Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-11-30 07:30:00,66.44288,19.63959,69.284701039,1.23288,0.35959,1.2842500000000001,65.21,19.28,68.0004595573,135.32,66.37288,19.55959,69.1949186029,1.23288,0.35959,1.2842500000000001,65.14,19.2,67.9106736824,135.21,67.09288,3.42959,67.1804780741,1.23288,0.35959,1.2842500000000001,65.86,3.07,65.9315137093,135.37,67.44288,3.39959,67.5285071275,1.23288,0.35959,1.2842500000000001,66.21,3.04,66.2797533188,135.19
2020-11-30 08:00:00,69.5332,17.7201,71.7556119495,1.0632,0.31010000000000004,1.1075,68.47,17.41,70.6487721054,134.8,69.4632,17.6301,71.6655885363,1.0632,0.31010000000000004,1.1075,68.4,17.32,70.5587868376,134.7,70.1732,1.5901,70.191213241,1.0632,0.31010000000000004,1.1075,69.11,1.28,69.1218525504,134.87,70.5432,1.5701,70.5606709169,1.0632,0.31010000000000004,1.1075,69.48,1.26,69.4914239313,134.67
2020-11-30 08:30:00,71.59312,15.92966,73.3439083977,0.9931200000000001,0.28966000000000003,1.0345,70.6,15.64,72.3116145581,134.8,71.52312,15.83966,73.2560681681,0.9931200000000001,0.28966000000000003,1.0345,70.53,15.55,72.2238423237,134.7,72.22312,0.7496600000000001,72.2270105476,0.9931200000000001,0.28966000000000003,1.0345,71.23,0.46,71.2314853137,134.87,72.63312,0.77966,72.637304401,0.9931200000000001,0.28966000000000003,1.0345,71.64,0.49,71.6416757202,134.67
2020-11-30 09:00:00,72.96376,15.22693,74.5356939363,0.9837600000000001,0.28693,1.02475,71.98,14.94,73.5141074897,134.34,72.88376,15.14693,74.4410636689,0.9837600000000001,0.28693,1.02475,71.9,14.86,73.4195450817,134.28,73.60376,1.33693,73.615900918,0.9837600000000001,0.28693,1.02475,72.62,1.05,72.6275904874,134.44,74.00376,1.37693,74.0165686206,0.9837600000000001,0.28693,1.02475,73.02,1.09,73.0281349892,134.25
2020-11-30 09:30:00,74.84128,14.56079,76.2445656913,1.03128,0.30079,1.07425,73.81,14.26,75.1748874292,133.72,74.76128,14.470790000000001,76.1488854184,1.03128,0.30079,1.07425,73.73,14.17,75.0793034065,133.63,75.45128,1.9207900000000002,75.4757251563,1.03128,0.30079,1.07425,74.42,1.62,74.4376302686,133.8,75.88128,1.95079,75.9063517504,1.03128,0.30079,1.07425,74.85,1.65,74.8681841639,133.6
2020-11-30 10:00:00,75.65616,14.61388,77.0546561513,1.31616,0.38388000000000005,1.371,74.34,14.23,75.6896855589,135.05,75.58616,14.53388,76.9707818032,1.31616,0.38388000000000005,1.371,74.27,14.15,75.6059217257,134.94,76.29616,2.34388,76.332154458,1.31616,0.38388000000000005,1.371,74.98,1.96,75.0056131233,135.11,76.71616,2.35388,76.7522635249,1.31616,0.38388000000000005,1.371,75.4,1.97,75.4257310207,134.91
2020-11-30 10:30:00,76.35512,15.33816,77.8804436454,1.3651200000000001,0.39816,1.422,74.99,14.94,76.4637410803,137.32,76.27512,15.28816,77.7921703464,1.3651200000000001,0.39816,1.422,74.91,14.89,76.3755209475,137.18,77.00512,2.22816,77.037349404,1.3651200000000001,0.39816,1.422,75.64,1.83,75.6621338584,137.37,77.43512,2.13816,77.4646341087,1.3651200000000001,0.39816,1.422,76.07,1.74,76.0898974897,137.15
2020-11-30 11:00:00,76.95648,14.81814,78.3701287931,1.53648,0.44814000000000004,1.6005,75.42,14.37,76.7767757854,136.99,76.86648,14.76814,78.2723048508,1.53648,0.44814000000000004,1.6005,75.33,14.32,76.6790147302,136.88,77.60648,2.7481400000000002,77.6551222486,1.53648,0.44814000000000004,1.6005,76.07,2.3,76.1047626631,137.05,78.02648,2.66814,78.0720856148,1.53648,0.44814000000000004,1.6005,76.49,2.22,76.5222091945,136.86
2020-11-30 11:30:00,77.22592,14.57256,78.5888174284,1.58592,0.46256,1.6520000000000001,75.64,14.11,76.9447964452,136.67,77.14592,14.51256,78.499091526,1.58592,0.46256,1.6520000000000001,75.56,14.05,76.8551631317,136.58,77.89592,2.97256,77.9526167976,1.58592,0.46256,1.6520000000000001,76.31,2.51,76.3512684898,136.75,78.29592,2.89256,78.3493330667,1.58592,0.46256,1.6520000000000001,76.71,2.43,76.7484788123,136.55
2020-11-30 12:00:00,77.27568,14.19749,78.5690743344,1.46568,0.42749000000000004,1.52675,75.81,13.77,77.0504315368,135.74,77.18568,14.15749,78.4733312671,1.46568,0.42749000000000004,1.52675,75.72,13.73,76.9547353969,135.63,77.92568,3.03749,77.9848571773,1.46568,0.42749000000000004,1.52675,76.46,2.61,76.5045338526,135.8,78.33568,2.96749,78.391866657,1.46568,0.42749000000000004,1.52675,76.87,2.54,76.9119529072,135.59
2020-11-30 12:30:00,78.29736,13.95548,79.5313271925,1.52736,0.44548000000000004,1.591,76.77,13.51,77.9496824881,135.66,78.21736,13.89548,79.4420529052,1.52736,0.44548000000000004,1.591,76.69,13.45,77.8605073192,135.63,78.93736,3.32548,79.0073770037,1.52736,0.44548000000000004,1.591,77.41,2.88,77.4635559473,135.8,79.36736,3.24548,79.4336891615,1.52736,0.44548000000000004,1.591,77.84,2.8,77.8903434323,135.59
2020-11-30 13:00:00,78.77952,14.15986,80.0419540407,1.43952,0.41986,1.4995,77.34,13.74,78.5510229087,136.32,78.71952,14.09986,79.9723007112,1.43952,0.41986,1.4995,77.28,13.68,78.4814678762,136.2,79.41952,3.18986,79.4835540464,1.43952,0.41986,1.4995,77.98,2.77,78.0291823615,136.38,79.87952,3.10986,79.9400334291,1.43952,0.41986,1.4995,78.44,2.69,78.4861115103,136.17
2020-11-30 13:30:00,78.84008,14.46919,80.1568192586,1.30008,0.37919,1.35425,77.54,14.09,78.8097690645,136.67,78.74008,14.41919,80.0494424632,1.30008,0.37919,1.35425,77.44,14.04,78.7024472301,136.58,79.48008,2.88919,79.5325753114,1.30008,0.37919,1.35425,78.18,2.51,78.2202818967,136.77,79.91008,2.81919,79.9597943836,1.30008,0.37919,1.35425,78.61,2.44,78.6478588393,136.57
2020-11-30 14:00:00,78.222,14.59475,79.5719046622,1.182,0.34475,1.23125,77.04,14.25,78.3468193356,137.05,78.142,14.53475,79.4822692276,1.182,0.34475,1.23125,76.96,14.19,78.2572533379,136.94,78.872,2.77475,78.9207933409,1.182,0.34475,1.23125,77.69,2.43,77.7279936702,137.14,79.322,2.69475,79.3677602151,1.182,0.34475,1.23125,78.14,2.35,78.1753292286,136.91
2020-11-30 14:30:00,77.28872,15.12546,78.7548460696,1.21872,0.35546000000000005,1.2695,76.07,14.77,77.4906304014,137.55,77.20872,15.08546,78.668656703,1.21872,0.35546000000000005,1.2695,75.99,14.73,77.4044766147,137.42,77.93872,2.38546,77.9752171824,1.21872,0.35546000000000005,1.2695,76.72,2.03,76.7468520527,137.62,78.36872,2.30546,78.4026238097,1.21872,0.35546000000000005,1.2695,77.15,1.9500000000000002,77.1746396169,137.4
2020-11-30 15:00:00,76.69328,15.31679,78.20782092,1.22328,0.35679000000000005,1.27425,75.47,14.96,76.9384331787,137.85,76.61328,15.25679,78.1176312587,1.22328,0.35679000000000005,1.27425,75.39,14.9,76.8483057718,137.74,77.37328,2.30679,77.4076594276,1.22328,0.35679000000000005,1.27425,76.15,1.9500000000000002,76.1749630784,137.89,77.78328,2.22679,77.8151478908,1.22328,0.35679000000000005,1.27425,76.56,1.87,76.5828342385,137.7
2020-11-30 15:30:00,76.91408,15.29994,78.4210677449,1.23408,0.35994000000000004,1.2855,75.68,14.94,77.1405600187,134.61,76.78408,15.03994,78.2431769335,1.23408,0.35994000000000004,1.2855,75.55,14.68,76.9630099463,134.53,77.56408,2.56994,77.6066433873,1.23408,0.35994000000000004,1.2855,76.33,2.21,76.3619866164,134.68,77.95408,2.64994,77.9991074991,1.23408,0.35994000000000004,1.2855,76.72,2.29,76.7541692679,134.48
2020-11-30 16:00:00,79.49384,3.59987,79.5753081173,1.23384,0.35987,1.28525,78.26,3.24,78.3270400309,135.92,80.39384,17.69987,82.3192256278,1.23384,0.35987,1.28525,79.16,17.34,81.0369125769,135.83,81.14384,2.22987,81.1744731437,1.23384,0.35987,1.28525,79.91,1.87,79.9318772456,135.97,81.56384,2.30987,81.5965409497,1.23384,0.35987,1.28525,80.33,1.9500000000000002,80.3536645088,135.79
2020-11-30 16:30:00,83.66784,11.65812,84.4761458176,1.22784,0.35812000000000005,1.279,82.44,11.3,83.2108382364,135.72,83.77784,14.89812,85.0921879763,1.22784,0.35812000000000005,1.279,82.55,14.54,83.8207259572,135.62,84.59784,3.44812,84.6680817321,1.22784,0.35812000000000005,1.279,83.37,3.09,83.4272437517,135.78,84.96784,3.49812,85.0398181901,1.22784,0.35812000000000005,1.279,83.74,3.14,83.7988496341,135.58
2020-11-30 17:00:00,86.49912,5.31391,86.6621912962,1.17912,0.34391000000000005,1.22825,85.32,4.97,85.4646318661,134.8,87.22912,15.10391,88.5271002194,1.17912,0.34391000000000005,1.22825,86.05,14.76,87.3067013465,134.68,88.05912,1.94391,88.0805733477,1.17912,0.34391000000000005,1.22825,86.88,1.6,86.894731716,134.86,88.42912,1.93391,88.4502643968,1.17912,0.34391000000000005,1.22825,87.25,1.5899999999999999,87.2644864765,134.64
2020-11-30 17:30:00,87.4344,0.72545,87.4374095057,1.1844000000000001,0.34545000000000003,1.2337500000000001,86.25,0.38,86.2508370974,135.39,88.7044,17.07545,90.33294843,1.1844000000000001,0.34545000000000003,1.2337500000000001,87.52,16.73,89.1046760838,135.27,89.5044,0.8854500000000001,89.508779687,1.1844000000000001,0.34545000000000003,1.2337500000000001,88.32,0.54,88.3216507998,135.45,89.8844,0.8054500000000001,89.8880087279,1.1844000000000001,0.34545000000000003,1.2337500000000001,88.7,0.46,88.7011927766,135.24
2020-11-30 18:00:00,86.89544,0.83742,86.8994750562,1.22544,0.35742,1.2765,85.67,0.48,85.6713446842,135.07,88.16544,17.55742,89.8966507021,1.22544,0.35742,1.2765,86.94,17.2,88.6250732017,134.98,88.91544,1.49742,88.9280480897,1.22544,0.35742,1.2765,87.69,1.1400000000000001,87.6974098819,135.15,89.36544,1.41742,89.3766801009,1.22544,0.35742,1.2765,88.14,1.06,88.1463737201,134.94
2020-11-30 18:30:00,84.7624,1.6007,84.7775129044,1.2024,0.3507,1.2525,83.56,1.25,83.5693490462,135.55,86.0024,18.8007,88.0333977889,1.2024,0.3507,1.2525,84.8,18.45,86.7838838725,135.45,86.7224,2.5807,86.7607899587,1.2024,0.3507,1.2525,85.52,2.23,85.5490695449,135.64,87.1924,2.5207,87.228828642,1.2024,0.3507,1.2525,85.99,2.17,86.0173761516,135.43
2020-11-30 19:00:00,82.26336,2.47223,82.3005001179,1.17336,0.34223000000000003,1.22225,81.09,2.13,81.1179696491,135.36,83.47336,19.60223,85.744091637,1.17336,0.34223000000000003,1.22225,82.3,19.26,84.5235919729,135.25,84.19336,3.46223,84.2645174712,1.17336,0.34223000000000003,1.22225,83.02,3.12,83.078606151,135.41,84.64336,3.42223,84.7125141302,1.17336,0.34223000000000003,1.22225,83.47,3.08,83.5268058769,135.22
2020-11-30 19:30:00,79.4432,3.3951000000000002,79.5157137316,1.1832,0.3451,1.2325,78.26,3.05,78.3194107485,135.58,80.5832,20.6251,83.1808083169,1.1832,0.3451,1.2325,79.4,20.28,81.9489987736,135.49,81.3232,4.4151,81.4429614285,1.1832,0.3451,1.2325,80.14,4.07,80.243283208,135.68,81.7232,4.3951,81.8412996124,1.1832,0.3451,1.2325,80.54,4.05,80.6417639936,135.46
2020-11-30 20:00:00,76.94904,4.02097,77.0540262197,1.16904,0.34097000000000005,1.21775,75.78,3.68,75.8693007744,135.34,78.02904,21.19097,80.8553541385,1.16904,0.34097000000000005,1.21775,76.86,20.85,79.6378182775,135.25,78.79904,5.04097,78.9601170431,1.16904,0.34097000000000005,1.21775,77.63,4.7,77.7721473279,135.39,79.15904,5.02097,79.3181174352,1.16904,0.34097000000000005,1.21775,77.99,4.68,78.1302918208,135.22
2020-11-30 20:30:00,74.80208,4.61769,74.9444743344,1.19208,0.34769000000000005,1.2417500000000001,73.61,4.27,73.7337439711,135.78,75.84208,21.90769,78.9428146183,1.19208,0.34769000000000005,1.2417500000000001,74.65,21.56,77.7010688472,135.68,76.62208,5.6576900000000006,76.8306748614,1.19208,0.34769000000000005,1.2417500000000001,75.43,5.31,75.6166714422,135.83,76.93208,5.62769,77.1376420943,1.19208,0.34769000000000005,1.2417500000000001,75.74,5.28,75.92381708,135.63
2020-11-30 21:00:00,72.11184,5.31762,72.3076382594,1.19184,0.34762000000000004,1.2415,70.92,4.97,71.0939329338,135.41,73.12184,22.55762,76.5222170683,1.19184,0.34762000000000004,1.2415,71.93,22.21,75.2808674233,135.3,73.90184,6.36762,74.175660023,1.19184,0.34762000000000004,1.2415,72.71,6.02,72.9587863112,135.48,74.19184,6.35762,74.4637391933,1.19184,0.34762000000000004,1.2415,73.0,6.01,73.2469801425,135.27
2020-11-30 21:30:00,69.1116,6.35755,69.403398307,1.1916,0.34755,1.24125,67.92,6.01,68.185383331,135.86,70.0516,23.68755,73.9481351189,1.1916,0.34755,1.24125,68.86,23.34,72.7080133135,135.75,70.8316,7.42755,71.2199695139,1.1916,0.34755,1.24125,69.64,7.08,69.998971421,135.92,71.1216,7.41755,71.5073565066,1.1916,0.34755,1.24125,69.93,7.07,70.2864837647,135.74
2020-11-30 22:00:00,65.5284,7.7537,65.9855368263,1.1784,0.3437,1.2275,64.35,7.41,64.7752313774,136.2,66.4084,25.1937,71.026742219,1.1784,0.3437,1.2275,65.23,24.85,69.8031188415,136.11,67.1684,8.8537,67.7494056229,1.1784,0.3437,1.2275,65.99,8.51,66.5364576755,136.25,67.4684,8.8637,68.0481460163,1.1784,0.3437,1.2275,66.29,8.52,66.8352788578,136.07
2020-11-30 22:30:00,62.09496,8.71853,62.7040415186,1.19496,0.34853,1.24475,60.9,8.37,61.4724889686,136.38,62.92496,26.25853,68.1840229729,1.19496,0.34853,1.24475,61.73,25.91,66.9471507982,136.26,63.67496,9.82853,64.4290348598,1.19496,0.34853,1.24475,62.48,9.48,63.195101076,136.43,63.98496,9.85853,64.7399854801,1.19496,0.34853,1.24475,62.79,9.51,63.5060957704,136.23
2020-11-30 23:00:00,58.35304,9.32797,59.0938939448,1.19304,0.34797,1.24275,57.16,8.98,57.8610922814,135.85,59.13304,26.72797,64.8929949992,1.19304,0.34797,1.24275,57.94,26.38,63.6627677689,135.76,59.81304,10.42797,60.71525601,1.19304,0.34797,1.24275,58.62,10.08,59.480339609,135.9,60.17304,10.44797,61.0733560562,1.19304,0.34797,1.24275,58.98,10.1,59.8385360784,135.72
2020-11-30 23:30:00,54.80584,10.16462,55.7404664301,1.21584,0.35462000000000005,1.2665,53.59,9.81,54.4804937569,135.64,55.54584,27.50462,61.9826141966,1.21584,0.35462000000000005,1.2665,54.33,27.15,60.7360798867,135.55,56.17584,11.26462,57.2941241616,1.21584,0.35462000000000005,1.2665,54.96,10.91,56.0323986636,135.72,56.58584,11.28462,57.7000861096,1.21584,0.35462000000000005,1.2665,55.37,10.93,56.4384780092,135.53
2020-12-01 00:00:00,52.26504,10.44147,53.2978301806,1.2050400000000001,0.35147,1.25525,51.06,10.09,52.0473985901,135.1,52.97504,27.65147,59.7574987442,1.2050400000000001,0.35147,1.25525,51.77,27.3,58.5271125206,135.01,53.56504,11.54147,54.7943340133,1.2050400000000001,0.35147,1.25525,52.36,11.19,53.5423729396,135.17,54.00504,11.56147,55.2287238125,1.2050400000000001,0.35147,1.25525,52.8,11.21,53.9768848675,134.97
2020-12-01 00:30:00,51.67152,10.73336,52.7745298037,1.21152,0.35336,1.262,50.46,10.38,51.5165604442,134.52,52.36152,27.82336,59.2947564157,1.21152,0.35336,1.262,51.15,27.47,58.0596538054,134.43,52.93152,11.85336,54.242492133,1.21152,0.35336,1.262,51.72,11.5,52.9830954173,134.6,53.38152,11.85336,54.681704626,1.21152,0.35336,1.262,52.17,11.5,53.4224568885,134.39
2020-12-01 01:00:00,53.72144,9.97042,54.6388359196,1.20144,0.35042,1.2515,52.52,9.62,53.3937711723,134.24,54.45144,26.97042,60.7648160785,1.20144,0.35042,1.2515,53.25,26.62,59.5330740009,134.17,55.03144,11.06042,56.1319185406,1.20144,0.35042,1.2515,53.83,10.71,54.8850890498,134.33,55.48144,11.07042,56.5751215947,1.20144,0.35042,1.2515,54.28,10.72,55.328444764,134.15
2020-12-01 01:30:00,53.69744,10.19217,54.656156029,1.20744,0.35217000000000004,1.2577500000000001,52.49,9.84,53.4043603089,134.9,54.42744,27.32217,60.9003054053,1.20744,0.35217000000000004,1.2577500000000001,53.22,26.97,59.6636346529,134.8,55.02744,11.29217,56.174124437,1.20744,0.35217000000000004,1.2577500000000001,53.82,10.94,54.9206336453,134.96,55.46744,11.30217,56.6072075522,1.20744,0.35217000000000004,1.2577500000000001,54.26,10.95,55.3538625572,134.77
2020-12-01 02:00:00,52.62848,10.40664,53.6475075209,1.18848,0.34664,1.238,51.44,10.06,52.4144750999,135.52,53.33848,27.70664,60.1053354437,1.18848,0.34664,1.238,52.15,27.36,58.8913584493,135.43,53.93848,11.52664,55.1563509888,1.18848,0.34664,1.238,52.75,11.18,53.9217479316,135.56,54.35848,11.52664,55.567146567,1.18848,0.34664,1.238,53.17,11.18,54.332690896,135.37
2020-12-01 02:30:00,51.96872,10.69671,53.0581517136,1.18872,0.34671,1.23825,50.78,10.35,51.8240378589,135.92,52.65872,28.09671,59.6855585955,1.18872,0.34671,1.23825,51.47,27.75,58.474125902,135.83,53.26872,11.82671,54.5658098067,1.18872,0.34671,1.23825,52.08,11.48,53.3302615782,135.98,53.68872,11.82671,54.9759013083,1.18872,0.34671,1.23825,52.5,11.48,53.740491251899996,135.8
2020-12-01 03:00:00,51.0792,10.69685,52.1872328502,1.1892,0.34685000000000005,1.23875,49.89,10.35,50.9522776723,136.02,51.7492,28.13685,58.9038371294,1.1892,0.34685000000000005,1.23875,50.56,27.79,57.6940005547,135.92,52.3792,11.81685,53.6956100306,1.1892,0.34685000000000005,1.23875,51.19,11.47,52.4592889773,136.07,52.7892,11.82685,54.0978189723,1.1892,0.34685000000000005,1.23875,51.6,11.48,52.8616155637,135.88
2020-12-01 03:30:00,50.168,11.1965,51.4022357126,1.188,0.34650000000000003,1.2375,48.98,10.85,50.1673489433,136.36,50.828,28.7265,58.3840507866,1.188,0.34650000000000003,1.2375,49.64,28.38,57.1800139909,136.25,51.448,12.336500000000001,52.9063884257,1.188,0.34650000000000003,1.2375,50.26,11.99,51.6703754583,136.42,51.848,12.3465,53.2977594862,1.188,0.34650000000000003,1.2375,50.66,12.0,52.0618439935,136.23
2020-12-01 04:00:00,49.82,11.23125,51.0702787986,1.17,0.34125000000000005,1.21875,48.65,10.89,49.8539326433,136.53,50.46,28.81125,58.1059353815,1.17,0.34125000000000005,1.21875,49.29,28.47,56.9213931664,136.44,51.09,12.38125,52.5688448757,1.17,0.34125000000000005,1.21875,49.92,12.04,51.3514167283,136.59,51.48,12.40125,52.9526335659,1.17,0.34125000000000005,1.21875,50.31,12.06,51.7352848644,136.42
2020-12-01 04:30:00,50.08744,10.76342,51.2308779531,1.17744,0.34342,1.2265,48.91,10.42,50.0076444156,136.43,50.73744,28.31342,58.1028189493,1.17744,0.34342,1.2265,49.56,27.97,56.9079475996,136.33,51.36744,11.883420000000001,52.7240890206,1.17744,0.34342,1.2265,50.19,11.54,51.4995893188,136.49,51.75744,11.89342,53.1063652932,1.17744,0.34342,1.2265,50.58,11.55,51.8819708569,136.3
2020-12-01 05:00:00,50.20424,10.63957,51.3192572409,1.16424,0.33957000000000004,1.21275,49.04,10.3,50.109995011,136.43,50.85424,28.20957,58.1543942068,1.16424,0.33957000000000004,1.21275,49.69,27.87,56.9722125251,136.33,51.47424,11.77957,52.8048828515,1.16424,0.33957000000000004,1.21275,50.31,11.44,51.5942797217,136.49,51.87424,11.78957,53.1970933075,1.16424,0.33957000000000004,1.21275,50.71,11.45,51.9866001966,136.3
2020-12-01 05:30:00,51.174080000000004,10.45244,52.2306420198,1.17408,0.34244,1.223,50.0,10.11,51.0118819492,136.08,51.85408,27.89244,58.8798252528,1.17408,0.34244,1.223,50.68,27.55,57.6841824073,135.96,52.47408,11.56244,53.7328492693,1.17408,0.34244,1.223,51.3,11.22,52.5126499046,136.14,52.88408,11.58244,54.1375916882,1.17408,0.34244,1.223,51.71,11.24,52.9174989961,135.93
2020-12-01 06:00:00,53.3652,9.52985,54.2094328698,1.1652,0.33985000000000004,1.21375,52.2,9.19,53.0027933226,134.98,54.0852,26.68985,60.312162555,1.1652,0.33985000000000004,1.21375,52.92,26.35,59.1172470604,134.89,54.6752,10.61985,55.6970260343,1.1652,0.33985000000000004,1.21375,53.51,10.28,54.4885171389,135.05,55.1152,10.64985,56.1347002848,1.1652,0.33985000000000004,1.21375,53.95,10.31,54.9263015321,134.87
2020-12-01 06:30:00,58.94144,7.35167,59.3981514953,1.17144,0.34167000000000003,1.22025,57.77,7.01,58.1937539604,135.58,59.76144,24.63167,64.6386020723,1.17144,0.34167000000000003,1.22025,58.59,24.29,63.425485414,135.46,60.36144,8.42167,60.9461070493,1.17144,0.34167000000000003,1.22025,59.19,8.08,59.7389529537,135.64,60.82144,8.46167,61.4072261453,1.17144,0.34167000000000003,1.22025,59.65,8.12,60.2001403653,135.45
2020-12-01 07:00:00,64.0476,5.88055,64.3169956859,1.1676,0.34055,1.21625,62.88,5.54,63.1235772117,135.97,64.9376,23.25055,68.974487813,1.1676,0.34055,1.21625,63.77,22.91,67.760467826,135.88,65.5976,6.94055,65.9637503487,1.1676,0.34055,1.21625,64.43,6.6,64.7671591163,136.03,66.0276,6.97055,66.3945218302,1.1676,0.34055,1.21625,64.86,6.63,65.1979792632,135.85
2020-12-01 07:30:00,70.16672,3.67321,70.2628000244,1.17672,0.34321,1.2257500000000001,68.99,3.33,69.0703192406,135.68,71.12672,20.96321,74.1516451029,1.17672,0.34321,1.2257500000000001,69.95,20.62,72.925900063,135.56,71.86672,4.70321,72.0204528441,1.17672,0.34321,1.2257500000000001,70.69,4.36,70.8243298592,135.75,72.21672,4.70321,72.3697093532,1.17672,0.34321,1.2257500000000001,71.04,4.36,71.1736692886,135.54
2020-12-01 08:00:00,72.57496,2.89103,72.6325193936,1.13496,0.33103000000000005,1.18225,71.44,2.56,71.4858531459,135.98,73.58496,20.20103,76.3074567212,1.13496,0.33103000000000005,1.18225,72.45,19.87,75.1253579026,135.88,74.34496,3.89103,74.4467137748,1.13496,0.33103000000000005,1.18225,73.21,3.56,73.2965053737,136.04,74.68496,3.88103,74.785731554,1.13496,0.33103000000000005,1.18225,73.55,3.55,73.6356231725,135.85
2020-12-01 08:30:00,74.05968,2.31574,74.0958760894,1.21968,0.35574000000000006,1.2705,72.84,1.96,72.8663653547,135.64,75.08968,19.56574,77.5968957127,1.21968,0.35574000000000006,1.2705,73.87,19.21,76.3269349575,135.52,75.87968,3.31574,75.9520899558,1.21968,0.35574000000000006,1.2705,74.66,2.96,74.7186536281,135.69,76.18968,3.29574,76.2609286637,1.21968,0.35574000000000006,1.2705,74.97,2.94,75.0276249124,135.5
2020-12-01 09:00:00,74.69792,2.01231,74.7250201998,1.44792,0.42231,1.50825,73.25,1.5899999999999999,73.2672546231,135.97,75.73792,19.31231,78.1613577381,1.44792,0.42231,1.50825,74.29,18.89,76.654003157,135.85,76.54792,3.00231,76.606774646,1.44792,0.42231,1.50825,75.1,2.58,75.1443038427,136.01,76.84792,2.98231,76.9057668921,1.44792,0.42231,1.50825,75.4,2.56,75.4434463688,135.82
2020-12-01 09:30:00,76.19784,1.43187,76.211292289,1.6178400000000002,0.47187,1.68525,74.58,0.96,74.5861783442,135.82,77.23784,18.70187,79.4697670146,1.6178400000000002,0.47187,1.68525,75.62,18.23,77.7863567729,135.73,78.04784,2.41187,78.0850974614,1.6178400000000002,0.47187,1.68525,76.43,1.94,76.4546172576,135.88,78.34784,2.38187,78.3840375163,1.6178400000000002,0.47187,1.68525,76.73,1.9100000000000001,76.7537686371,135.71
2020-12-01 10:00:00,76.4592,1.5030999999999999,76.4739731821,2.2392,0.6531,2.3325,74.22,0.85,74.2248671269,136.19,77.4992,18.8331,79.7546967661,2.2392,0.6531,2.3325,75.26,18.18,77.42467307,136.06,78.3292,2.4931,78.3688657583,2.2392,0.6531,2.3325,76.09,1.8399999999999999,76.1122440873,136.23,78.5992,2.4531,78.6374716039,2.2392,0.6531,2.3325,76.36,1.8,76.3812123496,136.02
2020-12-01 10:30:00,76.70456,1.71133,76.723648083,2.40456,0.70133,2.50475,74.3,1.01,74.3068644205,136.3,77.73456,19.08133,80.0422324337,2.40456,0.70133,2.50475,75.33,18.38,77.5398819963,136.21,78.57456,2.7113300000000002,78.621325285,2.40456,0.70133,2.50475,76.17,2.01,76.1965156684,136.35,78.83456,2.67133,78.8798063788,2.40456,0.70133,2.50475,76.43,1.97,76.4553843755,136.17
2020-12-01 11:00:00,76.15832,1.5407600000000001,76.1739039737,2.60832,0.7607600000000001,2.717,73.55,0.78,73.5541358456,135.96,77.18832,18.81076,79.4473500892,2.60832,0.7607600000000001,2.717,74.58,18.05,76.7331668837,135.82,78.02832,2.52076,78.069026848,2.60832,0.7607600000000001,2.717,75.42,1.76,75.4405328719,136.02,78.27832,2.49076,78.3179370732,2.60832,0.7607600000000001,2.717,75.67,1.73,75.6897734175,135.81
2020-12-01 11:30:00,75.4668,1.83615,75.4891339801,2.8668,0.8361500000000001,2.98625,72.6,1.0,72.6068867257,135.96,76.4668,19.10615,78.8176152269,2.8668,0.8361500000000001,2.98625,73.6,18.27,75.8337187536,135.82,77.3068,2.81615,77.3580766763,2.8668,0.8361500000000001,2.98625,74.44,1.98,74.466327961,136.02,77.5568,2.78615,77.6068286819,2.8668,0.8361500000000001,2.98625,74.69,1.9500000000000002,74.7154508787,135.81
2020-12-01 12:00:00,74.90976,1.88868,74.9335656125,2.9097600000000003,0.8486800000000001,3.031,72.0,1.04,72.0075107194,135.87,75.89976,19.16868,78.2828963504,2.9097600000000003,0.8486800000000001,3.031,72.99,18.32,75.2539866054,135.82,76.72976,2.87868,76.7837409104,2.9097600000000003,0.8486800000000001,3.031,73.82,2.03,73.8479065377,135.92,76.98976,2.84868,77.0424436437,2.9097600000000003,0.8486800000000001,3.031,74.08,2.0,74.1069929224,135.81
2020-12-01 12:30:00,75.23936,1.8977300000000001,75.2632890084,3.00936,0.8777300000000001,3.13475,72.23,1.02,72.2372016346,135.87,76.24936,19.20773,78.6314300529,3.00936,0.8777300000000001,3.13475,73.24,18.33,75.4989172108,135.82,77.05936,2.87773,77.1130747251,3.00936,0.8777300000000001,3.13475,74.05,2.0,74.0770038541,135.92,77.32936,2.85773,77.382146124,3.00936,0.8777300000000001,3.13475,74.32,1.98,74.3463704561,135.81
2020-12-01 13:00:00,75.46064,2.32602,75.4964804362,2.66064,0.77602,2.7715,72.8,1.55,72.8164988172,136.16,76.48064,19.67602,78.9710963445,2.66064,0.77602,2.7715,73.82,18.9,76.2010656093,136.06,77.29064,3.32602,77.3621706046,2.66064,0.77602,2.7715,74.63,2.55,74.6735522123,136.2,77.58064,3.29602,77.6506242773,2.66064,0.77602,2.7715,74.92,2.52,74.9623692262,136.02
2020-12-01 13:30:00,75.43608,2.42844,75.475158076,2.56608,0.7484400000000001,2.673,72.87,1.6800000000000002,72.8893634216,136.43,76.44608,19.83844,78.9782682071,2.56608,0.7484400000000001,2.673,73.88,19.09,76.3065036547,136.36,77.26608,3.42844,77.3421057342,2.56608,0.7484400000000001,2.673,74.7,2.68,74.7480595066,136.48,77.55608,3.40844,77.6309410493,2.56608,0.7484400000000001,2.673,74.99,2.66,75.0371621265,136.34
2020-12-01 14:00:00,74.51936,2.43898,74.5592625919,2.25936,0.65898,2.3535,72.26,1.78,72.2819202844,136.56,75.52936,19.89898,78.1066810654,2.25936,0.65898,2.3535,73.27,19.24,75.754013095,136.36,76.33936,3.44898,76.4172320112,2.25936,0.65898,2.3535,74.08,2.79,74.1325198546,136.58,76.63936,3.41898,76.7155846321,2.25936,0.65898,2.3535,74.38,2.76,74.4311896989,136.34
2020-12-01 14:30:00,74.36768000000001,2.23349,74.4012117251,1.89768,0.55349,1.97675,72.47,1.6800000000000002,72.4894702698,136.16,75.37768,19.62349,77.8901534339,1.89768,0.55349,1.97675,73.48,19.07,75.9142628233,136.07,76.16768,3.23349,76.2362835805,1.89768,0.55349,1.97675,74.27,2.68,74.3183375756,136.21,76.49768,3.21349,76.5651458783,1.89768,0.55349,1.97675,74.6,2.66,74.6474085284,136.03
2020-12-01 15:00:00,74.24904,2.31597,74.2851509924,1.5290400000000002,0.44597000000000003,1.59275,72.72,1.87,72.7440396184,135.96,75.27904,19.63597,77.7978481782,1.5290400000000002,0.44597000000000003,1.59275,73.75,19.19,76.2057648738,135.86,76.04904,3.30597,76.120863911,1.5290400000000002,0.44597000000000003,1.59275,74.52,2.86,74.5748617163,136.06,76.37904,3.28597,76.449691629,1.5290400000000002,0.44597000000000003,1.59275,74.85,2.84,74.9038590461,135.85
2020-12-01 15:30:00,75.13128,2.10829,75.1608549789,0.85128,0.24829,0.88675,74.28,1.8599999999999999,74.3032839113,136.04,76.18128,19.44829,78.6245725353,0.85128,0.24829,0.88675,75.33,19.2,77.7383361026,135.86,76.98128,3.11829,77.0444105887,0.85128,0.24829,0.88675,76.13,2.87,76.1840783891,136.06,77.30128,3.08829,77.3629460709,0.85128,0.24829,0.88675,76.45,2.84,76.5027326309,135.85
2020-12-01 16:00:00,78.52488,1.46309,78.5385090982,1.00488,0.29309,1.04675,77.52,1.17,77.5288288316,136.21,79.62488,18.83309,81.8217990145,1.00488,0.29309,1.04675,78.62,18.54,80.7764569661,136.11,80.42488,2.42309,80.4613738894,1.00488,0.29309,1.04675,79.42,2.13,79.4485575703,136.26,80.74488,2.4630900000000002,80.7824390481,1.00488,0.29309,1.04675,79.74,2.17,79.7695211218,136.08
2020-12-01 16:30:00,83.54504,0.47522000000000003,83.5463915597,0.87504,0.25522,0.9115000000000001,82.67,0.22,82.6702927296,136.66,84.71504,17.76522,86.5577324325,0.87504,0.25522,0.9115000000000001,83.84,17.51,85.6489678864,136.58,85.57504,1.20522,85.5835266056,0.87504,0.25522,0.9115000000000001,84.7,0.9500000000000001,84.7053274594,136.7,85.87504,1.27522,85.8845078058,0.87504,0.25522,0.9115000000000001,85.0,1.02,85.0061197797,136.54
2020-12-01 17:00:00,87.31792,1.05106,87.3242456609,0.75792,0.22106,0.7895000000000001,86.56,0.8300000000000001,86.5639792292,136.21,88.55792,16.77106,90.1319790543,0.75792,0.22106,0.7895000000000001,87.8,16.55,89.3461946588,136.14,89.42792,0.35106000000000004,89.4286090614,0.75792,0.22106,0.7895000000000001,88.67,0.13,88.6700952971,136.27,89.71792,0.39106,89.7187722667,0.75792,0.22106,0.7895000000000001,88.96,0.17,88.9601624324,136.11
2020-12-01 17:30:00,88.92568,0.69874,88.9284251578,0.7156800000000001,0.20874,0.7455,88.21,0.49,88.2113609463,136.45,90.19568,17.12874,91.8077035147,0.7156800000000001,0.20874,0.7455,89.48,16.92,91.0656730058,136.34,91.05568,0.6187400000000001,91.0577822015,0.7156800000000001,0.20874,0.7455,90.34,0.41000000000000003,90.3409303694,136.51,91.37568,0.69874,91.3783515558,0.7156800000000001,0.20874,0.7455,90.66,0.49,90.6613241686,136.31
2020-12-01 18:00:00,88.94064,0.5772700000000001,88.9425133683,0.71064,0.20727,0.7402500000000001,88.23,0.37,88.2307758098,136.67,90.24064,17.29727,91.8834514864,0.71064,0.20727,0.7402500000000001,89.53,17.09,91.1465248926,136.57,91.09064,0.79727,91.0941289824,0.71064,0.20727,0.7402500000000001,90.38,0.59,90.3819257374,136.72,91.41064,0.8572700000000001,91.4146597492,0.71064,0.20727,0.7402500000000001,90.7,0.65,90.702329077,136.53
2020-12-01 18:30:00,86.41288,0.72084,86.4158865036,0.7228800000000001,0.21084000000000003,0.753,85.69,0.51,85.6915176666,136.41,87.64288,18.16084,89.5046955427,0.7228800000000001,0.21084000000000003,0.753,86.92,17.95,88.7540923,136.33,88.48288,1.65084,88.4982786601,0.7228800000000001,0.21084000000000003,0.753,87.76,1.44,87.7718132432,136.49,88.81288,1.72084,88.8295499493,0.7228800000000001,0.21084000000000003,0.753,88.09,1.51,88.1029409271,136.3
2020-12-01 19:00:00,84.44248,1.14364,84.4502240435,0.73248,0.21364000000000002,0.763,83.71,0.93,83.7151658901,136.41,85.65248,18.59364,87.6474231144,0.73248,0.21364000000000002,0.763,84.92,18.38,86.8863096236,136.21,86.47248,2.10364,86.4980641321,0.73248,0.21364000000000002,0.763,85.74,1.8900000000000001,85.7608284708,136.39,86.81248,2.17364,86.8396879002,0.73248,0.21364000000000002,0.763,86.08,1.96,86.1023112349,136.18
2020-12-01 19:30:00,81.59592,2.68256,81.6400042185,1.10592,0.32256,1.152,80.49,2.36,80.524590654,136.41,82.74592,20.11256,85.1551662931,1.10592,0.32256,1.152,81.64,19.79,84.0043671484,136.21,83.57592,3.67256,83.6565723706,1.10592,0.32256,1.152,82.47,3.35,82.5380118491,136.39,83.88592,3.71256,83.9680336557,1.10592,0.32256,1.152,82.78,3.39,82.8493844274,136.18
2020-12-01 20:00:00,79.21464,3.41552,79.2882397787,1.18464,0.34552000000000005,1.234,78.03,3.07,78.0903694446,135.13,80.33464,20.51552,82.9128515057,1.18464,0.34552000000000005,1.234,79.15,20.17,81.6795653759,135.04,81.12464,4.43552,81.2458063705,1.18464,0.34552000000000005,1.234,79.94,4.09,80.0445607146,135.22,81.44464,4.38552,81.5626272897,1.18464,0.34552000000000005,1.234,80.26,4.04,80.3616152152,135.01
2020-12-01 20:30:00,76.76496,4.34853,76.8880276569,1.19496,0.34853,1.24475,75.57,4.0,75.6757880699,135.6,77.85496,21.57853,80.7900226115,1.19496,0.34853,1.24475,76.66,21.23,79.5453864156,135.51,78.62496,5.37853,78.8087109396,1.19496,0.34853,1.24475,77.43,5.03,77.5932071769,135.66,78.95496,5.34853,79.1359114547,1.19496,0.34853,1.24475,77.76,5.0,77.9205852134,135.47
2020-12-01 21:00:00,74.39176,4.84468,74.5493452701,1.18176,0.34468000000000004,1.231,73.21,4.5,73.348170393,135.74,75.42176,22.12468,78.5998940623,1.18176,0.34468000000000004,1.231,74.24,21.78,77.3688955589,135.64,76.22176,5.89468,76.4493554571,1.18176,0.34468000000000004,1.231,75.04,5.55,75.2449606286,135.8,76.52176,5.85468,76.7454039757,1.18176,0.34468000000000004,1.231,75.34,5.51,75.5412185499,135.61
2020-12-01 21:30:00,70.8452,5.8186,71.0837426491,1.1952,0.3486,1.245,69.65,5.47,69.8644645009,136.15,71.8152,23.2386,75.4814909829,1.1952,0.3486,1.245,70.62,22.89,74.2370291701,136.07,72.5952,6.8986,72.9222445143,1.1952,0.3486,1.245,71.4,6.55,71.6998082285,136.21,72.8952,6.8786000000000005,73.2190229449,1.1952,0.3486,1.245,71.7,6.53,71.9967422874,136.03
2020-12-01 22:00:00,66.89064,7.11727,67.2682187356,1.19064,0.34727,1.24025,65.7,6.77,66.0478833877,136.15,67.80064,24.52727,72.1007195391,1.19064,0.34727,1.24025,66.61,24.18,70.862998102,135.97,68.55064,8.19727,69.0390141866,1.19064,0.34727,1.24025,67.36,7.85,67.8158690868,136.21,68.88064,8.19727,69.3666908701,1.19064,0.34727,1.24025,67.69,7.85,68.1436614807,135.94
2020-12-01 22:30:00,62.89056,8.45308,63.4561037143,1.21056,0.35308,1.2610000000000001,61.68,8.1,62.2095844706,136.42,63.74056,25.97308,68.8292079992,1.21056,0.35308,1.2610000000000001,62.53,25.62,67.5750345912,136.32,64.47056,9.573080000000001,65.177426824,1.21056,0.35308,1.2610000000000001,63.26,9.22,63.9283661609,136.49,64.80056,9.58308,65.5053280169,1.21056,0.35308,1.2610000000000001,63.59,9.23,64.2563693341,136.28
2020-12-01 23:00:00,58.89696,9.48203,59.6553500548,1.20696,0.35203,1.25725,57.69,9.13,58.4079874675,136.55,59.67696,27.06203,65.526277344,1.20696,0.35203,1.25725,58.47,26.71,64.2819181419,136.46,60.41696,10.61203,61.3418636525,1.20696,0.35203,1.25725,59.21,10.26,60.0923597473,136.62,60.69696,10.61203,61.6176608933,1.20696,0.35203,1.25725,59.49,10.26,60.3682673265,136.42
2020-12-01 23:30:00,54.87288,10.41959,55.8533867842,1.23288,0.35959,1.2842500000000001,53.64,10.06,54.5752068251,135.99,55.56288,27.83959,62.1472155874,1.23288,0.35959,1.2842500000000001,54.33,27.48,60.8843107869,135.89,56.31288,11.53959,57.4830635167,1.23288,0.35959,1.2842500000000001,55.08,11.18,56.2031920802,136.04,56.57288,11.54959,57.7397937359,1.23288,0.35959,1.2842500000000001,55.34,11.19,56.4600008856,135.85
2020-12-02 00:00:00,52.34384,10.93987,53.4748383968,1.23384,0.35987,1.28525,51.11,10.58,52.1935676113,136.14,52.99384,28.39987,60.1240359088,1.23384,0.35987,1.28525,51.76,28.04,58.867131746,136.03,53.73384,12.07987,55.0749382239,1.23384,0.35987,1.28525,52.5,11.72,53.7922708203,136.19,53.97384,12.09987,55.3134907447,1.23384,0.35987,1.28525,52.74,11.74,54.0308726563,135.99
2020-12-02 00:30:00,51.91128,10.96204,53.0560770525,1.24128,0.36204000000000003,1.293,50.67,10.6,51.76687068,136.02,52.56128,28.38204,59.7346494909,1.24128,0.36204000000000003,1.293,51.32,28.02,58.4710424056,135.89,53.30128,12.08204,54.6534732675,1.24128,0.36204000000000003,1.293,52.06,11.72,53.3629272061,136.07,53.54128,12.09204,54.8897631203,1.24128,0.36204000000000003,1.293,52.3,11.73,53.5992807788,135.85
2020-12-02 01:00:00,53.87048,10.73889,54.9304321289,1.23048,0.35889000000000004,1.28175,52.64,10.38,53.6536485246,135.88,54.53048,28.12889,61.358028828,1.23048,0.35889000000000004,1.28175,53.3,27.77,60.1004400982,135.89,55.30048,11.86889,56.5598235328,1.23048,0.35889000000000004,1.28175,54.07,11.51,55.2815068536,135.93,55.52048,11.87889,56.7770352085,1.23048,0.35889000000000004,1.28175,54.29,11.52,55.4987792659,135.77
2020-12-02 01:30:00,53.63312,10.76966,54.7037214223,1.23312,0.35966000000000004,1.2845,52.4,10.41,53.4240404687,135.88,54.32312,28.13966,61.1787694503,1.23312,0.35966000000000004,1.2845,53.09,27.78,59.9189160449,135.72,55.05312,11.89966,56.3244878348,1.23312,0.35966000000000004,1.2845,53.82,11.54,55.0432920527,135.93,55.29312,11.89966,56.559093234,1.23312,0.35966000000000004,1.2845,54.06,11.54,55.2779811498,135.77
2020-12-02 02:00:00,52.57088,10.97609,53.7044874816,1.22088,0.35609,1.27175,51.35,10.62,52.4366942131,136.0,53.22088,28.39609,60.3224667538,1.22088,0.35609,1.27175,52.0,28.04,59.0782667315,135.92,53.96088,12.10609,55.3022059728,1.22088,0.35609,1.27175,52.74,11.75,54.0330463698,136.04,54.21088,12.10609,55.546169314,1.22088,0.35609,1.27175,52.99,11.75,54.2770909316,135.88
2020-12-02 02:30:00,51.81368,11.17274,53.0045993688,1.24368,0.36274,1.2955,50.57,10.81,51.712483986,136.08,52.45368,28.63274,59.7597050315,1.24368,0.36274,1.2955,51.21,28.27,58.4949314044,135.92,53.20368,12.31274,54.6098446422,1.24368,0.36274,1.2955,51.96,11.95,53.3164524326,136.13,53.44368,12.32274,54.8459374343,1.24368,0.36274,1.2955,52.2,11.96,53.5526059123,135.88
2020-12-02 03:00:00,51.21616,11.19638,52.4256995208,1.25616,0.36638000000000004,1.3085,49.96,10.83,51.1203530895,136.08,51.84616,28.66638,59.2434439331,1.25616,0.36638000000000004,1.3085,50.59,28.3,57.967560756,136.06,52.59616,12.32638,54.0212522129,1.25616,0.36638000000000004,1.3085,51.34,11.96,52.714677273,136.13,52.82616,12.34638,54.2497583354,1.25616,0.36638000000000004,1.3085,51.57,11.98,52.94322714,136.03
2020-12-02 03:30:00,50.00144,11.44792,51.2952129774,1.26144,0.36792,1.314,48.74,11.08,49.9835372898,136.08,50.62144,28.89792,58.2891067696,1.26144,0.36792,1.314,49.36,28.53,57.0120206623,135.93,51.35144,12.58792,52.8717894534,1.26144,0.36792,1.314,50.09,12.22,51.55905837,136.13,51.60144,12.59792,53.1170047951,1.26144,0.36792,1.314,50.34,12.23,51.8043289697,135.9
2020-12-02 04:00:00,49.29656,11.63358,50.6506763178,1.2465600000000001,0.36358,1.2985,48.05,11.27,49.3539805892,136.08,49.90656,29.11358,57.7777229687,1.2465600000000001,0.36358,1.2985,48.66,28.75,56.5186526733,135.93,50.61656,12.77358,52.2034528767,1.2465600000000001,0.36358,1.2985,49.37,12.41,50.9058444582,136.13,50.88656,12.80358,52.4725990346,1.2465600000000001,0.36358,1.2985,49.64,12.44,51.1750251588,135.98
2020-12-02 04:30:00,49.04328,11.18554,50.3026800305,1.25328,0.36554000000000003,1.3054999999999999,47.79,10.82,48.9995561204,135.38,49.64328,28.48554,57.2353146078,1.25328,0.36554000000000003,1.3054999999999999,48.39,28.12,55.967191282,135.32,50.36328,12.30554,51.8448289326,1.25328,0.36554000000000003,1.3054999999999999,49.11,11.94,50.5406341472,135.44,50.61328,12.32554,52.0924471363,1.25328,0.36554000000000003,1.3054999999999999,49.36,11.96,50.7882978648,135.28
2020-12-02 05:00:00,49.51152,11.25211,50.7740149305,1.24152,0.36211000000000004,1.29325,48.27,10.89,49.4831789601,135.5,50.12152,28.57211,57.6934332222,1.24152,0.36211000000000004,1.29325,48.88,28.21,56.4363225237,135.41,50.82152,12.38211,52.308159432,1.24152,0.36211000000000004,1.29325,49.58,12.02,51.0162405514,135.58,51.09152,12.41211,52.5775987523,1.24152,0.36211000000000004,1.29325,49.85,12.05,51.2857192598,135.38
2020-12-02 05:30:00,50.7852,10.16735,51.7929681044,1.2252,0.35735000000000006,1.27625,49.56,9.81,50.5215765787,135.6,51.4452,27.50735,58.3374914361,1.2252,0.35735000000000006,1.27625,50.22,27.15,57.0891487062,135.51,52.1052,11.30735,53.3179897508,1.2252,0.35735000000000006,1.27625,50.88,10.95,52.0449507637,135.66,52.4552,11.33735,53.6664095321,1.2252,0.35735000000000006,1.27625,51.23,10.98,52.3934471093,135.49
2020-12-02 06:00:00,53.2632,9.873850000000001,54.1706690753,1.2132,0.35385000000000005,1.26375,52.05,9.52,52.9134472511,136.49,53.9532,27.40385,60.5137900405,1.2132,0.35385000000000005,1.26375,52.74,27.05,59.272338405,136.38,54.6232,11.02385,55.7244941391,1.2132,0.35385000000000005,1.26375,53.41,10.67,54.4653743217,136.58,54.9732,11.04385,56.0715555435,1.2132,0.35385000000000005,1.26375,53.76,10.69,54.8125323261,136.36
2020-12-02 06:30:00,58.51704,7.78497,59.0326158006,1.21704,0.35497,1.26775,57.3,7.43,57.7797101066,135.88,59.28704,25.14497,64.3989334404,1.21704,0.35497,1.26775,58.07,24.79,63.1400744377,135.8,59.95704,8.90497,60.6147270576,1.21704,0.35497,1.26775,58.74,8.55,59.3589934214,135.93,60.35704,8.90497,61.0104152441,1.21704,0.35497,1.26775,59.14,8.55,59.7548500124,135.77
2020-12-02 07:00:00,63.95888,5.95259,64.2352835953,1.20888,0.35259,1.25925,62.75,5.6,62.9993849176,135.88,64.83888,23.28259,68.8923751714,1.20888,0.35259,1.25925,63.63,22.93,67.6355069472,135.8,65.52888,7.02259,65.904103699,1.20888,0.35259,1.25925,64.32,6.67,64.6649155261,135.93,65.89888,7.02259,66.272008839,1.20888,0.35259,1.25925,64.69,6.67,65.0329531853,135.77
2020-12-02 07:30:00,70.36736,3.59798,70.4592847924,1.22736,0.35798,1.2785,69.14,3.24,69.2158739019,136.32,71.35736,21.04798,74.396843268,1.22736,0.35798,1.2785,70.13,20.69,73.1183492702,136.25,72.06736,4.61798,72.2151654201,1.22736,0.35798,1.2785,70.84,4.26,70.9679730583,136.38,72.46736,4.67798,72.6181916757,1.22736,0.35798,1.2785,71.24,4.32,71.370862402,136.22
2020-12-02 08:00:00,73.34832,2.51826,73.3915368435,1.22832,0.35826,1.2795,72.12,2.16,72.1523388394,136.89,74.37832,20.08826,77.0433168799,1.22832,0.35826,1.2795,73.15,19.73,75.7640772398,136.77,75.08832,3.49826,75.1697653545,1.22832,0.35826,1.2795,73.86,3.14,73.926715063,136.95,75.53832,3.59826,75.6239728092,1.22832,0.35826,1.2795,74.31,3.24,74.3806002934,136.75
2020-12-02 08:30:00,75.32136,1.79623,75.3427747993,1.22136,0.35623000000000005,1.27225,74.1,1.44,74.1139905821,136.5,76.39136,19.26623,78.7834214861,1.22136,0.35623000000000005,1.27225,75.17,18.91,77.5120442254,136.39,77.09136,2.75623,77.1406156993,1.22136,0.35623000000000005,1.27225,75.87,2.4,75.9079501765,136.54,77.56136,2.86623,77.6143017714,1.22136,0.35623000000000005,1.27225,76.34,2.51,76.3812522809,136.35
2020-12-02 09:00:00,75.85936,1.51398,75.8744662917,1.17936,0.34398,1.2285,74.68,1.17,74.6891645421,135.86,76.95936,18.79398,79.2209364742,1.17936,0.34398,1.2285,75.78,18.45,77.9936593577,135.78,77.63936,2.4639800000000003,77.6784488687,1.17936,0.34398,1.2285,76.46,2.12,76.4893848844,135.91,78.11936,2.54398,78.1607717532,1.17936,0.34398,1.2285,76.94,2.2,76.9714466539,135.75
2020-12-02 09:30:00,77.88832,0.6682600000000001,77.8911866892,1.22832,0.35826,1.2795,76.66,0.31,76.6606267911,136.24,79.03832,18.05826,81.0750071394,1.22832,0.35826,1.2795,77.81,17.7,79.7977825506,136.13,79.70832,1.63826,79.7251539544,1.22832,0.35826,1.2795,78.48,1.28,78.4904376341,136.3,80.20832,1.69826,80.2262967128,1.22832,0.35826,1.2795,78.98,1.34,78.9913666169,136.1
2020-12-02 10:00:00,78.91416,0.44538000000000005,78.9154168198,1.42416,0.41538,1.4835,77.49,0.03,77.4900058072,136.4,80.05416,17.84538,82.0190594963,1.42416,0.41538,1.4835,78.63,17.43,80.5386975311,136.28,80.74416,1.39538,80.7562162279,1.42416,0.41538,1.4835,79.32,0.98,79.3260537276,136.46,81.25416,1.44538,81.2670144687,1.42416,0.41538,1.4835,79.83,1.03,79.8366444686,136.25
2020-12-02 10:30:00,79.19064,0.5710200000000001,79.1926987004,1.58064,0.46102000000000004,1.6465,77.61,0.11,77.6100779538,136.25,80.34064,17.93102,82.317312358,1.58064,0.46102000000000004,1.6465,78.76,17.47,80.6742740903,136.14,81.01064,1.52102,81.0249177417,1.58064,0.46102000000000004,1.6465,79.43,1.06,79.4370725795,136.31,81.52064,1.58102,81.535969794,1.58064,0.46102000000000004,1.6465,79.94,1.12,79.9478454994,136.11
2020-12-02 11:00:00,79.25832,0.63451,79.2608597743,1.5583200000000001,0.45451,1.62325,77.7,0.18,77.7002084939,137.05,80.39832,17.87451,82.3613256727,1.5583200000000001,0.45451,1.62325,78.84,17.42,80.7415754119,136.93,81.09832,1.28451,81.1084919892,1.5583200000000001,0.45451,1.62325,79.54,0.8300000000000001,79.5443304076,137.12,81.58832,1.34451,81.5993974706,1.5583200000000001,0.45451,1.62325,80.03,0.89,80.0349486162,136.91
2020-12-02 11:30:00,79.46544,0.57867,79.4675469192,1.67544,0.48867000000000005,1.74525,77.79,0.09,77.7900520632,137.6,80.60544,18.09867,82.6123405634,1.67544,0.48867000000000005,1.74525,78.93,17.61,80.8706188922,137.48,81.33544,1.36867,81.3469548143,1.67544,0.48867000000000005,1.74525,79.66,0.88,79.6648605095,137.65,81.79544,1.42867,81.807915893,1.67544,0.48867000000000005,1.74525,80.12,0.9400000000000001,80.1255140389,137.46
2020-12-02 12:00:00,78.07976,0.81493,78.0840126566,2.03976,0.5949300000000001,2.12475,76.04,0.22,76.0403182529,137.37,79.19976,18.48493,81.328313773,2.03976,0.5949300000000001,2.12475,77.16,17.89,79.2068033694,137.24,79.89976,1.8249300000000002,79.9205982057,2.03976,0.5949300000000001,2.12475,77.86,1.23,77.8697149089,137.39,80.36976,1.87493,80.3916269581,2.03976,0.5949300000000001,2.12475,78.33,1.28,78.3404576193,137.19
2020-12-02 12:30:00,78.60888,0.7438400000000001,78.6123992307,1.8988800000000001,0.55384,1.978,76.71,0.19,76.7102353014,137.37,79.71888,18.38384,81.8111569506,1.8988800000000001,0.55384,1.978,77.82,17.83,79.8364659789,137.24,80.44888,1.73384,80.4675617525,1.8988800000000001,0.55384,1.978,78.55,1.18,78.5588626445,137.39,80.89888,1.78384,80.9185446631,1.8988800000000001,0.55384,1.978,79.0,1.23,79.0095747362,137.19
2020-12-02 13:00:00,79.51448,6.75839,79.8011802235,1.43448,0.41839000000000004,1.49425,78.08,6.34,78.3369772202,137.26,80.07448,16.30839,81.7183328982,1.43448,0.41839000000000004,1.49425,78.64,15.89,80.2293069894,137.14,80.85448,2.64839,80.8978424042,1.43448,0.41839000000000004,1.49425,79.42,2.23,79.4513014368,137.39,81.29448,2.62839,81.3369590805,1.43448,0.41839000000000004,1.49425,79.86,2.21,79.8905732862,137.11
2020-12-02 13:30:00,80.26408,14.20994,81.5122379343,1.23408,0.35994000000000004,1.2855,79.03,13.85,80.2344277726,135.74,80.16408,14.13994,81.4015824505,1.23408,0.35994000000000004,1.2855,78.93,13.78,80.1238622384,135.64,80.88408,4.00994,80.9834181561,1.23408,0.35994000000000004,1.2855,79.65,3.65,79.7335876529,135.8,81.33408,3.9699400000000002,81.4309093223,1.23408,0.35994000000000004,1.2855,80.1,3.61,80.1813076721,135.62
2020-12-02 14:00:00,79.83464,14.21177,81.0897290072,1.51464,0.44177000000000005,1.57775,78.32,13.77,79.5212883447,135.35,79.73464,14.15177,80.980771854,1.51464,0.44177000000000005,1.57775,78.22,13.71,79.4124203132,135.26,80.43464,4.03177,80.5356224367,1.51464,0.44177000000000005,1.57775,78.92,3.59,79.0016107431,135.41,80.92464,4.01177,81.024019017,1.51464,0.44177000000000005,1.57775,79.41,3.5700000000000003,79.490206944,135.22
2020-12-02 14:30:00,79.3604,13.9972,80.5853255624,1.4304000000000001,0.4172,1.49,77.93,13.58,79.1043696644,134.98,79.3004,13.9272,80.5141002558,1.4304000000000001,0.4172,1.49,77.87,13.51,79.0332651483,134.88,79.9604,4.1472,80.0678764299,1.4304000000000001,0.4172,1.49,78.53,3.73,78.6185334384,135.06,80.4604,4.1072,80.5651603362,1.4304000000000001,0.4172,1.49,79.03,3.69,79.1160982354,134.85
2020-12-02 15:00:00,78.66072,14.54146,79.993518049,1.41072,0.41146000000000005,1.4695,77.25,14.13,78.5316458506,136.09,78.56072,14.49146,79.886101043,1.41072,0.41146000000000005,1.4695,77.15,14.08,78.42428769200001,136.02,79.27072,3.87146,79.3652017691,1.41072,0.41146000000000005,1.4695,77.86,3.46,77.9368410959,136.18,79.74072,3.82146,79.8322364878,1.41072,0.41146000000000005,1.4695,78.33,3.41,78.4041899391,135.99
2020-12-02 15:30:00,78.89688,15.17909,80.3437766536,1.43688,0.41909,1.49675,77.46,14.76,78.8537202673,136.85,78.78688,15.11909,80.2244310828,1.43688,0.41909,1.49675,77.35,14.7,78.7344429078,136.77,79.55688,3.42909,79.6307466596,1.43688,0.41909,1.49675,78.12,3.01,78.1779668449,136.9,79.96688,3.38909,80.0386645813,1.43688,0.41909,1.49675,78.53,2.9699999999999998,78.5861425443,136.72
2020-12-02 16:00:00,81.2616,11.4688,82.066930051,1.4016,0.4088,1.46,79.86,11.06,80.6222252236,134.15,81.3516,14.2088,82.583126727,1.4016,0.4088,1.46,79.95,13.8,81.1322531426,134.05,82.1116,3.4288,82.1831583964,1.4016,0.4088,1.46,80.71,3.02,80.7664812902,134.23,82.5316,3.4888,82.6053068755,1.4016,0.4088,1.46,81.13,3.08,81.1884431431,134.01
2020-12-02 16:30:00,84.4616,0.7288,84.4647442665,1.4016,0.4088,1.46,83.06,0.32,83.0606164196,134.92,85.6816,17.0888,87.3691230584,1.4016,0.4088,1.46,84.28,16.68,85.9147298197,134.85,86.4316,1.0788,86.4383322838,1.4016,0.4088,1.46,85.03,0.67,85.0326396156,135.0,86.8516,1.0288,86.8576931077,1.4016,0.4088,1.46,85.45,0.62,85.452249239,134.81
2020-12-02 17:00:00,87.91824,1.66907,87.9340816712,1.3682400000000001,0.39907000000000004,1.4252500000000001,86.55,1.27,86.5593172339,135.23,89.22824,16.20907,90.6885481401,1.3682400000000001,0.39907000000000004,1.4252500000000001,87.86,15.81,89.2711358727,135.15,89.93824,0.74907,89.9413593413,1.3682400000000001,0.39907000000000004,1.4252500000000001,88.57,0.35000000000000003,88.5706915407,135.32,90.41824,0.7190700000000001,90.4210992322,1.3682400000000001,0.39907000000000004,1.4252500000000001,89.05,0.32,89.050574956,135.12
2020-12-02 17:30:00,88.95072,1.20271,88.9588505988,1.3807200000000002,0.40271,1.43825,87.57,0.8,87.5736541432,136.49,90.25072,17.02271,91.8420661585,1.3807200000000002,0.40271,1.43825,88.87,16.62,90.4107366412,136.38,90.99072,0.54271,90.9923384701,1.3807200000000002,0.40271,1.43825,89.61,0.14,89.6101093627,136.53,91.49072,0.57271,91.4925124962,1.3807200000000002,0.40271,1.43825,90.11,0.17,90.1101603594,136.33
2020-12-02 18:00:00,88.86472,0.74221,88.8678194644,1.3447200000000001,0.39221000000000006,1.40075,87.52,0.35000000000000003,87.5206998372,136.85,90.17472,17.69221,91.893930277,1.3447200000000001,0.39221000000000006,1.40075,88.83,17.3,90.4989441927,136.73,90.91472,1.16221,90.922148263,1.3447200000000001,0.39221000000000006,1.40075,89.57,0.77,89.5733096408,136.91,91.39472,1.19221,91.4024956364,1.3447200000000001,0.39221000000000006,1.40075,90.05,0.8,90.0535535112,136.71
