Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-02 18:30:00,86.82904,0.6447200000000001,86.8314335434,1.31904,0.38472,1.374,85.51,0.26,85.5103952745,134.83,88.11904,17.67472,89.8741394262,1.31904,0.38472,1.374,86.8,17.29,88.5052772438,134.74,88.81904,1.5947200000000001,88.833355213,1.31904,0.38472,1.374,87.5,1.21,87.5083658858,134.89,89.32904,1.64472,89.3441799515,1.31904,0.38472,1.374,88.01,1.26,88.0190189675,134.7
2020-12-02 19:00:00,85.4548,1.0864,85.461705506,1.3248,0.3864,1.38,84.13,0.7000000000000001,84.1329121094,135.43,86.7048,18.2464,88.6039133222,1.3248,0.3864,1.38,85.38,17.86,87.2280000917,135.34,87.4148,2.0264,87.4382842695,1.3248,0.3864,1.38,86.09,1.6400000000000001,86.105619445,135.5,87.8948,2.0764,87.9193226998,1.3248,0.3864,1.38,86.57,1.69,86.5864943279,135.31
2020-12-02 19:30:00,82.5448,2.44515,82.5810072932,1.3548,0.39515000000000006,1.4112500000000001,81.19,2.05,81.2158765267,136.67,83.7548,19.96515,86.1015315634,1.3548,0.39515000000000006,1.4112500000000001,82.4,19.57,84.69205925,136.57,84.4548,3.44515,84.5250394946,1.3548,0.39515000000000006,1.4112500000000001,83.1,3.05,83.1559528837,136.73,84.9548,3.48515,85.0262566127,1.3548,0.39515000000000006,1.4112500000000001,83.6,3.09,83.6570863705,136.53
2020-12-02 20:00:00,79.67976,2.95493,79.7345330767,1.31976,0.38493000000000005,1.3747500000000001,78.36,2.5700000000000003,78.4021332618,134.27,80.85976,19.81493,83.25222062,1.31976,0.38493000000000005,1.3747500000000001,79.54,19.43,81.8787915153,134.18,81.50976,3.95493,81.6056520503,1.31976,0.38493000000000005,1.3747500000000001,80.19,3.5700000000000003,80.269427555,134.33,82.01976,3.89493,82.1121885603,1.31976,0.38493000000000005,1.3747500000000001,80.7,3.51,80.776296647,134.14
2020-12-02 20:30:00,77.65336,3.52598,77.7333702746,1.32336,0.38598000000000005,1.3785,76.33,3.14,76.3945580523,134.27,78.79336,20.40598,81.3928596368,1.32336,0.38598000000000005,1.3785,77.47,20.02,80.0150067175,134.18,79.44336,4.55598,79.5738927152,1.32336,0.38598000000000005,1.3785,78.12,4.17,78.231216915,134.33,79.94336,4.48598,80.0691252897,1.32336,0.38598000000000005,1.3785,78.62,4.1,78.7268340529,134.14
2020-12-02 21:00:00,74.86936,4.44773,75.0013557808,1.32936,0.38773,1.38475,73.54,4.06,73.6519870743,134.37,75.94936,21.34773,78.8925272796,1.32936,0.38773,1.38475,74.62,20.96,77.5078447643,134.29,76.59936,5.47773,76.7949703976,1.32936,0.38773,1.38475,75.27,5.09,75.441904801,134.43,77.08936,5.43773,77.2809053568,1.32936,0.38773,1.38475,75.76,5.05,75.9281245653,134.24
2020-12-02 21:30:00,71.5928,5.43165,71.7985503584,1.3428,0.39165000000000005,1.3987500000000002,70.25,5.04,70.4305622582,134.64,72.6228,22.43165,76.0082232496,1.3428,0.39165000000000005,1.3987500000000002,71.28,22.04,74.6096508503,134.56,73.2728,6.48165,73.5589220052,1.3428,0.39165000000000005,1.3987500000000002,71.93,6.09,72.1873465366,134.7,73.7428,6.44165,74.0236138442,1.3428,0.39165000000000005,1.3987500000000002,72.4,6.05,72.6523399486,134.52
2020-12-02 22:00:00,67.8348,6.7564,68.170441043,1.3248,0.3864,1.38,66.51,6.37,66.8143472616,135.53,68.7848,24.0164,72.8569569774,1.3248,0.3864,1.38,67.46,23.63,71.4788675064,135.44,69.4848,7.8564,69.927537151,1.3248,0.3864,1.38,68.16,7.47,68.5681157682,135.6,69.8748,7.8064,70.309512557,1.3248,0.3864,1.38,68.55,7.42,68.9504089908,135.41
2020-12-02 22:30:00,63.24296,8.48878,63.8101196947,1.33296,0.38878,1.3885,61.91,8.1,62.4376336835,135.13,64.13296,25.65878,69.0753903315,1.33296,0.38878,1.3885,62.8,25.27,67.6935218466,135.04,64.75296,9.60878,65.4620079271,1.33296,0.38878,1.3885,63.42,9.22,64.0866975276,135.2,65.21296,9.57878,65.9126936049,1.33296,0.38878,1.3885,63.88,9.19,64.5376672959,135.01
2020-12-02 23:00:00,59.3512,9.39535,60.0902449909,1.3212000000000002,0.38535,1.37625,58.03,9.01,58.7253011912,135.77,60.1812,26.74535,65.8565910146,1.3212000000000002,0.38535,1.37625,58.86,26.36,64.4930166762,135.68,60.7812,10.55535,61.690920621000004,1.3212000000000002,0.38535,1.37625,59.46,10.17,60.3234655835,135.84,61.2712,10.51535,62.1669730248,1.3212000000000002,0.38535,1.37625,59.95,10.13,60.7998305919,135.64
2020-12-02 23:30:00,55.5756,10.54955,56.5680149958,1.3356,0.38955,1.39125,54.24,10.16,55.1833598107,137.01,56.3356,28.24955,63.0217177056,1.3356,0.38955,1.39125,55.0,27.86,61.6537071067,136.91,56.9456,11.72955,58.1410672637,1.3356,0.38955,1.39125,55.61,11.34,56.7544509268,137.05,57.4056,11.73955,58.5936852021,1.3356,0.38955,1.39125,56.07,11.35,57.2072320603,136.87
2020-12-03 00:00:00,52.74768,10.88724,53.8595371332,1.32768,0.38724000000000003,1.383,51.42,10.5,52.4811051713,136.62,53.45768,28.49724,60.5790082339,1.32768,0.38724000000000003,1.383,52.13,28.11,59.2259149359,136.53,54.04768,12.04724,55.374070692,1.32768,0.38724000000000003,1.383,52.72,11.66,53.9940181872,136.67,54.51768,12.07724,55.8393871618,1.32768,0.38724000000000003,1.383,53.19,11.69,54.4594546429,136.49
2020-12-03 00:30:00,52.72512,11.06941,53.8745776481,1.33512,0.38941000000000003,1.3907500000000002,51.39,10.68,52.4880414952,137.21,53.41512,28.81941,60.6937676979,1.33512,0.38941000000000003,1.3907500000000002,52.08,28.43,59.3345708672,137.11,54.02512,12.24941,55.3964045436,1.33512,0.38941000000000003,1.3907500000000002,52.69,11.86,54.0082928817,137.3,54.48512,12.26941,55.8495006528,1.33512,0.38941000000000003,1.3907500000000002,53.15,11.88,54.4615176065,137.09
2020-12-03 01:00:00,54.30216,10.73563,55.3532142893,1.32216,0.38563000000000003,1.37725,52.98,10.35,53.9815051661,136.33,55.05216,28.27563,61.8890262693,1.32216,0.38563000000000003,1.37725,53.73,27.89,60.5373025498,136.25,55.63216,11.90563,56.8918381841,1.32216,0.38563000000000003,1.37725,54.31,11.52,55.5183438154,136.37,56.10216,11.91563,57.3535926945,1.32216,0.38563000000000003,1.37725,54.78,11.53,55.9802581273,136.21
2020-12-03 01:30:00,53.9932,10.78885,55.0605569402,1.3332,0.38885000000000003,1.38875,52.66,10.4,53.6771422488,136.57,54.7132,28.40885,61.6489822508,1.3332,0.38885000000000003,1.38875,53.38,28.02,60.2871860348,136.49,55.3232,11.94885,56.5988646049,1.3332,0.38885000000000003,1.38875,53.99,11.56,55.2137093483,136.63,55.7832,11.96885,57.0527718219,1.3332,0.38885000000000003,1.38875,54.45,11.58,55.6677545802,136.45
2020-12-03 02:00:00,53.2008,10.86815,54.2995562142,1.3308,0.38815000000000005,1.38625,51.87,10.48,52.9181188252,136.57,53.9108,28.44815,60.9563089029,1.3308,0.38815000000000005,1.38625,52.58,28.06,59.5988254918,136.4,54.5308,12.02815,55.841602243,1.3308,0.38815000000000005,1.38625,53.2,11.64,54.4585126495,136.63,54.9708,12.05815,56.2777738904,1.3308,0.38815000000000005,1.38625,53.64,11.67,54.8947948352,136.37
2020-12-03 02:30:00,52.26456,10.93508,53.3962564849,1.35456,0.39508000000000004,1.411,50.91,10.54,51.9896114623,136.33,52.95456,28.51508,60.1439540785,1.35456,0.39508000000000004,1.411,51.6,28.12,58.764737726,136.25,53.55456,12.09508,54.9033865713,1.35456,0.39508000000000004,1.411,52.2,11.7,53.4951399662,136.37,53.98456,12.13508,55.3316625902,1.35456,0.39508000000000004,1.411,52.63,11.74,53.9235060062,136.21
2020-12-03 03:00:00,51.38552,11.15536,52.5824469039,1.35552,0.39536000000000004,1.412,50.03,10.76,51.1740021886,136.87,52.06552,28.85536,59.5268861406,1.35552,0.39536000000000004,1.412,50.71,28.46,58.1504574359,136.79,52.69552,12.32536,54.1177635089,1.35552,0.39536000000000004,1.412,51.34,11.93,52.7078789177,136.93,53.12552,12.35536,54.543338695,1.35552,0.39536000000000004,1.412,51.77,11.96,53.1335534291,136.76
2020-12-03 03:30:00,50.12784,11.85312,51.5101620731,1.3478400000000001,0.39312,1.404,48.78,11.46,50.1080831803,136.2,50.78784,29.37312,58.6701361035,1.3478400000000001,0.39312,1.404,49.44,28.98,57.3075387711,136.12,51.39784,13.00312,53.017158415,1.3478400000000001,0.39312,1.404,50.05,12.61,51.6140930367,136.28,51.80784,13.03312,53.4220413537,1.3478400000000001,0.39312,1.404,50.46,12.64,52.0190465118,136.1
2020-12-03 04:00:00,49.51464,11.70927,50.8803162162,1.33464,0.38927,1.39025,48.18,11.32,49.491967025,136.31,50.16464,29.25927,58.07405606,1.33464,0.38927,1.39025,48.83,28.87,56.7260592673,136.21,50.78464,12.85927,52.3874076937,1.33464,0.38927,1.39025,49.45,12.47,50.9980725126,136.28,51.19464,12.87927,52.7898357685,1.33464,0.38927,1.39025,49.86,12.49,51.400580736,136.18
2020-12-03 04:30:00,49.97024,11.49382,51.2750698083,1.35024,0.39382000000000006,1.4065,48.62,11.1,49.870977532,136.41,50.61024,29.04382,58.3518626357,1.35024,0.39382000000000006,1.4065,49.26,28.65,56.985700838,136.34,51.23024,12.63382,52.7650537596,1.35024,0.39382000000000006,1.4065,49.88,12.24,51.3598286602,136.48,51.65024,12.66382,53.1800679677,1.35024,0.39382000000000006,1.4065,50.3,12.27,51.7749253983,136.32
2020-12-03 05:00:00,50.13744,11.16592,51.3657537587,1.35744,0.39592000000000005,1.4140000000000001,48.78,10.77,49.9547925629,136.41,50.78744,28.73592,58.3533817358,1.35744,0.39592000000000005,1.4140000000000001,49.43,28.34,56.9778948365,136.34,51.39744,12.29592,52.8477670976,1.35744,0.39592000000000005,1.4140000000000001,50.04,11.9,51.4355091352,136.48,51.81744,12.32592,53.2632649394,1.35744,0.39592000000000005,1.4140000000000001,50.46,11.93,51.8510993133,136.32
2020-12-03 05:30:00,51.2592,10.4206,52.307690534,1.3392,0.3906,1.395,49.92,10.03,50.9176521454,135.57,51.9492,27.7706,58.9060744321,1.3392,0.3906,1.395,50.61,27.38,57.5416066859,135.48,52.5292,11.5306,53.7798437056,1.3392,0.3906,1.395,51.19,11.14,52.388125563,135.64,52.9892,11.5606,54.2356228783,1.3392,0.3906,1.395,51.65,11.17,52.844028991,135.44
2020-12-03 06:00:00,54.04088,9.59109,54.8853871132,1.34088,0.39109000000000005,1.39675,52.7,9.2,53.4970092622,135.75,54.76088,26.94109,61.0293069661,1.34088,0.39109000000000005,1.39675,53.42,26.55,59.6539931606,135.63,55.37088,10.69109,56.3935613112,1.34088,0.39109000000000005,1.39675,54.03,10.3,55.0030080996,135.8,55.79088,10.71109,56.8097679995,1.34088,0.39109000000000005,1.39675,54.45,10.32,55.4193549223,135.59
2020-12-03 06:30:00,59.4856,7.40955,59.9452920467,1.3356,0.38955,1.39125,58.15,7.02,58.5722024513,135.51,60.2956,24.67955,65.1508984402,1.3356,0.38955,1.39125,58.96,24.29,63.7674344787,135.43,60.9556,8.48955,61.5439487729,1.3356,0.38955,1.39125,59.62,8.1,60.1677189197,135.56,61.3556,8.52955,61.9456445165,1.3356,0.38955,1.39125,60.02,8.14,60.5694642539,135.4
2020-12-03 07:00:00,65.18968,5.43074,65.4154975174,1.33968,0.39074000000000003,1.3955,63.85,5.04,64.0486073229,136.11,66.07968,22.83074,69.9125653788,1.33968,0.39074000000000003,1.3955,64.74,22.44,68.5187653129,136.0,66.76968,6.48074,67.0834566659,1.33968,0.39074000000000003,1.3955,65.43,6.09,65.7128069709,136.19,67.15968,6.50074,67.4735669596,1.33968,0.39074000000000003,1.3955,65.82,6.11,66.1029840476,135.98
2020-12-03 07:30:00,71.05024,3.41382,71.1322062855,1.35024,0.39382000000000006,1.4065,69.7,3.02,69.7653954336,135.07,72.04024,20.51382,74.9040251939,1.35024,0.39382000000000006,1.4065,70.69,20.12,73.4975543811,134.97,72.75024,4.42382,72.8846184284,1.35024,0.39382000000000006,1.4065,71.4,4.03,71.513641356,135.14,73.14024,4.41382,73.2733001458,1.35024,0.39382000000000006,1.4065,71.79,4.02,71.9024651872,134.94
2020-12-03 08:00:00,74.61616,1.95263,74.6417048108,1.34616,0.39263000000000003,1.40225,73.27,1.56,73.2866051881,134.75,75.66616,18.95263,78.0036534597,1.34616,0.39263000000000003,1.40225,74.32,18.56,76.6024542688,134.66,76.40616,2.9426300000000003,76.4628037497,1.34616,0.39263000000000003,1.40225,75.06,2.55,75.1033028568,134.8,76.78616,2.91263,76.8413806556,1.34616,0.39263000000000003,1.40225,75.44,2.52,75.4820773429,134.61
2020-12-03 08:30:00,76.71,1.14375,76.7185262115,1.35,0.39375000000000004,1.40625,75.36,0.75,75.3637319936,134.85,77.8,18.16375,79.8921886924,1.35,0.39375000000000004,1.40625,76.45,17.77,78.4880589644,134.77,78.54,2.09375,78.5679030461,1.35,0.39375000000000004,1.40625,77.19,1.7000000000000002,77.208717772,134.9,78.92,2.08375,78.9475041661,1.35,0.39375000000000004,1.40625,77.57,1.69,77.5884076393,134.72
2020-12-03 09:00:00,77.84336,0.75473,77.8470186549,1.35336,0.39473,1.40975,76.49,0.36,76.4908471649,134.85,78.95336,17.55473,80.8814045419,1.35336,0.39473,1.40975,77.6,17.16,79.4746852778,134.69,79.70336,1.50473,79.7175627303,1.35336,0.39473,1.40975,78.35,1.11,78.3578624007,134.9,80.07336,1.50473,80.0874971145,1.35336,0.39473,1.40975,78.72,1.11,78.7278254495,134.72
2020-12-03 09:30:00,80.17128,1.26704,80.1812916284,1.36128,0.39704000000000006,1.418,78.81,0.87,78.8148019093,134.26,81.30128,16.37704,82.934344929,1.36128,0.39704000000000006,1.418,79.94,15.98,81.5215554317,134.15,82.08128,0.5570400000000001,82.0831701386,1.36128,0.39704000000000006,1.418,80.72,0.16,80.7201585727,134.33,82.43128,0.5570400000000001,82.4331621133,1.36128,0.39704000000000006,1.418,81.07,0.16,81.0701578881,134.13
2020-12-03 10:00:00,81.05976,1.54243,81.0744335877,1.37976,0.40243,1.4372500000000001,79.68,1.1400000000000001,79.6881547032,134.26,82.21976,16.07243,83.7759627851,1.37976,0.40243,1.4372500000000001,80.84,15.67,82.3447296431,134.15,82.97976,0.60243,82.981946781,1.37976,0.40243,1.4372500000000001,81.6,0.2,81.6002450977,134.33,83.33976,0.61243,83.3420102191,1.37976,0.40243,1.4372500000000001,81.96,0.21,81.9602690332,134.13
2020-12-03 10:30:00,81.4792,1.28685,81.4893613643,1.4292,0.41685000000000005,1.48875,80.05,0.87,80.0547275306,134.35,82.6492,16.39685,84.2599961462,1.4292,0.41685000000000005,1.48875,81.22,15.98,82.7771031143,134.15,83.4192,0.47685000000000005,83.4205629001,1.4292,0.41685000000000005,1.48875,81.99,0.06,81.9900219539,134.45,83.7792,0.46685000000000004,83.780500724,1.4292,0.41685000000000005,1.48875,82.35,0.05,82.3500151791,134.22
2020-12-03 11:00:00,81.47024,1.55882,81.4851515643,1.47024,0.42882000000000003,1.5314999999999999,80.0,1.13,80.007980227,134.23,82.63024,16.13882,84.1915558322,1.47024,0.42882000000000003,1.5314999999999999,81.16,15.71,82.6664968412,134.15,83.41024,0.60882,83.4124618906,1.47024,0.42882000000000003,1.5314999999999999,81.94,0.18,81.9401977054,134.28,83.76024,0.6488200000000001,83.7627528932,1.47024,0.42882000000000003,1.5314999999999999,82.29,0.22,82.2902940814,134.06
2020-12-03 11:30:00,81.60856,1.80708,81.6285648741,1.4985600000000001,0.43708,1.561,80.11,1.37,80.1217136612,133.86,82.75856,15.81708,84.2565087872,1.4985600000000001,0.43708,1.561,81.26,15.38,82.7026722664,133.77,83.57856,0.8870800000000001,83.5832674798,1.4985600000000001,0.43708,1.561,82.08,0.45,82.0812335434,133.9,83.84856,0.9170800000000001,83.8535750568,1.4985600000000001,0.43708,1.561,82.35,0.48,82.3513988952,133.73
2020-12-03 12:00:00,81.94024,1.8788200000000002,81.9617770418,1.47024,0.42882000000000003,1.5314999999999999,80.47,1.45,80.4830628145,133.63,83.07024,15.66882,84.5350619202,1.47024,0.42882000000000003,1.5314999999999999,81.6,15.24,83.0109486755,133.54,83.91024,0.9588200000000001,83.9157179118,1.47024,0.42882000000000003,1.5314999999999999,82.44,0.53,82.4417036457,133.7,84.19024,1.00882,84.1962839385,1.47024,0.42882000000000003,1.5314999999999999,82.72,0.58,82.7220333406,133.51
2020-12-03 12:30:00,82.50928,1.90979,82.5313793897,1.4392800000000001,0.41979000000000005,1.49925,81.07,1.49,81.0836913319,133.75,83.66928,15.63979,85.118455384,1.4392800000000001,0.41979000000000005,1.49925,82.23,15.22,83.6266781595,133.63,84.52928,0.97979,84.5349582466,1.4392800000000001,0.41979000000000005,1.49925,83.09,0.56,83.0918870889,133.82,84.76928,1.02979,84.7755347914,1.4392800000000001,0.41979000000000005,1.49925,83.33,0.61,83.3322326594,133.59
2020-12-03 13:00:00,82.09584,1.49587,82.1094670082,1.42584,0.41587,1.48525,80.67,1.08,80.6772291294,133.99,83.24584,16.10587,84.7895567022,1.42584,0.41587,1.48525,81.82,15.69,83.3107946187,133.92,84.08584,0.5358700000000001,84.0875475036,1.42584,0.41587,1.48525,82.66,0.12,82.6600871038,134.03,84.34584,0.58587,84.3478747151,1.42584,0.41587,1.48525,82.92,0.17,82.9201742642,133.86
2020-12-03 13:30:00,81.97832,1.01076,81.9845508971,1.40832,0.41076,1.467,80.57,0.6000000000000001,80.5722340512,134.09,83.11832,16.61076,84.7618573853,1.40832,0.41076,1.467,81.71,16.2,83.3004447767,133.92,83.97832,0.70076,83.9812437072,1.40832,0.41076,1.467,82.57,0.29,82.5705092633,134.13,84.21832,0.65076,84.2208341932,1.40832,0.41076,1.467,82.81,0.24,82.8103477834,133.86
2020-12-03 14:00:00,80.93248,0.75614,80.9360121741,1.39248,0.40614000000000006,1.4505,79.54,0.35000000000000003,79.5407700491,134.09,82.06248,16.87614,83.7797990273,1.39248,0.40614000000000006,1.4505,80.67,16.47,82.3341350838,133.92,82.91248,0.9861400000000001,82.9183442421,1.39248,0.40614000000000006,1.4505,81.52,0.58,81.5220632712,134.13,83.14248,0.9261400000000001,83.1476380654,1.39248,0.40614000000000006,1.4505,81.75,0.52,81.7516538059,133.96
2020-12-03 14:30:00,80.50592,0.58006,80.5080096925,1.40592,0.41006000000000004,1.4645000000000001,79.1,0.17,79.1001826799,133.94,81.61592,16.96006,83.3594747623,1.40592,0.41006000000000004,1.4645000000000001,80.21,16.55,81.8996129417,133.92,82.47592,1.15006,82.4839379385,1.40592,0.41006000000000004,1.4645000000000001,81.07,0.74,81.0733772579,134.0,82.71592,1.09006,82.7231022886,1.40592,0.41006000000000004,1.4645000000000001,81.31,0.68,81.312843389,133.81
2020-12-03 15:00:00,80.09752,0.5676100000000001,80.0995311551,1.39752,0.40761000000000003,1.45575,78.7,0.16,78.7001626428,134.35,81.23752,17.15761,83.0296226456,1.39752,0.40761000000000003,1.45575,79.84,16.75,81.5781104219,134.27,82.02752,1.24761,82.0370073081,1.39752,0.40761000000000003,1.45575,80.63,0.84,80.6343754239,134.46,82.33752,1.20761,82.3463752794,1.39752,0.40761000000000003,1.45575,80.94,0.8,80.9439534493,134.24
2020-12-03 15:30:00,80.31824,0.47907000000000005,80.3196687292,1.3682400000000001,0.39907000000000004,1.4252500000000001,78.95,0.08,78.950040532,134.66,81.43824,17.399070000000002,83.2761344634,1.3682400000000001,0.39907000000000004,1.4252500000000001,80.07,17.0,81.8547793351,134.58,82.27824,1.38907,82.289964716,1.3682400000000001,0.39907000000000004,1.4252500000000001,80.91,0.99,80.916056503,134.73,82.55824,1.34907,82.5692617247,1.3682400000000001,0.39907000000000004,1.4252500000000001,81.19,0.9500000000000001,81.1955577603,134.53
2020-12-03 16:00:00,83.16728,0.87004,83.1718307614,1.33728,0.39004000000000005,1.393,81.83,0.48,81.8314077845,134.4,84.33728,16.77004,85.988435498,1.33728,0.39004000000000005,1.393,83.0,16.38,84.6008534236,134.33,85.17728,0.8200400000000001,85.1812273556,1.33728,0.39004000000000005,1.393,83.84,0.43,83.8411026884,134.46,85.44728,0.7900400000000001,85.4509322512,1.33728,0.39004000000000005,1.393,84.11,0.4,84.11095113,134.29
2020-12-03 16:30:00,86.83624,1.56432,86.8503291554,1.38624,0.40432,1.444,85.45,1.16,85.4578732476,134.19,88.06624,16.06432,89.5194113296,1.38624,0.40432,1.444,86.68,15.66,88.0832447177,134.1,88.89624,0.7443200000000001,88.8993560067,1.38624,0.40432,1.444,87.51,0.34,87.5106604935,134.29,89.19624,0.7543200000000001,89.1994295318,1.38624,0.40432,1.444,87.81,0.35000000000000003,87.810697526,134.07
2020-12-03 17:00:00,89.092,1.9085,89.1124392902,1.332,0.3885,1.3875,87.76,1.52,87.7731621853,134.05,90.372,15.6285,91.7134035801,1.332,0.3885,1.3875,89.04,15.24,90.334817208,133.98,91.212,0.9985,91.2174651383,1.332,0.3885,1.3875,89.88,0.61,89.8820699584,134.19,91.512,1.0485,91.5180064045,1.332,0.3885,1.3875,90.18,0.66,90.1824151373,133.95
2020-12-03 17:30:00,90.23984,1.79662,90.2577230305,1.3598400000000002,0.39662000000000003,1.4165,88.88,1.4,88.8910254188,134.35,91.54984,15.84662,92.9111864602,1.3598400000000002,0.39662000000000003,1.4165,90.19,15.45,91.5037627642,134.27,92.35984,0.8766200000000001,92.364000062,1.3598400000000002,0.39662000000000003,1.4165,91.0,0.48,91.0012659253,134.43,92.70984,0.9166200000000001,92.7143711894,1.3598400000000002,0.39662000000000003,1.4165,91.35,0.52,91.3514800099,134.23
2020-12-03 18:00:00,89.76464,1.28802,89.7738803319,1.36464,0.39802000000000004,1.4215,88.4,0.89,88.4044800901,134.7,91.06464,16.43802,92.5363558816,1.36464,0.39802000000000004,1.4215,89.7,16.04,91.1228379716,134.65,91.86464,0.64802,91.8669255622,1.36464,0.39802000000000004,1.4215,90.5,0.25,90.5003453032,134.76,92.23464,0.63802,92.2368466799,1.36464,0.39802000000000004,1.4215,90.87,0.24,90.8703169357,134.59
2020-12-03 18:30:00,88.17368,0.72774,88.1766831438,1.36368,0.39774000000000004,1.4205,86.81,0.33,86.8106272296,134.54,89.43368,16.97774,91.0309110899,1.36368,0.39774000000000004,1.4205,88.07,16.58,89.6170815191,134.45,90.25368,0.96774,90.2588681197,1.36368,0.39774000000000004,1.4205,88.89,0.5700000000000001,88.8918275209,134.61,90.60368,0.9277400000000001,90.6084296909,1.36368,0.39774000000000004,1.4205,89.24,0.53,89.2415738319,134.42
2020-12-03 19:00:00,86.43376,0.7406800000000001,86.4369335099,1.37376,0.40068000000000004,1.431,85.06,0.34,85.0606795176,134.67,87.69376,17.58068,89.4386708991,1.37376,0.40068000000000004,1.431,86.32,17.18,88.0130376706,134.59,88.49376,1.58068,88.5078759671,1.37376,0.40068000000000004,1.431,87.12,1.18,87.1279909099,134.78,88.83376,1.53068,88.8469464698,1.37376,0.40068000000000004,1.431,87.46,1.13,87.4672996039,134.57
2020-12-03 19:30:00,83.17312,2.07341,83.1989598466,1.38312,0.40341000000000005,1.44075,81.79,1.67,81.8070473737,134.93,84.37312,19.113410000000002,86.5109578051,1.38312,0.40341000000000005,1.44075,82.99,18.71,85.0729345914,134.85,85.13312,3.04341,85.1875018143,1.38312,0.40341000000000005,1.44075,83.75,2.64,83.7915992209,134.99,85.51312,3.02341,85.5665512929,1.38312,0.40341000000000005,1.44075,84.13,2.62,84.1707864998,134.8
2020-12-03 20:00:00,81.2892,2.31935,81.3222812092,1.3692,0.39935000000000004,1.42625,79.92,1.92,79.9430597363,135.3,82.4492,19.45935,84.7144431786,1.3692,0.39935000000000004,1.42625,81.08,19.06,83.2901554807,135.22,83.1992,3.29935,83.2645938624,1.3692,0.39935000000000004,1.42625,81.83,2.9,81.8813708972,135.4,83.5992,3.27935,83.6634948891,1.3692,0.39935000000000004,1.42625,82.23,2.88,82.2804186912,135.2
2020-12-03 20:30:00,77.89112,3.77991,77.9827820385,1.37112,0.39991000000000004,1.42825,76.52,3.38,76.5946133876,135.79,79.00112,21.08991,81.7677275278,1.37112,0.39991000000000004,1.42825,77.63,20.69,80.3398593476,135.69,79.74112,4.80991,79.8860529321,1.37112,0.39991000000000004,1.42825,78.37,4.41,78.4939806609,135.88,80.13112,4.77991,80.2735568669,1.37112,0.39991000000000004,1.42825,78.76,4.38,78.8816962292,135.67
2020-12-03 21:00:00,75.81464,4.24802,75.933558538,1.36464,0.39802000000000004,1.4215,74.45,3.85,74.5494802128,135.79,76.87464,21.55802,79.8402060459,1.36464,0.39802000000000004,1.4215,75.51,21.16,78.4187841018,135.69,77.64464,5.28802,77.8245030582,1.36464,0.39802000000000004,1.4215,76.28,4.89,76.4365782855,135.88,77.99464,5.25802,78.1716741733,1.36464,0.39802000000000004,1.4215,76.63,4.86,76.7839599135,135.67
2020-12-03 21:30:00,72.00016,5.57963,72.2160322294,1.37016,0.39963000000000004,1.42725,70.63,5.18,70.8196957068,135.67,72.99016,22.84963,76.4831291721,1.37016,0.39963000000000004,1.42725,71.62,22.45,75.0561583083,135.55,73.77016,6.62963,74.0674591191,1.37016,0.39963000000000004,1.42725,72.4,6.23,72.6675505298,135.74,74.08016,6.62963,74.3762199871,1.37016,0.39963000000000004,1.42725,72.71,6.23,72.9764139979,135.53
2020-12-03 22:00:00,68.63472,6.7709600000000005,68.9678960735,1.37472,0.40096000000000004,1.432,67.26,6.37,67.5609687616,136.49,69.57472,24.28096,73.6899360944,1.37472,0.40096000000000004,1.432,68.2,23.88,72.2599086631,136.4,70.34472,7.86096,70.782584892,1.37472,0.40096000000000004,1.432,68.97,7.46,69.3722747212,136.57,70.63472,7.85096,71.0696928543,1.37472,0.40096000000000004,1.432,69.26,7.45,69.6595298577,136.38
2020-12-03 22:30:00,63.89664,8.63152,64.4770016424,1.37664,0.40152000000000004,1.434,62.52,8.23,63.0593633016,135.75,64.76664,25.96152,69.7762006532,1.37664,0.40152000000000004,1.434,63.39,25.56,68.3491455689,135.66,65.51664,9.72152,66.2339646103,1.37664,0.40152000000000004,1.434,64.14,9.32,64.8135942531,135.82,65.80664,9.72152,66.5208374812,1.37664,0.40152000000000004,1.434,64.43,9.32,65.1005936993,135.63
2020-12-03 23:00:00,60.20464,9.20802,60.9047314242,1.36464,0.39802000000000004,1.4215,58.84,8.81,59.4958964972,135.99,60.99464,26.63802,66.5577209514,1.36464,0.39802000000000004,1.4215,59.63,26.24,65.1480966721,135.92,61.71464,10.30802,62.5695778046,1.36464,0.39802000000000004,1.4215,60.35,9.91,61.15824229,136.05,62.02464,10.29802,62.8737241067,1.36464,0.39802000000000004,1.4215,60.66,9.9,61.4625544539,135.88
2020-12-03 23:30:00,56.2712,10.19285,57.1869053242,1.3812,0.40285000000000004,1.43875,54.89,9.79,55.7562211776,135.43,57.0212,27.47285,63.2943499577,1.3812,0.40285000000000004,1.43875,55.64,27.07,61.8756373705,135.36,57.6912,11.29285,58.7860784418,1.3812,0.40285000000000004,1.43875,56.31,10.89,57.3533625867,135.49,58.0612,11.32285,59.1549649443,1.3812,0.40285000000000004,1.43875,56.68,10.92,57.7223422948,135.32
2020-12-04 00:00:00,53.7552,10.5311,54.7770535375,1.3752,0.4011,1.4325,52.38,10.13,53.3505510749,135.87,54.4652,27.9211,61.2049494424,1.3752,0.4011,1.4325,53.09,27.52,59.7988168779,135.8,55.1152,11.6311,56.3291022319,1.3752,0.4011,1.4325,53.74,11.23,54.9008242197,135.92,55.4852,11.6611,56.6973427265,1.3752,0.4011,1.4325,54.11,11.26,55.2691568599,135.76
2020-12-04 00:30:00,52.81656,10.91983,53.9335859874,1.33656,0.38983,1.39225,51.48,10.53,52.5458970806,135.45,53.52656,28.19983,60.5006036124,1.33656,0.38983,1.39225,52.19,27.81,59.1370628287,135.36,54.14656,12.02983,55.4668078193,1.33656,0.38983,1.39225,52.81,11.64,54.0775896282,135.52,54.53656,12.03983,55.8497438048,1.33656,0.38983,1.39225,53.2,11.65,54.4606509326,135.32
2020-12-04 01:00:00,55.2912,10.01535,56.1909604213,1.3212000000000002,0.38535,1.37625,53.97,9.63,54.822420596,135.07,56.0312,27.22535,62.2953855118,1.3212000000000002,0.38535,1.37625,54.71,26.84,60.9390654671,134.99,56.6812,11.08535,57.7550293746,1.3212000000000002,0.38535,1.37625,55.36,10.7,56.384568811,135.13,57.0612,11.15535,58.1413998719,1.3212000000000002,0.38535,1.37625,55.74,10.77,56.7709476757,134.96
2020-12-04 01:30:00,55.03536,10.07948,55.9507530548,1.33536,0.38948000000000005,1.391,53.7,9.69,54.5672621633,135.58,55.77536,27.39948,62.1419527163,1.33536,0.38948000000000005,1.391,54.44,27.01,60.7721457577,135.48,56.38536,11.19948,57.4868434914,1.33536,0.38948000000000005,1.391,55.05,10.81,56.101324405,135.66,56.82536,11.23948,57.9262241977,1.33536,0.38948000000000005,1.391,55.49,10.85,56.540804734299996,135.46
2020-12-04 02:00:00,53.79072,10.83521,54.8711521099,1.3207200000000001,0.38521000000000005,1.37575,52.47,10.45,53.5004990631,136.63,54.51072,28.40521,61.4676707714,1.3207200000000001,0.38521000000000005,1.37575,53.19,28.02,60.1190194531,136.53,55.12072,11.98521,56.4086786945,1.3207200000000001,0.38521000000000005,1.37575,53.8,11.6,55.0363516233,136.67,55.55072,12.03521,56.8395001057,1.3207200000000001,0.38521000000000005,1.37575,54.23,11.65,55.4672461909,136.49
2020-12-04 02:30:00,52.88384,10.87612,53.9906521483,1.3238400000000001,0.38612,1.379,51.56,10.49,52.6162874023,137.09,53.58384,28.61612,60.7462775238,1.3238400000000001,0.38612,1.379,52.26,28.23,59.3973105452,136.98,54.22384,12.03612,55.5436135753,1.3238400000000001,0.38612,1.379,52.9,11.65,54.1676333247,137.14,54.64384,12.07612,55.9623259363,1.3238400000000001,0.38612,1.379,53.32,11.69,54.5864314642,136.96
2020-12-04 03:00:00,52.03352,11.34311,53.2555475802,1.31352,0.38311,1.36825,50.72,10.96,51.8906542645,137.54,52.72352,29.18311,60.2612933023,1.31352,0.38311,1.36825,51.41,28.8,58.9273120039,137.42,53.34352,12.52311,54.7937898859,1.31352,0.38311,1.36825,52.03,12.14,53.4275256773,137.58,53.75352,12.57311,55.2043839515,1.31352,0.38311,1.36825,52.44,12.19,53.8381806899,137.39
2020-12-04 03:30:00,50.96168,11.86549,52.3247807579,1.32168,0.38549000000000005,1.37675,49.64,11.48,50.9501717367,137.66,51.62168,29.73549,59.5734606311,1.32168,0.38549000000000005,1.37675,50.3,29.35,58.2366937592,137.56,52.26168,13.05549,53.8676991857,1.32168,0.38549000000000005,1.37675,50.94,12.67,52.4920232035,137.71,52.67168,13.08549,54.2727917336,1.32168,0.38549000000000005,1.37675,51.35,12.7,52.897188016,137.54
2020-12-04 04:00:00,50.1932,11.6901,51.5365478496,1.3032,0.3801,1.3575,48.89,11.31,50.1811538329,136.64,50.8432,29.3001,58.6815716069,1.3032,0.3801,1.3575,49.54,28.92,57.3635598616,136.53,51.4732,12.8401,53.0505276717,1.3032,0.3801,1.3575,50.17,12.46,51.6941050798,136.7,51.8632,12.8601,53.4338253006,1.3032,0.3801,1.3575,50.56,12.48,52.0774807378,136.51
2020-12-04 04:30:00,50.33344,11.40017,51.6083235366,1.3034400000000002,0.38017,1.35775,49.03,11.02,50.2531720392,136.14,50.99344,28.86017,58.5938591958,1.3034400000000002,0.38017,1.35775,49.69,28.48,57.2730870479,136.04,51.62344,12.53017,53.1223561004,1.3034400000000002,0.38017,1.35775,50.32,12.15,51.7660593439,136.2,52.01344,12.56017,53.5084648543,1.3034400000000002,0.38017,1.35775,50.71,12.18,52.15224348,136.02
2020-12-04 05:00:00,50.43624,11.18807,51.6622416825,1.29624,0.37807,1.35025,49.14,10.81,50.3149649707,135.81,51.09624,28.588070000000002,58.5500084412,1.29624,0.37807,1.35025,49.8,28.21,57.2349901721,135.72,51.70624,12.29807,53.1486385589,1.29624,0.37807,1.35025,50.41,11.92,51.8001399612,135.86,52.11624,12.32807,53.5544935712,1.29624,0.37807,1.35025,50.82,11.95,52.2060810634,135.69
2020-12-04 05:30:00,51.7848,10.37765,52.8144026811,1.2948,0.37765000000000004,1.34875,50.49,10.0,51.4707693745,135.81,52.4748,27.80765,59.3874568706,1.2948,0.37765000000000004,1.34875,51.18,27.43,58.0671791979,135.72,53.0748,11.50765,54.3080141744,1.2948,0.37765000000000004,1.34875,51.78,11.13,52.9626783688,135.86,53.5048,11.54765,54.7367503928,1.2948,0.37765000000000004,1.34875,52.21,11.17,53.3915068152,135.69
2020-12-04 06:00:00,54.04584,9.95212,54.9545040356,1.27584,0.37212,1.329,52.77,9.58,53.6325395632,135.6,54.77584,27.26212,61.1850948729,1.27584,0.37212,1.329,53.5,26.89,59.8775592355,135.51,55.36584,11.09212,56.4660195604,1.27584,0.37212,1.329,54.09,10.72,55.1420574516,135.67,55.82584,11.12212,56.9229827486,1.27584,0.37212,1.329,54.55,10.75,55.5991456769,135.48
2020-12-04 06:30:00,59.33256,7.67408,59.8267848041,1.2825600000000001,0.37408,1.336,58.05,7.3,58.5072004116,135.37,60.15256,24.91408,65.1079246851,1.2825600000000001,0.37408,1.336,58.87,24.54,63.7800007839,135.28,60.75256,8.77408,61.3828805645,1.2825600000000001,0.37408,1.336,59.47,8.4,60.060310522,135.43,61.23256,8.77408,61.8579896537,1.2825600000000001,0.37408,1.336,59.95,8.4,60.5356300042,135.26
2020-12-04 07:00:00,65.14496,5.8247800000000005,65.404845963,1.28496,0.37478000000000006,1.3385,63.86,5.45,64.0921375833,135.5,66.06496,23.03478,69.9655631682,1.28496,0.37478000000000006,1.3385,64.78,22.66,68.6288860466,135.4,66.70496,6.89478,67.0603435709,1.28496,0.37478000000000006,1.3385,65.42,6.52,65.744100876,135.55,67.14496,6.86478,67.4949691299,1.28496,0.37478000000000006,1.3385,65.86,6.49,66.1789974237,135.36
2020-12-04 07:30:00,71.93808,3.5956900000000003,72.0278858545,1.28808,0.37569,1.34175,70.65,3.22,70.7233405602,136.31,72.94808,21.00569,75.9121952526,1.28808,0.37569,1.34175,71.66,20.63,74.570453264,136.21,73.65808,4.61569,73.8025564832,1.28808,0.37569,1.34175,72.37,4.24,72.4940997599,136.38,74.06808,4.64569,74.2136302202,1.28808,0.37569,1.34175,72.78,4.27,72.9051527671,136.18
2020-12-04 08:00:00,75.31768,2.27974,75.3521740566,1.26768,0.36974,1.3205,74.05,1.9100000000000001,74.074628585,137.01,76.38768,19.87974,78.9321336228,1.26768,0.36974,1.3205,75.12,19.51,77.61220587,136.91,77.12768,3.28974,77.1978070378,1.26768,0.36974,1.3205,75.86,2.92,75.9161774591,137.08,77.51768,3.32974,77.5891608477,1.26768,0.36974,1.3205,76.25,2.96,76.3074314861,136.88
2020-12-04 08:30:00,76.80376,1.08568,76.8114330761,1.25376,0.36568,1.306,75.55,0.72,75.5534307626,136.44,77.87376,18.52568,80.0470069147,1.25376,0.36568,1.306,76.62,18.16,78.7426821997,136.33,78.64376,2.05568,78.6706222627,1.25376,0.36568,1.306,77.39,1.69,77.4084504431,136.5,79.02376,2.09568,79.0515434334,1.25376,0.36568,1.306,77.77,1.73,77.7892396158,136.3
2020-12-04 09:00:00,77.73192,0.59806,77.7342206666,1.26192,0.36806000000000005,1.3145,76.47,0.23,76.4703458865,136.02,78.83192,17.90806,80.8403997012,1.26192,0.36806000000000005,1.3145,77.57,17.54,79.5283377168,135.91,79.59192,1.5380600000000002,79.6067795973,1.26192,0.36806000000000005,1.3145,78.33,1.17,78.3387375441,136.09,79.96192,1.57806,79.9774901047,1.26192,0.36806000000000005,1.3145,78.7,1.21,78.7093012293,135.88
2020-12-04 09:30:00,80.51672,1.20946,80.5258032748,1.26672,0.36946,1.3195000000000001,79.25,0.84,79.25445161,137.18,81.64672,17.10946,83.4201444991,1.26672,0.36946,1.3195000000000001,80.38,16.74,82.1046405509,137.09,82.45672,0.47946000000000005,82.4581139431,1.26672,0.36946,1.3195000000000001,81.19,0.11,81.1900745165,137.24,82.78672,0.48946000000000006,82.7881669048,1.26672,0.36946,1.3195000000000001,81.52,0.12,81.5200883218,137.06
2020-12-04 10:00:00,80.97256,1.21533,80.9816800268,1.25256,0.36533000000000004,1.30475,79.72,0.85,79.7245313564,136.95,82.09256,17.03533,83.841462747,1.25256,0.36533000000000004,1.30475,80.84,16.67,82.5408656364,136.85,82.92256,0.41533000000000003,82.9236001146,1.25256,0.36533000000000004,1.30475,81.67,0.05,81.6700153055,137.02,83.23256,0.43533000000000005,83.2336984422,1.25256,0.36533000000000004,1.30475,81.98,0.07,81.9800298853,136.81
2020-12-04 10:30:00,81.0552,1.1711,81.0636596895,1.1352,0.3311,1.1825,79.92,0.84,79.9244142925,135.4,82.1852,16.6211,83.8490790901,1.1352,0.3311,1.1825,81.05,16.29,82.6708328251,135.3,82.9852,0.43110000000000004,82.9863197536,1.1352,0.3311,1.1825,81.85,0.1,81.8500610873,135.47,83.2852,0.4511,83.2864216439,1.1352,0.3311,1.1825,82.15,0.12,82.1500876445,135.27
2020-12-04 11:00:00,81.6416,1.6963,81.6592204485,1.2216,0.3563,1.2725,80.42,1.34,80.4311631148,135.16,82.7816,16.0763,84.3281727553,1.2216,0.3563,1.2725,81.56,15.72,83.0611341122,135.06,83.6016,0.7863,83.6052976207,1.2216,0.3563,1.2725,82.38,0.43,82.3811222308,135.24,83.8816,0.7263000000000001,83.8847443237,1.2216,0.3563,1.2725,82.66,0.37,82.6608280868,135.04
2020-12-04 11:30:00,81.93984,1.59037,81.955272289,1.26984,0.37037000000000003,1.32275,80.67,1.22,80.6792247112,135.75,83.09984,16.34037,84.6911512483,1.26984,0.37037000000000003,1.32275,81.83,15.97,83.3737956435,135.68,83.91984,0.67037,83.9225174882,1.26984,0.37037000000000003,1.32275,82.65,0.30000000000000004,82.6505444628,135.83,84.22984,0.6403700000000001,84.2322742193,1.26984,0.37037000000000003,1.32275,82.96,0.27,82.9604393672,135.64
2020-12-04 12:00:00,82.30544,1.82617,82.3256967809,1.2554400000000001,0.36617000000000005,1.30775,81.05,1.46,81.0631488409,135.6,83.45544,16.09617,84.9935124246,1.2554400000000001,0.36617000000000005,1.30775,82.2,15.73,83.6915342194,135.51,84.28544,0.92617,84.2905284529,1.2554400000000001,0.36617000000000005,1.30775,83.03,0.56,83.0318884526,135.66,84.59544,0.8461700000000001,84.5996718224,1.2554400000000001,0.36617000000000005,1.30775,83.34,0.48,83.341382278,135.48
2020-12-04 12:30:00,82.39296,1.32503,82.4036137682,1.18296,0.34503,1.23225,81.21,0.98,81.2159128496,135.41,83.57296,16.48503,85.1833073863,1.18296,0.34503,1.23225,82.39,16.14,83.9560105055,135.32,84.36296,0.43503000000000003,84.3640816406,1.18296,0.34503,1.23225,83.18,0.09,83.1800486896,135.47,84.70296,0.42503,84.7040263698,1.18296,0.34503,1.23225,83.52,0.08,83.5200383142,135.27
2020-12-04 13:00:00,82.49032,1.01301,82.4965398242,1.21032,0.35301000000000005,1.26075,81.28,0.66,81.2826795818,136.21,83.66032,17.01301,85.3726633751,1.21032,0.35301000000000005,1.26075,82.45,16.66,84.116336701,136.11,84.47032,0.55301,84.4721302026,1.21032,0.35301000000000005,1.26075,83.26,0.2,83.260240211,136.26,84.81032,0.6430100000000001,84.8127575331,1.21032,0.35301000000000005,1.26075,83.6,0.29,83.6005029889,136.07
2020-12-04 13:30:00,82.53352,0.92561,82.5387101757,1.25352,0.36561000000000005,1.30575,81.28,0.56,81.281929111,135.86,83.71352,17.07561,85.4372862845,1.25352,0.36561000000000005,1.30575,82.46,16.71,84.1360546971,135.78,84.50352,0.7156100000000001,84.5065499832,1.25352,0.36561000000000005,1.30575,83.25,0.35000000000000003,83.2507357325,135.92,84.85352,0.77561,84.8570646868,1.25352,0.36561000000000005,1.30575,83.6,0.41000000000000003,83.6010053767,135.74
2020-12-04 14:00:00,81.32736,0.42923000000000006,81.3284926884,1.19736,0.34923000000000004,1.24725,80.13,0.08,80.1300399351,135.74,82.48736,17.50923,84.3251901567,1.19736,0.34923000000000004,1.24725,81.29,17.16,83.0814642384,135.6,83.26736,1.16923,83.2755686871,1.19736,0.34923000000000004,1.24725,82.07,0.8200000000000001,82.0740964008,135.78,83.63736,1.26923,83.6469899791,1.19736,0.34923000000000004,1.24725,82.44,0.92,82.4451332706,135.56
2020-12-04 14:30:00,80.73408,0.47244,80.7354623013,1.17408,0.34244,1.223,79.56,0.13,79.5601062091,135.56,81.88408,17.70244,83.775765824,1.17408,0.34244,1.223,80.71,17.36,82.5558822859,135.46,82.65408,1.4124400000000001,82.6661474087,1.17408,0.34244,1.223,81.48,1.07,81.4870253476,135.66,83.03408,1.49244,83.0474913444,1.17408,0.34244,1.223,81.86,1.15,81.8680774173,135.44
2020-12-04 15:00:00,80.32928,1.49104,80.3431168527,1.16928,0.34104,1.218,79.16,1.15,79.1683528943,135.97,81.48928,18.82104,83.6345281663,1.16928,0.34104,1.218,80.32,18.48,82.4185221901,135.88,82.23928,2.42104,82.2749087487,1.16928,0.34104,1.218,81.07,2.08,81.0966787236,136.04,82.62928,2.51104,82.6674254782,1.16928,0.34104,1.218,81.46,2.17,81.4888980168,135.85
2020-12-04 15:30:00,80.7556,2.3058,80.788511838,1.1856,0.3458,1.235,79.57,1.96,79.5941360905,136.3,81.9056,19.7258,84.2474598846,1.1856,0.3458,1.235,80.72,19.38,83.0138711301,136.21,82.6756,3.2558,82.7396825532,1.1856,0.3458,1.235,81.49,2.91,81.5419413554,136.38,83.0556,3.3558,83.1233666606,1.1856,0.3458,1.235,81.87,3.01,81.9253135484,136.19
2020-12-04 16:00:00,83.02144,1.92042,83.0436482378,1.20144,0.35042,1.2515,81.82,1.57,81.8350615568,135.88,84.21144,19.23042,86.3792549184,1.20144,0.35042,1.2515,83.01,18.88,85.1299859039,135.77,84.99144,2.87042,85.0398976025,1.20144,0.35042,1.2515,83.79,2.52,83.8278861716,135.95,85.37144,2.94042,85.4220629431,1.20144,0.35042,1.2515,84.17,2.59,84.2098390926,135.75
2020-12-04 16:30:00,85.94984,1.36162,85.9606247363,1.23984,0.36162000000000005,1.2915,84.71,1.0,84.7159022852,136.49,87.18984,18.81162,89.1961055554,1.23984,0.36162000000000005,1.2915,85.95,18.45,87.9079347954,136.38,87.98984,2.3216200000000002,88.0204627496,1.23984,0.36162000000000005,1.2915,86.75,1.96,86.7721389618,136.56,88.34984,2.38162,88.3819344767,1.23984,0.36162000000000005,1.2915,87.11,2.02,87.1334178143,136.35
2020-12-04 17:00:00,87.01128,1.13204,87.0186437598,1.24128,0.36204000000000003,1.293,85.77,0.77,85.7734562671,135.51,88.27128,18.33204,90.1547700535,1.24128,0.36204000000000003,1.293,87.03,17.97,88.8658640874,135.42,89.05128,2.06204,89.0751507358,1.24128,0.36204000000000003,1.293,87.81,1.7000000000000002,87.8264544428,135.58,89.46128,2.12204,89.4864440739,1.24128,0.36204000000000003,1.293,88.22,1.76,88.2375543632,135.4
2020-12-04 17:30:00,88.11272,1.08246,88.1193687304,1.24272,0.36246,1.2945,86.87,0.72,86.8729837176,135.51,89.40272,18.29246,91.254920066,1.24272,0.36246,1.2945,88.16,17.93,89.964829239,135.42,90.15272,2.02246,90.1754027873,1.24272,0.36246,1.2945,88.91,1.6600000000000001,88.9254952193,135.58,90.58272,2.07246,90.6064250098,1.24272,0.36246,1.2945,89.34,1.71,89.3563635115,135.4
2020-12-04 18:00:00,87.4124,1.62945,87.4275859272,1.2324,0.35945000000000005,1.28375,86.18,1.27,86.1893572316,135.92,88.7024,18.92945,90.6997235005,1.2324,0.35945000000000005,1.28375,87.47,18.57,89.4194934005,135.83,89.4424,2.57945,89.4795869462,1.2324,0.35945000000000005,1.28375,88.21,2.22,88.2379311861,135.98,89.8924,2.6294500000000003,89.9308489066,1.2324,0.35945000000000005,1.28375,88.66,2.27,88.6890551308,135.79
2020-12-04 18:30:00,85.81664,2.5277700000000003,85.853860263,1.22664,0.35777000000000003,1.27775,84.59,2.17,84.6178290906,136.16,87.07664,19.90777,89.3233482358,1.22664,0.35777000000000003,1.27775,85.85,19.55,88.0478563055,136.05,87.80664,3.49777,87.8762790693,1.22664,0.35777000000000003,1.27775,86.58,3.14,86.6369205362,136.22,88.27664,3.57777,88.3491120944,1.22664,0.35777000000000003,1.27775,87.05,3.22,87.1095339214,136.02
2020-12-04 19:00:00,83.65872,3.32546,83.7247879439,1.21872,0.35546000000000005,1.2695,82.44,2.9699999999999998,82.4934815607,136.39,84.87872,20.75546,87.379552692,1.21872,0.35546000000000005,1.2695,83.66,20.4,86.1112977489,136.27,85.60872,4.30546,85.7169173842,1.21872,0.35546000000000005,1.2695,84.39,3.95,84.4823922483,136.45,86.05872,4.38546,86.1703867199,1.21872,0.35546000000000005,1.2695,84.84,4.03,84.935660944,136.25
2020-12-04 19:30:00,81.00136,4.14498,81.1073435704,1.25136,0.36498,1.3035,79.75,3.7800000000000002,79.839532188,136.88,82.18136,21.76498,85.0146474782,1.25136,0.36498,1.3035,80.93,21.4,83.7115577444,136.77,82.90136,5.14498,83.0608590676,1.25136,0.36498,1.3035,81.65,4.78,81.789797041,136.94,83.34136,5.24498,83.5062398977,1.25136,0.36498,1.3035,82.09,4.88,82.2349226302,136.74
2020-12-04 20:00:00,78.08296,5.19253,78.2554216024,1.24296,0.36253,1.29475,76.84,4.83,76.9916521449,136.07,79.21296,22.57253,82.366328937,1.24296,0.36253,1.29475,77.97,22.21,81.0716041534,136.0,79.91296,6.23253,80.1556336521,1.24296,0.36253,1.29475,78.67,5.87,78.8886924724,136.16,80.37296,6.26253,80.6165738615,1.24296,0.36253,1.29475,79.13,5.9,79.3496496527,135.98
2020-12-04 20:30:00,75.56992,5.84456,75.7955914971,1.24992,0.36456000000000005,1.302,74.32,5.48,74.5217605804,135.07,76.65992,22.97456,80.0285807796,1.24992,0.36456000000000005,1.302,75.41,22.61,78.7266168459,134.98,77.34992,6.89456,77.6565842772,1.24992,0.36456000000000005,1.302,76.1,6.53,76.3796497766,135.14,77.77992,6.87456,78.0831321759,1.24992,0.36456000000000005,1.302,76.53,6.51,76.8063864532,134.97
2020-12-04 21:00:00,72.672,6.85225,72.994334808,1.242,0.36225,1.29375,71.43,6.49,71.7242288212,135.5,73.722,24.09225,77.5588150636,1.242,0.36225,1.29375,72.48,23.73,76.265741326,135.43,74.382,7.92225,74.8027002792,1.242,0.36225,1.29375,73.14,7.5600000000000005,73.5296756419,135.58,74.842,7.90225,75.2580262767,1.242,0.36225,1.29375,73.6,7.54,73.9852120359,135.39
2020-12-04 21:30:00,69.2976,7.8093,69.7362354322,1.1976,0.3493,1.2475,68.1,7.46,68.5073835437,135.12,70.2976,24.9893,74.6070886729,1.1976,0.3493,1.2475,69.1,24.64,73.3617039061,135.02,70.9376,8.9093,71.4948859727,1.1976,0.3493,1.2475,69.74,8.56,70.2633702579,135.21,71.4076,8.8993,71.9600088817,1.1976,0.3493,1.2475,70.21,8.55,70.7286830077,135.0
2020-12-04 22:00:00,65.81872,9.19671,66.4581325141,1.18872,0.34671,1.23825,64.63,8.85,65.2331158232,135.31,66.76872,26.43671,71.8119878994,1.18872,0.34671,1.23825,65.58,26.09,70.5792072781,135.22,67.37872,10.30671,68.1624543269,1.18872,0.34671,1.23825,66.19,9.96,66.9351753565,135.38,67.86872,10.30671,68.6468602739,1.18872,0.34671,1.23825,66.68,9.96,67.4197597148,135.18
2020-12-04 22:30:00,62.05792,10.67356,62.9691219392,1.17792,0.34356000000000003,1.227,60.88,10.33,61.7501684208,135.51,62.94792,27.96356,68.8796146926,1.17792,0.34356000000000003,1.227,61.77,27.62,67.6638551961,135.41,63.51792,11.82356,64.6089988485,1.17792,0.34356000000000003,1.227,62.34,11.48,63.3882165706,135.57,64.04792,11.82356,65.1301207384,1.17792,0.34356000000000003,1.227,62.87,11.48,63.9095243293,135.36
2020-12-04 23:00:00,58.4948,11.66265,59.6461149788,1.1748,0.34265,1.22375,57.32,11.32,58.4270896075,136.35,59.3148,29.21265,66.1182608593,1.1748,0.34265,1.22375,58.14,28.87,64.9132998699,136.25,59.894800000000004,12.84265,61.2561892878,1.1748,0.34265,1.22375,58.72,12.5,60.0357260304,136.41,60.4048,12.85265,61.7570277382,1.1748,0.34265,1.22375,59.23,12.51,60.5367078722,136.22
2020-12-04 23:30:00,54.24472,12.95846,55.7710617924,1.19472,0.34846000000000005,1.2445,53.05,12.61,54.5281083479,136.82,55.00472,30.65846,62.9719016058,1.19472,0.34846000000000005,1.2445,53.81,30.31,61.7593086101,136.73,55.57472,14.17846,57.3548448786,1.19472,0.34846000000000005,1.2445,54.38,13.83,56.111080011,136.91,56.06472,14.17846,57.8297635881,1.19472,0.34846000000000005,1.2445,54.87,13.83,56.5860919308,136.7
2020-12-05 00:00:00,50.89272,13.87246,52.7495411871,1.24272,0.36246,1.2945,49.65,13.51,51.4552485175,136.82,51.57272,31.56246,60.4643227817,1.24272,0.36246,1.2945,50.33,31.2,59.2161202714,136.73,52.16272,15.10246,54.3050058084,1.24272,0.36246,1.2945,50.92,14.74,53.0105083922,136.91,52.62272,15.12246,54.7525292261,1.24272,0.36246,1.2945,51.38,14.76,53.4580396199,136.7
2020-12-05 00:30:00,49.90752,14.15136,51.8750570351,1.30752,0.38136000000000003,1.362,48.6,13.77,50.5130963216,137.14,50.56752,31.94136,59.8107394838,1.30752,0.38136000000000003,1.362,49.26,31.56,58.5028307007,137.06,51.15752,15.38136,53.4198286032,1.30752,0.38136000000000003,1.362,49.85,15.0,52.0578764454,137.19,51.62752,15.40136,53.8758082185,1.30752,0.38136000000000003,1.362,50.32,15.02,52.5138343677,137.03
2020-12-05 01:00:00,51.284,13.97325,53.1535546465,1.314,0.38325000000000004,1.36875,49.97,13.59,51.7850267935,137.14,51.964,31.79325,60.9185361082,1.314,0.38325000000000004,1.36875,50.65,31.41,59.5987466311,137.06,52.554,15.21325,54.7116613855,1.314,0.38325000000000004,1.36875,51.24,14.83,53.3429142436,137.19,53.024,15.23325,55.1687998924,1.314,0.38325000000000004,1.36875,51.71,14.85,53.8000613383,137.03
2020-12-05 01:30:00,50.18624,14.59682,52.2659147002,1.32624,0.38682000000000005,1.3815,48.86,14.21,50.8844150993,136.79,50.86624,32.29682,60.2532899836,1.32624,0.38682000000000005,1.3815,49.54,31.91,58.9275801302,136.7,51.45624,15.82682,53.8352381461,1.32624,0.38682000000000005,1.3815,50.13,15.44,52.4538892743,136.83,51.89624,15.82682,54.2559485905,1.32624,0.38682000000000005,1.3815,50.57,15.44,52.8745543716,136.66
2020-12-05 02:00:00,48.99824,14.72157,51.1620185916,1.30824,0.38157,1.3627500000000001,47.69,14.34,49.7993142523,136.55,49.63824,32.37157,59.2610615376,1.30824,0.38157,1.3627500000000001,48.33,31.99,57.9581659475,136.45,50.23824,15.94157,52.7068725344,1.30824,0.38157,1.3627500000000001,48.93,15.56,51.3445079828,136.61,50.66824,15.93157,53.1138914726,1.30824,0.38157,1.3627500000000001,49.36,15.55,51.7514453904,136.42
2020-12-05 02:30:00,48.06528,14.86654,50.3118788464,1.32528,0.38654000000000005,1.3805,46.74,14.48,48.9315644549,136.55,48.68528,32.52654,58.5511083845,1.32528,0.38654000000000005,1.3805,47.36,32.14,57.2359083094,136.45,49.27528,16.09654,51.8377451193,1.32528,0.38654000000000005,1.3805,47.95,15.71,50.4579686472,136.61,49.71528,16.08654,52.2530940199,1.32528,0.38654000000000005,1.3805,48.39,15.7,50.8731962825,136.42
2020-12-05 03:00:00,46.964,15.22325,49.3696732475,1.314,0.38325000000000004,1.36875,45.65,14.84,48.0015426835,136.87,47.584,32.94325,57.8748198836,1.314,0.38325000000000004,1.36875,46.27,32.56,56.5779683269,136.8,48.174,16.45325,50.9062246838,1.314,0.38325000000000004,1.36875,46.86,16.07,49.5389190435,136.97,48.604,16.45325,51.3133340523,1.314,0.38325000000000004,1.36875,47.29,16.07,49.9458606894,136.77
2020-12-05 03:30:00,46.06472,15.38346,48.5655152372,1.3147199999999999,0.38346,1.3695,44.75,15.0,47.1970602898,137.39,46.65472,33.25346,57.2927176895,1.3147199999999999,0.38346,1.3695,45.34,32.87,56.0013615906,137.28,47.26472,16.62346,50.1028260585,1.3147199999999999,0.38346,1.3695,45.95,16.24,48.7354090985,137.44,47.68472,16.62346,50.4992271609,1.3147199999999999,0.38346,1.3695,46.37,16.24,49.1316038818,137.24
2020-12-05 04:00:00,44.86952,15.83611,47.5820996275,1.28952,0.37611000000000006,1.34325,43.58,15.46,46.2409774983,138.04,45.42952,33.85611,56.6575455854,1.28952,0.37611000000000006,1.34325,44.14,33.48,55.4008122684,137.93,46.04952,17.09611,49.1206195947,1.28952,0.37611000000000006,1.34325,44.76,16.72,47.7809166928,138.09,46.44952,17.10611,49.499261687,1.28952,0.37611000000000006,1.34325,45.16,16.73,48.1593033587,137.9
2020-12-05 04:30:00,44.48368,17.07024,47.6465201248,1.30368,0.38024,1.358,43.18,16.69,46.2932878504,138.12,44.98368,33.18024,55.8968674686,1.30368,0.38024,1.358,43.68,32.8,54.6240093732,138.01,45.61368,16.61024,48.5438757826,1.30368,0.38024,1.358,44.31,16.23,47.188865212,138.09,46.01368,16.78024,48.977905239,1.30368,0.38024,1.358,44.71,16.4,47.6229367007,137.9
