Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-05 05:00:00,44.52584,29.01212,53.1437064439,1.27584,0.37212,1.329,43.25,28.64,51.8730382762,135.78,44.50584,28.92212,53.0778562058,1.27584,0.37212,1.329,43.23,28.55,51.8067119204,135.74,45.14584,11.52212,46.5929835769,1.27584,0.37212,1.329,43.87,11.15,45.2647699652,135.85,45.51584,11.51212,46.949127764,1.27584,0.37212,1.329,44.24,11.14,45.6210170864,135.73
2020-12-05 05:30:00,44.83488,28.68184,53.2241900868,1.27488,0.37184,1.328,43.56,28.31,51.9512242397,135.31,44.82488,28.58184,53.161936052,1.27488,0.37184,1.328,43.55,28.21,51.8884052559,135.2,45.45488,11.32184,46.8436780879,1.27488,0.37184,1.328,44.18,10.95,45.5167540583,135.41,45.84488,11.31184,47.2198130704,1.27488,0.37184,1.328,44.57,10.94,45.8930114505,135.18
2020-12-05 06:00:00,46.05472,27.98471,53.8904558161,1.28472,0.37471000000000004,1.33825,44.77,27.61,52.5990969504,134.66,46.03472,27.88471,53.8214873193,1.28472,0.37471000000000004,1.33825,44.75,27.51,52.5296354451,134.56,46.65472,10.78471,47.884996273,1.28472,0.37471000000000004,1.33825,45.37,10.41,46.5489527272,134.71,47.04472,10.77471,48.2628227051,1.28472,0.37471000000000004,1.33825,45.76,10.4,46.9269389583,134.53
2020-12-05 06:30:00,49.56744,26.29967,56.1124206416,1.2674400000000001,0.36967000000000005,1.3202500000000001,48.3,25.93,54.8202052167,133.64,49.54744,26.19967,56.0479394685,1.2674400000000001,0.36967000000000005,1.3202500000000001,48.28,25.83,54.7553403788,133.56,50.15744,9.36967,51.0250869991,1.2674400000000001,0.36967000000000005,1.3202500000000001,48.89,9.0,49.7114886118,133.73,50.55744,9.34967,51.4146970084,1.2674400000000001,0.36967000000000005,1.3202500000000001,49.29,8.98,50.1013422974,133.53
2020-12-05 07:00:00,52.05456,20.65008,56.000919821,1.23456,0.36008,1.286,50.82,20.29,54.7207136284,134.49,52.28456,26.84008,58.7712949389,1.23456,0.36008,1.286,51.05,26.48,57.5090679806,134.39,52.92456,10.36008,53.9290302972,1.23456,0.36008,1.286,51.69,10.0,52.6484197294,134.56,53.31456,10.50008,54.3386969663,1.23456,0.36008,1.286,52.08,10.14,53.0579494515,134.35
2020-12-05 07:30:00,54.32072,11.81896,55.5916220019,1.23072,0.35896000000000006,1.282,53.09,11.46,54.3127949934,135.99,55.05072,29.26896,62.3478451272,1.23072,0.35896000000000006,1.282,53.82,28.91,61.0932115705,135.89,55.68072,12.99896,57.1779287907,1.23072,0.35896000000000006,1.282,54.45,12.64,55.8978720525,136.05,56.09072,13.00896,57.5795268338,1.23072,0.35896000000000006,1.282,54.86,12.65,56.2995745987,135.85
2020-12-05 08:00:00,56.21296,11.60378,57.3981235081,1.21296,0.35378000000000004,1.2635,55.0,11.25,56.1387789322,137.4,56.95296,29.42378,64.1045901808,1.21296,0.35378000000000004,1.2635,55.74,29.07,62.8650340014,137.33,57.65296,12.81378,59.0597727277,1.21296,0.35378000000000004,1.2635,56.44,12.46,57.7990069119,137.49,58.00296,12.81378,59.4014842125,1.21296,0.35378000000000004,1.2635,56.79,12.46,58.1408264475,137.31
2020-12-05 08:30:00,59.59536,23.84448,64.188520469,1.21536,0.35448,1.266,58.38,23.49,62.928566645000004,136.2,59.55536,25.06448,64.6147743353,1.21536,0.35448,1.266,58.34,24.71,63.357238734,136.11,60.34536,7.83448,60.8517998945,1.21536,0.35448,1.266,59.13,7.48,59.6012357254,136.27,60.61536,7.95448,61.1350604809,1.21536,0.35448,1.266,59.4,7.6,59.8842216281,136.08
2020-12-05 09:00:00,62.62216,24.01563,67.0692582884,1.32216,0.38563000000000003,1.37725,61.3,23.63,65.696779982,135.44,62.53216,23.91563,66.9494465441,1.32216,0.38563000000000003,1.37725,61.21,23.53,65.576863298,135.35,63.33216,6.64563,63.6798782062,1.32216,0.38563000000000003,1.37725,62.01,6.26,62.3251770956,135.52,63.56216,6.61563,63.9055141921,1.32216,0.38563000000000003,1.37725,62.24,6.23,62.5510231731,135.33
2020-12-05 09:30:00,65.72608,22.78469,69.5633501965,1.45608,0.42469,1.51675,64.27,22.36,68.0485304764,134.93,65.60608,22.67469,69.4139704927,1.45608,0.42469,1.51675,64.15,22.25,67.8990795225,134.8,66.43608,5.53469,66.6662247256,1.45608,0.42469,1.51675,64.98,5.11,65.1806144494,134.98,66.63608,5.4846900000000005,66.8614162441,1.45608,0.42469,1.51675,65.18,5.06,65.3761118452,134.75
2020-12-05 10:00:00,67.22928,21.99104,70.7345879298,1.64928,0.48104,1.718,65.58,21.51,69.0175086482,134.52,67.10928,21.89104,70.5894687216,1.64928,0.48104,1.718,65.46,21.41,68.8723435059,134.43,67.95928,4.8410400000000005,68.1314861602,1.64928,0.48104,1.718,66.31,4.36,66.4531842728,134.62,68.13928,4.78104,68.3068065598,1.64928,0.48104,1.718,66.49,4.3,66.628898385,134.4
2020-12-05 10:30:00,67.83184,21.86887,71.2699515424,1.6418400000000002,0.47887,1.71025,66.19,21.39,69.5603924658,134.62,67.71184,21.76887,71.125079805,1.6418400000000002,0.47887,1.71025,66.07,21.29,69.4154809823,134.52,68.56184,4.69887,68.7226693564,1.6418400000000002,0.47887,1.71025,66.92,4.22,67.052925365,134.62,68.73184,4.63887,68.8882061362,1.6418400000000002,0.47887,1.71025,67.09,4.16,67.218849291,134.4
2020-12-05 11:00:00,67.92832,22.23451,71.4746814821,2.51832,0.7345100000000001,2.62325,65.41,21.5,68.8528728522,135.02,67.78832,22.12451,71.307434894,2.51832,0.7345100000000001,2.62325,65.27,21.39,68.6855516102,134.92,68.67832,4.99451,68.8596889926,2.51832,0.7345100000000001,2.62325,66.16,4.26,66.2970074739,135.06,68.80832,4.92451,68.9843148836,2.51832,0.7345100000000001,2.62325,66.29,4.19,66.4222869224,134.87
2020-12-05 11:30:00,67.52496,22.39978,71.1433086597,2.60496,0.75978,2.7135,64.92,21.64,68.431688566,135.55,67.37496,22.28978,70.9663267152,2.60496,0.75978,2.7135,64.77,21.53,68.2546247517,135.43,68.28496,4.96978,68.4655714608,2.60496,0.75978,2.7135,65.68,4.21,65.8147893714,135.61,68.39496,4.91978,68.5716762858,2.60496,0.75978,2.7135,65.79,4.16,65.9213903069,135.41
2020-12-05 12:00:00,67.20912,22.33266,70.8224082749,2.64912,0.77266,2.7595,64.56,21.56,68.0648749356,134.48,67.08912,22.23266,70.6770202615,2.64912,0.77266,2.7595,64.44,21.46,67.9194022353,134.4,67.96912,5.18266,68.1664231,2.64912,0.77266,2.7595,65.32,4.41,65.4686986277,134.57,68.07912,5.10266,68.2700792372,2.64912,0.77266,2.7595,65.43,4.33,65.5731179677,134.37
2020-12-05 12:30:00,67.32032,22.36801,70.9390820089,2.77032,0.8080100000000001,2.88575,64.55,21.56,68.0553899408,133.99,67.18032,22.24801,70.7684205297,2.77032,0.8080100000000001,2.88575,64.41,21.44,67.8846204968,133.88,68.04032,5.32801,68.2486105079,2.77032,0.8080100000000001,2.88575,65.27,4.52,65.4263196275,134.05,68.19032,5.27801,68.3942770359,2.77032,0.8080100000000001,2.88575,65.42,4.47,65.5725346468,133.84
2020-12-05 13:00:00,67.30952,22.36986,70.9294164578,2.63952,0.7698600000000001,2.7495000000000003,64.67,21.6,68.1818810242,134.09,67.18952,22.25986,70.7808799398,2.63952,0.7698600000000001,2.7495000000000003,64.55,21.49,68.0332462844,134.02,68.03952,5.31986,68.2471771742,2.63952,0.7698600000000001,2.7495000000000003,65.4,4.55,65.5580849324,134.18,68.21952,5.24986,68.4212243317,2.63952,0.7698600000000001,2.7495000000000003,65.58,4.48,65.7328441496,133.98
2020-12-05 13:30:00,66.71968,22.61824,70.4492759367,2.59968,0.75824,2.708,64.12,21.86,67.7438853329,134.09,66.58968,22.50824,70.2908696091,2.59968,0.75824,2.708,63.99,21.75,67.5853726778,134.02,67.43968,5.53824,67.6667018614,2.59968,0.75824,2.708,64.84,4.78,65.0159518887,134.18,67.60968,5.48824,67.8320691709,2.59968,0.75824,2.708,65.01,4.73,65.181845632,133.98
2020-12-05 14:00:00,66.09048,22.562640000000002,69.8356948158,1.86048,0.54264,1.9380000000000002,64.23,22.02,67.8997297491,133.64,65.98048,22.45264,69.6960887281,1.86048,0.54264,1.9380000000000002,64.12,21.91,67.760036157,133.49,66.80048,5.61264,67.0358550031,1.86048,0.54264,1.9380000000000002,64.94,5.07,65.1376120225,133.67,66.99048,5.57264,67.2218619736,1.86048,0.54264,1.9380000000000002,65.13,5.03,65.3239450738,133.44
2020-12-05 14:30:00,65.79136,22.58748,69.5607454201,1.43136,0.41748,1.491,64.36,22.17,68.0714220507,133.49,65.67136,22.48748,69.4147987176,1.43136,0.41748,1.491,64.24,22.07,67.925418659,133.49,66.48136,5.65748,66.7216479668,1.43136,0.41748,1.491,65.05,5.24,65.2607086998,133.67,66.70136,5.6174800000000005,66.9374895511,1.43136,0.41748,1.491,65.27,5.2,65.4768119261,133.44
2020-12-05 15:00:00,66.45144,22.71042,70.2250457789,1.44144,0.42042,1.5015,65.01,22.29,68.7251351399,133.49,66.34144,22.60042,70.0854167816,1.44144,0.42042,1.5015,64.9,22.18,68.5854386878,133.49,67.14144,5.80042,67.3915264514,1.44144,0.42042,1.5015,65.7,5.38,65.9199089805,133.67,67.36144,5.76042,67.607292783,1.44144,0.42042,1.5015,65.92,5.34,66.1359357687,133.44
2020-12-05 15:30:00,67.13624,22.40932,70.7774847264,1.26624,0.36932000000000004,1.319,65.87,22.04,69.4594737959,133.35,67.01624,22.28932,70.6257050216,1.26624,0.36932000000000004,1.319,65.75,21.92,69.3076395501,133.23,67.82624,5.5193200000000004,68.0504351625,1.26624,0.36932000000000004,1.319,66.56,5.15,66.7589402253,133.4,68.03624,5.47932,68.2565227726,1.26624,0.36932000000000004,1.319,66.77,5.11,66.9652521835,133.17
2020-12-05 16:00:00,68.94384,10.00112,69.6654539582,1.20384,0.35112000000000004,1.254,67.74,9.65,68.4239000642,135.15,69.77384,25.58112,74.3154253759,1.20384,0.35112000000000004,1.254,68.57,25.23,73.0643401394,135.05,70.60384,9.72112,71.269926314,1.20384,0.35112000000000004,1.254,69.4,9.37,70.0296858482,135.23,70.85384,9.83112,71.5326328552,1.20384,0.35112000000000004,1.254,69.65,9.48,70.2921965797,135.0
2020-12-05 16:30:00,72.55936,8.00273,72.9993452783,1.20936,0.35273000000000004,1.25975,71.35,7.65,71.7589367257,134.82,73.55936,25.08273,77.7182268703,1.20936,0.35273000000000004,1.25975,72.35,24.73,76.4597632745,134.71,74.36936,9.07273,74.920732354,1.20936,0.35273000000000004,1.25975,73.16,8.72,73.6778392734,134.92,74.61936,9.04273,75.16528356,1.20936,0.35273000000000004,1.25975,73.41,8.69,73.9225554212,134.68
2020-12-05 17:00:00,75.42776,7.41643,75.7914930092,1.18776,0.34643,1.23725,74.24,7.07,74.5758841718,135.36,76.46776,24.62643,80.3354179298,1.18776,0.34643,1.23725,75.28,24.28,79.0986523273,135.28,77.27776,8.49643,77.7434338923,1.18776,0.34643,1.23725,76.09,8.15,76.5252285198,135.45,77.55776,8.48643,78.0206743778,1.18776,0.34643,1.23725,76.37,8.14,76.8025813368,135.24
2020-12-05 17:30:00,76.97632,6.98601,77.2926786731,1.18632,0.34601000000000004,1.23575,75.79,6.64,76.0803108564,135.06,78.05632,24.12601,81.6997763183,1.18632,0.34601000000000004,1.23575,76.87,23.78,80.4641864434,134.93,78.87632,8.05601,79.2866518013,1.18632,0.34601000000000004,1.23575,77.69,7.71,78.071635054,135.12,79.14632,8.02601,79.5522269083,1.18632,0.34601000000000004,1.23575,77.96,7.68,78.3373729455,134.89
2020-12-05 18:00:00,76.78608,7.35594,77.1376168614,1.18608,0.34594,1.2355,75.6,7.01,75.9243050676,135.19,77.84608,24.53594,81.6212259345,1.18608,0.34594,1.2355,76.66,24.19,80.3860168188,135.09,78.66608,8.43594,79.117110831,1.18608,0.34594,1.2355,77.48,8.09,77.9012098751,135.27,78.93608,8.41594,79.3834540181,1.18608,0.34594,1.2355,77.75,8.07,78.1676876977,135.06
2020-12-05 18:30:00,75.4596,8.0128,75.8838335616,1.2096,0.3528,1.26,74.25,7.66,74.6440761213,135.64,76.4996,25.3128,80.5786984506,1.2096,0.3528,1.26,75.29,24.96,79.3195165139,135.55,77.3196,9.1128,77.8547600857,1.2096,0.3528,1.26,76.11,8.76,76.6124643906,135.75,77.5796,9.0928,78.1106481089,1.2096,0.3528,1.26,76.37,8.74,76.8684883421,135.53
2020-12-05 19:00:00,73.74496,8.40728,74.2226480422,1.22496,0.35728000000000004,1.276,72.52,8.05,72.9654226329,135.93,74.76496,25.79728,79.090447585,1.22496,0.35728000000000004,1.276,73.54,25.44,77.8159700833,135.85,75.58496,9.52728,76.1830377604,1.22496,0.35728000000000004,1.276,74.36,9.17,74.9232840978,136.01,75.84496,9.49728,76.43727026,1.22496,0.35728000000000004,1.276,74.62,9.14,75.1776828587,135.81
2020-12-05 19:30:00,71.19216,9.40938,71.8112809902,1.23216,0.35938000000000003,1.2835,69.96,9.05,70.5429238124,136.34,72.15216,26.90938,77.0068108978,1.23216,0.35938000000000003,1.2835,70.92,26.55,75.7268043694,136.21,73.00216,10.54938,73.7604554151,1.23216,0.35938000000000003,1.2835,71.77,10.19,72.4897854873,136.4,73.22216,10.52938,73.9753510181,1.23216,0.35938000000000003,1.2835,71.99,10.17,72.7048072688,136.18
2020-12-05 20:00:00,68.52992,10.00706,69.2567049826,1.18992,0.34706000000000004,1.2395,67.34,9.66,68.0293407288,136.43,69.44992,27.55706,74.7173536995,1.18992,0.34706000000000004,1.2395,68.26,27.21,73.4834110531,136.33,70.27992,11.16706,71.1615794109,1.18992,0.34706000000000004,1.2395,69.09,10.82,69.9321135102,136.49,70.49992,11.14706,71.3757358396,1.18992,0.34706000000000004,1.2395,69.31,10.8,70.1463904987,136.3
2020-12-05 20:30:00,66.27648,10.87189,67.1622646533,1.20648,0.35189000000000004,1.25675,65.07,10.52,65.9149095425,136.67,67.14648,28.51189,72.9491442565,1.20648,0.35189000000000004,1.25675,65.94,28.16,71.7012496404,136.54,67.97648,12.06189,69.0383301041,1.20648,0.35189000000000004,1.25675,66.77,11.71,67.7890625396,136.72,68.19648,12.04189,69.2514765125,1.20648,0.35189000000000004,1.25675,66.99,11.69,68.0023249603,136.51
2020-12-05 21:00:00,63.77616,11.48888,64.802723307,1.1961600000000001,0.34888,1.246,62.58,11.14,63.5637947262,135.46,64.62616,28.81888,70.7606416082,1.1961600000000001,0.34888,1.246,63.43,28.47,69.5262957448,135.38,65.42616,12.63888,66.6357539163,1.1961600000000001,0.34888,1.246,64.23,12.29,65.3952368296,135.55,65.63616,12.59888,66.834401896,1.1961600000000001,0.34888,1.246,64.44,12.25,65.5940248803,135.36
2020-12-05 21:30:00,61.33208,12.28644,62.5506246572,1.22208,0.35644000000000003,1.2730000000000001,60.11,11.93,61.2824363093,135.56,62.13208,29.62644,68.8340127568,1.22208,0.35644000000000003,1.2730000000000001,60.91,29.27,67.5778144068,135.47,62.93208,13.45644,64.3546616074,1.22208,0.35644000000000003,1.2730000000000001,61.71,13.1,63.085133748,135.64,63.13208,13.41644,64.5419273604,1.22208,0.35644000000000003,1.2730000000000001,61.91,13.06,63.2725193113,135.36
2020-12-05 22:00:00,58.96368,12.93399,60.3655833771,1.21368,0.35399,1.26425,57.75,12.58,59.1043052577,135.65,59.71368,30.32399,66.9721430795,1.21368,0.35399,1.26425,58.5,29.97,65.7301369236,135.6,60.53368,14.11399,62.1573095304,1.21368,0.35399,1.26425,59.32,13.76,60.8949915839,135.76,60.70368,14.09399,62.3183545969,1.21368,0.35399,1.26425,59.49,13.74,61.0561028891,135.57
2020-12-05 22:30:00,56.37088,13.80609,58.0369212921,1.22088,0.35609,1.27175,55.15,13.45,56.7664073198,136.3,57.07088,31.33609,65.1078787895,1.22088,0.35609,1.27175,55.85,30.98,63.8669155354,136.18,57.89088,15.00609,59.8041530687,1.22088,0.35609,1.27175,56.67,14.65,58.5329941144,136.36,58.05088,14.97609,59.9515466061,1.22088,0.35609,1.27175,56.83,14.62,58.6804337066,136.16
2020-12-05 23:00:00,53.42808,14.31944,55.3137062074,1.19808,0.34944000000000003,1.248,52.23,13.97,54.066013354,136.49,54.07808,31.92944,62.8006996394,1.19808,0.34944000000000003,1.248,52.88,31.58,61.5921326145,136.39,54.89808,15.52944,57.0522803611,1.19808,0.34944000000000003,1.248,53.7,15.18,55.8043224132,136.55,55.03808,15.50944,57.1815790198,1.19808,0.34944000000000003,1.248,53.84,15.16,55.9336321009,136.36
2020-12-05 23:30:00,50.44464,14.89427,52.5975378089,1.21464,0.35427000000000003,1.26525,49.23,14.54,51.3322949029,136.49,51.03464,32.53427,60.5228320914,1.21464,0.35427000000000003,1.26525,49.82,32.18,59.3092303103,136.39,51.87464,16.12427,54.3228345925,1.21464,0.35427000000000003,1.26525,50.66,15.77,53.0577845372,136.55,51.98464,16.09427,54.419006999,1.21464,0.35427000000000003,1.26525,50.77,15.74,53.1539321217,136.36
2020-12-06 00:00:00,47.82744,15.49217,50.2739629258,1.20744,0.35217000000000004,1.2577500000000001,46.62,15.14,49.0167726396,137.04,48.36744,33.27217,58.7064438428,1.20744,0.35217000000000004,1.2577500000000001,47.16,32.92,57.5134071326,136.95,49.20744,16.75217,51.9808363829,1.20744,0.35217000000000004,1.2577500000000001,48.0,16.4,50.7243531255,137.11,49.30744,16.72217,52.0658679834,1.20744,0.35217000000000004,1.2577500000000001,48.1,16.37,50.8093190271,136.92
2020-12-06 00:30:00,47.3832,15.81385,49.9524323138,1.2132,0.35385000000000005,1.26375,46.17,15.46,48.6896344205,137.25,47.9132,33.62385,58.5340757428,1.2132,0.35385000000000005,1.26375,46.7,33.27,57.3391916581,137.18,48.7632,17.07385,51.6659077929,1.2132,0.35385000000000005,1.26375,47.55,16.72,50.4039770256,137.29,48.8432,17.04385,51.7315281918,1.2132,0.35385000000000005,1.26375,47.63,16.69,50.4695254584,137.14
2020-12-06 01:00:00,48.94768,15.44224,51.3258039742,1.20768,0.35224000000000005,1.258,47.74,15.09,50.0681106094,136.89,49.50768,33.18224,59.5992569618,1.20768,0.35224000000000005,1.258,48.3,32.83,58.4011892002,136.8,50.35768,16.70224,53.0552613414,1.20768,0.35224000000000005,1.258,49.15,16.35,51.7981177264,136.95,50.43768,16.66224,53.118638966,1.20768,0.35224000000000005,1.258,49.23,16.31,51.8614403965,136.77
2020-12-06 01:30:00,48.41896,15.70553,50.9024494505,1.21896,0.35553,1.2697500000000002,47.2,15.35,49.6332801656,136.71,48.96896,33.37553,59.261159677,1.21896,0.35553,1.2697500000000002,47.75,33.02,58.0549989234,136.6,49.80896,16.95553,52.6158008004,1.21896,0.35553,1.2697500000000002,48.59,16.6,51.3473280707,136.76,49.89896,16.91553,52.6881520293,1.21896,0.35553,1.2697500000000002,48.68,16.56,51.4196071552,136.56
2020-12-06 02:00:00,47.20896,15.87553,49.8068103482,1.21896,0.35553,1.2697500000000002,45.99,15.52,48.5381344924,136.81,47.73896,33.58553,58.3694794157,1.21896,0.35553,1.2697500000000002,46.52,33.23,57.1694262696,136.74,48.56896,17.14553,51.5064372138,1.21896,0.35553,1.2697500000000002,47.35,16.79,50.238696241,136.88,48.66896,17.10553,51.5874677035,1.21896,0.35553,1.2697500000000002,47.45,16.75,50.319628377,136.69
2020-12-06 02:30:00,46.19624,16.05057,48.9051468402,1.23624,0.36057000000000006,1.28775,44.96,15.69,47.6190896595,136.93,46.72624,33.79057,57.6640626861,1.23624,0.36057000000000006,1.28775,45.49,33.43,56.4526792987,136.74,47.54624,17.31057,50.5994147383,1.23624,0.36057000000000006,1.28775,46.31,16.95,49.3144867154,136.97,47.65624,17.27057,50.6891487309,1.23624,0.36057000000000006,1.28775,46.42,16.91,49.4040939599,136.69
2020-12-06 03:00:00,45.41248,16.26239,48.236486898,1.24248,0.36239000000000005,1.29425,44.17,15.9,46.9446365414,137.14,45.90248,34.06239,57.1601616746,1.24248,0.36239000000000005,1.29425,44.66,33.7,55.9482403655,137.1,46.74248,17.54239,49.9258939175,1.24248,0.36239000000000005,1.29425,45.5,17.18,48.6354027433,137.19,46.83248,17.50239,49.9961482383,1.24248,0.36239000000000005,1.29425,45.59,17.14,48.705520221,137.06
2020-12-06 03:30:00,44.55608,16.41344,47.4831051807,1.24608,0.36344000000000004,1.298,43.31,16.05,46.1882950541,137.14,45.03608,34.22344,56.5640552577,1.24608,0.36344000000000004,1.298,43.79,33.86,55.353985403,137.1,45.86608,17.68344,49.1569053623,1.24608,0.36344000000000004,1.298,44.62,17.32,47.8636271087,137.19,45.95608,17.65344,49.2301252568,1.24608,0.36344000000000004,1.298,44.71,17.29,47.9367103586,137.06
2020-12-06 04:00:00,43.70928,16.35854,46.6701509431,1.22928,0.35854,1.2805,42.48,16.0,45.3932858471,137.4,44.16928,34.24854,55.8917506243,1.22928,0.35854,1.2805,42.94,33.89,54.702611455,137.33,45.01928,17.64854,48.3550052823,1.22928,0.35854,1.2805,43.79,17.29,47.0798067116,137.45,45.07928,17.59854,48.3926657196,1.22928,0.35854,1.2805,43.85,17.24,47.1173014932,137.32
2020-12-06 04:30:00,43.58096,16.20903,46.4976636839,1.23096,0.35903,1.28225,42.35,15.85,45.2188566861,137.51,44.04096,34.11903,55.7109896328,1.23096,0.35903,1.28225,42.81,33.76,54.5200302641,137.41,44.89096,17.50903,48.1846907354,1.23096,0.35903,1.28225,43.66,17.15,46.9075484331,137.57,44.95096,17.45903,48.2224691763,1.23096,0.35903,1.28225,43.72,17.1,46.9451637552,137.32
2020-12-06 05:00:00,43.21016,16.38588,46.2127145989,1.22016,0.35588000000000003,1.271,41.99,16.03,44.9457561957,137.66,43.67016,34.31588,55.5397379774,1.22016,0.35588000000000003,1.271,42.45,33.96,54.3625247758,137.56,44.52016,17.66588,47.8970558866,1.22016,0.35588000000000003,1.271,43.3,17.31,46.6318142474,137.7,44.59016,17.62588,47.9474088414,1.22016,0.35588000000000003,1.271,43.37,17.27,46.6820072405,137.48
2020-12-06 05:30:00,43.1992,16.2456,46.1529024006,1.2192,0.3556,1.27,41.98,15.89,44.8866628298,137.66,43.6492,34.1856,55.4428345956,1.2192,0.3556,1.27,42.43,33.83,54.2657700581,137.56,44.4892,17.5356,47.82035324,1.2192,0.3556,1.27,43.27,17.18,46.5558299249,137.7,44.5692,17.4956,47.8801588134,1.2192,0.3556,1.27,43.35,17.14,46.6154706079,137.48
2020-12-06 06:00:00,43.76032,16.01301,46.5980911172,1.21032,0.35301000000000005,1.26075,42.55,15.66,45.3402481246,137.57,44.22032,33.95301,55.7516240926,1.21032,0.35301000000000005,1.26075,43.01,33.6,54.5785681381,137.47,45.07032,17.28301,48.270448305,1.21032,0.35301000000000005,1.26075,43.86,16.93,47.014088314,137.7,45.13032,17.25301,48.3157545461,1.21032,0.35301000000000005,1.26075,43.92,16.9,47.0592860124,137.48
2020-12-06 06:30:00,45.92984,15.25287,48.3962833869,1.20984,0.35287,1.26025,44.72,14.9,47.1369112268,137.27,46.43984,33.09287,57.0245279162,1.20984,0.35287,1.26025,45.23,32.74,55.8360143635,137.16,47.26984,16.51287,50.0710759747,1.20984,0.35287,1.26025,46.06,16.16,48.8125926376,137.33,47.35984,16.48287,50.1461807944,1.20984,0.35287,1.26025,46.15,16.13,48.8876201098,137.13
2020-12-06 07:00:00,47.41128,14.80329,49.6685702035,1.21128,0.35329000000000005,1.2617500000000001,46.2,14.45,48.4070501064,137.15,47.95128,32.60329,57.9853410136,1.21128,0.35329000000000005,1.2617500000000001,46.74,32.25,56.7863548751,137.04,48.77128,16.03329,51.3391092741,1.21128,0.35329000000000005,1.2617500000000001,47.56,15.68,50.0780990055,137.19,48.90128,16.02329,51.459508432,1.21128,0.35329000000000005,1.2617500000000001,47.69,15.67,50.1984561516,137.02
2020-12-06 07:30:00,49.54752,14.18511,51.5380838202,1.21752,0.35511000000000004,1.26825,48.33,13.83,50.2698498108,136.58,50.14752,31.85511,59.4097786165,1.21752,0.35511000000000004,1.26825,48.93,31.5,58.1927392378,136.51,50.91752,15.39511,53.1940152166,1.21752,0.35511000000000004,1.26825,49.7,15.04,51.9258278701,136.64,51.11752,15.39511,53.3854873806,1.21752,0.35511000000000004,1.26825,49.9,15.04,52.1172869593,136.47
2020-12-06 08:00:00,51.13168,13.95049,53.0006119857,1.20168,0.35049,1.25175,49.93,13.6,51.7490569962,136.37,51.75168,31.52049,60.5951951285,1.20168,0.35049,1.25175,50.55,31.17,59.3874683751,136.23,52.51168,15.14049,54.6508094529,1.20168,0.35049,1.25175,51.31,14.79,53.3990655349,136.43,52.72168,15.14049,54.8526205341,1.20168,0.35049,1.25175,51.52,14.79,53.6008815226,136.21
2020-12-06 08:30:00,53.86216,10.71813,54.9182172923,1.26216,0.36813,1.31475,52.6,10.35,53.6086047198,135.82,54.52216,28.13813,61.3548717786,1.26216,0.36813,1.31475,53.26,27.77,60.0649689919,135.96,55.30216,11.86813,56.5613066536,1.26216,0.36813,1.31475,54.04,11.5,55.2500823529,135.87,55.49216,11.86813,56.7470909489,1.26216,0.36813,1.31475,54.23,11.5,55.4359350963,135.66
2020-12-06 09:00:00,57.47624,8.63807,58.1217207063,1.29624,0.37807,1.35025,56.18,8.26,56.7839766131,136.45,58.19624,26.18807,63.8170616721,1.29624,0.37807,1.35025,56.9,25.81,62.4801256401,0.0,59.00624,9.76807,59.8092931781,1.29624,0.37807,1.35025,57.71,9.39,58.4689336315,136.53,59.20624,9.76807,60.006616689,1.29624,0.37807,1.35025,57.91,9.39,58.6663464006,136.32
2020-12-06 09:30:00,61.38304,7.44297,61.8326402644,1.31304,0.38297000000000003,1.36775,60.07,7.06,60.4834564158,135.83,62.16304,24.81297,66.9322569638,1.31304,0.38297000000000003,1.36775,60.85,24.43,65.5709341096,0.0,62.99304,8.54297,63.5696895137,1.31304,0.38297000000000003,1.36775,61.68,8.16,62.2174252119,135.92,63.16304,8.54297,63.7381515143,1.31304,0.38297000000000003,1.36775,61.85,8.16,62.3859607604,135.7
2020-12-06 10:00:00,64.22824,6.47782,64.5540778375,1.39824,0.40782,1.4565000000000001,62.83,6.07,63.1225300507,136.2,65.05824,23.94782,69.3258442044,1.39824,0.40782,1.4565000000000001,63.66,23.54,67.872875289,0.0,65.91824,7.58782,66.3535181965,1.39824,0.40782,1.4565000000000001,64.52,7.18,64.9182778576,136.26,66.08824,7.53782,66.5167211808,1.39824,0.40782,1.4565000000000001,64.69,7.13,65.0817409109,136.09
2020-12-06 10:30:00,66.31648,8.92314,66.9141087294,1.41648,0.41314,1.4755,64.9,8.51,65.4555582055,136.09,67.17648,26.36314,72.1643583485,1.41648,0.41314,1.4755,65.76,25.95,70.6949793125,136.4,68.03648,10.07314,68.7781270481,1.41648,0.41314,1.4755,66.62,9.66,67.3167141206,136.18,68.19648,10.02314,68.9291173587,1.41648,0.41314,1.4755,66.78,9.61,67.4679220074,135.98
2020-12-06 11:00:00,68.39096,9.06028,68.9884923984,1.44096,0.42028000000000004,1.501,66.95,8.64,67.5052005404,135.9,69.27096,26.47028,74.1561974659,1.44096,0.42028000000000004,1.501,67.83,26.05,72.6602463525,136.07,70.16096,10.210280000000001,70.9000008872,1.44096,0.42028000000000004,1.501,68.72,9.79,69.4138494827,135.95,70.31096,10.15028,71.0398429066,1.44096,0.42028000000000004,1.501,68.87,9.73,69.5539344682,135.74
2020-12-06 11:30:00,69.5756,8.95955,70.1501079939,1.5756000000000001,0.45955,1.64125,68.0,8.5,68.5291908605,136.3,70.4956,26.43955,75.29063304,1.5756000000000001,0.45955,1.64125,68.92,25.98,73.6541023976,136.42,71.3656,10.10955,72.0780955947,1.5756000000000001,0.45955,1.64125,69.79,9.65,70.4540034349,136.32,71.5356,10.05955,72.2394394605,1.5756000000000001,0.45955,1.64125,69.96,9.6,70.6155903466,136.11
2020-12-06 12:00:00,70.68864,8.50002,71.1978522503,1.5086400000000002,0.44002,1.5715,69.18,8.06,69.6479432575,136.09,71.61864,25.95002,76.175016465,1.5086400000000002,0.44002,1.5715,70.11,25.51,74.6067838739,136.22,72.48864,9.65002,73.1281465309,1.5086400000000002,0.44002,1.5715,70.98,9.21,71.5750270695,136.16,72.67864,9.59002,73.3086161092,1.5086400000000002,0.44002,1.5715,71.17,9.15,71.7557760741,135.94
2020-12-06 12:30:00,72.07312,8.00591,72.5164065675,1.56312,0.45591000000000004,1.62825,70.51,7.55,70.9130636766,135.97,73.04312,25.41591,77.3386440304,1.56312,0.45591000000000004,1.62825,71.48,24.96,75.7125617054,136.04,73.87312,9.12591,74.4346699587,1.56312,0.45591000000000004,1.62825,72.31,8.67,72.8279136046,136.02,74.10312,9.07591,74.6568452057,1.56312,0.45591000000000004,1.62825,72.54,8.62,73.0503661866,135.78
2020-12-06 13:00:00,73.22544,7.71492,73.6307344375,1.5254400000000001,0.44492000000000004,1.589,71.7,7.27,72.0676272677,136.25,74.21544,25.19492,78.3754778499,1.5254400000000001,0.44492000000000004,1.589,72.69,24.75,76.7880107829,136.34,75.05544,8.84492,75.5748085237,1.5254400000000001,0.44492000000000004,1.589,73.53,8.4,74.0082488646,136.31,75.30544,8.79492,75.8172797679,1.5254400000000001,0.44492000000000004,1.589,73.78,8.35,74.2509993199,136.08
2020-12-06 13:30:00,73.94128,7.51579,74.3222711397,1.39128,0.40579000000000004,1.4492500000000001,72.55,7.11,72.8975623735,136.25,74.94128,24.99579,78.9999048465,1.39128,0.40579000000000004,1.4492500000000001,73.55,24.59,77.551728543,136.34,75.78128,8.64579,76.2728790801,1.39128,0.40579000000000004,1.4492500000000001,74.39,8.24,74.8449711069,136.31,76.04128,8.60579,76.5267004748,1.39128,0.40579000000000004,1.4492500000000001,74.65,8.2,75.0990179696,136.08
2020-12-06 14:00:00,73.67696,7.88328,74.0975069648,1.41696,0.41328000000000004,1.476,72.26,7.47,72.6450858627,136.68,74.68696,25.45328,78.905078777,1.41696,0.41328000000000004,1.476,73.27,25.04,77.4305785849,136.77,75.51696,9.02328,76.0541309174,1.41696,0.41328000000000004,1.476,74.1,8.61,74.5985395299,136.72,75.77696,8.97328,76.3064048478,1.41696,0.41328000000000004,1.476,74.36,8.56,74.8510734726,136.51
2020-12-06 14:30:00,73.1336,8.08105,73.5787117179,1.4436,0.42105000000000004,1.5037500000000001,71.69,7.66,72.0980700158,136.82,74.1236,25.71105,78.4561416912,1.4436,0.42105000000000004,1.5037500000000001,72.68,25.29,76.954314369,136.91,74.9436,9.22105,75.5087474672,1.4436,0.42105000000000004,1.5037500000000001,73.5,8.8,74.0249282337,136.88,75.2236,9.19105,75.7830152281,1.4436,0.42105000000000004,1.5037500000000001,73.78,8.77,74.2994030932,136.65
2020-12-06 15:00:00,73.29472,8.44096,73.7791690493,1.37472,0.40096000000000004,1.432,71.92,8.04,72.3680039797,137.2,74.29472,26.12096,78.7528410357,1.37472,0.40096000000000004,1.432,72.92,25.72,77.3229901129,137.29,75.11472,9.59096,75.7245513318,1.37472,0.40096000000000004,1.432,73.74,9.19,74.3104548499,137.25,75.40472,9.55096,76.0071880496,1.37472,0.40096000000000004,1.432,74.03,9.15,74.5933200763,137.03
2020-12-06 15:30:00,73.39264,8.30577,73.8611225305,1.32264,0.38577000000000006,1.37775,72.07,7.92,72.5038709311,135.69,74.40264,25.63577,78.6952701403,1.32264,0.38577000000000006,1.37775,73.08,25.25,77.3191366998,135.78,75.18264,9.41577,75.769955009,1.32264,0.38577000000000006,1.37775,73.86,9.03,74.4099489316,135.77,75.48264,9.36577,76.0614658619,1.32264,0.38577000000000006,1.37775,74.16,8.98,74.7017135011,135.55
2020-12-06 16:00:00,74.77592,7.51506,75.1526069984,1.28592,0.37506,1.3395000000000001,73.49,7.14,73.8360325315,135.18,75.81592,24.70506,79.739536712,1.28592,0.37506,1.3395000000000001,74.53,24.33,78.40070025200001,135.25,76.59592,8.59506,77.0766502713,1.28592,0.37506,1.3395000000000001,75.31,8.22,75.7572735782,135.24,76.91592,8.53506,77.3880223203,1.28592,0.37506,1.3395000000000001,75.63,8.16,76.0689325546,135.02
2020-12-06 16:30:00,78.57008,6.15919,78.8111228994,1.30008,0.37919,1.35425,77.27,5.78,77.4858780682,135.18,79.69008,23.35919,83.0431249885,1.30008,0.37919,1.35425,78.39,22.98,81.6888762317,135.25,80.46008,7.23919,80.7850873953,1.30008,0.37919,1.35425,79.16,6.86,79.4566875725,135.24,80.81008,7.17919,81.1283538516,1.30008,0.37919,1.35425,79.51,6.8,79.8002512527,135.02
2020-12-06 17:00:00,81.19864,5.45002,81.3813360412,1.26864,0.37002,1.3215,79.93,5.08,80.0912685628,135.46,82.34864,22.69002,85.4174192858,1.26864,0.37002,1.3215,81.08,22.32,84.0960688736,135.5,83.11864,6.52002,83.3739706158,1.26864,0.37002,1.3215,81.85,6.15,82.0807224627,135.53,83.49864,6.48002,83.7497077073,1.26864,0.37002,1.3215,82.23,6.11,82.4566855992,135.32
2020-12-06 17:30:00,80.96608,5.97219,81.1860404501,1.27608,0.37219,1.32925,79.69,5.6,79.8865201395,135.46,82.12608,23.20219,85.3406974249,1.27608,0.37219,1.32925,80.85,22.83,84.011495642,135.5,82.87608,7.04219,83.1747382092,1.27608,0.37219,1.32925,81.6,6.67,81.8721497214,135.53,83.27608,7.01219,83.570786216,1.27608,0.37219,1.32925,82.0,6.64,82.2683997656,135.32
2020-12-06 18:00:00,79.692,6.851,79.9859429212,1.272,0.371,1.325,78.42,6.48,78.6872721601,136.02,80.842,24.191,84.383845877,1.272,0.371,1.325,79.57,23.82,83.058878514,136.1,81.592,7.941,81.9775209737,1.272,0.371,1.325,80.32,7.57,80.6759400317,136.08,81.992,7.911,82.3727623975,1.272,0.371,1.325,80.72,7.54,81.0713882945,135.87
2020-12-06 18:30:00,77.18096,7.70653,77.5647548256,1.29096,0.37653000000000003,1.34475,75.89,7.33,76.2431701859,136.61,78.27096,25.23653,82.2388328332,1.29096,0.37653000000000003,1.34475,76.98,24.86,80.8946228126,136.7,79.03096,8.84653,79.5245479809,1.29096,0.37653000000000003,1.34475,77.74,8.47,78.2000543478,136.67,79.40096,8.80653,79.887842752,1.29096,0.37653000000000003,1.34475,78.11,8.43,78.5635857125,136.45
2020-12-06 19:00:00,75.07904,8.35597,75.5426004448,1.28904,0.37597,1.34275,73.79,7.98,74.2202431955,137.0,76.13904,26.01597,80.4610719986,1.28904,0.37597,1.34275,74.85,25.64,79.1197326841,137.15,76.89904,9.50597,77.4843585413,1.28904,0.37597,1.34275,75.61,9.13,76.1592345025,137.08,77.25904,9.47597,77.837993738,1.28904,0.37597,1.34275,75.97,9.1,76.5130766601,136.89
2020-12-06 19:30:00,72.99176,9.42968,73.5983416444,1.30176,0.37968,1.3559999999999999,71.69,9.05,72.2589689935,137.17,74.00176,27.12968,78.8180183714,1.30176,0.37968,1.3559999999999999,72.7,26.75,77.4651695925,137.3,74.76176,10.59968,75.5094297052,1.30176,0.37968,1.3559999999999999,73.46,10.22,74.1675131038,137.24,75.12176,10.56968,75.8616962689,1.30176,0.37968,1.3559999999999999,73.82,10.19,74.5199872517,137.03
2020-12-06 20:00:00,69.66664,10.04527,70.3871307716,1.28664,0.37527000000000005,1.3402500000000002,68.38,9.67,69.0603598311,136.7,70.62664,27.68527,75.8590564973,1.28664,0.37527000000000005,1.3402500000000002,69.34,27.31,74.5243027475,136.83,71.40664,11.23527,72.2851266034,1.28664,0.37527000000000005,1.3402500000000002,70.12,10.86,70.956000451,136.76,71.71664,11.19527,72.5851949316,1.28664,0.37527000000000005,1.3402500000000002,70.43,10.82,71.2562790216,136.54
2020-12-06 20:30:00,67.63512,10.80191,68.4922675713,1.27512,0.37191,1.3282500000000002,66.36,10.43,67.1746566794,136.28,68.55512,28.33191,74.178848754,1.27512,0.37191,1.3282500000000002,67.28,27.96,72.8584929847,136.43,69.31512,11.97191,70.341399543,1.27512,0.37191,1.3282500000000002,68.04,11.6,69.0217472975,136.34,69.62512,11.94191,70.6418187015,1.27512,0.37191,1.3282500000000002,68.35,11.57,69.3223441612,136.12
2020-12-06 21:00:00,65.15864,11.51002,66.1674310144,1.26864,0.37002,1.3215,63.89,11.14,64.8539258642,136.79,66.02864,29.19002,72.1930645412,1.26864,0.37002,1.3215,64.76,28.82,70.8833548867,136.98,66.80864,12.71002,68.0069039661,1.26864,0.37002,1.3215,65.54,12.34,66.6915826773,136.85,67.09864,12.70002,68.2899553218,1.26864,0.37002,1.3215,65.83,12.33,66.9747549454,136.63
2020-12-06 21:30:00,62.18488,12.36184,63.4016907409,1.27488,0.37184,1.328,60.91,11.99,62.0788869101,136.6,63.00488,30.01184,69.7877169995,1.27488,0.37184,1.328,61.73,29.64,68.4771677276,136.81,63.77488,13.57184,65.2029919559,1.27488,0.37184,1.328,62.5,13.2,63.8787131993,136.66,64.04488,13.56184,65.465030042,1.27488,0.37184,1.328,62.77,13.19,64.1408528163,136.45
2020-12-06 22:00:00,59.04192,13.26806,60.5143762543,1.26192,0.36806000000000005,1.3145,57.78,12.9,59.2025202166,136.82,59.80192,30.97806,67.3491635958,1.26192,0.36806000000000005,1.3145,58.54,30.61,66.0598493792,137.07,60.59192,14.48806,62.2999570774,1.26192,0.36806000000000005,1.3145,59.33,14.12,60.9870748602,136.89,60.83192,14.48806,62.533402062,1.26192,0.36806000000000005,1.3145,59.57,14.12,61.2205790564,136.69
2020-12-06 22:30:00,55.86168,14.00799,57.5912413155,1.2616800000000001,0.36799000000000004,1.31425,54.6,13.64,56.2779672696,135.94,56.57168,31.46799,64.7347617024,1.2616800000000001,0.36799000000000004,1.31425,55.31,31.1,63.453968355,136.2,57.34168,15.21799,59.326684425,1.2616800000000001,0.36799000000000004,1.31425,56.08,14.85,58.0128339249,135.98,57.56168,15.18799,59.5316894155,1.2616800000000001,0.36799000000000004,1.31425,56.3,14.82,58.2178872856,135.78
2020-12-06 23:00:00,52.63616,14.41638,54.5746951604,1.25616,0.36638000000000004,1.3085,51.38,14.05,53.2663768244,136.06,53.30616,31.92638,62.1356615306,1.25616,0.36638000000000004,1.3085,52.05,31.56,60.8706505633,136.33,54.05616,15.62638,56.2694605079,1.25616,0.36638000000000004,1.3085,52.8,15.26,54.9609643292,136.11,54.28616,15.60638,56.4849206802,1.25616,0.36638000000000004,1.3085,53.03,15.24,55.1764306566,135.91
2020-12-06 23:30:00,49.62632,14.82351,51.792934706,1.24632,0.36351000000000006,1.29825,48.38,14.46,50.4947125945,136.52,50.22632,32.49351,59.8206604181,1.24632,0.36351000000000006,1.29825,48.98,32.13,58.5779591655,136.81,50.98632,16.04351,53.4509030818,1.24632,0.36351000000000006,1.29825,49.74,15.68,52.1529481429,136.58,51.19632,16.04351,53.6512571583,1.24632,0.36351000000000006,1.29825,49.95,15.68,52.3532701939,136.37
2020-12-07 00:00:00,47.35544,15.25742,49.7526538252,1.22544,0.35742,1.2765,46.13,14.9,48.4766634578,136.81,47.89544,32.96742,58.1448532052,1.22544,0.35742,1.2765,46.67,32.61,56.9341812974,137.11,48.66544,16.49742,51.3856975923,1.22544,0.35742,1.2765,47.44,16.14,50.1104100961,136.86,48.86544,16.48742,51.5719521121,1.22544,0.35742,1.2765,47.64,16.13,50.2965853712,136.63
2020-12-07 00:30:00,47.00512,15.54441,49.5086859901,1.21512,0.35441,1.2657500000000002,45.79,15.19,48.2437581455,136.7,47.55512,33.23441,58.0173719352,1.21512,0.35441,1.2657500000000002,46.34,32.88,56.819802886,137.11,48.32512,16.78441,51.156951063,1.21512,0.35441,1.2657500000000002,47.11,16.43,49.8928551999,136.86,48.51512,16.78441,51.3364713207,1.21512,0.35441,1.2657500000000002,47.3,16.43,50.0722967318,136.63
2020-12-07 01:00:00,49.16176,14.98343,51.3943753816,1.21176,0.35343,1.26225,47.95,14.63,50.1322191809,136.23,49.74176,32.55343,59.4471907887,1.21176,0.35343,1.26225,48.53,32.2,58.2408868408,136.55,50.52176,16.21343,53.0596225567,1.21176,0.35343,1.26225,49.31,15.86,51.7978348968,136.3,50.70176,16.19343,53.2249531917,1.21176,0.35343,1.26225,49.49,15.84,51.9631186516,136.09
2020-12-07 01:30:00,48.95216,15.18063,51.2519804092,1.2021600000000001,0.35063000000000005,1.25225,47.75,14.83,49.9999139999,136.23,49.55216,32.73063,59.3861153879,1.2021600000000001,0.35063000000000005,1.25225,48.35,32.38,58.1909520458,136.55,50.32216,16.41063,52.9304124683,1.2021600000000001,0.35063000000000005,1.25225,49.12,16.06,51.6787964256,136.3,50.50216,16.39063,53.0953944939,1.2021600000000001,0.35063000000000005,1.25225,49.3,16.04,51.8437228601,136.09
2020-12-07 02:00:00,48.56784,14.86062,50.7904824652,1.16784,0.34062000000000003,1.2165,47.4,14.52,49.5740900068,135.86,49.14784,32.31062,58.8173982887,1.16784,0.34062000000000003,1.2165,47.98,31.97,57.6555400634,136.22,49.90784,16.08062,52.4345194795,1.16784,0.34062000000000003,1.2165,48.74,15.74,51.2185044686,135.97,50.09784,16.07062,52.6123407562,1.16784,0.34062000000000003,1.2165,48.93,15.73,51.3962819667,135.76
2020-12-07 02:30:00,48.04552,14.66286,50.233170868,1.1755200000000001,0.34286000000000005,1.2245,46.87,14.32,49.008767583,135.86,48.615520000000004,32.16286,58.291666199,1.1755200000000001,0.34286000000000005,1.2245,47.44,31.82,57.1232527085,136.22,49.36552,15.87286,51.8546261143,1.1755200000000001,0.34286000000000005,1.2245,48.19,15.53,50.6305935181,135.97,49.57552,15.86286,52.0515370633,1.1755200000000001,0.34286000000000005,1.2245,48.4,15.52,50.8274571467,135.76
2020-12-07 03:00:00,47.63056,14.80433,49.8782360621,1.18056,0.34433,1.2297500000000001,46.45,14.46,48.6486803521,136.15,48.19056,32.35433,58.044230918,1.18056,0.34433,1.2297500000000001,47.01,32.01,56.8733698667,136.45,48.96056,16.03433,51.5192796345,1.18056,0.34433,1.2297500000000001,47.78,15.69,50.2902028232,136.16,49.15056,16.01433,51.6936776953,1.18056,0.34433,1.2297500000000001,47.97,15.67,50.4645400256,135.98
2020-12-07 03:30:00,47.71696,14.42203,49.8488036061,1.20696,0.35203,1.25725,46.51,14.07,48.5916145029,136.15,48.29696,31.96203,57.9151768275,1.20696,0.35203,1.25725,47.09,31.61,56.715608081,136.45,49.04696,15.63203,51.4778073267,1.20696,0.35203,1.25725,47.84,15.28,50.220951803,136.25,49.24696,15.62203,51.6653741936,1.20696,0.35203,1.25725,48.04,15.27,50.4084764697,135.98
2020-12-07 04:00:00,47.022,14.5835,49.2315646334,1.212,0.35350000000000004,1.2625,45.81,14.23,47.9692505674,136.3,47.572,32.1435,57.4134111184,1.212,0.35350000000000004,1.2625,46.36,31.79,56.2125759951,136.62,48.322,15.7935,50.8374893779,1.212,0.35350000000000004,1.2625,47.11,15.44,49.5756563245,136.34,48.522,15.7935,51.0276310076,1.212,0.35350000000000004,1.2625,47.31,15.44,49.7657482612,136.13
2020-12-07 04:30:00,47.26824,14.00532,49.2994472687,1.21824,0.35532,1.2690000000000001,46.05,13.65,48.0304590859,136.15,47.81824,31.54532,57.2860479576,1.21824,0.35532,1.2690000000000001,46.6,31.19,56.0747367359,136.53,48.59824,15.21532,50.9244037157,1.21824,0.35532,1.2690000000000001,47.38,14.86,49.6556542601,136.34,48.77824,15.19532,51.0902578522,1.21824,0.35532,1.2690000000000001,47.56,14.84,49.8214732821,136.13
2020-12-07 05:00:00,47.61104,13.90322,49.5995025807,1.2110400000000001,0.35322000000000003,1.2615,46.4,13.55,48.338002648,136.06,48.18104,31.41322,57.5169801559,1.2110400000000001,0.35322000000000003,1.2615,46.97,31.06,56.310784935,136.39,48.94104,15.11322,51.2214292562,1.2110400000000001,0.35322000000000003,1.2615,47.73,14.76,49.9600890712,136.07,49.12104,15.10322,51.3905032574,1.2110400000000001,0.35322000000000003,1.2615,47.91,14.75,50.1291392306,135.95
2020-12-07 05:30:00,49.62776,13.33518,51.3881463788,1.21776,0.35518000000000005,1.2685,48.41,12.98,50.1199411412,135.87,50.21776,30.76518,58.8924419586,1.21776,0.35518000000000005,1.2685,49.0,30.41,57.6694728604,136.19,50.97776,14.50518,53.0012477348,1.21776,0.35518000000000005,1.2685,49.76,14.15,51.7327758776,135.93,51.18776,14.50518,53.2032613723,1.21776,0.35518000000000005,1.2685,49.97,14.15,51.9347995086,135.72
2020-12-07 06:00:00,52.90776,12.05518,54.2637856498,1.21776,0.35518000000000005,1.2685,51.69,11.7,52.9976046629,135.95,53.57776,29.50518,61.1647939051,1.21776,0.35518000000000005,1.2685,52.36,29.15,59.9273902318,136.19,54.31776,13.23518,55.9069677326,1.21776,0.35518000000000005,1.2685,53.1,12.88,54.6397693992,135.93,54.55776,13.23518,56.1401742592,1.21776,0.35518000000000005,1.2685,53.34,12.88,54.8730352723,135.72
2020-12-07 06:30:00,59.10632,9.74476,59.9042353377,1.21632,0.35476,1.267,57.89,9.39,58.6466043348,136.11,59.87632,27.20476,65.7668051786,1.21632,0.35476,1.267,58.66,26.85,64.5129297118,136.38,60.60632,10.87476,61.5742351069,1.21632,0.35476,1.267,59.39,10.52,60.3145297586,136.16,60.90632,10.90476,61.8748220733,1.21632,0.35476,1.267,59.69,10.55,60.6151680687,135.97
2020-12-07 07:00:00,64.98448,7.78714,65.4493864773,1.22448,0.35714,1.2755,63.76,7.43,64.1914519231,136.11,65.87448,25.19714,70.5290222494,1.22448,0.35714,1.2755,64.65,24.84,69.2578378236,136.3,66.57448,8.89714,67.1663642566,1.22448,0.35714,1.2755,65.35,8.54,65.9056454335,136.16,66.93448,8.91714,67.5258468932,1.22448,0.35714,1.2755,65.71,8.56,66.2652073112,135.97
2020-12-07 07:30:00,71.50872,5.32671,71.7068398095,1.18872,0.34671,1.23825,70.32,4.98,70.4961190421,135.72,72.49872,22.62671,75.9475635361,1.18872,0.34671,1.23825,71.31,22.28,74.7095341975,135.9,73.24872,6.38671,73.5266281442,1.18872,0.34671,1.23825,72.06,6.04,72.3126904492,135.76,73.61872,6.36671,73.893510748,1.18872,0.34671,1.23825,72.43,6.02,72.6797447712,135.55
2020-12-07 08:00:00,75.75312,3.84216,75.8504936253,1.17312,0.34216,1.222,74.58,3.5,74.6620814068,135.35,76.84312,20.99216,79.6588719026,1.17312,0.34216,1.222,75.67,20.65,78.4370537438,135.48,77.56312,4.87216,77.7159927377,1.17312,0.34216,1.222,76.39,4.53,76.5241987871,135.38,77.95312,4.84216,78.1033637637,1.17312,0.34216,1.222,76.78,4.5,76.9117572287,135.17
2020-12-07 08:30:00,77.84176,2.61468,77.885660756,1.18176,0.34468000000000004,1.231,76.66,2.27,76.693601428,135.35,78.95176,19.74468,81.3832464049,1.18176,0.34468000000000004,1.231,77.77,19.4,80.1531839667,135.48,79.70176,3.62468,79.7841391017,1.18176,0.34468000000000004,1.231,78.52,3.2800000000000002,78.5884775269,135.38,80.09176,3.58468,80.1719399204,1.18176,0.34468000000000004,1.231,78.91,3.24,78.9764882734,135.17
2020-12-07 09:00:00,78.89216,1.7906300000000002,78.9124785143,1.2021600000000001,0.35063000000000005,1.25225,77.69,1.44,77.7033442009,135.05,80.02216,18.86063,82.2147763791,1.2021600000000001,0.35063000000000005,1.25225,78.82,18.51,80.9642668095,135.17,80.74216,2.78063,80.7900260222,1.2021600000000001,0.35063000000000005,1.25225,79.54,2.43,79.5771104024,135.08,81.17216,2.73063,81.2180761854,1.2021600000000001,0.35063000000000005,1.25225,79.97,2.38,80.0054079422,134.88
2020-12-07 09:30:00,81.73624,0.54932,81.7380858707,1.26624,0.36932000000000004,1.319,80.47,0.18,80.470201317,135.23,82.91624,17.67932,84.7800755567,1.26624,0.36932000000000004,1.319,81.65,17.31,83.4647147003,135.34,83.66624,1.54932,83.6805838185,1.26624,0.36932000000000004,1.319,82.4,1.18,82.408448596,135.28,84.08624,1.48932,84.0994282466,1.26624,0.36932000000000004,1.319,82.82,1.12,82.8275727038,135.08
2020-12-07 10:00:00,82.35248,0.5986400000000001,82.3546558004,1.57248,0.45864000000000005,1.638,80.78,0.14,80.7801213171,135.79,83.54248,17.82864,85.4236873988,1.57248,0.45864000000000005,1.638,81.97,17.37,83.7902010977,135.91,84.28248,1.60864,84.2978300883,1.57248,0.45864000000000005,1.638,82.71,1.15,82.7179944148,135.85,84.71248,1.52864,84.7262710616,1.57248,0.45864000000000005,1.638,83.14,1.07,83.146885089,135.64
2020-12-07 10:30:00,82.16536,1.12073,82.1730029855,2.02536,0.5907300000000001,2.10975,80.14,0.53,80.1417525389,135.55,83.34536,18.31073,85.3330643225,2.02536,0.5907300000000001,2.10975,81.32,17.72,83.2282452056,135.64,84.06536,2.13073,84.0923585248,2.02536,0.5907300000000001,2.10975,82.04,1.54,82.0544526519,135.59,84.51536,2.06073,84.540479559,2.02536,0.5907300000000001,2.10975,82.49,1.47,82.5030969116,135.4
2020-12-07 11:00:00,82.20712,0.54291,82.2089127161,1.58712,0.46291000000000004,1.65325,80.62,0.08,80.6200396924,135.36,83.38712,17.51291,85.2063014017,1.58712,0.46291000000000004,1.65325,81.8,17.05,83.5580187654,135.45,84.13712,1.38291,84.1484842523,1.58712,0.46291000000000004,1.65325,82.55,0.92,82.5551264308,135.4,84.55712,1.31291,84.5673120973,1.58712,0.46291000000000004,1.65325,82.97,0.85,82.9743538691,135.18
2020-12-07 11:30:00,82.27984,0.55162,82.2816890629,1.47984,0.43162000000000006,1.5415,80.8,0.12,80.8000891089,135.92,83.45984,17.77162,85.3309754441,1.47984,0.43162000000000006,1.5415,81.98,17.34,83.7937706515,136.03,84.20984,1.52162,84.2235862467,1.47984,0.43162000000000006,1.5415,82.73,1.09,82.7371802759,135.96,84.62984,1.44162,84.6421176877,1.47984,0.43162000000000006,1.5415,83.15,1.01,83.1561338688,135.75
2020-12-07 12:00:00,83.50008,1.02044,83.5063150774,1.51008,0.44044000000000005,1.573,81.99,0.58,81.992051444,135.81,84.70008,17.07044,86.4031450458,1.51008,0.44044000000000005,1.573,83.19,16.63,84.8359181008,135.86,85.46008,0.91044,85.4649295009,1.51008,0.44044000000000005,1.573,83.95,0.47000000000000003,83.9513156538,135.83,85.87008,0.8504400000000001,85.8742911901,1.51008,0.44044000000000005,1.573,84.36,0.41000000000000003,84.3609963194,135.63
2020-12-07 12:30:00,23.98264,0.7607700000000001,23.9947034231,1.20264,0.35077,1.25275,22.78,0.41000000000000003,22.7836893413,135.36,25.27264,4.71077,25.7079304216,1.20264,0.35077,1.25275,24.07,4.36,24.4616945447,135.35,17.48264,0.44077000000000005,17.4881954347,1.20264,0.35077,1.25275,16.28,0.09,16.2802487696,135.37,18.562640000000002,0.47077,18.568608676,1.20264,0.35077,1.25275,17.36,0.12,17.3604147416,135.13
2020-12-07 13:00:00,85.60384,1.63237,85.6194023254,0.9338400000000001,0.27237,0.9727500000000001,84.67,1.3599999999999999,84.6809217002,135.36,86.88384,15.99237,88.343406949,0.9338400000000001,0.27237,0.9727500000000001,85.95,15.72,87.3757454904,135.35,87.57384,0.65237,87.5762698393,0.9338400000000001,0.27237,0.9727500000000001,86.64,0.38,86.6408333293,135.37,88.03384,0.7623700000000001,88.037140987,0.9338400000000001,0.27237,0.9727500000000001,87.1,0.49,87.1013782899,135.13
2020-12-07 13:30:00,85.1876,1.0268,85.1937879895,1.0176,0.2968,1.06,84.17,0.73,84.1731655577,135.69,86.4676,16.7468,88.0744069523,1.0176,0.2968,1.06,85.45,16.45,87.0189921799,135.7,87.1476,0.5368,87.1492532383,1.0176,0.2968,1.06,86.13,0.24,86.1303343776,135.73,87.6076,0.4868,87.6089524649,1.0176,0.2968,1.06,86.59,0.19,86.5902084534,135.51
2020-12-07 14:00:00,84.42128,1.02329,84.4274815404,1.21128,0.35329000000000005,1.2617500000000001,83.21,0.67,83.2126973484,135.85,85.66128,16.91329,87.3150288889,1.21128,0.35329000000000005,1.2617500000000001,84.45,16.56,86.0583296375,135.87,86.36128,0.5832900000000001,86.3632497678,1.21128,0.35329000000000005,1.2617500000000001,85.15,0.23,85.1503106277,135.89,86.80128,0.50329,86.8027390724,1.21128,0.35329000000000005,1.2617500000000001,85.59,0.15,85.5901314405,135.73
2020-12-07 14:30:00,83.83016,0.8308800000000001,83.8342775194,0.86016,0.25088000000000005,0.896,82.97,0.58,82.972027214,135.85,85.09016,16.89088,86.7504302929,0.86016,0.25088000000000005,0.896,84.23,16.64,85.8579204267,135.87,85.76016,0.5908800000000001,85.7621955316,0.86016,0.25088000000000005,0.896,84.9,0.34,84.9006807982,135.8,86.22016,0.51088,86.2216735444,0.86016,0.25088000000000005,0.896,85.36,0.26,85.3603959691,135.58
2020-12-07 15:00:00,83.08392,0.5715600000000001,83.0858859458,0.7939200000000001,0.23156000000000002,0.8270000000000001,82.29,0.34,82.290702391,135.85,84.32392,17.12156,86.044589028,0.7939200000000001,0.23156000000000002,0.8270000000000001,83.53,16.89,85.2204963609,135.87,84.98392,0.8215600000000001,84.9878910163,0.7939200000000001,0.23156000000000002,0.8270000000000001,84.19,0.59,84.1920673223,135.8,85.46392,0.76156,85.4673130232,0.7939200000000001,0.23156000000000002,0.8270000000000001,84.67,0.53,84.6716587767,135.58
