Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-07 15:30:00,83.11624,0.31182000000000004,83.116824912,0.7262400000000001,0.21182,0.7565000000000001,82.39,0.1,82.390060687,136.21,84.34624,17.66182,86.1755654919,0.7262400000000001,0.21182,0.7565000000000001,83.62,17.45,85.421349205,136.25,85.03624,1.31182,85.0463578588,0.7262400000000001,0.21182,0.7565000000000001,84.31,1.1,84.3171755931,136.24,85.47624,1.23182,85.485115576,0.7262400000000001,0.21182,0.7565000000000001,84.75,1.02,84.7561378308,136.04
2020-12-07 16:00:00,85.55752,0.5251100000000001,85.5591314184,0.7375200000000001,0.21511000000000002,0.7682500000000001,84.82,0.31,84.8205664919,135.44,86.84752,16.98511,88.4928567279,0.7375200000000001,0.21511000000000002,0.7682500000000001,86.11,16.77,87.7277892119,135.45,87.51752,0.8251100000000001,87.5214094577,0.7375200000000001,0.21511000000000002,0.7682500000000001,86.78,0.61,86.7821439007,135.47,87.98752,0.7651100000000001,87.9908465073,0.7375200000000001,0.21511000000000002,0.7682500000000001,87.25,0.55,87.2517335071,135.26
2020-12-07 16:30:00,90.20928,2.05104,90.2325936854,1.16928,0.34104,1.218,89.04,1.71,89.0564186345,135.27,91.55928,15.75104,92.9042357226,1.16928,0.34104,1.218,90.39,15.41,91.6941666629,135.22,92.24928,1.13104,92.2562134059,1.16928,0.34104,1.218,91.08,0.79,91.0834260445,135.32,92.70928,1.17104,92.7166755918,1.16928,0.34104,1.218,91.54,0.8300000000000001,91.5437627586,135.1
2020-12-07 17:00:00,94.53512,2.88441,94.579113627,1.21512,0.35441,1.2657500000000002,93.32,2.5300000000000002,93.3542891355,136.67,95.96512,15.25441,97.1699607958,1.21512,0.35441,1.2657500000000002,94.75,14.9,95.9144019426,136.58,96.65512,1.9944100000000002,96.6756944297,1.21512,0.35441,1.2657500000000002,95.44,1.6400000000000001,95.4540894881,136.67,97.15512,1.9544100000000002,97.1747758457,1.21512,0.35441,1.2657500000000002,95.94,1.6,95.9533407443,136.44
2020-12-07 17:30:00,95.308,2.32275,95.3362996532,1.278,0.37275,1.33125,94.03,1.9500000000000002,94.0502174373,136.84,96.748,15.92275,98.049525606,1.278,0.37275,1.33125,95.47,15.55,96.7280900256,136.75,97.448,1.4027500000000002,97.4580956697,1.278,0.37275,1.33125,96.17,1.03,96.1755155952,136.85,97.958,1.3627500000000001,97.9674785404,1.278,0.37275,1.33125,96.68,0.99,96.6850686507,136.63
2020-12-07 18:00:00,92.13248,0.7898900000000001,92.1358659652,1.30248,0.37989,1.35675,90.83,0.41000000000000003,90.8309253503,136.72,93.53248,17.69989,95.1924940369,1.30248,0.37989,1.35675,92.23,17.32,93.8421829456,136.75,94.20248,1.25989,94.2109046818,1.30248,0.37989,1.35675,92.9,0.88,92.904167829,136.75,94.70248,1.28989,94.7112640311,1.30248,0.37989,1.35675,93.4,0.91,93.4044329783,136.55
2020-12-07 18:30:00,90.54264,0.66952,90.545115358,1.23264,0.35952,1.284,89.31,0.31,89.310538012,134.31,91.93264,17.21952,93.531396688,1.23264,0.35952,1.284,90.7,16.86,92.2537240441,134.32,92.56264,1.28952,92.5716219238,1.23264,0.35952,1.284,91.33,0.93,91.3347349041,134.34,93.08264,1.24952,93.0910262571,1.23264,0.35952,1.284,91.85,0.89,91.8543118204,134.13
2020-12-07 19:00:00,88.56776,1.12018,88.5748435768,1.09776,0.32018,1.1435,87.47,0.8,87.4736583207,135.04,89.90776,18.18018,91.7274454733,1.09776,0.32018,1.1435,88.81,17.86,90.5880549521,135.08,90.56776,2.10018,90.5921073132,1.09776,0.32018,1.1435,89.47,1.78,89.487704742,135.06,91.04776,2.06018,91.0710653427,1.09776,0.32018,1.1435,89.95,1.74,89.9668277756,134.86
2020-12-07 19:30:00,85.66736,2.40298,85.7010553158,1.10736,0.32298000000000004,1.1535,84.56,2.08,84.5855779669,135.74,86.94736,19.65298,89.1408045389,1.10736,0.32298000000000004,1.1535,85.84,19.33,87.9895135797,135.83,87.59736,3.40298,87.66343452,1.10736,0.32298000000000004,1.1535,86.49,3.08,86.5448236465,135.78,88.09736,3.37298,88.1619069273,1.10736,0.32298000000000004,1.1535,86.99,3.05,87.0434523672,135.58
2020-12-07 20:00:00,82.61952,3.12486,82.678593572,1.07952,0.31486000000000003,1.1245,81.54,2.81,81.5884042006,135.28,83.84952,20.27486,86.2659373812,1.07952,0.31486000000000003,1.1245,82.77,19.96,85.1426714404,135.37,84.49952,4.11486,84.599651022,1.07952,0.31486000000000003,1.1245,83.42,3.8,83.5065051358,135.32,84.95952,4.09486,85.0581443311,1.07952,0.31486000000000003,1.1245,83.88,3.7800000000000002,83.9651284761,135.11
2020-12-07 20:30:00,79.75584,3.9008700000000003,79.8511790825,1.0658400000000001,0.31087000000000004,1.11025,78.69,3.59,78.7718490325,135.01,80.94584,21.03087,83.6332858751,1.0658400000000001,0.31087000000000004,1.11025,79.88,20.72,82.523528766,135.14,81.58584,4.9308700000000005,81.734709686,1.0658400000000001,0.31087000000000004,1.11025,80.52,4.62,80.6524320774,135.03,82.05584,4.90087,82.2020644805,1.0658400000000001,0.31087000000000004,1.11025,80.99,4.59,81.119961785,134.85
2020-12-07 21:00:00,77.4304,4.58095,77.5657910877,1.1004,0.32095,1.14625,76.33,4.26,76.448783509,134.19,78.5704,21.46095,81.4486349245,1.1004,0.32095,1.14625,77.47,21.14,80.3025559992,134.29,79.2004,5.57095,79.3960883423,1.1004,0.32095,1.14625,78.1,5.25,78.2762575753,134.24,79.6604,5.53095,79.8521805342,1.1004,0.32095,1.14625,78.56,5.21,78.7325707697,134.01
2020-12-07 21:30:00,73.56648,5.97189,73.8084713957,1.20648,0.35189000000000004,1.25675,72.36,5.62,72.5779167516,134.03,74.65648,22.85189,78.0755972283,1.20648,0.35189000000000004,1.25675,73.45,22.5,76.8189592484,134.29,75.25648,6.99189,75.5805815522,1.20648,0.35189000000000004,1.25675,74.05,6.64,74.3471055254,134.05,75.71648,6.951890000000001,76.034953266,1.20648,0.35189000000000004,1.25675,74.51,6.6,74.8017386162,133.87
2020-12-07 22:00:00,69.83832,7.40951,70.2302767961,1.19832,0.34951000000000004,1.24825,68.64,7.06,69.002124605,134.76,70.85832,24.47951,74.9676458418,1.19832,0.34951000000000004,1.24825,69.66,24.13,73.7209095169,134.95,71.46832,8.47951,71.9695967299,1.19832,0.34951000000000004,1.24825,70.27,8.13,70.7387432741,134.8,71.92832,8.42951,72.4205761981,1.19832,0.34951000000000004,1.24825,70.73,8.08,71.1900224751,134.61
2020-12-07 22:30:00,65.16592,8.66881,65.739983239,1.19592,0.34881,1.2457500000000001,63.97,8.32,64.5087846731,134.65,66.10592,25.74881,70.9435964373,1.19592,0.34881,1.2457500000000001,64.91,25.4,69.7027122858,134.95,66.70592,9.74881,67.4145315156,1.19592,0.34881,1.2457500000000001,65.51,9.4,66.180964786,134.67,67.13592,9.71881,67.8357355828,1.19592,0.34881,1.2457500000000001,65.94,9.37,66.6024061127,134.47
2020-12-07 23:00:00,61.18768,9.59349,61.9351857522,1.17768,0.34349,1.22675,60.01,9.25,60.7187170484,135.65,62.03768,26.95349,67.6399612874,1.17768,0.34349,1.22675,60.86,26.61,66.4231262438,135.89,62.65768,10.70349,63.565317282,1.17768,0.34349,1.22675,61.48,10.36,62.3467721699,135.68,63.06768,10.68349,63.9661568266,1.17768,0.34349,1.22675,61.89,10.34,62.7478103204,135.5
2020-12-07 23:30:00,57.65016,10.43838,58.5875475255,1.16016,0.33838,1.2085,56.49,10.1,57.3858005085,135.76,58.45016,27.83838,64.7409963242,1.16016,0.33838,1.2085,57.29,27.5,63.548360325,136.02,59.04016,11.54838,60.1590024306,1.16016,0.33838,1.2085,57.88,11.21,58.9555637748,135.79,59.48016,11.55838,60.5927848993,1.16016,0.33838,1.2085,58.32,11.22,59.3894839176,135.6
2020-12-08 00:00:00,54.49048,11.05264,55.6001192589,1.14048,0.33264000000000005,1.188,53.35,10.72,54.4163661043,135.45,55.24048,28.38264,62.1054336109,1.14048,0.33264000000000005,1.188,54.1,28.05,60.9394166365,135.73,55.82048,12.16264,57.130165405,1.14048,0.33264000000000005,1.188,54.68,11.83,55.9450739565,135.48,56.25048,12.18264,57.5546107415,1.14048,0.33264000000000005,1.188,55.11,11.85,56.3696247992,135.29
2020-12-08 00:30:00,54.24912,11.31266,55.4160924015,1.20912,0.35266000000000003,1.2595,53.04,10.96,54.1605317551,135.45,54.98912,28.63266,61.9970365183,1.20912,0.35266000000000003,1.2595,53.78,28.28,60.7622152328,135.73,55.58912,12.43266,56.9624551529,1.20912,0.35266000000000003,1.2595,54.38,12.08,55.7055724322,135.48,55.99912,12.45266,57.3669781481,1.20912,0.35266000000000003,1.2595,54.79,12.1,56.1101960431,135.29
2020-12-08 01:00:00,56.28288,10.76084,57.3023407777,1.20288,0.35084000000000004,1.2530000000000001,55.08,10.41,56.0551023547,134.85,57.06288,27.95084,63.540709239,1.20288,0.35084000000000004,1.2530000000000001,55.86,27.6,62.3064972535,135.13,57.65288,11.86084,58.8602930489,1.20288,0.35084000000000004,1.2530000000000001,56.45,11.51,57.6114797588,134.87,58.05288,11.87084,59.2541451596,1.20288,0.35084000000000004,1.2530000000000001,56.85,11.52,58.0054557779,134.7
2020-12-08 01:30:00,56.22432,11.02126,57.2943481632,1.20432,0.35126,1.2545,55.02,10.67,56.0450649032,135.43,56.99432,28.34126,63.6520190618,1.20432,0.35126,1.2545,55.79,27.99,62.4176593602,135.72,57.61432,12.14126,58.8797084185,1.20432,0.35126,1.2545,56.41,11.79,57.6289180881,135.45,58.00432,12.15126,59.2634310368,1.20432,0.35126,1.2545,56.8,11.8,58.0127572177,135.27
2020-12-08 02:00:00,55.3504,11.0172,56.4362071369,1.1904,0.3472,1.24,54.16,10.67,55.2010371279,135.68,56.1004,28.4172,62.8871380809,1.1904,0.3472,1.24,54.91,28.07,61.6687360013,135.99,56.7304,12.1272,58.0121303177,1.1904,0.3472,1.24,55.54,11.78,56.775522895,135.72,57.0904,12.1372,58.3663036006,1.1904,0.3472,1.24,55.9,11.79,57.1298004548,135.55
2020-12-08 02:30:00,54.60144,11.27917,55.754254779,1.23144,0.35917000000000004,1.28275,53.37,10.92,54.4757129371,135.68,55.33144,28.67917,62.3222515989,1.23144,0.35917000000000004,1.28275,54.1,28.32,61.0641662516,135.99,55.95144,12.39917,57.3088392376,1.23144,0.35917000000000004,1.28275,54.72,12.04,56.0289211033,135.72,56.34144,12.41917,57.6939654103,1.23144,0.35917000000000004,1.28275,55.11,12.06,56.414144503,135.55
2020-12-08 03:00:00,53.91952,11.24861,55.0803582411,1.22952,0.35861000000000004,1.28075,52.69,10.89,53.8036076857,135.68,54.65952,28.64861,61.712283879,1.22952,0.35861000000000004,1.28075,53.43,28.29,60.4573320615,135.99,55.26952,12.36861,56.6365814149,1.22952,0.35861000000000004,1.28075,54.04,12.01,55.3584835414,135.72,55.64952,12.36861,57.0074695945,1.22952,0.35861000000000004,1.28075,54.42,12.01,55.7294939866,135.55
2020-12-08 03:30:00,53.09392,11.55406,54.3365497934,1.21392,0.35406000000000004,1.2645,51.88,11.2,53.0751768721,135.68,53.80392,28.98406,61.1141353653,1.21392,0.35406000000000004,1.2645,52.59,28.63,59.8780844717,135.99,54.42392,12.68406,55.8824520422,1.21392,0.35406000000000004,1.2645,53.21,12.33,54.6198956425,135.72,54.79392,12.70406,56.2473715781,1.21392,0.35406000000000004,1.2645,53.58,12.35,54.9848970173,135.55
2020-12-08 04:00:00,52.26392,11.76406,53.5715450725,1.21392,0.35406000000000004,1.2645,51.05,11.41,52.3095650909,135.78,52.96392,29.17406,60.467368048,1.21392,0.35406000000000004,1.2645,51.75,28.82,59.2338999223,136.08,53.57392,12.88406,55.1013965907,1.21392,0.35406000000000004,1.2645,52.36,12.53,53.838373861,135.81,53.96392,12.91406,55.4876347257,1.21392,0.35406000000000004,1.2645,52.75,12.56,54.2246816496,135.55
2020-12-08 04:30:00,52.54048,11.34889,53.7522031443,1.23048,0.35889000000000004,1.28175,51.31,10.99,52.4737667792,135.88,53.25048,28.80889,60.5439159888,1.23048,0.35889000000000004,1.28175,52.02,28.45,59.2915078236,136.21,53.88048,12.46889,55.3044242612,1.23048,0.35889000000000004,1.28175,52.65,12.11,54.0247591388,135.92,54.23048,12.48889,55.649953589,1.23048,0.35889000000000004,1.28175,53.0,12.13,54.3703678487,135.74
2020-12-08 05:00:00,52.69392,11.37406,53.907498976,1.21392,0.35406000000000004,1.2645,51.48,11.02,52.6462800205,135.88,53.38392,28.79406,60.6542727749,1.21392,0.35406000000000004,1.2645,52.17,28.44,59.4183683721,136.21,54.02392,12.49406,55.449846415,1.21392,0.35406000000000004,1.2645,52.81,12.14,54.187412745,135.92,54.37392,12.51406,55.7953839834,1.21392,0.35406000000000004,1.2645,53.16,12.16,54.533028524,135.74
2020-12-08 05:30:00,53.25488,11.14434,54.4084419723,1.21488,0.35434000000000004,1.2655,52.04,10.79,53.1468315142,134.95,53.97488,28.37434,60.9786097041,1.21488,0.35434000000000004,1.2655,52.76,28.02,59.7389152898,135.27,54.57488,12.24434,55.931577745,1.21488,0.35434000000000004,1.2655,53.36,11.89,54.668653724,134.99,54.96488,12.27434,56.3187131942,1.21488,0.35434000000000004,1.2655,53.75,11.92,55.0558707133,134.83
2020-12-08 06:00:00,56.23664,10.22902,57.1593608139,1.19664,0.34902000000000005,1.2465,55.04,9.88,55.9197281825,136.21,57.01664,27.72902,63.4018594921,1.19664,0.34902000000000005,1.2465,55.82,27.38,62.1734412752,136.5,57.61664,11.35902,58.7256719012,1.19664,0.34902000000000005,1.2465,56.42,11.01,57.4842282718,136.25,58.02664,11.37902,59.1318276891,1.19664,0.34902000000000005,1.2465,56.83,11.03,57.8904983568,136.03
2020-12-08 06:30:00,61.5128,8.486650000000001,62.0954732011,1.2227999999999999,0.35665,1.2737500000000002,60.29,8.13,60.8356885389,136.72,62.3928,26.11665,67.6383094042,1.2227999999999999,0.35665,1.2737500000000002,61.17,25.76,66.3727843321,136.97,62.9628,9.60665,63.6914586743,1.2227999999999999,0.35665,1.2737500000000002,61.74,9.25,62.4290805635,136.75,63.4528,9.60665,64.175895413,1.2227999999999999,0.35665,1.2737500000000002,62.23,9.25,62.9137139263,136.56
2020-12-08 07:00:00,67.4944,6.3842,67.7956638805,1.2144,0.3542,1.2650000000000001,66.28,6.03,66.5537324273,136.31,68.4744,23.874200000000002,72.5170385565,1.2144,0.3542,1.2650000000000001,67.26,23.52,71.2537577956,136.53,69.0744,7.4742,69.4775963962,1.2144,0.3542,1.2650000000000001,67.86,7.12,68.2324995878,136.37,69.5644,7.4542,69.9626389225,1.2144,0.3542,1.2650000000000001,68.35,7.1,68.7177742655,136.16
2020-12-08 07:30:00,74.09416,3.53413,74.1783972661,1.2141600000000001,0.35413000000000006,1.26475,72.88,3.18,72.9493440683,134.85,75.19416,20.60413,77.9659661081,1.2141600000000001,0.35413000000000006,1.26475,73.98,20.25,76.7013878623,135.04,75.80416,4.54413,75.9402382849,1.2141600000000001,0.35413000000000006,1.26475,74.59,4.19,74.7075913144,134.89,76.28416,4.49413,76.4164267116,1.2141600000000001,0.35413000000000006,1.26475,75.07,4.14,75.1840707863,134.71
2020-12-08 08:00:00,77.91096,2.22028,77.9425899711,1.20096,0.35028000000000004,1.251,76.71,1.87,76.7327896013,136.39,79.06096,19.67028,81.4711931384,1.20096,0.35028000000000004,1.251,77.86,19.32,80.2212066726,136.55,79.70096,3.19028,79.7647849079,1.20096,0.35028000000000004,1.251,78.5,2.84,78.5513564491,136.42,80.17096,3.24028,80.2364146868,1.20096,0.35028000000000004,1.251,78.97,2.89,79.02286378,136.23
2020-12-08 08:30:00,79.62824,1.81532,79.6489296362,1.21824,0.35532,1.2690000000000001,78.41,1.46,78.423591476,137.51,80.79824,19.555320000000002,83.1310178417,1.21824,0.35532,1.2690000000000001,79.58,19.2,81.8634008578,137.7,81.49824,2.78532,81.5458222756,1.21824,0.35532,1.2690000000000001,80.28,2.43,80.3167684858,137.54,81.92824,2.86532,81.9783298695,1.21824,0.35532,1.2690000000000001,80.71,2.51,80.7490198083,137.37
2020-12-08 09:00:00,80.21464,1.94927,80.2383207941,1.33464,0.38927,1.39025,78.88,1.56,78.8954244554,138.12,81.38464,19.81927,83.763136828,1.33464,0.38927,1.39025,80.05,19.43,82.3743127437,138.28,82.08464,2.92927,82.1368902909,1.33464,0.38927,1.39025,80.75,2.54,80.7899381111,138.16,82.51464,3.00927,82.5694950951,1.33464,0.38927,1.39025,81.18,2.62,81.2222678826,137.97
2020-12-08 09:30:00,82.51032,0.80176,82.5142152941,1.48032,0.43176000000000003,1.542,81.03,0.37,81.0308447445,137.89,83.71032,18.60176,85.7522195025,1.48032,0.43176000000000003,1.542,82.23,18.17,84.2135487912,138.03,84.44032,1.75176,84.4584886486,1.48032,0.43176000000000003,1.542,82.96,1.32,82.9705007819,137.93,84.85032,1.80176,84.8694476428,1.48032,0.43176000000000003,1.542,83.37,1.37,83.3812556874,137.74
2020-12-08 10:00:00,82.96888,0.7888400000000001,82.972629927,1.77888,0.5188400000000001,1.853,81.19,0.27,81.1904489457,137.72,84.17888,18.56884,86.2025849786,1.77888,0.5188400000000001,1.853,82.4,18.05,84.3537936313,137.84,84.92888,1.7788400000000002,84.9475069075,1.77888,0.5188400000000001,1.853,83.15,1.26,83.1595460546,137.75,85.28888,1.83884,85.3087005188,1.77888,0.5188400000000001,1.853,83.51,1.32,83.520431632,137.55
2020-12-08 10:30:00,83.19976,0.9236800000000001,83.204887169,1.82976,0.53368,1.9060000000000001,81.37,0.39,81.3709346143,138.08,84.39976,18.78368,86.4647102719,1.82976,0.53368,1.9060000000000001,82.57,18.25,84.5628015146,138.17,85.13976,1.90368,85.1610399796,1.82976,0.53368,1.9060000000000001,83.31,1.37,83.3212637926,138.11,85.51976,1.96368,85.5423017553,1.82976,0.53368,1.9060000000000001,83.69,1.43,83.7022162192,137.89
2020-12-08 11:00:00,83.49688,0.54534,83.4986608602,1.76688,0.51534,1.8405,81.73,0.03,81.7300055059,137.91,84.69688,18.33534,86.6587916755,1.76688,0.51534,1.8405,82.93,17.82,84.8229762505,137.98,85.45688,1.50534,85.4701374039,1.76688,0.51534,1.8405,83.69,0.99,83.6958553335,137.93,85.82688,1.5753400000000002,85.8413363517,1.76688,0.51534,1.8405,84.06,1.06,84.0666830558,137.7
2020-12-08 11:30:00,83.35088,0.61484,83.353147661,1.73088,0.5048400000000001,1.803,81.62,0.11,81.620074124,137.65,84.55088,18.34484,86.5181163884,1.73088,0.5048400000000001,1.803,82.82,17.84,84.7196435309,137.76,85.30088,1.55484,85.3150494122,1.73088,0.5048400000000001,1.803,83.57,1.05,83.5765960063,137.68,85.67088,1.60484,85.6859101101,1.73088,0.5048400000000001,1.803,83.94,1.1,83.9472072198,137.49
2020-12-08 12:00:00,82.8504,0.5034500000000001,82.8519296218,1.5204,0.44345,1.5837500000000002,81.33,0.06,81.3300221321,137.65,84.0604,18.10345,85.9877069706,1.5204,0.44345,1.5837500000000002,82.54,17.66,84.4080991375,137.76,84.8204,1.30345,84.8304145815,1.5204,0.44345,1.5837500000000002,83.3,0.86,83.3044392575,137.68,85.1804,1.36345,85.1913114118,1.5204,0.44345,1.5837500000000002,83.66,0.92,83.6650584175,137.49
2020-12-08 12:30:00,82.25936,1.02398,82.265733101,2.13936,0.6239800000000001,2.2285,80.12,0.4,80.120998496,137.85,83.43936,18.83398,85.5385620633,2.13936,0.6239800000000001,2.2285,81.3,18.21,83.3144291225,137.94,84.18936,2.00398,84.2132072365,2.13936,0.6239800000000001,2.2285,82.05,1.38,82.0616042982,137.87,84.56936,2.05398,84.5942993626,2.13936,0.6239800000000001,2.2285,82.43,1.43,82.4424029247,137.65
2020-12-08 13:00:00,82.49208,11.93019,83.3503011162,2.81208,0.8201900000000001,2.92925,79.68,11.11,80.4508203811,135.6,82.65208,15.56019,84.1040179847,2.81208,0.8201900000000001,2.92925,79.84,14.74,81.1892431299,135.71,83.40208,3.71019,83.484564191,2.81208,0.8201900000000001,2.92925,80.59,2.89,80.6418018152,135.64,83.78208,3.79019,83.8677677619,2.81208,0.8201900000000001,2.92925,80.97,2.9699999999999998,81.0244518649,135.43
2020-12-08 13:30:00,82.8004,14.2397,84.0159228733,2.0904,0.6097,2.1775,80.71,13.63,81.8528008073,134.13,82.6904,14.1497,83.8922896472,2.0904,0.6097,2.1775,80.6,13.54,81.7293802742,134.24,83.4304,4.0597,83.5291135368,2.0904,0.6097,2.1775,81.34,3.45,81.4131322331,134.15,83.8004,4.1297,83.9020945045,2.0904,0.6097,2.1775,81.71,3.52,81.7857842171,133.98
2020-12-08 14:00:00,82.55912000000001,13.86141,83.7146760273,1.47912,0.43141,1.54075,81.08,13.43,82.184738851,134.23,82.44912,13.76141,83.5896751636,1.47912,0.43141,1.54075,80.97,13.33,82.0599159151,134.24,83.16912,4.1014100000000004,83.2701872555,1.47912,0.43141,1.54075,81.69,3.67,81.7723975434,134.26,83.53912,4.17141,83.6432019459,1.47912,0.43141,1.54075,82.06,3.74,82.1451836689,133.98
2020-12-08 14:30:00,82.092,14.226,83.3155180024,1.392,0.406,1.45,80.7,13.82,81.874797099,134.42,81.992,14.136,83.2016499836,1.392,0.406,1.45,80.6,13.73,81.7610720331,134.54,82.732,3.706,82.814963986,1.392,0.406,1.45,81.34,3.3,81.4069137113,134.48,83.102,3.776,83.1877429673,1.392,0.406,1.45,81.71,3.37,81.7794656378,134.27
2020-12-08 15:00:00,81.92712,14.12041,83.1350646242,1.40712,0.41041000000000005,1.46575,80.52,13.71,81.6788497715,134.42,81.81712,14.03041,83.0114060227,1.40712,0.41041000000000005,1.46575,80.41,13.62,81.5553339764,134.54,82.54712,3.85041,82.6368723843,1.40712,0.41041000000000005,1.46575,81.14,3.44,81.2128881398,134.48,82.91712,3.92041,83.0097488471,1.40712,0.41041000000000005,1.46575,81.51,3.51,81.5855391598,134.27
2020-12-08 15:30:00,82.47664,14.12902,83.6781055704,1.19664,0.34902000000000005,1.2465,81.28,13.78,82.4398374574,134.06,82.37664,14.03902,83.5643757845,1.19664,0.34902000000000005,1.2465,81.18,13.69,82.3262321499,134.15,83.09664,3.61902,83.1754103389,1.19664,0.34902000000000005,1.2465,81.9,3.27,81.965254224,134.11,83.46664,3.69902,83.5485651693,1.19664,0.34902000000000005,1.2465,82.27,3.35,82.3381770505,133.88
2020-12-08 16:00:00,85.66984,13.80662,86.7752513189,1.11984,0.32662,1.1665,84.55,13.48,85.6178305028,133.86,85.33984,11.28662,86.082960464,1.11984,0.32662,1.1665,84.22,10.96,84.9301477686,133.92,86.30984,3.66662,86.387687682,1.11984,0.32662,1.1665,85.19,3.34,85.2554496792,133.88,86.67984,3.71662,86.7594832088,1.11984,0.32662,1.1665,85.56,3.39,85.6271317983,133.68
2020-12-08 16:30:00,90.89952,16.40361,92.3677495518,1.10952,0.32361,1.15575,89.79,16.08,91.2184767468,135.27,89.38952,1.5236100000000001,89.4025037304,1.10952,0.32361,1.15575,88.28,1.2,88.288155491,135.32,91.55952,0.56361,91.5612546816,1.10952,0.32361,1.15575,90.45,0.24,90.4503184074,135.33,91.94952,0.5936100000000001,91.9514361011,1.10952,0.32361,1.15575,90.84,0.27,90.8404012541,135.13
2020-12-08 17:00:00,94.09008,15.58794,95.3725695777,1.09008,0.31794,1.1355,93.0,15.27,94.2452805184,134.94,92.51008,2.23794,92.5371453906,1.09008,0.31794,1.1355,91.42,1.92,91.4401596674,134.95,94.73008,1.21794,94.7379091739,1.09008,0.31794,1.1355,93.64,0.9,93.6443249749,134.99,95.12008,1.30794,95.1290719299,1.09008,0.31794,1.1355,94.03,0.99,94.0352114902,134.78
2020-12-08 17:30:00,94.79336,15.92598,96.1218910501,1.08336,0.31598000000000004,1.1285,93.71,15.61,95.0012431498,134.94,93.19336,1.8759800000000002,93.2122398028,1.08336,0.31598000000000004,1.1285,92.11,1.56,92.1232093449,134.87,95.43336,0.8559800000000001,95.4371987364,1.08336,0.31598000000000004,1.1285,94.35,0.54,94.3515452974,134.99,95.84336,0.92598,95.8478330222,1.08336,0.31598000000000004,1.1285,94.76,0.61,94.7619633608,134.69
2020-12-08 18:00:00,94.25312,16.51591,95.689215238,1.08312,0.31591,1.12825,93.17,16.2,94.5679062896,135.24,92.68312,1.37591,92.6933323452,1.08312,0.31591,1.12825,91.6,1.06,91.6061329825,135.23,94.89312,0.68591,94.8955989278,1.08312,0.31591,1.12825,93.81,0.37,93.8107296635,135.26,95.31312,0.71591,95.3158086115,1.08312,0.31591,1.12825,94.23,0.4,94.2308489827,135.05
2020-12-08 18:30:00,92.11072,17.48521,93.7556254721,1.08072,0.31521000000000005,1.12575,91.03,17.17,92.6351434392,135.24,90.58072,0.59521,90.5826755548,1.08072,0.31521000000000005,1.12575,89.5,0.28,89.5004379878,135.23,92.73072,1.24521,92.7390801101,1.08072,0.31521000000000005,1.12575,91.65,0.93,91.6547183728,135.26,93.18072,1.16521,93.1880050976,1.08072,0.31521000000000005,1.12575,92.1,0.85,92.1039222835,135.05
2020-12-08 19:00:00,90.27936,18.01773,92.0597709989,1.08936,0.31773,1.13475,89.19,17.7,90.9293467479,135.39,88.78936,0.65773,88.7917961186,1.08936,0.31773,1.13475,87.7,0.34,87.7006590625,135.45,90.90936,1.73773,90.9259668146,1.08936,0.31773,1.13475,89.82,1.42,89.8312239703,135.45,91.32936,1.6677300000000002,91.344585616,1.08936,0.31773,1.13475,90.24,1.35,90.2500975069,135.24
2020-12-08 19:30:00,87.06952,19.44361,89.2140980051,1.10952,0.32361,1.15575,85.96,19.12,88.060751757,135.82,85.64952,2.00361,85.6729521451,1.10952,0.32361,1.15575,84.54,1.6800000000000002,84.5566910422,135.88,87.68952,3.09361,87.744072966,1.10952,0.32361,1.15575,86.58,2.77,86.6242997086,135.85,88.11952,3.02361,88.1713787034,1.10952,0.32361,1.15575,87.01,2.7,87.0518816569,135.64
2020-12-08 20:00:00,84.47464,20.00927,86.8120711023,1.09464,0.31927000000000005,1.14025,83.38,19.69,85.673335992,135.9,83.08464,2.53927,83.1234340969,1.09464,0.31927000000000005,1.14025,81.99,2.22,82.0200493782,135.88,85.12464,3.62927,85.2019714318,1.09464,0.31927000000000005,1.14025,84.03,3.31,84.0951663296,135.85,85.50464,3.56927,85.5791046334,1.09464,0.31927000000000005,1.14025,84.41,3.25,84.4725434683,135.64
2020-12-08 20:30:00,81.31032,20.72676,83.9104684685,1.12032,0.32676000000000005,1.167,80.19,20.4,82.744160519,135.21,80.00032,3.39676,80.0723996056,1.12032,0.32676000000000005,1.167,78.88,3.07,78.9397194066,135.32,81.95032,4.49676,82.0735998881,1.12032,0.32676000000000005,1.167,80.83,4.17,80.937493166,135.25,82.33032,4.44676,82.450319986,1.12032,0.32676000000000005,1.167,81.21,4.12,81.3144421367,135.06
2020-12-08 21:00:00,78.65856,21.77208,81.6161290971,1.13856,0.33208000000000004,1.186,77.52,21.44,80.4302430681,135.75,77.38856,4.31208,77.5086011537,1.13856,0.33208000000000004,1.186,76.25,3.98,76.3538008222,135.88,79.30856,5.42208,79.4936893143,1.13856,0.33208000000000004,1.186,78.17,5.09,78.3355411036,135.77,79.66856,5.40208,79.8514991769,1.13856,0.33208000000000004,1.186,78.53,5.07,78.6934927424,135.57
2020-12-08 21:30:00,74.57592,22.96131,78.0306965288,1.13592,0.33131000000000005,1.1832500000000001,73.44,22.63,76.8475796626,135.04,73.42592,5.67131,73.6446161302,1.13592,0.33131000000000005,1.1832500000000001,72.29,5.34,72.486962276,135.21,75.19592,6.78131,75.5010764821,1.13592,0.33131000000000005,1.1832500000000001,74.06,6.45,74.3403396549,135.07,75.60592,6.78131,75.9094282969,1.13592,0.33131000000000005,1.1832500000000001,74.47,6.45,74.7488019971,134.88
2020-12-08 22:00:00,70.83568,24.70124,75.01896306,1.13568,0.33124000000000003,1.183,69.7,24.37,73.8375710597,136.12,69.75568,7.12124,70.1182355126,1.13568,0.33124000000000003,1.183,68.62,6.79,68.9551194619,136.31,71.45568,8.25124,71.9305023325,1.13568,0.33124000000000003,1.183,70.32,7.92,70.7646013202,136.16,71.85568,8.27124,72.3301607865,1.13568,0.33124000000000003,1.183,70.72,7.94,71.1643309531,135.97
2020-12-08 22:30:00,65.9112,26.09285,70.8881027152,1.1412,0.33285000000000003,1.18875,64.77,25.76,69.7045945401,135.41,64.9212,8.65285,65.4952977134,1.1412,0.33285000000000003,1.18875,63.78,8.32,64.3203762427,135.6,66.5412,9.812850000000001,67.2608602574,1.1412,0.33285000000000003,1.18875,65.4,9.48,66.0835108026,135.45,66.9012,9.812850000000001,67.6170288209,1.1412,0.33285000000000003,1.18875,65.76,9.48,66.4398073447,135.22
2020-12-08 23:00:00,61.67936,27.03523,67.3442433409,1.14936,0.33523000000000003,1.19725,60.53,26.7,66.1571681679,135.9,60.77936,9.44523,61.5088853074,1.14936,0.33523000000000003,1.19725,59.63,9.11,60.3218782864,136.12,62.27936,10.61523,63.1775418164,1.14936,0.33523000000000003,1.19725,61.13,10.28,61.9883480987,135.92,62.68936,10.62523,63.5834205573,1.14936,0.33523000000000003,1.19725,61.54,10.29,62.3943563153,135.73
2020-12-08 23:30:00,57.98344,27.92642,64.358093883,1.15344,0.33642000000000005,1.2015,56.83,27.59,63.17323009,136.24,57.17344,10.22642,58.0808222002,1.15344,0.33642000000000005,1.2015,56.02,9.89,56.8863120619,136.49,58.58344,11.42642,59.6873731726,1.15344,0.33642000000000005,1.2015,57.43,11.09,58.4909651143,136.25,59.00344,11.42642,60.0996589495,1.15344,0.33642000000000005,1.2015,57.85,11.09,58.903400581,136.06
2020-12-09 00:00:00,55.44456,28.59258,62.3829693478,1.17456,0.34258000000000005,1.2235,54.27,28.25,61.1824762493,136.53,54.69456,10.84258,55.7589134995,1.17456,0.34258000000000005,1.2235,53.52,10.5,54.5402640258,136.79,56.03456,12.05258,57.3161111648,1.17456,0.34258000000000005,1.2235,54.86,11.71,56.0958438746,136.53,56.46456,12.06258,57.7386557884,1.17456,0.34258000000000005,1.2235,55.29,11.72,56.5185146656,136.35
2020-12-09 00:30:00,54.86232,28.89901,62.0082811789,1.16232,0.33901000000000003,1.21075,53.7,28.56,60.8223939022,136.67,54.11232,11.10901,55.2408660229,1.16232,0.33901000000000003,1.21075,52.95,10.77,54.034205833,136.95,55.46232,12.31901,56.8139678879,1.16232,0.33901000000000003,1.21075,54.3,11.98,55.6058486133,136.68,55.88232,12.31901,57.2240482312,1.16232,0.33901000000000003,1.21075,54.72,11.98,56.0160584119,136.51
2020-12-09 01:00:00,56.6568,28.3574,63.3572025977,1.1568,0.33740000000000003,1.205,55.5,28.02,62.1721030688,136.2,55.8868,10.6774,56.8976386593,1.1568,0.33740000000000003,1.205,54.73,10.34,55.6981911735,136.46,57.2568,11.8774,58.4757537532,1.1568,0.33740000000000003,1.205,56.1,11.54,57.2746156687,136.21,57.6768,11.8874,58.8890782489,1.1568,0.33740000000000003,1.205,56.52,11.55,57.6880654902,136.03
2020-12-09 01:30:00,56.21648,28.50314,63.029529694,1.17648,0.34314,1.2255,55.04,28.16,61.8254575398,135.8,55.43648,10.92314,56.5023743063,1.17648,0.34314,1.2255,54.26,10.58,55.2818595925,136.07,56.79648,12.11314,58.0738176896,1.17648,0.34314,1.2255,55.62,11.77,56.8517132547,135.81,57.23648,12.12314,58.5062831348,1.17648,0.34314,1.2255,56.06,11.78,57.2843084972,135.63
2020-12-09 02:00:00,55.07576,28.85293,62.1758064617,1.17576,0.34293,1.22475,53.9,28.51,60.975651698,136.04,54.33576,11.20293,55.478648644,1.17576,0.34293,1.22475,53.16,10.86,54.2579505695,136.31,55.65576,12.40293,57.0210162463,1.17576,0.34293,1.22475,54.48,12.06,55.7988709563,136.06,56.09576,12.43293,57.4570451586,1.17576,0.34293,1.22475,54.92,12.09,56.2349935538,135.87
2020-12-09 02:30:00,54.52056,28.93433,61.7226612782,1.18056,0.34433,1.2297500000000001,53.34,28.59,60.5189532295,136.04,53.78056,11.27433,54.9496055569,1.18056,0.34433,1.2297500000000001,52.6,10.93,53.7235972362,136.31,55.10056,12.48433,56.4971699102,1.18056,0.34433,1.2297500000000001,53.92,12.14,55.2697566486,136.14,55.54056,12.49433,56.9285700441,1.18056,0.34433,1.2297500000000001,54.36,12.15,55.7012755689,135.96
2020-12-09 03:00:00,53.89992,29.08706,61.2475177901,1.18992,0.34706000000000004,1.2395,52.71,28.74,60.0360866479,136.32,53.18992,11.38706,54.395153507,1.18992,0.34706000000000004,1.2395,52.0,11.04,53.1590218119,136.58,54.48992,12.57706,55.9225698609,1.18992,0.34706000000000004,1.2395,53.3,12.23,54.6851250341,136.34,54.93992,12.59706,56.3655988192,1.18992,0.34706000000000004,1.2395,53.75,12.25,55.1282595408,136.13
2020-12-09 03:30:00,52.82752,29.59636,60.5532112658,1.1875200000000001,0.34636,1.237,51.64,29.25,59.3485644308,136.51,52.12752,11.82636,53.4522322471,1.1875200000000001,0.34636,1.237,50.94,11.48,52.2175640949,136.8,53.41752,13.04636,54.9876254461,1.1875200000000001,0.34636,1.237,52.23,12.7,53.7518641537,136.53,53.84752,13.06636,55.4101540676,1.1875200000000001,0.34636,1.237,52.66,12.72,54.1744773856,136.35
2020-12-09 04:00:00,52.16696,29.61328,59.9861489679,1.17696,0.34328000000000003,1.226,50.99,29.27,58.7938177022,136.78,51.48696,11.78328,52.8181099397,1.17696,0.34328000000000003,1.226,50.31,11.44,51.5942797217,137.07,52.75696,13.00328,54.3358272156,1.17696,0.34328000000000003,1.226,51.58,12.66,53.1109404925,136.8,53.19696,13.03328,54.7702742443,1.17696,0.34328000000000003,1.226,52.02,12.69,53.5454619926,136.63
2020-12-09 04:30:00,52.22296,29.14503,59.8052700426,1.18296,0.34503,1.23225,51.04,28.8,58.604791613,136.56,51.55296,11.38503,52.7951379661,1.18296,0.34503,1.23225,50.37,11.04,51.5656717206,136.85,52.81296,12.57503,54.2894107857,1.18296,0.34503,1.23225,51.63,12.23,53.0587391482,136.58,53.25296,12.60503,54.7244417976,1.18296,0.34503,1.23225,52.07,12.26,53.4938547873,136.37
2020-12-09 05:00:00,52.22464,29.10552,59.7874929864,1.18464,0.34552000000000005,1.234,51.04,28.76,58.5851448748,136.56,51.52464,11.325520000000001,52.7546768581,1.18464,0.34552000000000005,1.234,50.34,10.98,51.5235480145,136.85,52.80464,12.54552,54.2744882758,1.18464,0.34552000000000005,1.234,51.62,12.2,53.0421002601,136.58,53.24464,12.55552,54.7049611205,1.18464,0.34552000000000005,1.234,52.06,12.21,53.4726818104,136.37
2020-12-09 05:30:00,53.03776,28.78643,60.3461890923,1.18776,0.34643,1.23725,51.85,28.44,59.1376030965,135.94,52.33776,11.16643,53.5157012545,1.18776,0.34643,1.23725,51.15,10.82,52.28187927,136.23,53.61776,12.34643,55.0208916791,1.18776,0.34643,1.23725,52.43,12.0,53.7857313792,135.96,54.05776,12.37643,55.4564462958,1.18776,0.34643,1.23725,52.87,12.03,54.2213777029,135.81
2020-12-09 06:00:00,55.94656,27.66608,62.4133764381,1.18656,0.34608000000000005,1.236,54.76,27.32,61.1967319389,135.71,55.18656,10.14608,56.1114903028,1.18656,0.34608000000000005,1.236,54.0,9.8,54.8820553551,135.97,56.52656,11.32608,57.650083032,1.18656,0.34608000000000005,1.236,55.34,10.98,56.4187557466,135.74,56.96656,11.33608,58.0835232058,1.18656,0.34608000000000005,1.236,55.78,10.99,56.8523394418,135.54
2020-12-09 06:30:00,61.50576,24.70293,66.2811682438,1.17576,0.34293,1.22475,60.33,24.36,65.0624200288,134.18,60.63576,7.60293,61.1105550242,1.17576,0.34293,1.22475,59.46,7.26,59.901579278,134.41,62.04576,8.69293,62.6517626724,1.17576,0.34293,1.22475,60.87,8.35,61.4400472005,134.2,62.55576,8.72293,63.1610055094,1.17576,0.34293,1.22475,61.38,8.38,61.9494051626,134.0
2020-12-09 07:00:00,67.22416,22.70663,70.9554700757,1.15416,0.33663000000000004,1.20225,66.07,22.37,69.7542959251,133.91,66.19416,5.7066300000000005,66.4396902767,1.15416,0.33663000000000004,1.20225,65.04,5.37,65.2613093647,134.1,67.81416,6.75663,68.1499254986,1.15416,0.33663000000000004,1.20225,66.66,6.42,66.9684403283,133.92,68.20416,6.77663,68.5399894621,1.15416,0.33663000000000004,1.20225,67.05,6.44,67.3585636723,133.73
2020-12-09 07:30:00,74.10416,20.55663,76.9025459023,1.15416,0.33663000000000004,1.20225,72.95,20.22,75.7004022446,134.72,72.95416,3.37663,73.0322606213,1.15416,0.33663000000000004,1.20225,71.8,3.04,71.8643277294,134.88,74.73416,4.42663,74.8651435854,1.15416,0.33663000000000004,1.20225,73.58,4.09,73.6935852025,134.75,75.11416,4.42663,75.2444820945,1.15416,0.33663000000000004,1.20225,73.96,4.09,74.0730025043,134.55
2020-12-09 08:00:00,77.45112,19.28991,79.8171448817,1.1311200000000001,0.32991000000000004,1.17825,76.32,18.96,78.6398372328,135.14,76.22112,2.03991,76.2484122252,1.1311200000000001,0.32991000000000004,1.17825,75.09,1.71,75.1094681116,135.28,78.06112,3.07991,78.1218554648,1.1311200000000001,0.32991000000000004,1.17825,76.93,2.75,76.9791361344,135.18,78.48112,3.07991,78.5415306832,1.1311200000000001,0.32991000000000004,1.17825,77.35,2.75,77.3988695008,134.98
2020-12-09 08:30:00,79.34264,18.69202,81.5146988822,1.17264,0.34202000000000005,1.2215,78.17,18.35,80.2949027025,135.25,78.06264,1.42202,78.0755909657,1.17264,0.34202000000000005,1.2215,76.89,1.08,76.8975844874,135.37,79.95264,2.46202,79.9905380995,1.17264,0.34202000000000005,1.2215,78.78,2.12,78.808519844,135.29,80.35264,2.44202,80.3897394986,1.17264,0.34202000000000005,1.2215,79.18,2.1,79.207843046,135.09
2020-12-09 09:00:00,79.46192,18.25931,81.5328101549,1.2319200000000001,0.35931,1.28325,78.23,17.9,80.2517470215,134.81,78.19192,1.07931,78.199368689,1.2319200000000001,0.35931,1.28325,76.96,0.72,76.9633679097,134.94,80.11192,2.10931,80.13968377,1.2319200000000001,0.35931,1.28325,78.88,1.75,78.8994100105,134.85,80.48192,2.0893100000000002,80.5090346679,1.2319200000000001,0.35931,1.28325,79.25,1.73,79.2688804008,134.65
2020-12-09 09:30:00,80.8952,17.83985,82.8389620352,1.6452,0.47985000000000005,1.71375,79.25,17.36,81.1291076002,134.64,79.5852,0.73985,79.5886388693,1.6452,0.47985000000000005,1.71375,77.94,0.26,77.9404336657,134.75,81.5152,1.74985,81.5339794568,1.6452,0.47985000000000005,1.71375,79.87,1.27,79.8800963945,134.66,81.8952,1.70985,81.913047618,1.6452,0.47985000000000005,1.71375,80.25,1.23,80.2594256147,134.46
2020-12-09 10:00:00,81.41648,17.62939,83.3032928963,1.74648,0.50939,1.81925,79.67,17.12,81.4886697646,134.45,80.10648,0.67939,80.1093609309,1.74648,0.50939,1.81925,78.36,0.17,78.3601844051,134.6,82.04648,1.59939,82.0620675389,1.74648,0.50939,1.81925,80.3,1.09,80.3073975422,134.5,82.41648,1.56939,82.4314209544,1.74648,0.50939,1.81925,80.67,1.06,80.6769638745,134.3
2020-12-09 10:30:00,81.67808,17.78819,83.5926339815,1.46808,0.42819,1.52925,80.21,17.36,82.0671292297,134.27,80.35808,0.6981900000000001,80.3611130495,1.46808,0.42819,1.52925,78.89,0.27,78.8904620344,134.43,82.30808,1.77819,82.327285835,1.46808,0.42819,1.52925,80.84,1.35,80.8512714804,134.33,82.70808,1.7481900000000001,82.72655357,1.46808,0.42819,1.52925,81.24,1.32,81.2507230737,134.12
2020-12-09 11:00:00,82.15264,17.13827,83.921252121,1.50264,0.43827000000000005,1.56525,80.65,16.7,82.3608675282,134.27,80.83264,0.7382700000000001,80.8360113561,1.50264,0.43827000000000005,1.56525,79.33,0.30000000000000004,79.3305672487,134.43,82.77264,1.08827,82.7797938157,1.50264,0.43827000000000005,1.56525,81.27,0.65,81.2725993186,134.33,83.17264,1.06827,83.179500151,1.50264,0.43827000000000005,1.56525,81.67,0.63,81.6724298647,134.12
2020-12-09 11:30:00,81.94824,17.59157,83.8151380967,1.54824,0.45157,1.6127500000000001,80.4,17.14,82.2066882924,134.74,80.61824,0.73157,80.6215592467,1.54824,0.45157,1.6127500000000001,79.07,0.28,79.0704957617,134.9,82.57824,1.46157,82.5911733078,1.54824,0.45157,1.6127500000000001,81.03,1.01,81.0362943378,134.76,82.94824,1.42157,82.9604205652,1.54824,0.45157,1.6127500000000001,81.4,0.97,81.4057792789,134.54
2020-12-09 12:00:00,81.61304,17.50547,83.4693343568,1.4930400000000001,0.43547,1.55525,80.12,17.07,81.9182476619,134.63,80.29304,0.6554700000000001,80.295715411,1.4930400000000001,0.43547,1.55525,78.8,0.22,78.800307106,134.9,82.25304,1.39547,82.2648766228,1.4930400000000001,0.43547,1.55525,80.76,0.96,80.7657055934,134.76,82.63304,1.37547,82.6444869145,1.4930400000000001,0.43547,1.55525,81.14,0.9400000000000001,81.1454447274,134.54
2020-12-09 12:30:00,81.54952,17.61236,83.4297275376,1.61952,0.47236000000000006,1.687,79.93,17.14,81.7470764003,134.63,80.23952,0.49236,80.2410305779,1.61952,0.47236000000000006,1.687,78.62,0.02,78.6200025439,134.75,82.17952,1.52236,82.1936195054,1.61952,0.47236000000000006,1.687,80.56,1.05,80.5668424353,134.64,82.55952,1.4923600000000001,82.5730069756,1.61952,0.47236000000000006,1.687,80.94,1.02,80.9464267278,134.43
2020-12-09 13:00:00,81.91176,17.98343,83.8626268421,1.4517600000000002,0.42343000000000003,1.51225,80.46,17.56,82.3539021541,134.63,80.59176,0.8434300000000001,80.5961733215,1.4517600000000002,0.42343000000000003,1.51225,79.14,0.42,79.1411144728,134.75,82.53176,1.89343,82.553476522,1.4517600000000002,0.42343000000000003,1.51225,81.08,1.47,81.0933246328,134.75,82.92176,1.8634300000000001,82.942694994,1.4517600000000002,0.42343000000000003,1.51225,81.47,1.44,81.4827251631,134.52
2020-12-09 13:30:00,81.5892,18.54935,83.6712372447,1.3692,0.39935000000000004,1.42625,80.22,18.15,82.2476194184,134.94,80.2792,1.36935,80.2908778882,1.3692,0.39935000000000004,1.42625,78.91,0.97,78.9159616301,134.9,82.2092,2.38935,82.2439150215,1.3692,0.39935000000000004,1.42625,80.84,1.99,80.8644897344,134.97,82.6192,2.37935,82.6534543444,1.3692,0.39935000000000004,1.42625,81.25,1.98,81.2741219577,134.79
2020-12-09 14:00:00,81.1744,18.33295,83.2188696815,1.2444,0.36295000000000005,1.2962500000000001,79.93,17.97,81.9251231308,134.73,79.8744,1.18295,79.8831593395,1.2444,0.36295000000000005,1.2962500000000001,78.63,0.8200000000000001,78.6342756055,134.7,81.7844,2.21295,81.8143338973,1.2444,0.36295000000000005,1.2962500000000001,80.54,1.85,80.5612444045,134.78,82.1944,2.19295,82.2236487944,1.2444,0.36295000000000005,1.2962500000000001,80.95,1.83,80.9706823486,134.59
2020-12-09 14:30:00,81.00528,18.18904,83.0222654714,1.26528,0.36904000000000003,1.318,79.74,17.82,81.706915252,134.73,79.68528,1.03904,79.6920538874,1.26528,0.36904000000000003,1.318,78.42,0.67,78.4228621003,134.7,81.61528,2.06904,81.641502044,1.26528,0.36904000000000003,1.318,80.35,1.7000000000000002,80.3679818087,134.78,82.01528,2.03904,82.0406230937,1.26528,0.36904000000000003,1.318,80.75,1.67,80.7672668845,134.59
2020-12-09 15:00:00,80.81768,18.58474,82.9270158721,1.14768,0.33474000000000004,1.1955,79.67,18.25,81.7335390155,135.18,79.52768,1.33474,79.5388799082,1.14768,0.33474000000000004,1.1955,78.38,1.0,78.3863789188,135.15,81.45768,2.36474,81.4919973142,1.14768,0.33474000000000004,1.1955,80.31,2.03,80.3356521104,135.21,81.84768,2.35474,81.8815456733,1.14768,0.33474000000000004,1.1955,80.7,2.02,80.72527733,135.01
2020-12-09 15:30:00,82.17592,18.25381,84.1788774418,1.07592,0.31381000000000003,1.12075,81.1,17.94,83.0605417753,135.08,80.84592,1.02381,80.8524023611,1.07592,0.31381000000000003,1.12075,79.77,0.71,79.7731596466,135.04,82.81592,2.06381,82.8416315458,1.07592,0.31381000000000003,1.12075,81.74,1.75,81.7587310322,135.11,83.17592,2.03381,83.2007815526,1.07592,0.31381000000000003,1.12075,82.1,1.72,82.1180150759,134.89
2020-12-09 16:00:00,85.28944,17.28192,87.0227173467,1.06944,0.31192000000000003,1.114,84.22,16.97,85.9126841625,134.26,83.88944,0.42192,83.8905010117,1.06944,0.31192000000000003,1.114,82.82,0.11,82.82007305,134.21,85.91944,1.28192,85.9290026056,1.06944,0.31192000000000003,1.114,84.85,0.97,84.8555443091,134.29,86.29944,1.2519200000000001,86.3085201356,1.06944,0.31192000000000003,1.114,85.23,0.9400000000000001,85.2351834632,134.1
2020-12-09 16:30:00,89.35552,16.48661,90.8637290879,1.08552,0.31661,1.13075,88.27,16.17,89.7388533468,134.26,87.86552,1.12661,87.872742389,1.08552,0.31661,1.13075,86.78,0.81,86.7837801666,134.21,89.98552,0.62661,89.9877016584,1.08552,0.31661,1.13075,88.9,0.31,88.9005404933,134.29,90.36552,0.6066100000000001,90.3675560174,1.08552,0.31661,1.13075,89.28,0.29,89.2804709889,134.02
2020-12-09 17:00:00,91.54,15.69625,92.8759595593,1.05,0.30625,1.09375,90.49,15.39,91.7893904545,134.17,90.01,1.88625,90.0297619627,1.05,0.30625,1.09375,88.96,1.58,88.9740299188,134.13,92.17,0.8862500000000001,92.1742607188,1.05,0.30625,1.09375,91.12,0.58,91.1218458988,134.29,92.56,0.94625,92.5648366771,1.05,0.30625,1.09375,91.51,0.64,91.5122379794,134.02
2020-12-09 17:30:00,92.79928,15.88604,94.1492041145,1.04928,0.30604000000000003,1.093,91.75,15.58,93.0634133266,134.17,91.23928,1.7060400000000002,91.2552288222,1.04928,0.30604000000000003,1.093,90.19,1.4,90.2008652952,134.13,93.41928,0.6860400000000001,93.4217989904,1.04928,0.30604000000000003,1.093,92.37,0.38,92.3707816358,134.19,93.81928,0.75604,93.822326214,1.04928,0.30604000000000003,1.093,92.77,0.45,92.7710914024,134.02
2020-12-09 18:00:00,92.60328,16.26429,94.0207136538,1.04328,0.30429,1.08675,91.56,15.96,92.9406003854,134.17,91.04328,1.32429,91.0529108659,1.04328,0.30429,1.08675,90.0,1.02,90.0057798144,134.13,93.24328,0.63429,93.2454373627,1.04328,0.30429,1.08675,92.2,0.33,92.2005905621,134.19,93.60328,0.66429,93.6056371591,1.04328,0.30429,1.08675,92.56,0.36,92.5607000838,134.02
2020-12-09 18:30:00,90.38024,17.78632,92.1137392662,1.05024,0.30632000000000004,1.094,89.33,17.48,91.0241687685,134.78,88.87024,0.69632,88.8729678766,1.05024,0.30632000000000004,1.094,87.82,0.39,87.8208659716,134.75,91.03024,1.66632,91.0454898213,1.05024,0.30632000000000004,1.094,89.98,1.3599999999999999,89.9902772526,134.81,91.39024,1.6063200000000002,91.4043556468,1.05024,0.30632000000000004,1.094,90.34,1.3,90.3493530691,134.63
2020-12-09 19:00:00,88.412,18.36975,90.3002184885,1.062,0.30975,1.10625,87.35,18.06,89.1974556812,134.38,86.952,1.29975,86.9617137254,1.062,0.30975,1.10625,85.89,0.99,85.8957053641,134.35,89.052,2.3497500000000002,89.0829951734,1.062,0.30975,1.10625,87.99,2.04,88.0136449649,134.44,89.432,2.30975,89.4618218519,1.062,0.30975,1.10625,88.37,2.0,88.3926292176,134.24
2020-12-09 19:30:00,85.45696,19.45703,87.6439845561,1.08696,0.31703000000000003,1.13225,84.37,19.14,86.5137936979,134.79,84.05696,2.25703,84.0872565188,1.08696,0.31703000000000003,1.13225,82.97,1.94,82.9926773878,134.77,86.07696,3.32703,86.1412338631,1.08696,0.31703000000000003,1.13225,84.99,3.01,85.0432842734,134.82,86.47696,3.29703,86.5397886389,1.08696,0.31703000000000003,1.13225,85.39,2.98,85.4419832401,134.63
2020-12-09 20:00:00,82.81248,20.31989,85.2690141456,1.06248,0.30989,1.10675,81.75,20.01,84.1633091079,135.24,81.47248,3.00989,81.5280591892,1.06248,0.30989,1.10675,80.41,2.7,80.4553174128,135.19,83.47248,4.08989,83.5726158353,1.06248,0.30989,1.10675,82.41,3.7800000000000002,82.4966453863,135.27,83.81248,4.05989,83.9107532475,1.06248,0.30989,1.10675,82.75,3.75,82.8349262087,135.06
2020-12-09 20:30:00,79.8836,21.5473,82.7385985272,1.0536,0.3073,1.0975,78.83,21.24,81.6413283821,135.41,78.5836,4.1473,78.6929621138,1.0536,0.3073,1.0975,77.53,3.84,77.6250378422,135.38,80.5336,5.2773,80.7063233226,1.0536,0.3073,1.0975,79.48,4.97,79.6352390591,135.44,80.8436,5.2273,81.0124208147,1.0536,0.3073,1.0975,79.79,4.92,79.9415442683,135.25
2020-12-09 21:00:00,77.516,22.74675,80.784558497,1.086,0.31675000000000003,1.13125,76.43,22.43,79.6533100379,136.03,76.266,5.21675,76.444209961,1.086,0.31675000000000003,1.13125,75.18,4.9,75.3395142007,136.01,78.196,6.35675,78.453952651,1.086,0.31675000000000003,1.13125,77.11,6.04,77.3461938301,136.05,78.476,6.32675,78.7306188313,1.086,0.31675000000000003,1.13125,77.39,6.01,77.6230133401,135.88
2020-12-09 21:30:00,73.80672,24.21571,77.6777479589,1.11672,0.32571,1.1632500000000001,72.69,23.89,76.5151501338,136.55,72.63672,6.51571,72.9283728679,1.11672,0.32571,1.1632500000000001,71.52,6.19,71.7873700591,136.51,74.48672,7.69571,74.8832117952,1.11672,0.32571,1.1632500000000001,73.37,7.37,73.7392283659,136.61,74.77672,7.66571,75.1686168807,1.11672,0.32571,1.1632500000000001,73.66,7.34,74.0248012493,136.39
2020-12-09 22:00:00,69.84608,25.50844,74.3582907456,1.12608,0.32844,1.173,68.72,25.18,73.1879143028,136.55,68.76608,7.77844,69.2046088595,1.12608,0.32844,1.173,67.64,7.45,68.0490418742,136.51,70.52608,8.95844,71.0927676167,1.12608,0.32844,1.173,69.4,8.63,69.9345186585,136.61,70.80608,8.94844,71.369289918,1.12608,0.32844,1.173,69.68,8.62,70.2111586573,136.39
2020-12-09 22:30:00,65.15152,27.09461,70.560884698,1.18152,0.34461,1.23075,63.97,26.75,69.3377487376,136.26,64.17152,9.44461,64.8628139781,1.18152,0.34461,1.23075,62.99,9.1,63.6439321538,136.21,65.81152,10.63461,66.6652165268,1.18152,0.34461,1.23075,64.63,10.29,65.4440295214,136.3,66.11152,10.66461,66.9661629718,1.18152,0.34461,1.23075,64.93,10.32,65.7450173017,136.09
2020-12-09 23:00:00,61.16752,28.06636,67.2992278306,1.1875200000000001,0.34636,1.237,59.98,27.72,66.0757050662,137.14,60.27752,10.17636,61.130497464,1.1875200000000001,0.34636,1.237,59.09,9.83,59.9020617341,137.11,61.79752,11.37636,62.8359375278,1.1875200000000001,0.34636,1.237,60.61,11.03,61.6054624201,137.17,62.15752,11.41636,63.1972354474,1.1875200000000001,0.34636,1.237,60.97,11.07,61.9668120852,137.0
2020-12-09 23:30:00,56.3636,25.8523,62.0096510251,1.1736,0.3423,1.2225,55.19,25.51,60.8004621693,136.25,56.1836,22.2623,60.4334916272,1.1736,0.3423,1.2225,55.01,21.92,59.2164377517,136.21,56.9836,8.8423,57.665561111,1.1736,0.3423,1.2225,55.81,8.5,56.4535747318,136.28,57.3836,9.0123,58.0869959651,1.1736,0.3423,1.2225,56.21,8.67,56.8747131861,136.09
2020-12-10 00:00:00,53.71672,24.53446,59.0544302745,1.14672,0.33446000000000004,1.1945000000000001,52.57,24.2,57.8726610758,133.79,53.69672,24.45446,59.0030368087,1.14672,0.33446000000000004,1.1945000000000001,52.55,24.12,57.8210766071,133.77,54.31672,7.53446,54.8367956672,1.14672,0.33446000000000004,1.1945000000000001,53.17,7.2,53.6552783983,133.84,54.68672,7.52446,55.2019460042,1.14672,0.33446000000000004,1.1945000000000001,53.54,7.19,54.0206229138,133.63
2020-12-10 00:30:00,53.232,24.676,58.6732545544,1.152,0.336,1.2,52.08,24.34,57.4870594134,133.59,53.212,24.586,58.6173041004,1.152,0.336,1.2,52.06,24.25,57.4308810659,133.54,53.812,7.726,54.3637969608,1.152,0.336,1.2,52.66,7.39,53.1760068076,133.65,54.192,7.716,54.7385560643,1.152,0.336,1.2,53.04,7.38,53.5509663778,133.44
2020-12-10 01:00:00,55.20416,13.87663,56.9215261695,1.15416,0.33663000000000004,1.20225,54.05,13.54,55.7201408828,135.03,55.79416,27.16663,62.0565393465,1.15416,0.33663000000000004,1.20225,54.64,26.83,60.8718202455,135.01,56.39416,10.94663,57.446757876,1.15416,0.33663000000000004,1.20225,55.24,10.61,56.2497084437,135.04,56.80416,11.07663,57.8740384409,1.15416,0.33663000000000004,1.20225,55.65,10.74,56.6768921166,134.85
2020-12-10 01:30:00,55.09968,10.96824,56.1807531527,1.15968,0.33824000000000004,1.208,53.94,10.63,54.97745447,135.92,55.84968,28.42824,62.6685853167,1.15968,0.33824000000000004,1.208,54.69,28.09,61.4820640512,135.88,56.45968,12.08824,57.7392501856,1.15968,0.33824000000000004,1.208,55.3,11.75,56.5345248499,135.93,56.84968,12.08824,58.1206646762,1.15968,0.33824000000000004,1.208,55.69,11.75,56.9160662731,135.75
