Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-10 02:00:00,53.89664,11.36152,55.0811396033,1.13664,0.33152000000000004,1.184,52.76,11.03,53.9006354322,136.36,54.62664,28.96152,61.8291148117,1.13664,0.33152000000000004,1.184,53.49,28.63,60.6700667545,136.33,55.24664,12.50152,56.6434394577,1.13664,0.33152000000000004,1.184,54.11,12.17,55.4617075107,136.39,55.62664,12.51152,57.0163240695,1.13664,0.33152000000000004,1.184,54.49,12.18,55.8346890383,136.25
2020-12-10 02:30:00,53.21024,11.65257,54.4712036627,1.14024,0.33257000000000003,1.18775,52.07,11.32,53.286276845,136.57,53.91024,29.29257,61.3544508089,1.14024,0.33257000000000003,1.18775,52.77,28.96,60.1943062091,136.54,54.54024,12.79257,56.0204215127,1.14024,0.33257000000000003,1.18775,53.4,12.46,54.8344016107,136.59,54.92024,12.79257,56.3904478512,1.14024,0.33257000000000003,1.18775,53.78,12.46,55.2045287997,136.41
2020-12-10 03:00:00,52.07288,12.05334,53.4496757394,1.14288,0.33334,1.1905000000000001,50.93,11.72,52.2611069535,136.81,52.78288,29.75334,60.591201195,1.14288,0.33334,1.1905000000000001,51.64,29.42,59.4325331784,136.77,53.39288,13.21334,55.0035634177,1.14288,0.33334,1.1905000000000001,52.25,12.88,53.8140957371,136.83,53.78288,13.21334,55.3822221931,1.14288,0.33334,1.1905000000000001,52.64,12.88,54.1928408556,136.67
2020-12-10 03:30:00,50.56576,12.56418,52.1033079895,1.1457600000000001,0.33418000000000003,1.1935,49.42,12.23,50.9107974795,136.95,51.23576,30.32418,59.5370388536,1.1457600000000001,0.33418000000000003,1.1935,50.09,29.99,58.381574148,136.93,51.83576,13.72418,53.6218158164,1.1457600000000001,0.33418000000000003,1.1935,50.69,13.39,52.4286963408,136.97,52.23576,13.74418,54.0136751818,1.1457600000000001,0.33418000000000003,1.1935,51.09,13.41,52.8206039344,136.84
2020-12-10 04:00:00,50.44496,12.41103,51.9492796395,1.13496,0.33103000000000005,1.18225,49.31,12.08,50.7681248423,137.18,51.11496,30.20103,59.3703743366,1.13496,0.33103000000000005,1.18225,49.98,29.87,58.2255725605,137.14,51.72496,13.58103,53.4781811851,1.13496,0.33103000000000005,1.18225,50.59,13.25,52.2963727232,137.19,52.12496,13.59103,53.8676855959,1.13496,0.33103000000000005,1.18225,50.99,13.26,52.6859345556,136.98
2020-12-10 04:30:00,50.32352,12.34061,51.8145473816,1.13352,0.33061,1.18075,49.19,12.01,50.6349306309,137.18,50.99352,30.11061,59.2198270562,1.13352,0.33061,1.18075,49.86,29.78,58.0763979599,137.14,51.59352,13.50061,53.3306457523,1.13352,0.33061,1.18075,50.46,13.17,52.1503643324,137.19,52.00352,13.52061,53.7324202615,1.13352,0.33061,1.18075,50.87,13.19,52.5521931036,136.98
2020-12-10 05:00:00,50.22224,12.05732,51.6493209655,1.1222400000000001,0.32732,1.169,49.1,11.73,50.4817085685,136.57,50.91224,29.71732,58.9506173827,1.1222400000000001,0.32732,1.169,49.79,29.39,57.8170926284,136.53,51.48224,13.20732,53.1493587638,1.1222400000000001,0.32732,1.169,50.36,12.88,51.9809965276,136.59,51.91224,13.22732,53.5709124078,1.1222400000000001,0.32732,1.169,50.79,12.9,52.4026153927,136.41
2020-12-10 05:30:00,51.75752,11.36886,52.9914318947,1.12752,0.32886000000000004,1.1745,50.63,11.04,51.8196729052,135.75,52.46752,28.80886,59.856420453,1.12752,0.32886000000000004,1.1745,51.34,28.48,58.7103568376,135.73,52.99752,12.50886,54.4537299425,1.12752,0.32886000000000004,1.1745,51.87,12.18,53.2808530337,135.77,53.49752,12.53886,54.9473170978,1.12752,0.32886000000000004,1.1745,52.37,12.21,53.7745385847,135.6
2020-12-10 06:00:00,54.374,10.70075,55.4169462039,1.134,0.33075000000000004,1.18125,53.24,10.37,54.2405245181,136.97,55.134,28.42075,62.0281950935,1.134,0.33075000000000004,1.18125,54.0,28.09,60.8691062855,136.92,55.674,11.86075,56.9233841805,1.134,0.33075000000000004,1.18125,54.54,11.53,55.7454258213,137.03,56.174,11.88075,57.4166395443,1.134,0.33075000000000004,1.18125,55.04,11.55,56.2388131098,136.85
2020-12-10 06:30:00,59.21688,8.63159,59.8426538755,1.1368800000000001,0.33159000000000005,1.18425,58.08,8.3,58.6700639168,135.74,60.06688,26.00159,65.4531340385,1.1368800000000001,0.33159000000000005,1.18425,58.93,25.67,64.2782529321,135.69,60.61688,9.74159,61.3946635846,1.1368800000000001,0.33159000000000005,1.18425,59.48,9.41,60.2197517431,135.79,61.10688,9.75159,61.8800799197,1.1368800000000001,0.33159000000000005,1.18425,59.97,9.42,60.7053317263,135.6
2020-12-10 07:00:00,64.74432,6.66376,65.0863477974,1.14432,0.33376,1.192,63.6,6.33,63.9142308097,136.11,65.67432,24.12376,69.9647918885,1.14432,0.33376,1.192,64.53,23.79,68.7756134106,136.07,66.28432,7.75376,66.7362860219,1.14432,0.33376,1.192,65.14,7.42,65.5612385484,136.14,66.73432,7.73376,67.1809534734,1.14432,0.33376,1.192,65.59,7.4,66.0061216858,135.97
2020-12-10 07:30:00,70.88496,4.53103,71.0296261222,1.13496,0.33103000000000005,1.18225,69.75,4.2,69.8763371965,135.01,71.93496,21.64103,75.1197221085,1.13496,0.33103000000000005,1.18225,70.8,21.31,73.9375148352,134.98,72.53496,5.56103,72.7478211142,1.13496,0.33103000000000005,1.18225,71.4,5.23,71.5912906714,135.04,73.00496,5.53103,73.2141822154,1.13496,0.33103000000000005,1.18225,71.87,5.2,72.0578718809,134.83
2020-12-10 08:00:00,74.484,3.10075,74.5485137784,1.134,0.33075000000000004,1.18125,73.35,2.77,73.4022847056,135.44,75.584,20.30075,78.2627721625,1.134,0.33075000000000004,1.18125,74.45,19.97,77.0817968135,135.39,76.194,4.11075,76.3048091641,1.134,0.33075000000000004,1.18125,75.06,3.7800000000000002,75.1551195861,135.47,76.694,4.08075,76.8024879582,1.134,0.33075000000000004,1.18125,75.56,3.75,75.6529979578,135.27
2020-12-10 08:30:00,76.1212,2.52285,76.1629953558,1.1412,0.33285000000000003,1.18875,74.98,2.19,75.0119757105,135.07,77.2612,19.60285,79.7092513675,1.1412,0.33285000000000003,1.18875,76.12,19.27,78.5212538107,135.04,77.8512,3.5128500000000003,77.9304141947,1.1412,0.33285000000000003,1.18875,76.71,3.18,76.7758848858,135.09,78.3612,3.47285,78.438117982,1.1412,0.33285000000000003,1.18875,77.22,3.14,77.2838146056,134.94
2020-12-10 09:00:00,76.97744,1.87467,77.0002640032,1.14744,0.33467,1.19525,75.83,1.54,75.8456359984,134.61,78.12744,18.83467,80.365674731,1.14744,0.33467,1.19525,76.98,18.5,79.1717777999,134.57,78.71744,2.84467,78.7688231952,1.14744,0.33467,1.19525,77.57,2.51,77.610598503,134.67,79.24744,2.80467,79.2970549287,1.14744,0.33467,1.19525,78.1,2.47,78.1390484969,134.52
2020-12-10 09:30:00,78.7328,0.9879,78.7389975949,1.1928,0.34790000000000004,1.2425,77.54,0.64,77.5426411725,134.73,79.9328,18.0079,81.9361762487,1.1928,0.34790000000000004,1.2425,78.74,17.66,80.6961163873,134.7,80.5128,1.9279000000000002,80.5358787265,1.1928,0.34790000000000004,1.2425,79.32,1.58,79.3357346975,134.76,81.0428,1.9379,81.0659662759,1.1928,0.34790000000000004,1.2425,79.85,1.5899999999999999,79.865828738,134.62
2020-12-10 10:00:00,79.74512,0.95691,79.7508610647,1.15512,0.33691000000000004,1.20325,78.59,0.62,78.5924455657,136.8,80.94512,18.48691,83.0293821076,1.15512,0.33691000000000004,1.20325,79.79,18.15,81.8282750643,136.72,81.54512,1.90691,81.5674132332,1.15512,0.33691000000000004,1.20325,80.39,1.57,80.4053294254,136.83,82.07512,1.9769100000000002,82.0989250609,1.15512,0.33691000000000004,1.20325,80.92,1.6400000000000001,80.9366171767,136.63
2020-12-10 10:30:00,78.88472,1.57096,78.9003609928,1.37472,0.40096000000000004,1.432,77.51,1.17,77.5188299705,137.26,80.07472,19.24096,82.3539636253,1.37472,0.40096000000000004,1.432,78.7,18.84,80.9236405508,137.21,80.68472,2.54096,80.7247206201,1.37472,0.40096000000000004,1.432,79.31,2.14,79.3388662636,137.28,81.20472,2.62096,81.2470059855,1.37472,0.40096000000000004,1.432,79.83,2.22,79.8608621291,137.16
2020-12-10 11:00:00,78.73344,1.36642,78.7452962268,1.39344,0.40642000000000006,1.4515,77.34,0.96,77.3459578776,136.94,79.91344,18.94642,82.1287082782,1.39344,0.40642000000000006,1.4515,78.52,18.54,80.6791298912,136.9,80.51344,2.31642,80.54675550420001,1.39344,0.40642000000000006,1.4515,79.12,1.9100000000000001,79.1430508636,136.95,81.05344,2.38642,81.0885635355,1.39344,0.40642000000000006,1.4515,79.66,1.98,79.6846032807,136.83
2020-12-10 11:30:00,79.03792,1.56606,79.0534334602,1.35792,0.39606,1.4145,77.68,1.17,77.6888106486,136.69,80.20792,19.09606,82.4498025361,1.35792,0.39606,1.4145,78.85,18.7,81.0371056986,136.64,80.80792,2.51606,80.8470809161,1.35792,0.39606,1.4145,79.45,2.12,79.4782794227,136.72,81.34792,2.59606,81.3893335508,1.35792,0.39606,1.4145,79.99,2.2,80.0202480626,136.6
2020-12-10 12:00:00,79.91832,1.11326,79.9260734645,1.34832,0.39326000000000005,1.4045,78.57,0.72,78.5732988998,136.5,81.12832,18.57326,83.2272208658,1.34832,0.39326000000000005,1.4045,79.78,18.18,81.8251843872,136.46,81.73832,2.05326,81.7641047957,1.34832,0.39326000000000005,1.4045,80.39,1.6600000000000001,80.407137121,136.53,82.25832,2.12326,82.2857183371,1.34832,0.39326000000000005,1.4045,80.91,1.73,80.9284931282,136.35
2020-12-10 12:30:00,80.43904,0.9884700000000001,80.4451131459,1.22904,0.35847,1.28025,79.21,0.63,79.2125053259,136.1,81.64904,18.35847,83.6875089465,1.22904,0.35847,1.28025,80.42,18.0,82.4098076687,136.02,82.23904,1.9284700000000001,82.2616477872,1.22904,0.35847,1.28025,81.01,1.57,81.0252121256,136.13,82.77904,1.98847,82.8029194912,1.22904,0.35847,1.28025,81.55,1.63,81.5662883795,135.95
2020-12-10 13:00:00,80.95552,1.29911,80.9659428727,1.26552,0.36911000000000005,1.31825,79.69,0.93,79.6954264685,135.89,82.18552,18.56911,84.257175029,1.26552,0.36911000000000005,1.31825,80.92,18.2,82.9414636958,135.83,82.77552,2.22911,82.8055290585,1.26552,0.36911000000000005,1.31825,81.51,1.8599999999999999,81.531219174,135.94,83.32552,2.28911,83.3569571653,1.26552,0.36911000000000005,1.31825,82.06,1.92,82.0824585402,135.77
2020-12-10 13:30:00,81.22168,1.2592400000000001,81.2314408797,1.23168,0.35924,1.283,79.99,0.9,79.9950629727,135.78,82.45168,18.54924,84.512447837,1.23168,0.35924,1.283,81.22,18.19,83.2319920463,135.72,83.05168,2.20924,83.0810585645,1.23168,0.35924,1.283,81.82,1.85,81.8409121406,135.8,83.58168,2.25924,83.6122084208,1.23168,0.35924,1.283,82.35,1.9,82.3719157237,135.64
2020-12-10 14:00:00,80.5364,1.2877,80.5466938878,1.2264,0.3577,1.2775,79.31,0.93,79.3154524667,135.66,81.7564,18.5277,83.8294972444,1.2264,0.3577,1.2775,80.53,18.17,82.5544050914,135.61,82.3464,2.2177,82.3762574183,1.2264,0.3577,1.2775,81.12,1.8599999999999999,81.1413211625,135.69,82.8964,2.2877,82.9279609315,1.2264,0.3577,1.2775,81.67,1.9300000000000002,81.6928013965,135.55
2020-12-10 14:30:00,80.2936,1.3298,80.3046111316,1.2336,0.3598,1.2850000000000001,79.06,0.97,79.06595032,135.94,81.5136,18.6398,83.617636471,1.2336,0.3598,1.2850000000000001,80.28,18.28,82.3349063278,135.9,82.0936,2.2598000000000003,82.1246969979,1.2336,0.3598,1.2850000000000001,80.86,1.9,80.8823194524,135.97,82.6536,2.3298,82.6864291223,1.2336,0.3598,1.2850000000000001,81.42,1.97,81.4438291094,135.83
2020-12-10 15:00:00,80.11768000000001,1.3809900000000002,80.1295811917,1.2376800000000001,0.36099000000000003,1.28925,78.88,1.02,78.8865945519,135.94,81.32768,18.70099,83.4500962322,1.2376800000000001,0.36099000000000003,1.28925,80.09,18.34,82.1630312245,135.9,81.91768,2.31099,81.9502713318,1.2376800000000001,0.36099000000000003,1.28925,80.68,1.9500000000000002,80.7035618793,135.97,82.45768,2.38099,82.4920487342,1.2376800000000001,0.36099000000000003,1.28925,81.22,2.02,81.2451155455,135.83
2020-12-10 15:30:00,80.19528,1.73154,80.2139711338,1.2052800000000001,0.35154,1.2555,78.99,1.38,79.0020537708,135.94,81.41528,19.05154,83.6146458095,1.2052800000000001,0.35154,1.2555,80.21,18.7,82.3609986583,135.9,81.98528,2.68154,82.0291216182,1.2052800000000001,0.35154,1.2555,80.78,2.33,80.8135960096,135.97,82.55528,2.74154,82.6007887217,1.2052800000000001,0.35154,1.2555,81.35,2.39,81.385100602,135.83
2020-12-10 16:00:00,82.86672,0.88321,82.8714265804,1.17672,0.34321,1.2257500000000001,81.69,0.54,81.6917847767,135.26,84.14672,18.04321,86.0594440713,1.17672,0.34321,1.2257500000000001,82.97,17.7,84.8369665889,135.21,84.69672,1.8332100000000002,84.7165570456,1.17672,0.34321,1.2257500000000001,83.52,1.49,83.5332897712,135.27,85.28672,1.88321,85.3075089794,1.17672,0.34321,1.2257500000000001,84.11,1.54,84.1240970234,135.08
2020-12-10 16:30:00,87.11872,0.6267100000000001,87.1209741673,1.18872,0.34671,1.23825,85.93,0.28,85.9304561841,136.05,88.45872,17.46671,90.1666851019,1.18872,0.34671,1.23825,87.27,17.12,88.933386869,136.0,89.01872,1.06671,89.0251109556,1.18872,0.34671,1.23825,87.83,0.72,87.8329511061,136.07,89.64872,1.12671,89.6557999968,1.18872,0.34671,1.23825,88.46,0.78,88.4634387756,135.89
2020-12-10 17:00:00,88.99608,0.9459400000000001,89.0011070597,1.18608,0.34594,1.2355,87.81,0.6000000000000001,87.8120498565,135.27,90.39608,16.87594,91.957863341,1.18608,0.34594,1.2355,89.21,16.53,90.7285236296,135.23,90.92608,0.61594,90.9281661877,1.18608,0.34594,1.2355,89.74,0.27,89.7404061725,135.32,91.57608,0.6559400000000001,91.5784291493,1.18608,0.34594,1.2355,90.39,0.31,90.3905315838,135.1
2020-12-10 17:30:00,89.77104,0.55447,89.7727523231,1.18104,0.34447000000000005,1.23025,88.59,0.21,88.5902488991,135.67,91.18104,17.36447,92.8197547608,1.18104,0.34447000000000005,1.23025,90.0,17.02,91.5951985641,135.61,91.71104,1.07447,91.7173339324,1.18104,0.34447000000000005,1.23025,90.53,0.73,90.5329431754,135.69,92.38104,1.11447,92.3877621488,1.18104,0.34447000000000005,1.23025,91.2,0.77,91.2032504903,135.47
2020-12-10 18:00:00,89.43184,0.9076200000000001,89.4364454786,1.19184,0.34762000000000004,1.2415,88.24,0.56,88.241776954,136.73,90.83184,18.36762,92.6703438121,1.19184,0.34762000000000004,1.2415,89.64,18.02,91.433309029,136.68,91.38184,1.82762,91.4001142048,1.19184,0.34762000000000004,1.2415,90.19,1.48,90.2021424358,136.77,92.04184,1.86762,92.0607859789,1.19184,0.34762000000000004,1.2415,90.85,1.52,90.8627145753,136.61
2020-12-10 18:30:00,87.82664,1.7090200000000002,87.8432663501,1.19664,0.34902000000000005,1.2465,86.63,1.3599999999999999,86.640674628,136.57,89.17664,19.14902,91.2094188593,1.19664,0.34902000000000005,1.2465,87.98,18.8,89.9662181044,136.52,89.71664,2.65902,89.7560353416,1.19664,0.34902000000000005,1.2465,88.52,2.31,88.5501355166,136.6,90.38664,2.69902,90.4269285083,1.19664,0.34902000000000005,1.2465,89.19,2.35,89.2209538169,136.46
2020-12-10 19:00:00,85.83952,1.64986,85.8553739253,1.19952,0.34986,1.2495,84.64,1.3,84.6499828706,134.71,87.19952,18.62986,89.1674154153,1.19952,0.34986,1.2495,86.0,18.28,87.9213193714,134.65,87.68952,2.62986,87.7289466564,1.19952,0.34986,1.2495,86.49,2.2800000000000002,86.52004681,134.76,88.36952,2.5698600000000003,88.4068789487,1.19952,0.34986,1.2495,87.17,2.22,87.1982643176,134.57
2020-12-10 19:30:00,83.16304,2.41672,83.1981475611,1.2230400000000001,0.35672000000000004,1.274,81.94,2.06,81.9658904667,134.15,84.47304,19.27672,86.644598336,1.2230400000000001,0.35672000000000004,1.274,83.25,18.92,85.3728815257,134.12,84.95304,3.39672,85.0209192611,1.2230400000000001,0.35672000000000004,1.274,83.73,3.04,83.7851687353,134.19,85.63304,3.34672,85.6984134882,1.2230400000000001,0.35672000000000004,1.274,84.41,2.99,84.462939802,134.05
2020-12-10 20:00:00,80.87104,2.97322,80.9256766907,1.2110400000000001,0.35322000000000003,1.2615,79.66,2.62,79.7030739683,134.94,82.11104,20.05322,84.5242836246,1.2110400000000001,0.35322000000000003,1.2615,80.9,19.7,83.2640378555,134.89,82.64104,3.96322,82.7360175803,1.2110400000000001,0.35322000000000003,1.2615,81.43,3.61,81.5099809839,134.99,83.25104,3.92322,83.3434299525,1.2110400000000001,0.35322000000000003,1.2615,82.04,3.5700000000000003,82.1176381784,134.84
2020-12-10 20:30:00,77.87944,4.38567,78.0028286414,1.21944,0.35567000000000004,1.27025,76.66,4.03,76.7658550399,135.21,79.06944,21.54567,81.9523778646,1.21944,0.35567000000000004,1.27025,77.85,21.19,80.6823313991,135.17,79.62944,5.39567,79.812035242,1.21944,0.35567000000000004,1.27025,78.41,5.04,78.5718123757,135.24,80.17944,5.38567,80.360114734,1.21944,0.35567000000000004,1.27025,78.96,5.03,79.1200511881,135.15
2020-12-10 21:00:00,74.99736,5.00798,75.1643790013,1.22736,0.35798,1.2785,73.77,4.65,73.916408192,134.48,76.11736,22.02798,79.2406738755,1.22736,0.35798,1.2785,74.89,21.67,77.9621767269,134.44,76.68736,6.02798,76.9239086803,1.22736,0.35798,1.2785,75.46,5.67,75.6727196551,134.52,77.20736,6.03798,77.443099374,1.22736,0.35798,1.2785,75.98,5.68,76.1920127047,134.43
2020-12-10 21:30:00,71.94624,6.03182,72.1986447425,1.20624,0.35182,1.2565,70.74,5.68,70.967668695,135.46,73.01624,23.31182,76.6473238636,1.20624,0.35182,1.2565,71.81,22.96,75.3912309224,135.41,73.60624,7.09182,73.9470924232,1.20624,0.35182,1.2565,72.4,6.74,72.7130497229,135.5,74.09624,7.0818200000000004,74.4338965569,1.20624,0.35182,1.2565,72.89,6.73,73.200034153,135.44
2020-12-10 22:00:00,68.5968,7.38615,68.9933053423,1.1868,0.34615,1.23625,67.41,7.04,67.776616174,136.1,69.5968,24.81615,73.8888074817,1.1868,0.34615,1.23625,68.41,24.47,72.6547245539,136.04,70.1868,8.48615,70.6979606217,1.1868,0.34615,1.23625,69.0,8.14,69.4784830001,136.13,70.6668,8.46615,71.1721316111,1.1868,0.34615,1.23625,69.48,8.12,69.9528755663,136.1
2020-12-10 22:30:00,63.60864,8.99377,64.2413183353,1.1786400000000001,0.34377,1.22775,62.43,8.65,63.0264024041,135.64,64.52864,26.34377,69.6989210681,1.1786400000000001,0.34377,1.22775,63.35,26.0,68.4778978941,135.6,65.07864,10.11377,65.8598339496,1.1786400000000001,0.34377,1.22775,63.9,9.77,64.6425780736,135.66,65.58864,10.12377,66.3653555408,1.1786400000000001,0.34377,1.22775,64.41,9.78,65.148265518,135.69
2020-12-10 23:00:00,59.63584,9.78587,60.4334068555,1.18584,0.34587,1.23525,58.45,9.44,59.2073990309,136.27,60.50584,27.30587,66.3819795619,1.18584,0.34587,1.23525,59.32,26.96,65.1590669055,136.23,61.02584,10.91587,61.9944301172,1.18584,0.34587,1.23525,59.84,10.57,60.7663599371,136.3,61.55584,10.94587,62.5214643795,1.18584,0.34587,1.23525,60.37,10.6,61.2935306537,136.36
2020-12-10 23:30:00,55.76112,10.74491,56.7869315473,1.25112,0.36491,1.30325,54.51,10.38,55.4894990066,136.41,56.56112,28.33491,63.2615793382,1.25112,0.36491,1.30325,55.31,27.97,61.9799725718,136.37,57.07112,11.904910000000001,58.2995679243,1.25112,0.36491,1.30325,55.82,11.54,57.0003859636,136.43,57.60112,11.91491,58.8205245264,1.25112,0.36491,1.30325,56.35,11.55,57.5215177129,136.5
2020-12-11 00:00:00,53.06704,11.21622,54.2394167138,1.18704,0.34622,1.2365,51.88,10.87,53.0065212969,135.84,53.82704,28.64622,60.9750453501,1.18704,0.34622,1.2365,52.64,28.3,59.7650366017,135.79,54.31704,12.38622,55.711392733,1.18704,0.34622,1.2365,53.13,12.04,54.4771374064,135.86,54.85704,12.38622,56.2380056852,1.18704,0.34622,1.2365,53.67,12.04,55.0039134971,135.94
2020-12-11 00:30:00,52.54976,11.52993,53.799782173,1.19976,0.34993,1.2497500000000001,51.35,11.18,52.5529723232,135.66,53.30976,28.93993,60.6584706341,1.19976,0.34993,1.2497500000000001,52.11,28.59,59.4377001574,135.59,53.79976,12.69993,55.2784080638,1.19976,0.34993,1.2497500000000001,52.6,12.35,54.0303849699,135.69,54.33976,12.70993,55.8063781074,1.19976,0.34993,1.2497500000000001,53.14,12.36,54.558493381,135.75
2020-12-11 01:00:00,54.27264,10.91827,55.3599862027,1.26264,0.36827000000000004,1.31525,53.01,10.55,54.0496308961,134.8,55.05264,28.10827,61.8131702258,1.26264,0.36827000000000004,1.31525,53.79,27.74,60.5216630637,134.75,55.51264,12.05827,56.8071745043,1.26264,0.36827000000000004,1.31525,54.25,11.69,55.4952124061,134.85,56.09264,12.06827,57.3761919524,1.26264,0.36827000000000004,1.31525,54.83,11.7,56.0644174143,134.92
2020-12-11 01:30:00,54.2656,10.8933,55.3481646331,1.2456,0.3633,1.2974999999999999,53.02,10.53,54.0555390316,135.74,55.0356,28.3333,61.9006716947,1.2456,0.3633,1.2974999999999999,53.79,27.97,60.6274277864,135.68,55.5256,12.0433,56.816664195,1.2456,0.3633,1.2974999999999999,54.28,11.68,55.5224351051,135.77,56.0756,12.0633,57.3584877961,1.2456,0.3633,1.2974999999999999,54.83,11.7,56.0644174143,135.82
2020-12-11 02:00:00,53.34768,11.04224,54.4784914035,1.20768,0.35224000000000005,1.258,52.14,10.69,53.2245779692,135.22,54.10768,28.36224,61.0905695897,1.20768,0.35224000000000005,1.258,52.9,28.01,59.8579159343,135.18,54.60768,12.17224,55.9478519838,1.20768,0.35224000000000005,1.258,53.4,11.82,54.6925259976,135.26,55.13768,12.18224,56.4674306765,1.20768,0.35224000000000005,1.258,53.93,11.83,55.2122613194,135.32
2020-12-11 02:30:00,52.25688,11.27784,53.4599960943,1.22688,0.35784000000000005,1.278,51.03,10.92,52.1853169004,135.22,53.00688,28.57784,60.2197830152,1.22688,0.35784000000000005,1.278,51.78,28.22,58.9706435441,135.18,53.48688,12.39784,54.904943027,1.22688,0.35784000000000005,1.278,52.26,12.04,53.6289958884,135.26,54.03688,12.40784,55.4431140323,1.22688,0.35784000000000005,1.278,52.81,12.05,54.1673204063,135.32
2020-12-11 03:00:00,51.46968,11.67449,52.7770942366,1.2496800000000001,0.36449000000000004,1.30175,50.22,11.31,51.4778058973,135.22,52.19968,28.95449,59.6922866312,1.2496800000000001,0.36449000000000004,1.30175,50.95,28.59,58.4233737472,135.18,52.69968,12.79449,54.2305748306,1.2496800000000001,0.36449000000000004,1.30175,51.45,12.43,52.9302125444,135.26,53.21968,12.80449,54.7383713994,1.2496800000000001,0.36449000000000004,1.30175,51.97,12.44,53.4381371307,135.32
2020-12-11 03:30:00,50.27296,12.10253,51.7092036253,1.24296,0.36253,1.29475,49.03,11.74,50.4159548159,136.03,50.97296,29.61253,58.9503569469,1.24296,0.36253,1.29475,49.73,29.25,57.6943272775,135.97,51.48296,13.25253,53.1613085031,1.24296,0.36253,1.29475,50.24,12.89,51.8672314665,136.07,52.00296,13.26253,53.6675185821,1.24296,0.36253,1.29475,50.76,12.9,52.3735391204,136.17
2020-12-11 04:00:00,49.82552,11.89036,51.2246337635,1.23552,0.36036,1.287,48.59,11.53,49.9392530981,136.13,50.51552,29.43036,58.4633547669,1.23552,0.36036,1.287,49.28,29.07,57.215236607,136.09,51.04552,13.03036,52.6824011772,1.23552,0.36036,1.287,49.81,12.67,51.3961574439,136.07,51.53552,13.05036,53.1622207757,1.23552,0.36036,1.287,50.3,12.69,51.8760648083,136.17
2020-12-11 04:30:00,49.86504,11.55022,51.1852497918,1.2350400000000001,0.36022000000000004,1.2865,48.63,11.19,49.9008316564,136.64,50.53504,29.21022,58.3697457614,1.2350400000000001,0.36022000000000004,1.2865,49.3,28.85,57.1210337792,136.6,51.08504,12.69022,52.6376575794,1.2350400000000001,0.36022000000000004,1.2865,49.85,12.33,51.3522287734,136.66,51.54504,12.71022,53.0889898289,1.2350400000000001,0.36022000000000004,1.2865,50.31,12.35,51.8036543113,136.77
2020-12-11 05:00:00,49.5524,11.70945,50.9171048378,1.2324,0.35945000000000005,1.28375,48.32,11.35,49.6351176084,136.56,50.2324,29.34945,58.1780390273,1.2324,0.35945000000000005,1.28375,49.0,28.99,56.9334708234,136.6,50.7724,12.849450000000001,52.3731321105,1.2324,0.35945000000000005,1.28375,49.54,12.49,51.0902309644,136.58,51.2424,12.85945,52.8313260487,1.2324,0.35945000000000005,1.28375,50.01,12.5,51.5485218023,136.77
2020-12-11 05:30:00,50.57072,11.57896,51.8793796802,1.23072,0.35896000000000006,1.282,49.34,11.22,50.5996442675,136.48,51.26072,29.17896,58.9836682616,1.23072,0.35896000000000006,1.282,50.03,28.82,57.7372782524,136.43,51.82072,12.71896,53.358775893,1.23072,0.35896000000000006,1.282,50.59,12.36,52.0779963132,136.49,52.27072,12.73896,53.8006437805,1.23072,0.35896000000000006,1.282,51.04,12.38,52.5199581112,136.63
2020-12-11 06:00:00,52.8764,10.8077,53.9696216056,1.2264,0.3577,1.2775,51.65,10.45,52.6965368881,136.07,53.5964,28.2877,60.6033667732,1.2264,0.3577,1.2775,52.37,27.93,59.3523529441,136.05,54.1664,11.9377,55.4662741695,1.2264,0.3577,1.2775,52.94,11.58,54.191696781,136.08,54.6164,11.9277,55.903677663,1.2264,0.3577,1.2775,53.39,11.57,54.629268711899996,136.19
2020-12-11 06:30:00,58.20632,8.42476,58.8128580244,1.21632,0.35476,1.267,56.99,8.07,57.5585354226,134.67,59.03632,25.51476,64.3139958096,1.21632,0.35476,1.267,57.82,25.16,63.0569425202,134.64,59.57632,9.49476,60.3281722929,1.21632,0.35476,1.267,58.36,9.14,59.0713907065,134.71,60.05632,9.49476,60.802237125,1.21632,0.35476,1.267,58.84,9.14,59.5456564327,134.73
2020-12-11 07:00:00,63.71728,6.88504,64.0881857006,1.2172800000000001,0.35504,1.268,62.5,6.53,62.8402013046,136.02,64.64728,24.27504,69.0546767308,1.2172800000000001,0.35504,1.268,63.43,23.92,67.790348133,135.95,65.21728,7.9450400000000005,65.699446506,1.2172800000000001,0.35504,1.268,64.0,7.59,64.4484918365,136.06,65.69728,7.96504,66.1783534216,1.2172800000000001,0.35504,1.268,64.48,7.61,64.9275172789,136.06
2020-12-11 07:30:00,69.5112,4.8691,69.681525961,1.2312,0.35910000000000003,1.2825,68.28,4.51,68.4287841482,135.59,70.5212,22.1491,73.9176723135,1.2312,0.35910000000000003,1.2825,69.29,21.79,72.6354472692,135.54,71.1412,5.9091000000000005,71.3861877414,1.2312,0.35910000000000003,1.2825,69.91,5.55,70.1299550834,135.64,71.5912,5.8991,71.8338311539,1.2312,0.35910000000000003,1.2825,70.36,5.54,70.5777670375,135.55
2020-12-11 08:00:00,72.7468,3.4849,72.8302233846,1.2168,0.3549,1.2675,71.53,3.13,71.5984483072,135.35,73.8168,20.6749,76.6574944298,1.2168,0.3549,1.2675,72.6,20.32,75.3900683114,135.3,74.4468,4.4949,74.5823716186,1.2168,0.3549,1.2675,73.23,4.14,73.3469324512,135.36,74.8968,4.4649,75.0297673077,1.2168,0.3549,1.2675,73.68,4.11,73.7945424811,135.27
2020-12-11 08:30:00,74.36072,2.96021,74.4196178582,1.20072,0.35021,1.25075,73.16,2.61,73.2065413744,135.45,75.46072,20.16021,78.1073257138,1.20072,0.35021,1.25075,74.26,19.81,76.856904049,135.4,76.07072,3.96021,76.1737336919,1.20072,0.35021,1.25075,74.87,3.61,74.9569809958,135.49,76.54072,3.92021,76.6410455602,1.20072,0.35021,1.25075,75.34,3.5700000000000003,75.4245351328,135.36
2020-12-11 09:00:00,74.92736,2.54923,74.970713283,1.19736,0.34923000000000004,1.24725,73.73,2.2,73.7628151578,135.69,76.02736,19.79923,78.5631527955,1.19736,0.34923000000000004,1.24725,74.83,19.45,77.3164368036,135.63,76.66736,3.54923,76.7494698546,1.19736,0.34923000000000004,1.24725,75.47,3.2,75.5378110617,135.72,77.12736,3.5192300000000003,77.2076073995,1.19736,0.34923000000000004,1.24725,75.93,3.17,75.9961433232,135.57
2020-12-11 09:30:00,77.00904,1.9497200000000001,77.0337176164,1.19904,0.34972000000000003,1.249,75.81,1.6,75.8268824362,135.85,78.12904,19.23972,80.4631202291,1.19904,0.34972000000000003,1.249,76.93,18.89,79.2152573688,135.81,78.80904,2.9397200000000003,78.8638493823,1.19904,0.34972000000000003,1.249,77.61,2.59,77.6532046988,135.88,79.21904,2.8997200000000003,79.2720926594,1.19904,0.34972000000000003,1.249,78.02,2.55,78.0616608842,135.75
2020-12-11 10:00:00,77.81376,1.48693,77.8279654505,1.22376,0.35693,1.27475,76.59,1.13,76.5983354911,135.75,78.95376,18.73693,81.1465881227,1.22376,0.35693,1.27475,77.73,18.38,79.8735081238,135.7,79.62376,2.47693,79.6622767611,1.22376,0.35693,1.27475,78.4,2.12,78.4286580275,135.77,80.04376,2.42693,80.0805438553,1.22376,0.35693,1.27475,78.82,2.07,78.8471768677,135.64
2020-12-11 10:30:00,78.13832,1.5720100000000001,78.154131483,1.37832,0.40201000000000003,1.43575,76.76,1.17,76.7689162357,135.48,79.29832,18.77201,81.4899497746,1.37832,0.40201000000000003,1.43575,77.92,18.37,80.0561259367,135.43,79.95832,2.54201,79.9987171901,1.37832,0.40201000000000003,1.43575,78.58,2.14,78.6091343293,135.53,80.38832,2.5020100000000003,80.4272469158,1.37832,0.40201000000000003,1.43575,79.01,2.1,79.0379029327,135.36
2020-12-11 11:00:00,77.25888,1.68259,77.2772000526,1.44888,0.42259,1.5092500000000002,75.81,1.26,75.8204701911,135.58,78.37888,18.91259,80.6283752197,1.44888,0.42259,1.5092500000000002,76.93,18.49,79.1208253243,135.55,79.06888,2.65259,79.1133618181,1.44888,0.42259,1.5092500000000002,77.62,2.23,77.652027018,135.64,79.46888,2.61259,79.5118136818,1.44888,0.42259,1.5092500000000002,78.02,2.19,78.0507302977,135.47
2020-12-11 11:30:00,76.3184,2.17495,76.349384975,1.6284,0.47495000000000004,1.69625,74.69,1.7000000000000002,74.7093441278,135.67,77.4284,19.44495,79.8327201532,1.6284,0.47495000000000004,1.69625,75.8,18.97,78.137704727,135.55,78.0984,3.16495,78.162503741,1.6284,0.47495000000000004,1.69625,76.47,2.69,76.5172986977,135.81,78.5084,3.12495,78.5705681732,1.6284,0.47495000000000004,1.69625,76.88,2.65,76.9256582682,135.59
2020-12-11 12:00:00,76.21,2.2525,76.2432807285,1.8599999999999999,0.5425,1.9375,74.35,1.71,74.3696618252,135.94,77.3,19.5725,79.7394052915,1.8599999999999999,0.5425,1.9375,75.44,19.03,77.8031779557,135.91,77.98,3.2425,78.0473843652,1.8599999999999999,0.5425,1.9375,76.12,2.7,76.1678698665,136.08,78.39,3.2125,78.4557981047,1.8599999999999999,0.5425,1.9375,76.53,2.67,76.5765616883,135.86
2020-12-11 12:30:00,75.9452,2.5361000000000002,75.9875332291,1.9752,0.5761000000000001,2.0575,73.97,1.96,73.9959627277,136.14,77.0352,19.9161,79.5680405581,1.9752,0.5761000000000001,2.0575,75.06,19.34,77.5115423663,136.1,77.7152,3.5361000000000002,77.7956060086,1.9752,0.5761000000000001,2.0575,75.74,2.96,75.7978179105,136.29,78.1252,3.4961,78.2033860536,1.9752,0.5761000000000001,2.0575,76.15,2.92,76.2059636774,136.07
2020-12-11 13:00:00,75.33744,2.7796700000000003,75.3887022773,1.98744,0.57967,2.07025,73.35,2.2,73.3829850851,136.26,76.41744,20.18967,79.0395338477,1.98744,0.57967,2.07025,74.43,19.61,76.9699746654,136.24,77.07744,3.7796700000000003,77.1700567724,1.98744,0.57967,2.07025,75.09,3.2,75.1581539156,136.39,77.49744,3.7396700000000003,77.5876171709,1.98744,0.57967,2.07025,75.51,3.16,75.5760921191,136.19
2020-12-11 13:30:00,74.42008,3.60544,74.5073654399,2.11008,0.6154400000000001,2.198,72.31,2.99,72.371791466,136.97,75.50008,21.19544,78.418803592,2.11008,0.6154400000000001,2.198,73.39,20.58,76.2209190446,136.91,76.17008,4.63544,76.3109978391,2.11008,0.6154400000000001,2.198,74.06,4.02,74.1690231835,137.07,76.56008,4.60544,76.6984740865,2.11008,0.6154400000000001,2.198,74.45,3.99,74.5568414031,136.87
2020-12-11 14:00:00,72.32272,4.63746,72.4712485297,2.08272,0.60746,2.1695,70.24,4.03,70.3555150646,135.51,73.34272,21.87746,76.5361211001,2.08272,0.60746,2.1695,71.26,21.27,74.3666625579,135.48,74.03272,5.65746,74.2485722708,2.08272,0.60746,2.1695,71.95,5.05,72.127006038,135.61,74.40272,5.61746,74.6144798297,2.08272,0.60746,2.1695,72.32,5.01,72.4933272791,135.43
2020-12-11 14:30:00,71.94968,4.51574,72.0912502309,1.93968,0.56574,2.0205,70.01,3.95,70.1213419723,135.13,72.95968,21.66574,76.1086013237,1.93968,0.56574,2.0205,71.02,21.1,74.0881259042,135.09,73.63968,5.51574,73.8459603381,1.93968,0.56574,2.0205,71.7,4.95,71.8706650867,135.25,74.02968,5.48574,74.2326536253,1.93968,0.56574,2.0205,72.09,4.92,72.2576950919,134.99
2020-12-11 15:00:00,71.90688,4.40284,72.0415462868,1.58688,0.46284000000000003,1.653,70.32,3.94,70.4302917785,135.0,72.93688,21.50284,76.0405194104,1.58688,0.46284000000000003,1.653,71.35,21.04,74.3875265081,134.95,73.61688,5.39284,73.8141432532,1.58688,0.46284000000000003,1.653,72.03,4.93,72.1985166053,135.13,73.99688,5.3528400000000005,74.1902361891,1.58688,0.46284000000000003,1.653,72.41,4.89,72.5749281777,134.87
2020-12-11 15:30:00,73.00272,4.32496,73.1307213584,1.42272,0.41496000000000005,1.482,71.58,3.91,71.6867107629,135.17,74.04272,21.48496,77.0968734204,1.42272,0.41496000000000005,1.482,72.62,21.07,75.6148748594,135.13,74.74272,5.32496,74.9321652697,1.42272,0.41496000000000005,1.482,73.32,4.91,73.4842193944,135.22,75.10272,5.28496,75.2884410358,1.42272,0.41496000000000005,1.482,73.68,4.87,73.8407699039,135.0
2020-12-11 16:00:00,75.84072,3.78396,75.9350588556,1.35072,0.39396000000000003,1.407,74.49,3.39,74.5670986428,134.8,76.92072,20.80396,79.6843894185,1.35072,0.39396000000000003,1.407,75.57,20.41,78.2776660357,134.77,77.63072,4.77396,77.777370628,1.35072,0.39396000000000003,1.407,76.28,4.38,76.4056463882,134.85,77.98072,4.72396,78.1236743235,1.35072,0.39396000000000003,1.407,76.63,4.33,76.7522364495,134.64
2020-12-11 16:30:00,79.8808,2.6369,79.9243107587,1.3608,0.39690000000000003,1.4175,78.52,2.24,78.5519445972,134.23,81.0408,19.5369,83.3624719298,1.3608,0.39690000000000003,1.4175,79.68,19.14,81.9465801605,134.2,81.7508,3.5968999999999998,81.8298905673,1.3608,0.39690000000000003,1.4175,80.39,3.2,80.4536643044,134.29,82.1108,3.5469,82.1873711482,1.3608,0.39690000000000003,1.4175,80.75,3.15,80.8114162727,134.09
2020-12-11 17:00:00,82.74384,1.9748700000000001,82.7674040276,1.35384,0.39487000000000005,1.41025,81.39,1.58,81.4053345918,134.71,83.97384,18.97487,86.0909489776,1.35384,0.39487000000000005,1.41025,82.62,18.58,84.6834151413,134.67,84.67384,2.9648700000000003,84.725731832,1.35384,0.39487000000000005,1.41025,83.32,2.5700000000000003,83.3596263187,134.79,85.07384,2.90487,85.1234193513,1.35384,0.39487000000000005,1.41025,83.72,2.51,83.757617564,134.55
2020-12-11 17:30:00,83.69248,2.31739,83.724557359,1.3624800000000001,0.39739,1.41925,82.33,1.92,82.3523849078,134.61,84.91248,19.29739,87.0776579874,1.3624800000000001,0.39739,1.41925,83.55,18.9,85.6610325644,134.67,85.62248,3.29739,85.6859490358,1.3624800000000001,0.39739,1.41925,84.26,2.9,84.3098902858,134.66,86.02248,3.24739,86.0837534449,1.3624800000000001,0.39739,1.41925,84.66,2.85,84.7079577135,134.55
2020-12-11 18:00:00,83.29552,2.65536,83.3378340779,1.35552,0.39536000000000004,1.412,81.94,2.26,81.9711607823,135.04,84.53552,19.74536,86.8109059001,1.35552,0.39536000000000004,1.412,83.18,19.35,85.4010239985,135.03,85.22552,3.66536,85.3043030755,1.35552,0.39536000000000004,1.412,83.87,3.27,83.9337226626,135.07,85.62552,3.61536,85.7018115514,1.35552,0.39536000000000004,1.412,84.27,3.22,84.3314964886,134.89
2020-12-11 18:30:00,81.76856,3.35333,81.8372911732,1.34856,0.39333,1.40475,80.42,2.96,80.4744555744,135.18,82.96856,20.48333,85.4596323205,1.34856,0.39333,1.40475,81.62,20.09,84.0561270818,135.14,83.66856,4.35333,83.7817367602,1.34856,0.39333,1.40475,82.32,3.96,82.4151927741,135.22,84.06856,4.32333,84.1796529024,1.34856,0.39333,1.40475,82.72,3.93,82.8133038829,135.04
2020-12-11 19:00:00,80.10176,3.88843,80.1960837134,1.33176,0.38843000000000005,1.38725,78.77,3.5,78.847719688,135.18,81.28176,21.02843,83.9578428556,1.33176,0.38843000000000005,1.38725,79.95,20.64,82.5712546835,135.14,81.95176,4.91843,82.0992199766,1.33176,0.38843000000000005,1.38725,80.62,4.53,80.7471689906,135.22,82.37176,4.88843,82.5166867571,1.33176,0.38843000000000005,1.38725,81.04,4.5,81.1648421424,135.04
2020-12-11 19:30:00,77.598,4.859,77.7499806109,1.3679999999999999,0.399,1.425,76.23,4.46,76.3603594806,135.96,78.718,22.229,81.7964055751,1.3679999999999999,0.399,1.425,77.35,21.83,80.3714588645,135.92,79.418,5.889,79.6360411183,1.3679999999999999,0.399,1.425,78.05,5.49,78.2428437622,135.98,79.808,5.869,80.023509202,1.3679999999999999,0.399,1.425,78.44,5.47,78.6304934488,135.8
2020-12-11 20:00:00,75.08096,5.52403,75.2838990885,1.3509600000000002,0.39403000000000005,1.4072500000000001,73.73,5.13,73.9082525839,135.87,76.15096,22.87403,79.5122000536,1.3509600000000002,0.39403000000000005,1.4072500000000001,74.8,22.48,78.104995999,135.83,76.86096,6.58403,77.1424437204,1.3509600000000002,0.39403000000000005,1.4072500000000001,75.51,6.19,75.7632905832,135.88,77.21096,6.56403,77.4894756335,1.3509600000000002,0.39403000000000005,1.4072500000000001,75.86,6.17,76.1105019035,135.71
2020-12-11 20:30:00,72.33648,6.50689,72.628547805,1.32648,0.38689,1.38175,71.01,6.12,71.2732383157,135.97,73.36648,23.90689,77.1633318168,1.32648,0.38689,1.38175,72.04,23.52,75.782267055,135.94,74.07648,7.57689,74.462971679,1.32648,0.38689,1.38175,72.75,7.19,73.1044362539,135.99,74.41648,7.57689,74.8012149478,1.32648,0.38689,1.38175,73.09,7.19,73.4427954261,135.83
2020-12-11 21:00:00,70.11336,7.47473,70.5106718098,1.35336,0.39473,1.40975,68.76,7.08,69.1235415759,136.31,71.09336,24.95473,75.3458982657,1.35336,0.39473,1.40975,69.74,24.56,73.938225567,136.29,71.80336,8.56473,72.3123579152,1.35336,0.39473,1.40975,70.45,8.17,70.9221502776,136.32,72.14336,8.56473,72.6499758573,1.35336,0.39473,1.40975,70.79,8.17,71.2598975582,136.16
2020-12-11 21:30:00,66.5368,8.90865,67.1305429671,1.3668,0.39865000000000006,1.42375,65.17,8.51,65.7232759378,136.77,67.4668,26.51865,72.4914332874,1.3668,0.39865000000000006,1.42375,66.1,26.12,71.0736547534,136.73,68.1568,10.02865,68.8906612471,1.3668,0.39865000000000006,1.42375,66.79,9.63,67.4806713067,136.77,68.5068,10.03865,69.2384007619,1.3668,0.39865000000000006,1.42375,67.14,9.64,67.8285279215,136.59
2020-12-11 22:00:00,62.3292,10.55185,63.2160637106,1.3092000000000001,0.38185,1.36375,61.02,10.17,61.8616949331,137.2,63.1792,28.31185,69.2327390984,1.3092000000000001,0.38185,1.36375,61.87,27.93,67.8821169381,137.17,63.8892,11.72185,64.9556128757,1.3092000000000001,0.38185,1.36375,62.58,11.34,63.5991509377,137.22,64.1992,11.74185,65.2641426977,1.3092000000000001,0.38185,1.36375,62.89,11.36,63.9077593098,137.09
2020-12-11 22:30:00,59.12776,11.67268,60.2689261643,1.27776,0.37268,1.331,57.85,11.3,58.9432990254,137.11,59.90776,29.45268,66.7562736183,1.27776,0.37268,1.331,58.63,29.08,65.4455750987,137.07,60.62776,12.85268,61.9751294133,1.27776,0.37268,1.331,59.35,12.48,60.6479422569,137.13,60.90776,12.89268,62.2573403367,1.27776,0.37268,1.331,59.63,12.52,60.9301838172,136.96
2020-12-11 23:00:00,55.71456,12.64883,57.1323471981,1.26456,0.36883000000000005,1.31725,54.45,12.28,55.817568023,137.56,56.44456,30.52883,64.171627802,1.26456,0.36883000000000005,1.31725,55.18,30.16,62.8844813925,137.53,57.15456,13.83883,58.8060961514,1.26456,0.36883000000000005,1.31725,55.89,13.47,57.490286136,137.56,57.42456,13.88883,59.0802817356,1.26456,0.36883000000000005,1.31725,56.16,13.52,57.7644873603,137.38
2020-12-11 23:30:00,51.3924,26.06695,57.6252085468,1.2924,0.37695,1.34625,50.1,25.69,56.3026296011,135.03,51.3824,27.36695,58.215985623,1.2924,0.37695,1.34625,50.09,26.99,56.8987539407,134.99,52.1324,10.39695,53.1590415552,1.2924,0.37695,1.34625,50.84,10.02,51.8180084527,135.05,52.3524,10.56695,53.4081849351,1.2924,0.37695,1.34625,51.06,10.19,52.0668771869,134.89
2020-12-12 00:00:00,48.49784,27.89312,55.9469983824,1.3478400000000001,0.39312,1.404,47.15,27.5,54.5836284979,135.03,48.43784,27.81312,55.8551160414,1.3478400000000001,0.39312,1.404,47.09,27.42,54.4915085128,134.99,49.17784,10.61312,50.3100214987,1.3478400000000001,0.39312,1.404,47.83,10.22,48.909685135,135.05,49.36784,10.64312,50.5020754979,1.3478400000000001,0.39312,1.404,48.02,10.25,49.1017606609,134.89
2020-12-12 00:30:00,47.48328,27.83179,55.0388082553,1.34328,0.39179,1.39925,46.14,27.44,53.6828948549,134.82,47.43328,27.75179,54.9552354172,1.34328,0.39179,1.39925,46.09,27.36,53.5990457005,134.8,48.17328,10.59179,49.3239386238,1.34328,0.39179,1.39925,46.83,10.2,47.9279553079,134.84,48.37328,10.61179,49.5235732249,1.34328,0.39179,1.39925,47.03,10.22,48.1276355123,134.65
2020-12-12 01:00:00,48.42152,27.71836,55.793826542,1.33152,0.38836000000000004,1.387,47.09,27.33,54.446276273,134.39,48.37152,27.63836,55.710707145,1.33152,0.38836000000000004,1.387,47.04,27.25,54.3628926751,134.37,49.10152,10.54836,50.2217797873,1.33152,0.38836000000000004,1.387,47.77,10.16,48.838494039,134.44,49.30152,10.56836,50.4215242471,1.33152,0.38836000000000004,1.387,47.97,10.18,49.0382840238,134.24
2020-12-12 01:30:00,47.75168,28.27424,55.4946447002,1.35168,0.39424000000000003,1.408,46.4,27.88,54.1318242811,134.66,47.70168,28.19424,55.4108783904,1.35168,0.39424000000000003,1.408,46.35,27.8,54.0477797879,134.62,48.44168,11.08424,49.6936287425,1.35168,0.39424000000000003,1.408,47.09,10.69,48.2881372596,134.69,48.63168,11.10424,49.8833082864,1.35168,0.39424000000000003,1.408,47.28,10.71,48.4778557694,134.49
2020-12-12 02:00:00,46.47368,28.59899,54.5683531157,1.33368,0.38899000000000006,1.38925,45.14,28.21,53.2299135825,135.22,46.42368,28.50899,54.4786249419,1.33368,0.38899000000000006,1.38925,45.09,28.12,53.139839104,135.18,47.19368,11.24899,48.5158036928,1.33368,0.38899000000000006,1.38925,45.86,10.86,47.1283269383,135.27,47.35368,11.26899,48.6760839136,1.33368,0.38899000000000006,1.38925,46.02,10.88,47.2886328836,135.11
2020-12-12 02:30:00,45.6812,28.7241,53.9615229052,1.3512,0.3941,1.4075,44.33,28.33,52.6092938557,135.47,45.6312,28.6541,53.8819437312,1.3512,0.3941,1.4075,44.28,28.26,52.5294774389,135.43,46.4012,11.3141,47.7606555676,1.3512,0.3941,1.4075,45.05,10.92,46.354599556,135.5,46.5512,11.3341,47.9111265183,1.3512,0.3941,1.4075,45.2,10.94,46.5050921943,135.37
2020-12-12 03:00:00,44.66784,29.17312,53.3506031906,1.3478400000000001,0.39312,1.404,43.32,28.78,52.008756955,135.77,44.59784,29.07312,53.2373331338,1.3478400000000001,0.39312,1.404,43.25,28.68,51.8951336832,135.74,45.37784,11.70312,46.8626864445,1.3478400000000001,0.39312,1.404,44.03,11.31,45.4593994681,135.79,45.52784,11.70312,47.007948613,1.3478400000000001,0.39312,1.404,44.18,11.31,45.6046982229,135.65
2020-12-12 03:30:00,43.80072,29.40396,52.755056025,1.35072,0.39396000000000003,1.407,42.45,29.01,51.4157816239,135.96,43.75072,29.31396,52.6634004922,1.35072,0.39396000000000003,1.407,42.4,28.92,51.3237410951,135.92,44.54072,11.88396,46.098852951,1.35072,0.39396000000000003,1.407,43.19,11.49,44.6922386998,135.99,44.67072,11.89396,46.2270430571,1.35072,0.39396000000000003,1.407,43.32,11.5,44.8204462271,135.8
2020-12-12 04:00:00,42.68936,29.57773,51.9348011372,1.32936,0.38773,1.38475,41.36,29.19,50.6231735473,136.09,42.62936,29.49773,51.8399306439,1.32936,0.38773,1.38475,41.3,29.11,50.5280328135,136.06,43.41936,12.02773,45.0544904728,1.32936,0.38773,1.38475,42.09,11.64,43.6698717653,136.11,43.53936,12.03773,45.1728105475,1.32936,0.38773,1.38475,42.21,11.65,43.7882016073,135.96
2020-12-12 04:30:00,42.38128,29.31829,51.5338240669,1.33128,0.38829,1.3867500000000001,41.05,28.93,50.2199900438,136.09,42.33128,29.23829,51.447204672,1.33128,0.38829,1.3867500000000001,41.0,28.85,50.1330479823,136.06,43.12128,11.75829,44.695661675,1.33128,0.38829,1.3867500000000001,41.79,11.37,43.309132986,136.11,43.24128,11.76829,44.8140708435,1.33128,0.38829,1.3867500000000001,41.91,11.38,43.4275546169,135.96
2020-12-12 05:00:00,42.34344,29.18017,51.4242086207,1.3034400000000002,0.38017,1.35775,41.04,28.8,50.1370282326,136.09,42.29344,29.09017,51.3319886393,1.3034400000000002,0.38017,1.35775,40.99,28.71,50.0444222666,135.95,43.08344,11.66017,44.633422081,1.3034400000000002,0.38017,1.35775,41.78,11.28,43.275937887,136.11,43.21344,11.66017,44.7589204636,1.3034400000000002,0.38017,1.35775,41.91,11.28,43.4014573488,135.81
2020-12-12 05:30:00,42.6288,28.97465,51.5436216429,1.3188,0.38465000000000005,1.37375,41.31,28.59,50.2384733048,135.78,42.5688,28.89465,51.4490382035,1.3188,0.38465000000000005,1.37375,41.25,28.51,50.1436197337,135.71,43.3488,11.49465,44.8469111541,1.3188,0.38465000000000005,1.37375,42.03,11.11,43.4735896839,135.83,43.4788,11.50465,44.9751378104,1.3188,0.38465000000000005,1.37375,42.16,11.12,43.6018348238,135.6
2020-12-12 06:00:00,44.18392,28.51906,52.5885497979,1.33392,0.38906,1.3895,42.85,28.13,51.2583593183,135.55,44.13392,28.43906,52.5031716018,1.33392,0.38906,1.3895,42.8,28.05,51.1726733716,135.52,44.90392,11.11906,46.2600856749,1.33392,0.38906,1.3895,43.57,10.73,44.8717929216,135.56,45.04392,11.12906,46.3983911946,1.33392,0.38906,1.3895,43.71,10.74,45.0101288601,135.38
2020-12-12 06:30:00,47.47136,26.96248,54.5940046892,1.31136,0.38248000000000004,1.366,46.16,26.58,53.2657676186,134.57,47.41136,26.87248,54.4974057951,1.31136,0.38248000000000004,1.366,46.1,26.49,53.1688828169,134.54,48.18136,9.80248,49.1684051562,1.31136,0.38248000000000004,1.366,46.87,9.42,47.807251542,134.57,48.33136,9.80248,49.3154030056,1.31136,0.38248000000000004,1.366,47.02,9.42,47.9543199305,134.4
2020-12-12 07:00:00,49.89208,25.92519,56.2257514246,1.25208,0.36519,1.3042500000000001,48.64,25.56,54.9469125611,133.94,49.83208,25.84519,56.1356396887,1.25208,0.36519,1.3042500000000001,48.58,25.48,54.8566021551,133.92,50.56208,8.90519,51.3402994037,1.25208,0.36519,1.3042500000000001,49.31,8.54,50.0440575893,133.98,50.76208,8.91519,51.5390083205,1.25208,0.36519,1.3042500000000001,49.51,8.55,50.2428363053,133.8
2020-12-12 07:30:00,52.65064,21.96602,57.0490659612,1.22064,0.35602,1.2715,51.43,21.61,55.7856343515,133.94,52.76064,25.74602,58.707262575,1.22064,0.35602,1.2715,51.54,25.39,57.4545359393,133.92,53.48064,9.21602,54.2689034296,1.22064,0.35602,1.2715,52.26,8.86,53.0057279924,133.98,53.72064,9.38602,54.5344343828,1.22064,0.35602,1.2715,52.5,9.03,53.2709198344,133.8
2020-12-12 08:00:00,54.58752,11.70511,55.8283703852,1.21752,0.35511000000000004,1.26825,53.37,11.35,54.5635354426,136.48,55.29752,29.29511,62.5781047017,1.21752,0.35511000000000004,1.26825,54.08,28.94,61.3365307138,136.44,55.99752,12.85511,57.4541216908,1.21752,0.35511000000000004,1.26825,54.78,12.5,56.1880627892,136.49,56.26752,12.90511,57.7284649983,1.21752,0.35511000000000004,1.26825,55.05,12.55,56.4624211312,136.29
2020-12-12 08:30:00,57.22088,11.25609,58.3174816848,1.22088,0.35609,1.27175,56.0,10.9,57.0509421482,136.25,57.98088,28.78609,64.733464476,1.22088,0.35609,1.27175,56.76,28.43,63.4819856337,136.21,58.69088,12.40609,59.9877526189,1.22088,0.35609,1.27175,57.47,12.05,58.7197019747,136.28,58.95088,12.44609,60.250405883,1.22088,0.35609,1.27175,57.73,12.09,58.9823787245,136.08
2020-12-12 09:00:00,60.433840000000004,10.36987,61.3170712034,1.23384,0.35987,1.28525,59.2,10.01,60.0403206187,136.25,61.24384,27.91987,67.3077044532,1.23384,0.35987,1.28525,60.01,27.56,66.0360030589,136.21,61.97384,11.50987,63.0335938351,1.23384,0.35987,1.28525,60.74,11.15,61.7549196421,136.28,62.23384,11.53987,63.2947031019,1.23384,0.35987,1.28525,61.0,11.18,62.0160656604,136.08
2020-12-12 09:30:00,63.25248,9.57364,63.972891204,1.21248,0.35364,1.263,62.04,9.22,62.7213679698,136.25,64.11248,27.07364,69.5944830759,1.21248,0.35364,1.263,62.9,26.72,68.3400936493,136.21,64.85248,10.69364,65.7282138705,1.21248,0.35364,1.263,63.64,10.34,64.4745314058,136.28,65.11248,10.69364,65.9847633034,1.21248,0.35364,1.263,63.9,10.34,64.7311795042,136.08
2020-12-12 10:00:00,64.73728,9.25879,65.3960290389,1.36728,0.39879000000000003,1.42425,63.37,8.86,63.9863774565,136.25,65.60728,26.75879,70.8544143386,1.36728,0.39879000000000003,1.42425,64.24,26.36,69.4379377574,136.21,66.35728,10.37879,67.1640371841,1.36728,0.39879000000000003,1.42425,64.99,9.98,65.751809861,136.28,66.60728,10.39879,67.4141274694,1.36728,0.39879000000000003,1.42425,65.24,10.0,66.0019514863,136.08
2020-12-12 10:30:00,65.51688,9.02909,66.1361174485,1.43688,0.41909,1.49675,64.08,8.61,64.6558466034,136.25,66.38688,26.52909,71.4913313092,1.43688,0.41909,1.49675,64.95,26.11,70.0016756942,136.21,67.17688,10.14909,67.9392172045,1.43688,0.41909,1.49675,65.74,9.73,66.4561547187,136.28,67.38688,10.13909,68.145379463,1.43688,0.41909,1.49675,65.95,9.72,66.6624399493,136.08
2020-12-12 11:00:00,66.28864,8.70252,66.8574427226,1.4486400000000001,0.42252000000000006,1.509,64.84,8.28,65.3665357809,136.25,67.17864,26.192520000000002,72.104214691,1.4486400000000001,0.42252000000000006,1.509,65.73,25.77,70.6011742112,136.21,67.96864,9.81252,68.6732959177,1.4486400000000001,0.42252000000000006,1.509,66.52,9.39,67.1794797539,136.28,68.15864,9.81252,68.8613516815,1.4486400000000001,0.42252000000000006,1.509,66.71,9.39,67.3676198184,136.08
2020-12-12 11:30:00,66.53264,8.65952,67.0938109813,1.4726400000000002,0.42952,1.534,65.06,8.23,65.5784758896,136.25,67.42264,26.15952,72.3196575711,1.4726400000000002,0.42952,1.534,65.95,25.73,70.7914924267,136.21,68.21264,9.77952,68.9101100507,1.4726400000000002,0.42952,1.534,66.74,9.35,67.3917658175,136.28,68.41264,9.76952,69.106677194,1.4726400000000002,0.42952,1.534,66.94,9.34,67.5884546354,136.08
2020-12-12 12:00:00,66.77824,8.532820000000001,67.3211880068,1.51824,0.44282000000000005,1.5815000000000001,65.26,8.09,65.7595293475,136.25,67.66824,26.04282,72.5066836799,1.51824,0.44282000000000005,1.5815000000000001,66.15,25.6,70.9308289815,136.21,68.47824,9.64282,69.1538381513,1.51824,0.44282000000000005,1.5815000000000001,66.96,9.2,67.5890642042,136.28,68.66824,9.63282,69.3405970976,1.51824,0.44282000000000005,1.5815000000000001,67.15,9.19,67.77594411,136.08
2020-12-12 12:30:00,66.77072,8.69646,67.3346676375,1.53072,0.44646,1.5945,65.24,8.25,65.7595628027,136.43,67.66072,26.25646,72.5766816729,1.53072,0.44646,1.5945,66.13,25.81,70.9882595927,136.39,68.47072,9.81646,69.1708203237,1.53072,0.44646,1.5945,66.94,9.37,67.5926068442,136.46,68.64072,9.81646,69.3391038956,1.53072,0.44646,1.5945,67.11,9.37,67.7609695916,136.28
