Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-12 13:00:00,66.89528,8.66404,67.454014524,1.62528,0.47404,1.693,65.27,8.19,65.7818287979,136.75,67.79528,26.30404,72.7193406915,1.62528,0.47404,1.693,66.17,25.83,71.032793835,136.71,68.58528,9.784040000000001,69.279636773,1.62528,0.47404,1.693,66.96,9.31,67.6041248742,136.76,68.78528,9.77404,69.4762304864,1.62528,0.47404,1.693,67.16,9.3,67.800852502,136.58
2020-12-12 13:30:00,66.5816,9.0163,67.1893081096,1.7016,0.4963,1.7725,64.88,8.52,65.4370292724,136.75,67.4716,26.6463,72.5426916391,1.7016,0.4963,1.7725,65.77,26.15,70.777930176,136.71,68.2616,10.1363,69.0100761646,1.7016,0.4963,1.7725,66.56,9.64,67.2544660227,136.76,68.4716,10.1463,69.2192705123,1.7016,0.4963,1.7725,66.77,9.65,67.4637339613,136.58
2020-12-12 14:00:00,65.38336,9.77723,66.1103470825,2.01336,0.58723,2.09725,63.37,9.19,64.0329056033,137.09,66.24336,27.48723,71.7198058918,2.01336,0.58723,2.09725,64.23,26.9,69.6355002854,137.04,67.02336,10.91723,67.9066763769,2.01336,0.58723,2.09725,65.01,10.33,65.8255953258,137.11,67.24336,10.92723,68.1254271147,2.01336,0.58723,2.09725,65.23,10.34,66.0444433696,136.93
2020-12-12 14:30:00,64.01552,10.01036,64.7934727284,1.7155200000000002,0.50036,1.787,62.3,9.51,63.0216637356,137.24,64.87552,27.79036,70.5771719765,1.7155200000000002,0.50036,1.787,63.16,27.29,68.8035587742,137.19,65.62552,11.15036,66.5660529354,1.7155200000000002,0.50036,1.787,63.91,10.65,64.7912849078,137.26,65.87552,11.17036,66.8158744446,1.7155200000000002,0.50036,1.787,64.16,10.67,65.0411754199,137.09
2020-12-12 15:00:00,63.31744,10.570920000000001,64.1937890905,1.71744,0.50092,1.7890000000000001,61.6,10.07,62.4176649675,137.33,64.15744,28.35092,70.1423678828,1.71744,0.50092,1.7890000000000001,62.44,27.85,68.369409095,137.29,64.89744,11.74092,65.9509432912,1.71744,0.50092,1.7890000000000001,63.18,11.24,64.1720344075,137.26,65.16744,11.74092,66.2166477451,1.71744,0.50092,1.7890000000000001,63.45,11.24,64.4378778359,137.17
2020-12-12 15:30:00,63.74552,10.46036,64.5980684804,1.47552,0.43036,1.537,62.27,10.03,63.0726073664,137.12,64.59552,28.20036,70.482916428,1.47552,0.43036,1.537,63.12,27.77,68.9587362123,137.1,65.35552,11.62036,66.380545049,1.47552,0.43036,1.537,63.88,11.19,64.8526830594,137.13,65.60552,11.63036,66.6284438374,1.47552,0.43036,1.537,64.13,11.2,65.1006674313,136.95
2020-12-12 16:00:00,65.64712,9.96416,66.3990124083,1.31712,0.38416000000000006,1.3719999999999999,64.33,9.58,65.0394134352,136.81,66.56712,27.61416,72.0674912676,1.31712,0.38416000000000006,1.3719999999999999,65.25,27.23,70.7038570376,136.77,67.25712,11.09416,68.1659781475,1.31712,0.38416000000000006,1.3719999999999999,65.94,10.71,66.8040994251,136.84,67.59712,11.12416,68.5063323205,1.31712,0.38416000000000006,1.3719999999999999,66.28,10.74,67.144515785,136.65
2020-12-12 16:30:00,70.01648,8.57689,70.5398505362,1.32648,0.38689,1.38175,68.69,8.19,69.1765292567,135.89,71.00648,26.00689,75.61929998,1.32648,0.38689,1.38175,69.68,25.62,74.2407354489,135.85,71.69648,9.67689,72.3465786645,1.32648,0.38689,1.38175,70.37,9.29,70.9805677633,135.91,72.05648,9.67689,72.703359689,1.32648,0.38689,1.38175,70.73,9.29,71.3374866392,135.73
2020-12-12 17:00:00,73.55792,7.58731,73.9481904293,1.32792,0.38731000000000004,1.38325,72.23,7.2,72.5879666336,135.18,74.62792,24.78731,78.6367419249,1.32792,0.38731000000000004,1.38325,73.3,24.4,77.25444971,135.14,75.28792,8.66731,75.7851777102,1.32792,0.38731000000000004,1.38325,73.96,8.28,74.4220397463,135.2,75.69792,8.67731,76.1936401622,1.32792,0.38731000000000004,1.38325,74.37,8.29,74.8306153924,135.03
2020-12-12 17:30:00,75.06664,7.42402,75.4328609682,1.31664,0.38402000000000003,1.3715,73.75,7.04,74.0852488691,135.18,76.15664,24.63402,80.0416688822,1.31664,0.38402000000000003,1.3715,74.84,24.25,78.6707575914,135.14,76.80664,8.48402,77.2737894984,1.31664,0.38402000000000003,1.3715,75.49,8.1,75.9233172352,135.2,77.22664,8.49402,77.6923567763,1.31664,0.38402000000000003,1.3715,75.91,8.11,76.3419949962,135.03
2020-12-12 18:00:00,74.87768,7.66724,75.2692070597,1.32768,0.38724000000000003,1.383,73.55,7.28,73.909410091,135.18,75.96768,24.90724,79.9466009847,1.32768,0.38724000000000003,1.383,74.64,24.52,78.564368514,135.14,76.60768,8.74724,77.1054527423,1.32768,0.38724000000000003,1.383,75.28,8.36,75.742775233,135.2,77.05768,8.75724,77.5536930094,1.32768,0.38724000000000003,1.383,75.73,8.37,76.1911399048,135.03
2020-12-12 18:30:00,73.55056,8.59808,74.0514135989,1.33056,0.38808000000000004,1.3860000000000001,72.22,8.21,72.6851601085,135.74,74.62056,25.95808,79.0066446066,1.33056,0.38808000000000004,1.3860000000000001,73.29,25.57,77.6224774147,135.7,75.26056,9.67808,75.8802815229,1.33056,0.38808000000000004,1.3860000000000001,73.93,9.29,74.5114018121,135.74,75.70056,9.698080000000001,76.3192475068,1.33056,0.38808000000000004,1.3860000000000001,74.37,9.31,74.9504703121,135.55
2020-12-12 19:00:00,72.10432,9.21501,72.6907791399,1.35432,0.39501000000000003,1.4107500000000002,70.75,8.82,71.2976500314,136.3,73.15432,26.70501,77.8762614265,1.35432,0.39501000000000003,1.4107500000000002,71.8,26.31,76.4686609011,136.25,73.80432,10.33501,74.5244260787,1.35432,0.39501000000000003,1.4107500000000002,72.45,9.94,73.1286954622,136.32,74.21432,10.34501,74.9318658847,1.35432,0.39501000000000003,1.4107500000000002,72.86,9.95,73.5362638431,136.11
2020-12-12 19:30:00,69.436,9.8255,70.1277302231,1.3559999999999999,0.3955,1.4125,68.08,9.43,68.7299883602,136.12,70.426,27.3155,75.5377919736,1.3559999999999999,0.3955,1.4125,69.07,26.92,74.1306367165,136.07,71.096,10.9455,71.9336165242,1.3559999999999999,0.3955,1.4125,69.74,10.55,70.5334679425,136.14,71.486,10.9755,72.3236461764,1.3559999999999999,0.3955,1.4125,70.13,10.58,70.923573655,135.94
2020-12-12 20:00:00,67.0608,10.54815,67.8853030122,1.3308,0.38815000000000005,1.38625,65.73,10.16,66.5105893824,136.47,68.0008,28.11815,73.5849112255,1.3308,0.38815000000000005,1.38625,66.67,27.73,72.2069373398,136.42,68.6808,11.67815,69.6665735921,1.3308,0.38815000000000005,1.38625,67.35,11.29,68.2897254351,136.52,69.0408,11.70815,70.0265152714,1.3308,0.38815000000000005,1.38625,67.71,11.32,68.6497377999,136.33
2020-12-12 20:30:00,64.65496,11.42478,65.6566024909,1.28496,0.37478000000000006,1.3385,63.37,11.05,64.3261952862,136.47,65.55496,29.02478,71.6930305863,1.28496,0.37478000000000006,1.3385,64.27,28.65,70.3665787146,136.42,66.24496,12.57478,67.4278860521,1.28496,0.37478000000000006,1.3385,64.96,12.2,66.095700314,136.52,66.58496,12.59478,67.7656652107,1.28496,0.37478000000000006,1.3385,65.3,12.22,66.4335638063,136.33
2020-12-12 21:00:00,62.68712,11.99541,63.8244849173,1.28712,0.37541,1.34075,61.4,11.62,62.4898743798,135.64,63.53712,29.37541,69.9991452131,1.28712,0.37541,1.34075,62.25,29.0,68.6735939062,135.61,64.24712,13.13541,65.576149812,1.28712,0.37541,1.34075,62.96,12.76,64.2400124533,135.65,64.52712,13.14541,65.8524944065,1.28712,0.37541,1.34075,63.24,12.77,64.5164358904,135.47
2020-12-12 21:30:00,60.55144,12.75667,61.8806069424,1.2914400000000001,0.37667,1.34525,59.26,12.38,60.5393425798,136.02,61.36144,30.22667,68.4023237775,1.2914400000000001,0.37667,1.34525,60.07,29.85,67.0777712808,135.98,62.07144,13.91667,63.6123994797,1.2914400000000001,0.37667,1.34525,60.78,13.54,62.2698964187,136.05,62.36144,13.91667,63.8954059598,1.2914400000000001,0.37667,1.34525,61.07,13.54,62.5529895369,135.88
2020-12-12 22:00:00,58.26352,13.11436,59.7212206925,1.28352,0.37436,1.337,56.98,12.74,58.3868820884,135.63,59.05352,30.50436,66.4667902294,1.28352,0.37436,1.337,57.77,30.13,65.1551210574,135.58,59.70352,14.25436,61.3815695417,1.28352,0.37436,1.337,58.42,13.88,60.0462388497,135.65,60.05352,14.29436,61.7313047991,1.28352,0.37436,1.337,58.77,13.92,60.3960205643,135.46
2020-12-12 22:30:00,55.66264,13.93702,57.3809203329,1.29264,0.37702,1.3465,54.37,13.56,56.0354396788,136.31,56.42264,31.51702,64.6284523585,1.29264,0.37702,1.3465,55.13,31.14,63.3167947704,136.28,57.05264,15.09702,59.0163006622,1.29264,0.37702,1.3465,55.76,14.72,57.670234957,136.33,57.41264,15.14702,59.3771289863,1.29264,0.37702,1.3465,56.12,14.77,58.0310890816,136.14
2020-12-12 23:00:00,52.78888,14.65884,54.7863800757,1.29888,0.37884,1.353,51.49,14.28,53.4334960488,137.09,53.46888,32.45884,62.5499594133,1.29888,0.37884,1.353,52.17,32.08,61.2440633858,137.06,54.12888,15.84884,56.4014306503,1.29888,0.37884,1.353,52.83,15.47,55.0484314036,137.1,54.46888,15.90884,56.7446039602,1.29888,0.37884,1.353,53.17,15.53,55.3916040569,136.95
2020-12-12 23:30:00,49.4888,15.5859,51.8850807482,1.2888,0.3759,1.3425,48.2,15.21,50.5428936647,137.84,50.1288,33.5959,60.3455142181,1.2888,0.3759,1.3425,48.84,33.22,59.0670297205,137.8,50.7988,16.8059,53.506601053,1.2888,0.3759,1.3425,49.51,16.43,52.1649786734,137.87,51.0988,16.8559,53.8071438217,1.2888,0.3759,1.3425,49.81,16.48,52.4654791268,137.7
2020-12-13 00:00:00,47.1268,21.6524,51.8629126062,1.2768,0.3724,1.33,45.85,21.28,50.5476102304,137.35,47.2168,24.2224,53.0674181019,1.2768,0.3724,1.33,45.94,23.85,51.7620140644,137.33,48.1368,15.0424,50.4323835645,1.2768,0.3724,1.33,46.86,14.67,49.1026323123,137.36,48.6968,23.3324,53.997955702,1.2768,0.3724,1.33,47.42,22.96,52.6860323046,137.19
2020-12-13 00:30:00,47.21208,29.46394,55.6516330241,1.28208,0.37394000000000005,1.3355000000000001,45.93,29.09,54.3672051884,135.69,46.60208,10.85394,47.8493664937,1.28208,0.37394000000000005,1.3355000000000001,45.32,10.48,46.5159413535,135.68,47.85208,12.00394,49.3347355912,1.28208,0.37394000000000005,1.3355000000000001,46.57,11.63,48.0002270828,135.71,48.78208,30.91394,57.7526018068,1.28208,0.37394000000000005,1.3355000000000001,47.5,30.54,56.4707145342,135.56
2020-12-13 01:00:00,48.83896,28.86303,56.730225759,1.27896,0.37303000000000003,1.3322500000000002,47.56,28.49,55.4403616511,134.63,48.18896,10.53303,49.3266721649,1.27896,0.37303000000000003,1.3322500000000002,46.91,10.16,47.9976426504,134.6,49.44896,11.67303,50.8080630851,1.27896,0.37303000000000003,1.3322500000000002,48.17,11.3,49.4776606157,134.69,50.43896,30.30303,58.8418415166,1.27896,0.37303000000000003,1.3322500000000002,49.16,29.93,57.5544133842,134.5
2020-12-13 01:30:00,48.58928,28.52729,56.3446927906,1.25928,0.36729,1.31175,47.33,28.16,55.0737187777,134.24,47.95928,10.27729,49.0480909706,1.25928,0.36729,1.31175,46.7,9.91,47.7399005026,134.23,49.19928,11.40729,50.5044098833,1.25928,0.36729,1.31175,47.94,11.04,49.1947680145,134.27,50.19928,29.95729,58.4585916411,1.25928,0.36729,1.31175,48.94,29.59,57.1899615317,134.09
2020-12-13 02:00:00,47.82896,28.65303,55.7548701269,1.27896,0.37303000000000003,1.3322500000000002,46.55,28.28,54.4670625241,134.55,47.21896,10.36303,48.342761343,1.27896,0.37303000000000003,1.3322500000000002,45.94,9.99,47.0136543995,134.51,48.44896,11.48303,49.7911809768,1.27896,0.37303000000000003,1.3322500000000002,47.17,11.11,48.4607160492,134.57,49.41896,30.08303,57.8551838772,1.27896,0.37303000000000003,1.3322500000000002,48.14,29.71,56.5698126212,134.36
2020-12-13 02:30:00,47.03832,28.56576,55.0327738062,1.2883200000000001,0.37576000000000004,1.342,45.75,28.19,53.73768324,134.55,46.42832,10.23576,47.5432401168,1.2883200000000001,0.37576000000000004,1.342,45.14,9.86,46.2043201443,134.51,47.65832,11.36576,48.9948565219,1.2883200000000001,0.37576000000000004,1.342,46.37,10.99,47.6545590684,134.57,48.59832,29.99576,57.1099144177,1.2883200000000001,0.37576000000000004,1.342,47.31,29.62,55.8173852845,134.47
2020-12-13 03:00:00,46.49984,28.54912,54.5645248564,1.29984,0.37912,1.354,45.2,28.17,53.2596366867,134.74,45.90984,10.18912,47.0269239394,1.29984,0.37912,1.354,44.61,9.81,45.6759039319,134.72,47.11984,11.31912,48.4603115879,1.29984,0.37912,1.354,45.82,10.94,47.1079186549,134.77,48.04984,29.98912,56.6403958531,1.29984,0.37912,1.354,46.75,29.61,55.3381839239,134.65
2020-12-13 03:30:00,45.65504,28.75772,53.9572899338,1.29504,0.37772000000000006,1.349,44.36,28.38,52.6615039664,135.08,45.08504,10.31772,46.2505802969,1.29504,0.37772000000000006,1.349,43.79,9.94,44.9039831195,135.04,46.29504,11.43772,47.6870230503,1.29504,0.37772000000000006,1.349,45.0,11.06,46.3392231269,135.1,47.19504,30.19772,56.0292253543,1.29504,0.37772000000000006,1.349,45.9,29.82,54.7361160478,134.89
2020-12-13 04:00:00,44.51592,29.02506,53.1424617556,1.28592,0.37506,1.3395000000000001,43.23,28.65,51.8618877404,135.08,43.96592,10.57506,45.219840949,1.28592,0.37506,1.3395000000000001,42.68,10.2,43.88191427,135.13,45.13592,11.70506,46.6289577822,1.28592,0.37506,1.3395000000000001,43.85,11.33,45.2900805917,135.1,46.04592,30.48506,55.2228723615,1.28592,0.37506,1.3395000000000001,44.76,30.11,53.9450618685,135.0
2020-12-13 04:30:00,44.15856,28.84583,52.7452398768,1.28856,0.37583000000000005,1.34225,42.87,28.47,51.4623920936,135.29,43.60856,10.34583,44.8189993603,1.28856,0.37583000000000005,1.34225,42.32,9.97,43.4785383839,135.27,44.77856,11.47583,46.2256866889,1.28856,0.37583000000000005,1.34225,43.49,11.1,44.8841854109,135.3,45.66856,30.29583,54.8037835178,1.28856,0.37583000000000005,1.34225,44.38,29.92,53.523740527,135.11
2020-12-13 05:00:00,43.9764,28.6952,52.5103633581,1.2864,0.37520000000000003,1.34,42.69,28.32,51.2294690583,135.29,43.4464,10.2252,44.6334447248,1.2864,0.37520000000000003,1.34,42.16,9.85,43.2953588737,135.27,44.5964,11.3452,46.0168714278,1.2864,0.37520000000000003,1.34,43.31,10.97,44.6777013733,135.3,45.4964,30.1552,54.5825842188,1.2864,0.37520000000000003,1.34,44.21,29.78,53.3045260742,135.11
2020-12-13 05:30:00,43.78784,28.64562,52.3253903669,1.28784,0.37562,1.3415,42.5,28.27,51.0435392582,134.85,43.26784,10.27562,44.4712755006,1.28784,0.37562,1.3415,41.98,9.9,43.1315476189,134.8,44.39784,11.39562,45.8369758148,1.28784,0.37562,1.3415,43.11,11.02,44.4962077036,134.88,45.32784,30.10562,54.4147170777,1.28784,0.37562,1.3415,44.04,29.73,53.1356236437,134.69
2020-12-13 06:00:00,44.61424,28.11457,52.7338549422,1.28424,0.37457,1.33775,43.33,27.74,51.4489698634,134.57,44.07424,9.81457,45.1537862849,1.28424,0.37457,1.33775,42.79,9.44,43.8189194299,134.52,45.21424,10.91457,46.5129588079,1.28424,0.37457,1.33775,43.93,10.54,45.1767252023,134.59,46.14424,29.54457,54.7920842975,1.28424,0.37457,1.33775,44.86,29.17,53.5098916089,134.38
2020-12-13 06:30:00,47.01072,27.02646,54.2257995335,1.29072,0.37646,1.3445,45.72,26.65,52.9201369991,134.24,46.41072,8.81646,47.2407122919,1.29072,0.37646,1.3445,45.12,8.44,45.9025925194,134.2,47.61072,9.91646,48.632466911,1.29072,0.37646,1.3445,46.32,9.54,47.2922192332,134.27,48.58072,28.41646,56.2812717931,1.29072,0.37646,1.3445,47.29,28.04,54.9780474371,134.08
2020-12-13 07:00:00,48.9412,26.4766,55.6439700686,1.2912,0.3766,1.345,47.65,26.1,54.3298490703,134.24,48.3112,8.2966,49.0184212006,1.2912,0.3766,1.345,47.02,7.92,47.6823531299,134.2,49.5512,9.3966,50.4342890601,1.2912,0.3766,1.345,48.26,9.02,49.0957024596,134.27,50.5612,27.8566,57.7271609297,1.2912,0.3766,1.345,49.27,27.48,56.4152754137,134.08
2020-12-13 07:30:00,50.91672,20.61821,54.9328950554,1.29672,0.37821000000000005,1.3507500000000001,49.62,20.24,53.5891966725,134.24,50.75672,16.09821,53.2484458962,1.29672,0.37821000000000005,1.3507500000000001,49.46,15.72,51.898073182,134.2,51.75672,10.58821,52.828668885,1.29672,0.37821000000000005,1.3507500000000001,50.46,10.21,51.4825766643,134.27,52.57672,21.89821,56.9547459582,1.29672,0.37821000000000005,1.3507500000000001,51.28,21.52,55.6124878062,134.08
2020-12-13 08:00:00,52.610640000000004,12.07352,53.9782301155,1.28064,0.37352,1.334,51.33,11.7,52.6465468953,135.81,53.34064,29.50352,60.9563907068,1.28064,0.37352,1.334,52.06,29.13,59.655682881,135.77,53.92064,13.21352,55.5160564954,1.28064,0.37352,1.334,52.64,12.84,54.1833479955,135.83,54.33064,13.24352,55.9214562114,1.28064,0.37352,1.334,53.05,12.87,54.5888211999,135.64
2020-12-13 08:30:00,55.27256,11.72408,56.5023003142,1.2825600000000001,0.37408,1.336,53.99,11.35,55.1701241615,136.27,56.02256,29.28408,63.2145914358,1.2825600000000001,0.37408,1.336,54.74,28.91,61.9052154507,136.21,56.61256,12.88408,58.0601538682,1.2825600000000001,0.37408,1.336,55.33,12.51,56.7266163278,136.3,57.04256,12.92408,58.4883364031,1.2825600000000001,0.37408,1.336,55.76,12.55,57.154878182,136.12
2020-12-13 09:00:00,58.33664,11.12527,59.3880055151,1.28664,0.37527000000000005,1.3402500000000002,57.05,10.75,58.0539834981,136.09,59.16664,28.59527,65.7143877341,1.28664,0.37527000000000005,1.3402500000000002,57.88,28.22,64.3930337847,136.04,59.72664,12.27527,60.9750258652,1.28664,0.37527000000000005,1.3402500000000002,58.44,11.9,59.639279003,136.13,60.20664,12.29527,61.4492730995,1.28664,0.37527000000000005,1.3402500000000002,58.92,11.92,60.1136656676,135.94
2020-12-13 09:30:00,62.23536,10.19823,63.065394072,1.36536,0.39823000000000003,1.42225,60.87,9.8,61.6538474063,136.09,63.13536,27.66823,68.9318840136,1.36536,0.39823000000000003,1.42225,61.77,27.27,67.5217431647,136.04,63.70536,11.32823,64.7047269345,1.36536,0.39823000000000003,1.42225,62.34,10.93,63.2909195699,136.13,64.18536,11.348230000000001,65.1808465921,1.36536,0.39823000000000003,1.42225,62.82,10.95,63.7671929757,135.94
2020-12-13 10:00:00,65.58984,9.09787,66.2178099137,1.32984,0.38787000000000005,1.38525,64.26,8.71,64.8476036566,135.52,66.53984,26.42787,71.595967903,1.32984,0.38787000000000005,1.38525,65.21,26.04,70.2169901092,135.49,67.09984,10.20787,67.871858218,1.32984,0.38787000000000005,1.38525,65.77,9.82,66.4990623994,135.55,67.61984,10.22787,68.3889763512,1.32984,0.38787000000000005,1.38525,66.29,9.84,67.0163390525,135.38
2020-12-13 10:30:00,68.2716,8.27255,68.7709709839,1.3115999999999999,0.38255000000000006,1.36625,66.96,7.89,67.4232430249,135.24,69.2816,25.50255,73.826283633,1.3115999999999999,0.38255000000000006,1.36625,67.97,25.12,72.4633376267,135.19,69.8316,9.36255,70.4564383223,1.3115999999999999,0.38255000000000006,1.36625,68.52,8.98,69.1059389633,135.29,70.3616,9.36255,70.9817729918,1.3115999999999999,0.38255000000000006,1.36625,69.05,8.98,69.6314792317,135.08
2020-12-13 11:00:00,70.22792,7.49731,70.6269807139,1.32792,0.38731000000000004,1.38325,68.9,7.11,69.2658797677,134.82,71.27792,24.60731,75.4059784431,1.32792,0.38731000000000004,1.38325,69.95,24.22,74.0243939523,134.8,71.81792,8.57731,72.3283062152,1.32792,0.38731000000000004,1.38325,70.49,8.19,70.9641895607,134.85,72.35792000000001,8.57731,72.864523834,1.32792,0.38731000000000004,1.38325,71.03,8.19,71.500608389,134.66
2020-12-13 11:30:00,72.3904,6.7822,72.7074153646,1.3104,0.38220000000000004,1.365,71.08,6.4,71.3675444442,134.82,73.4804,23.8922,77.2671107587,1.3104,0.38220000000000004,1.365,72.17,23.51,75.9027601606,134.8,74.0304,7.8422,74.4446117929,1.3104,0.38220000000000004,1.365,72.72,7.46,73.1016415684,134.85,74.5804,7.8322,74.9905288753,1.3104,0.38220000000000004,1.365,73.27,7.45,73.6477793284,134.75
2020-12-13 12:00:00,73.7568,6.5499,74.04705758,1.3368,0.3899,1.3925,72.42,6.16,72.6815107163,136.16,74.8668,23.9899,78.6164934619,1.3368,0.3899,1.3925,73.53,23.6,77.2244838118,136.11,75.4068,7.6399,75.7928331589,1.3368,0.3899,1.3925,74.07,7.25,74.4239706009,136.19,75.9868,7.6099,76.3669061325,1.3368,0.3899,1.3925,74.65,7.22,74.9983393149,135.98
2020-12-13 12:30:00,74.10408,6.67244,74.4038717286,1.41408,0.41244000000000003,1.473,72.69,6.26,72.9590549555,135.61,75.22408,23.96244,78.948468906,1.41408,0.41244000000000003,1.473,73.81,23.55,77.4759227115,135.57,75.75408,7.75244,76.1497272654,1.41408,0.41244000000000003,1.473,74.34,7.34,74.7014805744,135.64,76.35408,7.70244,76.74159963540001,1.41408,0.41244000000000003,1.473,74.94,7.29,75.2937427679,135.45
2020-12-13 13:00:00,74.84304,6.7342200000000005,75.1453947721,1.52304,0.44422000000000006,1.5865,73.32,6.29,73.5893096856,135.61,75.97304,24.00422,79.6749984917,1.52304,0.44422000000000006,1.5865,74.45,23.56,78.0888986989,135.57,76.49304,7.81422,76.8911386484,1.52304,0.44422000000000006,1.5865,74.97,7.37,75.331386553,135.64,77.10304,7.78422,77.4949860201,1.52304,0.44422000000000006,1.5865,75.58,7.34,75.9355779592,135.45
2020-12-13 13:30:00,74.8628,6.9654,75.1861398198,1.4928,0.4354,1.5550000000000002,73.37,6.53,73.6600149335,135.89,75.9928,24.3354,79.7942187442,1.4928,0.4354,1.5550000000000002,74.5,23.9,78.2397597133,135.84,76.5328,8.0554,76.9555647436,1.4928,0.4354,1.5550000000000002,75.04,7.62,75.4258974093,135.92,77.1228,8.0254,77.5392373254,1.4928,0.4354,1.5550000000000002,75.63,7.59,76.0099006709,135.74
2020-12-13 14:00:00,74.24664,7.58402,74.6329746871,1.55664,0.45402000000000003,1.6215000000000002,72.69,7.13,73.0388458288,136.91,75.36664,25.18402,79.4629806152,1.55664,0.45402000000000003,1.6215000000000002,73.81,24.73,77.8427196339,136.87,75.91664,8.69402,76.4128406268,1.55664,0.45402000000000003,1.6215000000000002,74.36,8.24,74.8151535453,136.95,76.49664,8.66402,76.9857205841,1.55664,0.45402000000000003,1.6215000000000002,74.94,8.21,75.3883790779,136.8
2020-12-13 14:30:00,73.39896,7.88678,73.8214645469,1.42896,0.41678000000000004,1.4885000000000002,71.97,7.47,72.3566292747,137.66,74.48896,25.71678,78.8032863239,1.42896,0.41678000000000004,1.4885000000000002,73.06,25.3,77.3165803693,137.6,75.06896,9.02678,75.6097316002,1.42896,0.41678000000000004,1.4885000000000002,73.64,8.61,74.1416327039,137.66,75.62896,8.99678,76.1622061199,1.42896,0.41678000000000004,1.4885000000000002,74.2,8.58,74.6944201397,137.46
2020-12-13 15:00:00,72.54952,8.49361,73.0450153197,1.34952,0.39361,1.40575,71.2,8.1,71.6592631835,137.66,73.60952,26.33361,78.1781328139,1.34952,0.39361,1.40575,72.26,25.94,76.7749386193,137.6,74.21952,9.62361,74.8408379059,1.34952,0.39361,1.40575,72.87,9.23,73.4522280125,137.66,74.72952,9.62361,75.3466324985,1.34952,0.39361,1.40575,73.38,9.23,73.9582132018,137.56
2020-12-13 15:30:00,73.22152,8.48961,73.7120374774,1.30152,0.37961000000000006,1.35575,71.92,8.11,72.3758143305,137.29,74.29152,26.22961,78.7859275801,1.30152,0.37961000000000006,1.35575,72.99,25.85,77.4323097938,137.25,74.91152,9.61961,75.5266358662,1.30152,0.37961000000000006,1.35575,73.61,9.24,74.1876654168,137.33,75.40152,9.61961,76.0126707521,1.30152,0.37961000000000006,1.35575,74.1,9.24,74.67387494970001,137.14
2020-12-13 16:00:00,74.68232,7.68401,75.076580438,1.28232,0.37401,1.33575,73.4,7.31,73.7631079877,136.2,75.80232,25.15401,79.8668638201,1.28232,0.37401,1.33575,74.52,24.78,78.5320240412,136.16,76.39232,8.78401,76.8956785955,1.28232,0.37401,1.33575,75.11,8.41,75.5793635856,136.22,76.91232,8.77401,77.4111634021,1.28232,0.37401,1.33575,75.63,8.4,76.0950517445,136.06
2020-12-13 16:30:00,78.18568,6.30499,78.4394891363,1.2856800000000002,0.37499000000000005,1.33925,76.9,5.93,77.1283015501,135.12,79.36568,23.47499,82.7646441264,1.2856800000000002,0.37499000000000005,1.33925,78.08,23.1,81.4254038983,135.09,79.93568,7.36499,80.2742549935,1.2856800000000002,0.37499000000000005,1.33925,78.65,6.99,78.9600063323,135.15,80.49568,7.34499,80.8300895506,1.2856800000000002,0.37499000000000005,1.33925,79.21,6.97,79.5160675587,134.97
2020-12-13 17:00:00,80.10728,5.82254,80.3186048251,1.27728,0.37254000000000004,1.3305,78.83,5.45,79.0181713279,135.69,81.33728,23.09254,84.5518688229,1.27728,0.37254000000000004,1.3305,80.06,22.72,83.2214034969,135.67,81.87728,6.89254,82.1668795066,1.27728,0.37254000000000004,1.3305,80.6,6.52,80.8632821496,135.74,82.48728,6.83254,82.7697708385,1.27728,0.37254000000000004,1.3305,81.21,6.46,81.4665311646,135.54
2020-12-13 17:30:00,79.47248,6.34114,79.7250596353,1.27248,0.37114,1.3255,78.2,5.97,78.427551919,136.06,80.69248,23.72114,84.1068892033,1.27248,0.37114,1.3255,79.42,23.35,82.7813922328,136.04,81.24248,7.42114,81.5807199984,1.27248,0.37114,1.3255,79.97,7.05,80.2801557049,136.09,81.85248,7.3711400000000005,82.1837099859,1.27248,0.37114,1.3255,80.58,7.0,80.8834742083,135.92
2020-12-13 18:00:00,78.06376,6.93443,78.3711486758,1.28376,0.37443000000000004,1.33725,76.78,6.5600000000000005,77.05973008,136.06,79.25376,24.31443,82.899637999,1.28376,0.37443000000000004,1.33725,77.97,23.94,81.5625189655,136.04,79.79376,8.02443,80.196231905,1.28376,0.37443000000000004,1.33725,78.51,7.65,78.8818268044,136.09,80.40376,7.98443,80.7992310889,1.28376,0.37443000000000004,1.33725,79.12,7.61,79.4851338302,135.92
2020-12-13 18:30:00,75.25544,7.7449200000000005,75.6529248304,1.28544,0.37492000000000003,1.339,73.97,7.37,74.3362482239,135.47,76.38544,25.02492,80.380234293,1.28544,0.37492000000000003,1.339,75.1,24.65,79.0419667012,135.44,76.94544,8.84492,77.4521358427,1.28544,0.37492000000000003,1.339,75.66,8.47,76.1326244129,135.5,77.50544,8.82492,78.0062333573,1.28544,0.37492000000000003,1.339,76.22,8.45,76.6869669501,135.3
2020-12-13 19:00:00,73.01,8.48625,73.5015410659,1.29,0.37625000000000003,1.34375,71.72,8.11,72.1770773861,135.17,74.09,25.68625,78.4162708821,1.29,0.37625000000000003,1.34375,72.8,25.31,77.074224615,135.13,74.65,9.56625,75.2604520254,1.29,0.37625000000000003,1.34375,73.36,9.19,73.9333869101,135.19,75.2,9.55625,75.8047618165,1.29,0.37625000000000003,1.34375,73.91,9.18,74.4779195467,134.97
2020-12-13 19:30:00,70.25256,9.20283,70.8527647066,1.31256,0.38283,1.36725,68.94,8.82,69.5019136427,134.99,71.29256,26.38283,76.0176481494,1.31256,0.38283,1.36725,69.98,26.0,74.6538706297,134.96,71.88256,10.28283,72.6143169421,1.31256,0.38283,1.36725,70.57,9.9,71.2610335317,135.03,72.37256000000001,10.28283,73.0994119933,1.31256,0.38283,1.36725,71.06,9.9,71.746314191,134.82
2020-12-13 20:00:00,67.95992,9.97331,68.6878274424,1.27992,0.37331000000000003,1.33325,66.68,9.6,67.3675173953,135.79,68.92992,27.35331,74.1588662209,1.27992,0.37331000000000003,1.33325,67.65,26.98,72.8316064631,135.75,69.55992,11.07331,70.4357910778,1.27992,0.37331000000000003,1.33325,68.28,10.7,69.11330118,135.83,69.99992,11.07331,70.8703534234,1.27992,0.37331000000000003,1.33325,68.72,10.7,69.5480294473,135.65
2020-12-13 20:30:00,65.84496,10.77478,66.72072123,1.28496,0.37478000000000006,1.3385,64.56,10.4,65.3923053577,135.79,66.78496,28.17478,72.4848198608,1.28496,0.37478000000000006,1.3385,65.5,27.8,71.1553933304,135.75,67.42496,11.89478,68.4661304752,1.28496,0.37478000000000006,1.3385,66.14,11.52,67.1357579834,135.83,67.82496,11.88478,68.8583560263,1.28496,0.37478000000000006,1.3385,66.54,11.51,67.5281548689,135.65
2020-12-13 21:00:00,63.48112,11.23366,64.4674159049,1.28112,0.37366000000000005,1.3345,62.2,10.86,63.1409502621,135.29,64.38112,28.49366,70.4046679749,1.28112,0.37366000000000005,1.3345,63.1,28.12,69.0821568858,135.24,64.99112,12.35366,66.1548077939,1.28112,0.37366000000000005,1.3345,63.71,11.98,64.8265724838,135.32,65.42112,12.35366,66.577292356,1.28112,0.37366000000000005,1.3345,64.14,11.98,65.2492145547,135.14
2020-12-13 21:30:00,60.99832,11.63576,62.0981960575,1.2883200000000001,0.37576000000000004,1.342,59.71,11.26,60.7624201296,134.47,61.89832,28.72576,68.2390746303,1.2883200000000001,0.37576000000000004,1.342,60.61,28.35,66.912589249,134.43,62.39832,12.72576,63.6827708756,1.2883200000000001,0.37576000000000004,1.342,61.11,12.35,62.3454457038,134.52,62.94832,12.76576,64.229709786,1.2883200000000001,0.37576000000000004,1.342,61.66,12.39,62.8925090929,134.32
2020-12-13 22:00:00,58.14376,12.43443,59.4584886821,1.28376,0.37443000000000004,1.33725,56.86,12.06,58.1248931182,135.03,58.99376,29.66443,66.0321294989,1.28376,0.37443000000000004,1.33725,57.71,29.29,64.7174489608,135.0,59.48376,13.56443,61.0107487658,1.28376,0.37443000000000004,1.33725,58.2,13.19,59.6759256317,135.07,60.07376,13.59443,61.5927363214,1.28376,0.37443000000000004,1.33725,58.79,13.22,60.2580492549,134.87
2020-12-13 22:30:00,54.8484,12.9387,56.3538547062,1.2984,0.37870000000000004,1.3525,53.55,12.56,55.0032371775,134.8,55.6584,30.1387,63.2945394821,1.2984,0.37870000000000004,1.3525,54.36,29.76,61.9731167523,134.78,56.0784,14.0687,57.8162197506,1.2984,0.37870000000000004,1.3525,54.78,13.69,56.4647190731,134.85,56.7184,14.1187,58.4492479699,1.2984,0.37870000000000004,1.3525,55.42,13.74,57.0978458438,134.66
2020-12-13 23:00:00,51.10808,13.85569,52.9529601313,1.28808,0.37569,1.34175,49.82,13.48,51.6114599677,135.19,51.83808,31.15569,60.4802741186,1.28808,0.37569,1.34175,50.55,30.78,59.183704683,135.16,52.29808,15.01569,54.411029377,1.28808,0.37569,1.34175,51.01,14.64,53.0692914971,135.22,52.87808,15.05569,54.9796793903,1.28808,0.37569,1.34175,51.59,14.68,53.637957642,135.03
2020-12-13 23:30:00,48.31024,14.62632,50.4758211979,1.29024,0.37632000000000004,1.344,47.02,14.25,49.1318929006,136.85,48.97024,32.34632,58.6887452856,1.29024,0.37632000000000004,1.344,47.68,31.97,57.4061259797,136.81,49.50024,15.81632,51.9656592222,1.29024,0.37632000000000004,1.344,48.21,15.44,50.6221068309,136.86,50.00024,15.85632,52.454236092,1.29024,0.37632000000000004,1.344,48.71,15.48,51.1106104444,136.67
2020-12-14 00:00:00,46.23064,14.87352,48.5643250957,1.28064,0.37352,1.334,44.95,14.5,47.2308426772,136.99,46.84064,32.63352,57.0875834416,1.28064,0.37352,1.334,45.56,32.26,55.8249155844,136.95,47.38064,16.05352,50.0263985432,1.28064,0.37352,1.334,46.1,15.68,48.6936587247,137.02,47.84064,16.12352,50.4845989664,1.28064,0.37352,1.334,46.56,15.75,49.1517659907,136.84
2020-12-14 00:30:00,46.22928,14.88604,48.5668664441,1.28928,0.37604000000000004,1.343,44.94,14.51,47.2243972963,136.61,46.84928,32.55604,57.0504231097,1.28928,0.37604000000000004,1.343,45.56,32.18,55.7787235422,136.58,47.38928,16.08604,50.0450251454,1.28928,0.37604000000000004,1.343,46.1,15.71,48.7033274017,136.64,47.84928,16.12604,50.4935913023,1.28928,0.37604000000000004,1.343,46.56,15.75,49.1517659907,136.47
2020-12-14 01:00:00,48.19168,14.39674,50.2961643055,1.29168,0.37674,1.3455,46.9,14.02,48.9506935599,136.15,48.84168,31.93674,58.3563626955,1.29168,0.37674,1.3455,47.55,31.56,57.0704485702,136.1,49.37168,15.56674,51.7676171004,1.29168,0.37674,1.3455,48.08,15.19,50.4224404407,136.16,49.86168,15.60674,52.2470809314,1.29168,0.37674,1.3455,48.57,15.23,50.9018447603,135.95
2020-12-14 01:30:00,48.00648,14.57814,50.1711499554,1.29648,0.37814000000000003,1.3505,46.71,14.2,48.8207343247,136.15,48.65648,32.12814,58.3066928049,1.29648,0.37814000000000003,1.3505,47.36,31.75,57.0178226522,136.1,49.19648,15.758140000000001,51.6586161318,1.29648,0.37814000000000003,1.3505,47.9,15.38,50.3085917116,136.16,49.65648,15.79814,52.1089937866,1.29648,0.37814000000000003,1.3505,48.36,15.42,50.7589006973,135.95
2020-12-14 02:00:00,46.90432,14.84751,49.1982091937,1.29432,0.37751,1.34825,45.61,14.47,47.8503187032,136.44,47.53432,32.45751,57.5586790438,1.29432,0.37751,1.34825,46.24,32.08,56.2784505828,136.39,48.06432,16.02751,50.6661616255,1.29432,0.37751,1.34825,46.77,15.65,49.3189152354,136.49,48.54432,16.07751,51.1374357204,1.29432,0.37751,1.34825,47.25,15.7,49.7900843542,136.3
2020-12-14 02:30:00,46.06152,14.76961,48.3715309274,1.30152,0.37961000000000006,1.35575,44.76,14.39,47.016270588,136.25,46.68152,32.35961,56.8006044762,1.30152,0.37961000000000006,1.35575,45.38,31.98,55.5163471421,136.23,47.20152,15.94961,49.8234237027,1.30152,0.37961000000000006,1.35575,45.9,15.57,48.4689065278,136.3,47.69152,15.99961,50.3037632793,1.30152,0.37961000000000006,1.35575,46.39,15.62,48.9491215447,136.11
2020-12-14 03:00:00,45.50416,14.84038,47.8629862822,1.30416,0.38038000000000005,1.3585,44.2,14.46,46.5051782063,136.6,46.11416,32.50038,56.4162250833,1.30416,0.38038000000000005,1.3585,44.81,32.12,55.1328441131,136.56,46.62416,16.02038,49.2997451418,1.30416,0.38038000000000005,1.3585,45.32,15.64,47.9427992508,136.63,47.11416,16.07038,49.7795257696,1.30416,0.38038000000000005,1.3585,45.81,15.69,48.422434883,136.44
2020-12-14 03:30:00,44.55128,15.09954,47.0405427036,1.30128,0.37954000000000004,1.3555000000000001,43.25,14.72,45.686331654,136.8,45.16128,32.81954,55.8270849772,1.30128,0.37954000000000004,1.3555000000000001,43.86,32.44,54.5532143874,136.77,45.65128,16.28954,48.4704908068,1.30128,0.37954000000000004,1.3555000000000001,44.35,15.91,47.1174129171,136.81,46.18128,16.34954,48.9899793902,1.30128,0.37954000000000004,1.3555000000000001,44.88,15.97,47.6367011872,136.6
2020-12-14 04:00:00,43.78976,14.96618,46.2766639317,1.28976,0.37618,1.3435000000000001,42.5,14.59,44.9345980287,136.69,44.37976,32.67618,55.1116669776,1.28976,0.37618,1.3435000000000001,43.09,32.3,53.8520018198,136.66,44.85976,16.15618,47.6803965949,1.28976,0.37618,1.3435000000000001,43.57,15.78,46.3395435886,136.73,45.39976,16.20618,48.2055855503,1.28976,0.37618,1.3435000000000001,44.11,15.83,46.8644961565,136.6
2020-12-14 04:30:00,44.10408,14.747440000000001,46.5043746243,1.2940800000000001,0.37744000000000005,1.348,42.81,14.37,45.1574246387,136.69,44.70408,32.41744,55.2208763494,1.2940800000000001,0.37744000000000005,1.348,43.41,32.04,53.9535883885,136.66,45.174080000000004,15.92744,47.8996957068,1.2940800000000001,0.37744000000000005,1.348,43.88,15.55,46.5538065039,136.73,45.73408,15.997440000000001,48.4512555049,1.2940800000000001,0.37744000000000005,1.348,44.44,15.62,47.1051801822,136.52
2020-12-14 05:00:00,44.7636,14.0473,46.9159516822,1.2936,0.3773,1.3475000000000001,43.47,13.67,45.5687370902,136.21,45.3736,31.6173,55.3029586573,1.2936,0.3773,1.3475000000000001,44.08,31.24,54.0276225648,136.18,45.8436,15.2173,48.3032284661,1.2936,0.3773,1.3475000000000001,44.55,14.84,46.9566619342,136.23,46.3936,15.2673,48.8411360459,1.2936,0.3773,1.3475000000000001,45.1,14.89,47.4944428328,136.07
2020-12-14 05:30:00,46.84248,13.63989,48.7879547815,1.30248,0.37989,1.35675,45.54,13.26,47.4312049183,135.99,47.50248,31.12989,56.7939755393,1.30248,0.37989,1.35675,46.2,30.75,55.4977702255,135.96,47.96248,14.79989,50.1939860119,1.30248,0.37989,1.35675,46.66,14.42,48.8374036984,136.02,48.52248,14.83989,50.7410425648,1.30248,0.37989,1.35675,47.22,14.46,49.3844104956,135.85
2020-12-14 06:00:00,49.83656,12.35108,51.3442488483,1.30656,0.38108000000000003,1.361,48.53,11.97,49.9844155713,135.99,50.54656,29.81108,58.6826654013,1.30656,0.38108000000000003,1.361,49.24,29.43,57.3646450351,135.96,50.98656,13.49108,52.7412413601,1.30656,0.38108000000000003,1.361,49.68,13.11,51.3806821675,136.02,51.60656,13.52108,53.34844552,1.30656,0.38108000000000003,1.361,50.3,13.14,51.9879755328,135.85
2020-12-14 06:30:00,56.17384,10.14612,57.0827824427,1.3238400000000001,0.38612,1.379,54.85,9.76,55.7115795863,135.74,57.00384,27.50612,63.2931624443,1.3238400000000001,0.38612,1.379,55.68,27.12,61.9334869033,135.72,57.44384,11.24612,58.5343486254,1.3238400000000001,0.38612,1.379,56.12,10.86,57.161123152,135.77,58.07384,11.25612,59.1546374327,1.3238400000000001,0.38612,1.379,56.75,10.87,57.7816527974,135.58
2020-12-14 07:00:00,62.0952,8.12235,62.6241681187,1.3452,0.39235000000000003,1.40125,60.75,7.73,61.2398187456,136.26,63.0152,25.59235,68.0138501304,1.3452,0.39235000000000003,1.40125,61.67,25.2,66.6200337736,136.23,63.4952,9.22235,64.1614538688,1.3452,0.39235000000000003,1.40125,62.15,8.83,62.7741300218,136.33,64.1152,9.25235,64.7793551339,1.3452,0.39235000000000003,1.40125,62.77,8.86,63.3922116667,136.12
2020-12-14 07:30:00,68.00432,5.79751,68.2509975082,1.29432,0.37751,1.34825,66.71,5.42,66.9298177198,135.3,69.02432,23.01751,72.7609958567,1.29432,0.37751,1.34825,67.73,22.64,71.4137416748,135.27,69.52432,6.83751,69.8597352877,1.29432,0.37751,1.34825,68.23,6.46,68.5351333259,135.32,70.13432,6.85751,70.4687752502,1.29432,0.37751,1.34825,68.84,6.48,69.1443128536,135.14
2020-12-14 08:00:00,71.77064,4.23352,71.8953924643,1.28064,0.37352,1.334,70.49,3.86,70.5956068038,136.31,72.85064,21.70352,76.0148572899,1.28064,0.37352,1.334,71.57,21.33,74.6808797484,136.28,73.38064,5.22352,73.5663203375,1.28064,0.37352,1.334,72.1,4.85,72.2629400177,136.34,73.98064,5.33352,74.1726467803,1.28064,0.37352,1.334,72.7,4.96,72.8690030123,136.16
2020-12-14 08:30:00,73.17328,3.79429,73.2715875532,1.28328,0.37429,1.33675,71.89,3.42,71.971303309,136.18,74.28328,21.22429,77.2559135184,1.28328,0.37429,1.33675,73.0,20.85,75.91918400509999,136.14,74.81328,4.76429,74.9648272429,1.28328,0.37429,1.33675,73.53,4.39,73.6609326577,136.22,75.41328,4.88429,75.5712848188,1.28328,0.37429,1.33675,74.13,4.51,74.2670653789,136.02
2020-12-14 09:00:00,74.20288,3.19459,74.2716150731,1.35288,0.39459000000000005,1.4092500000000001,72.85,2.8,72.9037893391,135.91,75.34288,20.52459,78.0884649699,1.35288,0.39459000000000005,1.4092500000000001,73.99,20.13,76.6794431383,135.87,75.86288,4.14459,75.9760106097,1.35288,0.39459000000000005,1.4092500000000001,74.51,3.75,74.6043068462,135.93,76.49288,4.26459,76.6116663346,1.35288,0.39459000000000005,1.4092500000000001,75.14,3.87,75.2395939649,135.75
2020-12-14 09:30:00,75.7736,2.7073,75.8219488687,1.5336,0.44730000000000003,1.5975000000000001,74.24,2.26,74.2743912799,135.91,76.9036,20.0573,79.4761535069,1.5336,0.44730000000000003,1.5975000000000001,75.37,19.61,77.879323315,135.87,77.4536,3.6573,77.5398993825,1.5336,0.44730000000000003,1.5975000000000001,75.92,3.21,75.9878312626,135.93,78.0436,3.7873,78.1354410127,1.5336,0.44730000000000003,1.5975000000000001,76.51,3.34,76.5828681886,135.75
2020-12-14 10:00:00,75.42664,2.75902,75.4770840259,1.9166400000000001,0.5590200000000001,1.9965000000000002,73.51,2.2,73.5429133228,136.33,76.55664,20.19902,79.176508745,1.9166400000000001,0.5590200000000001,1.9965000000000002,74.64,19.64,77.180691886,136.29,77.12664,3.68902,77.2148137746,1.9166400000000001,0.5590200000000001,1.9965000000000002,75.21,3.13,75.2751021255,136.37,77.68664,3.81902,77.7804535102,1.9166400000000001,0.5590200000000001,1.9965000000000002,75.77,3.26,75.8400982331,136.19
2020-12-14 10:30:00,75.23632,3.10476,75.30035446,2.17632,0.6347600000000001,2.267,73.06,2.47,73.1017407453,136.49,76.34632,20.57476,79.0701038737,2.17632,0.6347600000000001,2.267,74.17,19.94,76.803596921,136.44,76.90632,4.05476,77.0131361172,2.17632,0.6347600000000001,2.267,74.73,3.42,74.8082167947,136.5,77.48632,4.18476,77.5992397089,2.17632,0.6347600000000001,2.267,75.31,3.55,75.3936243989,136.32
2020-12-14 11:00:00,75.10272,2.65496,75.1496331595,2.38272,0.69496,2.482,72.72,1.96,72.7464088461,136.64,76.21272,20.17496,78.8378570282,2.38272,0.69496,2.482,73.83,19.48,76.3566585178,136.61,76.78272,3.60496,76.8673001165,2.38272,0.69496,2.482,74.4,2.91,74.4568875256,136.65,77.34272,3.73496,77.4328500263,2.38272,0.69496,2.482,74.96,3.04,75.0216182177,136.49
2020-12-14 11:30:00,74.69976,2.80243,74.7523093821,2.5797600000000003,0.75243,2.68725,72.12,2.05,72.1491295859,136.91,75.78976,20.40243,78.4878772217,2.5797600000000003,0.75243,2.68725,73.21,19.65,75.8012308607,136.88,76.38976,3.75243,76.4818682026,2.5797600000000003,0.75243,2.68725,73.81,3.0,73.8709421897,136.93,76.90976,3.8824300000000003,77.0076908235,2.5797600000000003,0.75243,2.68725,74.33,3.13,74.3958721973,136.76
2020-12-14 12:00:00,74.40328,3.05179,74.4658411418,2.78328,0.81179,2.8992500000000003,71.62,2.24,71.6550207592,137.03,75.49328,20.65179,78.2670540864,2.78328,0.81179,2.8992500000000003,72.71,19.84,75.3682273906,136.98,76.07328,4.00179,76.1784631846,2.78328,0.81179,2.8992500000000003,73.29,3.19,73.3593906736,137.06,76.61328,4.14179,76.7251529602,2.78328,0.81179,2.8992500000000003,73.83,3.33,73.9050593667,136.87
2020-12-14 12:30:00,74.66608,3.06094,74.728795362,2.74608,0.8009400000000001,2.8605,71.92,2.26,71.9555001372,136.56,75.75608,20.58094,78.5019665247,2.74608,0.8009400000000001,2.8605,73.01,19.78,75.6419757806,136.53,76.32608,4.01094,76.4313949097,2.74608,0.8009400000000001,2.8605,73.58,3.21,73.6499864223,136.58,76.88608,4.15094,76.9980493302,2.74608,0.8009400000000001,2.8605,74.14,3.35,74.2156459246,136.41
2020-12-14 13:00:00,75.18528,2.87779,75.2403349538,2.49528,0.72779,2.59925,72.69,2.15,72.7217890319,136.56,76.28528,20.38779,78.9626869209,2.49528,0.72779,2.59925,73.79,19.66,76.3641257398,136.53,76.86528,3.81779,76.9600337186,2.49528,0.72779,2.59925,74.37,3.09,74.4341655424,136.58,77.42528,3.9477900000000004,77.5258603884,2.49528,0.72779,2.59925,74.93,3.22,74.9991553286,136.41
2020-12-14 13:30:00,75.72488,2.72559,75.7739156429,1.9048800000000001,0.55559,1.98425,73.82,2.17,73.8518875859,136.44,76.84488,20.22559,79.4620039583,1.9048800000000001,0.55559,1.98425,74.94,19.67,77.4784647499,136.4,77.42488,3.67559,77.5120765098,1.9048800000000001,0.55559,1.98425,75.52,3.12,75.5844216754,136.47,77.99488,3.80559,78.0876675376,1.9048800000000001,0.55559,1.98425,76.09,3.25,76.1593763105,136.32
2020-12-14 14:00:00,74.96072,3.06146,75.0232102769,1.89072,0.5514600000000001,1.9695,73.07,2.51,73.1130973219,136.56,76.07072,20.56146,78.8005588727,1.89072,0.5514600000000001,1.9695,74.18,20.01,76.831455147,136.5,76.63072,4.01146,76.7356439932,1.89072,0.5514600000000001,1.9695,74.74,3.46,74.8200454424,136.58,77.20072,4.15146,77.3122615673,1.89072,0.5514600000000001,1.9695,75.31,3.6,75.3959952517,136.32
2020-12-14 14:30:00,74.39464,3.15677,74.4615851131,1.63464,0.47677,1.70275,72.76,2.68,72.8093400602,136.74,75.51464,20.71677,78.3048236928,1.63464,0.47677,1.70275,73.88,20.24,76.6022976157,136.7,76.07464,4.10677,76.1854081236,1.63464,0.47677,1.70275,74.44,3.63,74.5284542977,136.76,76.64464,4.23677,76.7616509773,1.63464,0.47677,1.70275,75.01,3.76,75.1041789783,136.58
2020-12-14 15:00:00,73.83416,3.57163,73.9204959653,1.51416,0.44163,1.57725,72.32,3.13,72.3877013035,136.96,74.94416,21.18163,77.879962555,1.51416,0.44163,1.57725,73.43,20.74,76.302768626,136.92,75.51416,4.54163,75.650609803,1.51416,0.44163,1.57725,74.0,4.1,74.113494048,136.98,76.08416,4.68163,76.2280595474,1.51416,0.44163,1.57725,74.57,4.24,74.6904445026,136.81
2020-12-14 15:30:00,74.52512,3.62941,74.6134446863,1.33512,0.38941000000000003,1.3907500000000002,73.19,3.24,73.2616796149,136.16,75.64512,21.04941,78.5191813582,1.33512,0.38941000000000003,1.3907500000000002,74.31,20.66,77.1285401132,136.11,76.18512,4.59941,76.3238303662,1.33512,0.38941000000000003,1.3907500000000002,74.85,4.21,74.9683039691,136.19,76.77512,4.71941,76.9200356329,1.33512,0.38941000000000003,1.3907500000000002,75.44,4.33,75.5641614788,135.99
2020-12-14 16:00:00,77.51432,2.82751,77.5658727654,1.29432,0.37751,1.34825,76.22,2.45,76.2593659822,135.29,78.69432,20.03751,81.2052818926,1.29432,0.37751,1.34825,77.4,19.66,79.8578462019,135.27,79.24432,3.76751,79.3338287483,1.29432,0.37751,1.34825,77.95,3.39,78.0236797389,135.32,79.84432,3.88751,79.9389027337,1.29432,0.37751,1.34825,78.55,3.51,78.6283829161,135.13
2020-12-14 16:30:00,82.6068,1.9524,82.6298691273,1.2768,0.3724,1.33,81.33,1.58,81.3453459025,137.15,83.8568,19.6024,86.1174604363,1.2768,0.3724,1.33,82.58,19.23,84.78944097,137.12,84.4768,2.9124,84.5269886604,1.2768,0.3724,1.33,83.2,2.54,83.2387626049,137.18,85.0268,2.9924,85.0794403837,1.2768,0.3724,1.33,83.75,2.62,83.7909714707,137.0
2020-12-14 17:00:00,85.9856,1.22205,85.9942836098,1.2756,0.37205000000000005,1.32875,84.71,0.85,84.7142644423,136.7,87.2856,18.75205,89.277182676,1.2756,0.37205000000000005,1.32875,86.01,18.38,87.951944265,136.65,87.9056,2.17205,87.9324303802,1.2756,0.37205000000000005,1.32875,86.63,1.8,86.6486982014,136.71,88.4656,2.25205,88.4942603368,1.2756,0.37205000000000005,1.32875,87.19,1.88,87.2102660241,136.52
2020-12-14 17:30:00,87.38808,1.40569,87.3993849547,1.28808,0.37569,1.34175,86.1,1.03,86.1061606391,136.7,88.72808,18.91569,90.7219681701,1.28808,0.37569,1.34175,87.44,18.54,89.3839202541,136.65,89.33808,2.3456900000000003,89.3688692983,1.28808,0.37569,1.34175,88.05,1.97,88.0720352893,136.71,89.91808,2.41569,89.9505234507,1.28808,0.37569,1.34175,88.63,2.04,88.6534742692,136.52
2020-12-14 18:00:00,87.1664,1.8152,87.1852983019,1.2864,0.37520000000000003,1.34,85.88,1.44,85.8920718111,137.0,88.5064,19.4052,90.6087447656,1.2864,0.37520000000000003,1.34,87.22,19.03,89.2718841517,136.97,89.1064,2.7852,89.1499178912,1.2864,0.37520000000000003,1.34,87.82,2.41,87.8530619842,137.02,89.7064,2.8552,89.7518265441,1.2864,0.37520000000000003,1.34,88.42,2.48,88.4547726242,136.83
2020-12-14 18:30:00,85.7976,2.50555,85.8341770308,1.2876,0.37555000000000005,1.34125,84.51,2.13,84.536838124,137.52,87.1076,20.22555,89.4248670704,1.2876,0.37555000000000005,1.34125,85.82,19.85,88.0857247231,137.47,87.6976,3.48555,87.7668394359,1.2876,0.37555000000000005,1.34125,86.41,3.11,86.4659482108,137.54,88.3076,3.56555,88.3795528647,1.2876,0.37555000000000005,1.34125,87.02,3.19,87.0784502618,137.35
2020-12-14 19:00:00,83.05056,3.59933,83.1285191301,1.30056,0.37933000000000006,1.3547500000000001,81.75,3.22,81.8133907133,136.76,84.31056,21.10933,86.9130274502,1.30056,0.37933000000000006,1.3547500000000001,83.01,20.73,85.5592952285,136.73,84.91056,4.62933,85.0366620686,1.30056,0.37933000000000006,1.3547500000000001,83.61,4.25,83.717946702,136.8,85.48056,4.59933,85.6042053544,1.30056,0.37933000000000006,1.3547500000000001,84.18,4.22,84.2857093462,136.6
2020-12-14 19:30:00,80.632,4.131,80.7377519194,1.272,0.371,1.325,79.36,3.76,79.4490226497,136.03,81.862,21.471,84.6309097493,1.272,0.371,1.325,80.59,21.1,83.3064109178,135.98,82.442,5.161,82.603385433,1.272,0.371,1.325,81.17,4.79,81.3112107892,136.06,83.002,5.131,83.1604423088,1.272,0.371,1.325,81.73,4.76,81.8684951614,135.87
2020-12-14 20:00:00,78.46632,4.21476,78.5794348173,1.21632,0.35476,1.267,77.25,3.86,77.34637742,135.5,79.63632,21.45476,82.4757551636,1.21632,0.35476,1.267,78.42,21.1,81.2090290547,135.46,80.22632,5.23476,80.39692241,1.21632,0.35476,1.267,79.01,4.88,79.160561519,135.51,80.76632,5.23476,80.9357841662,1.21632,0.35476,1.267,79.55,4.88,79.699541404,135.32
2020-12-14 20:30:00,75.88328,5.23554,76.0636776829,1.25328,0.36554000000000003,1.3054999999999999,74.63,4.87,74.7887277603,135.5,77.02328,22.48554,80.2383023939,1.25328,0.36554000000000003,1.3054999999999999,75.77,22.12,78.9328024335,135.46,77.58328,6.26554,77.8358678698,1.25328,0.36554000000000003,1.3054999999999999,76.33,5.9,76.5576834812,135.51,78.14328,6.26554,78.3940635549,1.25328,0.36554000000000003,1.3054999999999999,76.89,5.9,77.1160301105,135.32
2020-12-14 21:00:00,73.28384,5.87862,73.5192449516,1.26384,0.36862,1.3165,72.02,5.51,72.2304679481,135.71,74.38384,23.17862,77.9115144138,1.26384,0.36862,1.3165,73.12,22.81,76.5952381026,135.69,74.94384,6.9286200000000004,75.2634368671,1.26384,0.36862,1.3165,73.68,6.5600000000000005,73.9714539535,135.73,75.49384,6.91862,75.8102049902,1.26384,0.36862,1.3165,74.23,6.55,74.5184232254,135.59
2020-12-14 21:30:00,69.94192,6.89681,70.2811365977,1.29192,0.37681000000000003,1.34575,68.65,6.52,68.9589218303,136.09,70.98192,24.326810000000002,75.034836254,1.29192,0.37681000000000003,1.34575,69.69,23.95,73.6905597753,136.05,71.54192,7.98681,71.9863560077,1.29192,0.37681000000000003,1.34575,70.25,7.61,70.6609835765,136.11,72.07192,7.97681,72.5120069386,1.29192,0.37681000000000003,1.34575,70.78,7.6,71.1868555283,135.92
2020-12-14 22:00:00,66.07392,8.38031,66.6032469168,1.30392,0.38031000000000004,1.35825,64.77,8.0,65.2621858353,136.42,67.03392,25.90031,71.8635685773,1.30392,0.38031000000000004,1.35825,65.73,25.52,70.5103063389,136.39,67.63392,9.490310000000001,68.2965088307,1.30392,0.38031000000000004,1.35825,66.33,9.11,66.9526773176,136.45,68.10392,9.490310000000001,68.7619800708,1.30392,0.38031000000000004,1.35825,66.8,9.11,67.4183365265,136.25
2020-12-14 22:30:00,61.8364,9.62395,62.5808339555,1.3164,0.38395,1.37125,60.52,9.24,61.2213034817,136.42,62.7064,27.19395,68.3491296035,1.3164,0.38395,1.37125,61.39,26.81,66.9888662391,136.39,63.3064,10.73395,64.2099522159,1.3164,0.38395,1.37125,61.99,10.35,62.8480914587,136.45,63.7664,10.78395,64.6718435377,1.3164,0.38395,1.37125,62.45,10.4,63.3100505449,136.25
2020-12-14 23:00:00,58.19048,10.50514,59.1311248756,1.32048,0.38514000000000004,1.3755,56.87,10.12,57.7634079673,136.8,59.02048,28.16514,65.3964232252,1.32048,0.38514000000000004,1.3755,57.7,27.78,64.0391942485,136.74,59.57048,11.64514,60.6980343426,1.32048,0.38514000000000004,1.3755,58.25,11.26,59.3283246013,136.81,60.07048,11.68514,61.1964465002,1.32048,0.38514000000000004,1.3755,58.75,11.3,59.8268543382,136.63
2020-12-14 23:30:00,54.59096,11.50528,55.790181767,1.32096,0.38528,1.376,53.27,11.12,54.4182625595,137.58,55.37096,29.39528,62.689917033,1.32096,0.38528,1.376,54.05,29.01,61.3431544673,137.54,55.88096,12.66528,57.2982635688,1.32096,0.38528,1.376,54.56,12.28,55.9248781849,137.6,56.44096,12.73528,57.8599111856,1.32096,0.38528,1.376,55.12,12.35,56.4866081474,137.42
