Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-15 00:00:00,51.73824,12.13157,53.1415136119,1.30824,0.38157,1.3627500000000001,50.43,11.75,51.7807628372,136.05,52.48824,29.62157,60.2698328151,1.30824,0.38157,1.3627500000000001,51.18,29.24,58.9437867803,136.02,52.93824,13.27157,54.5764768427,1.30824,0.38157,1.3627500000000001,51.63,12.89,53.2147441974,136.08,53.53824,13.31157,55.1682974013,1.30824,0.38157,1.3627500000000001,52.23,12.93,53.8066705902,135.92
2020-12-15 00:30:00,51.10112,12.29241,52.5588033431,1.31112,0.38241,1.36575,49.79,11.91,51.1946501111,135.74,51.83112,29.69241,59.7336104054,1.31112,0.38241,1.36575,50.52,29.31,58.4067333447,135.69,52.25112,13.43241,53.950061906,1.31112,0.38241,1.36575,50.94,13.05,52.5850368451,135.75,52.89112,13.46241,54.5775325373,1.31112,0.38241,1.36575,51.58,13.08,53.2126188042,135.57
2020-12-15 01:00:00,53.03752,11.59136,54.2893926509,1.30752,0.38136000000000003,1.362,51.73,11.21,52.9306810838,135.21,53.81752,28.86136,61.0680240388,1.30752,0.38136000000000003,1.362,52.51,28.48,59.7361741326,135.18,54.21752,12.70136,55.6854022236,1.30752,0.38136000000000003,1.362,52.91,12.32,54.3254130219,135.23,54.88752,12.73136,56.3447191776,1.30752,0.38136000000000003,1.362,53.58,12.35,54.9848970173,135.06
2020-12-15 01:30:00,53.07016,11.73213,54.351492682,1.31016,0.38213,1.36475,51.76,11.35,52.9898112848,135.61,53.85016,29.08213,61.201389015,1.31016,0.38213,1.36475,52.54,28.7,59.8677008077,135.58,54.28016,12.85213,55.7809377401,1.31016,0.38213,1.36475,52.97,12.47,54.4180282627,135.64,54.92016,12.89213,56.4130391874,1.31016,0.38213,1.36475,53.61,12.51,55.0502697541,135.45
2020-12-15 02:00:00,52.31728,11.74129,53.6186131624,1.30728,0.38129,1.36175,51.01,11.36,52.2596373887,135.98,53.07728,29.21129,60.5846277175,1.30728,0.38129,1.36175,51.77,28.83,59.2562384901,135.94,53.51728,12.87129,55.0433407858,1.30728,0.38129,1.36175,52.21,12.49,53.6831835867,136.01,54.13728,12.91129,55.6556061441,1.30728,0.38129,1.36175,52.83,12.53,54.2955780888,135.84
2020-12-15 02:30:00,51.43936,11.95898,52.8112200186,1.29936,0.37898000000000004,1.3535,50.14,11.58,51.4598484257,136.44,52.18936,29.55898,59.9788512382,1.29936,0.37898000000000004,1.3535,50.89,29.18,58.662291977,136.4,52.62936,13.09898,54.2349777455,1.29936,0.37898000000000004,1.3535,51.33,12.72,52.8825803077,136.46,53.22936,13.12898,54.8245828242,1.29936,0.37898000000000004,1.3535,51.93,12.75,53.4723049812,136.31
2020-12-15 03:00:00,50.468,12.1415,51.9079478139,1.308,0.3815,1.3625,49.16,11.76,50.5470394781,136.44,51.188,29.7515,59.2061069169,1.308,0.3815,1.3625,49.88,29.37,57.8844651008,136.4,51.658,13.2815,53.338046517,1.308,0.3815,1.3625,50.35,12.9,51.9762686233,136.46,52.248,13.3215,53.9195313986,1.308,0.3815,1.3625,50.94,12.94,52.5578462268,136.31
2020-12-15 03:30:00,49.54704,12.40122,51.0754288308,1.30704,0.38122000000000006,1.3615,48.24,12.02,49.7149675651,136.81,50.23704,30.09122,58.5597277064,1.30704,0.38122000000000006,1.3615,48.93,29.71,57.243593528,136.77,50.71704,13.55122,52.4962256724,1.30704,0.38122000000000006,1.3615,49.41,13.17,51.1350858022,136.81,51.28704,13.60122,53.0599063083,1.30704,0.38122000000000006,1.3615,49.98,13.22,51.6988278397,136.62
2020-12-15 04:00:00,48.86584,12.62087,50.4693637612,1.30584,0.38087000000000004,1.36025,47.56,12.24,49.1097872119,136.97,49.54584,30.34087,58.0978369104,1.30584,0.38087000000000004,1.36025,48.24,29.96,56.7864349999,136.95,50.02584,13.77087,51.8866218621,1.30584,0.38087000000000004,1.36025,48.72,13.39,50.5265326339,137.0,50.58584,13.81087,52.4372705112,1.30584,0.38087000000000004,1.36025,49.28,13.43,51.0772287815,136.8
2020-12-15 04:30:00,48.8128,12.4329,50.3712859301,1.3128,0.3829,1.3675,47.5,12.05,49.0046171294,136.82,49.5028,30.1129,57.9423330066,1.3128,0.3829,1.3675,48.19,29.73,56.6228664057,136.78,49.9728,13.5729,51.7832439526,1.3128,0.3829,1.3675,48.66,13.19,50.4159865519,136.84,50.5428,13.6329,52.3491221918,1.3128,0.3829,1.3675,49.23,13.25,50.9819124788,136.63
2020-12-15 05:00:00,49.01872,12.13171,50.4976563611,1.30872,0.38171000000000005,1.36325,47.71,11.75,49.1355940231,136.64,49.69872,29.79171,57.9440139649,1.30872,0.38171000000000005,1.36325,48.39,29.41,56.6263207351,136.59,50.16872,13.27171,51.8944963629,1.30872,0.38171000000000005,1.36325,48.86,12.89,50.5316900568,136.66,50.73872,13.31171,52.4558798455,1.30872,0.38171000000000005,1.36325,49.43,12.93,51.0931482686,136.45
2020-12-15 05:30:00,50.36536,11.90073,51.7522643221,1.30536,0.38073,1.35975,49.06,11.52,50.3943846078,136.2,51.08536,29.41073,58.9466287879,1.30536,0.38073,1.35975,49.78,29.03,57.6262900073,136.16,51.53536,13.03073,53.1572502549,1.30536,0.38073,1.35975,50.23,12.65,51.7984111725,136.23,52.13536,13.08073,53.7512907721,1.30536,0.38073,1.35975,50.83,12.7,52.3925462256,136.04
2020-12-15 06:00:00,52.98608,11.15094,54.146727848,1.3060800000000001,0.38094000000000006,1.3605,51.68,10.77,52.7902955097,137.63,53.74608,29.04094,61.0902390849,1.3060800000000001,0.38094000000000006,1.3605,52.44,28.66,59.760766394,137.6,54.22608,12.34094,55.6126474127,1.3060800000000001,0.38094000000000006,1.3605,52.92,11.96,54.2546587861,137.64,54.81608,12.38094,56.1968887204,1.3060800000000001,0.38094000000000006,1.3605,53.51,12.0,54.839038102399996,137.48
2020-12-15 06:30:00,58.4364,9.3152,59.1741987356,1.2864,0.37520000000000003,1.34,57.15,8.94,57.8450179359,136.92,59.3064,26.9652,65.1488379942,1.2864,0.37520000000000003,1.34,58.02,26.59,63.8227898168,136.89,59.7564,10.4452,60.6624228332,1.2864,0.37520000000000003,1.34,58.47,10.07,59.3308166133,136.94,60.3964,10.4652,61.2963746399,1.2864,0.37520000000000003,1.34,59.11,10.09,59.9649914533,136.76
2020-12-15 07:00:00,63.97904,7.46597,64.4131839561,1.28904,0.37597,1.34275,62.69,7.09,63.0896520834,136.92,64.91904,25.08597,69.5973249871,1.28904,0.37597,1.34275,63.63,24.71,68.2595121576,136.89,65.43904,8.57597,65.9986001182,1.28904,0.37597,1.34275,64.15,8.2,64.671960694,136.94,66.01904,8.59597,66.5763046644,1.28904,0.37597,1.34275,64.73,8.22,65.2498375477,136.76
2020-12-15 07:30:00,70.05808,5.08569,70.2424288878,1.28808,0.37569,1.34175,68.77,4.71,68.9311032844,136.56,71.10808,22.63569,74.6239472493,1.28808,0.37569,1.34175,69.82,22.26,73.2826036655,136.53,71.62808,6.10569,71.8878382959,1.28808,0.37569,1.34175,70.34,5.73,70.5730012115,136.58,72.24808,6.20569,72.5141065729,1.28808,0.37569,1.34175,70.96,5.83,71.1990905841,136.4
2020-12-15 08:00:00,73.54752,3.91261,73.6515187567,1.27752,0.37261000000000005,1.33075,72.27,3.54,72.3566479323,136.56,74.65752,21.46261,77.6813292919,1.27752,0.37261000000000005,1.33075,73.38,21.09,76.3505893887,136.53,75.17752,4.89261,75.3365591593,1.27752,0.37261000000000005,1.33075,73.9,4.52,74.0381010021,136.58,75.80752,5.01261,75.9730633025,1.27752,0.37261000000000005,1.33075,74.53,4.64,74.6742961132,136.49
2020-12-15 08:30:00,76.0304,3.15345,76.0957684176,1.2804,0.37345,1.33375,74.75,2.7800000000000002,74.8016771202,137.04,77.1904,20.79345,79.9420128284,1.2804,0.37345,1.33375,75.91,20.42,78.6085523337,137.01,77.7504,4.11345,77.8591367218,1.2804,0.37345,1.33375,76.47,3.74,76.5614034615,137.05,78.3304,4.26345,78.4463419801,1.2804,0.37345,1.33375,77.05,3.89,77.1481341317,136.85
2020-12-15 09:00:00,76.83944,2.99817,76.8979100032,1.39944,0.40817000000000003,1.45775,75.44,2.59,75.4844467424,137.14,77.99944,20.64817,80.6861795146,1.39944,0.40817000000000003,1.45775,76.6,20.24,79.2288937194,137.1,78.56944,3.94817,78.6685766254,1.39944,0.40817000000000003,1.45775,77.17,3.54,77.251152095,137.15,79.15944,4.10817,79.2659700115,1.39944,0.40817000000000003,1.45775,77.76,3.7,77.8479774946,136.97
2020-12-15 09:30:00,78.08432,2.7112600000000002,78.131376288,1.68432,0.49126000000000003,1.7545000000000002,76.4,2.22,76.4322471212,137.47,79.24432,20.43126,81.8358029071,1.68432,0.49126000000000003,1.7545000000000002,77.56,19.94,80.0821902797,137.44,79.86432,3.68126,79.9491168447,1.68432,0.49126000000000003,1.7545000000000002,78.18,3.19,78.2450541568,137.49,80.37432,3.82126,80.465106372,1.68432,0.49126000000000003,1.7545000000000002,78.69,3.33,78.760427881,137.28
2020-12-15 10:00:00,101.2004,3.64095,101.2658751854,2.0604,0.6009500000000001,2.14625,99.14,3.04,99.186597885,137.66,102.9004,21.47095,105.1165734509,2.0604,0.6009500000000001,2.14625,100.84,20.87,102.9769998592,137.64,9.1904,0.90095,9.234455212,2.0604,0.6009500000000001,2.14625,7.13,0.30000000000000004,7.1363085696,137.68,104.1104,4.82095,104.2219600039,2.0604,0.6009500000000001,2.14625,102.05,4.22,102.137216038,137.52
2020-12-15 10:30:00,102.04808,3.54069,102.1094859323,2.36808,0.69069,2.46675,99.68,2.85,99.7207345541,135.77,103.79808,20.95069,105.8913255331,2.36808,0.69069,2.46675,101.43,20.26,103.4336139753,135.74,2.36808,0.69069,2.46675,2.36808,0.69069,2.46675,0.0,0.0,0.0,135.81,104.99808,4.66069,105.1014692331,2.36808,0.69069,2.46675,102.63,3.9699999999999998,102.7067563503,135.61
2020-12-15 11:00:00,101.8204,3.4972,101.8804410277,2.6304,0.7672,2.74,99.19,2.73,99.2275616953,135.51,103.5404,20.8072,105.6103877656,2.6304,0.7672,2.74,100.91,20.04,102.8806575601,135.47,2.6304,0.7672,2.74,2.6304,0.7672,2.74,0.0,0.0,0.0,135.55,104.7304,4.6172,104.8321287583,2.6304,0.7672,2.74,102.1,3.85,102.1725623639,135.35
2020-12-15 11:30:00,101.30224,3.67732,101.3689622685,2.8022400000000003,0.81732,2.919,98.5,2.86,98.5415120647,136.1,102.98224,21.13732,105.1291018329,2.8022400000000003,0.81732,2.919,100.18,20.32,102.220031305,136.06,2.8022400000000003,0.81732,2.919,2.8022400000000003,0.81732,2.919,0.0,0.0,0.0,136.11,104.16224,4.79732,104.2726547135,2.8022400000000003,0.81732,2.919,101.36,3.98,101.4381092095,135.93
2020-12-15 12:00:00,100.84848,3.67539,100.9154319713,2.89848,0.8453900000000001,3.01925,97.95,2.83,97.9908740649,135.97,102.53848,21.10539,104.6880001135,2.89848,0.8453900000000001,3.01925,99.64,20.26,101.6788925982,135.92,2.89848,0.8453900000000001,3.01925,2.89848,0.8453900000000001,3.01925,0.0,0.0,0.0,136.0,103.72848,4.79539,103.8392667942,2.89848,0.8453900000000001,3.01925,100.83,3.95,100.9073406646,135.8
2020-12-15 12:30:00,100.85608,4.06469,100.9379540994,2.89608,0.84469,3.01675,97.96,3.22,98.0129073133,135.97,102.53608,21.50469,104.7668811875,2.89608,0.84469,3.01675,99.64,20.66,101.7593494476,135.92,2.89608,0.84469,3.01675,2.89608,0.84469,3.01675,0.0,0.0,0.0,136.0,103.71608,5.19469,103.8460882978,2.89608,0.84469,3.01675,100.82,4.35,100.9137993537,135.8
2020-12-15 13:00:00,99.43432,2.33501,99.4617326692,2.79432,0.81501,2.91075,96.64,1.52,96.6519529032,136.08,101.06432,19.68501,102.9635682937,2.79432,0.81501,2.91075,98.27,18.87,100.0653276615,136.05,2.79432,0.81501,2.91075,2.79432,0.81501,2.91075,0.0,0.0,0.0,136.11,102.23432,3.36501,102.2896841239,2.79432,0.81501,2.91075,99.44,2.55,99.472690222,135.92
2020-12-15 13:30:00,100.2264,3.8602,100.3007098729,2.6064,0.7602,2.715,97.62,3.1,97.6692090682,136.36,101.8864,21.3802,104.105482358,2.6064,0.7602,2.715,99.28,20.62,101.3987317475,136.3,2.6064,0.7602,2.715,2.6064,0.7602,2.715,0.0,0.0,0.0,136.39,103.0664,4.9802,103.1866522424,2.6064,0.7602,2.715,100.46,4.22,100.5485952164,136.18
2020-12-15 14:00:00,100.79072,4.49021,100.8906894811,2.16072,0.63021,2.25075,98.63,3.86,98.7055038992,136.59,102.45072,22.10021,104.807296075,2.16072,0.63021,2.25075,100.29,21.47,102.5623956428,136.57,2.16072,0.63021,2.25075,2.16072,0.63021,2.25075,0.0,0.0,0.0,136.63,103.63072,5.64021,103.7840936587,2.16072,0.63021,2.25075,101.47,5.01,101.5936070823,136.47
2020-12-15 14:30:00,100.73624,4.27682,100.8269866586,1.80624,0.5268200000000001,1.8815,98.93,3.75,99.0010474692,136.49,102.42624,21.85682,104.7323026628,1.80624,0.5268200000000001,1.8815,100.62,21.33,102.855983297,136.45,1.80624,0.5268200000000001,1.8815,1.80624,0.5268200000000001,1.8815,0.0,0.0,0.0,136.53,103.60624,5.40682,103.7472248759,1.80624,0.5268200000000001,1.8815,101.8,4.88,101.9168994819,136.32
2020-12-15 15:00:00,100.3376,4.14305,100.423099121,1.5876000000000001,0.46305,1.65375,98.75,3.68,98.8185453242,136.18,102.0376,21.68305,104.3159933618,1.5876000000000001,0.46305,1.65375,100.45,21.22,102.666892911,136.16,1.5876000000000001,0.46305,1.65375,1.5876000000000001,0.46305,1.65375,0.0,0.0,0.0,136.21,103.2176,5.27305,103.3522036827,1.5876000000000001,0.46305,1.65375,101.63,4.8100000000000005,101.7437614795,136.03
2020-12-15 15:30:00,101.47584,4.26087,101.565255461,1.30584,0.38087000000000004,1.36025,100.17,3.88,100.2451160905,136.52,103.15584,21.82087,105.438501951,1.30584,0.38087000000000004,1.36025,101.85,21.44,104.082160335,136.49,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,136.57,104.32584,5.38087,104.4645138488,1.30584,0.38087000000000004,1.36025,103.02,5.0,103.1412642932,136.39
2020-12-15 16:00:00,104.29776,4.00268,104.3745380263,1.27776,0.37268,1.331,103.02,3.63,103.0839332777,135.78,106.05776,21.37268,108.1898327321,1.27776,0.37268,1.331,104.78,21.0,106.8636907467,135.75,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,135.81,107.24776,5.10268,107.3690801311,1.27776,0.37268,1.331,105.97,4.73,106.0755098974,135.63
2020-12-15 16:30:00,111.06608,2.17219,111.0873194202,1.27608,0.37219,1.32925,109.79,1.8,109.8047544508,135.06,112.92608,19.35219,114.5722776328,1.27608,0.37219,1.32925,111.65,18.98,113.2517677566,135.03,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,135.09,114.15608,3.20219,114.2009834536,1.27608,0.37219,1.32925,112.88,2.83,112.9154697108,134.9
2020-12-15 17:00:00,116.31696,0.89953,116.3204381777,1.26696,0.36953,1.31975,115.05,0.53,115.0512207671,134.75,118.31696,17.94953,119.6707510249,1.26696,0.36953,1.31975,117.05,17.58,118.3628273572,134.73,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,134.8,119.56696,1.8695300000000001,119.5815749439,1.26696,0.36953,1.31975,118.3,1.5,118.3095093389,134.6
2020-12-15 17:30:00,118.40448,0.8846400000000001,118.4077846765,1.28448,0.37464000000000003,1.338,117.12,0.51,117.1211103943,134.61,120.45448,17.94464,121.7837914371,1.28448,0.37464000000000003,1.338,119.17,17.57,120.4582658019,134.57,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,134.66,121.71448,1.88464,121.729070109,1.28448,0.37464000000000003,1.338,120.43,1.51,120.439466123,134.47
2020-12-15 18:00:00,118.36376,1.32443,118.3711696156,1.28376,0.37443000000000004,1.33725,117.08,0.9500000000000001,117.0838541388,135.0,120.41376,18.43443,121.8166729424,1.28376,0.37443000000000004,1.33725,119.13,18.06,120.4911635764,134.97,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,135.04,121.67376,2.31443,121.695770094,1.28376,0.37443000000000004,1.33725,120.39,1.94,120.4056298518,134.85
2020-12-15 18:30:00,116.40048,2.3763900000000002,116.4247352312,1.29048,0.37639000000000006,1.34425,115.11,2.0,115.127373374,135.83,118.40048,19.72639,120.0325127899,1.29048,0.37639000000000006,1.34425,117.11,19.35,118.6978289608,135.78,1.29048,0.37639000000000006,1.34425,1.29048,0.37639000000000006,1.34425,0.0,0.0,0.0,135.86,119.66048,3.3963900000000002,119.7086711098,1.29048,0.37639000000000006,1.34425,118.37,3.02,118.4085186969,135.67
2020-12-15 19:00:00,113.5204,3.5122,113.5747188638,1.3104,0.38220000000000004,1.365,112.21,3.13,112.2536458205,135.27,115.4704,20.6622,117.3044747015,1.3104,0.38220000000000004,1.365,114.16,20.28,115.9473328714,135.25,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,135.31,116.7004,4.4622,116.7856780132,1.3104,0.38220000000000004,1.365,115.39,4.08,115.4621085032,135.1
2020-12-15 19:30:00,109.89688,4.31409,109.9815239314,1.31688,0.38409000000000004,1.37175,108.58,3.93,108.651098936,134.89,111.77688,21.38409,113.8039990847,1.31688,0.38409000000000004,1.37175,110.46,21.0,112.4384791786,134.85,1.31688,0.38409000000000004,1.37175,1.31688,0.38409000000000004,1.37175,0.0,0.0,0.0,134.94,112.97688,5.22409,113.09759737,1.31688,0.38409000000000004,1.37175,111.66,4.84,111.7648477832,134.75
2020-12-15 20:00:00,105.75416,5.66038,105.9055346007,1.30416,0.38038000000000005,1.3585,104.45,5.28,104.5833681806,135.02,107.56416,22.78038,109.9499623895,1.30416,0.38038000000000005,1.3585,106.26,22.4,108.5953387582,134.99,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,135.07,108.76416,6.60038,108.9642488005,1.30416,0.38038000000000005,1.3585,107.46,6.22,107.6398625046,134.88
2020-12-15 20:30:00,102.42608,7.00094,102.6650623389,1.3060800000000001,0.38094000000000006,1.3605,101.12,6.62,101.3364633289,135.1,104.18608,24.15094,106.9486192929,1.3060800000000001,0.38094000000000006,1.3605,102.88,23.77,105.5902803292,135.08,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,135.15,105.34608,7.96094,105.6464534996,1.3060800000000001,0.38094000000000006,1.3605,104.04,7.58,104.3157610335,134.88
2020-12-15 21:00:00,99.00192,8.22681,99.3431455434,1.29192,0.37681000000000003,1.34575,97.71,7.85,98.0248264472,135.46,100.69192,25.49681,103.8698708648,1.29192,0.37681000000000003,1.34575,99.4,25.12,102.5249940258,135.44,1.29192,0.37681000000000003,1.34575,1.29192,0.37681000000000003,1.34575,0.0,0.0,0.0,135.48,101.86192,9.26681,102.282571896,1.29192,0.37681000000000003,1.34575,100.57,8.89,100.9621562765,135.28
2020-12-15 21:30:00,94.56872,9.31296,95.0261754802,1.27872,0.37296,1.332,93.29,8.94,93.717382059,135.72,96.14872,26.64296,99.7718581324,1.27872,0.37296,1.332,94.87,26.27,98.4399806989,135.68,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,135.74,97.28872,10.38296,97.8412024538,1.27872,0.37296,1.332,96.01,10.01,96.5304107523,135.55
2020-12-15 22:00:00,89.4168,11.0024,90.0911589891,1.2768,0.3724,1.33,88.14,10.63,88.778693953,135.84,90.8568,28.4224,95.1986918398,1.2768,0.3724,1.33,89.58,28.05,93.868945344,135.8,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,135.88,91.9568,12.1224,92.7523889072,1.2768,0.3724,1.33,90.68,11.75,91.4380932653,135.67
2020-12-15 22:30:00,83.28376,13.22443,84.3271618671,1.28376,0.37443000000000004,1.33725,82.0,12.85,83.0007379485,135.84,84.67376,30.69443,90.065496532,1.28376,0.37443000000000004,1.33725,83.39,30.32,88.7310233233,135.8,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,135.88,85.75376,14.41443,86.9567889607,1.28376,0.37443000000000004,1.33725,84.47,14.04,85.6288648763,135.67
2020-12-15 23:00:00,78.1308,14.3494,79.4375678694,1.3008,0.3794,1.355,76.83,13.97,78.0897547698,136.26,79.4508,31.9394,85.6303386248,1.3008,0.3794,1.355,78.15,31.56,84.2820034171,136.22,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,136.31,80.5308,15.5794,82.0239443882,1.3008,0.3794,1.355,79.23,15.2,80.674859157,136.11
2020-12-15 23:30:00,72.82464,15.52052,74.4601553329,1.30464,0.38052,1.359,71.52,15.14,73.1049245947,136.64,74.07464,33.27052,81.2033237756,1.30464,0.38052,1.359,72.77,32.89,79.8575293883,136.6,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,136.67,75.14464,16.82052,77.0041999751,1.30464,0.38052,1.359,73.84,16.44,75.6479953469,136.47
2020-12-16 00:00:00,68.9096,16.58905,70.8782727785,1.2996,0.37905000000000005,1.35375,67.61,16.21,69.5260828754,136.23,70.1196,34.23905,78.0324986724,1.2996,0.37905000000000005,1.35375,68.82,33.86,76.698709246,136.21,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,136.26,71.1896,17.90905,73.4077190768,1.2996,0.37905000000000005,1.35375,69.89,17.53,72.0549304351,136.08
2020-12-16 00:30:00,68.12008,16.62919,70.1204339637,1.30008,0.37919,1.35425,66.82,16.25,68.7675424892,135.9,69.34008,34.19919,77.3151427022,1.30008,0.37919,1.35425,68.04,33.82,75.9818004525,135.88,1.30008,0.37919,1.35425,1.30008,0.37919,1.35425,0.0,0.0,0.0,135.93,70.41008,17.95919,72.6643782817,1.30008,0.37919,1.35425,69.11,17.58,71.310928335,135.77
2020-12-16 01:00:00,70.52584,16.14087,72.3493040192,1.30584,0.38087000000000004,1.36025,69.22,15.76,70.9914501894,135.14,71.80584,33.53087,79.2489615141,1.30584,0.38087000000000004,1.36025,70.5,33.15,77.9048939413,135.12,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,135.18,72.86584,17.44087,74.924058788,1.30584,0.38087000000000004,1.36025,71.56,17.06,73.5654620049,134.99
2020-12-16 01:30:00,70.338,16.1015,72.1574150469,1.308,0.3815,1.3625,69.03,15.72,70.7973113896,135.31,71.608,33.5215,79.0657740508,1.308,0.3815,1.3625,70.3,33.14,77.7196860519,135.29,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,135.33,72.678,17.4015,74.7322145146,1.308,0.3815,1.3625,71.37,17.02,73.3713656681,135.18
2020-12-16 02:00:00,69.0668,16.291150000000002,70.9621337797,1.3068,0.38115000000000004,1.36125,67.76,15.91,69.6027707782,135.62,70.2868,33.80115,77.9919995613,1.3068,0.38115000000000004,1.36125,68.98,33.42,76.6494409634,135.6,1.3068,0.38115000000000004,1.36125,1.3068,0.38115000000000004,1.36125,0.0,0.0,0.0,135.67,71.3568,17.58115,73.4907459587,1.3068,0.38115000000000004,1.36125,70.05,17.2,72.1307320079,135.47
2020-12-16 02:30:00,67.608,16.9215,69.6934632964,1.308,0.3815,1.3625,66.3,16.54,68.3319954341,135.76,68.838,34.4515,76.977763648,1.308,0.3815,1.3625,67.53,34.07,75.6377273588,135.72,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,135.8,69.898,18.2215,72.2340187602,1.308,0.3815,1.3625,68.59,17.84,70.8720939439,135.6
2020-12-16 03:00:00,66.76976,16.91493,68.8789932226,1.31976,0.38493000000000005,1.3747500000000001,65.45,16.53,67.5051361009,136.07,67.96976,34.52493,76.235549883,1.31976,0.38493000000000005,1.3747500000000001,66.65,34.14,74.8849924885,135.99,1.31976,0.38493000000000005,1.3747500000000001,1.31976,0.38493000000000005,1.3747500000000001,0.0,0.0,0.0,136.12,69.03976,18.23493,71.4072904749,1.31976,0.38493000000000005,1.3747500000000001,67.72,17.85,70.0329986506,135.91
2020-12-16 03:30:00,65.06,17.395,67.3453014322,1.32,0.385,1.375,63.74,17.01,65.9706578715,135.86,66.26,34.965,74.9195490176,1.32,0.385,1.375,64.94,34.58,73.5729569883,135.81,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,135.9,67.33,18.735,69.8879755394,1.32,0.385,1.375,66.01,18.35,68.5130834221,135.71
2020-12-16 04:00:00,63.79752,17.93136,66.2695799715,1.30752,0.38136000000000003,1.362,62.49,17.55,64.907646699,136.21,64.96752,35.581360000000004,74.0730169117,1.30752,0.38136000000000003,1.362,63.66,35.2,72.7436292743,136.16,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,136.24,66.01752,19.27136,68.7728017693,1.30752,0.38136000000000003,1.362,64.71,18.89,67.4108018051,136.04
2020-12-16 04:30:00,63.49184,17.24262,65.7915016628,1.3118400000000001,0.38262,1.3665,62.18,16.86,64.4252434997,135.28,64.71184,34.69262,73.4247922615,1.3118400000000001,0.38262,1.3665,63.4,34.31,72.0883908823,135.26,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,135.32,65.79184,18.56262,68.3603472186,1.3118400000000001,0.38262,1.3665,64.48,18.18,66.993901215,135.11
2020-12-16 05:00:00,63.880160000000004,17.22213,66.1609900422,1.31016,0.38213,1.36475,62.57,16.84,64.796531543,136.63,65.12016,34.99213,73.9262091573,1.31016,0.38213,1.36475,63.81,34.61,72.591791547,136.61,1.31016,0.38213,1.36475,1.31016,0.38213,1.36475,0.0,0.0,0.0,136.64,66.21016,18.57213,68.7656113182,1.31016,0.38213,1.36475,64.9,18.19,67.4009354534,136.44
2020-12-16 05:30:00,65.7104,16.8322,67.8319955847,1.3104,0.38220000000000004,1.365,64.4,16.45,66.4677553405,136.93,66.9604,34.6622,75.4000217308,1.3104,0.38220000000000004,1.365,65.65,34.28,74.0610619692,136.9,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,136.97,68.0504,18.1622,70.4323963031,1.3104,0.38220000000000004,1.365,66.74,17.78,69.0677638265,136.77
2020-12-16 06:00:00,69.028,15.5715,70.7625352588,1.308,0.3815,1.3625,67.72,15.19,69.4026980744,137.07,70.338,33.4015,77.8658747222,1.308,0.3815,1.3625,69.03,33.02,76.5209860104,137.04,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,137.1,71.448,16.8415,73.4060816707,1.308,0.3815,1.3625,70.14,16.46,72.0454800803,136.9
2020-12-16 06:30:00,76.15216,13.31688,77.3077665283,1.29216,0.37688000000000005,1.346,74.86,12.94,75.9701467683,136.72,77.62216,30.99688,83.5823324202,1.29216,0.37688000000000005,1.346,76.33,30.62,82.2426489116,136.69,1.29216,0.37688000000000005,1.346,1.29216,0.37688000000000005,1.346,0.0,0.0,0.0,136.76,78.77216,14.53688,80.102272572,1.29216,0.37688000000000005,1.346,77.48,14.16,78.7632909419,136.59
2020-12-16 07:00:00,83.62456,10.95758,84.3394071277,1.2945600000000002,0.37758,1.3485,82.33,10.58,83.0070195827,137.07,85.16456,28.71758,89.8760350764,1.2945600000000002,0.37758,1.3485,83.87,28.34,88.5287100324,137.04,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,137.12,86.32456,12.17758,87.1792585071,1.2945600000000002,0.37758,1.3485,85.03,11.8,85.8448653095,136.9
2020-12-16 07:30:00,91.45536,8.25698,91.8273411978,1.15536,0.33698,1.2035,90.3,7.92,90.6466568606,136.02,93.08536,25.68698,96.5645130876,1.15536,0.33698,1.2035,91.93,25.35,95.3611419814,135.98,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,136.04,94.25536,9.36698,94.7196558432,1.15536,0.33698,1.2035,93.1,9.03,93.5368959288,135.85
2020-12-16 08:00:00,96.58928,5.60104,96.7515408663,0.9292800000000001,0.27104,0.968,95.66,5.33,95.8083738511,135.69,98.29928,22.93104,100.9385012966,0.9292800000000001,0.27104,0.968,97.37,22.66,99.9719585684,135.67,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0,135.74,99.48928,6.67104,99.7126852993,0.9292800000000001,0.27104,0.968,98.56,6.4,98.7675736262,135.55
2020-12-16 08:30:00,98.91216,4.77188,99.0271994686,0.9321600000000001,0.27188,0.971,97.98,4.5,98.0832829793,136.58,100.66216,22.35188,103.113903017,0.9321600000000001,0.27188,0.971,99.73,22.08,102.1449915561,136.53,0.9321600000000001,0.27188,0.971,0.9321600000000001,0.27188,0.971,0.0,0.0,0.0,136.61,101.85216,5.92188,102.0241694865,0.9321600000000001,0.27188,0.971,100.92,5.65,101.0780337165,136.39
2020-12-16 09:00:00,98.88512,4.60566,98.9923181941,0.9451200000000001,0.27566,0.9845,97.94,4.33,98.035669529,135.99,100.63512,22.04566,103.0215438743,0.9451200000000001,0.27566,0.9845,99.69,21.77,102.0393502527,135.95,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0,136.02,101.84512,5.74566,102.0070638566,0.9451200000000001,0.27566,0.9845,100.9,5.47,101.0481612896,135.83
2020-12-16 09:30:00,101.77976,3.40868,101.8368236199,0.9897600000000001,0.28868000000000005,1.031,100.79,3.12,100.8382789421,135.99,103.60976,20.85868,105.6885372148,0.9897600000000001,0.28868000000000005,1.031,102.62,20.57,104.6613075592,135.95,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,136.02,104.83976,4.52868,104.9375253158,0.9897600000000001,0.28868000000000005,1.031,103.85,4.24,103.9365195684,135.83
2020-12-16 10:00:00,102.06184,3.66012,102.1274481352,1.13184,0.33012,1.179,100.93,3.33,100.984918676,136.44,103.91184,21.20012,106.052419021,1.13184,0.33012,1.179,102.78,20.87,104.8774775631,136.39,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,136.49,105.12184,4.79012,105.2309198601,1.13184,0.33012,1.179,103.99,4.46,104.0855979471,136.31
2020-12-16 10:30:00,102.39976,3.27243,102.4520358322,1.37976,0.40243,1.4372500000000001,101.02,2.87,101.0607604365,136.21,104.21976,20.74243,106.2638545168,1.37976,0.40243,1.4372500000000001,102.84,20.34,104.8321572801,136.15,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,136.25,105.44976,4.38243,105.5407863187,1.37976,0.40243,1.4372500000000001,104.07,3.98,104.1460767384,136.02
2020-12-16 11:00:00,102.16016,1.53088,102.1716295495,1.58016,0.46088,1.646,100.58,1.07,100.5856913283,135.98,103.98016,18.85088,105.6751122564,1.58016,0.46088,1.646,102.4,18.39,104.0382242255,135.68,1.58016,0.46088,1.646,1.58016,0.46088,1.646,0.0,0.0,0.0,135.74,105.21016,2.60088,105.2423030155,1.58016,0.46088,1.646,103.63,2.14,103.652093563,135.54
2020-12-16 11:30:00,103.3364,0.5739500000000001,103.3379939014,1.5564,0.45395,1.62125,101.78,0.12,101.7800707408,0.0,105.1864,17.86395,106.6925463871,1.5564,0.45395,1.62125,103.63,17.41,105.0822772878,135.53,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,135.61,106.4064,1.66395,106.4194093695,1.5564,0.45395,1.62125,104.85,1.21,104.8569816464,135.45
2020-12-16 12:00:00,103.77104,0.55947,103.7725481491,1.5410400000000002,0.44947000000000004,1.60525,102.23,0.11,102.2300591803,0.0,105.61104,17.52947,107.0559390616,1.5410400000000002,0.44947000000000004,1.60525,104.07,17.08,105.4622742975,135.39,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,135.46,106.83104,1.33947,106.839436948,1.5410400000000002,0.44947000000000004,1.60525,105.29,0.89,105.2937614486,135.27
2020-12-16 12:30:00,104.7052,0.5261,104.7065217083,1.4952,0.43610000000000004,1.5575,103.21,0.09,103.2100392404,0.0,106.5352,17.5661,107.9736852583,1.4952,0.43610000000000004,1.5575,105.04,17.13,106.4276209449,135.39,1.4952,0.43610000000000004,1.5575,1.4952,0.43610000000000004,1.5575,0.0,0.0,0.0,135.46,107.7652,1.3661,107.773858427,1.4952,0.43610000000000004,1.5575,106.27,0.93,106.2740692737,135.27
2020-12-16 13:00:00,105.05928,0.48104,105.0603812748,1.40928,0.41104,1.468,103.65,0.07,103.6500236372,0.0,106.90928,17.86104,108.3910093135,1.40928,0.41104,1.468,105.5,17.45,106.9334021716,135.85,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,135.97,108.11928,1.57104,108.1306934889,1.40928,0.41104,1.468,106.71,1.16,106.7163047524,135.75
2020-12-16 13:30:00,105.61632,0.51726,105.6175866428,1.39632,0.40726,1.4545,104.22,0.11,104.2200580503,0.0,107.45632,17.93726,108.9431319738,1.39632,0.40726,1.4545,106.06,17.53,107.4989511577,136.04,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,136.08,108.68632,1.61726,108.6983518047,1.39632,0.40726,1.4545,107.29,1.21,107.2968228793,135.89
2020-12-16 14:00:00,105.80096,0.6252800000000001,105.8028076754,1.32096,0.38528,1.376,104.48,0.24,104.4802756505,0.0,107.63096,17.68528,109.0742530536,1.32096,0.38528,1.376,106.31,17.3,107.7084309606,136.41,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0.0,0.0,0.0,136.46,108.85096,1.27528,108.8584302294,1.32096,0.38528,1.376,107.53,0.89,107.5336830951,136.29
2020-12-16 14:30:00,104.47,0.6162500000000001,104.4718175589,1.29,0.37625000000000003,1.34375,103.18,0.24,103.1802791235,0.0,106.28,18.17625,107.8230701847,1.29,0.37625000000000003,1.34375,104.99,17.8,106.48821578,136.58,1.29,0.37625000000000003,1.34375,1.29,0.37625000000000003,1.34375,0.0,0.0,0.0,136.63,107.49,1.71625,107.5037004668,1.29,0.37625000000000003,1.34375,106.2,1.34,106.2084535242,136.42
2020-12-16 15:00:00,102.41568,1.36374,102.4247591974,1.31568,0.38374,1.3705,101.1,0.98,101.1047496412,0.0,104.18568,18.96374,105.8974945494,1.31568,0.38374,1.3705,102.87,18.58,104.5344598685,136.81,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,136.85,105.40568,2.46374,105.4344696532,1.31568,0.38374,1.3705,104.09,2.08,104.1107799414,136.62
2020-12-16 15:30:00,102.77408,1.47744,102.7846990014,1.2940800000000001,0.37744000000000005,1.348,101.48,1.1,101.4859615908,0.0,104.57408,18.95744,106.2785149463,1.2940800000000001,0.37744000000000005,1.348,103.28,18.58,104.9379569079,136.38,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,136.4,105.80408,2.56744,105.8352261433,1.2940800000000001,0.37744000000000005,1.348,104.51,2.19,104.5329431328,136.19
2020-12-16 16:00:00,106.1388,0.6909000000000001,106.14104864870001,1.1688,0.34090000000000004,1.2175,104.97,0.35000000000000003,104.9705834984,0.0,107.9988,17.9709,109.4837615733,1.1688,0.34090000000000004,1.2175,106.83,17.63,108.2749546294,135.84,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,135.92,109.2188,1.6809,109.2317339341,1.1688,0.34090000000000004,1.2175,108.05,1.34,108.0583087967,135.71
2020-12-16 16:30:00,92.24688,1.50784,92.2592025285,1.22688,0.35784000000000005,1.278,91.02,1.15,91.0272645969,0.0,93.70688,16.25784,95.106764853,1.22688,0.35784000000000005,1.278,92.48,15.9,93.8368818749,134.87,62.14688,0.6678400000000001,62.1504682525,1.22688,0.35784000000000005,1.278,60.92,0.31,60.9207887342,134.94,94.87688,0.6578400000000001,94.8791605781,1.22688,0.35784000000000005,1.278,93.65,0.30000000000000004,93.6504805113,134.72
2020-12-16 17:00:00,87.26432,2.13126,87.2903420445,1.20432,0.35126,1.2545,86.06,1.78,86.0784061191,0.0,88.59432,15.84126,89.9994391908,1.20432,0.35126,1.2545,87.39,15.49,88.7521954658,135.92,89.23432,1.26126,89.2432330356,1.20432,0.35126,1.2545,88.03,0.91,88.0347033845,135.98,89.77432,1.19126,89.7822233621,1.20432,0.35126,1.2545,88.57,0.84,88.5739832005,135.77
2020-12-16 17:30:00,87.96016,1.63713,87.9753939568,0.9501600000000001,0.27713000000000004,0.9897500000000001,87.01,1.3599999999999999,87.0206280143,0.0,89.31016,16.17713,90.7634519741,0.9501600000000001,0.27713000000000004,0.9897500000000001,88.36,15.9,89.7791713038,135.82,89.97016,0.7471300000000001,89.9732621042,0.9501600000000001,0.27713000000000004,0.9897500000000001,89.02,0.47000000000000003,89.0212407238,135.88,90.47016,0.6571300000000001,90.4725465004,0.9501600000000001,0.27713000000000004,0.9897500000000001,89.52,0.38,89.52080652,135.69
2020-12-16 18:00:00,87.66728,1.61629,87.6821782118,0.9472800000000001,0.27629000000000004,0.9867500000000001,86.72,1.34,86.7303522419,0.0,89.01728,15.60629,90.3749546399,0.9472800000000001,0.27629000000000004,0.9867500000000001,88.07,15.33,89.3942604422,133.5,89.64728,0.7362900000000001,89.6503035933,0.9472800000000001,0.27629000000000004,0.9867500000000001,88.7,0.46,88.7011927766,133.58,90.17728,0.74629,90.1803680241,0.9472800000000001,0.27629000000000004,0.9867500000000001,89.23,0.47000000000000003,89.2312378038,133.37
2020-12-16 18:30:00,86.35232,0.80776,86.3560979063,0.95232,0.27776,0.992,85.4,0.53,85.4016445977,0.0,87.68232,16.64776,89.2487375463,0.95232,0.27776,0.992,86.73,16.37,88.2613720718,134.56,88.31232,0.68776,88.3149980332,0.95232,0.27776,0.992,87.36,0.41000000000000003,87.3609621055,134.63,88.84232,0.67776,88.844905209,0.95232,0.27776,0.992,87.89,0.4,87.890910224,134.44
2020-12-16 19:00:00,84.22384,0.6811200000000001,84.226594071,0.96384,0.28112000000000004,1.004,83.26,0.4,83.26096084,0.0,85.51384,17.74112,87.334782134,0.96384,0.28112000000000004,1.004,84.55,17.46,86.3339684018,135.06,86.12384,1.6311200000000001,86.139284701,0.96384,0.28112000000000004,1.004,85.16,1.35,85.170699774,135.13,86.66384,1.62112,86.6790008803,0.96384,0.28112000000000004,1.004,85.7,1.34,85.7104754391,134.92
2020-12-16 19:30:00,81.12424,1.81082,81.1444476514,1.13424,0.33082,1.1815,79.99,1.48,80.0036905399,0.0,82.36424,19.02082,84.5320035504,1.13424,0.33082,1.1815,81.23,18.69,83.3524384766,135.57,82.96424,2.77082,83.0104966992,1.13424,0.33082,1.1815,81.83,2.44,81.8663697742,135.63,83.50424,2.7808200000000003,83.5505299675,1.13424,0.33082,1.1815,82.37,2.45,82.4064281473,135.44
2020-12-16 20:00:00,78.01352,2.85936,78.0659031998,1.16352,0.33936000000000005,1.212,76.85,2.52,76.8913057504,0.0,79.17352,19.99936,81.6603984169,1.16352,0.33936000000000005,1.212,78.01,19.66,80.449211929,135.11,79.76352,3.8293600000000003,79.8553888025,1.16352,0.33936000000000005,1.212,78.6,3.49,78.6774434003,135.16,80.31352,3.84936,80.4057153889,1.16352,0.33936000000000005,1.212,79.15,3.51,79.2277893166,134.99
2020-12-16 20:30:00,75.62856,3.72958,75.72046523,0.9585600000000001,0.27958,0.9985,74.67,3.45,74.7496581932,0.0,76.76856,20.85958,79.5520828279,0.9585600000000001,0.27958,0.9985,75.81,20.58,78.5537554799,135.11,77.34856,4.7195800000000006,77.4924136251,0.9585600000000001,0.27958,0.9985,76.39,4.44,76.5189238032,135.16,77.87856,4.72958,78.0220419795,0.9585600000000001,0.27958,0.9985,76.92,4.45,77.0486138746,134.99
2020-12-16 21:00:00,73.03976,4.43993,73.1745824673,0.9597600000000001,0.27993,0.99975,72.08,4.16,72.1999445983,0.0,74.14976,21.48993,77.2010621654,0.9597600000000001,0.27993,0.99975,73.19,21.21,76.201313637,134.8,74.70976,5.41993,74.9061004222,0.9597600000000001,0.27993,0.99975,73.75,5.14,73.9288989503,134.84,75.24976,5.45993,75.4475792565,0.9597600000000001,0.27993,0.99975,74.29,5.18,74.4703733038,134.63
2020-12-16 21:30:00,69.86856,5.53958,70.0878207897,0.9585600000000001,0.27958,0.9985,68.91,5.26,69.1104601345,0.0,70.90856,22.66958,74.4441652425,0.9585600000000001,0.27958,0.9985,69.95,22.39,73.4459978488,134.89,71.47856,6.55958,71.7789149364,0.9585600000000001,0.27958,0.9985,70.52,6.28,70.7990734403,134.96,71.99856,6.58958,72.2994827551,0.9585600000000001,0.27958,0.9985,71.04,6.31,71.319686623,134.78
2020-12-16 22:00:00,66.2364,6.82895,66.5875006519,0.9564,0.27895000000000003,0.9962500000000001,65.28,6.55,65.6077807886,0.0,67.2264,23.88895,71.3447320344,0.9564,0.27895000000000003,0.9962500000000001,66.27,23.61,70.3501599145,134.68,67.7664,7.8389500000000005,68.2182827845,0.9564,0.27895000000000003,0.9962500000000001,66.81,7.5600000000000005,67.2363718533,134.75,68.2864,7.85895,68.7371480356,0.9564,0.27895000000000003,0.9962500000000001,67.33,7.58,67.7553341074,134.54
2020-12-16 22:30:00,61.74848,8.30289,62.3041954018,1.03848,0.30289000000000005,1.08175,60.71,8.0,61.2348275085,0.0,62.64848,25.41289,67.6065605135,1.03848,0.30289000000000005,1.08175,61.61,25.11,66.5304757235,134.76,63.17848,9.35289,63.8670250322,1.03848,0.30289000000000005,1.08175,62.14,9.05,62.7955579639,134.75,63.70848,9.39289,64.3971801127,1.03848,0.30289000000000005,1.08175,62.67,9.09,63.3258004292,134.54
2020-12-16 23:00:00,57.97368,8.94024,58.6589759883,1.30368,0.38024,1.358,56.67,8.56,57.3128475998,0.0,58.82368,26.01024,64.3176329913,1.30368,0.38024,1.358,57.52,25.63,62.9717976558,134.43,59.29368,9.99024,60.1294053122,1.30368,0.38024,1.358,57.99,9.61,58.7808829468,134.47,59.89368,10.04024,60.7293942272,1.30368,0.38024,1.358,58.59,9.66,59.3810045385,134.27
2020-12-16 23:30:00,54.25248,9.98989,55.1645673269,1.30248,0.37989,1.35675,52.95,9.61,53.8150034842,0.0,55.05248,27.10989,61.3654763687,1.30248,0.37989,1.35675,53.75,26.73,60.0296210216,134.74,55.46248,11.05989,56.5544680336,1.30248,0.37989,1.35675,54.16,10.68,55.2029709345,134.79,56.12248,11.09989,57.2096173677,1.30248,0.37989,1.35675,54.82,10.72,55.8583100353,134.61
2020-12-17 00:00:00,51.18648,10.52814,52.2579895006,1.29648,0.37814000000000003,1.3505,49.89,10.15,50.9120280484,0.0,51.93648,27.78814,58.9031296236,1.29648,0.37814000000000003,1.3505,50.64,27.41,57.5822689723,135.12,52.35648,11.62814,53.6322164175,1.29648,0.37814000000000003,1.3505,51.06,11.25,52.2846640995,135.18,52.99648,11.67814,54.2679080696,1.29648,0.37814000000000003,1.3505,51.7,11.3,52.9205064224,134.99
2020-12-17 00:30:00,50.7084,10.7787,51.8413175397,1.2984,0.37870000000000004,1.3525,49.41,10.4,50.4926539211,0.0,51.4484,28.0287,58.5879329406,1.2984,0.37870000000000004,1.3525,50.15,27.65,57.267311793,135.12,51.8584,11.8787,53.2014770871,1.2984,0.37870000000000004,1.3525,50.56,11.5,51.8513606379,135.1,52.4984,11.9187,53.8343516005,1.2984,0.37870000000000004,1.3525,51.2,11.54,52.4843938709,134.99
2020-12-17 01:00:00,52.7836,10.4098,53.8003007891,1.2336,0.3598,1.2850000000000001,51.55,10.05,52.5205197994,0.0,53.5636,27.5998,60.2561881055,1.2336,0.3598,1.2850000000000001,52.33,27.24,58.9953091356,134.95,53.9936,11.4998,55.2046577836,1.2336,0.3598,1.2850000000000001,52.76,11.14,53.9232528692,135.02,54.6236,11.5298,55.8271794469,1.2336,0.3598,1.2850000000000001,53.39,11.17,54.5459531038,134.85
2020-12-17 01:30:00,52.57152,10.573360000000001,53.6242543706,1.21152,0.35336,1.262,51.36,10.22,52.3669552294,0.0,53.34152,27.77336,60.1388167626,1.21152,0.35336,1.262,52.13,27.42,58.9015560066,134.95,53.75152,11.66336,55.0023623929,1.21152,0.35336,1.262,52.54,11.31,53.7435363555,135.02,54.40152,11.71336,55.6482540679,1.21152,0.35336,1.262,53.19,11.36,54.3895734493,134.85
2020-12-17 02:00:00,51.6148,10.7314,52.718597525,1.2048,0.3514,1.255,50.41,10.38,51.4675868873,0.0,52.3748,28.0014,59.390218698,1.2048,0.3514,1.255,51.17,27.65,58.1626288952,135.34,52.8048,11.8214,54.1118508369,1.2048,0.3514,1.255,51.6,11.47,52.8594447568,135.4,53.4248,11.8614,54.7256983966,1.2048,0.3514,1.255,52.22,11.51,53.4734373311,135.18
2020-12-17 02:30:00,50.86344,10.81392,52.000292253,1.21344,0.35392,1.264,49.65,10.46,50.7398669687,0.0,51.59344,28.20392,58.7991849807,1.21344,0.35392,1.264,50.38,27.85,57.5653272378,135.72,52.04344,11.92392,53.3919424183,1.21344,0.35392,1.264,50.83,11.57,52.1301620945,135.79,52.65344,11.96392,53.9955565357,1.21344,0.35392,1.264,51.44,11.61,52.733914135,135.59
2020-12-17 03:00:00,49.80312,11.18966,51.0446789847,1.23312,0.35966000000000004,1.2845,48.57,10.83,49.7627752442,0.0,50.50312,28.68966,58.0832309763,1.23312,0.35966000000000004,1.2845,49.27,28.33,56.8341605023,136.04,50.97312,12.309660000000001,52.4384085557,1.23312,0.35966000000000004,1.2845,49.74,11.95,51.1553526036,136.09,51.55312,12.34966,53.011680636,1.23312,0.35966000000000004,1.2845,50.32,11.99,51.7287395942,135.92
2020-12-17 03:30:00,48.50648,11.66064,49.888366652,1.23648,0.36064,1.288,47.27,11.3,48.6018816508,0.0,49.19648,29.08064,57.1487293577,1.23648,0.36064,1.288,47.96,28.72,55.9016994375,135.74,49.64648,12.76064,51.2601883492,1.23648,0.36064,1.288,48.41,12.4,49.9728736416,135.78,50.23648,12.83064,51.8491007212,1.23648,0.36064,1.288,49.0,12.47,50.5618522208,135.64
2020-12-17 04:00:00,47.6136,11.7998,49.0539517776,1.2336,0.3598,1.2850000000000001,46.38,11.44,47.7700533808,0.0,48.2936,29.2298,56.4504473764,1.2336,0.3598,1.2850000000000001,47.06,28.87,55.2097862702,135.74,48.7336,12.9198,50.4171102008,1.2336,0.3598,1.2850000000000001,47.5,12.56,49.1325106218,135.78,49.3336,12.9698,51.0099970692,1.2336,0.3598,1.2850000000000001,48.1,12.61,49.7254673181,135.64
2020-12-17 04:30:00,47.556,11.4705,48.9197864493,1.236,0.36050000000000004,1.2875,46.32,11.11,47.6337537887,0.0,48.236,28.8105,56.1850211912,1.236,0.36050000000000004,1.2875,47.0,28.45,54.9399899891,135.37,48.676,12.5705,50.2729593942,1.236,0.36050000000000004,1.2875,47.44,12.21,48.9860970072,135.41,49.266,12.6305,50.8592989162,1.236,0.36050000000000004,1.2875,48.03,12.27,49.5725105275,135.26
2020-12-17 05:00:00,47.74336,11.73973,49.1655335023,1.23336,0.35973000000000005,1.28475,46.51,11.38,47.8819851301,0.0,48.43336,29.02973,56.4669424067,1.23336,0.35973000000000005,1.28475,47.2,28.67,55.2250749207,135.37,48.84336,12.849730000000001,50.5053400856,1.23336,0.35973000000000005,1.28475,47.61,12.49,49.2210544381,135.41,49.48336,12.90973,51.1396523801,1.23336,0.35973000000000005,1.28475,48.25,12.55,49.855441027,135.26
2020-12-17 05:30:00,49.13264,11.25952,50.4062804023,1.23264,0.35952,1.284,47.9,10.9,49.1245356212,0.0,49.85264,28.41952,57.3842733857,1.23264,0.35952,1.284,48.62,28.06,56.1361559069,134.88,50.23264,12.35952,51.7308018109,1.23264,0.35952,1.284,49.0,12.0,50.4479930225,134.94,50.90264,12.40952,52.3934628136,1.23264,0.35952,1.284,49.67,12.05,51.1107757718,134.79
2020-12-17 06:00:00,51.94336,10.08973,52.9142258713,1.23336,0.35973000000000005,1.28475,50.71,9.73,51.6350365546,0.0,52.71336,27.40973,59.4137325975,1.23336,0.35973000000000005,1.28475,51.48,27.05,58.1540445713,135.49,53.11336,11.17973,54.2772085996,1.23336,0.35973000000000005,1.28475,51.88,10.82,52.9962904362,135.58,53.79336,11.20973,54.9489183402,1.23336,0.35973000000000005,1.28475,52.56,10.85,53.6682038082,135.41
2020-12-17 06:30:00,57.23888,8.45259,57.8596203009,1.20888,0.35259,1.25925,56.03,8.1,56.6124624089,0.0,58.09888,26.06259,63.6768282404,1.20888,0.35259,1.25925,56.89,25.71,62.4297701421,136.67,58.51888,9.55259,59.2934338031,1.20888,0.35259,1.25925,57.31,9.2,58.0437429875,136.76,59.20888,9.60259,59.9825074965,1.20888,0.35259,1.25925,58.0,9.25,58.732976257,136.57
2020-12-17 07:00:00,62.97352,6.56686,63.314989311,1.22352,0.35686,1.2745,61.75,6.21,62.0614743621,0.0,63.91352,24.09686,68.3051733081,1.22352,0.35686,1.2745,62.69,23.74,67.0344963433,136.52,64.38352,7.64686,64.8360402512,1.22352,0.35686,1.2745,63.16,7.29,63.5793181782,136.58,65.02352,7.66686,65.4739558561,1.22352,0.35686,1.2745,63.8,7.31,64.2174127476,136.41
2020-12-17 07:30:00,69.32232,4.04651,69.4403218121,1.22232,0.35651000000000005,1.27325,68.1,3.69,68.1998980938,0.0,70.37232,21.38651,73.5502972949,1.22232,0.35651000000000005,1.27325,69.15,21.03,72.2771291627,135.88,70.86232,5.05651,71.0424991759,1.22232,0.35651000000000005,1.27325,69.64,4.7,69.7984211856,135.94,71.50232,5.09651,71.683723254,1.22232,0.35651000000000005,1.27325,70.28,4.74,70.439662123,135.76
2020-12-17 08:00:00,73.22848,2.64539,73.2762469792,1.21848,0.35539000000000004,1.26925,72.01,2.29,72.0464031024,0.0,74.34848,20.12539,77.0242026961,1.21848,0.35539000000000004,1.26925,73.13,19.77,75.7551965214,136.51,74.84848,3.60539,74.9352640308,1.21848,0.35539000000000004,1.26925,73.63,3.25,73.7016919752,136.57,75.51848,3.71539,75.6098204228,1.21848,0.35539000000000004,1.26925,74.3,3.36,74.3759342798,136.39
2020-12-17 08:30:00,74.2952,2.23735,74.3288805113,1.2252,0.35735000000000006,1.27625,73.07,1.88,73.0941810269,0.0,75.4252,19.72735,77.9623571544,1.2252,0.35735000000000006,1.27625,74.2,19.37,76.6866148686,136.42,75.9452,3.19735,76.0124756212,1.2252,0.35735000000000006,1.27625,74.72,2.84,74.7739526841,136.57,76.5852,3.30735,76.6565810812,1.2252,0.35735000000000006,1.27625,75.36,2.95,75.4177174144,136.39
2020-12-17 09:00:00,75.09432,1.99626,75.1208489718,1.3243200000000002,0.38626000000000005,1.3795,73.77,1.6099999999999999,73.7875667033,0.0,76.24432,19.43626,78.6826825613,1.3243200000000002,0.38626000000000005,1.3795,74.92,19.05,77.3040031305,136.42,76.76432,2.93626,76.8204559206,1.3243200000000002,0.38626000000000005,1.3795,75.44,2.55,75.4830848601,136.46,77.39432,3.05626,77.454641523,1.3243200000000002,0.38626000000000005,1.3795,76.07,2.67,76.1168430769,136.26
2020-12-17 09:30:00,76.44384,1.43487,76.4573052485,1.5938400000000001,0.46487000000000006,1.66025,74.85,0.97,74.8562849733,0.0,77.59384,18.89487,79.8612554263,1.5938400000000001,0.46487000000000006,1.66025,76.0,18.43,78.2027167047,136.42,78.15384,2.35487,78.189309496,1.5938400000000001,0.46487000000000006,1.66025,76.56,1.8900000000000001,76.5833252086,136.46,78.76384,2.48487,78.8030270387,1.5938400000000001,0.46487000000000006,1.66025,77.17,2.02,77.1964332078,136.26
2020-12-17 10:00:00,76.2036,1.4573,76.2175332601,2.0136,0.5873,2.0975,74.19,0.87,74.1951009164,0.0,77.3536,18.9173,79.6331819799,2.0136,0.5873,2.0975,75.34,18.33,77.5377617681,136.42,77.8836,2.3773,77.9198736155,2.0136,0.5873,2.0975,75.87,1.79,75.8911127867,136.46,78.5036,2.5073,78.5436296987,2.0136,0.5873,2.0975,76.49,1.92,76.514093473,136.26
2020-12-17 10:30:00,75.98392,1.88781,76.0073675716,2.32392,0.67781,2.42075,73.66,1.21,73.6699375594,0.0,77.10392,19.43781,79.5163061074,2.32392,0.67781,2.42075,74.78,18.76,77.0972502752,136.78,77.66392,2.82781,77.7153844433,2.32392,0.67781,2.42075,75.34,2.15,75.3706713517,136.86,78.25392,2.96781,78.3101774456,2.32392,0.67781,2.42075,75.93,2.29,75.9645246151,136.68
2020-12-17 11:00:00,75.82416,1.5478800000000001,75.8399576226,2.56416,0.7478800000000001,2.6710000000000003,73.26,0.8,73.2643678742,0.0,76.94416,19.23788,79.3126710242,2.56416,0.7478800000000001,2.6710000000000003,74.38,18.49,76.6437505606,137.38,77.52416,2.47788,77.56374973530001,2.56416,0.7478800000000001,2.6710000000000003,74.96,1.73,74.9799606562,137.46,78.10416,2.60788,78.1476861295,2.56416,0.7478800000000001,2.6710000000000003,75.54,1.8599999999999999,75.5628956565,137.3
2020-12-17 11:30:00,74.82832,1.99451,74.8548965944,2.7583200000000003,0.8045100000000001,2.87325,72.07,1.19,72.0798238067,0.0,75.91832,19.744510000000002,78.4438460732,2.7583200000000003,0.8045100000000001,2.87325,73.16,18.94,75.571881014,137.38,76.50832,2.94451,76.5649604477,2.7583200000000003,0.8045100000000001,2.87325,73.75,2.14,73.7810416028,137.55,77.04832,3.07451,77.1096377022,2.7583200000000003,0.8045100000000001,2.87325,74.29,2.27,74.3246728886,137.41
