Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-17 12:00:00,74.34072,2.12146,74.3709838758,2.85072,0.8314600000000001,2.9695,71.49,1.29,71.5016377435,0.0,75.42072,19.90146,78.0022635277,2.85072,0.8314600000000001,2.9695,72.57,19.07,75.0337910544,137.57,76.01072,3.08146,76.0731552563,2.85072,0.8314600000000001,2.9695,73.16,2.25,73.1945906471,137.71,76.56072,3.20146,76.6276268264,2.85072,0.8314600000000001,2.9695,73.71,2.37,73.7480915007,137.52
2020-12-17 12:30:00,74.16256,3.18908,74.2310954857,2.84256,0.82908,2.961,71.32,2.36,71.3590358679,0.0,75.15256,19.879080000000002,77.7372825368,2.84256,0.82908,2.961,72.31,19.05,74.7772599124,137.92,75.79256,3.45908,75.871453036,2.84256,0.82908,2.961,72.95,2.63,72.9973931041,138.04,76.31256,3.50908,76.3931963999,2.84256,0.82908,2.961,73.47,2.68,73.5188635658,137.87
2020-12-17 13:00:00,74.64896,16.41178,76.4317587908,2.7489600000000003,0.80178,2.8635,71.9,15.61,73.5750100238,0.0,74.60896,16.37178,76.3841089013,2.7489600000000003,0.80178,2.8635,71.86,15.57,73.5274404559,135.83,75.21896,2.76178,75.2696444276,2.7489600000000003,0.80178,2.8635,72.47,1.96,72.4964999155,136.01,75.73896,2.65178,75.7853679746,2.7489600000000003,0.80178,2.8635,72.99,1.85,73.0134412283,135.81
2020-12-17 13:30:00,74.84048,16.26389,76.587280697,2.07048,0.60389,2.15675,72.77,15.66,74.4359355419,0.0,74.81048,16.22389,76.5494776244,2.07048,0.60389,2.15675,72.74,15.62,74.3981989029,135.65,75.41048,2.47389,75.4510478758,2.07048,0.60389,2.15675,73.34,1.87,73.3638364591,135.77,75.94048,2.36389,75.9772629052,2.07048,0.60389,2.15675,73.87,1.76,73.8909635882,135.58
2020-12-17 14:00:00,74.73328,15.72554,76.3698615152,1.49328,0.43554000000000004,1.5554999999999999,73.24,15.29,74.8189929096,0.0,74.68328,15.67554,76.310647133,1.49328,0.43554000000000004,1.5554999999999999,73.19,15.24,74.759840155,135.18,75.26328,2.55554,75.3066537635,1.49328,0.43554000000000004,1.5554999999999999,73.77,2.12,73.8004559607,135.29,75.82328,2.4455400000000003,75.8627079391,1.49328,0.43554000000000004,1.5554999999999999,74.33,2.01,74.3571718128,135.09
2020-12-17 14:30:00,75.46136,15.18123,76.9732849589,1.34136,0.39123,1.39725,74.12,14.79,75.5812046742,0.0,75.43136,15.15123,76.9379609943,1.34136,0.39123,1.39725,74.09,14.76,75.5459178249,134.89,76.01136,2.9312300000000002,76.0678575902,1.34136,0.39123,1.39725,74.67,2.54,74.7131882602,134.96,76.56136,2.82123,76.6133224953,1.34136,0.39123,1.39725,75.22,2.43,75.2592406286,134.79
2020-12-17 15:00:00,75.3132,15.2226,76.8362261241,1.2432,0.36260000000000003,1.295,74.07,14.86,75.5459098827,0.0,75.2732,15.1826,76.7891006654,1.2432,0.36260000000000003,1.295,74.03,14.82,75.4988297923,134.66,75.8532,2.7726,75.9038553764,1.2432,0.36260000000000003,1.295,74.61,2.41,74.6489129191,134.75,76.4132,2.6526,76.4592271802,1.2432,0.36260000000000003,1.295,75.17,2.29,75.2048735123,134.57
2020-12-17 15:30:00,75.41328,15.23554,76.9368863384,1.25328,0.36554000000000003,1.3054999999999999,74.16,14.87,75.6361190173,0.0,75.39328,15.18554,76.9073942755,1.25328,0.36554000000000003,1.3054999999999999,74.14,14.82,75.6066928254,134.07,75.94328,2.61554,75.9883071706,1.25328,0.36554000000000003,1.3054999999999999,74.69,2.25,74.7238823938,134.14,76.50328,2.49554,76.5439714847,1.25328,0.36554000000000003,1.3054999999999999,75.25,2.13,75.2801394791,133.96
2020-12-17 16:00:00,78.83328,17.77929,80.8132983392,1.16328,0.33929000000000004,1.21175,77.67,17.44,79.6039100798,0.0,77.74328,2.32929,77.7781664547,1.16328,0.33929000000000004,1.21175,76.58,1.99,76.6058516042,135.36,79.38328,2.18929,79.4134631801,1.16328,0.33929000000000004,1.21175,78.22,1.85,78.2418743385,135.45,79.99328,2.2892900000000003,80.0260313514,1.16328,0.33929000000000004,1.21175,78.83,1.9500000000000002,78.8541146675,135.27
2020-12-17 16:30:00,83.43368,17.60524,85.2708826845,1.18368,0.34524000000000005,1.233,82.25,17.26,84.0414784496,0.0,82.14368,0.7252400000000001,82.1468814807,1.18368,0.34524000000000005,1.233,80.96,0.38,80.9608917935,135.97,83.99368,1.13524,84.001351476,1.18368,0.34524000000000005,1.233,82.81,0.79,82.813768179,136.02,84.58368,1.19524,84.592124462,1.18368,0.34524000000000005,1.233,83.4,0.85,83.4043314223,135.83
2020-12-17 17:00:00,87.0728,16.61915,88.6446199527,1.1628,0.33915,1.21125,85.91,16.28,87.438930117,0.0,85.7028,1.40915,85.7143840412,1.1628,0.33915,1.21125,84.54,1.07,84.5467710797,135.77,87.6128,0.6191500000000001,87.6149877051,1.1628,0.33915,1.21125,86.45,0.28,86.4504534401,135.86,88.2428,0.57915,88.2447005013,1.1628,0.33915,1.21125,87.08,0.24,87.0803307297,135.66
2020-12-17 17:30:00,88.43296,16.95503,90.0436641672,1.18296,0.34503,1.23225,87.25,16.61,88.8169724771,0.0,87.04296,1.13503,87.0503600145,1.18296,0.34503,1.23225,85.86,0.79,85.8636343279,135.95,88.98296,0.53503,88.9845684794,1.18296,0.34503,1.23225,87.8,0.19,87.8002055806,136.01,89.61296,0.5950300000000001,89.6149354776,1.18296,0.34503,1.23225,88.43,0.25,88.4303533862,135.85
2020-12-17 18:00:00,88.2072,17.27335,89.8825831408,1.1772,0.34335000000000004,1.22625,87.03,16.93,88.6614109971,0.0,86.8172,0.8933500000000001,86.8217961693,1.1772,0.34335000000000004,1.22625,85.64,0.55,85.6417660958,136.31,88.7372,0.7433500000000001,88.7403134605,1.1772,0.34335000000000004,1.22625,87.56,0.4,87.5609136544,136.37,89.3772,0.81335,89.3809007454,1.1772,0.34335000000000004,1.22625,88.2,0.47000000000000003,88.2012522587,136.18
2020-12-17 18:30:00,86.3824,18.03195,88.2443780111,1.1724,0.34195000000000003,1.22125,85.21,17.69,87.0268935445,0.0,85.0424,0.65195,85.044898945,1.1724,0.34195000000000003,1.22125,83.87,0.31,83.8705729085,136.09,86.9024,1.5719500000000002,86.9166160901,1.1724,0.34195000000000003,1.22125,85.73,1.23,85.7388231783,136.16,87.5724,1.62195,87.5874189799,1.1724,0.34195000000000003,1.22125,86.4,1.28,86.4094809613,135.97
2020-12-17 19:00:00,84.62128,18.54454,86.6294464524,1.18128,0.34454,1.2305,83.44,18.2,85.4018360458,0.0,83.31128,1.05454,83.3179538266,1.18128,0.34454,1.2305,82.13,0.71,82.1330688578,136.09,85.15128,2.04454,85.1758218596,1.18128,0.34454,1.2305,83.97,1.7000000000000002,83.9872067639,136.16,85.81128,2.10454,85.8370832674,1.18128,0.34454,1.2305,84.63,1.76,84.6482988606,136.05
2020-12-17 19:30:00,81.90312,19.68091,84.2345492311,1.20312,0.35091000000000006,1.25325,80.7,19.33,82.9827626679,0.0,80.67312,2.10091,80.7004715808,1.20312,0.35091000000000006,1.25325,79.47,1.75,79.489265942,136.54,82.39312,3.11091,82.4518282657,1.20312,0.35091000000000006,1.25325,81.19,2.76,81.236898636,136.62,83.10312,3.19091,83.1643581131,1.20312,0.35091000000000006,1.25325,81.9,2.84,81.9492257437,136.44
2020-12-17 20:00:00,78.81104,20.32447,81.3895822981,1.18104,0.34447000000000005,1.23025,77.63,19.98,80.1599482285,0.0,77.65104,2.86447,77.7038557696,1.18104,0.34447000000000005,1.23025,76.47,2.52,76.5115108987,135.93,79.27104,3.91447,79.3676310473,1.18104,0.34447000000000005,1.23025,78.09,3.5700000000000003,78.1715613251,135.99,80.03104,3.94447,80.1281860962,1.18104,0.34447000000000005,1.23025,78.85,3.6,78.9321385749,135.81
2020-12-17 20:30:00,76.3124,21.17195,79.1949105723,1.1724,0.34195000000000003,1.22125,75.14,20.83,77.9737680249,0.0,75.1924,3.87195,75.2920249068,1.1724,0.34195000000000003,1.22125,74.02,3.5300000000000002,74.1041247165,135.25,76.7924,4.95195,76.9518973552,1.1724,0.34195000000000003,1.22125,75.62,4.61,75.7603887266,135.33,77.5024,4.94195,77.659802186,1.1724,0.34195000000000003,1.22125,76.33,4.6,76.4684830502,135.13
2020-12-17 21:00:00,74.03904,21.84097,77.1933119814,1.16904,0.34097000000000005,1.21775,72.87,21.5,75.9755677833,0.0,72.93904,4.40097,73.0716914616,1.16904,0.34097000000000005,1.21775,71.77,4.06,71.8847445568,135.78,74.55904,5.50097,74.7616955176,1.16904,0.34097000000000005,1.21775,73.39,5.16,73.5711743824,135.83,75.16904,5.50097,75.3700553633,1.16904,0.34097000000000005,1.21775,74.0,5.16,74.1796845504,135.66
2020-12-17 21:30:00,70.26112,23.04866,73.9450181652,1.16112,0.33866,1.2095,69.1,22.71,72.7361952538,0.0,69.23112,5.82866,69.4760480587,1.16112,0.33866,1.2095,68.07,5.49,68.291031622,134.81,70.76112,6.90866,71.0975786272,1.16112,0.33866,1.2095,69.6,6.57,69.9094049467,134.88,71.37112,6.92866,71.7066461317,1.16112,0.33866,1.2095,70.21,6.59,70.5185947109,134.71
2020-12-17 22:00:00,66.63968,24.13824,70.8766645716,1.15968,0.33824000000000004,1.208,65.48,23.8,69.6711590258,0.0,65.70968,6.99824,66.0812939401,1.15968,0.33824000000000004,1.208,64.55,6.66,64.8926659955,134.48,67.12968,8.08824,67.6151873709,1.15968,0.33824000000000004,1.208,65.97,7.75,66.4236659633,134.57,67.77968,8.11824,68.2641255829,1.15968,0.33824000000000004,1.208,66.62,7.78,67.0727426009,134.4
2020-12-17 22:30:00,62.3656,25.32705,67.3121647629,1.1556,0.33705,1.20375,61.21,24.99,66.1147804957,0.0,61.5256,8.11705,62.058729894,1.1556,0.33705,1.20375,60.37,7.78,60.8692475722,134.48,62.8256,9.22705,63.4995627313,1.1556,0.33705,1.20375,61.67,8.89,62.3074714621,134.69,63.5256,9.25705,64.1965328508,1.1556,0.33705,1.20375,62.37,8.92,63.004629195,134.48
2020-12-17 23:00:00,57.9632,26.63635,63.790498474,1.1532,0.33635000000000004,1.20125,56.81,26.3,62.6024448404,0.0,57.2132,9.37635,57.9764279131,1.1532,0.33635000000000004,1.20125,56.06,9.04,56.7841985063,134.85,58.4232,10.50635,59.3603713648,1.1532,0.33635000000000004,1.20125,57.27,10.17,58.1659849053,134.94,59.1032,10.54635,60.0367699711,1.1532,0.33635000000000004,1.20125,57.95,10.21,58.8425577282,134.76
2020-12-17 23:30:00,54.48408,27.54869,61.0528074224,1.02408,0.29869,1.06675,53.46,27.25,60.0044506683,0.0,53.78408,10.01869,54.7092442898,1.02408,0.29869,1.06675,52.76,9.72,53.6478890545,135.81,54.98408,11.15869,56.104950013,1.02408,0.29869,1.06675,53.96,10.86,55.0419948766,135.94,55.59408,11.20869,56.7127539674,1.02408,0.29869,1.06675,54.57,10.91,55.649914645,135.75
2020-12-18 00:00:00,51.44192,28.31056,58.7176203605,0.9619200000000001,0.28056000000000003,1.002,50.48,28.03,57.7400320402,0.0,50.81192,10.77056,51.9408911822,0.9619200000000001,0.28056000000000003,1.002,49.85,10.49,50.9417569387,135.81,51.96192,11.92056,53.3117330501,0.9619200000000001,0.28056000000000003,1.002,51.0,11.64,52.3114671941,135.94,52.54192,11.99056,53.8927350058,0.9619200000000001,0.28056000000000003,1.002,51.58,11.71,52.8925372808,135.75
2020-12-18 00:30:00,50.46408,28.44119,57.9268906369,0.96408,0.28119,1.00425,49.5,28.16,56.9494126396,0.0,49.85408,11.07119,51.0685866327,0.96408,0.28119,1.00425,48.89,10.79,50.0665177539,135.1,50.96408,12.21119,52.4065893897,0.96408,0.28119,1.00425,50.0,11.93,51.4035494883,135.19,51.55408,12.28119,52.9967054869,0.96408,0.28119,1.00425,50.59,12.0,51.9937313529,135.05
2020-12-18 01:00:00,52.33576,27.56168,59.1496236607,0.9657600000000001,0.28168000000000004,1.006,51.37,27.28,58.1642097857,0.0,51.67576,10.35168,52.7023856234,0.9657600000000001,0.28168000000000004,1.006,50.71,10.07,51.7001837521,134.43,52.82576,11.47168,54.057010291,0.9657600000000001,0.28168000000000004,1.006,51.86,11.19,53.0535173198,134.5,53.41576,11.54168,54.6484564613,0.9657600000000001,0.28168000000000004,1.006,52.45,11.26,53.6450379812,134.34
2020-12-18 01:30:00,52.04904,27.73472,58.9772605196,1.07904,0.31472,1.124,50.97,27.42,57.8774334262,0.0,51.39904,10.47472,52.4555151724,1.07904,0.31472,1.124,50.32,10.16,51.335445844,134.68,52.53904,11.58472,53.801082346,1.07904,0.31472,1.124,51.46,11.27,52.6796402797,134.75,53.13904,11.66472,54.4042577819,1.07904,0.31472,1.124,52.06,11.35,53.2828874968,134.6
2020-12-18 02:00:00,51.1844,28.30045,58.4872488117,1.3044,0.38045,1.3587500000000001,49.88,27.92,57.1624072271,0.0,50.5644,10.89045,51.7238866343,1.3044,0.38045,1.3587500000000001,49.26,10.51,50.3687174742,135.41,51.7044,12.01045,53.0810313442,1.3044,0.38045,1.3587500000000001,50.4,11.63,51.7244323313,135.49,52.2844,12.10045,53.6663709744,1.3044,0.38045,1.3587500000000001,50.98,11.72,52.3098346394,135.31
2020-12-18 02:30:00,50.15464,28.36052,57.6177664284,1.30464,0.38052,1.359,48.85,27.98,56.2956739013,0.0,49.55464,10.92052,50.7436705669,1.30464,0.38052,1.359,48.25,10.54,49.3877930262,135.41,50.65464,12.05052,52.06829732,1.30464,0.38052,1.359,49.35,11.67,50.7110579657,135.49,51.24464,12.13052,52.6608264671,1.30464,0.38052,1.359,49.94,11.75,51.303665561,135.31
2020-12-18 03:00:00,49.23304,28.77297,57.0243459433,1.31304,0.38297000000000003,1.36775,47.92,28.39,55.6984604814,0.0,48.65304,11.32297,49.9532576602,1.31304,0.38297000000000003,1.36775,47.34,10.94,48.58764452,135.54,49.74304,12.46297,51.2805582035,1.31304,0.38297000000000003,1.36775,48.43,12.08,49.9138387624,135.58,50.33304,12.54297,51.8723530608,1.31304,0.38297000000000003,1.36775,49.02,12.16,50.5057026483,135.41
2020-12-18 03:30:00,47.79304,29.40422,56.1140163083,1.28304,0.37422000000000005,1.3365,46.51,29.03,54.8262801948,0.0,47.23304,11.85422,48.6978705843,1.28304,0.37422000000000005,1.3365,45.95,11.48,47.362357416,135.92,48.30304,13.00422,50.0229288532,1.28304,0.37422000000000005,1.3365,47.02,12.63,48.6867261171,136.02,48.87304,13.08422,50.594178043,1.28304,0.37422000000000005,1.3365,47.59,12.71,49.2580166064,135.82
2020-12-18 04:00:00,47.15424,29.84832,55.8072088247,1.19424,0.34832,1.244,45.96,29.5,54.6129252101,0.0,46.61424,12.09832,48.1586619166,1.19424,0.34832,1.244,45.42,11.75,46.9152310023,136.69,47.68424,13.27832,49.4984901426,1.19424,0.34832,1.244,46.49,12.93,48.2545852744,136.73,48.24424,13.34832,50.056811125,1.19424,0.34832,1.244,47.05,13.0,48.8129337369,136.55
2020-12-18 04:30:00,46.85144,29.21167,55.2121281447,1.17144,0.34167000000000003,1.22025,45.68,28.87,54.0383132601,0.0,46.32144,11.62167,47.757083425,1.17144,0.34167000000000003,1.22025,45.15,11.28,46.5377363008,135.94,47.37144,12.78167,49.0655114685,1.17144,0.34167000000000003,1.22025,46.2,12.44,47.8455180764,135.97,47.95144,12.84167,49.6412035155,1.17144,0.34167000000000003,1.22025,46.78,12.5,48.4212597936,135.83
2020-12-18 05:00:00,46.72656,29.28733,55.1463426526,1.15656,0.33733,1.20475,45.57,28.95,53.9882153808,0.0,46.19656,11.71733,47.6593954868,1.15656,0.33733,1.20475,45.04,11.38,46.4554194901,135.82,47.22656,12.87733,48.9507262189,1.15656,0.33733,1.20475,46.07,12.54,47.7461673855,135.88,47.82656,12.947330000000001,49.5480897267,1.15656,0.33733,1.20475,46.67,12.61,48.3435724787,135.74
2020-12-18 05:30:00,47.74264,28.70327,55.7067085984,1.14264,0.33327,1.19025,46.6,28.37,54.556547728,0.0,47.19264,11.26327,48.5181050873,1.14264,0.33327,1.19025,46.05,10.93,47.3293503019,135.28,48.23264,12.42327,49.8068790315,1.14264,0.33327,1.19025,47.09,12.09,48.6172417975,135.33,48.84264,12.47327,50.4101770148,1.14264,0.33327,1.19025,47.7,12.14,49.2206216946,135.18
2020-12-18 06:00:00,49.97568,27.92124,57.2465215939,1.13568,0.33124000000000003,1.183,48.84,27.59,56.0941503189,0.0,49.38568,10.50124,50.4898151175,1.13568,0.33124000000000003,1.183,48.25,10.17,49.3101551407,135.36,50.46568,11.63124,51.7887111425,1.13568,0.33124000000000003,1.183,49.33,11.3,50.607696055,135.43,51.10568,11.69124,52.4259060103,1.13568,0.33124000000000003,1.183,49.97,11.36,51.2450046346,135.18
2020-12-18 06:30:00,55.17184,26.02012,60.9998243752,1.13184,0.33012,1.179,54.04,25.69,59.8355889083,0.0,54.45184,8.57012,55.1221356281,1.13184,0.33012,1.179,53.32,8.24,53.9529424591,135.55,55.68184,9.67012,56.5152946254,1.13184,0.33012,1.179,54.55,9.34,55.3438171795,135.6,56.26184,9.73012,57.0970215983,1.13184,0.33012,1.179,55.13,9.4,55.9256372337,135.41
2020-12-18 07:00:00,60.51944,24.80942,65.4072621247,1.12944,0.32942000000000005,1.1765,59.39,24.48,64.237391759,0.0,59.68944,7.03942,60.1031004313,1.12944,0.32942000000000005,1.1765,58.56,6.71,58.9431734809,137.1,61.10944,8.15942,61.6517622769,1.12944,0.32942000000000005,1.1765,59.98,7.83,60.4889188199,137.16,61.59944,8.22942,62.1467164205,1.12944,0.32942000000000005,1.1765,60.47,7.9,60.9838577002,136.96
2020-12-18 07:30:00,65.65984,22.61662,69.4458500492,1.11984,0.32662,1.1665,64.54,22.29,68.2807125036,0.0,64.70984,5.35662,64.9311694847,1.11984,0.32662,1.1665,63.59,5.03,63.7886275131,135.17,66.20984,6.42662,66.5210068884,1.11984,0.32662,1.1665,65.09,6.1,65.3752101335,135.23,66.72984,6.46662,67.0424396979,1.11984,0.32662,1.1665,65.61,6.14,65.8966744229,135.05
2020-12-18 08:00:00,69.40536,20.95948,72.5010606722,1.0953600000000001,0.31948000000000004,1.141,68.31,20.64,71.3601128082,0.0,68.38536,3.62948,68.4816076578,1.0953600000000001,0.31948000000000004,1.141,67.29,3.31,67.3713603841,135.41,69.95536,4.70948,70.1137047559,1.0953600000000001,0.31948000000000004,1.141,68.86,4.39,68.9997949272,135.46,70.49536,4.68948,70.6511642098,1.0953600000000001,0.31948000000000004,1.141,69.4,4.37,69.5374496225,135.27
2020-12-18 08:30:00,71.1932,20.53885,74.0966671691,1.0932,0.31885,1.13875,70.1,20.22,72.9579221195,0.0,70.1132,3.09885,70.1816477832,1.0932,0.31885,1.13875,69.02,2.7800000000000002,69.0759639817,135.88,71.7632,4.18885,71.8853485667,1.0932,0.31885,1.13875,70.67,3.87,70.775884311,135.93,72.2632,4.13885,72.3816285639,1.0932,0.31885,1.13875,71.17,3.8200000000000003,71.2724441843,135.75
2020-12-18 09:00:00,71.94576,20.17543,74.7210837559,1.11576,0.32543000000000005,1.16225,70.83,19.85,73.5588974904,0.0,70.87576,2.82543,70.9320548854,1.11576,0.32543000000000005,1.16225,69.76,2.5,69.80478207109999,135.46,72.52576,3.89543,72.6302983504,1.11576,0.32543000000000005,1.16225,71.41,3.5700000000000003,71.4991818135,135.5,73.04576,3.86543,73.1479637657,1.11576,0.32543000000000005,1.16225,71.93,3.54,72.0170570074,135.35
2020-12-18 09:30:00,73.67376,19.40068,76.1853614351,1.13376,0.33068000000000003,1.181,72.54,19.07,75.0047765146,0.0,72.55376,2.13068,72.5850390053,1.13376,0.33068000000000003,1.181,71.42,1.8,71.4426791211,135.16,74.24376,3.19068,74.3122892784,1.13376,0.33068000000000003,1.181,73.11,2.86,73.1659189787,135.22,74.76376,3.15068,74.8301182266,1.13376,0.33068000000000003,1.181,73.63,2.8200000000000003,73.6839826557,135.01
2020-12-18 10:00:00,74.63384,19.13362,77.0474236263,1.14384,0.33362,1.1915,73.49,18.8,75.8565758521,0.0,73.49384,1.85362,73.5172117606,1.14384,0.33362,1.1915,72.35,1.52,72.3659650665,135.3,75.20384,2.8936200000000003,75.259488355,1.14384,0.33362,1.1915,74.06,2.56,74.1042319979,135.37,75.71384,2.87362,75.7683526246,1.14384,0.33362,1.1915,74.57,2.54,74.613246143,135.19
2020-12-18 10:30:00,75.14544,19.20117,77.5597968162,1.13544,0.33117,1.18275,74.01,18.87,76.3777258106,0.0,74.00544,1.91117,74.030113605,1.13544,0.33117,1.18275,72.87,1.58,72.8871271213,135.38,75.72544,2.96117,75.7833147267,1.13544,0.33117,1.18275,74.59,2.63,74.6363517329,135.37,76.22544,2.93117,76.2817767279,1.13544,0.33117,1.18275,75.09,2.6,75.1349991682,135.19
2020-12-18 11:00:00,75.30232,18.95651,77.6517138817,1.22232,0.35651000000000005,1.27325,74.08,18.6,76.3793584681,0.0,74.14232,1.7065100000000002,74.1619564963,1.22232,0.35651000000000005,1.27325,72.92,1.35,72.932495501,135.38,75.88232,2.74651,75.9320077817,1.22232,0.35651000000000005,1.27325,74.66,2.39,74.6982442899,135.37,76.37232,2.70651,76.4202620943,1.22232,0.35651000000000005,1.27325,75.15,2.35,75.1867342023,135.19
2020-12-18 11:30:00,75.77424,18.94457,78.1065437724,1.28424,0.37457,1.33775,74.49,18.57,76.7698182882,0.0,74.62424,1.55457,74.6404306222,1.28424,0.37457,1.33775,73.34,1.18,73.3494921591,135.79,76.35424,2.55457,76.3969619413,1.28424,0.37457,1.33775,75.07,2.18,75.1016464533,135.84,76.88424,2.59457,76.9280063037,1.28424,0.37457,1.33775,75.6,2.22,75.6325882143,135.65
2020-12-18 12:00:00,75.90408,19.29744,78.3187113735,1.2940800000000001,0.37744000000000005,1.348,74.61,18.92,76.971543443,0.0,74.74408,1.67744,74.762900559,1.2940800000000001,0.37744000000000005,1.348,73.45,1.3,73.461503524,137.04,76.46408,2.64744,76.5098978486,1.2940800000000001,0.37744000000000005,1.348,75.17,2.27,75.2042671662,137.06,77.00408,2.74744,77.0530775712,1.2940800000000001,0.37744000000000005,1.348,75.71,2.37,75.7470857525,136.85
2020-12-18 12:30:00,77.02952,19.41111,79.4376368157,1.16952,0.34111,1.21825,75.86,19.07,78.2202307591,0.0,75.85952,1.7711100000000002,75.8801924435,1.16952,0.34111,1.21825,74.69,1.43,74.7036879946,136.91,77.59952,2.76111,77.6486267275,1.16952,0.34111,1.21825,76.43,2.42,76.4683025835,136.98,78.14952,2.8511100000000003,78.2015108835,1.16952,0.34111,1.21825,76.98,2.51,77.0209094987,136.85
2020-12-18 13:00:00,77.3728,19.45665,79.7816483225,1.2227999999999999,0.35665,1.2737500000000002,76.15,19.1,78.5088052386,0.0,76.1928,1.79665,76.2139798401,1.2227999999999999,0.35665,1.2737500000000002,74.97,1.44,74.9838282565,137.11,77.9528,2.78665,78.0025925599,1.2227999999999999,0.35665,1.2737500000000002,76.73,2.43,76.7684687876,137.15,78.5028,2.88665,78.5558550082,1.2227999999999999,0.35665,1.2737500000000002,77.28,2.5300000000000002,77.3214025998,136.95
2020-12-18 13:30:00,76.74096,20.04653,79.3160658805,1.29096,0.37653000000000003,1.34475,75.45,19.67,77.9718628737,0.0,75.59096,2.30653,75.6261417392,1.29096,0.37653000000000003,1.34475,74.3,1.9300000000000002,74.3250623949,137.33,77.31096,3.30653,77.3816365604,1.29096,0.37653000000000003,1.34475,76.02,2.93,76.0764437918,137.38,77.87096,3.40653,77.9454351323,1.29096,0.37653000000000003,1.34475,76.58,3.03,76.6399197547,137.19
2020-12-18 14:00:00,75.5412,20.40785,78.2493018439,1.2612,0.36785,1.31375,74.28,20.04,76.93581740650001,0.0,74.4012,2.57785,74.4458452304,1.2612,0.36785,1.31375,73.14,2.21,73.173381089,137.68,76.1212,3.58785,76.2057068536,1.2612,0.36785,1.31375,74.86,3.22,74.9292199345,137.7,76.6612,3.6778500000000003,76.7493724148,1.2612,0.36785,1.31375,75.4,3.31,75.4726182135,137.55
2020-12-18 14:30:00,74.2944,19.48545,76.8071652456,1.1844000000000001,0.34545000000000003,1.2337500000000001,73.11,19.14,75.5738823933,0.0,73.6044,8.63545,74.1092348905,1.1844000000000001,0.34545000000000003,1.2337500000000001,72.42,8.29,72.8929386155,137.36,74.8844,3.16545,74.9512737521,1.1844000000000001,0.34545000000000003,1.2337500000000001,73.7,2.8200000000000003,73.7539314206,137.4,75.4244,3.10545,75.4883032997,1.1844000000000001,0.34545000000000003,1.2337500000000001,74.24,2.76,74.2912861647,137.22
2020-12-18 15:00:00,73.30696,17.25328,75.3099333103,1.17696,0.34328000000000003,1.226,72.13,16.91,74.085659881,0.0,73.27696,17.19328,75.2670030226,1.17696,0.34328000000000003,1.226,72.1,16.85,74.0427747994,136.0,73.85696,0.99328,73.8636388597,1.17696,0.34328000000000003,1.226,72.68,0.65,72.6829065187,136.06,74.40696,0.9132800000000001,74.4125646433,1.17696,0.34328000000000003,1.226,73.23,0.5700000000000001,73.2322183195,135.86
2020-12-18 15:30:00,73.40256,16.48033,75.2298949319,1.13256,0.33033,1.17975,72.27,16.15,74.0525178505,0.0,73.36256,16.40033,75.1733731707,1.13256,0.33033,1.17975,72.23,16.07,73.9960661117,133.69,73.93256,1.11033,73.9408970791,1.13256,0.33033,1.17975,72.8,0.78,72.8041784515,133.75,74.46256,1.14033,74.4712910742,1.13256,0.33033,1.17975,73.33,0.81,73.334473476,133.54
2020-12-18 16:00:00,74.79512,17.47816,76.810129884,1.12512,0.32816,1.172,73.67,17.15,75.6398796932,0.0,74.40512,12.01816,75.3694769253,1.12512,0.32816,1.172,73.28,11.69,74.206566421,133.96,75.34512,2.09816,75.3743284096,1.12512,0.32816,1.172,74.22,1.77,74.2411024972,134.03,75.89512,2.17816,75.9263697328,1.12512,0.32816,1.172,74.77,1.85,74.7928833513,133.82
2020-12-18 16:30:00,78.78304,19.70047,81.2088413282,1.13304,0.33047000000000004,1.18025,77.65,19.37,80.0294908143,0.0,77.59304,2.28047,77.6265444282,1.13304,0.33047000000000004,1.18025,76.46,1.9500000000000002,76.4848619009,135.89,79.33304,3.27047,79.4004232335,1.13304,0.33047000000000004,1.18025,78.2,2.94,78.2552464695,135.93,79.91304,3.35047,79.983245816,1.13304,0.33047000000000004,1.18025,78.78,3.02,78.8378639995,135.75
2020-12-18 17:00:00,80.88176,19.53718,83.207935337,1.12176,0.32718,1.1685,79.76,19.21,82.0407319568,0.0,79.63176,1.9371800000000001,79.6553191385,1.12176,0.32718,1.1685,78.51,1.6099999999999999,78.526506353,136.63,81.45176,2.92718,81.5043409264,1.12176,0.32718,1.1685,80.33,2.6,80.3720654208,136.69,82.02176,3.01718,82.0772348989,1.12176,0.32718,1.1685,80.9,2.69,80.9447101422,136.49
2020-12-18 17:30:00,81.20456,19.86508,83.5990548284,1.11456,0.32508000000000004,1.161,80.09,19.54,82.4391878902,0.0,79.94456,2.27508,79.9769258136,1.11456,0.32508000000000004,1.161,78.83,1.9500000000000002,78.8541146675,136.48,81.77456,3.29508,81.8409201769,1.11456,0.32508000000000004,1.161,80.66,2.9699999999999998,80.7146609979,136.56,82.33456,3.33508,82.4020784265,1.11456,0.32508000000000004,1.161,81.22,3.01,81.2757559177,136.36
2020-12-18 18:00:00,80.078,20.129,82.5691390593,1.1280000000000001,0.329,1.175,78.95,19.8,81.3949783463,0.0,78.838,2.6390000000000002,78.8821561888,1.1280000000000001,0.329,1.175,77.71,2.31,77.744325838,135.86,80.658,3.739,80.7446164459,1.1280000000000001,0.329,1.175,79.53,3.41,79.6030715488,135.92,81.178,3.699,81.26223160239999,1.1280000000000001,0.329,1.175,80.05,3.37,80.1209048876,135.71
2020-12-18 18:30:00,78.30848,20.70914,81.0005340689,1.12848,0.32914000000000004,1.1755,77.18,20.38,79.8254144994,0.0,77.08848,3.39914,77.1633844608,1.12848,0.32914000000000004,1.1755,75.96,3.07,76.0220132593,135.21,78.89848,4.45914,79.0243891204,1.12848,0.32914000000000004,1.1755,77.77,4.13,77.8795852583,135.27,79.38848,4.43914,79.5124941166,1.12848,0.32914000000000004,1.1755,78.26,4.11,78.3678486371,135.08
2020-12-18 19:00:00,76.06608,21.64844,79.0866833354,1.12608,0.32844,1.173,74.94,21.32,77.9137086783,0.0,74.89608,4.32844,75.0210516602,1.12608,0.32844,1.173,73.77,4.0,73.8783655748,135.21,76.64608,5.42844,76.8380735066,1.12608,0.32844,1.173,75.52,5.1,75.6920101464,135.27,77.13608,5.40844,77.3254554529,1.12608,0.32844,1.173,76.01,5.08,76.1795674705,135.08
2020-12-18 19:30:00,74.02448,22.41089,77.3425602748,1.13448,0.33089,1.18175,72.89,22.08,76.1608725003,0.0,72.88448,4.92089,73.0504112464,1.13448,0.33089,1.18175,71.75,4.59,71.8966661258,135.9,74.60448,6.03089,74.8478461297,1.13448,0.33089,1.18175,73.47,5.7,73.6907789347,135.95,75.08448,6.02089,75.3254953735,1.13448,0.33089,1.18175,73.95,5.69,74.1685822974,135.75
2020-12-18 20:00:00,71.08984,23.49662,74.8722679144,1.11984,0.32662,1.1665,69.97,23.17,73.7065112456,0.0,70.01984,6.07662,70.2830228736,1.11984,0.32662,1.1665,68.9,5.75,69.139514751,135.73,71.67984,7.19662,72.0402026777,1.11984,0.32662,1.1665,70.56,6.87,70.8936562747,135.81,72.14984,7.20662,72.5088600369,1.11984,0.32662,1.1665,71.03,6.88,71.3624221842,135.6
2020-12-18 20:30:00,68.4356,24.3983,72.6547203577,1.1256,0.32830000000000004,1.1725,67.31,24.07,71.4842709972,0.0,67.4156,6.9183,67.7696539629,1.1256,0.32830000000000004,1.1725,66.29,6.59,66.6167561504,135.73,69.0256,8.0583,69.494385775,1.1256,0.32830000000000004,1.1725,67.9,7.73,68.338590123,135.81,69.4856,8.0683,69.9524557986,1.1256,0.32830000000000004,1.1725,68.36,7.74,68.7967819015,135.6
2020-12-18 21:00:00,65.86688,25.58159,70.6601983288,1.1368800000000001,0.33159000000000005,1.18425,64.73,25.25,69.4804677589,0.0,64.89688,8.05159,65.394442694,1.1368800000000001,0.33159000000000005,1.18425,63.76,7.72,64.2256646521,136.0,66.46688,9.21159,67.1021573965,1.1368800000000001,0.33159000000000005,1.18425,65.33,8.88,65.9307462418,136.08,66.89688,9.21159,67.5281122501,1.1368800000000001,0.33159000000000005,1.18425,65.76,8.88,66.3568534516,135.86
2020-12-18 21:30:00,62.92064,26.25977,68.1805137738,1.13064,0.32977,1.17775,61.79,25.93,67.0102156391,0.0,62.01064,8.84977,62.638948764,1.13064,0.32977,1.17775,60.88,8.52,61.4732852547,135.27,63.54064,10.01977,64.3258013744,1.13064,0.32977,1.17775,62.41,9.69,63.157772285,135.35,63.92064,10.00977,64.6996422978,1.13064,0.32977,1.17775,62.79,9.68,63.5317755143,135.13
2020-12-18 22:00:00,59.77776,27.33893,65.7327748095,1.12776,0.32893,1.17475,58.65,27.01,64.5706016698,0.0,58.92776,9.84893,59.7451447464,1.12776,0.32893,1.17475,57.8,9.52,58.5787538276,135.59,60.35776,11.02893,61.3571225626,1.12776,0.32893,1.17475,59.23,10.7,60.1887273499,135.7,60.80776,11.03893,61.8016314652,1.12776,0.32893,1.17475,59.68,10.71,60.6333777717,135.47
2020-12-18 22:30:00,56.06016,28.90963,63.0754171287,1.13016,0.32963000000000003,1.17725,54.93,28.58,61.9202818146,0.0,55.32016,11.23963,56.4504152771,1.13016,0.32963000000000003,1.17725,54.19,10.91,55.2773389374,136.27,56.630160000000004,12.42963,57.9781917928,1.13016,0.32963000000000003,1.17725,55.5,12.1,56.8036970628,136.39,57.12016,12.45963,58.4632795707,1.13016,0.32963000000000003,1.17725,55.99,12.13,57.2888907206,136.11
2020-12-18 23:00:00,52.32624,30.06432,60.3481460328,1.14624,0.33432,1.194,51.18,29.73,59.1883882193,0.0,51.65624,12.35432,53.1130525728,1.14624,0.33432,1.194,50.51,12.02,51.9205209912,136.39,52.88624,13.57432,54.6005178071,1.14624,0.33432,1.194,51.74,13.24,53.4071643134,136.51,53.37624,13.59432,55.0802009147,1.14624,0.33432,1.194,52.23,13.26,53.8869232746,136.26
2020-12-18 23:30:00,48.58264,31.29327,57.7887675648,1.14264,0.33327,1.19025,47.44,30.96,56.6486998968,0.0,47.98264,13.34327,49.8033793599,1.14264,0.33327,1.19025,46.84,13.01,48.6132255667,137.26,49.16264,14.59327,51.2828304705,1.14264,0.33327,1.19025,48.02,14.26,50.092594263,137.35,49.62264,14.62327,51.7324504162,1.14264,0.33327,1.19025,48.48,14.29,50.5422051359,137.11
2020-12-19 00:00:00,45.5384,32.17495,55.7581678507,1.1484,0.33495,1.19625,44.39,31.84,54.6283598509,0.0,45.0084,14.11495,47.1697772314,1.1484,0.33495,1.19625,43.86,13.78,45.9737751332,137.69,46.1284,15.36495,48.6200676168,1.1484,0.33495,1.19625,44.98,15.03,47.4246908266,137.81,46.5784,15.40495,49.0597577558,1.1484,0.33495,1.19625,45.43,15.07,47.864285224,137.56
2020-12-19 00:30:00,44.99624,32.15432,55.3042666419,1.14624,0.33432,1.194,43.85,31.82,54.1787310667,0.0,44.48624,14.13432,46.6776665141,1.14624,0.33432,1.194,43.34,13.8,45.4840147744,137.4,45.57624,15.39432,48.1059117032,1.14624,0.33432,1.194,44.43,15.06,46.9129886066,137.54,46.05624,15.42432,48.5704322649,1.14624,0.33432,1.194,44.91,15.09,47.377380679,137.27
2020-12-19 01:00:00,46.22832,31.86201,56.1448595266,1.13832,0.33201,1.18575,45.09,31.53,55.0204416558,0.0,45.69832,14.02201,47.8011842454,1.13832,0.33201,1.18575,44.56,13.69,46.6155521259,136.69,46.77832,15.27201,49.2081854112,1.13832,0.33201,1.18575,45.64,14.94,48.0230486329,136.81,47.29832,15.31201,49.7150754305,1.13832,0.33201,1.18575,46.16,14.98,48.5298464865,136.53
2020-12-19 01:30:00,45.47504,31.78397,55.4815285655,1.14504,0.33397000000000004,1.19275,44.33,31.45,54.3530256747,0.0,44.96504,14.11397,47.1281123255,1.14504,0.33397000000000004,1.19275,43.82,13.78,45.9356158117,136.03,45.98504,15.34397,48.4774310289,1.14504,0.33397000000000004,1.19275,44.84,15.01,47.2855760248,136.2,46.56504,15.39397,49.0436261156,1.14504,0.33397000000000004,1.19275,45.42,15.06,47.8516457397,135.92
2020-12-19 02:00:00,44.33504,32.10397,54.7381097734,1.14504,0.33397000000000004,1.19275,43.19,31.77,53.6163128162,0.0,43.84504,14.29397,46.116213103,1.14504,0.33397000000000004,1.19275,42.7,13.96,44.9240648205,136.69,44.86504,15.53397,47.4781638036,1.14504,0.33397000000000004,1.19275,43.72,15.2,46.2869139174,136.77,45.41504,15.57397,48.0111903598,1.14504,0.33397000000000004,1.19275,44.27,15.24,46.819766125,136.52
2020-12-19 02:30:00,43.20416,32.25663,53.9174333612,1.15416,0.33663000000000004,1.20225,42.05,31.92,52.7928868315,0.0,42.74416,14.39663,45.1035050685,1.15416,0.33663000000000004,1.20225,41.59,14.06,43.9022972064,136.69,43.72416,15.63663,46.4360459714,1.15416,0.33663000000000004,1.20225,42.57,15.3,45.2359912017,136.86,44.30416,15.69663,47.0025827659,1.15416,0.33663000000000004,1.20225,43.15,15.36,45.8023154437,136.52
2020-12-19 03:00:00,41.94408,32.77244,53.2291148771,1.17408,0.34244,1.223,40.77,32.43,52.0950842211,0.0,41.50408,14.80244,44.0647351813,1.17408,0.34244,1.223,40.33,14.46,42.8439085519,137.28,42.47408,16.05244,45.406258399,1.17408,0.34244,1.223,41.3,15.71,44.187035429,137.4,43.02408,16.11244,45.9421612748,1.17408,0.34244,1.223,41.85,15.77,44.7226497426,137.14
2020-12-19 03:30:00,40.7376,32.80055,52.3013205767,1.1676,0.34055,1.21625,39.57,32.46,51.1804308305,0.0,40.3376,15.02055,43.0434535796,1.1676,0.34055,1.21625,39.17,14.68,41.8305068102,136.39,41.2376,16.28055,44.3350421457,1.1676,0.34055,1.21625,40.07,15.94,43.1241057878,136.54,41.8476,16.32055,44.9175019125,1.1676,0.34055,1.21625,40.68,15.98,43.7060956847,136.28
2020-12-19 04:00:00,39.96256,32.93908,51.787925166,1.16256,0.33908000000000005,1.211,38.8,32.6,50.6774111415,0.0,39.57256,15.03908,42.3339276727,1.16256,0.33908000000000005,1.211,38.41,14.7,41.1268537576,136.99,40.47256,16.29908,43.6312745837,1.16256,0.33908000000000005,1.211,39.31,15.96,42.4263797654,137.12,41.06256,16.35908,44.2012820199,1.16256,0.33908000000000005,1.211,39.9,16.02,42.9959346915,136.86
2020-12-19 04:30:00,39.45824,32.80782,51.315745703,1.15824,0.33782,1.2065000000000001,38.3,32.47,50.2114618389,0.0,39.09824,15.02782,41.8868445344,1.15824,0.33782,1.2065000000000001,37.94,14.69,40.6846371497,136.43,39.96824,16.27782,43.1558528203,1.15824,0.33782,1.2065000000000001,38.81,15.94,41.955925684,136.59,40.57824,16.31782,43.7363099844,1.15824,0.33782,1.2065000000000001,39.42,15.98,42.5358296028,136.3
2020-12-19 05:00:00,39.27024,32.78257,51.1551429034,1.14024,0.33257000000000003,1.18775,38.13,32.45,50.0689464639,0.0,38.90024,15.01257,41.6965937465,1.14024,0.33257000000000003,1.18775,37.76,14.68,40.5132077229,136.43,39.76024,16.25257,42.9537276201,1.14024,0.33257000000000003,1.18775,38.62,15.92,41.7726082499,136.59,40.38024,16.32257,43.55444953,1.14024,0.33257000000000003,1.18775,39.24,15.99,42.3728415379,136.3
2020-12-19 05:30:00,39.4488,32.66215,51.2154650869,1.1388,0.33215,1.18625,38.31,32.33,50.1286844032,0.0,39.0888,15.04215,41.8831775545,1.1388,0.33215,1.18625,37.95,14.71,40.7011867149,135.9,39.9288,16.28215,43.1209633248,1.1388,0.33215,1.18625,38.79,15.95,41.9412279267,136.07,40.5688,16.33215,43.7329013108,1.1388,0.33215,1.18625,39.43,16.0,42.5526133158,135.77
2020-12-19 06:00:00,40.5376,32.1818,51.7587216322,1.1376,0.33180000000000004,1.185,39.4,31.85,50.6634236901,0.0,40.1476,14.6518,42.7376301285,1.1376,0.33180000000000004,1.185,39.01,14.32,41.5552944882,135.55,40.9976,15.9018,43.9735198614,1.1376,0.33180000000000004,1.185,39.86,15.57,42.7930426588,135.64,41.6476,15.9318,44.5908604649,1.1376,0.33180000000000004,1.185,40.51,15.6,43.4099078552,135.38
2020-12-19 06:30:00,43.57352,31.32061,53.6622050978,1.13352,0.33061,1.18075,42.44,30.99,52.5502968593,0.0,43.11352,13.69061,45.2350351936,1.13352,0.33061,1.18075,41.98,13.36,44.0546251828,135.96,44.08352,14.92061,46.5401046235,1.13352,0.33061,1.18075,42.95,14.59,45.3604519378,136.09,44.68352,14.95061,47.1183371838,1.13352,0.33061,1.18075,43.55,14.62,45.9385121657,135.81
2020-12-19 07:00:00,45.674,30.50075,54.9218538158,1.134,0.33075000000000004,1.18125,44.54,30.17,53.7962870466,0.0,45.164,12.96075,46.986891114,1.134,0.33075000000000004,1.18125,44.03,12.63,45.8056524896,135.58,46.154,14.16075,48.2775160563,1.134,0.33075000000000004,1.18125,45.02,13.83,47.0963830883,135.72,46.794,14.21075,48.904231428,1.134,0.33075000000000004,1.18125,45.66,13.88,47.7230552249,135.46
2020-12-19 07:30:00,48.6144,30.06795,57.1615386826,1.1244,0.32795,1.1712500000000001,47.49,29.74,56.0336300805,0.0,48.0544,12.45795,49.6429841726,1.1244,0.32795,1.1712500000000001,46.93,12.13,48.4722786755,135.98,49.0944,13.65795,50.9588040437,1.1244,0.32795,1.1712500000000001,47.97,13.33,49.7876470623,136.12,49.7444,13.70795,51.5985777378,1.1244,0.32795,1.1712500000000001,48.62,13.38,50.4274607729,135.85
2020-12-19 08:00:00,50.98968,29.92074,59.1202008509,1.09968,0.32074,1.1455,49.89,29.6,58.0101034304,0.0,50.38968,12.07074,51.8152739513,1.09968,0.32074,1.1455,49.29,11.75,50.6711614234,137.02,51.49968,13.30074,53.1895358567,1.09968,0.32074,1.1455,50.4,12.98,52.0446001041,137.18,52.12968,13.36074,53.8146161396,1.09968,0.32074,1.1455,51.03,13.04,52.6697493824,136.91
2020-12-19 08:30:00,53.29112,29.72116,61.0187743453,1.10112,0.32116,1.147,52.19,29.4,59.9012195201,0.0,52.61112,11.72116,53.9009790208,1.10112,0.32116,1.147,51.51,11.4,52.7564223579,137.57,53.841120000000004,12.96116,55.3792187684,1.10112,0.32116,1.147,52.74,12.64,54.233543126,137.69,54.39112,13.00116,55.92337701,1.10112,0.32116,1.147,53.29,12.68,54.7777920329,137.42
2020-12-19 09:00:00,56.05752,28.94011,63.0870471283,1.09752,0.32011,1.14325,54.96,28.62,61.9653612916,0.0,55.31752,11.09011,56.4182466828,1.09752,0.32011,1.14325,54.22,10.77,55.2793026367,137.08,56.62752,12.30011,57.9479829447,1.09752,0.32011,1.14325,55.53,11.98,56.8075813602,137.24,57.13752,12.35011,58.4570047878,1.09752,0.32011,1.14325,56.04,12.03,57.3166860521,136.95
2020-12-19 09:30:00,58.26232,28.33776,64.7883212747,1.43232,0.41776,1.492,56.83,27.92,63.3180487697,0.0,57.47232,10.56776,58.4358205008,1.43232,0.41776,1.492,56.04,10.15,56.9517699462,136.79,58.83232,11.75776,59.9957231542,1.43232,0.41776,1.492,57.4,11.34,58.5094488096,136.97,59.33232,11.80776,60.4958460789,1.43232,0.41776,1.492,57.9,11.39,59.0096780198,136.68
2020-12-19 10:00:00,59.532,27.7585,65.6855642151,1.812,0.5285000000000001,1.8875000000000002,57.72,27.23,63.8206181418,0.0,58.722,10.0485,59.5755456228,1.812,0.5285000000000001,1.8875000000000002,56.91,9.52,57.7007668927,136.53,60.122,11.2385,61.1633776557,1.812,0.5285000000000001,1.8875000000000002,58.31,10.71,59.2854130457,136.7,60.582,11.2885,61.6247430522,1.812,0.5285000000000001,1.8875000000000002,58.77,10.76,59.7468869482,136.39
2020-12-19 10:30:00,59.94264,27.63077,66.0043903158,2.16264,0.63077,2.25275,57.78,27.0,63.7771777362,0.0,59.13264,9.99077,59.9706978329,2.16264,0.63077,2.25275,56.97,9.36,57.7337899328,136.34,60.53264,11.16077,61.5529308186,2.16264,0.63077,2.25275,58.37,10.53,59.3122061637,136.5,60.99264,11.20077,62.0125743923,2.16264,0.63077,2.25275,58.83,10.57,59.7720151911,136.22
2020-12-19 11:00:00,60.29232,27.53651,66.2829030291,2.42232,0.7065100000000001,2.52325,57.87,26.83,63.7870347328,0.0,59.47232,9.76651,60.2689104246,2.42232,0.7065100000000001,2.52325,57.05,9.06,57.7649210161,136.82,60.88232,10.95651,61.8603427081,2.42232,0.7065100000000001,2.52325,58.46,10.25,59.3517826186,136.95,61.34232,10.98651,62.3184051863,2.42232,0.7065100000000001,2.52325,58.92,10.28,59.8100727303,136.66
2020-12-19 11:30:00,61.25488,27.47184,67.1331685294,2.47488,0.72184,2.578,58.78,26.75,64.5805768014,0.0,60.42488,9.68184,61.1956219741,2.47488,0.72184,2.578,57.95,8.96,58.6385888302,136.94,61.85488,10.86184,62.8013196358,2.47488,0.72184,2.578,59.38,10.14,60.2395551112,137.07,62.32488,10.90184,63.2711686505,2.47488,0.72184,2.578,59.85,10.18,60.7095947936,136.8
2020-12-19 12:00:00,61.44352,27.08561,67.148614424,1.9735200000000002,0.5756100000000001,2.05575,59.47,26.51,65.1111434395,0.0,60.60352,9.27561,61.3092454469,1.9735200000000002,0.5756100000000001,2.05575,58.63,8.7,59.2719739843,136.94,62.03352,10.44561,62.9068229357,1.9735200000000002,0.5756100000000001,2.05575,60.06,9.87,60.8655937291,137.07,62.51352,10.48561,63.3868140851,1.9735200000000002,0.5756100000000001,2.05575,60.54,9.91,61.3457390533,136.8
2020-12-19 12:30:00,61.92328,27.15679,67.6164465871,1.9432800000000001,0.56679,2.02425,59.98,26.59,65.6096677327,0.0,61.06328,9.32679,61.7714592353,1.9432800000000001,0.56679,2.02425,59.12,8.76,59.7654749835,137.06,62.54328,10.51679,63.4213272099,1.9432800000000001,0.56679,2.02425,60.6,9.95,61.4114199478,137.19,62.97328,10.54679,63.8503623581,1.9432800000000001,0.56679,2.02425,61.03,9.98,61.8406120604,136.92
2020-12-19 13:00:00,61.26664,27.26277,67.0586296084,1.82664,0.5327700000000001,1.9027500000000002,59.44,26.73,65.1736641597,0.0,60.41664,9.48277,61.1563023389,1.82664,0.5327700000000001,1.9027500000000002,58.59,8.95,59.2696431574,136.89,61.84664,10.65277,62.7573771597,1.82664,0.5327700000000001,1.9027500000000002,60.02,10.12,60.8671898481,137.05,62.32664,10.70277,63.2389068483,1.82664,0.5327700000000001,1.9027500000000002,60.5,10.17,61.3488296547,136.76
2020-12-19 13:30:00,60.7676,27.80555,66.8270141527,2.2476,0.6555500000000001,2.34125,58.52,27.15,64.5113393133,0.0,59.9376,9.98555,60.7636988881,2.2476,0.6555500000000001,2.34125,57.69,9.33,58.4395841874,137.05,61.3476,11.16555,62.3554130173,2.2476,0.6555500000000001,2.34125,59.1,10.51,60.0272446477,137.19,61.8376,11.20555,62.8446745919,2.2476,0.6555500000000001,2.34125,59.59,10.55,60.5166968695,136.91
2020-12-19 14:00:00,59.95936,28.12273,66.2269793533,2.16936,0.63273,2.25975,57.79,27.49,63.9951888817,0.0,59.16936,10.21273,60.0442588168,2.16936,0.63273,2.25975,57.0,9.58,57.7994498244,137.33,60.51936,11.40273,61.584212151,2.16936,0.63273,2.25975,58.35,10.77,59.3356166227,137.47,61.05936,11.46273,62.1259979611,2.16936,0.63273,2.25975,58.89,10.83,59.8775500501,137.19
2020-12-19 14:30:00,59.37104,28.44697,65.83426534,1.84104,0.5369700000000001,1.91775,57.53,27.91,63.9427009126,0.0,58.58104,10.46697,59.5087868173,1.84104,0.5369700000000001,1.91775,56.74,9.93,57.6023654028,137.56,59.93104,11.66697,61.0561032532,1.84104,0.5369700000000001,1.91775,58.09,11.13,59.1466398031,137.67,60.48104,11.71697,61.6055483334,1.84104,0.5369700000000001,1.91775,58.64,11.18,59.6962477883,137.41
2020-12-19 15:00:00,59.41472,28.19596,65.7656529885,1.49472,0.43596,1.557,57.92,27.76,64.2288408739,0.0,58.63472,10.41596,59.5526876992,1.49472,0.43596,1.557,57.14,9.98,58.0049997845,136.77,59.95472,11.62596,61.0715268861,1.49472,0.43596,1.557,58.46,11.19,59.5213213899,136.92,60.54472,11.65596,61.6565043073,1.49472,0.43596,1.557,59.05,11.22,60.1064963211,136.65
2020-12-19 15:30:00,60.37312,27.74091,66.4414908484,1.20312,0.35091000000000006,1.25325,59.17,27.39,65.202001503,0.0,59.56312,10.12091,60.4168691953,1.20312,0.35091000000000006,1.25325,58.36,9.77,59.1721429391,136.11,60.88312,11.30091,61.9230560273,1.20312,0.35091000000000006,1.25325,59.68,10.95,60.676230107,136.24,61.51312,11.340910000000001,62.5498215166,1.20312,0.35091000000000006,1.25325,60.31,10.99,61.3031500006,135.97
2020-12-19 16:00:00,62.23888,26.94634,67.821703186,1.11888,0.32634,1.1655,61.12,26.62,66.6654243218,0.0,61.38888,9.49634,62.1190394408,1.11888,0.32634,1.1655,60.27,9.17,60.9636104574,135.5,62.73888,10.67634,63.6407990164,1.11888,0.32634,1.1655,61.62,10.35,62.4831729348,135.66,63.37888,10.70634,64.2768087746,1.11888,0.32634,1.1655,62.26,10.38,63.1193472717,135.38
2020-12-19 16:30:00,66.39808,25.54319,71.1418272401,1.10808,0.32319000000000003,1.15425,65.29,25.22,69.9916602175,0.0,65.46808,8.27319,65.9887503417,1.10808,0.32319000000000003,1.15425,64.36,7.95,64.8491487993,134.85,66.88808,9.42319,67.5485881115,1.10808,0.32319000000000003,1.15425,65.78,9.1,66.4064635408,134.99,67.54808,9.44319,68.2049627891,1.10808,0.32319000000000003,1.15425,66.44,9.12,67.0630151425,134.71
2020-12-19 17:00:00,70.61472,24.71221,74.8139826754,1.10472,0.32221000000000005,1.15075,69.51,24.39,73.6648640805,0.0,69.60472,7.07221,69.9630845558,1.10472,0.32221000000000005,1.15075,68.5,6.75,68.8317695545,136.53,71.09472,8.16221,71.5617277877,1.10472,0.32221000000000005,1.15075,69.99,7.84,70.4277338837,136.64,71.80472,8.25221,72.2773601079,1.10472,0.32221000000000005,1.15075,70.7,7.93,71.1433405176,136.36
2020-12-19 17:30:00,73.3276,24.61305,77.3481683821,1.1076,0.32305,1.15375,72.22,24.29,76.1953574701,0.0,72.2776,6.73305,72.5905326063,1.1076,0.32305,1.15375,71.17,6.41,71.4580786196,137.31,73.8376,7.85305,74.2540340188,1.1076,0.32305,1.15375,72.73,7.53,73.1187650333,137.47,74.5276,7.94305,74.9496844894,1.1076,0.32305,1.15375,73.42,7.62,73.8143671652,137.2
2020-12-19 18:00:00,73.27632,25.05976,77.4429508994,1.09632,0.31976000000000004,1.142,72.18,24.74,76.3021624857,0.0,72.22632,7.18976,72.5832897408,1.09632,0.31976000000000004,1.142,71.13,6.87,71.4609949553,137.4,73.77632,8.30976,74.2428279634,1.09632,0.31976000000000004,1.142,72.68,7.99,73.1178671735,137.57,74.49632,8.39976,74.9683777442,1.09632,0.31976000000000004,1.142,73.4,8.08,73.8433910381,137.3
2020-12-19 18:30:00,71.0172,25.4671,75.4454496855,1.0872,0.3171,1.1325,69.93,25.15,74.3150550023,0.0,70.0072,7.8771,70.4489656152,1.0872,0.3171,1.1325,68.92,7.5600000000000005,69.3333974359,136.11,71.4972,9.0471,72.0673270369,1.0872,0.3171,1.1325,70.41,8.73,70.949143758,136.25,72.2072,9.0571,72.7730086794,1.0872,0.3171,1.1325,71.12,8.74,71.6550207592,135.97
2020-12-19 19:00:00,68.98176,25.698430000000002,73.6131273426,1.09176,0.31843000000000005,1.13725,67.89,25.38,72.47893832,0.0,68.00176,8.22843,68.4977840763,1.09176,0.31843000000000005,1.13725,66.91,7.91,67.3759319045,135.53,69.47176,9.39843,70.1046070095,1.09176,0.31843000000000005,1.13725,68.38,9.08,68.9802203534,135.68,70.14176,9.39843,70.7686158008,1.09176,0.31843000000000005,1.13725,69.05,9.08,69.6444462969,135.4
2020-12-19 19:30:00,66.98392,26.48906,72.0313531613,1.09392,0.31906,1.1395,65.89,26.17,70.8968334977,0.0,66.04392,8.86906,66.6367735882,1.09392,0.31906,1.1395,64.95,8.55,65.5103426949,136.12,67.49392,10.03906,68.2364416031,1.09392,0.31906,1.1395,66.4,9.72,67.1076627517,136.25,68.15392,10.06906,68.8937063936,1.09392,0.31906,1.1395,67.06,9.75,67.7650802405,135.98
2020-12-19 20:00:00,64.41408,27.12619,69.8928028209,1.08408,0.31619,1.12925,63.33,26.81,68.7711058512,0.0,63.52408,9.53619,64.2358751755,1.08408,0.31619,1.12925,62.44,9.22,63.1170499944,135.97,64.92408,10.716190000000001,65.8025295256,1.08408,0.31619,1.12925,63.84,10.4,64.6815707911,136.12,65.54408,10.76619,66.4224154195,1.08408,0.31619,1.12925,64.46,10.45,65.3015627684,135.85
2020-12-19 20:30:00,62.86048,27.77514,68.7233464541,1.08048,0.31514000000000003,1.1255,61.78,27.46,67.6078397821,0.0,61.99048,10.08514,62.8054906792,1.08048,0.31514000000000003,1.1255,60.91,9.77,61.6885807909,136.28,63.39048,11.28514,64.387167506,1.08048,0.31514000000000003,1.1255,62.31,10.97,63.2682937971,136.41,63.98048,11.32514,64.9750768915,1.08048,0.31514000000000003,1.1255,62.9,11.01,63.8563238842,136.13
2020-12-19 21:00:00,61.06664,28.54402,67.4084237959,1.07664,0.31402,1.1215,59.99,28.23,66.3003242828,0.0,60.23664,10.82402,61.2014069074,1.07664,0.31402,1.1215,59.16,10.51,60.0863187423,136.49,61.55664,12.02402,62.7199887201,1.07664,0.31402,1.1215,60.48,11.71,61.6032020272,136.62,62.21664,12.08402,63.3792855139,1.07664,0.31402,1.1215,61.14,11.77,62.2626091647,136.34
2020-12-19 21:30:00,58.27984,29.24912,65.2077508522,1.05984,0.30912,1.104,57.22,28.94,64.1221646547,0.0,57.54984,11.53912,58.6952755714,1.05984,0.30912,1.104,56.49,11.23,57.595425165500004,136.37,58.73984,12.75912,60.109599453,1.05984,0.30912,1.104,57.68,12.45,59.0083460199,136.5,59.47984,12.79912,60.8413415302,1.05984,0.30912,1.104,58.42,12.49,59.740241881,136.22
2020-12-19 22:00:00,56.17088,29.83359,63.6019720784,1.04088,0.30359,1.08425,55.13,29.53,62.5406891551,0.0,55.49088,12.08359,56.7912925585,1.04088,0.30359,1.08425,54.45,11.78,55.7097020276,136.46,56.61088,13.32359,58.1576287761,1.04088,0.30359,1.08425,55.57,13.02,57.0749095488,136.61,57.38088,13.36359,58.9164741584,1.04088,0.30359,1.08425,56.34,13.06,57.8338931769,136.31
2020-12-19 22:30:00,53.51704,30.80247,61.7484066876,1.03704,0.30247,1.08025,52.48,30.5,60.6992619395,0.0,52.88704,13.00247,54.4619429149,1.03704,0.30247,1.08025,51.85,12.7,53.382698508,136.76,53.94704,14.26247,55.8005481627,1.03704,0.30247,1.08025,52.91,13.96,54.7206514947,136.88,54.72704,14.31247,56.5676206382,1.03704,0.30247,1.08025,53.69,14.01,55.4878022632,136.61
2020-12-19 23:00:00,50.6036,31.4173,59.563168756,1.0536,0.3073,1.0975,49.55,31.11,58.5067055986,0.0,50.0336,13.5273,51.8300007163,1.0536,0.3073,1.0975,48.98,13.22,50.7327192254,136.92,51.0636,14.7973,53.1643802959,1.0536,0.3073,1.0975,50.01,14.49,52.0668819885,137.05,51.7836,14.8373,53.8673064135,1.0536,0.3073,1.0975,50.73,14.53,52.7698190257,136.78
2020-12-19 23:30:00,47.63784,32.42562,57.6262495071,1.04784,0.30562,1.0915,46.59,32.12,56.5890669653,0.0,47.12784,14.40562,49.2803732803,1.04784,0.30562,1.0915,46.08,14.1,48.1889655419,137.53,48.09784,15.68562,50.590917045,1.04784,0.30562,1.0915,47.05,15.38,49.4999686869,137.69,48.82784,15.74562,51.3038254738,1.04784,0.30562,1.0915,47.78,15.44,50.2127673008,137.4
