Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-20 00:00:00,44.51696,32.70828,55.2412102348,1.05696,0.30828,1.101,43.46,32.4,54.2082244682,0.0,44.05696,14.97828,46.533478230200004,1.05696,0.30828,1.101,43.0,14.67,45.4335657857,136.26,44.98696,16.24828,47.8312990938,1.05696,0.30828,1.101,43.93,15.94,46.7325207966,136.39,45.67696,16.28828,48.4942547133,1.05696,0.30828,1.101,44.62,15.98,47.395198069,136.11
2020-12-20 00:30:00,43.78384,32.72737,54.6635654917,1.05384,0.30737000000000003,1.09775,42.73,32.42,53.6368278331,0.0,43.33384,15.16737,45.9115541216,1.05384,0.30737000000000003,1.09775,42.28,14.86,44.8153768254,135.53,44.21384,16.43737,47.1704439248,1.05384,0.30737000000000003,1.09775,43.16,16.13,46.0756171961,135.65,44.933840000000004,16.47737,47.8597294107,1.05384,0.30737000000000003,1.09775,43.88,16.17,46.764551746,135.37
2020-12-20 01:00:00,45.20936,32.31898,55.5733992109,1.05936,0.30898000000000003,1.1035,44.15,32.01,54.5331330477,0.0,44.74936,14.86898,47.154976266,1.05936,0.30898000000000003,1.1035,43.69,14.56,46.0522496736,135.14,45.63936,16.10898,48.3988679398,1.05936,0.30898000000000003,1.1035,44.58,15.8,47.297107734,135.27,46.36936,16.14898,49.1009888073,1.05936,0.30898000000000003,1.1035,45.31,15.84,47.9989760307,134.99
2020-12-20 01:30:00,44.7784,32.4487,55.2993963642,1.0584,0.30870000000000003,1.1025,43.72,32.14,54.2624916494,0.0,44.3084,14.9487,46.7621421906,1.0584,0.30870000000000003,1.1025,43.25,14.64,45.6606186993,135.33,45.2084,16.2087,48.0262572584,1.0584,0.30870000000000003,1.1025,44.15,15.9,46.9258191191,135.44,45.9484,16.2387,48.733467353,1.0584,0.30870000000000003,1.1025,44.89,15.93,47.6327303437,135.18
2020-12-20 02:00:00,43.66216,33.02688,54.7463151125,1.05216,0.30688000000000004,1.096,42.61,32.72,53.7234632167,0.0,43.22216,15.27688,45.842536771,1.05216,0.30688000000000004,1.096,42.17,14.97,44.7482938222,136.34,44.12216,16.54688,47.1228632492,1.05216,0.30688000000000004,1.096,43.07,16.24,46.03001738,136.46,44.82216,16.59688,47.7962598202,1.05216,0.30688000000000004,1.096,43.77,16.29,46.7030727041,136.2
2020-12-20 02:30:00,42.79072,33.19646,54.1576465021,1.05072,0.30646,1.0945,41.74,32.89,53.1411300219,0.0,42.37072,15.41646,45.0881930471,1.05072,0.30646,1.0945,41.32,15.11,43.9960736885,136.52,43.25072,16.67646,46.3543859699,1.05072,0.30646,1.0945,42.2,16.37,45.2638586512,136.63,43.95072,16.72646,47.0259529691,1.05072,0.30646,1.0945,42.9,16.42,45.9350236748,136.36
2020-12-20 03:00:00,41.64672,33.47821,53.434444243,1.05672,0.30821000000000004,1.1007500000000001,40.59,33.17,52.4194334193,0.0,41.24672,15.61821,44.1046527519,1.05672,0.30821000000000004,1.1007500000000001,40.19,15.31,43.0073505345,136.84,42.10672,16.88821,45.3672514724,1.05672,0.30821000000000004,1.1007500000000001,41.05,16.58,44.2718748191,136.92,42.79672,16.94821,46.0304362891,1.05672,0.30821000000000004,1.1007500000000001,41.74,16.64,44.9345880141,136.69
2020-12-20 03:30:00,40.77904,33.37597,52.6961618789,1.04904,0.30597,1.09275,39.73,33.07,51.6923379235,0.0,40.39904,15.54597,43.2869451008,1.04904,0.30597,1.09275,39.35,15.24,42.1981054077,136.57,41.24904,16.80597,44.5412609674,1.04904,0.30597,1.09275,40.2,16.5,43.4544589197,136.69,41.92904,16.86597,45.1940852254,1.04904,0.30597,1.09275,40.88,16.56,44.1067795242,136.48
2020-12-20 04:00:00,39.70016,33.82338,52.1548055183,1.04016,0.30338000000000004,1.0835,38.66,33.52,51.1682127888,0.0,39.34016,15.83338,42.4068875426,1.04016,0.30338000000000004,1.0835,38.3,15.53,41.3288144035,137.24,40.19016,17.10338,43.6780788068,1.04016,0.30338000000000004,1.0835,39.15,16.8,42.6023766943,137.33,40.85016,17.18338,44.3170860984,1.04016,0.30338000000000004,1.0835,39.81,16.88,43.2408429613,137.11
2020-12-20 04:30:00,39.092,33.831,51.6983657866,1.032,0.301,1.075,38.06,33.53,50.7230174576,0.0,38.742,15.891,41.874412772,1.032,0.301,1.075,37.71,15.59,40.8055412904,137.05,39.552,17.161,43.1145059696,1.032,0.301,1.075,38.52,16.86,42.0481866434,137.11,40.242,17.231,43.7758600715,1.032,0.301,1.075,39.21,16.93,42.7088866631,136.89
2020-12-20 05:00:00,38.91768,33.92974,51.6315124033,1.02768,0.29974,1.0705,37.89,33.63,50.6619087678,0.0,38.56768,15.98974,41.7509008987,1.02768,0.29974,1.0705,37.54,15.69,40.6869475385,137.05,39.38768,17.25974,43.0033482493,1.02768,0.29974,1.0705,38.36,16.96,41.941998044900004,137.23,40.05768,17.32974,43.6455910196,1.02768,0.29974,1.0705,39.03,17.03,42.5835860397,137.02
2020-12-20 05:30:00,39.06072,34.03771,51.8102842008,1.02072,0.29771000000000003,1.06325,38.04,33.74,50.8471159457,0.0,38.71072,16.08771,41.9205707972,1.02072,0.29771000000000003,1.06325,37.69,15.79,40.8639229639,137.23,39.53072,17.34771,43.1696753053,1.02072,0.29771000000000003,1.06325,38.51,17.05,42.1155861885,137.23,40.21072,17.42771,43.8249595409,1.02072,0.29771000000000003,1.06325,39.19,17.13,42.7702349771,137.02
2020-12-20 06:00:00,39.80504,33.33897,51.9223278567,1.02504,0.29897,1.06775,38.78,33.04,50.9463443242,0.0,39.45504,15.48897,42.3864173181,1.02504,0.29897,1.06775,38.43,15.19,41.3231291168,136.64,40.27504,16.74897,43.6188817264,1.02504,0.29897,1.06775,39.25,16.45,42.5577842468,136.73,40.97504,16.81897,44.2925688447,1.02504,0.29897,1.06775,39.95,16.52,43.2309252735,136.52
2020-12-20 06:30:00,41.8772,32.7396,53.1561970799,1.0272000000000001,0.29960000000000003,1.07,40.85,32.44,52.1639348592,0.0,41.4672,15.0596,44.1171194436,1.0272000000000001,0.29960000000000003,1.07,40.44,14.76,43.0494041771,136.05,42.3272,16.3096,45.3607199237,1.0272000000000001,0.29960000000000003,1.07,41.3,16.01,44.2945831903,136.13,43.0272,16.3596,46.03234137,1.0272000000000001,0.29960000000000003,1.07,42.0,16.06,44.9658047854,135.92
2020-12-20 07:00:00,43.80296,32.19128,54.3597076225,1.03296,0.30128000000000005,1.076,42.77,31.89,53.3502108712,0.0,43.36296,14.53128,45.732968397,1.03296,0.30128000000000005,1.076,42.33,14.23,44.6578302205,136.05,44.25296,15.76128,46.9759770095,1.03296,0.30128000000000005,1.076,43.22,15.46,45.9018518145,136.13,44.96296,15.83128,47.6686185913,1.03296,0.30128000000000005,1.076,43.93,15.53,46.5942678878,135.92
2020-12-20 07:30:00,46.1708,31.62065,55.960774468,1.0308,0.30065000000000003,1.07375,45.14,31.32,54.9414415537,0.0,45.6708,14.09065,47.7950665871,1.0308,0.30065000000000003,1.07375,44.64,13.79,46.7214479656,135.57,46.6208,15.32065,49.0736315047,1.0308,0.30065000000000003,1.07375,45.59,15.02,48.0005052057,135.64,47.3208,15.37065,49.7545474712,1.0308,0.30065000000000003,1.07375,46.29,15.07,48.6813003113,135.44
2020-12-20 08:00:00,48.15784,30.98687,57.2657285456,1.01784,0.29687,1.06025,47.14,30.69,56.2499395555,0.0,47.61784,13.44687,49.4800666841,1.01784,0.29687,1.06025,46.6,13.15,48.4198564641,135.57,48.58784,14.66687,50.7532784307,1.01784,0.29687,1.06025,47.57,14.37,49.6930759764,135.64,49.32784,14.70687,51.4735643244,1.01784,0.29687,1.06025,48.31,14.41,50.4133335537,135.44
2020-12-20 08:30:00,50.61328,30.71554,59.2042946909,1.01328,0.29554,1.0555,49.6,30.42,58.1853624205,0.0,50.04328,12.93554,51.6880843933,1.01328,0.29554,1.0555,49.03,12.64,50.6330968834,136.51,51.05328,14.19554,52.9901005344,1.01328,0.29554,1.0555,50.04,13.9,51.9346859045,136.57,51.81328,14.22554,53.7306427716,1.01328,0.29554,1.0555,50.8,13.93,52.6752778825,136.38
2020-12-20 09:00:00,53.62024,30.28382,61.5811650706,1.1102400000000001,0.32382000000000005,1.1565,52.51,29.96,60.4557830154,0.0,53.00024,12.42382,54.436906079,1.1102400000000001,0.32382000000000005,1.1565,51.89,12.1,53.2820992454,136.95,54.04024,13.67382,55.7433484162,1.1102400000000001,0.32382000000000005,1.1565,52.93,13.35,54.5876121478,137.0,54.85024,13.71382,56.5386388857,1.1102400000000001,0.32382000000000005,1.1565,53.74,13.39,55.3830271834,136.81
2020-12-20 09:30:00,56.83744,29.88467,64.215170223,1.38744,0.40467000000000003,1.4452500000000001,55.45,29.48,62.7994657621,0.0,56.12744,11.81467,57.3574402163,1.38744,0.40467000000000003,1.4452500000000001,54.74,11.41,55.9165065075,137.84,57.33744,13.06467,58.8070372316,1.38744,0.40467000000000003,1.4452500000000001,55.95,12.66,57.3644323601,137.92,58.01744,13.09467,59.4768335284,1.38744,0.40467000000000003,1.4452500000000001,56.63,12.69,58.0344122052,137.73
2020-12-20 10:00:00,58.60904,29.27722,65.5146943872,1.7390400000000001,0.50722,1.8115,56.87,28.77,63.733113842,0.0,57.85904,11.29722,58.9516385646,1.7390400000000001,0.50722,1.8115,56.12,10.79,57.147865227,137.54,59.13904,12.54722,60.4554280594,1.7390400000000001,0.50722,1.8115,57.4,12.04,58.6491398061,137.58,59.74904,12.56722,61.0563903244,1.7390400000000001,0.50722,1.8115,58.01,12.06,59.2503476783,137.4
2020-12-20 10:30:00,59.99824,28.96032,66.6219853922,2.05824,0.6003200000000001,2.144,57.94,28.36,64.5083963527,0.0,59.20824,10.99032,60.2196215332,2.05824,0.6003200000000001,2.144,57.15,10.39,58.086785072,137.54,60.53824,12.23032,61.7613085159,2.05824,0.6003200000000001,2.144,58.48,11.63,59.6252236893,137.58,61.13824,12.24032,62.3515021792,2.05824,0.6003200000000001,2.144,59.08,11.64,60.2157454492,137.4
2020-12-20 11:00:00,61.47864,28.38252,67.7140356041,1.9286400000000001,0.56252,2.009,59.55,27.82,65.7278852543,0.0,60.64864,10.46252,61.544470577,1.9286400000000001,0.56252,2.009,58.72,9.9,59.5487061152,137.33,62.02864,11.69252,63.121051989,1.9286400000000001,0.56252,2.009,60.1,11.13,61.1219019665,137.38,62.57864,11.71252,63.6652912426,1.9286400000000001,0.56252,2.009,60.65,11.15,61.6664009003,137.19
2020-12-20 11:30:00,62.33952,27.87236,68.2867791436,1.61952,0.47236000000000006,1.687,60.72,27.4,66.6159020055,0.0,61.48952,10.04236,62.3041737302,1.61952,0.47236000000000006,1.687,59.87,9.57,60.630040409,136.98,62.88952,11.25236,63.8882409478,1.61952,0.47236000000000006,1.687,61.27,10.78,62.2111027068,137.05,63.43952,11.27236,64.4332119159,1.61952,0.47236000000000006,1.687,61.82,10.8,62.7562937083,136.87
2020-12-20 12:00:00,63.59944,27.279420000000002,69.2030022748,1.36944,0.39942000000000005,1.4265,62.23,26.88,67.7872207721,0.0,62.70944,9.54942,63.4323678216,1.36944,0.39942000000000005,1.4265,61.34,9.15,62.0186915373,136.63,64.15944,10.73942,65.0520474931,1.36944,0.39942000000000005,1.4265,62.79,10.34,63.6356794574,136.69,64.70944,10.74942,65.5962015322,1.36944,0.39942000000000005,1.4265,63.34,10.35,64.1800444063,136.49
2020-12-20 12:30:00,63.90952,27.51861,69.5823299622,1.9495200000000001,0.5686100000000001,2.03075,61.96,26.95,67.5673301234,0.0,63.02952,9.69861,63.771337036,1.9495200000000001,0.5686100000000001,2.03075,61.08,9.13,61.7585888764,136.91,64.45952,10.90861,65.3760467661,1.9495200000000001,0.5686100000000001,2.03075,62.51,10.34,63.3594168218,136.99,65.01952,10.92861,65.9315743598,1.9495200000000001,0.5686100000000001,2.03075,63.07,10.36,63.915213369,136.79
2020-12-20 13:00:00,64.58072,27.29646,70.1125247317,1.77072,0.51646,1.8445,62.81,26.78,68.2807769434,0.0,63.69072,9.56646,64.4051626118,1.77072,0.51646,1.8445,61.92,9.05,62.5778626992,136.65,65.13072,10.75646,66.0129693276,1.77072,0.51646,1.8445,63.36,10.24,64.1821408181,136.71,65.69072,10.78646,66.5704019325,1.77072,0.51646,1.8445,63.92,10.27,64.7397814331,136.5
2020-12-20 13:30:00,64.83664,27.27902,70.3415582615,1.67664,0.48902000000000007,1.7465000000000002,63.16,26.79,68.6067759044,0.0,63.92664,9.51902,64.6314709987,1.67664,0.48902000000000007,1.7465000000000002,62.25,9.03,62.9015373421,136.74,65.37664,10.71902,66.2495467717,1.67664,0.48902000000000007,1.7465000000000002,63.7,10.23,64.5162219911,136.8,65.94664,10.73902,66.8153117021,1.67664,0.48902000000000007,1.7465000000000002,64.27,10.25,65.0822203063,136.5
2020-12-20 14:00:00,64.81432,27.32376,70.3383532477,1.62432,0.47376,1.6920000000000002,63.19,26.85,68.6578371346,0.0,63.914320000000004,9.52376,64.6199837945,1.62432,0.47376,1.6920000000000002,62.29,9.05,62.9439957422,136.92,65.36432,10.72376,66.2381563572,1.62432,0.47376,1.6920000000000002,63.74,10.25,64.5588886212,136.98,65.93432,10.73376,66.802306529,1.62432,0.47376,1.6920000000000002,64.31,10.26,65.1232961389,136.78
2020-12-20 14:30:00,64.49768,27.38974,70.0724523807,1.26768,0.36974,1.3205,63.23,27.02,68.7612776205,0.0,63.58768,9.53974,64.2992977182,1.26768,0.36974,1.3205,62.32,9.17,62.9910414265,136.92,65.05768,10.74974,65.9398107144,1.26768,0.36974,1.3205,63.79,10.38,64.6290066456,136.98,65.61768000000001,10.75974,66.4939992289,1.26768,0.36974,1.3205,64.35,10.39,65.1833920566,136.88
2020-12-20 15:00:00,64.08072,27.74021,69.8273436883,1.20072,0.35021,1.25075,62.88,27.39,68.5864891943,0.0,63.20072,9.98021,63.9838698436,1.20072,0.35021,1.25075,62.0,9.63,62.7434211691,136.77,64.59072,11.19021,65.5528939862,1.20072,0.35021,1.25075,63.39,10.84,64.3101679363,136.82,65.22072,11.21021,66.1771193507,1.20072,0.35021,1.25075,64.02,10.86,64.9345824657,136.64
2020-12-20 15:30:00,64.73584,27.56962,70.362013384,1.09584,0.31962,1.1415,63.64,27.25,69.2286941954,0.0,63.84584,9.84962,64.6011323388,1.09584,0.31962,1.1415,62.75,9.53,63.4695470285,136.53,65.24584,11.05962,66.1765429125,1.09584,0.31962,1.1415,64.15,10.74,65.0428328104,136.6,65.89584,11.06962,66.8191455816,1.09584,0.31962,1.1415,64.8,10.75,65.6856338936,136.41
2020-12-20 16:00:00,66.39552,26.84036,71.615431305,0.9955200000000001,0.29036,1.037,65.4,26.55,70.5837268781,0.0,65.47552,9.23036,66.122940535,0.9955200000000001,0.29036,1.037,64.48,8.94,65.0968048371,136.08,66.88552,10.43036,67.6939081114,0.9955200000000001,0.29036,1.037,65.89,10.14,66.6656710759,136.16,67.57552,10.45036,68.3788046649,0.9955200000000001,0.29036,1.037,66.58,10.16,67.3507386745,135.97
2020-12-20 16:30:00,71.39016,24.77588,75.5671831856,0.98016,0.28588,1.021,70.41,24.49,74.547489562,0.0,70.36016,7.37588,70.7457116792,0.98016,0.28588,1.021,69.38,7.09,69.7413256255,135.3,71.85016,8.50588,72.3518865449,0.98016,0.28588,1.021,70.87,8.22,71.3451140584,135.36,72.58016,8.52588,73.0792053556,0.98016,0.28588,1.021,71.6,8.24,72.0725856342,135.16
2020-12-20 17:00:00,75.17128,23.57329,78.7808437265,0.97128,0.28329000000000004,1.01175,74.2,23.29,77.7693004983,0.0,74.09128,6.16329,74.3471849882,0.97128,0.28329000000000004,1.01175,73.12,5.88,73.3560413327,135.3,75.61128,7.31329,75.9641354447,0.97128,0.28329000000000004,1.01175,74.64,7.03,74.9703307983,135.36,76.41128,7.30329,76.7595059655,0.97128,0.28329000000000004,1.01175,75.44,7.02,75.7659158197,135.16
2020-12-20 17:30:00,75.95592,23.81756,79.6026252544,0.9859200000000001,0.28756000000000004,1.027,74.97,23.53,78.5758347076,0.0,74.86592,6.32756,75.1328423061,0.9859200000000001,0.28756000000000004,1.027,73.88,6.04,74.1264864944,135.79,76.39592,7.46756,76.7600224401,0.9859200000000001,0.28756000000000004,1.027,75.41,7.18,75.7510428971,135.84,77.20592,7.45756,77.5652582294,0.9859200000000001,0.28756000000000004,1.027,76.22,7.17,76.5564974382,135.67
2020-12-20 18:00:00,75.11304,24.27672,78.9387605173,0.9830400000000001,0.28672000000000003,1.024,74.13,23.99,77.9151910734,0.0,74.04304,6.69672,74.3452609868,0.9830400000000001,0.28672000000000003,1.024,73.06,6.41,73.3406551648,136.16,75.54304,7.85672,75.9505032347,0.9830400000000001,0.28672000000000003,1.024,74.56,7.57,74.9433019022,136.23,76.36304,7.84672,76.7651281038,0.9830400000000001,0.28672000000000003,1.024,75.38,7.5600000000000005,75.7581546766,136.03
2020-12-20 18:30:00,72.81792,25.24106,77.0685447057,0.99792,0.29106000000000004,1.0395,71.82,24.95,76.0303551221,0.0,71.77792,7.55106,72.1740140677,0.99792,0.29106000000000004,1.0395,70.78,7.26,71.1513597902,136.52,73.24792,8.73106,73.7664503216,0.99792,0.29106000000000004,1.0395,72.25,8.44,72.7412956992,136.57,74.04792,8.73106,74.5608869653,0.99792,0.29106000000000004,1.0395,73.05,8.44,73.5359510716,136.39
2020-12-20 19:00:00,70.67168,25.34799,75.0800036698,1.02168,0.29799000000000003,1.06425,69.65,25.05,74.0177343614,0.0,69.67168,7.97799,70.1269657012,1.02168,0.29799000000000003,1.06425,68.65,7.68,69.0782520045,135.22,71.12168,9.14799,71.7075943472,1.02168,0.29799000000000003,1.06425,70.1,8.85,70.6564399047,135.29,71.88168,9.14799,72.4614493414,1.02168,0.29799000000000003,1.06425,70.86,8.85,71.4105181328,135.08
2020-12-20 19:30:00,68.65792,26.19981,73.4870058089,1.02792,0.29981,1.07075,67.63,25.9,72.4197963267,0.0,67.71792,8.61981,68.2643231385,1.02792,0.29981,1.07075,66.69,8.32,67.2069825241,135.99,69.11792,9.78981,69.8077878532,1.02792,0.29981,1.07075,68.09,9.49,68.7481505206,136.06,69.88792,9.80981,70.5730382948,1.02792,0.29981,1.07075,68.86,9.51,69.5135936346,135.85
2020-12-20 20:00:00,65.67016,27.49463,71.1935712917,1.01016,0.29463,1.05225,64.66,27.2,70.1480976221,0.0,64.77016,9.78463,65.5050579014,1.01016,0.29463,1.05225,63.76,9.49,64.4623742969,136.5,66.13016,10.98463,67.0362600229,1.01016,0.29463,1.05225,65.12,10.69,65.9915941617,136.56,66.86016,11.01463,67.761368561,1.01016,0.29463,1.05225,65.85,10.72,66.7168711796,136.38
2020-12-20 20:30:00,63.8388,27.81715,69.6360985378,1.0188,0.29715,1.06125,62.82,27.52,68.5835461317,0.0,62.9788,10.28715,63.8134367086,1.0188,0.29715,1.06125,61.96,9.99,62.760192001,135.67,64.2888,11.49715,65.3087610016,1.0188,0.29715,1.06125,63.27,11.2,64.2536605961,135.74,65.0188,11.51715,66.0309707453,1.0188,0.29715,1.06125,64.0,11.22,64.9760602068,135.55
2020-12-20 21:00:00,61.68616,28.64638,68.0132150589,1.01616,0.29638000000000003,1.0585,60.67,28.35,66.9669425911,0.0,60.85616,11.04638,61.8505838376,1.01616,0.29638000000000003,1.0585,59.84,10.75,60.7979284187,136.07,62.16616,12.25638,63.362846368,1.01616,0.29638000000000003,1.0585,61.15,11.96,62.3086197889,136.11,62.84616,12.27638,64.0339701459,1.01616,0.29638000000000003,1.0585,61.83,11.98,62.9799118767,135.92
2020-12-20 21:30:00,59.27496,28.76603,65.8863063539,1.01496,0.29603,1.05725,58.26,28.47,64.8441863238,0.0,58.50496,11.42603,59.6102718176,1.01496,0.29603,1.05725,57.49,11.13,58.5574674999,134.78,59.71496,12.62603,61.0351790475,1.01496,0.29603,1.05725,58.7,12.33,59.9809878211,134.85,60.44496,12.63603,61.751618955,1.01496,0.29603,1.05725,59.43,12.34,60.6976152744,134.63
2020-12-20 22:00:00,56.98536,29.433230000000002,64.1377134186,1.00536,0.29323000000000005,1.04725,55.98,29.14,63.1102210422,0.0,56.27536,11.95323,57.5308252206,1.00536,0.29323000000000005,1.04725,55.27,11.66,56.4865337935,135.32,57.41536,13.17323,58.9071944041,1.00536,0.29323000000000005,1.04725,56.41,12.88,57.8617533436,135.39,58.17536,13.19323,59.6526095738,1.00536,0.29323000000000005,1.04725,57.17,12.9,58.6073280401,135.2
2020-12-20 22:30:00,54.19136,30.28498,62.0796545758,1.01136,0.29498,1.0535,53.18,29.99,61.053357811,0.0,53.53136,12.65498,55.0068634104,1.01136,0.29498,1.0535,52.52,12.36,53.9547958943,135.91,54.63136,13.89498,56.3707012964,1.01136,0.29498,1.0535,53.62,13.6,55.3178488374,135.97,55.36136,13.89498,57.0784604755,1.01136,0.29498,1.0535,54.35,13.6,56.0257306958,135.78
2020-12-20 23:00:00,50.75,31.0675,59.5042188105,1.02,0.2975,1.0625,49.73,30.77,58.4796186718,0.0,50.16,13.4375,51.9287204372,1.02,0.2975,1.0625,49.14,13.14,50.8664840538,135.91,51.21,14.6675,53.2691247934,1.02,0.2975,1.0625,50.19,14.37,52.206637509,135.97,51.92,14.7075,53.9629220507,1.02,0.2975,1.0625,50.9,14.41,52.9004546294,135.78
2020-12-20 23:30:00,47.63696,31.91953,57.3422737033,1.02696,0.29953,1.06975,46.61,31.62,56.3233211024,0.0,47.11696,14.16953,49.2014583124,1.02696,0.29953,1.06975,46.09,13.87,48.1317462804,136.39,48.10696,15.40953,50.514683165,1.02696,0.29953,1.06975,47.08,15.11,49.4453081697,136.41,48.78696,15.45953,51.1777738268,1.02696,0.29953,1.06975,47.76,15.16,50.1083146793,136.23
2020-12-21 00:00:00,45.13528,32.29904,55.5015448938,1.02528,0.29904000000000003,1.068,44.11,32.0,54.494881411,0.0,44.65528,14.54904,46.9656107892,1.02528,0.29904000000000003,1.068,43.63,14.25,45.8981415746,136.39,45.58528,15.79904,48.2454911634,1.02528,0.29904000000000003,1.068,44.56,15.5,47.178846955,136.41,46.29528,15.83904,48.9298287183,1.02528,0.29904000000000003,1.068,45.27,15.54,47.8629762969,136.23
2020-12-21 00:30:00,44.89808,32.32694,55.3251176,1.01808,0.29694000000000004,1.0605,43.88,32.03,54.3265616435,0.0,44.42808,14.58694,46.7614489836,1.01808,0.29694000000000004,1.0605,43.41,14.29,45.7015557722,136.39,45.35808,15.83694,48.043356355,1.01808,0.29694000000000004,1.0605,44.34,15.54,46.9843293024,136.41,46.05808,15.88694,48.7210590592,1.01808,0.29694000000000004,1.0605,45.04,15.59,47.6618264442,136.23
2020-12-21 01:00:00,46.64192,31.71806,56.4048227676,1.02192,0.29806000000000005,1.0645,45.62,31.42,55.3931475907,0.0,46.14192,14.06806,48.2388546034,1.02192,0.29806000000000005,1.0645,45.12,13.77,47.1744348138,135.9,47.09192,15.29806,49.5144379858,1.02192,0.29806000000000005,1.0645,46.07,15.0,48.4504375625,135.97,47.79192,15.33806,50.1928650492,1.02192,0.29806000000000005,1.0645,46.77,15.04,49.1287543095,135.76
2020-12-21 01:30:00,46.54264,32.00827,56.4866947746,1.02264,0.29827000000000004,1.06525,45.52,31.71,55.4760714182,0.0,46.02264,14.22827,48.1718492458,1.02264,0.29827000000000004,1.06525,45.0,13.93,47.1067394329,136.48,47.01264,15.46827,49.4919760826,1.02264,0.29827000000000004,1.06525,45.99,15.17,48.4273579705,136.5,47.68264,15.51827,50.1443003856,1.02264,0.29827000000000004,1.06525,46.66,15.22,49.0795680503,136.32
2020-12-21 02:00:00,45.45624,32.38932,55.8152112331,1.02624,0.29932000000000003,1.069,44.43,32.09,54.8068700073,0.0,44.96624,14.41932,47.2216002376,1.02624,0.29932000000000003,1.069,43.94,14.12,46.1529847356,137.15,45.95624,15.67932,48.5573585628,1.02624,0.29932000000000003,1.069,44.93,15.38,47.4894651475,137.19,46.586240000000004,15.71932,49.1668056579,1.02624,0.29932000000000003,1.069,45.56,15.42,48.0987525826,137.01
2020-12-21 02:30:00,44.38216,33.21813,55.4366330774,1.02216,0.29813,1.06475,43.36,32.92,54.4409404768,0.0,43.90216,15.08813,46.4225303012,1.02216,0.29813,1.06475,42.88,14.79,45.3589958002,137.81,44.90216,16.37813,47.7958901472,1.02216,0.29813,1.06475,43.88,16.08,46.7335083211,137.85,45.49216,16.41813,48.3641562954,1.02216,0.29813,1.06475,44.47,16.12,47.3015359159,137.69
2020-12-21 03:00:00,43.40504,33.09897,54.5851565214,1.02504,0.29897,1.06775,42.38,32.8,53.5901520804,0.0,42.95504,15.66897,45.723649048,1.02504,0.29897,1.06775,41.93,15.37,44.658278068,138.12,43.94504,16.30897,46.8737564428,1.02504,0.29897,1.06775,42.92,16.01,45.808803739,138.18,44.52504,16.48897,47.4801571044,1.02504,0.29897,1.06775,43.5,16.19,46.4151494665,137.98
2020-12-21 03:30:00,42.4376,28.6668,51.2126480081,1.0176,0.2968,1.06,41.42,28.37,50.2043155516,0.0,42.4876,28.5868,51.2093867177,1.0176,0.2968,1.06,41.47,28.29,50.2004482052,136.0,42.9876,11.0968,44.396764792,1.0176,0.2968,1.06,41.97,10.8,43.3372922551,136.06,43.5076,11.1168,44.9053949988,1.0176,0.2968,1.06,42.49,10.82,43.8460089404,135.87
2020-12-21 04:00:00,41.95008,28.93169,50.9593161087,1.00008,0.29169,1.04175,40.95,28.64,49.9715128848,0.0,41.98008,28.84169,50.9329971518,1.00008,0.29169,1.04175,40.98,28.55,49.9445983065,136.74,42.53008,11.20169,43.9805134538,1.00008,0.29169,1.04175,41.53,10.91,42.9391313373,136.77,43.00008,11.22169,44.4402205942,1.00008,0.29169,1.04175,42.0,10.93,43.3989043641,136.6
2020-12-21 04:30:00,42.252,28.73225,51.0957306833,1.002,0.29225,1.04375,41.25,28.44,50.1038531452,0.0,42.282,28.65225,51.0756199577,1.002,0.29225,1.04375,41.28,28.36,50.0832107597,136.93,42.852,10.95225,44.2294662421,1.002,0.29225,1.04375,41.85,10.66,43.1863184354,136.99,43.302,10.97225,44.6704989234,1.002,0.29225,1.04375,42.3,10.68,43.6274271531,136.82
2020-12-21 05:00:00,42.10368,28.67274,50.9396298441,1.00368,0.29274,1.0455,41.1,28.38,49.9463151794,0.0,42.12368,28.59274,50.9111893148,1.00368,0.29274,1.0455,41.12,28.3,49.9173757323,136.93,42.70368,10.89274,44.0710343678,1.00368,0.29274,1.0455,41.7,10.6,43.0261548363,136.99,43.14368,10.91274,44.5024158698,1.00368,0.29274,1.0455,42.14,10.62,43.4576115312,136.82
2020-12-21 05:30:00,43.4636,27.9698,51.6855321826,0.9936,0.2898,1.035,42.47,27.68,50.6940164122,0.0,43.4836,27.8898,51.6591174237,0.9936,0.2898,1.035,42.49,27.6,50.6671501073,136.34,44.0536,10.3498,45.253044461100004,0.9936,0.2898,1.035,43.06,10.06,44.219534145,136.39,44.4936,10.3598,45.6837596636,0.9936,0.2898,1.035,43.5,10.07,44.6503628205,136.21
2020-12-21 06:00:00,45.72624,26.87057,53.0369357775,0.9962400000000001,0.29057000000000005,1.03775,44.73,26.58,52.0314260808,0.0,45.73624,26.78057,53.0000243289,0.9962400000000001,0.29057000000000005,1.03775,44.74,26.49,51.9941121667,135.72,46.30624,9.37057,47.2448456984,0.9962400000000001,0.29057000000000005,1.03775,45.31,9.08,46.2108482934,135.75,46.75624,9.39057,47.6899232948,0.9962400000000001,0.29057000000000005,1.03775,45.76,9.1,46.6560564129,135.58
2020-12-21 06:30:00,50.62696,24.96078,56.4458113331,0.9969600000000001,0.29078000000000004,1.0385,49.63,24.67,55.4233326317,0.0,50.62696,24.88078,56.4104803405,0.9969600000000001,0.29078000000000004,1.0385,49.63,24.59,55.3877694081,134.76,51.20696,7.73078,51.787235028,0.9969600000000001,0.29078000000000004,1.0385,50.21,7.44,50.7582279044,134.84,51.64696,7.74078,52.2238274378,0.9969600000000001,0.29078000000000004,1.0385,50.65,7.45,51.1949704561,134.65
2020-12-21 07:00:00,55.10136,22.89498,59.6685845571,1.01136,0.29498,1.0535,54.09,22.6,58.6215668504,0.0,55.11136,22.81498,59.6471735579,1.01136,0.29498,1.0535,54.1,22.52,58.600003413,133.97,55.66136,5.86498,55.969500511,1.01136,0.29498,1.0535,54.65,5.57,54.9331175158,134.04,56.13136,5.86498,56.4369344122,1.01136,0.29498,1.0535,55.12,5.57,55.4007156993,133.83
2020-12-21 07:30:00,59.6732,18.6126,62.5085568302,1.0032,0.2926,1.045,58.67,18.32,61.463739717,0.0,59.8032,21.8326,63.6638449436,1.0032,0.2926,1.045,58.8,21.54,62.6211753323,133.68,60.4032,5.3126,60.6363776045,1.0032,0.2926,1.045,59.4,5.02,59.6117471645,133.74,60.8532,5.4826,61.0996796473,1.0032,0.2926,1.045,59.85,5.19,60.074608613,133.53
2020-12-21 08:00:00,63.2224,6.52945,63.5586782356,0.9924000000000001,0.28945000000000004,1.03375,62.23,6.24,62.542069841,0.0,64.1224,23.74945,68.3792260636,0.9924000000000001,0.28945000000000004,1.03375,63.13,23.46,67.3481143017,135.39,64.7524,7.54945,65.1910078236,0.9924000000000001,0.28945000000000004,1.03375,63.76,7.26,64.171997008,135.44,65.1624,7.56945,65.6005712404,0.9924000000000001,0.28945000000000004,1.03375,64.17,7.28,64.5816328378,135.27
2020-12-21 08:30:00,66.3876,5.42805,66.6091372153,0.9876,0.28805000000000003,1.02875,65.4,5.14,65.6016737591,0.0,67.3476,22.83805,71.1145256158,0.9876,0.28805000000000003,1.02875,66.36,22.55,70.086746964,136.02,67.9876,6.47805,68.2955261021,0.9876,0.28805000000000003,1.02875,67.0,6.19,67.2853334687,136.07,68.4176,6.48805,68.7245427963,0.9876,0.28805000000000003,1.02875,67.43,6.2,67.7144364224,135.91
2020-12-21 09:00:00,68.87408,4.7499400000000005,69.0376768573,0.9940800000000001,0.28994000000000003,1.0355,67.88,4.46,68.0263625369,0.0,69.85408,22.18994,73.2938328228,0.9940800000000001,0.28994000000000003,1.0355,68.86,21.9,72.2586299344,136.25,70.53408,5.78994,70.771320792,0.9940800000000001,0.28994000000000003,1.0355,69.54,5.5,69.7571616395,136.3,70.93408,5.77994,71.1691745902,0.9940800000000001,0.28994000000000003,1.0355,69.94,5.49,70.1551402251,136.15
2020-12-21 09:30:00,71.37704,3.80372,71.4783192654,1.00704,0.29372000000000004,1.049,70.37,3.51,70.4574836337,0.0,72.38704,21.22372,75.4342750386,1.00704,0.29372000000000004,1.049,71.38,20.93,74.3852760968,136.17,73.10704,4.82372,73.2660055701,1.00704,0.29372000000000004,1.049,72.1,4.53,72.2421684337,136.3,73.44704,4.82372,73.6052712745,1.00704,0.29372000000000004,1.049,72.44,4.53,72.5815024645,136.04
2020-12-21 10:00:00,73.21408,3.25744,73.2865091651,1.05408,0.30744000000000005,1.098,72.16,2.95,72.2202748541,0.0,74.26408,20.61744,77.0729032177,1.05408,0.30744000000000005,1.098,73.21,20.31,75.974997203,136.17,74.97408,4.26744,75.0954307265,1.05408,0.30744000000000005,1.098,73.92,3.96,74.025995434,136.14,75.33408,4.24744,75.4537232746,1.05408,0.30744000000000005,1.098,74.28,3.94,74.3844204118,136.04
2020-12-21 10:30:00,74.77896,3.21803,74.8481701564,1.15896,0.33803000000000005,1.20725,73.62,2.88,73.6763109826,136.08,75.83896,20.54803,78.5733376583,1.15896,0.33803000000000005,1.20725,74.68,20.21,77.3663137289,135.93,76.58896,4.21803,76.7050231143,1.15896,0.33803000000000005,1.20725,75.43,3.88,75.5297246122,135.99,76.90896,4.21803,77.0245409293,1.15896,0.33803000000000005,1.20725,75.75,3.88,75.8493038861,135.79
2020-12-21 11:00:00,73.24536,5.02448,73.4174921991,1.21536,0.35448,1.266,72.03,4.67,72.1812288618,136.08,74.28536,22.41448,77.5933220322,1.21536,0.35448,1.266,73.07,22.06,76.327377133,136.02,75.02536,6.06448,75.2700641743,1.21536,0.35448,1.266,73.81,5.71,74.0305355917,136.08,75.33536,6.06448,75.5790604864,1.21536,0.35448,1.266,74.12,5.71,74.3396159527,135.9
2020-12-21 11:30:00,73.29608,5.05219,73.4699936516,1.27608,0.37219,1.32925,72.02,4.68,72.1718975779,136.08,74.34608,22.41219,77.6507944065,1.27608,0.37219,1.32925,73.07,22.04,76.3215991709,136.02,75.08608,6.09219,75.332822785,1.27608,0.37219,1.32925,73.81,5.72,74.0313075665,136.08,75.39608,6.09219,75.6418115751,1.27608,0.37219,1.32925,74.12,5.72,74.3403847179,135.9
2020-12-21 12:00:00,72.98208,4.9389400000000006,73.1490063463,1.40208,0.40894,1.4605000000000001,71.58,4.53,71.7231991757,136.08,74.00208,22.31894,77.2945206793,1.40208,0.40894,1.4605000000000001,72.6,21.91,75.8340827069,136.02,74.77208,5.98894,75.0115414443,1.40208,0.40894,1.4605000000000001,73.37,5.58,73.5818816014,136.08,75.06208,5.96894,75.2990311933,1.40208,0.40894,1.4605000000000001,73.66,5.5600000000000005,73.8695417611,135.9
2020-12-21 12:30:00,73.30376,4.89693,73.4671433606,1.4637600000000002,0.42693000000000003,1.52475,71.84,4.47,71.9789309451,135.97,74.32376,22.27693,77.5904820887,1.4637600000000002,0.42693000000000003,1.52475,72.86,21.85,76.0657748268,135.92,75.09376,5.93693,75.32808194,1.4637600000000002,0.42693000000000003,1.52475,73.63,5.51,73.8358788124,135.99,75.37376,5.9269300000000005,75.6064295927,1.4637600000000002,0.42693000000000003,1.52475,73.91,5.5,74.114358258,135.81
2020-12-21 13:00:00,76.13312,4.39716,76.2599959153,1.29312,0.37716000000000005,1.347,74.84,4.02,74.9478885627,136.13,77.20312,21.76716,80.2130350517,1.29312,0.37716000000000005,1.347,75.91,21.39,78.866090305,136.08,77.96312,5.42716,78.15178914009999,1.29312,0.37716000000000005,1.347,76.67,5.05,76.8361334269,136.14,78.27312,5.40716,78.4596628453,1.29312,0.37716000000000005,1.347,76.98,5.03,77.1441592086,135.95
2020-12-21 13:30:00,76.75904,3.9959700000000002,76.8629819742,1.28904,0.37597,1.34275,75.47,3.62,75.5567687239,136.49,77.83904,21.485970000000002,80.7500034363,1.28904,0.37597,1.34275,76.55,21.11,79.4073963809,136.45,78.62904,5.03597,78.790144848,1.28904,0.37597,1.34275,77.34,4.66,77.4802632933,136.51,78.89904,5.01597,79.0583232048,1.28904,0.37597,1.34275,77.61,4.64,77.7485800513,136.31
2020-12-21 14:00:00,75.76376,4.37818,75.8901560774,1.19376,0.34818000000000005,1.2435,74.57,4.03,74.6788176125,136.94,76.83376,21.95818,79.9098763899,1.19376,0.34818000000000005,1.2435,75.64,21.61,78.6663949854,136.9,77.64376,5.41818,77.8325776359,1.19376,0.34818000000000005,1.2435,76.45,5.07,76.6179313216,136.94,77.89376,5.40818,78.0812798169,1.19376,0.34818000000000005,1.2435,76.7,5.06,76.8667262214,136.72
2020-12-21 14:30:00,75.50672,4.16071,75.6212686541,0.99672,0.29071,1.0382500000000001,74.51,3.87,74.610434927,137.33,76.55672,21.86071,79.6167194681,0.99672,0.29071,1.0382500000000001,75.56,21.57,78.5784862415,137.3,77.37672,5.22071,77.5526441255,0.99672,0.29071,1.0382500000000001,76.38,4.93,76.5389397627,137.34,77.61672,5.20071,77.7907617141,0.99672,0.29071,1.0382500000000001,76.62,4.91,76.7771613177,137.16
2020-12-21 15:00:00,75.38928,4.04729,75.4978416596,1.25928,0.36729,1.31175,74.13,3.68,74.2212860304,137.84,76.41928,21.87729,79.4891324236,1.25928,0.36729,1.31175,75.16,21.51,78.1773989079,137.82,77.26928,5.10729,77.4378850619,1.25928,0.36729,1.31175,76.01,4.74,76.1576503051,137.86,77.46928,5.08729,77.6361376117,1.25928,0.36729,1.31175,76.21,4.72,76.3560246477,137.7
2020-12-21 15:30:00,73.91296,6.04003,74.1593393873,1.06296,0.31003000000000003,1.10725,72.85,5.73,73.0749984605,138.12,74.92296,23.95003,78.657827787,1.06296,0.31003000000000003,1.10725,73.86,23.64,77.5509458356,138.07,75.76296,7.14003,76.0986605425,1.06296,0.31003000000000003,1.10725,74.7,6.83,75.0115917709,138.13,75.98296,7.11003,76.3148919737,1.06296,0.31003000000000003,1.10725,74.92,6.8,75.2279628862,137.93
2020-12-21 16:00:00,76.00808,5.67319,76.2195074116,0.8680800000000001,0.25319,0.9042500000000001,75.14,5.42,75.3352241651,137.7,77.07808,23.47319,80.5730790355,0.8680800000000001,0.25319,0.9042500000000001,76.21,23.22,79.6688929257,137.67,77.90808,6.76319,78.2010848279,0.8680800000000001,0.25319,0.9042500000000001,77.04,6.51,77.3145633112,137.72,78.12808,6.74319,78.4185405109,0.8680800000000001,0.25319,0.9042500000000001,77.26,6.49,77.5321075426,137.55
2020-12-21 16:30:00,79.51576,4.82418,79.6619658372,0.9057600000000001,0.26418,0.9435,78.61,4.5600000000000005,78.74214691,137.43,80.62576,22.54418,83.7182968499,0.9057600000000001,0.26418,0.9435,79.72,22.28,82.7748560856,137.4,81.46576,5.90418,81.6794306656,0.9057600000000001,0.26418,0.9435,80.56,5.64,80.7571866771,137.47,81.68576,5.86418,81.8959827699,0.9057600000000001,0.26418,0.9435,80.78,5.6,80.9738747992,137.29
2020-12-21 17:00:00,81.04768,4.51349,81.1732592999,0.9376800000000001,0.27349,0.9767500000000001,80.11,4.24,80.2221272468,137.12,82.19768,22.14349,85.1280961068,0.9376800000000001,0.27349,0.9767500000000001,81.26,21.87,84.1515567295,137.09,83.02768,5.57349,83.2145386153,0.9376800000000001,0.27349,0.9767500000000001,82.09,5.3,82.2609147773,137.15,83.26768,5.54349,83.4520030554,0.9376800000000001,0.27349,0.9767500000000001,82.33,5.27,82.4984957439,136.96
2020-12-21 17:30:00,81.80824,4.69907,81.9430862902,1.12824,0.32907000000000003,1.1752500000000001,80.68,4.37,80.7982629764,136.98,82.98824,22.30907,85.9345249743,1.12824,0.32907000000000003,1.1752500000000001,81.86,21.98,84.7595422357,136.95,83.77824,5.76907,83.9766376212,1.12824,0.32907000000000003,1.1752500000000001,82.65,5.44,82.82883616230001,137.0,84.06824,5.72907,84.2632257854,1.12824,0.32907000000000003,1.1752500000000001,82.94,5.4,83.1156038298,136.83
2020-12-21 18:00:00,81.99864,4.71002,82.1338008998,1.02864,0.30002,1.0715,80.97,4.41,81.0900055494,136.54,83.18864,22.22002,86.1050469708,1.02864,0.30002,1.0715,82.16,21.92,85.0338285625,136.49,83.95864,5.76002,84.1559924251,1.02864,0.30002,1.0715,82.93,5.46,83.1095451798,136.58,84.26864,5.74002,84.4639065936,1.02864,0.30002,1.0715,83.24,5.44,83.4175712905,136.38
2020-12-21 18:30:00,80.8436,5.1098,81.0049240293,0.9936,0.2898,1.035,79.85,4.82,79.9953429895,135.67,82.0136,22.3598,85.0070070112,0.9936,0.2898,1.035,81.02,22.07,83.9721697945,135.64,82.7736,6.1498,83.0017403251,0.9936,0.2898,1.035,81.78,5.86,81.9896822777,135.72,83.1036,6.1198,83.3286282438,0.9936,0.2898,1.035,82.11,5.83,82.3167115475,135.49
2020-12-21 19:00:00,79.91624,5.21057,80.0859254517,0.9962400000000001,0.29057000000000005,1.03775,78.92,4.92,79.0732116459,134.75,81.06624,22.26057,84.0670461267,0.9962400000000001,0.29057000000000005,1.03775,80.07,21.97,83.0294273135,134.73,81.81624,6.24057,82.0538959566,0.9962400000000001,0.29057000000000005,1.03775,80.82,5.95,81.0387246938,134.8,82.13624,6.24057,82.3729727232,0.9962400000000001,0.29057000000000005,1.03775,81.14,5.95,81.3578644017,134.61
2020-12-21 19:30:00,77.72544,5.82617,77.9434941484,1.01544,0.29617000000000004,1.05775,76.71,5.53,76.9090696862,135.5,78.85544,23.06617,82.159774927,1.01544,0.29617000000000004,1.05775,77.84,22.77,81.1020252521,135.47,79.58544,6.87617,79.8819377198,1.01544,0.29617000000000004,1.05775,78.57,6.58,78.8450461348,135.53,79.92544,6.87617,80.2206810808,1.01544,0.29617000000000004,1.05775,78.91,6.58,79.1838651494,135.35
2020-12-21 20:00:00,74.77872,6.92421,75.0986128298,1.00872,0.29421,1.05075,73.77,6.63,74.0673328803,136.42,75.84872,24.40421,79.6780634263,1.00872,0.29421,1.05075,74.84,24.11,78.6277158513,136.39,76.56872,7.99421,76.9849094041,1.00872,0.29421,1.05075,75.56,7.7,75.9513238858,136.44,76.90872,8.00421,77.3241138957,1.00872,0.29421,1.05075,75.9,7.71,76.2905898522,136.25
2020-12-21 20:30:00,72.50776,7.60393,72.905383969,1.00776,0.29393,1.04975,71.5,7.31,71.8727076156,136.3,73.53776,25.10393,77.7046295098,1.00776,0.29393,1.04975,72.53,24.81,76.6559651951,136.28,74.24776,8.68393,74.753866156,1.00776,0.29393,1.04975,73.24,8.39,73.7189914473,136.32,74.59776,8.72393,75.1061432352,1.00776,0.29393,1.04975,73.59,8.43,74.071269734,136.16
2020-12-21 21:00:00,69.55056,8.66308,70.088011467,0.9705600000000001,0.28308,1.011,68.58,8.38,69.090091909,136.17,70.55056,26.12308,75.2316211775,0.9705600000000001,0.28308,1.011,69.58,25.84,74.2231904461,136.14,71.20056,9.74308,71.8640894481,0.9705600000000001,0.28308,1.011,70.23,9.46,70.8642681469,136.21,71.61056,9.78308,72.2757286909,0.9705600000000001,0.28308,1.011,70.64,9.5,71.2759398395,136.0
2020-12-21 21:30:00,66.80032,9.54801,67.4792356734,0.8503200000000001,0.24801,0.88575,65.95,9.3,66.6024961995,135.98,67.77032,26.97801,72.9426438818,0.8503200000000001,0.24801,0.88575,66.92,26.73,72.0609415703,135.96,68.37032,10.62801,69.1914391631,0.8503200000000001,0.24801,0.88575,67.52,10.38,68.313211021,136.02,68.85032,10.67801,69.6734272278,0.8503200000000001,0.24801,0.88575,68.0,10.43,68.7952389341,135.84
2020-12-21 22:00:00,63.7804,10.31845,64.6096729179,0.9204,0.26845,0.9587500000000001,62.86,10.05,63.6583231008,135.87,64.7004,27.72845,70.3918226754,0.9204,0.26845,0.9587500000000001,63.78,27.46,69.4401900919,135.84,65.3104,11.41845,66.3010508858,0.9204,0.26845,0.9587500000000001,64.39,11.15,65.3482562889,135.9,65.7404,11.44845,66.7298074294,0.9204,0.26845,0.9587500000000001,64.82,11.18,65.7770841555,135.72
2020-12-21 22:30:00,60.42672,11.42196,61.4967451187,0.96672,0.28196000000000004,1.007,59.46,11.14,60.4945551269,136.49,61.26672,28.99196,67.7801204204,0.96672,0.28196000000000004,1.007,60.3,28.71,66.7858824902,136.44,61.88672,12.54196,63.1448087573,0.96672,0.28196000000000004,1.007,60.92,12.26,62.1414032671,136.53,62.31672,12.60196,63.5781643916,0.96672,0.28196000000000004,1.007,61.35,12.32,62.5747944463,136.31
2020-12-21 23:00:00,56.5924,12.08945,57.8692883926,0.9924000000000001,0.28945000000000004,1.03375,55.6,11.8,56.8383673235,136.02,57.4024,29.55945,64.5662187995,0.9924000000000001,0.28945000000000004,1.03375,56.41,29.27,63.5517190956,135.99,57.9424,13.20945,59.4290441372,0.9924000000000001,0.28945000000000004,1.03375,56.95,12.92,58.3971651709,136.05,58.4324,13.24945,59.9157182638,0.9924000000000001,0.28945000000000004,1.03375,57.44,12.96,58.8839129135,135.86
2020-12-21 23:30:00,53.5124,12.8782,55.0402124723,1.0224,0.2982,1.065,52.49,12.58,53.9764439362,136.81,54.2724,30.5682,62.2889095506,1.0224,0.2982,1.065,53.25,30.27,61.2522277146,136.78,54.8124,14.0282,56.5790560985,1.0224,0.2982,1.065,53.79,13.73,55.5146557226,136.83,55.3124,14.0982,57.0808272277,1.0224,0.2982,1.065,54.29,13.8,56.0164627587,136.65
2020-12-22 00:00:00,50.14248,13.65114,51.9675083475,1.03248,0.30114,1.0755,49.11,13.35,50.8921860407,137.19,50.81248,31.45114,59.7585335417,1.03248,0.30114,1.0755,49.78,31.15,58.7228311647,137.15,51.37248,14.82114,53.467727577,1.03248,0.30114,1.0755,50.34,14.52,52.3922322487,137.22,51.84248,14.87114,53.9332322177,1.03248,0.30114,1.0755,50.81,14.57,52.8577430468,137.03
2020-12-22 00:30:00,49.17936,14.14023,51.1718238337,1.02936,0.30023,1.07225,48.15,13.84,50.0995818346,137.37,49.85936,31.99023,59.2396032656,1.02936,0.30023,1.07225,48.83,31.69,58.2118974094,137.33,50.37936,15.33023,52.6601924214,1.02936,0.30023,1.07225,49.35,15.03,51.5880160502,137.39,50.87936,15.39023,53.156076355,1.02936,0.30023,1.07225,49.85,15.09,52.0838804238,137.22
2020-12-22 01:00:00,50.74504,13.90897,52.6167134194,1.02504,0.29897,1.06775,49.72,13.61,51.5491076547,137.07,51.44504,31.67897,60.4164653125,1.02504,0.29897,1.06775,50.42,31.38,59.3875475163,137.04,51.97504,15.08897,54.120992218,1.02504,0.29897,1.06775,50.95,14.79,53.0532430677,137.09,52.48504,15.13897,54.6247914089,1.02504,0.29897,1.06775,51.46,14.84,53.5570462218,136.9
2020-12-22 01:30:00,50.59456,13.91883,52.4742158604,1.02456,0.29883000000000004,1.06725,49.57,13.62,51.4070938685,137.07,51.30456,31.70883,60.3125839006,1.02456,0.29883000000000004,1.06725,50.28,31.41,59.2846227955,137.04,51.82456,15.09883,53.9792523713,1.02456,0.29883000000000004,1.06725,50.8,14.8,52.9120024191,137.09,52.33456,15.14883,54.4829626651,1.02456,0.29883000000000004,1.06725,51.31,14.85,53.4157149161,136.9
2020-12-22 02:00:00,49.433840000000004,14.16862,51.4242581847,1.02384,0.29862000000000005,1.0665,48.41,13.87,50.3577700062,137.41,50.10384,32.03862,59.4715726566,1.02384,0.29862000000000005,1.0665,49.08,31.74,58.4489007596,137.37,50.63384,15.35862,52.9119359072,1.02384,0.29862000000000005,1.0665,49.61,15.06,51.8454983581,137.44,51.15384,15.40862,53.4241604244,1.02384,0.29862000000000005,1.0665,50.13,15.11,52.3577023942,137.24
2020-12-22 02:30:00,48.54624,14.27932,50.6027311299,1.02624,0.29932000000000003,1.069,47.52,13.98,49.5337339598,137.59,49.21624,32.21932,58.8245090162,1.02624,0.29932000000000003,1.069,48.19,31.92,57.8027897251,137.55,49.72624,15.47932,52.0798261537,1.02624,0.29932000000000003,1.069,48.7,15.18,51.0110027347,137.63,50.24624,15.52932,52.591295989,1.02624,0.29932000000000003,1.069,49.22,15.23,51.5224349192,137.44
2020-12-22 03:00:00,47.31872,14.41296,49.4650854482,1.03872,0.30296,1.082,46.28,14.11,48.3831633939,137.91,47.95872,32.44296,57.9015066954,1.03872,0.30296,1.082,46.92,32.14,56.8723658731,137.9,48.50872,15.61296,50.9593998787,1.03872,0.30296,1.082,47.47,15.31,49.8778207222,137.92,48.98872,15.66296,51.4317314816,1.03872,0.30296,1.082,47.95,15.36,50.3500953326,137.74
2020-12-22 03:30:00,45.94464,13.47177,47.8789988582,1.03464,0.30177000000000004,1.07775,44.91,13.17,46.8012499833,137.38,46.52464,31.27177,56.0576999712,1.03464,0.30177000000000004,1.07775,45.49,30.97,55.0316363558,137.35,47.06464,14.34177,49.2012876362,1.03464,0.30177000000000004,1.07775,46.03,14.04,48.1236168632,137.43,47.76464,20.92177,52.1457696679,1.03464,0.30177000000000004,1.07775,46.73,20.62,51.0771700469,137.22
2020-12-22 04:00:00,44.90672,9.75946,45.9549840676,1.02672,0.29946,1.0695000000000001,43.88,9.46,44.8881498839,135.91,45.48672,28.29946,53.5714581904,1.02672,0.29946,1.0695000000000001,44.46,28.0,52.5422839245,135.89,46.03672,10.829460000000001,47.2933059983,1.02672,0.29946,1.0695000000000001,45.01,10.53,46.2253285548,135.95,47.08672,29.82946,55.7400743115,1.02672,0.29946,1.0695000000000001,46.06,29.53,54.7132936314,135.75
2020-12-22 04:30:00,44.85424,9.84082,45.9210690669,1.13424,0.33082,1.1815,43.72,9.51,44.7423568892,135.82,45.41424,28.34082,53.5318155217,1.13424,0.33082,1.1815,44.28,28.01,52.3954053329,135.8,45.96424,10.90082,47.2391705627,1.13424,0.33082,1.1815,44.83,10.57,46.0592422864,135.87,47.03424,29.87082,55.7179111225,1.13424,0.33082,1.1815,45.9,29.54,54.5840782646,135.67
2020-12-22 05:00:00,44.83096,9.77153,45.8835239826,1.17096,0.34153,1.2197500000000001,43.66,9.43,44.666771766,135.68,45.41096,28.24153,53.4765304116,1.17096,0.34153,1.2197500000000001,44.24,27.9,52.3028450469,135.65,45.93096,10.84153,47.1931336029,1.17096,0.34153,1.2197500000000001,44.76,10.5,45.9750758564,135.77,47.02096,29.76153,55.6481746984,1.17096,0.34153,1.2197500000000001,45.85,29.42,54.4771410777,135.54
2020-12-22 05:30:00,45.89064,9.45352,46.8542407899,1.04064,0.30352,1.084,44.85,9.15,45.7738462443,135.11,46.50064,27.74352,54.1480601906,1.04064,0.30352,1.084,45.46,27.44,53.0995781527,135.09,46.99064,10.50352,48.1502251293,1.04064,0.30352,1.084,45.95,10.2,47.0684873349,135.21,48.13064,29.25352,56.3234137744,1.04064,0.30352,1.084,47.09,28.95,55.2772159212,134.97
2020-12-22 06:00:00,47.79568,8.52624,48.5502193116,1.01568,0.29624,1.058,46.78,8.23,47.4984347111,134.86,48.44568,26.77624,55.3529668509,1.01568,0.29624,1.058,47.43,26.48,54.3212232926,134.84,48.94568,9.55624,49.8698437295,1.01568,0.29624,1.058,47.93,9.26,48.8163138715,134.97,50.12568,28.25624,57.5412799162,1.01568,0.29624,1.058,49.11,27.96,56.5115359905,134.74
2020-12-22 06:30:00,52.11872,7.11421,52.6020242801,1.00872,0.29421,1.05075,51.11,6.82,51.5630148459,133.92,52.82872,25.06421,58.4729705057,1.00872,0.29421,1.05075,51.82,24.77,57.4357493204,133.91,53.33872,8.09421,53.9493770748,1.00872,0.29421,1.05075,52.33,7.8,52.9081175246,134.05,54.60872,26.51421,60.7051532571,1.00872,0.29421,1.05075,53.6,26.22,59.6694930429,133.77
2020-12-22 07:00:00,56.306,5.9305,56.617457257,0.996,0.29050000000000004,1.0375,55.31,5.64,55.5968137576,133.92,57.066,23.860500000000002,61.8534705271,0.996,0.29050000000000004,1.0375,56.07,23.57,60.8226092831,133.91,57.626,6.9005,58.0376841048,0.996,0.29050000000000004,1.0375,56.63,6.61,57.0144630774,134.05,58.926,25.2605,64.112138759,0.996,0.29050000000000004,1.0375,57.93,24.97,63.0823731323,133.77
2020-12-22 07:30:00,60.55152,4.4421100000000004,60.7142398088,1.00152,0.29211000000000004,1.04325,59.55,4.15,59.6944302259,133.66,61.36152,22.28211,65.281916047,1.00152,0.29211000000000004,1.04325,60.36,21.99,64.2408725034,133.63,62.02152,5.37211,62.2537429313,1.00152,0.29211000000000004,1.04325,61.02,5.08,61.2310934085,133.77,63.28152,23.66211,67.5606854847,1.00152,0.29211000000000004,1.04325,62.28,23.37,66.5203374916,133.51
2020-12-22 08:00:00,63.38536,3.45448,63.4794241814,0.9753600000000001,0.28448,1.016,62.41,3.17,62.4904552712,133.66,64.23536,21.28448,67.6698645129,0.9753600000000001,0.28448,1.016,63.26,21.0,66.6545392303,133.63,64.94536,4.39448,65.0938648415,0.9753600000000001,0.28448,1.016,63.97,4.11,64.1018954478,133.77,66.18536,22.64448,69.9519431667,0.9753600000000001,0.28448,1.016,65.21,22.36,68.9370270609,133.51
2020-12-22 08:30:00,66.27464,2.58802,66.3251517499,0.8846400000000001,0.25802,0.9215000000000001,65.39,2.33,65.4314985309,134.42,67.15464,20.61802,70.2484762984,0.8846400000000001,0.25802,0.9215000000000001,66.27,20.36,69.3270690279,134.4,67.91464,3.55802,68.0077777364,0.8846400000000001,0.25802,0.9215000000000001,67.03,3.3,67.1111831217,134.51,69.18464,21.98802,72.5946791125,0.8846400000000001,0.25802,0.9215000000000001,68.3,21.73,71.6734462685,134.25
2020-12-22 09:00:00,68.46664,1.87402,68.4922823671,0.83664,0.24402000000000001,0.8715,67.63,1.63,67.6496400582,134.26,69.38664,19.86402,72.1739918603,0.83664,0.24402000000000001,0.8715,68.55,19.62,71.3025027611,134.24,70.15664,2.83402,70.2138576454,0.83664,0.24402000000000001,0.8715,69.32,2.59,69.3683681515,134.35,71.45664,21.22402,74.5420044341,0.83664,0.24402000000000001,0.8715,70.62,20.98,73.6705151333,134.09
2020-12-22 09:30:00,70.68544,1.3024200000000001,70.6974379016,1.10544,0.32242000000000004,1.1515,69.58,0.98,69.5869010662,134.61,71.64544,19.36242,74.2157151892,1.10544,0.32242000000000004,1.1515,70.54,19.04,73.0644455259,134.59,72.40544,2.26242,72.4407777833,1.10544,0.32242000000000004,1.1515,71.3,1.94,71.3263878239,134.72,73.75544,20.71242,76.6085456842,1.10544,0.32242000000000004,1.1515,72.65,20.39,75.4571043706,134.45
2020-12-22 10:00:00,71.28296,1.32878,71.2953437656,1.33296,0.38878,1.3885,69.95,0.9400000000000001,69.9563156548,134.72,72.23296,19.39878,74.7924673737,1.33296,0.38878,1.3885,70.9,19.01,73.4042921088,134.68,73.01296,2.29878,73.0491390603,1.33296,0.38878,1.3885,71.68,1.9100000000000001,71.7054426107,134.72,74.36296,20.74878,77.2033787567,1.33296,0.38878,1.3885,73.03,20.36,75.8149754336,134.53
2020-12-22 10:30:00,71.22912,1.6051600000000001,71.2472039774,1.62912,0.47516,1.697,69.6,1.13,69.6091725278,134.48,72.17912,19.62516,74.7995472513,1.62912,0.47516,1.697,70.55,19.15,73.1028385222,134.46,72.91912,2.55516,72.9638739665,1.62912,0.47516,1.697,71.29,2.08,71.3203372118,134.59,74.30912,20.97516,77.2127104316,1.62912,0.47516,1.697,72.68,20.5,75.5157758353,134.32
2020-12-22 11:00:00,71.23696,1.38828,71.2504862538,1.53696,0.44828,1.601,69.7,0.9400000000000001,69.7063383058,134.05,72.20696,19.29828,74.7413452073,1.53696,0.44828,1.601,70.67,18.85,73.1407642837,134.05,72.92696,2.33828,72.964436873,1.53696,0.44828,1.601,71.39,1.8900000000000001,71.4150138276,134.16,74.34696,20.63828,77.1583376091,1.53696,0.44828,1.601,72.81,20.19,75.5574761357,133.9
