Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-22 11:30:00,71.94096,0.9302800000000001,71.9469745479,1.44096,0.42028000000000004,1.501,70.5,0.51,70.5018446567,133.72,72.94096,18.79028,75.3223623382,1.44096,0.42028000000000004,1.501,71.5,18.37,73.8221301508,133.69,73.63096,1.90028,73.6554772885,1.44096,0.42028000000000004,1.501,72.19,1.48,72.2051694825,133.81,75.09096,20.12028,77.7398092421,1.44096,0.42028000000000004,1.501,73.65,19.7,76.2391795601,133.54
2020-12-22 12:00:00,72.68664,0.7202700000000001,72.6902085797,1.4066400000000001,0.41027,1.4652500000000002,71.28,0.31,71.2806740989,133.72,73.68664,18.58027,75.9930743408,1.4066400000000001,0.41027,1.4652500000000002,72.28,18.17,74.5288353592,133.69,74.42664,1.7002700000000002,74.4460587255,1.4066400000000001,0.41027,1.4652500000000002,73.02,1.29,73.0313939344,133.94,75.85664,19.90027,78.4235333185,1.4066400000000001,0.41027,1.4652500000000002,74.45,19.49,76.9588370494,133.67
2020-12-22 12:30:00,72.7788,1.0309,72.7861009002,1.4088,0.41090000000000004,1.4675,71.37,0.62,71.3726929575,133.58,73.7788,18.8109,76.139091722,1.4088,0.41090000000000004,1.4675,72.37,18.4,74.672464135,133.55,74.4888,1.9609,74.5146056438,1.4088,0.41090000000000004,1.4675,73.08,1.55,73.0964356176,133.71,75.9688,20.1409,78.5933484861,1.4088,0.41090000000000004,1.4675,74.56,19.73,77.126302258,133.44
2020-12-22 13:00:00,73.16808,1.04319,73.175516235,1.34808,0.39319000000000004,1.40425,71.82,0.65,71.822941321,133.68,74.18808,18.84319,76.5436935577,1.34808,0.39319000000000004,1.40425,72.84,18.45,75.1403227302,133.67,74.86808,1.98319,74.8943418788,1.34808,0.39319000000000004,1.40425,73.52,1.5899999999999999,73.5371912708,133.82,76.37808,20.16319,78.9947171364,1.34808,0.39319000000000004,1.40425,75.03,19.77,77.590938904,133.54
2020-12-22 13:30:00,72.8588,1.08215,72.8668359822,1.3788,0.40215,1.43625,71.48,0.68,71.483234398,134.33,73.8588,19.06215,76.2790134969,1.3788,0.40215,1.43625,72.48,18.66,74.8434766696,134.29,74.5788,2.03215,74.6064812403,1.3788,0.40215,1.43625,73.2,1.63,73.2181459749,134.4,76.0488,20.40215,78.7379686432,1.3788,0.40215,1.43625,74.67,20.0,77.302062715,134.15
2020-12-22 14:00:00,72.50752,1.2151100000000001,72.5177009348,1.21752,0.35511000000000004,1.26825,71.29,0.86,71.2951870746,134.48,73.51752,19.22511,75.9896743082,1.21752,0.35511000000000004,1.26825,72.3,18.87,74.7219305157,134.45,74.22752,2.17511,74.2593820932,1.21752,0.35511000000000004,1.26825,73.01,1.82,73.0326810408,134.57,75.69752,20.57511,78.4439270158,1.21752,0.35511000000000004,1.26825,74.48,20.22,77.1758952005,134.3
2020-12-22 14:30:00,72.25832,1.29201,72.2698699256,1.13832,0.33201,1.18575,71.12,0.96,71.126478895,134.68,73.25832,19.36201,75.7738007524,1.13832,0.33201,1.18575,72.12,19.03,74.5884394528,134.66,73.92832,2.25201,73.9626124948,1.13832,0.33201,1.18575,72.79,1.92,72.8153177566,134.73,75.45832,20.70201,78.2466055191,1.13832,0.33201,1.18575,74.32,20.37,77.0610102451,134.48
2020-12-22 15:00:00,72.06176,1.19968,72.0717454097,1.06176,0.30968,1.106,71.0,0.89,71.0055779499,134.86,73.07176,19.31968,75.5826180071,1.06176,0.30968,1.106,72.01,19.01,74.4769776508,134.85,73.75176,2.15968,73.7833742845,1.06176,0.30968,1.106,72.69,1.85,72.7135379417,134.94,75.26176,20.67968,78.051147866,1.06176,0.30968,1.106,74.2,20.37,76.9452851057,134.71
2020-12-22 15:30:00,72.38384,1.38612,72.3971105901,1.08384,0.31612,1.129,71.3,1.07,71.3080282998,134.97,73.39384,19.54612,75.9520016655,1.08384,0.31612,1.129,72.31,19.23,74.8233185578,134.95,74.07384,2.35612,74.1113019303,1.08384,0.31612,1.129,72.99,2.04,73.0185024497,135.04,75.59384,20.90612,78.4314637081,1.08384,0.31612,1.129,74.51,20.59,77.3025756363,134.8
2020-12-22 16:00:00,74.3696,1.05155,74.3770338314,0.9996,0.29155000000000003,1.04125,73.37,0.76,73.3739361081,134.78,75.4196,19.12155,77.8058464292,0.9996,0.29155000000000003,1.04125,74.42,18.83,76.7652610235,134.76,76.0996,2.01155,76.1261811308,0.9996,0.29155000000000003,1.04125,75.1,1.72,75.1196938226,134.83,77.6696,20.47155,80.3221708096,0.9996,0.29155000000000003,1.04125,76.67,20.18,79.2812796314,134.61
2020-12-22 16:30:00,77.31792,0.5410600000000001,77.319813108,0.99792,0.29106000000000004,1.0395,76.32,0.25,76.3204094591,134.14,78.42792,18.15106,80.5009292782,0.99792,0.29106000000000004,1.0395,77.43,17.86,79.4631015,134.11,79.08792,1.16106,79.0964420834,0.99792,0.29106000000000004,1.0395,78.09,0.87,78.0948461808,134.23,80.74792,19.48106,83.0646632633,0.99792,0.29106000000000004,1.0395,79.75,19.19,82.0263287,134.0
2020-12-22 17:00:00,80.07352,0.82686,80.0777890719,0.9835200000000001,0.28686,1.0245,79.09,0.54,79.091843448,133.48,81.23352,17.45686,83.0880661266,0.9835200000000001,0.28686,1.0245,80.25,17.17,82.0662622519,133.45,81.88352,0.6368600000000001,81.8859965944,0.9835200000000001,0.28686,1.0245,80.9,0.35000000000000003,80.900757104,133.52,83.62352,18.75686,85.7013004233,0.9835200000000001,0.28686,1.0245,82.64,18.47,84.6788669031,133.29
2020-12-22 17:30:00,82.38096,3.07903,82.4384800701,0.9909600000000001,0.28903,1.03225,81.39,2.79,81.437805717,134.53,83.57096,19.31903,85.7748813783,0.9909600000000001,0.28903,1.03225,82.58,19.03,84.7443054134,134.51,84.23096,3.11903,84.2886882723,0.9909600000000001,0.28903,1.03225,83.24,2.83,83.2880933868,134.6,85.29096,11.11903,86.0126774718,0.9909600000000001,0.28903,1.03225,84.3,10.83,84.9928167553,134.39
2020-12-22 18:00:00,82.52368,4.82274,82.664481985,1.00368,0.29274,1.0455,81.52,4.53,81.6457671897,136.04,83.75368,22.18274,86.6415193048,1.00368,0.29274,1.0455,82.75,21.89,85.5963468847,136.01,84.40368,5.87274,84.6077435738,1.00368,0.29274,1.0455,83.4,5.58,83.5864606261,136.11,84.89368,5.84274,85.0945034338,1.00368,0.29274,1.0455,83.89,5.55,84.0733881796,135.89
2020-12-22 18:30:00,81.81616,5.13763,81.9773095384,0.98616,0.28763,1.02725,80.83,4.85,80.9753752693,136.58,83.03616,22.66763,86.0745335007,0.98616,0.28763,1.02725,82.05,22.38,85.0474391149,136.54,83.70616,6.20763,83.9360226134,0.98616,0.28763,1.02725,82.72,5.92,82.9315669694,136.65,84.15616,6.17763,84.3825952336,0.98616,0.28763,1.02725,83.17,5.89,83.3783005344,136.43
2020-12-22 19:00:00,79.87928,5.8185400000000005,80.0909157211,0.98928,0.28854,1.0305,78.89,5.53,79.083582367,136.22,81.04928,23.26854,84.3232514924,0.98928,0.28854,1.0305,80.06,22.98,83.2927607899,136.21,81.72928,6.898540000000001,82.0199065072,0.98928,0.28854,1.0305,80.74,6.61,81.0101209726,136.3,82.14928,6.86854,82.4359208492,0.98928,0.28854,1.0305,81.16,6.58,81.4262979633,136.1
2020-12-22 19:30:00,77.40872,6.32421,77.6666309567,1.00872,0.29421,1.05075,76.4,6.03,76.6375945604,135.85,78.54872,23.70421,82.0474922552,1.00872,0.29421,1.05075,77.54,23.41,80.9967882079,135.83,79.22872,7.38421,79.5720844905,1.00872,0.29421,1.05075,78.22,7.09,78.5406678097,135.9,79.62872,7.38421,79.9703670503,1.00872,0.29421,1.05075,78.62,7.09,78.9390429382,135.69
2020-12-22 20:00:00,74.61464,7.29302,74.9702117047,1.00464,0.29302,1.0465,73.61,7.0,73.9420861215,136.44,75.67464,24.84302,79.6481436184,1.00464,0.29302,1.0465,74.67,24.55,78.6022353372,136.4,76.38464,8.39302,76.8443622698,1.00464,0.29302,1.0465,75.38,8.1,75.8139459466,136.49,76.75464,8.38302,77.2110729484,1.00464,0.29302,1.0465,75.75,8.09,76.1807757902,136.28
2020-12-22 20:30:00,72.23064,8.16477,72.6906378013,1.01064,0.29477000000000003,1.05275,71.22,7.87,71.6535086371,136.85,73.26064,25.81477,77.6757602046,1.01064,0.29477000000000003,1.05275,72.25,25.52,76.624623327,136.81,73.99064,9.28477,74.5709176661,1.01064,0.29477000000000003,1.05275,72.98,8.99,73.5316292489,136.89,74.30064,9.28477,74.8785153323,1.01064,0.29477000000000003,1.05275,73.29,8.99,73.8393133771,136.66
2020-12-22 21:00:00,69.26064,9.25477,69.8762264362,1.01064,0.29477000000000003,1.05275,68.25,8.96,68.8356310351,137.14,70.23064,27.00477,75.2436070212,1.01064,0.29477000000000003,1.05275,69.22,26.71,74.1945584258,137.12,70.94064,10.39477,71.6981565102,1.01064,0.29477000000000003,1.05275,69.93,10.1,70.6556077038,137.22,71.28064,10.39477,72.0345811549,1.01064,0.29477000000000003,1.05275,70.27,10.1,70.9921326627,137.03
2020-12-22 21:30:00,66.4944,10.41295,67.3047900157,1.0044,0.29295000000000004,1.04625,65.49,10.12,66.2672958555,137.73,67.4144,28.33295,73.1263111545,1.0044,0.29295000000000004,1.04625,66.41,28.04,72.0869592922,137.7,68.1244,11.59295,69.1037652018,1.0044,0.29295000000000004,1.04625,67.12,11.3,68.064560529,137.83,68.4744,11.60295,69.4504996675,1.0044,0.29295000000000004,1.04625,67.47,11.31,68.4113806322,137.6
2020-12-22 22:00:00,63.02392,11.53281,64.0704315473,1.00392,0.29281,1.04575,62.02,11.24,63.0302943036,137.28,63.90392,29.36281,70.3269905688,1.00392,0.29281,1.04575,62.9,29.07,69.2926756591,137.24,64.56392,12.71281,65.8036116324,1.00392,0.29281,1.04575,63.56,12.42,64.7621031159,137.34,64.94392,12.74281,66.1822631198,1.00392,0.29281,1.04575,63.94,12.45,65.1408174649,137.1
2020-12-22 22:30:00,59.7204,12.7947,61.0756131713,1.0104,0.2947,1.0525,58.71,12.5,60.0259452237,137.95,60.5204,30.3647,67.7106625448,1.0104,0.2947,1.0525,59.51,30.07,66.6756702254,137.94,61.2004,13.6847,62.7117211871,1.0104,0.2947,1.0525,60.19,13.39,61.6613995949,138.03,61.5504,13.8947,63.0992426916,1.0104,0.2947,1.0525,60.54,13.6,62.0487840332,137.8
2020-12-22 23:00:00,56.04328,16.13554,58.3198498305,1.01328,0.29554,1.0555,55.03,15.84,57.2643562786,135.25,56.54328,29.90554,63.9647077368,1.01328,0.29554,1.0555,55.53,29.61,62.9311766933,135.22,57.25328,12.60554,58.6245486929,1.01328,0.29554,1.0555,56.24,12.31,57.5714660227,135.35,57.53328,12.63554,58.9044580541,1.01328,0.29554,1.0555,56.52,12.34,57.8514131202,135.11
2020-12-22 23:30:00,51.98896,13.50428,53.7142210239,1.00896,0.29428000000000004,1.051,50.98,13.21,52.6636924266,135.36,52.63896,31.95428,61.5786985913,1.00896,0.29428000000000004,1.051,51.63,31.66,60.5641189154,135.34,53.34896,14.64428,55.3223866965,1.00896,0.29428000000000004,1.051,52.34,14.35,54.2715219982,135.44,53.61896,14.67428,55.5907129384,1.00896,0.29428000000000004,1.051,52.61,14.38,54.5398615693,135.22
2020-12-23 00:00:00,49.16824,14.14407,51.1621983584,1.00824,0.29407,1.05025,48.16,13.85,50.1119556593,135.99,49.76824,32.75407,59.5794160282,1.00824,0.29407,1.05025,48.76,32.46,58.5763535908,135.97,50.45824,15.29407,52.7251606073,1.00824,0.29407,1.05025,49.45,15.0,51.6749697629,136.07,50.71824,15.33407,52.9855977739,1.00824,0.29407,1.05025,49.71,15.04,51.9353992957,135.86
2020-12-23 00:30:00,48.55584,14.19337,50.5877588954,1.00584,0.29337,1.04775,47.55,13.9,49.5400090836,135.99,49.15584,32.80337,59.0961732218,1.00584,0.29337,1.04775,48.15,32.51,58.0975266255,135.97,49.83584,15.34337,52.1443184965,1.00584,0.29337,1.04775,48.83,15.05,51.096686781,136.07,50.13584,15.38337,52.4428310169,1.00584,0.29337,1.04775,49.13,15.09,51.3951845993,135.86
2020-12-23 01:00:00,50.28952,13.81736,52.153190307,1.01952,0.29736,1.062,49.27,13.52,51.0913231381,135.64,50.91952,32.36736,60.3360879607,1.01952,0.29736,1.062,49.9,32.07,59.3169023129,135.6,51.56952,14.96736,53.6976466747,1.01952,0.29736,1.062,50.55,14.67,52.6356476164,135.71,51.91952,15.00736,54.0449573152,1.01952,0.29736,1.062,50.9,14.71,52.9829604684,135.5
2020-12-23 01:30:00,49.83664,14.06652,51.7837587608,1.01664,0.29652,1.059,48.82,13.77,50.7247996546,135.92,50.44664,32.64652,60.0887573128,1.01664,0.29652,1.059,49.43,32.35,59.0749303851,135.89,51.10664,15.19652,53.3181289263,1.01664,0.29652,1.059,50.09,14.9,52.2591436975,135.97,51.44664,15.24652,53.6582998184,1.01664,0.29652,1.059,50.43,14.95,52.5993098814,135.78
2020-12-23 02:00:00,48.54784,14.46687,50.6575077976,1.01784,0.29687,1.06025,47.53,14.17,49.5972761349,136.36,49.14784,33.17687,59.2976802216,1.01784,0.29687,1.06025,48.13,32.88,58.2888608569,136.33,49.81784,15.63687,52.2142594093,1.01784,0.29687,1.06025,48.8,15.34,51.1542334514,136.4,50.13784,15.676870000000001,52.5315833843,1.01784,0.29687,1.06025,49.12,15.38,51.4715338804,136.25
2020-12-23 02:30:00,47.47088,14.57484,49.6579339985,1.01088,0.29484000000000005,1.053,46.46,14.28,48.6050408908,136.55,48.05088,33.33484,58.4816093024,1.01088,0.29484000000000005,1.053,47.04,33.04,57.4839386264,136.5,48.73088,15.72484,51.2051682802,1.01088,0.29484000000000005,1.053,47.72,15.43,50.152600132,136.59,49.03088,15.77484,51.5060459616,1.01088,0.29484000000000005,1.053,48.02,15.48,50.4534518145,136.35
2020-12-23 03:00:00,46.22168,14.95799,48.5817369684,1.02168,0.29799000000000003,1.06425,45.2,14.66,47.5179502925,136.77,46.76168,33.79799,57.6971302966,1.02168,0.29799000000000003,1.06425,45.74,33.5,56.695657682,136.75,47.46168,16.13799,50.1302881466,1.02168,0.29799000000000003,1.06425,46.44,15.84,49.0670887663,136.81,47.74168,16.17799,50.4082867162,1.02168,0.29799000000000003,1.06425,46.72,15.88,49.3450382511,136.62
2020-12-23 03:30:00,45.02592,15.20631,47.524365705,1.01592,0.29631,1.05825,44.01,14.91,46.4670657563,136.77,45.54592,34.02631,56.8526217589,1.01592,0.29631,1.05825,44.53,33.73,55.8626333071,136.75,46.25592,16.38631,49.0726124275,1.01592,0.29631,1.05825,45.24,16.09,48.0160983421,136.81,46.51592,16.42631,49.331070064,1.01592,0.29631,1.05825,45.5,16.13,48.2744953366,136.62
2020-12-23 04:00:00,44.092,15.18225,46.6326621486,1.002,0.29225,1.04375,43.09,14.89,45.5901327043,136.77,44.592,34.00225,56.0767284091,1.002,0.29225,1.04375,43.59,33.71,55.1040125581,136.75,45.302,16.36225,48.166320485,1.002,0.29225,1.04375,44.3,16.07,47.1246740042,136.81,45.552,16.40225,48.4150648978,1.002,0.29225,1.04375,44.55,16.11,47.3733532695,136.62
2020-12-23 04:30:00,43.95344,14.97267,46.4336702702,1.00344,0.29267000000000004,1.04525,42.95,14.68,45.3894800587,136.77,44.46344,33.81267,55.8595931704,1.00344,0.29267000000000004,1.04525,43.46,33.52,54.8849888403,136.75,45.15344,16.15267,47.9556241953,1.00344,0.29267000000000004,1.04525,44.15,15.86,46.9122809081,136.81,45.44344,16.18267,48.2388333955,1.00344,0.29267000000000004,1.04525,44.44,15.89,47.1953991402,136.62
2020-12-23 05:00:00,43.97984,14.85162,46.4197904245,0.9998400000000001,0.29162000000000005,1.0415,42.98,14.56,45.3792243213,136.46,44.49984,33.59162,55.7551136153,0.9998400000000001,0.29162000000000005,1.0415,43.5,33.3,54.7826614907,136.43,45.13984,16.02162,47.8988252742,0.9998400000000001,0.29162000000000005,1.0415,44.14,15.73,46.8590706267,136.54,45.47984,16.06162,48.2326806579,0.9998400000000001,0.29162000000000005,1.0415,44.48,15.77,47.1928310234,136.33
2020-12-23 05:30:00,44.77272,14.75246,47.1405508268,1.00272,0.29246,1.0445,43.77,14.46,46.0966864319,136.2,45.33272,33.41246,56.3156104988,1.00272,0.29246,1.0445,44.33,33.12,55.3360940074,136.16,45.93272,15.90246,48.6076434386,1.00272,0.29246,1.0445,44.93,15.61,47.5644510112,136.25,46.32272,15.96246,48.9958622483,1.00272,0.29246,1.0445,45.32,15.67,47.952594299,136.04
2020-12-23 06:00:00,46.472,14.18225,48.5878894279,1.002,0.29225,1.04375,45.47,13.89,47.5442215206,135.91,47.052,32.752250000000004,57.3288808897,1.002,0.29225,1.04375,46.05,32.46,56.3405191669,135.88,47.662,15.33225,50.0673959185,1.002,0.29225,1.04375,46.66,15.04,49.0240471606,135.96,48.052,15.37225,50.4509739654,1.002,0.29225,1.04375,47.05,15.08,49.4075793781,135.78
2020-12-23 06:30:00,50.35336,12.99973,52.0043636954,0.9933600000000001,0.28973000000000004,1.03475,49.36,12.71,50.9701255639,135.41,51.00336,31.43973,59.9149343133,0.9933600000000001,0.28973000000000004,1.03475,50.01,31.15,58.9179310567,135.38,51.62336,14.11973,53.5195111428,0.9933600000000001,0.28973000000000004,1.03475,50.63,13.83,52.4849102124,135.5,52.02336,14.16973,53.9185611266,0.9933600000000001,0.28973000000000004,1.03475,51.03,13.88,52.8839796158,135.27
2020-12-23 07:00:00,53.64424,11.85707,54.9390079467,0.9842400000000001,0.28707000000000005,1.02525,52.66,11.57,53.9160504859,134.86,54.35424,30.12707,62.1451828605,0.9842400000000001,0.28707000000000005,1.02525,53.37,29.84,61.1455844685,134.85,54.95424,12.93707,56.4564989542,0.9842400000000001,0.28707000000000005,1.02525,53.97,12.65,55.4326925198,134.91,55.37424,13.00707,56.8813706372,0.9842400000000001,0.28707000000000005,1.02525,54.39,12.72,55.8575912477,134.73
2020-12-23 07:30:00,57.64544,10.49742,58.5934516772,0.9854400000000001,0.28742,1.0265,56.66,10.21,57.5725603044,134.94,58.44544,28.79742,65.1548989367,0.9854400000000001,0.28742,1.0265,57.46,28.51,64.1441478235,134.93,58.99544,11.59742,60.1245548129,0.9854400000000001,0.28742,1.0265,58.01,11.31,59.1022520722,134.91,59.50544,11.66742,60.6384867807,0.9854400000000001,0.28742,1.0265,58.52,11.38,59.616229334,134.73
2020-12-23 08:00:00,61.18424,9.48832,61.9155831823,0.9542400000000001,0.27832,0.994,60.23,9.21,60.9300992942,135.03,62.05424,27.75832,67.9797986993,0.9542400000000001,0.27832,0.994,61.1,27.48,66.9952266956,135.01,62.58424,10.55832,63.4686160051,0.9542400000000001,0.27832,0.994,61.63,10.28,62.481479656,135.04,63.13424,10.60832,64.0192839198,0.9542400000000001,0.27832,0.994,62.18,10.33,63.0322242984,134.86
2020-12-23 08:30:00,63.92592,8.66006,64.5098433346,0.9259200000000001,0.27006,0.9645,63.0,8.39,63.5562121275,134.58,64.82592,26.85006,70.1664138021,0.9259200000000001,0.27006,0.9645,63.9,26.58,69.2077047734,134.57,65.37592,9.74006,66.0975013495,0.9259200000000001,0.27006,0.9645,64.45,9.47,65.142024838,134.63,65.92592,9.77006,66.6459376125,0.9259200000000001,0.27006,0.9645,65.0,9.5,65.6905624881,134.45
2020-12-23 09:00:00,67.08016,7.74713,67.5260385989,0.9501600000000001,0.27713000000000004,0.9897500000000001,66.13,7.47,66.5505657376,134.1,68.06016,25.77713,72.7780585772,0.9501600000000001,0.27713000000000004,0.9897500000000001,67.11,25.5,71.7913790089,134.09,68.58016,8.78713,69.1408128334,0.9501600000000001,0.27713000000000004,0.9897500000000001,67.63,8.51,68.1633112459,134.15,69.17016,8.79713,69.727329869,0.9501600000000001,0.27713000000000004,0.9897500000000001,68.22,8.52,68.7499730909,133.95
2020-12-23 09:30:00,69.42088,7.03734,69.7766632496,0.9508800000000001,0.27734000000000003,0.9905,68.47,6.76,68.8028960146,133.91,70.44088,25.02734,74.7548347778,0.9508800000000001,0.27734000000000003,0.9905,69.49,24.75,73.7659989426,133.9,70.94088,8.06734,71.3981122289,0.9508800000000001,0.27734000000000003,0.9905,69.99,7.79,70.4221854248,133.95,71.55088,8.09734,72.0076061528,0.9508800000000001,0.27734000000000003,0.9905,70.6,7.82,71.0317703567,133.77
2020-12-23 10:00:00,71.06952,6.6398600000000005,71.3790194234,0.95952,0.27986,0.9995,70.11,6.36,70.3978813602,134.05,72.12952,24.63986,76.2219807946,0.95952,0.27986,0.9995,71.17,24.36,75.2235235814,134.04,72.62952,7.65986,73.0323259293,0.95952,0.27986,0.9995,71.67,7.38,72.0489646005,134.1,73.25952,7.67986,73.6609633405,0.95952,0.27986,0.9995,72.3,7.4,72.6777132276,133.91
2020-12-23 10:30:00,71.9824,6.39945,72.2663052194,0.9924000000000001,0.28945000000000004,1.03375,70.99,6.11,71.2524539928,134.05,73.0424,24.42945,77.0194145983,0.9924000000000001,0.28945000000000004,1.03375,72.05,24.14,75.9864599781,134.04,73.5524,7.41945,73.9256639068,0.9924000000000001,0.28945000000000004,1.03375,72.56,7.13,72.9094678351,134.1,74.1824,7.44945,74.5555013065,0.9924000000000001,0.28945000000000004,1.03375,73.19,7.16,73.53938876550001,133.91
2020-12-23 11:00:00,72.90736,6.10923,73.1628719595,0.9573600000000001,0.27923000000000003,0.9972500000000001,71.95,5.83,72.1858116253,133.91,74.00736,24.05923,77.8198938727,0.9573600000000001,0.27923000000000003,0.9972500000000001,73.05,23.78,76.8231143602,133.91,74.50736,7.11923,74.8467108827,0.9573600000000001,0.27923000000000003,0.9972500000000001,73.55,6.84,73.8673683029,133.94,75.13736,7.13923,75.4757674539,0.9573600000000001,0.27923000000000003,0.9972500000000001,74.18,6.86,74.4965234088,133.76
2020-12-23 11:30:00,73.74752,6.00511,73.9916079854,0.9775200000000001,0.28511000000000003,1.01825,72.77,5.72,72.9944607487,133.75,74.84752,23.90511,78.5722949535,0.9775200000000001,0.28511000000000003,1.01825,73.87,23.62,77.5543764078,133.73,75.34752,7.01511,75.6733806464,0.9775200000000001,0.28511000000000003,1.01825,74.37,6.73,74.6738896804,133.82,76.00752,7.02511,76.331482804,0.9775200000000001,0.28511000000000003,1.01825,75.03,6.74,75.3321213029,133.64
2020-12-23 12:00:00,73.896,6.2605,74.1607219237,0.996,0.29050000000000004,1.0375,72.9,5.97,73.144042136,133.75,74.996,24.1505,78.788620157,0.996,0.29050000000000004,1.0375,74.0,23.86,77.7515247439,133.73,75.476,7.2705,75.82537007,0.996,0.29050000000000004,1.0375,74.48,6.98,74.806355345,133.82,76.126,7.2905,76.4743046144,0.996,0.29050000000000004,1.0375,75.13,7.0,75.4553967586,133.64
2020-12-23 12:30:00,74.036,6.338,74.3067933637,1.056,0.308,1.1,72.98,6.03,73.2286917813,134.06,75.146,24.328,78.9859031727,1.056,0.308,1.1,74.09,24.02,77.8863819933,134.04,75.666,7.368,76.0238842733,1.056,0.308,1.1,74.61,7.06,74.9432832214,134.1,76.286,7.368,76.6409891638,1.056,0.308,1.1,75.23,7.06,75.5605485687,133.9
2020-12-23 13:00:00,74.41688,6.61409,74.7102283189,1.07688,0.31409000000000004,1.12175,73.34,6.3,73.6100916994,134.49,75.50688,24.69409,79.4423502186,1.07688,0.31409000000000004,1.12175,74.43,24.38,78.3211931727,134.47,76.04688,7.64409,76.4300992389,1.07688,0.31409000000000004,1.12175,74.97,7.33,75.3274836962,134.55,76.64688,7.65409,77.0281072561,1.07688,0.31409000000000004,1.12175,75.57,7.34,75.9256247916,134.33
2020-12-23 13:30:00,74.3864,6.63645,74.6818517015,1.0164,0.29645000000000005,1.05875,73.37,6.34,73.6434145053,134.36,75.4864,24.68645,79.4205099364,1.0164,0.29645000000000005,1.05875,74.47,24.39,78.3623187508,134.33,76.0264,7.66645,76.4119621039,1.0164,0.29645000000000005,1.05875,75.01,7.37,75.371194763,134.42,76.6264,7.67645,77.0099543018,1.0164,0.29645000000000005,1.05875,75.61,7.38,75.9693128836,134.21
2020-12-23 14:00:00,74.00016,6.77463,74.3096177602,1.01016,0.29463,1.05225,72.99,6.48,73.2770803185,135.01,75.09016,25.01463,79.1471025551,1.01016,0.29463,1.05225,74.08,24.72,78.0956131931,134.99,75.64016,7.83463,76.0448238348,1.01016,0.29463,1.05225,74.63,7.54,75.0099226769,135.04,76.22016,7.82463,76.6207388705,1.01016,0.29463,1.05225,75.21,7.53,75.5860106104,134.86
2020-12-23 14:30:00,73.24272,7.22371,73.5980843444,0.97272,0.28371,1.01325,72.27,6.94,72.6024551926,135.61,74.30272,25.62371,78.5968747061,0.97272,0.28371,1.01325,73.33,25.34,77.5848213248,135.6,74.89272,8.29371,75.3505483362,0.97272,0.28371,1.01325,73.92,8.01,74.35271683,135.64,75.43272,8.28371,75.8861983365,0.97272,0.28371,1.01325,74.46,8.0,74.8885278264,135.46
2020-12-23 15:00:00,72.0768,7.6249,72.4789914268,0.9768,0.2849,1.0175,71.1,7.34,71.4778679033,135.15,73.1168,25.9149,77.5735037513,0.9768,0.2849,1.0175,72.14,25.63,76.5576678067,135.13,73.7268,8.6849,74.236571353,0.9768,0.2849,1.0175,72.75,8.4,73.233342816,135.19,74.2268,8.6949,74.734323602,0.9768,0.2849,1.0175,73.25,8.41,73.7312050627,135.01
2020-12-23 15:30:00,71.9572,7.5621,72.3534656271,0.9672000000000001,0.2821,1.0075,70.99,7.28,71.3623044751,134.21,72.9972,25.6421,77.369945717,0.9672000000000001,0.2821,1.0075,72.03,25.36,76.3639345503,134.19,73.5772,8.6121,74.0795020653,0.9672000000000001,0.2821,1.0075,72.61,8.33,73.0862572581,134.25,74.0872,8.6321,74.5883794853,0.9672000000000001,0.2821,1.0075,73.12,8.35,73.5952233504,134.07
2020-12-23 16:00:00,73.90904,7.06972,74.2463947583,0.9590400000000001,0.27972,0.999,72.95,6.79,73.2653164874,133.58,74.97904,24.88972,79.0022442782,0.9590400000000001,0.27972,0.999,74.02,24.61,78.0039261832,133.55,75.55904,8.08972,75.9908685001,0.9590400000000001,0.27972,0.999,74.6,7.8100000000000005,75.0077069374,133.63,76.09904,8.11972,76.5309985679,0.9590400000000001,0.27972,0.999,75.14,7.84,75.547900037,133.43
2020-12-23 16:30:00,78.042,14.743500000000001,79.4224436557,0.972,0.28350000000000003,1.0125,77.07,14.46,78.4147722052,135.83,78.032,14.8035,79.4237787835,0.972,0.28350000000000003,1.0125,77.06,14.52,78.4160315242,135.82,78.622,1.3335,78.6333078679,0.972,0.28350000000000003,1.0125,77.65,1.05,77.6570988384,135.86,80.362,15.8435,81.9088977844,0.972,0.28350000000000003,1.0125,79.39,15.56,80.9004678602,135.67
2020-12-23 17:00:00,79.73416,14.36413,81.0176801789,0.97416,0.28413000000000005,1.01475,78.76,14.08,80.0086495324,135.83,79.73416,14.28413,81.0035347424,0.97416,0.28413000000000005,1.01475,78.76,14.0,79.9946098184,135.82,80.27416,1.54413,80.2890098405,0.97416,0.28413000000000005,1.01475,79.3,1.26,79.3100094566,135.86,82.14416,15.60413,83.6131083931,0.97416,0.28413000000000005,1.01475,81.17,15.32,82.6030949783,135.67
2020-12-23 17:30:00,80.64328,14.62679,81.959023877,0.98328,0.28679000000000004,1.02425,79.66,14.34,80.9404175922,135.83,80.66328,14.55679,81.9662422919,0.98328,0.28679000000000004,1.02425,79.68,14.27,80.9477319015,135.82,81.19328,1.29679,81.2036352725,0.98328,0.28679000000000004,1.02425,80.21,1.01,80.2163586808,135.86,83.07328,15.87679,84.5768426383,0.98328,0.28679000000000004,1.02425,82.09,15.59,83.5572629997,135.67
2020-12-23 18:00:00,80.34384,14.91987,81.7174103038,0.9938400000000001,0.28987,1.03525,79.35,14.63,80.6874178543,136.11,80.33384,14.84987,81.6948253451,0.9938400000000001,0.28987,1.03525,79.34,14.56,80.6649192648,136.08,80.87384,1.06987,80.8809162792,0.9938400000000001,0.28987,1.03525,79.88,0.78,79.8838081215,136.13,82.75384,16.18987,84.3226536902,0.9938400000000001,0.28987,1.03525,81.76,15.9,83.2917018676,135.94
2020-12-23 18:30:00,80.50576,15.41043,81.9674249075,0.9957600000000001,0.29043,1.03725,79.51,15.12,80.9348781429,136.88,80.51576,15.33043,81.9622455303,0.9957600000000001,0.29043,1.03725,79.52,15.04,80.9297967377,136.86,81.06576,0.74043,81.0691413607,0.9957600000000001,0.29043,1.03725,80.07,0.45,80.0712645086,136.92,82.93576,16.70043,84.6005002879,0.9957600000000001,0.29043,1.03725,81.94,16.41,83.5670491282,136.72
2020-12-23 19:00:00,79.25536,15.94323,80.8430496181,1.00536,0.29323000000000005,1.04725,78.25,15.65,79.7996553877,136.63,79.24536,15.87323,80.8194686456,1.00536,0.29323000000000005,1.04725,78.24,15.58,79.776149318,136.61,79.81536,0.46323000000000003,79.8167042289,1.00536,0.29323000000000005,1.04725,78.81,0.17,78.8101833522,136.67,81.63536,17.22323,83.4324376604,1.00536,0.29323000000000005,1.04725,80.63,16.93,82.3882382382,136.48
2020-12-23 19:30:00,77.11752,16.57386,78.8784173665,1.00752,0.29386,1.0495,76.11,16.28,77.8316805677,137.44,77.09752,16.49386,78.8420890632,1.00752,0.29386,1.0495,76.09,16.2,77.7954246727,137.39,77.67752,0.8938600000000001,77.6826627958,1.00752,0.29386,1.0495,76.67,0.6000000000000001,76.6723476881,137.47,79.41752,17.88386,81.406233984,1.00752,0.29386,1.0495,78.41,17.59,80.358796656,137.28
2020-12-23 20:00:00,74.08824,17.75407,76.1857880964,1.00824,0.29407,1.05025,73.08,17.46,75.1367952471,137.44,74.08824,17.68407,76.1695059592,1.00824,0.29407,1.05025,73.08,17.39,75.1205597689,137.39,74.66824,2.05407,74.6964876568,1.00824,0.29407,1.05025,73.66,1.76,73.6810233371,137.47,76.33824,19.08407,78.6875378574,1.00824,0.29407,1.05025,75.33,18.79,77.6380898786,137.36
2020-12-23 20:30:00,71.95792,18.63981,74.3329319182,1.02792,0.29981,1.07075,70.93,18.34,73.2626814961,137.01,71.94792,18.54981,74.3007311092,1.02792,0.29981,1.07075,70.92,18.25,73.2305189112,136.98,72.55792,3.05981,72.6224083322,1.02792,0.29981,1.07075,71.53,2.76,71.5832277842,137.05,74.14792,19.93981,76.7822249167,1.02792,0.29981,1.07075,73.12,19.64,75.7117163985,136.86
2020-12-23 21:00:00,68.89488,19.23184,71.5287925244,1.03488,0.30184,1.078,67.86,18.93,70.450865857,136.41,68.88488,19.15184,71.4976899487,1.03488,0.30184,1.078,67.85,18.85,70.4197770516,136.39,69.48488,3.77184,69.5871778821,1.03488,0.30184,1.078,68.45,3.47,68.5378975458,136.43,70.99488,20.54184,73.9069697444,1.03488,0.30184,1.078,69.96,20.24,72.8289722569,136.26
2020-12-23 21:30:00,65.94992,20.50331,69.0635770067,1.03992,0.30331,1.08325,64.91,20.2,67.9804979387,137.19,65.93992,20.41331,69.0273588859,1.03992,0.30331,1.08325,64.9,20.11,67.9442572996,137.15,66.52992,4.86331,66.7074361624,1.03992,0.30331,1.08325,65.49,4.5600000000000005,65.6485620558,137.21,67.98992,21.85331,71.4156592041,1.03992,0.30331,1.08325,66.95,21.55,70.3328159539,137.04
2020-12-23 22:00:00,62.798,21.46275,66.3644365723,1.038,0.30275,1.08125,61.76,21.16,65.2843258371,137.19,62.808,21.38275,66.3480735332,1.038,0.30275,1.08125,61.77,21.08,65.267904057,137.15,63.388,5.83275,63.6557893405,1.038,0.30275,1.08125,62.35,5.53,62.5947553714,137.21,64.778,22.83275,68.6842322266,1.038,0.30275,1.08125,63.74,22.53,67.6046485088,137.04
2020-12-23 22:30:00,59.40176,22.30093,63.4499847909,1.03176,0.30093000000000003,1.07475,58.37,22.0,62.3783367845,137.19,59.43176,22.23093,63.4535132626,1.03176,0.30093000000000003,1.07475,58.4,21.93,62.3817673684,137.15,59.97176,6.6609300000000005,60.340533524,1.03176,0.30093000000000003,1.07475,58.94,6.36,59.2821490839,137.21,61.34176,23.70093,65.7612773809,1.03176,0.30093000000000003,1.07475,60.31,23.4,64.6904637485,137.04
2020-12-23 23:00:00,55.69928,23.18729,60.3329115,1.01928,0.29729,1.06175,54.68,22.89,59.277774081,137.19,55.72928,23.11729,60.3337529602,1.01928,0.29729,1.06175,54.71,22.82,59.2784657359,137.15,56.21928,7.57729,56.7276190886,1.01928,0.29729,1.06175,55.2,7.28,55.6779884694,137.21,57.57928,24.59729,62.6130989543,1.01928,0.29729,1.06175,56.56,24.3,61.5591065562,137.04
2020-12-23 23:30:00,52.07112,23.97491,57.3253682724,1.01112,0.29491,1.05325,51.06,23.68,56.2837987346,137.56,52.12112,23.89491,57.3374037951,1.01112,0.29491,1.05325,51.11,23.6,56.2955779791,137.53,52.58112,8.26491,53.2267124456,1.01112,0.29491,1.05325,51.57,7.97,52.1822364411,137.58,53.89112,25.41491,59.5833069338,1.01112,0.29491,1.05325,52.88,25.12,58.5432216401,137.42
2020-12-24 00:00:00,48.98648,22.42064,53.8735586424,0.99648,0.29064,1.038,47.99,22.13,52.846731214,137.13,49.03648,22.50064,53.9523416656,0.99648,0.29064,1.038,48.04,22.21,52.9256620176,137.09,49.83648,15.72064,52.25718382,0.99648,0.29064,1.038,48.84,15.43,51.219434788,137.17,50.72648,23.64064,55.9647713548,0.99648,0.29064,1.038,49.73,23.35,54.9390152806,137.0
2020-12-24 00:30:00,48.30792,20.31106,52.4041438538,0.99792,0.29106000000000004,1.0395,47.31,20.02,51.3715534124,136.3,48.35792,20.23106,52.4193114744,0.99792,0.29106000000000004,1.0395,47.36,19.94,51.3865079569,136.25,49.44792,21.59106,53.9561920844,0.99792,0.29106000000000004,1.0395,48.45,21.3,52.9253483692,136.32,50.03792,21.61106,54.5053332459,0.99792,0.29106000000000004,1.0395,49.04,21.32,53.4739562778,136.13
2020-12-24 01:00:00,49.68336,20.09973,53.5951061848,0.9933600000000001,0.28973000000000004,1.03475,48.69,19.81,52.565694136,136.07,49.72336,20.00973,53.5985244607,0.9933600000000001,0.28973000000000004,1.03475,48.73,19.72,52.5689195248,136.02,50.85336,21.35973,55.1570692565,0.9933600000000001,0.28973000000000004,1.03475,49.86,21.07,54.1291464924,136.11,51.44336,21.39973,55.7168532148,0.9933600000000001,0.28973000000000004,1.03475,50.45,21.11,54.6885234761,135.92
2020-12-24 01:30:00,49.3908,20.3319,53.4119582327,1.0008,0.2919,1.0425,48.39,20.04,52.3755066801,136.59,49.4308,20.2519,53.4185683283,1.0008,0.2919,1.0425,48.43,19.96,52.3819291359,136.53,50.5508,21.6019,54.9729521151,1.0008,0.2919,1.0425,49.55,21.31,53.938099707,136.64,51.1308,21.6319,55.5184456397,1.0008,0.2919,1.0425,50.13,21.34,54.4831395938,136.44
2020-12-24 02:00:00,48.0908,20.5919,52.3139693605,1.0008,0.2919,1.0425,47.09,20.3,51.2792170377,137.35,48.1208,20.5119,52.310127454,1.0008,0.2919,1.0425,47.12,20.22,51.275167479,137.29,49.2708,21.8819,53.911309391,1.0008,0.2919,1.0425,48.27,21.59,52.8783604133,137.39,49.7808,21.9319,54.3979437686,1.0008,0.2919,1.0425,48.78,21.64,53.3645762655,137.23
2020-12-24 02:30:00,47.13912,20.81141,51.5287436346,0.9991200000000001,0.29141,1.04075,46.14,20.52,50.4972276467,137.44,47.16912,20.74141,51.527972698,0.9991200000000001,0.29141,1.04075,46.17,20.45,50.496251346,137.38,48.29912,22.10141,53.1156974609,0.9991200000000001,0.29141,1.04075,47.3,21.81,52.086141151,137.48,48.80912,22.15141,53.6005145513,0.9991200000000001,0.29141,1.04075,47.81,21.86,52.5704831631,137.33
2020-12-24 03:00:00,46.13136,21.12498,50.7382218397,1.01136,0.29498,1.0535,45.12,20.83,49.6961095057,137.78,46.15136,21.05498,50.7273122948,1.01136,0.29498,1.0535,45.14,20.76,49.6849796216,137.72,47.27136,22.42498,52.3207530933,1.01136,0.29498,1.0535,46.26,22.13,51.2808395017,137.82,47.76136,22.47498,52.7851516532,1.01136,0.29498,1.0535,46.75,22.18,51.7447089083,137.65
2020-12-24 03:30:00,45.1544,21.18295,49.876218883,1.0044,0.29295000000000004,1.04625,44.15,20.89,48.8427538126,137.91,45.1744,21.10295,49.8604142989,1.0044,0.29295000000000004,1.04625,44.17,20.81,48.8266832787,137.88,46.2944,22.49295,51.4694498811,1.0044,0.29295000000000004,1.04625,45.29,22.2,50.4383197579,137.94,46.7744,22.54295,51.9233000691,1.0044,0.29295000000000004,1.04625,45.77,22.25,50.8916044157,137.8
2020-12-24 04:00:00,44.13912,21.34141,49.0277237404,0.9991200000000001,0.29141,1.04075,43.14,21.05,48.001688512,138.21,44.15912,21.26141,49.0109725915,0.9991200000000001,0.29141,1.04075,43.16,20.97,47.9846485868,138.15,45.25912,22.65141,50.6110098512,0.9991200000000001,0.29141,1.04075,44.26,22.36,49.5874701916,138.24,45.71912,22.70141,51.0449992611,0.9991200000000001,0.29141,1.04075,44.72,22.41,50.0208606483,138.06
2020-12-24 04:30:00,43.79152,21.45211,48.7636160202,1.00152,0.29211000000000004,1.04325,42.79,21.16,47.736041939,138.21,43.82152,21.38211,48.7598220173,1.00152,0.29211000000000004,1.04325,42.82,21.09,47.7319651806,138.15,44.91152,22.77211,50.3548768498,1.00152,0.29211000000000004,1.04325,43.91,22.48,49.3298945874,138.24,45.38152,22.82211,50.7969591842,1.00152,0.29211000000000004,1.04325,44.38,22.53,49.7713301008,137.95
2020-12-24 05:00:00,43.59224,21.46232,48.5892433364,1.00224,0.29232,1.044,42.59,21.17,47.561297291,137.7,43.62224,21.39232,48.5852979573,1.00224,0.29232,1.044,42.62,21.1,47.5570646697,137.64,44.69224,22.76232,50.154955169,1.00224,0.29232,1.044,43.69,22.47,49.1295939328,137.71,45.19224,22.82232,50.6280243186,1.00224,0.29232,1.044,44.19,22.53,49.6019858473,137.5
2020-12-24 05:30:00,44.25936,21.19148,49.0710685863,0.9993600000000001,0.29148,1.041,43.26,20.9,48.0441213886,136.72,44.30936,21.12148,49.0860092185,0.9993600000000001,0.29148,1.041,43.31,20.83,48.0587661098,136.67,45.32936,22.47148,50.5936586086,0.9993600000000001,0.29148,1.041,44.33,22.18,49.5691567409,136.76,45.88936,22.54148,51.126819594,0.9993600000000001,0.29148,1.041,44.89,22.25,50.1016426876,136.55
2020-12-24 06:00:00,45.89456,20.51008,50.2690164933,0.9945600000000001,0.29008,1.036,44.9,20.22,49.2428512578,136.0,45.93456,20.440080000000002,50.2770392207,0.9945600000000001,0.29008,1.036,44.94,20.15,49.250645681,135.94,46.98456,21.76008,51.7788563025,0.9945600000000001,0.29008,1.036,45.99,21.47,50.7547140668,136.02,47.57456,21.83008,52.3439695858,0.9945600000000001,0.29008,1.036,46.58,21.54,51.3192751313,135.85
2020-12-24 06:30:00,49.49728,19.37504,53.1542369186,0.97728,0.28504,1.018,48.52,19.09,52.1403730328,135.69,49.54728,19.30504,53.1753469645,0.97728,0.28504,1.018,48.57,19.02,52.1613391316,135.64,50.63728,20.62504,54.6765617134,0.97728,0.28504,1.018,49.66,20.34,53.6640587358,135.74,51.26728,20.68504,55.2829528734,0.97728,0.28504,1.018,50.29,20.4,54.2701031877,135.54
2020-12-24 07:00:00,52.4488,18.5984,55.6486936415,0.9888,0.2884,1.03,51.46,18.31,54.6203963735,136.44,52.5088,18.5284,55.6819152329,0.9888,0.2884,1.03,51.52,18.24,54.6535268761,136.39,53.6288,19.8784,57.1943963689,0.9888,0.2884,1.03,52.64,19.59,56.1670517296,136.49,54.2988,19.9184,57.8368597004,0.9888,0.2884,1.03,53.31,19.63,56.80926861,136.32
2020-12-24 07:30:00,55.75408,17.93994,58.5692656933,0.9940800000000001,0.28994000000000003,1.0355,54.76,17.65,57.5341646329,136.44,55.80408,17.86994,58.5954784966,0.9940800000000001,0.28994000000000003,1.0355,54.81,17.58,57.5603379073,136.39,56.98408,19.16994,60.1221421196,0.9940800000000001,0.28994000000000003,1.0355,55.99,18.88,59.0875156019,136.49,57.68408,19.24994,60.811292335,0.9940800000000001,0.28994000000000003,1.0355,56.69,18.96,59.776564806,136.23
2020-12-24 08:00:00,58.09384,17.00987,60.5328829923,0.9938400000000001,0.28987,1.03525,57.1,16.72,59.4976335664,135.33,58.14384,16.95987,60.5668500119,0.9938400000000001,0.28987,1.03525,57.15,16.67,59.5316000121,135.28,59.36384,18.23987,62.1028047447,0.9938400000000001,0.28987,1.03525,58.37,17.95,61.0676624737,135.37,60.07384,18.29987,62.7992953333,0.9938400000000001,0.28987,1.03525,59.08,18.01,61.7641198432,135.18
2020-12-24 08:30:00,60.94672,16.29071,63.0863686628,0.99672,0.29071,1.0382500000000001,59.95,16.0,62.0483883755,134.99,60.96672,16.22071,63.0876563241,0.99672,0.29071,1.0382500000000001,59.97,15.93,62.04970427,134.96,62.29672,17.49071,64.7055349956,0.99672,0.29071,1.0382500000000001,61.3,17.2,63.6673385654,135.06,62.94672,17.55071,65.3476623933,0.99672,0.29071,1.0382500000000001,61.95,17.26,64.3094868585,134.86
2020-12-24 09:00:00,64.32664,15.24277,66.1079318309,1.10664,0.32277,1.15275,63.22,14.92,64.9567148184,134.59,64.33664,15.17277,66.101559709,1.10664,0.32277,1.15275,63.23,14.85,64.9504072351,134.56,65.76664,16.42277,67.7861218198,1.10664,0.32277,1.15275,64.66,16.1,66.6342674605,134.66,66.36664,16.48277,68.3828385764,1.10664,0.32277,1.15275,65.26,16.16,67.2310434249,134.47
2020-12-24 09:30:00,67.28368,14.48649,68.8255184279,1.39368,0.40649,1.45175,65.89,14.08,67.3775815832,135.03,67.25368,14.41649,68.7814848449,1.39368,0.40649,1.45175,65.86,14.01,67.3336446362,134.99,68.80368,15.66649,70.5647595508,1.39368,0.40649,1.45175,67.41,15.26,69.1156689905,135.08,69.31368,15.68649,71.0665336404,1.39368,0.40649,1.45175,67.92,15.28,69.617561003,134.92
2020-12-24 10:00:00,68.40408,14.35744,69.894593811,1.77408,0.51744,1.8479999999999999,66.63,13.84,68.0522042259,135.38,68.36408,14.27744,69.8390487278,1.77408,0.51744,1.8479999999999999,66.59,13.76,67.9968065427,135.32,69.99408,15.53744,71.6978610336,1.77408,0.51744,1.8479999999999999,68.22,15.02,69.8539104131,135.43,70.43408,15.56744,72.133936629,1.77408,0.51744,1.8479999999999999,68.66,15.05,70.2900995874,135.24
2020-12-24 10:30:00,69.43912,13.91641,70.8198973006,1.35912,0.39641000000000004,1.41575,68.08,13.52,69.4094863833,135.38,69.38912,13.84641,70.7571412952,1.35912,0.39641000000000004,1.41575,68.03,13.45,69.3468341022,135.32,71.06912,15.09641,72.6548099747,1.35912,0.39641000000000004,1.41575,69.71,14.7,71.243063522,135.43,71.47912,15.10641,73.0579784764,1.35912,0.39641000000000004,1.41575,70.12,14.71,71.6463432423,135.24
2020-12-24 11:00:00,70.17352,14.22186,71.6001690714,2.06352,0.6018600000000001,2.1495,68.11,13.62,69.4584516096,135.71,70.12352,14.14186,71.5353077959,2.06352,0.6018600000000001,2.1495,68.06,13.54,69.3937691727,135.66,71.81352,15.40186,73.4465720524,2.06352,0.6018600000000001,2.1495,69.75,14.8,71.3028926482,135.75,72.19352,15.42186,73.8223414411,2.06352,0.6018600000000001,2.1495,70.13,14.82,71.6787925401,135.58
2020-12-24 11:30:00,69.3352,14.41235,70.8172704329,2.5452,0.7423500000000001,2.65125,66.79,13.67,68.1745773731,135.71,69.2852,14.33235,70.7520684896,2.5452,0.7423500000000001,2.65125,66.74,13.59,68.1095859626,135.66,70.9652,15.58235,72.6558273132,2.5452,0.7423500000000001,2.65125,68.42,14.84,70.0108705845,135.75,71.3352,15.60235,73.0215316503,2.5452,0.7423500000000001,2.65125,68.79,14.86,70.376726977,135.58
2020-12-24 12:00:00,68.35704,14.78497,69.9376883766,2.6570400000000003,0.77497,2.76775,65.7,14.01,67.1771545989,136.06,68.29704,14.714970000000001,69.864268513,2.6570400000000003,0.77497,2.76775,65.64,13.94,67.1038985455,135.98,69.96704,15.97497,71.7675856697,2.6570400000000003,0.77497,2.76775,67.31,15.2,69.0048991014,136.08,70.31704,15.99497,72.1132801893,2.6570400000000003,0.77497,2.76775,67.66,15.22,69.3507317914,135.86
2020-12-24 12:30:00,68.02792,15.09231,69.6819612286,2.40792,0.7023100000000001,2.5082500000000003,65.62,14.39,67.1792862421,135.69,67.96792,15.01231,69.6060888189,2.40792,0.7023100000000001,2.5082500000000003,65.56,14.31,67.1035744204,135.63,69.63792,16.28231,71.5161067233,2.40792,0.7023100000000001,2.5082500000000003,67.23,15.58,69.0116606089,135.73,69.98792,16.31231,71.8637627978,2.40792,0.7023100000000001,2.5082500000000003,67.58,15.61,69.3594153666,135.52
2020-12-24 13:00:00,68.00632,14.91976,69.6236942312,1.8163200000000002,0.52976,1.892,66.19,14.39,67.7361661153,135.69,67.94632,14.83976,69.5479753724,1.8163200000000002,0.52976,1.892,66.13,14.31,67.6605719751,135.63,69.62632,16.08976,71.4612119517,1.8163200000000002,0.52976,1.892,67.81,15.56,69.5723343004,135.73,69.96632,16.13976,71.8037449385,1.8163200000000002,0.52976,1.892,68.15,15.61,69.9149097117,135.52
2020-12-24 13:30:00,68.26176,14.96468,69.8828271165,1.42176,0.41468000000000005,1.4809999999999999,66.84,14.55,68.4053221614,135.85,68.20176,14.90468,69.8113855542,1.42176,0.41468000000000005,1.4809999999999999,66.78,14.49,68.3339483712,135.8,69.92176,16.16468,71.7659348229,1.42176,0.41468000000000005,1.4809999999999999,68.5,15.75,70.2873566155,135.88,70.23176,16.19468,72.0747374119,1.42176,0.41468000000000005,1.4809999999999999,68.81,15.78,70.5962074052,135.7
2020-12-24 14:00:00,69.02504,14.83397,70.601011416,1.38504,0.40397000000000005,1.44275,67.64,14.43,69.1620886035,135.95,68.94504,14.75397,70.5060151431,1.38504,0.40397000000000005,1.44275,67.56,14.35,69.0671854067,135.92,70.69504,16.01397,72.486108433,1.38504,0.40397000000000005,1.44275,69.31,15.61,71.0460991188,135.97,71.00504,16.06397,72.799497509,1.38504,0.40397000000000005,1.44275,69.62,15.66,71.3595123302,135.79
2020-12-24 14:30:00,68.55016,14.78463,70.1263839098,1.25016,0.36463,1.30225,67.3,14.42,68.8275119411,134.58,68.48016,14.70463,70.0411197588,1.25016,0.36463,1.30225,67.23,14.34,68.7423341181,134.53,70.20016,15.94463,71.9881496488,1.25016,0.36463,1.30225,68.95,15.58,70.6883222322,134.61,70.52016,15.95463,72.3024424543,1.25016,0.36463,1.30225,69.27,15.59,71.0026830479,134.43
2020-12-24 15:00:00,69.09368,14.74649,70.6498095062,1.15368,0.33649,1.20175,67.94,14.41,69.4513621177,134.71,69.01368,14.64649,70.5507455415,1.15368,0.33649,1.20175,67.86,14.31,69.3524022655,134.68,70.76368,15.89649,72.5272142128,1.15368,0.33649,1.20175,69.61,15.56,71.3278746354,134.76,71.06368,15.90649,72.8221328942,1.15368,0.33649,1.20175,69.91,15.57,71.6228524983,134.57
2020-12-24 15:30:00,69.37376,14.66193,70.9062110669,1.10376,0.32193000000000005,1.14975,68.27,14.34,69.7597914274,134.44,69.29376,14.57193,70.8093660391,1.10376,0.32193000000000005,1.14975,68.19,14.25,69.6630361095,134.41,71.02376,15.81193,72.7625701502,1.10376,0.32193000000000005,1.14975,69.92,15.49,71.615267227,134.47,71.35376,15.82193,73.086883468,1.10376,0.32193000000000005,1.14975,70.25,15.5,71.939644842,134.26
2020-12-24 16:00:00,70.4664,14.36645,71.9159816353,1.0164,0.29645000000000005,1.05875,69.45,14.07,70.8609017724,134.23,70.4064,14.28645,71.8412403468,1.0164,0.29645000000000005,1.05875,69.39,13.99,70.7862430137,134.19,72.1364,15.506450000000001,73.7842137355,1.0164,0.29645000000000005,1.05875,71.12,15.21,72.7282510446,134.28,72.5064,15.51645,74.1480833303,1.0164,0.29645000000000005,1.05875,71.49,15.22,73.0921917854,134.07
2020-12-24 16:30:00,75.29992,14.75456,76.7318381951,1.00992,0.29456000000000004,1.052,74.29,14.46,75.6841839488,134.23,75.24992,14.81456,76.6943390871,1.00992,0.29456000000000004,1.052,74.24,14.52,75.6465993948,134.19,76.48992,7.99456,76.9065722237,1.00992,0.29456000000000004,1.052,75.48,7.7,75.8717365031,134.28,77.43992,15.78456,79.0322310453,1.00992,0.29456000000000004,1.052,76.43,15.49,77.9838765387,134.07
2020-12-24 17:00:00,78.9588,16.15715,80.5949476925,1.0188,0.29715,1.06125,77.94,15.86,79.5373069697,135.9,78.9288,16.07715,80.549551343,1.0188,0.29715,1.06125,77.91,15.78,79.4919901625,135.87,79.5988,0.81715,79.6029942625,1.0188,0.29715,1.06125,78.58,0.52,78.5817205207,135.92,81.2488,17.41715,83.0946726064,1.0188,0.29715,1.06125,80.23,17.12,82.0362560092,135.74
2020-12-24 17:30:00,79.92192,16.24806,81.556806891,1.02192,0.29806000000000005,1.0645,78.9,15.95,80.4960402753,136.67,79.87192,16.15806,81.4899165998,1.02192,0.29806000000000005,1.0645,78.85,15.86,80.4292365996,136.62,80.55192,0.72806,80.5552101794,1.02192,0.29806000000000005,1.0645,79.53,0.43,79.5311624459,136.71,82.22192,17.50806,84.065309691,1.02192,0.29806000000000005,1.0645,81.2,17.21,83.0037595534,136.52
2020-12-24 18:00:00,79.5024,16.5382,81.204332797,1.0224,0.2982,1.065,78.48,16.24,80.142672778,136.86,79.4524,16.4582,81.1391164174,1.0224,0.2982,1.065,78.43,16.16,80.0775280588,136.81,80.1424,0.9982000000000001,80.1486162139,1.0224,0.2982,1.065,79.12,0.7000000000000001,79.1230965016,136.9,81.7824,17.8182,83.7009510161,1.0224,0.2982,1.065,80.76,17.52,82.6385382252,136.7
2020-12-24 18:30:00,78.15032,16.95051,79.9674452847,1.03032,0.30051,1.07325,77.12,16.65,78.8968750965,136.47,78.10032,16.86051,79.8995418107,1.03032,0.30051,1.07325,77.07,16.56,78.8290460427,136.43,78.80032,1.48051,78.8142267739,1.03032,0.30051,1.07325,77.77,1.18,77.7789515229,136.49,80.40032,18.24051,82.4434816172,1.03032,0.30051,1.07325,79.37,17.94,81.372234208,136.3
2020-12-24 19:00:00,76.2404,17.67095,78.2614915911,1.1004,0.32095,1.14625,75.14,17.35,77.1170675013,136.78,76.1904,17.61095,78.1992494341,1.1004,0.32095,1.14625,75.09,17.29,77.0548648691,136.73,76.8904,2.15095,76.9204797051,1.1004,0.32095,1.14625,75.79,1.83,75.8120900648,136.81,78.4504,19.00095,80.718655595,1.1004,0.32095,1.14625,77.35,18.68,79.5736445062,136.63
2020-12-24 19:30:00,73.98232,18.31276,76.2150959548,1.3123200000000002,0.38276000000000004,1.367,72.67,17.93,74.8492738776,137.01,73.93232,18.24276,76.1497618709,1.3123200000000002,0.38276000000000004,1.367,72.62,17.86,74.7839822422,136.97,74.64232,2.72276,74.6919631353,1.3123200000000002,0.38276000000000004,1.367,73.33,2.34,73.3673258338,137.02,76.12232,19.65276,78.6183094311,1.3123200000000002,0.38276000000000004,1.367,74.81,19.27,77.2519837933,136.85
2020-12-24 20:00:00,71.21072,19.76021,73.9015056826,1.20072,0.35021,1.25075,70.01,19.41,72.6508651015,137.82,71.15072,19.69021,73.8249912046,1.20072,0.35021,1.25075,69.95,19.34,72.5743625532,137.75,71.87072,4.03021,71.983629986,1.20072,0.35021,1.25075,70.67,3.68,70.7657494838,137.84,73.28072,21.13021,76.2663077536,1.20072,0.35021,1.25075,72.08,20.78,75.0155637185,137.66
2020-12-24 20:30:00,68.64984,20.57787,71.6676305298,1.08984,0.31787000000000004,1.13525,67.56,20.26,70.5324124073,137.37,68.61984,20.49787,71.6159557373,1.08984,0.31787000000000004,1.13525,67.53,20.18,70.4807299905,137.32,69.31984,4.90787,69.493362313,1.08984,0.31787000000000004,1.13525,68.23,4.59,68.3842160151,137.39,70.68984,21.94787,74.0186630301,1.08984,0.31787000000000004,1.13525,69.6,21.63,72.8835845716,137.23
2020-12-24 21:00:00,66.55576,21.12793,69.8287807087,1.05576,0.30793000000000004,1.09975,65.5,20.82,68.7293416235,136.81,66.52576,21.04793,69.7760137932,1.05576,0.30793000000000004,1.09975,65.47,20.74,68.6765498551,136.77,67.17576,5.57793,67.4069435197,1.05576,0.30793000000000004,1.09975,66.12,5.27,66.3296864157,136.84,68.54576,22.47793,72.1372202893,1.05576,0.30793000000000004,1.09975,67.49,22.17,71.0380813367,136.62
2020-12-24 21:30:00,64.30736,21.88548,67.929454473,1.04736,0.30548000000000003,1.091,63.26,21.58,66.8395391965,137.36,64.27736,21.80548,67.8753119079,1.04736,0.30548000000000003,1.091,63.23,21.5,66.7853494413,137.32,64.92736,6.22548,65.2251383885,1.04736,0.30548000000000003,1.091,63.88,5.92,64.153727873,137.38,66.25736,23.27548,70.226673874,1.04736,0.30548000000000003,1.091,65.21,22.97,69.1372909507,137.2
2020-12-24 22:00:00,61.638,22.64275,65.6653422405,1.038,0.30275,1.08125,60.6,22.34,64.5866518717,137.36,61.628,22.57275,65.6318476546,1.038,0.30275,1.08125,60.59,22.27,64.5530866807,137.32,62.278,6.9727500000000004,62.667124767,1.038,0.30275,1.08125,61.24,6.67,61.6021631114,137.38,63.548,24.04275,67.9441103523,1.038,0.30275,1.08125,62.51,23.74,66.8661925041,137.28
2020-12-24 22:30:00,58.8904,23.45345,63.3888281092,1.0404,0.30345,1.08375,57.85,23.15,62.3100714171,137.49,58.870400000000004,23.37345,63.3406833012,1.0404,0.30345,1.08375,57.83,23.07,62.2618165491,137.45,59.5204,7.77345,60.0258656003,1.0404,0.30345,1.08375,58.48,7.47,58.9551634719,137.52,60.7204,24.87345,65.6174937883,1.0404,0.30345,1.08375,59.68,24.57,64.5398117444,137.28
