Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-24 23:00:00,55.70392,21.77031,59.8069653206,1.06392,0.31031000000000003,1.10825,54.64,21.46,58.7031617547,137.08,55.67392,21.55031,59.6992565219,1.06392,0.31031000000000003,1.10825,54.61,21.24,58.595133757,137.03,56.82392,16.89031,59.2810294788,1.06392,0.31031000000000003,1.10825,55.76,16.58,58.1727943286,137.09,57.46392,23.28031,62.0006043153,1.06392,0.31031000000000003,1.10825,56.4,22.97,60.8981190186,136.91
2020-12-24 23:30:00,52.46184,20.75262,56.4173368128,1.07184,0.31262,1.1165,51.39,20.44,55.3057474409,136.44,52.45184,20.67262,56.3786549773,1.07184,0.31262,1.1165,51.38,20.36,55.2669340565,136.38,53.75184,22.01262,58.0845568344,1.07184,0.31262,1.1165,52.68,21.7,56.9743135106,136.48,54.17184,22.07262,58.4960580095,1.07184,0.31262,1.1165,53.1,21.76,57.3856044666,136.28
2020-12-25 00:00:00,49.33592,21.38381,53.7708130156,1.07592,0.31381000000000003,1.12075,48.26,21.07,52.6590210695,136.55,49.35592,21.30381,53.7574102758,1.07592,0.31381000000000003,1.12075,48.28,20.99,52.6454034081,136.51,50.52592,22.67381,55.3802334029,1.07592,0.31381000000000003,1.12075,49.45,22.36,54.270361156,136.57,51.02592,22.72381,55.8571038702,1.07592,0.31381000000000003,1.12075,49.95,22.41,54.746786207,136.4
2020-12-25 00:30:00,48.59688,21.30409,53.0614831725,1.07688,0.31409000000000004,1.12175,47.52,20.99,51.9493070214,136.05,48.62688,21.23409,53.0609087433,1.07688,0.31409000000000004,1.12175,47.55,20.92,51.9485216344,136.01,49.74688,22.58409,54.6332608478,1.07688,0.31409000000000004,1.12175,48.67,22.27,53.5230959493,136.06,50.29688,22.63409,55.1550375565,1.07688,0.31409000000000004,1.12175,49.22,22.32,54.0443410544,135.83
2020-12-25 01:00:00,50.22832,20.81451,54.3702856031,1.07832,0.31451,1.12325,49.15,20.5,53.2538496261,135.5,50.26832,20.72451,54.3728729272,1.07832,0.31451,1.12325,49.19,20.41,53.2562127831,135.43,51.38832,22.09451,55.9368108187,1.07832,0.31451,1.12325,50.31,21.78,54.8221168873,135.55,51.98832,22.11451,56.4963447398,1.07832,0.31451,1.12325,50.91,21.8,55.3811168179,135.33
2020-12-25 01:30:00,49.37672,21.10696,53.6988290226,1.08672,0.31696,1.1320000000000001,48.29,20.79,52.5751671419,135.85,49.42672,21.03696,53.7173560034,1.08672,0.31696,1.1320000000000001,48.34,20.72,52.5934786832,135.78,50.52672,22.38696,55.26414219,1.08672,0.31696,1.1320000000000001,49.44,22.07,54.1423909705,135.88,51.11672,22.42696,55.8201361374,1.08672,0.31696,1.1320000000000001,50.03,22.11,54.6978335951,135.69
2020-12-25 02:00:00,47.94576,21.45668,52.5279451207,1.08576,0.31668,1.131,46.86,21.14,51.4077737312,136.3,47.97576,21.37668,52.52271885,1.08576,0.31668,1.131,46.89,21.06,51.4022927504,136.26,49.07576,22.74668,54.0910498197,1.08576,0.31668,1.131,47.99,22.43,52.9730591905,136.33,49.63576,22.78668,54.616311265,1.08576,0.31668,1.131,48.55,22.47,53.4976952775,136.16
2020-12-25 02:30:00,46.89336,21.64598,51.6481912776,1.08336,0.31598000000000004,1.1285,45.81,21.33,50.5324153391,136.44,46.94336,21.56598,51.6601446131,1.08336,0.31598000000000004,1.1285,45.86,21.25,50.5440609765,136.39,48.01336,22.92598,53.2060456851,1.08336,0.31598000000000004,1.1285,46.93,22.61,52.0925810457,136.46,48.58336,22.98598,53.7466105485,1.08336,0.31598000000000004,1.1285,47.5,22.67,52.6324890158,136.27
2020-12-25 03:00:00,46.0484,21.75745,50.9297729532,1.0884,0.31745,1.13375,44.96,21.44,49.8103924899,136.72,46.0784,21.68745,50.9270501214,1.0884,0.31745,1.13375,44.99,21.37,49.8073990487,136.69,47.1584,23.05745,52.4934347425,1.0884,0.31745,1.13375,46.07,22.74,51.3765754016,136.72,47.7084,23.10745,53.0098639506,1.0884,0.31745,1.13375,46.62,22.79,51.8922778456,136.56
2020-12-25 03:30:00,45.0924,21.8857,50.1229328975,1.0824,0.31570000000000004,1.1275,44.01,21.57,49.0116822809,136.85,45.1224,21.8057,50.1150629477,1.0824,0.31570000000000004,1.1275,44.04,21.49,49.0034866106,136.83,46.1924,23.1757,51.6802756209,1.0824,0.31570000000000004,1.1275,45.11,22.86,50.5716491722,136.85,46.7124,23.2357,52.1722729834,1.0824,0.31570000000000004,1.1275,45.63,22.92,51.0629346983,136.67
2020-12-25 04:00:00,44.02728,22.17129,49.2947003689,1.06728,0.31129,1.11175,42.96,21.86,48.2018796314,136.94,44.06728,22.10129,49.2990079643,1.06728,0.31129,1.11175,43.0,21.79,48.2058513046,136.83,45.10728,23.48129,50.8530991097,1.06728,0.31129,1.11175,44.04,23.17,49.7631439923,136.98,45.62728,23.54129,51.3423900404,1.06728,0.31129,1.11175,44.56,23.23,50.2516318143,136.82
2020-12-25 04:30:00,43.38104,22.05947,48.6675954631,1.06104,0.30947,1.10525,42.32,21.75,47.5819808331,136.81,43.42104,21.97947,48.6670711689,1.06104,0.30947,1.10525,42.36,21.67,47.5810729177,136.74,44.46104,23.35947,50.2239874618,1.06104,0.30947,1.10525,43.4,23.05,49.1412504928,136.85,44.98104,23.40947,50.7079603727,1.06104,0.30947,1.10525,43.92,23.1,49.6243528925,136.68
2020-12-25 05:00:00,43.0328,22.01415,48.3367838821,1.0428,0.30415000000000003,1.08625,41.99,21.71,47.2703310756,136.81,43.0728,21.94415,48.3405814928,1.0428,0.30415000000000003,1.08625,42.03,21.64,47.2737823746,136.84,44.0928,23.32415,49.8817700675,1.0428,0.30415000000000003,1.08625,43.05,23.02,48.8182640003,136.85,44.6228,23.37415,50.3740525277,1.0428,0.30415000000000003,1.08625,43.58,23.07,49.3096471291,136.68
2020-12-25 05:30:00,43.40568,21.94499,48.6378005502,1.04568,0.30499000000000004,1.08925,42.36,21.64,47.5674174199,136.81,43.44568,21.86499,48.6374844987,1.04568,0.30499000000000004,1.08925,42.4,21.56,47.5667278673,136.72,44.47568,23.24499,50.183818822,1.04568,0.30499000000000004,1.08925,43.43,22.94,49.1162753067,136.85,44.99568,23.29499,50.6682126956,1.04568,0.30499000000000004,1.08925,43.95,22.99,49.5998245965,136.58
2020-12-25 06:00:00,44.25856,21.50583,49.2069187946,1.04856,0.30583000000000005,1.09225,43.21,21.2,48.1304903362,136.6,44.29856,21.44583,49.216725231,1.04856,0.30583000000000005,1.09225,43.25,21.14,48.1400259659,136.53,45.33856,22.79583,50.7467721955,1.04856,0.30583000000000005,1.09225,44.29,22.49,49.6729725303,136.62,45.88856,22.85583,51.2654747746,1.04856,0.30583000000000005,1.09225,44.84,22.55,50.1909165089,136.44
2020-12-25 06:30:00,46.48344,21.16142,51.0736320487,1.03344,0.30142,1.0765,45.45,20.86,50.008420291,136.6,46.53344,21.08142,51.0860774326,1.03344,0.30142,1.0765,45.5,20.78,50.0205797647,136.53,47.57344,22.44142,52.6008509917,1.03344,0.30142,1.0765,46.54,22.14,51.5378618105,136.62,48.17344,22.49142,53.1652545846,1.03344,0.30142,1.0765,47.14,22.19,52.1015901869,136.44
2020-12-25 07:00:00,48.71424,20.50457,52.8537091382,1.04424,0.30457,1.08775,47.67,20.2,51.773245021,136.15,48.75424,20.43457,52.8634804857,1.04424,0.30457,1.08775,47.71,20.13,51.7828253381,136.11,49.84424,21.76457,54.3888294456,1.04424,0.30457,1.08775,48.8,21.46,53.3101453759,136.17,50.44424,21.83457,54.9669882408,1.04424,0.30457,1.08775,49.4,21.53,53.8878548469,136.03
2020-12-25 07:30:00,51.98024,19.70632,55.5903264822,1.05024,0.30632000000000004,1.094,50.93,19.4,54.4997697243,135.69,52.00024,19.62632,55.5807286458,1.05024,0.30632000000000004,1.094,50.95,19.32,54.4900440448,135.66,53.20024,20.94632,57.175290621,1.05024,0.30632000000000004,1.094,52.15,20.64,56.085934957,135.72,53.76024,20.99632,57.7148928648,1.05024,0.30632000000000004,1.094,52.71,20.69,56.6252611473,135.5
2020-12-25 08:00:00,54.82712,18.85541,57.9787855492,1.04712,0.30541,1.09075,53.78,18.55,56.8892863376,135.17,54.84712,18.78541,57.9749790958,1.04712,0.30541,1.09075,53.8,18.48,56.8854146509,135.11,56.11712,20.08541,59.6033124244,1.04712,0.30541,1.09075,55.07,19.78,58.5145563087,135.21,56.63712,20.13541,60.1098835281,1.04712,0.30541,1.09075,55.59,19.83,59.0209877925,135.0
2020-12-25 08:30:00,58.13256,18.32283,60.9517894025,1.07256,0.31283000000000005,1.11725,57.06,18.01,59.8348034174,134.71,58.11256,18.25283,60.911701936200004,1.07256,0.31283000000000005,1.11725,57.04,17.94,59.7946920721,134.68,59.51256,19.53283,62.636061861900004,1.07256,0.31283000000000005,1.11725,58.44,19.22,61.5194440807,134.74,59.96256,19.58283,63.0792821183,1.07256,0.31283000000000005,1.11725,58.89,19.27,61.9626096933,134.57
2020-12-25 09:00:00,61.90328,17.26554,64.2659703595,1.25328,0.36554000000000003,1.3054999999999999,60.65,16.9,62.9605630534,133.99,61.85328,17.17554,64.1936711916,1.25328,0.36554000000000003,1.3054999999999999,60.6,16.81,62.8882826924,133.94,63.37328,18.44554,66.0031102589,1.25328,0.36554000000000003,1.3054999999999999,62.12,18.08,64.6976104659,134.01,63.76328,18.47554,66.3860034544,1.25328,0.36554000000000003,1.3054999999999999,62.51,18.11,65.0805055297,133.8
2020-12-25 09:30:00,65.28224,16.47982,67.3301962469,1.54224,0.44982000000000005,1.6065,63.74,16.03,65.7247936475,133.99,65.23224,16.39982,67.2621679063,1.54224,0.44982000000000005,1.6065,63.69,15.95,65.6568244739,133.94,66.83224,17.64982,69.123544827,1.54224,0.44982000000000005,1.6065,65.29,17.2,67.5175836357,134.01,67.20224,17.65982,69.4838852069,1.54224,0.44982000000000005,1.6065,65.66,17.21,67.8779765462,133.8
2020-12-25 10:00:00,67.35216,16.16063,69.2638391851,1.92216,0.5606300000000001,2.00225,65.43,15.6,67.263994083,134.91,67.30216,16.08063,69.1965851893,1.92216,0.5606300000000001,2.00225,65.38,15.52,67.196836235,134.89,68.93216,17.36063,71.0846970611,1.92216,0.5606300000000001,2.00225,67.01,16.8,69.0838628046,134.94,69.31216,17.38063,71.4581123671,1.92216,0.5606300000000001,2.00225,67.39,16.82,69.4573574217,134.74
2020-12-25 10:30:00,68.83264,16.01077,70.670199415,2.16264,0.63077,2.25275,66.67,15.38,68.4210004312,135.05,68.77264,15.94077,70.5959217006,2.16264,0.63077,2.25275,66.61,15.31,68.3468228962,135.01,70.45264,17.21077,72.5243758123,2.16264,0.63077,2.25275,68.29,16.58,70.2738962916,135.11,70.80264,17.24077,72.8715169402,2.16264,0.63077,2.25275,68.64,16.61,70.6211136984,134.93
2020-12-25 11:00:00,69.80808,15.65944,71.5428968829,2.15808,0.62944,2.248,67.65,15.03,69.2995194789,135.05,69.73808,15.58944,71.4592921991,2.15808,0.62944,2.248,67.58,14.96,69.2160241563,135.01,71.45808,16.85944,73.4200103133,2.15808,0.62944,2.248,69.3,16.23,71.1751564803,135.11,71.78808,16.88944,73.7480956608,2.15808,0.62944,2.248,69.63,16.26,71.5033181048,134.93
2020-12-25 11:30:00,70.73952,15.44361,72.4056957681,2.30952,0.67361,2.4057500000000003,68.43,14.77,70.0058411849,135.35,70.66952,15.35361,72.3181470798,2.30952,0.67361,2.4057500000000003,68.36,14.68,69.9184668024,135.29,72.40952,16.64361,74.2977007751,2.30952,0.67361,2.4057500000000003,70.1,15.97,71.8961118559,135.37,72.74952,16.65361,74.6313297903,2.30952,0.67361,2.4057500000000003,70.44,15.98,72.2298691678,135.19
2020-12-25 12:00:00,71.88872,15.09171,73.455753852,2.26872,0.66171,2.36325,69.62,14.43,71.0997137828,134.81,71.81872,15.02171,73.3728854125,2.26872,0.66171,2.36325,69.55,14.36,71.0169845882,134.77,73.55872,16.27171,75.3369353927,2.26872,0.66171,2.36325,71.29,15.61,72.9790120514,134.86,73.91872,16.30171,75.6949332212,2.26872,0.66171,2.36325,71.65,15.64,73.3371127056,134.66
2020-12-25 12:30:00,73.56848,14.56289,74.9959933241,2.71848,0.7928900000000001,2.83175,70.85,13.77,72.1757258363,134.1,73.49848,14.48289,74.9118192615,2.71848,0.7928900000000001,2.83175,70.78,13.69,72.0917783107,134.05,75.25848,15.72289,76.8833407304,2.71848,0.7928900000000001,2.83175,72.54,14.93,74.0604921669,134.12,75.62848,15.74289,77.2496315374,2.71848,0.7928900000000001,2.83175,72.91,14.95,74.4269480766,133.91
2020-12-25 13:00:00,75.59528,13.68654,76.8242652776,2.76528,0.80654,2.8805,72.83,12.88,73.9601467008,133.56,75.52528,13.60654,76.7411613793,2.76528,0.80654,2.8805,72.76,12.8,73.8773145154,133.52,77.30528,14.81654,78.7123635362,2.76528,0.80654,2.8805,74.54,14.01,75.8451824442,133.62,77.70528,14.83654,79.1089973331,2.76528,0.80654,2.8805,74.94,14.03,76.2420126964,133.41
2020-12-25 13:30:00,77.03944,13.37067,78.1911128694,2.53944,0.74067,2.64525,74.5,12.63,75.5629995434,134.2,76.97944,13.29067,78.118346704,2.53944,0.74067,2.64525,74.44,12.55,75.4905033763,134.16,78.78944,14.51067,80.1145142865,2.53944,0.74067,2.64525,76.25,13.77,77.483387897,134.24,79.19944,14.52067,80.5195700036,2.53944,0.74067,2.64525,76.66,13.78,77.8886641303,134.05
2020-12-25 14:00:00,76.06368,13.81149,77.3074425341,2.23368,0.65149,2.32675,73.83,13.16,74.9936964018,134.92,75.99368,13.73149,77.224304578,2.23368,0.65149,2.32675,73.76,13.08,74.910773591,134.88,77.81368,14.98149,79.2427525882,2.23368,0.65149,2.32675,75.58,14.33,76.9264928357,134.94,78.20368,14.98149,79.6257534229,2.23368,0.65149,2.32675,75.97,14.33,77.3097005556,134.74
2020-12-25 14:30:00,73.51192,14.55806,74.9395722769,1.74192,0.5080600000000001,1.8145,71.77,14.05,73.132314335,135.5,73.45192,14.47806,74.8652040206,1.74192,0.5080600000000001,1.8145,71.71,13.97,73.0580933231,135.46,75.22192,15.74806,76.8527074491,1.74192,0.5080600000000001,1.8145,73.48,15.24,75.0437738923,135.54,75.61192,15.76806,77.2385536002,1.74192,0.5080600000000001,1.8145,73.87,15.26,75.4297322016,135.37
2020-12-25 15:00:00,70.17624,15.54057,71.876379823,1.47624,0.43057,1.53775,68.7,15.11,70.3420365073,135.19,70.11624,15.47057,71.8026855199,1.47624,0.43057,1.53775,68.64,15.04,70.2684224955,135.18,71.79624,16.73057,73.7198212875,1.47624,0.43057,1.53775,70.32,16.3,72.1844332249,135.22,72.21624,16.77057,74.1379615168,1.47624,0.43057,1.53775,70.74,16.34,72.6026390705,135.04
2020-12-25 15:30:00,67.97264,16.02077,69.8351262615,1.20264,0.35077,1.25275,66.77,15.67,68.5841220692,135.27,67.93264,15.95077,69.7801593647,1.20264,0.35077,1.25275,66.73,15.6,68.5292120194,135.18,69.55264,17.23077,71.65521031829999,1.20264,0.35077,1.25275,68.35,16.88,70.4035290309,135.32,69.99264,17.27077,72.091949277,1.20264,0.35077,1.25275,68.79,16.92,70.8403169106,135.04
2020-12-25 16:00:00,66.61728,16.43129,68.6137689219,1.06728,0.31129,1.11175,65.55,16.12,67.5030140068,135.27,66.58728,16.36129,68.5679055263,1.06728,0.31129,1.11175,65.52,16.05,67.4571930931,135.18,68.16728,17.64129,70.4130185084,1.06728,0.31129,1.11175,67.1,17.33,69.301795792,135.32,68.62728,17.69129,70.8709058928,1.06728,0.31129,1.11175,67.56,17.38,69.7597161691,135.13
2020-12-25 16:30:00,66.63088,16.20234,68.5725162952,1.07088,0.31234,1.1155,65.56,15.89,67.4581774139,134.9,66.60088,16.12234,68.5244997344,1.07088,0.31234,1.1155,65.53,15.81,67.4102143595,134.87,68.16088,17.40234,70.3473311494,1.07088,0.31234,1.1155,67.09,17.09,69.232479372,134.92,68.65088,17.44234,70.8320446511,1.07088,0.31234,1.1155,67.58,17.13,69.717238184,134.74
2020-12-25 17:00:00,66.37752,16.22136,68.3308691705,1.06752,0.31136,1.112,65.31,15.91,67.2199687593,134.54,66.35752,16.15136,68.2948525908,1.06752,0.31136,1.112,65.29,15.84,67.183998839,134.5,67.88752,17.42136,70.087225341,1.06752,0.31136,1.112,66.82,17.11,68.9758254753,134.57,68.40752,17.48136,70.6058548564,1.06752,0.31136,1.112,67.34,17.17,69.4944925875,134.38
2020-12-25 17:30:00,64.51888,16.87884,66.6901875556,1.05888,0.30884,1.103,63.46,16.57,65.5876245949,134.54,64.50888,16.80884,66.6628284803,1.05888,0.30884,1.103,63.45,16.5,65.5602966741,134.5,65.97888,18.08884,68.4135859212,1.05888,0.30884,1.103,64.92,17.78,67.3107331709,134.57,66.50888,18.13884,68.9380057399,1.05888,0.30884,1.103,65.45,17.83,67.8351781895,134.38
2020-12-25 18:00:00,62.87272,17.20996,65.1855938333,1.06272,0.30996,1.107,61.81,16.9,64.0787492075,134.08,62.87272,17.14996,65.1697786416,1.06272,0.30996,1.107,61.81,16.84,64.0629510716,134.04,64.28272,18.41996,66.8697466497,1.06272,0.30996,1.107,63.22,18.11,65.7627592183,134.15,64.87272,18.46996,67.4507911192,1.06272,0.30996,1.107,63.81,18.16,66.3438143311,133.94
2020-12-25 18:30:00,62.0008,17.4294,64.4040618672,1.0608,0.3094,1.105,60.94,17.12,63.2991153177,134.21,62.0108,17.3594,64.3947830573,1.0608,0.3094,1.105,60.95,17.05,63.2898491071,134.19,63.4008,18.6394,66.0839517054,1.0608,0.3094,1.105,62.34,18.33,64.9789542852,134.24,63.9708,18.7094,66.6506181592,1.0608,0.3094,1.105,62.91,18.4,65.5456184653,134.07
2020-12-25 19:00:00,61.20136,17.89248,63.7632127986,1.07136,0.31248000000000004,1.116,60.13,17.58,62.6472130266,134.92,61.19136,17.82248,63.7340045188,1.07136,0.31248000000000004,1.116,60.12,17.51,62.6180045993,134.86,62.60136,19.12248,65.4568523166,1.07136,0.31248000000000004,1.116,61.53,18.81,64.3409434186,134.96,63.14136,19.17248,65.9879938474,1.07136,0.31248000000000004,1.116,62.07,18.86,64.8720625539,134.76
2020-12-25 19:30:00,60.62648,17.94689,63.2270585894,1.08648,0.31689,1.13175,59.54,17.63,62.0953178589,134.64,60.63648,17.88689,63.2196452115,1.08648,0.31689,1.13175,59.55,17.57,62.0879005926,134.6,62.01648,19.186890000000002,64.9167200301,1.08648,0.31689,1.13175,60.93,18.87,63.7851220897,134.67,62.55648,19.23689,65.4474684527,1.08648,0.31689,1.13175,61.47,18.92,64.3158401951,134.47
2020-12-25 20:00:00,59.84544,18.11367,62.5266481563,1.07544,0.31367,1.12025,58.77,17.8,61.4064565009,135.15,59.85544,18.04367,62.5159797545,1.07544,0.31367,1.12025,58.78,17.73,61.3957759133,135.13,61.21544,19.35367,64.2019831225,1.07544,0.31367,1.12025,60.14,19.04,63.0820196252,135.15,61.76544,19.41367,64.7445763077,1.07544,0.31367,1.12025,60.69,19.1,63.6245715113,134.98
2020-12-25 20:30:00,59.09536,18.52948,61.9322468719,1.0953600000000001,0.31948000000000004,1.141,58.0,18.21,60.7914804886,135.51,59.09536,18.45948,61.911339635,1.0953600000000001,0.31948000000000004,1.141,58.0,18.14,60.770548788,135.48,60.47536,19.78948,63.6309098301,1.0953600000000001,0.31948000000000004,1.141,59.38,19.47,62.4905216813,135.53,60.99536,19.839480000000002,64.1407741472,1.0953600000000001,0.31948000000000004,1.141,59.9,19.52,63.0003206341,135.36
2020-12-25 21:00:00,57.91336,18.97473,60.9425766198,1.11336,0.32473,1.15975,56.8,18.65,59.7834634326,135.83,57.91336,18.90473,60.9208181401,1.11336,0.32473,1.15975,56.8,18.58,59.7616632968,135.82,59.27336,20.23473,62.6320645026,1.11336,0.32473,1.15975,58.16,19.91,61.4735203157,135.85,59.76336,20.29473,63.115253816,1.11336,0.32473,1.15975,58.65,19.97,61.9566251502,135.74
2020-12-25 21:30:00,56.8444,19.37795,60.0565629849,1.1244,0.32795,1.1712500000000001,55.72,19.05,58.8865086416,135.97,56.8444,19.30795,60.0340132305,1.1244,0.32795,1.1712500000000001,55.72,18.98,58.8639006523,135.92,58.1744,20.63795,61.7267024517,1.1244,0.32795,1.1712500000000001,57.05,20.31,60.5573992176,135.98,58.6944,20.70795,62.2402746183,1.1244,0.32795,1.1712500000000001,57.57,20.38,61.0708547509,135.74
2020-12-25 22:00:00,54.66496,19.74103,58.1202728595,1.13496,0.33103000000000005,1.18225,53.53,19.41,56.9403986639,135.22,54.67496,19.671030000000002,58.1059435193,1.13496,0.33103000000000005,1.18225,53.54,19.34,56.9259800091,135.17,55.93496,20.99103,59.7439795349,1.13496,0.33103000000000005,1.18225,54.8,20.66,58.5651398018,135.25,56.47496,21.04103,60.2672883948,1.13496,0.33103000000000005,1.18225,55.34,20.71,59.0882365619,135.05
2020-12-25 22:30:00,52.6628,20.4004,56.4760730221,1.1328,0.3304,1.18,51.53,20.07,55.3005045185,134.81,52.7128,20.3204,56.4938752433,1.1328,0.3304,1.18,51.58,19.99,55.3181389781,134.76,53.8428,21.6404,58.0289067965,1.1328,0.3304,1.18,52.71,21.31,56.854728915,134.86,54.4828,21.7004,58.6453992739,1.1328,0.3304,1.18,53.35,21.37,57.4708569625,134.68
2020-12-25 23:00:00,50.52376,20.62068,54.569797216,1.13376,0.33068000000000003,1.181,49.39,20.29,53.3952825632,134.45,50.57376,20.540680000000002,54.5859389898,1.13376,0.33068000000000003,1.181,49.44,20.21,53.4112132422,134.42,51.65376,21.88068,56.0970148885,1.13376,0.33068000000000003,1.181,50.52,21.55,54.924246922500004,134.47,52.32376,21.92068,56.729992704,1.13376,0.33068000000000003,1.181,51.19,21.59,55.5566755665,134.33
2020-12-25 23:30:00,48.06544,21.21117,52.5376080076,1.13544,0.33117,1.18275,46.93,20.88,51.365351162,134.67,48.13544,21.13117,52.5694486329,1.13544,0.33117,1.18275,47.0,20.8,51.3968870653,134.61,49.15544,22.46117,54.044069419,1.13544,0.33117,1.18275,48.02,22.13,52.8739756402,134.7,49.80544,22.51117,54.6565149672,1.13544,0.33117,1.18275,48.67,22.18,53.485711176,134.5
2020-12-26 00:00:00,45.7868,21.81865,50.7196662259,1.1268,0.32865000000000005,1.17375,44.66,21.49,49.5614335951,135.27,45.8468,21.74865,50.7437961436,1.1268,0.32865000000000005,1.17375,44.72,21.42,49.5852276389,135.24,46.8168,23.10865,52.2094097559,1.1268,0.32865000000000005,1.17375,45.69,22.78,51.0539371645,135.28,47.4868,23.15865,52.8329371137,1.1268,0.32865000000000005,1.17375,46.36,22.83,51.6764791757,135.08
2020-12-26 00:30:00,45.34656,21.54858,50.206093294,1.12656,0.32858000000000004,1.1735,44.22,21.22,49.0479031152,134.12,45.42656,21.46858,50.2441268274,1.12656,0.32858000000000004,1.1735,44.3,21.14,49.0855335104,134.11,46.35656,22.79858,51.6595190168,1.12656,0.32858000000000004,1.1735,45.23,22.47,50.5039978616,134.15,47.05656,22.86858,52.319134074,1.12656,0.32858000000000004,1.1735,45.93,22.54,51.1626475077,133.98
2020-12-26 01:00:00,47.04104,20.91697,51.481832506800004,1.12104,0.32697000000000004,1.16775,45.92,20.59,50.3248894683,133.27,47.12104,20.83697,51.5225361319,1.12104,0.32697000000000004,1.16775,46.0,20.51,50.3652668016,133.24,48.07104,22.15697,52.9316182094,1.12104,0.32697000000000004,1.16775,46.95,21.83,51.7769388821,133.29,48.79104,22.19697,53.6029016142,1.12104,0.32697000000000004,1.16775,47.67,21.87,52.4473621834,133.1
2020-12-26 01:30:00,46.77928,21.11354,51.3233144745,1.10928,0.32354000000000005,1.1555,45.67,20.79,50.1794081272,133.66,46.84928,21.04354,51.3584035212,1.10928,0.32354000000000005,1.1555,45.74,20.72,50.2142011786,133.63,47.79928,22.35354,52.7679061462,1.10928,0.32354000000000005,1.1555,46.69,22.03,51.6263208063,133.7,48.51928,22.41354,53.4461159211,1.10928,0.32354000000000005,1.1555,47.41,22.09,52.3036920303,133.54
2020-12-26 02:00:00,45.78504,21.31522,50.5035492956,1.11504,0.32522,1.1615,44.67,20.99,49.3557392813,134.46,45.85504,21.24522,50.5375510512,1.11504,0.32522,1.1615,44.74,20.92,49.3894118208,134.44,46.80504,22.57522,51.9649143889,1.11504,0.32522,1.1615,45.69,22.25,50.8196674527,134.48,47.50504,22.64522,52.6263699513,1.11504,0.32522,1.1615,46.39,22.32,51.480234071,134.32
2020-12-26 02:30:00,44.6372,21.51585,49.5521081798,1.1172,0.32585000000000003,1.16375,43.52,21.19,48.4046123835,134.27,44.7272,21.43585,49.5985693852,1.1172,0.32585000000000003,1.16375,43.61,21.11,48.4506367347,134.24,45.6172,22.75585,50.9780113879,1.1172,0.32585000000000003,1.16375,44.5,22.43,49.8332710145,134.28,46.3572,22.83585,51.6765521011,1.1172,0.32585000000000003,1.16375,45.24,22.51,50.5307599389,134.04
2020-12-26 03:00:00,43.75232,21.73026,48.8515066815,1.13232,0.33026000000000005,1.1795,42.62,21.4,47.6909257616,134.85,43.83232,21.67026,48.8965483961,1.13232,0.33026000000000005,1.1795,42.7,21.34,47.7355800216,134.82,44.73232,23.00026,50.2990299375,1.13232,0.33026000000000005,1.1795,43.6,22.67,49.1415191055,134.86,45.44232,23.08026,50.9676647361,1.13232,0.33026000000000005,1.1795,44.31,22.75,49.8090212713,134.67
2020-12-26 03:30:00,42.6356,21.9983,47.9762398511,1.1256,0.32830000000000004,1.1725,41.51,21.67,46.8259436637,134.66,42.7256,21.9283,48.0242359257,1.1256,0.32830000000000004,1.1725,41.6,21.6,46.8734466409,134.63,43.5756,23.2583,49.3941437242,1.1256,0.32830000000000004,1.1725,42.45,22.93,48.2471491386,134.69,44.3056,23.3383,50.0765657593,1.1256,0.32830000000000004,1.1725,43.18,23.01,48.9282382679,134.5
2020-12-26 04:00:00,41.58024,22.35382,47.2081521249,1.1102400000000001,0.32382000000000005,1.1565,40.47,22.03,46.0775628696,135.31,41.66024,22.28382,47.245573662,1.1102400000000001,0.32382000000000005,1.1565,40.55,21.96,46.1144673611,135.27,42.51024,23.63382,48.638235501,1.1102400000000001,0.32382000000000005,1.1565,41.4,23.31,47.5112207799,135.32,43.23024,23.71382,49.3071892268,1.1102400000000001,0.32382000000000005,1.1565,42.12,23.39,48.1786934235,135.13
2020-12-26 04:30:00,40.83784,22.32312,46.5408515436,1.10784,0.32312,1.154,39.73,22.0,45.4144569493,134.94,40.93784,22.26312,46.5999276394,1.10784,0.32312,1.154,39.83,21.94,45.4729864865,134.92,41.75784,23.61312,47.9718317099,1.10784,0.32312,1.154,40.65,23.29,46.849189961,134.96,42.47784,23.68312,48.6339085824,1.10784,0.32312,1.154,41.37,23.36,47.5096463889,134.8
2020-12-26 05:00:00,40.16704,22.50997,46.0444334503,1.09704,0.31997000000000003,1.14275,39.07,22.19,44.9317371131,135.13,40.25704,22.43997,46.0888438037,1.09704,0.31997000000000003,1.14275,39.16,22.12,44.9755489127,135.09,41.07704,23.77997,47.4637776453,1.09704,0.31997000000000003,1.14275,39.98,23.46,46.3548487216,135.15,41.78704,23.86997,48.1241330287,1.09704,0.31997000000000003,1.14275,40.69,23.55,47.01360016,134.94
2020-12-26 05:30:00,39.78368,22.18899,45.5531828917,1.09368,0.31899000000000005,1.13925,38.69,21.87,44.4433684592,134.16,39.89368,22.11899,45.6152981198,1.09368,0.31899000000000005,1.13925,38.8,21.8,44.5048311984,134.14,40.66368,23.45899,46.9452775363,1.09368,0.31899000000000005,1.13925,39.57,23.14,45.8393335466,134.17,41.41368,23.52899,47.6309380714,1.09368,0.31899000000000005,1.13925,40.32,23.21,46.5231823933,133.97
2020-12-26 06:00:00,40.26208,21.77144,45.7715051708,1.10208,0.32144,1.148,39.16,21.45,44.6498387455,134.33,40.35208,21.70144,45.8174951127,1.10208,0.32144,1.148,39.25,21.38,44.6952670872,134.29,41.14208,23.03144,47.1499520169,1.10208,0.32144,1.148,40.04,22.71,46.0320073427,134.35,41.89208,23.10144,47.8395536852,1.10208,0.32144,1.148,40.79,22.78,46.7199368578,134.12
2020-12-26 06:30:00,41.5464,21.4927,46.7764845435,1.1064,0.32270000000000004,1.1525,40.44,21.17,45.6460567848,134.33,41.6464,21.4227,46.8332649753,1.1064,0.32270000000000004,1.1525,40.54,21.1,45.7023150398,134.29,42.4764,22.7527,48.1864079824,1.1064,0.32270000000000004,1.1525,41.37,22.43,47.0593433868,134.35,43.2064,22.8227,48.86377632,1.1064,0.32270000000000004,1.1525,42.1,22.5,47.7353118771,134.2
2020-12-26 07:00:00,42.60224,21.24732,47.606716545,1.1222400000000001,0.32732,1.169,41.48,20.92,46.4568272701,134.43,42.68224,21.17732,47.6471666923,1.1222400000000001,0.32732,1.169,41.56,20.85,46.4968396776,134.42,43.55224,22.50732,49.0242497403,1.1222400000000001,0.32732,1.169,42.43,22.18,47.8775239544,134.46,44.26224,22.57732,49.6878382323,1.1222400000000001,0.32732,1.169,43.14,22.25,48.5399021425,134.3
2020-12-26 07:30:00,44.36792,20.92606,49.0551965876,1.11792,0.32606,1.1645,43.25,20.6,47.9053493881,134.98,44.45792,20.85606,49.1068415748,1.11792,0.32606,1.1645,43.34,20.53,47.9566105975,134.95,45.34792,22.21606,50.4973976582,1.11792,0.32606,1.1645,44.23,21.89,49.3504305959,135.0,46.09792,22.28606,51.2024091098,1.11792,0.32606,1.1645,44.98,21.96,50.0543904168,134.84
2020-12-26 08:00:00,45.69712,20.77291,50.1970175027,1.10712,0.32291000000000003,1.15325,44.59,20.45,49.0557906877,135.89,45.77712,20.71291,50.2450928565,1.10712,0.32291000000000003,1.15325,44.67,20.39,49.103574208,135.83,46.70712,22.10291,51.6729492981,1.10712,0.32291000000000003,1.15325,45.6,21.78,50.5344278685,135.91,47.44712,22.13291,52.3554667763,1.10712,0.32291000000000003,1.15325,46.34,21.81,51.2159320915,135.74
2020-12-26 08:30:00,47.27296,20.83878,51.6622444252,1.09296,0.31878,1.1385,46.18,20.52,50.5337788019,135.7,47.35296,20.76878,51.7073016454,1.09296,0.31878,1.1385,46.26,20.45,50.5785537555,135.66,48.33296,22.13878,53.1620221798,1.09296,0.31878,1.1385,47.24,21.82,52.0358530246,135.73,49.04296,22.18878,53.8289316581,1.09296,0.31878,1.1385,47.95,21.87,52.7019866798,135.54
2020-12-26 09:00:00,50.25552,19.94411,54.0683346716,1.14552,0.33411,1.19325,49.11,19.61,52.8804708754,134.69,50.31552,19.88411,54.1020275347,1.14552,0.33411,1.19325,49.17,19.55,52.9140000378,134.66,51.36552,21.22411,55.5776887803,1.14552,0.33411,1.19325,50.22,20.89,54.3915480567,134.72,52.06552,21.27411,56.2441652899,1.14552,0.33411,1.19325,50.92,20.94,55.0575153816,134.52
2020-12-26 09:30:00,54.17992,19.31331,57.5192808923,1.27992,0.37331000000000003,1.33325,52.9,18.94,56.1883760221,135.75,54.22992,19.23331,57.5395901685,1.27992,0.37331000000000003,1.33325,52.95,18.86,56.2085589568,135.71,55.39992,20.57331,59.0966345942,1.27992,0.37331000000000003,1.33325,54.12,20.2,57.7668970951,135.78,56.04992,20.62331,59.7236506533,1.27992,0.37331000000000003,1.33325,54.77,20.25,58.393624652,135.59
2020-12-26 10:00:00,56.14456,18.71008,59.180053322,1.47456,0.43008,1.536,54.67,18.28,57.6451845344,134.79,56.18456,18.64008,59.1959235488,1.47456,0.43008,1.536,54.71,18.21,57.6609764052,134.77,57.39456,19.96008,60.7662761011,1.47456,0.43008,1.536,55.92,19.53,59.2323163484,134.82,58.03456,19.99008,61.3808883351,1.47456,0.43008,1.536,56.56,19.56,59.8466974862,134.62
2020-12-26 10:30:00,58.84768,17.84474,61.4937735633,1.38768,0.40474000000000004,1.4455,57.46,17.44,60.0483571799,134.6,58.87768,17.77474,61.5022160922,1.38768,0.40474000000000004,1.4455,57.49,17.37,60.0567814655,134.56,60.14768,19.07474,63.0998345121,1.38768,0.40474000000000004,1.4455,58.76,18.67,61.6547362333,134.64,60.79768,19.11474,63.7317125037,1.38768,0.40474000000000004,1.4455,59.41,18.71,62.2865330549,134.43
2020-12-26 11:00:00,60.5496,17.06155,62.9074760944,1.2396,0.36155000000000004,1.29125,59.31,16.7,61.6162811276,134.34,60.5696,16.99155,62.9077834259,1.2396,0.36155000000000004,1.29125,59.33,16.63,61.6166032819,134.31,61.9096,18.28155,64.5524100446,1.2396,0.36155000000000004,1.29125,60.67,17.92,63.2611673936,134.38,62.5196,18.31155,65.1460915755,1.2396,0.36155000000000004,1.29125,61.28,17.95,63.8548424162,134.18
2020-12-26 11:30:00,62.46656,16.81108,64.6891299138,1.30656,0.38108000000000003,1.361,61.16,16.43,63.3284335824,135.24,62.48656,16.74108,64.6902924727,1.30656,0.38108000000000003,1.361,61.18,16.36,63.3296297163,135.2,63.87656,18.03108,66.3726959178,1.30656,0.38108000000000003,1.361,62.57,17.65,65.0117481691,135.27,64.47656,18.06108,66.9584154547,1.30656,0.38108000000000003,1.361,63.17,17.68,65.5974946168,135.09
2020-12-26 12:00:00,63.48448,16.41339,65.5719343329,1.31448,0.38339,1.36925,62.17,16.03,64.2033472648,134.77,63.48448,16.32339,65.5494642386,1.31448,0.38339,1.36925,62.17,15.94,64.1809356429,134.75,64.92448,17.61339,67.2712391038,1.31448,0.38339,1.36925,63.61,17.23,65.9022382017,134.81,65.50448,17.63339,67.8363718293,1.31448,0.38339,1.36925,64.19,17.25,66.4674251043,134.61
2020-12-26 12:30:00,64.33184,16.23887,66.3497289871,1.40184,0.40887,1.46025,62.93,15.83,64.8904754182,134.29,64.33184,16.17887,66.3350697012,1.40184,0.40887,1.46025,62.93,15.77,64.8758645414,134.24,65.77184,17.44887,68.047027865,1.40184,0.40887,1.46025,64.37,17.04,66.5872247507,134.36,66.35184,17.46887,68.6128857465,1.40184,0.40887,1.46025,64.95,17.06,67.1531540585,134.17
2020-12-26 13:00:00,64.85936,16.26148,66.8668251931,1.47936,0.43148000000000003,1.541,63.38,15.83,65.3269722243,134.17,64.85936,16.17148,66.8449949136,1.47936,0.43148000000000003,1.541,63.38,15.74,65.3052218433,134.11,66.30936,17.44148,68.5648339034,1.47936,0.43148000000000003,1.541,64.83,17.01,67.0243910826,134.21,66.88936,17.47148,69.133487505,1.47936,0.43148000000000003,1.541,65.41,17.04,67.5931187326,133.97
2020-12-26 13:30:00,65.07904,15.96222,67.0080138092,1.37904,0.40222,1.4365,63.7,15.56,65.57288769,134.17,65.07904,15.89222,66.991373354,1.37904,0.40222,1.4365,63.7,15.49,65.5563124344,134.11,66.52904,17.16222,68.7070226298,1.37904,0.40222,1.4365,65.15,16.76,67.2712427416,134.21,67.10904,17.19222,69.2762273673,1.37904,0.40222,1.4365,65.73,16.79,67.8405262362,133.97
2020-12-26 14:00:00,63.78488,16.17434,65.803648767,1.21488,0.35434000000000004,1.2655,62.57,15.82,64.5389595516,134.35,63.78488,16.10434,65.7864779681,1.21488,0.35434000000000004,1.2655,62.57,15.75,64.5218366137,134.33,65.22488,17.36434,67.4967056578,1.21488,0.35434000000000004,1.2655,64.01,17.01,66.2315649823,134.4,65.79488,17.39434,68.0553399687,1.21488,0.35434000000000004,1.2655,64.58,17.04,66.79025378,134.22
2020-12-26 14:30:00,62.67328,16.51054,64.8115572799,1.13328,0.33054,1.1805,61.54,16.18,63.6314702015,134.64,62.68328,16.43054,64.8008968784,1.13328,0.33054,1.1805,61.55,16.1,63.6208495699,134.6,64.10328,17.71054,66.504839928,1.13328,0.33054,1.1805,62.97,17.38,65.3244617276,134.66,64.65328,17.74054,67.0430710383,1.13328,0.33054,1.1805,63.52,17.41,65.8627246627,134.46
2020-12-26 15:00:00,62.54216,16.64438,64.7190633666,1.11216,0.32438,1.1585,61.43,16.32,63.5608944242,134.99,62.54216,16.57438,64.7010962028,1.11216,0.32438,1.1585,61.43,16.25,63.5429571235,134.94,63.97216,17.86438,66.4196757584,1.11216,0.32438,1.1585,62.86,17.54,65.2612534357,135.0,64.53216,17.89438,66.9672196664,1.11216,0.32438,1.1585,63.42,17.57,65.8088238764,134.75
2020-12-26 15:30:00,62.44248,16.71739,64.6415844249,1.12248,0.32739,1.16925,61.32,16.39,63.4726279588,134.71,62.44248,16.64739,64.6235166357,1.12248,0.32739,1.16925,61.32,16.32,63.4545884866,134.69,63.87248,17.93739,66.3433769216,1.12248,0.32739,1.16925,62.75,17.61,65.1741866079,134.78,64.42248,17.95739,66.8784254073,1.12248,0.32739,1.16925,63.3,17.63,65.7092603824,134.64
2020-12-26 16:00:00,62.46896,16.40053,64.5859764017,1.09896,0.32053000000000004,1.14475,61.37,16.08,63.4416527212,134.71,62.46896,16.32053,64.5657081039,1.09896,0.32053000000000004,1.14475,61.37,16.0,63.4214230367,134.69,63.88896,17.60053,66.2689811764,1.09896,0.32053000000000004,1.14475,62.79,17.28,65.1243618011,134.78,64.43896,17.63053,66.8072986579,1.09896,0.32053000000000004,1.14475,63.34,17.31,65.6627116406,134.64
2020-12-26 16:30:00,63.82816,16.17738,65.846348666,1.08816,0.31738000000000005,1.1335,62.74,15.86,64.7135781734,134.01,63.81816,16.09738,65.8170432992,1.08816,0.31738000000000005,1.1335,62.73,15.78,64.6843203566,133.97,65.26816,17.36738,67.5393114997,1.08816,0.31738000000000005,1.1335,64.18,17.05,66.4061360117,134.03,65.83816,17.38738,68.0954058322,1.08816,0.31738000000000005,1.1335,64.75,17.07,66.9622834139,133.82
2020-12-26 17:00:00,65.51104,15.67822,67.3609897808,1.09104,0.31822,1.1365,64.42,15.36,66.2258710777,134.01,65.52104,15.60822,67.3544594979,1.09104,0.31822,1.1365,64.43,15.29,66.2194004805,133.97,66.98104000000001,16.85822,69.069959469,1.09104,0.31822,1.1365,65.89,16.54,67.9342601343,134.11,67.57104,16.89822,69.6519582341,1.09104,0.31822,1.1365,66.48,16.58,68.516325062,133.91
2020-12-26 17:30:00,67.2832,15.56885,69.0609737302,1.0932,0.31885,1.13875,66.19,15.25,67.9240649549,134.62,67.2732,15.48885,69.0332377378,1.0932,0.31885,1.13875,66.18,15.17,67.8964012301,134.59,68.7932,16.74885,70.8027424791,1.0932,0.31885,1.13875,67.7,16.43,69.6651627429,134.65,69.3632,16.78885,71.3660913779,1.0932,0.31885,1.13875,68.27,16.47,70.2285825003,134.46
2020-12-26 18:00:00,66.90592,15.93256,68.7768027695,1.10592,0.32256,1.152,65.8,15.61,67.6262678255,135.03,66.89592,15.86256,68.750890339,1.10592,0.32256,1.152,65.79,15.54,67.600411981,135.01,68.42592,17.14256,70.5405832922,1.10592,0.32256,1.152,67.32,16.82,69.3894430011,135.07,68.97592,17.17256,71.0814628212,1.10592,0.32256,1.152,67.87,16.85,69.9303896743,134.89
2020-12-26 18:30:00,65.61336,16.30473,67.6088546779,1.11336,0.32473,1.15975,64.5,15.98,66.4500594432,135.54,65.61336,16.22473,67.5896062576,1.11336,0.32473,1.15975,64.5,15.9,66.4308663198,135.5,67.10336,17.51473,69.3514721564,1.11336,0.32473,1.15975,65.99,17.19,68.1922004338,135.6,67.65336,17.55473,69.8938170703,1.11336,0.32473,1.15975,66.54,17.23,68.7345946376,135.37
2020-12-26 19:00:00,63.77208,16.71019,65.9250228469,1.13208,0.33019000000000004,1.1792500000000001,62.64,16.38,64.7462276893,135.33,63.77208,16.64019,65.9073145467,1.13208,0.33019000000000004,1.1792500000000001,62.64,16.31,64.7285539774,135.3,65.24208,17.94019,67.663723072,1.13208,0.33019000000000004,1.1792500000000001,64.11,17.61,66.4846162657,135.38,65.78208,17.97019,68.1924466328,1.13208,0.33019000000000004,1.1792500000000001,64.65,17.64,67.0133725461,135.18
2020-12-26 19:30:00,62.25696,17.01578,64.5404201834,1.11696,0.32578,1.1635,61.14,16.69,63.377091287,135.09,62.25696,16.94578,64.5220003429,1.11696,0.32578,1.1635,61.14,16.62,63.3586931683,135.06,63.67696,18.22578,66.2339361011,1.11696,0.32578,1.1635,62.56,17.9,65.0704510511,135.13,64.22696,18.28578,66.7792792792,1.11696,0.32578,1.1635,63.11,17.96,65.6158037366,134.89
2020-12-26 20:00:00,60.380160000000004,17.72088,62.9268886057,1.10016,0.32088,1.146,59.28,17.4,61.7808902493,135.6,60.380160000000004,17.66088,62.910018311900004,1.10016,0.32088,1.146,59.28,17.34,61.7640186516,135.57,61.77016,18.96088,64.6147633038,1.10016,0.32088,1.146,60.67,18.64,63.4688782003,135.64,62.32016,19.01088,65.1553213544,1.10016,0.32088,1.146,61.22,18.69,64.0094094645,135.42
2020-12-26 20:30:00,58.6812,18.1541,61.4251949956,1.1112,0.3241,1.1575,57.57,17.83,60.2678504677,134.53,58.6912,18.0741,61.4111557313,1.1112,0.3241,1.1575,57.58,17.75,60.2537874328,134.51,60.0112,19.3541,63.0549388411,1.1112,0.3241,1.1575,58.9,19.03,61.8979070729,134.57,60.5912,19.4041,63.6224222602,1.1112,0.3241,1.1575,59.48,19.08,62.465324781,134.36
2020-12-26 21:00:00,57.02256,18.56158,59.967529556,1.10256,0.32158000000000003,1.1485,55.92,18.24,58.8195885739,134.89,57.04256,18.48158,59.9618416216,1.10256,0.32158000000000003,1.1485,55.94,18.16,58.8138521099,134.88,58.33256,19.78158,61.5954419048,1.10256,0.32158000000000003,1.1485,57.23,19.46,60.4480313989,134.98,58.91256,19.83158,62.1609305838,1.10256,0.32158000000000003,1.1485,57.81,19.51,61.0134100014,134.74
2020-12-26 21:30:00,55.19104,18.88822,58.3336588176,1.09104,0.31822,1.1365,54.1,18.57,57.1983819701,134.8,55.24104,18.81822,58.3583576213,1.09104,0.31822,1.1365,54.15,18.5,57.2230067368,134.77,56.44104,20.10822,59.9160371507,1.09104,0.31822,1.1365,55.35,19.79,58.7815158022,134.89,57.06104,20.15822,60.5170729584,1.09104,0.31822,1.1365,55.97,19.84,59.3823753314,134.65
2020-12-26 22:00:00,53.35,19.44375,56.7827607119,1.11,0.32375000000000004,1.15625,52.24,19.12,55.6290571554,135.06,53.38,19.35375,56.7802081633,1.11,0.32375000000000004,1.15625,52.27,19.03,55.6263768369,135.04,54.53,20.66375,58.3139045517,1.11,0.32375000000000004,1.15625,53.42,20.34,57.1612806015,135.12,55.2,20.72375,58.961969218,1.11,0.32375000000000004,1.15625,54.09,20.4,57.809065898,134.92
2020-12-26 22:30:00,51.072,20.03725,54.8620139219,1.1219999999999999,0.32725000000000004,1.16875,49.95,19.71,53.6981061119,134.94,51.142,19.97725,54.9053247105,1.1219999999999999,0.32725000000000004,1.16875,50.02,19.65,53.7412588241,134.92,52.202,21.27725,56.3717142862,1.1219999999999999,0.32725000000000004,1.16875,51.08,20.95,55.2093189598,134.98,52.902,21.34725,57.046706185,1.1219999999999999,0.32725000000000004,1.16875,51.78,21.02,55.8838867653,134.77
2020-12-26 23:00:00,48.64008,20.53544,52.797364313,1.15008,0.33544,1.198,47.49,20.2,51.6075585549,135.23,48.72008,20.46544,52.8439251911,1.15008,0.33544,1.198,47.57,20.13,51.6538652958,135.21,49.72008,21.78544,54.2834390141,1.15008,0.33544,1.198,48.57,21.45,53.0956438891,135.26,50.43008,21.84544,54.958313453,1.15008,0.33544,1.198,49.28,21.51,53.7698660962,135.05
2020-12-26 23:30:00,46.06792,21.09481,50.6679806393,1.14792,0.33481000000000005,1.19575,44.92,20.76,49.4851897036,135.56,46.13792,21.02481,50.7025669711,1.14792,0.33481000000000005,1.19575,44.99,20.69,49.5194527433,135.54,47.11792,22.34481,52.1477604415,1.14792,0.33481000000000005,1.19575,45.97,22.01,50.9674503973,135.59,47.77792,22.44481,52.787300892,1.14792,0.33481000000000005,1.19575,46.63,22.11,51.6062883765,135.42
2020-12-27 00:00:00,44.1016,21.26005,48.9585625663,1.1316,0.33005,1.17875,42.97,20.93,47.7962948355,135.56,44.1716,21.19005,48.9913101025,1.1316,0.33005,1.17875,43.04,20.86,47.8286650451,135.54,45.1116,22.51005,50.4158586713,1.1316,0.33005,1.17875,43.98,22.18,49.2563985691,135.59,45.7916,22.60005,51.0649869339,1.1316,0.33005,1.17875,44.66,22.27,49.9045939769,135.42
2020-12-27 00:30:00,43.84872,20.92921,48.5874683109,1.12872,0.32921,1.17575,42.72,20.6,47.4274013625,133.95,43.94872,20.86921,48.6519672332,1.12872,0.32921,1.17575,42.82,20.54,47.4915150316,133.92,44.79872,22.15921,49.9795548346,1.12872,0.32921,1.17575,43.67,21.83,48.8223084256,133.99,45.56872,22.23921,50.7059237551,1.12872,0.32921,1.17575,44.44,21.91,49.5475700716,133.81
2020-12-27 01:00:00,45.8996,20.49655,50.2680996464,1.1196,0.32655,1.16625,44.78,20.17,49.1129035998,133.71,45.9896,20.42655,50.3218367417,1.1196,0.32655,1.16625,44.87,20.1,49.1663187558,133.68,46.8696,21.72655,51.660452757,1.1196,0.32655,1.16625,45.75,21.4,50.5076479357,133.77,47.6696,21.78655,52.4122554854,1.1196,0.32655,1.16625,46.55,21.46,51.2585027093,133.58
2020-12-27 01:30:00,45.80016,20.55963,50.203117849,1.13016,0.32963000000000003,1.17725,44.67,20.23,49.0373510704,134.39,45.880160000000004,20.489630000000002,50.247527493,1.13016,0.32963000000000003,1.17725,44.75,20.16,49.0814435403,134.37,46.81016,21.78963,51.6331197466,1.13016,0.32963000000000003,1.17725,45.68,21.46,50.4697335043,134.42,47.53016,21.86963,52.3201378626,1.13016,0.32963000000000003,1.17725,46.4,21.54,51.1559537102,134.22
2020-12-27 02:00:00,44.46608,20.67844,49.0390676033,1.12608,0.32844,1.173,43.34,20.35,47.8798297825,134.68,44.55608,20.61844,49.0954614297,1.12608,0.32844,1.173,43.43,20.29,47.9358842622,134.66,45.45608,21.90844,50.4602313927,1.12608,0.32844,1.173,44.33,21.58,49.3036033166,134.71,46.18608,21.99844,51.1574564282,1.12608,0.32844,1.173,45.06,21.67,49.9999249999,134.52
2020-12-27 02:30:00,43.58632,20.92851,48.3504893663,1.12632,0.32851,1.17325,42.46,20.6,47.1933427509,135.09,43.66632,20.84851,48.3880963829,1.12632,0.32851,1.17325,42.54,20.52,47.2305197939,135.07,44.56632,22.16851,49.7754931062,1.12632,0.32851,1.17325,43.44,21.84,48.6211805698,135.13,45.27632,22.25851,50.4518227635,1.12632,0.32851,1.17325,44.15,21.93,49.2965252325,134.94
2020-12-27 03:00:00,42.46776,21.02893,47.3890972309,1.12776,0.32893,1.17475,41.34,20.7,46.2329492894,135.18,42.54776,20.97893,47.4386697217,1.12776,0.32893,1.17475,41.42,20.65,46.2821661118,135.15,43.42776,22.28893,48.8135917462,1.12776,0.32893,1.17475,42.3,21.96,47.6605874911,135.23,44.12776,22.36893,49.4735104067,1.12776,0.32893,1.17475,43.0,22.04,48.3193708568,135.04
2020-12-27 03:30:00,41.55064,21.42977,46.751371388,1.13064,0.32977,1.17775,40.42,21.1,45.5959033248,135.82,41.63064,21.35977,46.7904900729,1.13064,0.32977,1.17775,40.5,21.03,45.6345362637,135.81,42.51064,22.68977,48.1869295127,1.13064,0.32977,1.17775,41.38,22.36,47.0348168913,135.83,43.18064,22.77977,48.8209544362,1.13064,0.32977,1.17775,42.05,22.45,47.667651505,135.74
2020-12-27 04:00:00,40.37864,21.73627,45.8573876465,1.11864,0.32627,1.16525,39.26,21.41,44.7184044885,136.19,40.45864,21.67627,45.8994796459,1.11864,0.32627,1.16525,39.34,21.35,44.7600055853,136.16,41.32864,23.00627,47.3005807952,1.11864,0.32627,1.16525,40.21,22.68,46.1652087616,136.2,41.98864,23.09627,47.9216399653,1.11864,0.32627,1.16525,40.87,22.77,46.7849313348,136.02
2020-12-27 04:30:00,39.68264,22.07452,45.4092099755,1.11264,0.32452000000000003,1.159,38.57,21.75,44.2798757903,136.6,39.75264,22.00452,45.4364532881,1.11264,0.32452000000000003,1.159,38.64,21.68,44.3065683618,136.58,40.63264,23.35452,46.8662462525,1.11264,0.32452000000000003,1.159,39.52,23.03,45.7406963218,136.64,41.25264,23.44452,47.4491920374,1.11264,0.32452000000000003,1.159,40.14,23.12,46.3222840542,136.42
2020-12-27 05:00:00,38.83568,22.09249,44.6798405935,1.10568,0.32249,1.15175,37.73,21.77,43.5601400365,136.6,38.91568,22.03249,44.7198028334,1.10568,0.32249,1.15175,37.81,21.71,43.5995435756,136.58,39.77568,23.38249,46.1394143663,1.10568,0.32249,1.15175,38.67,23.06,45.0236882097,136.64,40.40568,23.47249,46.7287573456,1.10568,0.32249,1.15175,39.3,23.15,45.6115391102,136.42
2020-12-27 05:30:00,38.83144,22.30417,44.7812095846,1.11144,0.32417,1.15775,37.72,21.98,43.6568299353,136.6,38.90144,22.24417,44.8121092235,1.11144,0.32417,1.15775,37.79,21.92,43.6871891977,136.58,39.76144,23.58417,46.2297002528,1.11144,0.32417,1.15775,38.65,23.26,45.1093127857,136.64,40.40144,23.68417,46.8317868831,1.11144,0.32417,1.15775,39.29,23.36,45.7098862392,136.42
2020-12-27 06:00:00,39.04032,22.12801,44.875331890300004,1.09032,0.31801,1.13575,37.95,21.81,43.7707505076,136.27,39.13032,22.05801,44.9192358401,1.09032,0.31801,1.13575,38.04,21.74,43.8140297165,136.23,39.97032,23.40801,46.3202052355,1.09032,0.31801,1.13575,38.88,23.09,45.2194924784,136.3,40.63032,23.48801,46.9309015156,1.09032,0.31801,1.13575,39.54,23.17,45.8285991494,136.11
2020-12-27 06:30:00,40.53344,21.97892,46.1089219414,1.09344,0.31892000000000004,1.139,39.44,21.66,44.9963242943,136.54,40.59344,21.91892,46.1331380355,1.09344,0.31892000000000004,1.139,39.5,21.6,45.0201066192,136.49,41.49344,23.25892,47.5676667769,1.09344,0.31892000000000004,1.139,40.4,22.94,46.4586224505,136.58,42.12344,23.35892,48.1666206101,1.09344,0.31892000000000004,1.139,41.03,23.04,47.0563757635,136.43
2020-12-27 07:00:00,41.998,21.43025,47.1496301053,1.098,0.32025000000000003,1.14375,40.9,21.11,46.0265369108,136.17,42.068,21.36025,47.1802596863,1.098,0.32025000000000003,1.14375,40.97,21.04,46.0567313213,136.14,42.998,22.69025,48.6176454496,1.098,0.32025000000000003,1.14375,41.9,22.37,47.4976515209,136.18,43.618,22.78025,49.208431331,1.098,0.32025000000000003,1.14375,42.52,22.46,48.0874411879,135.96
2020-12-27 07:30:00,43.82296,21.03878,48.6115427347,1.09296,0.31878,1.1385,42.73,20.72,47.4886439057,135.44,43.88296,20.97878,48.6397305569,1.09296,0.31878,1.1385,42.79,20.66,47.5165202851,135.39,44.84296,22.29878,50.0812005752,1.09296,0.31878,1.1385,43.75,21.98,48.961034507,135.49,45.48296,22.36878,50.685914898,1.09296,0.31878,1.1385,44.39,22.05,49.5648524662,135.3
2020-12-27 08:00:00,45.02968,20.42074,49.4436922473,1.09968,0.32074,1.1455,43.93,20.1,48.3099875802,134.88,45.08968,20.36074,49.4736189888,1.09968,0.32074,1.1455,43.99,20.04,48.3396493574,134.85,46.07968,21.66074,50.9168397119,1.09968,0.32074,1.1455,44.98,21.34,49.7854998971,134.94,46.68968,21.74074,51.5032619768,1.09968,0.32074,1.1455,45.59,21.42,50.371266611,134.73
2020-12-27 08:30:00,47.06352,20.42186,51.3032872304,1.10352,0.32186000000000003,1.1495,45.96,20.1,50.1630501465,135.73,47.09352,20.34186,51.2990340479,1.10352,0.32186000000000003,1.1495,45.99,20.02,50.1585536075,135.71,48.19352,21.66186,52.8379744942,1.10352,0.32186000000000003,1.1495,47.09,21.34,51.6997456473,135.75,48.74352,21.73186,53.368572035,1.10352,0.32186000000000003,1.1495,47.64,21.41,52.2298544896,135.57
2020-12-27 09:00:00,49.3944,19.67545,53.168882667,1.1844000000000001,0.34545000000000003,1.2337500000000001,48.21,19.33,51.9408606013,134.71,49.4344,19.60545,53.1801990694,1.1844000000000001,0.34545000000000003,1.2337500000000001,48.25,19.26,51.9519980366,134.68,50.5444,20.89545,54.6932921121,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.36,20.55,53.4669252903,134.76,51.1244,20.96545,55.2562609037,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.94,20.62,54.0295104549,134.58
2020-12-27 09:30:00,52.75896,18.76553,55.9969014898,1.45896,0.42553,1.5197500000000002,51.3,18.34,54.4797723931,134.15,52.79896,18.69553,56.0111865529,1.45896,0.42553,1.5197500000000002,51.34,18.27,54.4939308547,134.13,53.95896,19.96553,57.5342658984,1.45896,0.42553,1.5197500000000002,52.5,19.54,56.0184041186,134.19,54.56896,20.01553,58.1239437466,1.45896,0.42553,1.5197500000000002,53.11,19.59,56.6077750843,133.97
2020-12-27 10:00:00,55.65656,17.78858,58.4301826923,1.8465600000000002,0.5385800000000001,1.9235000000000002,53.81,17.25,56.5073322676,133.8,55.67656,17.71858,58.4279677094,1.8465600000000002,0.5385800000000001,1.9235000000000002,53.83,17.18,56.505055526,133.77,56.90656,18.94858,59.9783732278,1.8465600000000002,0.5385800000000001,1.9235000000000002,55.06,18.41,58.0562804527,133.85,57.48656,19.01858,60.5508956651,1.8465600000000002,0.5385800000000001,1.9235000000000002,55.64,18.48,58.6286619325,133.6
2020-12-27 10:30:00,57.65264,17.46952,60.2412734593,2.19264,0.6395200000000001,2.284,55.46,16.83,57.9574024608,133.96,57.66264,17.39952,60.230584822,2.19264,0.6395200000000001,2.284,55.47,16.76,57.9466867042,133.94,58.97264,18.62952,61.8452203812,2.19264,0.6395200000000001,2.284,56.78,17.99,59.5618040358,134.01,59.50264,18.69952,62.3717581538,2.19264,0.6395200000000001,2.284,57.31,18.06,60.0882659094,133.8
