Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-27 11:00:00,58.83352,17.25436,61.3114672357,2.48352,0.72436,2.5869999999999997,56.35,16.53,58.7244701977,133.96,58.82352,17.18436,61.2822056865,2.48352,0.72436,2.5869999999999997,56.34,16.46,58.6952059371,133.94,60.17352,18.40436,62.9251378719,2.48352,0.72436,2.5869999999999997,57.69,17.68,60.338366733,134.01,60.67352,18.47436,63.4237968479,2.48352,0.72436,2.5869999999999997,58.19,17.75,60.8369838174,133.8
2020-12-27 11:30:00,59.66488,17.00309,62.040333453,2.68488,0.7830900000000001,2.7967500000000003,56.98,16.22,59.243639321,133.96,59.64488,16.92309,61.9992151996,2.68488,0.7830900000000001,2.7967500000000003,56.96,16.14,59.2025438643,133.94,61.04488,18.14309,63.6839782752,2.68488,0.7830900000000001,2.7967500000000003,58.36,17.36,60.8872663206,134.01,61.49488,18.21309,64.1353016175,2.68488,0.7830900000000001,2.7967500000000003,58.81,17.43,61.3385767686,133.8
2020-12-27 12:00:00,60.1252,16.7236,62.4076795915,2.7552,0.8036000000000001,2.87,57.37,15.92,59.5379148106,133.96,60.1152,16.6636,62.3819912795,2.7552,0.8036000000000001,2.87,57.36,15.86,59.5122609216,133.94,61.5252,17.8836,64.0716269811,2.7552,0.8036000000000001,2.87,58.77,17.08,61.2016282463,134.01,61.9652,17.9336,64.5081391764,2.7552,0.8036000000000001,2.87,59.21,17.13,61.6381456567,133.8
2020-12-27 12:30:00,60.98568,16.62624,63.2114310991,2.6956800000000003,0.78624,2.808,58.29,15.84,60.4038881199,133.71,60.96568,16.54624,63.1711341991,2.6956800000000003,0.78624,2.808,58.27,15.76,60.3636521427,133.68,62.40568,17.75624,64.8826090351,2.6956800000000003,0.78624,2.808,59.71,16.97,62.074672774,133.72,62.82568,17.80624,65.3002928814,2.6956800000000003,0.78624,2.808,60.13,17.02,62.4923779352,133.51
2020-12-27 13:00:00,61.43584,16.50712,63.6148366908,2.35584,0.6871200000000001,2.454,59.08,15.82,61.1614159418,133.63,61.38584,16.42712,63.5458230256,2.35584,0.6871200000000001,2.454,59.03,15.74,61.0924586181,133.68,62.86584,17.63712,65.2930458839,2.35584,0.6871200000000001,2.454,60.51,16.95,62.839180453,133.72,63.26584,17.69712,65.6944028605,2.35584,0.6871200000000001,2.454,60.91,17.01,63.2405581886,133.51
2020-12-27 13:30:00,61.9248,16.1639,63.9996290478,1.6248,0.47390000000000004,1.6925,60.3,15.69,62.3078333759,134.09,61.894800000000004,16.1039,63.9554678057,1.6248,0.47390000000000004,1.6925,60.27,15.63,62.2637117429,134.05,63.4048,17.3239,65.7288838658,1.6248,0.47390000000000004,1.6925,61.78,16.85,64.0366371697,134.15,63.8048,17.3639,66.1253168329,1.6248,0.47390000000000004,1.6925,62.18,16.89,64.4331009653,133.96
2020-12-27 14:00:00,61.98224,16.34482,64.1011015213,1.42224,0.41482,1.4815,60.56,15.93,62.6201125837,134.09,61.96224,16.26482,64.0614045698,1.42224,0.41482,1.4815,60.54,15.85,62.5804610082,134.05,63.44224,17.48482,65.8075736268,1.42224,0.41482,1.4815,62.02,17.07,64.3262411462,134.15,63.88224,17.54482,66.2477267251,1.42224,0.41482,1.4815,62.46,17.13,64.7664149077,133.96
2020-12-27 14:30:00,61.8996,16.36405,64.0261088351,1.4196,0.41405000000000003,1.47875,60.48,15.95,62.5478448869,133.91,61.8696,16.28405,63.9766964493,1.4196,0.41405000000000003,1.47875,60.45,15.87,62.4984751814,133.87,63.3596,17.50405,65.7330257828,1.4196,0.41405000000000003,1.47875,61.94,17.09,64.2544294193,133.94,63.7896,17.56405,66.1635014231,1.4196,0.41405000000000003,1.47875,62.37,17.15,64.684924055,133.72
2020-12-27 15:00:00,61.30872,16.58796,63.5131448206,1.39872,0.40796000000000004,1.457,59.91,16.18,62.056429965,133.64,61.28872,16.51796,63.4755874475,1.39872,0.40796000000000004,1.457,59.89,16.11,62.0189019574,133.59,62.71872,17.73796,65.1787777072,1.39872,0.40796000000000004,1.457,61.32,17.33,63.7218275005,133.7,63.20872,17.77796,65.6612377724,1.39872,0.40796000000000004,1.457,61.81,17.37,64.2043067091,133.5
2020-12-27 15:30:00,62.0888,16.7559,64.3100246482,1.2888,0.3759,1.3425,60.8,16.38,62.9678044718,135.42,62.0988,16.8259,64.3379504822,1.2888,0.3759,1.3425,60.81,16.45,62.9957030281,135.39,63.5288,17.8159,65.9796538506,1.2888,0.3759,1.3425,62.24,17.44,64.6372276633,135.46,64.0488,17.7159,66.4537575631,1.2888,0.3759,1.3425,62.76,17.34,65.1113907085,135.26
2020-12-27 16:00:00,63.49984,16.50662,65.6101987792,1.11984,0.32662,1.1665,62.38,16.18,64.4442146356,135.14,63.51984,16.42662,65.6094803992,1.11984,0.32662,1.1665,62.4,16.1,64.4435411814,135.11,64.94984,17.70662,67.320176083,1.11984,0.32662,1.1665,63.83,17.38,66.1538608095,135.19,65.52984000000001,17.72662,67.8851455552,1.11984,0.32662,1.1665,64.41,17.4,66.7188736416,135.0
2020-12-27 16:30:00,67.69,15.32375,69.4028343374,1.11,0.32375000000000004,1.15625,66.58,15.0,68.2487831393,135.52,67.69,15.26375,69.3896113555,1.11,0.32375000000000004,1.15625,66.58,14.94,68.235621196,135.48,69.21,16.54375,71.1598184656,1.11,0.32375000000000004,1.15625,68.1,16.22,70.0049883937,135.57,69.8,16.58375,71.7430189221,1.11,0.32375000000000004,1.15625,68.69,16.26,70.5882688554,135.36
2020-12-27 17:00:00,71.09008,14.52669,72.5591082964,1.12008,0.32669000000000004,1.16675,69.97,14.2,71.3963647534,135.65,71.12008,14.44669,72.5725335865,1.12008,0.32669000000000004,1.16675,70.0,14.12,71.409904075,135.61,72.67008,15.72669,74.3523322133,1.12008,0.32669000000000004,1.16675,71.55,15.4,73.1885407697,135.69,73.32008,15.746690000000001,74.9919487489,1.12008,0.32669000000000004,1.16675,72.2,15.42,73.8282899707,135.48
2020-12-27 17:30:00,71.65632,14.50851,73.1103621819,1.12632,0.32851,1.17325,70.53,14.18,71.9413184477,135.22,71.68632,14.43851,73.1259122758,1.12632,0.32851,1.17325,70.56,14.11,71.9569711703,135.18,73.21632,15.71851,74.8845850023,1.12632,0.32851,1.17325,72.09,15.39,73.7144504151,135.28,73.90632,15.73851,75.5635152237,1.12632,0.32851,1.17325,72.78,15.41,74.3935245838,135.08
2020-12-27 18:00:00,71.42568,14.72124,72.9269680612,1.13568,0.33124000000000003,1.183,70.29,14.39,71.7478654735,135.89,71.44568,14.66124,72.9344716098,1.13568,0.33124000000000003,1.183,70.31,14.33,71.7554527545,135.86,72.97568,15.93124,74.6944059445,1.13568,0.33124000000000003,1.183,71.84,15.6,73.5142544001,135.94,73.67568,15.98124,75.3890300733,1.13568,0.33124000000000003,1.183,72.54,15.65,74.2089893477,135.73
2020-12-27 18:30:00,70.03968,14.98824,71.6254431944,1.15968,0.33824000000000004,1.208,68.88,14.65,70.4207135721,135.89,70.07968,14.91824,71.6499506881,1.15968,0.33824000000000004,1.208,68.92,14.58,70.4453178004,135.86,71.56968,16.19824,73.3798478766,1.15968,0.33824000000000004,1.208,70.41,15.86,72.1741484189,135.94,72.27968,16.23824,74.0812565984,1.15968,0.33824000000000004,1.208,71.12,15.9,72.8756776984,135.73
2020-12-27 19:00:00,68.884,15.4795,70.6018440004,1.164,0.3395,1.2125,67.72,15.14,69.3917718465,136.16,68.924,15.4095,70.6255652455,1.164,0.3395,1.2125,67.76,15.07,69.4155782228,136.12,70.384,16.6995,72.3379620687,1.164,0.3395,1.2125,69.22,16.36,71.1270553306,136.21,71.084,16.7395,73.0283911657,1.164,0.3395,1.2125,69.92,16.4,71.8175911598,136.0
2020-12-27 19:30:00,67.24544,16.18992,69.1669191912,1.16544,0.33992000000000006,1.214,66.08,15.85,67.9543148005,137.28,67.27544,16.11992,69.1797416011,1.16544,0.33992000000000006,1.214,66.11,15.78,67.967201649,137.23,68.72544,17.45992,70.9086377644,1.16544,0.33992000000000006,1.214,67.56,17.12,69.6953943959,137.3,69.41544,17.48992,71.5849188866,1.16544,0.33992000000000006,1.214,68.25,17.15,70.371762803,137.1
2020-12-27 20:00:00,64.05816,17.38488,66.3753110366,1.14816,0.33488,1.196,62.91,17.05,65.1795259265,137.05,64.08816,17.32488,66.3885812411,1.14816,0.33488,1.196,62.94,16.99,65.1928193899,137.0,65.50816,18.65488,68.1125801479,1.14816,0.33488,1.196,64.36,18.32,66.9166048152,137.08,66.13816,18.71488,68.7350197614,1.14816,0.33488,1.196,64.99,18.38,67.5390590695,136.89
2020-12-27 20:30:00,62.6732,17.25635,65.00547372,1.1532,0.33635000000000004,1.20125,61.52,16.92,63.8043634871,135.58,62.7032,17.18635,65.015858962,1.1532,0.33635000000000004,1.20125,61.55,16.85,63.8147710174,135.55,64.0932,18.45635,66.6976397001,1.1532,0.33635000000000004,1.20125,62.94,18.12,65.4963968475,135.62,64.6932,18.53635,67.2964070182,1.1532,0.33635000000000004,1.20125,63.54,18.2,66.0951707767,135.44
2020-12-27 21:00:00,60.68784,18.08937,63.3264496941,1.19784,0.34937,1.24775,59.49,17.74,62.0787217974,136.37,60.70784,18.01937,63.3256625126,1.19784,0.34937,1.24775,59.51,17.67,62.0779268339,136.34,62.08784,19.31937,65.0241334664,1.19784,0.34937,1.24775,60.89,18.97,63.776586613,136.4,62.66784,19.40937,65.6047392653,1.19784,0.34937,1.24775,61.47,19.06,64.3571635484,136.21
2020-12-27 21:30:00,58.55912,18.57141,61.43344207,1.23912,0.36141,1.29075,57.32,18.21,60.1430503051,136.37,58.57912,18.51141,61.4344007879,1.23912,0.36141,1.29075,57.34,18.15,60.1439780859,136.34,59.92912,19.81141,63.1188671489,1.23912,0.36141,1.29075,58.69,19.45,61.8289462954,136.4,60.46912,19.89141,63.6567566356,1.23912,0.36141,1.29075,59.23,19.53,62.3667683947,136.21
2020-12-27 22:00:00,55.98112,19.50616,59.2821733272,1.22112,0.35616000000000003,1.272,54.76,19.15,58.0118961938,136.94,56.00112,19.44616,59.2813510305,1.22112,0.35616000000000003,1.272,54.78,19.09,58.0110032666,136.9,57.30112,20.76616,60.9479429874,1.22112,0.35616000000000003,1.272,56.08,20.41,59.6785933145,136.96,57.81112,20.86616,61.4615508168,1.22112,0.35616000000000003,1.272,56.59,20.51,60.1920941653,136.77
2020-12-27 22:30:00,53.322,20.2935,57.0531491353,1.212,0.35350000000000004,1.2625,52.11,19.94,55.7947640913,137.47,53.342,20.2335,57.0505344957,1.212,0.35350000000000004,1.2625,52.13,19.88,55.79203617,137.39,54.612,21.5735,58.7187061016,1.212,0.35350000000000004,1.2625,53.4,21.22,57.4617124701,137.5,55.102,21.6735,59.2112405397,1.212,0.35350000000000004,1.2625,53.89,21.32,57.9540723332,137.28
2020-12-27 23:00:00,49.95504,20.95147,54.17074964,1.2050400000000001,0.35147,1.25525,48.75,20.6,52.9237423091,137.09,49.99504,20.89147,54.1844769594,1.2050400000000001,0.35147,1.25525,48.79,20.54,52.9372808142,137.04,51.18504,22.25147,55.8125096816,1.2050400000000001,0.35147,1.25525,49.98,21.9,54.5674848238,137.13,51.67504,22.34147,56.2978777643,1.2050400000000001,0.35147,1.25525,50.47,21.99,55.0525294605,136.92
2020-12-27 23:30:00,47.28144,21.26042,51.841489437,1.20144,0.35042,1.2515,46.08,20.91,50.6023171406,137.61,47.29144,21.21042,51.8301284375,1.20144,0.35042,1.2515,46.09,20.86,50.5907867106,137.55,48.46144,22.57042,53.4596579287,1.20144,0.35042,1.2515,47.26,22.22,52.2229451487,137.65,48.92144,22.67042,53.9189691542,1.20144,0.35042,1.2515,47.72,22.32,52.6818830339,137.47
2020-12-28 00:00:00,44.75496,21.858530000000002,49.8076477899,1.19496,0.34853,1.24475,43.56,21.51,48.5814131124,137.93,44.78496,21.78853,49.8039424319,1.19496,0.34853,1.24475,43.59,21.44,48.5773784801,137.89,45.89496,23.17853,51.4158692075,1.19496,0.34853,1.24475,44.7,22.83,50.1926179831,137.96,46.35496,23.27853,51.8716905023,1.19496,0.34853,1.24475,45.16,22.93,50.6479071631,137.75
2020-12-28 00:30:00,44.83144,21.97042,49.9255181991,1.20144,0.35042,1.2515,43.63,21.62,48.6929286447,137.93,44.86144,21.92042,49.930487799,1.20144,0.35042,1.2515,43.66,21.57,48.6976436802,137.89,45.97144,23.31042,51.5436608736,1.20144,0.35042,1.2515,44.77,22.96,50.3141580472,137.96,46.43144,23.40042,51.9947908607,1.20144,0.35042,1.2515,45.23,23.05,50.7647062436,137.75
2020-12-28 01:00:00,46.52016,21.52713,51.2595611809,1.19016,0.34713000000000005,1.23975,45.33,21.18,50.034001439,137.42,46.55016,21.45713,51.2574465211,1.19016,0.34713000000000005,1.23975,45.36,21.11,50.03160701,137.39,47.69016,22.83713,52.8761370323,1.19016,0.34713000000000005,1.23975,46.5,22.49,51.6531712482,137.44,48.15016,22.91713,53.3257232062,1.19016,0.34713000000000005,1.23975,46.96,22.57,52.1022696243,137.3
2020-12-28 01:30:00,46.25264,21.67077,51.0776759393,1.20264,0.35077,1.25275,45.05,21.32,49.8401936192,137.61,46.27264,21.62077,51.074601398,1.20264,0.35077,1.25275,45.07,21.27,49.8369120231,137.57,47.43264,22.99077,52.7108228219,1.20264,0.35077,1.25275,46.23,22.64,51.4760381148,137.64,47.86264,23.09077,53.1414712533,1.20264,0.35077,1.25275,46.66,22.74,51.9062924894,137.47
2020-12-28 02:00:00,45.034,21.887,50.0709688842,1.224,0.357,1.275,43.81,21.53,48.8145162836,138.17,45.054,21.827,50.0627690505,1.224,0.357,1.275,43.83,21.47,48.8060426587,138.15,46.194,23.227,51.7047305863,1.224,0.357,1.275,44.97,22.87,50.4513409138,138.18,46.624,23.307,52.1249808153,1.224,0.357,1.275,45.4,22.95,50.8710379293,138.0
2020-12-28 02:30:00,43.784,17.897,47.3005419102,1.224,0.357,1.275,42.56,17.54,46.0326536276,136.61,44.244,33.957,55.7728373404,1.224,0.357,1.275,43.02,33.6,54.5864488678,136.57,44.924,18.817,48.7057005391,1.224,0.357,1.275,43.7,18.46,47.4390303442,136.65,45.284,18.707,48.9958417113,1.224,0.357,1.275,44.06,18.35,47.7284621583,136.47
2020-12-28 03:00:00,43.00808,17.28819,46.3527394958,1.22808,0.35819,1.27925,41.78,16.93,45.0798547025,136.94,43.51808,36.17819,56.5922673036,1.22808,0.35819,1.27925,42.29,35.82,55.4212639697,136.91,44.17808,18.49819,47.8945277225,1.22808,0.35819,1.27925,42.95,18.14,46.6236216954,136.95,44.50808,18.55819,48.2221484524,1.22808,0.35819,1.27925,43.28,18.2,46.9510212881,136.77
2020-12-28 03:30:00,42.27136,17.20623,45.639042793,1.22136,0.35623000000000005,1.27225,41.05,16.85,44.373697164,137.09,42.74136,36.17623,55.9959237058,1.22136,0.35623000000000005,1.27225,41.52,35.82,54.8359626523,137.06,43.41136,18.41623,47.1561629531,1.22136,0.35623000000000005,1.27225,42.19,18.06,45.8929155753,137.11,43.72136,18.46623,47.4611311566,1.22136,0.35623000000000005,1.27225,42.5,18.11,46.1976417147,136.91
2020-12-28 04:00:00,41.122,17.4035,44.6531151909,1.212,0.35350000000000004,1.2625,39.91,17.05,43.3994308718,137.18,41.592,36.3935,55.266457334,1.212,0.35350000000000004,1.2625,40.38,36.04,54.1241720491,137.06,42.252,18.6235,46.1743029861,1.212,0.35350000000000004,1.2625,41.04,18.27,44.922984095,137.19,42.572,18.6735,46.4873615755,1.212,0.35350000000000004,1.2625,41.36,18.32,45.235738084,136.91
2020-12-28 04:30:00,40.85296,17.33378,44.3781958832,1.21296,0.35378000000000004,1.2635,39.64,16.98,43.1236593995,137.18,41.31296,36.35378,55.0305186624,1.21296,0.35378000000000004,1.2635,40.1,36.0,53.8888671249,137.22,41.98296,18.54378,45.8959770247,1.21296,0.35378000000000004,1.2635,40.77,18.19,44.6438013614,137.19,42.29296,18.61378,46.2078702328,1.21296,0.35378000000000004,1.2635,41.08,18.26,44.9554668533,137.08
2020-12-28 05:00:00,40.61344,17.39392,44.1814436342,1.21344,0.35392,1.264,39.4,17.04,42.9269332704,137.5,41.06344,36.46392,54.9165145143,1.21344,0.35392,1.264,39.85,36.11,53.7768965263,137.45,41.72344,18.62392,45.6913103511,1.21344,0.35392,1.264,40.51,18.27,44.4393181766,137.52,42.05344,18.67392,46.013118825,1.21344,0.35392,1.264,40.84,18.32,44.7607864095,137.31
2020-12-28 05:30:00,41.36088,17.21609,44.8008498721,1.22088,0.35609,1.27175,40.14,16.86,43.5371014194,137.24,41.850880000000004,36.20609,55.3387487197,1.22088,0.35609,1.27175,40.63,35.85,54.185047753,137.22,42.49088,18.42609,46.3140980249,1.22088,0.35609,1.27175,41.27,18.07,45.052611467,137.25,42.83088,18.48609,46.6499711153,1.22088,0.35609,1.27175,41.61,18.13,45.3882033132,137.08
2020-12-28 06:00:00,42.44616,16.91763,45.6933551358,1.2261600000000001,0.35763,1.27725,41.22,16.56,44.4220890999,137.24,42.92616,35.88763,55.9515611879,1.2261600000000001,0.35763,1.27725,41.7,35.53,54.7838561987,137.22,43.58616,18.12763,47.205553836,1.2261600000000001,0.35763,1.27725,42.36,17.77,45.936287399,137.25,43.90616,18.16763,47.5164567888,1.2261600000000001,0.35763,1.27725,42.68,17.81,46.2469296278,137.08
2020-12-28 06:30:00,44.18928,16.51854,47.1757843671,1.22928,0.35854,1.2805,42.96,16.16,45.8988801606,136.71,44.71928,35.33854,56.9967228273,1.22928,0.35854,1.2805,43.49,34.98,55.8120103562,136.66,45.36928,17.71854,48.7064495467,1.22928,0.35854,1.2805,44.14,17.36,47.4310995023,136.74,45.70928,17.76854,49.0414038528,1.22928,0.35854,1.2805,44.48,17.41,47.7658717077,136.59
2020-12-28 07:00:00,45.8244,16.04295,48.5515383903,1.2444,0.36295000000000005,1.2962500000000001,44.58,15.68,47.2571560719,136.47,46.3944,34.79295,57.9912900448,1.2444,0.36295000000000005,1.2962500000000001,45.15,34.43,56.7798150754,136.42,46.9944,17.22295,50.0510103601,1.2444,0.36295000000000005,1.2962500000000001,45.75,16.86,48.7577901468,136.49,47.3944,17.27295,50.4438693308,1.2444,0.36295000000000005,1.2962500000000001,46.15,16.91,49.150489316,136.3
2020-12-28 07:30:00,47.8408,15.6119,50.3236879238,1.2408000000000001,0.3619,1.2925,46.6,15.25,49.0318518924,135.92,48.4508,34.1919,59.3006411959,1.2408000000000001,0.3619,1.2925,47.21,33.83,58.0797124649,135.87,49.0408,16.7819,51.8327332122,1.2408000000000001,0.3619,1.2925,47.8,16.42,50.5416303655,135.94,49.4708,16.8319,52.2558409199,1.2408000000000001,0.3619,1.2925,48.23,16.47,50.9646328349,135.73
2020-12-28 08:00:00,49.48144,15.20042,51.763555448299996,1.20144,0.35042,1.2515,48.28,14.85,50.5121856585,135.37,50.13144,33.63042,60.366931559,1.20144,0.35042,1.2515,48.93,33.28,59.1751915924,135.34,50.69144,16.35042,53.263104711,1.20144,0.35042,1.2515,49.49,16.0,52.0121149349,135.41,51.15144,16.40042,53.7163251745,1.20144,0.35042,1.2515,49.95,16.05,52.4652742297,135.22
2020-12-28 08:30:00,51.7872,14.47335,53.7716648809,1.1772,0.34335000000000004,1.22625,50.61,14.13,52.5454945738,134.76,52.4672,32.78335,61.8672378005,1.1772,0.34335000000000004,1.22625,51.29,32.44,60.6878711111,134.74,53.0372,15.60335,55.2848000364,1.1772,0.34335000000000004,1.22625,51.86,15.26,54.0585534398,134.8,53.4972,15.66335,55.7430797594,1.1772,0.34335000000000004,1.22625,52.32,15.32,54.5168304288,134.65
2020-12-28 09:00:00,54.85776,13.54643,56.5055713887,1.18776,0.34643,1.23725,53.67,13.2,55.269421021,134.38,55.59776,31.72643,64.0131023898,1.18776,0.34643,1.23725,54.41,31.38,62.8104489715,134.36,56.18776,14.65643,58.0678509518,1.18776,0.34643,1.23725,55.0,14.31,56.8311191162,134.42,56.62776,14.70643,58.5062585196,1.18776,0.34643,1.23725,55.44,14.36,57.2695660888,134.23
2020-12-28 09:30:00,58.5128,12.517900000000001,59.8368246505,1.1928,0.34790000000000004,1.2425,57.32,12.17,58.597707293,133.49,59.3028,30.2579,66.57599116989999,1.1928,0.34790000000000004,1.2425,58.11,29.91,65.3557969885,133.44,59.9028,13.5579,61.4179297946,1.1928,0.34790000000000004,1.2425,58.71,13.21,60.1778048785,133.54,60.3428,13.6379,61.8647381652,1.1928,0.34790000000000004,1.2425,59.15,13.29,60.6246369061,133.35
2020-12-28 10:00:00,62.10416,16.32413,64.2137361439,1.2141600000000001,0.35413000000000006,1.26475,60.89,15.97,62.9494479722,135.37,62.08416,16.39413,64.2122295312,1.2141600000000001,0.35413000000000006,1.26475,60.87,16.04,62.9479030628,135.32,63.57416,17.24413,65.87134308,1.2141600000000001,0.35413000000000006,1.26475,62.36,16.89,64.606823943,135.41,64.00416,17.41413,66.3308707991,1.2141600000000001,0.35413000000000006,1.26475,62.79,17.06,65.0663330763,135.19
2020-12-28 10:30:00,64.20896,15.74553,66.1113625579,1.21896,0.35553,1.2697500000000002,62.99,15.39,64.842826897,135.02,64.17896,15.67553,66.06558217,1.21896,0.35553,1.2697500000000002,62.96,15.32,64.7970987005,135.0,65.75896,16.92553,67.902241392,1.21896,0.35553,1.2697500000000002,64.54,16.57,66.6331486574,135.03,66.14896,16.96553,68.2899269092,1.21896,0.35553,1.2697500000000002,64.93,16.61,67.0208698839,134.85
2020-12-28 11:00:00,65.66048,15.25639,67.4096140744,1.29048,0.37639000000000006,1.34425,64.37,14.88,66.0674753566,134.94,65.61048,15.18639,67.345092821,1.29048,0.37639000000000006,1.34425,64.32,14.81,66.0030188704,134.92,67.26048,16.43639,69.2396352248,1.29048,0.37639000000000006,1.34425,65.97,16.06,67.8967193611,135.03,67.61048,16.45639,69.5844075757,1.29048,0.37639000000000006,1.34425,66.32,16.08,68.2415474619,134.75
2020-12-28 11:30:00,66.80616,14.96513,68.4618005158,1.28616,0.37513,1.33975,65.52,14.59,67.1247979513,134.69,66.76616,14.89513,68.4074924176,1.28616,0.37513,1.33975,65.48,14.52,67.0705658244,134.66,68.43616,16.12513,70.3102255228,1.28616,0.37513,1.33975,67.15,15.75,68.9723495323,134.75,68.76616,16.15513,70.6383251958,1.28616,0.37513,1.33975,67.48,15.78,69.3004963907,134.52
2020-12-28 12:00:00,67.39416,14.52663,68.9419740163,1.15416,0.33663000000000004,1.20225,66.24,14.19,67.7428498072,134.41,67.33416,14.44663,68.8664956366,1.15416,0.33663000000000004,1.20225,66.18,14.11,67.6674552499,134.38,69.04416,15.67663,70.8015025142,1.15416,0.33663000000000004,1.20225,67.89,15.34,69.6014920817,134.44,69.35416,15.70663,71.1104615037,1.15416,0.33663000000000004,1.20225,68.2,15.37,69.9104920595,134.25
2020-12-28 12:30:00,68.78008,14.13544,70.2175908786,1.15008,0.33544,1.198,67.63,13.8,69.0235966898,134.1,68.72008,14.05544,70.1427458031,1.15008,0.33544,1.198,67.57,13.72,68.9488455306,134.07,70.47008,15.28544,72.1087848407,1.15008,0.33544,1.198,69.32,14.95,70.9137849787,134.12,70.75008,15.29544,72.3845584693,1.15008,0.33544,1.198,69.6,14.96,71.1896172205,133.95
2020-12-28 13:00:00,69.23792,14.26481,70.6921096747,1.14792,0.33481000000000005,1.19575,68.09,13.93,69.5003093518,134.36,69.16792,14.18481,70.6074358114,1.14792,0.33481000000000005,1.19575,68.02,13.85,69.4157251637,134.32,70.94792,15.40481,72.6010710903,1.14792,0.33481000000000005,1.19575,69.8,15.07,71.408297137,134.41,71.21792,15.42481,72.8691765609,1.14792,0.33481000000000005,1.19575,70.07,15.09,71.6764466195,134.19
2020-12-28 13:30:00,69.58248,14.226140000000001,71.0218598901,1.15248,0.33614000000000005,1.2005,68.43,13.89,69.8254752938,134.36,69.50248,14.13614,70.925490342,1.15248,0.33614000000000005,1.2005,68.35,13.8,69.7292083707,134.32,71.29248,15.36614,72.9296644929,1.15248,0.33614000000000005,1.2005,70.14,15.03,71.732283527,134.41,71.55248,15.37614,73.1859486203,1.15248,0.33614000000000005,1.2005,70.4,15.04,71.9886213231,134.19
2020-12-28 14:00:00,69.20376,14.23193,70.6520221201,1.10376,0.32193000000000005,1.14975,68.1,13.91,69.506101171,134.45,69.13376,14.16193,70.5693774456,1.10376,0.32193000000000005,1.14975,68.03,13.84,69.4235298728,134.41,70.93376,15.39193,72.5845012166,1.10376,0.32193000000000005,1.14975,69.83,15.07,71.4376217409,134.41,71.17376,15.41193,72.8232909093,1.10376,0.32193000000000005,1.14975,70.07,15.09,71.6764466195,134.19
2020-12-28 14:30:00,68.7512,14.5791,70.2799947229,1.2312,0.35910000000000003,1.2825,67.52,14.22,69.001150715,134.66,68.6812,14.4991,70.1949509171,1.2312,0.35910000000000003,1.2825,67.45,14.14,68.9161962096,134.61,70.4512,15.7391,72.1878857583,1.2312,0.35910000000000003,1.2825,69.22,15.38,70.9080587804,134.7,70.7112,15.7491,72.4438262121,1.2312,0.35910000000000003,1.2825,69.48,15.39,71.1640534259,134.52
2020-12-28 15:00:00,68.5068,14.81115,70.0895984477,1.3068,0.38115000000000004,1.36125,67.2,14.43,68.7318332361,134.75,68.4268,14.73115,69.99452649,1.3068,0.38115000000000004,1.36125,67.12,14.35,68.6368479754,134.74,70.1968,15.97115,71.9907519239,1.3068,0.38115000000000004,1.36125,68.89,15.59,70.6320054933,134.7,70.4568,15.99115,72.2487200202,1.3068,0.38115000000000004,1.36125,69.15,15.61,70.890017633,134.61
2020-12-28 15:30:00,68.82256,15.44408,70.5341362179,1.2825600000000001,0.37408,1.336,67.54,15.07,69.2008417579,137.12,68.76256,15.36408,70.4581053677,1.2825600000000001,0.37408,1.336,67.48,14.99,69.1248905967,137.07,70.53256,16.68408,72.4789662288,1.2825600000000001,0.37408,1.336,69.25,16.31,71.14477212,137.14,70.81256,16.70408,72.7560646434,1.2825600000000001,0.37408,1.336,69.53,16.33,71.421914004,136.94
2020-12-28 16:00:00,70.00328,15.33429,71.6630983182,1.28328,0.37429,1.33675,68.72,14.96,70.3295101647,137.67,69.95328,15.27429,71.6014337689,1.28328,0.37429,1.33675,68.67,14.9,70.2679080377,137.62,71.73328,16.59429,73.6276708864,1.28328,0.37429,1.33675,70.45,16.22,72.2930902646,137.69,72.03328,16.60429,73.9222285511,1.28328,0.37429,1.33675,70.75,16.23,72.5877083259,137.5
2020-12-28 16:30:00,73.57384,14.32737,74.9558767774,1.29384,0.37737000000000004,1.34775,72.28,13.95,73.6138635041,136.75,73.50384,14.24737,74.8719042543,1.29384,0.37737000000000004,1.34775,72.21,13.87,73.53000068,136.68,75.31384,15.53737,76.8998333032,1.29384,0.37737000000000004,1.34775,74.02,15.16,75.5565086541,136.77,75.68384,15.54737,77.2642501488,1.29384,0.37737000000000004,1.34775,74.39,15.17,75.9210181702,136.56
2020-12-28 17:00:00,76.89224,12.84232,77.9573072598,1.24224,0.36232000000000003,1.294,75.65,12.48,76.6725041981,135.77,76.85224,12.752320000000001,77.9030709176,1.24224,0.36232000000000003,1.294,75.61,12.39,76.6184325081,135.74,78.68224,14.01232,79.92021023,1.24224,0.36232000000000003,1.294,77.44,13.65,78.6338101582,135.78,79.12224,14.01232,80.353431628,1.24224,0.36232000000000003,1.294,77.88,13.65,79.0671670164,135.6
2020-12-28 17:30:00,78.52576,12.77168,79.5575941919,1.20576,0.35168000000000005,1.256,77.32,12.42,78.311166509,135.9,78.47576,12.69168,79.4954316222,1.20576,0.35168000000000005,1.256,77.27,12.34,78.2491437653,135.85,80.36576,13.95168,81.5677923889,1.20576,0.35168000000000005,1.256,79.16,13.6,80.319770916,135.92,80.77576,13.96168,81.9734829808,1.20576,0.35168000000000005,1.256,79.57,13.61,80.7255659627,135.7
2020-12-28 18:00:00,77.73184,13.18762,78.8425790487,1.19184,0.34762000000000004,1.2415,76.54,12.84,77.6095174576,136.18,77.69184,13.10762,78.7897944194,1.19184,0.34762000000000004,1.2415,76.5,12.76,77.5568668784,136.11,79.54184,14.35762,80.8272575475,1.19184,0.34762000000000004,1.2415,78.35,14.01,79.5927295675,136.23,79.99184,14.37762,81.2736760793,1.19184,0.34762000000000004,1.2415,78.8,14.03,80.0392459984,136.02
2020-12-28 18:30:00,76.15112,13.68741,77.3714305785,1.19112,0.34741000000000005,1.24075,74.96,13.34,76.1377514772,136.33,76.11112,13.60741,77.3179422551,1.19112,0.34741000000000005,1.24075,74.92,13.26,76.0843873604,136.28,77.92112,14.87741,79.3286724354,1.19112,0.34741000000000005,1.24075,76.73,14.53,78.0936220187,136.35,78.39112,14.89741,79.794113314,1.19112,0.34741000000000005,1.24075,77.2,14.55,78.5591656015,136.17
2020-12-28 19:00:00,73.8212,14.5191,75.2354559649,1.2312,0.35910000000000003,1.2825,72.59,14.16,73.9581888637,136.66,73.7812,14.4491,75.1827238417,1.2312,0.35910000000000003,1.2825,72.55,14.09,73.9055518889,136.63,75.5412,15.7291,77.1613730065,1.2312,0.35910000000000003,1.2825,74.31,15.37,75.8828900346,136.67,75.9812,15.7591,77.5982730881,1.2312,0.35910000000000003,1.2825,74.75,15.4,76.3198696278,136.47
2020-12-28 19:30:00,71.21648,15.51064,72.8859861482,1.23648,0.36064,1.288,69.98,15.15,71.6011375608,137.14,71.17648,15.45064,72.834151204,1.23648,0.36064,1.288,69.94,15.09,71.5493654759,137.1,72.91648,16.75064,74.8157536619,1.23648,0.36064,1.288,71.68,16.39,73.5299564803,137.16,73.30648,16.79064,75.204824324,1.23648,0.36064,1.288,72.07,16.43,73.9190760224,136.97
2020-12-28 20:00:00,68.44408,15.93994,70.2756983192,1.23408,0.35994000000000004,1.2855,67.21,15.58,68.9921770928,136.0,68.41408,15.84994,70.2261129513,1.23408,0.35994000000000004,1.2855,67.18,15.49,68.942675463,135.94,70.06408,17.15994,72.1348656826,1.23408,0.35994000000000004,1.2855,68.83,16.8,70.8506097363,136.02,70.49408,17.16994,72.5549595455,1.23408,0.35994000000000004,1.2855,69.26,16.81,71.2707773214,135.83
2020-12-28 20:30:00,66.11984,16.92162,68.2508202518,1.23984,0.36162000000000005,1.2915,64.88,16.56,66.9600477897,136.35,66.10984,16.84162,68.2213391033,1.23984,0.36162000000000005,1.2915,64.87,16.48,66.9306155657,136.3,67.65984,18.14162,70.0497846182,1.23984,0.36162000000000005,1.2915,66.42,17.78,68.7585980078,136.37,68.13984,18.18162,70.5238193878,1.23984,0.36162000000000005,1.2915,66.9,17.82,69.2326685893,136.16
2020-12-28 21:00:00,63.6852,17.5461,66.0580829592,1.2552,0.36610000000000004,1.3075,62.43,17.18,64.7507320422,136.19,63.6852,17.4761,66.0395243036,1.2552,0.36610000000000004,1.3075,62.43,17.11,64.732194463,136.15,65.1952,18.7861,67.8478566813,1.2552,0.36610000000000004,1.3075,63.94,18.42,66.54036369,136.21,65.6652,18.8261,68.3106180052,1.2552,0.36610000000000004,1.3075,64.41,18.46,67.0031320163,136.04
2020-12-28 21:30:00,61.33088,18.25484,63.9899681591,1.25088,0.36484000000000005,1.303,60.08,17.89,62.6869882831,136.57,61.33088,18.17484,63.9671919862,1.25088,0.36484000000000005,1.303,60.08,17.81,62.6642042956,136.49,62.78088,19.49484,65.7380230932,1.25088,0.36484000000000005,1.303,61.53,19.13,64.4352217347,136.59,63.25088,19.55484,66.2047248178,1.25088,0.36484000000000005,1.303,62.0,19.19,64.9018959661,136.39
2020-12-28 22:00:00,58.56248,18.76239,61.4946448259,1.24248,0.36239000000000005,1.29425,57.32,18.4,60.2008504923,136.57,58.56248,18.69239,61.473323545,1.24248,0.36239000000000005,1.29425,57.32,18.33,60.1794923541,136.6,59.98248,20.01239,63.2328526991,1.24248,0.36239000000000005,1.29425,58.74,19.65,61.9395681289,136.59,60.42248,20.08239,63.6724310629,1.24248,0.36239000000000005,1.29425,59.18,19.72,62.3790894451,136.49
2020-12-28 22:30:00,55.536,19.953,59.0116048333,1.176,0.343,1.225,54.36,19.61,57.7889409835,137.61,55.526,19.893,58.9819304957,1.176,0.343,1.225,54.35,19.55,57.7591984016,137.56,56.896,21.243,60.7323625837,1.176,0.343,1.225,55.72,20.9,59.510741887500004,137.62,57.326,21.323,61.1632291904,1.176,0.343,1.225,56.15,20.98,59.9414956437,137.44
2020-12-28 23:00:00,51.92168,20.67049,55.8849712433,1.20168,0.35049,1.25175,50.72,20.32,54.6390043833,137.47,51.94168,20.60049,55.8777085201,1.20168,0.35049,1.25175,50.74,20.25,54.6315851866,137.42,53.19168,21.96049,57.546658828,1.20168,0.35049,1.25175,51.99,21.61,56.3023285486,137.47,53.66168,22.04049,58.011715195,1.20168,0.35049,1.25175,52.46,21.69,56.7671357389,137.29
2020-12-28 23:30:00,48.92832,21.35826,53.3868501436,1.22832,0.35826,1.2795,47.7,21.0,52.1180391036,137.73,48.95832,21.29826,53.3903828067,1.22832,0.35826,1.2795,47.73,20.94,52.1213631825,137.69,50.11832,22.67826,55.0104487916,1.22832,0.35826,1.2795,48.89,22.32,53.743971755,137.74,50.63832,22.76826,55.5214653612,1.22832,0.35826,1.2795,49.41,22.41,54.2545500396,137.55
2020-12-29 00:00:00,46.42576,21.75918,51.2719524287,1.26576,0.36918,1.3185,45.16,21.39,49.9695677388,137.73,46.47576,21.69918,51.2918188433,1.26576,0.36918,1.3185,45.21,21.33,49.9891288182,137.69,47.55576,23.08918,52.8645490121,1.26576,0.36918,1.3185,46.29,22.72,51.5651287209,137.74,48.09576,23.15918,53.3811740996,1.26576,0.36918,1.3185,46.83,22.79,52.0810234154,137.55
2020-12-29 00:30:00,46.23992,21.78331,51.1140176093,1.27992,0.37331000000000003,1.33325,44.96,21.41,49.7974868844,137.45,46.28992,21.71331,51.1294878203,1.27992,0.37331000000000003,1.33325,45.01,21.34,49.8126058343,137.4,47.33992,23.10331,52.6766642695,1.27992,0.37331000000000003,1.33325,46.06,22.73,51.3631823391,137.46,47.91992,23.17331,53.2289491646,1.27992,0.37331000000000003,1.33325,46.64,22.8,51.9146376276,137.24
2020-12-29 01:00:00,48.00496,21.36478,52.5445526106,1.28496,0.37478000000000006,1.3385,46.72,20.99,51.2185366835,136.9,48.07496,21.30478,52.5841747092,1.28496,0.37478000000000006,1.3385,46.79,20.93,51.2578676888,136.88,49.14496,22.68478,54.1278702431,1.28496,0.37478000000000006,1.3385,47.86,22.31,52.8045045427,136.91,49.74496,22.74478,54.6981358243,1.28496,0.37478000000000006,1.3385,48.46,22.37,53.374043317,136.78
2020-12-29 01:30:00,47.59264,21.51702,52.2306570115,1.29264,0.37702,1.3465,46.3,21.14,50.8978349245,137.03,47.63264,21.43702,52.2342246027,1.29264,0.37702,1.3465,46.34,21.06,50.9010726802,136.96,48.70264,22.82702,53.786801216,1.29264,0.37702,1.3465,47.41,22.45,52.456749804,137.05,49.29264,22.88702,54.3468494271,1.29264,0.37702,1.3465,48.0,22.51,53.0160362532,136.86
2020-12-29 02:00:00,46.3748,21.667650000000002,51.1870015879,1.2948,0.37765000000000004,1.34875,45.08,21.29,49.8544932779,137.3,46.4248,21.60765,51.2069584487,1.2948,0.37765000000000004,1.34875,45.13,21.23,49.8741395916,137.28,47.4948,22.99765,52.769763431,1.2948,0.37765000000000004,1.34875,46.2,22.62,51.440299377,137.31,48.0548,23.05765,53.3002722935,1.2948,0.37765000000000004,1.34875,46.76,22.68,51.9699913412,137.17
2020-12-29 02:30:00,45.4536,21.7773,50.401195901,1.2936,0.3773,1.3475000000000001,44.16,21.4,49.0720449951,137.51,45.5136,21.7073,50.4251391495,1.2936,0.3773,1.3475000000000001,44.22,21.33,49.0955934886,137.47,46.5636,23.1073,51.981882981,1.2936,0.3773,1.3475000000000001,45.27,22.73,50.6559552274,137.52,47.1036,23.1773,52.497012946,1.2936,0.3773,1.3475000000000001,45.81,22.8,51.17026578,137.37
2020-12-29 03:00:00,44.51328,22.02304,49.6633304079,1.31328,0.38304000000000005,1.3679999999999999,43.2,21.64,48.3169701037,137.84,44.56328,21.96304,49.6815966974,1.31328,0.38304000000000005,1.3679999999999999,43.25,21.58,48.3348621597,137.79,45.61328,23.37304,51.2530029481,1.31328,0.38304000000000005,1.3679999999999999,44.3,22.99,49.9102203962,137.85,46.15328,23.43304,51.7613042571,1.31328,0.38304000000000005,1.3679999999999999,44.84,23.05,50.4175376233,137.7
2020-12-29 03:30:00,43.72728,22.15129,49.0179014735,1.30728,0.38129,1.36175,42.42,21.77,47.6800723573,137.99,43.76728,22.09129,49.026522337,1.30728,0.38129,1.36175,42.46,21.71,47.6883182761,137.94,44.79728,23.49129,50.5829714554,1.30728,0.38129,1.36175,43.49,23.11,49.2488801903,138.0,45.32728,23.55129,51.0805792142,1.30728,0.38129,1.36175,44.02,23.17,49.7454450176,137.81
2020-12-29 04:00:00,42.811280000000004,21.399540000000002,47.8617384499,1.30128,0.37954000000000004,1.3555000000000001,41.51,21.02,46.5287061931,137.85,42.86128,21.47954,47.9422565369,1.30128,0.37954000000000004,1.3555000000000001,41.56,21.1,46.6094797225,137.81,43.89128,22.57954,49.3586880564,1.30128,0.37954000000000004,1.3555000000000001,42.59,22.2,48.0286175108,137.87,44.48128,25.899540000000002,51.4720355402,1.30128,0.37954000000000004,1.3555000000000001,43.18,25.52,50.1575796864,137.7
2020-12-29 04:30:00,42.03104,17.17947,45.4064148878,1.30104,0.37947000000000003,1.35525,40.73,16.8,44.0587437406,136.0,42.06104,17.10947,45.4077641991,1.30104,0.37947000000000003,1.35525,40.76,16.73,44.0598513388,135.95,43.07104,18.36947,46.8246934295,1.30104,0.37947000000000003,1.35525,41.77,17.99,45.479368949,136.01,44.10104,37.48947,57.8823124103,1.30104,0.37947000000000003,1.35525,42.8,37.11,56.6479664242,135.81
2020-12-29 05:00:00,41.96008,17.07919,45.3028370487,1.30008,0.37919,1.35425,40.66,16.7,43.9559506779,136.0,41.99008,17.00919,45.3042973995,1.30008,0.37919,1.35425,40.69,16.63,43.9571723385,135.95,43.01008,18.27919,46.733240511,1.30008,0.37919,1.35425,41.71,17.9,45.3887001356,136.01,44.03008,37.40919,57.7762532643,1.30008,0.37919,1.35425,42.73,37.03,56.5426723811,135.81
2020-12-29 05:30:00,42.66008,16.90919,45.8890306289,1.30008,0.37919,1.35425,41.36,16.53,44.5408857119,135.54,42.70008,16.83919,45.9004918477,1.30008,0.37919,1.35425,41.4,16.46,44.5521222839,135.5,43.70008,18.09919,47.2998696686,1.30008,0.37919,1.35425,42.4,17.72,45.9538725245,135.55,44.78008,37.09919,58.1515731813,1.30008,0.37919,1.35425,43.48,36.72,56.9110604364,135.39
2020-12-29 06:00:00,43.87392,16.40031,46.8389904274,1.30392,0.38031000000000004,1.35825,42.57,16.02,45.4845611169,135.36,43.90392,16.33031,46.842643137,1.30392,0.38031000000000004,1.35825,42.6,15.95,45.4880478807,135.32,44.94392,17.57031,48.256312939,1.30392,0.38031000000000004,1.35825,43.64,17.19,46.9035787547,135.39,46.03392,36.53031,58.7672131317,1.30392,0.38031000000000004,1.35825,44.73,36.15,57.5116979405,135.18
2020-12-29 06:30:00,46.81952,15.38611,49.2828553755,1.28952,0.37611000000000006,1.34325,45.53,15.01,47.9403900693,134.95,46.84952,15.32611,49.2926685417,1.28952,0.37611000000000006,1.34325,45.56,14.95,47.9501418142,134.93,47.93952,16.53611,50.7113450005,1.28952,0.37611000000000006,1.34325,46.65,16.16,49.369708324,134.97,49.08952,35.38611,60.5141120299,1.28952,0.37611000000000006,1.34325,47.8,35.01,59.2498109702,134.77
2020-12-29 07:00:00,49.20072,14.91646,51.4121739226,1.29072,0.37646,1.3445,47.91,14.54,50.0677510979,135.25,49.21072,14.85646,51.4043710851,1.29072,0.37646,1.3445,47.92,14.48,50.0599320815,135.21,50.39072,16.06646,52.8900349693,1.29072,0.37646,1.3445,49.1,15.69,51.5459610445,135.27,51.54072,34.97646,62.2880291248,1.29072,0.37646,1.3445,50.25,34.6,61.0100196689,135.08
2020-12-29 07:30:00,51.87096,14.12653,53.7601650031,1.29096,0.37653000000000003,1.34475,50.58,13.75,52.4156360259,134.57,51.87096,14.05653,53.7418135809,1.29096,0.37653000000000003,1.34475,50.58,13.68,52.3973167252,134.53,53.09096,15.21653,55.2285507592,1.29096,0.37653000000000003,1.34475,51.8,14.84,53.883815752,134.59,54.32096,33.93653,64.0504079906,1.29096,0.37653000000000003,1.34475,53.03,33.56,62.7571071672,134.43
2020-12-29 08:00:00,53.58704,13.23247,55.1966404617,1.27704,0.37247,1.33025,52.31,12.86,53.8675755905,133.72,53.59704,13.17247,55.191998176,1.27704,0.37247,1.33025,52.32,12.8,53.8629965746,133.68,54.84704,14.32247,56.6862500406,1.27704,0.37247,1.33025,53.57,13.95,55.3565479415,133.77,56.12704,32.79247,65.0045437478,1.27704,0.37247,1.33025,54.85,32.42,63.7148248055,133.58
2020-12-29 08:30:00,56.71888,15.08009,58.6893556181,1.26888,0.37009000000000003,1.32175,55.45,14.71,57.3679928183,134.3,56.73888,15.30009,58.7655788507,1.26888,0.37009000000000003,1.32175,55.47,14.93,57.444110229,134.26,58.00888,16.06009,60.1910014011,1.26888,0.37009000000000003,1.32175,56.74,15.69,58.8693782879,134.33,58.95888,25.06009,64.0636998749,1.26888,0.37009000000000003,1.32175,57.69,24.69,62.7513521767,134.14
2020-12-29 09:00:00,60.34664,16.49527,62.560457892,1.28664,0.37527000000000005,1.3402500000000002,59.06,16.12,61.220405095,135.8,60.37664,16.43527,62.573610713,1.28664,0.37527000000000005,1.3402500000000002,59.09,16.06,61.233583106,135.76,61.73664,17.69527,64.222545098,1.28664,0.37527000000000005,1.3402500000000002,60.45,17.32,62.882309913,135.83,62.30664,17.77527,64.7925737385,1.28664,0.37527000000000005,1.3402500000000002,61.02,17.4,63.4523474743,135.64
2020-12-29 09:30:00,63.68312,16.09716,65.6860588938,1.29312,0.37716000000000005,1.347,62.39,15.72,64.3399603668,137.52,63.70312,16.03716,65.6907755975,1.29312,0.37716000000000005,1.347,62.41,15.66,64.3447255026,137.48,65.15312,17.35716,67.4255148219,1.29312,0.37716000000000005,1.347,63.86,16.98,66.0788922425,137.52,65.73312,17.40716,67.9989138457,1.29312,0.37716000000000005,1.347,64.44,17.03,66.652340544,137.35
2020-12-29 10:00:00,66.11536,15.52073,67.9126931263,1.30536,0.38073,1.35975,64.81,15.14,66.55490740729999,137.32,66.12536,15.47073,67.9110206216,1.30536,0.38073,1.35975,64.82,15.09,66.5532906775,137.27,67.64536,16.76073,69.6908659701,1.30536,0.38073,1.35975,66.34,16.38,68.3322764146,137.32,68.18536,16.81073,70.2270885162,1.30536,0.38073,1.35975,66.88,16.43,68.8685653982,137.15
2020-12-29 10:30:00,68.49208,15.00394,70.1162123781,1.28208,0.37394000000000005,1.3355000000000001,67.21,14.63,68.7838716561,137.04,68.47208,14.92394,70.079595637,1.28208,0.37394000000000005,1.3355000000000001,67.19,14.55,68.7473534036,137.01,70.08208,16.22394,71.9354861404,1.28208,0.37394000000000005,1.3355000000000001,68.8,15.85,70.6021423188,137.05,70.58208,16.26394,72.4316626997,1.28208,0.37394000000000005,1.3355000000000001,69.3,15.89,71.0983973096,136.89
2020-12-29 11:00:00,70.05176,14.18093,71.4727070619,1.27176,0.37093000000000004,1.32475,68.78,13.81,70.1527226842,136.71,70.02176,14.12093,71.4314184205,1.27176,0.37093000000000004,1.32475,68.75,13.75,70.1115183119,136.67,71.69176,15.38093,73.3231304539,1.27176,0.37093000000000004,1.32475,70.42,15.01,72.0019201133,136.72,72.15176,15.43093,73.7833997032,1.27176,0.37093000000000004,1.32475,70.88,15.06,72.4622522421,136.54
2020-12-29 11:30:00,71.3612,13.92535,72.707195229,1.3212000000000002,0.38535,1.37625,70.04,13.54,71.3367591078,136.58,71.3412,13.85535,72.6741875845,1.3212000000000002,0.38535,1.37625,70.02,13.47,71.3038659541,136.53,73.0412,15.12535,74.5908379767,1.3212000000000002,0.38535,1.37625,71.72,14.74,73.2190275816,136.62,73.4912,15.16535,75.039618323,1.3212000000000002,0.38535,1.37625,72.17,14.78,73.6678851332,136.42
2020-12-29 12:00:00,72.60576,13.34793,73.8225143196,1.29576,0.37793000000000004,1.34975,71.31,12.97,72.4799075606,135.92,72.57576,13.28793,73.7821795779,1.29576,0.37793000000000004,1.34975,71.28,12.91,72.4396749026,135.88,74.28576,14.52793,75.6930306492,1.29576,0.37793000000000004,1.34975,72.99,14.15,74.3489246728,135.94,74.75576,14.56793,76.1619868285,1.29576,0.37793000000000004,1.34975,73.46,14.19,74.817963752,135.78
2020-12-29 12:30:00,73.82608,13.08094,74.9760033574,1.54608,0.45094000000000006,1.6105,72.28,12.63,73.3751681429,135.6,73.80608,13.01094,74.9441258849,1.54608,0.45094000000000006,1.6105,72.26,12.56,73.3434468784,135.56,75.53608,14.24094,76.8667922698,1.54608,0.45094000000000006,1.6105,73.99,13.79,75.2640963541,135.61,76.01608,14.28094,77.3459091733,1.54608,0.45094000000000006,1.6105,74.47,13.83,75.7433152166,135.43
2020-12-29 13:00:00,73.68536,13.26073,74.8690806573,1.54536,0.45073,1.60975,72.14,12.81,73.2685177958,135.6,73.64536,13.19073,74.8173402859,1.54536,0.45073,1.60975,72.1,12.74,73.2169215414,135.56,75.37536,14.43073,76.744321376,1.54536,0.45073,1.60975,73.83,13.98,75.1419277102,135.61,75.86536,14.47073,77.2331203219,1.54536,0.45073,1.60975,74.32,14.02,75.6308323371,135.43
2020-12-29 13:30:00,73.53952,13.35986,74.7432061197,1.43952,0.41986,1.4995,72.1,12.94,73.2519870038,135.77,73.49952,13.289860000000001,74.6913637514,1.43952,0.41986,1.4995,72.06,12.87,73.2002766388,135.73,75.23952,14.52986,76.6296430988,1.43952,0.41986,1.4995,73.8,14.11,75.1367559853,135.8,75.69952,14.56986,77.0888977003,1.43952,0.41986,1.4995,74.26,14.15,75.5960984443,135.63
2020-12-29 14:00:00,72.20248,14.00739,73.5486579943,1.60248,0.46739,1.66925,70.6,13.54,71.8866580111,136.21,72.18248,13.93739,73.5157211688,1.60248,0.46739,1.66925,70.58,13.47,71.8538607174,136.17,73.90248,15.19739,75.4489046505,1.60248,0.46739,1.66925,72.3,14.73,73.7852485257,136.22,74.33248,15.22739,75.8761556035,1.60248,0.46739,1.66925,72.73,14.76,74.2126033771,136.06
2020-12-29 14:30:00,70.22864,14.44752,71.6993215477,1.56864,0.45752000000000004,1.634,68.66,13.99,70.0707906335,136.43,70.19864,14.36752,71.6538532725,1.56864,0.45752000000000004,1.634,68.63,13.91,70.0254596558,136.38,71.87864,15.65752,73.5642360172,1.56864,0.45752000000000004,1.634,70.31,15.2,71.9342484495,136.45,72.32864000000001,15.68752,74.0103401424,1.56864,0.45752000000000004,1.634,70.76,15.23,72.3804566164,136.27
2020-12-29 15:00:00,69.7512,15.03535,71.3532875981,1.5612,0.45535000000000003,1.6262500000000002,68.19,14.58,69.7312878126,136.99,69.7312,14.97535,71.3211144127,1.5612,0.45535000000000003,1.6262500000000002,68.17,14.52,69.6992058778,136.92,71.3812,16.26535,73.2109098705,1.5612,0.45535000000000003,1.6262500000000002,69.82,15.81,71.5876281211,137.0,71.8412,16.29535,73.6661146597,1.5612,0.45535000000000003,1.6262500000000002,70.28,15.84,72.042931645,136.8
2020-12-29 15:30:00,69.53392,15.26656,71.1901249107,1.39392,0.40656000000000003,1.452,68.14,14.86,69.7415170469,137.64,69.51392,15.18656,71.1534727079,1.39392,0.40656000000000003,1.452,68.12,14.78,69.7049696937,137.61,71.15392,16.51656,73.0457191463,1.39392,0.40656000000000003,1.452,69.76,16.11,71.5960173473,137.65,71.64392,16.52656,73.5253592878,1.39392,0.40656000000000003,1.452,70.25,16.12,72.0757719348,137.46
2020-12-29 16:00:00,70.98856,14.69583,72.4937450423,1.28856,0.37583000000000005,1.34225,69.7,14.32,71.155831806,137.38,70.97856,14.62583,72.4697928993,1.28856,0.37583000000000005,1.34225,69.69,14.25,71.1319801496,137.34,72.64856,15.93583,74.3758290566,1.28856,0.37583000000000005,1.34225,71.36,15.56,73.0367250087,137.39,73.13856,15.95583,74.8587835185,1.28856,0.37583000000000005,1.34225,71.85,15.58,73.5197857723,137.22
2020-12-29 16:30:00,74.80392,13.48156,76.0090712178,1.27392,0.37156000000000006,1.327,73.53,13.11,74.6895775862,136.64,74.76392,13.40156,75.955549792,1.27392,0.37156000000000006,1.327,73.49,13.03,74.6361909532,136.6,76.53392,14.69156,77.9312700127,1.27392,0.37156000000000006,1.327,75.26,14.32,76.6102473563,136.66,77.00392,14.68156,78.3910192522,1.27392,0.37156000000000006,1.327,75.73,14.31,77.0701563512,136.48
2020-12-29 17:00:00,79.54888,11.77009,80.4149198088,1.26888,0.37009000000000003,1.32175,78.28,11.4,79.1057418902,135.46,79.49888,11.69009,80.3537810278,1.26888,0.37009000000000003,1.32175,78.23,11.32,79.0447676953,135.41,81.36888,12.93009,82.3898164815,1.26888,0.37009000000000003,1.32175,80.1,12.56,81.0787493737,135.49,81.83888,12.93009,82.8540252918,1.26888,0.37009000000000003,1.32175,80.57,12.56,81.5431082312,135.3
2020-12-29 17:30:00,81.574,11.1645,82.3344614135,1.284,0.3745,1.3375,80.29,10.79,81.011778156,135.24,81.534,11.0845,82.2840160435,1.284,0.3745,1.3375,80.25,10.71,80.9615130787,135.19,83.444,12.3145,84.3477803279,1.284,0.3745,1.3375,82.16,11.94,83.0230642653,135.27,83.924,12.3145,84.8226661114,1.284,0.3745,1.3375,82.64,11.94,83.4981029725,135.06
2020-12-29 18:00:00,81.52016,11.44338,82.3194231773,1.28016,0.37338000000000005,1.3335,80.24,11.07,81.0000154321,135.56,81.47016,11.36338,82.2588194387,1.28016,0.37338000000000005,1.3335,80.19,10.99,80.9395836411,135.5,83.39016,12.58338,84.3342174746,1.28016,0.37338000000000005,1.3335,82.11,12.21,83.0128676772,135.62,83.86016,12.59338,84.8004696629,1.28016,0.37338000000000005,1.3335,82.58,12.22,83.4792477206,135.4
2020-12-29 18:30:00,79.80488,12.27184,80.7429063683,1.27488,0.37184,1.328,78.53,11.9,79.4265125761,136.39,79.76488,12.19184,80.6912451509,1.27488,0.37184,1.328,78.49,11.82,79.375011811,136.33,81.65488,13.44184,82.7538669211,1.27488,0.37184,1.328,80.38,13.07,81.435675843,136.41,82.10488,13.44184,83.1979229452,1.27488,0.37184,1.328,80.83,13.07,81.8798742061,136.2
2020-12-29 19:00:00,77.63832,12.90576,78.7036681077,1.2883200000000001,0.37576000000000004,1.342,76.35,12.53,77.3713344851,136.19,77.58832,12.82576,78.6412583826,1.2883200000000001,0.37576000000000004,1.342,76.3,12.45,77.3090712659,136.15,79.43832,14.08576,80.6774771494,1.2883200000000001,0.37576000000000004,1.342,78.15,13.71,79.3434723213,136.21,79.87832,14.10576,81.114231003,1.2883200000000001,0.37576000000000004,1.342,78.59,13.73,79.7803296559,136.03
2020-12-29 19:30:00,74.9168,13.65115,76.150382918,1.3068,0.38115000000000004,1.36125,73.61,13.27,74.7965574074,136.47,74.8668,13.581150000000001,76.0886678656,1.3068,0.38115000000000004,1.36125,73.56,13.2,74.7349556767,136.41,76.6768,14.85115,78.101781763,1.3068,0.38115000000000004,1.36125,75.37,14.47,76.7464513838,136.49,77.0668,14.86115,78.4865940245,1.3068,0.38115000000000004,1.36125,75.76,14.48,77.1313684567,136.27
2020-12-29 20:00:00,71.7624,14.77695,73.2680032829,1.2924,0.37695,1.34625,70.47,14.4,71.9262184464,136.71,71.7124,14.70695,73.2049362548,1.2924,0.37695,1.34625,70.42,14.33,71.8632402554,136.68,73.5024,15.98695,75.2209104974,1.2924,0.37695,1.34625,72.21,15.61,73.8779818349,136.72,73.8424,16.03695,75.5637730865,1.2924,0.37695,1.34625,72.55,15.66,74.2208737486,136.55
2020-12-29 20:30:00,69.38984,15.54912,71.1106534072,1.29984,0.37912,1.354,68.09,15.17,69.7594223027,136.71,69.33984,15.47912,71.0465802639,1.29984,0.37912,1.354,68.04,15.1,69.6954202226,136.68,71.06984,16.77912,73.023701807,1.29984,0.37912,1.354,69.77,16.4,71.671562701,136.72,71.40984,16.81912,73.3638061063,1.29984,0.37912,1.354,70.11,16.44,72.0117052985,136.55
2020-12-29 21:00:00,66.64272,16.35996,68.6214282874,1.30272,0.37996,1.357,65.34,15.98,67.2657119192,136.91,66.61272,16.29996,68.5780078582,1.30272,0.37996,1.357,65.31,15.92,67.2223363176,136.86,68.26272,17.60996,70.4975860083,1.30272,0.37996,1.357,66.96,17.23,69.1412648134,136.93,68.63272,17.64996,70.8658686717,1.30272,0.37996,1.357,67.33,17.27,69.5095806346,136.76
2020-12-29 21:30:00,63.71768,17.67849,66.1246682658,1.29768,0.37849000000000005,1.35175,62.42,17.3,64.7730376005,137.65,63.69768,17.60849,66.0867108991,1.29768,0.37849000000000005,1.35175,62.4,17.23,64.7350978991,137.6,65.24768,18.95849,67.9461852385,1.29768,0.37849000000000005,1.35175,63.95,18.58,66.5944359538,137.66,65.67768,19.01849,68.3758774135,1.29768,0.37849000000000005,1.35175,64.38,18.64,67.0241299832,137.52
