Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2020-12-29 22:00:00,60.92032,18.38926,63.6352910911,1.3003200000000001,0.37926000000000004,1.3545,59.62,18.01,62.2808517925,138.17,60.90032,18.32926,63.5988266264,1.3003200000000001,0.37926000000000004,1.3545,59.6,17.95,62.2443772561,138.13,62.40032,19.68926,65.4329190504,1.3003200000000001,0.37926000000000004,1.3545,61.1,19.31,64.0787492075,138.19,62.82032,19.74926,65.8515442146,1.3003200000000001,0.37926000000000004,1.3545,61.52,19.37,64.4973433561,138.02
2020-12-29 22:30:00,57.41272,16.52996,59.7449579078,1.30272,0.37996,1.357,56.11,16.15,58.3879662259,136.72,57.81272,26.52996,63.6093497168,1.30272,0.37996,1.357,56.51,26.15,62.2671871855,136.7,58.81272,17.48996,61.3582491162,1.30272,0.37996,1.357,57.51,17.11,60.0012683199,136.74,59.19272,17.66996,61.7738260706,1.30272,0.37996,1.357,57.89,17.29,60.4168536089,136.56
2020-12-29 23:00:00,53.92304,14.69297,55.8889757489,1.31304,0.38297000000000003,1.36775,52.61,14.31,54.5214471561,134.88,54.61304,32.99297,63.8053305568,1.31304,0.38297000000000003,1.36775,53.3,32.61,62.4844148568,134.85,55.24304,15.83297,57.4671767835,1.31304,0.38297000000000003,1.36775,53.93,15.45,56.099442065,134.91,55.61304,15.87297,57.8339121508,1.31304,0.38297000000000003,1.36775,54.3,15.49,56.4661854564,134.71
2020-12-29 23:30:00,50.70624,15.32682,52.9720132358,1.08624,0.31682000000000005,1.1315,49.62,15.01,51.840568091,135.52,51.34624,33.82682,61.4873166877,1.08624,0.31682000000000005,1.1315,50.26,33.51,60.4068514326,135.5,51.99624,16.49682,54.5504724475,1.08624,0.31682000000000005,1.1315,50.91,16.18,53.4192895872,135.54,52.33624,16.53682,54.8866872115,1.08624,0.31682000000000005,1.1315,51.25,16.22,53.7554732097,135.38
2020-12-30 00:00:00,47.9832,15.83885,50.5297600584,0.8532000000000001,0.24885000000000002,0.88875,47.13,15.59,49.6415652453,135.52,48.5832,34.28885,59.4647169048,0.8532000000000001,0.24885000000000002,0.88875,47.73,34.04,58.6248624732,135.5,49.2232,16.99885,52.0757555832,0.8532000000000001,0.24885000000000002,0.88875,48.37,16.75,51.1880786903,135.54,49.5532,17.05885,52.4072895079,0.8532000000000001,0.24885000000000002,0.88875,48.7,16.81,51.5195700681,135.38
2020-12-30 00:30:00,47.50888,15.79634,50.066136622,0.8788800000000001,0.25634,0.9155000000000001,46.63,15.54,49.1512817737,135.04,48.10888,34.16634,59.0068057418,0.8788800000000001,0.25634,0.9155000000000001,47.23,33.91,58.1425919615,134.99,48.73888,16.96634,51.6075102737,0.8788800000000001,0.25634,0.9155000000000001,47.86,16.71,50.6932313036,135.08,49.08888,17.01634,51.9545374982,0.8788800000000001,0.25634,0.9155000000000001,48.21,16.76,51.040196904,134.88
2020-12-30 01:00:00,49.52776,15.42268,51.8734813657,1.27776,0.37268,1.331,48.25,15.05,50.5427047159,134.57,50.14776,33.70268,60.42076193,1.27776,0.37268,1.331,48.87,33.33,59.1537471341,134.55,50.76776,16.59268,53.4105091251,1.27776,0.37268,1.331,49.49,16.22,52.0802121731,134.61,51.13776,16.62268,53.7715909026,1.27776,0.37268,1.331,49.86,16.25,52.4412251955,134.44
2020-12-30 01:30:00,49.24008,15.70919,51.6852409191,1.30008,0.37919,1.35425,47.94,15.33,50.3314265643,134.99,49.85008,34.05919,60.3743231802,1.30008,0.37919,1.35425,48.55,33.68,59.088449802,134.95,50.50008,16.86919,53.2430995648,1.30008,0.37919,1.35425,49.2,16.49,51.8898843707,135.03,50.82008,16.91919,53.5624824057,1.30008,0.37919,1.35425,49.52,16.54,52.2092137462,134.85
2020-12-30 02:00:00,48.17672,15.85821,50.7196133105,1.29672,0.37821000000000005,1.3507500000000001,46.88,15.48,49.3696749027,135.31,48.75672,34.29821,59.6119531165,1.29672,0.37821000000000005,1.3507500000000001,47.46,33.92,58.3353923446,135.27,49.42672,17.03821,52.2809836361,1.29672,0.37821000000000005,1.3507500000000001,48.13,16.66,50.9318417103,135.33,49.72672,17.06821,52.5744279528,1.29672,0.37821000000000005,1.3507500000000001,48.43,16.69,51.2251988771,135.17
2020-12-30 02:30:00,47.23816,15.94863,49.8578234489,1.29816,0.37863,1.35225,45.94,15.57,48.5067881847,135.47,47.81816,34.44863,58.9345784295,1.29816,0.37863,1.35225,46.52,34.07,57.6617316771,135.43,48.46816,17.12863,51.4057632903,1.29816,0.37863,1.35225,47.17,16.75,50.055682994,135.48,48.79816,17.17863,51.733603664,1.29816,0.37863,1.35225,47.5,16.8,50.3834298158,135.32
2020-12-30 03:00:00,46.3728,16.0329,49.0661845088,1.3128,0.3829,1.3675,45.06,15.65,47.7003784052,135.59,46.9428,34.5729,58.3001877034,1.3128,0.3829,1.3675,45.63,34.19,57.018005928,135.56,47.5728,17.2029,50.5876572718,1.3128,0.3829,1.3675,46.26,16.82,49.2229621214,135.6,47.9228,17.2529,50.9338523798,1.3128,0.3829,1.3675,46.61,16.87,49.5690326716,135.43
2020-12-30 03:30:00,45.34728,16.44129,48.2357939736,1.30728,0.38129,1.36175,44.04,16.06,46.8769154275,135.82,45.89728,35.04129,57.7447167823,1.30728,0.38129,1.36175,44.59,34.66,56.4763994957,135.78,46.53728,17.63129,49.7652571265,1.30728,0.38129,1.36175,45.23,17.25,48.40780309,135.83,46.86728,17.68129,50.0916155725,1.30728,0.38129,1.36175,45.56,17.3,48.7340086593,135.66
2020-12-30 04:00:00,44.5296,16.36905,47.4429243835,1.2996,0.37905000000000005,1.35375,43.23,15.99,46.0924397271,135.97,45.0496,35.01905,57.0596207757,1.2996,0.37905000000000005,1.35375,43.75,34.64,55.8031549287,135.95,45.6996,17.55905,48.9568552612,1.2996,0.37905000000000005,1.35375,44.4,17.18,47.6079027053,135.97,46.0296,17.61905,49.286458577,1.2996,0.37905000000000005,1.35375,44.73,17.24,47.9373601693,135.83
2020-12-30 04:30:00,43.90936,16.61898,46.9491468703,1.29936,0.37898000000000004,1.3535,42.61,16.24,45.5998870613,136.22,44.41936,35.31898,56.7495364831,1.29936,0.37898000000000004,1.3535,43.12,34.94,55.4989909818,136.16,45.08936,17.81898,48.4826405371,1.29936,0.37898000000000004,1.3535,43.79,17.44,47.1351005091,136.22,45.37936,17.86898,48.7707572245,1.29936,0.37898000000000004,1.3535,44.08,17.49,47.4230587373,136.03
2020-12-30 05:00:00,43.6484,16.6487,46.7157578794,1.2984,0.37870000000000004,1.3525,42.35,16.27,45.3677793153,136.22,44.1584,35.3287,56.5515811826,1.2984,0.37870000000000004,1.3525,42.86,34.95,55.3035450943,136.16,44.8184,17.8387,48.23803682,1.2984,0.37870000000000004,1.3525,43.52,17.46,46.8918116519,136.22,45.1184,17.8787,48.5316178615,1.2984,0.37870000000000004,1.3525,43.82,17.5,47.1851925926,136.03
2020-12-30 05:30:00,44.19336,16.60723,47.2107313686,1.29336,0.37723,1.34725,42.9,16.23,45.8674492424,136.1,44.70336,35.24723,56.9276524895,1.29336,0.37723,1.34725,43.41,34.87,55.6807417336,136.05,45.36336,17.80723,48.7332727278,1.29336,0.37723,1.34725,44.07,17.43,47.3916638239,136.11,45.68336,17.85723,49.0494652791,1.29336,0.37723,1.34725,44.39,17.48,47.7076775792,135.88
2020-12-30 06:00:00,44.91104,16.27947,47.7705207985,1.30104,0.37947000000000003,1.35525,43.61,15.9,46.4181225385,135.68,45.47104,34.82947,57.2774603065,1.30104,0.37947000000000003,1.35525,44.17,34.45,56.0159923593,135.61,46.07104,17.44947,49.2648427376,1.30104,0.37947000000000003,1.35525,44.77,17.07,47.9138581206,135.69,46.45104,17.50947,49.6415214993,1.30104,0.37947000000000003,1.35525,45.15,17.13,48.2903654987,135.51
2020-12-30 06:30:00,47.03688,15.59534,49.554845473,1.28688,0.37534,1.3405,45.75,15.22,48.2152558844,134.94,47.63688,33.94534,58.494088965,1.28688,0.37534,1.3405,46.35,33.57,57.2299519483,134.89,48.18688,16.74534,51.0135454154,1.28688,0.37534,1.3405,46.9,16.37,49.6748115246,134.97,48.64688,16.82534,51.4743722628,1.28688,0.37534,1.3405,47.36,16.45,50.1355372964,134.8
2020-12-30 07:00:00,49.15568,14.82499,51.3425866583,1.2856800000000002,0.37499000000000005,1.33925,47.87,14.45,50.0033938848,134.62,49.80568,33.10499,59.8042316493,1.2856800000000002,0.37499000000000005,1.33925,48.52,32.73,58.5272867986,134.6,50.34568,15.96499,52.8163648916,1.2856800000000002,0.37499000000000005,1.33925,49.06,15.59,51.4774873124,134.65,50.84568,16.03499,53.3142014754,1.2856800000000002,0.37499000000000005,1.33925,49.56,15.66,51.975274891,134.5
2020-12-30 07:30:00,52.17112,13.81366,53.968907388,1.28112,0.37366000000000005,1.3345,50.89,13.44,52.6348335231,134.29,52.88112,31.97366,61.7958557369,1.28112,0.37366000000000005,1.3345,51.6,31.6,60.5071896554,134.25,53.39112,14.93366,55.4402912677,1.28112,0.37366000000000005,1.3345,52.11,14.56,54.1058749121,134.32,53.92112,15.01366,55.9722892926,1.28112,0.37366000000000005,1.3345,52.64,14.64,54.6378916138,134.12
2020-12-30 08:00:00,54.29536,13.24198,55.8868155458,1.27536,0.37198000000000003,1.3285,53.02,12.87,54.5596673377,134.81,55.03536,31.54198,63.4333299824,1.27536,0.37198000000000003,1.3285,53.76,31.17,62.1426302952,134.8,55.55536,14.37198,57.3842472622,1.27536,0.37198000000000003,1.3285,54.28,14.0,56.0563858985,134.82,56.08536,14.46198,57.9199142942,1.27536,0.37198000000000003,1.3285,54.81,14.09,56.5920860192,134.67
2020-12-30 08:30:00,56.79744,12.80967,58.2240228433,1.2674400000000001,0.36967000000000005,1.3202500000000001,55.53,12.44,56.9063660762,134.68,57.56744,31.05967,65.4118739119,1.2674400000000001,0.36967000000000005,1.3202500000000001,56.3,30.69,64.121494836,134.64,58.12744,13.93967,59.7755274394,1.2674400000000001,0.36967000000000005,1.3202500000000001,56.86,13.57,58.456860162,134.71,58.62744,14.00967,60.2780853583,1.2674400000000001,0.36967000000000005,1.3202500000000001,57.36,13.64,58.9594708253,134.52
2020-12-30 09:00:00,60.19152,12.18961,61.4133997745,1.30152,0.37961000000000006,1.35575,58.89,11.81,60.062535744,134.68,61.03152,30.40961,68.1879081206,1.30152,0.37961000000000006,1.35575,59.73,30.03,66.8541232835,134.64,61.60152,13.31961,63.0250686383,1.30152,0.37961000000000006,1.35575,60.3,12.94,61.6727946505,134.71,62.07152,13.35961,63.4929348389,1.30152,0.37961000000000006,1.35575,60.77,12.98,62.1407539381,134.52
2020-12-30 09:30:00,63.11096,11.28403,64.1117977065,1.59096,0.46403000000000005,1.65725,61.52,10.82,62.4642521767,134.43,63.99096,29.44403,70.4400018765,1.59096,0.46403000000000005,1.65725,62.4,28.98,68.8011656878,134.38,64.57096,12.39403,65.7496833069,1.59096,0.46403000000000005,1.65725,62.98,11.93,64.0999633385,134.46,65.05096,12.43403,66.2286380576,1.59096,0.46403000000000005,1.65725,63.46,11.97,64.5790407176,134.24
2020-12-30 10:00:00,64.9092,10.7256,65.789381666,2.1792,0.6356,2.27,62.73,10.09,63.536296713,134.09,65.8092,28.7656,71.8213794632,2.1792,0.6356,2.27,63.63,28.13,69.5706389219,134.08,66.3692,11.8156,67.4127518501,2.1792,0.6356,2.27,64.19,11.18,65.1563389088,134.1,66.8892,11.8456,67.9299883409,2.1792,0.6356,2.27,64.71,11.21,65.6738014736,133.91
2020-12-30 10:30:00,66.55256,10.25658,67.3382556638,2.18256,0.63658,2.2735,64.37,9.62,65.0848776599,134.43,67.48256,28.41658,73.2215673354,2.18256,0.63658,2.2735,65.3,27.78,70.9635004774,134.39,68.05256,11.33658,68.9903541711,2.18256,0.63658,2.2735,65.87,10.7,66.7334016816,134.46,68.55256,11.36658,69.4885071321,2.18256,0.63658,2.2735,66.37,10.73,67.2317618392,134.24
2020-12-30 11:00:00,67.2104,10.1822,67.9773128698,2.5104,0.7322000000000001,2.615,64.7,9.45,65.3864856067,134.43,68.1304,28.3322,73.7866177637,2.5104,0.7322000000000001,2.615,65.62,27.6,71.1880917008,134.47,68.7204,11.2722,69.6387526382,2.5104,0.7322000000000001,2.615,66.21,10.54,67.0436850121,134.46,69.2104,11.2922,70.1255534666,2.5104,0.7322000000000001,2.615,66.7,10.56,67.53076039850001,134.34
2020-12-30 11:30:00,67.39656,9.94608,68.1265059078,2.14656,0.6260800000000001,2.236,65.25,9.32,65.9122515167,134.43,68.32656,28.09608,73.8776590912,2.14656,0.6260800000000001,2.236,66.18,27.47,71.6546809357,134.47,68.93656,11.01608,69.8111976921,2.14656,0.6260800000000001,2.236,66.79,10.39,67.5933147582,134.46,69.41656,11.04608,70.2899330317,2.14656,0.6260800000000001,2.236,67.27,10.42,68.0722358969,134.25
2020-12-30 12:00:00,68.44344,9.37642,69.0827165871,1.87344,0.54642,1.9515,66.57,8.83,67.1530624767,134.43,69.39344,27.49642,74.642498805,1.87344,0.54642,1.9515,67.52,26.95,72.6997448414,134.33,70.01344,10.45642,70.7899604453,1.87344,0.54642,1.9515,68.14,9.91,68.8568638554,134.46,70.45344,10.476420000000001,71.2281024867,1.87344,0.54642,1.9515,68.58,9.93,69.2951751567,134.25
2020-12-30 12:30:00,69.02056,9.34183,69.6498922502,1.96056,0.5718300000000001,2.04225,67.06,8.77,67.6310320785,134.19,69.97056,27.42183,75.1520859808,1.96056,0.5718300000000001,2.04225,68.01,26.85,73.1182781526,134.16,70.63056,10.42183,71.3953117961,1.96056,0.5718300000000001,2.04225,68.67,9.85,69.3728433899,134.21,71.02056,10.43183,71.7826094529,1.96056,0.5718300000000001,2.04225,69.06,9.86,69.7603268341,133.97
2020-12-30 13:00:00,68.9624,9.30445,69.5872502946,1.8324,0.5344500000000001,1.90875,67.13,8.77,67.7004416529,134.09,69.9124,27.35445,75.073361511,1.8324,0.5344500000000001,1.90875,68.08,26.82,73.1723909682,134.08,70.5724,10.37445,71.3308688757,1.8324,0.5344500000000001,1.90875,68.74,9.84,69.4407171622,134.13,70.9724,10.38445,71.7280862951,1.8324,0.5344500000000001,1.90875,69.14,9.85,69.8381135198,133.97
2020-12-30 13:30:00,69.13776,9.38893,69.7723574517,1.84776,0.53893,1.92475,67.29,8.85,67.8694820962,134.23,70.09776,27.47893,75.2913511033,1.84776,0.53893,1.92475,68.25,26.94,73.3745603053,134.2,70.74776,10.47893,71.5196023406,1.84776,0.53893,1.92475,68.9,9.94,69.6133148184,134.29,71.14776,10.46893,71.9138529656,1.84776,0.53893,1.92475,69.3,9.93,70.0078202775,134.05
2020-12-30 14:00:00,68.42224,9.69982,69.1063631994,1.78224,0.5198200000000001,1.8565,66.64,9.18,67.2693243611,134.49,69.34224,27.83982,74.7221642209,1.78224,0.5198200000000001,1.8565,67.56,27.32,72.8747967407,134.46,70.01224,10.76982,70.8357450208,1.78224,0.5198200000000001,1.8565,68.23,10.25,68.9956187015,134.52,70.39224,10.78982,71.2143782382,1.78224,0.5198200000000001,1.8565,68.61,10.27,69.3743828801,134.32
2020-12-30 14:30:00,67.7556,9.9408,68.480952359,1.7856,0.5208,1.8599999999999999,65.97,9.42,66.6391574076,134.49,68.6956,28.0908,74.2171038508,1.7856,0.5208,1.8599999999999999,66.91,27.57,72.367485793,134.46,69.3456,11.0308,70.2174535853,1.7856,0.5208,1.8599999999999999,67.56,10.51,68.3726092818,134.52,69.7556,11.0408,70.6239548312,1.7856,0.5208,1.8599999999999999,67.97,10.52,68.7792941226,134.32
2020-12-30 15:00:00,67.2036,10.24355,67.9798070721,1.6236000000000002,0.47355,1.6912500000000001,65.58,9.77,66.3037653531,134.7,68.1236,28.44355,73.8231698965,1.6236000000000002,0.47355,1.6912500000000001,66.5,27.97,72.1427120366,134.68,68.7636,11.35355,69.6945893349,1.6236000000000002,0.47355,1.6912500000000001,67.14,10.88,68.0158363912,134.71,69.1936,11.37355,70.1221214779,1.6236000000000002,0.47355,1.6912500000000001,67.57,10.9,68.4435161283,134.51
2020-12-30 15:30:00,66.99144,10.38792,67.7920490559,1.50144,0.43792000000000003,1.564,65.49,9.95,66.2415473853,134.51,67.93144,28.54792,73.6862556845,1.50144,0.43792000000000003,1.564,66.43,28.11,72.1326347779,134.47,68.53144,11.48792,69.4876289306,1.50144,0.43792000000000003,1.564,67.03,11.05,67.9346995283,134.56,69.00144,11.49792,69.9528475932,1.50144,0.43792000000000003,1.564,67.5,11.06,68.4000994151,134.38
2020-12-30 16:00:00,68.15328,10.29179,68.9259785289,1.34328,0.39179,1.39925,66.81,9.9,67.5395151004,134.34,69.11328,28.39179,74.717730237,1.34328,0.39179,1.39925,67.77,28.0,73.3264815738,134.33,69.70328,11.38179,70.6264283846,1.34328,0.39179,1.39925,68.36,10.99,69.2377765385,134.38,70.20328,11.40179,71.1231420704,1.34328,0.39179,1.39925,68.86,11.01,69.7346377348,134.19
2020-12-30 16:30:00,72.47152,9.75086,73.1245545754,1.27152,0.37086,1.3245,71.2,9.38,71.8152100881,133.97,73.32152,24.46086,77.2941069361,1.27152,0.37086,1.3245,72.05,24.09,75.9705903623,133.93,74.07152,10.54086,74.8177773303,1.27152,0.37086,1.3245,72.8,10.17,73.5069309657,134.01,74.63152,10.70086,75.3947755634,1.27152,0.37086,1.3245,73.36,10.33,74.0837262832,133.82
2020-12-30 17:00:00,78.48456,11.90883,79.3829099389,1.26456,0.36883000000000005,1.31725,77.22,11.54,78.0775255755,135.91,78.47456,11.82883,79.3610596348,1.26456,0.36883000000000005,1.31725,77.21,11.46,78.0558498769,135.87,80.22456,13.07883,81.2836749991,1.26456,0.36883000000000005,1.31725,78.96,12.71,79.9764071461,135.92,80.82456,13.07883,81.8759140002,1.26456,0.36883000000000005,1.31725,79.56,12.71,80.5688382689,135.72
2020-12-30 17:30:00,79.92808,11.93569,80.814346921,1.28808,0.37569,1.34175,78.64,11.56,79.4851130716,135.91,79.89808,11.85569,80.7728950395,1.28808,0.37569,1.34175,78.61,11.48,79.4438323597,135.87,81.70808,13.09569,82.7508757287,1.28808,0.37569,1.34175,80.42,12.72,81.4197445341,135.92,82.29808,13.10569,83.335065141,1.28808,0.37569,1.34175,81.01,12.73,82.0041035559,135.72
2020-12-30 18:00:00,80.61016,11.74338,81.4610635153,1.28016,0.37338000000000005,1.3335,79.33,11.37,80.1406625877,135.78,80.61016,11.67338,81.45100181,1.28016,0.37338000000000005,1.3335,79.33,11.3,80.1307612593,135.74,82.40016,12.91338,83.40588559,1.28016,0.37338000000000005,1.3335,81.12,12.54,82.0835306258,135.79,83.00016,12.90338,83.9971652822,1.28016,0.37338000000000005,1.3335,81.72,12.53,82.6750222256,135.55
2020-12-30 18:30:00,80.02368,11.92149,80.9068061696,1.2736800000000001,0.37149000000000004,1.32675,78.75,11.55,79.5924933646,135.9,80.01368,11.84149,80.8851647248,1.2736800000000001,0.37149000000000004,1.32675,78.74,11.47,79.571028019,135.87,81.79368,13.08149,82.8331544043,1.2736800000000001,0.37149000000000004,1.32675,80.52,12.71,81.5169583584,135.91,82.40368,13.09149,83.43712356,1.2736800000000001,0.37149000000000004,1.32675,81.13,12.72,82.1211014295,135.72
2020-12-30 19:00:00,77.82192,12.51681,78.8220893219,1.29192,0.37681000000000003,1.34575,76.53,12.14,77.4869053454,134.98,77.81192,12.42681,78.7979726951,1.29192,0.37681000000000003,1.34575,76.52,12.05,77.4629776087,134.94,79.56192,13.64681,80.7238164191,1.29192,0.37681000000000003,1.34575,78.27,13.27,79.3869372126,134.99,80.12192,13.65681,81.2774908807,1.29192,0.37681000000000003,1.34575,78.83,13.28,79.9407737015,134.8
2020-12-30 19:30:00,75.68632,13.20101,76.8289379086,1.30632,0.38101,1.36075,74.38,12.82,75.4767301888,135.84,75.65632,13.12101,76.7856735294,1.30632,0.38101,1.36075,74.35,12.74,75.4336138601,135.8,77.39632,14.36101,78.7173993331,1.30632,0.38101,1.36075,76.09,13.98,77.3636122476,135.87,77.91632,14.37101,79.2305424111,1.30632,0.38101,1.36075,76.61,13.99,77.8769041501,135.66
2020-12-30 20:00:00,72.60312,14.19716,73.9781885815,1.29312,0.37716000000000005,1.347,71.31,13.82,72.6368260595,136.21,72.57312,14.10716,73.9315204077,1.29312,0.37716000000000005,1.347,71.28,13.73,72.590297561,136.18,74.29312,15.37716,75.8678108884,1.29312,0.37716000000000005,1.347,73.0,15.0,74.5251635355,136.23,74.75312,15.38716,76.3203357081,1.29312,0.37716000000000005,1.347,73.46,15.01,74.9778080501,136.07
2020-12-30 20:30:00,70.00792,15.35856,71.6728276825,1.29792,0.37856,1.3519999999999999,68.71,14.98,70.3239966157,136.0,69.96792,15.27856,71.6166476792,1.29792,0.37856,1.3519999999999999,68.67,14.9,70.2679080377,135.94,71.66792,16.54856,73.5536919209,1.29792,0.37856,1.3519999999999999,70.37,16.17,72.2039181762,136.01,72.06792,16.58856,73.9524537524,1.29792,0.37856,1.3519999999999999,70.77,16.21,72.6027341083,135.81
2020-12-30 21:00:00,67.59248,16.14989,69.4950523387,1.30248,0.37989,1.35675,66.29,15.77,68.1399809216,136.1,67.55248,16.07989,69.4399050731,1.30248,0.37989,1.35675,66.25,15.7,68.084891863,136.06,69.23248,17.34989,71.3733491575,1.30248,0.37989,1.35675,67.93,16.97,70.0176106419,136.12,69.58248,17.39989,71.7250144299,1.30248,0.37989,1.35675,68.28,17.02,70.3693029666,135.93
2020-12-30 21:30:00,64.44984,16.81912,66.608292829,1.29984,0.37912,1.354,63.15,16.44,65.2548549918,135.75,64.38984,16.73912,66.5300656365,1.29984,0.37912,1.354,63.09,16.36,65.1766653029,135.7,66.03984,18.01912,68.4539929646,1.29984,0.37912,1.354,64.74,17.64,67.1002026823,135.77,66.33984,18.07912,68.7592099373,1.29984,0.37912,1.354,65.04,17.7,67.4054270812,135.59
2020-12-30 22:00:00,61.85864,17.46877,64.2779065306,1.29864,0.37877000000000005,1.35275,60.56,17.09,62.9252071908,136.01,61.82864,17.39877,64.230039092,1.29864,0.37877000000000005,1.35275,60.53,17.02,62.8773512483,135.97,63.38864,18.68877,66.0862300723,1.29864,0.37877000000000005,1.35275,62.09,18.31,64.733485925,136.02,63.71864,18.73877,66.416914898,1.29864,0.37877000000000005,1.35275,62.42,18.36,65.0641683264,135.85
2020-12-30 22:30:00,58.69192,18.52681,61.5466015476,1.29192,0.37681000000000003,1.34575,57.4,18.15,60.2011835432,136.71,58.68192,18.45681,61.5160269382,1.29192,0.37681000000000003,1.34575,57.39,18.08,60.1705783585,136.66,60.15192,19.77681,63.3196311855,1.29192,0.37681000000000003,1.34575,58.86,19.4,61.9746690189,136.72,60.51192,19.83681,63.6803854657,1.29192,0.37681000000000003,1.34575,59.22,19.46,62.3353832105,136.54
2020-12-30 23:00:00,55.266,19.488,58.601304593,1.296,0.378,1.35,53.97,19.11,57.2534103788,137.14,55.266,19.418,58.5780631295,1.296,0.378,1.35,53.97,19.04,57.230083872,137.08,56.606,20.748,60.2886286127,1.296,0.378,1.35,55.31,20.37,58.941776356,137.14,57.056,20.838,60.7421548844,1.296,0.378,1.35,55.76,20.46,59.3951950919,136.95
2020-12-30 23:30:00,51.83552,20.36786,55.6935441021,1.29552,0.37786000000000003,1.3495,50.54,19.99,54.3497166506,137.96,51.82552,20.30786,55.6623185023,1.29552,0.37786000000000003,1.3495,50.53,19.93,54.3183744234,137.92,53.14552,21.66786,57.3928780691,1.29552,0.37786000000000003,1.3495,51.85,21.29,56.050750218,137.97,53.53552,21.73786,57.7805024126,1.29552,0.37786000000000003,1.3495,52.24,21.36,56.4381714799,137.8
2020-12-31 00:00:00,48.91576,21.83793,53.569084023,1.29576,0.37793000000000004,1.34975,47.62,21.46,52.2321357021,137.96,48.87576,20.48793,52.996180912,1.29576,0.37793000000000004,1.34975,47.58,20.11,51.6552853056,137.92,50.13576,21.57793,54.5820620155,1.29576,0.37793000000000004,1.34975,48.84,21.2,53.2427046646,137.97,50.47576,21.75793,54.965533432,1.29576,0.37793000000000004,1.34975,49.18,21.38,53.6262696819,137.8
2020-12-31 00:30:00,48.78576,34.58793,59.8028032826,1.29576,0.37793000000000004,1.34975,47.49,34.21,58.5288322111,135.61,48.15576,15.88793,50.7090084784,1.29576,0.37793000000000004,1.34975,46.86,15.51,49.3601023095,135.57,49.38576,17.14793,52.2781483419,1.29576,0.37793000000000004,1.34975,48.09,16.77,50.9301580598,135.64,49.76576,17.18793,52.6503162959,1.29576,0.37793000000000004,1.34975,48.47,16.81,51.3022124279,135.46
2020-12-31 01:00:00,50.65504,33.91772,60.9618307419,1.29504,0.37772000000000006,1.349,49.36,33.54,59.6769737839,134.75,49.99504,15.46772,52.3331098503,1.29504,0.37772000000000006,1.349,48.7,15.09,50.9842926792,134.73,51.23504,16.69772,53.8873192597,1.29504,0.37772000000000006,1.349,49.94,16.32,52.5389950418,134.76,51.65504,16.72772,54.2960382883,1.29504,0.37772000000000006,1.349,50.36,16.35,52.9476354524,134.6
2020-12-31 01:30:00,50.3872,33.94835,60.7565666538,1.2972000000000001,0.37835,1.35125,49.09,33.57,59.470774335,134.62,49.7272,15.53835,52.0983180205,1.2972000000000001,0.37835,1.35125,48.43,15.16,50.747320126299996,134.58,51.1872,16.83835,53.8856147275,1.2972000000000001,0.37835,1.35125,49.89,16.46,52.5351663174,134.67,51.3772,16.81835,54.0599072933,1.2972000000000001,0.37835,1.35125,50.08,16.44,52.7093919525,134.6
2020-12-31 02:00:00,48.97768,34.27849,59.7815022801,1.29768,0.37849000000000005,1.35175,47.68,33.9,58.5029264225,135.01,48.34768,15.74849,50.8479409481,1.29768,0.37849000000000005,1.35175,47.05,15.37,49.4968625268,134.98,49.56768,16.97849,52.3948854686,1.29768,0.37849000000000005,1.35175,48.27,16.6,51.0446167583,135.04,49.95768,17.01849,52.7768774452,1.29768,0.37849000000000005,1.35175,48.66,16.64,51.4265028949,134.84
2020-12-31 02:30:00,47.8084,34.4087,58.9033254261,1.2984,0.37870000000000004,1.3525,46.51,34.03,57.6300355717,135.01,47.2084,15.8787,49.8072900713,1.2984,0.37870000000000004,1.3525,45.91,15.5,48.4559397804,134.98,48.3984,17.1087,51.3333491821,1.2984,0.37870000000000004,1.3525,47.1,16.73,49.9830261189,135.04,48.7984,17.1587,51.727215547,1.2984,0.37870000000000004,1.3525,47.5,16.78,50.3767644852,134.84
2020-12-31 03:00:00,46.8416,34.72255,58.3077264954,1.3115999999999999,0.38255000000000006,1.36625,45.53,34.34,57.0282079326,135.32,46.2716,16.10255,48.993398362,1.3115999999999999,0.38255000000000006,1.36625,44.96,15.72,47.6289827731,135.27,47.4516,17.36255,50.5283334879,1.3115999999999999,0.38255000000000006,1.36625,46.14,16.98,49.1652316175,135.33,47.8316,17.40255,50.8990245983,1.3115999999999999,0.38255000000000006,1.36625,46.52,17.02,49.5357527449,135.15
2020-12-31 03:30:00,46.05536,35.14073,57.9307093834,1.30536,0.38073,1.35975,44.75,34.76,56.6640988634,135.9,45.48536,16.370730000000002,48.3416877556,1.30536,0.38073,1.35975,44.18,15.99,46.9845985404,135.84,46.66536,17.63073,49.8848520521,1.30536,0.38073,1.35975,45.36,17.25,48.5292911549,135.92,47.02536,17.67073,50.2358356342,1.30536,0.38073,1.35975,45.72,17.29,48.8800828559,135.76
2020-12-31 04:00:00,45.13768,35.29849,57.3009035885,1.29768,0.37849000000000005,1.35175,43.84,34.92,56.0477653435,136.11,44.59768,16.46849,47.5411845063,1.29768,0.37849000000000005,1.35175,43.3,16.09,46.1928360246,136.1,45.75768,17.72849,49.0720351795,1.29768,0.37849000000000005,1.35175,44.46,17.35,47.7254030889,136.12,46.12768,17.77849,49.4351855348,1.29768,0.37849000000000005,1.35175,44.83,17.4,48.0883447417,135.99
2020-12-31 04:30:00,44.63744,35.20842,56.8518591486,1.29744,0.37842000000000003,1.3515000000000001,43.34,34.83,55.601119593,136.11,44.08744,16.38842,47.0349091192,1.29744,0.37842000000000003,1.3515000000000001,42.79,16.01,45.6870244161,135.98,45.24744,17.64842,48.5674536603,1.29744,0.37842000000000003,1.3515000000000001,43.95,17.27,47.22134475,136.04,45.61744,17.68842,48.9267926013,1.29744,0.37842000000000003,1.3515000000000001,44.32,17.31,47.5804424107,135.85
2020-12-31 05:00:00,44.17792,35.20856,56.4918694398,1.29792,0.37856,1.3519999999999999,42.88,34.83,55.2433100022,135.87,43.65792,16.40856,46.6396271426,1.29792,0.37856,1.3519999999999999,42.36,16.03,45.291616222,135.83,44.80792,17.66856,48.1656278605,1.29792,0.37856,1.3519999999999999,43.51,17.29,46.8194852599,135.87,45.14792,17.71856,48.5003303989,1.29792,0.37856,1.3519999999999999,43.85,17.34,47.1539828647,135.67
2020-12-31 05:30:00,44.5648,35.29765,56.8502022385,1.2948,0.37765000000000004,1.34875,43.27,34.92,55.6030511753,135.87,44.0248,16.56765,47.0390267923,1.2948,0.37765000000000004,1.34875,42.73,16.19,45.6942994256,135.83,45.1748,17.82765,48.5652927466,1.2948,0.37765000000000004,1.34875,43.88,17.45,47.2224194636,135.87,45.5548,17.87765,48.9372064238,1.2948,0.37765000000000004,1.34875,44.26,17.5,47.5940920703,135.67
2020-12-31 06:00:00,45.32008,34.75919,57.1148924595,1.30008,0.37919,1.35425,44.02,34.38,55.8546757219,135.41,44.78008,16.10919,47.5895111055,1.30008,0.37919,1.35425,43.48,15.73,46.2378989575,135.36,45.92008,17.35919,49.0917021976,1.30008,0.37919,1.35425,44.62,16.98,47.7416463897,135.41,46.32008,17.40919,49.4836307041,1.30008,0.37919,1.35425,45.02,17.03,48.1333699215,135.22
2020-12-31 06:30:00,47.87472,34.06471,58.7570700636,1.28472,0.37471000000000004,1.33825,46.59,33.69,57.4947319326,135.41,47.27472,15.43471,49.7305683042,1.28472,0.37471000000000004,1.33825,45.99,15.06,48.3930129254,135.36,48.46472,16.64471,51.24329669,1.28472,0.37471000000000004,1.33825,47.18,16.27,49.9065657003,135.41,48.88472,16.70471,51.6600734191,1.28472,0.37471000000000004,1.33825,47.6,16.33,50.3232441323,135.22
2020-12-31 07:00:00,50.02664,33.47527,60.1935080491,1.28664,0.37527000000000005,1.3402500000000002,48.74,33.1,58.9168702495,135.3,49.38664,14.88527,51.5811154732,1.28664,0.37527000000000005,1.3402500000000002,48.1,14.51,50.2409205728,135.36,50.60664,16.09527,53.104517025,1.28664,0.37527000000000005,1.3402500000000002,49.32,15.72,51.7646674866,135.31,51.04664,16.15527,53.5420601403,1.28664,0.37527000000000005,1.3402500000000002,49.76,15.78,52.2021647061,135.14
2020-12-31 07:30:00,52.38256,32.80408,61.8064742305,1.2825600000000001,0.37408,1.336,51.1,32.43,60.5220199597,134.89,51.70256,14.35408,53.6581244846,1.2825600000000001,0.37408,1.336,50.42,13.98,52.3222400132,134.85,52.96256,15.54408,55.1964780108,1.2825600000000001,0.37408,1.336,51.68,15.17,53.8604799459,134.9,53.40256,15.61408,55.63841217,1.2825600000000001,0.37408,1.336,52.12,15.24,54.3024124694,134.74
2020-12-31 08:00:00,53.80352,32.42561,62.8190970029,1.25352,0.36561000000000005,1.30575,52.55,32.06,61.5576648355,134.59,53.07352,14.06561,54.9057365843,1.25352,0.36561000000000005,1.30575,51.82,13.7,53.6003955209,134.57,54.37352,15.24561,56.4704197033,1.25352,0.36561000000000005,1.30575,53.12,14.88,55.1647423632,134.61,54.80352,15.30561,56.9006810316,1.25352,0.36561000000000005,1.30575,53.55,14.94,55.5950186617,134.43
2020-12-31 08:30:00,55.9636,31.8098,64.3722603378,1.2336,0.3598,1.2850000000000001,54.73,31.45,63.1227011463,134.5,55.2036,13.4498,56.8184351509,1.2336,0.3598,1.2850000000000001,53.97,13.09,55.5347548838,134.47,56.5436,14.6398,58.408068321100004,1.2336,0.3598,1.2850000000000001,55.31,14.28,57.1236772276,134.52,56.9936,14.6898,58.8562712461,1.2336,0.3598,1.2850000000000001,55.76,14.33,57.5719245813,134.33
2020-12-31 09:00:00,59.4996,30.7803,66.9897698776,1.2696,0.3703,1.3225,58.23,30.41,65.6924729326,134.75,58.6796,12.3803,59.971387213,1.2696,0.3703,1.3225,57.41,12.01,58.6527765754,134.74,60.0596,13.5603,61.5713999211,1.2696,0.3703,1.3225,58.79,13.19,60.2514746707,134.77,60.5496,13.6203,62.0626025256,1.2696,0.3703,1.3225,59.28,13.25,60.7427435995,134.61
2020-12-31 09:30:00,63.01448,30.05089,69.8131841378,1.3744800000000001,0.40089,1.43175,61.64,29.65,68.4003808469,135.18,62.11448,11.53089,63.1757077512,1.3744800000000001,0.40089,1.43175,60.74,11.13,61.751311727,135.13,63.56448,12.73089,64.8268360933,1.3744800000000001,0.40089,1.43175,62.19,12.33,63.4005126162,135.21,64.08448,12.75089,65.3406900229,1.3744800000000001,0.40089,1.43175,62.71,12.35,63.9145257355,135.03
2020-12-31 10:00:00,65.21752,29.47761,71.569926689,1.39752,0.40761000000000003,1.45575,63.82,29.07,70.128862104,135.27,64.28752,10.947610000000001,65.2130001799,1.39752,0.40761000000000003,1.45575,62.89,10.54,63.7671051562,135.24,65.76752,12.14761,66.879975446,1.39752,0.40761000000000003,1.45575,64.37,11.74,65.4318309388,135.3,66.28752,12.15761,67.3931954181,1.39752,0.40761000000000003,1.45575,64.89,11.75,65.9452394036,135.03
2020-12-31 10:30:00,67.12904,28.923470000000002,73.094973344,1.58904,0.46347000000000005,1.65525,65.54,28.46,71.4525240982,135.27,66.14904,10.39347,66.9605832678,1.58904,0.46347000000000005,1.65525,64.56,9.93,65.3192046798,135.24,67.67904,11.58347,68.6631577526,1.58904,0.46347000000000005,1.65525,66.09,11.12,67.0189711947,135.3,68.20904,11.58347,69.1856192786,1.58904,0.46347000000000005,1.65525,66.62,11.12,67.5416819453,135.12
2020-12-31 11:00:00,67.39616,28.80138,73.2923043208,1.85616,0.5413800000000001,1.9335,65.54,28.26,71.3730985736,135.27,66.40616,10.31138,67.2019541639,1.85616,0.5413800000000001,1.9335,64.55,9.77,65.2851851495,135.16,67.94616,11.50138,68.9127158125,1.85616,0.5413800000000001,1.9335,66.09,10.96,66.9926092939,135.3,68.44616,11.50138,69.4057530803,1.85616,0.5413800000000001,1.9335,66.59,10.96,67.4859222357,135.01
2020-12-31 11:30:00,67.0284,28.98995,73.0289230892,2.7084,0.78995,2.82125,64.32,28.2,70.2303524126,135.05,66.0784,10.53995,66.9137167744,2.7084,0.78995,2.82125,63.37,9.75,64.1156720311,135.04,67.58840000000001,11.70995,68.5952968035,2.7084,0.78995,2.82125,64.88,10.92,65.7925588498,135.08,68.0784,11.72995,69.0815479963,2.7084,0.78995,2.82125,65.37,10.94,66.2791105855,134.91
2020-12-31 12:00:00,66.32336,29.23848,72.482251582,2.94336,0.85848,3.066,63.38,28.38,69.4438535797,135.18,65.38336,10.76848,66.2641979232,2.94336,0.85848,3.066,62.44,9.91,63.2215287699,135.04,66.88336,11.94848,67.9422550347,2.94336,0.85848,3.066,63.94,11.09,64.8946199619,135.22,67.37336,11.95848,68.4264194708,2.94336,0.85848,3.066,64.43,11.1,65.3791625826,134.99
2020-12-31 12:30:00,66.4272,29.2796,72.5938556353,2.9472,0.8596,3.07,63.48,28.42,69.551468712,135.18,65.4972,10.7896,66.3799568846,2.9472,0.8596,3.07,62.55,9.93,63.3333040351,135.16,66.9872,11.9596,68.0464326471,2.9472,0.8596,3.07,64.04,11.1,64.9948582582,135.22,67.4972,11.9796,68.5520446376,2.9472,0.8596,3.07,64.55,11.12,65.5008160255,134.99
2020-12-31 13:00:00,66.3404,29.5572,72.6269698115,2.8704,0.8372,2.99,63.47,28.72,69.6654814094,135.5,65.4104,11.0172,66.3317354213,2.8704,0.8372,2.99,62.54,10.18,63.3631122973,135.46,66.8804,12.2072,67.9853192682,2.8704,0.8372,2.99,64.01,11.37,65.0119758198,135.52,67.4104,12.2272,68.5103382564,2.8704,0.8372,2.99,64.54,11.39,65.5373458419,135.28
2020-12-31 13:30:00,66.35296,29.63253,72.6691277983,2.68296,0.7825300000000001,2.79475,63.67,28.85,69.9012975559,135.5,65.42296,11.04253,66.348332036,2.68296,0.7825300000000001,2.79475,62.74,10.26,63.573384368,135.46,66.89296,12.22253,68.0004289484,2.68296,0.7825300000000001,2.79475,64.21,11.44,65.2211445775,135.52,67.44296,12.24253,68.5451121114,2.68296,0.7825300000000001,2.79475,64.76,11.46,65.7661706351,135.45
2020-12-31 14:00:00,65.7508,29.8344,72.2029024624,2.3808,0.6944,2.48,63.37,29.14,69.7488100257,135.69,64.8308,11.2044,65.791877979,2.3808,0.6944,2.48,62.45,10.51,63.3282133018,135.6,66.2708,12.4044,67.4217181033,2.3808,0.6944,2.48,63.89,11.71,64.9542623698,135.73,66.8408,12.4244,67.9857210008,2.3808,0.6944,2.48,64.46,11.73,65.5185813338,135.45
2020-12-31 14:30:00,64.79536,30.07698,71.4357291798,2.11536,0.6169800000000001,2.2035,62.68,29.46,69.2580248058,135.55,63.91536,11.48698,64.9393867653,2.11536,0.6169800000000001,2.2035,61.8,10.87,62.7486804642,135.6,65.31536,12.68698,66.5361233726,2.11536,0.6169800000000001,2.2035,63.2,12.07,64.3422481733,135.55,65.92536,12.71698,67.1407080053,2.11536,0.6169800000000001,2.2035,63.81,12.1,64.9471023218,135.45
2020-12-31 15:00:00,64.63232,29.88276,71.2061523592,1.7923200000000001,0.52276,1.867,62.84,29.36,69.3604728934,135.55,63.73232,11.27276,64.72158628,1.7923200000000001,0.52276,1.867,61.94,10.75,62.8659375179,135.46,65.15232,12.47276,66.3354697232,1.7923200000000001,0.52276,1.867,63.36,11.95,64.4770664655,135.55,65.76232,12.49276,66.9384178495,1.7923200000000001,0.52276,1.867,63.97,11.97,65.0802719724,135.32
2020-12-31 15:30:00,65.46904,29.68847,71.8860240204,1.4690400000000001,0.42847,1.53025,64.0,29.26,70.3714970709,135.08,64.54904,11.20847,65.514947643,1.4690400000000001,0.42847,1.53025,63.08,10.78,63.9944903878,135.03,65.98904,12.39847,67.1436926186,1.4690400000000001,0.42847,1.53025,64.52,11.97,65.6209669237,135.12,66.58904,12.41847,67.7371290007,1.4690400000000001,0.42847,1.53025,65.12,11.99,66.2146094151,134.92
2020-12-31 16:00:00,67.26096,29.34653,73.3843005224,1.29096,0.37653000000000003,1.34475,65.97,28.97,72.0506891015,135.2,66.28096,10.84653,67.162585355,1.29096,0.37653000000000003,1.34475,64.99,10.47,65.827965182,135.16,67.79096,12.03653,68.8512331928,1.29096,0.37653000000000003,1.34475,66.5,11.66,67.5144843719,135.23,68.35096,12.05653,69.4061499333,1.29096,0.37653000000000003,1.34475,67.06,11.68,68.0695673558,135.06
2020-12-31 16:30:00,71.35024,28.02757,76.657689948,1.26024,0.36757,1.31275,70.09,27.66,75.3504061037,134.29,70.30024,9.75757,70.9741778139,1.26024,0.36757,1.31275,69.04,9.39,69.6756320388,134.25,71.89024,10.92757,72.7160119462,1.26024,0.36757,1.31275,70.63,10.56,71.415057936,134.32,72.47024,10.92757,73.289477224,1.26024,0.36757,1.31275,71.21,10.56,71.9887331462,134.15
2020-12-31 17:00:00,77.15184,25.77512,81.3434891457,1.25184,0.36512000000000006,1.304,75.9,25.41,80.0404778846,133.48,75.97184,7.75512,76.3666311893,1.25184,0.36512000000000006,1.304,74.72,7.39,75.0845556689,133.42,77.63184,8.865120000000001,78.1363739522,1.25184,0.36512000000000006,1.304,76.38,8.5,76.8515087685,133.52,78.26184,8.865120000000001,78.7623384163,1.25184,0.36512000000000006,1.304,77.01,8.5,77.477674849,133.3
2020-12-31 17:30:00,78.70528,14.13904,79.9652021319,1.26528,0.36904000000000003,1.318,77.44,13.77,78.6547296734,135.08,78.56528,11.78904,79.4448531096,1.26528,0.36904000000000003,1.318,77.3,11.42,78.1390197021,135.03,80.23528,12.579039999999999,81.2153458652,1.26528,0.36904000000000003,1.318,78.97,12.21,79.908353756,135.12,80.93528,12.74904,81.9332506959,1.26528,0.36904000000000003,1.318,79.67,12.38,80.6261328603,134.89
2020-12-31 18:00:00,78.95856,12.43583,79.9318713972,1.28856,0.37583000000000005,1.34225,77.67,12.06,78.6007156456,135.67,78.96856,12.35583,79.9293438198,1.28856,0.37583000000000005,1.34225,77.68,11.98,78.5983638507,135.61,80.65856,13.59583,81.7963929196,1.28856,0.37583000000000005,1.34225,79.37,13.22,80.4634407666,135.7,81.35856,13.62583,82.4916876325,1.28856,0.37583000000000005,1.34225,80.07,13.25,81.1589021611,135.5
2020-12-31 18:30:00,77.4512,13.0166,78.5373812716,1.2912,0.3766,1.345,76.16,12.64,77.2017823628,135.85,77.4612,12.9466,78.5356731492,1.2912,0.3766,1.345,76.17,12.57,77.2002189116,135.78,79.1312,14.1966,80.3945910183,1.2912,0.3766,1.345,77.84,13.82,79.0573083276,135.88,79.8212,14.2266,81.0790979045,1.2912,0.3766,1.345,78.53,13.85,79.741980161,135.72
2020-12-31 19:00:00,74.9056,14.0608,76.2138767417,1.3056,0.3808,1.3599999999999999,73.6,13.68,74.8605530303,136.7,74.9256,13.9908,76.2206535002,1.3056,0.3808,1.3599999999999999,73.62,13.61,74.8674595535,136.63,76.5356,15.2808,78.0461460676,1.3056,0.3808,1.3599999999999999,75.23,14.9,76.6913482735,136.73,77.2156,15.3008,78.7169826912,1.3056,0.3808,1.3599999999999999,75.91,14.92,77.362358418,136.55
2020-12-31 19:30:00,72.81704,14.77122,74.300136303,1.30704,0.38122000000000006,1.3615,71.51,14.39,72.9434863439,137.44,72.83704,14.70122,74.3058561989,1.30704,0.38122000000000006,1.3615,71.53,14.32,72.9493200791,137.38,74.43704,16.02122,76.1416601753,1.30704,0.38122000000000006,1.3615,73.13,15.64,74.7837315196,137.47,75.07704,16.05122,76.773716848,1.30704,0.38122000000000006,1.3615,73.77,15.67,75.4159253739,137.28
2020-12-31 20:00:00,68.80624,15.91807,70.6235344305,1.29624,0.37807,1.35025,67.51,15.54,69.275476902,135.61,68.81624,15.83807,70.6152911844,1.29624,0.37807,1.35025,67.52,15.46,69.2673227431,135.57,70.32624,17.11807,72.3796128275,1.29624,0.37807,1.35025,69.03,16.74,71.0307574224,135.64,70.94624,17.14807,72.9892134145,1.29624,0.37807,1.35025,69.65,16.77,71.6404592392,135.47
2020-12-31 20:30:00,66.01528,16.80779,68.1213549349,1.29528,0.37779,1.34925,64.72,16.43,66.7729234046,135.61,66.03528,16.72779,68.1210478704,1.29528,0.37779,1.34925,64.74,16.35,66.7726748004,135.57,67.46528,18.01779,69.8298271655,1.29528,0.37779,1.34925,66.17,17.64,68.4809353032,135.64,68.10528,18.05779,70.4585902752,1.29528,0.37779,1.34925,66.81,17.68,69.1097569088,135.47
2020-12-31 21:00:00,63.87816,17.57863,66.2527550949,1.29816,0.37863,1.35225,62.58,17.2,64.900665636,135.93,63.89816,17.50863,66.2535053855,1.29816,0.37863,1.35225,62.6,17.13,64.9014398916,135.89,65.30816,18.80863,67.9626391855,1.29816,0.37863,1.35225,64.01,18.43,66.6103970863,135.96,65.92816,18.85863,68.5723720347,1.29816,0.37863,1.35225,64.63,18.48,67.220140583,135.78
2020-12-31 21:30:00,61.63912,18.21891,64.2752658179,1.29912,0.37891,1.35325,60.34,17.84,62.9220247608,136.41,61.66912,18.13891,64.2814158024,1.29912,0.37891,1.35325,60.37,17.76,62.9281693679,136.36,63.04912,19.45891,65.9836397235,1.29912,0.37891,1.35325,61.75,19.08,64.6305570145,136.44,63.61912,19.50891,66.5431438915,1.29912,0.37891,1.35325,62.32,19.13,65.1900245436,136.25
2020-12-31 22:00:00,59.22624,18.94807,62.1834130718,1.29624,0.37807,1.35025,57.93,18.57,60.8336239262,137.44,59.22624,18.87807,62.1621189428,1.29624,0.37807,1.35025,57.93,18.5,60.8122923429,137.37,60.61624,20.23807,63.9054616528,1.29624,0.37807,1.35025,59.32,19.86,62.5562307049,137.46,61.11624,20.28807,64.3956565,1.29624,0.37807,1.35025,59.82,19.91,63.0463361346,137.28
2020-12-31 22:30:00,56.76832,19.65576,60.0748787498,1.2883200000000001,0.37576000000000004,1.342,55.48,19.28,58.734562227,137.65,56.79832,19.57576,60.0771132329,1.2883200000000001,0.37576000000000004,1.342,55.51,19.2,58.7367014736,137.59,58.11832,20.94576,61.7775362215,1.2883200000000001,0.37576000000000004,1.342,56.83,20.57,60.4381816404,137.65,58.63832,20.99576,62.2838222205,1.2883200000000001,0.37576000000000004,1.342,57.35,20.62,60.9442934162,137.43
2020-12-31 23:00:00,54.35888,20.27884,58.0182659737,1.29888,0.37884,1.353,53.06,19.9,56.6689826978,137.65,54.38888,20.21884,58.0254406153,1.29888,0.37884,1.353,53.09,19.84,56.6760416755,137.59,55.62888,21.59884,59.6748035556,1.29888,0.37884,1.353,54.33,21.22,58.3269860356,137.65,56.18888,21.638840000000002,60.2115406895,1.29888,0.37884,1.353,54.89,21.26,58.8633986447,137.43
2020-12-31 23:30:00,52.29504,20.94772,56.3345203388,1.29504,0.37772000000000006,1.349,51.0,20.57,54.99204397,137.52,52.31504,20.87772,56.3271036234,1.29504,0.37772000000000006,1.349,51.02,20.5,54.9844559853,137.47,53.54504,22.25772,57.9868727231,1.29504,0.37772000000000006,1.349,52.25,21.88,56.6462434765,137.54,54.06504,22.32772,58.4940649177,1.29504,0.37772000000000006,1.349,52.77,21.95,57.1530874057,137.43
2021-01-01 00:00:00,50.71888,21.26884,54.9978939906,1.29888,0.37884,1.353,49.42,20.89,53.6537836504,137.75,50.73888,21.19884,54.9893149712,1.29888,0.37884,1.353,49.44,20.82,53.644999767,137.73,51.93888,22.59884,56.642341274,1.29888,0.37884,1.353,50.64,22.22,55.3004339947,137.76,52.43888,22.65884,57.1249434643,1.29888,0.37884,1.353,51.14,22.28,55.7825958521,137.63
2021-01-01 00:30:00,50.45744,21.45842,54.8308037535,1.29744,0.37842000000000003,1.3515000000000001,49.16,21.08,53.4889895212,137.75,50.48744,21.38842,54.8310688191,1.29744,0.37842000000000003,1.3515000000000001,49.19,21.01,53.4890287816,137.73,51.68744,22.78842,56.4880831667,1.29744,0.37842000000000003,1.3515000000000001,50.39,22.41,55.1485285388,137.76,52.18744,22.84842,56.9699849943,1.29744,0.37842000000000003,1.3515000000000001,50.89,22.47,55.629964947,137.63
2021-01-01 01:00:00,51.50816,20.99863,55.6240326519,1.29816,0.37863,1.35225,50.21,20.62,54.2791718802,137.11,51.53816,20.92863,55.625439233,1.29816,0.37863,1.35225,50.24,20.55,54.280384118,137.1,52.76816,22.31863,57.2939783473,1.29816,0.37863,1.35225,51.47,21.94,55.9510902485,137.14,53.25816,22.37863,57.7688037548,1.29816,0.37863,1.35225,51.96,22.0,56.4255403164,136.98
2021-01-01 01:30:00,50.29912,21.13891,54.5605625774,1.29912,0.37891,1.35325,49.0,20.76,53.2163283213,136.94,50.32912,21.06891,54.5611518258,1.29912,0.37891,1.35325,49.03,20.69,53.2166985071,136.89,51.49912,22.43891,56.1752974426,1.29912,0.37891,1.35325,50.2,22.06,54.8332344477,136.99,52.03912,22.50891,56.6985100312,1.29912,0.37891,1.35325,50.74,22.13,55.3559798035,136.85
2021-01-01 02:00:00,48.4472,21.49835,53.002926717,1.2972000000000001,0.37835,1.35125,47.15,21.12,51.664077462,137.41,48.4972,21.43835,53.0243459041,1.2972000000000001,0.37835,1.35125,47.2,21.06,51.6852358029,137.36,49.6172,22.81835,54.612669158,1.2972000000000001,0.37835,1.35125,48.32,22.44,53.2764112906,137.43,50.1472,22.89835,55.1278160329,1.2972000000000001,0.37835,1.35125,48.85,22.52,53.7910113309,137.27
2021-01-01 02:30:00,47.02744,21.88842,51.8717942918,1.29744,0.37842000000000003,1.3515000000000001,45.73,21.51,50.5362543131,137.86,47.05744,21.81842,51.8695104146,1.29744,0.37842000000000003,1.3515000000000001,45.76,21.44,50.5336640271,137.81,48.16744,23.20842,53.4671210657,1.29744,0.37842000000000003,1.3515000000000001,46.87,22.83,52.1344972163,137.87,48.68744,23.28842,53.9705226939,1.29744,0.37842000000000003,1.3515000000000001,47.39,22.91,52.637251068,137.71
2021-01-01 03:00:00,45.56968,21.96199,50.5858156014,1.30968,0.38199000000000005,1.36425,44.26,21.58,49.240674244,138.02,45.60968,22.05199,50.6609630057,1.30968,0.38199000000000005,1.36425,44.3,21.67,49.3161119716,137.97,46.67968,22.98199,52.0304179232,1.30968,0.38199000000000005,1.36425,45.37,22.6,50.6872459303,138.03,47.21968,23.631990000000002,52.8031166757,1.30968,0.38199000000000005,1.36425,45.91,23.25,51.461544866,137.91
2021-01-01 03:30:00,43.81656,17.10108,47.0354958239,1.30656,0.38108000000000003,1.361,42.51,16.72,45.6799573117,135.96,43.84656,17.03108,47.0380538479,1.30656,0.38108000000000003,1.361,42.54,16.65,45.6823171479,135.9,44.90656,18.29108,48.488789824,1.30656,0.38108000000000003,1.361,43.6,17.91,47.1352108301,135.97,45.95656,37.46108,59.2902852228,1.30656,0.38108000000000003,1.361,44.65,37.08,58.0392014073,135.79
2021-01-01 04:00:00,42.71032,17.39926,46.1183876892,1.3003200000000001,0.37926000000000004,1.3545,41.41,17.02,44.7712910245,136.41,42.73032,17.32926,46.1105573535,1.3003200000000001,0.37926000000000004,1.3545,41.43,16.95,44.7632371484,136.29,43.79032,18.59926,47.5765130947,1.3003200000000001,0.37926000000000004,1.3545,42.49,18.22,46.2316828593,136.43,44.80032,37.87926,58.6677680694,1.3003200000000001,0.37926000000000004,1.3545,43.5,37.5,57.4325691572,136.23
2021-01-01 04:30:00,42.27008,17.40919,45.7147630385,1.30008,0.37919,1.35425,40.97,17.03,44.3684775488,136.41,42.30008,17.34919,45.7197021169,1.30008,0.37919,1.35425,41.0,16.97,44.3732002452,136.29,43.33008,18.60919,47.1571604877,1.30008,0.37919,1.35425,42.03,18.23,45.8132491753,136.43,44.35008,37.89919,58.3376224975,1.30008,0.37919,1.35425,43.05,37.52,57.1056293197,136.23
2021-01-01 05:00:00,41.50888,17.58884,45.0816416227,1.29888,0.37884,1.353,40.21,17.21,43.7381778313,136.64,41.53888,17.51884,45.0820175525,1.29888,0.37884,1.353,40.24,17.14,43.7382807161,136.49,42.55888,18.79884,46.5258492905,1.29888,0.37884,1.353,41.26,18.42,45.1849975102,136.67,43.55888,38.14884,57.9025907901,1.29888,0.37884,1.353,42.26,37.77,56.6787482219,136.45
2021-01-01 05:30:00,41.21744,17.64842,44.8368608251,1.29744,0.37842000000000003,1.3515000000000001,39.92,17.27,43.4955089636,136.64,41.24744,17.58842,44.8408722557,1.29744,0.37842000000000003,1.3515000000000001,39.95,17.21,43.4992712583,136.49,42.25744,18.85842,46.2745204216,1.29744,0.37842000000000003,1.3515000000000001,40.96,18.48,44.9358654084,136.67,43.25744,38.18842,57.7023529629,1.29744,0.37842000000000003,1.3515000000000001,41.96,37.81,56.4821892281,136.45
2021-01-01 06:00:00,41.462,17.33975,44.9417887279,1.302,0.37975000000000003,1.35625,40.16,16.96,43.5943482575,136.49,41.502,17.25975,44.9479140124,1.302,0.37975000000000003,1.35625,40.2,16.88,43.6001651373,136.49,42.512,18.52975,46.3747968089,1.302,0.37975000000000003,1.35625,41.21,18.15,45.0298412167,136.5,43.522,37.84975,57.6781419522,1.302,0.37975000000000003,1.35625,42.22,37.47,56.4493516349,136.35
2021-01-01 06:30:00,42.46008,16.94919,45.7179771563,1.30008,0.37919,1.35425,41.16,16.57,44.3701532564,136.05,42.49008,16.87919,45.719951372,1.30008,0.37919,1.35425,41.19,16.5,44.3719066527,135.97,43.53008,18.13919,47.1582238709,1.30008,0.37919,1.35425,42.23,17.76,45.8125583219,136.07,44.54008,37.32919,58.1144315335,1.30008,0.37919,1.35425,43.24,36.95,56.8770612813,135.93
2021-01-01 07:00:00,43.368,16.6215,46.4441351114,1.308,0.3815,1.3625,42.06,16.24,45.086374882,135.83,43.388,16.5615,46.4413805377,1.308,0.3815,1.3625,42.08,16.18,45.083464818,135.73,44.458,17.8015,47.8895308627,1.308,0.3815,1.3625,43.15,17.42,46.5336319236,135.87,45.478,36.9415,58.591150409,1.308,0.3815,1.3625,44.17,36.56,57.3377929467,135.69
2021-01-01 07:30:00,44.38536,16.30073,47.283971712,1.30536,0.38073,1.35975,43.08,15.92,45.9274732595,135.54,44.41536,16.24073,47.2914951642,1.30536,0.38073,1.35975,43.11,15.86,45.9348636658,135.44,45.48536,17.47073,48.7251924682,1.30536,0.38073,1.35975,44.18,17.09,47.3702491022,135.57,46.56536,36.50073,59.1661731267,1.30536,0.38073,1.35975,45.26,36.12,57.9061482055,135.39
2021-01-01 08:00:00,44.74936,16.09898,47.557148542,1.29936,0.37898000000000004,1.3535,43.45,15.72,46.2062863688,135.45,44.77936,16.02898,47.5617417874,1.29936,0.37898000000000004,1.3535,43.48,15.65,46.2107444216,135.44,45.83936,17.26898,48.9843301011,1.29936,0.37898000000000004,1.3535,44.54,16.89,47.6349000209,135.47,46.92936,36.26898,59.3110760335,1.29936,0.37898000000000004,1.3535,45.63,35.89,58.0533289313,135.39
2021-01-01 08:30:00,45.47976,16.03618,48.2241395843,1.28976,0.37618,1.3435000000000001,44.19,15.66,46.8827441603,135.11,45.49976,15.96618,48.2197787619,1.28976,0.37618,1.3435000000000001,44.21,15.59,46.8782700193,135.03,46.58976,17.18618,49.658539244,1.28976,0.37618,1.3435000000000001,45.3,16.81,48.3183826302,135.13,47.68976,36.11618,59.8221670173,1.28976,0.37618,1.3435000000000001,46.4,35.74,58.5688278865,134.96
