Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-01 09:00:00,47.30504,15.60772,49.8133288689,1.29504,0.37772000000000006,1.349,46.01,15.23,48.4651730627,134.87,47.32504,15.53772,49.8104422165,1.29504,0.37772000000000006,1.349,46.03,15.16,48.4622172419,134.75,48.44504,16.75772,51.2615165616,1.29504,0.37772000000000006,1.349,47.15,16.38,49.9141953757,134.93,49.60504,35.59772,61.0561844746,1.29504,0.37772000000000006,1.349,48.31,35.22,59.7854873694,134.72
2021-01-01 09:30:00,50.05536,15.22948,52.32089569,1.33536,0.38948000000000005,1.391,48.72,14.84,50.9299911643,134.59,50.08536,15.16948,52.3321737538,1.33536,0.38948000000000005,1.391,48.75,14.78,50.9412494939,134.52,51.24536,16.37948,53.7993892772,1.33536,0.38948000000000005,1.391,49.91,15.99,52.4088561218,134.63,52.47536,35.10948,63.1374610909,1.33536,0.38948000000000005,1.391,51.14,34.72,61.8124421132,134.45
2021-01-01 10:00:00,52.68944,14.42817,54.6291971116,1.39944,0.40817000000000003,1.45775,51.29,14.02,53.1716512815,133.93,52.72944,14.35817,54.6493448127,1.39944,0.40817000000000003,1.45775,51.33,13.95,53.1918358397,133.86,53.87944,15.538170000000001,56.075206479,1.39944,0.40817000000000003,1.45775,52.48,15.13,54.6174633245,133.97,55.23944,34.05817,64.8949510768,1.39944,0.40817000000000003,1.45775,53.84,33.65,63.4906930187,133.81
2021-01-01 10:30:00,55.31256,13.65658,56.973515523,1.46256,0.42658,1.5235,53.85,13.23,55.4513787024,133.6,55.34256,13.57658,56.9835280748,1.46256,0.42658,1.5235,53.88,13.15,55.4614902432,133.51,56.55256,14.74658,58.4435938684,1.46256,0.42658,1.5235,55.09,14.32,56.9207387514,133.63,57.96256,33.20658,66.8007134472,1.46256,0.42658,1.5235,56.5,32.78,65.3205817488,133.46
2021-01-01 11:00:00,57.10928,14.72604,58.9773356146,2.00928,0.58604,2.093,55.1,14.14,56.8854076192,133.98,57.14928,14.80604,59.0360823988,2.00928,0.58604,2.093,55.14,14.22,56.9440778308,133.9,58.36928,15.566040000000001,60.4092248667,2.00928,0.58604,2.093,56.36,14.98,58.3168071828,134.0,59.56928,29.15604,66.3217444599,2.00928,0.58604,2.093,57.56,28.57,64.2603960461,133.83
2021-01-01 11:30:00,59.34632,17.83351,61.9678931098,1.72632,0.50351,1.79825,57.62,17.33,60.1697041708,136.2,59.36632,17.76351,61.9669447194,1.72632,0.50351,1.79825,57.64,17.26,60.1687393918,136.08,60.71632,19.06351,63.6387376357,1.72632,0.50351,1.79825,58.99,18.56,61.8408740236,136.21,61.27632,19.11351,64.1881114948,1.72632,0.50351,1.79825,59.55,18.61,62.3901803171,136.04
2021-01-01 12:00:00,61.2484,17.4137,63.6757681559,1.6583999999999999,0.4837,1.7275,59.59,16.93,61.9483090972,136.2,61.2584,17.3337,63.6635588563,1.6583999999999999,0.4837,1.7275,59.6,16.85,61.9361162812,136.08,62.6684,18.6337,65.3799903201,1.6583999999999999,0.4837,1.7275,61.01,18.15,63.6525144829,136.21,63.2084,18.6737,65.9090957475,1.6583999999999999,0.4837,1.7275,61.55,18.19,64.1816063993,136.04
2021-01-01 12:30:00,63.34952,16.68611,65.5102125715,1.52952,0.44611000000000006,1.59325,61.82,16.24,63.9175249834,135.57,63.36952,16.60611,65.5092280092,1.52952,0.44611000000000006,1.59325,61.84,16.16,63.916595654,135.43,64.81952,17.89611,67.2446349247,1.52952,0.44611000000000006,1.59325,63.29,17.45,65.651554437,135.58,65.36952,17.92611,67.7828854857,1.52952,0.44611000000000006,1.59325,63.84,17.48,66.1898481642,135.39
2021-01-01 13:00:00,65.03472,16.30096,67.0465219262,1.6147200000000002,0.47096000000000005,1.682,63.42,15.83,65.3657808031,136.52,65.05472,16.24096,67.0513637147,1.6147200000000002,0.47096000000000005,1.682,63.44,15.77,65.3706853261,136.41,66.50472,17.54096,68.7790888279,1.6147200000000002,0.47096000000000005,1.682,64.89,17.07,67.0976676197,136.53,67.09472,17.60096,69.3649424767,1.6147200000000002,0.47096000000000005,1.682,65.48,17.13,67.6835822043,136.35
2021-01-01 13:30:00,65.90032,16.14926,67.8502083611,1.54032,0.44926000000000005,1.6045,64.36,15.7,66.2472610755,136.52,65.92032,16.08926,67.8553820728,1.54032,0.44926000000000005,1.6045,64.38,15.64,66.2525018396,136.41,67.39032,17.37926,69.5952146907,1.54032,0.44926000000000005,1.6045,65.85,16.93,67.9915244718,136.53,68.00032,17.44926,70.2034201065,1.54032,0.44926000000000005,1.6045,66.46,17.0,68.5997930026,136.35
2021-01-01 14:00:00,65.66112,16.35241,67.666712588,1.55112,0.45241000000000003,1.61575,64.11,15.9,66.0522679399,136.75,65.69112,16.29241,67.6813554124,1.55112,0.45241000000000003,1.61575,64.14,15.84,66.0669751086,136.63,67.12112,17.59241,69.3883105405,1.55112,0.45241000000000003,1.61575,65.57,17.14,67.773184225,136.81,67.77112,17.65241,70.0323659808,1.55112,0.45241000000000003,1.61575,66.22,17.2,68.417310675,136.6
2021-01-01 14:30:00,65.5912,16.68785,67.6807938418,1.5011999999999999,0.43785,1.5637500000000002,64.09,16.25,66.1180051121,137.1,65.6112,16.61785,67.682955787,1.5011999999999999,0.43785,1.5637500000000002,64.11,16.18,66.1202276161,136.99,67.0412,17.93785,69.399488183,1.5011999999999999,0.43785,1.5637500000000002,65.54,17.5,67.8361378618,137.12,67.6912,17.98785,70.0404262199,1.5011999999999999,0.43785,1.5637500000000002,66.19,17.55,68.477139251,136.92
2021-01-01 15:00:00,65.48512,16.88316,67.626489137,1.48512,0.43316000000000004,1.5470000000000002,64.0,16.45,66.0802731532,137.19,65.50512,16.83316,67.6333942797,1.48512,0.43316000000000004,1.5470000000000002,64.02,16.4,66.0872181288,137.09,66.95512,18.15316,69.372367065,1.48512,0.43316000000000004,1.5470000000000002,65.47,17.72,67.8256537012,137.2,67.57512,18.21316,69.9865418506,1.48512,0.43316000000000004,1.5470000000000002,66.09,17.78,68.4398750729,137.04
2021-01-01 15:30:00,65.44464,16.81552,67.5704270935,1.4246400000000001,0.41552000000000006,1.484,64.02,16.4,66.0872181288,136.92,65.47464,16.75552,67.5845835498,1.4246400000000001,0.41552000000000006,1.484,64.05,16.34,66.1014228289,136.85,66.93464,18.07552,69.3323189804,1.4246400000000001,0.41552000000000006,1.484,65.51,17.66,67.8486234201,136.96,67.53464,18.12552,69.9246885957,1.4246400000000001,0.41552000000000006,1.484,66.11,17.71,68.4410417805,136.8
2021-01-01 16:00:00,66.58008,16.56919,68.6108235635,1.30008,0.37919,1.35425,65.28,16.19,67.2576724248,136.81,66.61008,16.50919,68.6254771354,1.30008,0.37919,1.35425,65.31,16.13,67.272379176,136.72,68.09008,17.81919,70.3831125105,1.30008,0.37919,1.35425,66.79,17.44,69.0293973608,136.84,68.70008,17.86919,70.9859770889,1.30008,0.37919,1.35425,67.4,17.49,69.6323208,136.65
2021-01-01 16:30:00,69.71456,15.59758,71.4381157216,1.2945600000000002,0.37758,1.3485,68.42,15.22,70.0924018707,136.11,69.72456,15.51758,71.4304525833,1.2945600000000002,0.37758,1.3485,68.43,15.14,70.0848378752,136.05,71.29456,16.81758,73.2512476525,1.2945600000000002,0.37758,1.3485,70.0,16.44,71.9046145946,136.12,71.89456,16.85758,73.8444700777,1.2945600000000002,0.37758,1.3485,70.6,16.48,72.4979337637,135.94
2021-01-01 17:00:00,73.98944,13.81317,75.2677945536,1.2794400000000001,0.37317000000000006,1.33275,72.71,13.44,73.9417182651,135.48,73.99944,13.75317,75.2666380634,1.2794400000000001,0.37317000000000006,1.33275,72.72,13.38,73.9406708111,135.43,75.60944,14.99317,77.0816616567,1.2794400000000001,0.37317000000000006,1.33275,74.33,14.62,75.7541635819,135.5,76.27944,15.04317,77.7486329807,1.2794400000000001,0.37317000000000006,1.33275,75.0,14.67,76.4212594767,135.32
2021-01-01 17:30:00,75.44928,13.66604,76.6769489599,1.28928,0.37604000000000004,1.343,74.16,13.29,75.3414208786,135.95,75.46928,13.59604,76.6841869449,1.28928,0.37604000000000004,1.343,74.18,13.22,75.3487942837,135.89,77.08928,14.84604,78.5058086679,1.28928,0.37604000000000004,1.343,75.8,14.47,77.1687819005,135.97,77.77928,14.88604,79.1909753962,1.28928,0.37604000000000004,1.343,76.49,14.51,77.8540955891,135.8
2021-01-01 18:00:00,74.86056,14.02933,76.1638073087,1.30056,0.37933000000000006,1.3547500000000001,73.56,13.65,74.8157476739,136.32,74.88056,13.95933,76.1706056164,1.30056,0.37933000000000006,1.3547500000000001,73.58,13.58,74.8226757073,136.29,76.48056,15.21933,77.9801517283,1.30056,0.37933000000000006,1.3547500000000001,75.18,14.84,76.6306596605,136.34,77.19056,15.26933,78.686307524,1.30056,0.37933000000000006,1.3547500000000001,75.89,14.89,77.3369523578,136.17
2021-01-01 18:30:00,73.07744,14.87842,74.576669399,1.29744,0.37842000000000003,1.3515000000000001,71.78,14.5,73.2299009968,136.81,73.09744,14.79842,74.5803524331,1.29744,0.37842000000000003,1.3515000000000001,71.8,14.42,73.2337108168,136.77,74.68744,16.09842,76.4027016554,1.29744,0.37842000000000003,1.3515000000000001,73.39,15.72,75.0547167072,136.84,75.35744,16.13842,77.0661557589,1.29744,0.37842000000000003,1.3515000000000001,74.06,15.76,75.7183016186,136.67
2021-01-01 19:00:00,70.77608,15.60094,72.4751186895,1.3060800000000001,0.38094000000000006,1.3605,69.47,15.22,71.1177143896,136.33,70.78608,15.52094,72.4677079826,1.3060800000000001,0.38094000000000006,1.3605,69.48,15.14,71.1104071146,136.27,72.34608,16.82094,74.2758326365,1.3060800000000001,0.38094000000000006,1.3605,71.04,16.44,72.9174547005,136.35,72.95608,16.830940000000002,74.8723590536,1.3060800000000001,0.38094000000000006,1.3605,71.65,16.45,73.5141142911,136.16
2021-01-01 19:30:00,68.3968,16.30115,70.3125148289,1.3068,0.38115000000000004,1.36125,67.09,15.92,68.9529876075,136.71,68.3968,16.22115,70.2940108228,1.3068,0.38115000000000004,1.36125,67.09,15.84,68.9345609981,136.66,69.9568,17.53115,72.1200047599,1.3068,0.38115000000000004,1.36125,68.65,17.15,70.7597696435,136.72,70.5168,17.55115,72.6681632392,1.3068,0.38115000000000004,1.36125,69.21,17.17,71.3080149773,136.55
2021-01-01 20:00:00,65.72008,17.20919,67.9358898938,1.30008,0.37919,1.35425,64.42,16.83,66.5821695351,136.71,65.73008,17.13919,67.9278679973,1.30008,0.37919,1.35425,64.43,16.76,66.574187941,136.66,67.25008,18.43919,69.7321804324,1.30008,0.37919,1.35425,65.95,18.06,68.3781112638,136.72,67.76008,18.47919,70.2346702467,1.30008,0.37919,1.35425,66.46,18.1,68.880632982,136.55
2021-01-01 20:30:00,63.23984,17.71912,65.675296549,1.29984,0.37912,1.354,61.94,17.34,64.3213743634,136.33,63.21984,17.63912,65.634493401,1.29984,0.37912,1.354,61.92,17.26,64.2805880496,136.3,64.71984,18.93912,67.4340266928,1.29984,0.37912,1.354,63.42,18.56,66.0800272397,136.34,65.17984,18.98912,67.8896031863,1.29984,0.37912,1.354,63.88,18.61,66.5356032512,136.15
2021-01-01 21:00:00,61.22392,18.46031,63.9464731276,1.30392,0.38031000000000004,1.35825,59.92,18.08,62.5882800531,136.57,61.21392,18.39031,63.9167231925,1.30392,0.38031000000000004,1.35825,59.91,18.01,62.558518205,136.53,62.69392,19.71031,65.719281229,1.30392,0.38031000000000004,1.35825,61.39,19.33,64.3613315586,136.58,63.13392,19.77031,66.1570632061,1.30392,0.38031000000000004,1.35825,61.83,19.39,64.7990817836,136.4
2021-01-01 21:30:00,59.67528,18.79779,62.5659328386,1.29528,0.37779,1.34925,58.38,18.42,61.2169976395,136.76,59.66528,18.72779,62.5353960231,1.29528,0.37779,1.34925,58.37,18.35,61.1864315024,136.71,61.11528,20.04779,64.3194475518,1.29528,0.37779,1.34925,59.82,19.67,62.9709560035,136.77,61.54528,20.10779,64.746773734,1.29528,0.37779,1.34925,60.25,19.73,63.3982286819,136.58
2021-01-01 22:00:00,56.77664,19.57527,60.0564571488,1.28664,0.37527000000000005,1.3402500000000002,55.49,19.2,58.7178005378,136.3,56.78664,19.50527,60.0431348304,1.28664,0.37527000000000005,1.3402500000000002,55.5,19.13,58.704402731,136.25,58.13664,20.83527,61.7574075432,1.28664,0.37527000000000005,1.3402500000000002,56.85,20.46,60.4196499493,136.33,58.59664,20.89527,62.2107589382,1.28664,0.37527000000000005,1.3402500000000002,57.31,20.52,60.872871626,136.14
2021-01-01 22:30:00,54.43048,20.28639,58.0879916356,1.29048,0.37639000000000006,1.34425,53.14,19.91,56.7474025837,136.78,54.43048,20.21639,58.063582198,1.29048,0.37639000000000006,1.34425,53.14,19.84,56.7228807449,136.74,55.77048,21.56639,59.7951136554,1.29048,0.37639000000000006,1.34425,54.48,21.19,58.455850862,136.81,56.20048,21.63639,60.2214855717,1.29048,0.37639000000000006,1.34425,54.91,21.26,58.8820490472,136.63
2021-01-01 23:00:00,51.30984,21.06912,55.4671749632,1.29984,0.37912,1.354,50.01,20.69,54.1209404944,137.73,51.35984,22.47912,56.0637494358,1.29984,0.37912,1.354,50.06,22.1,54.7212353662,137.67,52.58984,22.21912,57.0909849696,1.29984,0.37912,1.354,51.29,21.84,55.7462976349,137.75,52.98984,22.13912,57.4287713398,1.29984,0.37912,1.354,51.69,21.76,56.0834529964,137.56
2021-01-01 23:30:00,47.9356,16.6108,50.7320453363,1.3056,0.3808,1.3599999999999999,46.63,16.23,49.3737764405,136.09,48.5156,35.2708,59.9816036465,1.3056,0.3808,1.3599999999999999,47.21,34.89,58.703459864,136.05,49.1756,17.8008,52.2982611183,1.3056,0.3808,1.3599999999999999,47.87,17.42,50.9410767456,136.1,49.4956,17.8508,52.6162092895,1.3056,0.3808,1.3599999999999999,48.19,17.47,51.2589211748,135.92
2021-01-02 00:00:00,45.67104,16.91947,48.7043361495,1.30104,0.37947000000000003,1.35525,44.37,16.54,47.3525976056,136.39,46.22104,35.66947,58.3840357355,1.30104,0.37947000000000003,1.35525,44.92,35.29,57.124342447,136.37,46.86104,18.10947,50.2385307664,1.30104,0.37947000000000003,1.35525,45.56,17.73,48.8883063728,136.4,47.20104,18.15947,50.5737533486,1.30104,0.37947000000000003,1.35525,45.9,17.78,49.2233521817,136.25
2021-01-02 00:30:00,45.49768,16.97849,48.5624135321,1.29768,0.37849000000000005,1.35175,44.2,16.6,47.2144045817,136.39,46.05768,35.72849,58.290950281,1.29768,0.37849000000000005,1.35175,44.76,35.35,57.0357791215,136.37,46.66768,18.18849,50.0868598044,1.29768,0.37849000000000005,1.35175,45.37,17.81,48.7404657343,136.4,47.05768,18.23849,50.4684828825,1.29768,0.37849000000000005,1.35175,45.76,17.86,49.1218607139,136.25
2021-01-02 01:00:00,47.03912,16.69891,49.9152522338,1.29912,0.37891,1.35325,45.74,16.32,48.5642872901,135.88,47.62912,35.32891,59.3014751399,1.29912,0.37891,1.35325,46.33,34.95,58.0342261084,135.85,48.23912,17.88891,51.4492546045,1.29912,0.37891,1.35325,46.94,17.51,50.099537922,135.89,48.62912,17.928910000000002,51.8289217114,1.29912,0.37891,1.35325,47.33,17.55,50.4790194041,135.75
2021-01-02 01:30:00,46.76008,16.79919,49.6861939201,1.30008,0.37919,1.35425,45.46,16.42,48.3345425136,135.88,47.33008,35.40919,59.1096202768,1.30008,0.37919,1.35425,46.03,35.03,57.843424864,135.74,47.95008,17.98919,51.2134858105,1.30008,0.37919,1.35425,46.65,17.61,49.8631587447,135.89,48.32008,18.02919,51.5740421459,1.30008,0.37919,1.35425,47.02,17.65,50.2235293463,135.64
2021-01-02 02:00:00,45.5396,17.02905,48.6193758913,1.2996,0.37905000000000005,1.35375,44.24,16.65,47.2694415029,136.07,46.0996,35.70905,58.3121717317,1.2996,0.37905000000000005,1.35375,44.8,35.33,57.0547885808,136.04,46.7296,18.24905,50.1665560116,1.2996,0.37905000000000005,1.35375,45.43,17.87,48.818252734,136.09,47.0796,18.27905,50.5035880415,1.2996,0.37905000000000005,1.35375,45.78,17.9,49.1550445021,135.88
2021-01-02 02:30:00,44.94936,17.14898,48.1095882278,1.29936,0.37898000000000004,1.3535,43.65,16.77,46.7606180455,136.26,45.47936,35.84898,57.9095981082,1.29936,0.37898000000000004,1.3535,44.18,35.47,56.656802769,136.23,46.12936,18.34898,49.6447673078,1.29936,0.37898000000000004,1.3535,44.83,17.97,48.2975133935,136.26,46.45936,18.38898,49.9662557838,1.29936,0.37898000000000004,1.3535,45.16,18.01,48.6187792936,136.04
2021-01-02 03:00:00,44.1016,17.22255,47.3451935371,1.3115999999999999,0.38255000000000006,1.36625,42.79,16.84,45.9844506328,136.46,44.6216,36.02255,57.347286728,1.3115999999999999,0.38255000000000006,1.36625,43.31,35.64,56.0889088858,136.45,45.2816,18.44255,48.8932607735,1.3115999999999999,0.38255000000000006,1.36625,43.97,18.06,47.5344559241,136.48,45.6016,18.46255,49.197273045,1.3115999999999999,0.38255000000000006,1.36625,44.29,18.08,47.8381699065,136.32
2021-01-02 03:30:00,43.70464,17.32052,47.0116578159,1.30464,0.38052,1.359,42.4,16.94,45.6587735271,136.69,44.21464,36.16052,57.1184523337,1.30464,0.38052,1.359,42.91,35.78,55.8701754069,136.63,44.89464,18.54052,48.5724158613,1.30464,0.38052,1.359,43.59,18.16,47.2215385179,136.71,45.18464,18.57052,48.8519795402,1.30464,0.38052,1.359,43.88,18.19,47.5008473609,136.53
2021-01-02 04:00:00,42.90624,17.59807,46.3749662928,1.29624,0.37807,1.35025,41.61,17.22,45.0324383084,137.08,43.39624,36.51807,56.7168677085,1.29624,0.37807,1.35025,42.1,36.14,55.4843185053,137.0,44.06624,18.82807,47.920034721,1.29624,0.37807,1.35025,42.77,18.45,46.5797745808,137.1,44.36624,18.86807,48.2116927442,1.29624,0.37807,1.35025,43.07,18.49,46.8711531755,136.86
2021-01-02 04:30:00,42.19888,17.60884,45.7254493625,1.29888,0.37884,1.353,40.9,17.23,44.3811097202,136.99,42.66888,36.51884,56.1627901319,1.29888,0.37884,1.353,41.37,36.14,54.9324721818,137.0,43.33888,18.82884,47.2523410573,1.29888,0.37884,1.353,42.04,18.45,45.9103920698,136.99,43.64888,18.86884,47.5526849736,1.29888,0.37884,1.353,42.35,18.49,46.2104165746,136.77
2021-01-02 05:00:00,41.64648,17.53814,45.1886672856,1.29648,0.37814000000000003,1.3505,40.35,17.16,43.8473271705,136.99,42.12648,36.46814,55.7186284132,1.29648,0.37814000000000003,1.3505,40.83,36.09,54.4938253383,136.91,42.78648,18.76814,46.7217930933,1.29648,0.37814000000000003,1.3505,41.49,18.39,45.3829505431,136.99,43.09648,18.80814,47.0218323617,1.29648,0.37814000000000003,1.3505,41.8,18.43,45.6826542574,136.86
2021-01-02 05:30:00,41.77648,17.66814,45.3589842506,1.29648,0.37814000000000003,1.3505,40.48,17.29,44.0178884091,136.99,42.24648,36.56814,55.8748059097,1.29648,0.37814000000000003,1.3505,40.95,36.19,54.6499643184,136.91,42.90648,18.89814,46.8839601724,1.29648,0.37814000000000003,1.3505,41.61,18.52,45.5453894483,136.99,43.21648,18.93814,47.1838668429,1.29648,0.37814000000000003,1.3505,41.92,18.56,45.8449561021,136.86
2021-01-02 06:00:00,42.30632,17.41101,45.7489669956,1.30632,0.38101,1.36075,41.0,17.03,44.3961811421,136.88,42.79632,36.28101,56.1055852136,1.30632,0.38101,1.36075,41.49,35.9,54.8655638812,136.91,43.47632,18.62101,47.2962198718,1.30632,0.38101,1.36075,42.17,18.24,45.9456907664,136.88,43.76632,18.66101,47.5786092752,1.30632,0.38101,1.36075,42.46,18.28,46.2278054854,136.67
2021-01-02 06:30:00,44.29168,16.82674,47.380292277,1.29168,0.37674,1.3455,43.0,16.45,46.0391409564,136.53,44.82168,35.60674,57.2435405216,1.29168,0.37674,1.3455,43.53,35.23,56.0001232142,136.49,45.47168,18.02674,48.9145892046,1.29168,0.37674,1.3455,44.18,17.65,47.575150026,136.55,45.80168,18.07674,49.2398458553,1.29168,0.37674,1.3455,44.51,17.7,47.9002098116,136.38
2021-01-02 07:00:00,46.6548,15.72765,49.2344324387,1.2948,0.37765000000000004,1.34875,45.36,15.35,47.8868677197,136.32,47.2248,34.43765,58.4476986079,1.2948,0.37765000000000004,1.34875,45.93,34.06,57.1808403226,136.3,47.8848,16.89765,50.77878146,1.2948,0.37765000000000004,1.34875,46.59,16.52,49.432160584,136.32,48.2148,16.94765,51.1066510306,1.2948,0.37765000000000004,1.34875,46.92,16.57,49.7599366961,136.15
2021-01-02 07:30:00,49.1852,14.89485,51.3910542367,1.2852000000000001,0.37485,1.33875,47.9,14.52,50.052376567,136.13,49.7952,33.51485,60.0233880547,1.2852000000000001,0.37485,1.33875,48.51,33.14,58.7492953149,136.1,50.4352,16.04485,52.9258595638,1.2852000000000001,0.37485,1.33875,49.15,15.67,51.5875120548,136.14,50.7952,16.08485,53.2810917921,1.2852000000000001,0.37485,1.33875,49.51,15.71,51.9427011234,135.99
2021-01-02 08:00:00,50.368,14.492750000000001,52.4115943906,1.278,0.37275,1.33125,49.09,14.12,51.080353366,135.89,51.008,33.04275,60.7753189343,1.278,0.37275,1.33125,49.73,32.67,59.5012756166,135.85,51.638,15.64275,53.955339602,1.278,0.37275,1.33125,50.36,15.27,52.6241627012,135.89,52.028,15.68275,54.3402376841,1.278,0.37275,1.33125,50.75,15.31,53.0090426248,135.69
2021-01-02 08:30:00,52.61816,13.68988,54.3698774709,1.26816,0.36988000000000004,1.321,51.35,13.32,53.0494571132,134.9,53.31816,32.01988,62.1940423272,1.26816,0.36988000000000004,1.321,52.05,31.65,60.9173620571,134.87,53.88816,14.79988,55.8835417292,1.26816,0.36988000000000004,1.321,52.62,14.43,54.5627097934,134.94,54.33816,14.85988,56.3333974282,1.26816,0.36988000000000004,1.321,53.07,14.49,55.0125894682,134.75
2021-01-02 09:00:00,55.75696,12.70453,57.1860443724,1.38696,0.40453000000000006,1.44475,54.37,12.3,55.7439404779,134.08,56.50696,30.79453,64.3532408381,1.38696,0.40453000000000006,1.44475,55.12,30.39,62.9425650891,134.05,57.09696,13.78453,58.7373484979,1.38696,0.40453000000000006,1.44475,55.71,13.38,57.2942274579,134.1,57.53696,13.83453,59.1768196709,1.38696,0.40453000000000006,1.44475,56.15,13.43,57.7337630854,133.92
2021-01-02 09:30:00,58.8588,11.9959,60.0687935142,1.7688000000000001,0.5159,1.8425,57.09,11.48,58.2327957426,133.71,59.6588,29.9459,66.7527478404,1.7688000000000001,0.5159,1.8425,57.89,29.43,64.9413350648,133.66,60.2488,13.0659,61.6492955698,1.7688000000000001,0.5159,1.8425,58.48,12.55,59.8114779954,133.76,60.6888,13.0959,62.0856911232,1.7688000000000001,0.5159,1.8425,58.92,12.58,60.2480107555,133.56
2021-01-02 10:00:00,61.62552,15.77036,63.6113902521,2.19552,0.64036,2.287,59.43,15.13,61.325702605000004,135.52,61.67552,16.47036,63.8368430125,2.19552,0.64036,2.287,59.48,15.83,61.5504614118,135.47,63.04552,16.67036,65.212257242,2.19552,0.64036,2.287,60.85,16.03,62.9260152878,135.55,63.55552,16.86036,65.7539037761,2.19552,0.64036,2.287,61.36,16.22,63.4676137885,135.35
2021-01-02 10:30:00,63.74704,15.32122,65.5623740498,1.7870400000000002,0.52122,1.8615,61.96,14.8,63.7030737092,136.7,63.74704,15.26122,65.5483786577,1.7870400000000002,0.52122,1.8615,61.96,14.74,63.6891607732,136.66,65.22704,16.53122,67.2892857879,1.7870400000000002,0.52122,1.8615,63.44,16.01,65.4289973941,136.71,65.73704,16.61122,67.8033263037,1.7870400000000002,0.52122,1.8615,63.95,16.09,65.9430860667,136.53
2021-01-02 11:00:00,65.7832,14.6851,67.4023854493,1.6632,0.48510000000000003,1.7325,64.12,14.2,65.6735441407,136.56,65.7732,14.6251,67.3795769373,1.6632,0.48510000000000003,1.7325,64.11,14.14,65.6508316779,136.51,67.3232,15.8751,69.1695891144,1.6632,0.48510000000000003,1.7325,65.66,15.39,67.4395114158,136.59,67.8132,15.9451,69.6625890148,1.6632,0.48510000000000003,1.7325,66.15,15.46,67.9325702443,136.36
2021-01-02 11:30:00,67.43216,14.03188,68.8766278109,1.65216,0.48188000000000003,1.721,65.78,13.55,67.1610817364,135.92,67.43216,13.97188,68.864429374,1.65216,0.48188000000000003,1.721,65.78,13.49,67.1490022264,135.87,68.98216,15.20188,70.637352398,1.65216,0.48188000000000003,1.721,67.33,14.72,68.9202967202,135.95,69.51216,15.27188,71.1700126921,1.65216,0.48188000000000003,1.721,67.86,14.79,69.4530323312,135.75
2021-01-02 12:00:00,69.41696,13.41828,70.7019417965,1.53696,0.44828,1.601,67.88,12.97,69.1079973664,135.78,69.41696,13.35828,70.6905791474,1.53696,0.44828,1.601,67.88,12.91,69.0967618633,135.72,70.99696,14.59828,72.4822606449,1.53696,0.44828,1.601,69.46,14.15,70.8866284993,135.82,71.53696,14.64828,73.0212897243,1.53696,0.44828,1.601,70.0,14.2,71.4257656592,135.64
2021-01-02 12:30:00,70.96528,13.11904,72.1677225358,1.50528,0.43904000000000004,1.568,69.46,12.68,70.6078890776,136.02,70.96528,13.05904,72.1568395317,1.50528,0.43904000000000004,1.568,69.46,12.62,70.5971387522,136.0,72.56528,14.27904,73.9568174329,1.50528,0.43904000000000004,1.568,71.06,13.84,72.3952291246,136.04,73.16528,14.33904,74.5571342368,1.50528,0.43904000000000004,1.568,71.66,13.9,72.9956546652,135.86
2021-01-02 13:00:00,71.45304,13.22172,72.6660223557,1.58304,0.46172,1.649,69.87,12.76,71.0255904587,135.88,71.47304,13.15172,72.6729880065,1.58304,0.46172,1.649,69.89,12.69,71.0327262605,135.84,73.04304,14.39172,74.4473458023,1.58304,0.46172,1.649,71.46,13.93,72.8050582034,135.9,73.65304,14.44172,75.0555366232,1.58304,0.46172,1.649,72.07,13.98,73.4133863815,135.71
2021-01-02 13:30:00,70.33168,13.94924,71.7016492711,1.95168,0.5692400000000001,2.033,68.38,13.38,69.6767450445,136.0,70.34168,13.889240000000001,71.699811248,1.95168,0.5692400000000001,2.033,68.39,13.32,69.6750636885,135.84,71.88168,15.12924,73.4565846102,1.95168,0.5692400000000001,2.033,69.93,14.56,71.4296752058,136.02,72.51168,15.18924,74.0854692109,1.95168,0.5692400000000001,2.033,70.56,14.62,72.0587121728,135.83
2021-01-02 14:00:00,70.13968,14.25074,71.5727483128,1.81968,0.53074,1.8955000000000002,68.32,13.72,69.6840067734,136.37,70.15968,14.18074,71.5784470679,1.81968,0.53074,1.8955000000000002,68.34,13.65,69.6898708565,136.32,71.69968,15.44074,73.3434425416,1.81968,0.53074,1.8955000000000002,69.88,14.91,71.4529390578,136.39,72.31968,15.49074,73.9601185846,1.81968,0.53074,1.8955000000000002,70.5,14.96,72.0697689742,136.23
2021-01-02 14:30:00,69.45632,14.48726,70.951117611,1.39632,0.40726,1.4545,68.06,14.08,69.5011510696,136.23,69.46632,14.42726,70.9486817739,1.39632,0.40726,1.4545,68.07,14.02,69.4988150978,136.18,70.98632,15.67726,72.6968645008,1.39632,0.40726,1.4545,69.59,15.27,71.245638463,136.25,71.61632,15.73726,73.3250205772,1.39632,0.40726,1.4545,70.22,15.33,71.8738986003,136.07
2021-01-02 15:00:00,69.27256,14.47658,70.7690535294,1.46256,0.42658,1.5235,67.81,14.05,69.2502606493,136.34,69.29256,14.41658,70.7763848346,1.46256,0.42658,1.5235,67.83,13.99,69.2576999329,136.31,70.82256,15.67658,72.5368193778,1.46256,0.42658,1.5235,69.36,15.25,71.0167029649,136.34,71.45256,15.73658,73.1649388755,1.46256,0.42658,1.5235,69.99,15.31,71.6449314327,136.16
2021-01-02 15:30:00,69.41224,14.60482,70.9320789844,1.42224,0.41482,1.4815,67.99,14.19,69.4549940609,136.34,69.42224,14.52482,70.9254383324,1.42224,0.41482,1.4815,68.0,14.11,69.4484852247,136.31,70.97224,15.80482,72.7107363864,1.42224,0.41482,1.4815,69.55,15.39,71.2323985276,136.34,71.57224,15.85482,73.3073042462,1.42224,0.41482,1.4815,70.15,15.44,71.8290755892,136.16
2021-01-02 16:00:00,70.18376,14.44068,71.6539838851,1.37376,0.40068000000000004,1.431,68.81,14.04,70.2277559089,136.23,70.20376,14.38068,71.6615090226,1.37376,0.40068000000000004,1.431,68.83,13.98,70.2353849566,136.21,71.76376,15.64068,73.4484044769,1.37376,0.40068000000000004,1.431,70.39,15.24,72.0208976617,136.24,72.37376,15.69068,74.0551049922,1.37376,0.40068000000000004,1.431,71.0,15.29,72.6277088996,136.05
2021-01-02 16:30:00,73.12528,13.55779,74.3715015632,1.29528,0.37779,1.34925,71.83,13.18,73.0291811538,135.97,73.12528,13.48779,74.3587725434,1.29528,0.37779,1.34925,71.83,13.11,73.0165803089,135.92,74.78528,14.73779,76.2236220522,1.29528,0.37779,1.34925,73.49,14.36,74.8798350693,135.99,75.35528,14.77779,76.7906328999,1.29528,0.37779,1.34925,74.06,14.4,75.4469588519,135.81
2021-01-02 17:00:00,78.09232,12.14401,79.0309269961,1.28232,0.37401,1.33575,76.81,11.77,77.7065569949,135.49,78.09232,12.06401,79.0186736175,1.28232,0.37401,1.33575,76.81,11.69,77.6944798554,135.45,79.83232,13.30401,80.9332811559,1.28232,0.37401,1.33575,78.55,12.93,79.6070813433,135.51,80.45232,13.32401,81.5481761652,1.28232,0.37401,1.33575,79.17,12.95,80.2221378424,135.34
2021-01-02 17:30:00,80.85104,11.31947,81.6395802914,1.30104,0.37947000000000003,1.35525,79.55,10.94,80.298730376,135.25,80.84104,11.23947,81.618621859,1.30104,0.37947000000000003,1.35525,79.54,10.86,80.2779621067,135.22,82.62104,12.44947,83.5537285461,1.30104,0.37947000000000003,1.35525,81.32,12.07,82.2108709357,135.3,83.26104,12.45947,84.1881177754,1.30104,0.37947000000000003,1.35525,81.96,12.08,82.8454464651,135.1
2021-01-02 18:00:00,81.0408,11.3894,81.8372146215,1.3008,0.3794,1.355,79.74,11.01,80.4965073776,135.54,81.0308,11.3094,81.8162152449,1.3008,0.3794,1.355,79.73,10.93,80.4756969526,135.48,82.8008,12.5494,83.7464024362,1.3008,0.3794,1.355,81.5,12.17,82.4036340218,135.57,83.4508,12.5594,84.3906069951,1.3008,0.3794,1.355,82.15,12.18,83.0480276707,135.38
2021-01-02 18:30:00,79.66032,11.97926,80.556000724,1.3003200000000001,0.37926000000000004,1.3545,78.36,11.6,79.2139482667,136.02,79.66032,11.89926,80.5441429966,1.3003200000000001,0.37926000000000004,1.3545,78.36,11.52,79.2022726947,135.97,81.40032,13.13926,82.4539401693,1.3003200000000001,0.37926000000000004,1.3545,80.1,12.76,81.1099722599,136.03,82.05032,13.14926,83.0972806453,1.3003200000000001,0.37926000000000004,1.3545,80.75,12.77,81.7535039004,135.84
2021-01-02 19:00:00,77.38472,12.83346,78.4416508307,1.3147199999999999,0.38346,1.3695,76.07,12.45,77.0820822241,136.59,77.39472,12.75346,78.4384690433,1.3147199999999999,0.38346,1.3695,76.08,12.37,77.0790717381,136.53,79.08472,14.02346,80.3184310594,1.3147199999999999,0.38346,1.3695,77.77,13.64,78.9570927783,136.62,79.72472,14.04346,80.9521448008,1.3147199999999999,0.38346,1.3695,78.41,13.66,79.5909775037,136.42
2021-01-02 19:30:00,74.43208,13.85269,75.7101813058,1.31208,0.38269000000000003,1.3667500000000001,73.12,13.47,74.3503550765,137.28,74.43208,13.77269,75.6955845671,1.31208,0.38269000000000003,1.3667500000000001,73.12,13.39,74.3359031693,137.22,76.10208,15.06269,77.5784197465,1.31208,0.38269000000000003,1.3667500000000001,74.79,14.68,76.2171010994,137.29,76.68208,15.08269,78.1513207231,1.31208,0.38269000000000003,1.3667500000000001,75.37,14.7,76.7901484567,137.11
2021-01-02 20:00:00,71.17344,14.79017,72.6939315904,1.3034400000000002,0.38017,1.35775,69.87,14.41,71.3404864015,136.51,71.17344,14.73017,72.681747844,1.3034400000000002,0.38017,1.35775,69.87,14.35,71.3283912618,136.44,72.80344,16.02017,74.5451991926,1.3034400000000002,0.38017,1.35775,71.5,15.64,73.1905704309,136.53,73.33344,16.05017,75.0693105021,1.3034400000000002,0.38017,1.35775,72.03,15.67,73.7147868477,136.33
2021-01-02 20:30:00,68.85,15.29625,70.5287017041,1.29,0.37625000000000003,1.34375,67.56,14.92,69.1878602068,135.31,68.83,15.20625,70.4897080364,1.29,0.37625000000000003,1.34375,67.54,14.83,69.1489732389,135.27,70.43,16.49625,72.3360986235,1.29,0.37625000000000003,1.34375,69.14,16.12,70.9943237168,135.33,70.93,16.49625,72.8230125995,1.29,0.37625000000000003,1.34375,69.64,16.12,71.4813542121,135.13
2021-01-02 21:00:00,66.93512,15.86066,68.788595167,1.30512,0.38066000000000005,1.3595000000000002,65.63,15.48,67.4309076018,135.48,66.90512,15.79066,68.7432907668,1.30512,0.38066000000000005,1.3595000000000002,65.6,15.41,67.3856668736,135.43,68.47512,17.08066,70.5733023533,1.30512,0.38066000000000005,1.3595000000000002,67.17,16.7,69.2148748464,135.5,68.94512,17.09066,71.0318254802,1.30512,0.38066000000000005,1.3595000000000002,67.64,16.71,69.6734791725,135.3
2021-01-02 21:30:00,64.57008,16.72919,66.7020316727,1.30008,0.37919,1.35425,63.27,16.35,65.348415436,135.27,64.56008,16.64919,66.6723290223,1.30008,0.37919,1.35425,63.26,16.27,65.3187607047,135.23,66.07008,17.93919,68.4621794063,1.30008,0.37919,1.35425,64.77,17.56,67.1081701434,135.3,66.57008,17.97919,68.9552523327,1.30008,0.37919,1.35425,65.27,17.6,67.6012788341,135.13
2021-01-02 22:00:00,62.20392,17.22031,64.543525933,1.30392,0.38031000000000004,1.35825,60.9,16.84,63.185406543,135.69,62.21392,17.15031,64.5345254485,1.30392,0.38031000000000004,1.35825,60.91,16.77,63.176427566,135.64,63.66392,18.45031,66.2835473467,1.30392,0.38031000000000004,1.35825,62.36,18.07,64.9252993832,135.73,64.16392,18.49031,66.7749967702,1.30392,0.38031000000000004,1.35825,62.86,18.11,65.4167539702,135.56
2021-01-02 22:30:00,59.3568,18.19115,62.0817819055,1.3068,0.38115000000000004,1.36125,58.05,17.81,60.7206604048,135.85,59.3568,18.12115,62.0613066537,1.3068,0.38115000000000004,1.36125,58.05,17.74,60.7001655681,135.81,60.7668,19.42115,63.7948669531,1.3068,0.38115000000000004,1.36125,59.46,19.04,62.4340708268,135.87,61.2168,19.49115,64.2448560631,1.3068,0.38115000000000004,1.36125,59.91,19.11,62.8840218179,135.68
2021-01-02 23:00:00,55.94512,19.03066,59.0933369497,1.30512,0.38066000000000005,1.3595000000000002,54.64,18.65,57.7351894428,136.44,55.93512,18.96066,59.0613602709,1.30512,0.38066000000000005,1.3595000000000002,54.63,18.58,57.7031480944,136.39,57.28512,20.28066,60.7691545395,1.30512,0.38066000000000005,1.3595000000000002,55.98,19.9,59.4118708677,136.44,57.73512,20.35066,61.2167742032,1.30512,0.38066000000000005,1.3595000000000002,56.43,19.97,59.8593835585,136.3
2021-01-02 23:30:00,52.94672,19.55821,56.4435889819,1.29672,0.37821000000000005,1.3507500000000001,51.65,19.18,55.0962330836,137.05,52.95672,19.50821,56.4356664758,1.29672,0.37821000000000005,1.3507500000000001,51.66,19.13,55.0882246946,137.0,54.28672,20.83821,58.1487658026,1.29672,0.37821000000000005,1.3507500000000001,52.99,20.46,56.8027437718,137.07,54.65672,20.91821,58.5228891184,1.29672,0.37821000000000005,1.3507500000000001,53.36,20.54,57.1767540177,136.89
2021-01-03 00:00:00,50.27576,20.31793,54.2261037053,1.29576,0.37793000000000004,1.34975,48.98,19.94,52.883305494300004,137.55,50.25576,20.23793,54.1776265986,1.29576,0.37793000000000004,1.34975,48.96,19.86,52.8346590791,137.51,51.54576,21.60793,55.8915737197,1.29576,0.37793000000000004,1.34975,50.25,21.23,54.5506681902,137.56,51.90576,21.67793,56.2506939536,1.29576,0.37793000000000004,1.34975,50.61,21.3,54.9095811312,137.36
2021-01-03 00:30:00,49.84336,20.38723,53.8516451296,1.29336,0.37723,1.34725,48.55,20.01,52.5119281688,137.46,49.84336,20.32723,53.8289588935,1.29336,0.37723,1.34725,48.55,19.95,52.4890941053,137.41,51.11336,21.67723,55.5200672817,1.29336,0.37723,1.34725,49.82,21.3,54.1823070753,137.46,51.50336,21.75723,55.9104028653,1.29336,0.37723,1.34725,50.21,21.38,54.572415193,137.26
2021-01-03 01:00:00,51.38984,19.88912,55.1043804938,1.29984,0.37912,1.354,50.09,19.51,53.755448096,136.79,51.39984,19.81912,55.0884840016,1.29984,0.37912,1.354,50.1,19.44,53.7394045371,136.73,52.68984,21.16912,56.7833679945,1.29984,0.37912,1.354,51.39,20.79,55.4360550544,136.81,53.08984,21.23912,57.1806901812,1.29984,0.37912,1.354,51.79,20.86,55.8331774127,136.65
2021-01-03 01:30:00,51.07104,20.17947,54.9132236912,1.30104,0.37947000000000003,1.35525,49.77,19.8,53.5639141587,137.07,51.07104,20.12947,54.8948694248,1.30104,0.37947000000000003,1.35525,49.77,19.75,53.5454517209,137.03,52.33104,21.46947,56.5639097797,1.30104,0.37947000000000003,1.35525,51.03,21.09,55.2163834383,137.09,52.76104,21.53947,56.9883857445,1.30104,0.37947000000000003,1.35525,51.46,21.16,55.6406074733,136.92
2021-01-03 02:00:00,49.72176,20.40968,53.7476367406,1.30176,0.37968,1.3559999999999999,48.42,20.03,52.3994017141,137.4,49.74176,20.33968,53.7396061616,1.30176,0.37968,1.3559999999999999,48.44,19.96,52.3911748294,137.38,50.96176,21.69968,55.3893229278,1.30176,0.37968,1.3559999999999999,49.66,21.32,54.0431124196,137.41,51.41176,21.77968,55.8347877868,1.30176,0.37968,1.3559999999999999,50.11,21.4,54.4882748855,137.26
2021-01-03 02:30:00,48.9808,20.4994,53.0974968242,1.3008,0.3794,1.355,47.68,20.12,51.751297568300004,137.9,49.0008,20.4394,53.0928194109,1.3008,0.3794,1.355,47.7,20.06,51.746435626,137.87,50.2208,21.8094,54.7519742201,1.3008,0.3794,1.355,48.92,21.43,53.407970379,137.91,50.6408,21.8894,55.1691621923,1.3008,0.3794,1.355,49.34,21.51,53.8248613561,137.72
2021-01-03 03:00:00,47.71568,19.91374,51.7043823931,1.31568,0.38374,1.3705,46.4,19.53,50.3426350125,137.72,47.83568,23.76374,53.413178335,1.31568,0.38374,1.3705,46.52,23.38,52.0647174198,137.69,48.91568,20.72374,53.1245437576,1.31568,0.38374,1.3705,47.6,20.34,51.7636513395,137.73,49.31568,20.94374,53.5786948241,1.31568,0.38374,1.3705,48.0,20.56,52.2179432762,137.53
2021-01-03 03:30:00,46.398,16.0815,49.1058962473,1.308,0.3815,1.3625,45.09,15.7,47.7451369251,136.15,46.968,34.7215,58.4086944406,1.308,0.3815,1.3625,45.66,34.34,57.1320505496,136.13,47.578,17.2615,50.6125030625,1.308,0.3815,1.3625,46.27,16.88,49.2528912857,136.16,47.968,17.3215,50.9996410404,1.308,0.3815,1.3625,46.66,16.94,49.639895245700004,135.99
2021-01-03 04:00:00,45.27152,16.11961,48.0557213,1.30152,0.37961000000000006,1.35575,43.97,15.74,46.7023393418,136.15,45.83152,34.78961,57.5399442949,1.30152,0.37961000000000006,1.35575,44.53,34.41,56.2758296252,136.13,46.44152,17.29961,49.5589677663,1.30152,0.37961000000000006,1.35575,45.14,16.92,48.2069082186,136.16,46.82152,17.35961,49.9360670704,1.30152,0.37961000000000006,1.35575,45.52,16.98,48.5838532848,135.99
2021-01-03 04:30:00,44.74152,16.10961,47.5533715552,1.30152,0.37961000000000006,1.35575,43.44,15.73,46.2002867956,136.28,45.28152,34.80961,57.1150155551,1.30152,0.37961000000000006,1.35575,43.98,34.43,55.8539640491,136.26,45.92152,17.28961,49.0684890033,1.30152,0.37961000000000006,1.35575,44.62,16.91,47.7167947373,136.3,46.26152,17.34961,49.4078657692,1.30152,0.37961000000000006,1.35575,44.96,16.97,48.0560350008,136.11
2021-01-03 05:00:00,44.50768,15.87849,47.2552645074,1.29768,0.37849000000000005,1.35175,43.21,15.5,45.9059266326,136.28,45.04768,34.58849,56.7948687283,1.29768,0.37849000000000005,1.35175,43.75,34.21,55.5372541633,136.17,45.67768,17.05849,48.7590251263,1.29768,0.37849000000000005,1.35175,44.38,16.68,47.4110409082,136.21,46.02768,17.10849,49.1044576007,1.29768,0.37849000000000005,1.35175,44.73,16.73,47.7563168597,136.01
2021-01-03 05:30:00,44.64528,16.03779,47.4385047652,1.29528,0.37779,1.34925,43.35,15.66,46.0918441809,136.49,45.16528,34.78779,57.0095856024,1.29528,0.37779,1.34925,43.87,34.41,55.7550446148,136.46,45.82528,17.22779,48.9566444455,1.29528,0.37779,1.34925,44.53,16.85,47.611378892,136.5,46.14528,17.26779,49.2703099012,1.29528,0.37779,1.34925,44.85,16.89,47.9248849764,136.35
2021-01-03 06:00:00,44.87784,15.83562,47.5897823472,1.28784,0.37562,1.3415,43.59,15.46,46.2504021604,136.34,45.40784,34.54562,57.0549892179,1.28784,0.37562,1.3415,44.12,34.17,55.8046888711,136.31,46.05784,17.01562,49.1004679148,1.28784,0.37562,1.3415,44.77,16.64,47.7623544227,136.35,46.38784,17.06562,49.42739206,1.28784,0.37562,1.3415,45.1,16.69,48.0891474243,136.18
2021-01-03 06:30:00,46.39824,15.24282,48.8378975453,1.27824,0.37282000000000004,1.3315000000000001,45.12,14.87,47.5071710376,135.72,46.97824,33.76282,57.8522518823,1.27824,0.37282000000000004,1.3315000000000001,45.7,33.39,56.5984284234,135.67,47.60824,16.39282,50.3514554253,1.27824,0.37282000000000004,1.3315000000000001,46.33,16.02,49.0215187443,135.73,47.96824,16.44282,50.7081687527,1.27824,0.37282000000000004,1.3315000000000001,46.69,16.07,49.3781429379,135.54
2021-01-03 07:00:00,47.94232,14.41401,50.0622585514,1.28232,0.37401,1.33575,46.66,14.04,48.7265553882,135.5,48.54232,32.90401,58.643249441500004,1.28232,0.37401,1.33575,47.26,32.53,57.3734128321,135.45,49.16232,15.56401,51.5671612081,1.28232,0.37401,1.33575,47.88,15.19,50.2317678367,135.52,49.54232,15.60401,51.9415690855,1.28232,0.37401,1.33575,48.26,15.23,50.6061310515,135.32
2021-01-03 07:30:00,49.44088,14.10359,51.4131487663,1.28088,0.37359000000000003,1.33425,48.16,13.73,50.0789227121,135.64,50.08088,32.59359,59.7531308859,1.28088,0.37359000000000003,1.33425,48.8,32.22,58.4770758503,135.59,50.68088,15.24359,52.9237057816,1.28088,0.37359000000000003,1.33425,49.4,14.87,51.5895037774,135.68,51.09088,15.28359,53.3279114767,1.28088,0.37359000000000003,1.33425,49.81,14.91,51.9936938484,135.48
2021-01-03 08:00:00,50.32064,13.84352,52.1901317875,1.28064,0.37352,1.334,49.04,13.47,50.8562926293,135.42,50.97064,32.27352,60.3289833762,1.28064,0.37352,1.334,49.69,31.9,59.0483369791,135.36,51.55064,14.96352,53.6784446049,1.28064,0.37352,1.334,50.27,14.59,52.3444457416,135.44,52.00064,15.02352,54.1273749003,1.28064,0.37352,1.334,50.72,14.65,52.7933793198,135.24
2021-01-03 08:30:00,52.06432,13.51876,53.790801156,1.26432,0.36876000000000003,1.317,50.8,13.15,52.4743985197,135.12,52.75432,31.86876,61.6330766926,1.26432,0.36876000000000003,1.317,51.49,31.5,60.361163839,135.07,53.33432,14.63876,55.3068077564,1.26432,0.36876000000000003,1.317,52.07,14.27,53.9899786998,135.15,53.77432,14.68876,55.7443913035,1.26432,0.36876000000000003,1.317,52.51,14.32,54.4275895112,134.97
2021-01-03 09:00:00,54.95624,12.55682,56.3725291561,1.32624,0.38682000000000005,1.3815,53.63,12.17,54.9935068895,134.22,55.69624,30.66682,63.5808540289,1.32624,0.38682000000000005,1.3815,54.37,30.28,62.2332330833,134.19,56.26624,13.64682,57.897542779,1.32624,0.38682000000000005,1.3815,54.94,13.26,56.5175300239,134.24,56.71624,13.68682,58.344330671,1.32624,0.38682000000000005,1.3815,55.39,13.3,56.9643932646,134.05
2021-01-03 09:30:00,58.61408,12.96119,60.0300159959,1.44408,0.42119,1.50425,57.17,12.54,58.5291423139,134.07,59.20408,25.97119,64.6500255117,1.44408,0.42119,1.50425,57.76,25.55,63.1586898217,134.01,59.97408,13.78119,61.5370739446,1.44408,0.42119,1.50425,58.53,13.36,60.0354103842,134.09,60.48408,13.96119,62.0744614126,1.44408,0.42119,1.50425,59.04,13.54,60.5727100269,133.9
2021-01-03 10:00:00,62.69888,15.41509,64.5660479893,1.3888800000000001,0.40509,1.44675,61.31,15.01,63.1206479688,136.62,62.71888,15.35509,64.5711754374,1.3888800000000001,0.40509,1.44675,61.33,14.95,63.1258378162,136.57,64.14888,16.61509,66.2656775485,1.3888800000000001,0.40509,1.44675,62.76,16.21,64.8196089158,136.63,64.72888,16.69509,66.8472432952,1.3888800000000001,0.40509,1.44675,63.34,16.29,65.4012209366,136.47
2021-01-03 10:30:00,65.75824,14.77532,67.3977463199,1.45824,0.42532000000000003,1.5190000000000001,64.3,14.35,65.8818070487,136.45,65.77824,14.71532,67.4041356313,1.45824,0.42532000000000003,1.5190000000000001,64.32,14.29,65.8882880336,136.4,67.24824,15.96532,69.1174162263,1.45824,0.42532000000000003,1.5190000000000001,65.79,15.54,67.600411981,136.46,67.84824,16.04532,69.7196956749,1.45824,0.42532000000000003,1.5190000000000001,66.39,15.62,68.2027602081,136.29
2021-01-03 11:00:00,68.0948,13.9189,69.5027881761,1.5048,0.4389,1.5675,66.59,13.48,67.9406984068,136.29,68.1048,13.8589,69.5005963446,1.5048,0.4389,1.5675,66.6,13.42,67.9386222998,136.25,69.6448,15.0989,71.2627178001,1.5048,0.4389,1.5675,68.14,14.66,69.6991764657,136.3,70.2148,15.1689,71.834627209,1.5048,0.4389,1.5675,68.71,14.73,70.2711676294,136.12
2021-01-03 11:30:00,70.07616,13.55013,71.3741845723,1.64616,0.48013000000000006,1.71475,68.43,13.07,69.6669921842,136.29,70.07616,13.48013,71.3609284214,1.64616,0.48013000000000006,1.71475,68.43,13.0,69.6538936457,136.25,71.67616,14.72013,73.1720857948,1.64616,0.48013000000000006,1.71475,70.03,14.24,71.4631268557,136.3,72.22616,14.78013,73.7229301586,1.64616,0.48013000000000006,1.71475,70.58,14.3,72.0140708473,136.12
2021-01-03 12:00:00,71.27376,12.938180000000001,72.4385627014,1.6737600000000001,0.48818000000000006,1.7435,69.6,12.45,70.7047558514,135.88,71.25376,12.86818,72.4064111157,1.6737600000000001,0.48818000000000006,1.7435,69.58,12.38,70.6727726922,135.83,72.91376,14.09818,74.2642247428,1.6737600000000001,0.48818000000000006,1.7435,71.24,13.61,72.5284061592,135.9,73.41376,14.14818,74.7646383971,1.6737600000000001,0.48818000000000006,1.7435,71.74,13.66,73.0289202987,135.71
2021-01-03 12:30:00,73.39784,12.18937,74.4031159137,1.6778400000000002,0.48937,1.74775,71.72,11.7,72.668070017,135.74,73.36784,12.12937,74.3637113306,1.6778400000000002,0.48937,1.74775,71.69,11.64,72.6288214141,135.7,75.08784,13.32937,76.2617585718,1.6778400000000002,0.48937,1.74775,73.41,12.84,74.5244503502,135.75,75.57784,13.37937,76.7529637256,1.6778400000000002,0.48937,1.74775,73.9,12.89,75.0157456805,135.55
2021-01-03 13:00:00,74.09272,12.28746,75.1046791502,2.32272,0.6774600000000001,2.4195,71.77,11.61,72.7029916853,135.55,74.08272,12.22746,75.085019682,2.32272,0.6774600000000001,2.4195,71.76,11.55,72.6835614152,135.53,75.76272,13.43746,76.9451432714,2.32272,0.6774600000000001,2.4195,73.44,12.76,74.5402656287,135.55,76.28272,13.47746,77.4641549276,2.32272,0.6774600000000001,2.4195,73.96,12.8,75.0594537683,135.38
2021-01-03 13:30:00,73.95568,12.23624,74.961111075,1.97568,0.5762400000000001,2.058,71.98,11.66,72.9182830297,135.67,73.92568,12.16624,74.9201145167,1.97568,0.5762400000000001,2.058,71.95,11.59,72.8775040736,135.61,75.65568,13.37624,76.82906815,1.97568,0.5762400000000001,2.058,73.68,12.8,74.7835703882,135.7,76.11568,13.42624,77.2907540551,1.97568,0.5762400000000001,2.058,74.14,12.85,75.2453460355,135.49
2021-01-03 14:00:00,73.57608,12.48969,74.6286265749,1.5760800000000001,0.45969000000000004,1.64175,72.0,12.03,72.9980883311,135.79,73.53608,12.41969,74.5775017111,1.5760800000000001,0.45969000000000004,1.64175,71.96,11.96,72.9471260572,135.76,75.27608,13.63969,76.5018258832,1.5760800000000001,0.45969000000000004,1.64175,73.7,13.18,74.8692353374,135.81,75.73608,13.67969,76.9615990755,1.5760800000000001,0.45969000000000004,1.64175,74.16,13.22,75.3291046011,135.66
2021-01-03 14:30:00,72.65376,13.27568,73.856702618,1.49376,0.43568,1.556,71.16,12.84,72.3091363522,135.88,72.64376,13.21568,73.8361027195,1.49376,0.43568,1.556,71.15,12.78,72.2886637032,135.76,74.33376,14.44568,75.7244052232,1.49376,0.43568,1.556,72.84,14.01,74.1751016177,135.91,74.82376,14.49568,76.2149578442,1.49376,0.43568,1.556,73.33,14.06,74.6657384615,135.66
2021-01-03 15:00:00,72.26272,13.36621,73.4884771346,1.39272,0.40621,1.45075,70.87,12.96,72.04525314,135.88,72.22272,13.29621,73.4364383979,1.39272,0.40621,1.45075,70.83,12.89,71.9933399697,135.76,73.93272,14.53621,75.348181715,1.39272,0.40621,1.45075,72.54,14.13,73.9033727241,135.91,74.39272,14.58621,75.8091967453,1.39272,0.40621,1.45075,73.0,14.18,74.3644565636,135.78
2021-01-03 15:30:00,73.10976,13.49743,74.3452595924,1.25976,0.36743000000000003,1.3122500000000001,71.85,13.13,73.0398480283,135.74,73.06976,13.42743,74.2932413,1.25976,0.36743000000000003,1.3122500000000001,71.81,13.06,72.9879421549,135.76,74.81976,14.67743,76.2458093134,1.25976,0.36743000000000003,1.3122500000000001,73.56,14.31,74.9389731715,135.76,75.25976,14.71743,76.6852933819,1.25976,0.36743000000000003,1.3122500000000001,74.0,14.35,75.3785281098,135.57
2021-01-03 16:00:00,74.06488,13.24309,75.2395234047,1.24488,0.36309,1.29675,72.82,12.88,73.9502995261,135.46,74.03488,13.17309,75.1976978156,1.24488,0.36309,1.29675,72.79,12.81,73.9085935464,135.42,75.81488,14.41309,77.1727490295,1.24488,0.36309,1.29675,74.57,14.05,75.882062439,135.48,76.25488,14.45309,77.6124895514,1.24488,0.36309,1.29675,75.01,14.09,76.3218723565,135.28
2021-01-03 16:30:00,77.99848,12.12539,78.9353404057,1.21848,0.35539000000000004,1.26925,76.78,11.77,77.6769032596,135.46,77.96848,12.04539,78.8934426538,1.21848,0.35539000000000004,1.26925,76.75,11.69,77.6351634248,135.34,79.79848,13.27539,80.8952000428,1.21848,0.35539000000000004,1.26925,78.58,12.92,79.635060118,135.48,80.27848,13.29539,81.371996082,1.21848,0.35539000000000004,1.26925,79.06,12.94,80.1119666467,135.28
2021-01-03 17:00:00,81.29632,11.22476,82.0675750988,1.21632,0.35476,1.267,80.08,10.87,80.8143755776,135.46,81.26632,11.15476,82.0283087537,1.21632,0.35476,1.267,80.05,10.8,80.7752592073,135.47,83.12632,12.36476,84.0408969883,1.21632,0.35476,1.267,81.91,12.01,82.785797091,135.48,83.67632,12.37476,84.586412702,1.21632,0.35476,1.267,82.46,12.02,83.3314586456,135.28
2021-01-03 17:30:00,81.5348,11.61015,82.3572655815,1.2348,0.36015,1.28625,80.3,11.25,81.084230896,135.46,81.5248,11.53015,82.3361243566,1.2348,0.36015,1.28625,80.29,11.17,81.0632654166,135.47,83.3448,12.75015,84.3144235114,1.2348,0.36015,1.28625,82.11,12.39,83.0395339582,135.48,83.9348,12.76015,84.8991877409,1.2348,0.36015,1.28625,82.7,12.4,83.6244581447,135.28
2021-01-03 18:00:00,80.12216,12.04938,81.0231330019,1.23216,0.35938000000000003,1.2835,78.89,11.69,79.7514150345,135.63,80.09216,11.95938,80.9801263487,1.23216,0.35938000000000003,1.2835,78.86,11.6,79.7085917577,135.6,81.89216,13.20938,82.9506696142,1.23216,0.35938000000000003,1.2835,80.66,12.85,81.6771577615,135.68,82.49216,13.21938,83.5446495537,1.23216,0.35938000000000003,1.2835,81.26,12.86,82.2713024086,135.47
2021-01-03 18:30:00,78.32944,12.90567,79.3854992355,1.21944,0.35567000000000004,1.27025,77.11,12.55,78.124609439,135.99,78.31944,12.82567,79.3626643508,1.21944,0.35567000000000004,1.27025,77.1,12.47,78.1019263527,135.93,80.07944,14.06567,81.3053490446,1.21944,0.35567000000000004,1.27025,78.86,13.71,80.0428866296,136.01,80.64944,14.10567,81.8736960108,1.21944,0.35567000000000004,1.27025,79.43,13.75,80.6113354312,135.81
2021-01-03 19:00:00,75.80096,13.56903,77.0058706338,1.23096,0.35903,1.28225,74.57,13.21,75.7310306281,135.99,75.78096,13.49903,76.973876799,1.23096,0.35903,1.28225,74.55,13.14,75.6991552133,135.85,77.51096,14.75903,78.9035986927,1.23096,0.35903,1.28225,76.28,14.4,77.6273044746,136.01,78.06096,14.79903,79.4513987609,1.23096,0.35903,1.28225,76.83,14.44,78.1752038693,135.81
