Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-03 19:30:00,73.17912,14.76141,74.6530831859,1.23912,0.36141,1.29075,71.94,14.4,73.3670470988,136.68,73.15912,14.69141,74.6196647471,1.23912,0.36141,1.29075,71.92,14.33,73.3337255293,136.63,74.85912,15.97141,76.5439336888,1.23912,0.36141,1.29075,73.62,15.61,75.2567372399,136.72,75.35912,16.02141,77.0433809328,1.23912,0.36141,1.29075,74.12,15.66,75.7562538673,136.54
2021-01-03 20:00:00,70.33448,15.64714,72.0539524735,1.22448,0.35714,1.2755,69.11,15.29,70.7811853532,136.81,70.30448,15.58714,72.0116576774,1.22448,0.35714,1.2755,69.08,15.23,70.7389517875,136.76,71.99448,16.88714,73.9484999702,1.22448,0.35714,1.2755,70.77,16.53,72.674849845,136.83,72.42448,16.92714,74.3762957659,1.22448,0.35714,1.2755,71.2,16.57,73.1027010445,136.63
2021-01-03 20:30:00,68.62848,15.81539,70.4272307276,1.21848,0.35539000000000004,1.26925,67.41,15.46,69.1601019375,136.49,68.58848,15.74539,70.3725578259,1.21848,0.35539000000000004,1.26925,67.37,15.39,69.1054918223,136.44,70.26848,17.04539,72.3063247701,1.21848,0.35539000000000004,1.26925,69.05,16.69,71.0384304444,136.5,70.67848,17.09539,72.7165723502,1.21848,0.35539000000000004,1.26925,69.46,16.74,71.4487172733,136.33
2021-01-03 21:00:00,66.07784,16.17812,68.0294973214,1.22784,0.35812000000000005,1.279,64.85,15.82,66.7517408013,135.35,66.02784,16.10812,67.9643081698,1.22784,0.35812000000000005,1.279,64.8,15.75,66.6865991036,135.32,67.67784,17.39812,69.8783557806,1.22784,0.35812000000000005,1.279,66.45,17.04,68.6000298834,135.39,68.01784,17.40812,70.2101787507,1.22784,0.35812000000000005,1.279,66.79,17.05,68.9318982765,135.23
2021-01-03 21:30:00,63.6412,16.7191,65.8006887673,1.2312,0.35910000000000003,1.2825,62.41,16.36,64.5186616414,135.55,63.6012,16.6291,65.7391786399,1.2312,0.35910000000000003,1.2825,62.37,16.27,64.4571935473,135.49,65.1912,17.9391,67.6143761803,1.2312,0.35910000000000003,1.2825,63.96,17.58,66.3320284629,135.57,65.5312,17.9591,67.9475345119,1.2312,0.35910000000000003,1.2825,64.3,17.6,66.6652083174,135.38
2021-01-03 22:00:00,60.79608,17.33469,63.219101708,1.21608,0.35469,1.26675,59.58,16.98,61.9523752571,136.07,60.76608,17.27469,63.1738188901,1.21608,0.35469,1.26675,59.55,16.92,61.9070989467,136.02,62.29608,18.58469,65.009170782,1.21608,0.35469,1.26675,61.08,18.23,63.7424450425,136.1,62.63608,18.61469,65.343593424,1.21608,0.35469,1.26675,61.42,18.26,64.0768600979,135.91
2021-01-03 22:30:00,57.57632,18.14476,60.3677475164,1.21632,0.35476,1.267,56.36,17.79,59.101046522,136.07,57.57632,18.07476,60.346744517,1.21632,0.35476,1.267,56.36,17.72,59.080013541,136.02,58.97632,19.37476,62.0772715718,1.21632,0.35476,1.267,57.76,19.02,60.811002294,136.1,59.39632,19.44476,62.4981721413,1.21632,0.35476,1.267,58.18,19.09,61.2318585379,136.02
2021-01-03 23:00:00,54.08456,18.75758,57.2449686684,1.05456,0.30758,1.0985,53.03,18.45,56.1478708412,136.39,54.10456,18.68758,57.2409736033,1.05456,0.30758,1.0985,53.05,18.38,56.1438055354,136.33,55.36456,19.99758,58.8654203234,1.05456,0.30758,1.0985,54.31,19.69,57.7691284338,136.43,55.89456,20.07758,59.3911698508,1.05456,0.30758,1.0985,54.84,19.77,58.2947553387,136.27
2021-01-03 23:30:00,51.19096,19.34653,54.7247897096,1.05096,0.30653,1.09475,50.14,19.04,53.6333963124,136.39,51.24096,19.28653,54.7503992786,1.05096,0.30653,1.09475,50.19,18.98,53.6588902233,136.33,52.39096,20.61653,56.3014564551,1.05096,0.30653,1.09475,51.34,20.31,55.2113366982,136.43,52.98096,20.68653,56.8763100593,1.05096,0.30653,1.09475,51.93,20.38,55.7859238518,136.27
2021-01-04 00:00:00,48.5188,19.6659,52.3528564288,1.0488,0.3059,1.0925,47.47,19.36,51.2660755276,136.49,48.5588,19.5959,52.3636930922,1.0488,0.3059,1.0925,47.51,19.29,51.2767413161,136.44,49.6488,20.9359,53.882420605,1.0488,0.3059,1.0925,48.6,20.63,52.7973190607,136.43,50.2488,20.9959,54.458880986,1.0488,0.3059,1.0925,49.2,20.69,53.3733650803,136.38
2021-01-04 00:30:00,48.69712,19.41541,52.4248761731,1.04712,0.30541,1.09075,47.65,19.11,51.3392111353,136.15,48.75712,19.35541,52.45844686,1.04712,0.30541,1.09075,47.71,19.05,51.3726250059,136.07,49.83712,20.68541,53.9594729103,1.04712,0.30541,1.09075,48.79,20.38,52.8754054358,136.16,50.45712,20.74541,54.5554121491,1.04712,0.30541,1.09075,49.41,20.44,53.4709425763,135.99
2021-01-04 01:00:00,50.72592,19.07506,54.1938822548,1.04592,0.30506,1.0895,49.68,18.77,53.1075823212,135.63,50.78592,19.01506,54.228979126,1.04592,0.30506,1.0895,49.74,18.71,53.1425601566,135.5,51.88592,20.34506,55.7321286212,1.04592,0.30506,1.0895,50.84,20.04,54.6471152029,135.65,52.53592,20.39506,56.3558458605,1.04592,0.30506,1.0895,51.49,20.09,55.2705002691,135.43
2021-01-04 01:30:00,50.68664,19.20527,54.2031167947,1.04664,0.30527000000000004,1.09025,49.64,18.9,53.1162837555,135.72,50.73664,19.13527,54.2251343609,1.04664,0.30527000000000004,1.09025,49.69,18.83,53.138168956,135.63,51.84664,20.46527,55.7395851748,1.04664,0.30527000000000004,1.09025,50.8,20.16,54.6540538295,135.74,52.48664,20.51527,56.3535596184,1.04664,0.30527000000000004,1.09025,51.44,20.21,55.2676912852,135.59
2021-01-04 02:00:00,49.5584,19.2437,53.1634743057,1.1784,0.3437,1.2275,48.38,18.9,51.9406815512,136.11,49.6184,19.1837,53.1977439771,1.1784,0.3437,1.2275,48.44,18.84,51.9747938909,136.04,50.7184,20.5137,54.7098527347,1.1784,0.3437,1.2275,49.54,20.17,53.4886950673,136.12,51.3184,20.5737,55.2888353128,1.1784,0.3437,1.2275,50.14,20.23,54.06729603,135.96
2021-01-04 02:30:00,49.13768,19.23099,52.7668700243,1.2376800000000001,0.36099000000000003,1.28925,47.9,18.87,51.4828796786,136.4,49.18768,19.16099,52.7879853903,1.2376800000000001,0.36099000000000003,1.28925,47.95,18.8,51.5038105386,136.29,50.29768,20.50099,54.3152575651,1.2376800000000001,0.36099000000000003,1.28925,49.06,20.14,53.0330387589,136.42,50.87768,20.55099,54.8714999992,1.2376800000000001,0.36099000000000003,1.28925,49.64,20.19,53.5888579837,136.24
2021-01-04 03:00:00,48.2964,19.52645,52.0943807196,1.2564,0.36645000000000005,1.30875,47.04,19.16,50.7923931313,136.77,48.3464,19.45645,52.1145645627,1.2564,0.36645000000000005,1.30875,47.09,19.09,50.8123626689,136.62,49.4364,20.78645,53.6286690918,1.2564,0.36645000000000005,1.30875,48.18,20.42,52.3286613626,136.8,50.0164,20.85645,54.1906982384,1.2564,0.36645000000000005,1.30875,48.76,20.49,52.8902420112,136.59
2021-01-04 03:30:00,48.70376,19.37568,52.4163449088,1.25376,0.36568,1.306,47.45,19.01,51.1163633292,137.28,48.74376,19.31568,52.4313802298,1.25376,0.36568,1.306,47.49,18.95,51.1312292049,137.17,49.87376,20.65568,53.9819326516,1.25376,0.36568,1.306,48.62,20.29,52.683854263,137.29,50.42376,20.72568,54.5170559,1.25376,0.36568,1.306,49.17,20.36,53.2185916762,137.14
2021-01-04 04:00:00,47.48872,19.57421,51.3646592937,1.24872,0.36421000000000003,1.30075,46.24,19.21,50.0715657834,137.43,47.52872,19.51421,51.378824595,1.24872,0.36421000000000003,1.30075,46.28,19.15,50.0855358362,137.33,48.63872,20.87421,52.9287986484,1.24872,0.36421000000000003,1.30075,47.39,20.51,51.6378949997,137.44,49.17872,20.93421,53.4489256128,1.24872,0.36421000000000003,1.30075,47.93,20.57,52.1575478718,137.28
2021-01-04 04:30:00,47.11264,19.63952,51.0422530224,1.23264,0.35952,1.284,45.88,19.28,49.7663822274,137.31,47.17264,19.57952,51.0746078595,1.23264,0.35952,1.284,45.94,19.22,49.7985140341,137.19,48.24264,20.91952,52.58306411,1.23264,0.35952,1.284,47.01,20.56,51.3093919278,137.35,48.81264,20.98952,53.1341112055,1.23264,0.35952,1.284,47.58,20.63,51.8599392595,137.15
2021-01-04 05:00:00,47.32168,19.27924,51.0982435412,1.23168,0.35924,1.283,46.09,18.92,49.8222289746,137.0,47.36168,19.21924,51.1126982129,1.23168,0.35924,1.283,46.13,18.86,49.8364976699,136.87,48.45168,20.54924,52.6292367359,1.23168,0.35924,1.283,47.22,20.19,51.3552772361,137.01,49.03168,20.61924,53.190776473,1.23168,0.35924,1.283,47.8,20.26,51.916351952,136.83
2021-01-04 05:30:00,49.00592,18.87756,52.5161162559,1.22592,0.35756000000000004,1.2770000000000001,47.78,18.52,51.2437196152,137.0,49.06592,18.80756,52.5470153158,1.22592,0.35756000000000004,1.2770000000000001,47.84,18.45,51.2744390511,136.87,50.17592,20.13756,54.0661101856,1.22592,0.35756000000000004,1.2770000000000001,48.95,19.78,52.7953681681,137.01,50.75592,20.20756,54.6306589398,1.22592,0.35756000000000004,1.2770000000000001,49.53,19.85,53.3595670897,136.83
2021-01-04 06:00:00,51.8376,17.96805,54.8633538399,1.2276,0.35805000000000003,1.27875,50.61,17.61,53.5862314405,136.78,51.8676,17.90805,54.8720893038,1.2276,0.35805000000000003,1.27875,50.64,17.55,53.5948887488,136.67,53.0576,19.19805,56.4240555221,1.2276,0.35805000000000003,1.27875,51.83,18.84,55.1479328715,136.81,53.6276,19.27805,56.9873906541,1.2276,0.35805000000000003,1.27875,52.4,18.92,55.7110976377,136.65
2021-01-04 06:30:00,57.28936,16.11273,59.5121066445,1.20936,0.35273000000000004,1.25975,56.08,15.76,58.2524162589,136.88,57.31936,16.06273,59.5274753863,1.20936,0.35273000000000004,1.25975,56.11,15.71,58.267797281200004,136.67,58.63936,17.34273,61.1501825432,1.20936,0.35273000000000004,1.25975,57.43,16.99,59.8904416414,136.9,59.18936,17.41273,61.6975161839,1.20936,0.35273000000000004,1.25975,57.98,17.06,60.4377696478,136.65
2021-01-04 07:00:00,62.35872,14.58546,64.04174891,1.21872,0.35546000000000005,1.2695,61.14,14.23,62.7741387834,138.03,62.35872,14.515460000000001,64.0258427438,1.21872,0.35546000000000005,1.2695,61.14,14.16,62.7583078166,137.93,63.84872,15.81546,65.7783233341,1.21872,0.35546000000000005,1.2695,62.63,15.46,64.5099100914,138.04,64.34872,15.86546,66.2757164175,1.21872,0.35546000000000005,1.2695,63.13,15.51,65.0073611216,137.89
2021-01-04 07:30:00,67.114,12.86825,68.3365264998,1.194,0.34825,1.24375,65.92,12.52,67.0984113076,137.19,67.114,12.80825,68.325253487,1.194,0.34825,1.24375,65.92,12.46,67.0872417081,137.06,68.714,14.07825,70.1413638238,1.194,0.34825,1.24375,67.52,13.73,68.9018381467,137.22,69.184,14.07825,70.6018624334,1.194,0.34825,1.24375,67.99,13.73,69.362475446,137.05
2021-01-04 08:00:00,70.4552,11.21985,71.3429761158,1.1652,0.33985000000000004,1.21375,69.29,10.88,70.1389941473,136.44,70.4452,11.14985,71.3221239032,1.1652,0.33985000000000004,1.21375,69.28,10.81,70.1182893402,136.3,72.0852,12.37985,73.1405273775,1.1652,0.33985000000000004,1.21375,70.92,12.04,71.9347482097,136.46,72.6052,12.39985,73.6564413141,1.1652,0.33985000000000004,1.21375,71.44,12.06,72.4507915761,136.27
2021-01-04 08:30:00,73.71048,9.95264,74.3793647781,1.14048,0.33264000000000005,1.188,72.57,9.62,73.204844785,136.22,73.70048,9.87264,74.358790824,1.14048,0.33264000000000005,1.188,72.56,9.54,73.1844600991,136.08,75.41048,11.09264,76.2219598016,1.14048,0.33264000000000005,1.188,74.27,10.76,75.0453895986,136.25,75.96048,11.09264,76.7661460802,1.14048,0.33264000000000005,1.188,74.82,10.76,75.5897479821,136.06
2021-01-04 09:00:00,76.23448,8.790890000000001,76.7396617654,1.13448,0.33089,1.18175,75.1,8.46,75.5750064505,135.75,76.22448,8.72089,76.7217392508,1.13448,0.33089,1.18175,75.09,8.39,75.5572643761,135.67,77.91448,9.90089,78.5410326929,1.13448,0.33089,1.18175,76.78,9.57,77.3741125959,135.77,78.55448,9.90089,79.175968266,1.13448,0.33089,1.18175,77.42,9.57,78.0092385554,135.63
2021-01-04 09:30:00,79.41808,8.04694,79.8247121777,1.25808,0.36694000000000004,1.3105,78.16,7.68,78.5364119374,137.39,79.41808,8.01694,79.8216935291,1.25808,0.36694000000000004,1.3105,78.16,7.65,78.5334839416,137.25,81.18808,9.11694,81.6983655225,1.25808,0.36694000000000004,1.3105,79.93,8.75,80.4075083559,137.42,81.80808,9.24694,82.3290219342,1.25808,0.36694000000000004,1.3105,80.55,8.88,81.0379966435,137.22
2021-01-04 10:00:00,82.43952,6.95611,82.7324720056,1.28952,0.37611000000000006,1.34325,81.15,6.58,81.4163306714,137.14,82.41952,6.91611,82.7091884531,1.28952,0.37611000000000006,1.34325,81.13,6.54,81.3931723181,137.03,84.27952,8.00611,84.6589350793,1.28952,0.37611000000000006,1.34325,82.99,7.63,83.3400083993,137.19,84.90952,8.12611,85.2974809145,1.28952,0.37611000000000006,1.34325,83.62,7.75,83.9783716203,137.0
2021-01-04 10:30:00,83.86792,6.76731,84.1405044539,1.32792,0.38731000000000004,1.38325,82.54,6.38,82.7862065806,137.14,83.84792,6.72731,84.1173608012,1.32792,0.38731000000000004,1.38325,82.52,6.34,82.7631923019,137.03,85.73792,7.81731,86.0935610924,1.32792,0.38731000000000004,1.38325,84.41,7.43,84.7363735358,137.1,86.33792,7.92731,86.7010880772,1.32792,0.38731000000000004,1.38325,85.01,7.54,85.3437267759,136.91
2021-01-04 11:00:00,85.04624,5.90307,85.2508602512,1.65624,0.48307000000000005,1.72525,83.39,5.42,83.5659529952,136.86,85.01624,5.8630700000000004,85.2181709119,1.65624,0.48307000000000005,1.72525,83.36,5.38,83.5334304336,136.72,86.95624,6.93307,87.2321909307,1.65624,0.48307000000000005,1.72525,85.3,6.45,85.5435123198,136.92,87.50624,7.03307,87.7884167334,1.65624,0.48307000000000005,1.72525,85.85,6.55,86.0995063865,136.7
2021-01-04 11:30:00,85.71896,5.81803,85.9161776184,1.63896,0.47803000000000007,1.7072500000000002,84.08,5.34,84.2494035587,137.11,85.67896,5.77803,85.8735687937,1.63896,0.47803000000000007,1.7072500000000002,84.04,5.3,84.2069569572,137.05,87.64896,6.84803,87.9160719321,1.63896,0.47803000000000007,1.7072500000000002,86.01,6.37,86.2455622047,137.14,88.17896,6.93803,88.4514852728,1.63896,0.47803000000000007,1.7072500000000002,86.54,6.46,86.7807766732,137.0
2021-01-04 12:00:00,86.51112,5.51491,86.6867239891,1.7311200000000002,0.5049100000000001,1.80325,84.78,5.01,84.9279017756,137.4,86.47112,5.46491,86.643637016,1.7311200000000002,0.5049100000000001,1.80325,84.74,4.96,84.8850351947,137.27,88.48112,6.55491,88.7235901075,1.7311200000000002,0.5049100000000001,1.80325,86.75,6.05,86.9607095187,137.42,88.97112,6.63491,89.2181720546,1.7311200000000002,0.5049100000000001,1.80325,87.24,6.13,87.4550999085,137.24
2021-01-04 12:30:00,87.25848,5.30039,87.4193140334,1.5784799999999999,0.46039,1.64425,85.68,4.84,85.8165951317,137.23,87.18848,5.26039,87.3470248358,1.5784799999999999,0.46039,1.64425,85.61,4.8,85.74445813,137.13,89.21848,6.34039,89.4434889685,1.5784799999999999,0.46039,1.64425,87.64,5.88,87.8370309152,137.29,89.71848,6.41039,89.9471998089,1.5784799999999999,0.46039,1.64425,88.14,5.95,88.3406027826,137.1
2021-01-04 13:00:00,87.62544,5.5486699999999995,87.8009423296,1.67544,0.48867000000000005,1.74525,85.95,5.06,86.0988159036,137.56,87.56544,5.48867,87.7372884284,1.67544,0.48867000000000005,1.74525,85.89,5.0,86.0354118953,137.41,89.61544,6.5886700000000005,89.8573183373,1.67544,0.48867000000000005,1.74525,87.94,6.1,88.1513108241,137.58,90.10544,6.64867,90.350401938,1.67544,0.48867000000000005,1.74525,88.43,6.16,88.6442919764,137.39
2021-01-04 13:30:00,87.3396,5.82155,87.5334003256,1.7196,0.50155,1.7912500000000002,85.62,5.32,85.7851199218,137.7,87.2896,5.77155,87.4801980883,1.7196,0.50155,1.7912500000000002,85.57,5.27,85.7321281667,137.57,89.3296,6.88155,89.5942697195,1.7196,0.50155,1.7912500000000002,87.61,6.38,87.8419973589,137.7,89.7996,6.94155,90.067492896,1.7196,0.50155,1.7912500000000002,88.08,6.44,88.3151176187,137.52
2021-01-04 14:00:00,86.28224,6.39107,86.5186148477,1.9922400000000002,0.5810700000000001,2.07525,84.29,5.8100000000000005,84.4900005918,137.7,86.21224,6.35107,86.4458582927,1.9922400000000002,0.5810700000000001,2.07525,84.22,5.77,84.4174229647,137.57,88.25224,7.46107,88.5670674154,1.9922400000000002,0.5810700000000001,2.07525,86.26,6.88,86.5339355398,137.7,88.70224,7.52107,89.0205250207,1.9922400000000002,0.5810700000000001,2.07525,86.71,6.94,86.987284703,137.52
2021-01-04 14:30:00,85.87624,6.29807,86.1068770904,1.53624,0.44807,1.60025,84.34,5.85,84.5426407205,137.57,85.82624,6.25807,86.0540929454,1.53624,0.44807,1.60025,84.29,5.8100000000000005,84.4900005918,137.43,87.82624,7.36807,88.1347654905,1.53624,0.44807,1.60025,86.29,6.92,86.5670289429,137.61,88.34624,7.43807,88.6588010717,1.53624,0.44807,1.60025,86.81,6.99,87.0909650882,137.41
2021-01-04 15:00:00,85.80816,6.23488,86.0343771477,1.38816,0.40488,1.446,84.42,5.83,84.6210688895,137.66,85.76816,6.18488,85.990871669,1.38816,0.40488,1.446,84.38,5.78,84.577732294,137.57,87.74816,7.29488,88.0508651724,1.38816,0.40488,1.446,86.36,6.89,86.6344140628,137.7,88.27816,7.37488,88.585678233,1.38816,0.40488,1.446,86.89,6.97,87.1691057657,137.56
2021-01-04 15:30:00,86.07232,6.44276,86.3131127153,1.3123200000000002,0.38276000000000004,1.367,84.76,6.06,84.9763567117,137.83,86.02232,6.39276,86.2595323347,1.3123200000000002,0.38276000000000004,1.367,84.71,6.01,84.9229309433,137.75,88.00232,7.51276,88.3224200767,1.3123200000000002,0.38276000000000004,1.367,86.69,7.13,86.9827166741,137.89,88.55232,7.58276,88.8763839645,1.3123200000000002,0.38276000000000004,1.367,87.24,7.2,87.5366071995,137.73
2021-01-04 16:00:00,87.58864,6.14377,87.8038482463,1.1786400000000001,0.34377,1.22775,86.41,5.8,86.604434644,137.83,87.54864,6.09377,87.7604603376,1.1786400000000001,0.34377,1.22775,86.37,5.75,86.5611887626,137.75,89.55864,7.2037700000000005,89.8478953613,1.1786400000000001,0.34377,1.22775,88.38,6.86,88.6458346455,137.89,90.11864,7.27377,90.4117083428,1.1786400000000001,0.34377,1.22775,88.94,6.93,89.2095762797,137.73
2021-01-04 16:30:00,90.65896,5.39803,90.8195229902,1.15896,0.33803000000000005,1.20725,89.5,5.06,89.6429227547,137.36,90.61896,5.34803,90.7766343084,1.15896,0.33803000000000005,1.20725,89.46,5.01,89.6001768971,137.26,92.69896,6.44803,92.9229480589,1.15896,0.33803000000000005,1.20725,91.54,6.11,91.7436847963,137.39,93.25896,6.50803,93.4857640219,1.15896,0.33803000000000005,1.20725,92.1,6.17,92.306440187,137.23
2021-01-04 17:00:00,94.72928,4.21104,94.8228313604,1.16928,0.34104,1.218,93.56,3.87,93.6400048056,136.81,94.67928,4.15104,94.7702336939,1.16928,0.34104,1.218,93.51,3.81,93.5875857152,136.69,96.83928,5.22104,96.9799227139,1.16928,0.34104,1.218,95.67,4.88,95.7943803153,136.86,97.41928,5.27104,97.5617751909,1.16928,0.34104,1.218,96.25,4.93,96.3761765168,136.67
2021-01-04 17:30:00,96.35888,4.25384,96.4527288862,1.17888,0.34384000000000003,1.228,95.18,3.91,95.2602776607,136.81,96.29888,4.19384,96.3901581242,1.17888,0.34384000000000003,1.228,95.12,3.85,95.1978828546,136.69,98.48888,5.27384,98.6299795802,1.17888,0.34384000000000003,1.228,97.31,4.93,97.4348038434,136.86,99.05888,5.31384,99.201303431,1.17888,0.34384000000000003,1.228,97.88,4.97,98.0060982796,136.67
2021-01-04 18:00:00,96.36904,4.33972,96.4667043088,1.19904,0.34972000000000003,1.249,95.17,3.99,95.2536036064,136.96,96.31904,4.28972,96.4145173934,1.19904,0.34972000000000003,1.249,95.12,3.94,95.2015651132,136.86,98.49904,5.35972,98.6447539376,1.19904,0.34972000000000003,1.249,97.3,5.01,97.4288976639,137.0,99.07904,5.41972,99.2271612624,1.19904,0.34972000000000003,1.249,97.88,5.07,98.011220276,136.83
2021-01-04 18:30:00,94.4148,5.1214,94.5535995983,1.2048,0.3514,1.255,93.21,4.77,93.3319720139,136.75,94.3548,5.0614,94.4904548248,1.2048,0.3514,1.255,93.15,4.71,93.2690012812,136.65,96.4648,6.1414,96.6600974187,1.2048,0.3514,1.255,95.26,5.79,95.4357988388,136.77,97.0848,6.2114,97.2832970299,1.2048,0.3514,1.255,95.88,5.86,96.058909009,136.61
2021-01-04 19:00:00,91.69832,5.92826,91.889750013,1.22832,0.35826,1.2795,90.47,5.57,90.6413029474,135.92,91.67832,5.84826,91.8646640611,1.22832,0.35826,1.2795,90.45,5.49,90.6164587699,135.82,93.69832,6.978260000000001,93.9578165107,1.22832,0.35826,1.2795,92.47,6.62,92.7066626516,135.97,94.34832,6.98826,94.6067717695,1.22832,0.35826,1.2795,93.12,6.63,93.3557245165,135.79
2021-01-04 19:30:00,88.6092,6.59435,88.8542389341,1.2492,0.36435,1.30125,87.36,6.23,87.5818617066,135.22,88.5792,6.52435,88.8191523015,1.2492,0.36435,1.30125,87.33,6.16,87.5469845283,135.12,90.5292,7.66435,90.8530589114,1.2492,0.36435,1.30125,89.28,7.3,89.5779459465,135.27,91.1792,7.64435,91.4990852389,1.2492,0.36435,1.30125,89.93,7.28,90.2241835652,135.09
2021-01-04 20:00:00,85.49728,7.43379,85.8198468955,1.24728,0.36379,1.29925,84.25,7.07,84.5461258722,134.89,85.48728,7.35379,85.8029910269,1.24728,0.36379,1.29925,84.24,6.99,84.5295078656,134.8,87.31728,8.50379,87.7303928577,1.24728,0.36379,1.29925,86.07,8.14,86.454060055,134.97,87.99728,8.50379,88.4072153829,1.24728,0.36379,1.29925,86.75,8.14,87.1310627733,134.77
2021-01-04 20:30:00,80.63584,9.37337,81.1788073186,1.24584,0.36337,1.29775,79.39,9.01,79.8996382971,135.28,80.61584,9.30337,81.1508863307,1.24584,0.36337,1.29775,79.37,8.94,79.8719005658,135.18,82.41584,10.48337,83.0799117083,1.24584,0.36337,1.29775,81.17,10.12,81.798430914,135.32,83.01584,10.50337,83.6776581428,1.24584,0.36337,1.29775,81.77,10.14,82.3963136311,135.16
2021-01-04 21:00:00,79.20832,9.60701,79.7887999556,1.2583199999999999,0.36701,1.31075,77.95,9.24,78.495733005,135.28,79.19832,9.54701,79.7716697253,1.2583199999999999,0.36701,1.31075,77.94,9.18,78.4787614581,135.18,80.97832,10.72701,81.6857212343,1.2583199999999999,0.36701,1.31075,79.72,10.36,80.3903476793,135.32,81.51832,10.73701,82.2223806476,1.2583199999999999,0.36701,1.31075,80.26,10.37,80.9271555166,135.16
2021-01-04 21:30:00,76.71584,10.58337,77.4424162037,1.24584,0.36337,1.29775,75.47,10.22,76.1588425595,136.07,76.66584,10.51337,77.3833442781,1.24584,0.36337,1.29775,75.42,10.15,76.0999270696,135.97,78.43584,11.72337,79.3071144391,1.24584,0.36337,1.29775,77.19,11.36,78.0214438472,136.11,78.95584,11.74337,79.8243785385,1.24584,0.36337,1.29775,77.71,11.38,78.5388343433,135.94
2021-01-04 22:00:00,73.44728,11.95379,74.4136817713,1.24728,0.36379,1.29925,72.2,11.59,73.1243331594,136.44,73.42728,11.88379,74.3827259044,1.24728,0.36379,1.29925,72.18,11.52,73.0935209167,136.34,75.14728,13.12379,76.2846482286,1.24728,0.36379,1.29925,73.9,12.76,74.9935170531,136.49,75.62728,13.14379,76.7609581478,1.24728,0.36379,1.29925,74.38,12.78,75.4699463363,136.3
2021-01-04 22:30:00,69.23376,13.24568,70.4894429145,1.25376,0.36568,1.306,67.98,12.88,69.1894124849,136.44,69.21376,13.18568,70.4585461843,1.25376,0.36568,1.306,67.96,12.82,69.1586147924,136.34,70.83376,14.43568,72.2897669992,1.25376,0.36568,1.306,69.58,14.07,70.988318053,136.49,71.31376,14.46568,72.7661202978,1.25376,0.36568,1.306,70.06,14.1,71.464771741,136.3
2021-01-04 23:00:00,65.16344,14.09142,66.6696484935,1.27344,0.37142000000000003,1.3265,63.89,13.72,65.346541607,136.02,65.14344,14.01142,66.6332324404,1.27344,0.37142000000000003,1.3265,63.87,13.64,65.3102327358,135.92,66.69344,15.271419999999999,68.4195235868,1.27344,0.37142000000000003,1.3265,65.42,14.9,67.0953530433,136.07,67.13344,15.29142,68.8529323402,1.27344,0.37142000000000003,1.3265,65.86,14.92,67.5288530926,135.9
2021-01-04 23:30:00,61.61504,14.94897,63.4025619219,1.26504,0.36897,1.31775,60.35,14.58,62.0862214988,136.63,61.58504,14.87897,63.3569325336,1.26504,0.36897,1.31775,60.32,14.51,62.0406519953,136.52,63.12504,16.13897,65.1554834812,1.26504,0.36897,1.31775,61.86,15.77,63.8384876074,136.67,63.48504,16.17897,65.5141921576,1.26504,0.36897,1.31775,62.22,15.81,64.1972312487,136.5
2021-01-05 00:00:00,58.49744,15.70967,60.5701594687,1.2674400000000001,0.36967000000000005,1.3202500000000001,57.23,15.34,59.2502194089,137.32,58.45744,15.63967,60.5133999133,1.2674400000000001,0.36967000000000005,1.3202500000000001,57.19,15.27,59.1934878175,137.2,59.97744,16.92967,62.320999954,1.2674400000000001,0.36967000000000005,1.3202500000000001,58.71,16.56,61.0008008144,137.35,60.27744,16.95967,62.6178902508,1.2674400000000001,0.36967000000000005,1.3202500000000001,59.01,16.59,61.2977014251,137.18
2021-01-05 00:30:00,57.80768,16.06974,59.9997034214,1.26768,0.36974,1.3205,56.54,15.7,58.6793115161,137.47,57.75768,15.98974,59.930137529,1.26768,0.36974,1.3205,56.49,15.62,58.6097645448,137.36,59.27768,17.30974,61.7533031104,1.26768,0.36974,1.3205,58.01,16.94,60.4328031784,137.48,59.55768,17.32974,62.0277126408,1.26768,0.36974,1.3205,58.29,16.96,60.7072129158,137.33
2021-01-05 01:00:00,59.51472,15.764710000000001,61.5672638507,1.28472,0.37471000000000004,1.33825,58.23,15.39,60.2294363248,136.65,59.47472,15.69471,61.510700216000004,1.28472,0.37471000000000004,1.33825,58.19,15.32,60.1729050321,136.53,61.01472,16.97471,63.3319574643,1.28472,0.37471000000000004,1.33825,59.73,16.6,61.993813401,136.68,61.30472,16.99471,63.616734137,1.28472,0.37471000000000004,1.33825,60.02,16.62,62.2786062786,136.5
2021-01-05 01:30:00,59.0576,15.95555,61.1749923871,1.2876,0.37555000000000005,1.34125,57.77,15.58,59.8340145737,136.65,59.0176,15.87555,61.11554792,1.2876,0.37555000000000005,1.34125,57.73,15.5,59.7746007933,136.53,60.5576,17.17555,62.9461868231,1.2876,0.37555000000000005,1.34125,59.27,16.8,61.6049746368,136.68,60.8276,17.19555,63.2114219233,1.2876,0.37555000000000005,1.34125,59.54,16.82,61.8702190072,136.5
2021-01-05 02:00:00,57.99504,15.90772,60.1371783525,1.29504,0.37772000000000006,1.349,56.7,15.53,58.7883568404,136.65,57.95504,15.837720000000001,60.0801134836,1.29504,0.37772000000000006,1.349,56.66,15.46,58.731313624,136.53,59.49504,17.11772,61.9086110537,1.29504,0.37772000000000006,1.349,58.2,16.74,60.5596202102,136.68,59.74504,17.14772,62.1571726014,1.29504,0.37772000000000006,1.349,58.45,16.77,60.8081853043,136.5
2021-01-05 02:30:00,57.22864,16.13877,59.4607192469,1.29864,0.37877000000000005,1.35275,55.93,15.76,58.1080244028,136.65,57.17864,16.06877,59.3936212195,1.29864,0.37877000000000005,1.35275,55.88,15.69,58.0409381385,136.53,58.69864,17.36877,61.2144142271,1.29864,0.37877000000000005,1.35275,57.4,16.99,59.8616747176,136.68,58.94864,17.38877,61.4598363158,1.29864,0.37877000000000005,1.35275,57.65,17.01,60.1070927595,136.5
2021-01-05 03:00:00,56.3864,16.37395,58.7156907782,1.3164,0.38395,1.37125,55.07,15.99,57.3444417533,136.81,56.3364,16.29395,58.645398554,1.3164,0.38395,1.37125,55.02,15.91,57.2741521107,136.72,57.8464,17.59395,60.4628238636,1.3164,0.38395,1.37125,56.53,17.21,59.0916660791,136.86,58.1064,17.62395,60.7203206066,1.3164,0.38395,1.37125,56.79,17.24,59.3491507943,136.69
2021-01-05 03:30:00,55.788,16.2315,58.1013126896,1.308,0.3815,1.3625,54.48,15.85,56.7388129943,137.04,55.758,16.1715,58.0557660896,1.308,0.3815,1.3625,54.45,15.79,56.6932676779,136.9,57.218,17.4615,59.8231017772,1.308,0.3815,1.3625,55.91,17.08,58.4607090275,137.06,57.498,17.4915,60.0996886535,1.308,0.3815,1.3625,56.19,17.11,58.7372811764,136.86
2021-01-05 04:00:00,55.162,16.51975,57.5825354084,1.302,0.37975000000000003,1.35625,53.86,16.14,56.2263212384,137.19,55.132,16.44975,57.5337440035,1.302,0.37975000000000003,1.35625,53.83,16.07,56.1775204152,137.1,56.552,17.73975,59.2691102857,1.302,0.37975000000000003,1.35625,55.25,17.36,57.9131427225,137.21,56.902,17.79975,59.6210424604,1.302,0.37975000000000003,1.35625,55.6,17.42,58.2650529906,137.07
2021-01-05 04:30:00,54.89176,16.27968,57.2549849079,1.30176,0.37968,1.3559999999999999,53.59,15.9,55.8989990966,137.19,54.88176,16.21968,57.2283635971,1.30176,0.37968,1.3559999999999999,53.58,15.84,55.8723724214,137.0,56.28176,17.49968,58.9395903345,1.30176,0.37968,1.3559999999999999,54.98,17.12,57.5838067516,137.21,56.63176,17.55968,59.2916402404,1.30176,0.37968,1.3559999999999999,55.33,17.18,57.9358377863,136.96
2021-01-05 05:00:00,55.19416,16.18038,57.5169539792,1.30416,0.38038000000000005,1.3585,53.89,15.8,56.158455285,137.19,55.17416,16.12038,57.4809062476,1.30416,0.38038000000000005,1.3585,53.87,15.74,56.1224063989,137.0,56.57416,17.39038,59.1866614724,1.30416,0.38038000000000005,1.3585,55.27,17.01,57.8283062176,137.21,56.94416,17.45038,59.5579811633,1.30416,0.38038000000000005,1.3585,55.64,17.07,58.1996091052,136.96
2021-01-05 05:30:00,55.55128,15.99954,57.809428209000004,1.30128,0.37954000000000004,1.3555000000000001,54.25,15.62,56.4539360895,136.92,55.53128,15.92954,57.770868983,1.30128,0.37954000000000004,1.3555000000000001,54.23,15.55,56.415382654,136.8,56.96128,17.20954,59.5042493125,1.30128,0.37954000000000004,1.3555000000000001,55.66,16.83,58.1488134015,136.95,57.30128,17.25954,59.8442011447,1.30128,0.37954000000000004,1.3555000000000001,56.0,16.88,58.4887544747,136.78
2021-01-05 06:00:00,57.2568,15.51115,59.3206281201,1.3068,0.38115000000000004,1.36125,55.95,15.13,57.9596359547,136.5,57.2368,15.45115,59.2856585572,1.3068,0.38115000000000004,1.36125,55.93,15.07,57.9246907631,136.42,58.7068,16.71115,61.0389293858,1.3068,0.38115000000000004,1.36125,57.4,16.33,59.6777085686,136.53,59.0168,16.75115,61.3480538286,1.3068,0.38115000000000004,1.36125,57.71,16.37,59.9868402235,136.39
2021-01-05 06:30:00,61.37592,14.07506,62.9691263227,1.28592,0.37506,1.3395000000000001,60.09,13.7,61.6319568081,136.65,61.34592,14.01506,62.9264952739,1.28592,0.37506,1.3395000000000001,60.06,13.64,61.5893919437,136.58,62.90592,15.26506,64.7315751998,1.28592,0.37506,1.3395000000000001,61.62,14.89,63.3935051878,136.7,63.24592,15.32506,65.0761389501,1.28592,0.37506,1.3395000000000001,61.96,14.95,63.7380898678,136.55
2021-01-05 07:00:00,65.73904,12.19597,66.8607737344,1.28904,0.37597,1.34275,64.45,11.82,65.524918161,136.65,65.68904,12.13597,66.8006867028,1.28904,0.37597,1.34275,64.4,11.76,65.4649341251,136.58,67.35904,13.36597,68.6723337579,1.28904,0.37597,1.34275,66.07,12.99,67.3348720946,136.7,67.68904,13.40597,69.0038127045,1.28904,0.37597,1.34275,66.4,13.03,67.6663941702,136.55
2021-01-05 07:30:00,70.64496,10.27478,71.3882446727,1.28496,0.37478000000000006,1.3385,69.36,9.9,70.0629688209,136.9,70.61496,10.19478,71.347082036,1.28496,0.37478000000000006,1.3385,69.33,9.82,70.0220058267,136.77,72.32496,11.42478,73.2217552169,1.28496,0.37478000000000006,1.3385,71.04,11.05,71.894256377,136.95,72.75496,11.43478,73.648071246,1.28496,0.37478000000000006,1.3385,71.47,11.06,72.320705887,136.74
2021-01-05 08:00:00,73.77368,9.37149,74.3665293365,1.2736800000000001,0.37149000000000004,1.32675,72.5,9.0,73.0564849962,136.59,73.76368,9.30149,74.3478190895,1.2736800000000001,0.37149000000000004,1.32675,72.49,8.93,73.0379695775,136.49,75.48368,10.50149,76.2106766704,1.2736800000000001,0.37149000000000004,1.32675,74.21,10.13,74.8982042508,136.63,75.99368,10.51149,76.7172133355,1.2736800000000001,0.37149000000000004,1.32675,74.72,10.14,75.4048937404,136.45
2021-01-05 08:30:00,77.33752,12.23261,78.2989702816,1.27752,0.37261000000000005,1.33075,76.06,11.86,76.9791088543,136.26,76.97752,6.88261,77.2845968209,1.27752,0.37261000000000005,1.33075,75.7,6.51,75.9794057624,136.16,78.70752,7.82261,79.0953028426,1.27752,0.37261000000000005,1.33075,77.43,7.45,77.7875786999,136.3,79.28752,7.80261,79.670518704,1.27752,0.37261000000000005,1.33075,78.01,7.43,78.3630333767,136.13
2021-01-05 09:00:00,80.71968,20.80824,83.3585603954,1.39968,0.40824000000000005,1.458,79.32,20.4,81.901296693,135.37,79.46968,2.40824,79.5061611399,1.39968,0.40824000000000005,1.458,78.07,2.0,78.0956138333,135.27,81.25968,3.35824,81.3290438257,1.39968,0.40824000000000005,1.458,79.86,2.95,79.9144674011,135.41,81.86968,3.4882400000000002,81.9439584204,1.39968,0.40824000000000005,1.458,80.47,3.08,80.5289221336,135.23
2021-01-05 09:30:00,82.828,19.984,85.204682031,1.728,0.504,1.8,81.1,19.48,83.4067167559,135.23,81.528,1.6440000000000001,81.5445738232,1.728,0.504,1.8,79.8,1.1400000000000001,79.8081424417,135.15,83.358,2.584,83.3980408643,1.728,0.504,1.8,81.63,2.08,81.6564957612,135.31,83.928,2.7039999999999997,83.9715475623,1.728,0.504,1.8,82.2,2.2,82.2294351191,135.12
2021-01-05 10:00:00,83.79552,19.48411,86.0309230135,2.10552,0.61411,2.19325,81.69,18.87,83.8411175975,135.32,82.48552,1.12411,82.4931793118,2.10552,0.61411,2.19325,80.38,0.51,80.3816179235,135.23,84.33552,2.07411,84.3610210107,2.10552,0.61411,2.19325,82.23,1.46,82.2429601851,135.31,84.90552,2.1941100000000002,84.9338651255,2.10552,0.61411,2.19325,82.8,1.58,82.8150735072,135.21
2021-01-05 10:30:00,83.90872,19.39171,86.1203327256,2.26872,0.66171,2.36325,81.64,18.73,83.7609843543,134.63,82.59872,1.21171,82.6076073177,2.26872,0.66171,2.36325,80.33,0.55,80.3318828361,134.55,84.43872,2.19171,84.4671594643,2.26872,0.66171,2.36325,82.17,1.53,82.1842430153,134.66,85.00872,2.21171,85.0374866583,2.26872,0.66171,2.36325,82.74,1.55,82.7545170973,134.49
2021-01-05 11:00:00,84.19744,19.10717,86.3382467274,2.52744,0.7371700000000001,2.63275,81.67,18.37,83.7104879928,133.7,82.87744,1.13717,82.8852412469,2.52744,0.7371700000000001,2.63275,80.35,0.4,80.3509956379,133.63,84.72744,2.16717,84.7551515529,2.52744,0.7371700000000001,2.63275,82.2,1.43,82.2124376235,133.75,85.27744,2.14717,85.3044671278,2.52744,0.7371700000000001,2.63275,82.75,1.4100000000000001,82.762011817,133.56
2021-01-05 11:30:00,84.44672,18.71946,86.4966282664,2.70672,0.78946,2.8195,81.74,17.93,83.6834063599,133.55,83.11672,0.8394600000000001,83.1209590696,2.70672,0.78946,2.8195,80.41,0.05,80.4100155453,133.48,84.99672,1.80946,85.0159782409,2.70672,0.78946,2.8195,82.29,1.02,82.296321303,133.6,85.50672,1.78946,85.5254426019,2.70672,0.78946,2.8195,82.8,1.0,82.8060384272,133.44
2021-01-05 12:00:00,84.49168,18.60299,86.5154045599,2.82168,0.8229900000000001,2.93925,81.67,17.78,83.5829964766,133.55,83.15168,0.9129900000000001,83.1566920792,2.82168,0.8229900000000001,2.93925,80.33,0.09,80.330050417,133.48,85.03168,1.69299,85.0485321376,2.82168,0.8229900000000001,2.93925,82.21,0.87,82.2146033257,133.6,85.54168,1.6629900000000002,85.5578433165,2.82168,0.8229900000000001,2.93925,82.72,0.84,82.7242648804,133.44
2021-01-05 12:30:00,85.30776,18.13143,87.2133170454,2.02776,0.59143,2.11225,83.28,17.54,85.1070502367,133.43,83.92776,0.9214300000000001,83.9328179669,2.02776,0.59143,2.11225,81.9,0.33,81.9006648325,133.33,85.84776,1.21143,85.8563070465,2.02776,0.59143,2.11225,83.82,0.62,83.8222929775,133.49,86.34776,1.18143,86.3558419209,2.02776,0.59143,2.11225,84.32,0.59,84.3220641351,133.27
2021-01-05 13:00:00,86.26576,18.12418,88.149119389,2.10576,0.6141800000000001,2.1935000000000002,84.16,17.51,85.9622341497,133.63,84.88576,0.9941800000000001,84.8915817066,2.10576,0.6141800000000001,2.1935000000000002,82.78,0.38,82.7808721868,133.49,86.81576,1.20418,86.8241109016,2.10576,0.6141800000000001,2.1935000000000002,84.71,0.59,84.7120546321,133.68,87.32576,1.16418,87.3335197656,2.10576,0.6141800000000001,2.1935000000000002,85.22,0.55,85.2217747996,133.46
2021-01-05 13:30:00,86.20488,18.30809,88.1275637656,2.32488,0.6780900000000001,2.42175,83.88,17.63,85.7127254263,133.74,84.82488,0.99809,84.8307517983,2.32488,0.6780900000000001,2.42175,82.5,0.32,82.5006206037,133.67,86.75488,1.32809,86.7650449597,2.32488,0.6780900000000001,2.42175,84.43,0.65,84.4325020356,133.77,87.25488,1.29809,87.2645353019,2.32488,0.6780900000000001,2.42175,84.93,0.62,84.93226301,133.6
2021-01-05 14:00:00,85.88688,18.34159,87.8235166676,1.85688,0.54159,1.93425,84.03,17.8,85.8945917972,133.74,84.50688,0.7315900000000001,84.5100466883,1.85688,0.54159,1.93425,82.65,0.19,82.6502183905,133.67,86.44688,1.36159,86.457602263,1.85688,0.54159,1.93425,84.59,0.8200000000000001,84.5939743717,133.77,86.94688,1.34159,86.9572297481,1.85688,0.54159,1.93425,85.09,0.8,85.0937606408,133.6
2021-01-05 14:30:00,85.42472,18.54096,87.4136716126,1.6147200000000002,0.47096000000000005,1.682,83.81,18.07,85.7358793038,133.74,84.03472,0.5109600000000001,84.0362733919,1.6147200000000002,0.47096000000000005,1.682,82.42,0.04,82.4200097064,133.67,85.96472,1.6009600000000002,85.97962641,1.6147200000000002,0.47096000000000005,1.682,84.35,1.13,84.3575687179,133.77,86.48472,1.5609600000000001,86.498805712,1.6147200000000002,0.47096000000000005,1.682,84.87,1.09,84.8769992401,133.6
2021-01-05 15:00:00,85.0764,18.6202,87.0902157823,1.6464,0.4802,1.7149999999999999,83.43,18.14,85.379297842,133.74,83.7264,0.6102000000000001,83.7286235466,1.6464,0.4802,1.7149999999999999,82.08,0.13,82.0801029483,133.67,85.6264,1.6502,85.6422999282,1.6464,0.4802,1.7149999999999999,83.98,1.17,83.9881497594,133.77,86.1364,1.6202,86.1516363919,1.6464,0.4802,1.7149999999999999,84.49,1.1400000000000001,84.497690501,133.6
2021-01-05 15:30:00,85.24984,18.66162,87.2685010817,1.47984,0.43162000000000006,1.5415,83.77,18.23,85.7306584601,133.52,83.86984,0.7516200000000001,83.8732078452,1.47984,0.43162000000000006,1.5415,82.39,0.32,82.3906214323,133.44,85.76984,1.73162,85.7873181854,1.47984,0.43162000000000006,1.5415,84.29,1.3,84.3000243179,133.6,86.31984,1.71162,86.3368080291,1.47984,0.43162000000000006,1.5415,84.84,1.28,84.8496552733,133.4
2021-01-05 16:00:00,86.7292,18.48185,88.6765634881,1.3092000000000001,0.38185,1.36375,85.42,18.1,87.3165871985,133.38,85.3392,0.5818500000000001,85.3411835286,1.3092000000000001,0.38185,1.36375,84.03,0.2,84.0302380099,133.28,87.2392,1.60185,87.2539050133,1.3092000000000001,0.38185,1.36375,85.93,1.22,85.9386601013,133.44,87.8392,1.57185,87.8532627115,1.3092000000000001,0.38185,1.36375,86.53,1.19,86.5381823243,133.22
2021-01-05 16:30:00,88.94416,14.96163,90.1937579346,1.27416,0.37163,1.32725,87.67,14.59,88.8757390968,133.86,87.88416,1.73163,87.9012179743,1.27416,0.37163,1.32725,86.61,1.3599999999999999,86.6206770927,133.73,89.82416,2.5516300000000003,89.8603946985,1.27416,0.37163,1.32725,88.55,2.18,88.576830492,133.89,90.41416,2.54163,90.4498767913,1.27416,0.37163,1.32725,89.14,2.17,89.1664090339,133.68
2021-01-05 17:00:00,93.10344,4.13142,93.1950597996,1.27344,0.37142000000000003,1.3265,91.83,3.76,91.9069447866,135.87,93.06344,4.06142,93.1520208962,1.27344,0.37142000000000003,1.3265,91.79,3.69,91.8641399024,135.78,95.15344,5.12142,95.291164788,1.27344,0.37142000000000003,1.3265,93.88,4.75,94.0000898936,135.97,95.76344,5.16142,95.9024332176,1.27344,0.37142000000000003,1.3265,94.49,4.79,94.6113323022,135.74
2021-01-05 17:30:00,94.38688,4.66659,94.502170231,1.25688,0.36659,1.30925,93.13,4.3,93.229216987,136.86,94.34688,4.61659,94.4597621687,1.25688,0.36659,1.30925,93.09,4.25,93.1869658268,136.77,96.43688,5.64659,96.6020486468,1.25688,0.36659,1.30925,95.18,5.28,95.326338438,136.93,97.09688,5.76659,97.267968345,1.25688,0.36659,1.30925,95.84,5.4,95.9920080007,136.72
2021-01-05 18:00:00,94.43464,4.47177,94.5404567308,1.27464,0.37177000000000004,1.32775,93.16,4.1,93.2501774797,136.86,94.41464,4.42177,94.5181268131,1.27464,0.37177000000000004,1.32775,93.14,4.05,93.2280113485,136.77,96.47464,5.45177,96.6285566448,1.27464,0.37177000000000004,1.32775,95.2,5.08,95.3354414685,136.93,97.16464,5.57177,97.3242615552,1.27464,0.37177000000000004,1.32775,95.89,5.2,96.030891384,136.72
2021-01-05 18:30:00,92.78008,5.22044,92.9268327159,1.27008,0.37044000000000005,1.323,91.51,4.85,91.6384340765,135.85,92.75008,5.15044,92.8929726739,1.27008,0.37044000000000005,1.323,91.48,4.78,91.6047968176,135.78,94.76008,6.26044,94.9666566254,1.27008,0.37044000000000005,1.323,93.49,5.89,93.6753553503,135.92,95.45008,6.29044,95.6571346393,1.27008,0.37044000000000005,1.323,94.18,5.92,94.3658773074,135.75
2021-01-05 19:00:00,90.19136,6.19373,90.4037815026,1.28136,0.37373,1.33475,88.91,5.82,89.100283389,135.24,90.17136,6.11373,90.3783815896,1.28136,0.37373,1.33475,88.89,5.74,89.0751351388,135.14,92.13136,7.23373,92.4149032633,1.28136,0.37373,1.33475,90.85,6.86,91.1086280217,135.27,92.80136,7.23373,93.0828623731,1.28136,0.37373,1.33475,91.52,6.86,91.7767399726,135.11
2021-01-05 19:30:00,88.40328,6.75429,88.660929096,1.28328,0.37429,1.33675,87.12,6.38,87.3532987357,135.41,88.38328,6.68429,88.6356808309,1.28328,0.37429,1.33675,87.1,6.31,87.3282663288,135.3,90.34328,7.80429,90.6797396531,1.28328,0.37429,1.33675,89.06,7.43,89.3693935304,135.46,90.95328,7.79429,91.2866370252,1.28328,0.37429,1.33675,89.67,7.42,89.9764708132,135.26
2021-01-05 20:00:00,85.58368,7.28149,85.8928773471,1.2736800000000001,0.37149000000000004,1.32675,84.31,6.91,84.5926959022,134.71,85.55368,7.18149,85.8545628383,1.2736800000000001,0.37149000000000004,1.32675,84.28,6.8100000000000005,84.5546834894,134.58,87.47368,8.32149,87.8686058189,1.2736800000000001,0.37149000000000004,1.32675,86.2,7.95,86.5658275534,134.77,88.03368,8.31149,88.4251642937,1.2736800000000001,0.37149000000000004,1.32675,86.76,7.94,87.1225642414,134.56
2021-01-05 20:30:00,82.75128,8.42079,83.1786273382,1.27128,0.37079,1.3242500000000001,81.48,8.05,81.8766932649,135.0,82.71128,8.33079,83.1297654349,1.27128,0.37079,1.3242500000000001,81.44,7.96,81.8280831989,134.9,84.60128,9.49079,85.1319662199,1.27128,0.37079,1.3242500000000001,83.33,9.12,83.8275807834,135.05,85.14128,9.470790000000001,85.6664077878,1.27128,0.37079,1.3242500000000001,83.87,9.1,84.3622362198,134.87
2021-01-05 21:00:00,80.07728,9.35254,80.6215900156,1.27728,0.37254000000000004,1.3305,78.8,8.98,79.3100271088,135.35,80.03728,9.27254,80.5726143789,1.27728,0.37254000000000004,1.3305,78.76,8.9,79.2612616604,135.28,81.88728,10.45254,82.5516942179,1.27728,0.37254000000000004,1.3305,80.61,10.08,81.2377898518,135.42,82.37728,10.43254,83.0352584813,1.27728,0.37254000000000004,1.3305,81.1,10.06,81.7215614144,135.25
2021-01-05 21:30:00,76.37864,10.56002,77.1051922418,1.26864,0.37002,1.3215,75.11,10.19,75.7980751735,135.5,76.32864000000001,10.47002,77.0433813059,1.26864,0.37002,1.3215,75.06,10.1,75.7364747001,135.39,78.12864,11.68002,78.996881302,1.26864,0.37002,1.3215,76.86,11.31,77.6876804905,135.56,78.58864,11.65002,79.4474499468,1.26864,0.37002,1.3215,77.32,11.28,78.1384719584,135.36
2021-01-05 22:00:00,72.83728,11.782540000000001,73.7841284197,1.27728,0.37254000000000004,1.3305,71.56,11.41,72.4639337878,135.8,72.79728,11.69254,73.7303157938,1.27728,0.37254000000000004,1.3305,71.52,11.32,72.4103086584,135.66,74.53728,12.93254,75.6508869786,1.27728,0.37254000000000004,1.3305,73.26,12.56,74.3288719139,135.84,74.95728,12.91254,76.061340471,1.27728,0.37254000000000004,1.3305,73.68,12.54,74.7395076248,135.64
2021-01-05 22:30:00,68.8772,13.01835,70.0966911955,1.2972000000000001,0.37835,1.35125,67.58,12.64,68.7519163369,136.37,68.8472,12.93835,70.0523935962,1.2972000000000001,0.37835,1.35125,67.55,12.56,68.7077586594,136.3,70.5072,14.18835,71.9206126751,1.2972000000000001,0.37835,1.35125,69.21,13.81,70.5743593666,136.41,70.9272,14.19835,72.334368336,1.2972000000000001,0.37835,1.35125,69.63,13.82,70.988233532,136.27
2021-01-05 23:00:00,64.45456,14.25758,66.0126419124,1.2945600000000002,0.37758,1.3485,63.16,13.88,64.6671477645,136.04,64.41456,14.18758,65.9584942691,1.2945600000000002,0.37758,1.3485,63.12,13.81,64.6130830405,135.94,66.01456,15.43758,67.7955825128,1.2945600000000002,0.37758,1.3485,64.72,15.06,66.449093297,136.1,66.37456,15.45758,68.1507079541,1.2945600000000002,0.37758,1.3485,65.08,15.08,66.8042872876,135.92
2021-01-05 23:30:00,60.75,15.06625,62.5903697789,1.29,0.37625000000000003,1.34375,59.46,14.69,61.2477566936,136.81,60.73,14.98625,62.5517432936,1.29,0.37625000000000003,1.34375,59.44,14.61,61.2091962045,136.73,62.22,16.24625,64.3060575612,1.29,0.37625000000000003,1.34375,60.93,15.87,62.9628604814,136.86,62.63,16.29625,64.7154128787,1.29,0.37625000000000003,1.34375,61.34,15.92,63.3722494472,136.7
2021-01-06 00:00:00,57.98952,15.72611,60.0840658208,1.28952,0.37611000000000006,1.34325,56.7,15.35,58.7410631501,137.11,57.97952,15.66611,60.0587357673,1.28952,0.37611000000000006,1.34325,56.69,15.29,58.7157576805,137.03,59.37952,16.93611,61.7475442213,1.28952,0.37611000000000006,1.34325,58.09,16.56,60.4043185542,137.14,59.81952,16.99611,62.1871588687,1.28952,0.37611000000000006,1.34325,58.53,16.62,60.84394218,137.0
2021-01-06 00:30:00,57.46616,15.84513,59.6106340334,1.28616,0.37513,1.33975,56.18,15.47,58.2710331125,137.11,57.47616,15.78513,59.6043563631,1.28616,0.37513,1.33975,56.19,15.41,58.2647766665,136.92,58.83616,17.05513,61.2582335924,1.28616,0.37513,1.33975,57.55,16.68,59.9184854615,137.14,59.31616,17.10513,61.7332350478,1.28616,0.37513,1.33975,58.03,16.73,60.3934913712,136.9
2021-01-06 01:00:00,59.81552,15.34786,61.7531638011,1.29552,0.37786000000000003,1.3495,58.52,14.97,60.4043980187,136.68,59.80552,15.27786,61.7261146408,1.29552,0.37786000000000003,1.3495,58.51,14.9,60.3773972609,136.6,61.27552,16.53786,63.468024742,1.29552,0.37786000000000003,1.3495,59.98,16.16,62.1188055262,136.74,61.69552,16.58786,63.8865736086,1.29552,0.37786000000000003,1.3495,60.4,16.21,62.5373816209,136.59
2021-01-06 01:30:00,59.336,15.588,61.349381741,1.296,0.378,1.35,58.04,15.21,59.9998808332,136.79,59.326,15.518,61.3219585467,1.296,0.378,1.35,58.03,15.14,59.9724978636,136.6,60.766,16.798000000000002,63.0450597589,1.296,0.378,1.35,59.47,16.42,61.6951967336,136.84,61.196,16.838,63.4702186856,1.296,0.378,1.35,59.9,16.46,62.1203799087,136.59
2021-01-06 02:00:00,58.41912,16.00891,60.5729211856,1.29912,0.37891,1.35325,57.12,15.63,59.2198556229,137.11,58.42912,15.93891,60.564105838,1.29912,0.37891,1.35325,57.13,15.56,59.2110673776,136.97,59.83912,17.21891,62.2672557928,1.29912,0.37891,1.35325,58.54,16.84,60.9140148078,137.16,60.27912,17.26891,62.703967662,1.29912,0.37891,1.35325,58.98,16.89,61.3507334919,136.95
2021-01-06 02:30:00,57.556,16.248,59.8054398864,1.296,0.378,1.35,56.26,15.87,58.4554916154,137.29,57.546,16.178,59.7768333052,1.296,0.378,1.35,56.25,15.8,58.426898771,137.19,58.926,17.468,61.4605930658,1.296,0.378,1.35,57.63,17.09,60.1106063852,137.35,59.406,17.518,61.935072132,1.296,0.378,1.35,58.11,17.14,60.5850781959,137.17
2021-01-06 03:00:00,56.54376,16.44318,58.8861185973,1.31376,0.38318,1.3685,55.23,16.06,57.5176190397,137.52,56.55376,16.38318,58.8789975887,1.31376,0.38318,1.3685,55.24,16.0,57.5104999109,137.44,57.91376,17.66318,60.5474320269,1.31376,0.38318,1.3685,56.6,17.28,59.1790368289,137.56,58.38376,17.73318,61.0174491818,1.31376,0.38318,1.3685,57.07,17.35,59.6490351976,137.41
2021-01-06 03:30:00,55.5644,16.87045,58.0690505395,1.3044,0.38045,1.3587500000000001,54.26,16.49,56.7103844106,137.78,55.5744,16.80045,58.0583246018,1.3044,0.38045,1.3587500000000001,54.27,16.42,56.6996410923,137.65,56.9144,18.11045,59.7263537022,1.3044,0.38045,1.3587500000000001,55.61,17.73,58.3680135005,137.81,57.3744,18.16045,60.1799278793,1.3044,0.38045,1.3587500000000001,56.07,17.78,58.8215377222,137.63
2021-01-06 04:00:00,54.92864,17.02877,57.5076907897,1.29864,0.37877000000000005,1.35275,53.63,16.65,56.1551368977,137.95,54.92864,16.96877,57.4899525792,1.29864,0.37877000000000005,1.35275,53.63,16.59,56.137376141,137.86,56.27864,18.27877,59.1726182703,1.29864,0.37877000000000005,1.35275,54.98,17.9,57.8205015544,138.0,56.71864,18.33877,59.6096855265,1.29864,0.37877000000000005,1.35275,55.42,17.96,58.2575145368,137.83
2021-01-06 04:30:00,54.875280000000004,16.92779,57.4268789798,1.29528,0.37779,1.34925,53.58,16.55,56.0777932875,137.95,54.875280000000004,16.86779,57.4092213374,1.29528,0.37779,1.34925,53.58,16.49,56.0601150552,137.77,56.21528,18.16779,59.0781372333,1.29528,0.37779,1.34925,54.92,17.79,57.7294595506,137.9,56.66528,18.22779,59.5248375534,1.29528,0.37779,1.34925,55.37,17.85,58.1761067793,137.71
2021-01-06 05:00:00,54.77104,16.52947,57.2109272881,1.30104,0.37947000000000003,1.35525,53.47,16.15,55.8557373955,137.75,54.79104,16.46947,57.2127739789,1.30104,0.37947000000000003,1.35525,53.49,16.09,55.8575706597,137.64,56.12104,17.75947,58.863994983,1.30104,0.37947000000000003,1.35525,54.82,17.38,57.5091018883,137.8,56.56104,17.80947,59.2986379908,1.30104,0.37947000000000003,1.35525,55.26,17.43,57.9437011245,137.62
2021-01-06 05:30:00,55.73096,16.21653,58.042361666,1.29096,0.37653000000000003,1.34475,54.44,15.84,56.6976119427,137.53,55.72096,16.14653,58.0132382682,1.29096,0.37653000000000003,1.34475,54.43,15.77,56.6684903628,137.4,57.11096,17.44653,59.7163558932,1.29096,0.37653000000000003,1.34475,55.82,17.07,58.37171661,137.56,57.52096,17.49653,60.1231186929,1.29096,0.37653000000000003,1.34475,56.23,17.12,58.7784594899,137.38
2021-01-06 06:00:00,57.57032,15.61926,59.6515132067,1.3003200000000001,0.37926000000000004,1.3545,56.27,15.24,58.2972597984,137.12,57.56032,15.54926,59.6235685367,1.3003200000000001,0.37926000000000004,1.3545,56.26,15.17,58.2693444274,137.0,58.98032,16.82926,61.3343471429,1.3003200000000001,0.37926000000000004,1.3545,57.68,16.45,59.9798707901,137.15,59.40032,16.86926,61.749250595,1.3003200000000001,0.37926000000000004,1.3545,58.1,16.49,60.3947853709,136.98
