Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-06 06:30:00,61.77096,13.96653,63.3302096914,1.29096,0.37653000000000003,1.34475,60.48,13.59,61.988051268,136.02,61.77096,13.89653,63.3148090526,1.29096,0.37653000000000003,1.34475,60.48,13.52,61.9727423953,135.91,63.23096,15.11653,65.0127970615,1.29096,0.37653000000000003,1.34475,61.94,14.74,63.6697039415,136.03,63.72096,15.16653,65.5010257596,1.29096,0.37653000000000003,1.34475,62.43,14.79,64.1580002806,135.88
2021-01-06 07:00:00,66.92024,11.71632,67.9381385968,1.29024,0.37632000000000004,1.344,65.63,11.34,66.6024961995,136.49,66.92024,11.656320000000001,67.9278169648,1.29024,0.37632000000000004,1.344,65.63,11.28,66.5923066127,136.4,68.46024,12.85632,69.6569409664,1.29024,0.37632000000000004,1.344,67.17,12.48,68.319538201,136.55,69.01024,12.91632,70.2085788718,1.29024,0.37632000000000004,1.344,67.72,12.54,68.8712567041,136.39
2021-01-06 07:30:00,71.9732,9.66135,72.6187524133,1.2732,0.37135,1.32625,70.7,9.29,71.3077422164,135.83,71.9632,9.60135,72.6008820612,1.2732,0.37135,1.32625,70.69,9.23,71.2900343667,135.74,73.6232,10.77135,74.4069725164,1.2732,0.37135,1.32625,72.35,10.4,73.0936556754,135.88,74.1732,10.811350000000001,74.9569802424,1.2732,0.37135,1.32625,72.9,10.44,73.6437614466,135.71
2021-01-06 08:00:00,75.89264,8.18827,76.3330896254,1.26264,0.36827000000000004,1.31525,74.63,7.82,75.0385854078,135.61,75.88264,8.12827,76.3167335947,1.26264,0.36827000000000004,1.31525,74.62,7.76,75.0224099853,135.52,77.62264,9.27827,78.1751912998,1.26264,0.36827000000000004,1.31525,76.36,8.91,76.8780703452,135.67,78.17264,9.29827,78.72369065,1.26264,0.36827000000000004,1.31525,76.91,8.93,77.4266943631,135.51
2021-01-06 08:30:00,79.51376,7.02568,79.8235442009,1.25376,0.36568,1.306,78.26,6.66,78.5428749156,135.37,79.48376,6.95568,79.7875277722,1.25376,0.36568,1.306,78.23,6.59,78.5070761142,135.28,81.32376,8.08568,81.7247340871,1.25376,0.36568,1.306,80.07,7.72,80.4413034454,135.42,81.84376,8.09568,82.2431826087,1.25376,0.36568,1.306,80.59,7.73,80.9598727766,135.25
2021-01-06 09:00:00,82.39016,6.18463,82.6219590246,1.25016,0.36463,1.30225,81.14,5.82,81.3484603419,135.96,82.37016,6.10463,82.5960638642,1.25016,0.36463,1.30225,81.12,5.74,81.322825824,135.87,84.23016,7.25463,84.5419984982,1.25016,0.36463,1.30225,82.98,6.89,83.2655541025,136.02,84.82016,7.23463,85.1281352648,1.25016,0.36463,1.30225,83.57,6.87,83.8519039736,135.85
2021-01-06 09:30:00,85.00936,5.17773,85.1668960076,1.32936,0.38773,1.38475,83.68,4.79,83.8169821695,135.75,84.97936,5.10773,85.1327230374,1.32936,0.38773,1.38475,83.65,4.72,83.78305855,135.6,86.90936,6.21773,87.1314927105,1.32936,0.38773,1.38475,85.58,5.83,85.7783498326,135.83,87.47936,6.19773,87.6986333027,1.32936,0.38773,1.38475,86.15,5.8100000000000005,86.345692423,135.59
2021-01-06 10:00:00,86.16992,4.75331,86.3009215986,1.51992,0.44331000000000004,1.58325,84.65,4.31,84.7596519578,135.54,86.12992,4.66331,86.2560698117,1.51992,0.44331000000000004,1.58325,84.61,4.22,84.715172785,135.42,88.07992,5.78331,88.2695812937,1.51992,0.44331000000000004,1.58325,86.56,5.34,86.724559382,135.6,88.63992,5.75331,88.8264374697,1.51992,0.44331000000000004,1.58325,87.12,5.31,87.2816733341,135.4
2021-01-06 10:30:00,86.6244,4.94295,86.7653123665,1.7244000000000002,0.50295,1.7962500000000001,84.9,4.44,85.0160196669,135.36,86.5844,4.87295,86.7214158387,1.7244000000000002,0.50295,1.7962500000000001,84.86,4.37,84.9724455338,135.22,88.5344,5.97295,88.7356530097,1.7244000000000002,0.50295,1.7962500000000001,86.81,5.47,86.9821648385,135.4,89.1244,5.96295,89.3236555906,1.7244000000000002,0.50295,1.7962500000000001,87.4,5.46,87.5703808374,135.19
2021-01-06 11:00:00,87.33344,4.29892,87.4391814657,1.5734400000000002,0.45892000000000005,1.639,85.76,3.84,85.845927102,134.83,87.31344,4.21892,87.4153081022,1.5734400000000002,0.45892000000000005,1.639,85.74,3.76,85.8224050001,134.71,89.25344,5.29892,89.410598393,1.5734400000000002,0.45892000000000005,1.639,87.68,4.84,87.8134841582,134.91,89.86344,5.28892,90.0189453582,1.5734400000000002,0.45892000000000005,1.639,88.29,4.83,88.4220164891,134.71
2021-01-06 11:30:00,87.22624,4.62807,87.3489323144,2.01624,0.5880700000000001,2.10025,85.21,4.04,85.3057190345,134.95,87.18624,4.55807,87.3053059525,2.01624,0.5880700000000001,2.10025,85.17,3.9699999999999998,85.2624759199,134.71,89.11624,5.64807,89.2950442436,2.01624,0.5880700000000001,2.10025,87.1,5.06,87.2468543846,135.0,89.72624,5.62807,89.9025768066,2.01624,0.5880700000000001,2.10025,87.71,5.04,87.854685134,134.71
2021-01-06 12:00:00,87.00896,4.76803,87.1395044188,2.59896,0.7580300000000001,2.70725,84.41,4.01,84.5051962899,134.8,86.98896,4.68803,87.1151926312,2.59896,0.7580300000000001,2.70725,84.39,3.93,84.4814595044,134.71,88.88896,5.78803,89.0772052837,2.59896,0.7580300000000001,2.70725,86.29,5.03,86.4364795674,134.88,89.52896,5.76803,89.7145743386,2.59896,0.7580300000000001,2.70725,86.93,5.01,87.074249925,134.71
2021-01-06 12:30:00,87.45896,4.89928,87.5960765605,3.04896,0.8892800000000001,3.176,84.41,4.01,84.5051962899,134.8,87.43896,4.82928,87.5722197458,3.04896,0.8892800000000001,3.176,84.39,3.94,84.4819252858,134.61,89.30896,5.9192800000000005,89.5049060778,3.04896,0.8892800000000001,3.176,86.26,5.03,86.4065304245,134.79,89.97896,5.89928,90.1721395288,3.04896,0.8892800000000001,3.176,86.93,5.01,87.074249925,134.58
2021-01-06 13:00:00,87.07896,5.28303,87.2390719842,3.19896,0.93303,3.33225,83.88,4.35,83.9927193273,135.2,87.05896,5.21303,87.2148966522,3.19896,0.93303,3.33225,83.86,4.28,83.9691490966,135.11,88.92896,6.30303,89.1520505309,3.19896,0.93303,3.33225,85.73,5.37,85.8980197676,135.24,89.56896,6.29303,89.7897590044,3.19896,0.93303,3.33225,86.37,5.36,86.536157183,135.08
2021-01-06 13:30:00,86.53584,5.48087,86.7092356123,2.98584,0.87087,3.11025,83.55,4.61,83.6770852743,135.57,86.51584,5.40087,86.6842544391,2.98584,0.87087,3.11025,83.53,4.53,83.6527453226,135.49,88.38584,6.52087,88.6260597006,2.98584,0.87087,3.11025,85.4,5.65,85.5866958119,135.6,89.03584,6.50087,89.2728520619,2.98584,0.87087,3.11025,86.05,5.63,86.2339805413,135.46
2021-01-06 14:00:00,84.90976,6.04493,85.1246645924,2.75976,0.80493,2.87475,82.15,5.24,82.3169490445,135.79,84.90976,5.9749300000000005,85.1197223431,2.75976,0.80493,2.87475,82.15,5.17,82.3125227411,135.64,86.72976,7.08493,87.0186618075,2.75976,0.80493,2.87475,83.97,6.28,84.2045087866,135.83,87.38976,7.08493,87.6764870759,2.75976,0.80493,2.87475,84.63,6.28,84.8626849681,135.64
2021-01-06 14:30:00,83.12856,6.07458,83.3502130162,2.27856,0.6645800000000001,2.3735,80.85,5.41,81.0308003169,135.97,83.11856,5.99458,83.3344466943,2.27856,0.6645800000000001,2.3735,80.84,5.33,81.0155201181,135.85,84.93856,7.12458,85.2368383685,2.27856,0.6645800000000001,2.3735,82.66,6.46,82.9120449633,136.0,85.57856,7.10458,85.8729584249,2.27856,0.6645800000000001,2.3735,83.3,6.44,83.5485703049,135.83
2021-01-06 15:00:00,83.4192,6.0756,83.6401568865,1.9392,0.5656,2.02,81.48,5.51,81.6660914946,136.07,83.3992,6.0056,83.6151528851,1.9392,0.5656,2.02,81.46,5.44,81.6414429074,136.01,85.2392,7.1356,85.5373485911,1.9392,0.5656,2.02,83.3,6.57,83.5586913493,136.0,85.8692,7.1356,86.1651686936,1.9392,0.5656,2.02,83.93,6.57,84.1867554904,135.97
2021-01-06 15:30:00,84.2636,5.60605,84.4498791092,1.5636,0.45605,1.6287500000000001,82.7,5.15,82.8601985274,136.07,84.2536,5.52605,84.4346276214,1.5636,0.45605,1.6287500000000001,82.69,5.07,82.8452835109,136.01,86.0936,6.6560500000000005,86.350512231,1.5636,0.45605,1.6287500000000001,84.53,6.2,84.7570699116,136.16,86.7636,6.64605,87.0177698264,1.5636,0.45605,1.6287500000000001,85.2,6.19,85.4245637975,135.97
2021-01-06 16:00:00,86.27184,5.7426200000000005,86.4627553427,1.3118400000000001,0.38262,1.3665,84.96,5.36,85.1289093082,137.88,86.26184,5.66262,86.4475002846,1.3118400000000001,0.38262,1.3665,84.95,5.28,85.1139289423,137.79,88.12184,6.85262,88.3878786138,1.3118400000000001,0.38262,1.3665,86.81,6.47,87.0507725411,137.91,88.86184,6.80262,89.1218393383,1.3118400000000001,0.38262,1.3665,87.55,6.42,87.7850721934,137.75
2021-01-06 16:30:00,88.00464,5.863020000000001,88.1997259919,1.24464,0.36302,1.2965,86.76,5.5,86.9341566934,138.1,88.01464,5.77302,88.203767574,1.24464,0.36302,1.2965,86.77,5.41,86.9384897499,138.0,89.92464,6.97302,90.194589012,1.24464,0.36302,1.2965,88.68,6.61,88.9260057576,138.15,90.64464,6.91302,90.9078687807,1.24464,0.36302,1.2965,89.4,6.55,89.6396257243,137.98
2021-01-06 17:00:00,92.80072,4.58771,92.9140501515,1.26072,0.36771000000000004,1.31325,91.54,4.22,91.6372195126,137.02,92.77072,4.48771,92.8792012797,1.26072,0.36771000000000004,1.31325,91.51,4.12,91.602699196,136.91,94.80072,5.65771,94.9693960967,1.26072,0.36771000000000004,1.31325,93.54,5.29,93.6894641889,137.06,95.52072,5.59771,95.6845980634,1.26072,0.36771000000000004,1.31325,94.26,5.23,94.4049813304,136.9
2021-01-06 17:30:00,95.23,4.4275,95.3328676598,1.26,0.3675,1.3125,93.97,4.06,94.0576658226,136.44,95.23,4.3375,95.3287302247,1.26,0.3675,1.3125,93.97,3.9699999999999998,94.053823952,136.36,97.27,5.4875,97.4246660567,1.26,0.3675,1.3125,96.01,5.12,96.1464221903,136.49,98.02,5.4275,98.170149008,1.26,0.3675,1.3125,96.76,5.06,96.8922143415,136.31
2021-01-06 18:00:00,95.87808,4.30694,95.9747672915,1.25808,0.36694000000000004,1.3105,94.62,3.94,94.7019957551,136.44,95.87808,4.20694,95.9703317106,1.25808,0.36694000000000004,1.3105,94.62,3.84,94.697888044,136.36,97.89808,5.35694,98.0445351555,1.25808,0.36694000000000004,1.3105,96.64,4.99,96.7687434041,136.49,98.68808,5.30694,98.8306670333,1.25808,0.36694000000000004,1.3105,97.43,4.94,97.5551561938,136.31
2021-01-06 18:30:00,94.15912,5.02141,94.292918279,1.23912,0.36141,1.29075,92.92,4.66,93.0367776742,136.29,94.16912,4.93141,94.2981546276,1.23912,0.36141,1.29075,92.93,4.57,93.0423011323,136.18,96.11912,6.07141,96.3106808665,1.23912,0.36141,1.29075,94.88,5.71,95.0516622685,136.33,96.92912,6.04141,97.1172123713,1.23912,0.36141,1.29075,95.69,5.68,95.8584294676,136.15
2021-01-06 19:00:00,93.08008,4.96044,93.2121626066,1.27008,0.37044000000000005,1.323,91.81,4.59,91.9246658955,135.04,93.07008,4.88044,93.1979532275,1.27008,0.37044000000000005,1.323,91.8,4.51,91.910718091,134.91,95.02008,5.99044,95.2087232064,1.27008,0.37044000000000005,1.323,93.75,5.62,93.9182990689,135.08,95.80008,5.98044,95.9865667195,1.27008,0.37044000000000005,1.323,94.53,5.61,94.6963198863,134.89
2021-01-06 19:30:00,90.30072,5.84771,90.4898654257,1.26072,0.36771000000000004,1.31325,89.04,5.48,89.2084749337,135.13,90.30072,5.75771,90.4840939445,1.26072,0.36771000000000004,1.31325,89.04,5.39,89.2029915418,135.0,92.20072,6.88771,92.4576298504,1.26072,0.36771000000000004,1.31325,90.94,6.52,91.1734281466,135.19,92.97072,6.87771,93.2247696278,1.26072,0.36771000000000004,1.31325,91.71,6.51,91.9407646259,134.98
2021-01-06 20:00:00,87.66256,6.58533,87.909561465,1.25256,0.36533000000000004,1.30475,86.41,6.22,86.6335760546,136.11,87.65256,6.5153300000000005,87.8943729687,1.25256,0.36533000000000004,1.30475,86.4,6.15,86.61860366,136.02,89.52256,7.66533,89.8501309568,1.25256,0.36533000000000004,1.30475,88.27,7.3,88.5713435599,136.16,90.25256,7.66533,90.5774909708,1.25256,0.36533000000000004,1.30475,89.0,7.3,89.2988801721,135.98
2021-01-06 20:30:00,83.79984,8.14162,84.1944128802,1.23984,0.36162000000000005,1.2915,82.56,7.78,82.9257619802,136.11,83.79984,8.06162,84.1867145163,1.23984,0.36162000000000005,1.2915,82.56,7.7,82.9182947244,136.02,85.60984,9.22162,86.1050694225,1.23984,0.36162000000000005,1.2915,84.37,8.86,84.8339348374,136.16,86.28984,9.25162,86.7843820042,1.23984,0.36162000000000005,1.2915,85.05,8.89,85.5133591902,136.07
2021-01-06 21:00:00,81.32648,8.90064,81.8120879919,1.23648,0.36064,1.288,80.09,8.54,80.5440233661,135.83,81.31648,8.83064,81.7945604695,1.23648,0.36064,1.288,80.08,8.47,80.5266868808,135.73,83.08648,10.00064,83.6861754366,1.23648,0.36064,1.288,81.85,9.64,82.4157272612,135.88,83.75648,10.02064,84.353785736,1.23648,0.36064,1.288,82.52,9.66,83.0834881309,135.7
2021-01-06 21:30:00,77.95408,10.12994,78.609504979,1.23408,0.35994000000000004,1.2855,76.72,9.77,77.339584302,136.13,77.95408,10.05994,78.6005151475,1.23408,0.35994000000000004,1.2855,76.72,9.7,77.3307726588,136.02,79.68408,11.25994,80.4757035027,1.23408,0.35994000000000004,1.2855,78.45,10.9,79.2036141852,136.2,80.28408,11.28994,81.0740170872,1.23408,0.35994000000000004,1.2855,79.05,10.93,79.8020513521,136.0
2021-01-06 22:00:00,74.60744,11.56092,75.4978474832,1.23744,0.36092,1.289,73.37,11.2,74.2199225276,136.66,74.58744,11.50092,75.4689165591,1.23744,0.36092,1.289,73.35,11.14,74.1911187407,136.56,76.26744,12.71092,77.3194017786,1.23744,0.36092,1.289,75.03,12.35,76.0396173057,136.71,76.83744,12.76092,77.8898790922,1.23744,0.36092,1.289,75.6,12.4,76.6101820909,136.54
2021-01-06 22:30:00,69.72696,12.99078,70.9267884219,1.23696,0.36078000000000005,1.2885,68.49,12.63,69.6447916215,137.0,69.72696,12.92078,70.9140007802,1.23696,0.36078000000000005,1.2885,68.49,12.56,69.6321312326,136.91,71.31696,14.17078,72.7112081419,1.23696,0.36078000000000005,1.2885,70.08,13.81,71.4277432095,137.03,71.85696,14.20078,73.2467395387,1.23696,0.36078000000000005,1.2885,70.62,13.84,71.963393472,136.87
2021-01-06 23:00:00,65.79728,13.82379,67.23376551530001,1.24728,0.36379,1.29925,64.55,13.46,65.9384114155,135.92,65.78728,13.75379,67.209619469,1.24728,0.36379,1.29925,64.54,13.39,65.9143664158,135.83,67.31728,14.98379,68.9647021988,1.24728,0.36379,1.29925,66.07,14.62,67.6682296207,135.97,67.81728,15.02379,69.4614838062,1.24728,0.36379,1.29925,66.57,14.66,68.1650973739,135.78
2021-01-06 23:30:00,62.24416,14.81288,63.9824731313,1.24416,0.36288000000000004,1.296,61.0,14.45,62.6881368362,136.72,62.23416,14.74288,63.9565726224,1.24416,0.36288000000000004,1.296,60.99,14.38,62.662305256,136.63,63.73416,16.00288,65.7125202621,1.24416,0.36288000000000004,1.296,62.49,15.64,64.4174642469,136.77,64.15416,16.05288,66.1320739248,1.24416,0.36288000000000004,1.296,62.91,15.69,64.8370588475,136.58
2021-01-07 00:00:00,59.348,15.274000000000001,61.2819727163,1.248,0.364,1.3,58.1,14.91,59.9826483243,136.95,59.328,15.214,61.2476724456,1.248,0.364,1.3,58.08,14.85,59.9483852994,136.85,60.778,16.474,62.9710882866,1.248,0.364,1.3,59.53,16.11,61.6713304543,137.0,61.208,16.524,63.3992258628,1.248,0.364,1.3,59.96,16.16,62.0994943619,136.81
2021-01-07 00:30:00,59.16488,15.61309,61.1902901183,1.24488,0.36309,1.29675,57.92,15.25,59.8939804989,137.1,59.16488,15.53309,61.1699265192,1.24488,0.36309,1.29675,57.92,15.17,59.8736611541,136.99,60.60488,16.81309,62.8938111038,1.24488,0.36309,1.29675,59.36,16.45,61.5971760716,137.11,61.03488,16.85309,63.318900963,1.24488,0.36309,1.29675,59.79,16.49,62.0222879294,136.92
2021-01-07 01:00:00,61.21896,15.08428,63.0499529469,1.24896,0.36428000000000005,1.301,59.97,14.72,61.7501360322,136.63,61.19896,15.01428,63.0138183972,1.24896,0.36428000000000005,1.301,59.95,14.65,61.714058366,136.52,62.66896,16.27428,64.747592519,1.24896,0.36428000000000005,1.301,61.42,15.91,63.4471788183,136.65,63.11896,16.30428,65.1907405833,1.24896,0.36428000000000005,1.301,61.87,15.94,63.8903787749,136.48
2021-01-07 01:30:00,60.7956,15.3033,62.6920726268,1.2456,0.3633,1.2974999999999999,59.55,14.94,61.395489248,136.71,60.7856,15.2333,62.6653221188,1.2456,0.3633,1.2974999999999999,59.54,14.87,61.3687909283,136.63,62.2656,16.5033,64.4155559958,1.2456,0.3633,1.2974999999999999,61.02,16.14,63.1184600573,136.73,62.6956,16.5433,64.8414916103,1.2456,0.3633,1.2974999999999999,61.45,16.18,63.5444324863,136.58
2021-01-07 02:00:00,59.72656,15.64358,61.7412630633,1.2465600000000001,0.36358,1.2985,58.48,15.28,60.4432692696,136.92,59.71656,15.57358,61.7138876773,1.2465600000000001,0.36358,1.2985,58.47,15.21,60.4159333289,136.83,61.17656,16.85358,63.4556116687,1.2465600000000001,0.36358,1.2985,59.93,16.49,62.1572602356,136.94,61.60656,16.88358,63.8781927472,1.2465600000000001,0.36358,1.2985,60.36,16.52,62.5798689676,136.79
2021-01-07 02:30:00,59.08416,15.67288,61.1275480483,1.24416,0.36288000000000004,1.296,57.84,15.31,59.8319454807,137.12,59.06416,15.60288,61.0903008734,1.24416,0.36288000000000004,1.296,57.82,15.24,59.7947322095,136.97,60.52416,16.89288,62.8374358038,1.24416,0.36288000000000004,1.296,59.28,16.53,61.5415250055,137.16,60.93416,16.92288,63.2404595366,1.24416,0.36288000000000004,1.296,59.69,16.56,61.9445695764,136.94
2021-01-07 03:00:00,58.38656,15.89233,60.5107968999,1.27656,0.37233000000000005,1.32975,57.11,15.52,59.1812681513,137.28,58.37656,15.822330000000001,60.482798249300004,1.27656,0.37233000000000005,1.32975,57.1,15.45,59.1532966114,137.2,59.81656,17.10233,62.2134273422,1.27656,0.37233000000000005,1.32975,58.54,16.73,60.8836965041,137.33,60.22656,17.15233,62.6214097084,1.27656,0.37233000000000005,1.32975,58.95,16.78,61.2916870383,137.19
2021-01-07 03:30:00,57.55176,16.17093,59.7804655064,1.27176,0.37093000000000004,1.32475,56.28,15.8,58.4557815789,137.45,57.55176,16.11093,59.7642631057,1.27176,0.37093000000000004,1.32475,56.28,15.74,58.4395927433,137.35,58.95176,17.41093,61.4691019177,1.27176,0.37093000000000004,1.32475,57.68,17.04,60.144359669,137.47,59.38176,17.44093,61.89005946,1.27176,0.37093000000000004,1.32475,58.11,17.07,60.5653118542,137.33
2021-01-07 04:00:00,56.83864,16.29002,59.1269460454,1.26864,0.37002,1.3215,55.57,15.92,57.8054608147,137.59,56.82864,16.22002,59.0980826512,1.26864,0.37002,1.3215,55.56,15.85,57.776605127,137.47,58.21864,17.51002,60.7948257983,1.26864,0.37002,1.3215,56.95,17.14,59.4733730337,137.61,58.64864,17.56002,61.2210525575,1.26864,0.37002,1.3215,57.38,17.19,59.8995868099,137.43
2021-01-07 04:30:00,56.58096,16.13778,58.8373433956,1.26096,0.36778000000000005,1.3135,55.32,15.77,57.5238672205,137.47,56.59096,16.06778,58.8278021674,1.26096,0.36778000000000005,1.3135,55.33,15.7,57.5143364736,137.47,57.95096,17.35778,60.4946798607,1.26096,0.36778000000000005,1.3135,56.69,16.99,59.181214925,137.49,58.42096,17.40778,60.9593255528,1.26096,0.36778000000000005,1.3135,57.16,17.04,59.6458481372,137.43
2021-01-07 05:00:00,56.526,16.05925,58.7629831319,1.266,0.36925,1.31875,55.26,15.69,57.4442660324,137.47,56.526,15.98925,58.7438915255,1.266,0.36925,1.31875,55.26,15.62,57.425186112,137.47,57.916,17.27925,60.4386923797,1.266,0.36925,1.31875,56.65,16.91,59.119967862,137.49,58.346,17.329250000000002,60.8650854067,1.266,0.36925,1.31875,57.08,16.96,59.5463516934,137.43
2021-01-07 05:30:00,57.47528,15.85904,59.6231243797,1.26528,0.36904000000000003,1.318,56.21,15.49,58.3052673435,137.35,57.49528,15.79904,59.6264780714,1.26528,0.36904000000000003,1.318,56.23,15.43,58.3086425841,137.17,58.83528,17.07904,61.2640496539,1.26528,0.36904000000000003,1.318,57.57,16.71,59.9460507456,137.38,59.35528,17.13904,61.7802230168,1.26528,0.36904000000000003,1.318,58.09,16.77,60.4622278782,137.14
2021-01-07 06:00:00,59.3796,15.4203,61.3491853919,1.2696,0.3703,1.3225,58.11,15.05,60.0272821307,136.89,59.3896,15.3603,61.3438130886,1.2696,0.3703,1.3225,58.12,14.99,60.0219501516,136.77,60.7596,16.6103,62.989134446,1.2696,0.3703,1.3225,59.49,16.24,61.666828198,136.95,61.3096,16.6703,63.5355487444,1.2696,0.3703,1.3225,60.04,16.3,62.2132751107,136.77
2021-01-07 06:30:00,63.74616,13.61638,65.1841907141,1.25616,0.36638000000000004,1.3085,62.49,13.25,63.8792814612,136.6,63.79616,13.55638,65.2205908395,1.25616,0.36638000000000004,1.3085,62.54,13.19,63.915786,136.49,65.16616,14.78638,66.8226416916,1.25616,0.36638000000000004,1.3085,63.91,14.42,65.5165971339,136.64,65.86616,14.85638,67.5208342651,1.25616,0.36638000000000004,1.3085,64.61,14.49,66.2148940949,136.46
2021-01-07 07:00:00,68.20176,11.78093,69.2117791908,1.27176,0.37093000000000004,1.32475,66.93,11.41,67.8956036868,136.6,68.24176,11.72093,69.2410139149,1.27176,0.37093000000000004,1.32475,66.97,11.35,67.9249836216,136.49,69.66176,12.92093,70.8499205247,1.27176,0.37093000000000004,1.32475,68.39,12.55,69.5319681873,136.64,70.41176,12.99093,71.6001411211,1.27176,0.37093000000000004,1.32475,69.14,12.62,70.2823164103,136.46
2021-01-07 07:30:00,73.8132,9.2526,74.3908536112,1.2432,0.36260000000000003,1.295,72.57,8.89,73.1124955121,135.71,73.8332,9.1926,74.4032614675,1.2432,0.36260000000000003,1.295,72.59,8.83,73.1250777777,135.61,75.4132,10.3526,76.1204772778,1.2432,0.36260000000000003,1.295,74.17,9.99,74.839755478,135.76,76.1332,10.3826,76.8378977133,1.2432,0.36260000000000003,1.295,74.89,10.02,75.5573457713,135.58
2021-01-07 08:00:00,78.07728,7.56629,78.4430391849,1.18728,0.34629000000000004,1.23675,76.89,7.22,77.2282364165,136.06,78.11728,7.50629,78.4770910786,1.18728,0.34629000000000004,1.23675,76.93,7.16,77.2624779566,135.97,79.75728,8.64629,80.2245725683,1.18728,0.34629000000000004,1.23675,78.57,8.3,79.0071825849,136.1,80.50728,8.67629,80.9734533113,1.18728,0.34629000000000004,1.23675,79.32,8.33,79.7561991321,135.93
2021-01-07 08:30:00,82.16512,6.18316,82.3974417819,1.24512,0.36316000000000004,1.297,80.92,5.82,81.129025632,135.59,82.17512,6.11316,82.402190943,1.24512,0.36316000000000004,1.297,80.93,5.75,81.1340088989,135.46,83.94512,7.22316,84.2553096974,1.24512,0.36316000000000004,1.297,82.7,6.86,82.984032199,135.62,84.65512,7.24316,84.9644202534,1.24512,0.36316000000000004,1.297,83.41,6.88,83.6932643646,135.41
2021-01-07 09:00:00,84.66824,5.27407,84.8323445336,1.24824,0.36407,1.3002500000000001,83.42,4.91,83.56437338960001,135.13,84.65824,5.19407,84.8174272368,1.24824,0.36407,1.3002500000000001,83.41,4.83,83.5497277075,135.01,86.49824,6.29407,86.7269326119,1.24824,0.36407,1.3002500000000001,85.25,5.93,85.4559968639,135.18,87.17824,6.30407,87.405874105,1.24824,0.36407,1.3002500000000001,85.93,5.94,86.1350596447,134.98
2021-01-07 09:30:00,87.41944,4.02192,87.5119096489,1.06944,0.31192000000000003,1.114,86.35,3.71,86.4296627322,135.22,87.40944,3.97192,87.4996362827,1.06944,0.31192000000000003,1.114,86.34,3.66,86.4175398863,135.12,89.30944,5.00192,89.4494006509,1.06944,0.31192000000000003,1.114,88.24,4.69,88.3645500187,135.28,90.00944,5.06192,90.1516628976,1.06944,0.31192000000000003,1.114,88.94,4.75,89.0667508108,135.08
2021-01-07 10:00:00,89.08592,3.75006,89.1648142052,1.16592,0.34006000000000003,1.2145000000000001,87.92,3.41,87.9861040165,136.27,89.06592,3.71006,89.1431581819,1.16592,0.34006000000000003,1.2145000000000001,87.9,3.37,87.9645775298,136.15,91.00592,4.72006,91.1282417336,1.16592,0.34006000000000003,1.2145000000000001,89.84,4.38,89.9467064433,136.33,91.70592,4.84006,91.8335556529,1.16592,0.34006000000000003,1.2145000000000001,90.54,4.5,90.6517600491,136.11
2021-01-07 10:30:00,90.06904,3.75972,90.1474761765,1.43904,0.41972000000000004,1.499,88.63,3.34,88.6929112162,136.69,90.04904,3.72972,90.1262470993,1.43904,0.41972000000000004,1.499,88.61,3.31,88.6718004779,136.59,92.01904,4.72972,92.1405121203,1.43904,0.41972000000000004,1.499,90.58,4.31,90.6824817702,136.73,92.69904,4.85972,92.8263372939,1.43904,0.41972000000000004,1.499,91.26,4.44,91.3679440504,136.55
2021-01-07 11:00:00,90.67648,3.42939,90.7413066964,1.50648,0.43939000000000006,1.56925,89.17,2.99,89.2201154449,136.79,90.64648,3.37939,90.7094516198,1.50648,0.43939000000000006,1.56925,89.14,2.94,89.1884701068,136.59,92.66648,4.37939,92.7699066096,1.50648,0.43939000000000006,1.56925,91.16,3.94,91.2451050742,136.82,93.29648,4.50939,93.4053948044,1.50648,0.43939000000000006,1.56925,91.79,4.07,91.8801882889,136.55
2021-01-07 11:30:00,90.79624,3.37682,90.8590122742,1.56624,0.45682000000000006,1.6315,89.23,2.92,89.277764869,136.47,90.75624,3.33682,90.8175614441,1.56624,0.45682000000000006,1.6315,89.19,2.88,89.2364863719,136.39,92.78624,4.33682,92.8875359833,1.56624,0.45682000000000006,1.6315,91.22,3.88,91.3024797035,136.53,93.38624,4.4568200000000004,93.4925294655,1.56624,0.45682000000000006,1.6315,91.82,4.0,91.9070856898,136.35
2021-01-07 12:00:00,90.7324,3.0957,90.7851957549,1.5624,0.45570000000000005,1.6275,89.17,2.64,89.2090718481,136.47,90.7024,3.0557,90.7538575943,1.5624,0.45570000000000005,1.6275,89.14,2.6,89.1779098208,136.39,92.7224,4.0457,92.810619814,1.5624,0.45570000000000005,1.6275,91.16,3.59,91.2306620605,136.53,93.3424,4.1757,93.4357539074,1.5624,0.45570000000000005,1.6275,91.78,3.7199999999999998,91.8553580364,136.35
2021-01-07 12:30:00,91.0448,3.38515,91.1077101433,1.5948,0.46515000000000006,1.66125,89.45,2.92,89.4976474551,136.47,91.0248,3.34515,91.0862461822,1.5948,0.46515000000000006,1.66125,89.43,2.88,89.4763616828,136.39,93.0348,4.34515,93.1362138997,1.5948,0.46515000000000006,1.66125,91.44,3.88,91.5222814401,136.53,93.6548,4.45515,93.7607056531,1.5948,0.46515000000000006,1.66125,92.06,3.99,92.146425324,136.35
2021-01-07 13:00:00,90.1056,3.62205,90.1783698986,1.7556,0.51205,1.82875,88.35,3.11,88.4047204622,136.47,90.0556,3.58205,90.1268116243,1.7556,0.51205,1.82875,88.3,3.07,88.3533525114,136.39,92.0656,4.57205,92.1790558889,1.7556,0.51205,1.82875,90.31,4.06,90.4012151467,136.53,92.6756,4.70205,92.7948064795,1.7556,0.51205,1.82875,90.92,4.19,91.0164957576,136.35
2021-01-07 13:30:00,88.5868,4.28115,88.6901876171,1.7868,0.52115,1.86125,86.8,3.76,86.8813996204,136.76,88.5468,4.25115,88.6487905533,1.7868,0.52115,1.86125,86.76,3.73,86.840143367,136.64,90.5268,5.2711500000000004,90.6801331084,1.7868,0.52115,1.86125,88.74,4.75,88.8670360708,136.81,91.1168,5.39115,91.2761509956,1.7868,0.52115,1.86125,89.33,4.87,89.4626503073,136.6
2021-01-07 14:00:00,86.74072,4.38771,86.8516235033,1.74072,0.50771,1.81325,85.0,3.88,85.0885092125,135.06,86.71072,4.31771,86.8181523793,1.74072,0.50771,1.81325,84.97,3.81,85.0553760794,134.98,88.65072,5.37771,88.8136809358,1.74072,0.50771,1.81325,86.91,4.87,87.0463382343,135.13,89.25072,5.39771,89.4137925253,1.74072,0.50771,1.81325,87.51,4.89,87.6465184705,134.95
2021-01-07 14:30:00,85.8448,4.84765,85.9815642889,1.7748,0.51765,1.8487500000000001,84.07,4.33,84.1814338201,135.06,85.8148,4.78765,85.948248915,1.7748,0.51765,1.8487500000000001,84.04,4.27,84.1484075904,134.98,87.7148,5.85765,87.9101712122,1.7748,0.51765,1.8487500000000001,85.94,5.34,86.1057442915,135.13,88.3348,5.86765,88.5294651942,1.7748,0.51765,1.8487500000000001,86.56,5.35,86.7251756989,134.95
2021-01-07 15:00:00,85.90352,5.10436,86.0550361071,1.52352,0.44436000000000003,1.587,84.38,4.66,84.5085794461,137.02,85.88352,5.06436,86.032707442,1.52352,0.44436000000000003,1.587,84.36,4.62,84.4864131089,136.86,87.78352,6.10436,87.9955089456,1.52352,0.44436000000000003,1.587,86.26,5.66,86.4454926529,137.05,88.41352,6.24436,88.6337551422,1.52352,0.44436000000000003,1.587,86.89,5.8,87.0833629346,136.83
2021-01-07 15:30:00,85.83616,5.71013,86.0258795257,1.40616,0.41013000000000005,1.46475,84.43,5.3,84.5961872663,136.47,85.81616,5.6601300000000005,86.0026184995,1.40616,0.41013000000000005,1.46475,84.41,5.25,84.573108019,136.36,87.69616,6.73013,87.9540284954,1.40616,0.41013000000000005,1.46475,86.29,6.32,86.5211332566,136.5,88.38616,6.80013,88.6473634552,1.40616,0.41013000000000005,1.46475,86.98,6.39,87.2144053468,136.31
2021-01-07 16:00:00,87.48512,4.97191,87.6262866408,1.27512,0.37191,1.3282500000000002,86.21,4.6,86.332636355,135.18,87.47512,4.89191,87.6117994477,1.27512,0.37191,1.3282500000000002,86.2,4.52,86.3184244527,135.08,89.35512,5.98191,89.5551266956,1.27512,0.37191,1.3282500000000002,88.08,5.61,88.2584755137,135.22,90.06512,5.98191,90.2635534857,1.27512,0.37191,1.3282500000000002,88.79,5.61,88.9670512044,135.04
2021-01-07 16:30:00,90.4768,4.45365,90.5863474071,1.2468,0.36365000000000003,1.29875,89.23,4.09,89.3236866682,135.18,90.4668,4.37365,90.5724611378,1.2468,0.36365000000000003,1.29875,89.22,4.01,89.3100694211,135.0,92.4268,5.46365,92.5881462692,1.2468,0.36365000000000003,1.29875,91.18,5.1,91.3225185811,135.22,93.1268,5.46365,93.2869355782,1.2468,0.36365000000000003,1.29875,91.88,5.1,92.0214344596,134.96
2021-01-07 17:00:00,94.54432,3.56876,94.6116509326,1.26432,0.36876000000000003,1.317,93.28,3.2,93.3348723683,134.63,94.54432,3.49876,94.6090363855,1.26432,0.36876000000000003,1.317,93.28,3.13,93.3324986272,134.52,96.57432,4.54876,96.6813865281,1.26432,0.36876000000000003,1.317,95.31,4.18,95.4016168626,134.67,97.28432,4.54876,97.3906059915,1.26432,0.36876000000000003,1.317,96.02,4.18,96.1109400641,134.47
2021-01-07 17:30:00,96.9172,3.4796,96.979643596,1.2671999999999999,0.36960000000000004,1.32,95.65,3.11,95.7005464979,135.02,96.8972,3.3896,96.9564683556,1.2671999999999999,0.36960000000000004,1.32,95.63,3.02,95.6776739893,134.89,98.9672,4.4696,99.0680776032,1.2671999999999999,0.36960000000000004,1.32,97.7,4.1,97.78599081670001,135.06,99.7172,4.4496,99.8164260831,1.2671999999999999,0.36960000000000004,1.32,98.45,4.08,98.5345061387,134.85
2021-01-07 18:00:00,97.57296,3.38128,97.6315296285,1.27296,0.37128000000000005,1.326,96.3,3.01,96.3470295339,135.41,97.56296,3.29128,97.6184597707,1.27296,0.37128000000000005,1.326,96.29,2.92,96.334264413,135.32,99.62296,4.38128,99.7192547786,1.27296,0.37128000000000005,1.326,98.35,4.01,98.4317154173,135.49,100.40296,4.35128,100.4972040128,1.27296,0.37128000000000005,1.326,99.13,3.98,99.2098649329,135.29
2021-01-07 18:30:00,95.32584,4.43337,95.4288768731,1.24584,0.36337,1.29775,94.08,4.07,94.1679950939,135.21,95.31584,4.35337,95.4152041619,1.24584,0.36337,1.29775,94.07,3.99,94.1545803453,135.13,97.31584,5.44337,97.467958796,1.24584,0.36337,1.29775,96.07,5.08,96.2042166436,135.3,98.09584,5.44337,98.2467511028,1.24584,0.36337,1.29775,96.85,5.08,96.9831371941,135.11
2021-01-07 19:00:00,92.47024,4.86757,92.5982641488,1.26024,0.36757,1.31275,91.21,4.5,91.3209400959,134.24,92.45024,4.7875700000000005,92.5741200475,1.26024,0.36757,1.31275,91.19,4.42,91.29705636,134.11,94.40024,5.85757,94.5817976059,1.26024,0.36757,1.31275,93.14,5.49,93.3016596851,134.3,95.14024,5.87757,95.3216192496,1.26024,0.36757,1.31275,93.88,5.51,94.0415573031,134.07
2021-01-07 19:30:00,90.4484,6.02995,90.6491773794,1.2684,0.36995000000000006,1.32125,89.18,5.66,89.3594315112,134.99,90.4484,5.95995,90.6445479142,1.2684,0.36995000000000006,1.32125,89.18,5.59,89.3550250406,134.9,92.3484,7.06995,92.6186329826,1.2684,0.36995000000000006,1.32125,91.08,6.7,91.3260992269,135.04,93.1084,7.07995,93.377191233,1.2684,0.36995000000000006,1.32125,91.84,6.71,92.0847962478,134.87
2021-01-07 20:00:00,87.76072,6.93771,88.0345147937,1.26072,0.36771000000000004,1.31325,86.5,6.57,86.7491492754,135.97,87.77072,6.85771,88.038215996,1.26072,0.36771000000000004,1.31325,86.51,6.49,86.7530990801,135.88,89.63072,7.98771,89.9859404505,1.26072,0.36771000000000004,1.31325,88.37,7.62,88.6979216216,136.02,90.37072,8.01771,90.7256893441,1.26072,0.36771000000000004,1.31325,89.11,7.65,89.4377694266,135.83
2021-01-07 20:30:00,84.46976,8.11743,84.8589006779,1.25976,0.36743000000000003,1.3122500000000001,83.21,7.75,83.5701298312,135.58,84.45976,8.04743,84.8422783102,1.25976,0.36743000000000003,1.3122500000000001,83.2,7.68,83.5537096723,135.47,86.25976,9.19743,86.7487113095,1.25976,0.36743000000000003,1.3122500000000001,85.0,8.83,85.4574098601,135.64,86.97976,9.21743,87.4667917867,1.25976,0.36743000000000003,1.3122500000000001,85.72,8.85,86.1756398294,135.46
2021-01-07 21:00:00,81.86888,8.85009,82.3458414582,1.26888,0.37009000000000003,1.32175,80.6,8.48,81.0448665864,135.74,81.87888,8.78009,82.3482906347,1.26888,0.37009000000000003,1.32175,80.61,8.41,81.0475181606,135.68,83.63888,9.95009,84.2286562796,1.26888,0.37009000000000003,1.32175,82.37,9.58,82.9252271628,135.8,84.32888,9.97009,84.9162098581,1.26888,0.37009000000000003,1.32175,83.06,9.6,83.6129391901,135.64
2021-01-07 21:30:00,78.40192,10.24806,79.0688547625,1.26192,0.36806000000000005,1.3145,77.14,9.88,77.7701356563,136.36,78.42192,10.16806,79.0783597494,1.26192,0.36806000000000005,1.3145,77.16,9.8,77.7798534326,136.27,80.08192,11.37806,80.8861802798,1.26192,0.36806000000000005,1.3145,78.82,11.01,79.5852530309,136.39,80.79192,11.39806,81.5919733126,1.26192,0.36806000000000005,1.3145,79.53,11.03,80.2912311526,136.22
2021-01-07 22:00:00,74.54696,11.93953,75.49703055,1.26696,0.36953,1.31975,73.28,11.57,74.1877570762,136.81,74.55696,11.86953,75.4958676145,1.26696,0.36953,1.31975,73.29,11.5,74.1867515127,136.72,76.15696,13.11953,77.2787462622,1.26696,0.36953,1.31975,74.89,12.75,75.9675891417,136.86,76.82696,13.12953,77.9407874021,1.26696,0.36953,1.31975,75.56,12.76,76.6298323109,136.68
2021-01-07 22:30:00,70.11816,13.19988,71.3497946304,1.26816,0.36988000000000004,1.321,68.85,12.83,70.0352154277,135.23,70.13816,13.12988,71.3565360496,1.26816,0.36988000000000004,1.321,68.87,12.76,70.0420909168,135.13,71.65816,14.34988,73.0808521475,1.26816,0.36988000000000004,1.321,70.39,13.98,71.7648416706,135.3,72.30816,14.37988,73.7241544638,1.26816,0.36988000000000004,1.321,71.04,14.01,72.4082985576,135.1
2021-01-07 23:00:00,66.17272,14.09121,67.6564192924,1.27272,0.37121000000000004,1.32575,64.9,13.72,66.3343681661,135.82,66.18272,14.01121,67.649585603,1.27272,0.37121000000000004,1.32575,64.91,13.64,66.327654112,135.69,67.66272,15.25121,69.3602413798,1.27272,0.37121000000000004,1.32575,66.39,14.88,68.0370964989,135.84,68.24272,15.29121,69.9348978427,1.27272,0.37121000000000004,1.32575,66.97,14.92,68.611859762,135.64
2021-01-07 23:30:00,62.39976,14.65743,64.0981302556,1.25976,0.36743000000000003,1.3122500000000001,61.14,14.29,62.7877671207,135.95,62.41976,14.59743,64.1039109654,1.25976,0.36743000000000003,1.3122500000000001,61.16,14.23,62.7936183063,135.89,63.83976,15.81743,65.7700999593,1.25976,0.36743000000000003,1.3122500000000001,62.58,15.45,64.4589706713,135.98,64.37976,15.88743,66.3111146767,1.25976,0.36743000000000003,1.3122500000000001,63.12,15.52,65.0000369231,135.85
2021-01-08 00:00:00,59.62736,15.38673,61.5806261795,1.25736,0.36673000000000006,1.30975,58.37,15.02,60.2715297632,136.25,59.65736,15.31673,61.5922301923,1.25736,0.36673000000000006,1.30975,58.4,14.95,60.2831858813,136.16,60.98736,16.55673,63.1948050718,1.25736,0.36673000000000006,1.30975,59.73,16.19,61.8852890435,136.31,61.57736,16.64673,63.7878114083,1.25736,0.36673000000000006,1.30975,60.32,16.28,62.4783226407,136.14
2021-01-08 00:30:00,59.04304,15.62547,61.0756570588,1.25304,0.36547,1.30525,57.79,15.26,59.7708264959,136.25,59.07304,15.56547,61.0893436793,1.25304,0.36547,1.30525,57.82,15.2,59.7845498436,136.16,60.39304,16.80547,62.6876630794,1.25304,0.36547,1.30525,59.14,16.44,61.3825154258,136.31,60.98304,16.88547,63.2775652563,1.25304,0.36547,1.30525,59.73,16.52,61.972439842200004,136.14
2021-01-08 01:00:00,61.16408,15.07869,62.9953297822,1.26408,0.36869,1.31675,59.9,14.71,61.6797705897,135.84,61.18408,15.00869,62.9980350564,1.26408,0.36869,1.31675,59.92,14.64,61.6825421007,135.72,62.54408,16.23869,64.6177761608,1.26408,0.36869,1.31675,61.28,15.87,63.3016216222,135.88,63.15408,16.31869,65.2283486221,1.26408,0.36869,1.31675,61.89,15.95,63.912241394,135.69
2021-01-08 01:30:00,60.865520000000004,15.21911,62.7394041577,1.26552,0.36911000000000005,1.31825,59.6,14.85,61.4221661943,135.84,60.90552,15.15911,62.7636915936,1.26552,0.36911000000000005,1.31825,59.64,14.79,61.4465108855,135.72,62.24552,16.38911,64.366976678,1.26552,0.36911000000000005,1.31825,60.98,16.02,63.0491934921,135.88,62.85552,16.46911,64.9772881757,1.26552,0.36911000000000005,1.31825,61.59,16.1,63.6595483804,135.69
2021-01-08 02:00:00,59.87768,15.37974,61.8212986328,1.26768,0.36974,1.3205,58.61,15.01,60.5015057664,135.97,59.90768,15.31974,61.835463584,1.26768,0.36974,1.3205,58.64,14.95,60.515717793,135.83,61.22768,16.54974,63.4249374635,1.26768,0.36974,1.3205,59.96,16.18,62.1047019154,136.02,61.84768,16.63974,64.0469864135,1.26768,0.36974,1.3205,60.58,16.27,62.7267829559,135.82
2021-01-08 02:30:00,58.91768,15.35974,60.8869003107,1.26768,0.36974,1.3205,57.65,14.99,59.5669589622,135.78,58.95768,15.30974,60.9130213489,1.26768,0.36974,1.3205,57.69,14.94,59.5931178912,135.63,60.23768,16.52974,62.4644730727,1.26768,0.36974,1.3205,58.97,16.16,61.1441452635,135.81,60.86768,16.60974,63.093247907,1.26768,0.36974,1.3205,59.6,16.24,61.7729520098,135.59
2021-01-08 03:00:00,57.9728,15.66415,60.0517371527,1.2828,0.37415000000000004,1.3362500000000002,56.69,15.29,58.7157576805,135.99,58.0228,15.60415,60.0843974511,1.2828,0.37415000000000004,1.3362500000000002,56.74,15.23,58.7484510434,135.9,59.2928,16.83415,61.6362291032,1.2828,0.37415000000000004,1.3362500000000002,58.01,16.46,60.3000140962,136.02,59.9128,16.92415,62.2572924007,1.2828,0.37415000000000004,1.3362500000000002,58.63,16.55,60.9210915858,135.87
2021-01-08 03:30:00,57.422,15.831,59.5643068037,1.272,0.371,1.325,56.15,15.46,58.2394548395,136.16,57.452,15.771,59.57731737,1.272,0.371,1.325,56.18,15.4,58.2524883589,136.11,58.722,17.021,61.1390850847,1.272,0.371,1.325,57.45,16.65,59.8140869695,136.17,59.342,17.111,61.7596898065,1.272,0.371,1.325,58.07,16.74,60.4346961604,136.07
2021-01-08 04:00:00,56.54816,15.96988,58.7599478097,1.26816,0.36988000000000004,1.321,55.28,15.6,57.4389972057,136.42,56.58816,15.90988,58.7821753068,1.26816,0.36988000000000004,1.321,55.32,15.54,57.4612391095,136.31,57.83816,17.14988,60.3272006329,1.26816,0.36988000000000004,1.321,56.57,16.78,59.0062140795,136.42,58.44816,17.23988,60.9376802135,1.26816,0.36988000000000004,1.321,57.18,16.87,59.6166864225,136.26
2021-01-08 04:30:00,56.10648,15.92939,58.3239450291,1.26648,0.36939000000000005,1.31925,54.84,15.56,57.0047296283,136.11,56.15648,15.85939,58.3529819046,1.26648,0.36939000000000005,1.31925,54.89,15.49,57.0337812178,136.08,57.38648,17.10939,59.8827129726,1.26648,0.36939000000000005,1.31925,56.12,16.74,58.563486918,136.21,58.01648,17.19939,60.5122381669,1.26648,0.36939000000000005,1.31925,56.75,16.83,59.1930012755,136.07
2021-01-08 05:00:00,55.83792,15.83981,58.0411310259,1.2679200000000002,0.36981,1.32075,54.57,15.47,56.7204178405,136.11,55.87792,15.78981,58.0659973079,1.2679200000000002,0.36981,1.32075,54.61,15.42,56.7452949591,136.08,57.11792,17.02981,59.6026107965,1.2679200000000002,0.36981,1.32075,55.85,16.66,58.2818848357,136.12,57.73792,17.10981,60.2197061116,1.2679200000000002,0.36981,1.32075,56.47,16.74,58.8989685818,135.98
2021-01-08 05:30:00,56.28336,15.88848,58.4829924816,1.26336,0.36848000000000003,1.316,55.02,15.52,57.1670429531,135.37,56.34336,15.82848,58.5244820156,1.26336,0.36848000000000003,1.316,55.08,15.46,57.2085483123,135.25,57.53336,17.06848,60.0118365191,1.26336,0.36848000000000003,1.316,56.27,16.7,58.6958507903,135.41,58.21336,17.14848,60.6866183668,1.26336,0.36848000000000003,1.316,56.95,16.78,59.3706232071,135.22
2021-01-08 06:00:00,58.36912,15.21016,60.3183482599,1.26912,0.37016000000000004,1.322,57.1,14.84,58.9969117836,136.45,58.41912,15.15016,60.3516439677,1.26912,0.37016000000000004,1.322,57.15,14.78,59.0302541075,136.35,59.67912,16.40016,61.8915390987,1.26912,0.37016000000000004,1.322,58.41,16.03,60.5697036479,136.49,60.35912,16.50016,62.5737856231,1.26912,0.37016000000000004,1.322,59.09,16.13,61.2519795598,136.31
2021-01-08 06:30:00,62.75968,13.79449,64.2578041024,1.2496800000000001,0.36449000000000004,1.30175,61.51,13.43,62.9590740084,136.35,62.82968,13.734490000000001,64.3133337999,1.2496800000000001,0.36449000000000004,1.30175,61.58,13.37,63.0147070135,136.25,64.11968,14.97449,65.8450356068,1.2496800000000001,0.36449000000000004,1.30175,62.87,14.61,64.5452476949,136.39,64.86968,15.04449,66.5913812941,1.2496800000000001,0.36449000000000004,1.30175,63.62,14.68,65.2917054456,136.21
2021-01-08 07:00:00,67.08944,12.06442,68.1655572078,1.24944,0.36442,1.3014999999999999,65.84,11.7,66.8714857021,136.53,67.13944,12.01442,68.2059432267,1.24944,0.36442,1.3014999999999999,65.89,11.65,66.9119914515,136.42,68.54944,13.24442,69.8171926208,1.24944,0.36442,1.3014999999999999,67.3,12.88,68.5214156304,136.58,69.27944,13.28442,70.5415949738,1.24944,0.36442,1.3014999999999999,68.03,12.92,69.2459912197,136.39
2021-01-08 07:30:00,71.55672,10.12071,72.268893364,1.23672,0.36071000000000003,1.2882500000000001,70.32,9.76,70.9940842606,135.74,71.59672,10.04071,72.2973455395,1.23672,0.36071000000000003,1.2882500000000001,70.36,9.68,71.0227569164,135.62,73.10672,11.25071,73.9673643215,1.23672,0.36071000000000003,1.2882500000000001,71.87,10.89,72.6903638731,135.78,73.83672,11.26071,74.6904599669,1.23672,0.36071000000000003,1.2882500000000001,72.6,10.9,73.4136908213,135.58
2021-01-08 08:00:00,75.19432,8.43001,75.6653872577,1.23432,0.36001000000000005,1.28575,73.96,8.07,74.3989684068,134.95,75.22432,8.36001,75.6874367822,1.23432,0.36001000000000005,1.28575,73.99,8.0,74.421234201,134.85,76.80432,9.53001,77.3933114763,1.23432,0.36001000000000005,1.28575,75.57,9.17,76.1243311957,135.01,77.55432,9.53001,78.1376582786,1.23432,0.36001000000000005,1.28575,76.32,9.17,76.8689228492,134.82
2021-01-08 08:30:00,78.8796,7.20155,79.2076613628,1.2396,0.36155000000000004,1.29125,77.64,6.84,77.940715932,134.86,78.8996,7.13155,79.2212464277,1.2396,0.36155000000000004,1.29125,77.66,6.77,77.9545284124,134.77,80.5696,8.26155,80.9920591945,1.2396,0.36155000000000004,1.29125,79.33,7.9,79.722386442,134.9,81.3196,8.27155,81.7391942923,1.2396,0.36155000000000004,1.29125,80.08,7.91,80.4697116933,134.72
2021-01-08 09:00:00,82.05384,6.04987,82.2765676591,1.23384,0.35987,1.28525,80.82,5.69,81.0200499876,134.72,82.07384,5.96987,82.2906711612,1.23384,0.35987,1.28525,80.84,5.61,81.0344229325,134.62,83.78384,7.08987,84.0832807505,1.23384,0.35987,1.28525,82.55,6.73,82.8238818216,134.79,84.55384,7.08987,84.8505634357,1.23384,0.35987,1.28525,83.32,6.73,83.5913590032,134.59
2021-01-08 09:30:00,85.36032,5.45051,85.5341586138,1.27032,0.37051,1.32325,84.09,5.08,84.243305372,136.8,85.37032,5.41051,85.541598976,1.27032,0.37051,1.32325,84.1,5.04,84.2508848618,136.67,87.21032,6.48051,87.450768575,1.27032,0.37051,1.32325,85.94,6.11,86.1569248523,136.83,87.94032,6.58051,88.1861836886,1.27032,0.37051,1.32325,86.67,6.21,86.8921918241,136.64
2021-01-08 10:00:00,86.6116,4.9588,86.7534376956,1.4016,0.4088,1.46,85.21,4.55,85.3313928165,136.8,86.6016,4.9188,86.7411765887,1.4016,0.4088,1.46,85.2,4.51,85.3192832834,136.67,88.4816,5.9688,88.6826934187,1.4016,0.4088,1.46,87.08,5.5600000000000005,87.2573206098,136.83,89.1716,6.0788,89.378554788,1.4016,0.4088,1.46,87.77,5.67,87.952952196,136.64
2021-01-08 10:30:00,87.27816,4.80238,87.4101828545,1.4481600000000001,0.42238000000000003,1.5085000000000002,85.83,4.38,85.9416854617,137.02,87.25816,4.76238,87.3880240642,1.4481600000000001,0.42238000000000003,1.5085000000000002,85.81,4.34,85.91968168,136.88,89.18816,5.81238,89.3773553281,1.4481600000000001,0.42238000000000003,1.5085000000000002,87.74,5.39,87.9054019956,137.03,89.83816,5.91238,90.0325009619,1.4481600000000001,0.42238000000000003,1.5085000000000002,88.39,5.49,88.5603308485,136.82
2021-01-08 11:00:00,88.9644,4.24795,89.0657596754,1.3644,0.39795,1.4212500000000001,87.6,3.85,87.6845624953,137.02,88.9344,4.19795,89.0334223062,1.3644,0.39795,1.4212500000000001,87.57,3.8,87.6524095505,136.88,90.9244,5.23795,91.0751482873,1.3644,0.39795,1.4212500000000001,89.56,4.84,89.69068625,137.03,91.5444,5.35795,91.7010621507,1.3644,0.39795,1.4212500000000001,90.18,4.96,90.3162997471,136.82
2021-01-08 11:30:00,88.94832,4.11326,89.0433744792,1.34832,0.39326000000000005,1.4045,87.6,3.7199999999999998,87.6789507236,137.2,88.92832,4.07326,89.0215566312,1.34832,0.39326000000000005,1.4045,87.58,3.68,87.6572803594,137.1,90.92832,5.11326,91.0719759632,1.34832,0.39326000000000005,1.4045,89.58,4.72,89.7042629979,137.27,91.50832,5.21326,91.6567002955,1.34832,0.39326000000000005,1.4045,90.16,4.82,90.2887479147,137.09
2021-01-08 12:00:00,89.4436,4.0148,89.5336595924,1.3536000000000001,0.39480000000000004,1.4100000000000001,88.09,3.62,88.1643493709,136.94,89.4136,3.9748,89.501904449,1.3536000000000001,0.39480000000000004,1.4100000000000001,88.06,3.58,88.1327407948,136.83,91.4236,5.0048,91.5604863465,1.3536000000000001,0.39480000000000004,1.4100000000000001,90.07,4.61,90.1878983013,136.96,92.0336,5.1148,92.1756188371,1.3536000000000001,0.39480000000000004,1.4100000000000001,90.68,4.72,90.8027576674,136.77
2021-01-08 12:30:00,90.4772,3.9546,90.5635830839,1.3872,0.4046,1.445,89.09,3.55,89.1607009842,136.51,90.4572,3.9046000000000003,90.5414321347,1.3872,0.4046,1.445,89.07,3.5,89.1387396142,136.39,92.4572,4.9446,92.589323904,1.3872,0.4046,1.445,91.07,4.54,91.1830932794,136.55,93.0972,5.0446,93.2337741218,1.3872,0.4046,1.445,91.71,4.64,91.8273036738,136.35
2021-01-08 13:00:00,90.62416,4.15663,90.7194353414,1.39416,0.40663000000000005,1.45225,89.23,3.75,89.30876440750001,136.83,90.59416,4.11663,90.6876423151,1.39416,0.40663000000000005,1.45225,89.2,3.71,89.2771196892,136.73,92.59416,5.14663,92.7370813993,1.39416,0.40663000000000005,1.45225,91.2,4.74,91.3230945599,136.86,93.24416,5.26663,93.3927768388,1.39416,0.40663000000000005,1.45225,91.85,4.86,91.9784871587,136.67
2021-01-08 13:30:00,90.37552,4.45411,90.4852126657,1.38552,0.40411,1.44325,88.99,4.05,89.0821115601,137.18,90.34552,4.41411,90.4532882275,1.38552,0.40411,1.44325,88.96,4.01,89.0503323969,137.05,92.32552,5.45411,92.4864798723,1.38552,0.40411,1.44325,90.94,5.05,91.0801081466,137.23,92.98552,5.56411,93.1518451227,1.38552,0.40411,1.44325,91.6,5.16,91.745221129,137.01
2021-01-08 14:00:00,88.50216,7.7843800000000005,88.8438455755,1.35216,0.39438,1.4085,87.15,7.39,87.4627612187,137.74,88.27216,4.96438,88.4116468563,1.35216,0.39438,1.4085,86.92,4.57,87.0400557215,137.63,90.21216,5.73438,90.3942306005,1.35216,0.39438,1.4085,88.86,5.34,89.0203077955,137.76,90.85216,5.82438,91.0386641985,1.35216,0.39438,1.4085,89.5,5.43,89.6645688107,137.58
2021-01-08 14:30:00,87.55144,19.05417,89.6008707573,1.35144,0.39417,1.40775,86.2,18.66,88.1965736296,134.41,86.16144,0.8441700000000001,86.1655752947,1.35144,0.39417,1.40775,84.81,0.45,84.8111938367,134.33,88.05144,1.8741700000000001,88.0713835435,1.35144,0.39417,1.40775,86.7,1.48,86.7126311445,134.46,88.67144,1.8841700000000001,88.6914560049,1.35144,0.39417,1.40775,87.32,1.49,87.3327115118,134.27
2021-01-08 15:00:00,87.2568,19.31865,89.3697901086,1.3668,0.39865000000000006,1.42375,85.89,18.92,87.9491813492,134.41,85.8668,1.14865,85.8744824675,1.3668,0.39865000000000006,1.42375,84.5,0.75,84.5033283368,134.33,87.7668,2.13865,87.7928528188,1.3668,0.39865000000000006,1.42375,86.4,1.74,86.4175190572,134.46,88.3868,2.14865,88.412912581,1.3668,0.39865000000000006,1.42375,87.02,1.75,87.0375947508,134.27
2021-01-08 15:30:00,87.13696,19.48828,89.289657046,1.29696,0.37828,1.351,85.84,19.11,87.9414447232,134.18,85.75696,1.37828,85.7680350958,1.29696,0.37828,1.351,84.46,1.0,84.4659197547,134.07,87.62696,2.38828,87.6595003419,1.29696,0.37828,1.351,86.33,2.01,86.3533959958,134.24,88.26696,2.37828,88.2989945775,1.29696,0.37828,1.351,86.97,2.0,86.992993396,134.03
2021-01-08 16:00:00,87.9116,19.20505,89.9849062902,1.2516,0.36505000000000004,1.30375,86.66,18.84,88.6842782008,133.95,86.5116,1.18505,86.5197161233,1.2516,0.36505000000000004,1.30375,85.26,0.8200000000000001,85.2639431413,133.84,88.4016,2.17505,88.4283536263,1.2516,0.36505000000000004,1.30375,87.15,1.81,87.168793728,134.0,89.0516,2.17505,89.0781584063,1.2516,0.36505000000000004,1.30375,87.8,1.81,87.8186546242,133.79
2021-01-08 16:30:00,89.82896,19.08428,91.8338270889,1.24896,0.36428000000000005,1.301,88.58,18.72,90.536483254,133.72,88.37896,1.0642800000000001,88.3853679214,1.24896,0.36428000000000005,1.301,87.13,0.7000000000000001,87.1328118449,133.63,90.29896,2.07428,90.3227812603,1.24896,0.36428000000000005,1.301,89.05,1.71,89.0664167911,133.77,90.96896,2.05428,90.992152133,1.24896,0.36428000000000005,1.301,89.72,1.69,89.7359153294,133.58
2021-01-08 17:00:00,91.58936,10.84148,92.2287837597,1.23936,0.36148,1.291,90.35,10.48,90.9557744181,134.46,91.00936,3.70148,91.0846011234,1.23936,0.36148,1.291,89.77,3.34,89.832112855,134.36,92.93936,4.51148,93.0487941297,1.23936,0.36148,1.291,91.7,4.15,91.793858727,134.52,93.62936,4.51148,93.7379885948,1.23936,0.36148,1.291,92.39,4.15,92.4831584668,134.32
