Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-08 17:30:00,92.12776,5.60393,92.2980400337,1.24776,0.36393000000000003,1.29975,90.88,5.24,91.0309397952,135.26,92.11776,5.51393,92.2826372156,1.24776,0.36393000000000003,1.29975,90.87,5.15,91.0158195041,135.16,94.09776,6.64393,94.3320213017,1.24776,0.36393000000000003,1.29975,92.85,6.28,93.0621346198,135.27,94.81776,6.63393,95.0495483349,1.24776,0.36393000000000003,1.29975,93.57,6.27,93.7798368521,135.11
2021-01-08 18:00:00,91.50232,6.15526,91.7091150925,1.25232,0.36526000000000003,1.3045,90.25,5.79,90.4355383685,135.54,91.48232,6.07526,91.6838244002,1.25232,0.36526000000000003,1.3045,90.23,5.71,90.4104916478,135.46,93.44232,7.21526,93.7204734508,1.25232,0.36526000000000003,1.3045,92.19,6.85,92.4441377265,135.58,94.17232,7.19526,94.4467978316,1.25232,0.36526000000000003,1.3045,92.92,6.83,93.1706783275,135.41
2021-01-08 18:30:00,89.46608,6.9534400000000005,89.7358891325,1.24608,0.36344000000000004,1.298,88.22,6.59,88.4657928241,136.12,89.46608,6.87344,89.729725554,1.24608,0.36344000000000004,1.298,88.22,6.51,88.4598694324,136.02,91.37608,8.03344,91.7285351153,1.24608,0.36344000000000004,1.298,90.13,7.67,90.4557670909,136.17,92.12608,8.02344,92.4748084918,1.24608,0.36344000000000004,1.298,90.88,7.66,91.2022477793,135.98
2021-01-08 19:00:00,86.79784,7.96687,87.1626987092,1.25784,0.36687000000000003,1.31025,85.54,7.6,85.876956164,136.53,86.80784,7.87687,87.1644776641,1.25784,0.36687000000000003,1.31025,85.55,7.51,85.8789997613,136.41,88.66784,9.06687,89.130208021,1.25784,0.36687000000000003,1.31025,87.41,8.7,87.8418926253,136.58,89.36784,9.05687,89.825596132,1.25784,0.36687000000000003,1.31025,88.11,8.69,88.5374960116,136.38
2021-01-08 19:30:00,84.97152,8.54086,85.3996809166,1.27152,0.37086,1.3245,83.7,8.17,84.097793669,135.72,84.95152,8.47086,85.37280726,1.27152,0.37086,1.3245,83.68,8.1,84.0711151347,135.62,86.79152,9.64086,87.3253349576,1.27152,0.37086,1.3245,85.52,9.27,86.0209468676,135.78,87.48152,9.65086,88.0122459675,1.27152,0.37086,1.3245,86.21,9.28,86.7080301933,135.6
2021-01-08 20:00:00,82.02224,9.73107,82.5974671401,1.27224,0.37107,1.32525,80.75,9.36,81.2906642856,135.85,82.00224,9.65107,82.5682173549,1.27224,0.37107,1.32525,80.73,9.28,81.2616225533,135.74,83.82224,10.85107,84.5216755558,1.27224,0.37107,1.32525,82.55,10.48,83.2125765735,135.91,84.43224,10.85107,85.1266636934,1.27224,0.37107,1.32525,83.16,10.48,83.8177546824,135.71
2021-01-08 20:30:00,78.84104,10.61072,79.5518508094,1.27104,0.37072000000000005,1.324,77.57,10.24,78.2429709303,135.07,78.84104,10.52072,79.5398965149,1.27104,0.37072000000000005,1.324,77.57,10.15,78.2312431194,134.94,80.59104,11.71072,81.4374403527,1.27104,0.37072000000000005,1.324,79.32,11.34,80.1265124662,135.13,81.17104,11.71072,82.0114546731,1.27104,0.37072000000000005,1.324,79.9,11.34,80.7007162298,134.89
2021-01-08 21:00:00,76.18776,11.43268,77.0407745665,1.27776,0.37268,1.331,74.91,11.06,75.7220687779,135.07,76.15776,11.35268,76.9992711095,1.27776,0.37268,1.331,74.88,10.98,75.6807425968,134.94,77.89776,12.55268,78.9026665468,1.27776,0.37268,1.331,76.62,12.18,77.5820649377,135.13,78.43776,12.57268,79.4389984592,1.27776,0.37268,1.331,77.16,12.2,78.1185355726,134.89
2021-01-08 21:30:00,73.0184,12.80995,74.1335386823,1.2684,0.36995000000000006,1.32125,71.75,12.44,72.8204373785,135.9,73.0084,12.73995,74.1116238964,1.2684,0.36995000000000006,1.32125,71.74,12.37,72.7986572678,135.79,74.6784,13.96995,75.9738305574,1.2684,0.36995000000000006,1.32125,73.41,13.6,74.6591461242,135.93,75.1984,13.98995,76.4886793164,1.2684,0.36995000000000006,1.32125,73.93,13.62,75.174126533,135.76
2021-01-08 22:00:00,69.43656,14.16233,70.86612347,1.27656,0.37233000000000005,1.32975,68.16,13.79,69.5409929466,136.14,69.40656,14.08233,70.8207779487,1.27656,0.37233000000000005,1.32975,68.13,13.71,69.4957624607,136.03,71.03656,15.33233,72.6723688885,1.27656,0.37233000000000005,1.32975,69.76,14.96,71.3460524486,136.21,71.51656,15.37233,73.1500299649,1.27656,0.37233000000000005,1.32975,70.24,15.0,71.8237954998,136.01
2021-01-08 22:30:00,65.97336,15.24848,67.7126308158,1.26336,0.36848000000000003,1.316,64.71,14.88,66.3987838744,136.14,65.96336,15.17848,67.6871562233,1.26336,0.36848000000000003,1.316,64.7,14.81,66.3733839728,136.03,67.49336,16.43848,69.4663750947,1.26336,0.36848000000000003,1.316,66.23,16.07,68.1517263171,136.21,67.99336,16.47848,69.9616845652,1.26336,0.36848000000000003,1.316,66.73,16.11,68.6471048188,136.01
2021-01-08 23:00:00,62.53488,16.23184,64.6071501182,1.27488,0.37184,1.328,61.26,15.86,63.2797534761,136.87,62.52488,16.15184,64.5774152038,1.27488,0.37184,1.328,61.25,15.78,63.2500664031,136.77,64.01488,17.45184,66.3511234328,1.27488,0.37184,1.328,62.74,17.08,65.0233342732,136.93,64.48488,17.49184,66.8151495935,1.27488,0.37184,1.328,63.21,17.12,65.4873919163,136.74
2021-01-08 23:30:00,58.55864,17.35002,61.0748517202,1.26864,0.37002,1.3215,57.29,16.98,59.753363922,137.65,58.51864,17.28002,61.0166396866,1.26864,0.37002,1.3215,57.25,16.91,59.6951472065,137.54,60.06864,18.62002,62.8883666209,1.26864,0.37002,1.3215,58.8,18.25,61.5670569379,137.68,60.32864,18.65002,63.1456099048,1.26864,0.37002,1.3215,59.06,18.28,61.824283255,137.52
2021-01-09 00:00:00,55.65008,18.09044,58.5166251881,1.27008,0.37044000000000005,1.323,54.38,17.72,57.1942549562,137.65,55.60008,18.02044,58.4474563501,1.27008,0.37044000000000005,1.323,54.33,17.65,57.125050547,137.54,57.07008,19.37044,60.2678021584,1.27008,0.37044000000000005,1.323,55.8,19.0,58.9460770535,137.68,57.34008,19.39044,60.5299424896,1.27008,0.37044000000000005,1.323,56.07,19.02,59.2081523103,137.52
2021-01-09 00:30:00,55.23888,18.03009,58.1069531903,1.26888,0.37009000000000003,1.32175,53.97,17.66,56.7858829288,137.48,55.20888,17.96009,58.0567417589,1.26888,0.37009000000000003,1.32175,53.94,17.59,56.7356298987,137.38,56.67888,19.31009,59.8780010844,1.26888,0.37009000000000003,1.32175,55.41,18.94,58.5575930175,137.54,56.94888,19.34009,60.1432790465,1.26888,0.37009000000000003,1.32175,55.68,18.97,58.8228127515,137.38
2021-01-09 01:00:00,57.01224,17.65107,59.6821228004,1.27224,0.37107,1.32525,55.74,17.28,58.3570561286,136.83,56.99224,17.57107,59.6393990678,1.27224,0.37107,1.32525,55.72,17.2,58.3143069924,136.71,58.45224,18.89107,61.4291208366,1.27224,0.37107,1.32525,57.18,18.52,60.1044324489,136.87,58.78224,18.92107,61.7523977621,1.27224,0.37107,1.32525,57.51,18.55,60.4276641945,136.67
2021-01-09 01:30:00,55.82248,18.18114,58.708629051,1.27248,0.37114,1.3255,54.55,17.81,57.3837834235,136.83,55.79248,18.11114,58.6584539231,1.27248,0.37114,1.3255,54.52,17.74,57.333567829,136.71,57.24248,19.45114,60.4569959876,1.27248,0.37114,1.3255,55.97,19.08,59.1327937781,136.87,57.54248,19.48114,60.7507351416,1.27248,0.37114,1.3255,56.27,19.11,59.4264671674,136.67
2021-01-09 02:00:00,54.52416,18.48163,57.5713007597,1.27416,0.37163,1.32725,53.25,18.11,56.2453073598,137.13,54.48416,18.41163,57.5109712156,1.27416,0.37163,1.32725,53.21,18.04,56.1849241345,137.05,55.93416,19.75163,59.3191127931,1.27416,0.37163,1.32725,54.66,19.38,57.9939652033,137.17,56.20416,19.78163,59.5837266941,1.27416,0.37163,1.32725,54.93,19.41,58.2585015255,137.01
2021-01-09 02:30:00,53.41152,18.70086,56.590746889,1.27152,0.37086,1.3245,52.14,18.33,55.2681508647,137.41,53.37152,18.63086,56.52988671,1.27152,0.37086,1.3245,52.1,18.26,55.207224165,137.31,54.81152,19.99086,58.3432704624,1.27152,0.37086,1.3245,53.54,19.62,57.0217151619,137.45,55.06152,20.01086,58.5850279735,1.27152,0.37086,1.3245,53.79,19.64,57.2633713642,137.28
2021-01-09 03:00:00,52.35784,19.09562,55.7313745807,1.28784,0.37562,1.3415,51.07,18.72,54.3928607448,137.75,52.31784,19.01562,55.666418838,1.28784,0.37562,1.3415,51.03,18.64,54.3278059561,137.58,53.74784,20.39562,57.4874909859,1.28784,0.37562,1.3415,52.46,20.02,56.1502626886,137.75,53.98784,20.42562,57.7225503616,1.28784,0.37562,1.3415,52.7,20.05,56.3852152607,137.54
2021-01-09 03:30:00,51.24968,19.29324,54.7609241138,1.27968,0.37324,1.333,49.97,18.92,53.4318940334,137.93,51.20968,19.22324,54.6988508271,1.27968,0.37324,1.333,49.93,18.85,53.3697236268,137.82,52.62968,20.60324,56.5188173567,1.27968,0.37324,1.333,51.35,20.23,55.1912619896,137.96,52.83968,20.62324,56.7216873039,1.27968,0.37324,1.333,51.56,20.25,55.3940077987,137.77
2021-01-09 04:00:00,50.0932,19.57135,53.7807254234,1.2732,0.37135,1.32625,48.82,19.2,52.4598170031,138.17,50.0532,19.49135,53.7143887153,1.2732,0.37135,1.32625,48.78,19.12,52.3933469059,138.06,51.4432,20.88135,55.5196686235,1.2732,0.37135,1.32625,50.17,20.51,54.2004520276,138.22,51.6732,20.91135,55.7440952663,1.2732,0.37135,1.32625,50.4,20.54,54.424733348,138.04
2021-01-09 04:30:00,49.5532,19.76135,53.3482013198,1.2732,0.37135,1.32625,48.28,19.39,52.0281702542,138.36,49.5232,19.69135,53.2944331339,1.2732,0.37135,1.32625,48.25,19.32,51.9742715197,138.23,50.8832,21.08135,55.077430587,1.2732,0.37135,1.32625,49.61,20.71,53.7592429262,138.39,51.1332,21.11135,55.3199172185,1.2732,0.37135,1.32625,49.86,20.74,54.001548126,138.2
2021-01-09 05:00:00,49.22656,19.67233,53.0118361978,1.27656,0.37233000000000005,1.32975,47.95,19.3,51.6884174647,138.36,49.18656,19.60233,52.9487396079,1.27656,0.37233000000000005,1.32975,47.91,19.23,51.6251973362,138.35,50.55656,20.99233,54.7416082871,1.27656,0.37233000000000005,1.32975,49.28,20.62,53.4200599026,138.39,50.78656,21.02233,54.9655622664,1.27656,0.37233000000000005,1.32975,49.51,20.65,53.6438496009,138.29
2021-01-09 05:30:00,49.54224,19.53107,53.2531336126,1.27224,0.37107,1.32525,48.27,19.16,51.9335970254,138.36,49.53224,19.47107,53.2218504598,1.27224,0.37107,1.32525,48.26,19.1,51.9021926319,138.26,50.88224,20.84107,54.9850211072,1.27224,0.37107,1.32525,49.61,20.47,53.6672432681,138.39,51.13224,20.89107,55.2353398936,1.27224,0.37107,1.32525,49.86,20.52,53.9174368827,138.29
2021-01-09 06:00:00,50.008,19.34275,53.6184860059,1.278,0.37275,1.33125,48.73,18.97,52.2921963585,138.17,49.978,19.28275,53.568880253,1.278,0.37275,1.33125,48.7,18.91,52.2424932407,138.08,51.348,20.64275,55.3420295215,1.278,0.37275,1.33125,50.07,20.27,54.0173842388,138.18,51.608,20.68275,55.5982177013,1.278,0.37275,1.33125,50.33,20.31,54.273428121,138.05
2021-01-09 06:30:00,52.40304,18.47547,55.5645713829,1.25304,0.36547,1.30525,51.15,18.11,54.2613545721,137.45,52.37304,18.39547,55.5097165851,1.25304,0.36547,1.30525,51.12,18.03,54.2064138271,137.33,53.78304,19.75547,57.2965442812,1.25304,0.36547,1.30525,52.53,19.39,55.9944015059,137.48,54.05304,19.78547,57.560367931100004,1.25304,0.36547,1.30525,52.8,19.42,56.258122969,137.3
2021-01-09 07:00:00,54.24168,17.76799,57.0776779298,1.2616800000000001,0.36799000000000004,1.31425,52.98,17.4,55.7641497738,137.62,54.21168,17.70799,57.0305107663,1.2616800000000001,0.36799000000000004,1.31425,52.95,17.34,55.7169462552,137.51,55.64168,19.02799,58.8052800067,1.2616800000000001,0.36799000000000004,1.31425,54.38,18.66,57.4924342849,137.64,55.95168,19.07799,59.114805229,1.2616800000000001,0.36799000000000004,1.31425,54.69,18.71,57.8019048129,137.47
2021-01-09 07:30:00,56.25848,17.17414,58.821489752,1.24848,0.36414,1.3005,55.01,16.81,57.5210935223,137.37,56.24848,17.10414,58.7915224114,1.24848,0.36414,1.3005,55.0,16.74,57.4911088778,137.3,57.62848,18.40414,60.4959013178,1.24848,0.36414,1.3005,56.38,18.04,59.1958275557,137.41,58.05848,18.47414,60.9268491607,1.24848,0.36414,1.3005,56.81,18.11,59.6267406455,137.28
2021-01-09 08:00:00,57.2692,16.76435,59.6724785773,1.2492,0.36435,1.30125,56.02,16.4,58.3712292144,136.98,57.2792,16.69435,59.6624511277,1.2492,0.36435,1.30125,56.03,16.33,58.3612011528,136.88,58.6492,17.98435,61.3446452884,1.2492,0.36435,1.30125,57.4,17.62,60.0435208828,137.0,59.1192,18.04435,61.8116362473,1.2492,0.36435,1.30125,57.87,17.68,60.5104891734,136.84
2021-01-09 08:30:00,59.44368,16.18274,61.6070788615,1.24368,0.36274,1.2955,58.2,15.82,60.3117932083,136.31,59.45368,16.12274,61.6009968316,1.24368,0.36274,1.2955,58.21,15.76,60.3057352165,136.21,60.86368,17.39274,63.3000390825,1.24368,0.36274,1.2955,59.62,17.03,62.0045587034,136.34,61.36368,17.45274,63.7973303254,1.24368,0.36274,1.2955,60.12,17.09,62.5018599723,136.16
2021-01-09 09:00:00,63.04928,15.28354,64.8752518565,1.34928,0.39354000000000006,1.4055,61.7,14.89,63.4712698786,136.31,63.04928,15.21354,64.8587966883,1.34928,0.39354000000000006,1.4055,61.7,14.82,63.4548847607,136.21,64.53928,16.48354,66.6110032491,1.34928,0.39354000000000006,1.4055,63.19,16.09,65.2063202458,136.34,65.02928,16.53354,67.0981758489,1.34928,0.39354000000000006,1.4055,63.68,16.14,65.6935461061,136.16
2021-01-09 09:30:00,66.40416,14.32038,67.9307422943,1.5441600000000002,0.45038000000000006,1.6085,64.86,13.87,66.3264389214,136.4,66.40416,14.27038,67.9202194538,1.5441600000000002,0.45038000000000006,1.6085,64.86,13.82,66.3160010857,136.33,67.93416,15.52038,69.6845197318,1.5441600000000002,0.45038000000000006,1.6085,66.39,15.07,68.0789027526,136.45,68.47416,15.59038,70.2265657444,1.5441600000000002,0.45038000000000006,1.6085,66.93,15.14,68.6210208318,136.31
2021-01-09 10:00:00,68.96536,13.72698,70.3182114381,1.8753600000000001,0.54698,1.9535,67.09,13.18,68.3723664941,136.73,68.97536,13.65698,70.3143896358,1.8753600000000001,0.54698,1.9535,67.1,13.11,68.3687216496,136.65,70.53536,14.91698,72.095445783,1.8753600000000001,0.54698,1.9535,68.66,14.37,70.1476478579,136.79,71.07536,14.95698,72.6320731485,1.8753600000000001,0.54698,1.9535,69.2,14.41,70.6844261489,136.63
2021-01-09 10:30:00,71.17952,12.99111,72.3553246587,2.12952,0.62111,2.21825,69.05,12.37,70.1492651423,136.52,71.17952,12.93111,72.3445759768,2.12952,0.62111,2.21825,69.05,12.31,70.1387097115,136.43,72.78952,14.18111,74.1580616161,2.12952,0.62111,2.21825,70.66,13.56,71.9493516302,136.56,73.33952,14.22111,74.7055899077,2.12952,0.62111,2.21825,71.21,13.6,72.4970626991,136.39
2021-01-09 11:00:00,72.6676,12.31805,73.7042362796,1.9476,0.56805,2.02875,70.72,11.75,71.6894755177,136.18,72.6476,12.24805,73.6728478787,1.9476,0.56805,2.02875,70.7,11.68,71.6583030779,136.07,74.2976,13.47805,75.5102059166,1.9476,0.56805,2.02875,72.35,12.91,73.4927928439,136.21,74.8576,13.51805,76.0683768301,1.9476,0.56805,2.02875,72.91,12.95,74.0511350352,136.04
2021-01-09 11:30:00,73.60768,11.96724,74.5741603251,1.80768,0.52724,1.883,71.8,11.44,72.7056641535,136.34,73.61768000000001,11.90724,74.5744270712,1.80768,0.52724,1.883,71.81,11.38,72.7061242262,136.23,75.26768,13.13724,76.4055673848,1.80768,0.52724,1.883,73.46,12.61,74.534446399,136.38,75.83768,13.16724,76.9722671941,1.80768,0.52724,1.883,74.03,12.64,75.101334875,136.2
2021-01-09 12:00:00,73.77264,11.93952,74.7325534851,1.9526400000000002,0.56952,2.034,71.82,11.37,72.7144366684,136.24,73.77264,11.86952,74.721402005,1.9526400000000002,0.56952,2.034,71.82,11.3,72.7035239861,136.11,75.41264,13.09952,76.5419081027,1.9526400000000002,0.56952,2.034,73.46,12.53,74.5209534292,136.26,76.00264,13.13952,77.1300737248,1.9526400000000002,0.56952,2.034,74.05,12.57,75.109303019,136.07
2021-01-09 12:30:00,74.25168,11.95049,75.2072216882,1.92168,0.56049,2.00175,72.33,11.39,73.2213152026,136.24,74.24168,11.88049,75.1862560038,1.92168,0.56049,2.00175,72.32,11.32,73.2005792327,136.11,75.90168,13.10049,77.0239434531,1.92168,0.56049,2.00175,73.98,12.54,75.035271706,136.26,76.49168,13.14049,77.6121742168,1.92168,0.56049,2.00175,74.57,12.58,75.6236821373,136.07
2021-01-09 13:00:00,74.1368,12.0849,75.1153108377,1.9368,0.5649000000000001,2.0175,72.2,11.52,73.1132710252,136.33,74.1368,12.0149,75.1040806897,1.9368,0.5649000000000001,2.0175,72.2,11.45,73.1022742464,136.25,75.7868,13.2549,76.9371914502,1.9368,0.5649000000000001,2.0175,73.85,12.69,74.9323601657,136.37,76.3868,13.2949,77.5351377135,1.9368,0.5649000000000001,2.0175,74.45,12.73,75.5304931799,136.22
2021-01-09 13:30:00,74.36168,12.15424,75.3484240207,1.83168,0.53424,1.908,72.53,11.62,73.4549201892,136.42,74.36168,12.08424,75.337164194,1.83168,0.53424,1.908,72.53,11.55,73.4438792548,136.34,76.01168,13.31424,77.168934703,1.83168,0.53424,1.908,74.18,12.78,75.2728423802,136.45,76.60168,13.35424,77.7570132194,1.83168,0.53424,1.908,74.77,12.82,75.8610921356,136.31
2021-01-09 14:00:00,73.65536,12.53698,74.7147102266,1.63536,0.47698,1.7035,72.02,12.06,73.0227635741,136.82,73.64536,12.47698,74.6948062415,1.63536,0.47698,1.7035,72.01,12.0,73.0030143213,136.73,75.29536,13.72698,76.5364045239,1.63536,0.47698,1.7035,73.66,13.25,74.8422213727,136.88,75.89536,13.76698,77.1338797666,1.63536,0.47698,1.7035,74.26,13.29,75.4398548514,136.69
2021-01-09 14:30:00,72.6096,12.97905,73.7604890918,1.5396,0.44905000000000006,1.60375,71.07,12.53,72.1660986891,136.64,72.6296,12.90905,73.7678952395,1.5396,0.44905000000000006,1.60375,71.09,12.46,72.1736773346,136.54,74.2196,14.15905,75.5581082417,1.5396,0.44905000000000006,1.60375,72.68,13.71,73.9617908112,136.69,74.8496,14.20905,76.1863486595,1.5396,0.44905000000000006,1.60375,73.31,13.76,74.5901716046,136.51
2021-01-09 15:00:00,72.23544,13.02492,73.4003224312,1.5254400000000001,0.44492000000000004,1.589,70.71,12.58,71.8203348642,136.64,72.25544,12.95492,73.4076192353,1.5254400000000001,0.44492000000000004,1.589,70.73,12.51,71.8278010244,136.54,73.83544,14.20492,75.1894404302,1.5254400000000001,0.44492000000000004,1.589,72.31,13.76,73.6075655079,136.69,74.47544,14.25492,75.827395494,1.5254400000000001,0.44492000000000004,1.589,72.95,13.81,74.2456638464,136.51
2021-01-09 15:30:00,72.73352,13.05061,73.8950834154,1.37352,0.40061,1.43075,71.36,12.65,72.4725610145,136.15,72.75352,12.98061,73.9024418295,1.37352,0.40061,1.43075,71.38,12.58,72.4800717439,136.06,74.32352,14.23061,75.6736142005,1.37352,0.40061,1.43075,72.95,13.83,74.2493865295,136.21,75.01352,14.28061,76.3607491108,1.37352,0.40061,1.43075,73.64,13.88,74.9366665925,136.02
2021-01-09 16:00:00,74.0524,12.6782,75.1298522626,1.2624,0.3682,1.315,72.79,12.31,73.8235748254,136.01,74.0924,12.6082,75.1575042494,1.2624,0.3682,1.315,72.83,12.24,73.8513811651,135.92,75.6524,13.8582,76.9112172118,1.2624,0.3682,1.315,74.39,13.49,75.6032552209,136.03,76.3824,13.8882,77.6347417655,1.2624,0.3682,1.315,75.12,13.52,76.3269598504,135.88
2021-01-09 16:30:00,76.95848,11.97414,77.8844507758,1.24848,0.36414,1.3005,75.71,11.61,76.5950141981,135.78,76.97848,11.90414,77.8934845302,1.24848,0.36414,1.3005,75.73,11.54,76.6042068035,135.68,78.61848,13.12414,79.7063890052,1.24848,0.36414,1.3005,77.37,12.76,78.4151420326,135.82,79.33848,13.16414,80.4231868969,1.24848,0.36414,1.3005,78.09,12.8,79.1320927311,135.64
2021-01-09 17:00:00,82.2896,10.08155,82.904860645,1.2396,0.36155000000000004,1.29125,81.05,9.72,81.6307595212,135.42,82.2996,10.01155,82.9063043053,1.2396,0.36155000000000004,1.29125,81.06,9.65,81.6323838927,135.29,84.0296,11.21155,84.7742444942,1.2396,0.36155000000000004,1.29125,82.79,10.85,83.4979436873,135.46,84.8096,11.23155,85.5500787116,1.2396,0.36155000000000004,1.29125,83.57,10.87,84.2739686973,135.25
2021-01-09 17:30:00,84.7508,9.3219,85.2619253844,1.2408000000000001,0.3619,1.2925,83.51,8.96,83.9892951512,134.71,84.7908,9.2519,85.2940643788,1.2408000000000001,0.3619,1.2925,83.55,8.89,84.0216317385,134.61,86.5308,10.4219,87.1561549648,1.2408000000000001,0.3619,1.2925,85.29,10.06,85.8812418401,134.77,87.3508,10.4519,87.9738851833,1.2408000000000001,0.3619,1.2925,86.11,10.09,86.6991360972,134.58
2021-01-09 18:00:00,85.65992,9.39456,86.1735438055,1.24992,0.36456000000000005,1.302,84.41,9.03,84.8916309185,135.03,85.68992,9.31456,86.1946832328,1.24992,0.36456000000000005,1.302,84.44,8.95,84.91299135,134.92,87.40992,10.50456,88.0388544632,1.24992,0.36456000000000005,1.302,86.16,10.14,86.7546263896,135.08,88.27992,10.52456,88.9050653135,1.24992,0.36456000000000005,1.302,87.03,10.16,87.6210391402,134.88
2021-01-09 18:30:00,84.76584,9.84337,85.3354531473,1.24584,0.36337,1.29775,83.52,9.48,84.0562954216,135.64,84.81584,9.76337,85.3759340134,1.24584,0.36337,1.29775,83.57,9.4,84.0969969737,135.56,86.52584,10.95337,87.2163820739,1.24584,0.36337,1.29775,85.28,10.59,85.9350132367,135.69,87.37584,10.99337,88.0647012126,1.24584,0.36337,1.29775,86.13,10.63,86.7834880608,135.51
2021-01-09 19:00:00,82.28696,11.06953,83.0281776294,1.26696,0.36953,1.31975,81.02,10.7,81.7234996803,136.78,82.31696,10.99953,83.0486096444,1.26696,0.36953,1.31975,81.05,10.63,81.7441092679,136.68,84.00696,12.23953,84.8939068665,1.26696,0.36953,1.31975,82.74,11.87,83.5871072594,136.83,84.81696,12.27953,85.7012459691,1.26696,0.36953,1.31975,83.55,11.91,84.3946123873,136.66
2021-01-09 19:30:00,79.3932,12.25135,80.3329059792,1.2732,0.37135,1.32625,78.12,11.88,79.018154876,136.53,79.4132,12.18135,80.342028989,1.2732,0.37135,1.32625,78.14,11.81,79.027436375,136.44,81.0532,13.42135,82.1568856887,1.2732,0.37135,1.32625,79.78,13.05,80.8402801826,136.58,81.8232,13.46135,82.9231210343,1.2732,0.37135,1.32625,80.55,13.09,81.6066823244,136.41
2021-01-09 20:00:00,76.46792,12.81981,77.5350908787,1.2679200000000002,0.36981,1.32075,75.2,12.45,76.2236347861,136.3,76.49792,12.74981,77.5531393263,1.2679200000000002,0.36981,1.32075,75.23,12.38,76.2418343169,136.17,78.11792,13.99981,79.3624855027,1.2679200000000002,0.36981,1.32075,76.85,13.63,78.0493395232,136.33,78.83792,14.03981,80.0782985256,1.2679200000000002,0.36981,1.32075,77.57,13.67,78.7653083534,136.14
2021-01-09 20:30:00,74.34336,13.568480000000001,75.5714154003,1.26336,0.36848000000000003,1.316,73.08,13.2,74.2625504545,136.62,74.35336,13.49848,75.5687177713,1.26336,0.36848000000000003,1.316,73.09,13.13,74.2599824939,136.5,75.96336,14.74848,77.3818436379,1.26336,0.36848000000000003,1.316,74.7,14.38,76.0715084641,136.65,76.63336,14.79848,78.0491311624,1.26336,0.36848000000000003,1.316,75.37,14.43,76.7389197214,136.47
2021-01-09 21:00:00,72.30416,14.42163,73.7283864272,1.27416,0.37163,1.32725,71.03,14.05,72.4062386815,137.14,72.32416,14.36163,73.736290495,1.27416,0.37163,1.32725,71.05,13.99,72.4142430741,137.02,73.91416,15.64163,75.5510664224,1.27416,0.37163,1.32725,72.64,15.27,74.2276397308,137.16,74.54416,15.69163,76.1778120069,1.27416,0.37163,1.32725,73.27,15.32,74.8544941871,136.98
2021-01-09 21:30:00,69.27568,15.29624,70.9443077181,1.25568,0.36624,1.308,68.02,14.93,69.6392511447,137.14,69.29568,15.22624,70.9487818867,1.25568,0.36624,1.308,68.04,14.86,69.6438166674,137.02,70.80568,16.52624,72.7087403879,1.25568,0.36624,1.308,69.55,16.16,71.4027177354,137.16,71.45568,16.58624,73.3554194426,1.25568,0.36624,1.308,70.2,16.22,72.0494857719,136.98
2021-01-09 22:00:00,66.67448,16.07589,68.5851333932,1.25448,0.36589000000000005,1.30675,65.42,15.71,67.2798669737,137.01,66.70448,16.02589,68.602600551,1.25448,0.36589000000000005,1.30675,65.45,15.66,67.2973855361,136.91,68.15448,17.33589,70.3247198797,1.25448,0.36589000000000005,1.30675,66.9,16.97,69.0187720841,137.04,68.80448,17.39589,70.9695248467,1.25448,0.36589000000000005,1.30675,67.55,17.03,69.663644751,136.87
2021-01-09 22:30:00,63.41376,17.07568,65.6725498576,1.25376,0.36568,1.306,62.16,16.71,64.3668369582,136.66,63.42376,16.99568,65.6614534655,1.25376,0.36568,1.306,62.17,16.63,64.3557751876,136.53,64.84376,18.29568,67.3754043966,1.25376,0.36568,1.306,63.59,17.93,66.0694558779,136.68,65.42376,18.36568,67.9526789347,1.25376,0.36568,1.306,64.17,18.0,66.6467471074,136.49
2021-01-09 23:00:00,59.8356,17.86205,62.4447904758,1.2756,0.37205000000000005,1.32875,58.56,17.49,61.1160674455,136.87,59.8556,17.79205,62.4439740452,1.2756,0.37205000000000005,1.32875,58.58,17.42,61.1152419614,136.77,61.2356,19.11205,64.1488048413,1.2756,0.37205000000000005,1.32875,59.96,18.74,62.8202928997,136.91,61.7556,19.16205,64.6601754681,1.2756,0.37205000000000005,1.32875,60.48,18.79,63.3316232225,136.76
2021-01-09 23:30:00,56.8068,18.6224,59.7813207281,1.2768,0.3724,1.33,55.53,18.25,58.4520606993,137.84,56.8068,18.5524,59.7595521402,1.2768,0.3724,1.33,55.53,18.18,58.4302430253,137.71,58.1868,19.9124,61.4996533974,1.2768,0.3724,1.33,56.91,19.54,60.1710869106,137.86,58.6368,19.9624,61.9416800547,1.2768,0.3724,1.33,57.36,19.59,60.6130159289,137.67
2021-01-10 00:00:00,53.93864,16.96002,56.5421892347,1.26864,0.37002,1.3215,52.67,16.59,55.2209833306,137.29,54.28864,26.130020000000002,60.249766624,1.26864,0.37002,1.3215,53.02,25.76,58.9465690265,137.19,55.24864,17.87002,58.066770503,1.26864,0.37002,1.3215,53.98,17.5,56.7458403762,137.31,55.66864,18.05002,58.5217968064,1.26864,0.37002,1.3215,54.4,17.68,57.2008950979,137.12
2021-01-10 00:30:00,53.40288,14.35834,55.2994531605,1.26288,0.36834000000000006,1.3155000000000001,52.14,13.99,53.9842541858,135.88,54.10288,32.92834,63.3355918852,1.26288,0.36834000000000006,1.3155000000000001,52.84,32.56,62.0662484769,135.77,54.71288,15.51834,56.8710657035,1.26288,0.36834000000000006,1.3155000000000001,53.45,15.15,55.5556027778,135.91,55.14288,15.53834,57.2902890955,1.26288,0.36834000000000006,1.3155000000000001,53.88,15.17,55.9748452432,135.73
2021-01-10 01:00:00,55.76248,13.81114,57.4473825674,1.27248,0.37114,1.3255,54.49,13.44,56.123022905,135.33,56.51248,32.22114,65.0527651883,1.27248,0.37114,1.3255,55.24,31.85,63.7642540927,135.23,57.11248,14.94114,59.0345071653,1.27248,0.37114,1.3255,55.84,14.57,57.7095356072,135.39,57.54248,14.96114,59.4556365255,1.27248,0.37114,1.3255,56.27,14.59,58.1307233741,135.21
2021-01-10 01:30:00,55.12888,14.12009,56.9084383168,1.26888,0.37009000000000003,1.32175,53.86,13.75,55.5874275354,135.33,55.85888,32.54009,64.6457417937,1.26888,0.37009000000000003,1.32175,54.59,32.17,63.3638461585,135.23,56.45888,15.26009,58.4848311758,1.26888,0.37009000000000003,1.32175,55.19,14.89,57.163346648,135.39,56.87888,15.29009,58.8981650161,1.26888,0.37009000000000003,1.32175,55.61,14.92,57.5767183851,135.21
2021-01-10 02:00:00,54.06224,14.06107,55.8608940437,1.27224,0.37107,1.32525,52.79,13.69,54.5362283258,135.55,54.76224,32.54107,63.701053104,1.27224,0.37107,1.32525,53.49,32.17,62.4186590692,135.43,55.38224,15.20107,57.4305235616,1.27224,0.37107,1.32525,54.11,14.83,56.1054453685,135.6,55.77224,15.22107,57.8119687138,1.27224,0.37107,1.32525,54.5,14.85,56.4869232655,135.4
2021-01-10 02:30:00,53.13984,14.19037,55.0019017486,1.26984,0.37037000000000003,1.32275,51.87,13.82,53.6795054001,135.8,53.82984,32.74037,63.0046307994,1.26984,0.37037000000000003,1.32275,52.56,32.37,61.7281985806,135.7,54.46984,15.34037,56.5887835296,1.26984,0.37037000000000003,1.32275,53.2,14.97,55.2660917743,135.83,54.84984,15.36037,56.9600378736,1.26984,0.37037000000000003,1.32275,53.58,14.99,55.6373660412,135.68
2021-01-10 03:00:00,52.44424,14.29457,54.3574561644,1.28424,0.37457,1.33775,51.16,13.92,53.0199207846,135.97,53.11424,32.89457,62.4753969676,1.28424,0.37457,1.33775,51.83,32.52,61.187411287,135.83,53.75424,15.44457,55.929000174,1.28424,0.37457,1.33775,52.47,15.07,54.5912612054,136.0,54.11424,15.46457,56.2805818739,1.28424,0.37457,1.33775,52.83,15.09,54.9428521284,135.81
2021-01-10 03:30:00,51.3756,14.51205,53.3858770703,1.2756,0.37205000000000005,1.32875,50.1,14.14,52.0571762584,136.22,52.0156,33.19205,61.703604648,1.2756,0.37205000000000005,1.32875,50.74,32.82,60.4292975303,136.1,52.6856,15.67205,54.9671319841,1.2756,0.37205000000000005,1.32875,51.41,15.3,53.6384013557,136.25,53.0156,15.69205,55.2891877003,1.2756,0.37205000000000005,1.32875,51.74,15.32,53.9604484785,136.06
2021-01-10 04:00:00,50.40128,14.720790000000001,52.5070536582,1.27128,0.37079,1.3242500000000001,49.13,14.35,51.1828037528,136.67,51.02128,33.52079,61.0476402088,1.27128,0.37079,1.3242500000000001,49.75,33.15,59.7828152566,136.56,51.71128,15.90079,54.1007541709,1.27128,0.37079,1.3242500000000001,50.44,15.53,52.7766472978,136.72,52.01128,15.92079,54.3934260868,1.27128,0.37079,1.3242500000000001,50.74,15.55,53.0692952657,136.53
2021-01-10 04:30:00,49.79984,14.67037,51.9157376906,1.26984,0.37037000000000003,1.32275,48.53,14.3,50.5929925978,136.67,50.41984,33.48037,60.5235114725,1.26984,0.37037000000000003,1.32275,49.15,33.11,59.2620839998,136.56,51.10984,15.83037,53.5052928145,1.26984,0.37037000000000003,1.32275,49.84,15.46,52.1827289436,136.72,51.38984,15.85037,53.7787121858,1.26984,0.37037000000000003,1.32275,50.12,15.48,52.4561226169,136.53
2021-01-10 05:00:00,49.2108,14.800650000000001,51.3883457319,1.2708,0.37065000000000003,1.32375,47.94,14.43,50.0646432126,136.77,49.8008,33.63065,60.092764124,1.2708,0.37065000000000003,1.32375,48.53,33.26,58.8335660996,136.65,50.5008,15.98065,52.9689718143,1.2708,0.37065000000000003,1.32375,49.23,15.61,51.6455709621,136.84,50.7808,16.00065,53.2419989206,1.2708,0.37065000000000003,1.32375,49.51,15.63,51.9185612281,136.63
2021-01-10 05:30:00,48.72768,15.00974,50.9870482873,1.26768,0.36974,1.3205,47.46,14.64,49.6667011186,136.86,49.30768,33.84974,59.8084626541,1.26768,0.36974,1.3205,48.04,33.48,58.5555462787,136.76,50.02768,16.17974,52.579014375,1.26768,0.36974,1.3205,48.76,15.81,51.259084073,136.84,50.28768,16.20974,52.8356549183,1.26768,0.36974,1.3205,49.02,15.84,51.5156869313,136.63
2021-01-10 06:00:00,49.0156,14.77205,51.193188068,1.2756,0.37205000000000005,1.32875,47.74,14.4,49.8644923768,136.67,49.6156,33.56205,59.9009095387,1.2756,0.37205000000000005,1.32875,48.34,33.19,58.6372893303,136.55,50.3056,15.94205,52.7712265308,1.2756,0.37205000000000005,1.32875,49.03,15.57,51.4428401238,136.73,50.6056,15.95205,53.0602925978,1.2756,0.37205000000000005,1.32875,49.33,15.58,51.7318596225,136.53
2021-01-10 06:30:00,50.375280000000004,14.32904,52.373564156,1.26528,0.36904000000000003,1.318,49.11,13.96,51.0555942087,136.25,51.00528,32.99904,60.7492817143,1.26528,0.36904000000000003,1.318,49.74,32.63,59.4876835992,136.15,51.67528,15.47904,53.9438156085,1.26528,0.36904000000000003,1.318,50.41,15.11,52.625851062,136.29,52.00528,15.50904,54.2685863977,1.26528,0.36904000000000003,1.318,50.74,15.14,52.9506109502,136.09
2021-01-10 07:00:00,51.6452,13.844850000000001,53.468743716,1.2852000000000001,0.37485,1.33875,50.36,13.47,52.1303222702,135.91,52.3052,32.42485,61.5402701047,1.2852000000000001,0.37485,1.33875,51.02,32.05,60.2514970768,135.79,52.9552,14.99485,55.0372486009,1.2852000000000001,0.37485,1.33875,51.67,14.62,53.6985409485,135.95,53.3152,15.01485,55.3891349595,1.2852000000000001,0.37485,1.33875,52.03,14.64,54.0504440315,135.78
2021-01-10 07:30:00,52.98656,13.44233,54.6650873635,1.27656,0.37233000000000005,1.32975,51.71,13.07,53.3361884652,135.49,53.67656,31.90233,62.4414265761,1.27656,0.37233000000000005,1.32975,52.4,31.53,61.1547291712,135.41,54.29656,14.56233,56.215459465,1.27656,0.37233000000000005,1.32975,53.02,14.19,54.8860319207,135.52,54.68656,14.60233,56.602543106,1.27656,0.37233000000000005,1.32975,53.41,14.23,55.2731489966,135.38
2021-01-10 08:00:00,53.9568,13.1324,55.5319385219,1.2768,0.3724,1.33,52.68,12.76,54.2033209315,135.37,54.6668,31.5524,63.1190380789,1.2768,0.3724,1.33,53.39,31.18,61.8278618424,135.28,55.2568,14.2524,57.0652683512,1.2768,0.3724,1.33,53.98,13.88,55.7359381369,135.44,55.6968,14.2824,57.4988737281,1.2768,0.3724,1.33,54.42,13.91,56.1696047698,135.27
2021-01-10 08:30:00,56.10664,12.88652,57.5675034182,1.25664,0.36652,1.309,54.85,12.52,56.2607580823,135.37,56.87664,31.27652,64.9089584033,1.25664,0.36652,1.309,55.62,30.91,63.6318513011,135.2,57.44664,13.98652,59.1247764393,1.25664,0.36652,1.309,56.19,13.62,57.8171298146,135.44,57.92664,14.01652,59.5983091589,1.25664,0.36652,1.309,56.67,13.65,58.2907488372,135.18
2021-01-10 09:00:00,59.33504,12.01897,60.5400909453,1.26504,0.36897,1.31775,58.07,11.65,59.2270833319,134.68,60.16504,30.22897,67.3321814994,1.26504,0.36897,1.31775,58.9,29.86,66.0365777429,134.61,60.72504,13.10897,62.1238728466,1.26504,0.36897,1.31775,59.46,12.74,60.8095321475,134.72,61.22504,13.12897,62.616893697,1.26504,0.36897,1.31775,59.96,12.76,61.3026850962,134.57
2021-01-10 09:30:00,63.24608,10.62219,64.1318762844,1.27608,0.37219,1.32925,61.97,10.25,62.8119686047,134.4,64.14608,28.76219,70.2992400596,1.27608,0.37219,1.32925,62.87,28.39,68.982816701,134.32,64.68608,11.68219,65.7325072469,1.27608,0.37219,1.32925,63.41,11.31,64.4107459979,134.44,65.23608,11.73219,66.2826554685,1.27608,0.37219,1.32925,63.96,11.36,64.9609975293,134.27
2021-01-10 10:00:00,66.94944,9.62942,67.6384006748,1.36944,0.39942000000000005,1.4265,65.58,9.23,66.2263489859,134.66,67.90944,27.80942,73.3829399919,1.36944,0.39942000000000005,1.4265,66.54,27.41,71.9644335766,134.56,68.47944,10.68942,69.3087108714,1.36944,0.39942000000000005,1.4265,67.11,10.29,67.8943016755,134.7,68.99944,10.72942,69.8286701424,1.36944,0.39942000000000005,1.4265,67.63,10.33,68.4143683739,134.52
2021-01-10 10:30:00,69.57272,8.85246,70.1336539491,1.48272,0.43246,1.5445,68.09,8.42,68.6086328387,134.11,70.56272,26.90246,75.5171490977,1.48272,0.43246,1.5445,69.08,26.47,73.9777486816,134.04,71.16272,9.90246,71.8483919921,1.48272,0.43246,1.5445,69.68,9.47,70.3205752252,134.16,71.65272,9.922460000000001,72.3364879978,1.48272,0.43246,1.5445,70.17,9.49,70.8088200721,134.0
2021-01-10 11:00:00,72.082,8.09725,72.5353719337,1.6019999999999999,0.46725000000000005,1.6687500000000002,70.48,7.63,70.8917999489,133.84,73.112,26.03725,77.6099409326,1.6019999999999999,0.46725000000000005,1.6687500000000002,71.51,25.57,75.9440912777,133.72,73.682,9.12725,74.2451602232,1.6019999999999999,0.46725000000000005,1.6687500000000002,72.08,8.66,72.598360863,133.91,74.212,9.14725,74.7736125018,1.6019999999999999,0.46725000000000005,1.6687500000000002,72.61,8.68,73.126975187,133.68
2021-01-10 11:30:00,73.73456,7.78758,74.1446676481,1.53456,0.44758000000000003,1.5985,72.2,7.34,72.5721406602,133.84,74.79456,25.68758,79.0827286571,1.53456,0.44758000000000003,1.5985,73.26,25.24,77.4860322897,133.72,75.39456,8.80758,75.9072667342,1.53456,0.44758000000000003,1.5985,73.86,8.36,74.3316164226,133.91,75.91456,8.82758,76.4260857865,1.53456,0.44758000000000003,1.5985,74.38,8.38,74.8505764841,133.68
2021-01-10 12:00:00,75.18416,6.99788,75.5091268616,1.60416,0.46788,1.671,73.58,6.53,73.8691904653,133.72,76.28416,24.88788,80.2413835736,1.60416,0.46788,1.671,74.68,24.42,78.5712339218,133.59,76.85416,8.00788,77.2702274579,1.60416,0.46788,1.671,75.25,7.54,75.6268080776,133.75,77.39416,8.00788,77.8073399121,1.60416,0.46788,1.671,75.79,7.54,76.1641365736,133.55
2021-01-10 12:30:00,76.83728,9.33754,77.4025661787,1.63728,0.47754,1.7055,75.2,8.86,75.7201399893,134.5,77.35728,17.50754,79.3136982233,1.63728,0.47754,1.7055,75.72,17.03,77.6114637151,134.41,78.49728,9.99754,79.1313703499,1.63728,0.47754,1.7055,76.86,9.52,77.4473369458,134.54,79.12728,10.12754,79.7727616837,1.63728,0.47754,1.7055,77.49,9.65,78.0885561398,134.36
2021-01-10 13:00:00,78.2204,11.0647,78.9991048193,1.4904,0.43470000000000003,1.5525,76.73,10.63,77.462828505,135.57,78.2204,10.9947,78.989330952,1.4904,0.43470000000000003,1.5525,76.73,10.56,77.4532536437,135.46,79.9404,12.2047,80.8666943448,1.4904,0.43470000000000003,1.5525,78.45,11.77,79.328024052,135.63,80.5704,12.2347,81.4940319303,1.4904,0.43470000000000003,1.5525,79.08,11.8,79.9555276388,135.44
2021-01-10 13:30:00,78.56192,11.15181,79.3494684315,1.65192,0.48181,1.7207500000000002,76.91,10.67,77.6466161529,135.47,78.57192,11.07181,79.3481668923,1.65192,0.48181,1.7207500000000002,76.92,10.59,77.6455697384,135.46,80.26192,12.28181,81.1961739182,1.65192,0.48181,1.7207500000000002,78.61,11.8,79.490704488,135.53,80.93192,12.29181,81.8600285119,1.65192,0.48181,1.7207500000000002,79.28,11.81,80.1548158254,135.36
2021-01-10 14:00:00,77.61224,11.37732,78.4417185444,1.60224,0.46732,1.669,76.01,10.91,76.7889848872,135.47,77.62224,11.30732,78.4414917515,1.60224,0.46732,1.669,76.02,10.84,76.7889705622,135.46,79.30224,12.52732,80.2856090181,1.60224,0.46732,1.669,77.7,12.06,78.6303605486,135.61,79.97224,12.54732,80.9505676929,1.60224,0.46732,1.669,78.37,12.08,79.295544011,135.36
2021-01-10 14:30:00,77.62168,11.27299,78.4359962617,1.62168,0.47299,1.68925,76.0,10.8,76.7635330088,135.78,77.63168,11.19299,78.43443609,1.62168,0.47299,1.68925,76.01,10.72,76.7622205255,135.71,79.30168,12.40299,80.2657499296,1.62168,0.47299,1.68925,77.68,11.93,78.5907583625,135.83,79.99168,12.43299,80.9521346819,1.62168,0.47299,1.68925,78.37,11.96,79.2773517469,135.68
2021-01-10 15:00:00,78.10256,11.50658,78.9456221829,1.46256,0.42658,1.5235,76.64,11.08,77.4367871234,135.97,78.12256000000001,11.43658,78.9552388575,1.46256,0.42658,1.5235,76.66,11.01,77.4465990215,135.87,79.79256,12.65658,80.7901086065,1.46256,0.42658,1.5235,78.33,12.23,79.2790123551,136.01,80.50256,12.67658,81.4945264852,1.46256,0.42658,1.5235,79.04,12.25,79.983648954,135.83
2021-01-10 15:30:00,78.652,11.431,79.4783295308,1.272,0.371,1.325,77.38,11.06,78.1664122242,135.58,78.662,11.361,79.4781892408,1.272,0.371,1.325,77.39,10.99,78.1664390899,135.49,80.332,12.581,81.3112033179,1.272,0.371,1.325,79.06,12.21,79.9972980794,135.64,81.062,12.600999999999999,82.0355596373,1.272,0.371,1.325,79.79,12.23,80.7218495824,135.45
2021-01-10 16:00:00,80.27464,10.91302,81.0130349552,1.24464,0.36302,1.2965,79.03,10.55,79.7310692265,135.41,80.31464,10.83302,81.0419380361,1.24464,0.36302,1.2965,79.07,10.47,79.7601767801,135.28,81.98464,12.03302,82.8629879153,1.24464,0.36302,1.2965,80.74,11.67,81.5790199745,135.46,82.77464,12.06302,83.6490136143,1.24464,0.36302,1.2965,81.53,11.7,82.3652287073,135.26
2021-01-10 16:30:00,83.22552,10.13036,83.8397958788,1.23552,0.36036,1.287,81.99,9.77,82.5700490493,135.52,83.26552,10.08036,83.8734789943,1.23552,0.36036,1.287,82.03,9.72,82.6038697641,135.44,84.96552,11.22036,85.70318586490001,1.23552,0.36036,1.287,83.73,10.86,84.4313478514,135.57,85.80552,11.33036,86.550357135,1.23552,0.36036,1.287,84.57,10.97,85.2785189834,135.41
2021-01-10 17:00:00,87.0684,8.8612,87.5181532255,1.2384,0.3612,1.29,85.83,8.5,86.2498631883,135.74,87.1084,8.8012,87.551895879,1.2384,0.3612,1.29,85.87,8.44,86.2837788927,135.64,88.8584,9.9212,89.4105444565,1.2384,0.3612,1.29,87.62,9.56,88.1399909235,135.8,89.7484,10.0312,90.3072548359,1.2384,0.3612,1.29,88.51,9.67,89.0366722199,135.61
2021-01-10 17:30:00,87.38248,9.27239,87.8730620114,1.24248,0.36239000000000005,1.29425,86.14,8.91,86.5995825625,136.25,87.41248,9.23239,87.8986842044,1.24248,0.36239000000000005,1.29425,86.17,8.87,86.6253184698,136.14,89.17248,10.34239,89.7702412844,1.24248,0.36239000000000005,1.29425,87.93,9.98,88.4945495497,136.31,90.06248,10.48239,90.670451658,1.24248,0.36239000000000005,1.29425,88.82,10.12,89.3946687448,136.11
2021-01-10 18:00:00,86.30984,9.51162,86.8323637583,1.23984,0.36162000000000005,1.2915,85.07,9.15,85.5606650278,136.17,86.36984,9.46162,86.8865439217,1.23984,0.36162000000000005,1.2915,85.13,9.1,85.6149922619,136.14,88.07984,10.581620000000001,88.7131833284,1.23984,0.36162000000000005,1.2915,86.84,10.22,87.4393160998,136.21,88.97984,10.72162,89.623462675,1.23984,0.36162000000000005,1.2915,87.74,10.36,88.3495172596,136.11
2021-01-10 18:30:00,84.00072,10.58771,84.6653445252,1.26072,0.36771000000000004,1.31325,82.74,10.22,83.3687951214,136.82,84.05072,10.54771,84.7099623348,1.26072,0.36771000000000004,1.31325,82.79,10.18,83.4135270804,136.7,85.72072,11.68771,86.513839369,1.26072,0.36771000000000004,1.31325,84.46,11.32,85.215221645,136.86,86.62072,11.83771,87.4258572241,1.26072,0.36771000000000004,1.31325,85.36,11.47,86.127176315,136.67
2021-01-10 19:00:00,80.9028,17.60415,82.7959488445,1.2828,0.37415000000000004,1.3362500000000002,79.62,17.23,81.4629811632,136.65,80.4528,10.06415,81.0798380799,1.2828,0.37415000000000004,1.3362500000000002,79.17,9.69,79.7607986419,136.55,82.0428,10.90415,82.7642526642,1.2828,0.37415000000000004,1.3362500000000002,80.76,10.53,81.4435909081,136.67,82.8828,10.85415,83.5904965176,1.2828,0.37415000000000004,1.3362500000000002,81.6,10.48,82.2702279078,136.52
2021-01-10 19:30:00,78.85584,18.21212,80.9316057977,1.27584,0.37212,1.329,77.58,17.84,79.6047862883,135.25,78.62584,14.31212,79.9178296415,1.27584,0.37212,1.329,77.35,13.94,78.5960946867,135.16,79.33584,2.98212,79.3918670155,1.27584,0.37212,1.329,78.06,2.61,78.103621555,135.28,81.00584,15.34212,82.4459020219,1.27584,0.37212,1.329,79.73,14.97,81.1232013668,135.11
2021-01-10 20:00:00,75.832,17.241,77.7672444221,1.272,0.371,1.325,74.56,16.87,76.444689155,136.39,75.852,17.171,77.7712616909,1.272,0.371,1.325,74.58,16.8,76.4487828549,136.27,76.322,1.831,76.3439601082,1.272,0.371,1.325,75.05,1.46,75.0641998559,136.46,78.182,18.541,80.3504437138,1.272,0.371,1.325,76.91,18.17,79.0271915229,136.24
2021-01-10 20:30:00,73.6484,18.12995,75.8470955908,1.2684,0.36995000000000006,1.32125,72.38,17.76,74.5270554899,136.3,73.6784,18.04995,75.8571507609,1.2684,0.36995000000000006,1.32125,72.41,17.68,74.5371752886,136.27,74.1384,2.74995,74.1893831998,1.2684,0.36995000000000006,1.32125,72.87,2.38,72.908856115,136.35,75.9484,19.44995,78.3993623543,1.2684,0.36995000000000006,1.32125,74.68,19.08,77.0788479416,136.24
2021-01-10 21:00:00,70.90416,18.91163,73.3828975618,1.27416,0.37163,1.32725,69.63,18.54,72.0560094649,136.51,70.94416,18.84163,73.4035480012,1.27416,0.37163,1.32725,69.67,18.47,72.0766938753,136.41,71.38416,3.4916300000000002,71.4695024396,1.27416,0.37163,1.32725,70.11,3.12,70.1793879996,136.54,73.18416,20.26163,75.9371774901,1.27416,0.37163,1.32725,71.91,19.89,74.6100542822,136.37
2021-01-10 21:30:00,68.41744,19.85967,71.2415088882,1.2674400000000001,0.36967000000000005,1.3202500000000001,67.15,19.49,69.9212600001,136.91,68.46744,19.78967,71.2700594841,1.2674400000000001,0.36967000000000005,1.3202500000000001,67.2,19.42,69.9498134379,136.81,68.90744,4.34967,69.0445864385,1.2674400000000001,0.36967000000000005,1.3202500000000001,67.64,3.98,67.7569922591,136.95,70.61744,21.23967,73.7424329261,1.2674400000000001,0.36967000000000005,1.3202500000000001,69.35,20.87,72.4222300126,136.77
2021-01-10 22:00:00,64.9832,20.71135,68.2039317126,1.2732,0.37135,1.32625,63.71,20.34,66.8780958162,136.81,65.0232,20.65135,68.2238579609,1.2732,0.37135,1.32625,63.75,20.28,66.897988759,136.72,65.4932,5.21135,65.7002086379,1.2732,0.37135,1.32625,64.22,4.84,64.4021272941,136.85,67.0932,22.11135,70.6428289713,1.2732,0.37135,1.32625,65.82,21.74,69.3173859865,136.67
2021-01-10 22:30:00,61.27384,21.06862,64.7948317156,1.26384,0.36862,1.3165,60.01,20.7,63.4798401069,135.4,61.32384,21.00862,64.8226462484,1.26384,0.36862,1.3165,60.06,20.64,63.5075837991,135.27,61.75384,5.86862,62.0320679605,1.26384,0.36862,1.3165,60.49,5.5,60.7395266692,135.43,63.28384,22.43862,67.1441439937,1.26384,0.36862,1.3165,62.02,22.07,65.8298207502,135.22
2021-01-10 23:00:00,57.90464,21.79177,61.8694478177,1.27464,0.37177000000000004,1.32775,56.63,21.42,60.5456299001,136.16,57.96464,21.70177,61.8939925313,1.27464,0.37177000000000004,1.32775,56.69,21.33,60.5700008255,136.07,58.38464,6.39177,58.7334735195,1.27464,0.37177000000000004,1.32775,57.11,6.02,57.4264094298,136.2,59.85464,23.16177,64.1797905813,1.27464,0.37177000000000004,1.32775,58.58,22.79,62.8569844966,136.03
2021-01-10 23:30:00,54.45696,22.59953,58.9601496662,1.26696,0.36953,1.31975,53.19,22.23,57.6484952102,136.16,54.52696,22.52953,58.9980430935,1.26696,0.36953,1.31975,53.26,22.16,57.6861612521,136.07,54.89696,7.2295300000000005,55.3709519628,1.26696,0.36953,1.31975,53.63,6.86,54.0669631106,136.2,56.37696,23.98953,61.2687454455,1.26696,0.36953,1.31975,55.11,23.62,59.9584564511,136.03
2021-01-11 00:00:00,52.32696,22.87953,57.1102760969,1.26696,0.36953,1.31975,51.06,22.51,55.8016460331,136.67,52.40696,22.80953,57.1556131562,1.26696,0.36953,1.31975,51.14,22.44,55.8466937249,136.55,52.77696,7.40953,53.294546078,1.26696,0.36953,1.31975,51.51,7.04,51.988861307,136.68,54.21696,24.28953,59.4092586998,1.26696,0.36953,1.31975,52.95,23.92,58.1022280124,136.51
2021-01-11 00:30:00,52.05912,23.09016,56.9500435821,1.26912,0.37016000000000004,1.322,50.79,22.72,55.6401159237,136.81,52.15912,23.02016,57.0131701066,1.26912,0.37016000000000004,1.322,50.89,22.65,55.7029137478,136.67,52.49912,7.59016,53.0449632821,1.26912,0.37016000000000004,1.322,51.23,7.22,51.7362667768,136.82,53.95912,24.50016,59.2608173349,1.26912,0.37016000000000004,1.322,52.69,24.13,57.9525064169,136.63
2021-01-11 01:00:00,53.69656,22.54233,58.2363906648,1.27656,0.37233000000000005,1.32975,52.42,22.17,56.9154223388,135.98,53.78656,22.47233,58.2923635845,1.27656,0.37233000000000005,1.32975,52.51,22.1,56.9711339189,135.88,54.13656,7.20233,54.6135577129,1.27656,0.37233000000000005,1.32975,52.86,6.83,53.2994230738,136.0,55.64656,23.93233,60.5747146841,1.27656,0.37233000000000005,1.32975,54.37,23.56,59.2551305796,135.83
2021-01-11 01:30:00,54.52008,22.18044,58.8592477169,1.27008,0.37044000000000005,1.323,53.25,21.81,57.5433627797,136.29,54.61008,22.10044,58.9125647532,1.27008,0.37044000000000005,1.323,53.34,21.73,57.5964278406,136.17,54.96008,6.7804400000000005,55.376752886,1.27008,0.37044000000000005,1.323,53.69,6.41,54.0712881297,136.31,56.48008,23.56044,61.1971712565,1.27008,0.37044000000000005,1.323,55.21,23.19,59.8825533858,136.12
2021-01-11 02:00:00,53.31392,22.49156,57.864015908,1.27392,0.37156000000000006,1.327,52.04,22.12,56.5460520284,136.96,53.38392,22.42156,57.9013753498,1.27392,0.37156000000000006,1.327,52.11,22.05,56.5831653409,136.87,53.75392,6.93156,54.1989892839,1.27392,0.37156000000000006,1.327,52.48,6.5600000000000005,52.8884108288,136.99,55.21392,23.89156,60.1613131589,1.27392,0.37156000000000006,1.327,53.94,23.52,58.8448298494,136.79
2021-01-11 02:30:00,52.3508,22.47065,56.969609197,1.2708,0.37065000000000003,1.32375,51.08,22.1,55.6558748022,136.72,52.4408,22.39065,57.0208620775,1.2708,0.37065000000000003,1.32375,51.17,22.02,55.7068155615,136.67,52.8008,6.94065,53.2550195105,1.2708,0.37065000000000003,1.32375,51.53,6.57,51.9471442911,136.73,54.2508,23.87065,59.2702052642,1.2708,0.37065000000000003,1.32375,52.98,23.5,57.9580054867,136.57
2021-01-11 03:00:00,51.71496,22.59478,56.4354602271,1.28496,0.37478000000000006,1.3385,50.43,22.22,55.1081963051,137.15,51.80496,22.53478,56.4939836642,1.28496,0.37478000000000006,1.3385,50.52,22.16,55.166439073,137.12,52.17496,6.98478,52.6404179566,1.28496,0.37478000000000006,1.3385,50.89,6.61,51.3174843499,137.16,53.58496,24.00478,58.716074469,1.28496,0.37478000000000006,1.3385,52.3,23.63,57.3904774331,137.0
2021-01-11 03:30:00,50.98704,22.65247,55.7925859327,1.27704,0.37247,1.33025,49.71,22.28,54.4746041748,136.51,51.08704,22.58247,55.8556497345,1.27704,0.37247,1.33025,49.81,22.21,54.5373285008,136.44,51.40704,7.19247,51.90775844,1.27704,0.37247,1.33025,50.13,6.82,50.5917908361,136.53,52.87704,24.05247,58.0904697198,1.27704,0.37247,1.33025,51.6,23.68,56.774134956,136.36
2021-01-11 04:00:00,50.642,22.571,55.4442260745,1.272,0.371,1.325,49.37,22.2,54.1316626384,136.91,50.742,22.501,55.5071667895,1.272,0.371,1.325,49.47,22.13,54.1942598436,136.86,51.092,7.001,51.5694334369,1.272,0.371,1.325,49.82,6.63,50.2592210445,136.94,52.522,23.971,57.7336065477,1.272,0.371,1.325,51.25,23.6,56.4227126253,136.78
2021-01-11 04:30:00,50.79624,22.32932,55.4874447943,1.26624,0.36932000000000004,1.319,49.53,21.96,54.1799086378,136.57,50.87624,22.25932,55.5325951438,1.26624,0.36932000000000004,1.319,49.61,21.89,54.2247563388,136.5,51.21624,6.85932,51.6735281416,1.26624,0.36932000000000004,1.319,49.95,6.49,50.3698580502,136.58,52.67624,23.72932,57.7742753152,1.26624,0.36932000000000004,1.319,51.41,23.36,56.4683778765,136.39
2021-01-11 05:00:00,50.85344,22.00142,55.4087975131,1.27344,0.37142000000000003,1.3265,49.58,21.63,54.0928211503,136.23,50.95344,21.93142,55.4728783375,1.27344,0.37142000000000003,1.3265,49.68,21.56,54.1565877803,136.17,51.28344,6.60142,51.7065756384,1.27344,0.37142000000000003,1.3265,50.01,6.23,50.3965574221,136.24,52.73344,23.38142,57.6845429509,1.27344,0.37142000000000003,1.3265,51.46,23.01,56.3701312753,136.05
2021-01-11 05:30:00,52.5732,21.38135,56.7547661969,1.2732,0.37135,1.32625,51.3,21.01,55.4356392585,136.77,52.6832,21.31135,56.8303897669,1.2732,0.37135,1.32625,51.41,20.94,55.5110052152,136.72,52.9832,5.89135,53.3097316356,1.2732,0.37135,1.32625,51.71,5.52,52.0037931309,136.78,54.5332,22.78135,59.1004214034,1.2732,0.37135,1.32625,53.26,22.41,57.7826591635,136.6
