Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-11 06:00:00,55.37064,20.67352,59.104164009,1.28064,0.37352,1.334,54.09,20.3,57.7738530825,137.57,55.48064,20.61352,59.1863043415,1.28064,0.37352,1.334,54.2,20.24,57.8558346237,137.52,55.78064,5.01352,56.0054924235,1.28064,0.37352,1.334,54.5,4.64,54.6971626321,137.58,57.41064,22.08352,61.5114903152,1.28064,0.37352,1.334,56.13,21.71,60.182231597,137.41
2021-01-11 06:30:00,61.03392,18.10156,63.6616514473,1.27392,0.37156000000000006,1.327,59.76,17.73,62.3346653155,136.62,61.13392,18.03156,63.7376916008,1.27392,0.37156000000000006,1.327,59.86,17.66,62.4106978009,136.57,61.43392,2.65156,61.491115594,1.27392,0.37156000000000006,1.327,60.16,2.2800000000000002,60.2031892843,136.63,63.19392,19.44156,66.1169099414,1.27392,0.37156000000000006,1.327,61.92,19.07,64.7900555641,136.45
2021-01-11 07:00:00,66.48592,15.93506,68.3688795831,1.28592,0.37506,1.3395000000000001,65.2,15.56,67.030989848,137.09,66.59592,15.87506,68.4619170828,1.28592,0.37506,1.3395000000000001,65.31,15.5,67.1241096775,137.05,66.89592,0.86506,66.9015129982,1.28592,0.37506,1.3395000000000001,65.61,0.49,65.611829726,137.11,68.79592,17.26506,70.9292669175,1.28592,0.37506,1.3395000000000001,67.51,16.89,69.5907479483,136.93
2021-01-11 07:30:00,72.08712,13.66666,73.3711827999,1.25712,0.36666000000000004,1.3094999999999999,70.83,13.3,72.0678770327,137.28,72.18712,13.63666,73.4638604339,1.25712,0.36666000000000004,1.3094999999999999,70.93,13.27,72.1606388553,137.24,72.50712,2.72666,72.5583704713,1.25712,0.36666000000000004,1.3094999999999999,71.25,2.36,71.2890741979,137.28,74.49712,14.98666,75.989610252,1.25712,0.36666000000000004,1.3094999999999999,73.24,14.62,74.6849516302,137.09
2021-01-11 08:00:00,75.25024,12.78757,76.329028335,1.26024,0.36757,1.31275,73.99,12.42,75.0251724423,137.79,75.29024,12.74757,76.3617756483,1.26024,0.36757,1.31275,74.03,12.38,75.0580128967,137.75,75.71024,3.73757,75.8024397389,1.26024,0.36757,1.31275,74.45,3.37,74.5262329653,137.8,77.68024,14.09757,78.9491049117,1.26024,0.36757,1.31275,76.42,13.73,77.6436043728,137.61
2021-01-11 08:30:00,79.23584,11.29337,80.0366075397,1.24584,0.36337,1.29775,77.99,10.93,78.7521745732,137.28,79.29584,11.25337,80.0903775597,1.24584,0.36337,1.29775,78.05,10.89,78.8060568738,137.24,79.71584,5.12337,79.8803108849,1.24584,0.36337,1.29775,78.47,4.76,78.6142385322,137.3,81.75584,12.57337,82.7170297294,1.24584,0.36337,1.29775,80.51,12.21,81.4306097239,137.11
2021-01-11 09:00:00,82.15672,10.22946,82.7911136116,1.26672,0.36946,1.3195000000000001,80.89,9.86,81.4887213055,137.14,82.20672,10.18946,82.8358008849,1.26672,0.36946,1.3195000000000001,80.94,9.82,81.5335268463,137.1,82.62672,6.18946,82.8582178969,1.26672,0.36946,1.3195000000000001,81.36,5.82,81.5678980972,137.14,84.74672,11.47946,85.5206674006,1.26672,0.36946,1.3195000000000001,83.48,11.11,84.2160465707,136.99
2021-01-11 09:30:00,84.36272,9.72996,84.9219679906,1.30272,0.37996,1.357,83.06,9.35,83.5846044436,137.61,84.41272,9.68996,84.967067871,1.30272,0.37996,1.357,83.11,9.31,83.6298284107,137.56,84.84272,6.77996,85.1131893105,1.30272,0.37996,1.357,83.54,6.4,83.7847933697,137.61,87.00272,10.97996,87.6928321415,1.30272,0.37996,1.357,85.7,10.6,86.3530543756,137.45
2021-01-11 10:00:00,85.44576,9.33543,85.9542212766,1.35576,0.39543000000000006,1.41225,84.09,8.94,84.5638912302,137.75,85.48576,9.29543,85.9896515964,1.35576,0.39543000000000006,1.41225,84.13,8.9,84.5994497618,137.72,85.92576,7.22543,86.2290152458,1.35576,0.39543000000000006,1.41225,84.57,6.83,84.8453522593,137.78,88.09576,10.57543,88.7282516996,1.35576,0.39543000000000006,1.41225,86.74,10.18,87.335330766,137.56
2021-01-11 10:30:00,87.80584,8.58712,88.2247367126,1.39584,0.40712000000000004,1.454,86.41,8.18,86.7963161661,137.65,87.83584,8.55712,88.2516803874,1.39584,0.40712000000000004,1.454,86.44,8.15,86.8233614876,137.61,88.28584,8.00712,88.6482008571,1.39584,0.40712000000000004,1.454,86.89,7.6,87.2217409824,137.68,90.50584,9.81712,91.036711931,1.39584,0.40712000000000004,1.454,89.11,9.41,89.6054696991,137.47
2021-01-11 11:00:00,89.02912,7.91891,89.3806094383,1.53912,0.44891000000000003,1.60325,87.49,7.47,87.8083196514,137.14,89.04912,7.87891,89.396996569,1.53912,0.44891000000000003,1.60325,87.51,7.43,87.8248541132,137.1,89.49912,8.65891,89.9170128683,1.53912,0.44891000000000003,1.60325,87.96,8.21,88.3423211151,137.18,91.72912,9.11891,92.1812669449,1.53912,0.44891000000000003,1.60325,90.19,8.67,90.6057669246,136.99
2021-01-11 11:30:00,89.10088,8.34484,89.4907993673,2.21088,0.6448400000000001,2.303,86.89,7.7,87.2305112905,137.68,89.13088,8.30484,89.5169488812,2.21088,0.6448400000000001,2.303,86.92,7.66,87.2568736547,137.64,89.59088,8.71484,90.0137445916,2.21088,0.6448400000000001,2.303,87.38,8.07,87.7518620885,137.7,91.79088,9.56484,92.2878746933,2.21088,0.6448400000000001,2.303,89.58,8.92,90.0230126134,137.53
2021-01-11 12:00:00,89.48944,8.01317,89.847486136,1.99944,0.5831700000000001,2.08275,87.49,7.43,87.8049258299,138.18,89.52944,7.97317,89.8837697616,1.99944,0.5831700000000001,2.08275,87.53,7.39,87.841408231,138.15,90.00944,9.04317,90.4625790742,1.99944,0.5831700000000001,2.08275,88.01,8.46,88.4156756463,138.19,92.18944,9.22317,92.6496611562,1.99944,0.5831700000000001,2.08275,90.19,8.64,90.6029011677,138.02
2021-01-11 12:30:00,90.4848,7.37015,90.7844598049,1.7147999999999999,0.5001500000000001,1.7862500000000001,88.77,6.87,89.035441258,138.18,90.4948,7.34015,90.7919965033,1.7147999999999999,0.5001500000000001,1.7862500000000001,88.78,6.84,89.0431019226,138.15,91.0048,9.54015,91.5034867372,1.7147999999999999,0.5001500000000001,1.7862500000000001,89.29,9.04,89.7464522976,138.19,93.1948,8.57015,93.588023903,1.7147999999999999,0.5001500000000001,1.7862500000000001,91.48,8.07,91.8352617462,138.02
2021-01-11 13:00:00,89.88184,7.11512,90.1630195501,1.49184,0.43512000000000006,1.554,88.39,6.68,88.6420583019,137.88,89.91184,7.21512,90.2008698894,1.49184,0.43512000000000006,1.554,88.42,6.78,88.6795624707,137.84,90.61184,8.47512,91.0073250195,1.49184,0.43512000000000006,1.554,89.12,8.04,89.481931137,137.89,92.56184,8.18512,92.9230348923,1.49184,0.43512000000000006,1.554,91.07,7.75,91.3991652041,137.72
2021-01-11 13:30:00,88.52776,4.43643,88.638852665,1.66776,0.48643000000000003,1.73725,86.86,3.95,86.9497676823,136.44,88.51776,4.40643,88.6273685763,1.66776,0.48643000000000003,1.73725,86.85,3.92,86.9384201605,136.39,90.35776,5.3964300000000005,90.5187618616,1.66776,0.48643000000000003,1.73725,88.69,4.91,88.8258081866,136.45,91.15776,5.53643,91.3257316717,1.66776,0.48643000000000003,1.73725,89.49,5.05,89.6323747315,136.26
2021-01-11 14:00:00,87.61024,4.47507,87.724457276,1.56024,0.45507000000000003,1.62525,86.05,4.02,86.1438500417,136.91,87.59024,4.44507,87.702957707,1.56024,0.45507000000000003,1.62525,86.03,3.99,86.122476741,136.86,89.45024,5.44507,89.6158145829,1.56024,0.45507000000000003,1.62525,87.89,4.99,88.0315409385,136.93,90.18024,5.57507,90.3524050148,1.56024,0.45507000000000003,1.62525,88.62,5.12,88.7677801908,136.72
2021-01-11 14:30:00,87.38392,4.17531,87.4836138266,1.42392,0.41531,1.48325,85.96,3.76,86.0421943002,135.75,87.35392,4.12531,87.4512751306,1.42392,0.41531,1.48325,85.93,3.71,86.0100517382,135.7,89.22392,5.12531,89.3710059402,1.42392,0.41531,1.48325,87.8,4.71,87.9262423853,135.78,89.94392,5.22531,90.0955748612,1.42392,0.41531,1.48325,88.52,4.8100000000000005,88.6505865745,135.6
2021-01-11 15:00:00,87.59456,3.76508,87.6754399419,1.35456,0.39508000000000004,1.411,86.24,3.37,86.3058196184,135.55,87.57456,3.72508,87.653749379,1.35456,0.39508000000000004,1.411,86.22,3.33,86.2842818826,135.5,89.44456,4.72508,89.5692787433,1.35456,0.39508000000000004,1.411,88.09,4.33,88.1963548,135.56,90.17456,4.81508,90.3030246813,1.35456,0.39508000000000004,1.411,88.82,4.42,88.9299094793,135.37
2021-01-11 15:30:00,87.29464,4.30052,87.400507121,1.30464,0.38052,1.359,85.99,3.92,86.079303552,134.92,87.29464,4.26052,87.3985480623,1.30464,0.38052,1.359,85.99,3.88,86.0774912506,134.9,89.10464,5.25052,89.259200253,1.30464,0.38052,1.359,87.8,4.87,87.9349583499,134.95,89.91464,5.35052,90.0736951091,1.30464,0.38052,1.359,88.61,4.97,88.7492704195,134.78
2021-01-11 16:00:00,87.96784,4.28687,88.0722324496,1.25784,0.36687000000000003,1.31025,86.71,3.92,86.7985627761,134.92,87.96784,4.23687,88.0698128854,1.25784,0.36687000000000003,1.31025,86.71,3.87,86.7963190464,134.8,89.77784,5.21687,89.929284928,1.25784,0.36687000000000003,1.31025,88.52,4.85,88.6527658903,134.95,90.57784,5.32687,90.734341035,1.25784,0.36687000000000003,1.31025,89.32,4.96,89.4576100732,134.69
2021-01-11 16:30:00,90.846,3.7705,90.9242123213,1.236,0.36050000000000004,1.2875,89.61,3.41,89.674858238,134.92,90.826,3.7205,90.9021693704,1.236,0.36050000000000004,1.2875,89.59,3.36,89.6529848917,134.8,92.736,4.7105,92.8555572179,1.236,0.36050000000000004,1.2875,91.5,4.35,91.6033432796,134.95,93.516,4.8004999999999995,93.6391320776,1.236,0.36050000000000004,1.2875,92.28,4.44,92.3867522971,134.69
2021-01-11 17:00:00,95.44744,3.29092,95.5041567525,1.23744,0.36092,1.289,94.21,2.93,94.2555515606,135.76,95.42744,3.13092,95.4787880369,1.23744,0.36092,1.289,94.19,2.77,94.2307221664,135.71,97.40744,4.08092,97.4928883324,1.23744,0.36092,1.289,96.17,3.7199999999999998,96.2419206999,135.79,98.21744,4.14092,98.3046933702,1.23744,0.36092,1.289,96.98,3.7800000000000002,97.0536387777,135.6
2021-01-11 17:30:00,96.86728,3.60379,96.9342934,1.24728,0.36379,1.29925,95.62,3.24,95.6748765351,136.61,96.86728,3.5537900000000002,96.9324473949,1.24728,0.36379,1.29925,95.62,3.19,95.6731963509,136.58,98.92728,4.59379,99.0338812466,1.24728,0.36379,1.29925,97.68,4.23,97.7715464744,136.62,99.69728,4.6637900000000005,99.8063052946,1.24728,0.36379,1.29925,98.45,4.3,98.543860793,136.44
2021-01-11 18:00:00,97.29952,3.80736,97.3739830879,1.25952,0.36736,1.312,96.04,3.44,96.1015879161,136.26,97.28952,3.7573600000000003,97.3620483351,1.25952,0.36736,1.312,96.03,3.39,96.0898173586,136.22,99.32952,4.78736,99.4448206756,1.25952,0.36736,1.312,98.07,4.42,98.1695538342,136.27,100.14952,4.86736,100.267729353,1.25952,0.36736,1.312,98.89,4.5,98.9923335415,136.08
2021-01-11 18:30:00,95.38872,4.67421,95.5031734675,1.24872,0.36421000000000003,1.30075,94.14,4.31,94.2386104524,136.4,95.39872,4.61421,95.5102440137,1.24872,0.36421000000000003,1.30075,94.15,4.25,94.2458752413,136.36,97.37872,5.65421,97.5427352475,1.24872,0.36421000000000003,1.30075,96.13,5.29,96.2754433903,136.44,98.19872,5.74421,98.3665825276,1.24872,0.36421000000000003,1.30075,96.95,5.38,97.0991601405,136.24
2021-01-11 19:00:00,92.64416,5.44163,92.8038346145,1.27416,0.37163,1.32725,91.37,5.07,91.5105556753,136.25,92.65416,5.39163,92.8108993565,1.27416,0.37163,1.32725,91.38,5.02,91.5177840641,136.21,94.58416,6.44163,94.8032590155,1.27416,0.37163,1.32725,93.31,6.07,93.5072243198,136.28,95.39416,6.55163,95.6188768903,1.27416,0.37163,1.32725,94.12,6.18,94.3226738383,136.1
2021-01-11 19:30:00,89.086,6.76925,89.3428124785,1.266,0.36925,1.31875,87.82,6.4,88.0528954663,136.52,89.096,6.71925,89.3490097123,1.266,0.36925,1.31875,87.83,6.35,88.0592493722,136.48,90.956,7.8092500000000005,91.2906255952,1.266,0.36925,1.31875,89.69,7.44,89.9980538678,136.53,91.736,7.90925,92.076326662,1.266,0.36925,1.31875,90.47,7.54,90.7836576703,136.35
2021-01-11 20:00:00,85.6016,7.1738,85.9016724459,1.2816,0.3738,1.335,84.32,6.8,84.5937491781,135.31,85.5816,7.1038,85.8759234768,1.2816,0.3738,1.335,84.3,6.73,84.568214478,135.28,87.4116,8.2238,87.7976007702,1.2816,0.3738,1.335,86.13,7.85,86.486989773,135.34,88.1216,8.2238,88.5045042526,1.2816,0.3738,1.335,86.84,7.85,87.1940829414,135.18
2021-01-11 20:30:00,82.98816,7.90988,83.3642663364,1.26816,0.36988000000000004,1.321,81.72,7.54,82.0671066871,134.5,82.98816,7.81988,83.3557749853,1.26816,0.36988000000000004,1.321,81.72,7.45,82.0588867826,134.45,84.76816,8.95988,85.2403683673,1.26816,0.36988000000000004,1.321,83.5,8.59,83.940682032,134.55,85.45816,8.94988,85.9255344039,1.26816,0.36988000000000004,1.321,84.19,8.58,84.626074587,134.35
2021-01-11 21:00:00,80.51352,8.55436,80.9666843696,1.28352,0.37436,1.337,79.23,8.18,79.6511475121,134.88,80.53352,8.48436,80.9792084933,1.28352,0.37436,1.337,79.25,8.11,79.6638851676,134.84,82.23352,9.62436,82.794807307,1.28352,0.37436,1.337,80.95,9.25,81.4767758321,134.91,82.95352,9.61436,83.5088162927,1.28352,0.37436,1.337,81.67,9.24,82.1910366159,134.71
2021-01-11 21:30:00,77.03624,9.66932,77.6406982362,1.26624,0.36932000000000004,1.319,75.77,9.3,76.3386068775,134.98,77.07624,9.58932,77.6704694887,1.26624,0.36932000000000004,1.319,75.81,9.22,76.3686093889,134.94,78.62624,10.74932,79.3576303641,1.26624,0.36932000000000004,1.319,77.36,10.38,78.0532766769,135.0,79.42624,10.75932,80.1516722683,1.26624,0.36932000000000004,1.319,78.16,10.39,78.8475598861,134.8
2021-01-11 22:00:00,73.47376,11.09443,74.3066604388,1.28376,0.37443000000000004,1.33725,72.19,10.72,72.9816038464,135.55,73.52376,11.00443,74.3427250251,1.28376,0.37443000000000004,1.33725,72.24,10.63,73.0179053383,135.5,75.01376,12.20443,76.0000809273,1.28376,0.37443000000000004,1.33725,73.73,11.83,74.6730326155,135.58,75.80376,12.21443,76.7815233657,1.28376,0.37443000000000004,1.33725,74.52,11.84,75.4547281487,135.4
2021-01-11 22:30:00,69.1584,12.46995,70.2736361914,1.2684,0.36995000000000006,1.32125,67.89,12.1,68.9598586135,135.87,69.1884,12.39995,70.2907778771,1.2684,0.36995000000000006,1.32125,67.92,12.03,68.9771505645,135.82,70.6584,13.59995,71.955320377,1.2684,0.36995000000000006,1.32125,69.39,13.23,70.6399674405,135.9,71.3484,13.64995,72.6423796249,1.2684,0.36995000000000006,1.32125,70.08,13.28,71.3271673348,135.7
2021-01-11 23:00:00,65.108,13.14275,66.4212582052,1.278,0.37275,1.33125,63.83,12.77,65.0948676932,135.87,65.148,13.07275,66.4466605373,1.278,0.37275,1.33125,63.87,12.7,65.1204031007,135.82,66.528,14.28275,68.0438956231,1.278,0.37275,1.33125,65.25,13.91,66.7161944358,135.9,67.198,14.33275,68.7095257338,1.278,0.37275,1.33125,65.92,13.96,67.3819560417,135.7
2021-01-11 23:30:00,61.0536,14.26855,62.6987527154,1.2636,0.36855000000000004,1.3162500000000001,59.79,13.9,61.3844776796,137.09,61.0636,14.20855,62.6948653245,1.2636,0.36855000000000004,1.3162500000000001,59.8,13.84,61.3806614497,137.02,62.4336,15.43855,64.3140982605,1.2636,0.36855000000000004,1.3162500000000001,61.17,15.07,62.998998404700004,137.12,63.0236,15.50855,64.9036923454,1.2636,0.36855000000000004,1.3162500000000001,61.76,15.14,63.5886562211,136.93
2021-01-12 00:00:00,58.32544,15.15492,60.2621651735,1.28544,0.37492000000000003,1.339,57.04,14.78,58.9237643061,137.19,58.35544,15.09492,60.2761477485,1.28544,0.37492000000000003,1.339,57.07,14.72,58.9377917808,137.14,59.66544,16.34492,61.8637304097,1.28544,0.37492000000000003,1.339,58.38,15.97,60.5249147046,137.21,60.25544,16.42492,62.453951409,1.28544,0.37492000000000003,1.339,58.97,16.05,61.1151650575,137.04
2021-01-12 00:30:00,58.16176,15.09093,60.0876567571,1.27176,0.37093000000000004,1.32475,56.89,14.72,58.7635133395,136.92,58.20176,15.02093,60.10884465,1.27176,0.37093000000000004,1.32475,56.93,14.65,58.7847548264,136.87,59.50176,16.26093,61.68368737,1.27176,0.37093000000000004,1.32475,58.23,15.89,60.3591335259,136.95,60.09176,16.33093,62.2713328472,1.27176,0.37093000000000004,1.32475,58.82,15.96,60.9468128781,136.78
2021-01-12 01:00:00,60.34304,14.55422,62.073406514,1.28304,0.37422000000000005,1.3365,59.06,14.18,60.7384227652,136.49,60.36304,14.49422,62.078812903,1.28304,0.37422000000000005,1.3365,59.08,14.12,60.7438951665,136.44,61.72304,15.72422,63.694464135,1.28304,0.37422000000000005,1.3365,60.44,15.35,62.358769231,136.52,62.31304,15.78422,64.2810746258,1.28304,0.37422000000000005,1.3365,61.03,15.41,62.9454446326,136.34
2021-01-12 01:30:00,60.6308,14.29065,62.2921871992,1.2708,0.37065000000000003,1.32375,59.36,13.92,60.9702878458,136.58,60.6508,14.23065,62.2979208326,1.2708,0.37065000000000003,1.32375,59.38,13.86,60.9760936761,136.54,62.0408,15.45065,63.9357759792,1.2708,0.37065000000000003,1.32375,60.77,15.08,62.6130920814,136.52,62.580799999999996,15.51065,64.4743111019,1.2708,0.37065000000000003,1.32375,61.31,15.14,63.1516880218,136.42
2021-01-12 02:00:00,59.47736,14.73548,61.2755311964,1.28736,0.37548000000000004,1.341,58.19,14.36,59.9356796908,136.82,59.49736,14.66548,61.2781539425,1.28736,0.37548000000000004,1.341,58.21,14.29,59.9383700145,136.76,60.85736,15.90548,62.9015306666,1.28736,0.37548000000000004,1.341,59.57,15.53,61.5610737398,136.86,61.38736,15.96548,63.4295240357,1.28736,0.37548000000000004,1.341,60.1,15.59,62.0891141828,136.64
2021-01-12 02:30:00,58.67416,14.79163,60.5099113349,1.27416,0.37163,1.32725,57.4,14.42,59.1835821829,136.92,58.68416,14.731630000000001,60.5049713442,1.27416,0.37163,1.32725,57.41,14.36,59.1786929562,136.86,60.04416,15.97163,62.1320699395,1.27416,0.37163,1.32725,58.77,15.6,60.805204547,136.95,60.58416,16.03163,62.669399258,1.27416,0.37163,1.32725,59.31,15.66,61.342576568,136.78
2021-01-12 03:00:00,57.92544,14.73492,59.770180413,1.28544,0.37492000000000003,1.339,56.64,14.36,58.4320049288,136.92,57.94544,14.67492,59.7748048412,1.28544,0.37492000000000003,1.339,56.66,14.3,58.4366802616,136.96,59.29544,15.91492,61.3940867136,1.28544,0.37492000000000003,1.339,58.01,15.54,60.0554052522,136.95,59.80544,15.98492,61.9048327758,1.28544,0.37492000000000003,1.339,58.52,15.61,60.5661828086,136.78
2021-01-12 03:30:00,56.54984,15.34037,58.5936119023,1.26984,0.37037000000000003,1.32275,55.28,14.97,57.271103534,137.48,56.55984,15.28037,58.5875857854,1.26984,0.37037000000000003,1.32275,55.29,14.91,57.2651045577,137.43,57.89984,16.54037,60.2160718726,1.26984,0.37037000000000003,1.32275,56.63,16.17,58.8933425779,137.52,58.37984,16.60037,60.6941348284,1.26984,0.37037000000000003,1.32275,57.11,16.23,59.3714156813,137.33
2021-01-12 04:00:00,55.58304,15.64422,57.7426701413,1.28304,0.37422000000000005,1.3365,54.3,15.27,56.4062310388,137.77,55.58304,15.58422,57.7264432357,1.28304,0.37422000000000005,1.3365,54.3,15.21,56.3900177336,137.72,56.93304,16.85422,59.3753802131,1.28304,0.37422000000000005,1.3365,55.65,16.48,58.0388912713,137.8,57.39304,16.92422,59.8363623815,1.28304,0.37422000000000005,1.3365,56.11,16.55,58.4998683759,137.6
2021-01-12 04:30:00,55.70864,15.27002,57.7635359154,1.26864,0.37002,1.3215,54.44,14.9,56.4422146979,137.77,55.72864,15.22002,57.7696315122,1.26864,0.37002,1.3215,54.46,14.85,56.4483312419,137.72,57.06864,16.46002,59.3949655261,1.26864,0.37002,1.3215,55.8,16.09,58.0734715684,137.8,57.53864,16.54002,59.8687510697,1.26864,0.37002,1.3215,56.27,16.17,58.5472612511,137.6
2021-01-12 05:00:00,55.56088,15.10359,57.5771640259,1.28088,0.37359000000000003,1.33425,54.28,14.73,56.2431444711,137.69,55.57088,15.04359,57.5711065037,1.28088,0.37359000000000003,1.33425,54.29,14.67,56.2371140796,137.72,56.90088,16.30359,59.1905160618,1.28088,0.37359000000000003,1.33425,55.62,15.93,57.8562814222,137.71,57.38088,16.37359,59.6712647684,1.28088,0.37359000000000003,1.33425,56.1,16.0,58.3370379776,137.6
2021-01-12 05:30:00,56.2872,14.8596,58.2156044029,1.2671999999999999,0.36960000000000004,1.32,55.02,14.49,56.8960499508,137.52,56.2972,14.7996,58.2099895894,1.2671999999999999,0.36960000000000004,1.32,55.03,14.43,56.8904719615,137.49,57.6172,16.0396,59.8081140315,1.2671999999999999,0.36960000000000004,1.32,56.35,15.67,58.4882159071,137.56,58.1272,16.1096,60.3182442715,1.2671999999999999,0.36960000000000004,1.32,56.86,15.74,58.9983660791,137.41
2021-01-12 06:00:00,57.83944,14.64317,59.6642543502,1.2794400000000001,0.37317000000000006,1.33275,56.56,14.27,58.332379516,137.38,57.86944,14.58317,59.6786472129,1.2794400000000001,0.37317000000000006,1.33275,56.59,14.21,58.3468268203,137.34,59.19944,15.83317,61.2802004612,1.2794400000000001,0.37317000000000006,1.33275,57.92,15.46,59.9477939544,137.4,59.74944,15.89317,61.8270849463,1.2794400000000001,0.37317000000000006,1.33275,58.47,15.52,60.4947212573,137.23
2021-01-12 06:30:00,61.99384,12.83862,63.3092912727,1.26384,0.36862,1.3165,60.73,12.47,61.9970467039,136.12,62.03384,12.77862,63.3363279189,1.26384,0.36862,1.3165,60.77,12.41,62.0241968912,136.08,63.39384,13.96862,64.9145692018,1.26384,0.36862,1.3165,62.13,13.6,63.6010762488,136.13,64.03384,14.01862,65.5503956651,1.26384,0.36862,1.3165,62.77,13.65,64.2370251491,135.93
2021-01-12 07:00:00,66.88752,10.85261,67.7622274985,1.27752,0.37261000000000005,1.33075,65.61,10.48,66.4417225845,136.12,66.92752,10.78261,67.7905421999,1.27752,0.37261000000000005,1.33075,65.65,10.41,66.4702234087,136.08,68.37752,11.96261,69.4160592324,1.27752,0.37261000000000005,1.33075,67.1,11.59,68.0935980838,136.13,69.04752,11.99261,70.0812579279,1.27752,0.37261000000000005,1.33075,67.77,11.62,68.7589797772,135.93
2021-01-12 07:30:00,72.23504,9.35897,72.8388036919,1.26504,0.36897,1.31775,70.97,8.99,71.5371302192,136.58,72.25504,9.29897,72.8509550278,1.26504,0.36897,1.31775,70.99,8.93,71.5494584186,136.53,73.82504,10.45897,74.5622329632,1.26504,0.36897,1.31775,72.56,10.09,73.2581852082,136.63,74.50504,10.51897,75.2439347407,1.26504,0.36897,1.31775,73.24,10.15,73.9399763322,136.41
2021-01-12 08:00:00,76.17272,7.54121,76.5451051372,1.27272,0.37121000000000004,1.32575,74.9,7.17,75.2424009452,136.7,76.18272,7.48121,76.5491693597,1.27272,0.37121000000000004,1.32575,74.91,7.11,75.2466623845,136.64,77.86272,8.62121,78.3385500738,1.27272,0.37121000000000004,1.32575,76.59,8.25,77.0330487518,136.74,78.51272,8.65121,78.987914495,1.27272,0.37121000000000004,1.32575,77.24,8.28,77.6825334293,136.54
2021-01-12 08:30:00,80.08608,5.92344,80.304840148,1.24608,0.36344000000000004,1.298,78.84,5.5600000000000005,79.0358096055,136.3,80.07608,5.85344,80.2897337647,1.24608,0.36344000000000004,1.298,78.83,5.49,79.0209402627,136.26,81.85608,6.97344,82.1525818121,1.24608,0.36344000000000004,1.298,80.61,6.61,80.8805551415,136.37,82.48608,6.99344,82.7820125196,1.24608,0.36344000000000004,1.298,81.24,6.63,81.5100883327,136.16
2021-01-12 09:00:00,82.77112,4.68491,82.9035987624,1.25112,0.36491,1.30325,81.52,4.32,81.6343849122,135.69,82.76112,4.61491,82.8896880074,1.25112,0.36491,1.30325,81.51,4.25,81.620724084,135.66,84.60112,5.69491,84.7925793048,1.25112,0.36491,1.30325,83.35,5.33,83.5202454498,135.73,85.24112,5.71491,85.4324805631,1.25112,0.36491,1.30325,83.99,5.35,84.1602198191,135.53
2021-01-12 09:30:00,84.88648,4.06064,84.9835471371,1.23648,0.36064,1.288,83.65,3.7,83.7317890648,135.6,84.85648,3.99064,84.9502643057,1.23648,0.36064,1.288,83.62,3.63,83.6987532763,135.58,86.75648,5.05064,86.9033703972,1.23648,0.36064,1.288,85.52,4.69,85.6485055328,135.64,87.35648,5.07064,87.5035198606,1.23648,0.36064,1.288,86.12,4.71,86.2487014395,135.45
2021-01-12 10:00:00,85.02864,4.2975200000000005,85.1371734227,1.32864,0.38752000000000003,1.384,83.7,3.91,83.7912769923,135.44,85.01864,4.23752,85.1241782527,1.32864,0.38752000000000003,1.384,83.69,3.85,83.7785091775,135.4,86.89864,5.30752,87.0605731798,1.32864,0.38752000000000003,1.384,85.57,4.92,85.7113253894,135.5,87.52864,5.31752,87.6900156187,1.32864,0.38752000000000003,1.384,86.2,4.93,86.3408646007,135.28
2021-01-12 10:30:00,86.04072,4.01396,86.1342984705,1.35072,0.39396000000000003,1.407,84.69,3.62,84.7673315612,135.44,86.01072,3.94396,86.1010962497,1.35072,0.39396000000000003,1.407,84.66,3.55,84.7343973838,135.4,87.92072,5.01396,88.0635724928,1.35072,0.39396000000000003,1.407,86.57,4.62,86.6931906207,135.38,88.54072,5.02396,88.683139729,1.35072,0.39396000000000003,1.407,87.19,4.63,87.3128455612,135.16
2021-01-12 11:00:00,86.49272,3.91996,86.5815032175,1.54272,0.44996,1.607,84.95,3.47,85.0208409744,135.19,86.48272,3.8499600000000003,86.5683721148,1.54272,0.44996,1.607,84.94,3.4,85.008020798,135.16,88.39272,4.89996,88.5284279596,1.54272,0.44996,1.607,86.85,4.45,86.9639293041,135.23,89.01272,4.91996,89.1485856769,1.54272,0.44996,1.607,87.47,4.47,87.5841412586,135.03
2021-01-12 11:30:00,86.50384,3.85237,86.5895784108,1.6538400000000002,0.48237,1.72275,84.85,3.37,84.9168970229,135.1,86.45384,3.7823700000000002,86.5365401063,1.6538400000000002,0.48237,1.72275,84.8,3.3,84.8641856144,135.07,88.39384,4.84237,88.526377409,1.6538400000000002,0.48237,1.72275,86.74,4.36,86.849508922,135.14,88.98384,4.84237,89.1154999333,1.6538400000000002,0.48237,1.72275,87.33,4.36,87.4387700051,135.03
2021-01-12 12:00:00,86.26536,3.99948,86.35802323,1.81536,0.5294800000000001,1.891,84.45,3.47,84.5212600474,135.43,86.24536,3.93948,86.3352860898,1.81536,0.5294800000000001,1.891,84.43,3.41,84.4988343115,135.39,88.17536,4.98948,88.3164142263,1.81536,0.5294800000000001,1.891,86.36,4.46,86.4750900549,135.47,88.76536,5.02948,88.9077319753,1.81536,0.5294800000000001,1.891,86.95,4.5,87.0663683635,135.29
2021-01-12 12:30:00,87.01984,4.77912,87.1509755631,2.73984,0.79912,2.854,84.28,3.98,84.3739225116,137.28,87.00984,4.74912,87.1393504543,2.73984,0.79912,2.854,84.27,3.95,84.3625236702,137.23,88.88984,5.76912,89.076856707,2.73984,0.79912,2.854,86.15,4.97,86.293240755,137.29,89.53984,5.88912,89.7332975077,2.73984,0.79912,2.854,86.8,5.09,86.9491121289,137.09
2021-01-12 13:00:00,87.47328,4.63554,87.5960212855,2.69328,0.78554,2.8055,84.78,3.85,84.8673724113,137.52,87.46328,4.60554,87.584452656,2.69328,0.78554,2.8055,84.77,3.8200000000000003,84.8560268926,137.47,89.36328,5.62554,89.5401726191,2.69328,0.78554,2.8055,86.67,4.84,86.8050372962,137.56,90.01328,5.75554,90.1970998262,2.69328,0.78554,2.8055,87.32,4.97,87.4613245955,137.37
2021-01-12 13:30:00,85.61744,5.51592,85.7949381118,2.31744,0.6759200000000001,2.414,83.3,4.84,83.4404913696,137.26,85.60744,5.46592,85.7817583452,2.31744,0.6759200000000001,2.414,83.29,4.79,83.427622524,137.24,87.46744,6.55592,87.7127878202,2.31744,0.6759200000000001,2.414,85.15,5.88,85.3527790995,137.28,88.14744,6.62592,88.3961197927,2.31744,0.6759200000000001,2.414,85.83,5.95,86.0359889814,137.09
2021-01-12 14:00:00,84.5988,5.47215,84.7755942891,2.0987999999999998,0.6121500000000001,2.1862500000000002,82.5,4.86,82.643025114,136.03,84.5788,5.39215,84.7505085003,2.0987999999999998,0.6121500000000001,2.1862500000000002,82.48,4.78,82.6183926254,136.0,86.4388,6.49215,86.6822597598,2.0987999999999998,0.6121500000000001,2.1862500000000002,84.34,5.88,84.5447218932,136.07,87.0588,6.50215,87.30127497390001,2.0987999999999998,0.6121500000000001,2.1862500000000002,84.96,5.89,85.1639225259,135.89
2021-01-12 14:30:00,84.1532,5.49385,84.3323393371,1.6932,0.49385000000000007,1.76375,82.46,5.0,82.6114495697,135.91,84.1332,5.41385,84.3072067742,1.6932,0.49385000000000007,1.76375,82.44,4.92,82.586681735,135.87,86.0032,6.51385,86.2495255179,1.6932,0.49385000000000007,1.76375,84.31,6.02,84.5246502507,135.92,86.6232,6.52385,86.8685178708,1.6932,0.49385000000000007,1.76375,84.93,6.03,85.1437948414,135.74
2021-01-12 15:00:00,83.87048,5.6051400000000005,84.0575696166,1.56048,0.45514000000000004,1.6255000000000002,82.31,5.15,82.4709560997,136.25,83.84048,5.53514,84.0229960276,1.56048,0.45514000000000004,1.6255000000000002,82.28,5.08,82.4366714515,136.21,85.71048,6.63514,85.9669207582,1.56048,0.45514000000000004,1.6255000000000002,84.15,6.18,84.3766253177,136.28,86.31048,6.64514,86.5659104004,1.56048,0.45514000000000004,1.6255000000000002,84.75,6.19,84.9757530123,136.11
2021-01-12 15:30:00,84.236,5.38175,84.4077421157,1.446,0.42175,1.50625,82.79,4.96,82.9384452471,135.92,84.216,5.31175,84.3833475519,1.446,0.42175,1.50625,82.77,4.89,82.91432325,135.88,86.116,6.42175,86.3551059814,1.446,0.42175,1.50625,84.67,6.0,84.8823238372,135.97,86.686,6.43175,86.9242774147,1.446,0.42175,1.50625,85.24,6.01,85.4516102832,135.77
2021-01-12 16:00:00,84.93776,5.76018,85.1328535141,1.33776,0.39018,1.3935,83.6,5.37,83.7722919586,135.83,84.90776,5.69018,85.098213005,1.33776,0.39018,1.3935,83.57,5.3,83.7378940504,135.78,86.80776,6.80018,87.073702369,1.33776,0.39018,1.3935,85.47,6.41,85.7100285848,135.87,87.40776,6.80018,87.6718823583,1.33776,0.39018,1.3935,86.07,6.41,86.3083599659,135.67
2021-01-12 16:30:00,87.90768,5.48099,88.0783824463,1.2376800000000001,0.36099000000000003,1.28925,86.67,5.12,86.8210993941,135.4,87.89768,5.39099,88.0628464369,1.2376800000000001,0.36099000000000003,1.28925,86.66,5.03,86.8058552173,135.36,89.84768,6.51099,90.0832869747,1.2376800000000001,0.36099000000000003,1.28925,88.61,6.15,88.8231647714,135.43,90.47768,6.50099,90.7109334599,1.2376800000000001,0.36099000000000003,1.28925,89.24,6.14,89.4509765179,135.24
2021-01-12 17:00:00,93.90408,3.64994,93.9749876438,1.23408,0.35994000000000004,1.2855,92.67,3.29,92.7283829256,134.51,93.86408,3.57994,93.9323239607,1.23408,0.35994000000000004,1.2855,92.63,3.22,92.6859498522,134.48,95.94408,4.62994,96.0557277389,1.23408,0.35994000000000004,1.2855,94.71,4.27,94.8062076027,134.52,96.58408,4.61994,96.6945104701,1.23408,0.35994000000000004,1.2855,95.35,4.26,95.4451156424,134.3
2021-01-12 17:30:00,96.46176,3.44218,96.5231565245,1.24176,0.36218,1.2935,95.22,3.08,95.2698000418,134.1,96.43176,3.36218,96.490354912,1.24176,0.36218,1.2935,95.19,3.0,95.2372621404,134.06,98.53176,4.42218,98.6309454717,1.24176,0.36218,1.2935,97.29,4.06,97.3746768929,134.14,99.20176,4.41218,99.29983141700001,1.24176,0.36218,1.2935,97.96,4.05,98.0436846513,133.96
2021-01-12 18:00:00,96.79824,3.5540700000000003,96.8634641166,1.24824,0.36407,1.3002500000000001,95.55,3.19,95.6032353009,134.01,96.77824,3.47407,96.8405746568,1.24824,0.36407,1.3002500000000001,95.53,3.11,95.5806099583,133.98,98.83824,4.52407,98.9417247457,1.24824,0.36407,1.3002500000000001,97.59,4.16,97.6786245808,134.14,99.57824,4.52407,99.6809565106,1.24824,0.36407,1.3002500000000001,98.33,4.16,98.417958219,133.86
2021-01-12 18:30:00,95.24744,4.11092,95.336113251,1.23744,0.36092,1.289,94.01,3.75,94.0847628471,134.17,95.23744,4.03092,95.3227060768,1.23744,0.36092,1.289,94.0,3.67,94.0716158041,134.15,97.22744,5.09092,97.3606314452,1.23744,0.36092,1.289,95.99,4.73,96.106467004,134.14,98.01744,5.10092,98.1500785991,1.23744,0.36092,1.289,96.78,4.74,96.8960061096,134.01
2021-01-12 19:00:00,92.83472,4.88596,92.9632069294,1.25472,0.36596,1.307,91.58,4.52,91.6914761578,134.3,92.83472,4.79596,92.9585201571,1.25472,0.36596,1.307,91.58,4.43,91.6870836051,134.26,94.79472,5.8959600000000005,94.977898925,1.25472,0.36596,1.307,93.54,5.53,93.7033217127,134.36,95.53472,5.88596,95.7158672875,1.25472,0.36596,1.307,94.28,5.52,94.4414569985,134.15
2021-01-12 19:30:00,89.51352,6.12561,89.722869775,1.25352,0.36561000000000005,1.30575,88.26,5.76,88.4477540698,134.84,89.50352,6.05561,89.7081406833,1.25352,0.36561000000000005,1.30575,88.25,5.69,88.4332437492,134.8,91.39352,7.17561,91.6747777574,1.25352,0.36561000000000005,1.30575,90.14,6.8100000000000005,90.3968788178,134.87,92.14352,7.15561,92.4209447715,1.25352,0.36561000000000005,1.30575,90.89,6.79,91.1432729278,134.69
2021-01-12 20:00:00,86.58584,7.21212,86.885685607,1.27584,0.37212,1.329,85.31,6.84,85.5837700735,135.6,86.60584,7.12212,86.8981939709,1.27584,0.37212,1.329,85.33,6.75,85.5965618468,135.56,88.41584,8.27212,88.8019635605,1.27584,0.37212,1.329,87.14,7.9,87.4973691033,135.64,89.14584,8.28212,89.5297397572,1.27584,0.37212,1.329,87.87,7.91,88.2253081604,135.44
2021-01-12 20:30:00,83.28096,8.51778,83.7154159916,1.26096,0.36778000000000005,1.3135,82.02,8.15,82.4239218916,135.85,83.28096,8.43778,83.7073140762,1.26096,0.36778000000000005,1.3135,82.02,8.07,82.4160500145,135.83,85.06096,9.60778,85.6018478343,1.26096,0.36778000000000005,1.3135,83.8,9.24,84.3078738909,135.91,85.77096,9.62778,86.3096270821,1.26096,0.36778000000000005,1.3135,84.51,9.26,85.0158085299,135.73
2021-01-12 21:00:00,80.74136,8.99373,81.2407188174,1.28136,0.37373,1.33475,79.46,8.62,79.9261909514,135.14,80.75136,8.92373,81.2429387637,1.28136,0.37373,1.33475,79.47,8.55,79.9286144006,135.1,82.49136,10.08373,83.1053914338,1.28136,0.37373,1.33475,81.21,9.71,81.7884356129,135.18,83.15136,10.07373,83.7593499614,1.28136,0.37373,1.33475,81.87,9.7,82.44262793,134.98
2021-01-12 21:30:00,77.23408,10.28869,77.916367057,1.26408,0.36869,1.31675,75.97,9.92,76.6149287019,135.71,77.22408,10.19869,77.8946199013,1.26408,0.36869,1.31675,75.96,9.83,76.593410291,135.69,78.92408,11.39869,79.7429654425,1.26408,0.36869,1.31675,77.66,11.03,78.4393810531,135.74,79.53408,11.39869,80.3467486284,1.26408,0.36869,1.31675,78.27,11.03,79.0433665781,135.55
2021-01-12 22:00:00,73.96992,11.31331,74.8300744886,1.27992,0.37331000000000003,1.33325,72.69,10.94,73.5086369075,135.87,73.95992,11.23331,74.8081347178,1.27992,0.37331000000000003,1.33325,72.68,10.86,73.4868831833,135.83,75.62992,12.42331,76.6434826359,1.27992,0.37331000000000003,1.33325,74.35,12.05,75.3201500264,135.9,76.18992,12.44331,77.1993515087,1.27992,0.37331000000000003,1.33325,74.91,12.07,75.8761688543,135.72
2021-01-12 22:30:00,69.9288,12.50715,71.0384816178,1.2588,0.36715000000000003,1.31125,68.67,12.14,69.7348442316,136.34,69.9188,12.43715,71.0163452563,1.2588,0.36715000000000003,1.31125,68.66,12.07,69.7128431496,136.3,71.5188,13.65715,72.8111014857,1.2588,0.36715000000000003,1.31125,70.26,13.29,71.5058857717,136.35,72.0388,13.68715,73.32753085,1.2588,0.36715000000000003,1.31125,70.78,13.32,72.0224326165,136.19
2021-01-12 23:00:00,65.87696,13.72953,67.2924501921,1.26696,0.36953,1.31975,64.61,13.36,65.9768269925,137.04,65.87696,13.64953,67.276173554,1.26696,0.36953,1.31975,64.61,13.28,65.9606738898,137.01,67.37696,14.89953,69.0047152959,1.26696,0.36953,1.31975,66.11,14.53,67.6879088169,137.06,67.92696,14.94953,69.552572505,1.26696,0.36953,1.31975,66.66,14.58,68.2358556772,136.91
2021-01-12 23:30:00,61.48208,15.05519,63.2985379536,1.25208,0.36519,1.3042500000000001,60.23,14.69,61.9955562924,137.04,61.49208,14.98519,63.2916410126,1.25208,0.36519,1.3042500000000001,60.24,14.62,61.9887247812,136.93,62.92208,16.24519,64.9853394979,1.25208,0.36519,1.3042500000000001,61.67,15.88,63.6817344299,137.06,63.43208,16.29519,65.4916940555,1.25208,0.36519,1.3042500000000001,62.18,15.93,64.1881398702,136.82
2021-01-13 00:00:00,59.1632,15.34135,61.1198924579,1.2732,0.37135,1.32625,57.89,14.97,59.7942555769,136.86,59.1632,15.28135,61.1048598072,1.2732,0.37135,1.32625,57.89,14.91,59.7792622905,136.8,60.5432,16.54135,62.7622125651,1.2732,0.37135,1.32625,59.27,16.17,61.4361603618,136.86,61.0532,16.59135,63.2674175628,1.2732,0.37135,1.32625,59.78,16.22,61.9413981114,136.67
2021-01-13 00:30:00,59.10144,15.32792,61.0567387075,1.26144,0.36792,1.314,57.84,14.96,59.7433443992,136.86,59.12144,15.26792,61.0610681924,1.26144,0.36792,1.314,57.86,14.9,59.7477162743,136.89,60.49144,16.52792,62.7087430332,1.26144,0.36792,1.314,59.23,16.16,61.3949387165,136.86,61.00144,16.57792,63.2139471446,1.26144,0.36792,1.314,59.74,16.21,61.9001752825,136.76
2021-01-13 01:00:00,61.4992,14.6931,63.2300465621,1.2792,0.37310000000000004,1.3325,60.22,14.32,61.8991987024,136.5,61.5192,14.6231,63.2332746444,1.2792,0.37310000000000004,1.3325,60.24,14.25,61.9025047958,136.45,62.919200000000004,15.8631,64.8880857342,1.2792,0.37310000000000004,1.3325,61.64,15.49,63.556507928,136.53,63.4592,15.9131,65.4239773802,1.2792,0.37310000000000004,1.3325,62.18,15.54,64.0924644557,136.35
2021-01-13 01:30:00,61.1424,14.9482,62.9431629409,1.2624,0.3682,1.315,59.88,14.58,61.6294637329,136.64,61.1424,14.8682,62.9242119458,1.2624,0.3682,1.315,59.88,14.5,61.6105867526,136.56,62.5624,16.1282,64.6078379843,1.2624,0.3682,1.315,61.3,15.76,63.2935036161,136.67,63.0724,16.1682,65.1117372906,1.2624,0.3682,1.315,61.81,15.8,63.7974615482,136.46
2021-01-13 02:00:00,60.03448,15.23464,61.9373315925,1.28448,0.37464000000000003,1.338,58.75,14.86,60.600182343,136.91,60.03448,15.17464,61.9226007852,1.28448,0.37464000000000003,1.338,58.75,14.8,60.5854974396,136.86,61.47448,16.43464,63.6333959741,1.28448,0.37464000000000003,1.338,60.19,16.06,62.2957438354,136.93,61.93448,16.48464,64.0907416777,1.28448,0.37464000000000003,1.338,60.65,16.11,62.753124225,136.72
2021-01-13 02:30:00,59.13032,15.46051,61.1180997149,1.27032,0.37051,1.32325,57.86,15.09,59.7953819287,137.12,59.13032,15.39051,61.1004299605,1.27032,0.37051,1.32325,57.86,15.02,59.7777550599,137.11,60.56032,16.66051,62.8102296761,1.27032,0.37051,1.32325,59.29,16.29,61.4871384925,137.13,60.99032,16.71051,63.2381236135,1.27032,0.37051,1.32325,59.72,16.34,61.9150547121,137.03
2021-01-13 03:00:00,58.41664,15.51527,60.4419343839,1.28664,0.37527000000000005,1.3402500000000002,57.13,15.14,59.1020854116,137.29,58.39664,15.44527,60.4046681032,1.28664,0.37527000000000005,1.3402500000000002,57.11,15.07,59.0648541859,137.24,59.83664,16.725270000000002,62.1301709563,1.28664,0.37527000000000005,1.3402500000000002,58.55,16.35,60.7900074025,137.31,60.24664,16.76527,62.5358449968,1.28664,0.37527000000000005,1.3402500000000002,58.96,16.39,61.1957000123,137.14
2021-01-13 03:30:00,57.5508,15.70065,59.6540442138,1.2708,0.37065000000000003,1.32375,56.28,15.33,58.3305005979,137.61,57.5408,15.64065,59.6286306824,1.2708,0.37065000000000003,1.32375,56.27,15.27,58.3051095531,137.52,58.9708,16.93065,61.3530941523,1.2708,0.37065000000000003,1.32375,57.7,16.56,60.0293561518,137.62,59.3608,16.97065,61.7390276734,1.2708,0.37065000000000003,1.32375,58.09,16.6,60.415296904,137.39
2021-01-13 04:00:00,56.62688,15.93534,58.8263427339,1.28688,0.37534,1.3405,55.34,15.56,57.4859043592,137.71,56.60688,15.86534,58.7881610246,1.28688,0.37534,1.3405,55.32,15.49,57.4477371182,137.67,58.04688,17.15534,60.528885404,1.28688,0.37534,1.3405,56.76,16.78,59.1883941326,137.75,58.40688,17.20534,60.8883187143,1.28688,0.37534,1.3405,57.12,16.83,59.5478236378,137.61
2021-01-13 04:30:00,56.52056,15.77058,58.6795100205,1.2705600000000001,0.37058,1.3235000000000001,55.25,15.4,57.3561025524,137.82,56.49056,15.71058,58.634509404,1.2705600000000001,0.37058,1.3235000000000001,55.22,15.34,57.3111158502,137.67,57.93056,16.99058,60.3707676831,1.2705600000000001,0.37058,1.3235000000000001,56.66,16.62,59.0472692002,137.85,58.28056,17.04058,60.7207134399,1.2705600000000001,0.37058,1.3235000000000001,57.01,16.67,59.3972137394,137.61
2021-01-13 05:00:00,56.16616,16.04513,58.4130441414,1.28616,0.37513,1.33975,54.88,15.67,57.0733151306,137.82,56.14616,15.97513,58.3746182965,1.28616,0.37513,1.33975,54.86,15.6,57.0348980888,137.84,57.566159999999996,17.27513,60.1023534786,1.28616,0.37513,1.33975,56.28,16.9,58.7626445967,137.85,57.91616,17.31513,60.4491134431,1.28616,0.37513,1.33975,56.63,16.94,59.1093943464,137.69
2021-01-13 05:30:00,56.86032,15.69051,58.9854905427,1.27032,0.37051,1.32325,55.59,15.32,57.6623837523,137.53,56.85032,15.63051,58.9599162734,1.27032,0.37051,1.32325,55.58,15.26,57.636828504,137.47,58.28032,16.91051,60.6841086922,1.27032,0.37051,1.32325,57.01,16.54,59.3608600005,137.56,58.66032,16.95051,61.0602401876,1.27032,0.37051,1.32325,57.39,16.58,59.7369944005,137.37
2021-01-13 06:00:00,58.62688,15.05534,60.5291196124,1.28688,0.37534,1.3405,57.34,14.68,59.1893402565,137.37,58.60688,14.99534,60.4948477562,1.28688,0.37534,1.3405,57.32,14.62,59.1551079789,137.33,60.06688,16.26534,62.2301483065,1.28688,0.37534,1.3405,58.78,15.89,60.8899047462,137.38,60.45688,16.30534,62.6170779568,1.28688,0.37534,1.3405,59.17,15.93,61.2768618648,137.21
2021-01-13 06:30:00,62.97504,13.20897,64.345415932,1.26504,0.36897,1.31775,61.71,12.84,63.0316563324,136.35,62.98504,13.12897,64.338830554,1.26504,0.36897,1.31775,61.72,12.76,63.0252013087,136.31,64.46504,14.34897,66.0426704659,1.26504,0.36897,1.31775,63.2,13.98,64.7277405754,136.38,64.97504,14.38897,66.5492169801,1.26504,0.36897,1.31775,63.71,14.02,65.2343812725,136.2
2021-01-13 07:00:00,68.02264,11.06827,68.917241336,1.26264,0.36827000000000004,1.31525,66.76,10.7,67.6120373898,136.65,68.02264,11.00827,68.9076306439,1.26264,0.36827000000000004,1.31525,66.76,10.64,67.6025679986,136.6,69.60264,12.20827,70.6651919361,1.26264,0.36827000000000004,1.31525,68.34,11.84,69.3580651403,136.67,70.11264,12.24827,71.1744505125,1.26264,0.36827000000000004,1.31525,68.85,11.88,69.8674237395,136.49
2021-01-13 07:30:00,73.29368,9.13274,73.8604797429,1.24368,0.36274,1.2955,72.05,8.77,72.5817842162,136.42,73.25368,9.07274,73.813387977,1.24368,0.36274,1.2955,72.01,8.71,72.5348481766,136.38,74.98368,10.25274,75.6813777877,1.24368,0.36274,1.2955,73.74,9.89,74.4002668006,136.44,75.47368,10.27274,76.1695842174,1.24368,0.36274,1.2955,74.23,9.91,74.8885905863,136.25
2021-01-13 08:00:00,76.83312,7.91841,77.2400773295,1.26312,0.36841,1.31575,75.57,7.55,75.9462138622,137.42,76.81312,7.84841,77.2130360992,1.26312,0.36841,1.31575,75.55,7.48,75.9193842177,137.37,78.60312,9.01841,79.1187853336,1.26312,0.36841,1.31575,77.34,8.65,77.8222211197,137.46,79.12312,9.03841,79.6376856385,1.26312,0.36841,1.31575,77.86,8.67,78.3412311621,137.25
2021-01-13 08:30:00,80.05408,6.7499400000000005,80.3381442072,1.23408,0.35994000000000004,1.2855,78.82,6.39,79.0785969779,136.44,80.00408,6.66994,80.2816349874,1.23408,0.35994000000000004,1.2855,78.77,6.31,79.0223322865,136.39,81.90408,7.829940000000001,82.277495593,1.23408,0.35994000000000004,1.2855,80.67,7.47,81.0151208109,136.48,82.37408,7.81994,82.7444289209,1.23408,0.35994000000000004,1.2855,81.14,7.46,81.4822140102,136.3
2021-01-13 09:00:00,83.016,5.42925,83.1933471593,1.266,0.36925,1.31875,81.75,5.06,81.9064472432,135.64,82.966,5.35925,83.1389121685,1.266,0.36925,1.31875,81.7,4.99,81.8522455404,135.56,84.926,6.47925,85.1728017419,1.266,0.36925,1.31875,83.66,6.11,83.8828212449,135.68,85.386,6.45925,85.6299650039,1.266,0.36925,1.31875,84.12,6.09,84.3401594734,135.47
2021-01-13 09:30:00,85.54144,4.48792,85.659088153,1.26144,0.36792,1.314,84.28,4.12,84.3806423299,135.37,85.49144,4.40792,85.6050002745,1.26144,0.36792,1.314,84.23,4.04,84.3268314358,135.32,87.49144,5.50792,87.6646408537,1.26144,0.36792,1.314,86.23,5.14,86.3830567878,135.42,87.96144,5.48792,88.1324695717,1.26144,0.36792,1.314,86.7,5.12,86.8510472015,135.23
2021-01-13 10:00:00,87.03832,3.99201,87.1298186172,1.37832,0.40201000000000003,1.43575,85.66,3.59,85.7351952234,135.37,86.97832,3.91201,87.0662504778,1.37832,0.40201000000000003,1.43575,85.6,3.51,85.6719329769,135.32,89.02832,5.00201,89.168726951,1.37832,0.40201000000000003,1.43575,87.65,4.6,87.7706243569,135.32,89.48832,4.98201,89.6268923932,1.37832,0.40201000000000003,1.43575,88.11,4.58,88.2289549978,135.23
2021-01-13 10:30:00,87.46968,4.20699,87.5707924148,1.42968,0.41699,1.48925,86.04,3.79,86.123432932,135.19,87.39968,4.14699,87.498009064,1.42968,0.41699,1.48925,85.97,3.73,86.0508791355,135.15,89.44968,5.21699,89.6016865732,1.42968,0.41699,1.48925,88.02,4.8,88.150782186,135.32,89.90968,5.22699,90.0614900063,1.42968,0.41699,1.48925,88.48,4.8100000000000005,88.610645523,135.1
2021-01-13 11:00:00,87.9428,3.92665,88.030418902,1.4628,0.42665000000000003,1.5237500000000002,86.48,3.5,86.5507966457,135.02,87.8728,3.85665,87.9573915544,1.4628,0.42665000000000003,1.5237500000000002,86.41,3.43,86.4780492379,134.98,89.9428,4.92665,90.0776284771,1.4628,0.42665000000000003,1.5237500000000002,88.48,4.5,88.5943587369,135.07,90.3928,4.90665,90.525872026,1.4628,0.42665000000000003,1.5237500000000002,88.93,4.48,89.0427723063,134.9
2021-01-13 11:30:00,88.67904,3.37972,88.7434202778,1.43904,0.41972000000000004,1.499,87.24,2.96,87.2902010537,134.93,88.59904,3.29972,88.6604649266,1.43904,0.41972000000000004,1.499,87.16,2.88,87.2075684789,134.87,90.69904,4.36972,90.804241695,1.43904,0.41972000000000004,1.499,89.26,3.95,89.3473564242,134.97,91.12904,4.35972,91.2332674511,1.43904,0.41972000000000004,1.499,89.69,3.94,89.7764985951,134.79
2021-01-13 12:00:00,88.42544,3.20742,88.483591599,1.46544,0.42742,1.5265,86.96,2.7800000000000002,87.0044251748,134.84,88.36544,3.13742,88.4211195962,1.46544,0.42742,1.5265,86.9,2.71,86.9422457727,134.74,90.44544,4.19742,90.5427851982,1.46544,0.42742,1.5265,88.98,3.77,89.0598298898,134.89,90.88544,4.17742,90.9813939322,1.46544,0.42742,1.5265,89.42,3.75,89.4985971957,134.67
2021-01-13 12:30:00,89.65264,3.04077,89.7041924392,1.44264,0.42077000000000003,1.50275,88.21,2.62,88.248900843,134.62,89.56264,2.96077,89.6115653404,1.44264,0.42077000000000003,1.50275,88.12,2.54,88.1565992992,134.53,91.70264,4.02077,91.7907444918,1.44264,0.42077000000000003,1.50275,90.26,3.6,90.33176407,134.68,92.13264,4.01077,92.219898229,1.44264,0.42077000000000003,1.50275,90.69,3.59,90.7610279801,134.47
2021-01-13 13:00:00,89.98744,3.25217,90.0461879674,1.44744,0.42217000000000005,1.5077500000000001,88.54,2.83,88.5852160352,134.87,89.91744,3.18217,89.9737307333,1.44744,0.42217000000000005,1.5077500000000001,88.47,2.76,88.513041412,134.82,92.04744,4.24217,92.145142123,1.44744,0.42217000000000005,1.5077500000000001,90.6,3.8200000000000003,90.6804962492,134.94,92.47744,4.22217,92.5737739776,1.44744,0.42217000000000005,1.5077500000000001,91.03,3.8,91.1092799884,134.75
2021-01-13 13:30:00,89.41968,4.01699,89.5098619146,1.42968,0.41699,1.48925,87.99,3.6,88.063613939,135.28,89.34968,3.92699,89.4359355436,1.42968,0.41699,1.48925,87.92,3.51,87.9900363678,135.23,91.45968,5.01699,91.5971792926,1.42968,0.41699,1.48925,90.03,4.6,90.1474397862,135.35,91.88968,5.00699,92.0259921944,1.42968,0.41699,1.48925,90.46,4.59,90.5763749551,135.17
2021-01-13 14:00:00,88.13528,4.16404,88.2335922979,1.38528,0.40404,1.443,86.75,3.76,86.8314464926,135.43,88.05528,4.09404,88.1504027183,1.38528,0.40404,1.443,86.67,3.69,86.7485158374,135.32,90.13528,5.17404,90.2836607067,1.38528,0.40404,1.443,88.75,4.77,88.8780929138,135.49,90.57528,5.17404,90.7229410734,1.38528,0.40404,1.443,89.19,4.77,89.3174618986,135.27
2021-01-13 14:30:00,86.88776,4.43768,87.001010578,1.3977600000000001,0.40768000000000004,1.456,85.49,4.03,85.5849344219,135.35,86.83776,4.36768,86.9475312496,1.3977600000000001,0.40768000000000004,1.456,85.44,3.96,85.5317204317,135.32,88.83776,5.44768,89.0046336951,1.3977600000000001,0.40768000000000004,1.456,87.44,5.04,87.5851311582,135.38,89.33776,5.44768,89.5037014832,1.3977600000000001,0.40768000000000004,1.456,87.94,5.04,88.0843073425,135.27
2021-01-13 15:00:00,86.34968,4.69074,86.476992766,1.33968,0.39074000000000003,1.3955,85.01,4.3,85.1186824381,135.55,86.29968,4.62074,86.4232955068,1.33968,0.39074000000000003,1.3955,84.96,4.23,85.0652367304,135.53,88.29968,5.71074,88.4841569969,1.33968,0.39074000000000003,1.3955,86.96,5.32,87.1225803107,135.62,88.80968,5.72074,88.9937420713,1.33968,0.39074000000000003,1.3955,87.47,5.33,87.6322417835,135.49
2021-01-13 15:30:00,86.91904,4.64722,87.0431856509,1.2590400000000002,0.36722000000000005,1.3115,85.66,4.28,85.7668584011,135.69,86.87904,4.56722,86.9990062578,1.2590400000000002,0.36722000000000005,1.3115,85.62,4.2,85.7229514191,135.53,88.87904,5.65722,89.0589012365,1.2590400000000002,0.36722000000000005,1.3115,87.62,5.29,87.7795448838,135.72,89.39904,5.66722,89.5784892452,1.2590400000000002,0.36722000000000005,1.3115,88.14,5.3,88.2992049794,135.49
2021-01-13 16:00:00,87.53728,4.82379,87.6700880561,1.24728,0.36379,1.29925,86.29,4.46,86.4051832936,136.02,87.46728,4.75379,87.5963674473,1.24728,0.36379,1.29925,86.22,4.39,86.3316888518,135.94,89.52728,5.86379,89.7191055314,1.24728,0.36379,1.29925,88.28,5.5,88.4511639268,136.03,89.98728,5.86379,90.1781270318,1.24728,0.36379,1.29925,88.74,5.5,88.910278371,135.83
2021-01-13 16:30:00,89.6484,4.8512,89.7795620618,1.2384,0.3612,1.29,88.41,4.49,88.5239413944,135.92,89.58840000000001,4.7712,89.7153596883,1.2384,0.3612,1.29,88.35,4.41,88.4599943477,135.94,91.6984,5.8712,91.8861662711,1.2384,0.3612,1.29,90.46,5.51,90.627654168,135.95,92.1584,5.8712,92.3452309543,1.2384,0.3612,1.29,90.92,5.51,91.086807497,135.83
2021-01-13 17:00:00,93.6984,4.1112,93.7885500901,1.2384,0.3612,1.29,92.46,3.75,92.5360151509,135.66,93.6184,4.0312,93.7051513632,1.2384,0.3612,1.29,92.38,3.67,92.4528706964,135.6,95.7984,5.1012,95.9341215835,1.2384,0.3612,1.29,94.56,4.74,94.6787262272,135.71,96.2984,5.1312,96.4350094934,1.2384,0.3612,1.29,95.06,4.77,95.1796012809,135.54
