Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-13 17:30:00,96.18864,3.97127,96.2705845545,1.23864,0.36127000000000004,1.29025,94.95,3.61,95.0186013368,136.95,96.12864,3.9412700000000003,96.2094020222,1.23864,0.36127000000000004,1.29025,94.89,3.58,94.9575089185,136.85,98.34864,4.96127,98.4736979597,1.23864,0.36127000000000004,1.29025,97.11,4.6,97.2188875682,137.0,98.86864,5.08127,98.9991276743,1.23864,0.36127000000000004,1.29025,97.63,4.72,97.7440294852,136.75
2021-01-13 18:00:00,96.2404,4.2147,96.3326439389,1.2504,0.3647,1.3025,94.99,3.85,95.067989355,136.95,96.1804,4.1647,96.2705254491,1.2504,0.3647,1.3025,94.93,3.8,95.0060255984,136.85,98.3804,5.1947,98.5174502931,1.2504,0.3647,1.3025,97.13,4.83,97.2500169666,137.0,98.9404,5.3247,99.0835767534,1.2504,0.3647,1.3025,97.69,4.96,97.81583563,136.75
2021-01-13 18:30:00,94.11088,5.10484,94.2492287809,1.25088,0.36484000000000005,1.303,92.86,4.74,92.9808969628,136.95,94.07088,5.06484,94.2071285424,1.25088,0.36484000000000005,1.303,92.82,4.7,92.9389175749,136.95,96.20088,6.11484,96.3950236319,1.25088,0.36484000000000005,1.303,94.95,5.75,95.1239454606,137.0,96.77088,6.23484,96.9715238913,1.25088,0.36484000000000005,1.303,95.52,5.87,95.7001948796,136.86
2021-01-13 19:00:00,91.38912,5.87016,91.5774537362,1.26912,0.37016000000000004,1.322,90.12,5.5,90.2876757924,137.08,91.36912,5.83016,91.5549389995,1.26912,0.37016000000000004,1.322,90.1,5.46,90.2652845783,136.95,93.37912,6.90016,93.6337132661,1.26912,0.37016000000000004,1.322,92.11,6.53,92.3411771638,137.11,93.99912,7.01016,94.2601554423,1.26912,0.37016000000000004,1.322,92.73,6.64,92.9674270914,136.86
2021-01-13 19:30:00,87.69304,6.96547,87.96923915080001,1.25304,0.36547,1.30525,86.44,6.6,86.6916005159,135.72,87.65304,6.87547,87.9222810723,1.25304,0.36547,1.30525,86.4,6.51,86.644908102,135.66,89.62304,8.03547,89.982543179,1.25304,0.36547,1.30525,88.37,7.67,88.7022310881,135.76,90.21304,8.02547,90.5693146422,1.25304,0.36547,1.30525,88.96,7.66,89.2891773957,135.58
2021-01-13 20:00:00,85.14224,7.22107,85.44790743,1.27224,0.37107,1.32525,83.87,6.85,84.1492685649,135.46,85.10224,7.14107,85.4013239579,1.27224,0.37107,1.32525,83.83,6.77,84.1029238493,135.43,87.02224,8.31107,87.4182140012,1.27224,0.37107,1.32525,85.75,7.94,86.1168165923,135.49,87.58224,8.30107,87.9747493691,1.27224,0.37107,1.32525,86.31,7.93,86.6735311384,135.33
2021-01-13 20:30:00,83.07712,7.91666,83.4534683105,1.25712,0.36666000000000004,1.3094999999999999,81.82,7.55,82.1676024964,135.88,83.04712,7.84666,83.4169899568,1.25712,0.36666000000000004,1.3094999999999999,81.79,7.48,82.1313247184,135.83,84.92712,9.00666,85.4033701668,1.25712,0.36666000000000004,1.3094999999999999,83.67,8.64,84.114912471,135.9,85.47712,9.01666,85.9513711412,1.25712,0.36666000000000004,1.3094999999999999,84.22,8.65,84.6630432952,135.71
2021-01-13 21:00:00,79.71152,9.02086,80.2203361739,1.27152,0.37086,1.3245,78.44,8.65,78.915499745,135.64,79.68152,8.94086,80.1815665041,1.27152,0.37086,1.3245,78.41,8.57,78.8769484704,135.58,81.51152,10.13086,82.1386767428,1.27152,0.37086,1.3245,80.24,9.76,80.8313998394,135.69,82.03152,10.12086,82.6535061607,1.27152,0.37086,1.3245,80.76,9.75,81.3464203269,135.49
2021-01-13 21:30:00,75.98832,10.23701,76.6747751882,1.2583199999999999,0.36701,1.31075,74.73,9.87,75.3789745221,135.51,75.96832,10.14701,76.6429869953,1.2583199999999999,0.36701,1.31075,74.71,9.78,75.3474120325,135.47,77.69832,11.33701,78.5210591279,1.2583199999999999,0.36701,1.31075,76.44,10.97,77.2231474365,135.55,78.23832,11.347010000000001,79.0568741626,1.2583199999999999,0.36701,1.31075,76.98,10.98,77.7591203654,135.37
2021-01-13 22:00:00,72.2456,11.63205,73.17602959,1.2756,0.37205000000000005,1.32875,70.97,11.26,71.8576961779,135.89,72.2356,11.56205,73.1550607105,1.2756,0.37205000000000005,1.32875,70.96,11.19,71.8368825883,135.84,73.8556,12.76205,74.9501138863,1.2756,0.37205000000000005,1.32875,72.58,12.39,73.629942958,135.92,74.4156,12.79205,75.5070729572,1.2756,0.37205000000000005,1.32875,73.14,12.42,74.1870339076,135.76
2021-01-13 22:30:00,68.5388,12.52715,69.6742175597,1.2588,0.36715000000000003,1.31125,67.28,12.16,68.3700519233,135.64,68.5488,12.45715,69.6715047029,1.2588,0.36715000000000003,1.31125,67.29,12.09,68.3674791111,135.6,70.0688,13.66715,71.3892689594,1.2588,0.36715000000000003,1.31125,68.81,13.3,70.0835651205,135.68,70.6588,13.69715,71.974147689,1.2588,0.36715000000000003,1.31125,69.4,13.33,70.6685849582,135.5
2021-01-13 23:00:00,64.85512,13.37191,66.2192915038,1.27512,0.37191,1.3282500000000002,63.58,13.0,64.8954266493,135.94,64.87512,13.30191,66.2247839156,1.27512,0.37191,1.3282500000000002,63.6,12.93,64.9010392829,135.9,66.30512,14.52191,67.8767619165,1.27512,0.37191,1.3282500000000002,65.03,14.15,66.5516596337,135.97,66.89512,14.58191,68.4659709568,1.27512,0.37191,1.3282500000000002,65.62,14.21,67.1409599276,135.79
2021-01-13 23:30:00,61.3304,14.0747,62.9246783405,1.2504,0.3647,1.3025,60.08,13.71,61.6244310319,136.22,61.3604,14.0047,62.9383055877,1.2504,0.3647,1.3025,60.11,13.64,61.638151335,136.16,62.7104,15.2447,64.5367735965,1.2504,0.3647,1.3025,61.46,14.88,63.2356386858,136.24,63.3104,15.2847,65.1293236741,1.2504,0.3647,1.3025,62.06,14.92,63.828285266,136.05
2021-01-14 00:00:00,58.6036,14.92855,60.4751481029,1.2636,0.36855000000000004,1.3162500000000001,57.34,14.56,59.1596923589,136.68,58.6436,14.85855,60.4966803144,1.2636,0.36855000000000004,1.3162500000000001,57.38,14.49,59.1812850486,136.63,59.9236,16.10855,62.0509727568,1.2636,0.36855000000000004,1.3162500000000001,58.66,15.74,60.7350244916,136.72,60.5536,16.16855,62.675038748,1.2636,0.36855000000000004,1.3162500000000001,59.29,15.8,61.3591403134,136.53
2021-01-14 00:30:00,58.27896,15.15428,60.2170190312,1.24896,0.36428000000000005,1.301,57.03,14.79,58.9165935879,136.68,58.31896,15.09428,60.2406705159,1.24896,0.36428000000000005,1.301,57.07,14.73,58.9402901248,136.63,59.58896,16.34428,61.7898020923,1.24896,0.36428000000000005,1.301,58.34,15.98,60.4889742019,136.72,60.22896,16.40428,62.4229767393,1.24896,0.36428000000000005,1.301,58.98,16.04,61.1221890969,136.53
2021-01-14 01:00:00,60.4508,14.69065,62.2102436747,1.2708,0.37065000000000003,1.32375,59.18,14.32,60.8878871369,136.2,60.5008,14.62065,62.2423505908,1.2708,0.37065000000000003,1.32375,59.23,14.25,60.9200738673,136.16,61.8008,15.87065,63.8060844439,1.2708,0.37065000000000003,1.32375,60.53,15.5,62.4830449002,136.22,62.4608,15.91065,64.4554134271,1.2708,0.37065000000000003,1.32375,61.19,15.54,63.1324615392,136.04
2021-01-14 01:30:00,60.02832,14.58701,61.7752382655,1.2583199999999999,0.36701,1.31075,58.77,14.22,60.4658688849,136.3,60.06832,14.51701,61.797626548,1.2583199999999999,0.36701,1.31075,58.81,14.15,60.4883344125,136.16,61.37832,15.77701,63.3735923754,1.2583199999999999,0.36701,1.31075,60.12,15.41,62.0635359934,136.31,62.01832,15.80701,64.0010435912,1.2583199999999999,0.36701,1.31075,60.76,15.44,62.6910775151,136.04
2021-01-14 02:00:00,59.30464,14.481770000000001,61.0472111391,1.27464,0.37177000000000004,1.32775,58.03,14.11,59.7207920242,136.53,59.33464,14.41177,61.0597954342,1.27464,0.37177000000000004,1.32775,58.06,14.04,59.7334512648,136.47,60.63464,15.67177,62.6271821405,1.27464,0.37177000000000004,1.32775,59.36,15.3,61.3000783034,136.57,61.24464,15.72177,63.2303722958,1.27464,0.37177000000000004,1.32775,59.97,15.35,61.9033391668,136.37
2021-01-14 02:30:00,58.1424,15.1382,60.080810389,1.2624,0.3682,1.315,56.88,14.77,58.7663789934,136.76,58.1724,15.0682,60.0922521878,1.2624,0.3682,1.315,56.91,14.7,58.7778708359,136.72,59.4724,16.3382,61.6757905584,1.2624,0.3682,1.315,58.21,15.97,60.3609559235,136.8,60.0724,16.3782,62.2650678712,1.2624,0.3682,1.315,58.81,16.01,60.9502764555,136.66
2021-01-14 03:00:00,57.56728,15.13254,59.5229829011,1.27728,0.37254000000000004,1.3305,56.29,14.76,58.1929695066,136.86,57.60728,15.06254,59.5439234536,1.27728,0.37254000000000004,1.3305,56.33,14.69,58.2139588071,136.72,58.88728,16.32254,61.1075859272,1.27728,0.37254000000000004,1.3305,57.61,15.95,59.7772080312,136.88,59.48728,16.37254,61.6992426846,1.27728,0.37254000000000004,1.3305,58.21,16.0,60.3689001059,136.66
2021-01-14 03:30:00,56.22168,15.76799,58.3909822718,1.2616800000000001,0.36799000000000004,1.31425,54.96,15.4,57.0768043955,137.17,56.26168,15.70799,58.4133339766,1.2616800000000001,0.36799000000000004,1.31425,55.0,15.34,57.0991733741,137.14,57.50168,16.98799,59.9586107833,1.2616800000000001,0.36799000000000004,1.31425,56.24,16.62,58.6443688686,137.19,58.11168,17.04799,60.5607241986,1.2616800000000001,0.36799000000000004,1.31425,56.85,16.68,59.2464758446,137.01
2021-01-14 04:00:00,55.39632,15.95226,57.6474359243,1.2763200000000001,0.37226000000000004,1.3295,54.12,15.58,56.3179438545,137.17,55.44632,15.89226,57.6789244824,1.2763200000000001,0.37226000000000004,1.3295,54.17,15.52,56.3494392164,137.14,56.66632,17.17226,59.2111335464,1.2763200000000001,0.37226000000000004,1.3295,55.39,16.8,57.8817078186,137.19,57.26632,17.21226,59.7971011057,1.2763200000000001,0.37226000000000004,1.3295,55.99,16.84,58.467646609,137.01
2021-01-14 04:30:00,55.58168,15.45799,57.6911830912,1.2616800000000001,0.36799000000000004,1.31425,54.32,15.09,56.3770387658,137.17,55.62168,15.38799,57.7110173387,1.2616800000000001,0.36799000000000004,1.31425,54.36,15.02,56.3968970778,137.14,56.87168,16.66799,59.2639002822,1.2616800000000001,0.36799000000000004,1.31425,55.61,16.3,57.9496514226,137.19,57.46168,16.71799,59.844263368,1.2616800000000001,0.36799000000000004,1.31425,56.2,16.35,58.5300136682,137.01
2021-01-14 05:00:00,55.24536,15.62198,57.4116369794,1.27536,0.37198000000000003,1.3285,53.97,15.25,56.0831828626,137.17,55.28536,15.55198,57.4311336494,1.27536,0.37198000000000003,1.3285,54.01,15.18,56.1026960136,137.05,56.52536,16.83198,58.9782322035,1.27536,0.37198000000000003,1.3285,55.25,16.46,57.6497536855,137.19,57.10536,16.88198,59.5484961141,1.27536,0.37198000000000003,1.3285,55.83,16.51,58.2200051529,136.93
2021-01-14 05:30:00,56.15928,15.38729,58.2291458263,1.25928,0.36729,1.31175,54.9,15.02,56.917575493,136.58,56.19928,15.32729,58.2519089066,1.25928,0.36729,1.31175,54.94,14.96,56.9403652956,136.49,57.38928,16.58729,59.7383264618,1.25928,0.36729,1.31175,56.13,16.22,58.4265804236,136.61,58.08928,16.62729,60.4221087323,1.25928,0.36729,1.31175,56.83,16.26,59.1103755698,136.4
2021-01-14 06:00:00,57.69656,14.81233,59.5675931683,1.27656,0.37233000000000005,1.32975,56.42,14.44,58.2385611086,136.58,57.76656,14.74233,59.6180488448,1.27656,0.37233000000000005,1.32975,56.49,14.37,58.2890813103,136.49,58.98656,16.01233,61.1212644884,1.27656,0.37233000000000005,1.32975,57.71,15.64,59.7917527758,136.61,59.67656,16.05233,61.7978083095,1.27656,0.37233000000000005,1.32975,58.4,15.68,60.468358668,136.4
2021-01-14 06:30:00,62.5992,13.05435,63.9458825458,1.2492,0.36435,1.30125,61.35,12.69,62.6486919257,137.28,62.6392,12.99435,63.9728263293,1.2492,0.36435,1.30125,61.39,12.63,62.6757449098,137.22,63.9992,14.23435,65.5630560648,1.2492,0.36435,1.30125,62.75,13.87,64.2646045658,137.31,64.6692,14.29435,66.230158316,1.2492,0.36435,1.30125,63.42,13.93,64.9318203965,137.12
2021-01-14 07:00:00,67.2464,11.48645,68.220355075,1.2564,0.36645000000000005,1.30875,65.99,11.12,66.9203593834,137.49,67.2664,11.43645,68.2316712206,1.2564,0.36645000000000005,1.30875,66.01,11.07,66.931793641,137.45,68.7564,12.65645,69.9115746323,1.2564,0.36645000000000005,1.30875,67.5,12.29,68.6097230719,137.52,69.3864,12.70645,70.540246502,1.2564,0.36645000000000005,1.30875,68.13,12.34,69.2385189039,137.34
2021-01-14 07:30:00,72.28336,9.73973,72.9365921425,1.23336,0.35973000000000005,1.28475,71.05,9.38,71.6664977517,136.57,72.29336,9.66973,72.9371892683,1.23336,0.35973000000000005,1.28475,71.06,9.31,71.667284726,136.5,73.88336,10.86973,74.6786576952,1.23336,0.35973000000000005,1.28475,72.65,10.51,73.4062844721,136.62,74.54336,10.89973,75.3360248099,1.23336,0.35973000000000005,1.28475,73.31,10.54,74.0638083007,136.43
2021-01-14 08:00:00,76.40232,7.81526,76.8009947217,1.25232,0.36526000000000003,1.3045,75.15,7.45,75.5183752474,136.03,76.41232,7.75526,76.8048612098,1.25232,0.36526000000000003,1.3045,75.16,7.39,75.522431767,135.98,78.10232,8.89526,78.6072391059,1.25232,0.36526000000000003,1.3045,76.85,8.53,77.3219464318,136.07,78.72232,8.92526,79.2266617513,1.25232,0.36526000000000003,1.3045,77.47,8.56,77.9414812536,135.85
2021-01-14 08:30:00,79.8936,6.07355,80.1241245229,1.1436,0.33355,1.19125,78.75,5.74,78.9589139996,135.06,79.8936,6.01355,80.1195987544,1.1436,0.33355,1.19125,78.75,5.68,78.9545749149,135.02,81.6736,7.12355,81.9836685052,1.1436,0.33355,1.19125,80.53,6.79,80.8157472279,135.12,82.2736,7.13355,82.5822789257,1.1436,0.33355,1.19125,81.13,6.8,81.4144759855,134.93
2021-01-14 09:00:00,82.69192,5.12556,82.8506185771,1.08192,0.31556,1.127,81.61,4.8100000000000005,81.7516250603,135.43,82.66192,5.05556,82.8163734113,1.08192,0.31556,1.127,81.58,4.74,81.7175868464,135.36,84.50192,6.15556,84.7258248859,1.08192,0.31556,1.127,83.42,5.84,83.6241711469,135.46,85.13192,6.17556,85.3556169458,1.08192,0.31556,1.127,84.05,5.86,84.2540331379,135.24
2021-01-14 09:30:00,84.97568,4.31374,85.0851017761,1.07568,0.31374,1.1205,83.9,4.0,83.9952974874,135.43,84.93568,4.24374,85.0416313711,1.07568,0.31374,1.1205,83.86,3.93,83.952036902,135.36,86.89568,5.34374,87.0598343661,1.07568,0.31374,1.1205,85.82,5.03,85.9672804037,135.46,87.42568,5.32374,87.5876231613,1.07568,0.31374,1.1205,86.35,5.01,86.4952172088,135.24
2021-01-14 10:00:00,85.70512,4.34691,85.8152854727,1.15512,0.33691000000000004,1.20325,84.55,4.01,84.6450388387,135.43,85.65512,4.26691,85.7613322142,1.15512,0.33691000000000004,1.20325,84.5,3.93,84.5913405734,135.36,87.62512,5.37691,87.7899357339,1.15512,0.33691000000000004,1.20325,86.47,5.04,86.616756462,135.46,88.15512,5.35691,88.3177313282,1.15512,0.33691000000000004,1.20325,87.0,5.02,87.1447095353,135.24
2021-01-14 10:30:00,85.7708,4.4906500000000005,85.8882766742,1.2708,0.37065000000000003,1.32375,84.5,4.12,84.6003806138,135.55,85.7208,4.41065,85.8341970666,1.2708,0.37065000000000003,1.32375,84.45,4.04,84.5465794695,135.5,87.7108,5.53065,87.8849960236,1.2708,0.37065000000000003,1.32375,86.44,5.16,86.5938750721,135.59,88.2008,5.4906500000000005,88.3715359042,1.2708,0.37065000000000003,1.32375,86.93,5.12,87.0806482521,135.41
2021-01-14 11:00:00,86.43024,3.86382,86.5165619489,1.35024,0.39382000000000006,1.4065,85.08,3.47,85.1507328213,135.32,86.38024,3.79382,86.4635121462,1.35024,0.39382000000000006,1.4065,85.03,3.4,85.0979488589,135.27,88.41024,4.88382,88.5450294181,1.35024,0.39382000000000006,1.4065,87.06,4.49,87.1757059048,135.35,88.88024,4.8638200000000005,89.0132226551,1.35024,0.39382000000000006,1.4065,87.53,4.47,87.644063119,135.17
2021-01-14 11:30:00,86.81928,3.93354,86.9083431936,1.34928,0.39354000000000006,1.4055,85.47,3.54,85.5432785203,135.1,86.73928,3.85354,86.8248378372,1.34928,0.39354000000000006,1.4055,85.39,3.46,85.4600707933,135.08,88.79928,4.95354,88.9373357317,1.34928,0.39354000000000006,1.4055,87.45,4.5600000000000005,87.5688078028,135.17,89.23928,4.92354,89.3749984115,1.34928,0.39354000000000006,1.4055,87.89,4.53,88.0066645204,135.01
2021-01-14 12:00:00,88.52824,3.30782,88.590016089,1.39824,0.40782,1.4565000000000001,87.13,2.9,87.1782478603,135.1,88.43824,3.22782,88.4971249039,1.39824,0.40782,1.4565000000000001,87.04,2.8200000000000003,87.0856704631,135.08,90.55824,4.31782,90.6611184657,1.39824,0.40782,1.4565000000000001,89.16,3.91,89.2456928933,135.17,90.95824,4.26782,91.0583094036,1.39824,0.40782,1.4565000000000001,89.56,3.86,89.6431436307,134.93
2021-01-14 12:30:00,89.7388,3.2609,89.7980272292,1.4088,0.41090000000000004,1.4675,88.33,2.85,88.3759661899,135.02,89.6588,3.1709,89.7148539778,1.4088,0.41090000000000004,1.4675,88.25,2.76,88.2931486583,134.98,91.7988,4.2609,91.8976329959,1.4088,0.41090000000000004,1.4675,90.39,3.85,90.4719547705,135.06,92.2088,4.2209,92.3053562598,1.4088,0.41090000000000004,1.4675,90.8,3.81,90.8798993177,134.93
2021-01-14 13:00:00,90.21312,3.38716,90.276685102,1.53312,0.44716000000000006,1.597,88.68,2.94,88.7287213928,135.22,90.14312,3.30716,90.2037659447,1.53312,0.44716000000000006,1.597,88.61,2.86,88.6561430472,135.16,92.28312,4.39716,92.3878198303,1.53312,0.44716000000000006,1.597,90.75,3.95,90.8359235105,135.27,92.68312,4.35716,92.7854814947,1.53312,0.44716000000000006,1.597,91.15,3.91,91.2338237717,135.04
2021-01-14 13:30:00,89.82184,3.74012,89.8996742964,1.61184,0.47012000000000004,1.679,88.21,3.27,88.2705896661,135.38,89.73184,3.66012,89.8064562724,1.61184,0.47012000000000004,1.679,88.12,3.19,88.1777211091,135.32,91.89184,4.77012,92.0155655495,1.61184,0.47012000000000004,1.679,90.28,4.3,90.3823456213,135.41,92.27184,4.72012,92.392488817,1.61184,0.47012000000000004,1.679,90.66,4.25,90.7595620307,135.2
2021-01-14 14:00:00,89.02848,3.9116400000000002,89.1143713359,1.78848,0.52164,1.863,87.24,3.39,87.3058400108,135.6,88.94848,3.83164,89.0309696645,1.78848,0.52164,1.863,87.16,3.31,87.2228278606,135.57,91.06848,4.94164,91.2024553145,1.78848,0.52164,1.863,89.28,4.42,89.3893438839,135.62,91.45848,4.89164,91.5892008143,1.78848,0.52164,1.863,89.67,4.37,89.7764211806,135.44
2021-01-14 14:30:00,88.66384,4.1161200000000004,88.7593317201,1.56384,0.45612,1.629,87.1,3.66,87.1768639032,135.86,88.57384,4.02612,88.6652963374,1.56384,0.45612,1.629,87.01,3.5700000000000003,87.0832073364,135.8,90.71384,5.13612,90.8591244521,1.56384,0.45612,1.629,89.15,4.68,89.2727556425,135.91,91.09384,5.08612,91.2357183487,1.56384,0.45612,1.629,89.53,4.63,89.6496391515,135.76
2021-01-14 15:00:00,88.0652,4.30735,88.1704753025,1.4652,0.42735,1.52625,86.6,3.88,86.6868755926,136.04,87.9752,4.21735,88.0762275308,1.4652,0.42735,1.52625,86.51,3.79,86.592980085,135.96,90.0952,5.33735,90.2531571086,1.4652,0.42735,1.52625,88.63,4.91,88.7658999842,136.06,90.4552,5.29735,90.6101822317,1.4652,0.42735,1.52625,88.99,4.87,89.1231563624,135.76
2021-01-14 15:30:00,87.78416,4.49663,87.8992515796,1.39416,0.40663000000000005,1.45225,86.39,4.09,86.4867631491,136.04,87.70416,4.41663,87.8152965141,1.39416,0.40663000000000005,1.45225,86.31,4.01,86.4031029535,135.96,89.83416,5.54663,90.0052298884,1.39416,0.40663000000000005,1.45225,88.44,5.14,88.5892386241,136.06,90.20416,5.49663,90.3714746071,1.39416,0.40663000000000005,1.45225,88.81,5.09,88.9557429287,135.76
2021-01-14 16:00:00,88.9912,4.27535,89.0938398267,1.3212000000000002,0.38535,1.37625,87.67,3.89,87.756259036,135.68,88.9012,4.18535,88.9996658199,1.3212000000000002,0.38535,1.37625,87.58,3.8,87.6624001497,135.64,91.0512,5.32535,91.2068000429,1.3212000000000002,0.38535,1.37625,89.73,4.94,89.8658806222,135.73,91.4312,5.26535,91.5826852853,1.3212000000000002,0.38535,1.37625,90.11,4.88,90.2420439706,135.59
2021-01-14 16:30:00,91.18672,4.48071,91.2967396267,1.23672,0.36071000000000003,1.2882500000000001,89.95,4.12,90.0443052058,135.68,91.09672,4.39071,91.2024710688,1.23672,0.36071000000000003,1.2882500000000001,89.86,4.03,89.9503224008,135.52,93.30672,5.52071,93.4699001608,1.23672,0.36071000000000003,1.2882500000000001,92.07,5.16,92.2144809669,135.73,93.68672,5.47071,93.8463114473,1.23672,0.36071000000000003,1.2882500000000001,92.45,5.11,92.5911151245,135.46
2021-01-14 17:00:00,95.20904,3.5384700000000002,95.2747714123,1.22904,0.35847,1.28025,93.98,3.18,94.0337854178,135.11,95.11904,3.43847,95.1811685496,1.22904,0.35847,1.28025,93.89,3.08,93.9405051083,135.02,97.37904,4.55847,97.4856762815,1.22904,0.35847,1.28025,96.15,4.2,96.2416879528,135.14,97.79904,4.47847,97.9015266401,1.22904,0.35847,1.28025,96.57,4.12,96.6578465516,134.94
2021-01-14 17:30:00,97.238,3.05775,97.2860651844,1.158,0.33775000000000005,1.20625,96.08,2.7199999999999998,96.1184935379,134.83,97.158,2.95775,97.2030104938,1.158,0.33775000000000005,1.20625,96.0,2.62,96.0357454285,134.71,99.428,4.06775,99.5111741166,1.158,0.33775000000000005,1.20625,98.27,3.73,98.3407636741,134.88,99.878,3.99775,99.9579756151,1.158,0.33775000000000005,1.20625,98.72,3.66,98.7878231363,134.63
2021-01-14 18:00:00,97.79592,2.85631,97.837623006,1.2559200000000001,0.36631,1.3082500000000001,96.54,2.49,96.5721062212,134.83,97.71592,2.76631,97.7550688837,1.2559200000000001,0.36631,1.3082500000000001,96.46,2.4,96.4898523162,134.71,99.98592,3.85631,100.0602584699,1.2559200000000001,0.36631,1.3082500000000001,98.73,3.49,98.7916646281,134.88,100.46592,3.79631,100.5376200786,1.2559200000000001,0.36631,1.3082500000000001,99.21,3.43,99.2692752064,134.63
2021-01-14 18:30:00,96.4572,3.74085,96.5297124753,1.2372,0.36085,1.28875,95.22,3.38,95.2799706129,135.47,96.3672,3.64085,96.4359529665,1.2372,0.36085,1.28875,95.13,3.2800000000000002,95.1865289839,135.38,98.6172,4.78085,98.7330170843,1.2372,0.36085,1.28875,97.38,4.42,97.4802585142,135.51,99.0672,4.71085,99.1791420792,1.2372,0.36085,1.28875,97.83,4.35,97.9266633762,135.33
2021-01-14 19:00:00,93.63304,4.94547,93.7635529039,1.25304,0.36547,1.30525,92.38,4.58,92.4934635528,135.2,93.56304,4.85547,93.6889430134,1.25304,0.36547,1.30525,92.31,4.49,92.4191333004,135.08,95.74304,5.97547,95.92932789380001,1.25304,0.36547,1.30525,94.49,5.61,94.6563901699,135.27,96.22304,5.9354700000000005,96.4059294388,1.25304,0.36547,1.30525,94.97,5.57,95.1332003036,135.04
2021-01-14 19:30:00,90.47904,5.65722,90.6557268872,1.2590400000000002,0.36722000000000005,1.3115,89.22,5.29,89.3766887952,135.48,90.41904,5.5772200000000005,90.5908835228,1.2590400000000002,0.36722000000000005,1.3115,89.16,5.21,89.3120915666,135.36,92.50904,6.71722,92.7525930972,1.2590400000000002,0.36722000000000005,1.3115,91.25,6.35,91.470678362,135.52,92.99904,6.69722,93.2398744993,1.2590400000000002,0.36722000000000005,1.3115,91.74,6.33,91.9581236216,135.34
2021-01-14 20:00:00,87.63704,6.77247,87.8983340562,1.27704,0.37247,1.33025,86.36,6.4,86.5968221126,135.75,87.58704,6.69247,87.8423515775,1.27704,0.37247,1.33025,86.31,6.32,86.5410798407,135.63,89.61704,7.85247,89.9604087555,1.27704,0.37247,1.33025,88.34,7.48,88.6561109005,135.78,90.09704,7.83247,90.4368520188,1.27704,0.37247,1.33025,88.82,7.46,89.1327324836,135.6
2021-01-14 20:30:00,84.59264,7.72827,84.9449286265,1.26264,0.36827000000000004,1.31525,83.33,7.36,83.654399167,135.75,84.53264,7.64827,84.8779315215,1.26264,0.36827000000000004,1.31525,83.27,7.28,83.5876264767,135.63,86.51264,8.80827,86.9598901803,1.26264,0.36827000000000004,1.31525,85.25,8.44,85.6667736056,135.78,86.97264,8.80827,87.4175367358,1.26264,0.36827000000000004,1.31525,85.71,8.44,86.124547604,135.6
2021-01-14 21:00:00,81.82752,8.51261,82.2691166743,1.27752,0.37261000000000005,1.33075,80.55,8.14,80.9602501231,135.93,81.74752,8.43261,82.1812991961,1.27752,0.37261000000000005,1.33075,80.47,8.06,80.872643706,135.81,83.70752,9.63261,84.2599316399,1.27752,0.37261000000000005,1.33075,82.43,9.26,82.9484930544,135.97,84.11752,9.60261,84.6638487772,1.27752,0.37261000000000005,1.33075,82.84,9.23,83.3526154359,135.78
2021-01-14 21:30:00,77.97952,9.71736,78.5826483697,1.25952,0.36736,1.312,76.72,9.35,77.2876503718,135.27,77.91952,9.62736,78.5120223762,1.25952,0.36736,1.312,76.66,9.26,77.2172467782,135.17,79.80952,10.83736,80.5419633135,1.25952,0.36736,1.312,78.55,10.47,79.2447058169,135.33,80.16952,10.77736,80.8906881266,1.25952,0.36736,1.312,78.91,10.41,79.5936944739,135.14
2021-01-14 22:00:00,74.49864,10.95002,75.2990723704,1.26864,0.37002,1.3215,73.23,10.58,73.9903324766,135.6,74.44864,10.86002,75.2365604759,1.26864,0.37002,1.3215,73.18,10.49,73.9280224272,135.48,76.24864,12.09002,77.2011896634,1.26864,0.37002,1.3215,74.98,11.72,75.8904394506,135.64,76.63864,12.05002,77.5801786737,1.26864,0.37002,1.3215,75.37,11.68,76.2696486159,135.46
2021-01-14 22:30:00,70.19608,12.33344,71.2713363815,1.24608,0.36344000000000004,1.298,68.95,11.97,69.9813075042,135.88,70.17608,12.24344,71.2361146273,1.24608,0.36344000000000004,1.298,68.93,11.88,69.9462600859,135.79,71.83608,13.47344,73.0886856853,1.24608,0.36344000000000004,1.298,70.59,13.11,71.7970765422,135.96,72.26608,13.48344,73.5131925086,1.24608,0.36344000000000004,1.298,71.02,13.12,72.2217058785,135.77
2021-01-14 23:00:00,65.81,13.3575,67.151909178,1.26,0.3675,1.3125,64.55,12.99,65.8440779418,136.17,65.76,13.2775,67.0870300897,1.26,0.3675,1.3125,64.5,12.91,65.7793136176,136.06,67.39,14.5275,68.93809075,1.26,0.3675,1.3125,66.13,14.16,67.6290063508,136.21,67.75,14.5375,69.2921453431,1.26,0.3675,1.3125,66.49,14.17,67.9831523247,136.03
2021-01-14 23:30:00,62.3888,14.32715,64.0127299259,1.2588,0.36715000000000003,1.31125,61.13,13.96,62.7037359334,136.53,62.3488,14.24715,63.9558765444,1.2588,0.36715000000000003,1.31125,61.09,13.88,62.6469672051,136.39,63.9488,15.51715,65.8044904666,1.2588,0.36715000000000003,1.31125,62.69,15.15,64.4946400874,136.58,64.2288,15.52715,66.0789765096,1.2588,0.36715000000000003,1.31125,62.97,15.16,64.7691786269,136.37
2021-01-15 00:00:00,59.76896,14.84303,61.5844470549,1.27896,0.37303000000000003,1.3322500000000002,58.49,14.47,60.253306963200004,137.01,59.70896,14.77303,61.5093677391,1.27896,0.37303000000000003,1.3322500000000002,58.43,14.4,60.1782759806,136.89,61.26896,16.05303,63.3370762797,1.27896,0.37303000000000003,1.3322500000000002,59.99,15.68,62.0053425118,137.05,61.54896,16.07303,63.6130235916,1.27896,0.37303000000000003,1.3322500000000002,60.27,15.7,62.2813206347,136.86
2021-01-15 00:30:00,59.32216,15.19813,61.2380749417,1.26216,0.36813,1.31475,58.06,14.83,59.9240561044,136.89,59.28216,15.11813,61.1795092246,1.26216,0.36813,1.31475,58.02,14.75,59.8655401713,136.77,60.82216,16.41813,62.9991280873,1.26216,0.36813,1.31475,59.56,16.05,61.6846504408,136.91,61.11216,16.41813,63.2791521163,1.26216,0.36813,1.31475,59.85,16.05,61.9647076972,136.73
2021-01-15 01:00:00,60.91112,14.85366,62.6960585288,1.28112,0.37366000000000005,1.3345,59.63,14.48,61.3629146961,136.34,60.88112,14.77366,62.6479991879,1.28112,0.37366000000000005,1.3345,59.6,14.4,61.3149247737,136.25,62.44112,16.05366,64.4718036528,1.28112,0.37366000000000005,1.3345,61.16,15.68,63.1380075707,136.39,62.76112,16.05366,64.7817735405,1.28112,0.37366000000000005,1.3345,61.48,15.68,63.4480322784,136.22
2021-01-15 01:30:00,61.08096,14.897780000000001,62.8715159945,1.26096,0.36778000000000005,1.3135,59.82,14.53,61.5593477873,136.34,61.04096,14.81778,62.8137357737,1.26096,0.36778000000000005,1.3135,59.78,14.45,61.5016333116,136.25,62.59096,16.10778,64.6304019038,1.26096,0.36778000000000005,1.3135,61.33,15.74,63.3175844454,136.39,62.92096,16.09778,64.9475613726,1.26096,0.36778000000000005,1.3135,61.66,15.73,63.6348057277,136.22
2021-01-15 02:00:00,60.23968,14.79324,62.0295010152,1.27968,0.37324,1.333,58.96,14.42,60.6977594315,136.66,60.18968,14.71324,61.9618996626,1.27968,0.37324,1.333,58.91,14.34,60.6302210123,136.53,61.75968,16.00324,63.7993868638,1.27968,0.37324,1.333,60.48,15.63,62.4670096931,136.67,62.03968,16.00324,64.0704735818,1.27968,0.37324,1.333,60.76,15.63,62.7381423059,136.49
2021-01-15 02:30:00,59.13288,15.26834,61.072249864,1.26288,0.36834000000000006,1.3155000000000001,57.87,14.9,59.7574003785,136.74,59.09288,15.18834,61.013557007,1.26288,0.36834000000000006,1.3155000000000001,57.83,14.82,59.6987545934,136.53,60.65288,16.48834,62.8540946021,1.26288,0.36834000000000006,1.3155000000000001,59.39,16.12,61.538821080700004,136.78,60.90288,16.48834,63.0953734298,1.26288,0.36834000000000006,1.3155000000000001,59.64,16.12,61.7801262543,136.58
2021-01-15 03:00:00,58.27016,15.59338,60.3205192803,1.28016,0.37338000000000005,1.3335,56.99,15.22,58.9873588153,136.89,58.22016,15.51338,60.251572506,1.28016,0.37338000000000005,1.3335,56.94,15.14,58.9184453291,136.81,59.76016,16.82338,62.083031803,1.28016,0.37338000000000005,1.3335,58.48,16.45,60.7495917682,136.91,60.01016,16.81338,62.3210161202,1.28016,0.37338000000000005,1.3335,58.73,16.44,60.9875930005,136.77
2021-01-15 03:30:00,57.3936,15.948550000000001,59.5682933116,1.2636,0.36855000000000004,1.3162500000000001,56.13,15.58,58.2521527499,137.2,57.3536,15.86855,59.5083717813,1.2636,0.36855000000000004,1.3162500000000001,56.09,15.5,58.1922512024,137.08,58.8536,17.18855,61.312253947,1.2636,0.36855000000000004,1.3162500000000001,57.59,16.82,59.9960040336,137.25,59.1436,17.19855,61.593469971,1.2636,0.36855000000000004,1.3162500000000001,57.88,16.83,60.277220407,137.05
2021-01-15 04:00:00,56.93112,15.94366,59.1215080884,1.28112,0.37366000000000005,1.3345,55.65,15.57,57.7870867928,137.37,56.90112,15.88366,59.0764598825,1.28112,0.37366000000000005,1.3345,55.62,15.51,57.742051401,137.31,58.38112,17.18366,60.8574838738,1.28112,0.37366000000000005,1.3345,57.1,16.81,59.5229879962,137.38,58.68112,17.20366,61.1509587975,1.28112,0.37366000000000005,1.3345,57.4,16.83,59.8164601092,137.28
2021-01-15 04:30:00,56.7024,15.8382,58.8728353742,1.2624,0.3682,1.315,55.44,15.47,57.5579229994,137.37,56.6624,15.7582,58.8128254805,1.2624,0.3682,1.315,55.4,15.39,57.4979312671,137.31,58.1524,17.0782,60.6083042248,1.2624,0.3682,1.315,56.89,16.71,59.2933065362,137.38,58.4324,17.0782,60.8770094946,1.2624,0.3682,1.315,57.17,16.71,59.5620097042,137.28
2021-01-15 05:00:00,56.408,15.96275,58.6231340988,1.278,0.37275,1.33125,55.13,15.59,57.2919278782,137.37,56.378,15.89275,58.575236974,1.278,0.37275,1.33125,55.1,15.52,57.2440424848,137.31,57.858,17.20275,60.3612688035,1.278,0.37275,1.33125,56.58,16.83,59.0300372692,137.38,58.158,17.22275,60.6545635675,1.278,0.37275,1.33125,56.88,16.85,59.3233250922,137.28
2021-01-15 05:30:00,57.39336,15.57848,59.470049699,1.26336,0.36848000000000003,1.316,56.13,15.21,58.1542861705,137.09,57.37336,15.50848,59.4324439141,1.26336,0.36848000000000003,1.316,56.11,15.14,58.1167075805,136.96,58.81336,16.79848,61.1653516691,1.26336,0.36848000000000003,1.316,57.55,16.43,59.8493725949,137.13,59.19336,16.81848,61.536291224,1.26336,0.36848000000000003,1.316,57.93,16.45,60.2203238118,136.95
2021-01-15 06:00:00,59.23896,15.14303,61.1438119474,1.27896,0.37303000000000003,1.3322500000000002,57.96,14.77,59.8123273247,136.7,59.23896,15.06303,61.124048088,1.27896,0.37303000000000003,1.3322500000000002,57.96,14.69,59.7926224546,136.57,60.65896,16.35303,62.8246051994,1.27896,0.37303000000000003,1.3322500000000002,59.38,15.98,61.49264021,136.76,61.10896,16.37303,63.2643746801,1.27896,0.37303000000000003,1.3322500000000002,59.83,16.0,61.9324543353,136.55
2021-01-15 06:30:00,64.04232,13.18526,65.3855475793,1.25232,0.36526000000000003,1.3045,62.79,12.82,64.0853844492,137.31,64.06232,13.11526,65.391061229,1.25232,0.36526000000000003,1.3045,62.81,12.75,64.0910180915,137.22,65.50232,14.38526,67.0633255263,1.25232,0.36526000000000003,1.3045,64.25,14.02,65.7618650891,137.33,66.10232,14.41526,67.6558676705,1.25232,0.36526000000000003,1.3045,64.85,14.05,66.3545401612,137.19
2021-01-15 07:00:00,69.06536,11.13323,69.9569350541,1.24536,0.36323000000000005,1.29725,67.82,10.77,68.6698281635,136.99,69.08536,11.07323,69.9671593604,1.24536,0.36323000000000005,1.29725,67.84,10.71,68.6801987475,136.88,70.61536,12.30323,71.6791359906,1.24536,0.36323000000000005,1.29725,69.37,11.94,70.3900596675,137.05,71.25536,12.32323,72.3131269298,1.24536,0.36323000000000005,1.29725,70.01,11.96,71.0242331884,136.86
2021-01-15 07:30:00,73.73864,9.36127,74.3304809958,1.23864,0.36127000000000004,1.29025,72.5,9.0,73.0564849962,136.24,73.73864,9.29127,74.3216975537,1.23864,0.36127000000000004,1.29025,72.5,8.93,73.0478945624,136.14,75.42864,10.49127,76.1547534857,1.23864,0.36127000000000004,1.29025,74.19,10.13,74.8783880703,136.27,75.96864,10.49127,76.6896408237,1.23864,0.36127000000000004,1.29025,74.73,10.13,75.413459011,136.11
2021-01-15 08:00:00,77.46208,8.02519,77.8766814423,1.25208,0.36519,1.3042500000000001,76.21,7.66,76.5939925843,136.53,77.45208,7.95519,77.8595514003,1.25208,0.36519,1.3042500000000001,76.2,7.59,76.5770729396,136.44,79.20208,9.13519,79.7271670929,1.25208,0.36519,1.3042500000000001,77.95,8.77,78.4417962568,136.58,79.79208,9.12519,80.3121729457,1.25208,0.36519,1.3042500000000001,78.54,8.76,79.0270156339,136.41
2021-01-15 08:30:00,80.52456,6.84008,80.814549789,1.23456,0.36008,1.286,79.29,6.48,79.5543493468,136.2,80.51456,6.76008,80.7978530259,1.23456,0.36008,1.286,79.28,6.4,79.5379054288,136.08,82.33456,7.9200800000000005,82.7146144137,1.23456,0.36008,1.286,81.1,7.5600000000000005,81.451602808,136.24,82.91456,7.90008,83.2900685796,1.23456,0.36008,1.286,81.68,7.54,82.0272759514,136.05
2021-01-15 09:00:00,83.5428,6.01415,83.7589961262,1.2828,0.37415000000000004,1.3362500000000002,82.26,5.64,82.4531212265,137.47,83.5128,5.97415,83.7262099468,1.2828,0.37415000000000004,1.3362500000000002,82.23,5.6,82.4204640851,137.36,85.4028,7.05415,85.6936361702,1.2828,0.37415000000000004,1.3362500000000002,84.12,6.68,84.3848137996,137.5,86.0028,7.16415,86.3006758552,1.2828,0.37415000000000004,1.3362500000000002,84.72,6.79,84.9916613557,137.33
2021-01-15 09:30:00,85.87008,4.9679400000000005,86.0136679084,1.3300800000000002,0.38794,1.3855,84.54,4.58,84.6639710857,137.27,85.85008,4.93794,85.99197338970001,1.3300800000000002,0.38794,1.3855,84.52,4.55,84.6423824098,137.14,87.76008,5.98794,87.9641237497,1.3300800000000002,0.38794,1.3855,86.43,5.6,86.6112284868,137.3,88.39008,6.09794,88.6001755904,1.3300800000000002,0.38794,1.3855,87.06,5.71,87.2470498069,137.11
2021-01-15 10:00:00,87.6168,4.61615,87.7383182142,1.4268,0.41615,1.48625,86.19,4.2,86.2922713805,137.75,87.5868,4.57615,87.7062636478,1.4268,0.41615,1.48625,86.16,4.16,86.2603686521,137.66,89.5568,5.63615,89.7339769154,1.4268,0.41615,1.48625,88.13,5.22,88.2844567294,137.79,90.1668,5.75615,90.3503463472,1.4268,0.41615,1.48625,88.74,5.34,88.9005241829,137.62
2021-01-15 10:30:00,88.0736,4.7298,88.2005103443,1.4736,0.4298,1.5350000000000001,86.6,4.3,86.7066894766,137.75,88.0336,4.6798,88.1578995723,1.4736,0.4298,1.5350000000000001,86.56,4.25,86.6642723387,137.66,90.0236,5.7398,90.2063958985,1.4736,0.4298,1.5350000000000001,88.55,5.31,88.7090671803,137.79,90.6236,5.8498,90.8122075329,1.4736,0.4298,1.5350000000000001,89.15,5.42,89.3146063083,137.62
2021-01-15 11:00:00,88.74936,4.35898,88.8563425257,1.53936,0.44898000000000005,1.6035,87.21,3.91,87.2976070692,137.41,88.71936,4.32898,88.8249115206,1.53936,0.44898000000000005,1.6035,87.18,3.88,87.2662981912,137.34,90.71936,5.36898,90.8780954084,1.53936,0.44898000000000005,1.6035,89.18,4.92,89.3156134167,137.44,91.30936,5.47898,91.4735942524,1.53936,0.44898000000000005,1.6035,89.77,5.03,89.910810251,137.3
2021-01-15 11:30:00,89.57368,4.19774,89.671986539,1.60368,0.46774000000000004,1.6705,87.97,3.73,88.0490420164,137.41,89.54368,4.15774,89.6401552311,1.60368,0.46774000000000004,1.6705,87.94,3.69,88.0173829422,137.34,91.56368,5.18774,91.7105236134,1.60368,0.46774000000000004,1.6705,89.96,4.72,90.0837388212,137.44,92.14368,5.30774,92.2964239169,1.60368,0.46774000000000004,1.6705,90.54,4.84,90.669273737,137.3
2021-01-15 12:00:00,89.91616,4.07388,90.0084014268,1.5561600000000002,0.45388000000000006,1.621,88.36,3.62,88.4341223737,137.15,89.88616,4.03388,89.9766300069,1.5561600000000002,0.45388000000000006,1.621,88.33,3.58,88.4025186293,137.07,91.89616,5.07388,92.0361259561,1.5561600000000002,0.45388000000000006,1.621,90.34,4.62,90.4580565787,137.22,92.48616,5.19388,92.6318853365,1.5561600000000002,0.45388000000000006,1.621,90.93,4.74,91.0534595718,137.04
2021-01-15 12:30:00,90.36024,4.08507,90.4525332413,1.56024,0.45507000000000003,1.62525,88.8,3.63,88.8741632872,137.15,90.31024,4.05507,90.4012336285,1.56024,0.45507000000000003,1.62525,88.75,3.6,88.8229840751,136.99,92.35024,5.07507,92.4895840815,1.56024,0.45507000000000003,1.62525,90.79,4.62,90.9074721901,137.22,92.94024,5.19507,93.0853208812,1.56024,0.45507000000000003,1.62525,91.38,4.74,91.5028524146,137.04
2021-01-15 13:00:00,90.26744,4.39592,90.3744147245,1.5974400000000002,0.46592000000000006,1.6640000000000001,88.67,3.93,88.7570492975,137.15,90.22744,4.35592,90.3325244195,1.5974400000000002,0.46592000000000006,1.6640000000000001,88.63,3.89,88.7153256208,136.99,92.25744,5.39592,92.4151025969,1.5974400000000002,0.46592000000000006,1.6640000000000001,90.66,4.93,90.7939452827,137.22,92.84744,5.51592,93.0111417412,1.5974400000000002,0.46592000000000006,1.6640000000000001,91.25,5.05,91.3896328913,137.04
2021-01-15 13:30:00,89.74512,5.09066,89.889384151,1.54512,0.45066000000000006,1.6095000000000002,88.2,4.64,88.3219655578,137.59,89.71512,5.05066,89.8571751339,1.54512,0.45066000000000006,1.6095000000000002,88.17,4.6,88.28991392,137.5,91.70512,6.11066,91.9084827415,1.54512,0.45066000000000006,1.6095000000000002,90.16,5.66,90.3374850214,137.66,92.34512,6.24066,92.5557509021,1.54512,0.45066000000000006,1.6095000000000002,90.8,5.79,90.9844167976,137.47
2021-01-15 14:00:00,88.48456,5.63758,88.6639705103,1.53456,0.44758000000000003,1.5985,86.95,5.19,87.1047564717,138.08,88.47456,5.6075800000000005,88.6520880783,1.53456,0.44758000000000003,1.5985,86.94,5.16,87.0929916813,138.01,90.42456,6.67758,90.6707843015,1.53456,0.44758000000000003,1.5985,88.89,6.23,89.1080523859,138.12,91.07456,6.79758,91.3278849698,1.53456,0.44758000000000003,1.5985,89.54,6.35,89.7648823316,137.98
2021-01-15 14:30:00,87.92768,5.8009900000000005,88.1188311042,1.47768,0.43099000000000004,1.53925,86.45,5.37,86.6166231159,138.08,87.90768,5.76099,88.0962496861,1.47768,0.43099000000000004,1.53925,86.43,5.33,86.5941903363,138.01,89.86768000000001,6.83099,90.1269234633,1.47768,0.43099000000000004,1.53925,88.39,6.4,88.621397529,138.12,90.49768,6.9709900000000005,90.7657688061,1.47768,0.43099000000000004,1.53925,89.02,6.54,89.2599126148,137.98
2021-01-15 15:00:00,88.0024,5.93445,88.202268126,1.3524,0.39445,1.40875,86.65,5.54,86.8269203646,138.08,88.0524,6.83445,88.3172398378,1.3524,0.39445,1.40875,86.7,6.44,86.9388497738,138.01,89.9024,6.68445,90.1505596076,1.3524,0.39445,1.40875,88.55,6.29,88.773118679,138.21,90.5524,6.7444500000000005,90.8032199405,1.3524,0.39445,1.40875,89.2,6.35,89.4257373467,137.98
2021-01-15 15:30:00,87.24544,1.53492,87.2589409757,1.28544,0.37492000000000003,1.339,85.96,1.16,85.9678265399,136.08,88.55544,19.99492,90.7847056469,1.28544,0.37492000000000003,1.339,87.27,19.62,89.4482940027,135.96,89.09544,2.42492,89.1284335428,1.28544,0.37492000000000003,1.339,87.81,2.05,87.8339262472,136.14,89.76544,2.5449200000000003,89.801507984,1.28544,0.37492000000000003,1.339,88.48,2.17,88.5066059681,135.94
2021-01-15 16:00:00,86.99776,1.59268,87.012337485,1.27776,0.37268,1.331,85.72,1.22,85.7286813149,135.35,88.33776,19.87268,90.5454761554,1.27776,0.37268,1.331,87.06,19.5,89.21711495,135.24,88.82776,2.50268,88.8630089171,1.27776,0.37268,1.331,87.55,2.13,87.575906504,135.43,89.55776,2.6026800000000003,89.5955708693,1.27776,0.37268,1.331,88.28,2.23,88.3081610045,135.22
2021-01-15 16:30:00,88.64992,1.26456,88.6589387936,1.24992,0.36456000000000005,1.302,87.4,0.9,87.4046337444,134.76,90.04992,19.42456,92.1211247391,1.24992,0.36456000000000005,1.302,88.8,19.06,90.8224840004,134.67,90.45992,2.16456,90.4858135091,1.24992,0.36456000000000005,1.302,89.21,1.8,89.2281575513,134.8,91.29992,2.28456,91.3284983256,1.24992,0.36456000000000005,1.302,90.05,1.92,90.0704663028,134.63
2021-01-15 17:00:00,94.27064,12.00477,95.0319318375,1.25064,0.36477000000000004,1.30275,93.02,11.64,93.7454532231,135.47,93.84064,6.58477,94.0713820009,1.25064,0.36477000000000004,1.30275,92.59,6.22,92.7986880295,135.38,95.13064,1.30477,95.1395874048,1.25064,0.36477000000000004,1.30275,93.88,0.9400000000000001,93.8847058897,135.52,96.14064,1.39477,96.1507568507,1.25064,0.36477000000000004,1.30275,94.89,1.03,94.8955899924,135.35
2021-01-15 17:30:00,96.84672,18.22071,98.5458342481,1.23672,0.36071000000000003,1.2882500000000001,95.61,17.86,97.2638252384,137.0,95.36672,0.53071,95.368196673,1.23672,0.36071000000000003,1.2882500000000001,94.13,0.17,94.130153511,136.87,97.22672,1.52071,97.2386118826,1.23672,0.36071000000000003,1.2882500000000001,95.99,1.16,95.9970088076,137.05,98.21672,1.63071,98.230256554,1.23672,0.36071000000000003,1.2882500000000001,96.98,1.27,96.9883152756,136.85
2021-01-15 18:00:00,96.21144,18.53792,97.9810985078,1.26144,0.36792,1.314,94.95,18.17,96.6729093387,136.65,94.76144,0.9479200000000001,94.7661810099,1.26144,0.36792,1.314,93.5,0.58,93.5017989132,136.55,96.56144,1.89792,96.5800900559,1.26144,0.36792,1.314,95.3,1.53,95.3122809506,136.68,97.61144,2.01792,97.6322959886,1.26144,0.36792,1.314,96.35,1.65,96.3641271428,136.51
2021-01-15 18:30:00,94.82184,19.25512,96.7571237026,1.25184,0.36512000000000006,1.304,93.57,18.89,95.4577236267,136.97,93.38184,1.54512,93.3946221021,1.25184,0.36512000000000006,1.304,92.13,1.18,92.1375564035,136.86,95.14184,2.53512,95.1756090183,1.25184,0.36512000000000006,1.304,93.89,2.17,93.9150733376,137.0,96.22184,2.63512,96.2579157805,1.25184,0.36512000000000006,1.304,94.97,2.27,94.9971252197,136.81
2021-01-15 19:00:00,91.81488,17.32184,93.4345671066,1.27488,0.37184,1.328,90.54,16.95,92.1129420874,136.49,91.44488,12.21184,92.256680595,1.27488,0.37184,1.328,90.17,11.84,90.9440184949,136.39,92.16488,2.37184,92.1953943015,1.27488,0.37184,1.328,90.89,2.0,90.9120019579,136.54,93.20488,2.38184,93.2353088567,1.27488,0.37184,1.328,91.93,2.01,91.9519711589,136.37
2021-01-15 19:30:00,88.25904,17.05722,89.8921959674,1.2590400000000002,0.36722000000000005,1.3115,87.0,16.69,88.5864329342,135.68,88.29904,17.00722,89.9219995165,1.2590400000000002,0.36722000000000005,1.3115,87.04,16.64,88.616314525,135.59,88.58904,1.20722,88.5972651285,1.2590400000000002,0.36722000000000005,1.3115,87.33,0.84,87.3340397554,135.74,89.57904,1.11722,89.586006652,1.2590400000000002,0.36722000000000005,1.3115,88.32,0.75,88.3231843855,135.55
2021-01-15 20:00:00,85.50728,18.25254,87.4336900139,1.27728,0.37254000000000004,1.3305,84.23,17.88,86.1068365462,136.24,85.55728,18.18254,87.4680108488,1.27728,0.37254000000000004,1.3305,84.28,17.81,86.1412473789,136.14,85.82728,0.7525400000000001,85.8305791001,1.27728,0.37254000000000004,1.3305,84.55,0.38,84.5508539283,136.3,86.84728,0.79254,86.8508961557,1.27728,0.37254000000000004,1.3305,85.57,0.42,85.5710307289,136.11
2021-01-15 20:30:00,81.79168,19.08799,83.9894652886,1.2616800000000001,0.36799000000000004,1.31425,80.53,18.72,82.6771993962,134.65,81.83168,18.99799,84.0080203056,1.2616800000000001,0.36799000000000004,1.31425,80.57,18.63,82.6958390731,134.57,82.13168,1.88799,82.1533770813,1.2616800000000001,0.36799000000000004,1.31425,80.87,1.52,80.884283393,134.72,83.07168,1.83799,83.0920105983,1.2616800000000001,0.36799000000000004,1.31425,81.81,1.47,81.8232057548,134.54
2021-01-15 21:00:00,79.04792,20.01981,81.5436475071,1.2679200000000002,0.36981,1.32075,77.78,19.65,80.22375521,134.52,79.09792,19.92981,81.5700819845,1.2679200000000002,0.36981,1.32075,77.83,19.56,80.2502492208,134.43,79.39792,2.87981,79.4501290494,1.2679200000000002,0.36981,1.32075,78.13,2.51,78.1703076622,134.57,80.29792,2.84981,80.3484746175,1.2679200000000002,0.36981,1.32075,79.03,2.48,79.0689022309,134.39
2021-01-15 21:30:00,75.93944,20.80442,78.7376811892,1.24944,0.36442,1.3014999999999999,74.69,20.44,77.4363590311,133.77,75.96944,20.70442,78.7402617563,1.24944,0.36442,1.3014999999999999,74.72,20.34,77.4389695179,133.68,76.27944,3.81442,76.3747521544,1.24944,0.36442,1.3014999999999999,75.03,3.45,75.1092763911,133.82,77.16944,3.82442,77.2641485959,1.24944,0.36442,1.3014999999999999,75.92,3.46,75.9988026221,133.64
2021-01-15 22:00:00,72.70456,22.13883,76.0005318308,1.26456,0.36883000000000005,1.31725,71.44,21.77,74.6833749907,134.19,72.76456,22.06883,76.0375857689,1.26456,0.36883000000000005,1.31725,71.5,21.7,74.7204122044,134.09,73.06456,5.09883,73.2422555316,1.26456,0.36883000000000005,1.31725,71.8,4.73,71.9556314683,134.22,73.95456,5.10883,74.1308106577,1.26456,0.36883000000000005,1.31725,72.69,4.74,72.8443800166,134.03
2021-01-15 22:30:00,68.80688,23.32659,72.6534000331,1.25688,0.36659,1.30925,67.55,22.96,71.3453859755,134.75,68.86688,23.24659,72.6846002091,1.25688,0.36659,1.30925,67.61,22.88,71.3765122432,134.62,69.15688,6.11659,69.4268444088,1.25688,0.36659,1.30925,67.9,5.75,68.1430297242,134.79,70.03688,6.14659,70.3060817338,1.25688,0.36659,1.30925,68.78,5.78,69.0224369318,134.59
2021-01-15 23:00:00,64.708,24.30275,69.1212624419,1.278,0.37275,1.33125,63.43,23.93,67.7938773047,135.01,64.788,24.21275,69.1646022656,1.278,0.37275,1.33125,63.51,23.84,67.8370525598,134.9,65.058,7.00275,65.4337976245,1.278,0.37275,1.33125,63.78,6.63,64.1236719161,135.07,65.968,7.02275,66.3407570168,1.278,0.37275,1.33125,64.69,6.65,65.0309049606,134.87
2021-01-15 23:30:00,60.41192,25.17806,65.4487187304,1.26192,0.36806000000000005,1.3145,59.15,24.81,64.1424866995,134.08,60.47192,25.10806,65.477231046,1.26192,0.36806000000000005,1.3145,59.21,24.74,64.1708009924,133.96,60.78192,8.10806,61.3203264493,1.26192,0.36806000000000005,1.3145,59.52,7.74,60.0211462736,134.13,61.59192,8.13806,62.1272293753,1.26192,0.36806000000000005,1.3145,60.33,7.77,60.8282976911,133.92
2021-01-16 00:00:00,56.93968,25.45324,62.3698211076,1.27968,0.37324,1.333,55.66,25.08,61.0495045025,133.68,57.02968,25.35324,62.4113065029,1.27968,0.37324,1.333,55.75,24.98,61.0906122084,133.54,57.34968,9.61324,58.1498080771,1.27968,0.37324,1.333,56.07,9.24,56.8262483365,133.71,58.19968,9.78324,59.0162226595,1.27968,0.37324,1.333,56.92,9.41,57.6925861788,133.49
2021-01-16 00:30:00,55.93288,17.55834,58.6240766976,1.26288,0.36834000000000006,1.3155000000000001,54.67,17.19,57.3088562091,135.22,56.03288,17.48834,58.6986002989,1.26288,0.36834000000000006,1.3155000000000001,54.77,17.12,57.3833364314,135.1,57.04288,18.77834,60.0542772153,1.26288,0.36834000000000006,1.3155000000000001,55.78,18.41,58.7395650307,135.27,57.96288,18.82834,60.9442519443,1.26288,0.36834000000000006,1.3155000000000001,56.7,18.46,59.6293686031,135.07
2021-01-16 01:00:00,57.55616,17.59513,60.1855477142,1.28616,0.37513,1.33975,56.27,17.22,58.8459114977,136.89,57.67616,17.55513,60.288655829,1.28616,0.37513,1.33975,56.39,17.18,58.9489991433,136.8,58.72616,18.80513,61.6635612227,1.28616,0.37513,1.33975,57.44,18.43,60.3242778655,136.95,59.65616,18.97513,62.6012219087,1.28616,0.37513,1.33975,58.37,18.6,61.2618715026,136.78
2021-01-16 01:30:00,56.99936,18.03023,59.7830764871,1.26936,0.37023,1.32225,55.73,17.66,58.4611708744,137.55,57.11936,18.00023,59.8884760773,1.26936,0.37023,1.32225,55.85,17.63,58.5665382279,137.41,58.17936,19.23023,61.275114654,1.26936,0.37023,1.32225,56.91,18.86,59.9537129793,137.58,59.05936,19.43023,62.1734818187,1.26936,0.37023,1.32225,57.79,19.06,60.8520147571,137.38
2021-01-16 02:00:00,55.13216,16.53688,57.5588695719,1.29216,0.37688000000000005,1.346,53.84,16.16,56.2129095493,137.19,55.56216,25.24688,61.0291616656,1.29216,0.37688000000000005,1.346,54.27,24.87,59.6971506858,137.09,56.27216,17.23688,58.8529185614,1.29216,0.37688000000000005,1.346,54.98,16.86,57.5070430469,137.24,57.11216,17.56688,59.7527747707,1.29216,0.37688000000000005,1.346,55.82,17.19,58.4069216789,137.06
2021-01-16 02:30:00,53.988,13.86275,55.7393934445,1.278,0.37275,1.33125,52.71,13.49,54.4088614106,136.49,54.798,32.63275,63.7786576886,1.278,0.37275,1.33125,53.52,32.26,62.4907833204,136.39,55.138,14.95275,57.1295350634,1.278,0.37275,1.33125,53.86,14.58,55.7985304466,136.53,55.918,15.14275,57.9320774836,1.278,0.37275,1.33125,54.64,14.77,56.6010821451,136.35
2021-01-16 03:00:00,53.05624,14.01807,54.8768702594,1.29624,0.37807,1.35025,51.76,13.64,53.5270697872,136.58,53.836240000000004,32.81807,63.0505071816,1.29624,0.37807,1.35025,52.54,32.44,61.747916564,136.39,54.19624,15.11807,56.2653398698,1.29624,0.37807,1.35025,52.9,14.74,54.9151855137,136.63,54.96624,15.29807,57.0553983902,1.29624,0.37807,1.35025,53.67,14.92,55.7052537917,136.44
2021-01-16 03:30:00,52.17328,14.05429,54.0330844332,1.28328,0.37429,1.33675,50.89,13.68,52.6966270268,136.32,52.93328,32.83429,62.2898284743,1.28328,0.37429,1.33675,51.65,32.46,61.0030663164,136.25,53.26328,15.14429,55.3744211343,1.28328,0.37429,1.33675,51.98,14.77,54.0377025788,136.35,54.06328,15.33429,56.1958957057,1.28328,0.37429,1.33675,52.78,14.96,54.8591833698,136.21
