Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-16 04:00:00,51.4632,14.2001,53.3863633735,1.3032,0.3801,1.3575,50.16,13.82,52.029011138,136.95,52.2232,33.1201,61.8401458783,1.3032,0.3801,1.3575,50.92,32.74,60.5372116966,136.83,52.5732,15.3001,54.7543095861,1.3032,0.3801,1.3575,51.27,14.92,53.3968098298,137.0,53.3632,15.4901,55.5659456164,1.3032,0.3801,1.3575,52.06,15.11,54.2084467588,136.8
2021-01-16 04:30:00,50.4988,14.2159,52.4616108621,1.2888,0.3759,1.3425,49.21,13.84,51.1191715504,136.27,51.2588,32.9859,60.9551817014,1.2888,0.3759,1.3425,49.97,32.61,59.6691964082,136.14,51.5488,15.3159,53.7759758094,1.2888,0.3759,1.3425,50.26,14.94,52.4334931127,136.31,52.3888,15.5159,54.6381690602,1.2888,0.3759,1.3425,51.1,15.14,53.2956808757,136.11
2021-01-16 05:00:00,50.37392,14.18031,52.3317590748,1.30392,0.38031000000000004,1.35825,49.07,13.8,50.9735706028,136.27,51.12392,32.96031,60.8279313429,1.30392,0.38031000000000004,1.35825,49.82,32.58,59.5272105847,136.14,51.41392,15.27031,53.6336977773,1.30392,0.38031000000000004,1.35825,50.11,14.89,52.2754646082,136.31,52.26392,15.46031,54.5026468996,1.30392,0.38031000000000004,1.35825,50.96,15.08,53.1444070435,136.11
2021-01-16 05:30:00,50.86208,14.30394,52.8351576268,1.28208,0.37394000000000005,1.3355000000000001,49.58,13.93,51.4997213585,135.92,51.63208,32.98394,61.2683603751,1.28208,0.37394000000000005,1.3355000000000001,50.35,32.61,59.9877870904,135.83,51.91208,15.40394,54.1492882451,1.28208,0.37394000000000005,1.3355000000000001,50.63,15.03,52.81380312,135.97,52.78208,15.58394,55.0345996174,1.28208,0.37394000000000005,1.3355000000000001,51.5,15.21,53.6991070689,135.82
2021-01-16 06:00:00,51.72984,14.19912,53.643185543,1.29984,0.37912,1.354,50.43,13.82,52.2893612506,135.51,52.52984,32.73912,61.8969633245,1.29984,0.37912,1.354,51.23,32.36,60.5944098082,135.4,52.76984,15.27912,54.9373053726,1.29984,0.37912,1.354,51.47,14.9,53.5833080352,135.55,53.67984,15.47912,55.8670598689,1.29984,0.37912,1.354,52.38,15.1,54.5130663236,135.37
2021-01-16 06:30:00,54.35752,12.98261,55.8863860252,1.27752,0.37261000000000005,1.33075,53.08,12.61,54.5572955708,135.51,55.17752,31.52261,63.547097924,1.27752,0.37261000000000005,1.33075,53.9,31.15,62.2537749859,135.4,55.46752,14.05261,57.2199407791,1.27752,0.37261000000000005,1.33075,54.19,13.68,55.8900572553,135.55,56.33752,14.23261,58.1075154103,1.27752,0.37261000000000005,1.33075,55.06,13.86,56.7776646226,135.37
2021-01-16 07:00:00,56.29816,11.94863,57.5521726633,1.29816,0.37863,1.35225,55.0,11.57,56.203780122,134.96,57.16816,30.31863,64.7102607232,1.29816,0.37863,1.35225,55.87,29.94,63.3865955861,134.86,57.45816,12.98863,58.9079337599,1.29816,0.37863,1.35225,56.16,12.61,57.5582982723,135.01,58.31816,13.16863,59.7864583485,1.29816,0.37863,1.35225,57.02,12.79,58.4368419749,134.84
2021-01-16 07:30:00,58.70536,11.18198,59.7608230319,1.27536,0.37198000000000003,1.3285,57.43,10.81,58.4385232531,135.64,59.59536,29.71198,66.5913559634,1.27536,0.37198000000000003,1.3285,58.32,29.34,65.2844391873,135.54,59.92536,12.21198,61.157021074,1.27536,0.37198000000000003,1.3285,58.65,11.84,59.8331688949,135.7,60.74536,12.41198,62.0004516842,1.27536,0.37198000000000003,1.3285,59.47,12.04,60.6765399475,135.51
2021-01-16 08:00:00,60.06712,10.98541,61.0633944189,1.28712,0.37541,1.34075,58.78,10.61,59.7298961995,136.64,60.97712,29.76541,67.854173018,1.28712,0.37541,1.34075,59.69,29.39,66.5332112557,136.51,61.33712,12.03541,62.506746706,1.28712,0.37541,1.34075,60.05,11.66,61.1715464902,136.68,62.13712,12.26541,63.3361031669,1.28712,0.37541,1.34075,60.85,11.89,62.0007628985,136.49
2021-01-16 08:30:00,62.35896,10.45428,63.2292010277,1.24896,0.36428000000000005,1.301,61.11,10.09,61.9373893541,136.18,63.28896,29.11428,69.6644368225,1.24896,0.36428000000000005,1.301,62.04,28.75,68.3778041473,136.1,63.69896,11.49428,64.7277064154,1.24896,0.36428000000000005,1.301,62.45,11.13,63.4340555223,136.21,64.44896,11.70428,65.5031191273,1.24896,0.36428000000000005,1.301,63.2,11.34,64.2093108513,136.06
2021-01-16 09:00:00,65.404,9.35575,66.069760663,1.254,0.36575,1.30625,64.15,8.99,64.7768677847,135.04,66.394,27.72575,71.9505416871,1.254,0.36575,1.30625,65.14,27.36,70.6525951399,134.94,66.774,10.36575,67.5737807812,1.254,0.36575,1.30625,65.52,10.0,66.2787326372,135.12,67.554,10.58575,68.3783666013,1.254,0.36575,1.30625,66.3,10.22,67.0830708898,134.93
2021-01-16 09:30:00,69.1208,8.3019,69.6175734729,1.2408000000000001,0.3619,1.2925,67.88,7.94,68.3427977186,135.54,70.1708,26.7719,75.1044326405,1.2408000000000001,0.3619,1.2925,68.93,26.41,73.8162109567,135.42,70.5908,9.3019,71.201028,1.2408000000000001,0.3619,1.2925,69.35,8.94,69.9238593042,135.6,71.3308,9.4919,71.9595663845,1.2408000000000001,0.3619,1.2925,70.09,9.13,70.6821406014,135.4
2021-01-16 10:00:00,71.4488,7.68465,71.8608715997,1.3188,0.38465000000000005,1.37375,70.13,7.3,70.5089136209,135.26,72.5288,26.05465,77.0666699427,1.3188,0.38465000000000005,1.37375,71.21,25.67,75.6955282695,135.17,72.9688,8.67465,73.4826192107,1.3188,0.38465000000000005,1.37375,71.65,8.29,72.1279876331,135.31,73.6888,8.85465,74.218892959,1.3188,0.38465000000000005,1.37375,72.37,8.47,72.8639677756,135.13
2021-01-16 10:30:00,72.86976,7.48993,73.2536754973,1.4397600000000002,0.41993,1.4997500000000001,71.43,7.07,71.7790345435,135.78,73.98976,26.00993,78.4283178671,1.4397600000000002,0.41993,1.4997500000000001,72.55,25.59,76.9308169721,135.65,74.39976,8.47993,74.8814629989,1.4397600000000002,0.41993,1.4997500000000001,72.96,8.06,73.4038500353,135.82,75.17976,8.64993,75.6757398554,1.4397600000000002,0.41993,1.4997500000000001,73.74,8.23,74.1978470038,135.63
2021-01-16 11:00:00,73.57344,7.43892,73.9485537668,2.05344,0.59892,2.1390000000000002,71.52,6.84,71.8463360235,136.75,74.67344,26.21892,79.1426206756,2.05344,0.59892,2.1390000000000002,72.62,25.62,77.0068100885,136.64,75.10344,8.44892,75.5771853736,2.05344,0.59892,2.1390000000000002,73.05,7.85,73.4705723402,136.8,75.88344,8.62892,76.3724736184,2.05344,0.59892,2.1390000000000002,73.83,8.03,74.2654010963,136.62
2021-01-16 11:30:00,72.78488,8.11184,73.2355153242,2.95488,0.86184,3.078,69.83,7.25,70.2053516479,135.56,73.84488,26.52184,78.4632034727,2.95488,0.86184,3.078,70.89,25.66,75.3911646017,135.46,74.31488,9.15184,74.87628172390001,2.95488,0.86184,3.078,71.36,8.29,71.839917177,135.6,74.99488,9.20184,75.5573020005,2.95488,0.86184,3.078,72.04,8.34,72.5211500185,135.42
2021-01-16 12:00:00,72.54952,8.00861,72.990209524,3.38952,0.9886100000000001,3.5307500000000003,69.16,7.02,69.515365208,135.31,73.60952,26.36861,78.1899291978,3.38952,0.9886100000000001,3.5307500000000003,70.22,25.38,74.6658744006,135.2,74.06952,9.05861,74.6213924298,3.38952,0.9886100000000001,3.5307500000000003,70.68,8.07,71.1392107069,135.33,74.75952,9.09861,75.3111581013,3.38952,0.9886100000000001,3.5307500000000003,71.37,8.11,71.8293046047,135.15
2021-01-16 12:30:00,72.36616,7.69013,72.7736161845,2.60616,0.7601300000000001,2.71475,69.76,6.93,70.1033701044,135.18,73.41616,26.01013,77.887479172,2.60616,0.7601300000000001,2.71475,70.81,25.25,75.1772478879,135.07,73.89616,8.72013,74.4088914711,2.60616,0.7601300000000001,2.71475,71.29,7.96,71.7330168054,135.21,74.58616,8.75013,75.0976699942,2.60616,0.7601300000000001,2.71475,71.98,7.99,72.4220995277,135.04
2021-01-16 13:00:00,73.4152,6.9586,73.7442452331,1.6752,0.48860000000000003,1.745,71.74,6.47,72.0311633947,135.18,74.5152,25.2486,78.6765964757,1.6752,0.48860000000000003,1.745,72.84,24.76,76.9332385904,135.07,74.9952,7.9986,75.4205384826,1.6752,0.48860000000000003,1.745,73.32,7.51,73.7036125302,135.21,75.6652,8.0186,76.0888982507,1.6752,0.48860000000000003,1.745,73.99,7.53,74.3721789381,135.04
2021-01-16 13:30:00,73.80864,6.93502,74.1337294425,1.62864,0.47502000000000005,1.6965,72.18,6.46,72.4685035032,134.8,74.91864,25.13502,79.022603411,1.62864,0.47502000000000005,1.6965,73.29,24.66,77.3274834713,134.69,75.36864,7.95502,75.7872960241,1.62864,0.47502000000000005,1.6965,73.74,7.48,74.1184052716,134.85,76.11864,7.9850200000000005,76.5363175221,1.62864,0.47502000000000005,1.6965,74.49,7.51,74.8676178331,134.65
2021-01-16 14:00:00,74.07096,6.86653,74.3885498552,1.53096,0.44653000000000004,1.59475,72.54,6.42,72.8235401501,135.07,75.19096,25.12653,79.2781368068,1.53096,0.44653000000000004,1.59475,73.66,24.68,77.6846059397,134.95,75.63096,7.90653,76.0431149228,1.53096,0.44653000000000004,1.59475,74.1,7.46,74.4745701565,135.13,76.36096,7.92653,76.7712582283,1.53096,0.44653000000000004,1.59475,74.83,7.48,75.2029208209,134.92
2021-01-16 14:30:00,73.78448,6.92964,74.1091721678,1.40448,0.40964000000000006,1.463,72.38,6.52,72.6730679138,135.24,74.90448,25.24964,79.0457174311,1.40448,0.40964000000000006,1.463,73.5,24.84,77.5839906166,135.15,75.33448,7.96964,75.7548614849,1.40448,0.40964000000000006,1.463,73.93,7.5600000000000005,74.3155333695,135.29,76.08448,7.98964,76.5028263805,1.40448,0.40964000000000006,1.463,74.68,7.58,75.0636982835,135.13
2021-01-16 15:00:00,74.19112,7.04866,74.5252030836,1.4011200000000001,0.40866,1.4595,72.79,6.64,73.0922273569,135.24,75.33112,25.36866,79.488027719,1.4011200000000001,0.40866,1.4595,73.93,24.96,78.0297795716,135.15,75.73112,8.08866,76.161860252,1.4011200000000001,0.40866,1.4595,74.33,7.68,74.7257070893,135.29,76.52112,8.09866,76.9484899127,1.4011200000000001,0.40866,1.4595,75.12,7.69,75.5125850438,135.13
2021-01-16 15:30:00,73.58104,7.45822,73.9580590135,1.33104,0.38822,1.3865,72.25,7.07,72.5950921206,134.82,74.72104,25.65822,79.0036586004,1.33104,0.38822,1.3865,73.39,25.27,77.6187155266,134.71,75.08104,8.49822,75.5604546747,1.33104,0.38822,1.3865,73.75,8.11,74.1945725778,134.85,75.93104,8.51822,76.4073485173,1.33104,0.38822,1.3865,74.6,8.13,75.0417010735,134.67
2021-01-16 16:00:00,74.24728,7.17254,74.5929213629,1.27728,0.37254000000000004,1.3305,72.97,6.8,73.2861576288,134.82,75.39728,25.39254,79.5583491473,1.27728,0.37254000000000004,1.3305,74.12,25.02,78.2289895116,134.71,75.75728,8.22254,76.202202311,1.27728,0.37254000000000004,1.3305,74.48,7.85,74.8925423524,134.85,76.60728,8.24254,77.049430982,1.27728,0.37254000000000004,1.3305,75.33,7.87,75.7399881172,134.67
2021-01-16 16:30:00,76.24072,7.10896,76.5714352641,1.23072,0.35896000000000006,1.282,75.01,6.75,75.3130971346,135.03,77.41072,25.35896,81.4585564763,1.23072,0.35896000000000006,1.282,76.18,25.0,80.1772561267,134.94,77.82072,8.14896,78.2462140324,1.23072,0.35896000000000006,1.282,76.59,7.79,76.9851427225,135.06,78.62072,8.15896,79.0429392267,1.23072,0.35896000000000006,1.282,77.39,7.8,77.7820808413,134.88
2021-01-16 17:00:00,79.47896,6.52428,79.7462934073,1.24896,0.36428000000000005,1.301,78.23,6.16,78.4721511111,135.39,80.72896,24.90428,84.4830642496,1.24896,0.36428000000000005,1.301,79.48,24.54,83.1822216582,135.33,81.11896,7.51428,81.4662511436,1.24896,0.36428000000000005,1.301,79.87,7.15,80.1893970547,135.41,81.97896,7.63428,82.3336633085,1.24896,0.36428000000000005,1.301,80.73,7.27,81.0566826363,135.25
2021-01-16 17:30:00,82.25912,6.05141,82.4814063057,1.23912,0.36141,1.29075,81.02,5.69,81.2195573738,135.77,83.54912,24.54141,87.0789082245,1.23912,0.36141,1.29075,82.31,24.18,85.7881606051,135.68,83.90912,7.03141,84.2032133933,1.23912,0.36141,1.29075,82.67,6.67,82.9386387638,135.8,84.79912,7.16141,85.1009785253,1.23912,0.36141,1.29075,83.56,6.8,83.8362308313,135.61
2021-01-16 18:00:00,82.71048,6.1676400000000005,82.94011867,1.26048,0.36764,1.313,81.45,5.8,81.6562459338,135.48,84.03048,24.55764,87.5454125092,1.26048,0.36764,1.313,82.77,24.19,86.2324126996,135.41,84.36048,7.14764,84.6627388135,1.26048,0.36764,1.313,83.1,6.78,83.3761260794,135.52,85.31048,7.27764,85.6203366134,1.26048,0.36764,1.313,84.05,6.91,84.3335674569,135.31
2021-01-16 18:30:00,81.59744,6.63092,81.8664236094,1.23744,0.36092,1.289,80.36,6.27,80.6042337598,135.6,82.89744,25.06092,86.6027440085,1.23744,0.36092,1.289,81.66,24.7,85.31380662,135.54,83.20744,7.63092,83.5566215892,1.23744,0.36092,1.289,81.97,7.27,82.2917602194,135.61,84.16744,7.7609200000000005,84.5244925178,1.23744,0.36092,1.289,82.93,7.4,83.2595033615,135.41
2021-01-16 19:00:00,79.14856,7.47708,79.5009514119,1.2585600000000001,0.36708,1.311,77.89,7.11,78.2138363718,135.88,80.39856,25.99708,84.4971988802,1.2585600000000001,0.36708,1.311,79.14,25.63,83.1867567585,135.83,80.71856,8.47708,81.1624717083,1.2585600000000001,0.36708,1.311,79.46,8.11,79.8727969962,135.91,81.64856,8.64708,82.1051724473,1.2585600000000001,0.36708,1.311,80.39,8.28,80.8152863015,135.74
2021-01-16 19:30:00,76.36232,8.33526,76.8158868663,1.25232,0.36526000000000003,1.3045,75.11,7.97,75.5316688549,136.7,77.54232,27.08526,82.1366099876,1.25232,0.36526000000000003,1.3045,76.29,26.72,80.8339192419,136.65,77.94232,9.37526,78.5041447762,1.25232,0.36526000000000003,1.3045,76.69,9.01,77.2174604607,136.73,78.76232,9.51526,79.3350063002,1.25232,0.36526000000000003,1.3045,77.51,9.15,78.048206898,136.54
2021-01-16 20:00:00,73.30552,9.38911,73.9043615023,1.26552,0.36911000000000005,1.31825,72.04,9.02,72.6024930701,136.92,74.45552,28.17911,79.6095892394,1.26552,0.36911000000000005,1.31825,73.19,27.81,78.2954162132,136.86,74.79552,10.43911,75.5204927795,1.26552,0.36911000000000005,1.31825,73.53,10.07,74.216344561,136.96,75.67552,10.59911,76.4141705449,1.26552,0.36911000000000005,1.31825,74.41,10.23,75.1099261083,136.77
2021-01-16 20:30:00,70.30048,10.02764,71.0120486411,1.26048,0.36764,1.313,69.04,9.66,69.7125325892,134.85,71.38048,28.27764,76.7775868923,1.26048,0.36764,1.313,70.12,27.91,75.4704081081,134.8,71.73048,11.12764,72.588471075,1.26048,0.36764,1.313,70.47,10.76,71.2867343901,134.89,72.57048,11.13764,73.420171562,1.26048,0.36764,1.313,71.31,10.77,72.1187146308,134.66
2021-01-16 21:00:00,68.18768,10.75974,69.0313820566,1.26768,0.36974,1.3205,66.92,10.39,67.7217727175,135.46,69.23768,29.16974,75.1314186173,1.26768,0.36974,1.3205,67.97,28.8,73.8197866429,135.43,69.58768,11.88974,70.5961126766,1.26768,0.36974,1.3205,68.32,11.52,69.2844340382,135.48,70.40768,11.90974,71.4078658822,1.26768,0.36974,1.3205,69.14,11.54,70.0964421351,135.29
2021-01-16 21:30:00,65.84464,11.22302,66.7942571981,1.24464,0.36302,1.2965,64.6,10.86,65.5064851751,135.46,66.83464,29.66302,73.121569044,1.24464,0.36302,1.2965,65.59,29.3,71.8368853723,135.43,67.20464,12.34302,68.3287185615,1.24464,0.36302,1.2965,65.96,11.98,67.0391079893,135.48,68.00464,12.37302,69.1210726584,1.24464,0.36302,1.2965,66.76,12.01,67.8316865484,135.29
2021-01-16 22:00:00,63.37616,11.93638,64.4904242803,1.25616,0.36638000000000004,1.3085,62.12,11.57,63.1882845154,135.87,64.31616,30.49638,71.1800367396,1.25616,0.36638000000000004,1.3085,63.06,30.13,69.888343091,135.8,64.72616,13.07638,66.0338360407,1.25616,0.36638000000000004,1.3085,63.47,12.71,64.7300934651,135.89,65.45616,13.11638,66.7573839081,1.25616,0.36638000000000004,1.3085,64.2,12.75,65.4538195982,135.69
2021-01-16 22:30:00,60.23864,12.72127,61.5672352754,1.23864,0.36127000000000004,1.29025,59.0,12.36,60.2807564651,135.27,61.13864,31.161270000000002,68.6218481904,1.23864,0.36127000000000004,1.29025,59.9,30.8,67.3546583393,135.22,61.51864,13.86127,63.0609060628,1.23864,0.36127000000000004,1.29025,60.28,13.5,61.7732013093,135.3,62.26864,13.93127,63.8080230948,1.23864,0.36127000000000004,1.29025,61.03,13.57,62.5204430567,135.1
2021-01-16 23:00:00,57.1976,13.5268,58.7753329552,1.2576,0.3668,1.31,55.94,13.16,57.4671140741,136.11,58.0376,32.1868,66.3653004815,1.2576,0.3668,1.31,56.78,31.82,65.0882539326,136.07,58.4076,14.6868,60.2258236307,1.2576,0.3668,1.31,57.15,14.32,58.9167624705,136.13,59.1776,14.7768,60.9946076305,1.2576,0.3668,1.31,57.92,14.41,59.685630599,135.94
2021-01-16 23:30:00,53.9092,14.30435,55.7746920526,1.2492,0.36435,1.30125,52.66,13.94,54.473839593,136.11,54.7192,32.98435,63.8917693726,1.2492,0.36435,1.30125,53.47,32.62,62.6346972532,136.07,55.0392,15.47435,57.173149682,1.2492,0.36435,1.30125,53.79,15.11,55.8719625573,136.13,55.8592,15.55435,57.9843774526,1.2492,0.36435,1.30125,54.61,15.19,56.6832267959,135.94
2021-01-17 00:00:00,50.82432,15.00876,52.9940975978,1.26432,0.36876000000000003,1.317,49.56,14.64,51.6771051821,134.9,51.58432,33.37876,61.4417096849,1.26432,0.36876000000000003,1.317,50.32,33.01,60.1810809142,134.85,51.86432,16.17876,54.329181516,1.26432,0.36876000000000003,1.317,50.6,15.81,53.0124145838,134.96,52.70432,16.21876,55.1433905613,1.26432,0.36876000000000003,1.317,51.44,15.85,53.8265371355,134.74
2021-01-17 00:30:00,50.69176,14.99218,52.8622738165,1.24176,0.36218,1.2935,49.45,14.63,51.5687831929,134.45,51.45176,33.21218,61.2399584214,1.24176,0.36218,1.2935,50.21,32.85,60.0013883173,134.41,51.73176,16.14218,54.1917426168,1.24176,0.36218,1.2935,50.49,15.78,52.8984735129,134.48,52.57176,16.18218,55.0059351257,1.24176,0.36218,1.2935,51.33,15.82,53.7125804631,134.29
2021-01-17 01:00:00,53.06664,17.03652,55.734291909,1.25664,0.36652,1.309,51.81,16.67,54.4257751438,134.99,53.45664,24.506520000000002,58.8063081871,1.25664,0.36652,1.309,52.2,24.14,57.511560577,134.94,54.15664,18.09652,57.1001374096,1.25664,0.36652,1.309,52.9,17.73,55.7921401274,135.02,55.03664,18.57652,58.0871658613,1.25664,0.36652,1.309,53.78,18.21,56.7793316269,134.85
2021-01-17 01:30:00,53.00056,19.28183,56.3990099954,1.24056,0.36183000000000004,1.2922500000000001,51.76,18.92,55.1095635983,136.49,53.10056,19.22183,56.472543956,1.24056,0.36183000000000004,1.2922500000000001,51.86,18.86,55.1829611384,136.43,54.12056,20.55183,57.8913873652,1.24056,0.36183000000000004,1.2922500000000001,52.88,20.19,56.6032728736,136.51,54.95056,20.61183,58.6891095542,1.24056,0.36183000000000004,1.2922500000000001,53.71,20.25,57.4005801364,136.32
2021-01-17 02:00:00,51.47592,20.00631,55.2270113229,1.2559200000000001,0.36631,1.3082500000000001,50.22,19.64,53.9238166305,137.44,51.57592,19.93631,55.2949543834,1.2559200000000001,0.36631,1.3082500000000001,50.32,19.57,53.9915484127,137.39,52.58592,21.29631,56.73457325,1.2559200000000001,0.36631,1.3082500000000001,51.33,20.93,55.4331471234,137.47,53.37592,21.35631,57.4898322546,1.2559200000000001,0.36631,1.3082500000000001,52.12,20.99,56.1878501101,137.27
2021-01-17 02:30:00,50.31792,20.14106,54.1992192845,1.23792,0.36106000000000005,1.2895,49.08,19.78,52.9159219895,136.86,50.41792,20.07106,54.2661414387,1.23792,0.36106000000000005,1.2895,49.18,19.71,52.9826056362,136.82,51.39792,21.42106,55.6831032886,1.23792,0.36106000000000005,1.2895,50.16,21.06,54.4017389428,136.88,52.20792,21.50106,56.4620447013,1.23792,0.36106000000000005,1.2895,50.97,21.14,55.1800733961,136.71
2021-01-17 03:00:00,49.53184,20.03512,53.4304146269,1.25184,0.36512000000000006,1.304,48.28,19.67,52.1331689043,136.98,49.64184,19.98512,53.5137113271,1.25184,0.36512000000000006,1.304,48.39,19.62,52.2162474715,136.93,50.58184,21.32512,54.893381029,1.25184,0.36512000000000006,1.304,49.33,20.96,53.598232247,137.0,51.42184,21.40512,55.6990555683,1.25184,0.36512000000000006,1.304,50.17,21.04,54.403221412,136.82
2021-01-17 03:30:00,48.55464,20.34302,52.6440075246,1.24464,0.36302,1.2965,47.31,19.98,51.3559782304,137.42,48.65464,20.27302,52.7092907697,1.24464,0.36302,1.2965,47.41,19.91,51.4209704304,137.38,49.59464,21.63302,54.1074474638,1.24464,0.36302,1.2965,48.35,21.27,52.82173227,137.44,50.40464,21.71302,54.8824468391,1.24464,0.36302,1.2965,49.16,21.35,53.5959709307,137.25
2021-01-17 04:00:00,47.70832,20.59701,51.9646092852,1.2583199999999999,0.36701,1.31075,46.45,20.23,50.6641431389,137.93,47.80832,20.54701,52.0366705426,1.2583199999999999,0.36701,1.31075,46.55,20.18,50.7359330258,137.87,48.73832,21.89701,53.431291238,1.2583199999999999,0.36701,1.31075,47.48,21.53,52.1333990835,137.94,49.52832,21.99701,54.1933845683,1.2583199999999999,0.36701,1.31075,48.27,21.63,52.894704839,137.76
2021-01-17 04:30:00,47.162,20.54225,51.4416006658,1.242,0.36225,1.29375,45.92,20.18,50.1585366613,137.93,47.282,20.48225,51.5277603731,1.242,0.36225,1.29375,46.04,20.12,50.2443628679,137.87,48.192,21.84225,52.9107999284,1.242,0.36225,1.29375,46.95,21.48,51.6303486333,137.94,48.992,21.93225,53.6771800122,1.242,0.36225,1.29375,47.75,21.57,52.3958719748,137.76
2021-01-17 05:00:00,46.80688,20.63659,51.1542066908,1.25688,0.36659,1.30925,45.55,20.27,49.8565482159,138.14,46.90688,20.57659,51.2215916129,1.25688,0.36659,1.30925,45.65,20.21,49.9236076421,138.09,47.82688,21.93659,52.6177197469,1.25688,0.36659,1.30925,46.57,21.57,51.3228000016,138.16,48.60688,22.03659,53.368905574,1.25688,0.36659,1.30925,47.35,21.67,52.0731351082,137.98
2021-01-17 05:30:00,46.71456,20.49008,51.0107194068,1.23456,0.36008,1.286,45.48,20.13,49.7357748507,137.88,46.82456,20.440080000000002,51.0914502593,1.23456,0.36008,1.286,45.59,20.08,49.8162072021,137.84,47.72456,21.79008,52.4637133036,1.23456,0.36008,1.286,46.49,21.43,51.191454365,137.9,48.53456,21.88008,53.2385331804,1.23456,0.36008,1.286,47.3,21.52,51.965376935,137.75
2021-01-17 06:00:00,47.42368,20.14274,51.5241244414,1.24368,0.36274,1.2955,46.18,19.78,50.2378423104,138.12,47.53368,20.08274,51.6020075215,1.24368,0.36274,1.2955,46.29,19.72,50.3154300389,138.04,48.45368,21.43274,52.982274861,1.24368,0.36274,1.2955,47.21,21.07,51.6984429166,138.14,49.25368,21.52274,53.7508449296,1.24368,0.36274,1.2955,48.01,21.16,52.4662339033,137.94
2021-01-17 06:30:00,49.09256,19.63658,52.874140385,1.22256,0.35658,1.2735,47.87,19.28,51.6067369633,137.79,49.18256,19.57658,52.9354955833,1.22256,0.35658,1.2735,47.96,19.22,51.6678817061,137.75,50.15256,20.91658,54.3395122673,1.22256,0.35658,1.2735,48.93,20.56,53.0740850133,137.81,50.94256,21.00658,55.1037278471,1.22256,0.35658,1.2735,49.72,20.65,53.837727478,137.64
2021-01-17 07:00:00,50.69552,18.84036,54.0832221026,1.23552,0.36036,1.287,49.46,18.48,52.7996401503,137.38,50.78552,18.78036,54.1467539507,1.23552,0.36036,1.287,49.55,18.42,52.8630201559,137.35,51.79552,20.10036,55.55898095,1.23552,0.36036,1.287,50.56,19.74,54.2768937947,137.41,52.57552,20.18036,56.3154706364,1.23552,0.36036,1.287,51.34,19.82,55.032971935,137.27
2021-01-17 07:30:00,52.46344,18.26392,55.5516274325,1.21344,0.35392,1.264,51.25,17.91,54.2893230755,136.42,52.56344,18.21392,55.6296872758,1.21344,0.35392,1.264,51.35,17.86,54.3672888785,136.37,53.60344,19.50392,57.041490822,1.21344,0.35392,1.264,52.39,19.15,55.7802348507,136.44,54.38344,19.60392,57.8089285976,1.21344,0.35392,1.264,53.17,19.25,56.547426113,136.24
2021-01-17 08:00:00,53.88528,17.87029,56.7712133512,1.23528,0.36029000000000005,1.28675,52.65,17.51,55.4853368017,137.07,53.94528,17.80029,56.8061929578,1.23528,0.36029000000000005,1.28675,52.71,17.44,55.5202458568,137.03,55.09528,19.10029,58.3121853163,1.23528,0.36029000000000005,1.28675,53.86,18.74,57.0270742718,137.09,55.78528,19.18029,58.9905160951,1.23528,0.36029000000000005,1.28675,54.55,18.82,57.7052415297,136.9
2021-01-17 08:30:00,55.81408,17.79119,58.5810376134,1.20408,0.35119,1.25425,54.61,17.44,57.3271811622,137.54,55.87408,17.73119,58.6200299783,1.20408,0.35119,1.25425,54.67,17.38,57.3661337376,137.48,57.09408,19.05119,60.1887183072,1.20408,0.35119,1.25425,55.89,18.7,58.9354061664,137.58,57.72408,19.10119,60.8023426462,1.20408,0.35119,1.25425,56.52,18.75,59.5489118288,137.4
2021-01-17 09:00:00,58.61784,17.54437,61.1870581493,1.31784,0.38437000000000004,1.37275,57.3,17.16,59.8143427616,137.1,58.64784,17.47437,61.1957739028,1.31784,0.38437000000000004,1.37275,57.33,17.09,59.8230473981,137.05,59.97784,18.78437,62.8505675978,1.31784,0.38437000000000004,1.37275,58.66,18.4,61.4780904063,137.14,60.55784,18.83437,63.4191254967,1.31784,0.38437000000000004,1.37275,59.24,18.45,62.0465962,136.95
2021-01-17 09:30:00,61.9588,16.38715,64.089247012,1.7388,0.50715,1.81125,60.22,15.88,62.2785902217,136.63,61.9788,16.30715,64.0881798038,1.7388,0.50715,1.81125,60.24,15.8,62.2775850527,136.58,63.3788,17.59715,65.7763785683,1.7388,0.50715,1.81125,61.64,17.09,63.9652851162,136.65,63.9188,17.62715,66.3048219254,1.7388,0.50715,1.81125,62.18,17.12,64.4937733429,136.44
2021-01-17 10:00:00,64.52856,15.40333,66.3415226744,2.06856,0.60333,2.15475,62.46,14.8,64.1894975833,135.9,64.52856,15.33333,66.3253048584,2.06856,0.60333,2.15475,62.46,14.73,64.1733940196,135.87,66.01856,16.58333,68.0695019694,2.06856,0.60333,2.15475,63.95,15.98,65.916332574,135.92,66.51856,16.62333,68.5642321095,2.06856,0.60333,2.15475,64.45,16.02,66.4111654769,135.76
2021-01-17 10:30:00,67.1992,14.4931,68.7443265168,2.2392,0.6531,2.3325,64.96,13.84,66.417973471,135.43,67.1992,14.4031,68.7254084764,2.2392,0.6531,2.3325,64.96,13.75,66.3992778575,135.39,68.7392,15.6531,70.4989159934,2.2392,0.6531,2.3325,66.5,15.0,68.1707415245,135.47,69.2492,15.6731,71.0006884773,2.2392,0.6531,2.3325,67.01,15.02,68.6727056406,135.28
2021-01-17 11:00:00,68.57984,13.98412,69.9910713348,2.61984,0.76412,2.729,65.96,13.22,67.2717622781,135.17,68.56984,13.91412,69.9673187495,2.61984,0.76412,2.729,65.95,13.15,67.2482341776,135.12,70.11984,15.13412,71.7344655643,2.61984,0.76412,2.729,67.5,14.37,69.0126575347,135.22,70.64984,15.15412,72.2568145229,2.61984,0.76412,2.729,68.03,14.39,69.5352644347,135.03
2021-01-17 11:30:00,69.53456,13.65883,70.863380327,2.46456,0.7188300000000001,2.56725,67.07,12.94,68.3068700791,135.02,69.53456,13.57883,70.8480039137,2.46456,0.7188300000000001,2.56725,67.07,12.86,68.2917601179,134.96,71.08456,14.80883,72.6107162639,2.46456,0.7188300000000001,2.56725,68.62,14.09,70.0516416653,135.04,71.63456,14.81883,73.1512673093,2.46456,0.7188300000000001,2.56725,69.17,14.1,70.5924847275,134.83
2021-01-17 12:00:00,70.95744,12.98842,72.1363801798,2.01744,0.58842,2.1015,68.94,12.4,70.0462961191,134.77,70.97744,12.90842,72.1416959591,2.01744,0.58842,2.1015,68.96,12.32,70.051866499,134.72,72.53744,14.11842,73.8986467065,2.01744,0.58842,2.1015,70.52,13.53,71.8062065563,134.85,73.13744,14.13842,74.491476357,2.01744,0.58842,2.1015,71.12,13.55,72.3992879799,134.66
2021-01-17 12:30:00,73.67104,12.38697,74.7051481523,2.08104,0.60697,2.16775,71.59,11.78,72.5527153179,135.67,73.68104,12.32697,74.7050858032,2.08104,0.60697,2.16775,71.6,11.72,72.5528662425,135.62,75.28104,13.52697,76.4866910048,2.08104,0.60697,2.16775,73.2,12.92,74.3314630557,135.7,75.92104,13.57697,77.125471986,2.08104,0.60697,2.16775,73.84,12.97,74.9704375071,135.5
2021-01-17 13:00:00,75.3072,11.83585,76.2316319979,1.8372000000000002,0.53585,1.91375,73.47,11.3,74.3339148707,135.27,75.3272,11.76585,76.2405553893,1.8372000000000002,0.53585,1.91375,73.49,11.23,74.3430763421,135.2,76.9072,12.95585,77.9908421615,1.8372000000000002,0.53585,1.91375,75.07,12.42,76.0904810078,135.31,77.6272,13.02585,78.712482797,1.8372000000000002,0.53585,1.91375,75.79,12.49,76.8122659476,135.1
2021-01-17 13:30:00,76.25112,11.84866,77.1662105137,1.64112,0.47866000000000003,1.7095,74.61,11.37,75.4713786809,135.6,76.29112,11.79866,77.1980787886,1.64112,0.47866000000000003,1.7095,74.65,11.32,75.5034098568,135.55,77.85112,12.98866,78.9271954009,1.64112,0.47866000000000003,1.7095,76.21,12.51,77.2299436747,135.66,78.64112,13.04866,79.7163300877,1.64112,0.47866000000000003,1.7095,77.0,12.57,78.0192598017,135.46
2021-01-17 14:00:00,76.3048,12.0939,77.2572645144,1.6248,0.47390000000000004,1.6925,74.68,11.62,75.5786133771,135.82,76.3548,12.0239,77.2957285641,1.6248,0.47390000000000004,1.6925,74.73,11.55,75.6172956406,135.76,77.8948,13.2239,79.0093120983,1.6248,0.47390000000000004,1.6925,76.27,12.75,77.3283609034,135.84,78.6948,13.2839,79.8081045148,1.6248,0.47390000000000004,1.6925,77.07,12.81,78.127338365,135.64
2021-01-17 14:30:00,75.85616,12.27263,76.842530262,1.58616,0.46263000000000004,1.65225,74.27,11.81,75.2031182864,135.82,75.90616,12.21263,76.8823351457,1.58616,0.46263000000000004,1.65225,74.32,11.75,75.243105332,135.76,77.44616,13.41263,78.5990225274,1.58616,0.46263000000000004,1.65225,75.86,12.95,76.9574044521,135.84,78.24616,13.48263,79.3992623798,1.58616,0.46263000000000004,1.65225,76.66,13.02,77.7578034669,135.64
2021-01-17 15:00:00,75.2376,12.28805,76.2344582624,1.4676,0.42805000000000004,1.52875,73.77,11.86,74.7172838104,135.56,75.2876,12.22805,76.2741628637,1.4676,0.42805000000000004,1.52875,73.82,11.8,74.7571561792,135.51,76.8076,13.43805,77.9742816931,1.4676,0.42805000000000004,1.52875,75.34,13.01,76.4550567327,135.59,77.6076,13.49805,78.7726915343,1.4676,0.42805000000000004,1.52875,76.14,13.07,77.2536374548,135.39
2021-01-17 15:30:00,76.04368,12.23899,77.0222964093,1.33368,0.38899000000000006,1.38925,74.71,11.85,75.6439462218,135.56,76.08368,12.16899,77.0507020082,1.33368,0.38899000000000006,1.38925,74.75,11.78,75.6725240758,135.51,77.65368,13.36899,78.7960907099,1.33368,0.38899000000000006,1.38925,76.32,12.98,77.415907926,135.59,78.43368,13.43899,79.5766838374,1.33368,0.38899000000000006,1.38925,77.1,13.05,78.1966271651,135.39
2021-01-17 16:00:00,76.99688,12.28534,77.9708221622,1.28688,0.37534,1.3405,75.71,11.91,76.6410607964,135.56,77.04688,12.21534,78.0092061814,1.28688,0.37534,1.3405,75.76,11.84,76.6796139792,135.51,78.59688,13.43534,79.7369293781,1.28688,0.37534,1.3405,77.31,13.06,78.4053550467,135.59,79.41688,13.48534,80.5536791453,1.28688,0.37534,1.3405,78.13,13.11,79.2222759077,135.39
2021-01-17 16:30:00,80.36616,11.22763,81.1466533417,1.2261600000000001,0.35763,1.27725,79.14,10.87,79.8830175945,135.33,80.40616,11.15763,81.1766177736,1.2261600000000001,0.35763,1.27725,79.18,10.8,79.9131553626,135.29,82.02616,12.36763,82.9532952701,1.2261600000000001,0.35763,1.27725,80.8,12.01,81.6876985843,135.38,82.89616,12.40763,83.8195837795,1.2261600000000001,0.35763,1.27725,81.67,12.05,82.5541725172,135.19
2021-01-17 17:00:00,84.17872,10.01421,84.7722908901,1.24872,0.36421000000000003,1.30075,82.93,9.65,83.4895646174,135.44,84.23872,9.94421,84.8236362093,1.24872,0.36421000000000003,1.30075,82.99,9.58,83.5411066482,135.39,85.88872,11.14421,86.608692634,1.24872,0.36421000000000003,1.30075,84.64,10.78,85.3237247194,135.48,86.80872,11.15421,87.5223986689,1.24872,0.36421000000000003,1.30075,85.56,10.79,86.2376814391,135.28
2021-01-17 17:30:00,85.7908,9.7419,86.3421448671,1.2408000000000001,0.3619,1.2925,84.55,9.38,85.0687186926,135.44,85.8508,9.6519,86.3916606754,1.2408000000000001,0.3619,1.2925,84.61,9.29,85.1184833042,135.39,87.5008,10.8619,88.1723929144,1.2408000000000001,0.3619,1.2925,86.26,10.5,86.8967064969,135.48,88.4708,10.8719,89.13630384,1.2408000000000001,0.3619,1.2925,87.23,10.51,87.8608729754,135.28
2021-01-17 18:00:00,84.72048,10.52764,85.37207351,1.26048,0.36764,1.313,83.46,10.16,84.0761393024,135.88,84.80048,10.43764,85.440422149,1.26048,0.36764,1.313,83.54,10.07,84.1447354265,135.83,86.39048,11.66764,87.1748177962,1.26048,0.36764,1.313,85.13,11.3,85.8766959076,135.92,87.40048,11.66764,88.1758341463,1.26048,0.36764,1.313,86.14,11.3,86.8780156311,135.73
2021-01-17 18:30:00,82.15368,11.29274,82.9261907617,1.24368,0.36274,1.2955,80.91,10.93,81.6449202339,135.98,82.23368,11.21274,82.9946002138,1.24368,0.36274,1.2955,80.99,10.85,81.7135398817,135.92,83.80368,12.45274,84.7238308568,1.24368,0.36274,1.2955,82.56,12.09,83.4405279226,136.02,84.76368,12.47274,85.6764301909,1.24368,0.36274,1.2955,83.52,12.11,84.3933794797,135.82
2021-01-17 19:00:00,80.13264,11.94827,81.0185234953,1.26264,0.36827000000000004,1.31525,78.87,11.58,79.7155775241,136.21,80.19264,11.87827,81.067581735,1.26264,0.36827000000000004,1.31525,78.93,11.51,79.764810537,136.18,81.73264,13.11827,82.7787016639,1.26264,0.36827000000000004,1.31525,80.47,12.75,81.4738203351,136.25,82.67264,13.14827,83.7116623211,1.26264,0.36827000000000004,1.31525,81.41,12.78,82.4070172983,136.07
2021-01-17 19:30:00,76.99272,12.97246,78.0779331915,1.24272,0.36246,1.2945,75.75,12.61,76.7924123856,136.99,77.07272,12.89246,78.1435838252,1.24272,0.36246,1.2945,75.83,12.53,76.8582448407,136.94,78.56272,14.18246,79.8325945053,1.24272,0.36246,1.2945,77.32,13.82,78.5453677819,137.02,79.47272,14.20246,80.7317972936,1.24272,0.36246,1.2945,78.23,13.84,79.4448141794,136.79
2021-01-17 20:00:00,74.128,13.684,75.3804499854,1.248,0.364,1.3,72.88,13.32,74.0872242698,136.99,74.198,13.614,75.4366237314,1.248,0.364,1.3,72.95,13.25,74.1435432118,136.94,75.638,14.894,77.0904551809,1.248,0.364,1.3,74.39,14.53,75.7957320698,137.02,76.548,14.934,77.9911575757,1.248,0.364,1.3,75.3,14.57,76.6966420386,136.87
2021-01-17 20:30:00,72.02264,14.39952,73.4479873707,1.23264,0.35952,1.284,70.79,14.04,72.1688693274,136.43,72.10264,14.31952,73.5108110961,1.23264,0.35952,1.284,70.87,13.96,72.2318385478,136.39,73.48264,15.60952,75.1222703065,1.23264,0.35952,1.284,72.25,15.25,73.8418919043,136.46,74.39264,15.64952,76.0208679403,1.23264,0.35952,1.284,73.16,15.29,74.7406830314,136.26
2021-01-17 21:00:00,69.5668,15.18365,71.2045145308,1.2468,0.36365000000000003,1.29875,68.32,14.82,69.9089035817,136.77,69.6368,15.12365,71.2601480742,1.2468,0.36365000000000003,1.29875,68.39,14.76,69.9646317792,136.71,71.0068,16.41365,72.8791709102,1.2468,0.36365000000000003,1.29875,69.76,16.05,71.582540469,136.83,71.8668,16.45365,73.7262472974,1.2468,0.36365000000000003,1.29875,70.62,16.09,72.4297763354,136.61
2021-01-17 21:30:00,66.88328,15.83679,68.7326491637,1.22328,0.35679000000000005,1.27425,65.66,15.48,67.4601067298,137.12,66.95328,15.77679,68.7869813661,1.22328,0.35679000000000005,1.27425,65.73,15.42,67.5145117734,137.06,68.29328,17.09679,70.4007977331,1.22328,0.35679000000000005,1.27425,67.07,16.74,69.1275089961,137.14,69.09328,17.14679,71.1891406639,1.22328,0.35679000000000005,1.27425,67.87,16.79,69.9159566909,136.95
2021-01-17 22:00:00,63.71008,17.12169,65.9706492469,1.24008,0.36169,1.29175,62.47,16.76,64.6791968101,137.7,63.77008,17.06169,66.0130621079,1.24008,0.36169,1.29175,62.53,16.7,64.7216416664,137.67,65.05008,18.40169,67.6027743725,1.24008,0.36169,1.29175,63.81,18.04,66.3110677037,137.73,65.85008,18.46169,68.3890856326,1.24008,0.36169,1.29175,64.61,18.1,67.0974075505,137.56
2021-01-17 22:30:00,60.53952,21.48861,64.240126413,1.22952,0.35861000000000004,1.28075,59.31,21.13,62.9615199944,137.11,60.40952,16.63861,62.6590252826,1.22952,0.35861000000000004,1.28075,59.18,16.28,61.3784229188,137.07,61.57952,17.62861,64.0531433574,1.22952,0.35861000000000004,1.28075,60.35,17.27,62.7724095443,137.14,62.39952,17.85861,64.9047767685,1.22952,0.35861000000000004,1.28075,61.17,17.5,63.6240434113,136.95
2021-01-17 23:00:00,57.73424,31.08582,65.5711115771,1.25424,0.36582000000000003,1.3065,56.48,30.72,64.2939250629,133.99,57.04424,12.875820000000001,58.4793301761,1.25424,0.36582000000000003,1.3065,55.79,12.51,57.1753810656,133.96,58.08424,14.04582,59.7583801307,1.25424,0.36582000000000003,1.3065,56.83,13.68,58.453325825,134.02,58.96424,14.12582,60.6326676755,1.25424,0.36582000000000003,1.3065,57.71,13.76,59.3277481454,133.82
2021-01-17 23:30:00,54.40416,31.53288,62.8819143029,1.24416,0.36288000000000004,1.296,53.16,31.17,61.6243012131,133.91,53.79416,13.30288,55.4146033677,1.24416,0.36288000000000004,1.296,52.55,12.94,54.1197385433,133.88,54.71416,14.49288,56.6010854596,1.24416,0.36288000000000004,1.296,53.47,14.13,55.3054952062,134.02,55.67416,14.56288,57.5472811313,1.24416,0.36288000000000004,1.296,54.43,14.2,56.2517990823,133.82
2021-01-18 00:00:00,52.4608,31.99065,61.4454003491,1.2708,0.37065000000000003,1.32375,51.19,31.62,60.1684344154,134.43,51.9008,13.65065,53.6659415837,1.2708,0.37065000000000003,1.32375,50.63,13.28,52.3426718844,134.39,52.7808,14.84065,54.82752722,1.2708,0.37065000000000003,1.32375,51.51,14.47,53.5038409836,134.5,53.7508,14.92065,55.7832797267,1.2708,0.37065000000000003,1.32375,52.48,14.55,54.4596446922,134.27
2021-01-18 00:30:00,52.63352,31.76561,61.4763483485,1.25352,0.36561000000000005,1.30575,51.38,31.4,60.2151509174,133.91,52.08352,13.54561,53.8161370396,1.25352,0.36561000000000005,1.30575,50.83,13.18,52.5109636171,133.88,52.93352,14.74561,54.9489813724,1.25352,0.36561000000000005,1.30575,51.68,14.38,53.6433295014,133.94,53.93352,14.80561,55.9287999787,1.25352,0.36561000000000005,1.30575,52.68,14.44,54.6232185064,133.74
2021-01-18 01:00:00,55.00912,21.28016,58.9817640699,1.26912,0.37016000000000004,1.322,53.74,20.91,57.6646832992,134.93,54.94912,16.44016,57.3557725918,1.26912,0.37016000000000004,1.322,53.68,16.07,56.0338049752,134.89,55.85912,17.57016,58.5572524082,1.26912,0.37016000000000004,1.322,54.59,17.2,57.2355492679,134.96,56.89912,18.09016,59.7056424938,1.26912,0.37016000000000004,1.322,55.63,17.72,58.38403292,134.78
2021-01-18 01:30:00,55.404,17.87575,58.2163692965,1.254,0.36575,1.30625,54.15,17.51,56.9106545385,137.11,55.534,17.82575,58.3248019205,1.254,0.36575,1.30625,54.28,17.46,57.0190319104,137.08,56.504,19.15575,59.6627586863,1.254,0.36575,1.30625,55.25,18.79,58.3577467008,137.14,57.494,19.22575,60.6233412067,1.254,0.36575,1.30625,56.24,18.86,59.3181017903,136.97
2021-01-18 02:00:00,54.4308,20.68065,58.2271523695,1.2708,0.37065000000000003,1.32375,53.16,20.31,56.9076594142,137.44,54.5708,20.77065,58.3900001204,1.2708,0.37065000000000003,1.32375,53.3,20.4,57.0705703493,137.4,55.3308,17.53065,58.0415464823,1.2708,0.37065000000000003,1.32375,54.06,17.16,56.7181558233,137.46,56.2908,17.55065,58.963374056,1.2708,0.37065000000000003,1.32375,55.02,17.18,57.6398542677,137.27
2021-01-18 02:30:00,53.86424,26.81582,60.1701300734,1.25424,0.36582000000000003,1.3065,52.61,26.45,58.884756941,135.22,53.98424,26.74582,60.2464692397,1.25424,0.36582000000000003,1.3065,52.73,26.38,58.9606419572,135.18,54.20424,10.59582,55.2301641809,1.25424,0.36582000000000003,1.3065,52.95,10.23,53.9291702143,135.25,55.13424,10.61582,56.1469505374,1.25424,0.36582000000000003,1.3065,53.88,10.25,54.8463025189,135.05
2021-01-18 03:00:00,53.23104,26.74072,59.570208373,1.27104,0.37072000000000005,1.324,51.96,26.37,58.2685034989,135.22,53.35104,26.65072,59.6371892832,1.27104,0.37072000000000005,1.324,52.08,26.28,58.3349363589,135.18,53.55104,10.49072,54.5689388865,1.27104,0.37072000000000005,1.324,52.28,10.12,53.2504722984,135.25,54.48104,10.50072,55.4837709605,1.27104,0.37072000000000005,1.324,53.21,10.13,54.1656810167,135.05
2021-01-18 03:30:00,52.23664,26.95652,58.7819745245,1.25664,0.36652,1.309,50.98,26.59,57.497726042,135.22,52.38664,26.88652,58.883316892,1.25664,0.36652,1.309,51.13,26.52,57.5985008485,135.18,52.56664,10.72652,53.649882313,1.25664,0.36652,1.309,51.31,10.36,52.3454458382,135.25,53.52664,10.73652,54.5928021941,1.25664,0.36652,1.309,52.27,10.37,53.2887398988,135.05
2021-01-18 04:00:00,51.44368,26.85149,58.0297744883,1.2736800000000001,0.37149000000000004,1.32675,50.17,26.48,56.7293513095,135.6,51.56368,26.75149,58.0900620792,1.2736800000000001,0.37149000000000004,1.32675,50.29,26.38,56.7889822061,135.55,51.76368,10.51149,52.8201665007,1.2736800000000001,0.37149000000000004,1.32675,50.49,10.14,51.498152394,135.63,52.69368,10.52149,53.7338409549,1.2736800000000001,0.37149000000000004,1.32675,51.42,10.15,52.4122018236,135.43
2021-01-18 04:30:00,51.4176,26.6768,57.925998032,1.2576,0.3668,1.31,50.16,26.31,56.6413426748,135.78,51.5476,26.5968,58.0046966719,1.2576,0.3668,1.31,50.29,26.23,56.7194587421,135.72,51.7576,10.3068,52.7738503807,1.2576,0.3668,1.31,50.5,9.94,51.4689576347,135.83,52.6876,10.3268,53.6900921214,1.2576,0.3668,1.31,51.43,9.96,52.3855562154,135.61
2021-01-18 05:00:00,51.68296,26.37128,58.0221747541,1.27296,0.37128000000000005,1.326,50.41,26.0,56.7200855077,135.5,51.82296,26.29128,58.1106753291,1.27296,0.37128000000000005,1.326,50.55,25.92,56.8080003169,135.46,52.01296,10.07128,52.9790400895,1.27296,0.37128000000000005,1.326,50.74,9.7,51.6588579045,135.53,52.96296,10.07128,53.9120191868,1.27296,0.37128000000000005,1.326,51.69,9.7,52.5922627389,135.37
2021-01-18 05:30:00,53.75592,25.27631,59.4019425799,1.2559200000000001,0.36631,1.3082500000000001,52.5,24.91,58.1098795387,134.39,53.89592,25.19631,59.4947411984,1.2559200000000001,0.36631,1.3082500000000001,52.64,24.83,58.202220748,134.35,54.03592,9.24631,54.8212996824,1.2559200000000001,0.36631,1.3082500000000001,52.78,8.88,53.5217974287,134.46,55.06592,9.26631,55.8401293557,1.2559200000000001,0.36631,1.3082500000000001,53.81,8.9,54.5410496782,134.26
2021-01-18 06:00:00,56.608,24.01275,61.4904693962,1.278,0.37275,1.33125,55.33,23.64,60.1685839953,134.1,56.748,23.93275,61.5882458474,1.278,0.37275,1.33125,55.47,23.56,60.2660310623,134.06,56.888,8.05275,57.4551244587,1.278,0.37275,1.33125,55.61,7.68,56.137817022,134.15,57.928,8.07275,58.4877976724,1.278,0.37275,1.33125,56.65,7.7,57.1709060624,133.95
2021-01-18 06:30:00,62.87432,21.75876,66.5328772277,1.26432,0.36876000000000003,1.317,61.61,21.39,65.2175145187,134.74,63.02432,21.68876,66.6518358472,1.26432,0.36876000000000003,1.317,61.76,21.32,65.3363604741,134.7,63.14432,5.64876,63.3964796956,1.26432,0.36876000000000003,1.317,61.88,5.28,62.1048532725,134.78,64.25432,5.6787600000000005,64.5047746589,1.26432,0.36876000000000003,1.317,62.99,5.31,63.2134178794,134.58
2021-01-18 07:00:00,68.38872,20.16296,71.2991022328,1.27872,0.37296,1.332,67.11,19.79,69.9671079865,135.85,68.49872,20.09296,71.3848841366,1.27872,0.37296,1.332,67.22,19.72,70.0528857364,135.81,68.69872,3.81296,68.8044532977,1.27872,0.37296,1.332,67.42,3.44,67.5077032641,135.88,69.73872,3.84296,69.8445231124,1.27872,0.37296,1.332,68.46,3.47,68.547884723,135.7
2021-01-18 07:30:00,73.8544,17.83295,75.9768813855,1.2444,0.36295000000000005,1.2962500000000001,72.61,17.47,74.6820795104,135.46,73.9344,17.78295,76.0429405932,1.2444,0.36295000000000005,1.2962500000000001,72.69,17.42,74.7481939581,135.4,74.2244,1.51295,74.2398179757,1.2444,0.36295000000000005,1.2962500000000001,72.98,1.15,72.9890601392,135.49,75.1544,1.60295,75.1714925225,1.2444,0.36295000000000005,1.2962500000000001,73.91,1.24,73.9204011082,135.3
2021-01-18 08:00:00,77.78384,16.69862,79.5560788064,1.26384,0.36862,1.3165,76.52,16.33,78.2430782881,136.4,77.86384,16.66862,79.6280131125,1.26384,0.36862,1.3165,76.6,16.3,78.3150687927,136.35,78.15384,0.6586200000000001,78.1566151202,1.26384,0.36862,1.3165,76.89,0.29,76.8905468832,136.41,79.11384,0.57862,79.1159559169,1.26384,0.36862,1.3165,77.85,0.21,77.8502832365,136.24
2021-01-18 08:30:00,81.52952,15.32861,82.9579948888,1.22952,0.35861000000000004,1.28075,80.3,14.97,81.6834799699,136.4,81.60952,15.29861,83.0310858809,1.22952,0.35861000000000004,1.28075,80.38,14.94,81.7566388742,136.35,81.88952,1.96861,81.9131791055,1.22952,0.35861000000000004,1.28075,80.66,1.6099999999999999,80.6760664634,136.41,82.88952,1.83861,82.9099090131,1.22952,0.35861000000000004,1.28075,81.66,1.48,81.6734106059,136.24
2021-01-18 09:00:00,84.3092,14.24185,85.5036344027,1.3092000000000001,0.38185,1.36375,83.0,13.86,84.1492697532,135.64,84.3892,14.20185,85.5758705481,1.3092000000000001,0.38185,1.36375,83.08,13.82,84.2216053041,135.59,84.6392,2.9118500000000003,84.6892735065,1.3092000000000001,0.38185,1.36375,83.33,2.5300000000000002,83.3683980894,135.68,85.6792,2.77185,85.7240250167,1.3092000000000001,0.38185,1.36375,84.37,2.39,84.4038446992,135.48
2021-01-18 09:30:00,86.45992,13.65581,87.5317023321,1.45992,0.42581,1.52075,85.0,13.23,86.0234438976,136.26,86.50992,13.61581,87.5748624913,1.45992,0.42581,1.52075,85.05,13.19,86.066710173,136.2,86.82992,3.73581,86.910248438,1.45992,0.42581,1.52075,85.37,3.31,85.4341442282,136.3,87.79992,3.58581,87.8731129832,1.45992,0.42581,1.52075,86.34,3.16,86.3978078426,136.11
2021-01-18 10:00:00,87.41296,13.06753,88.3843080884,1.60296,0.46753000000000006,1.66975,85.81,12.6,86.7301337483,136.26,87.45296,13.02753,88.417966221,1.60296,0.46753000000000006,1.66975,85.85,12.56,86.763910124,136.2,87.77296,4.38753,87.8825518898,1.60296,0.46753000000000006,1.66975,86.17,3.92,86.2591171993,136.3,88.74296,4.24753,88.8445522284,1.60296,0.46753000000000006,1.66975,87.14,3.7800000000000002,87.2219467795,136.11
2021-01-18 10:30:00,87.42712,13.49666,88.462766985,1.73712,0.50666,1.8094999999999999,85.69,12.99,86.6690036864,136.36,87.46712,13.46666,88.4977288559,1.73712,0.50666,1.8094999999999999,85.73,12.96,86.7040627652,136.33,87.81712,4.07666,87.9116927482,1.73712,0.50666,1.8094999999999999,86.08,3.5700000000000003,86.1539975857,136.39,88.73712,3.93666,88.8243984379,1.73712,0.50666,1.8094999999999999,87.0,3.43,87.0675881141,136.22
2021-01-18 11:00:00,87.64536,13.12073,88.6220214465,1.78536,0.52073,1.85975,85.86,12.6,86.7796035944,136.24,87.67536,13.09073,88.6472558124,1.78536,0.52073,1.85975,85.89,12.57,86.8049364956,136.19,88.06536,4.45073,88.1777558654,1.78536,0.52073,1.85975,86.28,3.93,86.3694581435,136.25,88.93536,4.28073,89.0383226912,1.78536,0.52073,1.85975,87.15,3.76,87.2310730187,136.05
2021-01-18 11:30:00,86.79104,13.43822,87.8252263365,1.8110400000000002,0.52822,1.8865,84.98,12.91,85.955037665,136.55,86.81104,13.39822,87.8388807138,1.8110400000000002,0.52822,1.8865,85.0,12.87,85.9688135314,136.49,87.24104,4.21822,87.3429587331,1.8110400000000002,0.52822,1.8865,85.43,3.69,85.5096544257,136.6,88.05104,4.06822,88.1449718308,1.8110400000000002,0.52822,1.8865,86.24,3.54,86.3126248008,136.37
2021-01-18 12:00:00,85.56712,14.05416,86.7136173758,2.03712,0.59416,2.122,83.53,13.46,84.6075203513,136.55,85.57712,14.02416,86.7186285131,2.03712,0.59416,2.122,83.54,13.43,84.6126261264,136.49,85.99712,3.70416,86.0768578051,2.03712,0.59416,2.122,83.96,3.11,84.0175797081,136.6,86.82712,3.56416,86.9002416798,2.03712,0.59416,2.122,84.79,2.9699999999999998,84.8420002122,136.37
2021-01-18 12:30:00,86.30288,13.72709,87.3877571297,2.01288,0.58709,2.09675,84.29,13.14,85.3080517888,135.85,86.34288,13.68709,87.4209892381,2.01288,0.58709,2.09675,84.33,13.1,85.3414254627,135.8,86.72288,3.89709,86.8103981442,2.01288,0.58709,2.09675,84.71,3.31,84.7746436147,135.9,87.58288,3.76709,87.6638570687,2.01288,0.58709,2.09675,85.57,3.18,85.6290680785,135.71
2021-01-18 13:00:00,87.07216,13.70313,88.1438416389,1.86216,0.54313,1.93975,85.21,13.16,86.2202395033,136.26,87.09216,13.66313,88.1573902453,1.86216,0.54313,1.93975,85.23,13.12,86.2339103833,136.22,87.47216,3.89313,87.5587530534,1.86216,0.54313,1.93975,85.61,3.35,85.6755192573,136.31,88.36216,3.77313,88.4426810418,1.86216,0.54313,1.93975,86.5,3.23,86.5602847731,136.12
2021-01-18 13:30:00,86.91456,14.05883,88.0442584213,1.74456,0.50883,1.81725,85.17,13.55,86.2411236012,136.7,86.93456,14.01883,88.0576249791,1.74456,0.50883,1.81725,85.19,13.51,86.2546010367,136.63,87.34456,3.57883,87.4178482105,1.74456,0.50883,1.81725,85.6,3.07,85.6550342945,136.75,88.19456,3.45883,88.2623584466,1.74456,0.50883,1.81725,86.45,2.95,86.5003179185,136.53
2021-01-18 14:00:00,85.77272,14.14621,86.9314370844,1.63272,0.47621,1.7007500000000002,84.14,13.67,85.2432314029,135.49,85.80272,14.07621,86.9496776726,1.63272,0.47621,1.7007500000000002,84.17,13.6,85.2616496439,135.44,86.21272,3.08621,86.2679417974,1.63272,0.47621,1.7007500000000002,84.58,2.61,84.6202605763,135.55,87.03272,3.05621,87.0863638589,1.63272,0.47621,1.7007500000000002,85.4,2.58,85.4389630087,135.33
2021-01-18 14:30:00,84.95496,13.59478,86.0358255139,1.52496,0.44478,1.5885,83.43,13.15,84.4599751362,134.43,84.97496,13.52478,86.044543703,1.52496,0.44478,1.5885,83.45,13.08,84.4688634942,134.39,85.36496,3.34478,85.4304626527,1.52496,0.44478,1.5885,83.84,2.9,83.8901400643,134.48,86.21496,3.35478,86.28020559,1.52496,0.44478,1.5885,84.69,2.91,84.7399799386,134.3
2021-01-18 15:00:00,85.11896,13.55178,86.1909977472,1.5489600000000001,0.45178,1.6135000000000002,83.57,13.1,84.5905130615,134.43,85.13896,13.47178,86.1982097624,1.5489600000000001,0.45178,1.6135000000000002,83.59,13.02,84.5979225513,134.39,85.51896,3.40178,85.5865913952,1.5489600000000001,0.45178,1.6135000000000002,83.97,2.95,84.0218031228,134.48,86.36896,3.40178,86.43592631920001,1.5489600000000001,0.45178,1.6135000000000002,84.82,2.95,84.8712843075,134.3
2021-01-18 15:30:00,86.84896,12.93803,87.8073714067,1.39896,0.40803000000000006,1.4572500000000002,85.45,12.53,86.3637852343,134.33,86.87896,12.85803,87.8252960494,1.39896,0.40803000000000006,1.4572500000000002,85.48,12.45,86.3819014609,134.31,87.25896,3.90803,87.3464297997,1.39896,0.40803000000000006,1.4572500000000002,85.86,3.5,85.9313074496,134.4,88.11896,3.91803,88.2060206027,1.39896,0.40803000000000006,1.4572500000000002,86.72,3.51,86.7910047182,134.3
