Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-18 16:00:00,87.736,13.0555,88.7020393015,1.3559999999999999,0.3955,1.4125,86.38,12.66,87.3028063696,134.71,87.746,12.9755,88.7001923124,1.3559999999999999,0.3955,1.4125,86.39,12.58,87.3011368769,134.66,88.156,3.8255,88.2389641046,1.3559999999999999,0.3955,1.4125,86.8,3.43,86.8677437257,134.76,88.986,3.8455,89.0690522362,1.3559999999999999,0.3955,1.4125,87.63,3.45,87.6978870897,134.57
2021-01-18 16:30:00,90.15984,12.93162,91.082509543,1.23984,0.36162000000000005,1.2915,88.92,12.57,89.804071734,134.8,90.15984,12.85162,91.0711858134,1.23984,0.36162000000000005,1.2915,88.92,12.49,89.7929089628,134.66,90.58984,3.91162,90.6742514844,1.23984,0.36162000000000005,1.2915,89.35,3.55,89.4204954135,134.85,91.39984,3.92162,91.4839322256,1.23984,0.36162000000000005,1.2915,90.16,3.56,90.2302565662,134.57
2021-01-18 17:00:00,93.57536,12.473230000000001,94.40301619,1.24536,0.36323000000000005,1.29725,92.33,12.11,93.120787153,134.41,93.58536,12.38323,94.4010804576,1.24536,0.36323000000000005,1.29725,92.34,12.02,93.1190420913,134.36,94.03536,4.28323,94.1328581823,1.24536,0.36323000000000005,1.29725,92.79,3.92,92.8727651144,134.43,94.81536,4.31323,94.9134155163,1.24536,0.36323000000000005,1.29725,93.57,3.95,93.6533362994,134.24
2021-01-18 17:30:00,96.0688,12.14715,96.8337110027,1.2588,0.36715000000000003,1.31125,94.81,11.78,95.539020824,134.23,96.0488,12.05715,96.8026179789,1.2588,0.36715000000000003,1.31125,94.79,11.69,95.5081158855,134.16,96.5088,4.57715,96.6172799222,1.2588,0.36715000000000003,1.31125,95.25,4.21,95.3429944988,134.28,97.2988,4.59715,97.4073419695,1.2588,0.36715000000000003,1.31125,96.04,4.23,96.1331082406,134.05
2021-01-18 18:00:00,96.09928,12.36729,96.8918029477,1.25928,0.36729,1.31175,94.84,12.0,95.5961589187,134.44,96.08928,12.26729,96.8691701981,1.25928,0.36729,1.31175,94.83,11.9,95.5737354088,134.4,96.54928,4.41729,96.6502763548,1.25928,0.36729,1.31175,95.29,4.05,95.3760273863,134.52,97.33928,4.43729,97.4403662424,1.25928,0.36729,1.31175,96.08,4.07,96.1661650478,134.33
2021-01-18 18:30:00,94.39792,13.21106,95.3178860794,1.23792,0.36106000000000005,1.2895,93.16,12.85,94.0420549542,134.86,94.38792,13.13106,95.2969263862,1.23792,0.36106000000000005,1.2895,93.15,12.77,94.0212497258,134.82,94.84792,3.65106,94.9181656347,1.23792,0.36106000000000005,1.2895,93.61,3.29,93.6677970276,134.93,95.61792,3.67106,95.6883655762,1.23792,0.36106000000000005,1.2895,94.38,3.31,94.4380246511,134.74
2021-01-18 19:00:00,90.9936,14.16855,92.0900811709,1.2636,0.36855000000000004,1.3162500000000001,89.73,13.8,90.7849816875,134.75,90.9736,14.06855,92.0549835482,1.2636,0.36855000000000004,1.3162500000000001,89.71,13.7,90.7500639118,134.69,91.4336,2.65855,91.4722422217,1.2636,0.36855000000000004,1.3162500000000001,90.17,2.29,90.1990742746,134.8,92.1936,2.69855,92.2330854578,1.2636,0.36855000000000004,1.3162500000000001,90.93,2.33,90.9598471854,134.6
2021-01-18 19:30:00,87.44024,15.19757,88.7511222755,1.26024,0.36757,1.31275,86.18,14.83,87.4466768951,134.21,87.43024,15.10757,88.7259011662,1.26024,0.36757,1.31275,86.17,14.74,87.42160202150001,134.16,87.93024,1.50757,87.943162746,1.26024,0.36757,1.31275,86.67,1.1400000000000001,86.6774970797,134.27,88.60024,1.51757,88.6132357313,1.26024,0.36757,1.31275,87.34,1.15,87.3475706588,134.07
2021-01-18 20:00:00,84.5816,11.5738,85.3697833252,1.2816,0.3738,1.335,83.3,11.2,84.049568708,134.94,84.5516,11.5038,85.3305951989,1.2816,0.3738,1.335,83.27,11.13,84.0105338633,134.88,85.7716,4.9638,85.9151132048,1.2816,0.3738,1.335,84.49,4.59,84.614586213,135.0,86.3816,5.0238,86.5275643076,1.2816,0.3738,1.335,85.1,4.65,85.2269470297,134.79
2021-01-18 20:30:00,81.40648,8.31939,81.8304786492,1.26648,0.36939000000000005,1.31925,80.14,7.95,80.5333601683,135.82,81.40648,8.23939,81.8223840618,1.26648,0.36939000000000005,1.31925,80.14,7.87,80.5255021717,135.76,83.24648,9.37939,83.7732020945,1.26648,0.36939000000000005,1.31925,81.98,9.01,82.4736351812,135.86,83.78648,9.39939,84.3120558589,1.26648,0.36939000000000005,1.31925,82.52,9.03,83.0125972368,135.67
2021-01-18 21:00:00,78.58688,9.26534,79.131183698,1.28688,0.37534,1.3405,77.3,8.89,77.8095244813,135.53,78.57688,9.18534,79.111924142,1.28688,0.37534,1.3405,77.29,8.81,77.7904891359,135.48,80.36688,10.34534,81.0300034595,1.28688,0.37534,1.3405,79.08,9.97,79.7060054199,135.59,80.89688,10.36534,81.5582335945,1.28688,0.37534,1.3405,79.61,9.99,80.2343579771,135.41
2021-01-18 21:30:00,75.51808,10.29694,76.2168444653,1.25808,0.36694000000000004,1.3105,74.26,9.93,74.9209750337,135.74,75.52808,10.21694,76.2159873744,1.25808,0.36694000000000004,1.3105,74.27,9.85,74.9203270148,135.68,77.23808,11.40694,78.0758559495,1.25808,0.36694000000000004,1.3105,75.98,11.04,76.777874417,135.78,77.78808,11.43694,78.6243536485,1.25808,0.36694000000000004,1.3105,76.53,11.07,77.3264883465,135.59
2021-01-18 22:00:00,71.81368,11.78149,72.7736775336,1.2736800000000001,0.37149000000000004,1.32675,70.54,11.41,71.4568380213,136.79,71.81368,11.71149,72.7623778691,1.2736800000000001,0.37149000000000004,1.32675,70.54,11.34,71.445694062,136.72,73.45368,12.92149,74.5815527417,1.2736800000000001,0.37149000000000004,1.32675,72.18,12.55,73.2629162674,136.81,73.97368,12.96149,75.1006361875,1.2736800000000001,0.37149000000000004,1.32675,72.7,12.59,73.7820987774,136.63
2021-01-18 22:30:00,67.48712,13.11666,68.7499682578,1.25712,0.36666000000000004,1.3094999999999999,66.23,12.75,67.446092548,137.09,67.48712,13.05666,68.7385462186,1.25712,0.36666000000000004,1.3094999999999999,66.23,12.69,67.4347758949,137.03,69.07712,14.29666,70.5410731039,1.25712,0.36666000000000004,1.3094999999999999,67.82,13.93,69.2358093764,137.12,69.54712,14.33666,71.0094481055,1.25712,0.36666000000000004,1.3094999999999999,68.29,13.97,69.704268162,136.93
2021-01-18 23:00:00,63.23352,14.26436,64.8224499522,1.28352,0.37436,1.337,61.95,13.89,63.4880665952,137.67,63.23352,14.19436,64.8070822318,1.28352,0.37436,1.337,61.95,13.82,63.4727886578,137.63,64.75352,15.46436,66.5745055002,1.28352,0.37436,1.337,63.47,15.09,65.2391676832,137.7,65.19352,15.52436,67.0164218934,1.28352,0.37436,1.337,63.91,15.15,65.6811281876,137.53
2021-01-18 23:30:00,59.58416,14.96163,61.4338871891,1.27416,0.37163,1.32725,58.31,14.59,60.1076051761,137.98,59.59416,14.91163,61.4314301914,1.27416,0.37163,1.32725,58.32,14.54,60.1051911236,137.93,61.03416,16.17163,63.1402431399,1.27416,0.37163,1.32725,59.76,15.8,61.8134095484,138.03,61.46416,16.25163,63.576398468,1.27416,0.37163,1.32725,60.19,15.88,62.2495823279,137.85
2021-01-19 00:00:00,56.80856,15.50583,58.886698440800004,1.28856,0.37583000000000005,1.34225,55.52,15.13,57.5446548343,137.98,56.82856,15.44583,58.890227509,1.28856,0.37583000000000005,1.34225,55.54,15.07,57.5482102241,137.93,58.16856,16.73583,60.5282527277,1.28856,0.37583000000000005,1.34225,56.88,16.36,59.1860118609,138.03,58.65856,16.79583,61.0157894865,1.28856,0.37583000000000005,1.34225,57.37,16.42,59.6735561199,137.85
2021-01-19 00:30:00,56.90008,15.39044,58.9447601352,1.27008,0.37044000000000005,1.323,55.63,15.02,57.6220209642,137.86,56.94008,15.33044,58.9677462771,1.27008,0.37044000000000005,1.323,55.67,14.96,57.6450388151,137.83,58.26008,16.62044,60.5844530173,1.27008,0.37044000000000005,1.323,56.99,16.25,59.2614765256,137.89,58.78008,16.67044,61.0982927306,1.27008,0.37044000000000005,1.323,57.51,16.3,59.7753301957,137.73
2021-01-19 01:00:00,58.964,14.8545,60.8063275182,1.284,0.3745,1.3375,57.68,14.48,59.469763746,137.34,58.994,14.7845,60.8183646299,1.284,0.3745,1.3375,57.71,14.41,59.481864463,137.3,60.374,16.0645,62.4746991689,1.284,0.3745,1.3375,59.09,15.69,61.1375841852,137.38,60.874,16.1045,62.9682364073,1.284,0.3745,1.3375,59.59,15.73,61.6311690624,137.18
2021-01-19 01:30:00,58.56648,14.95939,60.4468024693,1.26648,0.36939000000000005,1.31925,57.3,14.59,59.1283189343,137.44,58.58648,14.88939,60.4489005141,1.26648,0.36939000000000005,1.31925,57.32,14.52,59.1304726854,137.38,59.96648,16.17939,62.1107992572,1.26648,0.36939000000000005,1.31925,58.7,15.81,60.7918259308,137.38,60.46648,16.21939,62.6040239566,1.26648,0.36939000000000005,1.31925,59.2,15.85,61.2850919882,137.18
2021-01-19 02:00:00,57.79232,15.03401,59.7157743621,1.28232,0.37401,1.33575,56.51,14.66,58.3806106511,137.82,57.80232,14.97401,59.7103774302,1.28232,0.37401,1.33575,56.52,14.6,58.3752550316,137.77,59.21232,16.26401,61.4053487985,1.28232,0.37401,1.33575,57.93,15.89,60.0697677705,137.84,59.63232,16.30401,61.820986167,1.28232,0.37401,1.33575,58.35,15.93,60.4854313037,137.65
2021-01-19 02:30:00,57.03936,15.08023,58.9991688591,1.26936,0.37023,1.32225,55.77,14.71,57.6773525745,138.12,57.04936,15.02023,58.9935317273,1.26936,0.37023,1.32225,55.78,14.65,57.6717513173,138.07,58.45936,16.32023,60.694700583,1.26936,0.37023,1.32225,57.19,15.95,59.3725407912,138.17,58.85936,16.35023,61.0880862416,1.26936,0.37023,1.32225,57.59,15.98,59.7659476625,137.99
2021-01-19 03:00:00,55.77024,13.20632,57.3125340358,1.29024,0.37632000000000004,1.344,54.48,12.83,55.9703430399,137.25,56.17024,22.30632,60.4373044866,1.29024,0.37632000000000004,1.344,54.88,21.93,59.0994018582,137.19,57.15024,14.10632,58.8654244527,1.29024,0.37632000000000004,1.344,55.86,13.73,57.5226259832,137.28,57.54024,14.26632,59.2824350512,1.29024,0.37632000000000004,1.344,56.25,13.89,57.9395771472,137.11
2021-01-19 03:30:00,54.40248,11.37114,55.5781670717,1.27248,0.37114,1.3255,53.13,11.0,54.2567682414,136.32,55.12248,28.86114,62.2210029126,1.27248,0.37114,1.3255,53.85,28.49,60.9221027214,136.28,55.75248,12.49114,57.134644522,1.27248,0.37114,1.3255,54.48,12.12,55.8118697053,136.36,56.12248,12.51114,57.5000990038,1.27248,0.37114,1.3255,54.85,12.14,56.1774162809,136.2
2021-01-19 04:00:00,53.75664,11.30527,54.9325538626,1.28664,0.37527000000000005,1.3402500000000002,52.47,10.93,53.596322635,136.58,54.48664,28.86527,61.6603417981,1.28664,0.37527000000000005,1.3402500000000002,53.2,28.49,60.3483230919,136.54,55.11664,12.43527,56.5020348736,1.28664,0.37527000000000005,1.3402500000000002,53.83,12.06,55.1644133477,136.59,55.47664,12.45527,56.8576409681,1.28664,0.37527000000000005,1.3402500000000002,54.19,12.08,55.5201089696,136.39
2021-01-19 04:30:00,53.63984,10.98037,54.7521776787,1.26984,0.37037000000000003,1.32275,52.37,10.61,53.4339685968,136.58,54.34984,28.53037,61.3831175517,1.26984,0.37037000000000003,1.32275,53.08,28.16,60.0872032965,136.42,54.98984,12.09037,56.3032818756,1.26984,0.37037000000000003,1.32275,53.72,11.72,54.9836048291,136.59,55.33984,12.11037,56.6494391213,1.26984,0.37037000000000003,1.32275,54.07,11.74,55.3298517981,136.39
2021-01-19 05:00:00,53.2952,10.99485,54.4175070135,1.2852000000000001,0.37485,1.33875,52.01,10.62,53.0831847198,136.44,54.0052,28.53485,61.0802692493,1.2852000000000001,0.37485,1.33875,52.72,28.16,59.7694236211,136.42,54.6152,12.11485,55.9427355567,1.2852000000000001,0.37485,1.33875,53.33,11.74,54.6069272162,136.47,55.0152,12.13485,56.3376145711,1.2852000000000001,0.37485,1.33875,53.73,11.76,55.0019136031,136.3
2021-01-19 05:30:00,54.27152,10.85086,55.3456325815,1.27152,0.37086,1.3245,53.0,10.48,54.026201051,136.19,55.02152,28.32086,61.8824593423,1.27152,0.37086,1.3245,53.75,27.95,60.5827120555,136.15,55.58152,11.96086,56.8539140029,1.27152,0.37086,1.3245,54.31,11.59,55.5329109628,136.23,56.06152,11.99086,57.329527717,1.27152,0.37086,1.3245,54.79,11.62,56.0086466539,136.06
2021-01-19 06:00:00,56.01832,10.29576,56.956604969,1.2883200000000001,0.37576000000000004,1.342,54.73,9.92,55.62175204,135.96,56.80832,27.68576,63.1956211141,1.2883200000000001,0.37576000000000004,1.342,55.52,27.31,61.8733100779,135.9,57.37832,11.39576,58.4990166755,1.2883200000000001,0.37576000000000004,1.342,56.09,11.02,57.1622996388,136.01,57.83832,11.41576,58.9541418121,1.2883200000000001,0.37576000000000004,1.342,56.55,11.04,57.6175676335,135.81
2021-01-19 06:30:00,60.13976,8.81743,60.7827097509,1.25976,0.36743000000000003,1.3122500000000001,58.88,8.45,59.4832489025,136.32,61.00976,26.28743,66.43206899730001,1.25976,0.36743000000000003,1.3122500000000001,59.75,25.92,65.1299385843,136.26,61.52976,9.89743,62.3207067215,1.25976,0.36743000000000003,1.3122500000000001,60.27,9.53,61.0187987427,136.35,62.08976,9.94743,62.8815526245,1.25976,0.36743000000000003,1.3122500000000001,60.83,9.58,61.5797474824,136.18
2021-01-19 07:00:00,64.8572,7.1196,65.2468014235,1.2671999999999999,0.36960000000000004,1.32,63.59,6.75,63.9472485726,136.45,65.8172,24.6096,70.2676043992,1.2671999999999999,0.36960000000000004,1.32,64.55,24.24,68.9512878777,136.4,66.3672,8.1796,66.8693583938,1.2671999999999999,0.36960000000000004,1.32,65.1,7.8100000000000005,65.5668063886,136.49,66.8972,8.2296,67.4014961555,1.2671999999999999,0.36960000000000004,1.32,65.63,7.86,66.0989901587,136.3
2021-01-19 07:30:00,69.08352,5.38561,69.2931275861,1.25352,0.36561000000000005,1.30575,67.83,5.02,68.0155077905,135.8,70.10352,22.67561,73.6796227275,1.25352,0.36561000000000005,1.30575,68.85,22.31,72.3744333311,135.75,70.65352,6.40561,70.9432993866,1.25352,0.36561000000000005,1.30575,69.4,6.04,69.6623398975,135.83,71.23352,6.4356100000000005,71.5236425783,1.25352,0.36561000000000005,1.30575,69.98,6.07,70.2427597692,135.64
2021-01-19 08:00:00,72.29792,3.97981,72.407376171,1.2679200000000002,0.36981,1.32075,71.03,3.61,71.1216774268,135.91,73.39792,21.29981,76.426020218,1.2679200000000002,0.36981,1.32075,72.13,20.93,75.1052714528,135.86,73.91792,4.98981,74.0861464848,1.2679200000000002,0.36981,1.32075,72.65,4.62,72.7967506143,135.95,74.53792,4.99981,74.705418933,1.2679200000000002,0.36981,1.32075,73.27,4.63,73.416141277,135.76
2021-01-19 08:30:00,75.01528,2.82029,75.0682773824,1.23528,0.36029000000000005,1.28675,73.78,2.46,73.8209997223,135.55,76.15528,20.03029,78.7454074176,1.23528,0.36029000000000005,1.28675,74.92,19.67,77.4591201861,135.5,76.67528,3.82029,76.7703925922,1.23528,0.36029000000000005,1.28675,75.44,3.46,75.5193034926,135.61,77.31528,3.80029,77.408621778,1.23528,0.36029000000000005,1.28675,76.08,3.44,76.1577310586,135.39
2021-01-19 09:00:00,76.77448,2.10964,76.8034592984,0.9244800000000001,0.26964000000000005,0.963,75.85,1.8399999999999999,75.87231445,135.26,77.95448,19.22964,80.2912199845,0.9244800000000001,0.26964000000000005,0.963,77.03,18.96,79.3290772668,135.21,78.47448,3.06964,78.5344937018,0.9244800000000001,0.26964000000000005,0.963,77.55,2.8,77.6005315703,135.28,79.11448,3.06964,79.1740085849,0.9244800000000001,0.26964000000000005,0.963,78.19,2.8,78.2401182259,135.08
2021-01-19 09:30:00,78.2432,1.6276000000000002,78.2601266802,0.8832000000000001,0.2576,0.92,77.36,1.37,77.3721299952,135.26,79.4332,18.7076,81.6064186201,0.8832000000000001,0.2576,0.92,78.55,18.45,80.6877004258,135.21,79.9832,2.5976,80.0253697773,0.8832000000000001,0.2576,0.92,79.1,2.34,79.1346043144,135.28,80.5932,2.5876,80.6347292424,0.8832000000000001,0.2576,0.92,79.71,2.33,79.7440467997,135.08
2021-01-19 10:00:00,79.07872,1.27921,79.0890658376,1.12872,0.32921,1.17575,77.95,0.9500000000000001,77.9557887523,135.15,80.28872,18.33921,82.3565734029,1.12872,0.32921,1.17575,79.16,18.01,81.1829150745,135.08,80.85872,2.22921,80.8894429284,1.12872,0.32921,1.17575,79.73,1.9,79.7526356931,135.28,81.43872,2.21921,81.4689511916,1.12872,0.32921,1.17575,80.31,1.8900000000000001,80.3322363687,134.99
2021-01-19 10:30:00,78.94632,1.7497600000000002,78.9657083904,1.33632,0.38976000000000005,1.392,77.61,1.3599999999999999,77.6219150756,135.5,80.11632,18.89976,82.3154035306,1.33632,0.38976000000000005,1.392,78.78,18.51,80.9253266907,135.42,80.71632,2.71976,80.7621285554,1.33632,0.38976000000000005,1.392,79.38,2.33,79.4141882789,135.53,81.24632,2.69976,81.2911632196,1.33632,0.38976000000000005,1.392,79.91,2.31,79.9433812145,135.28
2021-01-19 11:00:00,79.11464,1.26302,79.1247210539,1.48464,0.43302,1.5465,77.63,0.8300000000000001,77.6344369465,135.28,80.29464,18.36302,82.3676496948,1.48464,0.43302,1.5465,78.81,17.93,80.8238887953,135.21,80.91464,2.22302,80.9451714696,1.48464,0.43302,1.5465,79.43,1.79,79.4501667714,135.33,81.42464,2.20302,81.4544369341,1.48464,0.43302,1.5465,79.94,1.77,79.9595929204,135.12
2021-01-19 11:30:00,79.58744,1.25342,79.5973094234,1.41744,0.41342,1.4765000000000001,78.17,0.84,78.1745131101,135.12,80.78744,18.19342,82.8106937119,1.41744,0.41342,1.4765000000000001,79.37,17.78,81.3371089971,135.07,81.37744,2.18342,81.4067261585,1.41744,0.41342,1.4765000000000001,79.96,1.77,79.9795880209,135.16,81.90744,2.17342,81.9362708564,1.41744,0.41342,1.4765000000000001,80.49,1.76,80.5092398424,134.97
2021-01-19 12:00:00,81.25464,0.6830200000000001,81.257510655,1.48464,0.43302,1.5465,79.77,0.25,79.7703917503,134.66,82.48464,17.23302,84.2656087277,1.48464,0.43302,1.5465,81.0,16.8,82.7238780522,134.61,83.05464,1.25302,83.0640914273,1.48464,0.43302,1.5465,81.57,0.8200000000000001,81.5741215092,134.71,83.62464,1.24302,83.633877788,1.48464,0.43302,1.5465,82.14,0.81,82.143993694,134.48
2021-01-19 12:30:00,82.59864,1.15877,82.6067677479,1.53864,0.44877000000000006,1.60275,81.06,0.71,81.0631093655,134.37,83.85864,16.60877,85.4875589987,1.53864,0.44877000000000006,1.60275,82.32,16.16,83.8911675923,134.33,84.41864,0.62877,84.4209815814,1.53864,0.44877000000000006,1.60275,82.88,0.18,82.8801954631,134.41,85.01864,0.61877,85.02089169,1.53864,0.44877000000000006,1.60275,83.48,0.17,83.4801730952,134.19
2021-01-19 13:00:00,83.82,0.9787500000000001,83.8257141429,1.47,0.42875,1.53125,82.35,0.55,82.3518366523,136.77,85.09,17.41875,86.8545966058,1.47,0.42875,1.53125,83.62,16.99,85.3285679008,136.72,85.68,0.8087500000000001,85.6838168884,1.47,0.42875,1.53125,84.21,0.38,84.210857376,136.81,86.27,0.9187500000000001,86.2748920693,1.47,0.42875,1.53125,84.8,0.49,84.8014156721,136.61
2021-01-19 13:30:00,83.73064,0.51727,83.7322377765,1.19064,0.34727,1.24025,82.54,0.17,82.5401750664,136.39,84.99064,17.66727,86.8074957412,1.19064,0.34727,1.24025,83.8,17.32,85.5711540182,136.34,85.56064,1.16727,85.5686019312,1.19064,0.34727,1.24025,84.37,0.8200000000000001,84.3739847346,136.41,86.17064,1.25727,86.179811591,1.19064,0.34727,1.24025,84.98,0.91,84.9848721832,136.2
2021-01-19 14:00:00,82.51744,0.49467000000000005,82.5189226939,1.38744,0.40467000000000003,1.4452500000000001,81.13,0.09,81.1300499199,135.57,83.77744,17.63467,85.6133227889,1.38744,0.40467000000000003,1.4452500000000001,82.39,17.23,84.1723529432,135.54,84.35744,1.39467,84.3689681563,1.38744,0.40467000000000003,1.4452500000000001,82.97,0.99,82.9759061415,135.64,84.93744,1.38467,84.9487258572,1.38744,0.40467000000000003,1.4452500000000001,83.55,0.98,83.5557472589,135.46
2021-01-19 14:30:00,82.18384,0.47987,82.1852409643,1.23384,0.35987,1.28525,80.95,0.12,80.9500889437,135.22,83.44384,17.48987,85.2570817385,1.23384,0.35987,1.28525,82.21,17.13,83.9757167281,135.18,83.99384,1.31987,84.0042095062,1.23384,0.35987,1.28525,82.76,0.96,82.7655677199,135.27,84.62384,1.31987,84.6341323177,1.23384,0.35987,1.28525,83.39,0.96,83.3955256594,135.09
2021-01-19 15:00:00,81.90264,0.73702,81.905956056,1.29264,0.37702,1.3465,80.61,0.36,80.6108038665,135.44,83.17264,17.88702,85.0742824187,1.29264,0.37702,1.3465,81.88,17.51,83.7313232906,135.39,83.68264,1.70702,83.7000487135,1.29264,0.37702,1.3465,82.39,1.33,82.40073422,135.46,84.34264,1.70702,84.3599125145,1.29264,0.37702,1.3465,83.05,1.33,83.060648926,135.26
2021-01-19 15:30:00,81.758,0.8652500000000001,81.7625783691,1.218,0.35525,1.26875,80.54,0.51,80.5416147094,135.55,83.008,18.03525,84.94467791779999,1.218,0.35525,1.26875,81.79,17.68,83.67906847,135.5,83.538,1.82525,83.5579378728,1.218,0.35525,1.26875,82.32,1.47,82.3331239538,135.57,84.188,1.82525,84.2077839725,1.218,0.35525,1.26875,82.97,1.47,82.9830211549,135.37
2021-01-19 16:00:00,82.43552,0.94286,82.4409118257,1.1755200000000001,0.34286000000000005,1.2245,81.26,0.6000000000000001,81.2622150818,135.55,83.71552,18.08286,85.6462381815,1.1755200000000001,0.34286000000000005,1.2245,82.54,17.74,84.4248731121,135.5,84.23552,1.8928600000000002,84.2567845853,1.1755200000000001,0.34286000000000005,1.2245,83.06,1.55,83.0744611779,135.57,84.88552,1.88286,84.9063994493,1.1755200000000001,0.34286000000000005,1.2245,83.71,1.54,83.7241643733,135.37
2021-01-19 16:30:00,85.75288,0.68459,85.7556125963,1.11288,0.32459000000000005,1.1592500000000001,84.64,0.36,84.640765592,135.08,87.09288,17.62459,88.8582912246,1.11288,0.32459000000000005,1.1592500000000001,85.98,17.3,87.7031949247,135.05,87.61288,1.51459,87.6259706067,1.11288,0.32459000000000005,1.1592500000000001,86.5,1.19,86.5081851619,135.13,88.28288,1.49459,88.2955304665,1.11288,0.32459000000000005,1.1592500000000001,87.17,1.17,87.177851545,134.95
2021-01-19 17:00:00,90.05512,1.28191,90.064243357,1.27512,0.37191,1.3282500000000002,88.78,0.91,88.7846636531,134.06,91.49512,16.23191,92.9237961238,1.27512,0.37191,1.3282500000000002,90.22,15.86,91.6034278835,134.02,91.96512,0.6119100000000001,91.9671557158,1.27512,0.37191,1.3282500000000002,90.69,0.24,90.6903175648,134.13,92.71512,0.6219100000000001,92.7172057855,1.27512,0.37191,1.3282500000000002,91.44,0.25,91.4403417535,133.92
2021-01-19 17:30:00,92.05648,1.45064,92.0679089933,1.23648,0.36064,1.288,90.82,1.09,90.8265407246,134.06,93.50648,16.04064,94.8723560032,1.23648,0.36064,1.288,92.27,15.68,93.5928164978,134.02,93.98648,0.57064,93.9882123077,1.23648,0.36064,1.288,92.75,0.21,92.7502377355,134.13,94.72648,0.57064,94.7281987752,1.23648,0.36064,1.288,93.49,0.21,93.4902358538,133.84
2021-01-19 18:00:00,91.0616,0.66505,91.0640284968,1.2516,0.36505000000000004,1.30375,89.81,0.30000000000000004,89.8105010564,134.38,92.5016,17.17505,94.0825613228,1.2516,0.36505000000000004,1.30375,91.25,16.81,92.7854439015,134.34,92.9916,1.24505,92.9999345164,1.2516,0.36505000000000004,1.30375,91.74,0.88,91.7442205264,134.43,93.7116,1.24505,93.7198704868,1.2516,0.36505000000000004,1.30375,92.46,0.88,92.464187662,134.24
2021-01-19 18:30:00,88.83776,1.33393,88.847774148,1.24776,0.36393000000000003,1.29975,87.59,0.97,87.5953708823,134.57,90.24776,18.25393,92.0753177864,1.24776,0.36393000000000003,1.29975,89.0,17.89,90.7802406915,134.52,90.70776,2.28393,90.7365089722,1.24776,0.36393000000000003,1.29975,89.46,1.92,89.4806012497,134.65,91.46776,2.26393,91.495773118,1.24776,0.36393000000000003,1.29975,90.22,1.9,90.2400044326,134.42
2021-01-19 19:00:00,86.986,2.14925,87.0125477823,1.266,0.36925,1.31875,85.72,1.78,85.7384791094,134.65,88.356,19.07925,90.3924804205,1.266,0.36925,1.31875,87.09,18.71,89.0771137835,134.52,88.816,3.10925,88.8704072882,1.266,0.36925,1.31875,87.55,2.74,87.5928655771,134.65,89.556,3.10925,89.6099579933,1.266,0.36925,1.31875,88.29,2.74,88.3325064741,134.51
2021-01-19 19:30:00,83.98168,3.04799,84.0369729266,1.2616800000000001,0.36799000000000004,1.31425,82.72,2.68,82.76340254,134.92,85.29168,20.06799,87.620744689,1.2616800000000001,0.36799000000000004,1.31425,84.03,19.7,86.3083478002,134.89,85.79168,4.01799,85.885718259,1.2616800000000001,0.36799000000000004,1.31425,84.53,3.65,84.6087666853,134.95,86.46168,4.01799,86.554990336,1.2616800000000001,0.36799000000000004,1.31425,85.2,3.65,85.2781478457,134.75
2021-01-19 20:00:00,81.2852,3.7948500000000003,81.3737342486,1.2852000000000001,0.37485,1.33875,80.0,3.42,80.0730691306,133.98,82.5352,20.59485,85.065898488,1.2852000000000001,0.37485,1.33875,81.25,20.22,83.7281965648,133.95,83.0552,4.76485,83.1917666753,1.2852000000000001,0.37485,1.33875,81.77,4.39,81.8877585479,134.03,83.6852,4.76485,83.8207402411,1.2852000000000001,0.37485,1.33875,82.4,4.39,82.5168594894,133.82
2021-01-19 20:30:00,78.55624,4.30932,78.6743483087,1.26624,0.36932000000000004,1.319,77.29,3.94,77.3903592187,133.58,79.77624,21.02932,82.5013985833,1.26624,0.36932000000000004,1.319,78.51,20.66,81.1828534852,133.54,80.24624,5.25932,80.4184026265,1.26624,0.36932000000000004,1.319,78.98,4.89,79.1312359312,133.63,80.88624,5.25932,81.0570432979,1.26624,0.36932000000000004,1.319,79.62,4.89,79.7700225649,133.44
2021-01-19 21:00:00,76.27448,4.84464,76.4281809021,1.28448,0.37464000000000003,1.338,74.99,4.47,75.1231056334,134.02,77.43448,21.68464,80.4134460448,1.28448,0.37464000000000003,1.338,76.15,21.31,79.0755246584,133.98,77.95448,5.81464,78.1710367745,1.28448,0.37464000000000003,1.338,76.67,5.44,76.8627510567,134.07,78.55448,5.83464,78.7708661372,1.28448,0.37464000000000003,1.338,77.27,5.46,77.4626652007,133.86
2021-01-19 21:30:00,73.42808,6.03694,73.6758276306,1.25808,0.36694000000000004,1.3105,72.17,5.67,72.3923877214,134.16,74.53808,22.90694,77.978543653,1.25808,0.36694000000000004,1.3105,73.28,22.54,76.6681811445,134.13,75.05808,7.04694,75.3881604541,1.25808,0.36694000000000004,1.3105,73.8,6.68,74.1017030843,134.23,75.62808,7.04694,75.9556834467,1.25808,0.36694000000000004,1.3105,74.37,6.68,74.6694000244,134.02
2021-01-19 22:00:00,69.8728,7.0654,70.2291111791,1.2528000000000001,0.3654,1.305,68.62,6.7,68.9463153475,134.57,70.9228,24.0654,74.8945060535,1.2528000000000001,0.3654,1.305,69.67,23.7,73.5907528158,134.53,71.4428,8.0854,71.8988690106,1.2528000000000001,0.3654,1.305,70.19,7.72,70.6132742478,134.61,71.9928,8.1154,72.4487609901,1.2528000000000001,0.3654,1.305,70.74,7.75,71.1632636969,134.43
2021-01-19 22:30:00,65.59936,8.22148,66.1125462057,1.23936,0.36148,1.291,64.36,7.86,64.8381770256,135.1,66.54936000000001,25.40148,71.2323838054,1.23936,0.36148,1.291,65.31,25.04,69.9456767785,135.07,67.10936,9.26148,67.7454146891,1.23936,0.36148,1.291,65.87,8.9,66.468540679,135.13,67.59936,9.31148,68.2376518661,1.23936,0.36148,1.291,66.36,8.95,66.9608251144,134.94
2021-01-19 23:00:00,62.0476,9.0768,62.707997608,1.2576,0.3668,1.31,60.79,8.71,61.4108150084,135.74,62.9376,26.3968,68.2490479348,1.2576,0.3668,1.31,61.68,26.03,66.947616089,135.69,63.4976,10.1368,64.3016323276,1.2576,0.3668,1.31,62.24,9.77,63.0021467888,135.78,63.9776,10.1868,64.7835179347,1.2576,0.3668,1.31,62.72,9.82,63.4840987965,135.6
2021-01-19 23:30:00,58.70752,9.58386,59.4846474063,1.24752,0.36386,1.2995,57.46,9.22,58.1950169688,135.92,59.55752,26.97386,65.3810929233,1.24752,0.36386,1.2995,58.31,26.61,64.0948375456,135.88,60.06752,10.64386,61.0032680653,1.24752,0.36386,1.2995,58.82,10.28,59.7115633693,135.95,60.60752,10.70386,61.5454636789,1.24752,0.36386,1.2995,59.36,10.34,60.2538397117,135.75
2021-01-20 00:00:00,56.0988,10.25715,57.0288040166,1.2588,0.36715000000000003,1.31125,54.84,9.89,55.7246597118,136.21,56.9088,27.72715,63.3040785776,1.2588,0.36715000000000003,1.31125,55.65,27.36,62.012031897,136.17,57.3588,11.33715,58.4684778967,1.2588,0.36715000000000003,1.31125,56.1,10.97,57.1624955718,136.24,57.9688,11.39715,59.0785646539,1.2588,0.36715000000000003,1.31125,56.71,11.03,57.7727011659,136.07
2021-01-20 00:30:00,55.90536,10.37323,56.8595917798,1.24536,0.36323000000000005,1.29725,54.66,10.01,55.5690174468,135.89,56.73536,27.79323,63.1772483428,1.24536,0.36323000000000005,1.29725,55.49,27.43,61.8994749574,135.87,57.18536,11.473230000000001,58.3249552504,1.24536,0.36323000000000005,1.29725,55.94,11.11,57.032584546,135.93,57.81536,11.52323,58.9525290515,1.24536,0.36323000000000005,1.29725,56.57,11.16,57.6603026353,135.76
2021-01-20 01:00:00,57.8324,10.0182,58.6937034187,1.2624,0.3682,1.315,56.57,9.65,57.3871710402,135.38,58.6824,27.2882,64.7168442448,1.2624,0.3682,1.315,57.42,26.92,63.4172121746,135.34,59.1324,11.0782,60.1611772242,1.2624,0.3682,1.315,57.87,10.71,58.8527059701,135.41,59.7524,11.1382,60.7816485874,1.2624,0.3682,1.315,58.49,10.77,59.4732965288,135.22
2021-01-20 01:30:00,57.79968,9.82449,58.6286927354,1.2496800000000001,0.36449000000000004,1.30175,56.55,9.46,57.3358012066,135.46,58.649680000000004,27.11449,64.614089269,1.2496800000000001,0.36449000000000004,1.30175,57.4,26.75,63.3271071501,135.42,59.11968,10.904490000000001,60.1169232867,1.2496800000000001,0.36449000000000004,1.30175,57.87,10.54,58.8220069362,135.51,59.69968,10.94449,60.6945932803,1.2496800000000001,0.36449000000000004,1.30175,58.45,10.58,59.3998223903,135.31
2021-01-20 02:00:00,56.52336,10.24848,57.4449437984,1.26336,0.36848000000000003,1.316,55.26,9.88,56.1362806035,136.08,57.33336,27.70848,63.6778928106,1.26336,0.36848000000000003,1.316,56.07,27.34,62.3804496617,136.05,57.84336,11.33848,58.9441721021,1.26336,0.36848000000000003,1.316,56.58,10.97,57.6336472905,136.11,58.38336,11.39848,59.4856459257,1.26336,0.36848000000000003,1.316,57.12,11.03,58.1752120752,135.92
2021-01-20 02:30:00,55.63872,10.45421,56.6123455614,1.24872,0.36421000000000003,1.30075,54.39,10.09,55.3179916483,136.41,56.41872,27.99421,62.9821225425,1.24872,0.36421000000000003,1.30075,55.17,27.63,61.7020728987,136.37,56.97872,11.53421,58.1344350034,1.24872,0.36421000000000003,1.30075,55.73,11.17,56.8383831579,136.46,57.44872,11.60421,58.6089849713,1.24872,0.36421000000000003,1.30075,56.2,11.24,57.3129793328,136.27
2021-01-20 03:00:00,54.90648,10.60939,55.9220949372,1.26648,0.36939000000000005,1.31925,53.64,10.24,54.6086733038,136.76,55.66648,28.22939,62.4151860957,1.26648,0.36939000000000005,1.31925,54.4,27.86,61.1190608567,136.72,56.22648,11.70939,57.4328030603,1.26648,0.36939000000000005,1.31925,54.96,11.34,56.117708435,136.79,56.70648,11.75939,57.9129357498,1.26648,0.36939000000000005,1.31925,55.44,11.39,56.5979301742,136.6
2021-01-20 03:30:00,53.87944,10.67442,54.9266537944,1.24944,0.36442,1.3014999999999999,52.63,10.31,53.6303365643,136.95,54.61944,28.36442,61.5452967159,1.24944,0.36442,1.3014999999999999,53.37,28.0,60.2690376562,136.9,55.17944,11.77442,56.4216940994,1.24944,0.36442,1.3014999999999999,53.93,11.41,55.123797039,137.0,55.64944,11.83442,56.8938807698,1.24944,0.36442,1.3014999999999999,54.4,11.47,55.5960511188,136.81
2021-01-20 04:00:00,53.09008,10.77044,54.1715697779,1.27008,0.37044000000000005,1.323,51.82,10.4,52.8533102085,137.19,53.82008,28.50044,60.9005426199,1.27008,0.37044000000000005,1.323,52.55,28.13,59.6053638526,137.14,54.40008,11.88044,55.6822553297,1.27008,0.37044000000000005,1.323,53.13,11.51,54.3624594734,137.22,54.84008,11.94044,56.1249363634,1.27008,0.37044000000000005,1.323,53.57,11.57,54.8051986585,137.0
2021-01-20 04:30:00,52.60544,10.67617,53.6778625083,1.2554400000000001,0.36617000000000005,1.30775,51.35,10.31,52.374789737,136.96,53.30544,28.37617,60.3877219099,1.2554400000000001,0.36617000000000005,1.30775,52.05,28.01,59.1080586722,136.92,53.92544,11.78617,55.1984318841,1.2554400000000001,0.36617000000000005,1.30775,52.67,11.42,53.893833599,136.99,54.31544,11.83617,55.5901245066,1.2554400000000001,0.36617000000000005,1.30775,53.06,11.47,54.2855828006,136.81
2021-01-20 05:00:00,52.3372,10.6796,53.4156939485,1.2671999999999999,0.36960000000000004,1.32,51.07,10.31,52.1002975039,136.96,53.0372,28.3796,60.1526913779,1.2671999999999999,0.36960000000000004,1.32,51.77,28.01,58.8616428585,136.92,53.6372,11.7896,54.9176100354,1.2671999999999999,0.36960000000000004,1.32,52.37,11.42,53.6006837643,136.99,54.0472,11.8396,55.3287986134,1.2671999999999999,0.36960000000000004,1.32,52.78,11.47,54.0119366437,136.81
2021-01-20 05:30:00,53.27136,10.74498,54.344202924,1.25136,0.36498,1.3035,52.02,10.38,53.0454974527,136.87,54.01136,28.38498,61.0158512081,1.25136,0.36498,1.3035,52.76,28.02,59.7389152898,136.84,54.57136,11.84498,55.8420709094,1.25136,0.36498,1.3035,53.32,11.48,54.5418444866,136.91,55.02136,11.90498,56.2945699428,1.25136,0.36498,1.3035,53.77,11.54,54.9944042608,136.72
2021-01-20 06:00:00,55.04384,9.99862,55.9445861889,1.26384,0.36862,1.3165,53.78,9.63,54.635385054,136.19,55.80384,27.46862,62.1980196104,1.26384,0.36862,1.3165,54.54,27.1,60.9017372494,136.16,56.39384,11.07862,57.4717409781,1.26384,0.36862,1.3165,55.13,10.71,56.1606712923,136.21,56.83384,11.12862,57.9131379935,1.26384,0.36862,1.3165,55.57,10.76,56.6021421856,136.02
2021-01-20 06:30:00,59.87648,8.18064,60.4327372208,1.23648,0.36064,1.288,58.64,7.82,59.1591244019,136.52,60.71648,25.69064,65.9279904684,1.23648,0.36064,1.288,59.48,25.33,64.6488924886,136.47,61.33648,9.25064,62.0301387972,1.23648,0.36064,1.288,60.1,8.89,60.7539471969,136.55,61.75648,9.25064,62.4454735141,1.23648,0.36064,1.288,60.52,8.89,61.1694572479,136.35
2021-01-20 07:00:00,64.0256,6.6233,64.3672708622,1.2456,0.3633,1.2974999999999999,62.78,6.26,63.0913306247,135.83,64.9356,23.9533,69.2126630628,1.2456,0.3633,1.2974999999999999,63.69,23.59,67.9183642324,135.79,65.5756,7.6533,66.0206961206,1.2456,0.3633,1.2974999999999999,64.33,7.29,64.741740786,135.88,65.9756,7.6533,66.4180156001,1.2456,0.3633,1.2974999999999999,64.73,7.29,65.1392124607,135.68
2021-01-20 07:30:00,68.8496,4.82405,69.0183952187,1.1796,0.34405,1.22875,67.67,4.48,67.8181340056,135.5,69.8196,22.01405,73.20788852,1.1796,0.34405,1.22875,68.64,21.67,71.9794310897,135.46,70.5196,5.83405,70.7605124597,1.1796,0.34405,1.22875,69.34,5.49,69.5569960536,135.51,70.8696,5.82405,71.1085069634,1.1796,0.34405,1.22875,69.69,5.48,69.9051249909,135.33
2021-01-20 08:00:00,72.86152,3.07211,72.9262569762,1.24152,0.36211000000000004,1.29325,71.62,2.71,71.671252954,135.5,73.89152,20.26211,76.6192523428,1.24152,0.36211000000000004,1.29325,72.65,19.9,75.3261740698,135.46,74.62152,4.07211,74.7325452996,1.24152,0.36211000000000004,1.29325,73.38,3.71,73.4737265967,135.51,74.95152,4.05211,75.0609748522,1.24152,0.36211000000000004,1.29325,73.71,3.69,73.8023048421,135.33
2021-01-20 08:30:00,75.82664,1.9477700000000002,75.8516522013,1.22664,0.35777000000000003,1.27775,74.6,1.5899999999999999,74.6169424461,134.92,76.90664,18.96777,79.2111581462,1.22664,0.35777000000000003,1.27775,75.68,18.61,77.9345526708,134.89,77.64664,2.91777,77.7014419754,1.22664,0.35777000000000003,1.27775,76.42,2.56,76.4628668047,134.98,77.97664,2.89777,78.0304649266,1.22664,0.35777000000000003,1.27775,76.75,2.54,76.7920184655,134.79
2021-01-20 09:00:00,77.9536,1.30855,77.9645820617,1.2636,0.36855000000000004,1.3162500000000001,76.69,0.9400000000000001,76.695760639,134.79,79.0936,18.28855,81.1804694619,1.2636,0.36855000000000004,1.3162500000000001,77.83,17.92,79.8663590005,134.75,79.7936,2.25855,79.8255576182,1.2636,0.36855000000000004,1.3162500000000001,78.53,1.8900000000000001,78.552740245,134.85,80.1636,2.25855,80.1954101745,1.2636,0.36855000000000004,1.3162500000000001,78.9,1.8900000000000001,78.9226336357,134.66
2021-01-20 09:30:00,78.88512,1.08066,78.8925217207,1.30512,0.38066000000000005,1.3595000000000002,77.58,0.7000000000000001,77.5831579661,135.29,80.04512,18.17066,82.0816308357,1.30512,0.38066000000000005,1.3595000000000002,78.74,17.79,80.724665995,135.25,80.72512,2.04066,80.7509089252,1.30512,0.38066000000000005,1.3595000000000002,79.42,1.6600000000000001,79.4373463807,135.34,81.14512,2.03066,81.1705246986,1.30512,0.38066000000000005,1.3595000000000002,79.84,1.65,79.8570479044,135.13
2021-01-20 10:00:00,79.83064,0.89102,79.8356123509,1.34064,0.39102000000000003,1.3965,78.49,0.5,78.4915925434,135.09,81.03064,17.95102,82.9952031014,1.34064,0.39102000000000003,1.3965,79.69,17.56,81.6017751032,135.05,81.64064,1.8910200000000001,81.662537655,1.34064,0.39102000000000003,1.3965,80.3,1.5,80.3140087407,135.13,82.14064,1.8610200000000001,82.1617194017,1.34064,0.39102000000000003,1.3965,80.8,1.47,80.8133707996,134.94
2021-01-20 10:30:00,80.61144,0.64792,80.6140438088,1.26144,0.36792,1.314,79.35,0.28,79.3504940123,135.36,81.83144,17.80792,83.7466810518,1.26144,0.36792,1.314,80.57,17.44,82.4359054054,135.3,82.41144,1.64792,82.4279144659,1.26144,0.36792,1.314,81.15,1.28,81.1600942582,135.39,82.96144,1.63792,82.9776072733,1.26144,0.36792,1.314,81.7,1.27,81.7098702728,135.19
2021-01-20 11:00:00,82.02872,0.59296,82.0308631333,1.27872,0.37296,1.332,80.75,0.22,80.7502996898,134.94,83.26872,17.17296,85.021116704,1.27872,0.37296,1.332,81.99,16.8,83.6934889941,134.91,83.87872,1.11296,83.8861034308,1.27872,0.37296,1.332,82.6,0.74,82.6033147035,134.99,84.39872,1.10296,84.4059266782,1.27872,0.37296,1.332,83.12,0.73,83.1232055445,134.8
2021-01-20 11:30:00,83.2732,0.6726000000000001,83.2759162603,1.2432,0.36260000000000003,1.295,82.03,0.31,82.0305857592,135.12,84.5132,17.0126,86.2085235519,1.2432,0.36260000000000003,1.295,83.27,16.65,84.9182866054,135.08,85.1632,0.9226000000000001,85.1681972628,1.2432,0.36260000000000003,1.295,83.92,0.56,83.9218684253,135.14,85.6332,0.9126000000000001,85.6380626883,1.2432,0.36260000000000003,1.295,84.39,0.55,84.3917922549,134.94
2021-01-20 12:00:00,83.4624,0.7357,83.465642442,1.3224,0.38570000000000004,1.3775,82.14,0.35000000000000003,82.1407456747,135.38,84.7024,17.0757,86.4064586489,1.3224,0.38570000000000004,1.3775,83.38,16.69,85.0339961427,135.33,85.3524,0.9357000000000001,85.3575287848,1.3224,0.38570000000000004,1.3775,84.03,0.55,84.0317999331,135.43,85.8324,0.8957,85.8370733905,1.3224,0.38570000000000004,1.3775,84.51,0.51,84.5115388571,135.23
2021-01-20 12:30:00,84.58,0.9962500000000001,84.5858671059,1.29,0.37625000000000003,1.34375,83.29,0.62,83.292307568,135.2,85.87,16.79625,87.4972623232,1.29,0.37625000000000003,1.34375,84.58,16.42,86.1591132731,135.17,86.46,0.65625,86.4624905035,1.29,0.37625000000000003,1.34375,85.17,0.28,85.1704602547,135.22,87.02,0.6362500000000001,87.0223259518,1.29,0.37625000000000003,1.34375,85.73,0.26,85.7303942601,135.04
2021-01-20 13:00:00,84.51688,0.69284,84.519719783,1.34688,0.39284,1.403,83.17,0.30000000000000004,83.1705410587,135.49,85.81688,17.17284,87.5182456783,1.34688,0.39284,1.403,84.47,16.78,86.1205509736,135.45,86.36688,0.9928400000000001,86.3725864624,1.34688,0.39284,1.403,85.02,0.6000000000000001,85.0221171225,135.55,86.98688,0.97284,86.9923198323,1.34688,0.39284,1.403,85.64,0.58,85.641964013,135.36
2021-01-20 13:30:00,84.0252,0.5798500000000001,84.0272007213,1.4052,0.40985000000000005,1.46375,82.62,0.17,82.6201748969,136.02,85.3052,17.82985,87.1486127145,1.4052,0.40985000000000005,1.46375,83.9,17.42,85.6893598996,135.98,85.9052,1.53985,85.9189997909,1.4052,0.40985000000000005,1.46375,84.5,1.13,84.5075552835,136.06,86.4552,1.5298500000000002,86.4687345117,1.4052,0.40985000000000005,1.46375,85.05,1.12,85.0573741659,135.85
2021-01-20 14:00:00,83.05328,0.84179,83.0575458894,1.34328,0.39179,1.39925,81.71,0.45,81.711239129,136.02,84.30328,18.11179,86.2269096962,1.34328,0.39179,1.39925,82.96,17.72,84.8313621251,135.98,84.92328,1.80179,84.9423918498,1.34328,0.39179,1.39925,83.58,1.4100000000000001,83.5918925495,136.06,85.45328,1.7917900000000002,85.472063121,1.34328,0.39179,1.39925,84.11,1.4,84.121650602,135.95
2021-01-20 14:30:00,81.884,1.1632500000000001,81.8922621898,1.314,0.38325000000000004,1.36875,80.57,0.78,80.5737755104,135.92,83.114,18.40325,85.1270615407,1.314,0.38325000000000004,1.36875,81.8,18.02,83.7613299799,135.88,83.734,2.12325,83.7609153876,1.314,0.38325000000000004,1.36875,82.42,1.74,82.4383648552,135.93,84.234,2.10325,84.2602540737,1.314,0.38325000000000004,1.36875,82.92,1.72,82.9378369624,135.74
2021-01-20 15:00:00,81.32984,1.27912,81.3398980968,1.29984,0.37912,1.354,80.03,0.9,80.0350604423,135.92,82.54984,18.45912,84.5885051009,1.29984,0.37912,1.354,81.25,18.08,83.2373047377,135.88,83.16984,2.23912,83.199975625,1.29984,0.37912,1.354,81.87,1.8599999999999999,81.8911258929,135.93,83.67984,2.22912,83.7095251354,1.29984,0.37912,1.354,82.38,1.85,82.4007700207,135.74
2021-01-20 15:30:00,81.89088,1.29484,81.9011162183,1.25088,0.36484000000000005,1.303,80.64,0.93,80.6453625449,136.36,83.10088,18.66484,85.171195301,1.25088,0.36484000000000005,1.303,81.85,18.3,83.87080839,136.33,83.78088,2.24484,83.8109489279,1.25088,0.36484000000000005,1.303,82.53,1.88,82.5514100425,136.39,84.23088,2.24484,84.2607883431,1.25088,0.36484000000000005,1.303,82.98,1.88,83.0012939658,136.21
2021-01-20 16:00:00,82.16,1.5275,82.1741982392,1.26,0.3675,1.3125,80.9,1.16,80.9083160126,136.16,83.36,18.8475,85.4641319868,1.26,0.3675,1.3125,82.1,18.48,84.1541466596,136.13,84.07,2.4875,84.106792569,1.26,0.3675,1.3125,82.81,2.12,82.8371323743,136.21,84.47,2.4775,84.5063246524,1.26,0.3675,1.3125,83.21,2.11,83.2367478942,136.02
2021-01-20 16:30:00,83.54136,1.82498,83.5612911739,1.25136,0.36498,1.3035,82.29,1.46,82.3029507369,136.16,84.79136,19.15498,86.9280621517,1.25136,0.36498,1.3035,83.54,18.79,85.6270734056,136.13,85.45136,2.79498,85.4970574877,1.25136,0.36498,1.3035,84.2,2.43,84.2350574286,136.21,85.93136,2.7749800000000002,85.9761545165,1.25136,0.36498,1.3035,84.68,2.41,84.7142874609,136.02
2021-01-20 17:00:00,86.9812,1.2678500000000001,86.9904396877,1.2612,0.36785,1.31375,85.72,0.9,85.7247245548,135.86,88.3012,18.50785,90.2199669312,1.2612,0.36785,1.31375,87.04,18.14,88.9101861431,135.83,88.9712,2.23785,88.999339335,1.2612,0.36785,1.31375,87.71,1.87,87.7299321782,135.9,89.4412,2.21785,89.468693497,1.2612,0.36785,1.31375,88.18,1.85,88.199404193,135.73
2021-01-20 17:30:00,89.8956,0.8133,89.8992789529,1.2456,0.3633,1.2974999999999999,88.65,0.45,88.6511421246,135.44,91.2556,17.9433,93.0029383743,1.2456,0.3633,1.2974999999999999,90.01,17.58,91.7107218377,135.38,91.8756,1.7633,91.8925192943,1.2456,0.3633,1.2974999999999999,90.63,1.4,90.6408125515,135.49,92.4456,1.7233,92.4616608236,1.2456,0.3633,1.2974999999999999,91.2,1.3599999999999999,91.2101397872,135.28
2021-01-20 18:00:00,91.29664,0.6465200000000001,91.2989291471,1.25664,0.36652,1.309,90.04,0.28,90.040435361,135.08,92.70664,17.70652,94.3824239496,1.25664,0.36652,1.309,91.45,17.34,93.0794182406,135.03,93.30664,1.6265200000000002,93.3208156597,1.25664,0.36652,1.309,92.05,1.26,92.0586231702,135.11,93.88664,1.6065200000000002,93.9003837958,1.25664,0.36652,1.309,92.63,1.24,92.6382993151,134.91
2021-01-20 18:30:00,89.312,1.45225,89.323806312,1.242,0.36225,1.29375,88.07,1.09,88.0767449444,135.08,90.702,18.46225,92.5619116001,1.242,0.36225,1.29375,89.46,18.1,91.2726771822,135.03,91.262,2.4122500000000002,91.2938748989,1.242,0.36225,1.29375,90.02,2.05,90.0433390096,135.11,91.862,2.39225,91.8931439448,1.242,0.36225,1.29375,90.62,2.03,90.6427344027,134.91
2021-01-20 19:00:00,86.56312,2.09841,86.5885504479,1.26312,0.36841,1.31575,85.3,1.73,85.3175415726,134.94,87.89312,19.10841,89.9462721632,1.26312,0.36841,1.31575,86.63,18.74,88.6337661391,134.93,88.46312,3.06841,88.5163190607,1.26312,0.36841,1.31575,87.2,2.7,87.2417904447,134.99,89.04312,3.05841,89.0956289111,1.26312,0.36841,1.31575,87.78,2.69,87.8212075754,134.8
2021-01-20 19:30:00,83.00456,3.01883,83.0594384484,1.26456,0.36883000000000005,1.31725,81.74,2.65,81.7829450436,134.15,84.26456,19.84883,86.5707348032,1.26456,0.36883000000000005,1.31725,83.0,19.48,85.2553247604,134.1,84.87456,3.9788300000000003,84.9677704978,1.26456,0.36883000000000005,1.31725,83.61,3.61,83.6878975719,134.2,85.37456,3.92883,85.4649121006,1.26456,0.36883000000000005,1.31725,84.11,3.56,84.1853057249,133.98
2021-01-20 20:00:00,79.75568,3.62499,79.8380175403,1.2856800000000002,0.37499000000000005,1.33925,78.47,3.25,78.5372739532,133.68,80.94568,20.35499,83.4657338586,1.2856800000000002,0.37499000000000005,1.33925,79.66,19.98,82.127437559,133.64,81.54568,4.56499,81.6733558779,1.2856800000000002,0.37499000000000005,1.33925,80.26,4.19,80.369295754,133.72,82.05568,4.55499,82.1820087012,1.2856800000000002,0.37499000000000005,1.33925,80.77,4.18,80.8780891218,133.54
2021-01-20 20:30:00,77.68768,4.71974,77.83091654,1.26768,0.36974,1.3205,76.42,4.35,76.5437058157,134.06,78.83768,21.53974,81.727230389,1.26768,0.36974,1.3205,77.57,21.17,80.4069263186,134.04,79.45768,5.69974,79.6618474996,1.26768,0.36974,1.3205,78.19,5.33,78.3714552627,134.13,79.91768,5.67974,80.1192550081,1.26768,0.36974,1.3205,78.65,5.31,78.829046677,133.91
2021-01-20 21:00:00,75.05048,5.36639,75.2420938695,1.29048,0.37639000000000006,1.34425,73.76,4.99,73.9285986611,133.94,76.15048,22.16639,79.3110613336,1.29048,0.37639000000000006,1.34425,74.86,21.79,77.966811529,133.91,76.78048,6.33639,77.0414949703,1.29048,0.37639000000000006,1.34425,75.49,5.96,75.7249080554,133.99,77.20048,6.33639,77.4600797215,1.29048,0.37639000000000006,1.34425,75.91,5.96,76.1436123388,133.8
2021-01-20 21:30:00,71.82248,6.24114,72.0931374116,1.27248,0.37114,1.3255,70.55,5.87,70.7937808003,133.72,72.88248,23.04114,76.4378834313,1.27248,0.37114,1.3255,71.61,22.67,75.1127219584,133.69,73.46248,7.24114,73.8184941343,1.27248,0.37114,1.3255,72.19,6.87,72.5161568204,133.76,73.93248,7.23114,74.2852676151,1.27248,0.37114,1.3255,72.66,6.86,72.9831158557,133.56
2021-01-20 22:00:00,68.874,7.3045,69.2602598627,1.284,0.3745,1.3375,67.59,6.93,67.9443375124,134.51,69.874,24.2945,73.9770140398,1.284,0.3745,1.3375,68.59,23.92,72.6412727036,134.47,70.474,8.3445,70.9662973266,1.284,0.3745,1.3375,69.19,7.97,69.6475196974,134.53,70.924,8.3445,71.413195253,1.284,0.3745,1.3375,69.64,7.97,70.0945825296,134.33
2021-01-20 22:30:00,65.37328,8.48554,65.92169693700001,1.25328,0.36554000000000003,1.3054999999999999,64.12,8.12,64.6321034781,135.5,66.30328,25.73554,71.1227316535,1.25328,0.36554000000000003,1.3054999999999999,65.05,25.37,69.8221984758,135.46,66.89328,9.54554,67.5709126995,1.25328,0.36554000000000003,1.3054999999999999,65.64,9.18,66.2788201464,135.54,67.34328,9.55554,68.0178337339,1.25328,0.36554000000000003,1.3054999999999999,66.09,9.19,66.7258885291,135.36
2021-01-20 23:00:00,62.23104,9.33072,62.9266610842,1.27104,0.37072000000000005,1.324,60.96,8.96,61.6149592226,135.3,63.14104,26.56072,68.5000932788,1.27104,0.37072000000000005,1.324,61.87,26.19,67.184916462,135.27,63.67104,10.40072,64.5149309168,1.27104,0.37072000000000005,1.324,62.4,10.03,63.2009564801,135.34,64.17104,10.43072,65.0132470686,1.27104,0.37072000000000005,1.324,62.9,10.06,63.6994003111,135.14
2021-01-20 23:30:00,58.76784,9.91687,59.5986856303,1.25784,0.36687000000000003,1.31025,57.51,9.55,58.2975351108,135.3,59.61784,27.19687,65.5282884262,1.25784,0.36687000000000003,1.31025,58.36,26.83,64.2319118507,135.27,60.09784,10.99687,61.0956751535,1.25784,0.36687000000000003,1.31025,58.84,10.63,59.7924953485,135.34,60.65784,11.03687,61.6537594382,1.25784,0.36687000000000003,1.31025,59.4,10.67,60.3507158201,135.14
2021-01-21 00:00:00,56.76304,10.39422,57.7068671776,1.28304,0.37422000000000005,1.3365,55.48,10.02,56.3775735554,135.4,57.60304,27.67422,63.9059674041,1.28304,0.37422000000000005,1.3365,56.32,27.3,62.5877975327,135.37,58.03304,11.48422,59.1584401472,1.28304,0.37422000000000005,1.3365,56.75,11.11,57.8272824885,135.43,58.66304,11.52422,59.784278106,1.28304,0.37422000000000005,1.3365,57.38,11.15,58.4532881881,135.25
2021-01-21 00:30:00,56.70392,10.47156,57.662709893,1.27392,0.37156000000000006,1.327,55.43,10.1,56.3426561319,135.32,57.56392,27.71156,63.8868957095,1.27392,0.37156000000000006,1.327,56.29,27.34,62.5782685922,135.28,57.93392,11.56156,59.0762960603,1.27392,0.37156000000000006,1.327,56.66,11.19,57.7544084897,135.35,58.64392,11.58156,59.7765998113,1.27392,0.37156000000000006,1.327,57.37,11.21,58.4549484646,135.14
2021-01-21 01:00:00,58.63688,9.87534,59.4626440402,1.28688,0.37534,1.3405,57.35,9.5,58.1315103881,134.38,59.53688,26.90534,65.334044729,1.28688,0.37534,1.3405,58.25,26.53,64.0070574234,134.33,59.89688,10.95534,60.8905223187,1.28688,0.37534,1.3405,58.61,10.58,59.5572707568,134.45,60.62688,10.97534,61.612309376,1.28688,0.37534,1.3405,59.34,10.6,60.2793132011,134.23
2021-01-21 01:30:00,58.39888,10.21009,59.2846955214,1.26888,0.37009000000000003,1.32175,57.13,9.84,57.9712213085,134.38,59.28888,27.22009,65.238827329,1.26888,0.37009000000000003,1.32175,58.02,26.85,63.93154855,134.42,59.63888,11.28009,60.69626379,1.26888,0.37009000000000003,1.32175,58.37,10.91,59.3808470805,134.45,60.37888,11.31009,61.4290426904,1.26888,0.37009000000000003,1.32175,59.11,10.94,60.1138561398,134.23
2021-01-21 02:00:00,57.33216,10.59688,58.3032626531,1.29216,0.37688000000000005,1.346,56.04,10.22,56.9642870578,134.94,58.21216,27.74688,64.4867809834,1.29216,0.37688000000000005,1.346,56.92,27.37,63.1585568233,134.9,58.56216,11.68688,59.7169134166,1.29216,0.37688000000000005,1.346,57.27,11.31,58.3760995614,134.99,59.29216,11.72688,60.4407143571,1.29216,0.37688000000000005,1.346,58.0,11.35,59.1001057529,134.79
