Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-21 02:30:00,56.49872,10.80296,57.5222505332,1.27872,0.37296,1.332,55.22,10.43,56.1963815561,135.19,57.34872,28.02296,63.8291624009,1.27872,0.37296,1.332,56.07,27.65,62.5169369051,135.16,57.72872,11.89296,58.941051996,1.27872,0.37296,1.332,56.45,11.52,57.6134784577,135.22,58.42872,11.92296,59.6328122429,1.27872,0.37296,1.332,57.15,11.55,58.3054457148,135.01
2021-01-21 03:00:00,55.60288,11.07709,56.6955217558,1.29288,0.37709000000000004,1.3467500000000001,54.31,10.7,55.3540070817,135.46,56.42288,28.35709,63.1479686194,1.29288,0.37709000000000004,1.3467500000000001,55.13,27.98,61.8239217456,135.41,56.81288,12.18709,58.1053224461,1.29288,0.37709000000000004,1.3467500000000001,55.52,11.81,56.7621925228,135.51,57.50288,12.22709,58.788459226,1.29288,0.37709000000000004,1.3467500000000001,56.21,11.85,57.4455098332,135.31
2021-01-21 03:30:00,54.4468,11.2624,55.5994216157,1.2768,0.3724,1.33,53.17,10.89,54.2737597739,135.79,55.2668,28.6624,62.2571470275,1.2768,0.3724,1.33,53.99,28.29,60.9528030529,135.76,55.6668,12.3624,57.0229914684,1.2768,0.3724,1.33,54.39,11.99,55.6958903331,135.83,56.3368,12.4024,57.6858263354,1.2768,0.3724,1.33,55.06,12.03,56.3588901594,135.65
2021-01-21 04:00:00,53.36664,11.33527,54.5571866106,1.28664,0.37527000000000005,1.3402500000000002,52.08,10.96,53.2207478339,136.19,54.13664,28.85527,61.3465760843,1.28664,0.37527000000000005,1.3402500000000002,52.85,28.48,60.0352638039,136.14,54.56664,12.45527,55.9700987284,1.28664,0.37527000000000005,1.3402500000000002,53.28,12.08,54.6322688528,136.22,55.20664,12.50527,56.6052548609,1.28664,0.37527000000000005,1.3402500000000002,53.92,12.13,55.2675610101,136.04
2021-01-21 04:30:00,52.95984,11.48037,54.1898841866,1.26984,0.37037000000000003,1.32275,51.69,11.11,52.87048515,136.19,53.73984,28.97037,61.051230464,1.26984,0.37037000000000003,1.32275,52.47,28.6,59.7583542277,136.14,54.13984,12.59037,55.5845274511,1.26984,0.37037000000000003,1.32275,52.87,12.22,54.2638489236,136.13,54.79984,12.64037,56.238789263,1.26984,0.37037000000000003,1.32275,53.53,12.27,54.9182465124,135.94
2021-01-21 05:00:00,52.88928,11.38604,54.1009967173,1.28928,0.37604000000000004,1.343,51.6,11.01,52.7615399699,135.82,53.67928,28.80604,60.9200545125,1.28928,0.37604000000000004,1.343,52.39,28.43,59.6068536328,135.78,54.07928,12.49604,55.5042299379,1.28928,0.37604000000000004,1.343,52.79,12.12,54.1634424681,135.84,54.74928,12.54604,56.1683788283,1.28928,0.37604000000000004,1.343,53.46,12.17,54.8277347699,135.66
2021-01-21 05:30:00,53.78344,11.00142,54.8970824384,1.27344,0.37142000000000003,1.3265,52.51,10.63,53.5751528229,135.24,54.58344,28.27142,61.4705222936,1.27344,0.37142000000000003,1.3265,53.31,27.9,60.169478143,135.21,54.96344,12.09142,56.2777236058,1.27344,0.37142000000000003,1.3265,53.69,11.72,54.9542946456,135.28,55.66344,12.15142,56.974341248100004,1.27344,0.37142000000000003,1.3265,54.39,11.78,55.6510601876,135.09
2021-01-21 06:00:00,56.14448,10.38464,57.096789598,1.28448,0.37464000000000003,1.338,54.86,10.01,55.7657574144,136.3,56.99448,27.93464,63.4721581672,1.28448,0.37464000000000003,1.338,55.71,27.56,62.1543055628,136.25,57.36448,11.49464,58.504788816,1.28448,0.37464000000000003,1.338,56.08,11.12,57.1718532147,136.33,58.10448,11.58464,59.2480757493,1.28448,0.37464000000000003,1.338,56.82,11.21,57.9152527405,136.14
2021-01-21 06:30:00,61.29576,8.64918,61.9029765734,1.26576,0.36918,1.3185,60.03,8.28,60.5983440368,135.97,62.24576,26.05918,67.4804823653,1.26576,0.36918,1.3185,60.98,25.69,66.1705108035,135.94,62.605760000000004,9.73918,63.3587627109,1.26576,0.36918,1.3185,61.34,9.37,62.0515310045,136.01,63.37576,9.79918,64.1288615543,1.26576,0.36918,1.3185,62.11,9.43,62.8217876218,135.82
2021-01-21 07:00:00,66.11352,6.60436,66.4425699217,1.28352,0.37436,1.337,64.83,6.23,65.1286557515,135.46,67.15352,23.86436,71.2678253253,1.28352,0.37436,1.337,65.87,23.49,69.9330894498,135.42,67.50352,7.64436,67.9349795923,1.28352,0.37436,1.337,66.22,7.27,66.6178752288,135.5,68.33352,7.68436,68.7642301215,1.28352,0.37436,1.337,67.05,7.31,67.4473023923,135.31
2021-01-21 07:30:00,71.32976,4.83743,71.4936038444,1.25976,0.36743000000000003,1.3122500000000001,70.07,4.47,70.2124333719,135.28,72.45976,22.02743,75.733905826,1.25976,0.36743000000000003,1.3122500000000001,71.2,21.66,74.421741447,135.23,72.80976,5.85743,73.0449905022,1.25976,0.36743000000000003,1.3122500000000001,71.55,5.49,71.7603135445,135.32,73.62976,5.87743,73.8639678129,1.25976,0.36743000000000003,1.3122500000000001,72.37,5.51,72.5794530153,135.12
2021-01-21 08:00:00,74.32512,3.7219100000000003,74.4182509675,1.27512,0.37191,1.3282500000000002,73.05,3.35,73.1267734828,136.12,75.48512,21.07191,78.3710962821,1.27512,0.37191,1.3282500000000002,74.21,20.7,77.0429367301,136.07,75.90512,4.73191,76.0524701404,1.27512,0.37191,1.3282500000000002,74.63,4.36,74.7572504845,136.15,76.67512,4.73191,76.8209932197,1.27512,0.37191,1.3282500000000002,75.4,4.36,75.5259531552,135.96
2021-01-21 08:30:00,77.25336,2.98848,77.3111417844,1.26336,0.36848000000000003,1.316,75.99,2.62,76.0351530544,136.32,78.46336,20.36848,81.0640107569,1.26336,0.36848000000000003,1.316,77.2,20.0,79.7486050035,136.27,78.92336,3.99848,79.024582226,1.26336,0.36848000000000003,1.316,77.66,3.63,77.7447908223,136.35,79.65336,3.96848,79.7521572925,1.26336,0.36848000000000003,1.316,78.39,3.6,78.4726200659,136.17
2021-01-21 09:00:00,79.43008,2.06294,79.4568645886,0.97008,0.28294,1.0105,78.46,1.78,78.4801885829,135.59,80.68008,19.26294,82.9477918106,0.97008,0.28294,1.0105,79.71,18.98,81.9385409926,135.54,81.10008,3.05294,81.1575222555,0.97008,0.28294,1.0105,80.13,2.77,80.1778635285,135.63,81.87008,3.03294,81.9262395344,0.97008,0.28294,1.0105,80.9,2.75,80.9467263081,135.44
2021-01-21 09:30:00,81.63456,1.10758,81.6420732212,1.05456,0.30758,1.0985,80.58,0.8,80.5839711109,135.72,82.92456,18.31758,84.9235914705,1.05456,0.30758,1.0985,81.87,18.01,83.8275432063,135.69,83.38456,2.07758,83.4104381061,1.05456,0.30758,1.0985,82.33,1.77,82.3490242808,135.74,84.12456,2.03758,84.1492324828,1.05456,0.30758,1.0985,83.07,1.73,83.0880123724,135.56
2021-01-21 10:00:00,81.906,0.93925,81.9113852072,1.266,0.36925,1.31875,80.64,0.5700000000000001,80.6420144838,136.12,83.166,18.24925,85.1446926212,1.266,0.36925,1.31875,81.9,17.88,83.8290188419,136.07,83.676,1.9192500000000001,83.6980077216,1.266,0.36925,1.31875,82.41,1.55,82.4245752188,136.15,84.366,1.89925,84.3873752795,1.266,0.36925,1.31875,83.1,1.53,83.1140836441,135.93
2021-01-21 10:30:00,82.04448,1.42589,82.0568696744,1.73448,0.5058900000000001,1.80675,80.31,0.92,80.3152694075,136.74,83.29448,18.87589,85.4064963674,1.73448,0.5058900000000001,1.80675,81.56,18.37,83.6031727867,136.7,83.85448,2.40589,83.8889868979,1.73448,0.5058900000000001,1.80675,82.12,1.9,82.1419770885,136.77,84.45448,2.37589,84.4878928922,1.73448,0.5058900000000001,1.80675,82.72,1.87,82.7411342683,136.57
2021-01-21 11:00:00,81.9284,1.36745,81.9398111181,1.8084,0.5274500000000001,1.88375,80.12,0.84,80.1244032739,136.24,83.1584,18.67745,85.2300805412,1.8084,0.5274500000000001,1.88375,81.35,18.15,83.3501349729,136.18,83.7384,2.33745,83.7710171065,1.8084,0.5274500000000001,1.88375,81.93,1.81,81.9499908481,136.27,84.3184,2.31745,84.3502409781,1.8084,0.5274500000000001,1.88375,82.51,1.79,82.5294141504,136.06
2021-01-21 11:30:00,82.21112,1.16366,82.2193551194,2.00112,0.5836600000000001,2.0845,80.21,0.58,80.212096968,135.75,83.46112,18.36366,85.4574897844,2.00112,0.5836600000000001,2.0845,81.46,17.78,83.3778147951,135.71,83.99112,2.12366,84.0179633808,2.00112,0.5836600000000001,2.0845,81.99,1.54,82.004461464,135.79,84.64112,2.09366,84.6670101459,2.00112,0.5836600000000001,2.0845,82.64,1.51,82.6537942263,135.61
2021-01-21 12:00:00,81.97624,0.9318200000000001,81.9815358056,1.6862400000000002,0.49182000000000003,1.7565,80.29,0.44,80.2912056205,135.36,83.21624,18.05182,85.1516929077,1.6862400000000002,0.49182000000000003,1.7565,81.53,17.56,83.3996073132,135.29,83.73624,1.89182,83.757607847,1.6862400000000002,0.49182000000000003,1.7565,82.05,1.4,82.0619430674,135.41,84.38624,1.87182,84.4069974081,1.6862400000000002,0.49182000000000003,1.7565,82.7,1.38,82.7115131043,135.2
2021-01-21 12:30:00,83.19688,0.51034,83.1984452298,1.64688,0.48034000000000004,1.7155,81.55,0.03,81.5500055181,134.93,84.49688,17.51034,86.2921475955,1.64688,0.48034000000000004,1.7155,82.85,17.03,84.5821695158,134.89,84.98688,1.44034,84.9990844154,1.64688,0.48034000000000004,1.7155,83.34,0.96,83.3455289743,134.98,85.67688,1.4103400000000001,85.6884871231,1.64688,0.48034000000000004,1.7155,84.03,0.93,84.0351462187,134.79
2021-01-21 13:00:00,83.242,0.7197500000000001,83.2451115926,2.022,0.58975,2.10625,81.22,0.13,81.2201040383,135.74,84.532,17.93975,86.414661106,2.022,0.58975,2.10625,82.51,17.35,84.314426998,135.69,85.012,1.70975,85.0291913937,2.022,0.58975,2.10625,82.99,1.12,82.997557193,135.78,85.732,1.66975,85.7482588107,2.022,0.58975,2.10625,83.71,1.08,83.7169666197,135.58
2021-01-21 13:30:00,83.04864,1.15877,83.0567237119,1.7786400000000002,0.5187700000000001,1.8527500000000001,81.27,0.64,81.272519956,136.21,84.34864,18.49877,86.3533297642,1.7786400000000002,0.5187700000000001,1.8527500000000001,82.57,17.98,84.504942459,136.16,84.79864,2.11877,84.8251055535,1.7786400000000002,0.5187700000000001,1.8527500000000001,83.02,1.6,83.0354165402,136.24,85.54864,2.08877,85.5741360807,1.7786400000000002,0.5187700000000001,1.8527500000000001,83.77,1.57,83.7847110158,136.03
2021-01-21 14:00:00,82.4856,1.41455,82.4977282055,1.6956,0.49455000000000005,1.76625,80.79,0.92,80.7952381023,135.99,83.7656,18.71455,85.8307061899,1.6956,0.49455000000000005,1.76625,82.07,18.22,84.068146762,135.97,84.2156,2.38455,84.2493522946,1.6956,0.49455000000000005,1.76625,82.52,1.8900000000000001,82.5416410062,136.02,84.9856,2.36455,85.0184880133,1.6956,0.49455000000000005,1.76625,83.29,1.87,83.3109896712,135.83
2021-01-21 14:30:00,81.82752,1.6526100000000001,81.8442065705,1.5175200000000002,0.44261000000000006,1.58075,80.31,1.21,80.319114786,135.71,83.11752,18.89261,85.2376257504,1.5175200000000002,0.44261000000000006,1.58075,81.6,18.45,83.6598021752,135.68,83.53752,2.62261,83.5786774899,1.5175200000000002,0.44261000000000006,1.58075,82.02,2.18,82.0489658679,135.76,84.33752,2.6026100000000003,84.3776680086,1.5175200000000002,0.44261000000000006,1.58075,82.82,2.16,82.8481623212,135.56
2021-01-21 15:00:00,81.10888,2.07509,81.1354202144,1.62888,0.47509,1.6967500000000002,79.48,1.6,79.4961030491,136.16,82.37888,19.39509,84.6312553739,1.62888,0.47509,1.6967500000000002,80.75,18.92,82.9368970965,136.1,82.78888,3.06509,82.8455999336,1.62888,0.47509,1.6967500000000002,81.16,2.59,81.201315876,136.2,83.60888,3.03509,83.663950338,1.62888,0.47509,1.6967500000000002,81.98,2.56,82.0199609851,135.99
2021-01-21 15:30:00,80.562,2.4685,80.599809778,1.572,0.4585,1.6375000000000002,78.99,2.01,79.0155693519,136.32,81.852,19.8385,84.2218260681,1.572,0.4585,1.6375000000000002,80.28,19.38,82.5860932603,136.27,82.242,3.4585,82.3146875488,1.572,0.4585,1.6375000000000002,80.67,3.0,80.7257635455,136.35,83.072,3.4285,83.1427194422,1.572,0.4585,1.6375000000000002,81.5,2.9699999999999998,81.5540979964,136.16
2021-01-21 16:00:00,81.27208,2.69894,81.3168817937,1.40208,0.40894,1.4605000000000001,79.87,2.29,79.902822228,136.46,82.55208,20.08894,84.961234823,1.40208,0.40894,1.4605000000000001,81.15,19.68,83.50224488,136.39,82.95208,3.70894,83.0349553637,1.40208,0.40894,1.4605000000000001,81.55,3.3,81.6167415424,136.53,83.80208,3.67894,83.8827944924,1.40208,0.40894,1.4605000000000001,82.4,3.27,82.4648585762,136.31
2021-01-21 16:30:00,83.15576,2.37918,83.1897885479,1.26576,0.36918,1.3185,81.89,2.01,81.9146641329,136.3,84.48576,19.77918,86.7701538794,1.26576,0.36918,1.3185,83.22,19.41,85.4535926688,136.26,84.89576,3.37918,84.9629856081,1.26576,0.36918,1.3185,83.63,3.01,83.6841502317,136.35,85.73576,3.33918,85.8007614526,1.26576,0.36918,1.3185,84.47,2.9699999999999998,84.5221970846,136.15
2021-01-21 17:00:00,87.17256,1.53533,87.1860794804,1.25256,0.36533000000000004,1.30475,85.92,1.17,85.927965762,136.01,88.59256,18.89533,90.5851819183,1.25256,0.36533000000000004,1.30475,87.34,18.53,89.2840215268,135.94,88.94256,2.4853300000000003,88.9772771249,1.25256,0.36533000000000004,1.30475,87.69,2.12,87.7156228958,136.04,89.88256,2.53533,89.9183100951,1.25256,0.36533000000000004,1.30475,88.63,2.17,88.6565609529,135.86
2021-01-21 17:30:00,92.41728,0.70379,92.419959765,1.24728,0.36379,1.29925,91.17,0.34,91.1706339783,136.91,93.91728,18.26379,95.6766507972,1.24728,0.36379,1.29925,92.67,17.9,94.382937547,136.85,94.30728,1.62379,94.3212582346,1.24728,0.36379,1.29925,93.06,1.26,93.0685295898,136.95,95.23728,1.7237900000000002,95.2528789789,1.24728,0.36379,1.29925,93.99,1.3599999999999999,93.9998388296,136.75
2021-01-21 18:00:00,93.72904,0.49722000000000005,93.7303588335,1.2590400000000002,0.36722000000000005,1.3115,92.47,0.13,92.4700913809,136.91,95.24904,18.06722,96.9474293597,1.2590400000000002,0.36722000000000005,1.3115,93.99,17.7,95.6420937663,136.85,95.62904,1.4272200000000002,95.6396897122,1.2590400000000002,0.36722000000000005,1.3115,94.37,1.06,94.3759529753,136.95,96.55904,1.51722,96.5709592075,1.2590400000000002,0.36722000000000005,1.3115,95.3,1.15,95.3069383623,136.75
2021-01-21 18:30:00,92.4008,1.0819,92.4071336437,1.2408000000000001,0.3619,1.2925,91.16,0.72,91.162843308,136.3,93.9108,18.4919,95.7140988687,1.2408000000000001,0.3619,1.2925,92.67,18.13,94.4268277557,136.26,94.2708,2.0519,94.2931282027,1.2408000000000001,0.3619,1.2925,93.03,1.69,93.0453491584,136.33,95.2108,2.0919,95.233778053,1.2408000000000001,0.3619,1.2925,93.97,1.73,93.9859234141,136.14
2021-01-21 19:00:00,89.99648,1.64939,90.0115931409,1.26648,0.36939000000000005,1.31925,88.73,1.28,88.7392320228,135.38,91.46648,18.79939,93.3784452,1.26648,0.36939000000000005,1.31925,90.2,18.43,92.0635916093,135.33,91.80648,2.6093900000000003,91.8435554961,1.26648,0.36939000000000005,1.31925,90.54,2.24,90.5677050609,135.46,92.74648,2.58939,92.7826195629,1.26648,0.36939000000000005,1.31925,91.48,2.22,91.5069330707,135.27
2021-01-21 19:30:00,86.71496,2.87603,86.7626407872,1.25496,0.36603,1.30725,85.46,2.51,85.4968519888,135.89,88.11496,20.16603,90.3931133536,1.25496,0.36603,1.30725,86.86,19.8,89.0881563397,135.86,88.47496,3.8660300000000003,88.5593853579,1.25496,0.36603,1.30725,87.22,3.5,87.2901964713,135.93,89.37496,3.8660300000000003,89.4585359983,1.25496,0.36603,1.30725,88.12,3.5,88.1894800983,135.78
2021-01-21 20:00:00,83.91728,3.53254,83.9915991124,1.27728,0.37254000000000004,1.3305,82.64,3.16,82.7003941949,135.45,85.27728,20.72254,87.7589775935,1.27728,0.37254000000000004,1.3305,84.0,20.35,86.4298704153,135.39,85.61728,4.54254,85.7377006004,1.27728,0.37254000000000004,1.3305,84.34,4.17,84.4430251708,135.49,86.50728,4.52254,86.6254169459,1.27728,0.37254000000000004,1.3305,85.23,4.15,85.3309756185,135.32
2021-01-21 20:30:00,81.02096,4.23778,81.1317122872,1.26096,0.36778000000000005,1.3135,79.76,3.87,79.8538320934,135.0,82.32096,21.34778,85.0439190433,1.26096,0.36778000000000005,1.3135,81.06,20.98,83.7310217303,134.94,82.66096,5.23778,82.8267387228,1.26096,0.36778000000000005,1.3135,81.4,4.87,81.5455510742,135.04,83.56096,5.25778,83.7262102728,1.26096,0.36778000000000005,1.3135,82.3,4.89,82.4451460063,134.83
2021-01-21 21:00:00,78.73728,4.95254,78.8928825323,1.27728,0.37254000000000004,1.3305,77.46,4.58,77.5952833618,134.7,79.98728,21.98254,82.9529808184,1.27728,0.37254000000000004,1.3305,78.71,21.61,81.6226451421,134.66,80.34728,5.96254,80.568215114,1.27728,0.37254000000000004,1.3305,79.07,5.59,79.2673514128,134.74,81.18728,5.98254,81.4074027263,1.27728,0.37254000000000004,1.3305,79.91,5.61,80.1066801209,134.54
2021-01-21 21:30:00,75.04808,6.35694,75.3168307741,1.25808,0.36694000000000004,1.3105,73.79,5.99,74.0327238456,134.28,76.25808,23.28694,79.7344112655,1.25808,0.36694000000000004,1.3105,75.0,22.92,78.4240167296,134.24,76.57808,7.36694,76.9316199066,1.25808,0.36694000000000004,1.3105,75.32,7.0,75.6445794489,134.34,77.43808,7.43694,77.7943719728,1.25808,0.36694000000000004,1.3105,76.18,7.07,76.5073676191,134.14
2021-01-21 22:00:00,71.348,7.59275,71.7508672879,1.278,0.37275,1.33125,70.07,7.22,70.4409916171,135.08,72.468,24.74275,76.5755489798,1.278,0.37275,1.33125,71.19,24.37,75.2456842616,135.04,72.828,8.65275,73.3402186155,1.278,0.37275,1.33125,71.55,8.28,72.0275009979,135.12,73.628,8.70275,74.1405438445,1.278,0.37275,1.33125,72.35,8.33,72.8279575438,134.93
2021-01-21 22:30:00,67.61168,8.65799,68.1637738338,1.2616800000000001,0.36799000000000004,1.31425,66.35,8.29,66.8658851732,135.77,68.69168,26.03799,73.4610360971,1.2616800000000001,0.36799000000000004,1.31425,67.43,25.67,72.1509099042,135.72,69.01168,9.73799,69.695340057,1.2616800000000001,0.36799000000000004,1.31425,67.75,9.37,68.3948784632,135.8,69.84168,9.80799,70.5269943572,1.2616800000000001,0.36799000000000004,1.31425,68.58,9.44,69.2266567155,135.61
2021-01-21 23:00:00,63.69224,9.49107,64.39551107,1.27224,0.37107,1.32525,62.42,9.12,63.0827298078,135.89,64.69224,26.91107,70.0663371724,1.27224,0.37107,1.32525,63.42,26.54,68.7493127238,135.85,64.99224,10.60107,65.8511499168,1.27224,0.37107,1.32525,63.72,10.23,64.5359690405,135.92,65.85224,10.66107,66.7096389329,1.27224,0.37107,1.32525,64.58,10.29,65.394651922,135.74
2021-01-21 23:30:00,59.99112,10.18491,60.8495428953,1.25112,0.36491,1.30325,58.74,9.82,59.555184493,136.02,60.94112,27.66491,66.9265818055,1.25112,0.36491,1.30325,59.69,27.3,65.6367739914,135.98,61.21112,11.30491,62.2463027156,1.25112,0.36491,1.30325,59.96,10.94,60.9498580802,136.05,62.09112,11.36491,63.122645399,1.25112,0.36491,1.30325,60.84,11.0,61.8264150667,135.85
2021-01-22 00:00:00,57.67056,10.87058,58.6861397627,1.2705600000000001,0.37058,1.3235000000000001,56.4,10.5,57.3690683208,136.02,58.59056,28.33058,65.0805307619,1.2705600000000001,0.37058,1.3235000000000001,57.32,27.96,63.7757320617,135.98,58.83056,12.01058,60.04405734,1.2705600000000001,0.37058,1.3235000000000001,57.56,11.64,58.725149638,136.05,59.75056,12.06058,60.9556150838,1.2705600000000001,0.37058,1.3235000000000001,58.48,11.69,59.6369558244,135.85
2021-01-22 00:30:00,57.36904,11.15722,58.4439073698,1.2590400000000002,0.36722000000000005,1.3115,56.11,10.79,57.1380451188,135.68,58.29904,28.517220000000002,64.8999992408,1.2590400000000002,0.36722000000000005,1.3115,57.04,28.15,63.6080505911,135.64,58.48904,12.29722,59.7677958423,1.2590400000000002,0.36722000000000005,1.3115,57.23,11.93,58.4602240844,135.7,59.46904,12.33722,60.7352757123,1.2590400000000002,0.36722000000000005,1.3115,58.21,11.97,59.4279816248,135.5
2021-01-22 01:00:00,59.4952,10.70485,60.4505801177,1.2852000000000001,0.37485,1.33875,58.21,10.33,59.1194807149,135.05,60.4752,27.92485,66.6111631978,1.2852000000000001,0.37485,1.33875,59.19,27.55,65.2875072276,135.0,60.6452,11.844850000000001,61.7911057885,1.2852000000000001,0.37485,1.33875,59.36,11.47,60.4580060869,135.09,61.6652,11.87485,62.7981604314,1.2852000000000001,0.37485,1.33875,60.38,11.5,61.4653918884,134.89
2021-01-22 01:30:00,59.38552,10.36911,60.2839815197,1.26552,0.36911000000000005,1.31825,58.12,10.0,58.9740146166,135.4,60.36552,27.68911,66.412971756,1.26552,0.36911000000000005,1.31825,59.1,27.32,65.1090807799,135.36,60.53552,11.50911,61.6198733743,1.26552,0.36911000000000005,1.31825,59.27,11.14,60.3078145848,135.45,61.54552,11.52911,62.6160635098,1.26552,0.36911000000000005,1.31825,60.28,11.16,61.3043554733,135.26
2021-01-22 02:00:00,58.50256,10.63408,59.46119057,1.2825600000000001,0.37408,1.336,57.22,10.26,58.132572625,136.37,59.44256,28.19408,65.7899998966,1.2825600000000001,0.37408,1.336,58.16,27.82,64.4712183846,136.32,59.67256,11.794080000000001,60.8269244661,1.2825600000000001,0.37408,1.336,58.39,11.42,59.4962898003,136.4,60.63256,11.82408,61.7747213672,1.2825600000000001,0.37408,1.336,59.35,11.45,60.4443959354,136.21
2021-01-22 02:30:00,57.72312,10.84841,58.733692052,1.26312,0.36841,1.31575,56.46,10.48,57.4244024784,136.56,58.64312,28.45841,65.1835609879,1.26312,0.36841,1.31575,57.38,28.09,63.8867161466,136.53,58.86312,11.99841,60.0735277694,1.26312,0.36841,1.31575,57.6,11.63,58.7623765687,136.58,59.81312,12.03841,61.0125613252,1.26312,0.36841,1.31575,58.55,11.67,59.7016867433,136.42
2021-01-22 03:00:00,56.61968,11.30324,57.7369153818,1.27968,0.37324,1.333,55.34,10.93,56.4090462603,136.44,57.52968,28.90324,64.382150969,1.27968,0.37324,1.333,56.25,28.53,63.0715736287,136.39,57.75968,12.45324,59.0869175046,1.27968,0.37324,1.333,56.48,12.08,57.7573960632,136.47,58.67968,12.51324,59.9990501608,1.27968,0.37324,1.333,57.4,12.14,58.6697502977,136.31
2021-01-22 03:30:00,55.57088,11.60484,56.7696663316,1.25088,0.36484000000000005,1.303,54.32,11.24,55.4707129934,136.71,56.46088,29.27484,63.5991134168,1.25088,0.36484000000000005,1.303,55.21,28.91,62.3212018498,136.66,56.70088,12.77484,58.1221672841,1.25088,0.36484000000000005,1.303,55.45,12.41,56.8217440774,136.74,57.62088,12.82484,59.0308591586,1.25088,0.36484000000000005,1.303,56.37,12.46,57.7306547685,136.57
2021-01-22 04:00:00,54.44288,11.74834,55.696056193,1.26288,0.36834000000000006,1.3155000000000001,53.18,11.38,54.383975581,137.17,55.29288,29.53834,62.6882453786,1.26288,0.36834000000000006,1.3155000000000001,54.03,29.17,61.4013827206,137.12,55.55288,12.92834,57.0373952022,1.26288,0.36834000000000006,1.3155000000000001,54.29,12.56,55.7239418922,137.19,56.45288,12.97834,57.9255122502,1.26288,0.36834000000000006,1.3155000000000001,55.19,12.61,56.6122619227,137.02
2021-01-22 04:30:00,54.15696,11.83078,55.4341381447,1.23696,0.36078000000000005,1.2885,52.92,11.47,54.1487516015,137.42,55.00696,29.68078,62.5037146884,1.23696,0.36078000000000005,1.2885,53.77,29.32,61.2443899472,137.39,55.26696,13.01078,56.7777884727,1.23696,0.36078000000000005,1.2885,54.03,12.65,55.4911109999,137.43,56.16696,13.07078,57.6677785722,1.23696,0.36078000000000005,1.2885,54.93,12.71,56.3812823551,137.24
2021-01-22 05:00:00,53.91424,11.73582,55.1767591097,1.25424,0.36582000000000003,1.3065,52.66,11.37,53.8734860576,137.16,54.76424,29.54582,62.2260191741,1.25424,0.36582000000000003,1.3065,53.51,29.18,60.9490976143,137.11,55.02424,12.90582,56.5174944371,1.25424,0.36582000000000003,1.3065,53.77,12.54,55.212901572,137.17,55.91424,12.97582,57.4001231658,1.25424,0.36582000000000003,1.3065,54.66,12.61,56.0957012613,137.02
2021-01-22 05:30:00,54.76952,11.76736,56.0193813104,1.25952,0.36736,1.312,53.51,11.4,54.7108773463,136.92,55.63952,29.47736,62.9656329945,1.25952,0.36736,1.312,54.38,29.11,61.6812491767,136.88,55.86952,12.94736,57.3501298691,1.25952,0.36736,1.312,54.61,12.58,56.0402400066,136.94,56.80952,12.99736,58.2773792273,1.25952,0.36736,1.312,55.55,12.63,56.9677048862,136.74
2021-01-22 06:00:00,56.74536,11.05198,57.8116090716,1.27536,0.37198000000000003,1.3285,55.47,10.68,56.4887891532,136.92,57.64536,28.73198,64.4089605897,1.27536,0.37198000000000003,1.3285,56.37,28.36,63.1020324554,136.88,57.89536,12.19198,59.1651678427,1.27536,0.37198000000000003,1.3285,56.62,11.82,57.8406154877,136.94,58.81536,12.25198,60.077929274,1.27536,0.37198000000000003,1.3285,57.54,11.88,58.7536041448,136.74
2021-01-22 06:30:00,60.77816,9.41113,61.502472315,1.23816,0.36113,1.28975,59.54,9.05,60.2238665315,136.32,61.75816,26.94113,67.3787415456,1.23816,0.36113,1.28975,60.52,26.58,66.0996732216,136.26,62.00816,10.53113,62.8960778242,1.23816,0.36113,1.28975,60.77,10.17,61.6151101598,136.35,62.95816,10.57113,63.8394760322,1.23816,0.36113,1.28975,61.72,10.21,62.5587923477,136.15
2021-01-22 07:00:00,64.73024,7.74757,65.1922450247,1.26024,0.36757,1.31275,63.47,7.38,63.8976157615,136.41,65.75024,25.29757,70.4489965007,1.26024,0.36757,1.31275,64.49,24.93,69.1409068497,136.36,66.06024,8.83757,66.6487655727,1.26024,0.36757,1.31275,64.8,8.47,65.3512119245,136.44,66.94024,8.87757,67.5263428623,1.26024,0.36757,1.31275,65.68,8.51,66.2290155445,136.24
2021-01-22 07:30:00,69.96552,5.77036,70.2030700426,1.23552,0.36036,1.287,68.73,5.41,68.9425920604,135.56,71.09552,23.04036,74.7357421386,1.23552,0.36036,1.287,69.86,22.68,73.4493158579,135.5,71.42552,6.80036,71.7485177784,1.23552,0.36036,1.287,70.19,6.44,70.4848189329,135.59,72.27552,6.82036,72.5966121923,1.23552,0.36036,1.287,71.04,6.46,71.3331143299,135.38
2021-01-22 08:00:00,73.07048,4.64764,73.2181371315,1.26048,0.36764,1.313,71.81,4.28,71.937434622,134.82,74.22048,21.71764,77.3326291975,1.26048,0.36764,1.313,72.96,21.35,76.0196297018,134.79,74.60048,5.65764,74.8147078227,1.26048,0.36764,1.313,73.34,5.29,73.5305358338,134.85,75.40048,5.68764,75.6146919124,1.26048,0.36764,1.313,74.14,5.32,74.3306262586,134.66
2021-01-22 08:30:00,76.54832,3.41701,76.6245473211,1.2583199999999999,0.36701,1.31075,75.29,3.05,75.351752468,134.47,77.77832,20.37701,80.4032934559,1.2583199999999999,0.36701,1.31075,76.52,20.01,79.0930496314,134.44,78.14832,4.40701,78.2724833895,1.2583199999999999,0.36701,1.31075,76.89,4.04,76.9960628864,134.52,78.96832,4.41701,79.0917539378,1.2583199999999999,0.36701,1.31075,77.71,4.05,77.8154650439,134.33
2021-01-22 09:00:00,78.5184,2.9212,78.5727213987,1.4784000000000002,0.4312,1.54,77.04,2.49,77.0802289825,134.57,79.7484,19.8712,82.186810937,1.4784000000000002,0.4312,1.54,78.27,19.44,80.6480408938,134.54,80.1484,3.8912,80.2428031664,1.4784000000000002,0.4312,1.54,78.67,3.46,78.7460506946,134.52,80.9484,3.9012000000000002,81.0423520389,1.4784000000000002,0.4312,1.54,79.47,3.47,79.5457214437,134.42
2021-01-22 09:30:00,80.05688,2.38409,80.0923711752,1.79688,0.5240900000000001,1.87175,78.26,1.8599999999999999,78.2821001251,134.75,81.30688,19.36409,83.5809590568,1.79688,0.5240900000000001,1.87175,79.51,18.84,81.7116007676,134.71,81.75688,3.34409,81.8252428366,1.79688,0.5240900000000001,1.87175,79.96,2.8200000000000003,80.0097119105,134.77,82.49688,3.36409,82.5654425971,1.79688,0.5240900000000001,1.87175,80.7,2.84,80.7499572755,134.57
2021-01-22 10:00:00,81.13232,1.87901,81.1540758506,2.12232,0.6190100000000001,2.21075,79.01,1.26,79.0200461908,135.05,82.35232,18.90901,84.4952973163,2.12232,0.6190100000000001,2.21075,80.23,18.29,82.2883770651,135.02,82.90232,2.8290100000000002,82.9505753986,2.12232,0.6190100000000001,2.21075,80.78,2.21,80.8102252193,135.07,83.50232,2.85901,83.5512500419,2.12232,0.6190100000000001,2.21075,81.38,2.24,81.4108223764,134.88
2021-01-22 10:30:00,81.84,1.5237500000000002,81.8541838519,2.31,0.6737500000000001,2.40625,79.53,0.85,79.5345421814,135.38,83.03,18.62375,85.0930371068,2.31,0.6737500000000001,2.40625,80.72,17.95,82.6917220766,135.34,83.7,2.44375,83.7356669172,2.31,0.6737500000000001,2.40625,81.39,1.77,81.4092439469,135.41,84.15,2.48375,84.1866468869,2.31,0.6737500000000001,2.40625,81.84,1.81,81.8600128268,135.21
2021-01-22 11:00:00,81.28832,2.03201,81.3137136839,2.57832,0.7520100000000001,2.68575,78.71,1.28,78.7204071382,136.14,82.44832,19.32201,84.6821441702,2.57832,0.7520100000000001,2.68575,79.87,18.57,82.0003768284,136.11,83.16832,2.99201,83.2221219116,2.57832,0.7520100000000001,2.68575,80.59,2.24,80.621124403,136.15,83.52832,3.02201,83.5829694762,2.57832,0.7520100000000001,2.68575,80.95,2.27,80.9818214169,135.98
2021-01-22 11:30:00,79.4108,2.4519,79.4486436023,2.6808,0.7819,2.7925,76.73,1.67,76.7481713137,136.52,80.5108,19.8719,82.926963807,2.6808,0.7819,2.7925,77.83,19.09,80.1369889627,136.45,81.3208,3.4119,81.3923434621,2.6808,0.7819,2.7925,78.64,2.63,78.6839659651,136.55,81.5708,3.4419,81.6433836159,2.6808,0.7819,2.7925,78.89,2.66,78.9348319818,136.37
2021-01-22 12:00:00,78.51856,2.89208,78.571804047,3.05856,0.8920800000000001,3.186,75.46,2.0,75.4864994552,136.74,79.57856,20.34208,82.1373692688,3.05856,0.8920800000000001,3.186,76.52,19.45,78.9532323594,136.7,80.39856,3.87208,80.491747736,3.05856,0.8920800000000001,3.186,77.34,2.98,77.3973901369,136.77,80.61856,3.89208,80.7124556881,3.05856,0.8920800000000001,3.186,77.56,3.0,77.6179979129,136.57
2021-01-22 12:30:00,79.13792,3.03231,79.1959928649,3.12792,0.9123100000000001,3.25825,76.01,2.12,76.0395587836,136.74,80.20792,20.49231,82.7843294342,3.12792,0.9123100000000001,3.25825,77.08,19.58,79.5280001006,136.7,81.01792,4.01231,81.1172114453,3.12792,0.9123100000000001,3.25825,77.89,3.1,77.9516651522,136.77,81.26792,4.03231,81.3678950512,3.12792,0.9123100000000001,3.25825,78.14,3.12,78.2022633944,136.57
2021-01-22 13:00:00,78.96376,3.22818,79.0297193431,3.11376,0.9081800000000001,3.2435,75.85,2.32,75.8854722592,136.83,80.04376,20.728180000000002,82.6841034362,3.11376,0.9081800000000001,3.2435,76.93,19.82,79.4421632384,136.7,80.86376,4.21818,80.9737039035,3.11376,0.9081800000000001,3.2435,77.75,3.31,77.8204253394,136.85,81.08376,4.23818,81.1944475038,3.11376,0.9081800000000001,3.2435,77.97,3.33,78.041077645,136.57
2021-01-22 13:30:00,76.0508,3.92815,76.1521801596,3.0108,0.8781500000000001,3.13625,73.04,3.05,73.1036531235,136.83,77.0908,21.46815,80.0242020208,3.0108,0.8781500000000001,3.13625,74.08,20.59,76.8881948026,136.85,77.8708,4.9281500000000005,78.0265862066,3.0108,0.8781500000000001,3.13625,74.86,4.05,74.9694744546,136.85,78.1408,4.94815,78.297310382,3.0108,0.8781500000000001,3.13625,75.13,4.07,75.2401608185,136.76
2021-01-22 14:00:00,74.5916,4.48005,74.7260171464,2.5716,0.7500500000000001,2.67875,72.02,3.73,72.1165258453,137.34,75.6116,22.15005,78.7892046512,2.5716,0.7500500000000001,2.67875,73.04,21.4,76.1104565746,137.29,76.3916,5.51005,76.5900594174,2.5716,0.7500500000000001,2.67875,73.82,4.76,73.9733059961,137.34,76.6816,5.53005,76.8807468198,2.5716,0.7500500000000001,2.67875,74.11,4.78,74.2639919476,137.17
2021-01-22 14:30:00,73.77528,4.8352900000000005,73.9335645594,1.83528,0.53529,1.91175,71.94,4.3,72.0683952922,137.34,74.80528,22.50529,78.1173347847,1.83528,0.53529,1.91175,72.97,21.97,76.2056546458,137.29,75.54528,5.88529,75.7741774529,1.83528,0.53529,1.91175,73.71,5.35,73.9039011149,137.34,75.87528,5.89529,76.1039588935,1.83528,0.53529,1.91175,74.04,5.36,74.2337605137,137.17
2021-01-22 15:00:00,73.74944,5.11067,73.9263068749,1.57944,0.46067,1.64525,72.17,4.65,72.3196473996,137.03,74.76944,22.70067,78.1395519335,1.57944,0.46067,1.64525,73.19,22.24,76.4944030632,136.98,75.52944,6.16067,75.7802755443,1.57944,0.46067,1.64525,73.95,5.7,74.1693501387,137.05,75.83944,6.18067,76.0908755447,1.57944,0.46067,1.64525,74.26,5.72,74.4799704619,136.86
2021-01-22 15:30:00,73.96184,5.28762,74.1506082339,1.43184,0.41762000000000005,1.4915,72.53,4.87,72.6933133101,137.18,75.01184,22.91762,78.4346444287,1.43184,0.41762000000000005,1.4915,73.58,22.5,76.9432674118,137.15,75.74184,6.31762,76.0048593779,1.43184,0.41762000000000005,1.4915,74.31,5.9,74.543853536,137.19,76.08184,6.35762,76.3470085193,1.43184,0.41762000000000005,1.4915,74.65,5.94,74.8859539567,137.0
2021-01-22 16:00:00,74.9736,5.12605,75.1486332914,1.3235999999999999,0.38605,1.3787500000000001,73.65,4.74,73.8023719131,136.77,76.0436,22.68605,79.3554406803,1.3235999999999999,0.38605,1.3787500000000001,74.72,22.3,77.9767170378,136.72,76.7636,6.17605,77.0116476811,1.3235999999999999,0.38605,1.3787500000000001,75.44,5.79,75.6618642382,136.81,77.1236,6.18605,77.3712924253,1.3235999999999999,0.38605,1.3787500000000001,75.8,5.8,76.0215758847,136.61
2021-01-22 16:30:00,77.03592,5.01756,77.1991507635,1.22592,0.35756000000000004,1.2770000000000001,75.81,4.66,75.9530888114,136.57,78.14592,22.49756,81.3198931295,1.22592,0.35756000000000004,1.2770000000000001,76.92,22.14,80.0429009969,136.52,78.86592,6.04756,79.0974482483,1.22592,0.35756000000000004,1.2770000000000001,77.64,5.69,77.8482222019,136.58,79.23592,6.06756,79.4678947915,1.22592,0.35756000000000004,1.2770000000000001,78.01,5.71,78.2186946963,136.41
2021-01-22 17:00:00,81.3124,3.6694500000000003,81.3951549975,1.2324,0.35945000000000005,1.28375,80.08,3.31,80.1483780248,135.41,82.5324,20.84945,85.1251820266,1.2324,0.35945000000000005,1.28375,81.3,20.49,83.8422930268,135.38,83.1824,4.65945,83.3127970006,1.2324,0.35945000000000005,1.28375,81.95,4.3,82.0627351482,135.46,83.6424,4.66945,83.7726377826,1.2324,0.35945000000000005,1.28375,82.41,4.31,82.5226284118,135.26
2021-01-22 17:30:00,83.71408,2.92994,83.7653373338,1.23408,0.35994000000000004,1.2855,82.48,2.5700000000000003,82.5200296898,134.77,84.96408,19.92994,87.2702549478,1.23408,0.35994000000000004,1.2855,83.73,19.57,85.9866140745,134.74,85.60408,3.88994,85.69241591790001,1.23408,0.35994000000000004,1.2855,84.37,3.5300000000000002,84.4438144567,134.8,86.09408,3.90994,86.1828187161,1.23408,0.35994000000000004,1.2855,84.86,3.55,84.9342221958,134.62
2021-01-22 18:00:00,84.13784,2.97687,84.1904856552,1.25784,0.36687000000000003,1.31025,82.88,2.61,82.9210859794,134.96,85.38784,20.00687,87.7003880668,1.25784,0.36687000000000003,1.31025,84.13,19.64,86.392051139,134.93,86.03784,3.9568700000000003,86.128779929,1.25784,0.36687000000000003,1.31025,84.78,3.59,84.8559750401,134.99,86.51784,3.96687,86.6087333695,1.25784,0.36687000000000003,1.31025,85.26,3.6,85.3359689697,134.83
2021-01-22 18:30:00,84.006,2.9105,84.0564039574,1.236,0.36050000000000004,1.2875,82.77,2.55,82.8092712201,135.32,85.266,20.0505,87.5917422264,1.236,0.36050000000000004,1.2875,84.03,19.69,86.3060658355,135.27,85.916,3.8905000000000003,86.0040408716,1.236,0.36050000000000004,1.2875,84.68,3.5300000000000002,84.7535444687,135.36,86.386,3.9005,86.4740128377,1.236,0.36050000000000004,1.2875,85.15,3.54,85.2235536692,135.15
2021-01-22 19:00:00,82.16024,3.55757,82.237226006,1.26024,0.36757,1.31275,80.9,3.19,80.9628686498,134.25,83.39024,20.43757,85.8581760508,1.26024,0.36757,1.31275,82.13,20.07,84.5466841455,134.22,84.02024,4.52757,84.1421393819,1.26024,0.36757,1.31275,82.76,4.16,82.8644869652,134.29,84.49024,4.50757,84.610394412,1.26024,0.36757,1.31275,83.23,4.14,83.3329016655,134.09
2021-01-22 19:30:00,81.23136,4.00498,81.3300295847,1.25136,0.36498,1.3035,79.98,3.64,80.0627878605,134.8,82.42136,20.99498,85.053334852,1.25136,0.36498,1.3035,81.17,20.63,83.7506167141,134.75,83.11136,4.99498,83.2613234716,1.25136,0.36498,1.3035,81.86,4.63,81.9908318045,134.84,83.52136,4.96498,83.668803043,1.25136,0.36498,1.3035,82.27,4.6,82.3985005932,134.66
2021-01-22 20:00:00,78.24296,5.05128,78.405843017,1.27296,0.37128000000000005,1.326,76.97,4.68,77.1121475515,134.8,79.40296,22.07128,82.4134179464,1.27296,0.37128000000000005,1.326,78.13,21.7,81.0875261677,134.75,80.03296,6.06128,80.2621567216,1.27296,0.37128000000000005,1.326,78.76,5.69,78.9652689478,134.84,80.46296,6.04128,80.6894354671,1.27296,0.37128000000000005,1.326,79.19,5.67,79.3927263671,134.66
2021-01-22 20:30:00,75.3576,5.9968,75.5958298321,1.2576,0.3668,1.31,74.1,5.63,74.3135714389,134.8,76.4776,23.0468,79.8747663033,1.2576,0.3668,1.31,75.22,22.68,78.5648190986,134.75,77.0676,7.0068,77.3854651469,1.2576,0.3668,1.31,75.81,6.64,76.1002345594,134.84,77.5576,6.9968,77.8725659523,1.2576,0.3668,1.31,76.3,6.63,76.587511384,134.66
2021-01-22 21:00:00,72.30704,7.21247,72.6658637674,1.27704,0.37247,1.33025,71.03,6.84,71.3585769197,134.8,73.35704,24.24247,77.2589973353,1.27704,0.37247,1.33025,72.08,23.87,75.9295943621,134.75,73.94704,8.26247,74.407211581,1.27704,0.37247,1.33025,72.67,7.89,73.0970656046,134.84,74.43704,8.23247,74.890897219,1.27704,0.37247,1.33025,73.16,7.86,73.5810111374,134.57
2021-01-22 21:30:00,69.05904,8.03722,69.5251602735,1.2590400000000002,0.36722000000000005,1.3115,67.8,7.67,68.2324622156,135.06,70.05904,25.18722,74.4490774762,1.2590400000000002,0.36722000000000005,1.3115,68.8,24.82,73.1400875034,135.02,70.66904,9.10722,71.2534537454,1.2590400000000002,0.36722000000000005,1.3115,69.41,8.74,69.9580996025,135.09,71.08904,9.08722,71.6674903666,1.2590400000000002,0.36722000000000005,1.3115,69.83,8.72,70.3723475521,134.89
2021-01-22 22:00:00,65.07512,9.88191,65.8211469686,1.27512,0.37191,1.3282500000000002,63.8,9.51,64.5048843112,135.8,65.99512,27.23191,71.3928062627,1.27512,0.37191,1.3282500000000002,64.72,26.86,70.0723768685,135.75,66.64512,10.98191,67.5438699444,1.27512,0.37191,1.3282500000000002,65.37,10.61,66.2254407309,135.83,67.01512,10.98191,67.9089733089,1.27512,0.37191,1.3282500000000002,65.74,10.61,66.5906877874,135.62
2021-01-22 22:30:00,61.18632,11.24351,62.2107890342,1.24632,0.36351000000000006,1.29825,59.94,10.88,60.9194386054,136.12,62.03632,28.68351,68.3465342579,1.24632,0.36351000000000006,1.29825,60.79,28.32,67.063003959,136.07,62.66632,12.38351,63.8781573174,1.24632,0.36351000000000006,1.29825,61.42,12.02,62.5851164415,136.15,63.03632,12.37351,64.2392511543,1.24632,0.36351000000000006,1.29825,61.79,12.01,62.9463597041,135.97
2021-01-22 23:00:00,57.75528,12.29904,59.0503069662,1.26528,0.36904000000000003,1.318,56.49,11.93,57.7359939726,136.74,58.54528,29.90904,65.7426838819,1.26528,0.36904000000000003,1.318,57.28,29.54,64.448506577,136.67,59.18528,13.45904,60.6963188867,1.26528,0.36904000000000003,1.318,57.92,13.09,59.3807586681,136.77,59.55528,13.46904,61.0593679496,1.26528,0.36904000000000003,1.318,58.29,13.1,59.7439042916,136.55
2021-01-22 23:30:00,53.83872,13.43421,55.4895104462,1.24872,0.36421000000000003,1.30075,52.59,13.07,54.1897868606,137.52,54.52872,31.27421,62.8606197548,1.24872,0.36421000000000003,1.30075,53.28,30.91,61.5969682696,137.48,55.20872,14.63421,57.11534703,1.24872,0.36421000000000003,1.30075,53.96,14.27,55.8150024635,137.53,55.49872,14.61421,57.3906181842,1.24872,0.36421000000000003,1.30075,54.25,14.25,56.0903289347,137.38
2021-01-23 00:00:00,50.86536,14.20198,52.8108046128,1.27536,0.37198000000000003,1.3285,49.59,13.83,51.4823950492,137.66,51.50536,32.10198,60.6905200888,1.27536,0.37198000000000003,1.3285,50.23,31.73,59.4125054176,137.62,52.20536,15.42198,54.4356232613,1.27536,0.37198000000000003,1.3285,50.93,15.05,53.1071313479,137.7,52.48536,15.42198,54.7042089921,1.27536,0.37198000000000003,1.3285,51.21,15.05,53.3757117049,137.51
2021-01-23 00:30:00,50.68544,14.39617,52.6902603776,1.2554400000000001,0.36617000000000005,1.30775,49.43,14.03,51.3825437284,137.66,51.32544,32.28617,60.6357779241,1.2554400000000001,0.36617000000000005,1.30775,50.07,31.92,59.3792160608,137.62,51.99544,15.61617,54.2898751727,1.2554400000000001,0.36617000000000005,1.30775,50.74,15.25,52.9821677548,137.7,52.30544,15.60617,54.583986623,1.2554400000000001,0.36617000000000005,1.30775,51.05,15.24,53.2762620686,137.51
2021-01-23 01:00:00,52.33248,14.21114,54.2277139759,1.27248,0.37114,1.3255,51.06,13.84,52.9024498488,137.22,53.02248,31.97114,61.915564911,1.27248,0.37114,1.3255,51.75,31.6,60.6351589426,137.17,53.67248,15.42114,55.8439492537,1.27248,0.37114,1.3255,52.4,15.05,54.5184601763,137.24,54.01248,15.40114,56.1653194512,1.27248,0.37114,1.3255,52.74,15.03,54.8398440917,137.07
2021-01-23 01:30:00,52.03568,14.25624,53.9532424605,1.25568,0.36624,1.308,50.78,13.89,52.6454224031,137.07,52.70568,31.97624,61.6471299316,1.25568,0.36624,1.308,51.45,31.61,60.3845559725,137.04,53.39568,15.46624,55.590495792,1.25568,0.36624,1.308,52.14,15.1,54.2824981002,137.1,53.67568,15.45624,55.856727243899996,1.25568,0.36624,1.308,52.42,15.09,54.5487350907,136.88
2021-01-23 02:00:00,50.57984,14.62037,52.6505026886,1.26984,0.37037000000000003,1.32275,49.31,14.25,51.3277566235,137.22,51.21984,32.38037,60.596702641,1.26984,0.37037000000000003,1.32275,49.95,32.01,59.3265758324,137.18,51.91984,15.83037,54.279557846,1.26984,0.37037000000000003,1.32275,50.65,15.46,52.9569079535,137.23,52.16984,15.82037,54.5158354294,1.26984,0.37037000000000003,1.32275,50.9,15.45,53.1931621545,137.05
2021-01-23 02:30:00,49.34568,14.62624,51.4676891962,1.25568,0.36624,1.308,48.09,14.26,50.1597019529,137.22,49.95568,32.40624,59.5460691834,1.25568,0.36624,1.308,48.7,32.04,58.2945246142,137.09,50.67568,15.85624,53.0984452729,1.25568,0.36624,1.308,49.42,15.49,51.7906989719,137.23,50.90568,15.83624,53.3120507353,1.25568,0.36624,1.308,49.65,15.47,52.0042632868,137.05
2021-01-23 03:00:00,48.38584,14.95212,50.6434142313,1.27584,0.37212,1.329,47.11,14.58,49.3145870914,137.22,48.96584,32.75212,58.9097178011,1.27584,0.37212,1.329,47.69,32.38,57.6437377345,137.25,49.70584,16.17212,52.2705270243,1.27584,0.37212,1.329,48.43,15.8,50.942172117,137.31,49.89584,16.17212,52.4512374935,1.27584,0.37212,1.329,48.62,15.8,51.1228363845,137.16
2021-01-23 03:30:00,47.3776,15.1168,49.7308216703,1.2576,0.3668,1.31,46.12,14.75,48.4212443045,137.57,47.9276,32.9868,58.1823325074,1.2576,0.3668,1.31,46.67,32.62,56.9399095538,137.54,48.6976,16.3468,51.3680262031,1.2576,0.3668,1.31,47.44,15.98,50.0591050659,137.6,48.8576,16.3268,51.5133912299,1.2576,0.3668,1.31,47.6,15.96,50.2043982137,137.44
2021-01-23 04:00:00,46.43632,15.36226,48.9114592652,1.2763200000000001,0.37226000000000004,1.3295,45.16,14.99,47.5828298864,137.84,46.98632,33.28226,57.5797108177,1.2763200000000001,0.37226000000000004,1.3295,45.71,32.91,56.3247032837,137.75,47.75632,16.60226,50.5598767507,1.2763200000000001,0.37226000000000004,1.3295,46.48,16.23,49.232136862,137.83,47.90632,16.60226,50.7015831415,1.2763200000000001,0.37226000000000004,1.3295,46.63,16.23,49.3737764405,137.67
2021-01-23 04:30:00,45.62952,15.86736,48.3096906303,1.25952,0.36736,1.312,44.37,15.5,46.999435103,138.07,46.13952,33.85736,57.229154563,1.25952,0.36736,1.312,44.88,33.49,55.9981651485,138.02,46.91952,17.11736,49.9444228158,1.25952,0.36736,1.312,45.66,16.75,48.6353585368,138.08,47.06952,17.12736,50.0887829119,1.25952,0.36736,1.312,45.81,16.76,48.7796443201,137.92
2021-01-23 05:00:00,45.32608,15.75219,47.9852583401,1.27608,0.37219,1.32925,44.05,15.38,46.6577635555,138.07,45.84608,33.78219,56.9482169393,1.27608,0.37219,1.32925,44.57,33.41,55.7020017594,138.02,46.62608,17.01219,49.6327104314,1.27608,0.37219,1.32925,45.35,16.64,48.3064395293,138.08,46.75608,16.99219,49.7480204427,1.27608,0.37219,1.32925,45.48,16.62,48.4216356601,137.92
2021-01-23 05:30:00,45.61736,15.84673,48.2914317976,1.25736,0.36673000000000006,1.30975,44.36,15.48,46.9834013243,138.17,46.14736,33.88673,57.2528541215,1.25736,0.36673000000000006,1.30975,44.89,33.52,56.024124268,138.15,46.89736,17.09673,49.916535854,1.25736,0.36673000000000006,1.30975,45.64,16.73,48.6096955349,138.17,47.07736,17.10673,50.0891009688,1.25736,0.36673000000000006,1.30975,45.82,16.74,48.7821688735,137.92
2021-01-23 06:00:00,46.2556,15.79205,48.8770843501,1.2756,0.37205000000000005,1.32875,44.98,15.42,47.5497297574,138.03,46.7956,33.78205,57.7152933074,1.2756,0.37205000000000005,1.32875,45.52,33.41,56.4650201452,138.01,47.5456,17.03205,50.5042058304,1.2756,0.37205000000000005,1.32875,46.27,16.66,49.1779269592,138.03,47.7456,17.04205,50.6958951747,1.2756,0.37205000000000005,1.32875,46.47,16.67,49.3695229874,137.92
2021-01-23 06:30:00,48.77976,14.86868,50.9955157891,1.22976,0.35868000000000005,1.2810000000000001,47.55,14.51,49.7146115342,137.22,49.39976,32.65868,59.2193014768,1.22976,0.35868000000000005,1.2810000000000001,48.17,32.3,57.9968869854,137.15,50.07976,16.08868,52.6006462489,1.22976,0.35868000000000005,1.2810000000000001,48.85,15.73,51.3201266561,137.24,50.34976,16.07868,52.8547281007,1.22976,0.35868000000000005,1.2810000000000001,49.12,15.72,51.574148563,137.07
2021-01-23 07:00:00,50.86728,13.98379,52.7543984646,1.24728,0.36379,1.29925,49.62,13.62,51.455308764,136.6,51.51728,31.60379,60.4386439372,1.24728,0.36379,1.29925,50.27,31.24,59.186235731,136.55,52.19728,15.18379,54.3608638467,1.24728,0.36379,1.29925,50.95,14.82,53.0616141858,136.63,52.48728,15.17379,54.6366037082,1.24728,0.36379,1.29925,51.24,14.81,53.3373574524,136.42
2021-01-23 07:30:00,53.12592,13.08756,54.7142358313,1.22592,0.35756000000000004,1.2770000000000001,51.9,12.73,53.4384028579,136.35,53.84592,30.62756,61.9469977658,1.22592,0.35756000000000004,1.2770000000000001,52.62,30.27,60.7053317263,136.29,54.45592,14.24756,56.2888993408,1.22592,0.35756000000000004,1.2770000000000001,53.23,13.89,55.0124076914,136.35,54.84592,14.24756,56.6662854491,1.22592,0.35756000000000004,1.2770000000000001,53.62,13.89,55.3898591802,136.18
2021-01-23 08:00:00,54.46112,12.93491,55.9761153383,1.25112,0.36491,1.30325,53.21,12.57,54.6745736152,136.67,55.20112,30.55491,63.0933132302,1.25112,0.36491,1.30325,53.95,30.19,61.8226382485,136.64,55.82112,14.09491,57.5731180844,1.25112,0.36491,1.30325,54.57,13.73,56.2707543934,136.7,56.21112,14.12491,57.9586326112,1.25112,0.36491,1.30325,54.96,13.76,56.6563253309,136.55
2021-01-23 08:30:00,55.55192,11.24931,56.679474161,1.2319200000000001,0.35931,1.28325,54.32,10.89,55.4008528815,136.0,56.30192,28.67931,63.1855127206,1.2319200000000001,0.35931,1.28325,55.07,28.32,61.9251750098,135.95,56.93192,12.36931,58.2601351248,1.2319200000000001,0.35931,1.28325,55.7,12.01,56.9800851175,136.02,57.31192,12.37931,58.6336378725,1.2319200000000001,0.35931,1.28325,56.08,12.02,57.353699096,135.82
2021-01-23 09:00:00,58.92384,9.75737,59.7262520979,1.29384,0.37737000000000004,1.34775,57.63,9.38,58.3883661357,135.26,59.74384,26.96737,65.5481919099,1.29384,0.37737000000000004,1.34775,58.45,26.59,64.2139439686,135.2,60.38384,10.83737,61.3486488984,1.29384,0.37737000000000004,1.34775,59.09,10.46,60.0086635412,135.28,60.76384,10.84737,61.7244658743,1.29384,0.37737000000000004,1.34775,59.47,10.47,60.3846155904,135.1
2021-01-23 09:30:00,62.02296,8.23503,62.567270088,1.42296,0.41503,1.48225,60.6,7.82,61.1024745816,135.83,62.87296,25.57503,67.8755571518,1.42296,0.41503,1.48225,61.45,25.16,66.4012658012,135.79,63.51296,9.30503,64.1909625357,1.42296,0.41503,1.48225,62.09,8.89,62.7232030432,135.85,63.90296,9.35503,64.5840915633,1.42296,0.41503,1.48225,62.48,8.94,63.1163528731,135.68
2021-01-23 10:00:00,64.4976,7.3043,64.9098852583,1.3176,0.38430000000000003,1.3725,63.18,6.92,63.5578382263,135.83,65.4076,24.6243,69.8892716248,1.3176,0.38430000000000003,1.3725,64.09,24.24,68.520841355,135.79,66.0476,8.3643,66.5751228332,1.3176,0.38430000000000003,1.3725,64.73,7.98,65.2200375652,135.85,66.4476,8.4143,66.9782351981,1.3176,0.38430000000000003,1.3725,65.13,8.03,65.6231498787,135.68
2021-01-23 10:30:00,65.88576,7.17043,66.2747948859,1.47576,0.43043000000000003,1.53725,64.41,6.74,64.7616838879,136.09,66.80576,24.58043,71.1843178528,1.47576,0.43043000000000003,1.53725,65.33,24.15,69.6507817616,136.05,67.49576,8.23043,67.9957174825,1.47576,0.43043000000000003,1.53725,66.02,7.8,66.4791726784,136.1,67.83576,8.27043,68.3380592874,1.47576,0.43043000000000003,1.53725,66.36,7.84,66.8215174925,135.91
2021-01-23 11:00:00,66.4132,8.4751,66.9517770806,1.9032,0.5551,1.9825,64.51,7.92,64.9943574474,136.22,67.3132,25.9051,72.1258698405,1.9032,0.5551,1.9825,65.41,25.35,70.1504853868,136.16,68.0532,9.5651,68.7221155688,1.9032,0.5551,1.9825,66.15,9.01,66.7607863944,136.25,68.3132,9.5951,68.983760685,1.9032,0.5551,1.9825,66.41,9.04,67.0224566843,136.06
2021-01-23 11:30:00,67.05968,8.26199,67.5667163658,1.7896800000000002,0.5219900000000001,1.8642500000000002,65.27,7.74,65.727319282,136.09,67.94968,25.65199,72.6304591963,1.7896800000000002,0.5219900000000001,1.8642500000000002,66.16,25.13,70.7719047363,136.02,68.74968,9.34199,69.3814908838,1.7896800000000002,0.5219900000000001,1.8642500000000002,66.96,8.82,67.5383890835,136.12,68.93968,9.37199,69.5738002057,1.7896800000000002,0.5219900000000001,1.8642500000000002,67.15,8.85,67.7306799021,135.9
2021-01-23 12:00:00,67.11096,8.20278,67.6104026896,1.6209600000000002,0.47278000000000003,1.6885,65.49,7.73,65.9446207056,136.19,67.99096,25.60278,72.6517238987,1.6209600000000002,0.47278000000000003,1.6885,66.37,25.13,70.9682591022,136.14,68.82096,9.272780000000001,69.4428468904,1.6209600000000002,0.47278000000000003,1.6885,67.2,8.8,67.7737412277,136.21,68.98096,9.32278,69.6080962924,1.6209600000000002,0.47278000000000003,1.6885,67.36,8.85,67.9388850365,136.02
2021-01-23 12:30:00,67.54016,8.16963,68.032463333,1.61016,0.46963000000000005,1.67725,65.93,7.7,66.3781206423,136.19,68.42016,25.58963,73.0489387874,1.61016,0.46963000000000005,1.67725,66.81,25.12,71.3764001614,136.14,69.28016,9.25963,69.8962181907,1.61016,0.46963000000000005,1.67725,67.67,8.79,68.2385008628,136.21,69.39016,9.279630000000001,70.0078983956,1.61016,0.46963000000000005,1.67725,67.78,8.81,68.3501609362,136.02
