Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-23 13:00:00,67.0488,8.78465,67.6218282588,2.5188,0.73465,2.6237500000000002,64.53,8.05,65.0301729968,136.4,67.9088,26.22465,72.7965478925,2.5188,0.73465,2.6237500000000002,65.39,25.49,70.1825633616,136.37,68.7688,9.87465,69.4741431474,2.5188,0.73465,2.6237500000000002,66.25,9.14,66.8775156536,136.44,68.8588,9.90465,69.5674954922,2.5188,0.73465,2.6237500000000002,66.34,9.17,66.9707734762,136.27
2021-01-23 13:30:00,67.65888,8.64009,68.2083220587,1.98888,0.58009,2.07175,65.67,8.06,66.1627727654,136.53,68.53888,26.14009,73.3544980002,1.98888,0.58009,2.07175,66.55,25.56,71.2896633461,136.45,69.40888,9.74009,70.0889575901,1.98888,0.58009,2.07175,67.42,9.16,68.0394150475,136.57,69.51888,9.77009,70.2020607608,1.98888,0.58009,2.07175,67.53,9.19,68.1524541011,136.36
2021-01-23 14:00:00,67.63408,8.59744,68.1783305164,1.5340799999999999,0.44744000000000006,1.5979999999999999,66.1,8.15,66.6005442921,136.92,68.51408,26.19744,73.351789486,1.5340799999999999,0.44744000000000006,1.5979999999999999,66.98,25.75,71.7592008038,136.88,69.38408,9.68744,70.0570985069,1.5340799999999999,0.44744000000000006,1.5979999999999999,67.85,9.24,68.4762739933,136.94,69.49408,9.72744,70.1715771805,1.5340799999999999,0.44744000000000006,1.5979999999999999,67.96,9.28,68.5906699195,136.75
2021-01-23 14:30:00,67.55288,8.52584,68.0887769313,1.32288,0.38584,1.3780000000000001,66.23,8.14,66.7283485484,137.02,68.44288,26.19584,73.2847177521,1.32288,0.38584,1.3780000000000001,67.12,25.81,71.9114073009,136.98,69.29288,9.63584,69.959650022,1.32288,0.38584,1.3780000000000001,67.97,9.25,68.5965261511,137.05,69.43288,9.66584,70.1024485164,1.32288,0.38584,1.3780000000000001,68.11,9.28,68.7392937118,136.9
2021-01-23 15:00:00,66.51184,9.15012,67.1382868131,1.8518400000000002,0.54012,1.929,64.66,8.61,65.2307266555,137.27,67.41184,26.89012,72.5770950493,1.8518400000000002,0.54012,1.929,65.56,26.35,70.6571730258,137.24,68.19184,10.27012,68.9608759182,1.8518400000000002,0.54012,1.929,66.34,9.73,67.0497464574,137.28,68.42184,10.32012,69.195759016,1.8518400000000002,0.54012,1.929,66.57,9.78,67.2845695535,137.14
2021-01-23 15:30:00,65.0944,9.4992,65.7838560135,1.5744,0.4592,1.6400000000000001,63.52,9.04,64.1600498753,137.27,65.9744,27.2292,71.3726193158,1.5744,0.4592,1.6400000000000001,64.4,26.77,69.742332195,137.24,66.6844,10.6092,67.5230651555,1.5744,0.4592,1.6400000000000001,65.11,10.15,65.896392921,137.28,67.0044,10.6592,67.8469466078,1.5744,0.4592,1.6400000000000001,65.43,10.2,66.2202755959,137.14
2021-01-23 16:00:00,65.07,9.545,65.766343406,1.56,0.455,1.625,63.51,9.09,64.1572147151,137.08,65.96,27.235,71.3615220199,1.56,0.455,1.625,64.4,26.78,69.7461712211,137.03,66.67,10.665,67.5176356591,1.56,0.455,1.625,65.11,10.21,65.9056613653,137.09,67.0,10.715,67.8513907374,1.56,0.455,1.625,65.44,10.26,66.2394233067,136.91
2021-01-23 16:30:00,67.08128,9.25079,67.7161372352,1.27128,0.37079,1.3242500000000001,65.81,8.88,66.4064040586,136.49,68.01128,26.77079,73.0904193753,1.27128,0.37079,1.3242500000000001,66.74,26.4,71.7717743963,136.41,68.72128,10.36079,69.4979157548,1.27128,0.37079,1.3242500000000001,67.45,9.99,68.1857947083,136.53,69.04128,10.41079,69.8217938216,1.27128,0.37079,1.3242500000000001,67.77,10.04,68.5096672011,136.31
2021-01-23 17:00:00,71.55032,8.15176,72.0131896475,1.24032,0.36176,1.292,70.31,7.79,70.7402304209,135.68,72.58032,25.45176,76.9135549718,1.24032,0.36176,1.292,71.34,25.09,75.6234335375,135.62,73.25032,9.23176,73.8297688795,1.24032,0.36176,1.292,72.01,8.87,72.5542348867,135.71,73.66032,9.24176,74.2378129419,1.24032,0.36176,1.292,72.42,8.88,72.9623930529,135.5
2021-01-23 17:30:00,76.6,6.55875,76.8802783655,1.23,0.35875,1.28125,75.37,6.2,75.6245786765,135.22,77.75,23.74875,81.2961599743,1.23,0.35875,1.28125,76.52,23.39,80.0150142161,135.14,78.36,7.61875,78.729504962,1.23,0.35875,1.28125,77.13,7.26,77.4709268048,135.25,78.85,7.60875,79.2162582843,1.23,0.35875,1.28125,77.62,7.25,77.9578533568,135.06
2021-01-23 18:00:00,77.85976,6.25743,78.1108037179,1.25976,0.36743000000000003,1.3122500000000001,76.6,5.89,76.8261160023,134.89,79.01976,23.34743,82.3967533223,1.25976,0.36743000000000003,1.3122500000000001,77.76,22.98,81.084511468,134.84,79.61976,7.32743,79.9562218521,1.25976,0.36743000000000003,1.3122500000000001,78.36,6.96,78.6684892444,134.96,80.12976,7.30743,80.4622704804,1.25976,0.36743000000000003,1.3122500000000001,78.87,6.94,79.1747466052,134.71
2021-01-23 18:30:00,76.84384,6.65987,77.1318975156,1.23384,0.35987,1.28525,75.61,6.3,75.8720113085,135.28,77.97384,23.82987,81.5339342149,1.23384,0.35987,1.28525,76.74,23.47,80.2487912682,135.23,78.59384,7.72987,78.9730496825,1.23384,0.35987,1.28525,77.36,7.37,77.7102728087,135.32,79.07384,7.69987,79.4478455993,1.23384,0.35987,1.28525,77.84,7.34,78.1853004087,135.14
2021-01-23 19:00:00,74.88664,7.12652,75.2249701748,1.25664,0.36652,1.309,73.63,6.76,73.9396679733,135.8,75.98664,24.44652,79.8223139141,1.25664,0.36652,1.309,74.73,24.08,78.5138159816,135.73,76.61664,8.21652,77.0559584056,1.25664,0.36652,1.309,75.36,7.85,75.7677510554,135.84,77.06664,8.19652,77.5012899312,1.25664,0.36652,1.309,75.81,7.83,76.2132862433,135.62
2021-01-23 19:30:00,72.16064,8.49477,72.6589229384,1.25064,0.36477000000000004,1.30275,70.91,8.13,71.3745402787,136.18,73.18064,25.92477,77.6369742479,1.25064,0.36477000000000004,1.30275,71.93,25.56,76.3363511048,136.14,73.87064,9.59477,74.4911475637,1.25064,0.36477000000000004,1.30275,72.62,9.23,73.2042164086,136.19,74.25064,9.59477,74.8679981819,1.25064,0.36477000000000004,1.30275,73.0,9.23,73.5811993651,136.0
2021-01-23 20:00:00,69.66104,9.10072,70.2529970777,1.27104,0.37072000000000005,1.324,68.39,8.73,68.9449418014,136.18,70.64104,26.56072,75.4693870334,1.27104,0.37072000000000005,1.324,69.37,26.19,74.1492616282,136.14,71.36104,10.23072,72.0906766621,1.27104,0.37072000000000005,1.324,70.09,9.86,70.7801363378,136.27,71.65104,10.21072,72.3749289188,1.27104,0.37072000000000005,1.324,70.38,9.84,71.0645481235,136.09
2021-01-23 20:30:00,66.8252,9.9261,67.5583807995,1.2552,0.36610000000000004,1.3075,65.57,9.56,66.2632515049,136.64,67.7452,27.4961,73.1125682646,1.2552,0.36610000000000004,1.3075,66.49,27.13,71.8119558291,136.58,68.4952,11.0761,69.3849581267,1.2552,0.36610000000000004,1.3075,67.24,10.71,68.0876031301,136.64,68.7552,11.0661,69.6400466416,1.2552,0.36610000000000004,1.3075,67.5,10.7,68.3428123507,136.48
2021-01-23 21:00:00,64.93344,10.28142,65.7423701082,1.27344,0.37142000000000003,1.3265,63.66,9.91,64.4267312534,136.84,65.79344,27.92142,71.4729490216,1.27344,0.37142000000000003,1.3265,64.52,27.55,70.1557759561,136.79,66.60344,11.44142,67.5790227175,1.27344,0.37142000000000003,1.3265,65.33,11.07,66.2612541384,136.85,66.79344,11.42142,67.7629136169,1.27344,0.37142000000000003,1.3265,65.52,11.05,66.4452624346,136.67
2021-01-23 21:30:00,62.49304,10.87547,63.4322937955,1.25304,0.36547,1.30525,61.24,10.51,62.1353176543,136.92,63.30304,28.55547,69.445588342,1.25304,0.36547,1.30525,62.05,28.19,68.1533462128,136.87,64.11304,12.04547,65.2347702193,1.25304,0.36547,1.30525,62.86,11.68,63.935921046,136.94,64.26304,12.02547,65.3785151159,1.25304,0.36547,1.30525,63.01,11.66,64.0797604552,136.67
2021-01-23 22:00:00,60.00048,11.75764,61.1416363749,1.26048,0.36764,1.313,58.74,11.39,59.8341014807,135.97,60.76048,29.187640000000002,67.4073754021,1.26048,0.36764,1.313,59.5,28.82,66.1123468045,135.92,61.58048,12.91764,62.9207512686,1.26048,0.36764,1.313,60.32,12.55,61.6117269682,135.99,61.70048,12.88764,63.0320592794,1.26048,0.36764,1.313,60.44,12.52,61.7231237058,135.79
2021-01-23 22:30:00,57.15248,12.48239,58.4997096596,1.24248,0.36239000000000005,1.29425,55.91,12.12,57.2085876421,136.22,57.86248,29.98239,65.1690900801,1.24248,0.36239000000000005,1.29425,56.62,29.62,63.8996776205,136.17,58.69248,13.65239,60.2593972859,1.24248,0.36239000000000005,1.29425,57.45,13.29,58.9671654398,136.25,58.79248,13.62239,60.3500224844,1.24248,0.36239000000000005,1.29425,57.55,13.26,59.0578538384,136.07
2021-01-23 23:00:00,54.24976,13.14743,55.8201699716,1.25976,0.36743000000000003,1.3122500000000001,52.99,12.78,54.5093432358,136.41,54.93976,30.69743,62.9341674884,1.25976,0.36743000000000003,1.3122500000000001,53.68,30.33,61.6559105034,136.35,55.69976,14.32743,57.5129421475,1.25976,0.36743000000000003,1.3122500000000001,54.44,13.96,56.201380766,136.44,55.87976,14.32743,57.687284804,1.25976,0.36743000000000003,1.3122500000000001,54.62,13.96,56.3757572011,136.27
2021-01-23 23:30:00,51.32448,14.05589,53.2143804903,1.25448,0.36589000000000005,1.30675,50.07,13.69,51.9078125141,137.09,51.94448,31.78589,60.8980443492,1.25448,0.36589000000000005,1.30675,50.69,31.42,59.638012207,137.02,52.70448,15.25589,54.8680634956,1.25448,0.36589000000000005,1.30675,51.45,14.89,53.5613162646,137.11,52.88448,15.25589,55.0409884047,1.25448,0.36589000000000005,1.30675,51.63,14.89,53.7342442024,136.94
2021-01-24 00:00:00,48.88248,14.51114,50.9908818815,1.27248,0.37114,1.3255,47.61,14.14,49.6653974111,137.31,49.47248,32.32114,59.0946898482,1.27248,0.37114,1.3255,48.2,31.95,57.8276966513,137.26,50.24248,15.73114,52.6476548599,1.27248,0.37114,1.3255,48.97,15.36,51.3224171294,137.32,50.40248,15.73114,52.8003670049,1.27248,0.37114,1.3255,49.13,15.36,51.4751056337,137.14
2021-01-24 00:30:00,48.92472,14.57596,51.0498465913,1.25472,0.36596,1.307,47.67,14.21,49.7428688356,137.12,49.51472,32.32596,59.1326913526,1.25472,0.36596,1.307,48.26,31.96,57.8832376427,137.04,50.25472,15.77596,52.6727424405,1.25472,0.36596,1.307,49.0,15.41,51.3660208698,137.14,50.43472,15.78596,52.8474929831,1.25472,0.36596,1.307,49.18,15.42,51.5407489274,136.92
2021-01-24 01:00:00,51.19792,14.24981,53.1439939914,1.2679200000000002,0.36981,1.32075,49.93,13.88,51.8233470552,136.61,51.82792,31.86981,60.8425680011,1.2679200000000002,0.36981,1.32075,50.56,31.5,59.5698212185,136.55,52.57792,15.44981,54.8008603998,1.2679200000000002,0.36981,1.32075,51.31,15.08,53.4801131263,136.63,52.77792,15.44981,54.9927765126,1.2679200000000002,0.36981,1.32075,51.51,15.08,53.672027165,136.42
2021-01-24 01:30:00,50.65472,14.40596,52.6633871091,1.25472,0.36596,1.307,49.4,14.04,51.3564173205,136.53,51.29472,32.01596,60.4662715454,1.25472,0.36596,1.307,50.04,31.65,59.209155542,136.44,52.02472,15.60596,54.3149839234,1.25472,0.36596,1.307,50.77,15.24,53.0080229777,136.63,52.22472,15.61596,54.5094449229,1.25472,0.36596,1.307,50.97,15.25,53.2024755063,136.42
2021-01-24 02:00:00,49.37224,14.60107,51.486010991,1.27224,0.37107,1.32525,48.1,14.23,50.1607705284,136.72,49.96224,32.27107,59.4781252627,1.27224,0.37107,1.32525,48.69,31.9,58.2093300082,136.66,50.72224,15.79107,53.1234743062,1.27224,0.37107,1.32525,49.45,15.42,51.7984449574,136.76,50.89224,15.80107,53.2887784187,1.27224,0.37107,1.32525,49.62,15.43,51.9637306205,136.58
2021-01-24 02:30:00,48.30544,14.83617,50.532439817,1.2554400000000001,0.36617000000000005,1.30775,47.05,14.47,49.2248250378,136.72,48.87544,32.53617,58.7146573988,1.2554400000000001,0.36617000000000005,1.30775,47.62,32.17,57.4680198023,136.66,49.64544,16.04617,52.1742204969,1.2554400000000001,0.36617000000000005,1.30775,48.39,15.68,50.8670276309,136.76,49.79544,16.05617,52.3200386072,1.2554400000000001,0.36617000000000005,1.30775,48.54,15.69,51.0128189772,136.58
2021-01-24 03:00:00,47.66344,14.80142,49.9087722415,1.27344,0.37142000000000003,1.3265,46.39,14.43,48.5824762646,136.95,48.23344,32.54142,58.1842654835,1.27344,0.37142000000000003,1.3265,46.96,32.17,56.9223198754,136.91,48.99344,16.01142,51.5434063043,1.27344,0.37142000000000003,1.3265,47.72,15.64,50.2176064742,136.97,49.16344,16.03142,51.7112198643,1.27344,0.37142000000000003,1.3265,47.89,15.66,50.3853917321,136.81
2021-01-24 03:30:00,46.9964,14.88645,49.2977484938,1.2564,0.36645000000000005,1.30875,45.74,14.52,47.9893529858,137.29,47.5564,32.71645,57.7232819715,1.2564,0.36645000000000005,1.30875,46.3,32.35,56.4819661485,137.24,48.2964,16.10645,50.9112952552,1.2564,0.36645000000000005,1.30875,47.04,15.74,49.6035200364,137.31,48.4864,16.11645,51.0947252225,1.2564,0.36645000000000005,1.30875,47.23,15.75,49.7868998834,137.15
2021-01-24 04:00:00,46.08416,15.04163,48.4768030708,1.27416,0.37163,1.32725,44.81,14.67,47.1502385996,137.75,46.61416,32.96163,57.0907082174,1.27416,0.37163,1.32725,45.34,32.59,55.8374757667,137.7,47.36416,16.25163,50.0747354478,1.27416,0.37163,1.32725,46.09,15.88,48.7489743482,137.76,47.55416,16.28163,50.2641980814,1.27416,0.37163,1.32725,46.28,15.91,48.9383949471,137.56
2021-01-24 04:30:00,45.11664,15.32652,47.6488553923,1.25664,0.36652,1.309,43.86,14.96,46.3411393904,138.03,45.64664,33.35652,56.535592062,1.25664,0.36652,1.309,44.39,32.99,55.3065294518,137.99,46.38664,16.55652,49.2528042349,1.25664,0.36652,1.309,45.13,16.19,47.9461468733,138.05,46.57664,16.58652,49.4418450242,1.25664,0.36652,1.309,45.32,16.22,48.135130622,137.89
2021-01-24 05:00:00,43.94648,13.09939,45.8572472218,1.26648,0.36939000000000005,1.31925,42.68,12.73,44.5380208361,136.86,44.42648,30.83939,54.0812361246,1.26648,0.36939000000000005,1.31925,43.16,30.47,52.8318701164,136.84,45.49648,25.249390000000002,52.0332719302,1.26648,0.36939000000000005,1.31925,44.23,24.88,50.747485652,136.86,45.36648,13.96939,47.4685302549,1.26648,0.36939000000000005,1.31925,44.1,13.6,46.1494311991,136.71
2021-01-24 05:30:00,43.69808,10.88694,45.033850138,1.25808,0.36694000000000004,1.3105,42.44,10.52,43.7244096587,135.77,44.18808,29.34694,53.0455398827,1.25808,0.36694000000000004,1.3105,42.93,28.98,51.7959969496,135.72,45.46808,30.82694,54.9331095847,1.25808,0.36694000000000004,1.3105,44.21,30.46,53.6873886495,135.82,45.12808,11.99694,46.695504857,1.25808,0.36694000000000004,1.3105,43.87,11.63,45.385391923,135.64
2021-01-24 06:00:00,44.30488,10.55184,45.544085447,1.27488,0.37184,1.328,43.03,10.18,44.2177939296,135.77,44.80488,29.01184,53.377562065,1.27488,0.37184,1.328,43.53,28.64,52.1067222151,135.72,46.07488,30.48184,55.2452453773,1.27488,0.37184,1.328,44.8,30.11,53.9782558073,135.82,45.74488,11.65184,47.2055020268,1.27488,0.37184,1.328,44.47,11.28,45.8783096899,135.64
2021-01-24 06:30:00,45.64208,10.15519,46.7581795054,1.25208,0.36519,1.3042500000000001,44.39,9.79,45.4567508738,135.3,46.17208,28.49519,54.2571361635,1.25208,0.36519,1.3042500000000001,44.92,28.13,53.0009745193,135.22,47.46208,29.94519,56.1191896063,1.25208,0.36519,1.3042500000000001,46.21,29.58,54.8665699675,135.36,47.12208,11.245190000000001,48.445275535,1.25208,0.36519,1.3042500000000001,45.87,10.88,47.1426696317,135.2
2021-01-24 07:00:00,47.07344,9.54142,48.0306927813,1.27344,0.37142000000000003,1.3265,45.8,9.17,46.7089809351,135.39,47.62344,27.89142,55.1898844631,1.27344,0.37142000000000003,1.3265,46.35,27.52,53.904293892,135.32,48.94344,29.35142,57.0698359473,1.27344,0.37142000000000003,1.3265,47.67,28.98,55.7877163899,135.36,48.59344,10.61142,49.7385629612,1.27344,0.37142000000000003,1.3265,47.32,10.24,48.4152868421,135.2
2021-01-24 07:30:00,48.6764,8.99645,49.5007881711,1.2564,0.36645000000000005,1.30875,47.42,8.63,48.1988931408,135.39,49.2664,27.34645,56.3471959956,1.2564,0.36645000000000005,1.30875,48.01,26.98,55.0715943114,135.22,50.5864,28.78645,58.2034669806,1.2564,0.36645000000000005,1.30875,49.33,28.42,56.9310574291,135.36,50.2464,10.06645,51.2448448974,1.2564,0.36645000000000005,1.30875,48.99,9.7,49.9410662682,135.2
2021-01-24 08:00:00,49.56632,9.11226,50.3969578511,1.2763200000000001,0.37226000000000004,1.3295,48.29,8.74,49.0745524687,135.39,50.17632,27.42226,57.1807960092,1.2763200000000001,0.37226000000000004,1.3295,48.9,27.05,55.8830251508,135.22,51.52632,28.86226,59.0592220153,1.2763200000000001,0.37226000000000004,1.3295,50.25,28.49,57.7645444888,135.36,51.14632,10.17226,52.1480672993,1.2763200000000001,0.37226000000000004,1.3295,49.87,9.8,50.8237828187,135.2
2021-01-24 08:30:00,51.82152,8.542110000000001,52.5208299474,1.24152,0.36211000000000004,1.29325,50.58,8.18,51.2371818116,134.78,52.47152,26.752110000000002,58.8976722848,1.24152,0.36211000000000004,1.29325,51.23,26.39,57.6276409373,134.69,53.86152,28.17211,60.7842999348,1.24152,0.36211000000000004,1.29325,52.62,27.81,59.51689256,134.82,53.46152,9.58211,54.3134509377,1.24152,0.36211000000000004,1.29325,52.22,9.22,53.0276984226,134.66
2021-01-24 09:00:00,55.06824,7.49407,55.5758233575,1.24824,0.36407,1.3002500000000001,53.82,7.13,54.2902320864,134.05,55.78824,25.47407,61.3290792745,1.24824,0.36407,1.3002500000000001,54.54,25.11,60.0426823185,133.96,57.19824,26.87407,63.1969484822,1.24824,0.36407,1.3002500000000001,55.95,26.51,61.9127014432,134.07,56.79824,8.49407,57.429864115,1.24824,0.36407,1.3002500000000001,55.55,8.13,56.1417794517,133.92
2021-01-24 09:30:00,59.32792,8.81106,59.9786367789,1.23792,0.36106000000000005,1.2895,58.09,8.45,58.7013679568,134.28,60.10792,25.951060000000002,65.4707534847,1.23792,0.36106000000000005,1.2895,58.87,25.59,64.191315612,134.17,61.22792,19.50106,64.2584588101,1.23792,0.36106000000000005,1.2895,59.99,19.14,62.9693552452,134.33,61.12792,9.71106,61.8944851328,1.23792,0.36106000000000005,1.2895,59.89,9.35,60.6154650234,134.14
2021-01-24 10:00:00,63.26184,10.08512,64.0606747201,1.25184,0.36512000000000006,1.304,62.01,9.72,62.7671769319,134.9,64.15184,27.24512,69.6975978008,1.25184,0.36512000000000006,1.304,62.9,26.88,68.4028098838,134.76,64.78184,11.18512,65.7403506471,1.25184,0.36512000000000006,1.304,63.53,10.82,64.4448081695,134.95,65.18184,11.17512,66.1328630319,1.25184,0.36512000000000006,1.304,63.93,10.81,64.8374968672,134.74
2021-01-24 10:30:00,66.6564,9.1577,67.2825321332,1.2264,0.3577,1.2775,65.43,8.8,66.0191252593,136.22,67.6064,26.6477,72.6685986947,1.2264,0.3577,1.2775,66.38,26.29,71.3965580403,136.13,68.2564,10.2777,69.0258448572,1.2264,0.3577,1.2775,67.03,9.92,67.7600715761,136.25,68.6664,10.2977,69.4342646987,1.2264,0.3577,1.2775,67.44,9.94,68.1685939418,136.09
2021-01-24 11:00:00,68.23304,8.71547,68.7874055694,1.25304,0.36547,1.30525,66.98,8.35,67.4984659085,135.79,69.20304,26.08547,73.9561524849,1.25304,0.36547,1.30525,67.95,25.72,72.654806448,135.65,69.86304,9.80547,70.5477965635,1.25304,0.36547,1.30525,68.61,9.44,69.2563766017,135.84,70.27304,9.82547,70.9566065392,1.25304,0.36547,1.30525,69.02,9.46,69.6652854728,135.63
2021-01-24 11:30:00,69.36384,8.40987,69.8717984094,1.23384,0.35987,1.28525,68.13,8.05,68.6039313742,135.79,70.37384,25.77987,74.9471750873,1.23384,0.35987,1.28525,69.14,25.42,73.664889873,135.65,71.00384,9.50987,71.6378595588,1.23384,0.35987,1.28525,69.77,9.15,70.367431387,135.75,71.44384,9.519870000000001,72.0753092173,1.23384,0.35987,1.28525,70.21,9.16,70.8050118283,135.63
2021-01-24 12:00:00,71.1208,7.8919,71.5573216257,1.2408000000000001,0.3619,1.2925,69.88,7.53,70.284531015,135.69,72.1508,25.2119,76.4289071114,1.2408000000000001,0.3619,1.2925,70.91,24.85,75.1382099867,135.65,72.8108,8.9719,73.3614857146,1.2408000000000001,0.3619,1.2925,71.57,8.61,72.0860388702,135.75,73.2208,8.9919,73.7708602244,1.2408000000000001,0.3619,1.2925,71.98,8.63,72.4954984809,135.63
2021-01-24 12:30:00,72.28688,7.63784,72.6892675709,1.22688,0.35784000000000005,1.278,71.06,7.28,71.4319396349,135.31,73.31688,24.86784,77.4194701558,1.22688,0.35784000000000005,1.278,72.09,24.51,76.1426831679,135.19,73.97688,8.71784,74.488787806,1.22688,0.35784000000000005,1.278,72.75,8.36,73.2287655228,135.35,74.40688,8.71784,74.9158496288,1.22688,0.35784000000000005,1.278,73.18,8.36,73.6559705659,135.15
2021-01-24 13:00:00,73.52784,7.28687,73.88803509,1.25784,0.36687000000000003,1.31025,72.27,6.92,72.6005461412,135.31,74.58784,24.51687,78.51383821,1.25784,0.36687000000000003,1.31025,73.33,24.15,77.2043483231,135.31,75.25784,8.35687,75.7204051604,1.25784,0.36687000000000003,1.31025,74.0,7.99,74.4301021093,135.35,75.64784,8.35687,76.1080348772,1.25784,0.36687000000000003,1.31025,74.39,7.99,74.8178601672,135.29
2021-01-24 13:30:00,73.96464,7.23302,74.3174578995,1.24464,0.36302,1.2965,72.72,6.87,73.0437902905,135.44,75.04464,24.46302,78.931219047,1.24464,0.36302,1.2965,73.8,24.1,77.6353656525,135.31,75.70464,8.30302,76.1586020004,1.24464,0.36302,1.2965,74.46,7.94,74.8821420634,135.5,76.13464,8.31302,76.5871380158,1.24464,0.36302,1.2965,74.89,7.95,75.310786744,135.29
2021-01-24 14:00:00,73.5272,7.3396,73.8926171414,1.2671999999999999,0.36960000000000004,1.32,72.26,6.97,72.595375197,135.71,74.5872,24.6596,78.5579166984,1.2671999999999999,0.36960000000000004,1.32,73.32,24.29,77.2387629368,135.58,75.2572,8.4096,75.7256067919,1.2671999999999999,0.36960000000000004,1.32,73.99,8.04,74.4255446739,135.74,75.6672,8.4196,76.1341895603,1.2671999999999999,0.36960000000000004,1.32,74.4,8.05,74.8342334764,135.55
2021-01-24 14:30:00,72.7292,7.63435,73.1287893552,1.2492,0.36435,1.30125,71.48,7.27,71.8487529467,135.71,73.7892,24.96435,77.8977843559,1.2492,0.36435,1.30125,72.54,24.6,76.5977258148,135.58,74.4292,8.72435,74.9387756476,1.2492,0.36435,1.30125,73.18,8.36,73.6559705659,135.74,74.8592,8.73435,75.3670265737,1.2492,0.36435,1.30125,73.61,8.37,74.0843370761,135.55
2021-01-24 15:00:00,72.14528,7.96904,72.5840686707,1.26528,0.36904000000000003,1.318,70.88,7.6,71.2862847959,135.96,73.19528,25.32904,77.4539171482,1.26528,0.36904000000000003,1.318,71.93,24.96,76.1375498686,135.81,73.84528,9.04904,74.3976511941,1.26528,0.36904000000000003,1.318,72.58,8.68,73.0971873604,136.01,74.27528,9.05904,74.8256869317,1.26528,0.36904000000000003,1.318,73.01,8.69,73.5253439298,135.81
2021-01-24 15:30:00,72.00448,8.34589,72.4865437165,1.25448,0.36589000000000005,1.30675,70.75,7.98,71.1986158573,135.87,73.04448,25.71589,77.439027996,1.25448,0.36589000000000005,1.30675,71.79,25.35,76.1342669236,135.73,73.67448,9.44589,74.2775460093,1.25448,0.36589000000000005,1.30675,72.42,9.08,72.9870043227,135.91,74.12448,9.45589,74.7251790962,1.25448,0.36589000000000005,1.30675,72.87,9.09,73.4347669704,135.7
2021-01-24 16:00:00,72.41984,8.42037,72.9077215154,1.26984,0.37037000000000003,1.32275,71.15,8.05,71.603945422,135.65,73.47984,25.71037,77.8479929861,1.26984,0.37037000000000003,1.32275,72.21,25.34,76.527117416,135.55,74.09984,9.50037,74.7063807058,1.26984,0.37037000000000003,1.32275,72.83,9.13,73.4000395095,135.69,74.56984,9.52037,75.1751187732,1.26984,0.37037000000000003,1.32275,73.3,9.15,73.8688872259,135.51
2021-01-24 16:30:00,74.66368,7.72274,75.0620131908,1.24368,0.36274,1.2955,73.42,7.36,73.787980051,135.25,75.77368,24.93274,79.7702457352,1.24368,0.36274,1.2955,74.53,24.57,78.4755108298,135.16,76.37368,8.81274,76.8804486398,1.24368,0.36274,1.2955,75.13,8.45,75.6036996449,135.32,76.88368,8.81274,77.3871089824,1.24368,0.36274,1.2955,75.64,8.45,76.1105255533,135.13
2021-01-24 17:00:00,78.89576,5.79918,79.1086053135,1.26576,0.36918,1.3185,77.63,5.43,77.8196748901,134.79,80.09576,22.87918,83.2993856367,1.26576,0.36918,1.3185,78.83,22.51,81.9809063136,134.7,80.64576,6.83918,80.9352394761,1.26576,0.36918,1.3185,79.38,6.47,79.6432376288,134.85,81.24576,6.82918,81.5322710186,1.26576,0.36918,1.3185,79.98,6.46,80.2404636078,134.67
2021-01-24 17:30:00,80.92232,5.44526,81.1053187568,1.25232,0.36526000000000003,1.3045,79.67,5.08,79.8317937917,134.49,82.17232,22.41526,85.1747266215,1.25232,0.36526000000000003,1.3045,80.92,22.05,83.8704292346,134.36,82.68232,6.4752600000000005,82.9354871732,1.25232,0.36526000000000003,1.3045,81.43,6.11,81.658906434,134.54,83.33232,6.45526,83.5819713709,1.25232,0.36526000000000003,1.3045,82.08,6.09,82.3056164548,134.34
2021-01-24 18:00:00,80.27128,5.83079,80.4827714785,1.27128,0.37079,1.3242500000000001,79.0,5.46,79.1884562294,134.49,81.51128,22.82079,84.6455977796,1.27128,0.37079,1.3242500000000001,80.24,22.45,83.321426416,134.36,81.99128,6.87079,82.2786591484,1.27128,0.37079,1.3242500000000001,80.72,6.5,80.9812842575,134.54,82.68128,6.86079,82.9654416119,1.27128,0.37079,1.3242500000000001,81.41,6.49,81.6682814806,134.34
2021-01-24 18:30:00,78.45088,6.34484,78.7070363271,1.25088,0.36484000000000005,1.303,77.2,5.98,77.4312624203,135.22,79.65088,23.52484,83.0522774029,1.25088,0.36484000000000005,1.303,78.4,23.16,81.7492850122,135.13,80.16088,7.40484,80.5021635597,1.25088,0.36484000000000005,1.303,78.91,7.04,79.2234163616,135.26,80.79088,7.39484,81.1286013056,1.25088,0.36484000000000005,1.303,79.54,7.03,79.8500626174,135.09
2021-01-24 19:00:00,75.81296,7.12128,76.1466843191,1.27296,0.37128000000000005,1.326,74.54,6.75,74.845000501,135.22,76.98296,24.32128,80.7335171487,1.27296,0.37128000000000005,1.326,75.71,23.95,79.4078497379,135.13,77.48296,8.19128,77.9147364649,1.27296,0.37128000000000005,1.326,76.21,7.82,76.610159248,135.26,78.11296,8.19128,78.5412731499,1.27296,0.37128000000000005,1.326,76.84,7.82,77.2368953286,135.09
2021-01-24 19:30:00,73.53376,8.04568,73.9726086224,1.25376,0.36568,1.306,72.28,7.68,72.68686814,135.82,74.63376,25.40568,78.8393728286,1.25376,0.36568,1.306,73.38,25.04,77.5346761133,135.7,75.16376,9.13568,75.7169166461,1.25376,0.36568,1.306,73.91,8.77,74.428495887,135.87,75.76376,9.13568,76.3125676308,1.25376,0.36568,1.306,74.51,8.77,75.0243493807,135.68
2021-01-24 20:00:00,71.05608,8.93219,71.6152953158,1.27608,0.37219,1.32925,69.78,8.56,70.3030724791,136.88,72.10608,26.55219,76.8394792198,1.27608,0.37219,1.32925,70.83,26.18,75.5134511197,136.77,72.69608,10.06219,73.3891525701,1.27608,0.37219,1.32925,71.42,9.69,72.0743539687,136.94,73.20608,10.06219,73.8943693157,1.27608,0.37219,1.32925,71.93,9.69,72.5797561308,136.75
2021-01-24 20:30:00,68.49048,9.57764,69.1569015977,1.26048,0.36764,1.313,67.23,9.21,67.8579177399,136.72,69.49048,27.16764,74.6123815047,1.26048,0.36764,1.313,68.23,26.8,73.3046581057,136.59,70.08048,10.71764,70.8952853454,1.26048,0.36764,1.313,68.82,10.35,69.5939286145,136.74,70.56048,10.727640000000001,71.3713079451,1.26048,0.36764,1.313,69.3,10.36,70.070104895,136.57
2021-01-24 21:00:00,65.82176,10.45093,66.64627542,1.27176,0.37093000000000004,1.32475,64.55,10.08,65.3322959952,136.58,66.78176,28.02093,72.4222064478,1.27176,0.37093000000000004,1.32475,65.51,27.65,71.1061361628,136.49,67.33176,11.58093,68.3204496792,1.27176,0.37093000000000004,1.32475,66.06,11.21,67.0043856774,136.63,67.88176,11.62093,68.8692918126,1.27176,0.37093000000000004,1.32475,66.61,11.25,67.5533463272,136.46
2021-01-24 21:30:00,63.42632,10.95351,64.3651881848,1.24632,0.36351000000000006,1.29825,62.18,10.59,63.0753557263,136.58,64.35632,28.54351,70.4021866639,1.24632,0.36351000000000006,1.29825,63.11,28.18,69.1157326518,136.49,64.85632,12.10351,65.9760350299,1.24632,0.36351000000000006,1.29825,63.61,11.74,64.6843079889,136.63,65.45632,12.14351,66.57322782520001,1.24632,0.36351000000000006,1.29825,64.21,11.78,65.2816398385,136.46
2021-01-24 22:00:00,60.62384,11.64862,61.7328139991,1.26384,0.36862,1.3165,59.36,11.28,60.4222475583,136.81,61.50384,29.30862,68.1301514827,1.26384,0.36862,1.3165,60.24,28.94,66.8309898176,136.71,62.02384,12.79862,63.3305724137,1.26384,0.36862,1.3165,60.76,12.43,62.0184045264,136.85,62.58384,12.85862,63.8911663491,1.26384,0.36862,1.3165,61.32,12.49,62.5790899582,136.69
2021-01-24 22:30:00,57.8352,12.7761,59.2295457542,1.2552,0.36610000000000004,1.3075,56.58,12.41,57.9249902892,137.06,58.6552,30.5361,66.127799678,1.2552,0.36610000000000004,1.3075,57.4,30.17,64.84588576,136.92,59.2052,13.9561,60.8278590306,1.2552,0.36610000000000004,1.3075,57.95,13.59,59.5221857798,137.1,59.7052,14.0261,61.3305991186,1.2552,0.36610000000000004,1.3075,58.45,13.66,60.0249789671,136.9
2021-01-24 23:00:00,54.12608,13.64219,55.81883091,1.27608,0.37219,1.32925,52.85,13.27,54.4905074302,136.05,54.86608,31.13219,63.0832782024,1.27608,0.37219,1.32925,53.59,30.76,61.7904984605,135.97,55.44608,14.80219,57.387913502399996,1.27608,0.37219,1.32925,54.17,14.43,56.0590206836,136.09,55.86608,14.83219,57.801494399,1.27608,0.37219,1.32925,54.59,14.46,56.4726455906,135.93
2021-01-24 23:30:00,51.04664,14.15652,52.9732622537,1.25664,0.36652,1.309,49.79,13.79,51.6643803795,136.84,51.73664,31.84652,60.752619323,1.25664,0.36652,1.309,50.48,31.48,59.4913506318,136.72,52.33664,15.33652,54.5374433963,1.25664,0.36652,1.309,51.08,14.97,53.2284444635,136.9,52.72664,15.38652,54.9258005258,1.25664,0.36652,1.309,51.47,15.02,53.6168005386,136.7
2021-01-25 00:00:00,49.0196,14.4603,51.1079393074,1.2696,0.3703,1.3225,47.75,14.09,49.7854456644,137.2,49.6596,32.2403,59.2073712999,1.2696,0.3703,1.3225,48.39,31.87,57.9421176693,137.09,50.2496,15.6603,52.633328759,1.2696,0.3703,1.3225,48.98,15.29,51.3110563134,137.23,50.6596,15.7103,53.0396888966,1.2696,0.3703,1.3225,49.39,15.34,51.7173829578,137.08
2021-01-25 00:30:00,49.22496,14.16603,51.2227790437,1.25496,0.36603,1.30725,47.97,13.8,49.9155376611,136.91,49.89496,31.90603,59.2241655388,1.25496,0.36603,1.30725,48.64,31.54,57.9708650962,136.77,50.44496,15.35603,52.7304622278,1.25496,0.36603,1.30725,49.19,14.99,51.4233040557,136.95,50.90496,15.38603,53.1793650936,1.25496,0.36603,1.30725,49.65,15.02,51.8721784775,136.75
2021-01-25 01:00:00,51.56056,13.89058,53.3988722751,1.2705600000000001,0.37058,1.3235000000000001,50.29,13.52,52.0756613016,136.48,52.25056,31.46058,60.9908936994,1.2705600000000001,0.37058,1.3235000000000001,50.98,31.09,59.7122139935,136.35,52.83056,15.07058,54.9380601355,1.2705600000000001,0.37058,1.3235000000000001,51.56,14.7,53.6145838369,136.52,53.27056,15.08058,55.3640357619,1.2705600000000001,0.37058,1.3235000000000001,52.0,14.71,54.0405782723,136.31
2021-01-25 01:30:00,51.85472,13.67596,53.6278273679,1.25472,0.36596,1.307,50.6,13.31,52.3212776985,136.25,52.55472,31.20596,61.1212772592,1.25472,0.36596,1.307,51.3,30.84,59.8564582982,136.15,53.13472,14.84596,55.1697471247,1.25472,0.36596,1.307,51.88,14.48,53.8628331969,136.31,53.55472,14.86596,55.5797157334,1.25472,0.36596,1.307,52.3,14.5,54.2728292979,136.11
2021-01-25 02:00:00,51.02056,13.63058,52.8099446492,1.2705600000000001,0.37058,1.3235000000000001,49.75,13.26,51.4867953945,136.54,51.71056,31.23058,60.4096941115,1.2705600000000001,0.37058,1.3235000000000001,50.44,30.86,59.1314907642,136.48,52.28056,14.80058,54.3352015019,1.2705600000000001,0.37058,1.3235000000000001,51.01,14.43,53.0117439819,136.58,52.73056,14.83058,54.7764370971,1.2705600000000001,0.37058,1.3235000000000001,51.46,14.46,53.4529999158,136.44
2021-01-25 02:30:00,50.60328,13.63554,52.4082044899,1.25328,0.36554000000000003,1.3054999999999999,49.35,13.27,51.1029881709,136.54,51.29328,31.26554,60.0710792699,1.25328,0.36554000000000003,1.3054999999999999,50.04,30.9,58.8116621088,136.48,51.86328,14.81554,53.9379276377,1.25328,0.36554000000000003,1.3054999999999999,50.61,14.45,52.6324481665,136.58,52.30328,14.84554,54.3693218336,1.25328,0.36554000000000003,1.3054999999999999,51.05,14.48,53.0638568142,136.44
2021-01-25 03:00:00,49.96008,13.72044,51.8098452748,1.27008,0.37044000000000005,1.323,48.69,13.35,50.487014172,136.7,50.64008,31.38044,59.5747405953,1.27008,0.37044000000000005,1.323,49.37,31.01,58.3010891837,136.65,51.19008,14.90044,53.3146077787,1.27008,0.37044000000000005,1.323,49.92,14.53,51.9916079767,136.74,51.65008,14.93044,53.7647542782,1.27008,0.37044000000000005,1.323,50.38,14.56,52.4417581704,136.61
2021-01-25 03:30:00,49.94328,13.16554,51.6494207194,1.25328,0.36554000000000003,1.3054999999999999,48.69,12.8,50.3443750582,137.07,50.62328,30.91554,59.3168364923,1.25328,0.36554000000000003,1.3054999999999999,49.37,30.55,58.0577247229,137.0,51.16328,14.33554,53.1336891948,1.25328,0.36554000000000003,1.3054999999999999,49.91,13.97,51.8282644896,137.14,51.65328,14.36554,53.6137116254,1.25328,0.36554000000000003,1.3054999999999999,50.4,14.0,52.3083167384,136.96
2021-01-25 04:00:00,49.63888,12.91009,51.2902410938,1.26888,0.37009000000000003,1.32175,48.37,12.54,49.9690754367,137.3,50.32888,30.73009,58.9689290513,1.26888,0.37009000000000003,1.32175,49.06,30.36,57.6941348839,137.2,50.83888,14.09009,52.7553064237,1.26888,0.37009000000000003,1.32175,49.57,13.72,51.4336786551,137.34,51.34888,14.11009,53.2522498779,1.26888,0.37009000000000003,1.32175,50.08,13.74,51.9306653144,137.19
2021-01-25 04:30:00,49.51472,12.75596,51.1314190317,1.25472,0.36596,1.307,48.26,12.39,49.8250910687,137.13,50.20472,30.54596,58.7670790715,1.25472,0.36596,1.307,48.95,30.18,57.5059553438,137.01,50.70472,13.91596,52.5796783273,1.25472,0.36596,1.307,49.45,13.55,51.2728485653,137.16,51.24472,13.95596,53.1111113365,1.25472,0.36596,1.307,49.99,13.59,51.8043260742,136.99
2021-01-25 05:00:00,49.31888,12.98009,50.9983790023,1.26888,0.37009000000000003,1.32175,48.05,12.61,49.6771033777,136.96,50.02888,30.69009,58.6921669242,1.26888,0.37009000000000003,1.32175,48.76,30.32,57.4181156082,136.84,50.46888,14.14009,52.4123076544,1.26888,0.37009000000000003,1.32175,49.2,13.77,51.090634171,137.0,51.08888,14.18009,53.0202660505,1.26888,0.37009000000000003,1.32175,49.82,13.81,51.6986315099,136.81
2021-01-25 05:30:00,50.8616,12.46505,52.3667817043,1.2516,0.36505000000000004,1.30375,49.61,12.1,51.0642937873,135.93,51.6116,29.93505,59.6645998316,1.2516,0.36505000000000004,1.30375,50.36,29.57,58.3996104439,135.83,51.9916,13.61505,53.7447305051,1.2516,0.36505000000000004,1.30375,50.74,13.25,52.4414921603,135.97,52.6916,13.64505,54.4296986953,1.2516,0.36505000000000004,1.30375,51.44,13.28,53.1265658593,135.8
2021-01-25 06:00:00,53.20936,11.69023,54.4784128721,1.26936,0.37023,1.32225,51.94,11.32,53.1592513115,135.41,54.02936,29.02023,61.3298091572,1.26936,0.37023,1.32225,52.76,28.65,60.0369894315,135.3,54.31936,12.81023,55.8094513811,1.26936,0.37023,1.32225,53.05,12.44,54.4890456881,135.46,55.15936,12.87023,56.6409552873,1.26936,0.37023,1.32225,53.89,12.5,55.3207203496,135.27
2021-01-25 06:30:00,58.37704,9.26372,59.1074894358,1.24704,0.36372000000000004,1.299,57.13,8.9,57.8190876787,137.0,59.33704,27.01372,65.1968203534,1.24704,0.36372000000000004,1.299,58.09,26.65,63.9114277731,136.91,59.50704,10.33372,60.3976289154,1.24704,0.36372000000000004,1.299,58.26,9.97,59.1069242983,137.03,60.55704,10.50372,61.461233533,1.24704,0.36372000000000004,1.299,59.31,10.14,60.1705550913,136.87
2021-01-25 07:00:00,62.55688,7.89659,63.0533057735,1.25688,0.36659,1.30925,61.3,7.53,61.7607553386,137.0,63.58688,25.59659,68.5454354991,1.25688,0.36659,1.30925,62.33,25.23,67.2427081549,136.91,63.76688,8.94659,64.3914315539,1.25688,0.36659,1.30925,62.51,8.58,63.0960894192,137.03,64.81688,9.12659,65.4562646197,1.25688,0.36659,1.30925,63.56,8.76,64.1608229374,136.87
2021-01-25 07:30:00,66.67552,6.66036,67.0073530488,1.23552,0.36036,1.287,65.44,6.3,65.7425554721,136.04,67.80552,24.11036,71.9645607351,1.23552,0.36036,1.287,66.57,23.75,70.6797524048,135.96,67.94552,7.68036,68.3782247342,1.23552,0.36036,1.287,66.71,7.32,67.1104053035,136.11,69.07552,7.83036,69.517925753,1.23552,0.36036,1.287,67.84,7.47,68.250029304,135.93
2021-01-25 08:00:00,69.6464,5.67645,69.877343378,1.2564,0.36645000000000005,1.30875,68.39,5.31,68.5958322349,136.04,70.8264,23.10645,74.5002481107,1.2564,0.36645000000000005,1.30875,69.57,22.74,73.1921614656,135.96,70.9364,6.68645,71.250834792,1.2564,0.36645000000000005,1.30875,69.68,6.32,69.9660260412,136.11,72.1164,6.82645,72.4387711696,1.2564,0.36645000000000005,1.30875,70.86,6.46,71.1538558337,135.93
2021-01-25 08:30:00,73.8972,4.22085,74.0176448056,1.2372,0.36085,1.28875,72.66,3.86,72.7624573527,136.26,75.1472,21.68085,78.212281162,1.2372,0.36085,1.28875,73.91,21.32,76.9235367102,136.16,75.3272,5.20085,75.5065288605,1.2372,0.36085,1.28875,74.09,4.84,74.2479205096,136.32,76.4172,5.35085,76.6043083094,1.2372,0.36085,1.28875,75.18,4.99,75.3454212278,136.13
2021-01-25 09:00:00,77.22248,2.86239,77.2755116053,1.24248,0.36239000000000005,1.29425,75.98,2.5,76.0211181186,135.05,78.52248,20.00239,81.0300899115,1.24248,0.36239000000000005,1.29425,77.28,19.64,79.7366164319,134.95,78.72248,3.79239,78.8137746797,1.24248,0.36239000000000005,1.29425,77.48,3.43,77.555885012,135.1,79.83248,3.93239,79.9292721978,1.24248,0.36239000000000005,1.29425,78.59,3.5700000000000003,78.6710429574,134.91
2021-01-25 09:30:00,79.41608,1.25469,79.4259907685,1.21608,0.35469,1.26675,78.2,0.9,78.2051788566,134.38,80.73608,18.22469,82.7674690888,1.21608,0.35469,1.26675,79.52,17.87,81.5031735578,134.26,80.99608,2.14469,81.024469579,1.21608,0.35469,1.26675,79.78,1.79,79.8000783208,134.43,82.06608,2.30469,82.0984353235,1.21608,0.35469,1.26675,80.85,1.9500000000000002,80.8735123511,134.24
2021-01-25 10:00:00,80.71576,0.7004300000000001,80.7187990159,1.23576,0.36043000000000003,1.28725,79.48,0.34,79.4807272236,134.52,82.02576,17.70043,83.9138279771,1.23576,0.36043000000000003,1.28725,80.79,17.34,82.6298959215,134.46,82.33576,1.59043,82.3511192539,1.23576,0.36043000000000003,1.28725,81.1,1.23,81.1093268373,134.59,83.34576,1.76043,83.3643498371,1.23576,0.36043000000000003,1.28725,82.11,1.4,82.1219343416,134.42
2021-01-25 10:30:00,81.21608,0.8021900000000001,81.2200416114,1.27608,0.37219,1.32925,79.94,0.43,79.941156484,134.77,82.54608,17.83219,84.4502357816,1.27608,0.37219,1.32925,81.27,17.46,83.1243917271,134.7,82.86608,1.67219,82.8829502006,1.27608,0.37219,1.32925,81.59,1.3,81.60035600410001,134.87,83.86608,1.8521900000000002,83.8865303989,1.27608,0.37219,1.32925,82.59,1.48,82.6032596209,134.67
2021-01-25 11:00:00,81.7792,0.6706000000000001,81.7819494571,1.3392,0.3906,1.395,80.44,0.28,80.4404873183,135.16,83.0992,17.3406,84.8891833451,1.3392,0.3906,1.395,81.76,16.95,83.4985035794,135.05,83.4692,1.0806,83.4761944808,1.3392,0.3906,1.395,82.13,0.6900000000000001,82.1328984025,135.22,84.4092,1.2606,84.4186126219,1.3392,0.3906,1.395,83.07,0.87,83.0745556714,135.01
2021-01-25 11:30:00,82.33824,0.88907,82.3430398501,1.3682400000000001,0.39907000000000004,1.4252500000000001,80.97,0.49,80.9714826343,135.62,83.63824,17.14907,85.3782512831,1.3682400000000001,0.39907000000000004,1.4252500000000001,82.27,16.75,83.9578191713,135.52,84.06824,0.7190700000000001,84.0713151935,1.3682400000000001,0.39907000000000004,1.4252500000000001,82.7,0.32,82.7006191029,135.67,84.91824,0.9490700000000001,84.9235433703,1.3682400000000001,0.39907000000000004,1.4252500000000001,83.55,0.55,83.5518102736,135.47
2021-01-25 12:00:00,81.02104,0.51197,81.0226575469,1.4810400000000001,0.43197,1.54275,79.54,0.08,79.5400402313,136.44,82.28104,17.98197,84.2230419099,1.4810400000000001,0.43197,1.54275,80.8,17.55,82.6839918001,136.31,82.76104,1.40197,82.772913817,1.4810400000000001,0.43197,1.54275,81.28,0.97,81.2857878107,136.45,83.56104,1.5919699999999999,83.5762033976,1.4810400000000001,0.43197,1.54275,82.08,1.16,82.0881964718,136.25
2021-01-25 12:30:00,81.52672,0.50571,81.5282884437,1.59672,0.46571,1.6632500000000001,79.93,0.04,79.9300100088,136.67,82.79672,17.98571,84.7276968114,1.59672,0.46571,1.6632500000000001,81.2,17.52,83.0685885278,136.57,83.29672,1.35571,83.3077518144,1.59672,0.46571,1.6632500000000001,81.7,0.89,81.7048474694,136.72,84.05672,1.5457100000000001,84.0709307464,1.59672,0.46571,1.6632500000000001,82.46,1.08,82.4670722167,136.53
2021-01-25 13:00:00,80.92376,0.9606800000000001,80.9294621173,1.85376,0.54068,1.931,79.07,0.42,79.0711154594,136.91,82.17376,18.56068,84.2438465088,1.85376,0.54068,1.931,80.32,18.02,82.3166009988,136.81,82.66376,1.88068,82.6851508712,1.85376,0.54068,1.931,80.81,1.34,80.8211092475,136.95,83.43376,2.08068,83.4597000773,1.85376,0.54068,1.931,81.58,1.54,81.5945341307,136.74
2021-01-25 13:30:00,80.23992,1.9170600000000002,80.2628175474,2.14992,0.6270600000000001,2.2395,78.09,1.29,78.1006542866,136.77,81.46992,19.50706,83.7727476847,2.14992,0.6270600000000001,2.2395,79.32,18.88,81.5359846939,136.67,81.95992,2.83706,82.0090080165,2.14992,0.6270600000000001,2.2395,79.81,2.21,79.8405924327,136.83,82.73992,3.01706,82.7949093402,2.14992,0.6270600000000001,2.2395,80.59,2.39,80.6254314717,136.63
2021-01-25 14:00:00,78.80416,2.47913,78.8431463024,2.29416,0.66913,2.3897500000000003,76.51,1.81,76.531406625,136.91,80.02416,20.06913,82.5023403466,2.29416,0.66913,2.3897500000000003,77.73,19.4,80.1143738664,136.67,80.47416,3.40913,80.5463381853,2.29416,0.66913,2.3897500000000003,78.18,2.74,78.2280001023,136.96,81.27416,3.57913,81.3529302193,2.29416,0.66913,2.3897500000000003,78.98,2.91,79.0335909598,136.72
2021-01-25 14:30:00,76.73744,2.86092,76.7907517934,2.19744,0.64092,2.289,74.54,2.22,74.5730514328,136.63,77.92744,20.42092,80.5586735156,2.19744,0.64092,2.289,75.73,19.78,78.2705647099,136.51,78.34744,3.79092,78.4391001287,2.19744,0.64092,2.289,76.15,3.15,76.2151231712,136.67,79.19744,3.96092,79.2964273458,2.19744,0.64092,2.289,77.0,3.32,77.0715407917,136.45
2021-01-25 15:00:00,76.53456,3.13383,76.598692971,2.10456,0.6138300000000001,2.19225,74.43,2.52,74.4726479991,136.33,77.73456,20.60383,80.4187765952,2.10456,0.6138300000000001,2.19225,75.63,19.99,78.2272139348,136.21,78.12456,4.07383,78.2307034742,2.10456,0.6138300000000001,2.19225,76.02,3.46,76.098699069,136.38,79.01456,4.23383,79.1279091627,2.10456,0.6138300000000001,2.19225,76.91,3.62,76.9951459509,136.16
2021-01-25 15:30:00,77.68536,2.61198,77.7292583127,1.51536,0.44198000000000004,1.5785,76.17,2.17,76.2009041941,136.07,78.91536,20.03198,81.4181445788,1.51536,0.44198000000000004,1.5785,77.4,19.59,79.8406419062,135.97,79.29536,3.54198,79.3744274931,1.51536,0.44198000000000004,1.5785,77.78,3.1,77.8417522927,136.12,80.21536,3.70198,80.3007387005,1.51536,0.44198000000000004,1.5785,78.7,3.26,78.767490756,135.91
2021-01-25 16:00:00,78.27656,2.78108,78.3259487743,1.30656,0.38108000000000003,1.361,76.97,2.4,77.0074080852,135.78,79.54656,20.13108,82.0543453438,1.30656,0.38108000000000003,1.361,78.24,19.75,80.6942383321,135.69,79.87656,3.72108,79.9631869913,1.30656,0.38108000000000003,1.361,78.57,3.34,78.6409594295,135.85,80.85656,3.87108,80.9491726666,1.30656,0.38108000000000003,1.361,79.55,3.49,79.6265194518,135.64
2021-01-25 16:30:00,80.0624,2.71945,80.1085719637,1.2324,0.35945000000000005,1.28375,78.83,2.36,78.8653187402,136.53,81.3424,20.22945,83.8201448642,1.2324,0.35945000000000005,1.28375,80.11,19.87,82.5374399894,136.41,81.7324,3.64945,81.8138355968,1.2324,0.35945000000000005,1.28375,80.5,3.29,80.5672023841,136.58,82.6424,3.80945,82.7301528287,1.2324,0.35945000000000005,1.28375,81.41,3.45,81.4830694071,136.36
2021-01-25 17:00:00,83.43344,1.52392,83.4473561139,1.21344,0.35392,1.264,82.22,1.17,82.2283241955,135.63,84.78344,18.80392,86.8436474683,1.21344,0.35392,1.264,83.57,18.45,85.5824012283,135.51,85.15344,2.44392,85.1885032666,1.21344,0.35392,1.264,83.94,2.09,83.966015149,135.68,86.11344,2.57392,86.1518984863,1.21344,0.35392,1.264,84.9,2.22,84.9290197753,135.47
2021-01-25 17:30:00,88.06752,0.49511000000000005,88.0689117275,1.21752,0.35511000000000004,1.26825,86.85,0.14,86.8501128382,135.29,89.48752,17.70511,91.222185656,1.21752,0.35511000000000004,1.26825,88.27,17.35,89.9589650896,135.22,89.92752,1.40511,89.9384966934,1.21752,0.35511000000000004,1.26825,88.71,1.05,88.7162138507,135.35,90.79752,1.5451100000000002,90.81066569,1.21752,0.35511000000000004,1.26825,89.58,1.19,89.5879037594,135.16
2021-01-25 18:00:00,88.92976,0.5786800000000001,88.9316427612,1.22976,0.35868000000000005,1.2810000000000001,87.7,0.22,87.7002759403,135.15,90.36976,17.73868,92.0942685003,1.22976,0.35868000000000005,1.2810000000000001,89.14,17.38,90.8185223399,135.05,90.78976,1.49868,90.8021286237,1.22976,0.35868000000000005,1.2810000000000001,89.56,1.1400000000000001,89.5672551773,135.22,91.66976,1.6286800000000001,91.6842270895,1.22976,0.35868000000000005,1.2810000000000001,90.44,1.27,90.448916522,135.02
2021-01-25 18:30:00,88.1584,0.9524500000000001,88.1635449126,1.2084,0.35245000000000004,1.25875,86.95,0.6000000000000001,86.9520701306,135.58,89.5684,18.17245,91.3933051025,1.2084,0.35245000000000004,1.25875,88.36,17.82,90.1390148604,135.47,89.9884,1.84245,90.0072594659,1.2084,0.35245000000000004,1.25875,88.78,1.49,88.7925024988,135.64,90.8984,1.98245,90.9200155662,1.2084,0.35245000000000004,1.25875,89.69,1.63,89.7048103504,135.43
2021-01-25 19:00:00,85.91016,1.44588,85.9223263198,1.22016,0.35588000000000003,1.271,84.69,1.09,84.697014115,136.08,87.28016,18.81588,89.2852936927,1.22016,0.35588000000000003,1.271,86.06,18.46,88.0175846067,135.97,87.69016,2.35588,87.7218007761,1.22016,0.35588000000000003,1.271,86.47,2.0,86.4931263165,136.12,88.58016,2.49588,88.6153156209,1.22016,0.35588000000000003,1.271,87.36,2.14,87.3862071496,135.92
2021-01-25 19:30:00,83.4292,2.3656,83.46273106,1.2192,0.3556,1.27,82.21,2.01,82.2345681572,135.48,84.7592,19.5756,86.9903793531,1.2192,0.3556,1.27,83.54,19.22,85.7224591341,135.39,85.1992,3.3456,85.2648621649,1.2192,0.3556,1.27,83.98,2.99,84.0332106967,135.55,86.0192,3.3756,86.0854078459,1.2192,0.3556,1.27,84.8,3.02,84.8537589032,135.36
2021-01-25 20:00:00,81.00152,3.22211,81.0655798423,1.24152,0.36211000000000004,1.29325,79.76,2.86,79.8112598572,134.61,82.26152,20.20211,84.7058611972,1.24152,0.36211000000000004,1.29325,81.02,19.84,83.4138237944,134.52,82.74152,4.22211,82.8491722636,1.24152,0.36211000000000004,1.29325,81.5,3.86,81.5913573854,134.66,83.48152,4.20211,83.587211402,1.24152,0.36211000000000004,1.29325,82.24,3.84,82.329600995,134.48
2021-01-25 20:30:00,79.18368,3.58399,79.2647472882,1.21368,0.35399,1.26425,77.97,3.23,78.0368746171,134.61,80.40368,20.56399,82.9917432174,1.21368,0.35399,1.26425,79.19,20.21,81.7282093282,134.52,80.93368,4.58399,81.0633920007,1.21368,0.35399,1.26425,79.72,4.23,79.8321445284,134.66,81.59368,4.57399,81.7217841243,1.21368,0.35399,1.26425,80.38,4.22,80.4907000839,134.48
2021-01-25 21:00:00,76.11256,4.46658,76.2435054719,1.22256,0.35658,1.2735,74.89,4.11,75.0026946183,134.96,77.25256,21.55658,80.203766544,1.22256,0.35658,1.2735,76.03,21.2,78.9303547439,134.84,77.83256,5.47658,78.0249980753,1.22256,0.35658,1.2735,76.61,5.12,76.7808993175,135.02,78.40256,5.47658,78.5936024308,1.22256,0.35658,1.2735,77.18,5.12,77.3496399474,134.81
2021-01-25 21:30:00,73.07192,5.15056,73.2532167266,1.20192,0.35056000000000004,1.252,71.87,4.8,72.0301110647,135.58,74.13192,22.41056,77.4453017452,1.20192,0.35056000000000004,1.252,72.93,22.06,76.1933625718,135.5,74.77192,6.17056,75.0261009996,1.20192,0.35056000000000004,1.252,73.57,5.82,73.7998462058,135.61,75.25192,6.19056,75.5061222471,1.20192,0.35056000000000004,1.252,74.05,5.84,74.2799306677,135.48
2021-01-25 22:00:00,70.23776,6.12518,70.5043314971,1.21776,0.35518000000000005,1.2685,69.02,5.77,69.2607630625,135.66,71.24776,23.40518,74.9936381025,1.21776,0.35518000000000005,1.2685,70.03,23.05,73.7258665598,135.5,71.90776,7.17518,72.2648542256,1.21776,0.35518000000000005,1.2685,70.69,6.82,71.0182265338,135.72,72.32776,7.19518,72.6847678806,1.21776,0.35518000000000005,1.2685,71.11,6.84,71.4382089641,135.48
2021-01-25 22:30:00,65.51024,7.90007,65.9848668322,1.20024,0.35007000000000005,1.25025,64.31,7.55,64.7516687044,134.3,66.46024,24.87007,70.9611434707,1.20024,0.35007000000000005,1.25025,65.26,24.52,69.7144031029,134.2,67.04024,8.94007,67.6337092792,1.20024,0.35007000000000005,1.25025,65.84,8.59,66.3979946986,134.38,67.52024,8.97007,68.1134712481,1.20024,0.35007000000000005,1.25025,66.32,8.62,66.8778498458,134.18
2021-01-25 23:00:00,61.53176,8.83343,62.1625850031,1.21176,0.35343,1.26225,60.32,8.48,60.9131578561,134.1,62.40176,25.75343,67.5071759731,1.21176,0.35343,1.26225,61.19,25.4,66.2523667502,134.02,63.00176,9.88343,63.7722820014,1.21176,0.35343,1.26225,61.79,9.53,62.5205966062,134.19,63.44176,9.90343,64.2100836136,1.21176,0.35343,1.26225,62.23,9.55,62.958521266,133.99
2021-01-25 23:30:00,58.08,9.37,58.830972285,1.2,0.35000000000000003,1.25,56.88,9.02,57.5907527299,134.58,58.88,26.44,64.5440004958,1.2,0.35000000000000003,1.25,57.68,26.09,63.3061647867,134.47,59.52,10.44,60.4286686929,1.2,0.35000000000000003,1.25,58.32,10.09,59.1864046889,134.63,59.89,10.47,60.7982976735,1.2,0.35000000000000003,1.25,58.69,10.12,59.5561121968,134.43
2021-01-26 00:00:00,55.94936,9.62273,56.7708359729,1.20936,0.35273000000000004,1.25975,54.74,9.27,55.5193704935,134.87,56.70936,26.75273,62.7029510794,1.20936,0.35273000000000004,1.25975,55.5,26.4,61.4590107307,134.78,57.31936,10.70273,58.3100116641,1.20936,0.35273000000000004,1.25975,56.11,10.35,57.0565912056,134.92,57.72936,10.73273,58.7185703101,1.20936,0.35273000000000004,1.25975,56.52,10.38,57.4652486291,134.75
