Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-26 00:30:00,55.47808,9.83944,56.3438722489,1.19808,0.34944000000000003,1.248,54.28,9.49,55.1033438187,134.87,56.23808,26.96944,62.3704444108,1.19808,0.34944000000000003,1.248,55.04,26.62,61.1393980998,134.78,56.86808,10.92944,57.9088178225,1.19808,0.34944000000000003,1.248,55.67,10.58,56.6664389211,134.92,57.24808,10.93944,58.2839086816,1.19808,0.34944000000000003,1.248,56.05,10.59,57.0416567081,134.75
2021-01-26 01:00:00,57.46024,9.60007,58.2566779422,1.20024,0.35007000000000005,1.25025,56.26,9.25,57.0153496876,134.31,58.25024,26.57007,64.0238946009,1.20024,0.35007000000000005,1.25025,57.05,26.22,62.7868688501,134.18,58.86024,10.67007,59.8195473626,1.20024,0.35007000000000005,1.25025,57.66,10.32,58.5762579891,134.34,59.28024,10.68007,60.234630817,1.20024,0.35007000000000005,1.25025,58.08,10.33,58.9914849788,134.12
2021-01-26 01:30:00,57.35024,9.68007,58.1614458491,1.20024,0.35007000000000005,1.25025,56.15,9.33,56.919868236,134.5,58.13024,26.70007,63.9688872849,1.20024,0.35007000000000005,1.25025,56.93,26.35,62.7323473178,134.4,58.78024,10.76007,59.7569721527,1.20024,0.35007000000000005,1.25025,57.58,10.41,58.5134557175,134.55,59.15024,10.76007,60.12096139,1.20024,0.35007000000000005,1.25025,57.95,10.41,58.8775899643,134.36
2021-01-26 02:00:00,56.29936,9.73273,57.1344376857,1.20936,0.35273000000000004,1.25975,55.09,9.38,55.8828462053,134.66,57.05936,26.81273,63.0451667748,1.20936,0.35273000000000004,1.25975,55.85,26.46,61.8009231323,134.54,57.71936,10.81273,58.7234165292,1.20936,0.35273000000000004,1.25975,56.51,10.46,57.4699199582,134.75,58.04936,10.82273,59.0496374338,1.20936,0.35273000000000004,1.25975,56.84,10.47,57.7962498783,134.52
2021-01-26 02:30:00,55.73904,9.78222,56.5909216063,1.13904,0.33222,1.1865,54.6,9.45,55.4117541682,134.89,56.47904,26.92222,62.5674666984,1.13904,0.33222,1.1865,55.34,26.59,61.3966098413,134.77,57.40904,10.91222,58.4369268447,1.13904,0.33222,1.1865,56.27,10.58,57.2559979391,134.96,57.46904,10.87222,58.4884238653,1.13904,0.33222,1.1865,56.33,10.54,57.3075954826,134.75
2021-01-26 03:00:00,54.78464,9.96677,55.6838691558,1.15464,0.33677,1.20275,53.63,9.63,54.4877399054,134.89,55.51464,27.11677,61.7834481845,1.15464,0.33677,1.20275,54.36,26.78,60.5984983312,134.77,56.19464,11.05677,57.2720676033,1.15464,0.33677,1.20275,55.04,10.72,56.0742365084,134.96,56.49464,11.06677,57.5683745381,1.15464,0.33677,1.20275,55.34,10.73,56.370635086,134.75
2021-01-26 03:30:00,53.74,10.4525,54.7470762347,1.1400000000000001,0.3325,1.1875,52.6,10.12,53.5646749267,135.36,54.44,27.7325,61.0966869499,1.1400000000000001,0.3325,1.1875,53.3,27.4,59.9303762711,135.26,55.13,11.5625,56.3294621513,1.1400000000000001,0.3325,1.1875,53.99,11.23,55.1455619248,135.43,55.43,11.5725,56.6251503861,1.1400000000000001,0.3325,1.1875,54.29,11.24,55.4413356621,135.23
2021-01-26 04:00:00,53.02848,10.70789,54.0987855627,1.15848,0.33789,1.20675,51.87,10.37,52.8964441149,135.49,53.70848,28.02789,60.5818738713,1.15848,0.33789,1.20675,52.55,27.69,59.3989781057,135.38,54.39848,11.81789,55.6673795895,1.15848,0.33789,1.20675,53.24,11.48,54.4636392467,135.55,54.68848,11.83789,55.955030912,1.15848,0.33789,1.20675,53.53,11.5,54.7513552344,135.34
2021-01-26 04:30:00,52.58288,10.77334,53.6751723225,1.14288,0.33334,1.1905000000000001,51.44,10.44,52.4887340293,135.72,53.26288,28.14334,60.2410322973,1.14288,0.33334,1.1905000000000001,52.12,27.81,59.0752951749,135.59,53.96288,11.88334,55.2558249187,1.14288,0.33334,1.1905000000000001,52.82,11.55,54.068058038,135.77,54.25288,11.90334,55.5433568616,1.14288,0.33334,1.1905000000000001,53.11,11.57,54.3556528799,135.55
2021-01-26 05:00:00,52.51968,10.81824,53.6223004355,1.15968,0.33824000000000004,1.208,51.36,10.48,52.4183174091,135.6,53.20968,28.17824,60.2103251544,1.15968,0.33824000000000004,1.208,52.05,27.84,59.0276892653,135.59,53.87968,11.92824,55.1842624885,1.15968,0.33824000000000004,1.208,52.72,11.59,53.9789449693,135.66,54.19968,11.94824,55.5010427938,1.15968,0.33824000000000004,1.208,53.04,11.61,54.29579818,135.55
2021-01-26 05:30:00,53.88464,10.41677,54.8822696794,1.15464,0.33677,1.20275,52.73,10.08,53.6848144264,135.2,54.64464,27.67677,61.2539001074,1.15464,0.33677,1.20275,53.49,27.34,60.0720875282,135.13,55.19464,11.51677,56.3833687887,1.15464,0.33677,1.20275,54.04,11.18,55.1843637274,135.24,55.69464,11.54677,56.8790015925,1.15464,0.33677,1.20275,54.54,11.21,55.6801194323,135.08
2021-01-26 06:00:00,56.28432,9.39126,57.0624258357,1.20432,0.35126,1.2545,55.08,9.04,55.8169149989,135.83,57.06432,26.78126,63.0362792704,1.20432,0.35126,1.2545,55.86,26.43,61.7971237195,135.72,57.67432,10.48126,58.6189730262,1.20432,0.35126,1.2545,56.47,10.13,57.3714022837,135.91,58.14432,10.53126,59.0903493428,1.20432,0.35126,1.2545,56.94,10.18,57.8428560844,135.69
2021-01-26 06:30:00,60.15784,7.98812,60.6858778844,1.22784,0.35812000000000005,1.279,58.93,7.63,59.4218966375,136.1,61.04784,25.45812,66.143439906,1.22784,0.35812000000000005,1.279,59.82,25.1,64.8725088154,136.02,61.57784,9.05812,62.2405006166,1.22784,0.35812000000000005,1.279,60.35,8.7,60.9738673532,136.14,62.16784,9.11812,62.8329566597,1.22784,0.35812000000000005,1.279,60.94,8.76,61.5663966787,135.98
2021-01-26 07:00:00,63.96432,6.81001,64.3258149522,1.23432,0.36001000000000005,1.28575,62.73,6.45,63.060727874,136.2,64.89432,24.25001,69.277238349,1.23432,0.36001000000000005,1.28575,63.66,23.89,67.9950564379,136.02,65.46432,7.87001,65.9356826799,1.23432,0.36001000000000005,1.28575,64.23,7.51,64.667557554,136.28,66.01432,7.89001,66.4841537726,1.23432,0.36001000000000005,1.28575,64.78,7.53,65.2161736075,135.98
2021-01-26 07:30:00,68.98512,4.9844100000000005,69.1649558987,1.21512,0.35441,1.2657500000000002,67.77,4.63,67.9279750913,135.31,70.02512,22.21441,73.4642596278,1.21512,0.35441,1.2657500000000002,68.81,21.86,72.1988621794,135.22,70.58512,6.00441,70.8400459123,1.21512,0.35441,1.2657500000000002,69.37,5.65,69.5997083327,135.34,71.19512,6.03441,71.4503968909,1.21512,0.35441,1.2657500000000002,69.98,5.68,70.2101331718,135.18
2021-01-26 08:00:00,72.2356,3.9933,72.3458938175,1.2456,0.3633,1.2974999999999999,70.99,3.63,71.0827475552,135.31,73.3256,21.1833,76.3241496137,1.2456,0.3633,1.2974999999999999,72.08,20.82,75.0266539305,135.22,73.8856,5.0033,74.0548100953,1.2456,0.3633,1.2974999999999999,72.64,4.64,72.7880429741,135.45,74.4956,5.0033,74.6634276621,1.2456,0.3633,1.2974999999999999,73.25,4.64,73.3968126011,135.27
2021-01-26 08:30:00,75.48856,2.38708,75.5262923875,1.01856,0.29708,1.061,74.47,2.09,74.4993221446,134.82,76.59856,19.41708,79.0212780826,1.01856,0.29708,1.061,75.58,19.12,77.9609568951,134.69,77.26856,3.36708,77.3418876948,1.01856,0.29708,1.061,76.25,3.07,76.3117775969,134.87,77.74856,3.34708,77.8205726437,1.01856,0.29708,1.061,76.73,3.05,76.7905944761,134.66
2021-01-26 09:00:00,78.40456,1.13258,78.4127398211,0.9345600000000001,0.27258000000000004,0.9735,77.47,0.86,77.4747733136,134.23,79.59456,18.01258,81.6072730818,0.9345600000000001,0.27258000000000004,0.9735,78.66,17.74,80.6356199207,134.12,80.21456,2.08258,80.2415900606,0.9345600000000001,0.27258000000000004,0.9735,79.28,1.81,79.3006588876,134.29,80.76456,2.07258,80.7911488955,0.9345600000000001,0.27258000000000004,0.9735,79.83,1.8,79.8502905442,134.1
2021-01-26 09:30:00,80.66624,0.6618200000000001,80.6689548801,0.9662400000000001,0.28182,1.0065,79.7,0.38,79.700905892,135.26,81.86624,17.25182,83.6642489063,0.9662400000000001,0.28182,1.0065,80.9,16.97,82.6606974323,135.16,82.54624,0.99182,82.5521983054,0.9662400000000001,0.28182,1.0065,81.58,0.71,81.5830895468,135.31,83.04624,1.08182,83.0532859835,0.9662400000000001,0.28182,1.0065,82.08,0.8,82.0838985429,135.11
2021-01-26 10:00:00,81.6428,0.4904,81.6442728181,1.1328,0.3304,1.18,80.51,0.16,80.5101589863,136.06,82.8428,17.4804,84.6669587029,1.1328,0.3304,1.18,81.71,17.15,83.4903982503,135.97,83.5328,1.0304,83.5391548916,1.1328,0.3304,1.18,82.4,0.7000000000000001,82.4029732473,136.11,84.0328,1.1804000000000001,84.0410900691,1.1328,0.3304,1.18,82.9,0.85,82.9043575453,135.93
2021-01-26 10:30:00,82.07208,0.5651900000000001,82.0740260695,1.49208,0.43519,1.5542500000000001,80.58,0.13,80.5801048647,135.97,83.29208,17.96519,85.2075034399,1.49208,0.43519,1.5542500000000001,81.8,17.53,83.6572824086,135.86,83.98208,1.51519,83.9957472844,1.49208,0.43519,1.5542500000000001,82.49,1.08,82.4970696449,136.02,84.48208,1.64519,84.49809756,1.49208,0.43519,1.5542500000000001,82.99,1.21,82.9988204735,135.82
2021-01-26 11:00:00,82.76448,0.62339,82.7668276833,1.55448,0.45339,1.61925,81.21,0.17,81.2101779336,135.75,83.99448,17.79339,85.8584730715,1.55448,0.45339,1.61925,82.44,17.34,84.2438674326,135.66,84.68448,1.40339,84.6961076813,1.55448,0.45339,1.61925,83.13,0.9500000000000001,83.1354280677,135.8,85.17448,1.54339,85.1884622233,1.55448,0.45339,1.61925,83.62,1.09,83.6271038599,135.61
2021-01-26 11:30:00,83.11832,0.51451,83.1199124167,1.5583200000000001,0.45451,1.62325,81.56,0.06,81.5600220696,135.75,84.33832,17.67451,86.170415597,1.5583200000000001,0.45451,1.62325,82.78,17.22,84.552095184,135.66,85.02832,1.27451,85.0378714325,1.5583200000000001,0.45451,1.62325,83.47,0.8200000000000001,83.4740276972,135.8,85.53832,1.41451,85.5500147689,1.5583200000000001,0.45451,1.62325,83.98,0.96,83.9854868415,135.61
2021-01-26 12:00:00,83.38648,0.55189,83.3883063107,1.68648,0.49189000000000005,1.75675,81.7,0.06,81.7000220318,135.86,84.64648,17.72189,86.481743516,1.68648,0.49189000000000005,1.75675,82.96,17.23,84.7303635068,135.77,85.30648,1.31189,85.3165668869,1.68648,0.49189000000000005,1.75675,83.62,0.8200000000000001,83.6240204726,135.91,85.83648,1.4418900000000001,85.8485896539,1.68648,0.49189000000000005,1.75675,84.15,0.9500000000000001,84.1553622772,135.72
2021-01-26 12:30:00,83.74632,0.62726,83.748669056,1.63632,0.47726,1.7045,82.11,0.15,82.1101370112,135.23,85.00632,17.68726,86.8269175213,1.63632,0.47726,1.7045,83.37,17.21,85.1277921715,135.13,85.62632,1.43726,85.6383815415,1.63632,0.47726,1.7045,83.99,0.96,83.9954861882,135.28,86.21632,1.56726,86.2305638289,1.63632,0.47726,1.7045,84.58,1.09,84.5870232364,135.08
2021-01-26 13:00:00,83.0356,1.1058,83.0429627422,1.6656,0.4858,1.7349999999999999,81.37,0.62,81.3723620156,135.36,84.2756,18.2958,86.2386981175,1.6656,0.4858,1.7349999999999999,82.61,17.81,84.5080363042,135.22,84.9056,2.0158,84.9295258494,1.6656,0.4858,1.7349999999999999,83.24,1.53,83.2540599611,135.41,85.4856,2.1458,85.5125269478,1.6656,0.4858,1.7349999999999999,83.82,1.6600000000000001,83.8364359929,135.18
2021-01-26 13:30:00,83.02312,1.23466,83.0322999793,1.59312,0.46466,1.6595,81.43,0.77,81.4336404688,135.69,84.27312,18.48466,86.2765403215,1.59312,0.46466,1.6595,82.68,18.02,84.6209359438,135.57,84.92312,2.1346600000000002,84.9499445783,1.59312,0.46466,1.6595,83.33,1.67,83.3467323895,135.74,85.47312,2.27466,85.5033819252,1.59312,0.46466,1.6595,83.88,1.81,83.8995262204,135.54
2021-01-26 14:00:00,83.10224,1.21107,83.1110641465,1.51224,0.44107,1.57525,81.59,0.77,81.5936333301,135.87,84.35224,18.50107,86.3573389132,1.51224,0.44107,1.57525,82.84,18.06,84.7857841858,135.76,84.98224,2.1110700000000002,85.0084568261,1.51224,0.44107,1.57525,83.47,1.67,83.4867043307,135.92,85.56224,2.25107,85.5918467493,1.51224,0.44107,1.57525,84.05,1.81,84.0694867357,135.73
2021-01-26 14:30:00,82.12496,1.49228,82.1385168761,1.34496,0.39228,1.401,80.78,1.1,80.7874891304,135.56,83.37496,18.702280000000002,85.4468210772,1.34496,0.39228,1.401,82.03,18.31,84.0486585259,135.47,83.94496,2.38228,83.9787566436,1.34496,0.39228,1.401,82.6,1.99,82.6239680722,135.64,84.61496,2.54228,84.6531431395,1.34496,0.39228,1.401,83.27,2.15,83.2977514703,135.44
2021-01-26 15:00:00,82.15488,1.29934,82.1651543676,1.33488,0.38934,1.3905,80.82,0.91,80.8251229507,135.66,83.41488,18.46934,85.4351141244,1.33488,0.38934,1.3905,82.08,18.08,84.0476817051,135.57,83.97488,2.18934,84.0034146964,1.33488,0.38934,1.3905,82.64,1.8,82.6596007733,135.64,84.64488,2.32934,84.6769244544,1.33488,0.38934,1.3905,83.31,1.94,83.3325848633,135.54
2021-01-26 15:30:00,82.7116,0.9263,82.7167867259,1.2216,0.3563,1.2725,81.49,0.5700000000000001,81.4919934718,135.79,83.9916,18.2463,85.9506622095,1.2216,0.3563,1.2725,82.77,17.89,84.6813143497,135.67,84.5716,1.8363,84.5915334076,1.2216,0.3563,1.2725,83.35,1.48,83.3631387365,135.85,85.2316,1.9863,85.2547419576,1.2216,0.3563,1.2725,84.01,1.63,84.0258115105,135.64
2021-01-26 16:00:00,83.62984,0.89412,83.6346195603,1.17984,0.34412000000000004,1.229,82.45,0.55,82.4518344247,135.79,84.90984,18.21412,86.8414365162,1.17984,0.34412000000000004,1.229,83.73,17.87,85.615710007,135.67,85.46984,1.81412,85.4890904209,1.17984,0.34412000000000004,1.229,84.29,1.47,84.302817272,135.85,86.14984,1.96412,86.1722269609,1.17984,0.34412000000000004,1.229,84.97,1.62,84.9854416944,135.64
2021-01-26 16:30:00,83.68624,1.5543200000000001,83.7006730917,1.14624,0.33432,1.194,82.54,1.22,82.5490157422,136.53,84.96624,19.01432,87.0678258876,1.14624,0.33432,1.194,83.82,18.68,85.8762761186,136.38,85.60624,2.47432,85.6419907896,1.14624,0.33432,1.194,84.46,2.14,84.4871067087,136.58,86.17624,2.61432,86.2158860628,1.14624,0.33432,1.194,85.03,2.2800000000000002,85.0605625422,136.35
2021-01-26 17:00:00,85.1568,1.2873999999999999,85.1665308968,1.1568,0.33740000000000003,1.205,84.0,0.9500000000000001,84.005371852,136.44,86.4368,18.7574,88.4486316966,1.1568,0.33740000000000003,1.205,85.28,18.42,87.2466320267,136.38,87.0968,2.1974,87.1245151321,1.1568,0.33740000000000003,1.205,85.94,1.8599999999999999,85.9601256397,136.48,87.6668,2.3474,87.6982218121,1.1568,0.33740000000000003,1.205,86.51,2.01,86.5333473292,136.35
2021-01-26 17:30:00,88.01576,0.59418,88.0177655831,1.1457600000000001,0.33418000000000003,1.1935,86.87,0.26,86.8703890863,135.89,89.37576,17.97418,91.1652215609,1.1457600000000001,0.33418000000000003,1.1935,88.23,17.64,89.9761218324,135.82,89.99576,1.53418,90.0088358232,1.1457600000000001,0.33418000000000003,1.1935,88.85,1.2,88.8581031758,135.95,90.61576,1.67418,90.6312244155,1.1457600000000001,0.33418000000000003,1.1935,89.47,1.34,89.4800340858,135.79
2021-01-26 18:00:00,88.21512,1.10691,88.2220643964,1.15512,0.33691000000000004,1.20325,87.06,0.77,87.0634050563,135.09,89.58512,18.18691,91.4125670833,1.15512,0.33691000000000004,1.20325,88.43,17.85,90.2135654988,135.01,90.19512,2.02691,90.2178919947,1.15512,0.33691000000000004,1.20325,89.04,1.69,89.0560368532,135.17,90.82512,2.08691,90.8490925456,1.15512,0.33691000000000004,1.20325,89.67,1.75,89.687074877,134.97
2021-01-26 18:30:00,87.02904,5.51222,87.2034309683,1.13904,0.33222,1.1865,85.89,5.18,86.0460603398,134.64,87.90904,16.72222,89.4853728575,1.13904,0.33222,1.1865,86.77,16.39,88.3043883394,134.56,88.51904,2.19222,88.5461815724,1.13904,0.33222,1.1865,87.38,1.8599999999999999,87.3997940501,134.73,89.13904,2.24222,89.1672361501,1.13904,0.33222,1.1865,88.0,1.9100000000000001,88.0207254003,134.52
2021-01-26 19:00:00,85.75016,14.60838,86.9856005684,1.16016,0.33838,1.2085,84.59,14.27,85.7852026867,135.7,85.73016,14.53838,86.9541535906,1.16016,0.33838,1.2085,84.57,14.2,85.7538623037,135.64,86.32016,1.3483800000000001,86.3306906671,1.16016,0.33838,1.2085,85.16,1.01,85.1659891036,135.79,87.00016,1.35838,87.0107639103,1.16016,0.33838,1.2085,85.84,1.02,85.8460598979,135.61
2021-01-26 19:30:00,83.79112,15.46866,85.2069905175,1.16112,0.33866,1.2095,82.63,15.13,84.0037725343,135.7,83.77112,15.38866,85.1728325386,1.16112,0.33866,1.2095,82.61,15.05,83.9697243058,135.64,84.34112,0.67866,84.3438504116,1.16112,0.33866,1.2095,83.18,0.34,83.1806948757,135.79,84.99112,0.6986600000000001,84.9939915797,1.16112,0.33866,1.2095,83.83,0.36,83.8307729894,135.61
2021-01-26 20:00:00,81.39128,16.23454,82.9945826488,1.18128,0.34454,1.2305,80.21,15.89,81.7687972273,136.11,81.39128,16.15454,82.9789709664,1.18128,0.34454,1.2305,80.21,15.81,81.7532886189,136.0,81.96128,0.8445400000000001,81.9656310111,1.18128,0.34454,1.2305,80.78,0.5,80.7815473979,136.14,82.62128,0.80454,82.6251970857,1.18128,0.34454,1.2305,81.44,0.46,81.4412991056,135.97
2021-01-26 20:30:00,80.384,16.4495,82.0498233164,1.164,0.3395,1.2125,79.22,16.11,80.8414528568,136.29,80.364,16.3695,82.0142245361,1.164,0.3395,1.2125,79.2,16.03,80.8059459446,136.2,80.994,1.0295,81.0005426294,1.164,0.3395,1.2125,79.83,0.6900000000000001,79.832981906,136.32,81.554,1.0095,81.5602477084,1.164,0.3395,1.2125,80.39,0.67,80.3927919654,136.15
2021-01-26 21:00:00,78.03224,16.97482,79.8572162891,1.18224,0.34482,1.2315,76.85,16.63,78.628744108,136.5,77.99224,16.91482,79.805392273,1.18224,0.34482,1.2315,76.81,16.57,78.576974999,136.38,78.66224,1.55482,78.6776046093,1.18224,0.34482,1.2315,77.48,1.21,77.4894476687,136.55,79.14224,1.53482,79.1571211241,1.18224,0.34482,1.2315,77.96,1.19,77.9690816927,136.35
2021-01-26 21:30:00,74.63448,18.63964,76.9268599658,1.16448,0.33964000000000005,1.213,73.47,18.3,75.7147997422,137.12,74.59448,18.56964,76.8711127551,1.16448,0.33964000000000005,1.213,73.43,18.23,75.6590893416,137.0,75.27448,3.08964,75.3378604329,1.16448,0.33964000000000005,1.213,74.11,2.75,74.1610045779,137.16,75.72448,3.07964,75.7870770897,1.16448,0.33964000000000005,1.213,74.56,2.74,74.6103290436,136.98
2021-01-26 22:00:00,70.4908,20.1244,73.3071917345,1.1808,0.34440000000000004,1.23,69.31,19.78,72.0772120715,137.53,70.4508,20.0544,73.2495336504,1.1808,0.34440000000000004,1.23,69.27,19.71,72.0195598431,137.42,71.1508,4.4644,71.2907231553,1.1808,0.34440000000000004,1.23,69.97,4.12,70.091192742,137.58,71.5608,4.4444,71.6986805178,1.1808,0.34440000000000004,1.23,70.38,4.1,70.4993219826,137.4
2021-01-26 22:30:00,65.604,20.7695,68.8132032843,1.164,0.3395,1.2125,64.44,20.43,67.6010244005,135.13,65.554,20.6995,68.7444268014,1.164,0.3395,1.2125,64.39,20.36,67.5322271216,135.04,66.234,5.5995,66.4702727259,1.164,0.3395,1.2125,65.07,5.26,65.2822525653,135.2,66.594,5.5995,66.8289999645,1.164,0.3395,1.2125,65.43,5.26,65.6410885041,135.02
2021-01-26 23:00:00,61.77416,21.52538,65.417037749,1.18416,0.34538,1.2335,60.59,21.18,64.1852046815,135.36,61.75416,21.45538,65.3751451872,1.18416,0.34538,1.2335,60.57,21.11,64.1432537372,135.23,62.39416,6.30538,62.7119527606,1.18416,0.34538,1.2335,61.21,5.96,61.4994772336,135.41,62.80416,6.33538,63.1228924642,1.18416,0.34538,1.2335,61.62,5.99,61.9104554982,135.2
2021-01-26 23:30:00,58.26808,22.37069,62.4148773768,1.16808,0.34069000000000005,1.21675,57.1,22.03,61.2023765878,136.31,58.24808,22.31069,62.3747201353,1.16808,0.34069000000000005,1.21675,57.08,21.97,61.1621394328,136.21,58.89808,6.9206900000000005,59.3032863993,1.16808,0.34069000000000005,1.21675,57.73,6.58,58.1037804278,136.35,59.28808,6.95069,59.6941246821,1.16808,0.34069000000000005,1.21675,58.12,6.61,58.4946706974,136.2
2021-01-27 00:00:00,55.61488,23.34559,60.3160961093,1.18488,0.34559,1.23425,54.43,23.0,59.0899729227,136.89,55.60488,23.27559,60.2798122895,1.18488,0.34559,1.23425,54.42,22.93,59.0535460409,136.81,56.25488,7.8055900000000005,56.793826769,1.18488,0.34559,1.23425,55.07,7.46,55.5729835442,136.95,56.62488,7.83559,57.164442669,1.18488,0.34559,1.23425,55.44,7.49,55.9436654144,136.78
2021-01-27 00:30:00,55.12712,23.47041,59.915436283700004,1.16712,0.34041000000000005,1.21575,53.96,23.13,58.7084193281,136.7,55.13712,23.41041,59.9011627455,1.16712,0.34041000000000005,1.21575,53.97,23.07,58.6940013971,136.58,55.74712,7.96041,56.3126052999,1.16712,0.34041000000000005,1.21575,54.58,7.62,55.1093531082,136.74,56.18712,7.99041,56.7524370037,1.16712,0.34041000000000005,1.21575,55.02,7.65,55.5492835237,136.55
2021-01-27 01:00:00,56.8528,22.9479,61.309436323,1.1928,0.34790000000000004,1.2425,55.66,22.6,60.0732519513,136.14,56.8528,22.8679,61.2795375166,1.1928,0.34790000000000004,1.2425,55.66,22.52,60.0432011139,135.99,57.4728,7.5479,57.9663137887,1.1928,0.34790000000000004,1.2425,56.28,7.2,56.7386852156,136.16,57.9128,7.5679,58.4051839673,1.1928,0.34790000000000004,1.2425,56.72,7.22,57.1776774625,135.95
2021-01-27 01:30:00,57.21336,23.26223,61.7616378269,1.17336,0.34223000000000003,1.22225,56.04,22.92,60.5459164602,136.3,56.97336,23.10223,61.4790759581,1.17336,0.34223000000000003,1.22225,55.8,22.76,60.2632358905,136.18,57.58336,7.74223,58.1015100859,1.17336,0.34223000000000003,1.22225,56.41,7.4,56.893304527,136.31,58.01336,7.77223,58.5316794365,1.17336,0.34223000000000003,1.22225,56.84,7.43,57.323559729,136.14
2021-01-27 02:00:00,56.08112,23.23741,60.7047711796,1.19112,0.34741000000000005,1.24075,54.89,22.89,59.4715410932,136.49,56.07112,23.16741,60.6687677818,1.19112,0.34741000000000005,1.24075,54.88,22.82,59.4354002258,136.36,56.71112,7.76741,57.2405781746,1.19112,0.34741000000000005,1.24075,55.52,7.42,56.013630484,136.5,57.11112,7.78741,57.6396025504,1.19112,0.34741000000000005,1.24075,55.92,7.44,56.412764513,136.32
2021-01-27 02:30:00,55.30408,23.29244,60.008991208,1.17408,0.34244,1.223,54.13,22.95,58.7942123002,136.59,55.29408,23.23244,59.9765083295,1.17408,0.34244,1.223,54.12,22.89,58.761607364,136.47,55.94408,7.78244,56.482797907,1.17408,0.34244,1.223,54.77,7.44,55.2730178297,136.63,56.33408,7.8124400000000005,56.8732167914,1.17408,0.34244,1.223,55.16,7.47,55.6635113876,136.44
2021-01-27 03:00:00,54.36208,23.64769,59.2827882632,1.19208,0.34769000000000005,1.2417500000000001,53.17,23.3,58.0511748374,136.88,54.36208,23.57769,59.254900284,1.19208,0.34769000000000005,1.2417500000000001,53.17,23.23,58.0231143597,136.8,55.02208,8.07769,55.611854521,1.19208,0.34769000000000005,1.2417500000000001,53.83,7.73,54.382182744,136.94,55.39208,8.10769,55.9822933066,1.19208,0.34769000000000005,1.2417500000000001,54.2,7.76,54.7526949108,136.77
2021-01-27 03:30:00,53.48696,24.21328,58.7123310592,1.17696,0.34328000000000003,1.226,52.31,23.87,57.4988086833,137.25,53.48696,24.14328,58.6834973327,1.17696,0.34328000000000003,1.226,52.31,23.8,57.4697842348,137.13,54.12696,8.57328,54.8017237758,1.17696,0.34328000000000003,1.226,52.95,8.23,53.5857760978,137.28,54.51696,8.60328,55.1916239515,1.17696,0.34328000000000003,1.226,53.34,8.26,53.9757649321,137.09
2021-01-27 04:00:00,52.8616,24.24755,58.1574796184,1.1916,0.34755,1.24125,51.67,23.9,56.9297716489,137.45,52.8716,24.18755,58.1415828952,1.1916,0.34755,1.24125,51.68,23.84,56.9136890388,137.33,53.5016,8.55755,54.1816653912,1.1916,0.34755,1.24125,52.31,8.21,52.950355995,137.48,53.9216,8.59755,54.6027179961,1.1916,0.34755,1.24125,52.73,8.25,53.371484896,137.3
2021-01-27 04:30:00,52.16408,24.18244,57.4967968377,1.17408,0.34244,1.223,50.99,23.84,56.2878823549,137.45,52.16408,24.11244,57.4673907969,1.17408,0.34244,1.223,50.99,23.77,56.2582705031,137.33,52.79408,8.47244,53.4695906343,1.17408,0.34244,1.223,51.62,8.13,52.2563039259,137.48,53.19408,8.52244,53.8724617091,1.17408,0.34244,1.223,52.02,8.18,52.6592138187,137.3
2021-01-27 05:00:00,52.12824,24.05657,57.4114271349,1.18824,0.34657000000000004,1.2377500000000001,50.94,23.71,56.1876116239,137.34,52.11824,24.00657,57.3814111352,1.18824,0.34657000000000004,1.2377500000000001,50.93,23.66,56.1574616592,137.22,52.75824,8.39657,53.4222264199,1.18824,0.34657000000000004,1.2377500000000001,51.57,8.05,52.1945150375,137.37,53.15824,8.43657,53.8235468291,1.18824,0.34657000000000004,1.2377500000000001,51.97,8.09,52.5959028823,137.19
2021-01-27 05:30:00,53.23408,23.84244,58.3294884137,1.17408,0.34244,1.223,52.06,23.5,57.1182422699,137.09,53.23408,23.78244,58.3049888586,1.17408,0.34244,1.223,52.06,23.44,57.0935828268,136.97,53.86408,8.23244,54.4895603084,1.17408,0.34244,1.223,52.69,7.89,53.277464279,137.14,54.28408,8.28244,54.9122951059,1.17408,0.34244,1.223,53.11,7.94,53.7002392918,136.95
2021-01-27 06:00:00,55.36824,23.00657,59.9578540632,1.18824,0.34657000000000004,1.2377500000000001,54.18,22.66,58.7277447209,136.67,55.37824,22.95657,59.9479238311,1.18824,0.34657000000000004,1.2377500000000001,54.19,22.61,58.7176992056,136.55,55.99824,7.50657,56.4991281018,1.18824,0.34657000000000004,1.2377500000000001,54.81,7.16,55.2756881459,136.72,56.42824,7.55657,56.9319595628,1.18824,0.34657000000000004,1.2377500000000001,55.24,7.21,55.7085424329,136.53
2021-01-27 06:30:00,60.10872,21.05796,63.6906264642,1.15872,0.33796000000000004,1.207,58.95,20.72,62.4853654866,137.27,60.09872,21.01796,63.6679730178,1.15872,0.33796000000000004,1.207,58.94,20.68,62.4626768559,137.16,60.68872,5.38796,60.927422793,1.15872,0.33796000000000004,1.207,59.53,5.05,59.7438147426,137.3,61.21872,5.45796,61.4615408674,1.15872,0.33796000000000004,1.207,60.06,5.12,60.2778400409,137.12
2021-01-27 07:00:00,64.764,19.4695,67.6271922103,1.164,0.3395,1.2125,63.6,19.13,66.414734058,138.03,64.754,19.4195,67.6032358416,1.164,0.3395,1.2125,63.59,19.08,66.390771196,137.91,65.394,3.6595,65.4963142188,1.164,0.3395,1.2125,64.23,3.32,64.3157469054,138.07,65.894,3.6895,65.9972093823,1.164,0.3395,1.2125,64.73,3.35,64.8166290392,137.87
2021-01-27 07:30:00,69.5336,17.43355,71.6857740041,1.1436,0.33355,1.19125,68.39,17.1,70.4954048148,136.55,69.4936,17.38355,71.6348256895,1.1436,0.33355,1.19125,68.35,17.05,70.4444816859,136.44,70.1236,1.93355,70.150252263,1.1436,0.33355,1.19125,68.98,1.6,68.998553608,136.58,70.6736,1.9535500000000001,70.7005947257,1.1436,0.33355,1.19125,69.53,1.62,69.5488698686,136.41
2021-01-27 08:00:00,72.73736,16.14048,74.5066348348,1.16736,0.34048,1.216,71.57,15.8,73.2932800467,136.55,72.72736,16.08048,74.4838957735,1.16736,0.34048,1.216,71.56,15.74,73.2706025634,136.44,73.33736,0.61048,73.3399008562,1.16736,0.34048,1.216,72.17,0.27,72.1705050557,136.58,73.90736,0.61048,73.9098812609,1.16736,0.34048,1.216,72.74,0.27,72.7405010981,136.41
2021-01-27 08:30:00,75.99672,14.61446,77.3891716705,1.14672,0.33446000000000004,1.1945000000000001,74.85,14.28,76.2000059055,136.18,75.94672,14.54446,77.3268749883,1.14672,0.33446000000000004,1.1945000000000001,74.8,14.21,76.1377967898,136.09,76.64672,1.47446,76.6609008495,1.14672,0.33446000000000004,1.1945000000000001,75.5,1.1400000000000001,75.508606132,136.23,77.12672,1.4944600000000001,77.14119748,1.14672,0.33446000000000004,1.1945000000000001,75.98,1.16,75.9888544459,136.08
2021-01-27 09:00:00,78.45984,13.72162,79.6506707332,1.23984,0.36162000000000005,1.2915,77.22,13.36,78.3671997713,136.03,78.41984,13.65162,79.5992338798,1.23984,0.36162000000000005,1.2915,77.18,13.29,78.3158764236,135.94,79.09984,2.38162,79.13568602,1.23984,0.36162000000000005,1.2915,77.86,2.02,77.8861990342,136.08,79.59984,2.42162,79.6366672548,1.23984,0.36162000000000005,1.2915,78.36,2.06,78.3870729138,135.92
2021-01-27 09:30:00,79.60504,13.32647,80.71280689,1.32504,0.38647000000000004,1.38025,78.28,12.94,79.3423090161,136.13,79.56504,13.25647,80.6618223639,1.32504,0.38647000000000004,1.38025,78.24,12.87,79.2914528811,136.04,80.27504,2.86647,80.3262018103,1.32504,0.38647000000000004,1.38025,78.95,2.48,78.9889416311,136.17,80.75504,2.9164700000000003,80.8076870271,1.32504,0.38647000000000004,1.38025,79.43,2.5300000000000002,79.470282496,136.01
2021-01-27 10:00:00,80.16856,13.17583,81.2440798376,1.5285600000000001,0.44583000000000006,1.59225,78.64,12.73,79.6636836959,136.13,80.12856,13.10583,81.1932811732,1.5285600000000001,0.44583000000000006,1.59225,78.6,12.66,79.6130366209,136.04,80.80856,3.09583,80.8678399159,1.5285600000000001,0.44583000000000006,1.59225,79.28,2.65,79.324276864,136.17,81.30856,3.13583,81.3690073619,1.5285600000000001,0.44583000000000006,1.59225,79.78,2.69,79.8253374562,136.01
2021-01-27 10:30:00,79.8156,13.6158,80.9686359833,1.6656,0.4858,1.7349999999999999,78.15,13.13,79.2453115332,136.13,79.7656,13.5358,80.9059257718,1.6656,0.4858,1.7349999999999999,78.1,13.05,79.1827790621,136.04,80.4756,2.7458,80.5224292542,1.6656,0.4858,1.7349999999999999,78.81,2.26,78.842397858,136.17,80.9356,2.7958,80.9838739812,1.6656,0.4858,1.7349999999999999,79.27,2.31,79.3036506095,136.01
2021-01-27 11:00:00,80.48856,13.12833,81.5522000897,1.70856,0.49833000000000005,1.77975,78.78,12.63,79.7859968917,135.64,80.43856,13.05833,81.4916064221,1.70856,0.49833000000000005,1.77975,78.73,12.56,79.7255699258,135.51,81.14856,3.13833,81.2092230308,1.70856,0.49833000000000005,1.77975,79.44,2.64,79.4838549644,135.66,81.61856,3.18833,81.680810382,1.70856,0.49833000000000005,1.77975,79.91,2.69,79.9552637417,135.47
2021-01-27 11:30:00,80.18608,13.01969,81.2361973105,1.81608,0.52969,1.89175,78.37,12.49,79.3590385526,135.47,80.13608,12.93969,81.17405309,1.81608,0.52969,1.89175,78.32,12.41,79.2971027213,135.35,80.84608,3.30969,80.9137979535,1.81608,0.52969,1.89175,79.03,2.7800000000000002,79.0788802399,135.5,81.29608,3.35969,81.3654726543,1.81608,0.52969,1.89175,79.48,2.83,79.5303671562,135.32
2021-01-27 12:00:00,80.228,13.38275,81.3365230482,1.998,0.5827500000000001,2.08125,78.23,12.8,79.2702523019,136.07,80.188,13.32275,81.2872130877,1.998,0.5827500000000001,2.08125,78.19,12.74,79.2211064048,135.97,80.908,3.15275,80.9694034593,1.998,0.5827500000000001,2.08125,78.91,2.5700000000000003,78.9518397506,136.1,81.368,3.19275,81.4306151061,1.998,0.5827500000000001,2.08125,79.37,2.61,79.4129019744,135.92
2021-01-27 12:30:00,80.31776,13.45768,81.4374098458,2.11776,0.61768,2.206,78.2,12.84,79.2471172977,136.07,80.26776,13.37768,81.3749077886,2.11776,0.61768,2.206,78.15,12.76,79.1848476667,135.97,80.97776,3.14768,81.0389135169,2.11776,0.61768,2.206,78.86,2.5300000000000002,78.9005735087,136.1,81.43776,3.18768,81.5001230527,2.11776,0.61768,2.206,79.32,2.5700000000000003,79.3616235973,135.92
2021-01-27 13:00:00,79.95592,13.81006,81.1397984977,1.88592,0.55006,1.9645000000000001,78.07,13.26,79.1880830681,136.33,79.91592,13.74006,81.0884918977,1.88592,0.55006,1.9645000000000001,78.03,13.19,79.1369509142,136.27,80.61592,2.71006,80.6614590908,1.88592,0.55006,1.9645000000000001,78.73,2.16,78.7596248087,136.37,81.10592,2.75006,81.152529776,1.88592,0.55006,1.9645000000000001,79.22,2.2,79.250541954,136.2
2021-01-27 13:30:00,79.38832,14.60076,80.7198088761,1.64832,0.48076,1.717,77.74,14.12,79.0119104946,136.91,79.34832,14.52076,80.6660297635,1.64832,0.48076,1.717,77.7,14.04,78.958290255,136.79,80.02832,1.9107600000000002,80.0511274486,1.64832,0.48076,1.717,78.38,1.43,78.3930436965,136.94,80.54832,1.94076,80.5716972901,1.64832,0.48076,1.717,78.9,1.46,78.9135070821,136.72
2021-01-27 14:00:00,77.92696,15.11703,79.3796931895,1.8069600000000001,0.52703,1.88225,76.12,14.59,77.5056288278,137.28,77.89696,15.04703,79.3369364739,1.8069600000000001,0.52703,1.88225,76.09,14.52,77.463013755,137.19,78.60696,1.5770300000000002,78.6227777687,1.8069600000000001,0.52703,1.88225,76.8,1.05,76.807177399,137.28,79.06696,1.60703,79.0832896955,1.8069600000000001,0.52703,1.88225,77.26,1.08,77.2675481687,137.07
2021-01-27 14:30:00,76.21224,15.34482,77.7416813984,1.6622400000000002,0.48482000000000003,1.7315,74.55,14.86,76.0165909522,137.01,76.17224,15.27482,77.6886753179,1.6622400000000002,0.48482000000000003,1.7315,74.51,14.79,75.9637031746,136.94,76.88224,1.22482,76.8919957567,1.6622400000000002,0.48482000000000003,1.7315,75.22,0.74,75.2236399013,137.05,77.34224,1.26482,77.3525814556,1.6622400000000002,0.48482000000000003,1.7315,75.68,0.78,75.6840194493,136.89
2021-01-27 15:00:00,75.05184,15.71637,76.679742914,1.70184,0.49637000000000003,1.77275,73.35,15.22,74.9124215334,137.29,75.01184,15.64637,76.6262685661,1.70184,0.49637000000000003,1.77275,73.31,15.15,74.8590582361,137.22,75.72184,0.8863700000000001,75.7270275712,1.70184,0.49637000000000003,1.77275,74.02,0.39,74.0210274179,137.3,76.17184,0.9163700000000001,76.1773519031,1.70184,0.49637000000000003,1.77275,74.47,0.42,74.4711843601,137.12
2021-01-27 15:30:00,75.40352,15.68561,77.0177199706,1.49352,0.43561000000000005,1.5557500000000002,73.91,15.25,75.4668841281,137.29,75.38352,15.62561,76.9859388165,1.49352,0.43561000000000005,1.5557500000000002,73.89,15.19,75.4351920525,137.22,76.06352,0.8256100000000001,76.0680005433,1.49352,0.43561000000000005,1.5557500000000002,74.57,0.39,74.5710198401,137.3,76.55352,0.8556100000000001,76.5583012668,1.49352,0.43561000000000005,1.5557500000000002,75.06,0.42,75.0611750508,137.12
2021-01-27 16:00:00,76.04632,15.55976,77.6218327328,1.33632,0.38976000000000005,1.392,74.71,15.17,76.2345918858,137.1,76.02632,15.48976,77.5882336286,1.33632,0.38976000000000005,1.392,74.69,15.1,76.2010898872,137.04,76.66632,0.81976,76.6707025454,1.33632,0.38976000000000005,1.392,75.33,0.43,75.3312272567,137.12,77.22632,0.8397600000000001,77.2308856456,1.33632,0.38976000000000005,1.392,75.89,0.45,75.8913341561,136.92
2021-01-27 16:30:00,77.46392,15.91281,79.0814543611,1.2439200000000001,0.36281,1.29575,76.22,15.55,77.7900437074,137.1,77.44392,15.84281,79.047804357,1.2439200000000001,0.36281,1.29575,76.2,15.48,77.7564814019,137.04,78.05392,0.43281000000000003,78.0551199593,1.2439200000000001,0.36281,1.29575,76.81,0.07,76.8100318969,137.12,78.67392,0.45281000000000005,78.6752230697,1.2439200000000001,0.36281,1.29575,77.43,0.09,77.4300523053,136.92
2021-01-27 17:00:00,80.7592,14.97685,82.1361943394,1.1892,0.34685000000000005,1.23875,79.57,14.63,80.903781123,136.55,80.7492,14.90685,82.1136254075,1.1892,0.34685000000000005,1.23875,79.56,14.56,80.8813155185,136.49,81.3292,1.22685,81.3384529824,1.1892,0.34685000000000005,1.23875,80.14,0.88,80.1448313992,136.58,82.0092,1.23685,82.0185264593,1.1892,0.34685000000000005,1.23875,80.82,0.89,80.8249002474,136.38
2021-01-27 17:30:00,84.87664,13.87027,86.0024907056,1.1666400000000001,0.34027,1.21525,83.71,13.53,84.7963737432,136.06,84.86664,13.80027,85.9813586597,1.1666400000000001,0.34027,1.21525,83.7,13.46,84.7753596277,136.01,85.43664,2.23027,85.4657449436,1.1666400000000001,0.34027,1.21525,84.27,1.8900000000000001,84.2911917106,136.08,86.13664,2.25027,86.166028489,1.1666400000000001,0.34027,1.21525,84.97,1.9100000000000001,84.9914642773,135.92
2021-01-27 18:00:00,85.79512,14.06691,86.9406727186,1.15512,0.33691000000000004,1.20325,84.64,13.73,85.7463847634,136.39,85.79512,13.97691,86.9261561842,1.15512,0.33691000000000004,1.20325,84.64,13.64,85.7320196893,136.35,86.37512,2.09691,86.4005693648,1.15512,0.33691000000000004,1.20325,85.22,1.76,85.2381722,136.39,87.09512,2.11691,87.1208427172,1.15512,0.33691000000000004,1.20325,85.94,1.78,85.9584318145,136.25
2021-01-27 18:30:00,84.56296,14.68753,85.8290029155,1.12296,0.32753000000000004,1.16975,83.44,14.36,84.6666593176,136.87,84.57296,14.61753,85.8269057258,1.12296,0.32753000000000004,1.16975,83.45,14.29,84.6646714988,136.81,85.13296,1.55753,85.1472065194,1.12296,0.32753000000000004,1.16975,84.01,1.23,84.0190038027,136.89,85.84296,1.57753,85.857453855,1.12296,0.32753000000000004,1.16975,84.72,1.25,84.7292210515,136.7
2021-01-27 19:00:00,84.12504,15.53397,85.5472184174,1.14504,0.33397000000000004,1.19275,82.98,15.2,84.3606567068,137.52,84.13504,15.45397,85.5425633504,1.14504,0.33397000000000004,1.19275,82.99,15.12,84.3561171463,137.47,84.70504,0.8339700000000001,84.7091453585,1.14504,0.33397000000000004,1.19275,83.56,0.5,83.5614959177,137.54,85.40504,0.8539700000000001,85.4093093413,1.14504,0.33397000000000004,1.19275,84.26,0.52,84.261604542,137.34
2021-01-27 19:30:00,81.47216,16.35313,83.0971582899,1.14216,0.33313000000000004,1.18975,80.33,16.02,81.9118385827,137.64,81.49216,16.28313,83.1030231945,1.14216,0.33313000000000004,1.18975,80.35,15.95,81.9177941598,137.58,82.04216,0.69313,82.0450878887,1.14216,0.33313000000000004,1.18975,80.9,0.36,80.9008009849,137.66,82.73216,0.67313,82.7348983335,1.14216,0.33313000000000004,1.18975,81.59,0.34,81.5907084171,137.47
2021-01-27 20:00:00,78.53304,16.93922,80.3391283613,1.16304,0.33922,1.2115,77.37,16.6,79.1307582423,137.79,78.54304,16.85922,80.3320759812,1.16304,0.33922,1.2115,77.38,16.52,79.1237941456,137.74,79.12304,1.17922,79.1318268376,1.16304,0.33922,1.2115,77.96,0.84,77.9645252663,137.81,79.77304,1.13922,79.7811740516,1.16304,0.33922,1.2115,78.61,0.8,78.6140706235,137.61
2021-01-27 20:30:00,76.44552,17.30411,78.379523799,1.14552,0.33411,1.19325,75.3,16.97,77.188541248,137.89,76.43552,17.09411,78.3236702049,1.14552,0.33411,1.19325,75.29,16.76,77.1328833896,137.84,77.07552,2.03411,77.1023565578,1.14552,0.33411,1.19325,75.93,1.7000000000000002,75.9490283019,137.91,77.70552,2.63411,77.7501535302,1.14552,0.33411,1.19325,76.56,2.3,76.59454027539999,137.75
2021-01-27 21:00:00,72.49472,14.36971,73.9051621564,1.16472,0.33971,1.21325,71.33,14.03,72.6966973115,135.51,72.46472,14.28971,73.8602156547,1.16472,0.33971,1.21325,71.3,13.95,72.6518582006,135.49,73.10472,2.56971,73.1498701008,1.16472,0.33971,1.21325,71.94,2.23,71.9745545314,135.55,74.67472,15.56971,76.2805982971,1.16472,0.33971,1.21325,73.51,15.23,75.0711196133,135.36
2021-01-27 21:30:00,69.40672,14.954460000000001,70.999497569,1.14672,0.33446000000000004,1.1945000000000001,68.26,14.62,69.8081084116,134.99,69.36672,14.60446,70.8874607773,1.14672,0.33446000000000004,1.1945000000000001,68.22,14.27,69.6964941729,134.94,70.01672,1.90446,70.0426159381,1.14672,0.33446000000000004,1.1945000000000001,68.87,1.57,68.8878929856,135.03,71.52672,16.02446,73.2997612019,1.14672,0.33446000000000004,1.1945000000000001,70.38,15.69,72.1077006983,134.85
2021-01-27 22:00:00,66.1116,15.9888,68.0175372974,1.1616,0.3388,1.21,64.95,15.65,66.8088691717,135.13,66.1216,15.9088,68.008498763,1.1616,0.3388,1.21,64.96,15.57,66.799898952,135.1,66.6916,0.8788,66.697389754,1.1616,0.3388,1.21,65.53,0.54,65.5322248974,135.18,68.2016,17.2188,70.3416328784,1.1616,0.3388,1.21,67.04,16.88,69.132452582,135.0
2021-01-27 22:30:00,62.34576,17.04418,64.6335660617,1.1457600000000001,0.33418000000000003,1.1935,61.2,16.71,63.4402403842,135.66,62.35576,16.97418,64.6247908457,1.1457600000000001,0.33418000000000003,1.1935,61.21,16.64,63.4314882373,135.62,62.92576,1.76418,62.950485325,1.1457600000000001,0.33418000000000003,1.1935,61.78,1.43,61.7965476382,135.69,64.34576,18.32418,66.9040537087,1.1457600000000001,0.33418000000000003,1.1935,63.2,17.99,65.710578296,135.5
2021-01-27 23:00:00,58.8064,17.6802,61.406694692,1.1664,0.3402,1.215,57.64,17.34,60.1917369744,135.66,58.8264,17.6102,61.405736548,1.1664,0.3402,1.215,57.66,17.27,60.1907675645,135.62,59.4064,2.3702,59.4536643866,1.1664,0.3402,1.215,58.24,2.03,58.2753678667,135.69,60.7164,18.9802,63.6139074496,1.1664,0.3402,1.215,59.55,18.64,62.3991354107,135.5
2021-01-27 23:30:00,55.51504,18.27397,58.4453389567,1.14504,0.33397000000000004,1.19275,54.37,17.94,57.2533012149,135.66,55.54504,18.21397,58.4551124519,1.14504,0.33397000000000004,1.19275,54.4,17.88,57.2630282119,135.62,56.09504,2.9839700000000002,56.1743499256,1.14504,0.33397000000000004,1.19275,54.95,2.65,55.0138618895,135.69,57.37504,19.59397,60.6285318589,1.14504,0.33397000000000004,1.19275,56.23,19.26,59.4370297037,135.5
2021-01-28 00:00:00,53.33568,18.75999,56.5387653373,1.16568,0.33999,1.21425,52.17,18.42,55.3263526721,135.75,53.37568,18.69999,56.5566339297,1.16568,0.33999,1.21425,52.21,18.36,55.3441388044,135.7,53.87568,3.44999,53.9860289933,1.16568,0.33999,1.21425,52.71,3.11,52.8016685342,135.79,55.16568,20.07999,58.7065434876,1.16568,0.33999,1.21425,54.0,19.74,57.4949354291,135.6
2021-01-28 00:30:00,52.52816,19.05488,55.8775092931,1.14816,0.33488,1.196,51.38,18.72,54.6840269183,135.3,52.56816,19.00488,55.8980939711,1.14816,0.33488,1.196,51.42,18.67,54.704527235,135.26,53.05816,3.84488,53.1972879459,1.14816,0.33488,1.196,51.91,3.51,52.0285325567,135.33,54.35816,20.39488,58.0582525469,1.14816,0.33488,1.196,53.21,20.06,56.8656987999,135.16
2021-01-28 01:00:00,54.37448,18.56964,57.4579464043,1.16448,0.33964000000000005,1.213,53.21,18.23,56.2462176506,134.4,54.40448,18.50964,57.4669837124,1.16448,0.33964000000000005,1.213,53.24,18.17,56.2551908716,134.37,54.87448,3.53964,54.9885224988,1.16448,0.33964000000000005,1.213,53.71,3.2,53.8052423096,134.44,56.24448,19.87964,59.6543511992,1.16448,0.33964000000000005,1.213,55.08,19.54,58.4432887507,134.27
2021-01-28 01:30:00,54.14128,18.52579,57.2230993145,1.15128,0.33579000000000003,1.19925,52.99,18.19,56.0251390003,134.48,54.18128,18.47579,57.2447894447,1.15128,0.33579000000000003,1.19925,53.03,18.14,56.0467706474,134.46,54.67128,3.48579,54.782292657,1.15128,0.33579000000000003,1.19925,53.52,3.15,53.6126188504,134.44,55.99128,19.83579,59.4010269353,1.15128,0.33579000000000003,1.19925,54.84,19.5,58.2037421477,134.27
2021-01-28 02:00:00,53.4588,18.5309,56.5794799574,1.1688,0.34090000000000004,1.2175,52.29,18.19,55.3635277055,134.7,53.4888,18.4809,56.5914780709,1.1688,0.34090000000000004,1.2175,52.32,18.14,55.3754638807,134.67,53.9788,3.4409,54.0883595818,1.1688,0.34090000000000004,1.2175,52.81,3.1,52.9009083098,134.73,55.2988,19.8609,58.7572347056,1.1688,0.34090000000000004,1.2175,54.13,19.52,57.542048104,134.58
2021-01-28 02:30:00,52.62032,18.67551,55.8361240655,1.15032,0.33551000000000003,1.19825,51.47,18.34,54.6398801243,135.4,52.65032,18.61551,55.8443677434,1.15032,0.33551000000000003,1.19825,51.5,18.28,54.648041136,135.32,53.21032,3.42551,53.3204676767,1.15032,0.33551000000000003,1.19825,52.06,3.09,52.1516222183,135.44,54.40032,19.99551,57.9587373591,1.15032,0.33551000000000003,1.19825,53.25,19.66,56.7633517333,135.26
2021-01-28 03:00:00,51.56664,19.16027,55.0112198316,1.1666400000000001,0.34027,1.21525,50.4,18.82,53.7991858674,135.91,51.58664,19.10027,55.0091059786,1.1666400000000001,0.34027,1.21525,50.42,18.76,53.7969701749,135.87,52.15664,3.81027,52.295633217,1.1666400000000001,0.34027,1.21525,50.99,3.47,51.1079348047,135.92,53.32664,20.50027,57.1313539465,1.1666400000000001,0.34027,1.21525,52.16,20.16,55.9204005708,135.78
2021-01-28 03:30:00,50.24768,19.82474,54.0171237799,1.14768,0.33474000000000004,1.1955,49.1,19.49,52.8267933912,136.4,50.26768,19.76474,54.0137445457,1.14768,0.33474000000000004,1.1955,49.12,19.43,52.8232836919,136.35,50.82768,4.35474,51.0138884486,1.14768,0.33474000000000004,1.1955,49.68,4.02,49.842379558,136.43,51.97768,21.18474,56.1290693585,1.14768,0.33474000000000004,1.1955,50.83,20.85,54.9400709865,136.25
2021-01-28 04:00:00,49.2488,20.2009,53.2308243619,1.1688,0.34090000000000004,1.2175,48.08,19.86,52.0202460586,136.67,49.2888,20.1409,53.2451092425,1.1688,0.34090000000000004,1.2175,48.12,19.8,52.0343578802,136.63,49.8288,4.6809,50.0481781312,1.1688,0.34090000000000004,1.2175,48.66,4.34,48.8531595703,136.73,50.9788,21.5709,55.3546906436,1.1688,0.34090000000000004,1.2175,49.81,21.23,54.145627709,136.54
2021-01-28 04:30:00,49.01864,20.10502,52.9814957948,1.14864,0.33502000000000004,1.1965,47.87,19.77,51.7917927861,136.53,49.05864,20.05502,52.9995659025,1.14864,0.33502000000000004,1.1965,47.91,19.72,51.8097143401,136.46,49.56864,4.62502,49.7839420039,1.14864,0.33502000000000004,1.1965,48.42,4.29,48.6096749629,136.56,50.76864,21.47502,55.1237815416,1.14864,0.33502000000000004,1.1965,49.62,21.14,53.9355541364,136.37
2021-01-28 05:00:00,48.6852,19.93985,52.6103251944,1.1652,0.33985000000000004,1.21375,47.52,19.6,51.4034084473,136.32,48.7152,19.88985,52.619168029,1.1652,0.33985000000000004,1.21375,47.55,19.55,51.4121094685,136.25,49.2252,4.48985,49.4295363934,1.1652,0.33985000000000004,1.21375,48.06,4.15,48.2388443062,136.35,50.4152,21.30985,54.733920908900004,1.1652,0.33985000000000004,1.21375,49.25,20.97,53.5285288421,136.16
2021-01-28 05:30:00,49.73176,19.45593,53.4020707919,1.15176,0.33593,1.19975,48.58,19.12,52.2071910756,135.78,49.78176,19.39593,53.4268259329,1.15176,0.33593,1.19975,48.63,19.06,52.2317958719,135.74,50.27176,4.13593,50.4416075325,1.15176,0.33593,1.19975,49.12,3.8,49.266767704,135.81,51.53176,20.80593,55.5734560007,1.15176,0.33593,1.19975,50.38,20.47,54.3798243837,135.64
2021-01-28 06:00:00,51.74856,19.26083,55.2167821804,1.16856,0.34083,1.21725,50.58,18.92,54.0028036309,137.64,51.78856,19.24083,55.2473029746,1.16856,0.34083,1.21725,50.62,18.9,54.0332712317,137.58,52.27856,3.55083,52.3990098128,1.16856,0.34083,1.21725,51.11,3.21,51.2107039592,137.67,53.58856,20.70083,57.4478731161,1.16856,0.34083,1.21725,52.42,20.36,56.2350958032,137.51
2021-01-28 06:30:00,55.45104,17.70572,58.2091947874,1.15104,0.33572,1.199,54.3,17.37,57.0105858591,137.29,55.49104,17.66572,58.2351541889,1.15104,0.33572,1.199,54.34,17.33,57.0365190032,137.26,55.97104,2.05572,56.0087788065,1.15104,0.33572,1.199,54.82,1.72,54.8469762156,137.32,57.40104,19.08572,60.4908596484,1.15104,0.33572,1.199,56.25,18.75,59.2927061282,137.14
2021-01-28 07:00:00,59.46616,16.23013,61.6412305601,1.16616,0.34013000000000004,1.21475,58.3,15.89,60.4266671264,137.17,59.49616,16.18013,61.6570325394,1.16616,0.34013000000000004,1.21475,58.33,15.84,60.4424891943,137.12,60.00616,0.6401300000000001,60.0095742725,1.16616,0.34013000000000004,1.21475,58.84,0.30000000000000004,58.8407647809,137.19,61.48616,17.56013,63.944554398,1.16616,0.34013000000000004,1.21475,60.32,17.22,62.729823848,137.0
2021-01-28 07:30:00,63.87624,14.58432,65.520045989,1.14624,0.33432,1.194,62.73,14.25,64.3281851135,136.2,63.89624,14.53432,65.528436148,1.14624,0.33432,1.194,62.75,14.2,64.3366341986,136.15,64.38624,1.46432,64.4028891774,1.14624,0.33432,1.194,63.24,1.13,63.2500948616,136.21,66.01624,15.86432,67.8956596021,1.14624,0.33432,1.194,64.87,15.53,66.7030569015,136.04
2021-01-28 08:00:00,66.42304,13.62922,67.8069014235,1.16304,0.33922,1.2115,65.26,13.29,66.5994872353,135.82,66.45304,13.57922,67.8262614409,1.16304,0.33922,1.2115,65.29,13.24,66.6189289917,135.77,66.92304,2.34922,66.9642600008,1.16304,0.33922,1.2115,65.76,2.01,65.7907113505,135.85,68.61304,14.87922,70.2078374959,1.16304,0.33922,1.2115,67.45,14.54,68.9993775334,135.65
2021-01-28 08:30:00,69.05592,12.58006,70.192435466,1.16592,0.34006000000000003,1.2145000000000001,67.89,12.24,68.9845613163,135.6,69.06592,12.52006,70.1915465555,1.16592,0.34006000000000003,1.2145000000000001,67.9,12.18,68.9837836017,135.54,69.59592,3.36006,69.6769838889,1.16592,0.34006000000000003,1.2145000000000001,68.43,3.02,68.4966079452,135.63,71.28592,13.79006,72.6074937252,1.16592,0.34006000000000003,1.2145000000000001,70.12,13.45,71.3982975988,135.42
2021-01-28 09:00:00,70.99624,11.88807,71.9846671345,1.29624,0.37807,1.35025,69.7,11.51,70.6439671876,135.7,71.00624,11.82807,71.9846466885,1.29624,0.37807,1.35025,69.71,11.45,70.6440839703,135.65,71.54624,4.15807,71.6669659206,1.29624,0.37807,1.35025,70.25,3.7800000000000002,70.3516232933,135.73,73.24624,13.07807,74.4046207507,1.29624,0.37807,1.35025,71.95,12.7,73.062250855,135.55
2021-01-28 09:30:00,72.6932,11.2976,73.5658690698,1.3632,0.3976,1.42,71.33,10.9,72.158013415,136.86,72.6832,11.2276,73.5452688077,1.3632,0.3976,1.42,71.32,10.83,72.1375859036,136.83,73.3032,5.0376,73.4760950514,1.3632,0.3976,1.42,71.94,4.64,72.0894805086,136.89,74.9332,12.467600000000001,75.9633168839,1.3632,0.3976,1.42,73.57,12.07,74.5535364688,136.69
2021-01-28 10:00:00,73.29072,11.32896,74.161141933,1.71072,0.49896,1.782,71.58,10.83,72.3946496642,137.02,73.26072,11.26896,74.1223485489,1.71072,0.49896,1.782,71.55,10.77,72.3560322295,136.99,73.92072,5.22896,74.1054307592,1.71072,0.49896,1.782,72.21,4.73,72.3647497059,137.04,75.52072,12.50896,76.5496781809,1.71072,0.49896,1.782,73.81,12.01,74.7807207775,136.9
2021-01-28 10:30:00,74.06032,11.51426,74.9500445754,1.66032,0.48426,1.7295,72.4,11.03,73.235380111,137.38,74.03032,11.43426,74.90814762790001,1.66032,0.48426,1.7295,72.37,10.95,73.1937114785,137.33,74.70032,5.09426,74.8738224819,1.66032,0.48426,1.7295,73.04,4.61,73.1853380125,137.42,76.28032,12.69426,77.329369946,1.66032,0.48426,1.7295,74.62,12.21,75.6123567944,137.24
2021-01-28 11:00:00,72.72208,12.09894,73.7216743478,2.36208,0.6889400000000001,2.4605,70.36,11.41,71.2791533339,137.61,72.68208,12.02894,73.6707550569,2.36208,0.6889400000000001,2.4605,70.32,11.34,71.2284914904,137.56,73.39208,4.95894,73.5594215084,2.36208,0.6889400000000001,2.4605,71.03,4.27,71.1582307256,137.64,74.89208,13.28894,76.0619456302,2.36208,0.6889400000000001,2.4605,72.53,12.6,73.6163086551,137.43
2021-01-28 11:30:00,73.5156,11.7158,74.4432899125,1.4256,0.4158,1.4849999999999999,72.09,11.3,72.9702548988,137.47,73.4656,11.6458,74.3829217025,1.4256,0.4158,1.4849999999999999,72.04,11.23,72.9100438897,137.44,74.1856,4.7658000000000005,74.3385236402,1.4256,0.4158,1.4849999999999999,72.76,4.35,72.8899176841,137.51,75.7056,12.9058,76.7977704429,1.4256,0.4158,1.4849999999999999,74.28,12.49,75.3227621639,137.34
