Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-28 12:00:00,73.58536,11.38698,74.4611880099,1.63536,0.47698,1.7035,71.95,10.91,72.7724577021,136.81,73.54536,11.316980000000001,74.4109804656,1.63536,0.47698,1.7035,71.91,10.84,72.7224428908,136.77,74.26536,5.09698,74.4400624734,1.63536,0.47698,1.7035,72.63,4.62,72.7767909433,136.86,75.77536,12.55698,76.8087425353,1.63536,0.47698,1.7035,74.14,12.08,75.1176810079,136.63
2021-01-28 12:30:00,74.6464,11.1002,75.4672079317,1.4064,0.4102,1.465,73.24,10.69,74.0160367758,136.63,74.6064,11.0202,75.4159116434,1.4064,0.4102,1.465,73.2,10.61,73.9649383154,136.61,75.2864,5.2102,75.4664707602,1.4064,0.4102,1.465,73.88,4.8,74.0357643305,136.65,76.8764,12.270199999999999,77.8494616873,1.4064,0.4102,1.465,75.47,11.86,76.3962073666,136.5
2021-01-28 13:00:00,75.00696,11.38203,75.8656355365,1.9269600000000002,0.56203,2.00725,73.08,10.82,73.8766458362,137.17,74.97696,11.32203,75.8269931763,1.9269600000000002,0.56203,2.00725,73.05,10.76,73.838202172,137.14,75.65696,5.35203,75.8460270651,1.9269600000000002,0.56203,2.00725,73.73,4.79,73.8854315816,137.17,77.25696,12.55203,78.2699899423,1.9269600000000002,0.56203,2.00725,75.33,11.99,76.2782341169,137.0
2021-01-28 13:30:00,74.6744,11.65795,75.5789244007,1.6044,0.46795000000000003,1.6712500000000001,73.07,11.19,73.9218573901,137.45,74.6544,11.57795,75.5468620497,1.6044,0.46795000000000003,1.6712500000000001,73.05,11.11,73.890016917,137.4,75.3044,4.95795,75.4674362064,1.6044,0.46795000000000003,1.6712500000000001,73.7,4.49,73.8366446962,137.47,76.9344,12.84795,77.9998187342,1.6044,0.46795000000000003,1.6712500000000001,75.33,12.38,76.3405089058,137.29
2021-01-28 14:00:00,71.95776,12.81518,73.0899997445,1.93776,0.56518,2.0185,70.02,12.25,71.0834924578,137.66,71.95776,12.74518,73.0777588426,1.93776,0.56518,2.0185,70.02,12.18,71.0714626274,137.59,72.59776,4.00518,72.7081578906,1.93776,0.56518,2.0185,70.66,3.44,70.7436866441,137.68,74.14776,14.03518,75.4644061174,1.93776,0.56518,2.0185,72.21,13.47,73.4555988336,137.48
2021-01-28 14:30:00,70.17976,13.33743,71.4358856084,2.45976,0.71743,2.56225,67.72,12.62,68.8858679266,137.39,70.14976,13.26743,71.3933717292,2.45976,0.71743,2.56225,67.69,12.55,68.8435806739,137.34,70.79976,3.7574300000000003,70.8993955987,2.45976,0.71743,2.56225,68.34,3.04,68.4075814512,137.42,72.30976,14.55743,73.7605596472,2.45976,0.71743,2.56225,69.85,13.84,71.2079216099,137.21
2021-01-28 15:00:00,70.00256,13.25283,71.2460238158,2.03256,0.5928300000000001,2.11725,67.97,12.66,69.1389651354,137.48,69.98256,13.18283,71.2133815442,2.03256,0.5928300000000001,2.11725,67.95,12.59,69.1065163353,137.45,70.65256,3.61283,70.7448710167,2.03256,0.5928300000000001,2.11725,68.62,3.02,68.6864236949,137.51,72.13256,14.48283,73.5721317957,2.03256,0.5928300000000001,2.11725,70.1,13.89,71.4628721785,137.32
2021-01-28 15:30:00,70.81144,13.09167,72.0114703243,1.65144,0.48167000000000004,1.72025,69.16,12.61,70.3001970125,137.19,70.77144,13.03167,71.9612475063,1.65144,0.48167000000000004,1.72025,69.12,12.55,70.250102491,137.13,71.44144,3.4816700000000003,71.5262285827,1.65144,0.48167000000000004,1.72025,69.79,3.0,69.854449393,137.22,72.96144,14.32167,74.3537622348,1.65144,0.48167000000000004,1.72025,71.31,13.84,72.6406339455,136.99
2021-01-28 16:00:00,72.8624,12.5757,73.9396886946,1.3224,0.38570000000000004,1.3775,71.54,12.19,72.571121667,136.86,72.8324,12.505700000000001,73.8982477617,1.3224,0.38570000000000004,1.3775,71.51,12.12,72.5298180061,136.82,73.5024,3.7157,73.5962582762,1.3224,0.38570000000000004,1.3775,72.18,3.33,72.2567733849,136.88,75.0724,13.7757,76.3258485197,1.3224,0.38570000000000004,1.3775,73.75,13.39,74.9556842408,136.68
2021-01-28 16:30:00,75.50376,11.97693,76.4477901993,1.22376,0.35693,1.27475,74.28,11.62,75.1833944432,136.34,75.46376,11.906930000000001,76.3973432481,1.22376,0.35693,1.27475,74.24,11.55,75.1330825935,136.29,76.10376,4.16693,76.2177511592,1.22376,0.35693,1.27475,74.88,3.81,74.9768664323,136.35,77.79376,13.16693,78.9001719932,1.22376,0.35693,1.27475,76.57,12.81,77.6341484142,136.2
2021-01-28 17:00:00,78.36984,11.38287,79.1921811233,1.20984,0.35287,1.26025,77.16,11.03,77.9443808109,135.55,78.35984,11.31287,79.172252415,1.20984,0.35287,1.26025,77.15,10.96,77.9246052284,135.51,78.92984,4.59287,79.0633549583,1.20984,0.35287,1.26025,77.72,4.24,77.8355702748,135.58,80.77984000000001,12.54287,81.7478203885,1.20984,0.35287,1.26025,79.57,12.19,80.4983291752,135.4
2021-01-28 17:30:00,82.44536,10.58448,83.1220103366,1.21536,0.35448,1.266,81.23,10.23,81.8716422212,136.02,82.46536,10.52448,83.1342304902,1.21536,0.35448,1.266,81.25,10.17,81.8840118705,135.97,82.97536,5.54448,83.1603969784,1.21536,0.35448,1.266,81.76,5.19,81.9245610303,136.02,85.01536,11.77448,85.8268595208,1.21536,0.35448,1.266,83.8,11.42,84.5745611872,135.86
2021-01-28 18:00:00,83.5912,11.3491,84.3581103881,1.2312,0.35910000000000003,1.2825,82.36,10.99,83.0900096281,138.05,83.6112,11.3091,84.3725577913,1.2312,0.35910000000000003,1.2825,82.38,10.95,83.1045540268,137.98,84.1112,5.2491,84.2748302653,1.2312,0.35910000000000003,1.2825,82.88,4.89,83.024132034,138.09,86.2012,12.6391,87.1228657142,1.2312,0.35910000000000003,1.2825,84.97,12.28,85.8527768916,137.9
2021-01-28 18:30:00,82.34608,10.32469,82.9908194619,1.21608,0.35469,1.26675,81.13,9.97,81.7403070706,137.29,82.37608,10.15469,82.9996161748,1.21608,0.35469,1.26675,81.16,9.8,81.7495296623,137.24,83.31608,6.39469,83.5611228189,1.21608,0.35469,1.26675,82.1,6.04,82.3218780155,137.33,84.92608,11.20469,85.6620344269,1.21608,0.35469,1.26675,83.71,10.85,84.4102280532,137.15
2021-01-28 19:00:00,79.94696,7.95078,80.3413425071,1.23696,0.36078000000000005,1.2885,78.71,7.59,79.0751048055,136.14,79.95696,7.92078,80.3483304634,1.23696,0.36078000000000005,1.2885,78.72,7.5600000000000005,79.0821850988,136.09,81.64696,8.97078,82.1383039212,1.23696,0.36078000000000005,1.2885,80.41,8.61,80.8696494366,136.17,82.42696,9.12078,82.9300449937,1.23696,0.36078000000000005,1.2885,81.19,8.76,81.6612129472,135.97
2021-01-28 19:30:00,77.20336,8.69973,77.6919821948,1.23336,0.35973000000000005,1.28475,75.97,8.34,76.4264123193,135.72,77.21336,8.62973,77.6941130483,1.23336,0.35973000000000005,1.28475,75.98,8.27,76.4287465552,135.68,78.89336,9.75973,79.4947456236,1.23336,0.35973000000000005,1.28475,77.66,9.4,78.2268214873,135.76,79.59336,9.79973,80.1943742675,1.23336,0.35973000000000005,1.28475,78.36,9.44,78.9265684038,135.55
2021-01-28 20:00:00,75.1852,9.04985,75.7278950194,1.1652,0.33985000000000004,1.21375,74.02,8.71,74.5306950189,135.51,75.1852,8.95985,75.7171923084,1.1652,0.33985000000000004,1.21375,74.02,8.62,74.5202308102,135.48,76.8652,10.14985,77.5324346713,1.1652,0.33985000000000004,1.21375,75.7,9.81,76.3329948319,135.58,77.4852,10.11985,78.1432503999,1.1652,0.33985000000000004,1.21375,76.32,9.78,76.9440757953,135.36
2021-01-28 20:30:00,72.4316,9.84255,73.0972808596,1.0716,0.31255000000000005,1.11625,71.36,9.53,71.9935448495,135.27,72.4016,9.762550000000001,73.0568207977,1.0716,0.31255000000000005,1.11625,71.33,9.45,71.9532584391,135.2,74.0816,10.95255,74.8868600628,1.0716,0.31255000000000005,1.11625,73.01,10.64,73.7812286425,135.32,74.6316,10.93255,75.428087395,1.0716,0.31255000000000005,1.11625,73.56,10.62,74.3226614163,135.11
2021-01-28 21:00:00,70.33936,10.19773,71.0747441948,1.08936,0.31773,1.13475,69.25,9.88,69.9512465936,135.53,70.31936,10.11773,71.0435137867,1.08936,0.31773,1.13475,69.23,9.8,69.920189502,135.49,71.96936,11.31773,72.8538248218,1.08936,0.31773,1.13475,70.88,11.0,71.7284769112,135.58,72.48936,11.30773,73.3660144138,1.08936,0.31773,1.13475,71.4,10.99,72.2408478632,135.39
2021-01-28 21:30:00,66.86968,11.42199,67.8381600492,1.06968,0.31199000000000005,1.11425,65.8,11.11,66.7313427109,134.66,66.84968,11.35199,67.8066913591,1.06968,0.31199000000000005,1.11425,65.78,11.04,66.7,134.62,68.40968,12.53199,69.5480775512,1.06968,0.31199000000000005,1.11425,67.34,12.22,68.4397837519,134.71,68.92968,12.54199,70.061418042,1.06968,0.31199000000000005,1.11425,67.86,12.23,68.953263157,134.52
2021-01-28 22:00:00,64.05584,15.06962,65.8045901518,1.09584,0.31962,1.1415,62.96,14.75,64.6647052108,134.83,64.08584,15.11962,65.8452564537,1.09584,0.31962,1.1415,62.99,14.8,64.705332856,134.78,64.85584,3.79962,64.9670462177,1.09584,0.31962,1.1415,63.76,3.48,63.854898011,134.86,66.08584,16.10962,68.0210122319,1.09584,0.31962,1.1415,64.99,15.79,66.8806713483,134.64
2021-01-28 22:30:00,60.64808,17.35069,63.0811861902,1.16808,0.34069000000000005,1.21675,59.48,17.01,61.8644526364,135.56,60.67808,17.27069,63.0880822784,1.16808,0.34069000000000005,1.21675,59.51,16.93,61.8713584787,135.53,61.21808,2.05069,61.2524174899,1.16808,0.34069000000000005,1.21675,60.05,1.71,60.0743422769,135.59,62.63808,18.62069,65.3472200033,1.16808,0.34069000000000005,1.21675,61.47,18.28,64.1304865099,135.41
2021-01-28 23:00:00,57.37256,18.18783,60.1864420037,1.19256,0.34783000000000003,1.24225,56.18,17.84,58.9445332495,136.47,57.40256,18.11783,60.1939337347,1.19256,0.34783000000000003,1.24225,56.21,17.77,58.9519889402,136.41,57.94256,2.69783,58.0053320485,1.19256,0.34783000000000003,1.24225,56.75,2.35,56.798635547,136.49,59.28256,19.48783,62.4035050158,1.19256,0.34783000000000003,1.24225,58.09,19.14,61.1619792028,136.29
2021-01-28 23:30:00,54.09744,18.88342,57.2984865895,1.17744,0.34342,1.2265,52.92,18.54,56.0736836671,136.62,54.13744,18.82342,57.3165207445,1.17744,0.34342,1.2265,52.96,18.48,56.0916393057,136.57,54.66744,3.36342,54.7708096549,1.17744,0.34342,1.2265,53.49,3.02,53.5751854873,136.63,55.92744,20.21342,59.4681502407,1.17744,0.34342,1.2265,54.75,19.87,58.2441361855,136.42
2021-01-29 00:00:00,51.6112,19.60035,55.2076958907,1.2012,0.35035000000000005,1.25125,50.41,19.25,53.9604540381,136.86,51.6512,19.53035,55.220295477,1.2012,0.35035000000000005,1.25125,50.45,19.18,53.9729089451,136.78,52.1812,4.03035,52.3366158111,1.2012,0.35035000000000005,1.25125,50.98,3.68,51.1126481411,136.91,53.4112,20.95035,57.3731073811,1.2012,0.35035000000000005,1.25125,52.21,20.6,56.1270353751,136.71
2021-01-29 00:30:00,50.72896,19.94678,54.5096451562,1.18896,0.34678000000000003,1.2385,49.54,19.6,53.2763699965,136.3,50.78896,19.88678,54.5435832766,1.18896,0.34678000000000003,1.2385,49.6,19.54,53.3101453759,136.25,51.25896,4.50678,51.4567006934,1.18896,0.34678000000000003,1.2385,50.07,4.16,50.2425168557,136.32,52.54896,21.29678,56.7004941376,1.18896,0.34678000000000003,1.2385,51.36,20.95,55.468478436,136.11
2021-01-29 01:00:00,52.61144,19.62042,56.1509082727,1.20144,0.35042,1.2515,51.41,19.27,54.9028323495,135.89,52.65144,19.56042,56.1674653572,1.20144,0.35042,1.2515,51.45,19.21,54.9192734839,135.86,53.11144,4.28042,53.283647156,1.20144,0.35042,1.2515,51.91,3.93,52.0585535719,135.89,54.47144,20.94042,58.357852646,1.20144,0.35042,1.2515,53.27,20.59,57.1107783172,135.71
2021-01-29 01:30:00,52.05016,19.61713,55.624193886,1.19016,0.34713000000000005,1.23975,50.86,19.27,54.3881650729,135.89,52.10016,19.55713,55.649869774,1.19016,0.34713000000000005,1.23975,50.91,19.21,54.4137133451,135.86,52.57016,4.27713,52.7438675437,1.19016,0.34713000000000005,1.23975,51.38,3.93,51.5300815059,135.89,53.90016,20.95713,57.8310344526,1.19016,0.34713000000000005,1.23975,52.71,20.61,56.5960793695,135.71
2021-01-29 02:00:00,51.10384,19.72112,54.7770484491,1.20384,0.35112000000000004,1.254,49.9,19.37,53.527627446,136.28,51.16384,19.65112,54.8078921397,1.20384,0.35112000000000004,1.254,49.96,19.3,53.5583009439,136.23,51.65384,4.28112,51.8309480446,1.20384,0.35112000000000004,1.254,50.45,3.93,50.6028398413,136.28,52.90384,21.06112,56.9419622282,1.20384,0.35112000000000004,1.254,51.7,20.71,55.6937527915,136.11
2021-01-29 02:30:00,50.3744,20.09545,54.2347424264,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.19,19.75,53.0067788118,136.79,50.3944,20.03545,54.2311239793,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.21,19.69,53.0030206686,136.77,50.9544,4.55545,51.1576289918,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.77,4.21,49.9477426917,136.81,52.1244,21.45545,56.367449916300004,1.1844000000000001,0.34545000000000003,1.2337500000000001,50.94,21.11,55.1408714113,136.61
2021-01-29 03:00:00,49.84976,20.07993,53.7419962493,1.19976,0.34993,1.2497500000000001,48.65,19.73,52.4985275984,136.79,49.87976,20.00993,53.7437229475,1.19976,0.34993,1.2497500000000001,48.68,19.66,52.5000761904,136.67,50.43976,4.53993,50.6436605437,1.19976,0.34993,1.2497500000000001,49.24,4.19,49.4179491683,136.81,51.56976,21.41993,55.8413247305,1.19976,0.34993,1.2497500000000001,50.37,21.07,54.5992838781,136.61
2021-01-29 03:30:00,48.56632,20.48601,52.7101891864,1.18632,0.34601000000000004,1.23575,47.38,20.14,51.4828515139,137.02,48.58632,20.42601,52.7053353624,1.18632,0.34601000000000004,1.23575,47.4,20.08,51.4778243519,136.98,49.18632,4.88601,49.4284044742,1.18632,0.34601000000000004,1.23575,48.0,4.54,48.2142261164,137.05,50.24632,21.85601,54.7939581219,1.18632,0.34601000000000004,1.23575,49.06,21.51,53.5683087282,136.86
2021-01-29 04:00:00,47.94384,20.84112,52.2777589114,1.20384,0.35112000000000004,1.254,46.74,20.49,51.033985735,137.38,47.95384,20.78112,52.2630435317,1.20384,0.35112000000000004,1.254,46.75,20.43,51.0190885846,137.32,48.55384,5.19112,48.8305550409,1.20384,0.35112000000000004,1.254,47.35,4.84,47.5967236267,137.4,49.61384,22.22112,54.3627748887,1.20384,0.35112000000000004,1.254,48.41,21.87,53.1208527793,137.19
2021-01-29 04:30:00,47.8544,20.52545,52.0705069791,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.67,20.18,50.8460549109,137.02,47.8744,20.46545,52.0652745989,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.69,20.12,50.8406382729,137.0,48.4444,4.91545,48.693136478,1.1844000000000001,0.34545000000000003,1.2337500000000001,47.26,4.57,47.4804433425,137.06,49.5344,21.89545,54.1578019685,1.1844000000000001,0.34545000000000003,1.2337500000000001,48.35,21.55,52.9351017757,136.91
2021-01-29 05:00:00,47.9924,20.3407,52.1249895372,1.2024,0.3507,1.2525,46.79,19.99,50.8812755343,136.92,48.0124,20.2907,52.123920231,1.2024,0.3507,1.2525,46.81,19.94,50.8800520833,136.87,48.5824,4.7607,48.8150986299,1.2024,0.3507,1.2525,47.38,4.41,47.5847927389,136.95,49.6724,21.7007,54.2057903019,1.2024,0.3507,1.2525,48.47,21.35,52.9637932932,136.78
2021-01-29 05:30:00,48.55296,20.22503,52.596974849,1.18296,0.34503,1.23225,47.37,19.88,51.3724760937,136.92,48.57296,20.15503,52.5885698366,1.18296,0.34503,1.23225,47.39,19.81,51.3638803051,136.87,49.15296,4.62503,49.370075747,1.18296,0.34503,1.23225,47.97,4.28,48.1605575134,136.95,50.25296,21.58503,54.6925361349,1.18296,0.34503,1.23225,49.07,21.24,53.4696409189,136.78
2021-01-29 06:00:00,50.63976,19.18993,54.1538429501,1.19976,0.34993,1.2497500000000001,49.44,18.84,52.9080258562,136.47,50.65976,19.12993,54.1513204369,1.19976,0.34993,1.2497500000000001,49.46,18.78,52.9053872493,136.43,51.21976,3.69993,51.3532208967,1.19976,0.34993,1.2497500000000001,50.02,3.35,50.1320546158,136.5,52.39976,20.51993,56.2743491767,1.19976,0.34993,1.2497500000000001,51.2,20.17,55.0297092487,136.3
2021-01-29 06:30:00,54.852,17.61475,57.6109479315,1.182,0.34475,1.23125,53.67,17.27,56.3801543098,136.97,54.872,17.57475,57.6177769578,1.182,0.34475,1.23125,53.69,17.23,56.3869577119,136.93,55.382,2.00475,55.4182726775,1.182,0.34475,1.23125,54.2,1.6600000000000001,54.2254147057,136.99,56.762,18.96475,59.846356502,1.182,0.34475,1.23125,55.58,18.62,58.6160455848,136.8
2021-01-29 07:00:00,58.84344,16.57517,61.1333517122,1.18344,0.34517000000000003,1.23275,57.66,16.23,59.9006552552,137.33,58.88344,16.52517,61.1583252694,1.18344,0.34517000000000003,1.23275,57.7,16.18,59.925640589,137.31,59.37344,0.89517,59.3801878303,1.18344,0.34517000000000003,1.23275,58.19,0.55,58.1925991858,137.37,60.86344,17.91517,63.4453437595,1.18344,0.34517000000000003,1.23275,59.68,17.57,62.2125975989,137.18
2021-01-29 07:30:00,63.19616,15.06013,64.9658537569,1.16616,0.34013000000000004,1.21475,62.03,14.72,63.7526415139,137.0,63.20616,15.01013,64.9640105332,1.16616,0.34013000000000004,1.21475,62.04,14.67,63.7508470532,136.96,63.74616,1.21013,63.7576452621,1.16616,0.34013000000000004,1.21475,62.58,0.87,62.5860471671,137.04,65.27616,16.35013,67.2926728208,1.16616,0.34013000000000004,1.21475,64.11,16.01,66.0788332221,136.83
2021-01-29 08:00:00,65.88272,14.33496,67.4242083587,1.18272,0.34496000000000004,1.232,64.7,13.99,66.1952422762,137.0,65.89272,14.28496,67.4233685839,1.18272,0.34496000000000004,1.232,64.71,13.94,66.1944688022,136.96,66.47272,1.95496,66.5014614336,1.18272,0.34496000000000004,1.232,65.29,1.6099999999999999,65.3098476495,137.04,67.99272,15.60496,69.7604812885,1.18272,0.34496000000000004,1.232,66.81,15.26,68.5306041123,136.91
2021-01-29 08:30:00,68.33112,13.62741,69.6767411965,1.19112,0.34741000000000005,1.24075,67.14,13.28,68.4407627076,136.63,68.31112,13.57741,69.6473630367,1.19112,0.34741000000000005,1.24075,67.12,13.23,68.411455912,136.58,68.90112,2.56741,68.94893713,1.19112,0.34741000000000005,1.24075,67.71,2.22,67.7463836673,136.66,70.49112,14.89741,72.0481146427,1.19112,0.34741000000000005,1.24075,69.3,14.55,70.8109631342,136.46
2021-01-29 09:00:00,70.4112,13.14285,71.627310375,1.3812,0.40285000000000004,1.43875,69.03,12.74,70.1957869106,137.77,70.4112,13.12285,71.623643286,1.3812,0.40285000000000004,1.43875,69.03,12.72,70.1921598186,137.74,71.0212,3.47285,71.1060583675,1.3812,0.40285000000000004,1.43875,69.64,3.07,69.7076358802,137.79,72.6112,14.47285,74.039514805,1.3812,0.40285000000000004,1.43875,71.23,14.07,72.6063206615,137.61
2021-01-29 09:30:00,72.00712,12.60291,73.1017008774,1.58712,0.46291000000000004,1.65325,70.42,12.14,71.45877133,138.17,71.99712,12.58291,73.0884047737,1.58712,0.46291000000000004,1.65325,70.41,12.12,71.4455212032,138.12,72.62712,4.20291,72.7486289353,1.58712,0.46291000000000004,1.65325,71.04,3.74,71.1383806394,138.2,74.24712,13.93291,75.5431056375,1.58712,0.46291000000000004,1.65325,72.66,13.47,73.8980141817,138.0
2021-01-29 10:00:00,72.6084,12.45995,73.669736694,1.7484000000000002,0.50995,1.82125,70.86,11.95,71.8605740305,138.17,72.58840000000001,12.43995,73.6466439871,1.7484000000000002,0.50995,1.82125,70.84,11.93,71.8375284931,138.12,73.2284,4.42995,73.3622724809,1.7484000000000002,0.50995,1.82125,71.48,3.92,71.5874067138,138.2,74.8284,13.78995,76.0884496331,1.7484000000000002,0.50995,1.82125,73.08,13.28,74.2768119941,138.0
2021-01-29 10:30:00,71.88232,10.33026,72.6208110685,1.61232,0.47026,1.6795,70.27,9.86,70.9583856919,136.96,71.85232,10.18026,72.5699220273,1.61232,0.47026,1.6795,70.24,9.71,70.90798051,136.91,73.09232,7.17026,73.4431744375,1.61232,0.47026,1.6795,71.48,6.7,71.7933172377,137.0,74.05232,11.20026,74.8945386624,1.61232,0.47026,1.6795,72.44,10.73,73.2303659693,136.81
2021-01-29 11:00:00,72.11496,7.78103,72.5335224821,2.33496,0.68103,2.43225,69.78,7.1,70.1402765891,135.99,72.07496,7.76103,72.4916094846,2.33496,0.68103,2.43225,69.74,7.08,70.0984593269,135.94,73.77496,8.78103,74.29570116,2.33496,0.68103,2.43225,71.44,8.1,71.897730145,136.02,74.27496,8.961030000000001,74.8135665616,2.33496,0.68103,2.43225,71.94,8.28,72.4149294,135.84
2021-01-29 11:30:00,72.06392,7.89531,72.4951342213,2.38392,0.6953100000000001,2.48325,69.68,7.2,70.0509985653,136.15,72.02392,7.87531,72.4531956491,2.38392,0.6953100000000001,2.48325,69.64,7.18,70.009156544,136.11,73.73392,8.89531,74.2685498617,2.38392,0.6953100000000001,2.48325,71.35,8.2,71.8196526029,136.18,74.19392,9.07531,74.746899712,2.38392,0.6953100000000001,2.48325,71.81,8.38,72.2973063122,136.0
2021-01-29 12:00:00,71.84128,7.97829,72.2829345237,2.05128,0.5982900000000001,2.13675,69.79,7.38,70.1791172643,136.28,71.76128,7.94829,72.2001151049,2.05128,0.5982900000000001,2.13675,69.71,7.35,70.0964093232,136.24,73.51128,8.96829,74.0563198705,2.05128,0.5982900000000001,2.13675,71.46,8.37,71.9485128408,136.31,73.94128,9.15829,74.5062894242,2.05128,0.5982900000000001,2.13675,71.89,8.56,72.3978293874,136.11
2021-01-29 12:30:00,73.06696,7.73953,73.4757168612,1.74696,0.50953,1.81975,71.32,7.23,71.6855306181,135.99,73.00696,7.71953,73.4139452139,1.74696,0.50953,1.81975,71.26,7.21,71.6238207582,135.92,74.79696,8.74953,75.3069684721,1.74696,0.50953,1.81975,73.05,8.24,73.5132647894,136.02,75.20696,8.91953,75.7340402188,1.74696,0.50953,1.81975,73.46,8.41,73.9398383823,135.82
2021-01-29 13:00:00,73.2024,7.9282,73.6304809233,1.7424,0.5082,1.815,71.46,7.42,71.844192528,134.99,73.1424,7.8682,73.5643884566,1.7424,0.5082,1.815,71.4,7.36,71.7783365647,134.95,74.9424,8.9482,75.4747216027,1.7424,0.5082,1.815,73.2,8.44,73.6849618308,135.04,75.3224,9.0182,75.8603445352,1.7424,0.5082,1.815,73.58,8.51,74.070483325,134.82
2021-01-29 13:30:00,72.526,8.58675,73.0325472071,2.286,0.6667500000000001,2.38125,70.24,7.92,70.6851045129,134.7,72.446,8.51675,72.9448966451,2.286,0.6667500000000001,2.38125,70.16,7.85,70.5977910419,134.66,74.256,9.65675,74.8812817503,2.286,0.6667500000000001,2.38125,71.97,8.99,72.5293113162,134.72,74.586,9.67675,75.2111087976,2.286,0.6667500000000001,2.38125,72.3,9.01,72.859248555,134.54
2021-01-29 14:00:00,72.07512,8.40816,72.5639034066,1.84512,0.5381600000000001,1.9220000000000002,70.23,7.87,70.6695818581,134.85,71.97512,8.34816,72.4576405523,1.84512,0.5381600000000001,1.9220000000000002,70.13,7.8100000000000005,70.5635387435,134.82,73.84512,9.46816,74.4496326492,1.84512,0.5381600000000001,1.9220000000000002,72.0,8.93,72.5516705528,134.9,74.08512,9.48816,74.6902281801,1.84512,0.5381600000000001,1.9220000000000002,72.24,8.95,72.7923079728,134.7
2021-01-29 14:30:00,71.0668,8.5749,71.5822531934,1.6968,0.4949,1.7675,69.37,8.08,69.8389812354,135.22,70.9568,8.5049,71.4646821182,1.6968,0.4949,1.7675,69.26,8.01,69.7216444155,135.18,72.8368,9.6449,73.4726039436,1.6968,0.4949,1.7675,71.14,9.15,71.7260210802,135.27,73.0468,9.6549,73.682101519,1.6968,0.4949,1.7675,71.35,9.16,71.9355829892,135.07
2021-01-29 15:00:00,71.03464,8.91052,71.5913224253,2.02464,0.59052,2.109,69.01,8.32,69.5097295348,135.8,70.93464,8.83052,71.4821742492,2.02464,0.59052,2.109,68.91,8.24,69.4009056137,135.77,72.81464,9.99052,73.4968182182,2.02464,0.59052,2.109,70.79,9.4,71.4113723436,135.83,73.01464,10.00052,73.6963232095,2.02464,0.59052,2.109,70.99,9.41,71.61095028,135.63
2021-01-29 15:30:00,71.18976,8.69118,71.7183277737,1.40976,0.41118000000000005,1.4685000000000001,69.78,8.28,70.2695296697,135.8,71.09976,8.63118,71.6217365068,1.40976,0.41118000000000005,1.4685000000000001,69.69,8.22,70.1731038219,135.77,72.93976,9.78118,73.5926631605,1.40976,0.41118000000000005,1.4685000000000001,71.53,9.37,72.1410964707,135.83,73.21976,9.79118,73.8715131851,1.40976,0.41118000000000005,1.4685000000000001,71.81,9.38,72.4200283071,135.63
2021-01-29 16:00:00,71.85688,8.93159,72.4098370614,1.37688,0.40159000000000006,1.43425,70.48,8.53,70.9943047012,135.8,71.77688,8.85159,72.3206135764,1.37688,0.40159000000000006,1.43425,70.4,8.45,70.9053065715,135.77,73.55688,10.01159,74.235076141,1.37688,0.40159000000000006,1.43425,72.18,9.61,72.8169245437,135.83,73.95688,10.02159,74.6327834498,1.37688,0.40159000000000006,1.43425,72.58,9.62,73.2147580751,135.63
2021-01-29 16:30:00,73.03368,8.90149,73.5741458568,1.2736800000000001,0.37149000000000004,1.32675,71.76,8.53,72.2651956339,135.21,72.98368,8.84149,73.5172734244,1.2736800000000001,0.37149000000000004,1.32675,71.71,8.47,72.2084828812,135.18,74.70368,9.98149,75.3675656245,1.2736800000000001,0.37149000000000004,1.32675,73.43,9.61,74.0561746244,135.27,75.23368,10.01149,75.8968809528,1.2736800000000001,0.37149000000000004,1.32675,73.96,9.64,74.5855964647,135.07
2021-01-29 17:00:00,76.48032,7.83176,76.8802693284,1.24032,0.36176,1.292,75.24,7.47,75.6099100648,133.91,76.44032,7.91176,76.8486725194,1.24032,0.36176,1.292,75.2,7.55,75.5780556776,133.88,78.12032,8.68176,78.60125542,1.24032,0.36176,1.292,76.88,8.32,77.3288872285,133.96,78.78032,8.77176,79.267159611,1.24032,0.36176,1.292,77.54,8.41,77.9947414894,133.77
2021-01-29 17:30:00,81.76344,10.89392,82.4859843464,1.21344,0.35392,1.264,80.55,10.54,81.2366549041,136.33,81.76344,10.82392,82.476768637,1.21344,0.35392,1.264,80.55,10.47,81.2276024514,136.27,82.33344,5.30392,82.5041023804,1.21344,0.35392,1.264,81.12,4.95,81.2708859309,136.37,84.25344,12.10392,85.1184294451,1.21344,0.35392,1.264,83.04,11.75,83.8671813047,136.16
2021-01-29 18:00:00,82.17856,11.34833,82.9584252349,1.22856,0.35833000000000004,1.27975,80.95,10.99,81.6926104369,137.47,82.17856,11.30833,82.952962883,1.22856,0.35833000000000004,1.27975,80.95,10.95,81.6872389055,137.43,82.75856,5.12833,82.917302307,1.22856,0.35833000000000004,1.27975,81.53,4.77,81.6694177768,137.5,84.66856,12.62833,85.6051386954,1.22856,0.35833000000000004,1.27975,83.44,12.27,84.3373375202,137.28
2021-01-29 18:30:00,81.10616,12.00763,81.9901967808,1.2261600000000001,0.35763,1.27725,79.88,11.65,80.7250698358,137.8,81.12616,11.97763,82.0055940577,1.2261600000000001,0.35763,1.27725,79.9,11.62,80.7405375261,137.75,81.66616,4.52763,81.7915712195,1.2261600000000001,0.35763,1.27725,80.44,4.17,80.5480136316,137.83,83.60616,13.30763,84.658626295,1.2261600000000001,0.35763,1.27725,82.38,12.95,83.3916476633,137.61
2021-01-29 19:00:00,78.76952,11.28736,79.5741275592,1.25952,0.36736,1.312,77.51,10.92,78.2754527294,137.43,78.77952,11.12736,79.5614913887,1.25952,0.36736,1.312,77.52,10.76,78.2631969702,137.4,79.75952,6.33736,80.0108940233,1.25952,0.36736,1.312,78.5,5.97,78.7266848025,137.47,81.17952,12.18736,82.0892575871,1.25952,0.36736,1.312,79.92,11.82,80.7893483078,137.28
2021-01-29 19:30:00,75.63872,9.234210000000001,76.2003057577,1.24872,0.36421000000000003,1.30075,74.39,8.87,74.9169473484,136.3,75.62872,9.19421,76.185541846,1.24872,0.36421000000000003,1.30075,74.38,8.83,74.9022916872,136.25,77.29872,10.26421,77.9772153937,1.24872,0.36421000000000003,1.30075,76.05,9.9,76.6916716469,136.33,77.96872,10.43421,78.6638038539,1.24872,0.36421000000000003,1.30075,76.72,10.07,77.3780543824,136.12
2021-01-29 20:00:00,73.06648,9.79939,73.7206792153,1.26648,0.36939000000000005,1.31925,71.8,9.43,72.4166065209,136.64,73.09648,9.76939,73.7464329264,1.26648,0.36939000000000005,1.31925,71.83,9.4,72.4424523329,136.6,74.66648,10.86939,75.4534749005,1.26648,0.36939000000000005,1.31925,73.4,10.5,74.1472184239,136.68,75.39648,11.02939,76.1989280775,1.26648,0.36939000000000005,1.31925,74.13,10.66,74.8925396819,136.48
2021-01-29 20:30:00,70.1976,10.85805,71.0323890599,1.2276,0.35805000000000003,1.27875,68.97,10.5,69.7646823257,135.81,70.1976,10.79805,71.0232421786,1.2276,0.35805000000000003,1.27875,68.97,10.44,69.7556771883,135.78,71.7876,11.98805,72.7816794019,1.2276,0.35805000000000003,1.27875,70.56,11.63,71.5120304564,135.83,72.3776,12.02805,73.3702321692,1.2276,0.35805000000000003,1.27875,71.15,11.67,72.1007031866,135.64
2021-01-29 21:00:00,67.89248,11.69239,68.8919503604,1.24248,0.36239000000000005,1.29425,66.65,11.33,67.6061491286,135.72,67.88248,11.61239,68.8685609873,1.24248,0.36239000000000005,1.29425,66.64,11.25,67.5829275779,135.67,69.45248,12.83239,70.6280200152,1.24248,0.36239000000000005,1.29425,68.21,12.47,69.3405004308,135.83,70.01248,12.82239,71.1769698783,1.24248,0.36239000000000005,1.29425,68.77,12.46,69.889659464,135.64
2021-01-29 21:30:00,65.18272,15.42371,66.9826680326,1.21272,0.35371,1.26325,63.97,15.07,65.7211214147,135.18,65.19272,15.46371,67.0016198906,1.21272,0.35371,1.26325,63.98,15.11,65.740037268,135.15,65.95272,3.49371,66.0451912327,1.21272,0.35371,1.26325,64.74,3.14,64.8161029375,135.22,67.22272,16.47371,69.2118285076,1.21272,0.35371,1.26325,66.01,16.12,67.9497939658,135.01
2021-01-29 22:00:00,60.7388,18.6184,63.5283137192,1.2288000000000001,0.3584,1.28,59.51,18.26,62.2484353217,136.2,60.7588,18.5284,63.5211254938,1.2288000000000001,0.3584,1.28,59.53,18.17,62.2412226744,136.16,61.3488,3.2084,61.4326386541,1.2288000000000001,0.3584,1.28,60.12,2.85,60.187514486,136.24,62.6888,19.9084,65.7740833155,1.2288000000000001,0.3584,1.28,61.46,19.55,64.4944501488,136.07
2021-01-29 22:30:00,57.02704,20.00497,60.434113842,1.21704,0.35497,1.26775,55.81,19.65,59.1682228903,136.58,57.05704,19.93497,60.439298825,1.21704,0.35497,1.26775,55.84,19.58,59.1733216915,136.53,57.61704,4.52497,57.7944517394,1.21704,0.35497,1.26775,56.4,4.17,56.5539468119,136.63,58.91704,21.35497,62.6677935311,1.21704,0.35497,1.26775,57.7,21.0,61.4026872376,136.43
2021-01-29 23:00:00,53.78832,20.93701,57.7195093202,1.2583199999999999,0.36701,1.31075,52.53,20.57,56.4138794979,137.0,53.81832,20.86701,57.7221246487,1.2583199999999999,0.36701,1.31075,52.56,20.5,56.4163416042,136.97,54.38832,5.35701,54.6515041747,1.2583199999999999,0.36701,1.31075,53.13,4.99,53.3638173297,137.05,55.59832,22.30701,59.9063926636,1.2583199999999999,0.36701,1.31075,54.34,21.94,58.6020409201,136.85
2021-01-29 23:30:00,49.94848,22.00414,54.5805169584,1.24848,0.36414,1.3005,48.7,21.64,53.291458978,137.2,50.00848,21.93414,54.6072757922,1.24848,0.36414,1.3005,48.76,21.57,53.3179378821,137.17,50.48848,6.37414,50.8892549901,1.24848,0.36414,1.3005,49.24,6.01,49.6054200668,137.28,51.74848,23.39414,56.7907648183,1.24848,0.36414,1.3005,50.5,23.03,55.5034314255,137.09
2021-01-30 00:00:00,47.1248,22.7689,52.3370765543,1.2648000000000001,0.3689,1.3175,45.86,22.4,51.0382170535,137.09,47.1948,22.7089,52.3740707435,1.2648000000000001,0.3689,1.3175,45.93,22.34,51.0748519332,137.06,47.6348,7.1789,48.1727181738,1.2648000000000001,0.3689,1.3175,46.37,6.8100000000000005,46.8673980502,137.12,48.8848,24.1989,54.5464062267,1.2648000000000001,0.3689,1.3175,47.62,23.83,53.2497258209,136.9
2021-01-30 00:30:00,46.67824,22.82407,51.9595637093,1.24824,0.36407,1.3002500000000001,45.43,22.46,50.6787578774,136.47,46.76824,22.75407,52.0097680658,1.24824,0.36407,1.3002500000000001,45.52,22.39,50.7285176208,136.43,47.15824,7.36407,47.7297509617,1.24824,0.36407,1.3002500000000001,45.91,7.0,46.4405867749,136.51,48.46824,24.22407,54.1846459439,1.24824,0.36407,1.3002500000000001,47.22,23.86,52.9058408874,136.3
2021-01-30 01:00:00,48.57552,22.34911,53.4702147093,1.26552,0.36911000000000005,1.31825,47.31,21.98,52.1666224707,135.68,48.64552,22.28911,53.5087940498,1.26552,0.36911000000000005,1.31825,47.38,21.92,52.204892491,135.64,49.04552,7.05911,49.5509239678,1.26552,0.36911000000000005,1.31825,47.78,6.69,48.2460827425,135.73,50.38552,23.73911,55.6978093758,1.26552,0.36911000000000005,1.31825,49.12,23.37,54.3960595999,135.54
2021-01-30 01:30:00,48.0504,22.5547,53.0806502621,1.2504,0.3647,1.3025,46.8,22.19,51.7941705214,135.68,48.1404,22.4947,53.1367070889,1.2504,0.3647,1.3025,46.89,22.13,51.8498698166,135.64,48.4904,7.2847,49.0345362602,1.2504,0.3647,1.3025,47.24,6.92,47.7441514743,135.73,49.8804,23.9547,55.3342746971,1.2504,0.3647,1.3025,48.63,23.59,54.0496530979,135.54
2021-01-30 02:00:00,46.81056,22.81058,52.0725559911,1.2705600000000001,0.37058,1.3235000000000001,45.54,22.44,50.76854538,135.68,46.92056,22.74058,52.1408949813,1.2705600000000001,0.37058,1.3235000000000001,45.65,22.37,50.8363983775,135.64,47.24056,7.50058,47.8323029913,1.2705600000000001,0.37058,1.3235000000000001,45.97,7.13,46.5196496118,135.73,48.64056,24.20058,54.3283733371,1.2705600000000001,0.37058,1.3235000000000001,47.37,23.83,53.0262746193,135.54
2021-01-30 02:30:00,45.6616,23.28505,51.2559778764,1.2516,0.36505000000000004,1.30375,44.41,22.92,49.9757391141,136.23,45.7616,23.22505,51.3179011853,1.2516,0.36505000000000004,1.30375,44.51,22.86,50.0371831741,136.21,46.1016,7.88505,46.7710544681,1.2516,0.36505000000000004,1.30375,44.85,7.52,45.4760695311,136.27,47.4416,24.69505,53.4841182508,1.2516,0.36505000000000004,1.30375,46.19,24.33,52.2059862468,136.08
2021-01-30 03:00:00,44.571039999999996,23.57072,50.4198021416,1.27104,0.37072000000000005,1.324,43.3,23.2,49.1236195735,136.63,44.66104,23.50072,50.4667448366,1.27104,0.37072000000000005,1.324,43.39,23.13,49.1700010169,136.6,45.04104,8.10072,45.7637077694,1.27104,0.37072000000000005,1.324,43.77,7.73,44.4473373781,136.66,46.33104,24.99072,52.6412514441,1.27104,0.37072000000000005,1.324,45.06,24.62,51.3473270969,136.45
2021-01-30 03:30:00,43.69592,23.84631,49.7793122217,1.2559200000000001,0.36631,1.3082500000000001,42.44,23.48,48.5022061354,136.93,43.79592,23.78631,49.8384505383,1.2559200000000001,0.36631,1.3082500000000001,42.54,23.42,48.5607660566,136.9,44.16592,8.29631,44.9383716779,1.2559200000000001,0.36631,1.3082500000000001,42.91,7.93,43.6366016092,136.96,45.41592,25.28631,51.9807970587,1.2559200000000001,0.36631,1.3082500000000001,44.16,24.92,50.7061337513,136.77
2021-01-30 04:00:00,42.6632,24.19135,49.0445720652,1.2732,0.37135,1.32625,41.39,23.82,47.7548374513,137.55,42.7432,24.13135,49.0846533966,1.2732,0.37135,1.32625,41.47,23.76,47.7943354384,137.52,43.1532,8.50135,43.9826286398,1.2732,0.37135,1.32625,41.88,8.13,42.6618248555,137.57,44.3432,25.64135,51.2230242768,1.2732,0.37135,1.32625,43.07,25.27,49.9359369593,137.4
2021-01-30 04:30:00,42.07544,24.44617,48.6616674484,1.2554400000000001,0.36617000000000005,1.30775,40.82,24.08,47.3932358043,137.71,42.17544,24.38617,48.7180975251,1.2554400000000001,0.36617000000000005,1.30775,40.92,24.02,47.4489915594,137.68,42.56544,8.72617,43.4506930355,1.2554400000000001,0.36617000000000005,1.30775,41.31,8.36,42.147428154,137.73,43.76544,25.90617,50.8580709668,1.2554400000000001,0.36617000000000005,1.30775,42.51,25.54,49.5922544355,137.54
2021-01-30 05:00:00,41.77224,24.48107,48.4173814137,1.27224,0.37107,1.32525,40.5,24.11,47.1332377415,137.8,41.85224,24.42107,48.4561518588,1.27224,0.37107,1.32525,40.58,24.05,47.1713779744,137.76,42.25224,8.75107,43.1489630369,1.27224,0.37107,1.32525,40.98,8.38,41.8280384431,137.84,43.45224,25.94107,50.6066821058,1.27224,0.37107,1.32525,42.18,25.57,49.3252197157,137.64
2021-01-30 05:30:00,42.1276,24.4768,48.72215533,1.2576,0.3668,1.31,40.87,24.11,47.4515437051,137.21,42.2176,24.4068,48.764922188,1.2576,0.3668,1.31,40.96,24.04,47.4936122021,137.17,42.5776,8.8568,43.4890207754,1.2576,0.3668,1.31,41.32,8.49,42.1832016329,137.25,43.8276,25.9368,50.9271648141,1.2576,0.3668,1.31,42.57,25.57,49.6591361181,137.05
2021-01-30 06:00:00,43.24104,23.94072,49.4261632579,1.27104,0.37072000000000005,1.324,41.97,23.57,48.1354941805,136.69,43.35104,23.89072,49.4982744265,1.27104,0.37072000000000005,1.324,42.08,23.52,48.2070202356,136.65,43.69104,8.45072,44.5008049905,1.27104,0.37072000000000005,1.324,42.42,8.08,43.1826678194,136.73,44.99104,25.38072,51.6563125668,1.27104,0.37072000000000005,1.324,43.72,25.01,50.3680305353,136.52
2021-01-30 06:30:00,45.67776,22.94393,51.1163543542,1.24776,0.36393000000000003,1.29975,44.43,22.58,49.8385523466,136.16,45.74776,22.88393,51.1520458756,1.24776,0.36393000000000003,1.29975,44.5,22.52,49.8738448488,136.13,46.11776,7.57393,46.7355560902,1.24776,0.36393000000000003,1.29975,44.87,7.21,45.4455828437,136.2,47.42776,24.34393,53.3105931918,1.24776,0.36393000000000003,1.29975,46.18,23.98,52.0349190448,136.0
2021-01-30 07:00:00,47.61864,22.380020000000002,52.6155886658,1.26864,0.37002,1.3215,46.35,22.01,51.310453126,136.16,47.69864,22.32002,52.6625440959,1.26864,0.37002,1.3215,46.43,21.95,51.3570579375,136.13,48.05864,7.01002,48.5672035334,1.26864,0.37002,1.3215,46.79,6.64,47.2587949487,136.2,49.43864,23.77002,54.8561115633,1.26864,0.37002,1.3215,48.17,23.4,53.5528608013,136.0
2021-01-30 07:30:00,49.71176,19.44218,53.3784361465,1.24176,0.36218,1.2935,48.47,19.08,52.0901842961,136.8,49.77176,19.25218,53.3654806804,1.24176,0.36218,1.2935,48.53,18.89,52.0767990568,136.76,50.60176,14.22218,52.5624249731,1.24176,0.36218,1.2935,49.36,13.86,51.2689886774,136.8,51.55176,20.50218,55.4790351741,1.24176,0.36218,1.2935,50.31,20.14,54.1914725764,136.63
2021-01-30 08:00:00,50.65504,17.23897,53.5080850345,1.26504,0.36897,1.31775,49.39,16.87,52.1916564213,135.94,50.72504,17.18897,53.558289486,1.26504,0.36897,1.31775,49.46,16.82,52.241784043,135.89,51.78504,18.45897,54.9765762963,1.26504,0.36897,1.31775,50.52,18.09,53.6611451611,135.97,52.51504,18.53897,55.69131741,1.26504,0.36897,1.31775,51.25,18.17,54.3756508007,135.77
2021-01-30 08:30:00,52.74584,16.96337,55.4064938348,1.24584,0.36337,1.29775,51.5,16.6,54.1092413549,135.26,52.79584,16.91337,55.4388203884,1.24584,0.36337,1.29775,51.55,16.55,54.1415274997,135.22,53.90584,18.17337,56.8868259201,1.24584,0.36337,1.29775,52.66,17.81,55.590212268,135.28,54.65584,18.25337,57.6233144002,1.24584,0.36337,1.29775,53.41,17.89,56.3265496902,135.09
2021-01-30 09:00:00,55.86824,16.04407,58.1263487832,1.24824,0.36407,1.3002500000000001,54.62,15.68,56.8261101959,134.36,55.91824,16.00407,58.1633890112,1.24824,0.36407,1.3002500000000001,54.67,15.64,56.8631559096,134.33,57.06824,17.23407,59.6137331951,1.24824,0.36407,1.3002500000000001,55.82,16.87,58.3135430239,134.41,57.83824,17.31407,60.3741585967,1.24824,0.36407,1.3002500000000001,56.59,16.95,59.0739418018,134.22
2021-01-30 09:30:00,59.49568,15.29499,61.4302259296,1.2856800000000002,0.37499000000000005,1.33925,58.21,14.92,60.0916841169,135.22,59.50568,15.23499,61.4250020152,1.2856800000000002,0.37499000000000005,1.33925,58.22,14.86,60.0865043084,135.18,60.82568,16.48499,63.0199828845,1.2856800000000002,0.37499000000000005,1.33925,59.54,16.11,61.6809832931,135.26,61.49568,16.54499,63.6824571822,1.2856800000000002,0.37499000000000005,1.33925,60.21,16.17,62.3435080822,135.06
2021-01-30 10:00:00,62.0504,14.31095,63.6793171294,1.3404,0.39095,1.39625,60.71,13.92,62.2853955595,134.5,62.0404,14.25095,63.6561136739,1.3404,0.39095,1.39625,60.7,13.86,62.2622646552,134.47,63.4404,15.46095,65.2972076513,1.3404,0.39095,1.39625,62.1,15.07,63.9023857145,134.54,64.0604,15.52095,65.9138432885,1.3404,0.39095,1.39625,62.72,15.13,64.5191080224,134.35
2021-01-30 10:30:00,64.45048,13.82389,65.9163432463,1.3504800000000001,0.39389,1.4067500000000002,63.1,13.43,64.5133699321,134.16,64.46048,13.76389,65.9135657491,1.3504800000000001,0.39389,1.4067500000000002,63.11,13.37,64.5106890368,134.14,65.87048,14.97389,67.5509993795,1.3504800000000001,0.39389,1.4067500000000002,64.52,14.58,66.1468578241,134.19,66.53048,15.01389,68.2035311546,1.3504800000000001,0.39389,1.4067500000000002,65.18,14.62,66.7995269444,133.98
2021-01-30 11:00:00,66.74304,12.81047,67.961323781,1.37304,0.40047000000000005,1.43025,65.37,12.41,66.5375457918,133.88,66.74304,12.75047,67.9500395413,1.37304,0.40047000000000005,1.43025,65.37,12.35,66.5263812333,133.85,68.20304,13.93047,69.6111532706,1.37304,0.40047000000000005,1.43025,66.83,13.53,68.1858475052,133.93,68.87304,13.97047,70.2756691243,1.37304,0.40047000000000005,1.43025,67.5,13.57,68.8505257787,133.72
2021-01-30 11:30:00,68.10248,12.47739,69.2360675036,1.3624800000000001,0.39739,1.41925,66.74,12.08,67.8244351248,134.29,68.09248,12.41739,69.215441969,1.3624800000000001,0.39739,1.41925,66.73,12.02,67.8039327768,134.28,69.62248,13.60739,70.9397687053,1.3624800000000001,0.39739,1.41925,68.26,13.21,69.5264820051,134.31,70.23248,13.62739,71.5423441408,1.3624800000000001,0.39739,1.41925,68.87,13.23,70.1292364139,134.12
2021-01-30 12:00:00,68.65808,12.28819,69.7490613755,1.46808,0.42819,1.52925,67.19,11.86,68.2287014386,134.14,68.64808,12.20819,69.7251661222,1.46808,0.42819,1.52925,67.18,11.78,68.2049910197,134.13,70.20808,13.40819,71.476947727,1.46808,0.42819,1.52925,68.74,12.98,69.9547568075,134.15,70.78808,13.42819,72.0504584077,1.46808,0.42819,1.52925,69.32,13.0,70.5284509967,134.0
2021-01-30 12:30:00,69.69456,12.32133,70.7753266793,1.44456,0.42133000000000004,1.50475,68.25,11.9,69.2796687348,134.37,69.66456,12.26133,70.7353598518,1.44456,0.42133000000000004,1.50475,68.22,11.84,69.2398295781,134.33,71.28456,13.46133,72.5444408605,1.44456,0.42133000000000004,1.50475,69.84,13.04,71.0469365983,134.38,71.81456,13.47133,73.0671455578,1.44456,0.42133000000000004,1.50475,70.37,13.05,71.5698218525,134.19
2021-01-30 13:00:00,69.904,12.2095,70.9622512766,1.404,0.40950000000000003,1.4625,68.5,11.8,69.5089202909,134.37,69.884,12.1395,70.930535852,1.404,0.40950000000000003,1.4625,68.48,11.73,69.4773581824,134.33,71.484,13.3295,72.7161455679,1.404,0.40950000000000003,1.4625,70.08,12.92,71.2610187971,134.38,72.044,13.3495,73.2703697701,1.404,0.40950000000000003,1.4625,70.64,12.94,71.8154106025,134.19
2021-01-30 13:30:00,70.098,12.55775,71.2139501015,1.3980000000000001,0.40775000000000006,1.45625,68.7,12.15,69.7661271678,134.81,70.068,12.48775,71.1721049574,1.3980000000000001,0.40775000000000006,1.45625,68.67,12.08,69.7244239847,134.76,71.668,13.69775,72.9652696772,1.3980000000000001,0.40775000000000006,1.45625,70.27,13.29,71.5157115605,134.84,72.238,13.71775,73.5289419825,1.3980000000000001,0.40775000000000006,1.45625,70.84,13.31,72.0795511917,134.61
2021-01-30 14:00:00,69.60424,12.54582,70.7258639074,1.49424,0.43582000000000004,1.5565,68.11,12.11,69.1782061057,135.11,69.57424,12.47582,70.683951193,1.49424,0.43582000000000004,1.5565,68.08,12.04,69.136444803,135.07,71.18424,13.68582,72.4879141199,1.49424,0.43582000000000004,1.5565,69.69,13.25,70.9384141351,135.14,71.74424,13.71582,73.0435465421,1.49424,0.43582000000000004,1.5565,70.25,13.28,71.4942018628,134.95
2021-01-30 14:30:00,69.24448,12.65714,70.3917694297,1.46448,0.42714,1.5255,67.78,12.23,68.8745330293,135.41,69.22448,12.59714,70.3613286362,1.46448,0.42714,1.5255,67.76,12.17,68.8442190747,135.36,70.82448,13.81714,72.1596862871,1.46448,0.42714,1.5255,69.36,13.39,70.6406518939,135.45,71.36448,13.82714,72.6916694419,1.46448,0.42714,1.5255,69.9,13.4,71.172817845,135.24
2021-01-30 15:00:00,68.27344,13.47017,69.5895688251,1.54344,0.45017,1.60775,66.73,13.02,67.9883320872,135.84,68.25344,13.39017,69.5545018274,1.54344,0.45017,1.60775,66.71,12.94,67.953423019,135.81,69.84344,14.63017,71.3592880098,1.54344,0.45017,1.60775,68.3,14.18,69.7564505978,135.87,70.38344,14.65017,71.8919752633,1.54344,0.45017,1.60775,68.84,14.2,70.2892993278,135.71
2021-01-30 15:30:00,67.88728,13.49379,69.2153534583,1.4872800000000002,0.43379,1.54925,66.4,13.06,67.6721774439,135.65,67.88728,13.43379,69.2036812573,1.4872800000000002,0.43379,1.54925,66.4,13.0,67.6606237039,135.62,69.42728,14.67379,70.9610267764,1.4872800000000002,0.43379,1.54925,67.94,14.24,69.4162891546,135.71,70.01728,14.69379,71.5424836245,1.4872800000000002,0.43379,1.54925,68.53,14.26,69.9979178262,135.54
2021-01-30 16:00:00,68.21368,13.59524,69.5552779435,1.42368,0.41524000000000005,1.483,66.79,13.18,68.0780177443,135.74,68.19368,13.52524,69.5220116869,1.42368,0.41524000000000005,1.483,66.77,13.11,68.0448748988,135.7,69.74368,14.76524,71.2895028191,1.42368,0.41524000000000005,1.483,68.32,14.35,69.8107792536,135.71,70.33368,14.78524,71.8709250267,1.42368,0.41524000000000005,1.483,68.91,14.37,70.3923646428,135.54
2021-01-30 16:30:00,69.32504,13.43772,70.6153913095,1.29504,0.37772000000000006,1.349,68.03,13.06,69.2722491334,135.74,69.27504,13.35772,70.551115162,1.29504,0.37772000000000006,1.349,67.98,12.98,69.2080977921,135.7,70.90504,14.60772,72.3941308464,1.29504,0.37772000000000006,1.349,69.61,14.23,71.0495953542,135.71,71.42504,14.61772,72.9055147228,1.29504,0.37772000000000006,1.349,70.13,14.24,71.5611242226,135.54
2021-01-30 17:00:00,71.46304,12.59547,72.5645364525,1.25304,0.36547,1.30525,70.21,12.23,71.2672224799,134.71,71.42304,12.53547,72.514747817,1.25304,0.36547,1.30525,70.17,12.17,71.2175385702,134.68,73.09304,13.745470000000001,74.37425927,1.25304,0.36547,1.30525,71.84,13.38,73.0753720483,134.75,73.62304,13.75547,74.8970291384,1.25304,0.36547,1.30525,72.37,13.39,73.5982948172,134.57
2021-01-30 17:30:00,76.43032,10.71176,77.1772998854,1.24032,0.36176,1.292,75.19,10.35,75.8990026285,133.47,76.38032,10.64176,77.1180934619,1.24032,0.36176,1.292,75.14,10.28,75.8399498945,133.42,78.14032,11.79176,79.0250290326,1.24032,0.36176,1.292,76.9,11.43,77.7448062574,133.49,78.70032,11.80176,79.5802859206,1.24032,0.36176,1.292,77.46,11.44,78.3002247762,133.29
2021-01-30 18:00:00,80.11384,12.738620000000001,81.120279826,1.26384,0.36862,1.3165,78.85,12.37,79.8144059678,134.79,80.06384,12.50862,81.0350791315,1.26384,0.36862,1.3165,78.8,12.14,79.7296657462,134.75,81.03384,5.00862,81.1884813225,1.26384,0.36862,1.3165,79.77,4.64,79.9048340215,134.87,82.48384,13.61862,83.600542294,1.26384,0.36862,1.3165,81.22,13.25,82.2936868782,134.65
2021-01-30 18:30:00,78.36016,15.04463,79.7913251366,1.25016,0.36463,1.30225,77.11,14.68,78.4949329575,136.06,78.36016,14.96463,79.7762798472,1.25016,0.36463,1.30225,77.11,14.6,78.4800108308,136.02,78.94016,1.04463,78.9470715902,1.25016,0.36463,1.30225,77.69,0.68,77.692975873,136.08,80.75016,16.28463,82.3758308866,1.25016,0.36463,1.30225,79.5,15.92,81.0783349607,135.88
2021-01-30 19:00:00,75.86368,16.13149,77.5598021707,1.2736800000000001,0.37149000000000004,1.32675,74.59,15.76,76.2367739349,136.95,75.86368,16.04149,77.5411332427,1.2736800000000001,0.37149000000000004,1.32675,74.59,15.67,76.2182196066,136.91,76.46368,0.6114900000000001,76.4661250435,1.2736800000000001,0.37149000000000004,1.32675,75.19,0.24,75.1903830287,137.0,78.19368,17.40149,80.1065755488,1.2736800000000001,0.37149000000000004,1.32675,76.92,17.03,78.7826586249,136.8
2021-01-30 19:30:00,73.1104,17.1547,75.0960339848,1.2504,0.3647,1.3025,71.86,16.79,73.7954178794,137.45,73.0904,17.0847,75.0605991599,1.2504,0.3647,1.3025,71.84,16.72,73.7600433839,137.38,73.7304,1.5047000000000001,73.7457524624,1.2504,0.3647,1.3025,72.48,1.1400000000000001,72.4889646774,137.49,75.3104,18.4647,77.5409665548,1.2504,0.3647,1.3025,74.06,18.1,76.239711437,137.28
2021-01-30 20:00:00,69.99936,18.09148,72.2994609178,1.23936,0.36148,1.291,68.76,17.73,71.0090874466,137.07,69.96936,18.01148,72.2504307987,1.23936,0.36148,1.291,68.73,17.65,70.9600972378,137.04,70.66936,2.50148,70.7136185257,1.23936,0.36148,1.291,69.43,2.14,69.4629721506,137.1,72.10936,19.41148,74.6764042747,1.23936,0.36148,1.291,70.87,19.05,73.3856893406,136.94
2021-01-30 20:30:00,67.93328,18.63804,70.4436446147,1.1932800000000001,0.34804,1.2429999999999999,66.74,18.29,69.2008070762,137.24,67.90328,18.57804,70.3988565603,1.1932800000000001,0.34804,1.2429999999999999,66.71,18.23,69.1560337209,137.18,68.58328,3.03804,68.6505351953,1.1932800000000001,0.34804,1.2429999999999999,67.39,2.69,67.4436668635,137.26,69.98328,19.99804,72.7844838094,1.1932800000000001,0.34804,1.2429999999999999,68.79,19.65,71.5415026401,137.09
2021-01-30 21:00:00,65.90296,19.22503,68.6498500746,1.18296,0.34503,1.23225,64.72,18.88,67.4176000759,137.61,65.87296,19.15503,68.6014725313,1.18296,0.34503,1.23225,64.69,18.81,67.3692229434,137.56,66.58296,3.51503,66.6756777113,1.18296,0.34503,1.23225,65.4,3.17,65.4767813809,137.65,67.91296,20.60503,70.9699753224,1.18296,0.34503,1.23225,66.73,20.26,69.7377982159,137.49
2021-01-30 21:30:00,62.81504,19.92397,65.8991185887,1.14504,0.33397000000000004,1.19275,61.67,19.59,64.7066998077,136.88,62.80504,19.85397,65.8684535583,1.14504,0.33397000000000004,1.19275,61.66,19.52,64.6760079164,136.79,63.47504,4.39397,63.6269414271,1.14504,0.33397000000000004,1.19275,62.33,4.06,62.4620885017,136.9,64.75504,21.26397,68.156963148,1.14504,0.33397000000000004,1.19275,63.61,20.93,66.9648937877,136.7
2021-01-30 22:00:00,60.45296,20.21628,63.7436926276,1.15296,0.33628,1.201,59.3,19.88,62.5436199784,135.97,60.44296,20.13628,63.7088783907,1.15296,0.33628,1.201,59.29,19.8,62.5087521872,135.87,61.05296,4.87628,61.2473838739,1.15296,0.33628,1.201,59.9,4.54,60.0718037019,136.01,62.36296,21.53628,65.9768909255,1.15296,0.33628,1.201,61.21,21.2,64.7773424895,135.83
2021-01-30 22:30:00,58.02976,20.99243,61.7100896366,1.13976,0.33243,1.1872500000000001,56.89,20.66,60.5252649726,136.55,58.03976,20.91243,61.6923290966,1.13976,0.33243,1.1872500000000001,56.9,20.58,60.5074078109,136.45,58.63976,5.52243,58.8992248333,1.13976,0.33243,1.1872500000000001,57.5,5.19,57.7337518268,136.58,59.89976,22.34243,63.9309426363,1.13976,0.33243,1.1872500000000001,58.76,22.01,62.7469337896,136.41
