Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-01-30 23:00:00,55.26344,21.68642,59.366224514,1.15344,0.33642000000000005,1.2015,54.11,21.35,58.1697051737,136.95,55.27344,21.59642,59.3427209205,1.15344,0.33642000000000005,1.2015,54.12,21.26,58.1460402779,136.85,55.88344,6.13642,56.2193429048,1.15344,0.33642000000000005,1.2015,54.73,5.8,55.0364688184,137.0,57.07344,23.05642,61.5546590978,1.15344,0.33642000000000005,1.2015,55.92,22.72,60.359297544,136.84
2021-01-30 23:30:00,52.01928,22.66229,56.7413859521,1.13928,0.33229000000000003,1.18675,50.88,22.33,55.5644067727,137.74,52.01928,22.59229,56.7134645315,1.13928,0.33229000000000003,1.18675,50.88,22.26,55.5363124451,137.62,52.67928,6.95229,53.1360600493,1.13928,0.33229000000000003,1.18675,51.54,6.62,51.9634102037,137.79,53.72928,24.06229,58.8712946126,1.13928,0.33229000000000003,1.18675,52.59,23.73,57.6959357321,137.6
2021-01-31 00:00:00,49.80536,21.89698,54.4063564103,1.15536,0.33698,1.2035,48.65,21.56,53.2133075461,137.64,49.80536,21.99698,54.4466804668,1.15536,0.33698,1.2035,48.65,21.66,53.2539022044,137.5,50.63536,10.69698,51.7529232358,1.15536,0.33698,1.2035,49.48,10.36,50.5529425454,137.69,51.44536,23.13698,56.4087307874,1.15536,0.33698,1.2035,50.29,22.8,55.2170634858,137.47
2021-01-31 00:30:00,49.08104,18.48572,52.4468333782,1.15104,0.33572,1.199,47.93,18.15,51.251413639,135.38,49.05104,18.41572,52.3941148241,1.15104,0.33572,1.199,47.9,18.08,51.198597637,135.25,50.34104,19.70572,54.0604819531,1.15104,0.33572,1.199,49.19,19.37,52.866369272,135.41,50.71104,19.74572,54.4196934593,1.15104,0.33572,1.199,49.56,19.41,53.2253858605,135.22
2021-01-31 01:00:00,50.68512,18.16566,53.8421079885,1.18512,0.34566,1.2345,49.5,17.82,52.6099078121,134.55,50.65512,18.09566,53.7902787969,1.18512,0.34566,1.2345,49.47,17.75,52.5580003425,134.44,51.97512,19.36566,55.4656820588,1.18512,0.34566,1.2345,50.79,19.02,54.2345323572,134.61,52.32512,19.40566,55.8076860571,1.18512,0.34566,1.2345,51.14,19.06,54.5763978291,134.43
2021-01-31 01:30:00,50.31024,18.18132,53.4946786681,1.17024,0.34132,1.219,49.14,17.84,52.2781522244,134.69,50.51024,18.19132,53.6862037045,1.17024,0.34132,1.219,49.34,17.85,52.4695921463,134.59,51.59024,19.39132,55.1142100969,1.17024,0.34132,1.219,50.42,19.05,53.8987838453,134.71,51.97024,19.43132,55.4840701697,1.17024,0.34132,1.219,50.8,19.09,54.2684816445,134.55
2021-01-31 02:00:00,49.49248,18.30489,52.7690683494,1.18248,0.34489000000000003,1.23175,48.31,17.96,51.5404472235,135.27,49.46248,18.22489,52.713219815,1.18248,0.34489000000000003,1.23175,48.28,17.88,51.4844908686,135.17,50.78248,19.51489,54.4030440937,1.18248,0.34489000000000003,1.23175,49.6,19.17,53.1756419801,135.33,51.10248,19.55489,54.7161510439,1.18248,0.34489000000000003,1.23175,49.92,19.21,53.4886015895,135.15
2021-01-31 02:30:00,48.49832,18.46076,51.8930313491,1.16832,0.34076,1.217,47.33,18.12,50.6800088792,135.49,48.44832,18.39076,51.8214218659,1.16832,0.34076,1.217,47.28,18.05,50.6083086064,135.42,49.79832,19.69076,53.5499645583,1.16832,0.34076,1.217,48.63,19.35,52.3383167479,135.5,50.05832,19.71076,53.7991585529,1.16832,0.34076,1.217,48.89,19.37,52.5873463867,135.38
2021-01-31 03:00:00,48.06056,18.70433,51.57198259,1.18056,0.34433,1.2297500000000001,46.88,18.36,50.3470356625,135.85,48.02056,18.62433,51.5057263871,1.18056,0.34433,1.2297500000000001,46.84,18.28,50.2806523426,135.76,49.37056,19.93433,53.2431188724,1.18056,0.34433,1.2297500000000001,48.19,19.59,52.0196520557,135.89,49.60056,19.96433,53.4676540037,1.18056,0.34433,1.2297500000000001,48.42,19.62,52.244050379,135.73
2021-01-31 03:30:00,46.82472,19.06971,50.5589580842,1.16472,0.33971,1.21325,45.66,18.73,49.3522897139,136.1,46.77472,18.99971,50.4862695311,1.16472,0.33971,1.21325,45.61,18.66,49.2794855898,135.97,48.12472,20.31971,52.238676185,1.16472,0.33971,1.21325,46.96,19.98,51.0337339414,136.15,48.34472,20.35971,52.4569322698,1.16472,0.33971,1.21325,47.18,20.02,51.2518565517,135.93
2021-01-31 04:00:00,46.18016,19.25713,50.03443048,1.19016,0.34713000000000005,1.23975,44.99,18.91,48.8025429665,136.39,46.14016,19.18713,49.9705945778,1.19016,0.34713000000000005,1.23975,44.95,18.84,48.7385689162,136.26,47.45016,20.49713,51.6880065611,1.19016,0.34713000000000005,1.23975,46.26,20.15,50.4580033295,136.42,47.69016,20.53713,51.9242243029,1.19016,0.34713000000000005,1.23975,46.5,20.19,50.6940440289,136.23
2021-01-31 04:30:00,45.65008,19.17419,49.5134261202,1.18008,0.34419000000000005,1.22925,44.47,18.83,48.2923368662,136.3,45.62008,19.10419,49.458687556,1.18008,0.34419000000000005,1.22925,44.44,18.76,48.2374460352,136.26,46.91008,20.42419,51.1634942392,1.18008,0.34419000000000005,1.22925,45.73,20.08,49.9443620442,136.34,47.16008,20.46419,51.4087173343,1.18008,0.34419000000000005,1.22925,45.98,20.12,50.1893893169,136.23
2021-01-31 05:00:00,44.59784,19.50937,48.6783612138,1.19784,0.34937,1.24775,43.4,19.16,47.4411804238,136.57,44.55784,19.43937,48.6136833768,1.19784,0.34937,1.24775,43.36,19.09,47.376341142,136.47,45.83784,20.76937,50.3236952743,1.19784,0.34937,1.24775,44.64,20.42,49.0887563501,136.59,46.07784,20.79937,50.5547340163,1.19784,0.34937,1.24775,44.88,20.45,49.3195387245,136.43
2021-01-31 05:30:00,44.54256,19.45908,48.6075657259,1.16256,0.33908000000000005,1.211,43.38,19.12,47.4067379177,136.57,44.50256,19.38908,48.5429116329,1.16256,0.33908000000000005,1.211,43.34,19.05,47.3419275062,136.47,45.79256,20.70908,50.2575819733,1.16256,0.33908000000000005,1.211,44.63,20.37,49.0588809493,136.59,46.01256,20.74908,50.4745480277,1.16256,0.33908000000000005,1.211,44.85,20.41,49.2756593056,136.43
2021-01-31 06:00:00,45.25128,19.14454,49.1344253396,1.18128,0.34454,1.2305,44.07,18.8,47.9124712366,136.42,45.21128,19.07454,49.0703364106,1.18128,0.34454,1.2305,44.03,18.73,47.8482371671,136.3,46.49128,20.38454,50.7638511842,1.18128,0.34454,1.2305,45.31,20.04,49.5438966978,136.45,46.76128,20.43454,51.0312427073,1.18128,0.34454,1.2305,45.58,20.09,49.811088123,136.29
2021-01-31 06:30:00,46.88736,18.59048,50.4383829479,1.16736,0.34048,1.216,45.72,18.25,49.2278467943,135.71,46.88736,18.51048,50.4089515622,1.16736,0.34048,1.216,45.72,18.17,49.1982448874,135.64,48.12736,19.82048,52.0489597206,1.16736,0.34048,1.216,46.96,19.48,50.8400629425,135.78,48.46736,19.87048,52.3824489767,1.16736,0.34048,1.216,47.3,19.53,51.1733416927,135.62
2021-01-31 07:00:00,48.378,17.9865,51.6134194396,1.188,0.34650000000000003,1.2375,47.19,17.64,50.37921893,135.36,48.358,17.9265,51.5737875888,1.188,0.34650000000000003,1.2375,47.17,17.58,50.3395003948,135.27,49.638,19.1965,53.2206412612,1.188,0.34650000000000003,1.2375,48.45,18.85,51.9877389391,135.41,49.988,19.2465,53.565174379,1.188,0.34650000000000003,1.2375,48.8,18.9,52.3321125123,135.23
2021-01-31 07:30:00,49.71936,17.63523,52.7542993126,1.14936,0.33523000000000003,1.19725,48.57,17.3,51.5590428538,135.03,49.67936,17.57523,52.6965607944,1.14936,0.33523000000000003,1.19725,48.53,17.24,51.5012475577,134.9,51.00936,18.83523,54.3757362871,1.14936,0.33523000000000003,1.19725,49.86,18.5,53.1814779787,135.11,51.31936,18.87523,54.6804445699,1.14936,0.33523000000000003,1.19725,50.17,18.54,53.4860776277,134.89
2021-01-31 08:00:00,50.34912,17.49516,53.3021060391,1.14912,0.33516,1.197,49.2,17.16,52.1066751962,135.03,50.31912,17.41516,53.2475505108,1.14912,0.33516,1.197,49.17,17.08,52.0520441481,134.99,51.63912,18.68516,54.9156982893,1.14912,0.33516,1.197,50.49,18.35,53.7211559816,135.11,51.98912,18.73516,55.2618749103,1.14912,0.33516,1.197,50.84,18.4,54.0672322206,134.98
2021-01-31 08:30:00,52.48568,16.75874,55.0962972572,1.19568,0.34874000000000005,1.2455,51.29,16.41,53.8512042577,134.03,52.47568,16.68874,55.0655158357,1.19568,0.34874000000000005,1.2455,51.28,16.34,53.820386472,133.93,53.81568,17.90874,56.7172846869,1.19568,0.34874000000000005,1.2455,52.62,17.56,55.4726779595,134.1,54.19568,17.96874,57.0968243237,1.19568,0.34874000000000005,1.2455,53.0,17.62,55.8521655802,133.91
2021-01-31 09:00:00,56.46016,16.06713,58.7018086064,1.43016,0.41713000000000006,1.48975,55.03,15.65,57.2120913794,134.59,56.45016,16.01713,58.6785226251,1.43016,0.41713000000000006,1.48975,55.02,15.6,57.1888135915,134.47,57.81016,17.24713,60.3280870943,1.43016,0.41713000000000006,1.48975,56.38,16.83,58.8383658849,134.63,58.27016,17.32713,60.7917838237,1.43016,0.41713000000000006,1.48975,56.84,16.91,59.3020547705,134.43
2021-01-31 09:30:00,59.628,15.2915,61.5575207123,1.548,0.4515,1.6125,58.08,14.84,59.9459089513,134.59,59.598,15.2315,61.5135773326,1.548,0.4515,1.6125,58.05,14.78,59.9020108177,134.47,61.058,16.4515,63.2355217916,1.548,0.4515,1.6125,59.51,16.0,61.6233730008,134.63,61.488,16.5215,63.668941457,1.548,0.4515,1.6125,59.94,16.07,62.0568167086,134.43
2021-01-31 10:00:00,62.39648,14.54939,64.070316573,1.74648,0.50939,1.81925,60.65,14.04,62.2538681529,134.59,62.36648,14.48939,64.0274960479,1.74648,0.50939,1.81925,60.62,13.98,62.2111308369,134.47,63.89648,15.70939,65.7992787997,1.74648,0.50939,1.81925,62.15,15.2,63.9817356751,134.63,64.32648,15.77939,66.2335653424,1.74648,0.50939,1.81925,62.58,15.27,64.4160639903,134.43
2021-01-31 10:30:00,64.6804,13.8897,66.1549537847,1.6104,0.4697,1.6775,63.07,13.42,64.4819455352,134.43,64.6304,13.8297,66.0934883801,1.6104,0.4697,1.6775,63.02,13.36,64.4205712486,134.33,66.2204,15.0397,67.9068034312,1.6104,0.4697,1.6775,64.61,14.57,66.2324467312,134.45,66.6304,15.0997,68.3199176247,1.6104,0.4697,1.6775,65.02,14.63,66.6456097579,134.29
2021-01-31 11:00:00,66.79648,12.90564,68.0317961265,1.8364800000000001,0.53564,1.913,64.96,12.37,66.1272901305,133.9,66.74648,12.84564,67.9713399853,1.8364800000000001,0.53564,1.913,64.91,12.31,66.0669675405,133.84,68.36648,14.02564,69.7903586823,1.8364800000000001,0.53564,1.913,66.53,13.49,67.8838787931,133.96,68.80648,14.07564,70.2314411884,1.8364800000000001,0.53564,1.913,66.97,13.54,68.325050311,133.81
2021-01-31 11:30:00,68.13,12.64,69.2926150466,1.6800000000000002,0.49,1.75,66.45,12.15,67.5516469081,134.19,68.07,12.57,69.2208769086,1.6800000000000002,0.49,1.75,66.39,12.08,67.4800600178,134.09,69.75,13.75,71.0923694921,1.6800000000000002,0.49,1.75,68.07,13.26,69.3494953118,134.25,70.16,13.79,71.502375485,1.6800000000000002,0.49,1.75,68.48,13.3,69.7595900217,134.05
2021-01-31 12:00:00,68.53584,12.68712,69.7002466165,1.63584,0.47712000000000004,1.704,66.9,12.21,68.005103485,133.94,68.49584,12.61712,69.6482003673,1.63584,0.47712000000000004,1.704,66.86,12.14,67.9532133162,133.85,70.15584,13.81712,71.503529222,1.63584,0.47712000000000004,1.704,68.52,13.34,69.8064896697,134.02,70.56584,13.85712,71.913542185,1.63584,0.47712000000000004,1.704,68.93,13.38,70.2165884959,133.82
2021-01-31 12:30:00,70.2592,12.0231,71.2805030724,1.5192,0.4431,1.5825,68.74,11.58,69.7085647536,133.77,70.2092,11.9531,71.2194381068,1.5192,0.4431,1.5825,68.69,11.51,69.6476575342,133.68,71.8892,13.1231,73.0771703766,1.5192,0.4431,1.5825,70.37,12.68,71.5032817429,133.83,72.3492,13.1631,73.5368883095,1.5192,0.4431,1.5825,70.83,12.72,71.9630967927,133.63
2021-01-31 13:00:00,71.9832,11.6251,72.9158695501,1.4232,0.4151,1.4825,70.56,11.21,71.4449277416,134.45,71.9332,11.5651,72.856961234,1.4232,0.4151,1.4825,70.51,11.15,71.386151318,134.36,73.6532,12.7551,74.7494912775,1.4232,0.4151,1.4825,72.23,12.34,73.2765207962,134.52,74.1332,12.7651,75.2241923868,1.4232,0.4151,1.4825,72.71,12.35,73.7513837158,134.33
2021-01-31 13:30:00,72.50056,12.01558,73.4894915144,1.39056,0.40558000000000005,1.4485000000000001,71.11,11.61,72.0515384985,134.8,72.46056,11.93558,73.4369854055,1.39056,0.40558000000000005,1.4485000000000001,71.07,11.53,71.9992069401,134.69,74.18056,13.13558,75.3345800005,1.39056,0.40558000000000005,1.4485000000000001,72.79,12.73,73.8947697743,134.87,74.67056,13.16558,75.8223253894,1.39056,0.40558000000000005,1.4485000000000001,73.28,12.76,74.3826323815,134.66
2021-01-31 14:00:00,71.9568,12.2149,72.9861962857,1.4568,0.4249,1.5175,70.5,11.79,71.4790465801,134.94,71.8968,12.1549,72.9170175216,1.4568,0.4249,1.5175,70.44,11.73,71.4099887971,134.83,73.6068,13.3549,74.8085179659,1.4568,0.4249,1.5175,72.15,12.93,73.2994365599,134.99,74.0968,13.3849,75.2960245846,1.4568,0.4249,1.5175,72.64,12.96,73.7870666174,134.78
2021-01-31 14:30:00,71.49832,12.38076,72.5623385855,1.40832,0.41076,1.467,70.09,11.97,71.1047748045,134.94,71.45832,12.30076,72.5093110835,1.40832,0.41076,1.467,70.05,11.89,71.0519148229,134.73,73.14832,13.51076,74.3855991076,1.40832,0.41076,1.467,71.74,13.1,72.9262476753,134.9,73.64832,13.55076,74.8845654017,1.40832,0.41076,1.467,72.24,13.14,73.4253171597,134.7
2021-01-31 15:00:00,70.93432,12.63751,72.051262396,1.29432,0.37751,1.34825,69.64,12.26,70.7109411619,135.29,70.90432,12.57751,72.0112237951,1.29432,0.37751,1.34825,69.61,12.2,70.6710131525,135.22,72.57432,13.77751,73.8705063287,1.29432,0.37751,1.34825,71.28,13.4,72.5286040125,135.33,73.09432,13.81751,74.3888647505,1.29432,0.37751,1.34825,71.8,13.44,73.0470642805,135.18
2021-01-31 15:30:00,71.2924,12.6357,72.4035027623,1.3224,0.38570000000000004,1.3775,69.97,12.25,71.0342410391,135.63,71.2424,12.5657,72.3420788632,1.3224,0.38570000000000004,1.3775,69.92,12.18,70.9729441407,135.51,72.9324,13.7857,74.2238539437,1.3224,0.38570000000000004,1.3775,71.61,13.4,72.8529484647,135.68,73.4324,13.8257,74.7226026732,1.3224,0.38570000000000004,1.3775,72.11,13.44,73.3517941158,135.48
2021-01-31 16:00:00,71.9396,12.37655,72.9964727782,1.3596,0.39655,1.41625,70.58,11.98,71.5895020237,135.45,71.8996,12.30655,72.9452099391,1.3596,0.39655,1.41625,70.54,11.91,71.53837921,135.36,73.6096,13.52655,74.8421055761,1.3596,0.39655,1.41625,72.25,13.13,73.4333670752,135.54,74.0996,13.54655,75.3276824087,1.3596,0.39655,1.41625,72.74,13.15,73.9190780516,135.34
2021-01-31 16:30:00,73.79128,11.98204,74.7577573674,1.24128,0.36204000000000003,1.293,72.55,11.62,73.4746684239,134.71,73.75128,11.90204,74.7054874678,1.24128,0.36204000000000003,1.293,72.51,11.54,73.4225557986,134.66,75.48128,13.10204,76.6099672536,1.24128,0.36204000000000003,1.293,74.24,12.74,75.3251963157,134.79,75.99128,13.13204,77.117605711,1.24128,0.36204000000000003,1.293,74.75,12.77,75.8329440283,134.62
2021-01-31 17:00:00,76.61488,11.29434,77.44289479,1.21488,0.35434000000000004,1.2655,75.4,10.94,76.1895242143,133.98,76.58488,11.36434,77.423459418,1.21488,0.35434000000000004,1.2655,75.37,11.01,76.1699218852,133.88,78.16488,10.71434,78.8957891592,1.21488,0.35434000000000004,1.2655,76.95,10.36,77.6442663691,134.05,78.89488,12.28434,79.8455202216,1.21488,0.35434000000000004,1.2655,77.68,11.93,78.5907583625,133.84
2021-01-31 17:30:00,80.88256,14.41783,82.1575458133,1.19256,0.34783000000000003,1.24225,79.69,14.07,80.9225617489,137.15,80.89256,14.38783,82.1621318824,1.19256,0.34783000000000003,1.24225,79.7,14.04,80.9271993831,137.02,81.46256,1.9678300000000002,81.4863242309,1.19256,0.34783000000000003,1.24225,80.27,1.62,80.2863456635,137.2,83.35256,15.76783,84.8308535939,1.19256,0.34783000000000003,1.24225,82.16,15.42,83.5945093891,137.0
2021-01-31 18:00:00,81.29752,14.90511,82.6525804937,1.21752,0.35511000000000004,1.26825,80.08,14.55,81.3910861213,137.76,81.28752,14.87511,82.63733905,1.21752,0.35511000000000004,1.26825,80.07,14.52,81.3758889352,137.66,81.87752,1.59511,81.8930562213,1.21752,0.35511000000000004,1.26825,80.66,1.24,80.6695308031,137.8,83.77752,16.27511,85.3437289018,1.21752,0.35511000000000004,1.26825,82.56,15.92,84.0809134108,137.63
2021-01-31 18:30:00,78.78872,15.32671,80.2656242651,1.18872,0.34671,1.23825,77.6,14.98,79.0326540109,136.39,78.77872,15.25671,80.2424695835,1.18872,0.34671,1.23825,77.59,14.91,79.0095956198,136.29,79.37872,0.80671,79.3828191101,1.18872,0.34671,1.23825,78.19,0.46,78.1913531025,136.43,81.19872,16.59671,82.8775175332,1.18872,0.34671,1.23825,80.01,16.25,81.6435092337,136.25
2021-01-31 19:00:00,76.76144,16.08042,78.4276646232,1.20144,0.35042,1.2515,75.56,15.73,77.1799617777,137.06,76.75144,16.01042,78.4035527935,1.20144,0.35042,1.2515,75.55,15.66,77.1559336668,136.95,77.37144,0.6304200000000001,77.3740082783,1.20144,0.35042,1.2515,76.17,0.28,76.1705146366,137.11,79.10144,17.38042,80.9883745327,1.20144,0.35042,1.2515,77.9,17.03,79.7397698768,136.92
2021-01-31 19:30:00,73.78536,16.98573,75.7152189059,1.18536,0.34573000000000004,1.23475,72.6,16.64,74.4825456063,137.18,73.76536,16.91573,75.6800519117,1.18536,0.34573000000000004,1.23475,72.58,16.57,74.4474398485,137.09,74.39536,1.4057300000000001,74.4086397293,1.18536,0.34573000000000004,1.23475,73.21,1.06,73.2176734129,137.21,76.04536,18.30573,78.2176228759,1.18536,0.34573000000000004,1.23475,74.86,17.96,76.9842919043,137.04
2021-01-31 20:00:00,71.02936,17.43273,73.1373369577,1.20936,0.35273000000000004,1.25975,69.82,17.08,71.87877850940001,136.2,70.98936,17.35273,73.0794531429,1.20936,0.35273000000000004,1.25975,69.78,17.0,71.8209468052,136.09,71.64936,2.04273,71.6784732975,1.20936,0.35273000000000004,1.25975,70.44,1.69,70.4602703656,136.25,73.16936,18.72273,75.5267890319,1.20936,0.35273000000000004,1.25975,71.96,18.37,74.2677487204,136.07
2021-01-31 20:30:00,69.22824,17.72657,71.4617414948,1.18824,0.34657000000000004,1.2377500000000001,68.04,17.38,70.2246822706,135.54,69.17824,17.63657,71.3910182786,1.18824,0.34657000000000004,1.2377500000000001,67.99,17.29,70.1540034496,135.43,69.87824,2.47657,69.9221125572,1.18824,0.34657000000000004,1.2377500000000001,68.69,2.13,68.7230165229,135.61,71.29824,18.97657,73.780412279,1.18824,0.34657000000000004,1.2377500000000001,70.11,18.63,72.5430148257,135.41
2021-01-31 21:00:00,66.96928,18.59979,69.5042203881,1.19928,0.34979000000000005,1.24925,65.77,18.25,68.2550760017,136.04,66.92928,18.50979,69.441636265,1.19928,0.34979000000000005,1.24925,65.73,18.16,68.1925105858,135.9,67.62928,3.23979,67.7068368229,1.19928,0.34979000000000005,1.24925,66.43,2.89,66.4928342004,136.07,68.98928,19.87979,71.7964261322,1.19928,0.34979000000000005,1.24925,67.79,19.53,70.5471827928,135.87
2021-01-31 21:30:00,64.24704,19.31747,67.0883506725,1.15704,0.33747000000000005,1.20525,63.09,18.98,65.8831427605,135.96,64.22704,19.22747,67.0433312848,1.15704,0.33747000000000005,1.20525,63.07,18.89,65.8381120628,135.9,64.85704,3.99747,64.9801154505,1.15704,0.33747000000000005,1.20525,63.7,3.66,63.8050593605,136.07,66.25704,20.60747,69.3877739185,1.15704,0.33747000000000005,1.20525,65.1,20.27,68.1827170183,135.87
2021-01-31 22:00:00,61.54888,20.00384,64.7179901109,1.17888,0.34384000000000003,1.228,60.37,19.66,63.490570166,136.27,61.56888,19.93384,64.7154151775,1.17888,0.34384000000000003,1.228,60.39,19.59,63.487953188,136.14,62.12888,4.62384,62.3007032577,1.17888,0.34384000000000003,1.228,60.95,4.28,61.100089198,136.31,63.54888,21.33384,67.0342664493,1.17888,0.34384000000000003,1.228,62.37,20.99,65.8072716347,136.11
2021-01-31 22:30:00,58.3544,20.7267,61.926021124,1.1544,0.3367,1.2025000000000001,57.2,20.39,60.7255473421,136.17,58.3744,20.6467,61.9181459368,1.1544,0.3367,1.2025000000000001,57.22,20.31,60.7175798266,136.14,58.9144,5.3467,59.156518899,1.1544,0.3367,1.2025000000000001,57.76,5.01,57.9768721129,136.22,60.2944,22.0767,64.2089974556,1.1544,0.3367,1.2025000000000001,59.14,21.74,63.0092628111,136.11
2021-01-31 23:00:00,55.548,21.27775,59.4838040904,1.158,0.33775000000000005,1.20625,54.39,20.94,58.2816926659,136.68,55.558,21.20775,59.4681429344,1.158,0.33775000000000005,1.20625,54.4,20.87,58.2659154223,136.6,56.118,5.78775,56.4156713517,1.158,0.33775000000000005,1.20625,54.96,5.45,55.2295582094,136.75,57.408,22.62775,61.7065112777,1.158,0.33775000000000005,1.20625,56.25,22.29,60.5054262029,136.58
2021-01-31 23:30:00,52.242,22.07725,56.7153553419,1.1219999999999999,0.32725000000000004,1.16875,51.12,21.75,55.5546298701,137.3,52.252,22.00725,56.6973593438,1.1219999999999999,0.32725000000000004,1.16875,51.13,21.68,55.5364681988,137.15,52.842,6.44725,53.2338613719,1.1219999999999999,0.32725000000000004,1.16875,51.72,6.12,52.0808294865,137.33,54.022,23.45725,58.894983331,1.1219999999999999,0.32725000000000004,1.16875,52.9,23.13,57.7356640215,137.12
2021-02-01 00:00:00,50.04824,22.42907,54.8442294883,1.12824,0.32907000000000003,1.1752500000000001,48.92,22.1,53.6803166906,137.82,50.05824,22.35907,54.8247699782,1.12824,0.32907000000000003,1.1752500000000001,48.93,22.03,53.6606541145,137.7,50.64824,6.7090700000000005,51.0906628981,1.12824,0.32907000000000003,1.1752500000000001,49.52,6.38,49.9292980123,137.87,51.76824,23.83907,56.9934376149,1.12824,0.32907000000000003,1.1752500000000001,50.64,23.51,55.8312609566,137.67
2021-02-01 00:30:00,49.86472,22.42221,54.6739956649,1.10472,0.32221000000000005,1.15075,48.76,22.1,53.5345458559,137.52,49.89472,22.36221,54.6767914198,1.10472,0.32221000000000005,1.15075,48.79,22.04,53.5371431812,137.4,50.45472,6.76221,50.9058567786,1.10472,0.32221000000000005,1.15075,49.35,6.44,49.7684247289,137.56,51.59472,23.82221,56.8288027426,1.10472,0.32221000000000005,1.15075,50.49,23.5,55.6910235137,137.38
2021-02-01 01:00:00,51.84392,21.84781,56.2593889299,1.12392,0.32781000000000005,1.17075,50.72,21.52,55.0965407263,136.9,51.87392,21.76781,56.2560319287,1.12392,0.32781000000000005,1.17075,50.75,21.44,55.0929768664,136.77,52.42392,6.29781,52.8008503621,1.12392,0.32781000000000005,1.17075,51.3,5.97,51.6462089606,136.94,53.63392,23.21781,58.4436829415,1.12392,0.32781000000000005,1.17075,52.51,22.89,57.2822153901,136.74
2021-02-01 01:30:00,51.72472,21.85221,56.1512755061,1.10472,0.32221000000000005,1.15075,50.62,21.53,55.008411175,136.9,51.74472,21.78221,56.142503688,1.10472,0.32221000000000005,1.15075,50.64,21.46,54.9994654519,136.77,52.32472,6.31221,52.7040825569,1.10472,0.32221000000000005,1.15075,51.22,5.99,51.5690653396,136.94,53.49472,23.22221,58.3177169063,1.10472,0.32221000000000005,1.15075,52.39,22.9,57.1762371969,136.74
2021-02-01 02:00:00,50.86576,21.85543,55.3623099307,1.11576,0.32543000000000005,1.16225,49.75,21.53,54.2088867253,137.27,50.86576,21.78543,55.3347133422,1.11576,0.32543000000000005,1.16225,49.75,21.46,54.1811230965,137.13,51.46576,6.23543,51.8421164659,1.11576,0.32543000000000005,1.16225,50.35,5.91,50.6956664815,137.32,52.58576,23.22543,57.4863701538,1.11576,0.32543000000000005,1.16225,51.47,22.9,56.3344557087,137.1
2021-02-01 02:30:00,50.10032,22.13801,54.7734748839,1.09032,0.31801,1.13575,49.01,21.82,53.6478564343,137.56,50.11032,22.06801,54.7543718425,1.09032,0.31801,1.13575,49.02,21.75,53.6285642172,137.39,50.72032,6.46801,51.1310670167,1.09032,0.31801,1.13575,49.63,6.15,50.0095930797,137.59,51.82032,23.528010000000002,56.9114471742,1.09032,0.31801,1.13575,50.73,23.21,55.7874268989,137.37
2021-02-01 03:00:00,49.42688,22.17284,54.1724219525,1.10688,0.32284,1.153,48.32,21.85,53.0306034286,137.65,49.43688,22.10284,54.152937503,1.10688,0.32284,1.153,48.33,21.78,53.0109168002,137.52,50.04688,6.48284,50.4650117626,1.10688,0.32284,1.153,48.94,6.16,49.326151279,137.7,51.12688,23.57284,56.2995261454,1.10688,0.32284,1.153,50.02,23.25,55.1594316504,137.5
2021-02-01 03:30:00,49.35104,22.16822,54.1013412685,1.09104,0.31822,1.1365,48.26,21.85,52.9759388779,137.82,49.36104,22.09822,54.0818231668,1.09104,0.31822,1.1365,48.27,21.78,52.9562205978,137.74,49.98104,6.44822,50.3952765708,1.09104,0.31822,1.1365,48.89,6.13,49.2728018282,137.86,51.04104,23.55822,56.215456005,1.09104,0.31822,1.1365,49.95,23.24,55.0917425755,137.69
2021-02-01 04:00:00,49.3312,21.9541,53.9958313229,1.1112,0.3241,1.1575,48.22,21.63,52.8490804083,137.94,49.3212,21.8841,53.958267228,1.1112,0.3241,1.1575,48.21,21.56,52.8113406382,137.82,49.9712,6.2041,50.3548576232,1.1112,0.3241,1.1575,48.86,5.88,49.2125390526,137.95,50.9912,23.3441,56.0807407427,1.1112,0.3241,1.1575,49.88,23.02,54.9357333618,137.78
2021-02-01 04:30:00,49.26176,21.70843,53.8328610735,1.09176,0.31843000000000005,1.13725,48.17,21.39,52.7056069124,138.08,49.25176,21.64843,53.799538888,1.09176,0.31843000000000005,1.13725,48.16,21.33,52.6721415931,137.98,49.95176,5.91843,50.3011544675,1.09176,0.31843000000000005,1.13725,48.86,5.6,49.1798698656,138.13,50.89176,23.10843,55.8924929929,1.09176,0.31843000000000005,1.13725,49.8,22.79,54.7669982745,137.98
2021-02-01 05:00:00,49.25096,21.84403,53.8778127578,1.11096,0.32403000000000004,1.15725,48.14,21.52,52.7311103619,138.08,49.21096,21.77403,53.81288848,1.11096,0.32403000000000004,1.15725,48.1,21.45,52.6660469373,137.98,49.93096,6.05403,50.2966405018,1.11096,0.32403000000000004,1.15725,48.82,5.73,49.1551146881,138.13,50.85096,23.23403,55.9074260091,1.11096,0.32403000000000004,1.15725,49.74,22.91,54.7625392034,137.98
2021-02-01 05:30:00,50.76296,21.34878,55.0694880624,1.09296,0.31878,1.1385,49.67,21.03,53.938574323,137.87,50.74296,21.26878,55.0200780829,1.09296,0.31878,1.1385,49.65,20.95,53.8890063,137.75,51.43296,5.59878,51.736792632,1.09296,0.31878,1.1385,50.34,5.28,50.6161436698,137.89,52.43296,22.71878,57.1433133363,1.09296,0.31878,1.1385,51.34,22.4,56.0138875637,137.72
2021-02-01 06:00:00,53.62784,20.06312,57.2579602082,1.10784,0.32312,1.154,52.52,19.74,56.1072009639,137.16,53.60784,20.00312,57.2182254111,1.10784,0.32312,1.154,52.5,19.68,56.0673915926,137.05,54.28784,4.48312,54.4726347518,1.10784,0.32312,1.154,53.18,4.16,53.3424596358,137.23,55.34784,21.40312,59.3420334872,1.10784,0.32312,1.154,54.24,21.08,58.1923018964,137.02
2021-02-01 06:30:00,58.74936,17.57773,61.3226213755,1.08936,0.31773,1.13475,57.66,17.26,60.187899116,135.69,58.72936,17.49773,61.2805701765,1.08936,0.31773,1.13475,57.64,17.18,60.1458394239,135.6,59.38936,2.28773,59.4334063449,1.08936,0.31773,1.13475,58.3,1.97,58.3332743809,135.75,60.57936,18.83773,63.4406725182,1.08936,0.31773,1.13475,59.49,18.52,62.3061032323,135.55
2021-02-01 07:00:00,63.666,15.56675,65.5414621561,1.086,0.31675000000000003,1.13125,62.58,15.25,64.4113258674,136.49,63.636,15.49675,65.4957231929,1.086,0.31675000000000003,1.13125,62.55,15.18,64.3656344644,136.38,64.346,0.8267500000000001,64.3513110322,1.086,0.31675000000000003,1.13125,63.26,0.51,63.2620557681,136.56,65.626,16.80675,67.7439201815,1.086,0.31675000000000003,1.13125,64.54,16.49,66.6132997231,136.35
2021-02-01 07:30:00,68.7888,13.7859,70.1566108378,1.0488,0.3059,1.0925,67.74,13.48,69.0682126597,136.74,68.7488,13.7159,70.1036619175,1.0488,0.3059,1.0925,67.7,13.41,69.015346844,136.63,69.4488,2.3459,69.4884095965,1.0488,0.3059,1.0925,68.4,2.04,68.4304142907,136.79,70.8688,15.0259,72.4442163616,1.0488,0.3059,1.0925,69.82,14.72,71.3548232427,136.58
2021-02-01 08:00:00,72.18616,12.81388,73.314645305,1.07616,0.31388000000000005,1.121,71.11,12.5,72.2002915507,137.1,72.14616,12.75388,73.2647927575,1.07616,0.31388000000000005,1.121,71.07,12.44,72.1505266786,136.98,72.85616,3.36388,72.9337763906,1.07616,0.31388000000000005,1.121,71.78,3.05,71.8447694686,137.14,74.33616,14.02388,75.6474315083,1.07616,0.31388000000000005,1.121,73.26,13.71,74.531816696,136.95
2021-02-01 08:30:00,75.78544,11.11492,76.5961772062,1.04544,0.30492,1.089,74.74,10.81,75.5177045467,136.81,75.72544,11.04492,76.5266784919,1.04544,0.30492,1.089,74.68,10.74,75.4483266879,136.7,76.47544,5.04492,76.6416606096,1.04544,0.30492,1.089,75.43,4.74,75.5787833985,136.86,77.99544,12.30492,78.9601147226,1.04544,0.30492,1.089,76.95,12.0,77.8800520031,136.67
2021-02-01 09:00:00,93.35272,7.70996,93.6705600207,1.06272,0.30996,1.107,92.29,7.4,92.5861982155,137.11,93.41272,7.69996,93.7295345225,1.06272,0.30996,1.107,92.35,7.39,92.6452081869,136.97,95.22272,7.60996,95.5263204326,1.06272,0.30996,1.107,94.16,7.3,94.4425518503,137.14,37.16272,4.42996,37.4258240176,1.06272,0.30996,1.107,36.1,4.12,36.334341882,136.95
2021-02-01 09:30:00,108.824,5.732,108.9748539802,1.104,0.322,1.15,107.72,5.41,107.8557671152,136.31,108.994,5.742,109.1451446469,1.104,0.322,1.15,107.89,5.42,108.0260547276,136.19,111.254,6.732,111.4574911794,1.104,0.322,1.15,110.15,6.41,110.3363521239,136.36,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,136.16
2021-02-01 10:00:00,110.41744,5.33342,110.5461732719,1.17744,0.34342,1.2265,109.24,4.99,109.3539103096,136.87,110.59744,5.33342,110.7259639987,1.17744,0.34342,1.2265,109.42,4.99,109.5337231176,136.77,112.86744,6.31342,113.0438776947,1.17744,0.34342,1.2265,111.69,5.97,111.8494389794,136.92,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,136.74
2021-02-01 10:30:00,112.29296,4.98878,112.4037223203,1.33296,0.38878,1.3885,110.96,4.6,111.055308743,137.19,112.46296,4.99878,112.5739986562,1.33296,0.38878,1.3885,111.13,4.61,111.2255770945,137.09,114.76296,5.97878,114.9185920478,1.33296,0.38878,1.3885,113.43,5.59,113.5676582483,137.24,1.33296,0.38878,1.3885,1.33296,0.38878,1.3885,0.0,0.0,0.0,137.06
2021-02-01 11:00:00,111.91552,5.36411,112.0439971304,2.34552,0.6841100000000001,2.44325,109.57,4.68,109.6699015227,137.31,112.08552,5.38411,112.2147603222,2.34552,0.6841100000000001,2.44325,109.74,4.7,109.8406008724,137.22,114.35552,6.35411,114.5319155011,2.34552,0.6841100000000001,2.44325,112.01,5.67,112.1534172462,137.35,2.34552,0.6841100000000001,2.44325,2.34552,0.6841100000000001,2.44325,0.0,0.0,0.0,137.19
2021-02-01 11:30:00,112.56496,5.11978,112.6813310493,2.84496,0.8297800000000001,2.9635,109.72,4.29,109.8038364539,137.31,112.75496,5.13978,112.8720441166,2.84496,0.8297800000000001,2.9635,109.91,4.31,109.9944734975,137.22,115.00496,6.10978,115.1671404362,2.84496,0.8297800000000001,2.9635,112.16,5.28,112.2842108224,137.35,2.84496,0.8297800000000001,2.9635,2.84496,0.8297800000000001,2.9635,0.0,0.0,0.0,137.19
2021-02-01 12:00:00,112.4132,5.3576,112.5407988776,3.0432,0.8876000000000001,3.17,109.37,4.47,109.4613073191,137.39,112.6032,5.3676,112.7310595178,3.0432,0.8876000000000001,3.17,109.56,4.48,109.6515572165,137.22,114.8432,6.3476,115.0184881313,3.0432,0.8876000000000001,3.17,111.8,5.46,111.9332461782,137.35,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,137.19
2021-02-01 12:30:00,112.38536,5.16823,112.5041321182,2.8053600000000003,0.81823,2.92225,109.58,4.35,109.666307041,136.93,112.59536,5.17823,112.7143698002,2.8053600000000003,0.81823,2.92225,109.79,4.36,109.876538442,136.83,114.78536,6.15823,114.9504356976,2.8053600000000003,0.81823,2.92225,111.98,5.34,112.1072522186,136.97,2.8053600000000003,0.81823,2.92225,2.8053600000000003,0.81823,2.92225,0.0,0.0,0.0,136.8
2021-02-01 13:00:00,111.94152,5.73711,112.0884397744,3.0415200000000002,0.8871100000000001,3.16825,108.9,4.85,109.007946958,137.33,112.15152,5.73711,112.2981650316,3.0415200000000002,0.8871100000000001,3.16825,109.11,4.85,109.2177394016,137.19,114.35152,6.73711,114.5498091551,3.0415200000000002,0.8871100000000001,3.16825,111.31,5.85,111.463620074,137.37,3.0415200000000002,0.8871100000000001,3.16825,3.0415200000000002,0.8871100000000001,3.16825,0.0,0.0,0.0,137.17
2021-02-01 13:30:00,109.10352,6.24811,109.2822810659,2.87352,0.83811,2.99325,106.23,5.41,106.3676689601,135.41,109.33352,6.17811,109.5079341361,2.87352,0.83811,2.99325,106.46,5.34,106.5938422236,135.31,111.41352,7.30811,111.6529485081,2.87352,0.83811,2.99325,108.54,6.47,108.7326652851,135.46,2.87352,0.83811,2.99325,2.87352,0.83811,2.99325,0.0,0.0,0.0,135.27
2021-02-01 14:00:00,107.632,6.26475,107.8141665857,2.622,0.76475,2.73125,105.01,5.5,105.1539352568,135.17,107.862,6.17475,108.0385976471,2.622,0.76475,2.73125,105.24,5.41,105.3789623217,135.06,109.932,7.31475,110.1750887976,2.622,0.76475,2.73125,107.31,6.55,107.5097139797,135.22,2.622,0.76475,2.73125,2.622,0.76475,2.73125,0.0,0.0,0.0,135.03
2021-02-01 14:30:00,106.87456,6.61133,107.0788553336,2.16456,0.6313300000000001,2.25475,104.71,5.98,104.8806202308,135.41,107.11456,6.52133,107.3128916252,2.16456,0.6313300000000001,2.25475,104.95,5.89,105.1151492412,135.33,109.15456,7.66133,109.4230960363,2.16456,0.6313300000000001,2.25475,106.99,7.03,107.2207116186,135.47,2.16456,0.6313300000000001,2.25475,2.16456,0.6313300000000001,2.25475,0.0,0.0,0.0,135.3
2021-02-01 15:00:00,106.8212,6.5316,107.0207015862,2.1312,0.6216,2.22,104.69,5.91,104.8566840979,136.01,107.0412,6.4416,107.2348483843,2.1312,0.6216,2.22,104.91,5.82,105.0713114984,135.9,109.1212,7.5916,109.3849563697,2.1312,0.6216,2.22,106.99,6.97,107.2167943934,136.05,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,135.87
2021-02-01 15:30:00,106.9364,6.41895,107.1288782918,1.9163999999999999,0.5589500000000001,1.99625,105.02,5.86,105.1833637036,136.01,107.1664,6.33895,107.3537124466,1.9163999999999999,0.5589500000000001,1.99625,105.25,5.78,105.4085902572,135.9,109.2264,7.47895,109.4821499152,1.9163999999999999,0.5589500000000001,1.99625,107.31,6.92,107.5328903173,136.05,1.9163999999999999,0.5589500000000001,1.99625,1.9163999999999999,0.5589500000000001,1.99625,0.0,0.0,0.0,135.87
2021-02-01 16:00:00,107.85856,6.95833,108.0827799497,1.46856,0.42833000000000004,1.52975,106.39,6.53,106.5902106199,135.83,108.14856,6.88833,108.367707922,1.46856,0.42833000000000004,1.52975,106.68,6.46,106.8754134495,135.69,110.13856,8.01833,110.4300503254,1.46856,0.42833000000000004,1.52975,108.67,7.59,108.9347373431,135.86,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,135.68
2021-02-01 16:30:00,109.73904,7.19972,109.9749647338,1.19904,0.34972000000000003,1.249,108.54,6.85,108.7559382287,135.62,110.02904,7.11972,110.2591495351,1.19904,0.34972000000000003,1.249,108.83,6.77,109.0403677543,135.51,112.03904,8.25972,112.3430881657,1.19904,0.34972000000000003,1.249,110.84,7.91,111.121886683,135.66,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,135.5
2021-02-01 17:00:00,113.72016,6.37088,113.8984762953,1.10016,0.32088,1.146,112.62,6.05,112.7823873661,135.2,113.99016,6.30088,114.1641697977,1.10016,0.32088,1.146,112.89,5.98,113.0482750864,135.08,116.09016,7.42088,116.327102211,1.10016,0.32088,1.146,114.99,7.1,115.2089844587,135.25,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,135.04
2021-02-01 17:30:00,120.37272,4.54871,120.4586339075,1.09272,0.31871000000000005,1.13825,119.28,4.23,119.3549802061,134.59,120.67272,4.50871,120.7569203734,1.09272,0.31871000000000005,1.13825,119.58,4.19,119.6533848247,134.51,122.87272,5.53871,122.9974903348,1.09272,0.31871000000000005,1.13825,121.78,5.22,121.8918241721,134.66,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,134.48
2021-02-01 18:00:00,124.26752,4.26011,124.3405206044,1.09752,0.32011,1.14325,123.17,3.94,123.2330008561,135.29,124.59752,4.28011,124.6710123957,1.09752,0.32011,1.14325,123.5,3.96,123.5634719486,135.2,126.81752,5.2001100000000005,126.9240896086,1.09752,0.32011,1.14325,125.72,4.88,125.8146764094,135.36,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,135.18
2021-02-01 18:30:00,123.03448,4.69464,123.124014366,1.04448,0.30464,1.088,121.99,4.39,122.0689649338,135.55,123.36448,4.70464,123.4541557146,1.04448,0.30464,1.088,122.32,4.4,122.3991111079,135.47,125.57448,5.63464,125.7008321182,1.04448,0.30464,1.088,124.53,5.33,124.644012291,135.63,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,135.45
2021-02-01 19:00:00,121.0284,5.6987,121.1624891963,1.0584,0.30870000000000003,1.1025,119.97,5.39,120.0910196476,135.89,121.3684,5.7187,121.5030536581,1.0584,0.30870000000000003,1.1025,120.31,5.41,120.4315747634,135.76,123.5084,6.6787,123.6888430872,1.0584,0.30870000000000003,1.1025,122.45,6.37,122.6155756827,135.93,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,135.73
2021-02-01 19:30:00,116.31232,7.40401,116.5477376351,1.04232,0.30401,1.08575,115.27,7.1,115.4884535354,135.81,116.63232,7.34401,116.8633071219,1.04232,0.30401,1.08575,115.59,7.04,115.8041868846,135.76,118.73232,8.47401,119.0343339464,1.04232,0.30401,1.08575,117.69,8.17,117.9732384908,135.85,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,135.73
2021-02-01 20:00:00,113.28152,8.18961,113.5771653347,1.06152,0.30961000000000005,1.10575,112.22,7.88,112.4963234955,136.26,113.57152,8.10961,113.8606864965,1.06152,0.30961000000000005,1.10575,112.51,7.8,112.7800518709,136.17,115.62152,9.27961,115.993306052,1.06152,0.30961000000000005,1.10575,114.56,8.97,114.9106370185,136.33,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,136.16
2021-02-01 20:30:00,109.89472,8.45471,110.2194701723,1.04472,0.30471000000000004,1.08825,108.85,8.15,109.1546838207,135.06,110.22472,8.38471,110.5431692185,1.04472,0.30471000000000004,1.08825,109.18,8.08,109.4785768998,134.96,112.16472,9.53471,112.5692458332,1.04472,0.30471000000000004,1.08825,111.12,9.23,111.5026784432,135.11,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,134.94
2021-02-01 21:00:00,106.51512,9.72066,106.9577581078,1.06512,0.31066000000000005,1.1095,105.45,9.41,105.8690256874,135.44,106.84512,9.68066,107.2827798197,1.06512,0.31066000000000005,1.1095,105.78,9.37,106.1941867524,135.36,108.71512,10.83066,109.2532860497,1.06512,0.31066000000000005,1.1095,107.65,10.52,108.1628073785,135.49,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,135.34
2021-02-01 21:30:00,102.54952,11.30611,103.1708882174,1.04952,0.30611000000000005,1.09325,101.5,11.0,102.0943191368,136.16,102.90952,11.24611,103.5221922911,1.04952,0.30611000000000005,1.09325,101.86,10.94,102.4458061611,136.07,104.66952,12.446110000000001,105.4068976451,1.04952,0.30611000000000005,1.09325,103.62,12.14,104.3287304629,136.21,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,136.05
2021-02-01 22:00:00,97.758,13.1615,98.6400103723,1.068,0.3115,1.1125,96.69,12.85,97.5401384047,136.57,98.058,13.1215,98.9320227543,1.068,0.3115,1.1125,96.99,12.81,97.8322860818,136.48,99.818,14.3415,100.8430054404,1.068,0.3115,1.1125,98.75,14.03,99.7416833626,136.59,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,136.45
2021-02-01 22:30:00,90.98336,15.92723,92.3669229344,1.05336,0.30723,1.09725,89.93,15.62,91.2764443874,137.64,91.28336,15.87723,92.6538625496,1.05336,0.30723,1.09725,90.23,15.57,91.5635178442,137.56,92.94336,17.18723,94.5191464369,1.05336,0.30723,1.09725,91.89,16.88,93.4275467943,137.69,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,137.54
2021-02-01 23:00:00,84.74064,12.75227,85.6947866428,1.07064,0.31227000000000005,1.11525,83.67,12.44,84.5897304642,136.21,85.84064,25.19227,89.4609744155,1.07064,0.31227000000000005,1.11525,84.77,24.88,88.345725986,136.11,86.57064,13.64227,87.6389596057,1.07064,0.31227000000000005,1.11525,85.5,13.33,86.5328775669,136.26,1.07064,0.31227000000000005,1.11525,1.07064,0.31227000000000005,1.11525,0.0,0.0,0.0,136.09
2021-02-01 23:30:00,79.28808,11.69569,80.1460466565,1.04808,0.30569,1.09175,78.24,11.39,79.0647184274,134.63,80.68808,29.90569,86.0518247829,1.04808,0.30569,1.09175,79.64,29.6,84.9628718912,134.52,81.02808,12.82569,82.0368702015,1.04808,0.30569,1.09175,79.98,12.52,80.9540042246,134.65,1.04808,0.30569,1.09175,1.04808,0.30569,1.09175,0.0,0.0,0.0,134.49
2021-02-02 00:00:00,75.85272,12.13996,76.8180562121,1.06272,0.30996,1.107,74.79,11.83,75.7198322766,133.57,77.16272,30.00996,82.7930133345,1.06272,0.30996,1.107,76.1,29.7,81.6902686983,133.47,77.54272,13.22996,78.6632396142,1.06272,0.30996,1.107,76.48,12.92,77.5636306525,133.61,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,133.44
2021-02-02 00:30:00,76.05656,16.53233,77.832629753,1.03656,0.30233000000000004,1.07975,75.02,16.23,76.7555424709,134.92,76.56656,21.56233,79.5447810058,1.03656,0.30233000000000004,1.07975,75.53,21.26,78.4650782195,134.85,77.77656,17.60233,79.7435596576,1.03656,0.30233000000000004,1.07975,76.74,17.3,78.6658604478,134.95,1.03656,0.30233000000000004,1.07975,1.03656,0.30233000000000004,1.07975,0.0,0.0,0.0,134.82
2021-02-02 01:00:00,78.962,17.71975,80.9258116058,1.062,0.30975,1.10625,77.9,17.41,79.8217896317,135.47,79.142,17.61975,81.0796630115,1.062,0.30975,1.10625,78.08,17.31,79.9757619532,135.36,80.752,18.95975,82.9479211558,1.062,0.30975,1.10625,79.69,18.65,81.8432562891,135.51,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,135.33
2021-02-02 01:30:00,78.60112,18.34366,80.7132326663,1.04112,0.30366000000000004,1.0845,77.56,18.04,79.6303660672,136.11,78.78112,18.24366,80.8659137007,1.04112,0.30366000000000004,1.0845,77.74,17.94,79.7831511035,136.01,80.42112,19.60366,82.7759628603,1.04112,0.30366000000000004,1.0845,79.38,19.3,81.6925602488,136.17,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,135.98
2021-02-02 02:00:00,77.57344,18.19017,79.6776058756,1.06344,0.31017,1.10775,76.51,17.88,78.5714611039,136.35,77.72344,18.09017,79.8009234036,1.06344,0.31017,1.10775,76.66,17.78,78.6948791218,136.26,79.37344,19.45017,81.7217969116,1.06344,0.31017,1.10775,78.31,19.14,80.6151083855,136.39,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,136.23
2021-02-02 02:30:00,76.2252,18.85485,78.5225221421,1.0452,0.30485,1.08875,75.18,18.55,77.4347137917,137.14,76.3252,18.74485,78.5932920583,1.0452,0.30485,1.08875,75.28,18.44,77.5055610908,137.03,78.0352,20.14485,80.5934700864,1.0452,0.30485,1.08875,76.99,19.84,79.5052558011,137.17,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,137.0
2021-02-02 03:00:00,75.22848,19.00164,77.5911497904,1.06848,0.31164000000000003,1.113,74.16,18.69,76.4788970893,137.22,75.31848,18.89164,77.6515775204,1.06848,0.31164000000000003,1.113,74.25,18.58,76.5393944319,137.11,77.03848,20.29164,79.6660407865,1.06848,0.31164000000000003,1.113,75.97,19.98,78.5534295878,137.25,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,137.0
2021-02-02 03:30:00,74.37304,19.44422,76.8727960351,1.04304,0.30422000000000005,1.0865,73.33,19.14,75.7867303688,137.56,74.47304,19.34422,76.9443469935,1.04304,0.30422000000000005,1.0865,73.43,19.04,75.8583317771,137.42,76.15304,20.74422,78.9278668447,1.04304,0.30422000000000005,1.0865,75.11,20.44,77.8415422509,137.6,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,137.4
2021-02-02 04:00:00,73.51464,19.34052,76.0161693865,1.06464,0.31052,1.109,72.45,19.03,74.907565706,137.65,73.63464,19.24052,76.1068841683,1.06464,0.31052,1.109,72.57,18.93,74.9983319815,137.56,75.29464,20.64052,78.0724911771,1.06464,0.31052,1.109,74.23,20.33,76.963639467,137.6,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,137.54
2021-02-02 04:30:00,73.57136,19.03373,75.9936042701,1.04136,0.30373,1.08475,72.53,18.73,74.9093705754,137.42,73.69136,18.93373,76.0848386366,1.04136,0.30373,1.08475,72.65,18.63,75.0006626637,137.33,75.33136,20.31373,78.0221854729,1.04136,0.30373,1.08475,74.29,20.01,76.9376643784,137.45,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,137.3
2021-02-02 05:00:00,72.87056,19.32933,75.3905930005,1.06056,0.30933000000000005,1.1047500000000001,71.81,19.02,74.2861797376,137.42,73.02056,19.25933,75.5177063659,1.06056,0.30933000000000005,1.1047500000000001,71.96,18.95,74.4133328107,137.33,74.59056,20.61933,77.3880379048,1.06056,0.30933000000000005,1.1047500000000001,73.53,20.31,76.2833992426,137.45,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,137.3
2021-02-02 05:30:00,74.088,18.99275,76.4836995481,1.038,0.30275,1.08125,73.05,18.69,75.4030410527,136.92,74.248,18.89275,76.6139772272,1.038,0.30275,1.08125,73.21,18.59,75.5333846719,136.81,75.808,20.25275,78.4667238169,1.038,0.30275,1.08125,74.77,19.95,77.3857570875,136.94,1.038,0.30275,1.08125,1.038,0.30275,1.08125,0.0,0.0,0.0,136.77
2021-02-02 06:00:00,76.5672,18.02835,78.6610292303,1.0572,0.30835,1.10125,75.51,17.72,77.5613209016,136.58,76.7672,17.95835,78.8397446125,1.0572,0.30835,1.10125,75.71,17.65,77.7401222021,136.48,78.3172,19.27835,80.655059324,1.0572,0.30835,1.10125,77.26,18.97,79.5548144363,136.61,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,136.45
2021-02-02 06:30:00,82.75872,15.53296,84.2037919716,1.03872,0.30296,1.082,81.72,15.23,83.1270792221,137.07,82.99872,15.50296,84.4341713431,1.03872,0.30296,1.082,81.96,15.2,83.3575527472,136.98,84.58872,16.76296,86.2336847131,1.03872,0.30296,1.082,83.55,16.46,85.1559398985,137.11,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0.0,0.0,0.0,136.95
2021-02-02 07:00:00,88.2216,13.2238,89.2071723181,1.0416,0.3038,1.085,87.18,12.92,88.1321666589,136.66,88.4716,13.1938,89.449988066,1.0416,0.3038,1.085,87.43,12.89,88.3750926449,136.56,90.1716,14.4138,91.3163461654,1.0416,0.3038,1.085,89.13,14.11,90.2399523493,136.72,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,136.55
2021-02-02 07:30:00,95.06912,10.17141,95.6116894473,0.9991200000000001,0.29141,1.04075,94.07,9.88,94.5874161821,135.45,95.36912,10.13141,95.9057585245,0.9991200000000001,0.29141,1.04075,94.37,9.84,94.881623616,135.36,97.08912,11.29141,97.7435070077,0.9991200000000001,0.29141,1.04075,96.09,11.0,96.7175687246,135.5,0.9991200000000001,0.29141,1.04075,0.9991200000000001,0.29141,1.04075,0.0,0.0,0.0,135.34
2021-02-02 08:00:00,99.79096,8.429030000000001,100.1463141831,0.9909600000000001,0.28903,1.03225,98.8,8.14,99.1347547533,135.45,100.07096,8.36903,100.42030521,0.9909600000000001,0.28903,1.03225,99.08,8.08,99.4089171051,135.36,101.92096,9.49903,102.3626575381,0.9909600000000001,0.28903,1.03225,100.93,9.21,101.3493413891,135.5,0.9909600000000001,0.28903,1.03225,0.9909600000000001,0.28903,1.03225,0.0,0.0,0.0,135.34
2021-02-02 08:30:00,103.55592,7.07881,103.7975824288,0.9559200000000001,0.27881,0.9957500000000001,102.6,6.8,102.8250942134,134.96,103.78592,7.02881,104.0236576951,0.9559200000000001,0.27881,0.9957500000000001,102.83,6.75,103.0513046982,134.85,105.78592,8.12881,106.09777765,0.9559200000000001,0.27881,0.9957500000000001,104.83,7.85,105.1235054591,135.02,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,134.82
2021-02-02 09:00:00,106.8604,5.91345,107.0238944305,1.0404,0.30345,1.08375,105.82,5.61,105.9686014818,136.19,107.1004,5.95345,107.2657412554,1.0404,0.30345,1.08375,106.06,5.65,106.210386027,136.09,109.1704,6.89345,109.3878233126,1.0404,0.30345,1.08375,108.13,6.59,108.3306281714,136.23,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,136.06
2021-02-02 09:30:00,109.59048,4.9176400000000005,109.7007588388,1.02048,0.29764,1.063,108.57,4.62,108.6682534138,136.19,109.83048,4.94764,109.9418640855,1.02048,0.29764,1.063,108.81,4.65,108.9093136513,136.09,111.97048,5.86764,112.1241169,1.02048,0.29764,1.063,110.95,5.57,111.0897267978,136.31,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,136.15
2021-02-02 10:00:00,109.80672,5.04946,109.9227583508,1.26672,0.36946,1.3195000000000001,108.54,4.68,108.6408486712,136.35,110.03672,5.08946,110.1543569336,1.26672,0.36946,1.3195000000000001,108.77,4.72,108.872362425,136.26,112.17672,6.01946,112.3381075533,1.26672,0.36946,1.3195000000000001,110.91,5.65,111.0538184846,136.31,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,136.24
2021-02-02 10:30:00,109.50824,5.44657,109.6436033367,1.42824,0.41657000000000005,1.4877500000000001,108.08,5.03,108.1969837842,136.46,109.72824,5.47657,109.8648236355,1.42824,0.41657000000000005,1.4877500000000001,108.3,5.06,108.4181423932,136.26,111.87824,6.40657,112.0615220522,1.42824,0.41657000000000005,1.4877500000000001,110.45,5.99,110.6123076335,136.53,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,136.33
2021-02-02 11:00:00,108.62688,4.97909,108.7409324761,1.43688,0.41909,1.49675,107.19,4.5600000000000005,107.2869502782,136.46,108.81688,5.01909,108.9325692223,1.43688,0.41909,1.49675,107.38,4.6,107.4784834281,136.26,111.00688,5.94909,111.1661777663,1.43688,0.41909,1.49675,109.57,5.53,109.70946085,136.53,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,136.33
2021-02-02 11:30:00,108.8164,4.9602,108.9293922364,1.4064,0.4102,1.465,107.41,4.55,107.5063281858,136.46,108.9964,4.9902,109.1105737727,1.4064,0.4102,1.465,107.59,4.58,107.6874389147,136.26,111.1764,5.9102,111.3333839466,1.4064,0.4102,1.465,109.77,5.5,109.907701732,136.43,1.4064,0.4102,1.465,1.4064,0.4102,1.465,0.0,0.0,0.0,136.33
