Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-02 12:00:00,108.94064,4.9247700000000005,109.0518977513,1.7306400000000002,0.50477,1.80275,107.21,4.42,107.301074086,136.33,109.17064,4.96477,109.2834734951,1.7306400000000002,0.50477,1.80275,107.44,4.46,107.5325308918,136.26,111.29064,5.87477,111.4455897475,1.7306400000000002,0.50477,1.80275,109.56,5.37,109.6915242852,136.43,1.7306400000000002,0.50477,1.80275,1.7306400000000002,0.50477,1.80275,0.0,0.0,0.0,136.21
2021-02-02 12:30:00,107.6404,5.3172,107.7716489992,2.3904,0.6972,2.49,105.25,4.62,105.3513497778,136.33,107.8704,5.3572,108.0033461889,2.3904,0.6972,2.49,105.48,4.66,105.5828868709,136.17,109.9304,6.2772,110.1094731801,2.3904,0.6972,2.49,107.54,5.58,107.6846692896,136.29,2.3904,0.6972,2.49,2.3904,0.6972,2.49,0.0,0.0,0.0,136.21
2021-02-02 13:00:00,107.43744,5.82467,107.5952150161,2.58744,0.7546700000000001,2.69525,104.85,5.07,104.9725078294,136.59,107.69744,5.86467,107.8570022612,2.58744,0.7546700000000001,2.69525,105.11,5.11,105.2341398977,136.52,109.71744,6.79467,109.9276315608,2.58744,0.7546700000000001,2.69525,107.13,6.04,107.3001328051,136.63,2.58744,0.7546700000000001,2.69525,2.58744,0.7546700000000001,2.69525,0.0,0.0,0.0,136.49
2021-02-02 13:30:00,106.70648,6.26939,106.8904959525,2.22648,0.64939,2.3192500000000003,104.48,5.62,104.6310412832,137.11,106.94648,6.31939,107.1330214003,2.22648,0.64939,2.3192500000000003,104.72,5.67,104.8733869959,136.97,109.00648,7.25939,109.2479355648,2.22648,0.64939,2.3192500000000003,106.78,6.61,106.9843937217,137.14,2.22648,0.64939,2.3192500000000003,2.22648,0.64939,2.3192500000000003,0.0,0.0,0.0,136.95
2021-02-02 14:00:00,106.15872,6.65296,106.366985991,1.75872,0.5129600000000001,1.832,104.4,6.14,104.5803977808,137.39,106.40872,6.70296,106.6196293597,1.75872,0.5129600000000001,1.832,104.65,6.19,104.8329080013,137.29,108.42872,7.65296,108.6984595917,1.75872,0.5129600000000001,1.832,106.67,7.14,106.9086923501,137.42,1.75872,0.5129600000000001,1.832,1.75872,0.5129600000000001,1.832,0.0,0.0,0.0,137.26
2021-02-02 14:30:00,104.71856,6.43458,104.9160646815,1.55856,0.45458000000000004,1.6235,103.16,5.98,103.3331795698,135.6,104.94856,6.41458,105.1444106106,1.55856,0.45458000000000004,1.6235,103.39,5.96,103.5616420302,135.5,106.95856,7.45458,107.2180223668,1.55856,0.45458000000000004,1.6235,105.4,7.0,105.6321920628,135.65,1.55856,0.45458000000000004,1.6235,1.55856,0.45458000000000004,1.6235,0.0,0.0,0.0,135.47
2021-02-02 15:00:00,103.38528,6.42654,103.5848277358,1.56528,0.45654000000000006,1.6305,101.82,5.97,101.9948689886,134.88,103.64528,6.37654,103.8412457969,1.56528,0.45654000000000006,1.6305,102.08,5.92,102.2515173482,134.8,105.59528,7.45654,105.8582219152,1.56528,0.45654000000000006,1.6305,104.03,7.0,104.2652430103,134.94,1.56528,0.45654000000000006,1.6305,1.56528,0.45654000000000006,1.6305,0.0,0.0,0.0,134.77
2021-02-02 15:30:00,104.49592,6.63006,104.7060408584,1.40592,0.41006000000000004,1.4645000000000001,103.09,6.22,103.2774733424,135.03,104.74592,6.58006,104.9523937138,1.40592,0.41006000000000004,1.4645000000000001,103.34,6.17,103.5240286117,134.93,106.74592,7.66006,107.0204090622,1.40592,0.41006000000000004,1.4645000000000001,105.34,7.25,105.5891949965,135.05,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,134.85
2021-02-02 16:00:00,105.64576,6.46293,105.843261808,1.17576,0.34293,1.22475,104.47,6.12,104.6491055862,134.7,105.89576,6.40293,106.0891582517,1.17576,0.34293,1.22475,104.72,6.06,104.8951953142,134.62,107.90576,7.48293,108.1649078147,1.17576,0.34293,1.22475,106.73,7.14,106.9685584646,134.74,1.17576,0.34293,1.22475,1.17576,0.34293,1.22475,0.0,0.0,0.0,134.55
2021-02-02 16:30:00,107.25664,7.27402,107.5030147998,1.07664,0.31402,1.1215,106.18,6.96,106.4078662506,135.13,107.53664,7.24402,107.7803542778,1.07664,0.31402,1.1215,106.46,6.93,106.6853152969,135.07,109.53664,8.30402,109.8509547098,1.07664,0.31402,1.1215,108.46,7.99,108.7539042977,135.16,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,134.96
2021-02-02 17:00:00,113.78568,5.83499,113.935192462,1.04568,0.30499000000000004,1.08925,112.74,5.53,112.8755442955,135.66,114.09568,5.86499,114.2463229271,1.04568,0.30499000000000004,1.08925,113.05,5.5600000000000005,113.1866427632,135.6,116.17568,6.80499,116.3748104719,1.04568,0.30499000000000004,1.08925,115.13,6.5,115.3133422462,135.71,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,135.52
2021-02-02 17:30:00,119.06408,4.67869,119.1559704184,1.02408,0.29869,1.06675,118.04,4.38,118.1212343315,134.9,119.40408,4.70869,119.4968873325,1.02408,0.29869,1.06675,118.38,4.41,118.4621141969,134.86,121.49408,5.61869,121.6239333041,1.02408,0.29869,1.06675,120.47,5.32,120.5874093759,134.94,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,134.76
2021-02-02 18:00:00,120.81496,4.56353,120.9011181332,1.07496,0.31353000000000003,1.11975,119.74,4.25,119.8154000953,134.99,121.17496,4.58353,121.2616166735,1.07496,0.31353000000000003,1.11975,120.1,4.27,120.1758831879,134.95,123.26496,5.49353,123.387313917,1.07496,0.31353000000000003,1.11975,122.19,5.18,122.2997485688,135.04,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,134.85
2021-02-02 18:30:00,118.50608,5.90094,118.6529059478,1.06608,0.31094000000000005,1.1105,117.44,5.59,117.5729633036,135.58,118.88608,5.93094,119.0339282182,1.06608,0.31094000000000005,1.1105,117.82,5.62,117.95396051,135.55,120.92608,6.87094,121.1211238416,1.06608,0.31094000000000005,1.1105,119.86,6.5600000000000005,120.0393818711,135.62,1.06608,0.31094000000000005,1.1105,1.06608,0.31094000000000005,1.1105,0.0,0.0,0.0,135.44
2021-02-02 19:00:00,115.69456,6.71633,115.8893450765,1.08456,0.31633,1.12975,114.61,6.4,114.7885538719,136.08,116.04456,6.74633,116.240495844,1.08456,0.31633,1.12975,114.96,6.43,115.1396825599,136.06,118.07456,7.70633,118.3257758955,1.08456,0.31633,1.12975,116.99,7.39,117.2231726238,136.13,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,135.94
2021-02-02 19:30:00,111.45248,8.11989,111.7478765425,1.06248,0.30989,1.10675,110.39,7.8100000000000005,110.66593062,136.41,111.80248,8.14989,112.0991313131,1.06248,0.30989,1.10675,110.74,7.84,111.0171752478,136.37,113.78248,9.13989,114.1489831061,1.06248,0.30989,1.10675,112.72,8.83,113.0653231544,136.44,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,136.24
2021-02-02 20:00:00,107.76952,9.664860000000001,108.2020284461,1.07952,0.31486000000000003,1.1245,106.69,9.35,107.0989196958,136.77,108.07952,9.664860000000001,108.5107928376,1.07952,0.31486000000000003,1.1245,107.0,9.35,107.4077394791,136.72,110.03952,10.72486,110.5609270215,1.07952,0.31486000000000003,1.1245,108.96,10.41,109.4561542354,136.81,1.07952,0.31486000000000003,1.1245,1.07952,0.31486000000000003,1.1245,0.0,0.0,0.0,136.63
2021-02-02 20:30:00,104.5196,10.59905,105.055635951,1.0596,0.30905000000000005,1.10375,103.46,10.29,103.9704558997,135.86,104.7696,10.53905,105.2983411981,1.0596,0.30905000000000005,1.10375,103.71,10.23,104.213324484,135.8,106.7496,11.71905,107.3909364568,1.0596,0.30905000000000005,1.10375,105.69,11.41,106.3041118678,135.92,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,135.71
2021-02-02 21:00:00,100.33840000000001,11.59745,101.006412475,1.0884,0.31745,1.13375,99.25,11.28,99.8889428315,135.52,100.6084,11.54745,101.2689179959,1.0884,0.31745,1.13375,99.52,11.23,100.1516015848,135.48,102.4784,12.73745,103.2669603458,1.0884,0.31745,1.13375,101.39,12.42,102.1478756509,135.56,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,135.39
2021-02-02 21:30:00,96.1128,13.2129,97.0167565437,1.0728,0.3129,1.1175,95.04,12.9,95.9114779367,136.65,96.3828,13.1629,97.2774694996,1.0728,0.3129,1.1175,95.31,12.85,96.1723380188,136.61,98.1828,14.3829,99.2306909592,1.0728,0.3129,1.1175,97.11,14.07,98.1239878929,136.69,1.0728,0.3129,1.1175,1.0728,0.3129,1.1175,0.0,0.0,0.0,136.5
2021-02-02 22:00:00,91.61752,14.64011,92.7798619947,1.09752,0.32011,1.14325,90.52,14.32,91.6456916609,137.61,91.85752,14.59011,93.0090065013,1.09752,0.32011,1.14325,90.76,14.27,91.8749721088,137.56,93.62752,15.87011,94.9630080229,1.09752,0.32011,1.14325,92.53,15.55,93.8275194173,137.64,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,137.48
2021-02-02 22:30:00,86.3688,16.28465,87.8906106422,1.0788,0.31465000000000004,1.12375,85.29,15.97,86.772259392,137.02,86.6488,16.25465,88.1602415381,1.0788,0.31465000000000004,1.12375,85.57,15.94,87.0419927391,136.97,88.2588,17.51465,89.9798796513,1.0788,0.31465000000000004,1.12375,87.18,17.2,88.8605221682,137.05,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,136.86
2021-02-02 23:00:00,81.64176,17.50843,83.4980364857,1.09176,0.31843000000000005,1.13725,80.55,17.19,82.3638185127,136.81,81.95176,17.49843,83.7990812573,1.09176,0.31843000000000005,1.13725,80.86,17.18,82.664938154,136.77,83.39176,18.76843,85.4777140579,1.09176,0.31843000000000005,1.13725,82.3,18.45,84.3427086357,136.85,1.09176,0.31843000000000005,1.13725,1.09176,0.31843000000000005,1.13725,0.0,0.0,0.0,136.67
2021-02-02 23:30:00,76.76984,18.55912,78.9813222781,1.05984,0.30912,1.104,75.71,18.25,77.8785374798,136.81,77.13984,18.54912,79.3386713274,1.05984,0.30912,1.104,76.08,18.24,78.2359508155,136.77,78.37984,19.81912,80.846749075,1.05984,0.30912,1.104,77.32,19.51,79.7434793572,136.85,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,136.67
2021-02-03 00:00:00,74.16288,18.84584,76.5199219498,1.08288,0.31584,1.1280000000000001,73.08,18.53,75.3926209917,137.18,74.56288,18.82584,76.9027653963,1.08288,0.31584,1.1280000000000001,73.48,18.51,75.7755270519,137.14,75.72288,20.12584,78.3517963495,1.08288,0.31584,1.1280000000000001,74.64,19.81,77.2241264114,137.21,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,137.03
2021-02-03 00:30:00,72.79872,19.27171,75.3063904324,1.06872,0.31171000000000004,1.11325,71.73,18.96,74.19349365,136.92,73.18872,19.25171,75.6783791658,1.06872,0.31171000000000004,1.11325,72.12,18.94,74.5655282285,136.87,74.30872,20.56171,77.1010362198,1.06872,0.31171000000000004,1.11325,73.24,20.25,75.9878944306,136.95,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,136.78
2021-02-03 01:00:00,75.11016,18.67088,77.3959811308,1.10016,0.32088,1.146,74.01,18.35,76.250918683,136.33,75.51016,18.63088,77.7746356648,1.10016,0.32088,1.146,74.41,18.31,76.6296561391,136.27,76.65016,19.94088,79.2015512676,1.10016,0.32088,1.146,75.55,19.62,78.0560497335,136.35,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,136.16
2021-02-03 01:30:00,75.00096,18.88528,77.3420829924,1.08096,0.31528,1.126,73.92,18.57,76.2168701798,136.89,75.39096,18.86528,77.715478762,1.08096,0.31528,1.126,74.31,18.55,76.5903296768,136.84,76.58096,20.17528,79.1939729878,1.08096,0.31528,1.126,75.5,19.86,78.0683649118,136.92,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,136.75
2021-02-03 02:00:00,74.1692,19.2006,76.6141845157,1.0992,0.3206,1.145,73.07,18.88,75.4697243933,137.52,74.5592,19.1806,76.9868152413,1.0992,0.3206,1.145,73.46,18.86,75.8424102993,137.47,75.7292,20.5006,78.4549955898,1.0992,0.3206,1.145,74.63,20.18,77.3102147197,137.55,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,137.38
2021-02-03 02:30:00,73.0988,19.17465,75.5718318162,1.0788,0.31465000000000004,1.12375,72.02,18.86,74.4485056935,137.75,73.4488,19.15465,75.9053808242,1.0788,0.31465000000000004,1.12375,72.37,18.84,74.782100131,137.71,74.6388,20.47465,77.3961352915,1.0788,0.31465000000000004,1.12375,73.56,20.16,76.2725324085,137.78,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,137.61
2021-02-03 03:00:00,71.98392,19.30906,74.528682644,1.09392,0.31906,1.1395,70.89,18.99,73.3894556459,137.75,72.37392,19.29906,74.9028571755,1.09392,0.31906,1.1395,71.28,18.98,73.7636685639,137.71,73.51392,20.62906,76.353484205,1.09392,0.31906,1.1395,72.42,20.31,75.2140445662,137.78,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,137.61
2021-02-03 03:30:00,70.03208,20.10269,72.860211188,1.07208,0.31269,1.11675,68.96,19.79,71.74347148,136.68,70.40208,20.01269,73.1912606078,1.07208,0.31269,1.11675,69.33,19.7,72.0745371126,136.63,71.51208,21.38269,74.6404516168,1.07208,0.31269,1.11675,70.44,21.07,73.5237274626,136.7,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,136.53
2021-02-03 04:00:00,68.71728,20.14004,71.6078611732,1.09728,0.32004000000000005,1.143,67.62,19.82,70.4648621655,136.95,69.08728,20.06004,71.9406523643,1.09728,0.32004000000000005,1.143,67.99,19.74,70.7976532097,136.89,70.18728,21.42004,73.3830524535,1.09728,0.32004000000000005,1.143,69.09,21.1,72.240141888,137.0,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,136.78
2021-02-03 04:30:00,68.33024,19.83507,71.1509079377,1.08024,0.31507,1.12525,67.25,19.52,70.0256588687,136.44,68.72024,19.77507,71.5089139839,1.08024,0.31507,1.12525,67.64,19.46,70.3836714018,136.38,69.77024,21.11507,72.8953535609,1.08024,0.31507,1.12525,68.69,20.8,71.7701616272,136.45,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,136.29
2021-02-03 05:00:00,68.12296,19.93878,70.9809314327,1.09296,0.31878,1.1385,67.03,19.62,69.8424319451,136.23,68.51296,19.85878,71.3329995938,1.09296,0.31878,1.1385,67.42,19.54,70.1945012091,136.17,69.54296,21.20878,72.7051279804,1.09296,0.31878,1.1385,68.45,20.89,71.5667143301,136.27,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,136.07
2021-02-03 05:30:00,70.10256,19.15283,72.6718639885,1.07256,0.31283000000000005,1.11725,69.03,18.84,71.5547797146,135.23,70.52256,19.07283,73.0561723139,1.07256,0.31283000000000005,1.11725,69.45,18.76,71.9391416407,135.21,71.53256,20.40283,74.3853655779,1.07256,0.31283000000000005,1.11725,70.46,20.09,73.2681356389,135.28,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,135.13
2021-02-03 06:00:00,72.672,18.5485,75.0017762206,1.092,0.3185,1.1375,71.58,18.23,73.8649395857,136.67,73.122,18.5185,75.4305092536,1.092,0.3185,1.1375,72.03,18.2,74.2937473816,136.62,74.142,19.8285,76.7476747286,1.092,0.3185,1.1375,73.05,19.51,75.6104662067,136.71,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,136.53
2021-02-03 06:30:00,78.86536,16.19073,80.5101530607,1.06536,0.31073,1.10975,77.8,15.88,79.4041207999,136.44,79.34536,16.15073,80.9724164951,1.06536,0.31073,1.10975,78.28,15.84,79.8665386755,136.39,80.44536,17.44073,82.3142454771,1.06536,0.31073,1.10975,79.38,17.13,81.207273689,136.48,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,136.3
2021-02-03 07:00:00,84.4972,13.89335,85.6317813785,0.9372,0.27335000000000004,0.9762500000000001,83.56,13.62,84.6627308796,135.83,84.9972,13.85335,86.1187512338,0.9372,0.27335000000000004,0.9762500000000001,84.06,13.58,85.1498678801,135.78,86.1472,15.09335,87.4594150567,0.9372,0.27335000000000004,0.9762500000000001,85.21,14.82,86.4891698422,135.87,0.9372,0.27335000000000004,0.9762500000000001,0.9372,0.27335000000000004,0.9762500000000001,0.0,0.0,0.0,135.69
2021-02-03 07:30:00,91.35048,11.30639,92.0475130086,1.05048,0.30639000000000005,1.09425,90.3,11.0,90.9675216767,136.42,91.84048,11.34639,92.5387180193,1.05048,0.30639000000000005,1.09425,90.79,11.04,91.4587650256,136.36,93.17048,12.38639,93.9902175796,1.05048,0.30639000000000005,1.09425,92.12,12.08,92.9086691326,136.44,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,136.26
2021-02-03 08:00:00,94.40272,10.56746,94.9923405031,1.12272,0.32746000000000003,1.1695,93.28,10.24,93.8403751058,136.6,94.82272,10.61746,95.4152958652,1.12272,0.32746000000000003,1.1695,93.7,10.29,94.2633231962,136.56,96.32272,11.64746,97.0243768991,1.12272,0.32746000000000003,1.1695,95.2,11.32,95.8706545299,136.65,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,136.46
2021-02-03 08:30:00,98.50608,8.88969,98.9063920344,1.09608,0.31969000000000003,1.14175,97.41,8.57,97.7862618163,136.3,98.91608,8.90969,99.3165316474,1.09608,0.31969000000000003,1.14175,97.82,8.59,98.1964383264,136.26,100.50608,9.92969,100.9954001946,1.09608,0.31969000000000003,1.14175,99.41,9.61,99.8734208886,136.35,1.09608,0.31969000000000003,1.14175,1.09608,0.31969000000000003,1.14175,0.0,0.0,0.0,136.16
2021-02-03 09:00:00,101.6516,7.77755,101.9487031137,1.1916,0.34755,1.24125,100.46,7.43,100.7343858868,135.89,102.0716,7.80755,102.3697678202,1.1916,0.34755,1.24125,100.88,7.46,101.1554546231,135.85,103.7116,8.78755,104.0832215564,1.1916,0.34755,1.24125,102.52,8.44,102.8668265283,135.93,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,135.74
2021-02-03 09:30:00,103.82072,6.96146,104.0538506094,1.17072,0.34146000000000004,1.2195,102.65,6.62,102.8632436782,135.89,104.21072,6.99146,104.4449839669,1.17072,0.34146000000000004,1.2195,103.04,6.65,103.2543660094,135.85,105.94072,7.96146,106.2394512385,1.17072,0.34146000000000004,1.2195,104.77,7.62,105.0467386452,135.93,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,135.74
2021-02-03 10:00:00,103.99952,6.9661100000000005,104.2325613653,1.52952,0.44611000000000006,1.59325,102.47,6.52,102.6772189923,136.05,104.37952,7.00611,104.6143860698,1.52952,0.44611000000000006,1.59325,102.85,6.5600000000000005,103.0589933,136.0,106.13952,7.9661100000000005,106.4380411994,1.52952,0.44611000000000006,1.59325,104.61,7.52,104.8799432685,136.09,1.52952,0.44611000000000006,1.59325,1.52952,0.44611000000000006,1.59325,0.0,0.0,0.0,135.89
2021-02-03 10:30:00,103.51168,7.53549,103.7856035583,1.56168,0.45549000000000006,1.62675,101.95,7.08,102.1955424664,136.6,103.86168,7.57549,104.1375850554,1.56168,0.45549000000000006,1.62675,102.3,7.12,102.5474738841,136.55,105.66168,8.545490000000001,106.0066791281,1.56168,0.45549000000000006,1.62675,104.1,8.09,104.4138788667,136.65,1.56168,0.45549000000000006,1.62675,1.56168,0.45549000000000006,1.62675,0.0,0.0,0.0,136.45
2021-02-03 11:00:00,102.69624,7.76807,102.9896141446,1.77624,0.51807,1.85025,100.92,7.25,101.1800815378,136.77,103.02624,7.80807,103.3216922319,1.77624,0.51807,1.85025,101.25,7.29,101.5121007565,136.73,104.84624,8.78807,105.2138974493,1.77624,0.51807,1.85025,103.07,8.27,103.4012466076,136.81,1.77624,0.51807,1.85025,1.77624,0.51807,1.85025,0.0,0.0,0.0,136.64
2021-02-03 11:30:00,102.38288,7.80959,102.6802990503,1.95288,0.56959,2.03425,100.43,7.24,100.6906276671,136.77,102.65288,7.80959,102.9495190288,1.95288,0.56959,2.03425,100.7,7.24,100.9599306656,136.73,104.55288,8.84959,104.9267361518,1.95288,0.56959,2.03425,102.6,8.28,102.9335630395,136.81,1.95288,0.56959,2.03425,1.95288,0.56959,2.03425,0.0,0.0,0.0,136.64
2021-02-03 12:00:00,101.51368,7.78024,101.8113911191,2.26368,0.66024,2.358,99.25,7.12,99.5050596704,135.72,101.76368,7.72024,102.0561055146,2.26368,0.66024,2.358,99.5,7.06,99.7501558896,135.69,103.68368,8.84024,104.0598642206,2.26368,0.66024,2.358,101.42,8.18,101.7493429954,135.78,2.26368,0.66024,2.358,2.26368,0.66024,2.358,0.0,0.0,0.0,135.58
2021-02-03 12:30:00,102.84616,7.47763,103.1176395054,2.42616,0.7076300000000001,2.52725,100.42,6.77,100.6479473213,135.36,103.12616,7.42763,103.3933003814,2.42616,0.7076300000000001,2.52725,100.7,6.72,100.9239733661,135.31,105.00616,8.53763,105.3526685185,2.42616,0.7076300000000001,2.52725,102.58,7.83,102.8784005513,135.41,2.42616,0.7076300000000001,2.52725,2.42616,0.7076300000000001,2.52725,0.0,0.0,0.0,135.2
2021-02-03 13:00:00,104.64592,6.97631,104.8782030446,1.7359200000000001,0.50631,1.8082500000000001,102.91,6.47,103.1131853838,135.67,104.91592,6.91631,105.1436427629,1.7359200000000001,0.50631,1.8082500000000001,103.18,6.41,103.3789170963,135.64,106.88592,8.02631,107.1868534218,1.7359200000000001,0.50631,1.8082500000000001,105.15,7.52,105.41856051,135.72,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,135.55
2021-02-03 13:30:00,104.06112,7.84616,104.3564991862,1.70112,0.49616000000000005,1.772,102.36,7.35,102.6235455439,136.16,104.27112,7.76616,104.5599335654,1.70112,0.49616000000000005,1.772,102.57,7.27,102.8273202996,136.11,106.35112,8.91616,106.7242176565,1.70112,0.49616000000000005,1.772,104.65,8.42,104.9881845733,136.2,1.70112,0.49616000000000005,1.772,1.70112,0.49616000000000005,1.772,0.0,0.0,0.0,136.01
2021-02-03 14:00:00,102.2164,7.7002,102.506026696,1.8864,0.5502,1.9649999999999999,100.33,7.15,100.5844490963,135.32,102.4164,7.6502,102.7017261247,1.8864,0.5502,1.9649999999999999,100.53,7.1,100.7804093066,135.27,104.4664,8.7602,104.8330569668,1.8864,0.5502,1.9649999999999999,102.58,8.21,102.9080196097,135.36,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,135.18
2021-02-03 14:30:00,101.44152,7.58836,101.724948697,1.81152,0.52836,1.887,99.63,7.06,99.8798302962,135.14,101.63152,7.53836,101.9107095893,1.81152,0.52836,1.887,99.82,7.01,100.0658408249,135.11,103.63152,8.63836,103.9909284553,1.81152,0.52836,1.887,101.82,8.11,102.1424715777,135.18,1.81152,0.52836,1.887,1.81152,0.52836,1.887,0.0,0.0,0.0,134.99
2021-02-03 15:00:00,100.22808,8.21944,100.5645425307,1.67808,0.48944000000000004,1.748,98.55,7.73,98.8526954615,135.65,100.43808,8.17944,100.7705867443,1.67808,0.48944000000000004,1.748,98.76,7.69,99.0589405354,135.61,102.43808,9.28944,102.8584169118,1.67808,0.48944000000000004,1.748,100.76,8.8,101.143549473,135.68,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,135.5
2021-02-03 15:30:00,101.14792,8.491060000000001,101.5036936286,1.4779200000000001,0.43106000000000005,1.5394999999999999,99.67,8.06,99.9953623925,135.75,101.35792000000001,8.44106,101.7087972628,1.4779200000000001,0.43106000000000005,1.5394999999999999,99.88,8.01,100.2006711554,135.7,103.35792000000001,9.56106,103.7991979499,1.4779200000000001,0.43106000000000005,1.5394999999999999,101.88,9.13,102.2882754767,135.78,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,135.6
2021-02-03 16:00:00,102.01304,8.49797,102.3663803412,1.43304,0.41797,1.49275,100.58,8.08,100.9040276699,135.75,102.22304,8.44797,102.5715267702,1.43304,0.41797,1.49275,100.79,8.03,101.1093714747,135.7,104.24304,9.57797,104.6821326577,1.43304,0.41797,1.49275,102.81,9.16,103.217254856,135.78,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,135.6
2021-02-03 16:30:00,103.63152,8.84086,104.0079455765,1.27152,0.37086,1.3245,102.36,8.47,102.7098364325,135.43,103.88152,8.78086,104.2519721629,1.27152,0.37086,1.3245,102.61,8.41,102.9540683995,135.41,105.85152,9.92086,106.3154163301,1.27152,0.37086,1.3245,104.58,9.55,105.015136528,135.48,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,135.29
2021-02-03 17:00:00,107.16272,8.01746,107.4622176518,1.12272,0.32746000000000003,1.1695,106.04,7.69,106.3184729951,134.99,107.47272,7.99746,107.7698701431,1.12272,0.32746000000000003,1.1695,106.35,7.67,106.6262228535,134.94,109.41272,9.05746,109.7869795534,1.12272,0.32746000000000003,1.1695,108.29,8.73,108.6413227092,135.06,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,134.85
2021-02-03 17:30:00,113.35448,6.82214,113.5595866946,1.10448,0.32214000000000004,1.1505,112.25,6.5,112.4380384923,135.51,113.69448,6.85214,113.900775261,1.10448,0.32214000000000004,1.1505,112.59,6.53,112.7792046434,135.48,115.70448,7.82214,115.9685843936,1.10448,0.32214000000000004,1.1505,114.6,7.5,114.845156624,135.56,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,135.35
2021-02-03 18:00:00,118.17168,5.68549,118.3083714306,1.08168,0.31549000000000005,1.12675,117.09,5.37,117.2130752092,134.34,118.55168,5.71549,118.6893746582,1.08168,0.31549000000000005,1.12675,117.47,5.4,117.5940512951,134.32,120.55168,6.63549,120.7341595339,1.08168,0.31549000000000005,1.12675,119.47,6.32,119.6370481916,134.4,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,134.19
2021-02-03 18:30:00,118.1588,6.1559,118.3190480111,1.0488,0.3059,1.0925,117.11,5.85,117.2560215938,135.21,118.5488,6.1759,118.7095603658,1.0488,0.3059,1.0925,117.5,5.87,117.6465337356,135.18,120.5588,7.1359,120.7698030397,1.0488,0.3059,1.0925,119.51,6.83,119.7050082494,135.25,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,135.05
2021-02-03 19:00:00,115.04408,7.75619,115.3052419726,1.08408,0.31619,1.12925,113.96,7.44,114.2026059247,136.94,115.38408,7.76619,115.6451452702,1.08408,0.31619,1.12925,114.3,7.45,114.5425357673,136.91,117.42408,8.78619,117.7523320303,1.08408,0.31619,1.12925,116.34,8.47,116.6479168267,136.98,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,136.79
2021-02-03 19:30:00,110.47208,8.91269,110.8310268046,1.07208,0.31269,1.11675,109.4,8.6,109.7375049835,134.75,110.79208,8.86269,111.1459952709,1.07208,0.31269,1.11675,109.72,8.55,110.052627865,134.71,112.79208,9.98269,113.2329784575,1.07208,0.31269,1.11675,111.72,9.67,112.1377157784,134.8,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,134.61
2021-02-03 20:00:00,106.82056,10.10808,107.2977414487,1.09056,0.31808000000000003,1.1360000000000001,105.73,9.79,106.1822819495,135.19,107.10056,10.05808,107.5718128768,1.09056,0.31808000000000003,1.1360000000000001,106.01,9.74,106.4565061422,135.17,109.09056,11.21808,109.6658360658,1.09056,0.31808000000000003,1.1360000000000001,108.0,10.9,108.5486526862,135.25,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,135.07
2021-02-03 20:30:00,104.84048,10.20514,105.3359916128,1.08048,0.31514000000000003,1.1255,103.76,9.89,104.230272474,134.97,105.03048,10.13514,105.5183528674,1.08048,0.31514000000000003,1.1255,103.95,9.82,104.4128100378,134.94,107.12048,11.32514,107.7174824782,1.08048,0.31514000000000003,1.1255,106.04,11.01,106.6100450239,135.01,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,134.83
2021-02-03 21:00:00,100.89008,11.98669,101.5996504894,1.12008,0.32669000000000004,1.16675,99.77,11.66,100.4490343408,135.98,101.02008,11.92669,101.7216913817,1.12008,0.32669000000000004,1.16675,99.9,11.6,100.5712185469,135.94,103.13008,13.13669,103.9633879063,1.12008,0.32669000000000004,1.16675,102.01,12.81,102.8111676813,136.02,1.12008,0.32669000000000004,1.16675,1.12008,0.32669000000000004,1.16675,0.0,0.0,0.0,135.83
2021-02-03 21:30:00,97.12,13.29375,98.0255996618,1.11,0.32375000000000004,1.15625,96.01,12.97,96.8820984496,136.6,97.28,13.23375,98.1760181463,1.11,0.32375000000000004,1.15625,96.17,12.91,97.0326594503,136.57,99.32,14.49375,100.3719641586,1.11,0.32375000000000004,1.15625,98.21,14.17,99.2269771786,136.64,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,136.48
2021-02-03 22:00:00,92.7016,15.10005,93.9233631881,1.1316,0.33005,1.17875,91.57,14.77,92.7535325473,137.36,92.8916,15.05005,94.1028870735,1.1316,0.33005,1.17875,91.76,14.72,92.9331802964,137.32,94.7716,16.34005,96.1699194164,1.1316,0.33005,1.17875,93.64,16.01,94.998787887,137.39,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,137.19
2021-02-03 22:30:00,87.45408,16.38494,88.975740331,1.11408,0.32494,1.1605,86.34,16.06,87.8209496646,136.62,87.65408,16.48494,89.1907561771,1.11408,0.32494,1.1605,86.54,16.16,88.0358858648,136.58,89.38408,17.45494,91.0724364879,1.11408,0.32494,1.1605,88.27,17.13,89.9167937596,136.65,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0.0,0.0,0.0,136.46
2021-02-03 23:00:00,82.61952,17.19236,84.3893496088,1.13952,0.33236000000000004,1.187,81.48,16.86,83.2060694902,135.59,82.80952,17.16236,84.5692804948,1.13952,0.33236000000000004,1.187,81.67,16.83,83.3860767754,135.53,84.43952,18.42236,86.4257825293,1.13952,0.33236000000000004,1.187,83.3,18.09,85.2416453384,135.64,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,135.46
2021-02-03 23:30:00,77.96488,17.88809,79.9906636881,1.12488,0.32809000000000005,1.17175,76.84,17.56,78.8209312302,134.79,78.20488,17.82809,80.2112463989,1.12488,0.32809000000000005,1.17175,77.08,17.5,79.0416118257,134.76,79.65488,19.10809,81.9147057082,1.12488,0.32809000000000005,1.17175,78.53,18.78,80.7443453128,134.8,1.12488,0.32809000000000005,1.17175,1.12488,0.32809000000000005,1.17175,0.0,0.0,0.0,134.65
2021-02-04 00:00:00,74.80968,18.10824,76.9701018422,1.15968,0.33824000000000004,1.208,73.65,17.77,75.7634172936,134.33,75.06968,18.01824,77.201773477,1.15968,0.33824000000000004,1.208,73.91,17.68,75.9952005063,134.31,76.40968,19.30824,78.8114669931,1.15968,0.33824000000000004,1.208,75.25,18.97,77.6042743668,134.38,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,134.19
2021-02-04 00:30:00,73.6924,18.4932,75.977419435,1.1424,0.3332,1.19,72.55,18.16,74.7882885217,134.17,73.9624,18.4132,76.2199616111,1.1424,0.3332,1.19,72.82,18.08,75.0309189601,134.15,75.2624,19.7032,77.7987464166,1.1424,0.3332,1.19,74.12,19.37,76.6092115871,134.24,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,134.05
2021-02-04 01:00:00,76.13872,17.73796,78.1776176933,1.15872,0.33796000000000004,1.207,74.98,17.4,76.9724652067,133.3,76.43872,17.64796,78.4495277704,1.15872,0.33796000000000004,1.207,75.28,17.31,77.2445111319,133.27,77.73872,18.91796,80.007485886,1.15872,0.33796000000000004,1.207,76.58,18.58,78.8017309455,133.33,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,133.12
2021-02-04 01:30:00,75.99424,17.92082,78.0786802056,1.13424,0.33082,1.1815,74.86,17.59,76.8988146853,133.58,76.28424,17.84082,78.3427094927,1.13424,0.33082,1.1815,75.15,17.51,77.1629613221,133.54,77.59424,19.10082,79.9106213582,1.13424,0.33082,1.1815,76.46,18.77,78.7302006856,133.61,1.13424,0.33082,1.1815,1.13424,0.33082,1.1815,0.0,0.0,0.0,133.43
2021-02-04 02:00:00,74.7072,18.2046,76.89325843660001,1.1472,0.3346,1.195,73.56,17.87,75.6994748991,134.26,74.9872,18.1246,77.146492396,1.1472,0.3346,1.195,73.84,17.79,75.9528123245,134.23,76.3172,19.4046,78.745498392,1.1472,0.3346,1.195,75.17,19.07,77.551233388,134.3,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,134.11
2021-02-04 02:30:00,73.59624,18.64557,75.9214319067,1.11624,0.32557,1.16275,72.48,18.32,74.7594328496,134.26,73.85624,18.56557,76.1539531237,1.11624,0.32557,1.16275,72.74,18.24,74.9920342436,134.23,75.16624,19.85557,77.7445000998,1.11624,0.32557,1.16275,74.05,19.53,76.5821349924,134.3,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,134.11
2021-02-04 03:00:00,72.54832,18.92201,74.9753372601,1.13832,0.33201,1.18575,71.41,18.59,73.7900819894,134.63,72.79832,18.84201,75.1971856898,1.13832,0.33201,1.18575,71.66,18.51,74.0119970005,134.6,74.12832,20.13201,76.8134470823,1.13832,0.33201,1.18575,72.99,19.8,75.627905564,134.66,1.13832,0.33201,1.18575,1.13832,0.33201,1.18575,0.0,0.0,0.0,134.49
2021-02-04 03:30:00,70.842,19.21725,73.4022592402,1.1219999999999999,0.32725000000000004,1.16875,69.72,18.89,72.2337213495,134.95,71.082,19.13725,73.6130767022,1.1219999999999999,0.32725000000000004,1.16875,69.96,18.81,72.4445836485,134.92,72.392,20.44725,75.224275979,1.1219999999999999,0.32725000000000004,1.16875,71.27,20.12,74.0555690006,134.95,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,134.79
2021-02-04 04:00:00,70.18928,19.48229,72.8429450981,1.13928,0.33229000000000003,1.18675,69.05,19.15,71.6562976995,135.44,70.43928,19.40229,73.0625829284,1.13928,0.33229000000000003,1.18675,69.3,19.07,71.875968863,135.41,71.75928,20.72229,74.691415631,1.13928,0.33229000000000003,1.18675,70.62,20.39,73.5046699197,135.47,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,135.31
2021-02-04 04:30:00,70.05472,18.85096,72.546691773,1.13472,0.33096000000000003,1.182,68.92,18.52,71.3649549849,135.3,70.29472,18.77096,72.7577940787,1.13472,0.33096000000000003,1.182,69.16,18.44,71.5761077455,135.24,71.59472,20.08096,74.3575745059,1.13472,0.33096000000000003,1.182,70.46,19.75,73.1756387058,135.34,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,135.13
2021-02-04 05:00:00,69.67496,18.98978,72.2164233083,1.16496,0.33978,1.2135,68.51,18.65,71.003116833,134.94,69.93496,18.91978,72.4489938194,1.16496,0.33978,1.2135,68.77,18.58,71.2357305009,134.9,71.20496,20.20978,74.0174407572,1.16496,0.33978,1.2135,70.04,19.87,72.8039731059,134.97,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,134.8
2021-02-04 05:30:00,70.87936,19.09523,73.4064812041,1.14936,0.33523000000000003,1.19725,69.73,18.76,72.2094903735,134.43,71.14936,19.02523,73.6491059346,1.14936,0.33523000000000003,1.19725,70.0,18.69,72.4521642189,134.38,72.40936,20.30523,75.2025117996,1.14936,0.33523000000000003,1.19725,71.26,19.97,74.0053275109,134.48,1.14936,0.33523000000000003,1.19725,1.14936,0.33523000000000003,1.19725,0.0,0.0,0.0,134.28
2021-02-04 06:00:00,73.53424,18.08957,75.7265937116,1.16424,0.33957000000000004,1.21275,72.37,17.75,74.5149609139,134.1,73.82424,18.02957,75.9939721686,1.16424,0.33957000000000004,1.21275,72.66,17.69,74.782429086,134.08,75.09424,19.28957,77.5321378008,1.16424,0.33957000000000004,1.21275,73.93,18.95,76.3200327568,134.13,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,133.95
2021-02-04 06:30:00,79.96264,15.63327,81.4765176395,1.14264,0.33327,1.19025,78.82,15.3,80.291234889,134.97,80.26264,15.60327,81.7652335315,1.14264,0.33327,1.19025,79.12,15.27,80.5800676346,134.93,81.62264,16.82327,83.3383331611,1.14264,0.33327,1.19025,80.48,16.49,82.1519963239,135.04,1.14264,0.33327,1.19025,1.14264,0.33327,1.19025,0.0,0.0,0.0,134.84
2021-02-04 07:00:00,86.38296,12.97628,87.3521586511,1.15296,0.33628,1.201,85.23,12.64,86.1621871821,134.43,86.72296,12.93628,87.6824904493,1.15296,0.33628,1.201,85.57,12.6,86.4926869741,134.39,88.16296,14.10628,89.2843471802,1.15296,0.33628,1.201,87.01,13.77,88.0928657724,134.48,1.15296,0.33628,1.201,1.15296,0.33628,1.201,0.0,0.0,0.0,134.31
2021-02-04 07:30:00,92.85152,10.89711,93.4887788596,1.12152,0.32711,1.16825,91.73,10.57,92.3369795911,134.14,93.17152,10.98711,93.8171025201,1.12152,0.32711,1.16825,92.05,10.66,92.6651935734,134.1,94.76152,11.87711,95.5029392985,1.12152,0.32711,1.16825,93.64,11.55,94.3496269203,134.19,1.12152,0.32711,1.16825,1.12152,0.32711,1.16825,0.0,0.0,0.0,134.01
2021-02-04 08:00:00,96.65248,9.58739,97.1268239837,1.12248,0.32739,1.16925,95.53,9.26,95.9777500257,135.28,96.96248,9.56739,97.4333489066,1.12248,0.32739,1.16925,95.84,9.24,96.284387104,135.23,98.69248,10.68739,99.2694611326,1.12248,0.32739,1.16925,97.57,10.36,98.1184717574,135.33,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,135.13
2021-02-04 08:30:00,101.1572,8.19335,101.488472725,1.1772,0.34335000000000004,1.22625,99.98,7.85,100.2877006417,136.49,101.4872,8.22335,101.8198175655,1.1772,0.34335000000000004,1.22625,100.31,7.88,100.6190364692,136.44,103.2872,9.23335,103.6990859943,1.1772,0.34335000000000004,1.22625,102.11,8.89,102.4962643222,136.53,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,136.34
2021-02-04 09:00:00,104.7712,7.3066,105.0256671152,1.2912,0.3766,1.345,103.48,6.93,103.7117895902,136.16,105.0612,7.3266,105.3163558665,1.2912,0.3766,1.345,103.77,6.95,104.0024778551,136.12,106.9612,8.3166,107.284034884,1.2912,0.3766,1.345,105.67,7.94,105.9678842858,136.18,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,136.0
2021-02-04 09:30:00,106.86704,6.21497,107.0476066545,1.4570400000000001,0.42497,1.51775,105.41,5.79,105.5688978819,135.78,107.16704,6.23497,107.3482618083,1.4570400000000001,0.42497,1.51775,105.71,5.8100000000000005,105.8695433068,135.74,109.10704,7.20497,109.3446741742,1.4570400000000001,0.42497,1.51775,107.65,6.78,107.8632972795,135.83,1.4570400000000001,0.42497,1.51775,1.4570400000000001,0.42497,1.51775,0.0,0.0,0.0,135.64
2021-02-04 10:00:00,110.3028,4.7529,110.405152716,1.5528,0.4529,1.6175000000000002,108.75,4.3,108.8349782928,135.53,110.6028,4.7729,110.7057358146,1.5528,0.4529,1.6175000000000002,109.05,4.32,109.1355345431,135.49,112.6328,5.7129,112.7775902485,1.5528,0.4529,1.6175000000000002,111.08,5.26,111.2044693346,135.56,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,135.37
2021-02-04 10:30:00,106.81792,3.09106,106.8626346533,1.4779200000000001,0.43106000000000005,1.5394999999999999,105.34,2.66,105.3735792312,135.65,107.08792,3.11106,107.1331008804,1.4779200000000001,0.43106000000000005,1.5394999999999999,105.61,2.68,105.643998883,135.6,109.09792,4.02106,109.1719976544,1.4779200000000001,0.43106000000000005,1.5394999999999999,107.62,3.59,107.6798611626,135.7,1.4779200000000001,0.43106000000000005,1.5394999999999999,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.0,0.0,0.0,135.48
2021-02-04 11:00:00,105.57192,1.67806,105.5852554946,1.5019200000000001,0.43806000000000006,1.5645,104.07,1.24,104.0773870733,135.39,105.82192,1.69806,105.8355429912,1.5019200000000001,0.43806000000000006,1.5645,104.32,1.26,104.3276090016,135.36,107.82192,2.58806,107.8529762549,1.5019200000000001,0.43806000000000006,1.5645,106.32,2.15,106.3417363973,135.43,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,135.23
2021-02-04 11:30:00,106.06104,1.46197,106.0711155884,1.4810400000000001,0.43197,1.54275,104.58,1.03,104.5850720705,135.27,106.30104,1.49197,106.3115096288,1.4810400000000001,0.43197,1.54275,104.82,1.06,104.8253595272,135.25,108.35104,2.36197,108.3767815141,1.4810400000000001,0.43197,1.54275,106.87,1.9300000000000002,106.8874258274,135.32,1.4810400000000001,0.43197,1.54275,1.4810400000000001,0.43197,1.54275,0.0,0.0,0.0,135.13
2021-02-04 12:00:00,106.6972,1.06335,106.7024985699,1.4172,0.41335000000000005,1.47625,105.28,0.65,105.2820065348,135.27,106.9072,1.07335,106.9125880898,1.4172,0.41335000000000005,1.47625,105.49,0.66,105.4920646305,135.25,108.9872,1.97335,109.0050635249,1.4172,0.41335000000000005,1.47625,107.57,1.56,107.5813111093,135.32,1.4172,0.41335000000000005,1.47625,1.4172,0.41335000000000005,1.47625,0.0,0.0,0.0,135.13
2021-02-04 12:30:00,107.8944,0.6404500000000001,107.8963008057,1.3044,0.38045,1.3587500000000001,106.59,0.26,106.5903171024,135.27,108.1344,0.6604500000000001,108.1364168889,1.3044,0.38045,1.3587500000000001,106.83,0.28,106.8303669375,135.25,110.2144,1.5904500000000001,110.225874905,1.3044,0.38045,1.3587500000000001,108.91,1.21,108.9167213976,135.32,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,135.13
2021-02-04 13:00:00,107.6076,1.3843,107.6165036797,1.7976,0.5243,1.8725,105.81,0.86,105.813494886,135.68,107.8476,1.4043,107.8567424144,1.7976,0.5243,1.8725,106.05,0.88,106.0536510451,135.64,109.9276,2.3143000000000002,109.9519587195,1.7976,0.5243,1.8725,108.13,1.79,108.1448149474,135.72,1.7976,0.5243,1.8725,1.7976,0.5243,1.8725,0.0,0.0,0.0,135.53
2021-02-04 13:30:00,106.78784,2.4306200000000002,106.8154983392,2.12784,0.6206200000000001,2.2165,104.66,1.81,104.675649986,136.25,107.02784,2.46062,107.0561216645,2.12784,0.6206200000000001,2.2165,104.9,1.8399999999999999,104.9161360325,136.21,109.08784,3.35062,109.1392848165,2.12784,0.6206200000000001,2.2165,106.96,2.73,106.9948339874,136.25,2.12784,0.6206200000000001,2.2165,2.12784,0.6206200000000001,2.2165,0.0,0.0,0.0,136.07
2021-02-04 14:00:00,106.61544,2.26117,106.6394154905,1.37544,0.40117,1.43275,105.24,1.8599999999999999,105.2564354327,136.25,106.84544,2.28117,106.8697889273,1.37544,0.40117,1.43275,105.47,1.88,105.4867541448,136.21,108.94544,3.19117,108.9921669789,1.37544,0.40117,1.43275,107.57,2.79,107.6061754733,136.25,1.37544,0.40117,1.43275,1.37544,0.40117,1.43275,0.0,0.0,0.0,136.17
2021-02-04 14:30:00,105.71584,2.8921200000000002,105.7553931722,1.27584,0.37212,1.329,104.44,2.52,104.4703977211,136.77,105.93584,2.91212,105.9758587575,1.27584,0.37212,1.329,104.66,2.54,104.6908171713,136.75,108.02584,3.82212,108.0934350874,1.27584,0.37212,1.329,106.75,3.45,106.8057348648,136.81,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,136.64
2021-02-04 15:00:00,105.53856,3.42833,105.5942285045,1.22856,0.35833000000000004,1.27975,104.31,3.07,104.3551675769,137.71,105.71856,3.46833,105.7754377985,1.22856,0.35833000000000004,1.27975,104.49,3.11,104.5362721738,137.68,107.84856,4.40833,107.9386180543,1.22856,0.35833000000000004,1.27975,106.62,4.05,106.6968926445,137.77,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,137.61
2021-02-04 15:30:00,106.06392,5.49531,106.2061841785,1.18392,0.34531,1.23325,104.88,5.15,105.0063659975,137.85,106.02392,3.5853099999999998,106.0845231877,1.18392,0.34531,1.23325,104.84,3.24,104.8900529126,137.81,108.17392,4.26531,108.2579781705,1.18392,0.34531,1.23325,106.99,3.92,107.0617882346,137.89,1.18392,0.34531,1.23325,1.18392,0.34531,1.23325,0.0,0.0,0.0,137.73
2021-02-04 16:00:00,106.81416,15.54413,107.9392641904,1.2141600000000001,0.35413000000000006,1.26475,105.6,15.19,106.6869068818,134.46,105.25416,3.17413,105.3020099455,1.2141600000000001,0.35413000000000006,1.26475,104.04,2.8200000000000003,104.0782109762,134.42,107.38416,2.34413,107.409742409,1.2141600000000001,0.35413000000000006,1.26475,106.17,1.99,106.1886481692,134.5,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,134.29
2021-02-04 16:30:00,108.39736,14.90048,109.4166895825,1.16736,0.34048,1.216,107.23,14.56,108.2139847709,133.4,106.79736,3.59048,106.8576981298,1.16736,0.34048,1.216,105.63,3.25,105.6799858062,133.36,108.94736,2.70048,108.9808232819,1.16736,0.34048,1.216,107.78,2.36,107.8058347215,133.44,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,133.22
2021-02-04 17:00:00,110.20768,6.17349,110.3804543828,1.17768,0.34349,1.22675,109.03,5.83,109.1857582288,134.29,109.95768,3.10349,110.0014683591,1.17768,0.34349,1.22675,108.78,2.76,108.815008156,134.26,112.04768,3.59349,112.1052887413,1.17768,0.34349,1.22675,110.87,3.25,110.9176243886,134.37,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,134.17
2021-02-04 17:30:00,114.76168,1.68174,114.7740016112,1.17168,0.34174000000000004,1.2205,113.59,1.34,113.5979035898,134.65,115.02168,1.66174,115.03368311,1.17168,0.34174000000000004,1.2205,113.85,1.32,113.8576519168,134.61,117.19168,2.58174,117.2201144968,1.17168,0.34174000000000004,1.2205,116.02,2.24,116.0416218432,134.69,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,134.5
2021-02-04 18:00:00,117.1704,1.2872,117.1774701895,1.1904,0.3472,1.24,115.98,0.9400000000000001,115.9838092149,135.17,117.4404,1.3072,117.4476748344,1.1904,0.3472,1.24,116.25,0.96,116.2539638034,135.12,119.6404,2.1772,119.6602085574,1.1904,0.3472,1.24,118.45,1.83,118.464135501,135.22,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,135.02
2021-02-04 18:30:00,115.08376,2.83943,115.1187829091,1.16376,0.33943,1.21225,113.92,2.5,113.947428229,135.61,115.35376,2.8294300000000003,115.3884553162,1.16376,0.33943,1.21225,114.19,2.49,114.2171449477,135.56,117.52376,3.75943,117.583874228,1.16376,0.33943,1.21225,116.36,3.42,116.4102486897,135.68,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,135.49
2021-02-04 19:00:00,112.16464,3.56677,112.2213362715,1.15464,0.33677,1.20275,111.01,3.23,111.0569808702,135.05,112.38464,3.49677,112.4390266249,1.15464,0.33677,1.20275,111.23,3.16,111.2748781172,135.01,114.57464,4.56677,114.6656161164,1.15464,0.33677,1.20275,113.42,4.23,113.498851536,135.12,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,134.9
2021-02-04 19:30:00,107.8036,5.01355,107.9201179418,1.1436,0.33355,1.19125,106.66,4.68,106.7626245462,134.64,108.0036,4.95355,108.1171368034,1.1436,0.33355,1.19125,106.86,4.62,106.9598242332,134.61,110.1536,6.01355,110.3176249589,1.1436,0.33355,1.19125,109.01,5.68,109.1578787811,134.66,1.1436,0.33355,1.19125,1.1436,0.33355,1.19125,0.0,0.0,0.0,134.51
2021-02-04 20:00:00,104.52232,5.85901,104.6864049262,1.16232,0.33901000000000003,1.21075,103.36,5.52,103.5072944289,135.52,104.68232,5.78901,104.8422660827,1.16232,0.33901000000000003,1.21075,103.52,5.45,103.663363345,135.47,106.86232,6.8990100000000005,107.0847877841,1.16232,0.33901000000000003,1.21075,105.7,6.5600000000000005,105.9033691626,135.58,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,135.39
2021-02-04 20:30:00,101.10432,7.19376,101.3599215943,1.14432,0.33376,1.192,99.96,6.86,100.1951156494,134.84,101.26432,7.13376,101.5152847447,1.14432,0.33376,1.192,100.12,6.8,100.3506571976,134.8,103.33432,8.25376,103.6634277072,1.14432,0.33376,1.192,102.19,7.92,102.4964511581,134.9,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,134.71
2021-02-04 21:00:00,98.22064,7.72852,98.52423125,1.16064,0.33852000000000004,1.209,97.06,7.39,97.3409251035,134.97,98.38064,7.67852,98.6798358136,1.16064,0.33852000000000004,1.209,97.22,7.34,97.4966871232,134.93,100.39064,8.78852,100.774593442,1.16064,0.33852000000000004,1.209,99.23,8.45,99.5891329413,135.02,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,134.82
2021-02-04 21:30:00,93.83456,9.58383,94.3227143792,1.14456,0.33383,1.19225,92.69,9.25,93.15040848,136.03,94.00456,9.52383,94.4857695035,1.14456,0.33383,1.19225,92.86,9.19,93.3136415536,135.98,95.93456,10.69383,96.5287408105,1.14456,0.33383,1.19225,94.79,10.36,95.3544634509,136.09,1.14456,0.33383,1.19225,1.14456,0.33383,1.19225,0.0,0.0,0.0,135.9
2021-02-04 22:00:00,90.04992,10.98831,90.717865102,1.15992,0.33831000000000006,1.20825,88.89,10.65,89.5257203266,136.79,90.25992,10.94831,90.9214971845,1.15992,0.33831000000000006,1.20825,89.1,10.61,89.7294940362,136.74,92.05992,12.12831,92.8553971176,1.15992,0.33831000000000006,1.20825,90.9,11.79,91.6614100917,136.84,1.15992,0.33831000000000006,1.20825,1.15992,0.33831000000000006,1.20825,0.0,0.0,0.0,136.67
2021-02-04 22:30:00,84.92112,12.45991,85.8303325128,1.1311200000000001,0.32991000000000004,1.17825,83.79,12.13,84.6634572883,137.07,85.11112,12.41991,86.0125392723,1.1311200000000001,0.32991000000000004,1.17825,83.98,12.09,84.8457924708,137.02,86.83112,13.64991,87.8974598237,1.1311200000000001,0.32991000000000004,1.17825,85.7,13.32,86.728959408,137.1,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,136.93
2021-02-04 23:00:00,80.61984,13.44537,81.7333259819,1.14984,0.33537,1.19775,79.47,13.11,80.5441059296,137.28,80.78984,13.41537,81.8960951417,1.14984,0.33537,1.19775,79.64,13.08,80.7069761545,137.25,82.46984,14.64537,83.7601419057,1.14984,0.33537,1.19775,81.32,14.31,82.5694768059,137.33,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,137.17
2021-02-04 23:30:00,76.33664,14.44152,77.6906693651,1.13664,0.33152000000000004,1.184,75.2,14.11,76.5123003183,136.61,76.48664,14.36152,77.8232571613,1.13664,0.33152000000000004,1.184,75.35,14.03,76.6450481114,136.56,78.11664,15.64152,79.6672240812,1.13664,0.33152000000000004,1.184,76.98,15.31,78.4876837472,136.63,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,136.44
2021-02-05 00:00:00,73.43592,14.94006,74.9402411195,1.16592,0.34006000000000003,1.2145000000000001,72.27,14.6,73.73,136.82,73.59592,14.85006,75.079183018,1.16592,0.34006000000000003,1.2145000000000001,72.43,14.51,73.86910721,136.78,75.13592,16.14006,76.8499057322,1.16592,0.34006000000000003,1.2145000000000001,73.97,15.8,75.6386204263,136.84,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,136.65
2021-02-05 00:30:00,72.12984,15.28537,73.731650968,1.14984,0.33537,1.19775,70.98,14.95,72.5373207391,136.53,72.32984,15.20537,73.9108180936,1.14984,0.33537,1.19775,71.18,14.87,72.7166370234,136.49,73.78984,16.49537,75.6110952087,1.14984,0.33537,1.19775,72.64,16.16,74.4158262737,136.58,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,136.4
