Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-05 01:00:00,74.3712,15.0016,75.8691201478,1.1712,0.3416,1.22,73.2,14.66,74.6535705777,135.97,74.5912,14.9116,76.067094936,1.1712,0.3416,1.22,73.42,14.57,74.851728771,135.95,76.0512,16.2016,77.7578090226,1.1712,0.3416,1.22,74.88,15.86,76.5411915246,136.02,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0.0,0.0,0.0,135.85
2021-02-05 01:30:00,73.82344,15.28642,75.389488192,1.15344,0.33642000000000005,1.2015,72.67,14.95,74.1918553481,136.06,74.05344,15.20642,75.5985924806,1.15344,0.33642000000000005,1.2015,72.9,14.87,74.4011216313,135.95,75.50344,16.48642,77.2824138873,1.15344,0.33642000000000005,1.2015,74.35,16.15,76.0838024812,136.02,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,135.85
2021-02-05 02:00:00,72.796,15.173,74.3604568638,1.176,0.343,1.225,71.62,14.83,73.1392733078,136.41,72.996,15.093,74.5400205594,1.176,0.343,1.225,71.82,14.75,73.3189941284,136.37,74.486,16.373,76.2642729264,1.176,0.343,1.225,73.31,16.03,75.0421015164,136.45,1.176,0.343,1.225,1.176,0.343,1.225,0.0,0.0,0.0,136.29
2021-02-05 02:30:00,71.57288,15.69334,73.273174299,1.14288,0.33334,1.1905000000000001,70.43,15.36,72.0854666351,136.76,71.75288,15.60334,73.4298305013,1.14288,0.33334,1.1905000000000001,70.61,15.27,72.242266022,136.68,73.23288,16.90334,75.1583502763,1.14288,0.33334,1.1905000000000001,72.09,16.57,73.9698114098,136.82,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,136.61
2021-02-05 03:00:00,70.5644,15.7567,72.3022001204,1.1544,0.3367,1.2025000000000001,69.41,15.42,71.1022116393,136.84,70.7244,15.6767,72.4410082636,1.1544,0.3367,1.2025000000000001,69.57,15.34,71.2411433092,136.8,72.2244,16.9767,74.1928048954,1.1544,0.3367,1.2025000000000001,71.07,16.64,72.9920166868,136.82,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,136.7
2021-02-05 03:30:00,69.0644,16.29795,70.9613593554,1.1244,0.32795,1.1712500000000001,67.94,15.97,69.7917222885,137.23,69.2144,16.21795,71.0890643458,1.1244,0.32795,1.1712500000000001,68.09,15.89,69.9195266002,137.15,70.7144,17.52795,72.8543437179,1.1244,0.32795,1.1712500000000001,69.59,17.2,71.6840854025,137.28,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,137.01
2021-02-05 04:00:00,68.51504,15.98397,70.3548008537,1.14504,0.33397000000000004,1.19275,67.37,15.65,69.1638590595,137.43,68.66504,15.90397,70.482792084,1.14504,0.33397000000000004,1.19275,67.52,15.57,69.2919569647,137.39,70.15504,17.21397,72.2360740943,1.14504,0.33397000000000004,1.19275,69.01,16.88,71.044454393,137.46,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,137.28
2021-02-05 04:30:00,68.23096,15.83403,70.0441318639,1.11096,0.32403000000000004,1.15725,67.12,15.51,68.8887109765,137.43,68.39096,15.75403,70.1819981973,1.11096,0.32403000000000004,1.15725,67.28,15.43,69.0266854195,137.39,69.87096,17.06403,71.9244893702,1.11096,0.32403000000000004,1.15725,68.76,16.74,70.7683912492,137.46,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,137.2
2021-02-05 05:00:00,67.39232,16.44026,69.3686308345,1.13232,0.33026000000000005,1.1795,66.26,16.11,68.1903196942,137.29,67.55232,16.36026,69.5052087591,1.13232,0.33026000000000005,1.1795,66.42,16.03,68.3269880794,137.24,68.99232,17.68026,71.221708858,1.13232,0.33026000000000005,1.1795,67.86,17.35,70.0428590222,137.32,1.13232,0.33026000000000005,1.1795,1.13232,0.33026000000000005,1.1795,0.0,0.0,0.0,137.1
2021-02-05 05:30:00,68.91736,16.02298,70.7554831617,1.10736,0.32298000000000004,1.1535,67.81,15.7,69.6037793514,136.63,69.11736,15.95298,70.9345263201,1.10736,0.32298000000000004,1.1535,68.01,15.63,69.7829277116,136.58,70.51736,17.24298,72.5948925245,1.10736,0.32298000000000004,1.1535,69.41,16.92,71.4425258512,136.63,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,136.46
2021-02-05 06:00:00,71.15872,15.50921,72.8292456837,1.12872,0.32921,1.17575,70.03,15.18,71.6563556148,136.21,71.33872,15.41921,72.9860603695,1.12872,0.32921,1.17575,70.21,15.09,71.8133149214,136.16,72.78872,16.69921,74.6797253199,1.12872,0.32921,1.17575,71.66,16.37,73.5060031562,136.26,1.12872,0.32921,1.17575,1.12872,0.32921,1.17575,0.0,0.0,0.0,136.06
2021-02-05 06:30:00,77.20632,12.88976,78.2749114391,1.09632,0.31976000000000004,1.142,76.11,12.57,77.1410202162,136.72,77.47632,12.879760000000001,78.5395975187,1.09632,0.31976000000000004,1.142,76.38,12.56,77.4058008162,136.67,78.91632,14.08976,80.1642495081,1.09632,0.31976000000000004,1.142,77.82,13.77,79.0288890217,136.77,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,136.58
2021-02-05 07:00:00,82.876,10.90425,83.5902748175,1.146,0.33425000000000005,1.19375,81.73,10.57,82.4106655719,136.87,83.176,10.87425,83.883826147,1.146,0.33425000000000005,1.19375,82.03,10.54,82.7043680829,136.83,84.666,12.05425,85.519801795,1.146,0.33425000000000005,1.19375,83.52,11.72,84.338299722,136.91,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,136.73
2021-02-05 07:30:00,88.25096,8.62528,88.6714576174,1.08096,0.31528,1.126,87.17,8.31,87.5652042766,135.27,88.58096,8.59528,88.9969960886,1.08096,0.31528,1.126,87.5,8.28,87.8908891752,135.24,90.12096,9.70528,90.6420426248,1.08096,0.31528,1.126,89.04,9.39,89.5337573209,135.32,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,135.15
2021-02-05 08:00:00,91.46008,7.45919,91.7637496458,1.06008,0.30919,1.10425,90.4,7.15,90.6823163577,135.36,91.77008000000001,7.41919,92.0694952928,1.06008,0.30919,1.10425,90.71,7.11,90.9882201167,135.24,93.40008,8.53919,93.7896194142,1.06008,0.30919,1.10425,92.34,8.23,92.7060327055,135.42,1.06008,0.30919,1.10425,1.06008,0.30919,1.10425,0.0,0.0,0.0,135.24
2021-02-05 08:30:00,95.43864,5.84502,95.6174579449,0.9086400000000001,0.26502000000000003,0.9465,94.53,5.58,94.6945473615,135.96,95.71864,5.77502,95.8926947137,0.9086400000000001,0.26502000000000003,0.9465,94.81,5.51,94.9699752553,135.91,97.49864,6.89502,97.7421408741,0.9086400000000001,0.26502000000000003,0.9465,96.59,6.63,96.8172763509,136.01,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,135.81
2021-02-05 09:00:00,98.39408,5.15994,98.529284783,1.23408,0.35994000000000004,1.2855,97.16,4.8,97.2784950541,135.96,98.60408,5.09994,98.7358799052,1.23408,0.35994000000000004,1.2855,97.37,4.74,97.4853040207,135.91,100.53408,6.20994,100.7256898524,1.23408,0.35994000000000004,1.2855,99.3,5.85,99.4721694747,136.01,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,135.81
2021-02-05 09:30:00,99.60128,4.62579,99.7086401009,1.63128,0.47579000000000005,1.6992500000000001,97.97,4.15,98.0578574108,135.37,99.79128,4.55579,99.8952190376,1.63128,0.47579000000000005,1.6992500000000001,98.16,4.08,98.2447555852,135.32,101.80128,5.64579,101.9577145407,1.63128,0.47579000000000005,1.6992500000000001,100.17,5.17,100.3033289577,135.42,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,135.22
2021-02-05 10:00:00,100.32016,3.83338,100.3933728124,1.76016,0.5133800000000001,1.8335,98.56,3.32,98.6159013547,135.5,100.50016,3.78338,100.5713484261,1.76016,0.5133800000000001,1.8335,98.74,3.27,98.7941319108,135.46,102.54016,4.84338,102.654482331,1.76016,0.5133800000000001,1.8335,100.78,4.33,100.872976064,135.54,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,135.35
2021-02-05 10:30:00,100.02112,4.30366,100.1136650785,1.76112,0.51366,1.8345,98.26,3.79,98.3330651409,136.26,100.17112,4.23366,100.2605463732,1.76112,0.51366,1.8345,98.41,3.7199999999999998,98.480284829,136.21,102.26112,5.33366,102.4001200812,1.76112,0.51366,1.8345,100.5,4.82,100.6155176899,136.3,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,136.13
2021-02-05 11:00:00,100.21664,4.14902,100.3024890013,1.67664,0.48902000000000007,1.7465000000000002,98.54,3.66,98.6079469414,135.65,100.35664,4.07902,100.4395021705,1.67664,0.48902000000000007,1.7465000000000002,98.68,3.59,98.7452808999,135.61,102.47664,5.15902,102.6064190636,1.67664,0.48902000000000007,1.7465000000000002,100.8,4.67,100.9081210805,135.69,1.67664,0.48902000000000007,1.7465000000000002,1.67664,0.48902000000000007,1.7465000000000002,0.0,0.0,0.0,135.5
2021-02-05 11:30:00,100.544,4.2845,100.6352466895,1.764,0.5145000000000001,1.8375,98.78,3.77,98.8519160158,135.65,100.644,4.2245,100.7326220062,1.764,0.5145000000000001,1.8375,98.88,3.71,98.9495755423,135.61,102.844,5.3045,102.9807072041,1.764,0.5145000000000001,1.8375,101.08,4.79,101.1934311109,135.69,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,135.5
2021-02-05 12:00:00,97.66408,5.20619,97.8027450359,2.28408,0.6661900000000001,2.37925,95.38,4.54,95.4879887735,135.8,97.76408,5.14619,97.8994311003,2.28408,0.6661900000000001,2.37925,95.48,4.48,95.5850448554,135.75,99.87408,6.23619,100.0685860876,2.28408,0.6661900000000001,2.37925,97.59,5.57,97.7488260799,135.85,2.28408,0.6661900000000001,2.37925,2.28408,0.6661900000000001,2.37925,0.0,0.0,0.0,135.66
2021-02-05 12:30:00,98.03232,4.60401,98.1403722872,1.76232,0.5140100000000001,1.83575,96.27,4.09,96.3568419989,135.42,98.14232,4.53401,98.2469959931,1.76232,0.5140100000000001,1.83575,96.38,4.02,96.4638004642,135.39,100.26232,5.62401,100.4199297961,1.76232,0.5140100000000001,1.83575,98.5,5.11,98.6324596672,135.44,1.76232,0.5140100000000001,1.83575,1.76232,0.5140100000000001,1.83575,0.0,0.0,0.0,135.27
2021-02-05 13:00:00,97.90216,4.7043800000000005,98.0151219142,1.59216,0.46438,1.6585,96.31,4.24,96.4032867697,135.88,98.01216,4.63438,98.1216642024,1.59216,0.46438,1.6585,96.42,4.17,96.5101305563,135.83,100.13216,5.72438,100.29565291,1.59216,0.46438,1.6585,98.54,5.26,98.6802877985,135.92,1.59216,0.46438,1.6585,1.59216,0.46438,1.6585,0.0,0.0,0.0,135.73
2021-02-05 13:30:00,95.51416,6.32663,95.7234611141,1.87416,0.5466300000000001,1.95225,93.64,5.78,93.8182178471,136.84,95.61416,6.27663,95.8199544806,1.87416,0.5466300000000001,1.95225,93.74,5.73,93.9149641963,136.8,97.72416,7.40663,98.0044367142,1.87416,0.5466300000000001,1.95225,95.85,6.86,96.0951720952,136.87,1.87416,0.5466300000000001,1.95225,1.87416,0.5466300000000001,1.95225,0.0,0.0,0.0,136.67
2021-02-05 14:00:00,92.9224,7.4807,93.2230298491,2.6424000000000003,0.7707,2.7525,90.28,6.71,90.5290146859,136.99,93.0224,7.4207,93.3179173056,2.6424000000000003,0.7707,2.7525,90.38,6.65,90.6243173767,136.94,95.0624,8.5807,95.4488779727,2.6424000000000003,0.7707,2.7525,92.42,7.8100000000000005,92.7494070062,137.02,2.6424000000000003,0.7707,2.7525,2.6424000000000003,0.7707,2.7525,0.0,0.0,0.0,136.84
2021-02-05 14:30:00,91.68648,7.50689,91.9932824301,2.04648,0.59689,2.13175,89.64,6.91,89.9059380686,136.33,91.80648,7.44689,92.1080123587,2.04648,0.59689,2.13175,89.76,6.85,90.020998106,136.27,93.79648,8.57689,94.187805487,2.04648,0.59689,2.13175,91.75,7.98,92.0963783218,136.35,2.04648,0.59689,2.13175,2.04648,0.59689,2.13175,0.0,0.0,0.0,136.16
2021-02-05 15:00:00,90.91432,8.29501,91.2919534897,2.79432,0.81501,2.91075,88.12,7.48,88.4368972771,136.79,91.03432,8.25501,91.4078366879,2.79432,0.81501,2.91075,88.24,7.44,88.5530981954,136.75,92.99432,9.39501,93.4676936977,2.79432,0.81501,2.91075,90.2,8.58,90.6071542429,136.83,2.79432,0.81501,2.91075,2.79432,0.81501,2.91075,0.0,0.0,0.0,136.65
2021-02-05 15:30:00,91.38304,8.53297,91.7805620851,1.79304,0.52297,1.86775,89.59,8.01,89.9473634967,136.69,91.54304,8.49297,91.9361665062,1.79304,0.52297,1.86775,89.75,7.97,90.1031819638,136.65,93.44304,9.62297,93.9372305109,1.79304,0.52297,1.86775,91.65,9.1,92.1006650356,136.7,1.79304,0.52297,1.86775,1.79304,0.52297,1.86775,0.0,0.0,0.0,136.53
2021-02-05 16:00:00,92.25296,8.76503,92.668410905,1.66296,0.48503,1.73225,90.59,8.28,90.9676123684,136.49,92.43296,8.72503,92.8438379369,1.66296,0.48503,1.73225,90.77,8.24,91.1432416584,136.45,94.31296,9.86503,94.8274920098,1.66296,0.48503,1.73225,92.65,9.38,93.1236108621,136.52,1.66296,0.48503,1.73225,1.66296,0.48503,1.73225,0.0,0.0,0.0,136.35
2021-02-05 16:30:00,94.53664,8.41527,94.9104476423,1.28664,0.37527000000000005,1.3402500000000002,93.25,8.04,93.5959619855,135.97,94.73664,8.37527,95.1061307491,1.28664,0.37527000000000005,1.3402500000000002,93.45,8.0,93.7918040129,135.92,96.64664,9.50527,97.1129403378,1.28664,0.37527000000000005,1.3402500000000002,95.36,9.13,95.796067247,136.0,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,135.82
2021-02-05 17:00:00,99.7284,7.0012,99.9738494207,1.2384,0.3612,1.29,98.49,6.64,98.7135740413,136.68,99.9484,7.0312,100.1954112522,1.2384,0.3612,1.29,98.71,6.67,98.9350948855,136.63,101.8984,8.0212,102.2136173511,1.2384,0.3612,1.29,100.66,7.66,100.9510336747,136.71,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,136.52
2021-02-05 17:30:00,105.03832,5.51826,105.1831729026,1.22832,0.35826,1.2795,103.81,5.16,103.9381628662,136.39,105.26832,5.54826,105.4144315768,1.22832,0.35826,1.2795,104.04,5.19,104.1693702582,136.35,107.30832,6.51826,107.5061079876,1.22832,0.35826,1.2795,106.08,6.16,106.258703173,136.42,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,136.24
2021-02-05 18:00:00,107.03536,5.41323,107.1721575287,1.24536,0.36323000000000005,1.29725,105.79,5.05,105.9104650164,137.14,107.27536,5.43323,107.4128616664,1.24536,0.36323000000000005,1.29725,106.03,5.07,106.1511460136,137.1,109.34536,6.43323,109.5344429929,1.24536,0.36323000000000005,1.29725,108.1,6.07,108.2702863209,137.18,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,136.99
2021-02-05 18:30:00,105.38,6.36875,105.5722756057,1.23,0.35875,1.28125,104.15,6.01,104.3232601101,137.4,105.61,6.37875,105.8024600449,1.23,0.35875,1.28125,104.38,6.02,104.553454271,137.36,107.63,7.40875,107.8846906496,1.23,0.35875,1.28125,106.4,7.05,106.633308586,137.43,1.23,0.35875,1.28125,1.23,0.35875,1.28125,0.0,0.0,0.0,137.24
2021-02-05 19:00:00,102.50256,7.14533,102.7513043584,1.25256,0.36533000000000004,1.30475,101.25,6.78,101.4767505392,136.33,102.75256,7.11533,102.9986238139,1.25256,0.36533000000000004,1.30475,101.5,6.75,101.7241982028,136.3,104.71256,8.21533,105.0343366179,1.25256,0.36533000000000004,1.30475,103.46,7.85,103.7573809423,136.37,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,136.19
2021-02-05 19:30:00,99.26488,8.26309,99.6082077831,1.24488,0.36309,1.29675,98.02,7.9,98.3378380889,136.76,99.48488,8.20309,99.8225026443,1.24488,0.36309,1.29675,98.24,7.84,98.5523373645,136.71,101.44488,9.37309,101.8769772538,1.24488,0.36309,1.29675,100.2,9.01,100.6042747601,136.77,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,136.59
2021-02-05 20:00:00,95.51888,9.53009,95.9931198152,1.26888,0.37009000000000003,1.32175,94.25,9.16,94.6940763723,135.78,95.74888,9.49009,96.2180327665,1.26888,0.37009000000000003,1.32175,94.48,9.12,94.919148753,135.74,97.60888,10.64009,98.1870916672,1.26888,0.37009000000000003,1.32175,96.34,10.27,96.8858529405,135.82,1.26888,0.37009000000000003,1.32175,1.26888,0.37009000000000003,1.32175,0.0,0.0,0.0,135.63
2021-02-05 20:30:00,91.93848,10.39414,92.5241711719,1.24848,0.36414,1.3005,90.69,10.03,91.2429558925,134.08,92.17848,10.31414,92.75372585,1.24848,0.36414,1.3005,90.93,9.95,91.4727686254,134.04,93.95848,11.48414,94.6577066881,1.24848,0.36414,1.3005,92.71,11.12,93.3745066921,134.12,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,133.91
2021-02-05 21:00:00,89.22424,10.74582,89.8690027265,1.25424,0.36582000000000003,1.3065,87.97,10.38,88.5802760212,133.91,89.44424,10.65582,90.0767371137,1.25424,0.36582000000000003,1.3065,88.19,10.29,88.7882886421,133.9,91.19424,11.82582,91.9578133051,1.25424,0.36582000000000003,1.3065,89.94,11.46,90.6671671555,133.97,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,133.8
2021-02-05 21:30:00,84.79728,12.56504,85.7231527978,1.2172800000000001,0.35504,1.268,83.58,12.21,84.467156339,134.49,85.02728,12.47504,85.9375643546,1.2172800000000001,0.35504,1.268,83.81,12.12,84.6818191822,134.45,86.64728,13.68504,87.7213283712,1.2172800000000001,0.35504,1.268,85.43,13.33,86.4637137764,134.53,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,134.33
2021-02-05 22:00:00,80.81544,13.54617,81.9428707336,1.2554400000000001,0.36617000000000005,1.30775,79.56,13.18,80.6443178408,135.13,81.07544,13.46617,82.1861588448,1.2554400000000001,0.36617000000000005,1.30775,79.82,13.1,80.8878383937,135.08,82.58544,14.71617,83.8863550255,1.2554400000000001,0.36617000000000005,1.30775,81.33,14.35,82.5862664128,135.16,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,134.98
2021-02-05 22:30:00,76.19368,15.17274,77.6896962991,1.24368,0.36274,1.2955,74.95,14.81,76.3992054933,134.75,76.45368,15.10274,77.931110226,1.24368,0.36274,1.2955,75.21,14.74,76.6407965773,134.71,77.87368,16.33274,79.5680113654,1.24368,0.36274,1.2955,76.63,15.97,78.2764191823,134.79,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,134.61
2021-02-05 23:00:00,72.08184,16.40512,73.9250946567,1.25184,0.36512000000000006,1.304,70.83,16.04,72.6234844937,135.44,72.31184,16.31512,74.1295173652,1.25184,0.36512000000000006,1.304,71.06,15.95,72.8280584665,135.41,73.71184,17.60512,75.7850618948,1.25184,0.36512000000000006,1.304,72.46,17.24,74.4826771807,135.48,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,135.3
2021-02-05 23:30:00,67.49232,18.04651,69.8633650933,1.22232,0.35651000000000005,1.27325,66.27,17.69,68.5904439408,137.08,67.69232,17.95651,70.0334665597,1.22232,0.35651000000000005,1.27325,66.47,17.6,68.7606057274,137.05,69.08232,19.30651,71.7294100419,1.22232,0.35651000000000005,1.27325,67.86,18.95,70.4562424488,137.1,1.22232,0.35651000000000005,1.27325,1.22232,0.35651000000000005,1.27325,0.0,0.0,0.0,136.93
2021-02-06 00:00:00,64.37864,28.61127,70.4500820387,1.23864,0.36127000000000004,1.29025,63.14,28.25,69.1716856814,136.09,63.86864,14.59127,65.5141842326,1.23864,0.36127000000000004,1.29025,62.63,14.23,64.2262391862,136.06,65.19864,15.56127,67.029961822,1.23864,0.36127000000000004,1.29025,63.96,15.2,65.7413233819,136.14,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,135.97
2021-02-06 00:30:00,64.09312,31.21966,71.2923221802,1.23312,0.35966000000000004,1.2845,62.86,30.86,70.0265606752,134.71,63.39312,12.79966,64.6723971989,1.23312,0.35966000000000004,1.2845,62.16,12.44,63.3925800074,134.67,64.62312,13.99966,66.122145448,1.23312,0.35966000000000004,1.2845,63.39,13.64,64.8408952745,134.76,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,134.57
2021-02-06 01:00:00,66.50808,30.27694,73.075425425,1.25808,0.36694000000000004,1.3105,65.25,29.91,71.7786221657,133.65,65.77808,12.13694,66.8884229224,1.25808,0.36694000000000004,1.3105,64.52,11.77,65.5847794843,133.63,67.02808,13.30694,68.3362141229,1.25808,0.36694000000000004,1.3105,65.77,12.94,67.0308622949,133.68,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,133.49
2021-02-06 01:30:00,65.75672,31.05071,72.7192740383,1.23672,0.36071000000000003,1.2882500000000001,64.52,30.69,71.4472287776,133.96,65.03672,12.860710000000001,66.2960995087,1.23672,0.36071000000000003,1.2882500000000001,63.8,12.5,65.0129987003,133.93,66.27672,14.04071,67.7476579024,1.23672,0.36071000000000003,1.2882500000000001,65.04,13.68,66.4631025457,134.01,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,133.83
2021-02-06 02:00:00,63.71304,31.65547,71.1436592183,1.25304,0.36547,1.30525,62.46,31.29,69.8592563659,134.31,63.05304,13.36547,64.4540273494,1.25304,0.36547,1.30525,61.8,13.0,63.1525138059,134.29,64.23304,14.54547,65.8593510837,1.25304,0.36547,1.30525,62.98,14.18,64.5565860312,134.38,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,134.17
2021-02-06 02:30:00,61.86192,31.87931,69.5930136735,1.2319200000000001,0.35931,1.28325,60.63,31.52,68.3337932505,134.19,61.28192,13.57931,62.7683947458,1.2319200000000001,0.35931,1.28325,60.05,13.22,61.4879736209,134.16,62.35192,14.75931,64.0749495463,1.2319200000000001,0.35931,1.28325,61.12,14.4,62.7934264075,134.25,1.2319200000000001,0.35931,1.28325,1.2319200000000001,0.35931,1.28325,0.0,0.0,0.0,134.05
2021-02-06 03:00:00,60.46704,32.39372,68.5974928244,1.24704,0.36372000000000004,1.299,59.22,32.03,67.327032461,134.19,59.91704,14.08372,61.5500028546,1.24704,0.36372000000000004,1.299,58.67,13.72,60.2528613428,134.16,60.94704,15.28372,62.834176861,1.24704,0.36372000000000004,1.299,59.7,14.92,61.5361389754,134.25,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,134.05
2021-02-06 03:30:00,59.62424,32.85707,68.078168634,1.22424,0.35707000000000005,1.27525,58.4,32.5,66.8341978331,134.8,59.09424,14.407070000000001,60.8251006342,1.22424,0.35707000000000005,1.27525,57.87,14.05,59.5511494431,134.76,60.11424,15.62707,62.1122143186,1.22424,0.35707000000000005,1.27525,58.89,15.27,60.8375295356,134.85,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,134.66
2021-02-06 04:00:00,58.17152,33.21211,66.9848489568,1.24152,0.36211000000000004,1.29325,56.93,32.85,65.7278282008,135.32,57.67152,14.63211,59.4987635347,1.24152,0.36211000000000004,1.29325,56.43,14.27,58.2063381429,135.28,58.65152,15.83211,60.7507737018,1.24152,0.36211000000000004,1.29325,57.41,15.47,59.4577917518,135.36,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,135.18
2021-02-06 04:30:00,57.14472,33.14721,66.0625200447,1.22472,0.35721,1.27575,55.92,32.79,64.824613381,135.06,56.68472,14.60721,58.5365532421,1.22472,0.35721,1.27575,55.46,14.25,57.2614538761,135.03,57.60472,15.81721,59.7368219649,1.22472,0.35721,1.27575,56.38,15.46,58.4612350195,135.12,1.22472,0.35721,1.27575,1.22472,0.35721,1.27575,0.0,0.0,0.0,134.94
2021-02-06 05:00:00,56.39392,33.42281,65.5542404522,1.2439200000000001,0.36281,1.29575,55.15,33.06,64.2999696734,135.06,55.97392,14.87281,57.9161479854,1.2439200000000001,0.36281,1.29575,54.73,14.51,56.6207824036,135.03,56.84392,16.08281,59.0752741717,1.2439200000000001,0.36281,1.29575,55.6,15.72,57.7795673227,135.12,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,134.94
2021-02-06 05:30:00,56.62816,33.53238,65.8116176176,1.20816,0.35238,1.2585,55.42,33.18,64.593256614,134.61,56.21816,15.13238,58.2191586872,1.20816,0.35238,1.2585,55.01,14.78,56.9609383701,134.58,57.04816,16.32238,59.3372787398,1.20816,0.35238,1.2585,55.84,15.97,58.0787956142,134.63,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,134.45
2021-02-06 06:00:00,57.86136,33.17623,66.6978201897,1.22136,0.35623000000000005,1.27225,56.64,32.82,65.4617598297,134.22,57.42136,14.87623,59.3170700833,1.22136,0.35623000000000005,1.27225,56.2,14.52,58.0454167011,134.19,58.28136,16.06623,60.455278263,1.22136,0.35623000000000005,1.27225,57.06,15.71,59.1831707498,134.26,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,134.08
2021-02-06 06:30:00,60.67616,31.93888,68.5688591709,1.1961600000000001,0.34888,1.246,59.48,31.59,67.3483370248,133.72,60.13616,13.778880000000001,61.6945319587,1.1961600000000001,0.34888,1.246,58.94,13.43,60.4507113275,133.69,61.13616,14.95888,62.939638944,1.1961600000000001,0.34888,1.246,59.94,14.61,61.6948595914,133.75,1.1961600000000001,0.34888,1.246,1.1961600000000001,0.34888,1.246,0.0,0.0,0.0,133.57
2021-02-06 07:00:00,63.0964,26.3177,68.3650278011,1.2264,0.3577,1.2775,61.87,25.96,67.0955922546,134.89,62.9064,15.9277,64.8915001233,1.2264,0.3577,1.2775,61.68,15.57,63.6148355339,134.86,63.9264,16.8577,66.1117740365,1.2264,0.3577,1.2775,62.7,16.5,64.8347129245,134.94,1.2264,0.3577,1.2775,1.2264,0.3577,1.2775,0.0,0.0,0.0,134.75
2021-02-06 07:30:00,65.91064,19.28977,68.6753790806,1.13064,0.32977,1.17775,64.78,18.96,67.497629588,137.55,66.25064,19.25977,68.9933767898,1.13064,0.32977,1.17775,65.12,18.93,67.8156272551,137.5,67.36064,20.58977,70.4371666797,1.13064,0.32977,1.17775,66.23,20.26,69.2595155917,137.58,1.13064,0.32977,1.17775,1.13064,0.32977,1.17775,0.0,0.0,0.0,137.4
2021-02-06 08:00:00,66.69824,19.32782,69.4422050705,1.15824,0.33782,1.2065000000000001,65.54,18.99,68.2357069283,137.7,67.03824,19.31782,69.7660647582,1.15824,0.33782,1.2065000000000001,65.88,18.98,68.5595711772,137.67,68.13824,20.62782,71.1921815107,1.15824,0.33782,1.2065000000000001,66.98,20.29,69.9857449771,137.7,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,137.56
2021-02-06 08:30:00,70.1328,18.47915,72.5264684137,1.1628,0.33915,1.21125,68.97,18.14,71.3156399396,136.97,70.4528,18.45915,72.8308811327,1.1628,0.33915,1.21125,69.29,18.12,71.6200984361,136.92,71.6528,19.75915,74.3273015558,1.1628,0.33915,1.21125,70.49,19.42,73.1161849388,137.0,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,136.81
2021-02-06 09:00:00,73.98376,17.35568,75.9922125747,1.25376,0.36568,1.306,72.73,16.99,74.6881048093,136.86,74.24376,17.33568,76.2408138729,1.25376,0.36568,1.306,72.99,16.97,74.9367800216,136.81,75.64376,18.61568,77.9007186668,1.25376,0.36568,1.306,74.39,18.25,76.5959176458,136.9,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,136.72
2021-02-06 09:30:00,77.60784,16.61437,79.3663286285,1.31784,0.38437000000000004,1.37275,76.29,16.23,77.9972884144,136.97,77.80784,16.58437,79.5556490374,1.31784,0.38437000000000004,1.37275,76.49,16.2,78.1867002757,136.95,79.37784,17.85437,81.3610472595,1.31784,0.38437000000000004,1.37275,78.06,17.47,79.9910276219,137.0,1.31784,0.38437000000000004,1.37275,1.31784,0.38437000000000004,1.37275,0.0,0.0,0.0,136.84
2021-02-06 10:00:00,80.04592,15.82881,81.5959590584,1.43592,0.41881,1.4957500000000001,78.61,15.41,80.1061807853,136.77,80.23592,15.79881,81.7765568831,1.43592,0.41881,1.4957500000000001,78.8,15.38,80.2868880951,136.71,81.87592,17.06881,83.6361796752,1.43592,0.41881,1.4957500000000001,80.44,16.65,82.1450917584,136.77,1.43592,0.41881,1.4957500000000001,1.43592,0.41881,1.4957500000000001,0.0,0.0,0.0,136.6
2021-02-06 10:30:00,81.79128,15.57329,83.2606800685,1.69128,0.49329000000000006,1.7617500000000001,80.1,15.08,81.5071555141,136.62,81.94128,15.54329,83.4024414035,1.69128,0.49329000000000006,1.7617500000000001,80.25,15.05,81.6490355118,136.58,83.67128,16.78329,85.3379277933,1.69128,0.49329000000000006,1.7617500000000001,81.98,16.29,83.5828002642,136.67,1.69128,0.49329000000000006,1.7617500000000001,1.69128,0.49329000000000006,1.7617500000000001,0.0,0.0,0.0,136.49
2021-02-06 11:00:00,82.622,15.35725,84.0371347177,1.842,0.53725,1.9187500000000002,80.78,14.82,82.1281973502,136.88,82.752,15.31725,84.1576594943,1.842,0.53725,1.9187500000000002,80.91,14.78,82.2488692931,136.83,84.542,16.58725,86.1538543918,1.842,0.53725,1.9187500000000002,82.7,16.05,84.2430560937,136.91,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,136.72
2021-02-06 11:30:00,82.96992,15.02831,84.3199722857,1.87992,0.5483100000000001,1.95825,81.09,14.48,82.372680544,136.65,83.06992,14.98831,84.4112613664,1.87992,0.5483100000000001,1.95825,81.19,14.44,82.464111588,136.61,84.92992,16.22831,86.4664637687,1.87992,0.5483100000000001,1.95825,83.05,15.68,84.5172461691,136.67,1.87992,0.5483100000000001,1.95825,1.87992,0.5483100000000001,1.95825,0.0,0.0,0.0,136.5
2021-02-06 12:00:00,83.23048,15.05639,84.5813672203,2.25048,0.65639,2.34425,80.98,14.4,82.2503519749,136.41,83.33048,15.02639,84.674442977,2.25048,0.65639,2.34425,81.08,14.37,82.343568662,136.38,85.16048,16.25639,86.6981981916,2.25048,0.65639,2.34425,82.91,15.6,84.3648510933,136.45,2.25048,0.65639,2.34425,2.25048,0.65639,2.34425,0.0,0.0,0.0,136.26
2021-02-06 12:30:00,83.61152,15.18336,84.9789426717,2.89152,0.8433600000000001,3.012,80.72,14.34,81.9838642661,136.52,83.75152,15.15336,85.1113471965,2.89152,0.8433600000000001,3.012,80.86,14.31,82.1164764222,136.47,85.52152,16.38336,87.0766608685,2.89152,0.8433600000000001,3.012,82.63,15.54,84.078585264,136.58,2.89152,0.8433600000000001,3.012,2.89152,0.8433600000000001,3.012,0.0,0.0,0.0,136.36
2021-02-06 13:00:00,83.6964,15.37145,85.0962328665,2.5764,0.7514500000000001,2.68375,81.12,14.62,82.4269300654,137.05,83.8064,15.34145,85.1990185921,2.5764,0.7514500000000001,2.68375,81.23,14.59,82.5298794377,136.99,85.6364,16.60145,87.2307351056,2.5764,0.7514500000000001,2.68375,83.06,15.85,84.5587730516,137.09,2.5764,0.7514500000000001,2.68375,2.5764,0.7514500000000001,2.68375,0.0,0.0,0.0,136.88
2021-02-06 13:30:00,83.01208,15.62519,84.4698288649,2.21208,0.64519,2.30425,80.8,14.98,82.1768848278,137.22,83.11208,15.59519,84.5625673278,2.21208,0.64519,2.30425,80.9,14.95,82.2697544666,137.16,84.95208,16.85519,86.6080442353,2.21208,0.64519,2.30425,82.74,16.21,84.3129391019,137.24,2.21208,0.64519,2.30425,2.21208,0.64519,2.30425,0.0,0.0,0.0,137.07
2021-02-06 14:00:00,83.2368,15.0299,84.5828751477,2.0568,0.5999,2.1425,81.18,14.43,82.4525154255,137.51,83.3568,15.0099,84.6974214734,2.0568,0.5999,2.1425,81.3,14.41,82.5671732591,137.46,85.1768,16.259900000000002,86.7148868779,2.0568,0.5999,2.1425,83.12,15.66,84.5823267592,137.53,2.0568,0.5999,2.1425,2.0568,0.5999,2.1425,0.0,0.0,0.0,137.33
2021-02-06 14:30:00,81.07112,15.87116,82.6100491333,2.30112,0.6711600000000001,2.3970000000000002,78.77,15.2,80.2231444161,137.79,81.23112,15.85116,82.7632414167,2.30112,0.6711600000000001,2.3970000000000002,78.93,15.18,80.3764723038,137.75,82.95112,17.11116,84.697580283,2.30112,0.6711600000000001,2.3970000000000002,80.65,16.44,82.308542084,137.84,2.30112,0.6711600000000001,2.3970000000000002,2.30112,0.6711600000000001,2.3970000000000002,0.0,0.0,0.0,137.67
2021-02-06 15:00:00,79.89984,16.03787,81.4935439539,2.04984,0.59787,2.13525,77.85,15.44,79.3663411025,137.97,80.05984,16.01787,81.6464949656,2.04984,0.59787,2.13525,78.01,15.42,79.5194095803,137.92,81.74984,17.28787,83.5578050763,2.04984,0.59787,2.13525,79.7,16.69,81.4287793105,138.01,2.04984,0.59787,2.13525,2.04984,0.59787,2.13525,0.0,0.0,0.0,137.85
2021-02-06 15:30:00,80.14656,16.10483,81.7486185153,1.45656,0.42483000000000004,1.51725,78.69,15.68,80.2370145257,137.97,80.29656,16.08483,81.8917535773,1.45656,0.42483000000000004,1.51725,78.84,15.66,80.3802289123,137.92,81.98656,17.35483,83.8032585581,1.45656,0.42483000000000004,1.51725,80.53,16.93,82.2903748928,138.01,1.45656,0.42483000000000004,1.51725,1.45656,0.42483000000000004,1.51725,0.0,0.0,0.0,137.85
2021-02-06 16:00:00,81.68624,15.97807,83.2342509203,1.29624,0.37807,1.35025,80.39,15.6,81.8896336541,137.97,81.84624,15.94807,83.3855379479,1.29624,0.37807,1.35025,80.55,15.57,82.0410104765,137.92,83.57624,17.24807,85.337470148,1.29624,0.37807,1.35025,82.28,16.87,83.9916382743,138.01,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,137.85
2021-02-06 16:30:00,83.80536,15.316980000000001,85.193592723,1.15536,0.33698,1.2035,82.65,14.98,83.9965648107,136.94,83.98536,15.27698,85.3634981257,1.15536,0.33698,1.2035,82.83,14.94,84.1665759075,136.88,85.71536,16.54698,87.297912272,1.15536,0.33698,1.2035,84.56,16.21,86.0996962829,136.97,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,136.78
2021-02-06 17:00:00,87.27984,13.95912,88.3890689033,1.05984,0.30912,1.104,86.22,13.65,87.2938193688,135.96,87.49984,13.92912,88.6015935748,1.05984,0.30912,1.104,86.44,13.62,87.5064454769,135.92,89.22984,15.15912,90.5083601973,1.05984,0.30912,1.104,88.17,14.85,89.411807945,136.03,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,135.81
2021-02-06 17:30:00,92.38016,12.92338,93.2797283028,1.04016,0.30338000000000004,1.0835,91.34,12.62,92.2077003292,135.74,92.60016,12.873380000000001,93.4907136814,1.04016,0.30338000000000004,1.0835,91.56,12.57,92.4188211351,135.69,94.40016,14.09338,95.4463910677,1.04016,0.30338000000000004,1.0835,93.36,13.79,94.372950044,135.78,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,135.58
2021-02-06 18:00:00,96.77416,11.81038,97.4921695289,1.06416,0.31038000000000004,1.1085,95.71,11.5,96.3984133687,137.19,97.16416,13.24038,98.0621315853,1.06416,0.31038000000000004,1.1085,96.1,12.93,96.9659471155,137.15,98.84416,12.65038,99.6503892629,1.06416,0.31038000000000004,1.1085,97.78,12.34,98.5555883753,137.24,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,137.07
2021-02-06 18:30:00,94.9424,6.04695,95.1347724129,1.0524,0.30695,1.09625,93.89,5.74,94.0652948754,135.18,96.6924,24.496950000000002,99.7472845598,1.0524,0.30695,1.09625,95.64,24.19,98.6517394677,135.15,96.9624,7.02695,97.2166911598,1.0524,0.30695,1.09625,95.91,6.72,96.1451324821,135.24,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,135.05
2021-02-06 19:00:00,93.78776,6.37018,94.0038462992,1.09776,0.32018,1.1435,92.69,6.05,92.8872359369,135.36,95.50776,24.86018,98.6902263137,1.09776,0.32018,1.1435,94.41,24.54,97.5472177973,135.32,95.79776,7.36018,96.080086754,1.09776,0.32018,1.1435,94.7,7.04,94.9613163346,135.41,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,135.22
2021-02-06 19:30:00,90.42144,7.41542,90.7249980185,1.08144,0.31542000000000003,1.1265,89.34,7.1,89.6216804127,135.16,92.05144,25.80542,95.6001428213,1.08144,0.31542000000000003,1.1265,90.97,25.49,94.4737053365,135.12,92.37144,8.45542,92.7576253202,1.08144,0.31542000000000003,1.1265,91.29,8.14,91.6521887355,135.21,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,135.01
2021-02-06 20:00:00,87.2792,11.9706,88.0962769758,1.0992,0.3206,1.145,86.18,11.65,86.963871234,134.68,88.0792,19.5106,90.2142393694,1.0992,0.3206,1.145,86.98,19.19,89.0717491689,134.64,89.1792,12.9606,90.1160743985,1.0992,0.3206,1.145,88.08,12.64,88.9823353256,134.73,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,134.52
2021-02-06 20:30:00,84.59048,15.07514,85.9232748017,1.08048,0.31514000000000003,1.1255,83.51,14.76,84.8043495347,134.68,84.85048,14.98514,86.163555968,1.08048,0.31514000000000003,1.1255,83.77,14.67,85.0448222998,134.64,86.43048,16.25514,87.9457642496,1.08048,0.31514000000000003,1.1255,85.35,15.94,86.8257225711,134.73,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,134.52
2021-02-06 21:00:00,82.4916,16.0213,84.0330061598,1.1016,0.32130000000000003,1.1475,81.39,15.7,82.8904222453,135.28,82.7916,15.9313,84.3104699919,1.1016,0.32130000000000003,1.1475,81.69,15.61,83.1680719988,135.22,84.2716,17.2313,86.0152327571,1.1016,0.32130000000000003,1.1475,83.17,16.91,84.8716501548,135.32,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,135.13
2021-02-06 21:30:00,79.31168,17.03549,81.1205923546,1.08168,0.31549000000000005,1.12675,78.23,16.72,79.9968205618,135.64,79.62168,16.94549,81.4049234221,1.08168,0.31549000000000005,1.12675,78.54,16.63,80.2813085344,135.58,81.00168,18.24549,83.0311391477,1.08168,0.31549000000000005,1.12675,79.92,17.93,81.9066010771,135.69,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,135.5
2021-02-06 22:00:00,76.6252,17.83235,78.6728287375,1.1052,0.32235,1.15125,75.52,17.51,77.5233545456,135.64,76.9352,17.77235,78.9612653366,1.1052,0.32235,1.15125,75.83,17.45,77.8118975479,135.58,78.2752,19.08235,80.5676300791,1.1052,0.32235,1.15125,77.17,18.76,79.4175452907,135.69,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,135.5
2021-02-06 22:30:00,73.14216,18.70563,75.4961996604,1.08216,0.31563,1.12725,72.06,18.39,74.3695885426,135.02,73.46216,18.63563,75.7890206914,1.08216,0.31563,1.12725,72.38,18.32,74.6624858949,134.91,74.70216,19.93563,77.3165056903,1.08216,0.31563,1.12725,73.62,19.62,76.1895583397,135.06,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,134.86
2021-02-06 23:00:00,69.70168,19.43549,72.360641694,1.08168,0.31549000000000005,1.12675,68.62,19.12,71.2339722324,134.71,70.06168,19.38549,72.6941278713,1.08168,0.31549000000000005,1.12675,68.98,19.07,71.5674877301,134.58,71.15168,20.68549,74.0975779858,1.08168,0.31549000000000005,1.12675,70.07,20.37,72.9708284179,134.75,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,134.55
2021-02-06 23:30:00,66.4732,20.4301,69.5418960358,1.0632,0.31010000000000004,1.1075,65.41,20.12,68.4345124919,136.81,66.9032,20.4601,69.9618028802,1.0632,0.31010000000000004,1.1075,65.84,20.15,68.8543978261,136.71,67.8332,21.6701,71.2105066423,1.0632,0.31010000000000004,1.1075,66.77,21.36,70.1033701044,136.86,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,136.68
2021-02-07 00:00:00,64.1208,21.15815,67.5214358857,1.0908,0.31815000000000004,1.13625,63.03,20.84,66.3858908203,137.73,64.5708,21.20815,67.9645042582,1.0908,0.31815000000000004,1.13625,63.48,20.89,66.8289046745,137.61,65.4108,22.42815,69.149075692,1.0908,0.31815000000000004,1.13625,64.32,22.11,68.0140757491,137.77,1.0908,0.31815000000000004,1.13625,1.0908,0.31815000000000004,1.13625,0.0,0.0,0.0,137.58
2021-02-07 00:30:00,63.91688,21.12409,67.3171206103,1.07688,0.31409000000000004,1.12175,62.84,20.81,66.1960852317,136.63,64.38688,21.14409,67.7697783534,1.07688,0.31409000000000004,1.12175,63.31,20.83,66.6486684038,136.5,65.18688,22.38409,68.9229773679,1.07688,0.31409000000000004,1.12175,64.11,22.07,67.8024852052,136.66,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,136.48
2021-02-07 01:00:00,66.39544,20.40242,69.4594356056,1.10544,0.32242000000000004,1.1515,65.29,20.08,68.3080558939,136.33,66.83544,20.42242,69.8859877132,1.10544,0.32242000000000004,1.1515,65.73,20.1,68.7345829987,136.22,67.72544,21.64242,71.0994343624,1.10544,0.32242000000000004,1.1515,66.62,21.32,69.9483152049,136.4,1.10544,0.32242000000000004,1.1515,1.10544,0.32242000000000004,1.1515,0.0,0.0,0.0,136.2
2021-02-07 01:30:00,66.25712,20.37291,69.3185502774,1.10712,0.32291000000000003,1.15325,65.15,20.05,68.1654237866,137.17,66.66712,20.40291,69.7193203177,1.10712,0.32291000000000003,1.15325,65.56,20.08,68.5661724176,137.08,67.63712,21.62291,71.0093672607,1.10712,0.32291000000000003,1.15325,66.53,21.3,69.8565022027,137.24,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,137.06
2021-02-07 02:00:00,64.25576,16.69543,66.3893069407,1.11576,0.32543000000000005,1.16225,63.14,16.37,65.2275746905,136.09,65.24576,28.92543,71.37008966409999,1.11576,0.32543000000000005,1.16225,64.13,28.6,70.2183515899,135.99,65.58576,17.71543,67.9362081284,1.11576,0.32543000000000005,1.16225,64.47,17.39,66.7741941172,136.17,1.11576,0.32543000000000005,1.16225,1.11576,0.32543000000000005,1.16225,0.0,0.0,0.0,135.97
2021-02-07 02:30:00,64.04016,19.88088,67.0551376287,1.10016,0.32088,1.146,62.94,19.56,65.9093104197,135.69,64.47016,20.76088,67.7304633736,1.10016,0.32088,1.146,63.37,20.44,66.5849119546,135.58,65.38016,21.29088,68.7594858387,1.10016,0.32088,1.146,64.28,20.97,67.6140466175,135.73,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,135.55
2021-02-07 03:00:00,62.77832,20.67326,66.0946377632,1.10832,0.32326000000000005,1.1545,61.67,20.35,64.9408299916,136.4,63.15832,20.60326,66.4339349117,1.10832,0.32326000000000005,1.1545,62.05,20.28,65.2800191483,136.28,64.09832,21.95326,67.7535257492,1.10832,0.32326000000000005,1.1545,62.99,21.63,66.6002777772,136.47,1.10832,0.32326000000000005,1.1545,1.10832,0.32326000000000005,1.1545,0.0,0.0,0.0,136.26
2021-02-07 03:30:00,61.24792,21.30731,64.8483551354,1.08792,0.31731000000000004,1.13325,60.16,20.99,63.7166045862,137.19,61.61792,21.25731,65.1816024163,1.08792,0.31731000000000004,1.13325,60.53,20.94,64.0497033561,137.09,62.55792,22.63731,66.5277472846,1.08792,0.31731000000000004,1.13325,61.47,22.32,65.3968141426,137.24,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,137.07
2021-02-07 04:00:00,59.798,21.779,63.6405974595,1.1280000000000001,0.329,1.175,58.67,21.45,62.4681630913,137.65,60.148,21.719,63.949174076,1.1280000000000001,0.329,1.175,59.02,21.39,62.776528257,137.52,61.098,23.109,65.3222127993,1.1280000000000001,0.329,1.175,59.97,22.78,64.1508324186,137.68,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,137.5
2021-02-07 04:30:00,59.48504,21.53522,63.2632253703,1.11504,0.32522,1.1615,58.37,21.21,62.1041141954,137.23,59.84504,21.46522,63.5781761476,1.11504,0.32522,1.1615,58.73,21.14,62.4188473139,137.12,60.75504,22.85522,64.911755227,1.11504,0.32522,1.1615,59.64,22.53,63.7536704826,137.28,1.11504,0.32522,1.1615,1.11504,0.32522,1.1615,0.0,0.0,0.0,137.09
2021-02-07 05:00:00,58.81192,21.66306,62.674796391,1.14192,0.33306,1.1895,57.67,21.33,61.4881923624,137.23,59.18192,21.61306,63.0049523248,1.14192,0.33306,1.1895,58.04,21.28,61.8181203208,137.12,60.07192,23.00306,64.3255496817,1.14192,0.33306,1.1895,58.93,22.67,63.1401124484,137.28,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,137.09
2021-02-07 05:30:00,58.6336,21.8248,62.5637350547,1.1136,0.32480000000000003,1.16,57.52,21.5,61.4068432669,136.75,59.0436,21.7548,62.9239066174,1.1136,0.32480000000000003,1.16,57.93,21.43,61.766737003,136.64,59.8636,23.1348,64.1784198621,1.1136,0.32480000000000003,1.16,58.75,22.81,63.022683218,136.79,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,136.62
2021-02-07 06:00:00,59.548,21.289,63.2391162573,1.1280000000000001,0.329,1.175,58.42,20.96,62.0662388098,136.39,59.928,21.229,63.5770054737,1.1280000000000001,0.329,1.175,58.8,20.9,62.4039261585,136.26,60.788,22.599,64.8528776925,1.1280000000000001,0.329,1.175,59.66,22.27,63.6809900991,136.44,1.1280000000000001,0.329,1.175,1.1280000000000001,0.329,1.175,0.0,0.0,0.0,136.23
2021-02-07 06:30:00,62.31424,20.23207,65.5164190357,1.10424,0.32207,1.15025,61.21,19.91,64.3667010185,136.96,62.70424,20.20207,65.8782615607,1.10424,0.32207,1.15025,61.6,19.88,64.7284666897,136.86,63.61424,21.53207,67.1595232954,1.10424,0.32207,1.15025,62.51,21.21,66.0103340395,137.0,1.10424,0.32207,1.15025,1.10424,0.32207,1.15025,0.0,0.0,0.0,136.83
2021-02-07 07:00:00,63.55624,20.03557,66.6394755994,1.11624,0.32557,1.16275,62.44,19.71,65.4770013058,137.51,63.93624,20.04557,67.0049823667,1.11624,0.32557,1.16275,62.82,19.72,65.842469577,137.38,64.89624,21.35557,68.3197067921,1.11624,0.32557,1.16275,63.78,21.03,67.1576451344,137.56,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,137.35
2021-02-07 07:30:00,65.33976,19.39493,68.1575201028,1.07976,0.31493000000000004,1.12475,64.26,19.08,67.0327830244,137.35,65.72976,19.39493,68.5314866274,1.07976,0.31493000000000004,1.12475,64.65,19.08,67.4067422444,137.24,66.70976,20.68493,69.843098502,1.07976,0.31493000000000004,1.12475,65.63,20.37,68.7185113343,137.41,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,137.19
2021-02-07 08:00:00,66.3576,19.42305,69.1417815005,1.1076,0.32305,1.15375,65.25,19.1,67.9880320351,137.75,66.7576,19.41305,69.5229722327,1.1076,0.32305,1.15375,65.65,19.09,68.3692226078,137.66,67.7376,20.74305,70.8424772087,1.1076,0.32305,1.15375,66.63,20.42,69.6888319604,137.81,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,137.63
2021-02-07 08:30:00,69.54936000000001,18.94648,72.0838579767,1.11936,0.32648000000000005,1.166,68.43,18.62,70.9180463634,137.16,69.95936,18.93648,72.4769089186,1.11936,0.32648000000000005,1.166,68.84,18.61,71.3111330719,137.05,70.97936,20.25648,73.8132408718,1.11936,0.32648000000000005,1.166,69.86,19.93,72.647260788,137.24,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,137.04
2021-02-07 09:00:00,73.99912,17.69141,76.0845302842,1.23912,0.36141,1.29075,72.76,17.33,74.7953641612,136.86,74.40912,17.68141,76.4810394723,1.23912,0.36141,1.29075,73.17,17.32,75.1919630014,136.77,75.50912,18.96141,77.8534666689,1.23912,0.36141,1.29075,74.27,18.6,76.5636526036,136.92,1.23912,0.36141,1.29075,1.23912,0.36141,1.29075,0.0,0.0,0.0,136.74
2021-02-07 09:30:00,77.99728,16.71879,79.7690016639,1.36728,0.39879000000000003,1.42425,76.63,16.32,78.3485756093,137.09,78.36728,16.71879,80.1308212466,1.36728,0.39879000000000003,1.42425,77.0,16.32,78.7104973939,136.97,79.61728,17.97879,81.6219833407,1.36728,0.39879000000000003,1.42425,78.25,17.58,80.2004918938,137.14,1.36728,0.39879000000000003,1.42425,1.36728,0.39879000000000003,1.42425,0.0,0.0,0.0,136.93
2021-02-07 10:00:00,80.94872,15.546710000000001,82.428123001,1.66872,0.48671000000000003,1.73825,79.28,15.06,80.6977199182,136.63,81.30872,15.52671,82.7779358976,1.66872,0.48671000000000003,1.73825,79.64,15.04,81.0477094063,136.53,82.63872,16.77671,84.3244688193,1.66872,0.48671000000000003,1.73825,80.97,16.29,82.5924027983,136.7,1.66872,0.48671000000000003,1.73825,1.66872,0.48671000000000003,1.73825,0.0,0.0,0.0,136.5
2021-02-07 10:30:00,83.24824,14.97407,84.5842316006,1.9682400000000002,0.5740700000000001,2.05025,81.28,14.4,82.5457352018,136.63,83.56824,14.95407,84.8956709512,1.9682400000000002,0.5740700000000001,2.05025,81.6,14.38,82.857373842,136.53,84.98824,16.19407,86.5173326072,1.9682400000000002,0.5740700000000001,2.05025,83.02,15.62,84.4766523958,136.7,1.9682400000000002,0.5740700000000001,2.05025,1.9682400000000002,0.5740700000000001,2.05025,0.0,0.0,0.0,136.5
2021-02-07 11:00:00,85.74496,14.336030000000001,86.9351477917,1.49496,0.43603000000000003,1.55725,84.25,13.9,85.3889483481,136.63,86.04496,14.31603,87.2277699839,1.49496,0.43603000000000003,1.55725,84.55,13.88,85.6817185869,136.53,87.57496,15.52603,88.9406050495,1.49496,0.43603000000000003,1.55725,86.08,15.09,87.3926455716,136.7,1.49496,0.43603000000000003,1.55725,1.49496,0.43603000000000003,1.55725,0.0,0.0,0.0,136.5
2021-02-07 11:30:00,88.71096,13.46903,89.7276389596,1.47096,0.42903,1.53225,87.24,13.04,88.2091786607,136.25,88.95096,13.43903,89.9604402627,1.47096,0.42903,1.53225,87.48,13.01,88.4421307975,136.15,90.63096,14.64903,91.80721644,1.47096,0.42903,1.53225,89.16,14.22,90.2868428953,136.31,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,136.09
2021-02-07 12:00:00,91.368,12.6915,92.2452470117,1.548,0.4515,1.6125,89.82,12.24,90.6501516822,135.79,91.578,12.6515,92.4477719377,1.548,0.4515,1.6125,90.03,12.2,90.8528530097,135.69,93.348,13.8515,94.3700861304,1.548,0.4515,1.6125,91.8,13.4,92.7728408533,135.84,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0.0,0.0,0.0,135.63
2021-02-07 12:30:00,93.58608,11.78969,94.3257714523,1.5760800000000001,0.45969000000000004,1.64175,92.01,11.33,92.7049567175,135.38,93.80608,11.75969,94.5403139082,1.5760800000000001,0.45969000000000004,1.64175,92.23,11.3,92.9196583076,135.28,95.63608,12.93969,96.5074886994,1.5760800000000001,0.45969000000000004,1.64175,94.06,12.48,94.8843190417,135.46,1.5760800000000001,0.45969000000000004,1.64175,1.5760800000000001,0.45969000000000004,1.64175,0.0,0.0,0.0,135.2
2021-02-07 13:00:00,95.69312,11.57841,96.3910410436,1.50312,0.43841,1.56575,94.19,11.14,94.8464849111,135.61,95.91312,11.54841,96.6058609074,1.50312,0.43841,1.56575,94.41,11.11,95.0614548595,135.55,97.77312,12.70841,98.5955712964,1.50312,0.43841,1.56575,96.27,12.27,97.0487805178,135.7,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,135.42
2021-02-07 13:30:00,97.09872,11.08421,97.72932588,1.48872,0.43421000000000004,1.55075,95.61,10.65,96.2013232757,135.86,97.33872,11.04421,97.9632634499,1.48872,0.43421000000000004,1.55075,95.85,10.61,96.4354426547,135.72,99.19872,12.20421,99.9466297149,1.48872,0.43421000000000004,1.55075,97.71,11.77,98.4163451872,135.9,1.48872,0.43421000000000004,1.55075,1.48872,0.43421000000000004,1.55075,0.0,0.0,0.0,135.63
2021-02-07 14:00:00,95.96448,11.57339,96.6598405635,1.55448,0.45339,1.61925,94.41,11.12,95.0626240959,136.46,96.19448,11.53339,96.8834199818,1.55448,0.45339,1.61925,94.64,11.08,95.2863893743,136.37,98.04448,12.72339,98.8666005867,1.55448,0.45339,1.61925,96.49,12.27,97.2670190764,136.52,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,136.24
