Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-07 14:30:00,94.98896,11.80178,95.7193007342,1.5489600000000001,0.45178,1.6135000000000002,93.44,11.35,94.1268086148,137.0,95.18896,11.77178,95.9140913018,1.5489600000000001,0.45178,1.6135000000000002,93.64,11.32,94.3217472272,136.88,97.08896,12.97178,97.951688246,1.5489600000000001,0.45178,1.6135000000000002,95.54,12.52,96.3568471879,137.06,1.5489600000000001,0.45178,1.6135000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.0,0.0,0.0,136.77
2021-02-07 15:00:00,94.63536,12.09823,95.4055476975,1.36536,0.39823000000000003,1.42225,93.27,11.7,94.0009728673,137.53,94.82536,12.04823,95.5877018516,1.36536,0.39823000000000003,1.42225,93.46,11.65,94.1833005368,137.42,96.74536,13.27823,97.6523224171,1.36536,0.39823000000000003,1.42225,95.38,12.88,96.2457209438,137.57,1.36536,0.39823000000000003,1.42225,1.36536,0.39823000000000003,1.42225,0.0,0.0,0.0,137.3
2021-02-07 15:30:00,94.83152,12.44836,95.6450670563,1.33152,0.38836000000000004,1.387,93.5,12.06,94.2745649685,137.27,95.02152,12.40836,95.8282665032,1.33152,0.38836000000000004,1.387,93.69,12.02,94.4579086154,137.17,96.94152,13.64836,97.8975792888,1.33152,0.38836000000000004,1.387,95.61,13.26,96.5251247085,137.33,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,137.05
2021-02-07 16:00:00,94.89928,12.53729,95.7238579721,1.25928,0.36729,1.31175,93.64,12.17,94.4275304135,136.74,95.07928,12.48729,95.8957866481,1.25928,0.36729,1.31175,93.82,12.12,94.599613107,136.63,97.00928,13.71729,97.9743050553,1.25928,0.36729,1.31175,95.75,13.35,96.6761863129,136.79,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,136.52
2021-02-07 16:30:00,97.0028,12.19915,97.7668781774,1.1628,0.33915,1.21125,95.84,11.86,96.571037066,135.91,97.1628,12.14915,97.9194135479,1.1628,0.33915,1.21125,96.0,11.81,96.7237101232,135.83,99.1628,13.34915,100.0572871387,1.1628,0.33915,1.21125,98.0,13.01,98.8598002223,135.97,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,135.71
2021-02-07 17:00:00,99.25392,11.48656,99.9163735131,1.15392,0.33656,1.202,98.1,11.15,98.7316185424,135.91,99.47392,11.43656,100.1291948674,1.15392,0.33656,1.202,98.32,11.1,98.9445925758,135.83,101.42392,12.65656,102.210567258,1.15392,0.33656,1.202,100.27,12.32,101.0240332792,135.97,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,135.71
2021-02-07 17:30:00,102.38112,10.59991,102.9283820161,1.1311200000000001,0.32991000000000004,1.17825,101.25,10.27,101.7695209776,136.14,102.57112,10.51991,103.1091807962,1.1311200000000001,0.32991000000000004,1.17825,101.44,10.19,101.9505257466,136.03,104.62112,11.74991,105.2788636672,1.1311200000000001,0.32991000000000004,1.17825,103.49,11.42,104.1181852512,136.2,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,135.93
2021-02-07 18:00:00,104.31392,9.85656,104.7785554434,1.15392,0.33656,1.202,103.16,9.52,103.598339755,135.63,104.51392,9.78656,104.9711209352,1.15392,0.33656,1.202,103.36,9.45,103.7910983659,135.54,106.58392,10.98656,107.1486654289,1.15392,0.33656,1.202,105.43,10.65,105.9665390583,135.69,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,135.41
2021-02-07 18:30:00,102.2116,10.47005,102.7464506519,1.1316,0.33005,1.17875,101.08,10.14,101.5873318874,135.83,102.4016,10.39005,102.9273570124,1.1316,0.33005,1.17875,101.27,10.06,101.7684455025,135.69,104.4616,11.62005,105.105905812,1.1316,0.33005,1.17875,103.33,11.29,103.94495177740001,135.89,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,135.61
2021-02-07 19:00:00,99.60392,11.10656,100.2212380406,1.15392,0.33656,1.202,98.45,10.77,99.0373434619,136.63,99.80392,11.04656,100.4133902186,1.15392,0.33656,1.202,98.65,10.71,99.2296659271,136.5,101.80392,12.27656,102.5414650412,1.15392,0.33656,1.202,100.65,11.94,101.3557403406,136.69,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,136.41
2021-02-07 19:30:00,96.08896,12.19928,96.860263609,1.12896,0.32928,1.176,94.96,11.87,95.6989994723,136.33,96.28896,12.13928,97.0511511359,1.12896,0.32928,1.176,95.16,11.81,95.8900500573,136.19,98.19896,13.35928,99.1035120831,1.12896,0.32928,1.176,97.07,13.03,97.9406238494,136.37,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,136.11
2021-02-07 20:00:00,93.10016,12.61838,93.9513879932,1.16016,0.33838,1.2085,91.94,12.28,92.7564660819,135.81,93.38016,12.58838,94.2248459412,1.16016,0.33838,1.2085,92.22,12.25,93.0300537461,135.71,95.10016,13.78838,96.0945360312,1.16016,0.33838,1.2085,93.94,13.45,94.897977323,135.88,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,135.6
2021-02-07 20:30:00,90.8576,13.4518,91.847996173,1.1376,0.33180000000000004,1.185,89.72,13.12,90.6742124311,136.04,91.1776,13.4218,92.1601836858,1.1376,0.33180000000000004,1.185,90.04,13.09,90.9865358171,135.93,92.7676,14.6418,93.9159726404,1.1376,0.33180000000000004,1.185,91.63,14.31,92.7406760812,136.12,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,135.83
2021-02-07 21:00:00,87.9292,14.5281,89.1213212551,1.1592,0.3381,1.2075,86.77,14.19,87.9226307614,136.6,88.2692,14.4981,89.4519232451,1.1592,0.3381,1.2075,87.11,14.16,88.2533721735,136.49,89.7792,15.7381,91.1481900218,1.1592,0.3381,1.2075,88.62,15.4,89.9481206029,136.67,1.1592,0.3381,1.2075,1.1592,0.3381,1.2075,0.0,0.0,0.0,136.39
2021-02-07 21:30:00,84.44952,15.55361,85.8698795403,1.10952,0.32361,1.15575,83.34,15.23,84.7201776438,135.21,84.80952,15.51361,86.2167430251,1.10952,0.32361,1.15575,83.7,15.19,85.0671858004,135.11,86.18952,16.753610000000002,87.8027152534,1.10952,0.32361,1.15575,85.08,16.43,86.6518972672,135.25,1.10952,0.32361,1.15575,1.10952,0.32361,1.15575,0.0,0.0,0.0,134.99
2021-02-07 22:00:00,80.84624,15.99557,82.41342598,1.11624,0.32557,1.16275,79.73,15.67,81.2552878279,134.33,81.20624,15.93557,82.7550349294,1.11624,0.32557,1.16275,80.09,15.61,81.5970599961,134.24,82.50624,17.16557,84.2729875604,1.11624,0.32557,1.16275,81.39,16.84,83.1138839184,134.39,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,134.12
2021-02-07 22:30:00,77.3032,17.03885,79.1587464502,1.0932,0.31885,1.13875,76.21,16.72,78.0225768608,135.38,77.6732,16.97885,79.5072785697,1.0932,0.31885,1.13875,76.58,16.66,78.3712447266,135.29,78.9132,18.24885,80.995763226,1.0932,0.31885,1.13875,77.82,17.93,79.8588586194,135.45,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,135.17
2021-02-07 23:00:00,73.13016,17.87088,75.282060636,1.10016,0.32088,1.146,72.03,17.55,74.137193095,135.28,73.50016,17.82088,75.6297380929,1.10016,0.32088,1.146,72.4,17.5,74.4849649258,135.21,74.66016,19.10088,77.0647981117,1.10016,0.32088,1.146,73.56,18.78,75.9194441497,135.35,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,135.08
2021-02-07 23:30:00,69.29232,18.88276,71.8191077374,1.07232,0.31276000000000004,1.117,68.22,18.57,70.7022863845,135.55,69.66232,18.83276,72.1630908221,1.07232,0.31276000000000004,1.117,68.59,18.52,71.0463123603,135.41,70.73232,20.12276,73.5390138811,1.07232,0.31276000000000004,1.117,69.66,19.81,72.4220387727,135.58,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,135.32
2021-02-08 00:00:00,66.61824,19.24032,69.3410398999,1.09824,0.32032000000000005,1.1440000000000001,65.52,18.92,68.1970439242,135.83,66.98824,19.19032,69.6828004604,1.09824,0.32032000000000005,1.1440000000000001,65.89,18.87,68.5388138211,135.75,68.01824,20.49032,71.0375547608,1.09824,0.32032000000000005,1.1440000000000001,66.92,20.17,69.8935998501,135.9,1.09824,0.32032000000000005,1.1440000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.0,0.0,0.0,135.64
2021-02-08 00:30:00,66.4484,19.30745,69.1965858122,1.0884,0.31745,1.13375,65.36,18.99,68.0628364087,135.12,66.8284,19.23745,69.5421780581,1.0884,0.31745,1.13375,65.74,18.92,68.4084351524,135.03,67.8184,20.56745,70.8685782139,1.0884,0.31745,1.13375,66.73,20.25,69.7348937047,135.18,1.0884,0.31745,1.13375,1.0884,0.31745,1.13375,0.0,0.0,0.0,134.91
2021-02-08 01:00:00,69.01208,18.48144,71.4438997424,1.10208,0.32144,1.148,67.91,18.16,70.2961855295,134.25,69.40208,18.43144,71.8078455936,1.10208,0.32144,1.148,68.3,18.11,70.6601875174,134.16,70.43208,19.70144,73.1356590946,1.10208,0.32144,1.148,69.33,19.38,71.9877302045,134.33,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,134.05
2021-02-08 01:30:00,69.78808,18.29444,72.1461200966,1.07808,0.31444000000000005,1.123,68.71,17.98,71.0235489116,135.18,70.19808,18.32444,72.5503655194,1.07808,0.31444000000000005,1.123,69.12,18.01,71.4278272104,135.06,71.20808,19.47444,73.8230619156,1.07808,0.31444000000000005,1.123,70.13,19.16,72.700223521,135.27,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,134.99
2021-02-08 02:00:00,68.8768,18.4399,71.3024788507,1.0968,0.3199,1.1425,67.78,18.12,70.1602651078,136.04,69.2868,18.4699,71.7063306846,1.0968,0.3199,1.1425,68.19,18.15,70.5641452864,135.95,70.2968,19.6299,72.986115558,1.0968,0.3199,1.1425,69.2,19.31,71.8436921379,136.12,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,135.85
2021-02-08 02:30:00,68.21448,18.76339,70.7480041129,1.07448,0.31339,1.11925,67.14,18.45,69.6288884013,136.68,68.60448,18.80339,71.1346761542,1.07448,0.31339,1.11925,67.53,18.49,70.0155768383,136.57,69.63448,19.96339,72.4396144741,1.07448,0.31339,1.11925,68.56,19.65,71.3203764712,136.75,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,136.48
2021-02-08 03:00:00,67.40872,19.21046,70.092633746,1.09872,0.32046,1.1445,66.31,18.89,68.9481558854,137.74,67.78872,19.24046,70.466345586,1.09872,0.32046,1.1445,66.69,18.92,69.3218760566,137.63,68.82872,20.44046,71.7997569763,1.09872,0.32046,1.1445,67.73,20.12,70.6552708579,137.79,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,137.54
2021-02-08 03:30:00,66.58024,16.15507,68.5121496171,1.08024,0.31507,1.12525,65.5,15.84,67.3880968718,136.88,67.44024,25.60507,72.1374076396,1.08024,0.31507,1.12525,66.36,25.29,71.0157285395,136.78,67.96024,17.15507,70.0920155764,1.08024,0.31507,1.12525,66.88,16.84,68.9675285914,136.94,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,136.68
2021-02-08 04:00:00,65.62392,12.08906,66.7281368528,1.09392,0.31906,1.1395,64.53,11.77,65.5946171572,133.83,66.92392,30.16906,73.4096945195,1.09392,0.31906,1.1395,65.83,29.85,72.2814734216,133.75,66.99392,13.17906,68.2779096008,1.09392,0.31906,1.1395,65.9,12.86,67.143053252,133.89,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,133.62
2021-02-08 04:30:00,66.04112,11.71241,67.0716786644,1.07112,0.31241,1.11575,64.97,11.4,65.9625719632,134.23,67.32112,29.86241,73.6471094413,1.07112,0.31241,1.11575,66.25,29.55,72.5414708977,134.11,67.45112,12.79241,68.6534729119,1.07112,0.31241,1.11575,66.38,12.48,67.5429848319,134.29,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,134.02
2021-02-08 05:00:00,66.3412,11.76535,67.3763925872,1.0812,0.31535,1.12625,65.26,11.45,66.2568494572,134.23,67.6212,29.92535,73.9469624938,1.0812,0.31535,1.12625,66.54,29.61,72.8307881325,134.11,67.7612,12.84535,68.9679870814,1.0812,0.31535,1.12625,66.68,12.53,67.8470581529,134.37,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,134.1
2021-02-08 05:30:00,68.9084,10.8587,69.7587195715,1.0584,0.30870000000000003,1.1025,67.85,10.55,68.6653114753,134.5,70.2584,28.0287,75.6429163521,1.0584,0.30870000000000003,1.1025,69.2,27.72,74.5455458093,134.41,70.33840000000001,11.8087,71.3227587117,1.0584,0.30870000000000003,1.1025,69.28,11.5,70.2279744831,134.56,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,134.29
2021-02-08 06:00:00,72.53992,10.10206,73.239959106,1.06992,0.31206,1.1145,71.47,9.79,72.1374036128,136.34,73.97992,27.71206,78.9999166623,1.06992,0.31206,1.1145,72.91,27.4,77.8885620614,136.24,74.07992,11.20206,74.922097511,1.06992,0.31206,1.1145,73.01,10.89,73.8176957104,136.39,1.06992,0.31206,1.1145,1.06992,0.31206,1.1145,0.0,0.0,0.0,136.12
2021-02-08 06:30:00,79.63072,6.84646,79.9244992618,1.05072,0.30646,1.0945,78.58,6.54,78.8516835584,136.05,81.16072,24.34646,84.7337747622,1.05072,0.30646,1.0945,80.11,24.04,83.6393071468,135.96,81.34072,7.9264600000000005,81.7260148193,1.05072,0.30646,1.0945,80.29,7.62,80.6507811493,136.12,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,135.85
2021-02-08 07:00:00,84.88624,4.90807,85.0280123986,1.05624,0.30807,1.10025,83.83,4.6,83.95611294,135.82,86.49624,22.29807,89.3241482459,1.05624,0.30807,1.10025,85.44,21.99,88.2244506925,135.7,86.72624,5.93807,86.9292895396,1.05624,0.30807,1.10025,85.67,5.63,85.8547948574,135.87,1.05624,0.30807,1.10025,1.05624,0.30807,1.10025,0.0,0.0,0.0,135.6
2021-02-08 07:30:00,92.56144,12.86792,93.451610687,1.02144,0.29792,1.064,91.54,12.57,92.3990070293,135.15,92.48144,8.79792,92.8989781472,1.02144,0.29792,1.064,91.46,8.5,91.8541321879,135.05,93.59144,3.5979200000000002,93.6605715848,1.02144,0.29792,1.064,92.57,3.3,92.6288016764,135.2,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,134.92
2021-02-08 08:00:00,97.3068,17.5024,98.8683333125,1.0368,0.3024,1.08,96.27,17.2,97.7944420711,136.11,96.0868,1.1424,96.0935908997,1.0368,0.3024,1.08,95.05,0.84,95.0537116582,136.01,97.8368,2.0724,97.8587465483,1.0368,0.3024,1.08,96.8,1.77,96.8161809823,136.17,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,135.92
2021-02-08 08:30:00,102.74096,15.23653,103.864607582,1.05096,0.30653,1.09475,101.69,14.93,102.780158591,135.59,101.39096,1.66653,101.404655179,1.05096,0.30653,1.09475,100.34,1.3599999999999999,100.3492162401,135.5,103.31096,1.13653,103.3172113278,1.05096,0.30653,1.09475,102.26,0.8300000000000001,102.2633683193,135.64,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,135.39
2021-02-08 09:00:00,107.10672,14.43571,108.0751552965,1.11672,0.32571,1.1632500000000001,105.99,14.11,106.9250775076,137.95,105.65672,2.9757100000000003,105.6986155593,1.11672,0.32571,1.1632500000000001,104.54,2.65,104.573582228,137.85,107.74672,2.11571,107.7674899938,1.11672,0.32571,1.1632500000000001,106.63,1.79,106.645023325,138.0,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,137.75
2021-02-08 09:30:00,108.63216,8.44813,108.960162843,1.26216,0.36813,1.31475,107.37,8.08,107.6735961134,135.6,108.58216,7.21813,108.8218124778,1.26216,0.36813,1.31475,107.32,6.85,107.5383880296,135.5,109.24216,8.48813,109.5714281752,1.26216,0.36813,1.31475,107.98,8.12,108.284877984,135.66,1.26216,0.36813,1.31475,1.26216,0.36813,1.31475,0.0,0.0,0.0,135.41
2021-02-08 10:00:00,109.92792,7.03606,110.1528653093,1.35792,0.39606,1.4145,108.57,6.64,108.772857368,135.08,110.05792,7.03606,110.2826001464,1.35792,0.39606,1.4145,108.7,6.64,108.9026152119,135.0,110.56792,10.04606,111.0233680567,1.35792,0.39606,1.4145,109.21,9.65,109.6355170554,135.13,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,134.86
2021-02-08 10:30:00,109.92104,7.33947,110.1657971176,1.5410400000000002,0.44947000000000004,1.60525,108.38,6.89,108.5987868256,135.08,110.02104,7.33947,110.2655751473,1.5410400000000002,0.44947000000000004,1.60525,108.48,6.89,108.6985855474,135.0,110.55104,9.84947,110.9889386577,1.5410400000000002,0.44947000000000004,1.60525,109.01,9.4,109.4145333125,135.13,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,134.86
2021-02-08 11:00:00,112.11288,5.91709,112.268917408,1.53288,0.44709000000000004,1.5967500000000001,110.58,5.47,110.7152080791,134.29,112.22288,5.92709,112.3792916483,1.53288,0.44709000000000004,1.5967500000000001,110.69,5.48,110.8255678984,134.21,112.74288,11.06709,113.2847627519,1.53288,0.44709000000000004,1.5967500000000001,111.21,10.62,111.7159276916,134.38,1.53288,0.44709000000000004,1.5967500000000001,1.53288,0.44709000000000004,1.5967500000000001,0.0,0.0,0.0,134.1
2021-02-08 11:30:00,112.334,5.87575,112.4875637307,1.974,0.5757500000000001,2.05625,110.36,5.3,110.4871920179,134.05,112.464,5.87575,112.6173864644,1.974,0.5757500000000001,2.05625,110.49,5.3,110.6170425387,133.97,112.954,11.33575,113.5213871659,1.974,0.5757500000000001,2.05625,110.98,10.76,111.5003946181,134.15,1.974,0.5757500000000001,2.05625,1.974,0.5757500000000001,2.05625,0.0,0.0,0.0,133.88
2021-02-08 12:00:00,112.61008,5.60419,112.7494437377,2.14008,0.62419,2.22925,110.47,4.98,110.5821925086,134.31,112.74008,5.61419,112.8797801547,2.14008,0.62419,2.22925,110.6,4.99,110.7125110365,134.22,113.21008,11.76419,113.8196748368,2.14008,0.62419,2.22925,111.07,11.14,111.6272569761,134.38,2.14008,0.62419,2.22925,2.14008,0.62419,2.22925,0.0,0.0,0.0,134.11
2021-02-08 12:30:00,112.3368,6.0849,112.5014784003,2.1768,0.6349,2.2675,110.16,5.45,110.2947328751,134.31,112.4768,6.0949,112.6418143686,2.1768,0.6349,2.2675,110.3,5.46,110.4350560284,134.14,112.9268,11.2849,113.4892555542,2.1768,0.6349,2.2675,110.75,10.65,111.2608871077,134.38,2.1768,0.6349,2.2675,2.1768,0.6349,2.2675,0.0,0.0,0.0,134.11
2021-02-08 13:00:00,111.522,6.97725,111.7400487809,2.082,0.6072500000000001,2.16875,109.44,6.37,109.6252274798,134.48,111.682,6.97725,111.899737004,2.082,0.6072500000000001,2.16875,109.6,6.37,109.7849575306,134.37,112.122,10.38725,112.6021218564,2.082,0.6072500000000001,2.16875,110.04,9.78,110.4737525388,134.54,2.082,0.6072500000000001,2.16875,2.082,0.6072500000000001,2.16875,0.0,0.0,0.0,134.28
2021-02-08 13:30:00,111.57536,7.23323,111.80957282520001,1.96536,0.57323,2.04725,109.61,6.66,109.8121473244,134.48,111.76536,7.25323,112.0004689337,1.96536,0.57323,2.04725,109.8,6.68,110.0030108679,134.45,112.13536,10.10323,112.5895830828,1.96536,0.57323,2.04725,110.17,9.53,110.5814170645,134.62,1.96536,0.57323,2.04725,1.96536,0.57323,2.04725,0.0,0.0,0.0,134.37
2021-02-08 14:00:00,110.07808,7.65444,110.3438903982,1.7980800000000001,0.52444,1.873,108.28,7.13,108.514493502,134.82,110.24808,7.67444,110.5148685608,1.7980800000000001,0.52444,1.873,108.45,7.15,108.6854406073,134.71,110.65808,9.65444,111.0784357155,1.7980800000000001,0.52444,1.873,108.86,9.13,109.2421919407,134.87,1.7980800000000001,0.52444,1.873,1.7980800000000001,0.52444,1.873,0.0,0.0,0.0,134.61
2021-02-08 14:30:00,109.34504,7.78522,109.6218382579,1.8350400000000002,0.53522,1.9115000000000002,107.51,7.25,107.7541767172,134.93,109.54504,7.80522,109.8227537801,1.8350400000000002,0.53522,1.9115000000000002,107.71,7.27,107.9550693576,134.83,109.91504,9.55522,110.3295891747,1.8350400000000002,0.53522,1.9115000000000002,108.08,9.02,108.4557365933,134.97,1.8350400000000002,0.53522,1.9115000000000002,1.8350400000000002,0.53522,1.9115000000000002,0.0,0.0,0.0,134.72
2021-02-08 15:00:00,108.40472,7.97096,108.6973758726,1.85472,0.54096,1.932,106.55,7.43,106.8087421516,135.08,108.62472,7.99096,108.9182502467,1.85472,0.54096,1.932,106.77,7.45,107.0296005785,135.0,108.95472,9.43096,109.3621233188,1.85472,0.54096,1.932,107.1,8.89,107.468330684,135.16,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0.0,0.0,0.0,134.89
2021-02-08 15:30:00,107.10352,8.65186,107.4524019175,1.34352,0.39186000000000004,1.3995,105.76,8.26,106.0820682302,134.97,107.34352,8.67186,107.6932330365,1.34352,0.39186000000000004,1.3995,106.0,8.28,106.3228968755,134.89,107.62352,8.43186,107.9533154667,1.34352,0.39186000000000004,1.3995,106.28,8.04,106.5836760484,135.03,1.34352,0.39186000000000004,1.3995,1.34352,0.39186000000000004,1.3995,0.0,0.0,0.0,134.77
2021-02-08 16:00:00,107.49856,9.10583,107.8835323025,1.28856,0.37583000000000005,1.34225,106.21,8.73,106.5681800539,135.17,107.77856,9.12583,108.1642212974,1.28856,0.37583000000000005,1.34225,106.49,8.75,106.8488773923,135.08,107.99856,7.98583,108.2934090463,1.28856,0.37583000000000005,1.34225,106.71,7.61,106.981008595,135.24,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,134.98
2021-02-08 16:30:00,108.75976,9.16993,109.1456504468,1.19976,0.34993,1.2497500000000001,107.56,8.82,107.9210174155,135.17,109.20976,10.25993,109.6906461047,1.19976,0.34993,1.2497500000000001,108.01,9.91,108.4636722594,135.08,109.43976,6.46993,109.6308399268,1.19976,0.34993,1.2497500000000001,108.24,6.12,108.4128774639,135.24,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,134.98
2021-02-08 17:00:00,110.56064,2.63102,110.5919408612,1.10064,0.32102,1.1465,109.46,2.31,109.4843719441,134.92,112.73064,14.04102,113.6017052577,1.10064,0.32102,1.1465,111.63,13.72,112.4699751045,134.83,112.87064,1.75102,112.8842214176,1.10064,0.32102,1.1465,111.77,1.43,111.7791474292,134.99,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,134.74
2021-02-08 17:30:00,113.63448,2.46464,113.6612048819,1.04448,0.30464,1.088,112.59,2.16,112.6107175184,136.11,115.80448,14.44464,116.7018646501,1.04448,0.30464,1.088,114.76,14.14,115.6278392084,135.99,116.06448,1.55464,116.0748914417,1.04448,0.30464,1.088,115.02,1.25,115.0267920965,136.21,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,135.92
2021-02-08 18:00:00,117.00704,3.97247,117.0744546324,1.03704,0.30247,1.08025,115.97,3.67,116.0280560899,134.69,119.25704,12.59247,119.9200228914,1.03704,0.30247,1.08025,118.22,12.29,118.8571095896,134.6,119.49704,3.11247,119.5375674768,1.03704,0.30247,1.08025,118.46,2.81,118.4933234406,134.79,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,134.52
2021-02-08 18:30:00,116.83672,3.55071,116.890661226,0.99672,0.29071,1.0382500000000001,115.84,3.26,115.8858628134,135.98,119.03672,13.28071,119.7752811162,0.99672,0.29071,1.0382500000000001,118.04,12.99,118.7526071293,135.88,119.31672,2.65071,119.3461601186,0.99672,0.29071,1.0382500000000001,118.32,2.36,118.3435338327,136.03,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,135.77
2021-02-08 19:00:00,113.57816,2.00988,113.595942034,1.02816,0.29988000000000004,1.071,112.55,1.71,112.562989477,136.95,115.71816,15.07988,116.6965952143,1.02816,0.29988000000000004,1.071,114.69,14.78,115.6384213832,136.84,116.03816,1.11988,116.0435638344,1.02816,0.29988000000000004,1.071,115.01,0.8200000000000001,115.0129231869,137.0,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,136.74
2021-02-08 19:30:00,108.79968,0.51449,108.8008964488,1.00968,0.29449000000000003,1.05175,107.79,0.22,107.7902245104,135.75,110.83968,16.36449,112.041203115,1.00968,0.29449000000000003,1.05175,109.83,16.07,110.9994315301,135.64,111.16968,1.04449,111.1745866224,1.00968,0.29449000000000003,1.05175,110.16,0.75,110.162553075,135.82,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,135.55
2021-02-08 20:00:00,105.29632,1.27226,105.3040058642,1.03632,0.30226000000000003,1.0795,104.26,0.97,104.2645121794,136.72,107.22632,17.76226,108.6875410572,1.03632,0.30226000000000003,1.0795,106.19,17.46,107.6158338722,136.61,107.62632,2.27226,107.6503038651,1.03632,0.30226000000000003,1.0795,106.59,1.97,106.6082032491,136.77,1.03632,0.30226000000000003,1.0795,1.03632,0.30226000000000003,1.0795,0.0,0.0,0.0,136.53
2021-02-08 20:30:00,101.89464,2.99302,101.93858852,1.00464,0.29302,1.0465,100.89,2.7,100.9261219903,137.13,103.73464,19.57302,105.5650446305,1.00464,0.29302,1.0465,102.73,19.28,104.5235442377,137.03,104.18464,4.02302,104.2622841772,1.00464,0.29302,1.0465,103.18,3.73,103.2473985144,137.22,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,136.94
2021-02-08 21:00:00,98.5148,3.8089,98.5884046846,1.0248,0.2989,1.0675,97.49,3.51,97.5531660173,136.41,100.2948,20.2589,102.3204277564,1.0248,0.2989,1.0675,99.27,19.96,101.256775082,136.3,100.7148,4.8289,100.8304974413,1.0248,0.2989,1.0675,99.69,4.53,99.7928704868,136.46,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,136.21
2021-02-08 21:30:00,94.95816,4.85113,95.081994157,0.99816,0.29113,1.03975,93.96,4.5600000000000005,94.0705862637,137.48,96.65816,21.61113,99.0446406145,0.99816,0.29113,1.03975,95.66,21.32,98.0070303601,137.38,97.12816,5.9311300000000005,97.3090836873,0.99816,0.29113,1.03975,96.13,5.64,96.2953088162,137.54,0.99816,0.29113,1.03975,0.99816,0.29113,1.03975,0.0,0.0,0.0,137.28
2021-02-08 22:00:00,90.27072,6.66771,90.5166351891,1.02072,0.29771000000000003,1.06325,89.25,6.37,89.4770328073,136.3,91.85072,23.08771,94.7079569918,1.02072,0.29771000000000003,1.06325,90.83,22.79,93.6454643856,136.21,92.36072,7.73771,92.6842745829,1.02072,0.29771000000000003,1.06325,91.34,7.44,91.6425076043,136.39,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,136.11
2021-02-08 22:30:00,85.30632,7.77351,85.6597670418,1.00632,0.29351000000000005,1.04825,84.3,7.48,84.6312022838,135.78,86.79632,24.08351,90.0756161204,1.00632,0.29351000000000005,1.04825,85.79,23.79,89.0274575623,135.69,87.27632,8.84351,87.7232221357,1.00632,0.29351000000000005,1.04825,86.27,8.55,86.692649054,135.86,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,135.61
2021-02-08 23:00:00,80.56536,8.66198,81.0296682052,1.03536,0.30198,1.0785,79.53,8.36,79.9681842985,135.78,82.00536,25.03198,85.7407668,1.03536,0.30198,1.0785,80.97,24.73,84.6623517273,135.69,82.40536,9.77198,82.9827388669,1.03536,0.30198,1.0785,81.37,9.47,81.9192150841,135.86,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,135.61
2021-02-08 23:30:00,75.8852,9.8661,76.5238754132,1.0152,0.29610000000000003,1.0575,74.87,9.57,75.4791481139,136.53,77.2152,26.4261,81.6120448969,1.0152,0.29610000000000003,1.0575,76.2,26.13,80.5556757777,136.44,77.6752,10.9861,78.4482701419,1.0152,0.29610000000000003,1.0575,76.66,10.69,77.4017551481,136.58,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,136.34
2021-02-09 00:00:00,72.73448,10.55464,73.496292467,1.04448,0.30464,1.088,71.69,10.25,72.4190485991,137.05,73.99448,27.23464,78.8473759005,1.04448,0.30464,1.088,72.95,26.93,77.7619920012,136.95,74.44448,11.70464,75.3590021165,1.04448,0.30464,1.088,73.4,11.4,74.2800107701,137.11,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,136.87
2021-02-09 00:30:00,72.32456,10.85883,73.135191038,1.02456,0.29883000000000004,1.06725,71.3,10.56,72.0777607865,137.05,73.57456,27.53883,78.5595508959,1.02456,0.29883000000000004,1.06725,72.55,27.24,77.4952908247,136.95,74.02456,12.00883,74.9923161475,1.02456,0.29883000000000004,1.06725,73.0,11.71,73.9332408325,137.11,1.02456,0.29883000000000004,1.06725,1.02456,0.29883000000000004,1.06725,0.0,0.0,0.0,136.87
2021-02-09 01:00:00,74.72872,10.40296,75.449341744,1.03872,0.30296,1.082,73.69,10.1,74.3789358622,136.41,76.01872,26.92296,80.6454683513,1.03872,0.30296,1.082,74.98,26.62,79.565223559,136.32,76.50872,11.54296,77.37457051,1.03872,0.30296,1.082,75.47,11.24,76.3024147717,136.44,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0.0,0.0,0.0,136.21
2021-02-09 01:30:00,74.1516,10.67505,74.9160628641,1.0116,0.29505000000000003,1.05375,73.14,10.38,73.8728908328,136.55,75.4016,27.22505,80.1661064918,1.0116,0.29505000000000003,1.05375,74.39,26.93,79.1144550635,136.47,75.9316,11.825050000000001,76.846858661,1.0116,0.29505000000000003,1.05375,74.92,11.53,75.8020270178,136.59,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,136.36
2021-02-09 02:00:00,73.10296,10.96128,73.9201760009,1.03296,0.30128000000000005,1.076,72.07,10.66,72.8541042083,136.84,74.32296,27.57128,79.27217585,1.03296,0.30128000000000005,1.076,73.29,27.27,78.1989577936,136.72,74.90296,12.11128,75.875796668,1.03296,0.30128000000000005,1.076,73.87,11.81,74.8081078494,136.89,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,136.63
2021-02-09 02:30:00,72.23568,11.01624,73.0708629263,1.01568,0.29624,1.058,71.22,10.72,72.0222660016,137.1,73.42568,27.69624,78.4755515661,1.01568,0.29624,1.058,72.41,27.4,77.4207213865,137.0,74.01568,12.17624,75.0105439682,1.01568,0.29624,1.058,73.0,11.88,73.9603569488,137.15,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,136.9
2021-02-09 03:00:00,71.73432,11.06876,72.5832633174,1.02432,0.29876,1.067,70.71,10.77,71.5254989497,137.4,72.87432,27.81876,78.0035250703,1.02432,0.29876,1.067,71.85,27.52,76.9400604367,137.3,73.52432,12.23876,74.5359837783,1.02432,0.29876,1.067,72.5,11.94,73.4766194105,137.44,1.02432,0.29876,1.067,1.02432,0.29876,1.067,0.0,0.0,0.0,137.19
2021-02-09 03:30:00,70.65632,11.61351,71.6043935137,1.00632,0.29351000000000005,1.04825,69.65,11.32,70.5639064962,137.87,71.76632,28.45351,77.2010810654,1.00632,0.29351000000000005,1.04825,70.76,28.16,76.1574894544,137.76,72.43632,12.79351,73.5574221494,1.00632,0.29351000000000005,1.04825,71.43,12.5,72.5154804163,137.94,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,137.67
2021-02-09 04:00:00,69.76392,12.47156,70.8699114053,1.03392,0.30156000000000005,1.077,68.73,12.17,69.79915329,137.95,70.79392,28.36156,76.2637344653,1.03392,0.30156000000000005,1.077,69.76,28.06,75.1918958399,137.88,71.47392,12.771560000000001,72.6060189309,1.03392,0.30156000000000005,1.077,70.44,12.47,71.5352675259,137.94,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,137.76
2021-02-09 04:30:00,69.98376,22.665680000000002,73.5626244339,1.01376,0.29568,1.056,68.97,22.37,72.5070879294,135.43,70.05376,22.57568,73.601566679,1.01376,0.29568,1.056,69.04,22.28,72.5459854161,135.33,70.65376,6.41568,70.9444483522,1.01376,0.29568,1.056,69.64,6.12,69.9083972066,135.5,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,135.26
2021-02-09 05:00:00,69.75128,22.430790000000002,73.269239123,1.03128,0.30079,1.07425,68.72,22.13,72.1953966677,135.16,69.84128,22.34079,73.3274524981,1.03128,0.30079,1.07425,68.81,22.04,72.25356531,135.07,70.41128,6.22079,70.6855471752,1.03128,0.30079,1.07425,69.38,5.92,69.6321104089,135.23,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,134.97
2021-02-09 05:30:00,70.79232,22.02526,74.1394945292,1.01232,0.29526,1.0545,69.78,21.73,73.0851647053,134.82,70.87232,21.92526,74.1862707531,1.01232,0.29526,1.0545,69.86,21.63,73.1319116392,134.73,71.44232,5.87526,71.6834971737,1.01232,0.29526,1.0545,70.43,5.58,70.6506992181,134.87,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,134.62
2021-02-09 06:00:00,73.8868,20.8324,76.7674937978,1.0368,0.3024,1.08,72.85,20.53,75.6875379438,134.43,73.9668,20.7324,76.8174453624,1.0368,0.3024,1.08,72.93,20.43,75.7375059003,134.35,74.5168,4.8124,74.6720340958,1.0368,0.3024,1.08,73.48,4.51,73.6182755843,134.5,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,134.24
2021-02-09 06:30:00,79.73224,9.60232,80.3083721962,1.00224,0.29232,1.044,78.73,9.31,79.2785532159,134.93,80.85224,21.74232,83.7246271535,1.00224,0.29232,1.044,79.85,21.45,82.6808623564,134.83,81.26224,6.55232,81.525974678,1.00224,0.29232,1.044,80.26,6.26,80.5037589185,135.0,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,134.74
2021-02-09 07:00:00,84.94264,14.33577,86.1438703081,1.08264,0.31577000000000005,1.12775,83.86,14.02,85.0238789988,136.51,85.45264,18.90577,87.5190369135,1.08264,0.31577000000000005,1.12775,84.37,18.59,86.3937787112,136.39,85.93264,3.11577,85.9891076827,1.08264,0.31577000000000005,1.12775,84.85,2.8,84.8961866046,136.57,1.08264,0.31577000000000005,1.12775,1.08264,0.31577000000000005,1.12775,0.0,0.0,0.0,136.31
2021-02-09 07:30:00,91.12264,14.35702,92.2467318871,1.05264,0.30702,1.0965,90.07,14.05,91.159241989,134.33,91.34264,14.29702,92.4547600887,1.05264,0.30702,1.0965,90.29,13.99,91.3674132281,134.25,91.66264,2.28702,91.6911665988,1.05264,0.30702,1.0965,90.61,1.98,90.6316307919,134.42,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,134.15
2021-02-09 08:00:00,94.66008,12.79044,95.5202915668,1.03008,0.30044000000000004,1.073,93.63,12.49,94.4593933921,134.01,94.90008,12.74044,95.7514699386,1.03008,0.30044000000000004,1.073,93.87,12.44,94.6907096816,133.95,95.18008,3.78044,95.2551277118,1.03008,0.30044000000000004,1.073,94.15,3.48,94.2142924402,134.07,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,133.82
2021-02-09 08:30:00,99.66864,12.83252,100.4913497223,0.9686400000000001,0.28252000000000005,1.009,98.7,12.55,99.4946857877,134.19,99.23864,7.7525200000000005,99.5409927387,0.9686400000000001,0.28252000000000005,1.009,98.27,7.47,98.5535072943,134.13,100.29864,3.20252,100.3497549583,0.9686400000000001,0.28252000000000005,1.009,99.33,2.92,99.3729102925,134.27,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,134.01
2021-02-09 09:00:00,103.44832,15.24826,104.5660764486,0.9883200000000001,0.28826,1.0295,102.46,14.96,103.5463818779,135.56,101.98832,1.58826,102.0006862048,0.9883200000000001,0.28826,1.0295,101.0,1.3,101.0083659901,135.45,104.12832,0.73826,104.1309370641,0.9883200000000001,0.28826,1.0295,103.14,0.45,103.1409816707,135.63,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,135.36
2021-02-09 09:30:00,106.55216,13.94813,107.4612168699,1.02216,0.29813,1.06475,105.53,13.65,106.4091321269,135.27,104.97216,2.81813,105.0099815816,1.02216,0.29813,1.06475,103.95,2.52,103.980540968,135.15,107.24216,1.82813,107.2577407032,1.02216,0.29813,1.06475,106.22,1.53,106.2310185398,135.32,1.02216,0.29813,1.06475,1.02216,0.29813,1.06475,0.0,0.0,0.0,135.07
2021-02-09 10:00:00,108.94408,12.84744,109.6989939863,1.05408,0.30744000000000005,1.098,107.89,12.54,108.6163141522,135.27,107.32408,3.9074400000000002,107.3951872069,1.05408,0.30744000000000005,1.098,106.27,3.6,106.3309592734,135.15,109.64408,2.93744,109.6834209569,1.05408,0.30744000000000005,1.098,108.59,2.63,108.6218440278,135.32,1.05408,0.30744000000000005,1.098,1.05408,0.30744000000000005,1.098,0.0,0.0,0.0,135.07
2021-02-09 10:30:00,109.60368,12.67899,110.3345977333,1.09368,0.31899000000000005,1.13925,108.51,12.36,109.2116738266,135.18,107.97368,4.09899,108.0514566851,1.09368,0.31899000000000005,1.13925,106.88,3.7800000000000002,106.9468222997,135.15,110.31368,3.13899,110.3583311461,1.09368,0.31899000000000005,1.13925,109.22,2.8200000000000003,109.2563993549,135.22,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,134.96
2021-02-09 11:00:00,109.22016,12.78713,109.9661495373,1.43016,0.41713000000000006,1.48975,107.79,12.37,108.4974700166,135.02,107.62016,4.14713,107.7000349381,1.43016,0.41713000000000006,1.48975,106.19,3.73,106.25548927,134.89,109.92016,3.18713,109.9663556369,1.43016,0.41713000000000006,1.48975,108.49,2.77,108.5253564841,135.09,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,134.85
2021-02-09 11:30:00,109.23264,12.64702,109.9623424462,1.53264,0.44702000000000003,1.5965,107.7,12.2,108.3887909334,135.02,107.66264,4.35702,107.7507664708,1.53264,0.44702000000000003,1.5965,106.13,3.91,106.2020009228,134.99,109.90264,3.40702,109.9554367198,1.53264,0.44702000000000003,1.5965,108.37,2.96,108.4104169349,135.09,1.53264,0.44702000000000003,1.5965,1.53264,0.44702000000000003,1.5965,0.0,0.0,0.0,134.85
2021-02-09 12:00:00,108.20928,13.24479,109.0168461306,2.75928,0.8047900000000001,2.87425,105.45,12.44,106.181241752,135.56,106.67928,4.59479,106.778185396,2.75928,0.8047900000000001,2.87425,103.92,3.79,103.9890883699,135.46,108.86928,3.64479,108.9302741292,2.75928,0.8047900000000001,2.87425,106.11,2.84,106.1479990391,135.61,2.75928,0.8047900000000001,2.87425,2.75928,0.8047900000000001,2.87425,0.0,0.0,0.0,135.37
2021-02-09 12:30:00,107.9328,13.3254,108.7522671074,2.4528,0.7154,2.555,105.48,12.61,106.2310806685,134.89,106.4528,4.2054,106.5358344267,2.4528,0.7154,2.555,104.0,3.49,104.0585416965,134.79,108.5228,3.2554,108.5716157612,2.4528,0.7154,2.555,106.07,2.54,106.1004076335,134.96,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0.0,0.0,0.0,134.7
2021-02-09 13:00:00,109.59576,12.88293,110.3503533994,2.13576,0.6229300000000001,2.2247500000000002,107.46,12.26,108.1571042512,135.22,108.08576,4.52293,108.1803513147,2.13576,0.6229300000000001,2.2247500000000002,105.95,3.9,106.0217548431,135.13,110.20576,3.59293,110.2643128268,2.13576,0.6229300000000001,2.2247500000000002,108.07,2.9699999999999998,108.1108033455,135.32,2.13576,0.6229300000000001,2.2247500000000002,2.13576,0.6229300000000001,2.2247500000000002,0.0,0.0,0.0,135.05
2021-02-09 13:30:00,108.53992,13.89456,109.4256507004,2.44992,0.7145600000000001,2.552,106.09,13.18,106.9055681431,135.62,107.07992,3.79456,107.1471322659,2.44992,0.7145600000000001,2.552,104.63,3.08,104.675323262,135.51,109.14992,2.84456,109.1869797989,2.44992,0.7145600000000001,2.552,106.7,2.13,106.7212579574,135.67,2.44992,0.7145600000000001,2.552,2.44992,0.7145600000000001,2.552,0.0,0.0,0.0,135.42
2021-02-09 14:00:00,107.1028,14.63915,108.0986331114,2.8428,0.82915,2.96125,104.26,13.81,105.1706408652,136.39,105.6628,3.46915,105.7197347025,2.8428,0.82915,2.96125,102.82,2.64,102.8538866548,136.31,107.7228,2.49915,107.7517860203,2.8428,0.82915,2.96125,104.88,1.67,104.8932948286,136.45,2.8428,0.82915,2.96125,2.8428,0.82915,2.96125,0.0,0.0,0.0,136.2
2021-02-09 14:30:00,106.45736,14.75298,107.4747408327,1.82736,0.53298,1.9035000000000002,104.63,14.22,105.5918808432,136.76,104.96736,2.85298,105.006124394,1.82736,0.53298,1.9035000000000002,103.14,2.32,103.1660893899,136.67,107.09736,1.86298,107.1135622293,1.82736,0.53298,1.9035000000000002,105.27,1.33,105.2784013936,136.83,1.82736,0.53298,1.9035000000000002,1.82736,0.53298,1.9035000000000002,0.0,0.0,0.0,136.56
2021-02-09 15:00:00,104.9772,15.8071,106.1606185469,2.2872,0.6671,2.3825,102.69,15.14,103.8000756262,137.39,103.5372,2.2171,103.5609352809,2.2872,0.6671,2.3825,101.25,1.55,101.2618635025,137.32,105.6472,1.1771,105.653757303,2.2872,0.6671,2.3825,103.36,0.51,103.361258216,137.42,2.2872,0.6671,2.3825,2.2872,0.6671,2.3825,0.0,0.0,0.0,137.15
2021-02-09 15:30:00,104.53424,16.39332,105.8118531782,2.27424,0.66332,2.3689999999999998,102.26,15.73,103.4627493352,137.21,103.07424,1.60332,103.0867090686,2.27424,0.66332,2.3689999999999998,100.8,0.9400000000000001,100.8043828412,137.11,105.20424,0.79332,105.2072310756,2.27424,0.66332,2.3689999999999998,102.93,0.13,102.9300820946,137.28,2.27424,0.66332,2.3689999999999998,2.27424,0.66332,2.3689999999999998,0.0,0.0,0.0,137.0
2021-02-09 16:00:00,105.94976,15.99868,107.1508721654,1.46976,0.42868000000000006,1.5310000000000001,104.48,15.57,105.6337791618,136.97,104.44976,1.49868,104.460511227,1.46976,0.42868000000000006,1.5310000000000001,102.98,1.07,102.9855586964,136.87,106.62976,0.49868000000000007,106.6309260928,1.46976,0.42868000000000006,1.5310000000000001,105.16,0.07,105.1600232978,137.04,1.46976,0.42868000000000006,1.5310000000000001,1.46976,0.42868000000000006,1.5310000000000001,0.0,0.0,0.0,136.76
2021-02-09 16:30:00,107.83184,16.09012,109.0256744047,1.37184,0.40012000000000003,1.429,106.46,15.69,107.6099795558,137.24,106.29184,1.39012,106.3009298369,1.37184,0.40012000000000003,1.429,104.92,0.99,104.9246705975,137.14,108.51184,0.55012,108.5132344564,1.37184,0.40012000000000003,1.429,107.14,0.15,107.1401050027,137.28,1.37184,0.40012000000000003,1.429,1.37184,0.40012000000000003,1.429,0.0,0.0,0.0,137.01
2021-02-09 17:00:00,110.01144,15.70792,111.1272049572,1.26144,0.36792,1.314,108.75,15.34,109.8265819372,136.35,108.45144,1.5379200000000002,108.4623438618,1.26144,0.36792,1.314,107.19,1.17,107.1963852002,136.25,110.67144,0.45792000000000005,110.6723873529,1.26144,0.36792,1.314,109.41,0.09,109.4100370167,136.43,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,136.16
2021-02-09 17:30:00,115.0888,14.38715,115.9845764339,1.2588,0.36715000000000003,1.31125,113.83,14.02,114.6901447379,135.66,113.3788,2.67715,113.4104026162,1.2588,0.36715000000000003,1.31125,112.12,2.31,112.1437938541,135.55,115.7888,1.6571500000000001,115.8006578201,1.2588,0.36715000000000003,1.31125,114.53,1.29,114.5372646784,135.7,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,135.46
2021-02-09 18:00:00,119.75336,12.58723,120.4130623743,1.29336,0.37723,1.34725,118.46,12.21,119.0875967513,134.74,117.94336,4.22723,118.0190901573,1.29336,0.37723,1.34725,116.65,3.85,116.7135167836,134.63,120.45336,3.26723,120.4976627456,1.29336,0.37723,1.34725,119.16,2.89,119.1950405847,134.8,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,134.52
2021-02-09 18:30:00,118.92784,12.99687,119.6359049653,1.25784,0.36687000000000003,1.31025,117.67,12.63,118.3458736078,134.85,117.16784,3.86687,117.2316314561,1.25784,0.36687000000000003,1.31025,115.91,3.5,115.9628306829,134.75,119.59784,2.90687,119.6331610627,1.25784,0.36687000000000003,1.31025,118.34,2.54,118.3672556073,134.91,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,134.66
2021-02-09 19:00:00,116.25536,13.71198,117.0612110148,1.27536,0.37198000000000003,1.3285,114.98,13.34,115.7512678116,135.01,114.56536,3.21198,114.6103770496,1.27536,0.37198000000000003,1.3285,113.29,2.84,113.3255915493,134.91,116.91536,2.23198,116.9366629362,1.27536,0.37198000000000003,1.3285,115.64,1.8599999999999999,115.6549575245,135.07,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,134.81
2021-02-09 19:30:00,112.59568,15.82624,113.702493496,1.25568,0.36624,1.308,111.34,15.46,112.4082167815,135.94,110.97568,1.27624,110.9830182505,1.25568,0.36624,1.308,109.72,0.91,109.7237736318,135.82,113.25568,0.9762400000000001,113.259887413,1.25568,0.36624,1.308,112.0,0.61,112.0016611484,136.01,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,135.74
2021-02-09 20:00:00,108.99056,16.98058,110.3054045197,1.2705600000000001,0.37058,1.3235000000000001,107.72,16.61,108.9930754681,136.33,107.44056,0.6805800000000001,107.4427155383,1.2705600000000001,0.37058,1.3235000000000001,106.17,0.31,106.1704525751,136.23,109.66056,1.52058,109.6711018594,1.2705600000000001,0.37058,1.3235000000000001,108.39,1.15,108.3961004834,136.4,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,136.15
2021-02-09 20:30:00,105.57312,18.16966,107.1252547771,1.23312,0.35966000000000004,1.2845,104.34,17.81,105.8490987208,136.77,104.06312,1.52966,104.074361895,1.23312,0.35966000000000004,1.2845,102.83,1.17,102.8366559161,136.66,106.25312,2.60966,106.2851628171,1.23312,0.35966000000000004,1.2845,105.02,2.25,105.0440997867,136.81,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,136.56
2021-02-09 21:00:00,101.76976,19.57868,103.6359433836,1.22976,0.35868000000000005,1.2810000000000001,100.54,19.22,102.3606369656,136.89,100.32976,2.91868,100.3722044921,1.22976,0.35868000000000005,1.2810000000000001,99.1,2.56,99.1330600758,136.76,102.43976,3.9986800000000002,102.5177734376,1.22976,0.35868000000000005,1.2810000000000001,101.21,3.64,101.27543483,136.95,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,136.68
2021-02-09 21:30:00,98.18632,21.06601,100.4207658428,1.18632,0.34601000000000004,1.23575,97.0,20.72,99.1882976969,137.19,96.80632,4.35601,96.9042744932,1.18632,0.34601000000000004,1.23575,95.62,4.01,95.7040464139,137.08,98.84632,5.46601,98.997334524,1.18632,0.34601000000000004,1.23575,97.66,5.12,97.7941204777,137.24,1.18632,0.34601000000000004,1.23575,1.18632,0.34601000000000004,1.23575,0.0,0.0,0.0,136.96
2021-02-09 22:00:00,94.09416,22.41538,96.7272464544,1.18416,0.34538,1.2335,92.91,22.07,95.4953035494,137.61,92.80416,5.5953800000000005,92.9726862613,1.18416,0.34538,1.2335,91.62,5.25,91.7702942133,137.51,94.77416,6.72538,95.0124841263,1.18416,0.34538,1.2335,93.59,6.38,93.8072092112,137.66,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,137.41
2021-02-09 22:30:00,87.53048,18.71264,89.5083673452,1.14048,0.33264000000000005,1.188,86.39,18.38,88.3235897142,136.35,87.65048,18.48264,89.5779806962,1.14048,0.33264000000000005,1.188,86.51,18.15,88.3934533775,136.25,88.18048,2.56264,88.217708975,1.14048,0.33264000000000005,1.188,87.04,2.23,87.0685620646,136.41,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,136.13
2021-02-09 23:00:00,82.8176,19.6418,85.1149527228,1.1376,0.33180000000000004,1.185,81.68,19.31,83.9315107692,136.48,82.9276,19.5918,85.2104774602,1.1376,0.33180000000000004,1.185,81.79,19.26,84.0270890844,136.37,83.4576,3.1218,83.5159663358,1.1376,0.33180000000000004,1.185,82.32,2.79,82.3672659495,136.57,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,136.29
2021-02-09 23:30:00,78.23208,20.10144,80.7733014752,1.10208,0.32144,1.148,77.13,19.78,79.6259084721,134.79,78.36208,20.03144,80.8818531588,1.10208,0.32144,1.148,77.26,19.71,79.7345075861,134.7,78.83208,3.9714400000000003,78.9320541529,1.10208,0.32144,1.148,77.73,3.65,77.8156500969,134.9,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,134.61
2021-02-10 00:00:00,75.30016,20.93963,78.1574193571,1.13016,0.32963000000000003,1.17725,74.17,20.61,76.9802637044,134.94,75.47016,20.85963,78.2998672678,1.13016,0.32963000000000003,1.17725,74.34,20.53,77.1227365956,134.86,75.88016,4.78963,76.0311727988,1.13016,0.32963000000000003,1.17725,74.75,4.46,74.8829359734,135.01,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,134.78
2021-02-10 00:30:00,74.27528,21.09529,77.2128776776,1.11528,0.32529,1.16175,73.16,20.77,76.0511571247,134.54,74.47528,21.01529,77.3835237299,1.11528,0.32529,1.16175,73.36,20.69,76.2218190547,134.45,74.79528,5.00529,74.9625695815,1.11528,0.32529,1.16175,73.68,4.68,73.8284823087,134.61,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,134.35
2021-02-10 01:00:00,77.13952,20.15236,79.7284338201,1.13952,0.33236000000000004,1.187,76.0,19.82,78.5419149245,133.79,77.33952,20.06236,79.89930939999999,1.13952,0.33236000000000004,1.187,76.2,19.73,78.7128509203,133.69,77.67952,4.24236,77.7952790714,1.13952,0.33236000000000004,1.187,76.54,3.91,76.6398049319,133.84,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,133.59
2021-02-10 01:30:00,77.4836,20.2548,80.087234888,1.1136,0.32480000000000003,1.16,76.37,19.93,78.9276998271,134.25,77.6036,20.1548,80.1781435056,1.1136,0.32480000000000003,1.16,76.49,19.83,79.0186623526,134.17,78.0936,4.2648,78.2099666283,1.1136,0.32480000000000003,1.16,76.98,3.94,77.08076284,134.33,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,134.07
2021-02-10 02:00:00,76.184,20.48075,78.8889280987,1.134,0.33075000000000004,1.18125,75.05,20.15,77.7079468266,134.25,76.284,20.38075,78.9596328928,1.134,0.33075000000000004,1.18125,75.15,20.05,77.7786924549,134.17,76.814,4.47075,76.9439939278,1.134,0.33075000000000004,1.18125,75.68,4.14,75.793152725,134.33,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,134.07
2021-02-10 02:30:00,74.73304,21.14172,77.6659487304,1.10304,0.32172,1.149,73.63,20.82,76.5169870029,134.62,74.82304,21.05172,77.7281302348,1.10304,0.32172,1.149,73.72,20.73,76.5791832027,134.5,75.36304,5.06172,75.5328326451,1.10304,0.32172,1.149,74.26,4.74,74.4111228245,134.75,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,134.46
2021-02-10 03:00:00,74.12984,21.06662,77.0651390491,1.11984,0.32662,1.1665,73.01,20.74,75.8986673137,134.77,74.23984,20.96662,77.1437165131,1.11984,0.32662,1.1665,73.12,20.64,75.9772597558,134.66,74.75984,4.9366200000000005,74.9226527417,1.11984,0.32662,1.1665,73.64,4.61,73.7841561584,134.85,1.11984,0.32662,1.1665,1.11984,0.32662,1.1665,0.0,0.0,0.0,134.59
2021-02-10 03:30:00,73.5856,21.13955,76.5618775995,1.0956,0.31955,1.14125,72.49,20.82,75.4206370962,134.77,73.7056,21.04955,76.6524561026,1.0956,0.31955,1.14125,72.61,20.73,75.5112243312,134.66,74.2056,5.00955,74.3745027719,1.0956,0.31955,1.14125,73.11,4.69,73.2602770948,134.85,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,134.59
2021-02-10 04:00:00,72.4692,21.8506,75.691701454,1.0992,0.3206,1.145,71.37,21.53,74.5467490908,135.04,72.5792,21.7606,75.7711289674,1.0992,0.3206,1.145,71.48,21.44,74.6261616325,134.89,73.0892,5.7006,73.3111723887,1.0992,0.3206,1.145,71.99,5.38,72.1907507926,135.1,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,134.84
