Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-10 04:30:00,72.1516,21.63255,75.3247675208,1.0716,0.31255000000000005,1.11625,71.08,21.32,74.2085493727,135.04,72.2816,21.55255,75.426401943,1.0716,0.31255000000000005,1.11625,71.21,21.24,74.3101722512,134.89,72.7616,5.46255,72.9663613391,1.0716,0.31255000000000005,1.11625,71.69,5.15,71.8747424343,135.1,1.0716,0.31255000000000005,1.11625,1.0716,0.31255000000000005,1.11625,0.0,0.0,0.0,134.84
2021-02-10 05:00:00,72.098,21.64025,75.2756403099,1.098,0.32025000000000003,1.14375,71.0,21.32,74.1319256461,135.15,72.228,21.54025,75.3715221689,1.098,0.32025000000000003,1.14375,71.13,21.22,74.2277933122,135.03,72.708,5.4502500000000005,72.9119913942,1.098,0.32025000000000003,1.14375,71.61,5.13,71.7935164204,135.22,1.098,0.32025000000000003,1.14375,1.098,0.32025000000000003,1.14375,0.0,0.0,0.0,134.97
2021-02-10 05:30:00,73.35192,21.26556,76.3723000164,1.08192,0.31556,1.127,72.27,20.95,75.2453015144,134.8,73.50192,21.17556,76.4914151065,1.08192,0.31556,1.127,72.42,20.86,75.364421314,134.69,73.94192,5.15556,74.1214363879,1.08192,0.31556,1.127,72.86,4.84,73.0205806605,134.85,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,134.61
2021-02-10 06:00:00,76.55808,19.79319,79.0753437151,1.10808,0.32319000000000003,1.15425,75.45,19.47,77.9216491099,134.1,76.70808,19.70319,79.1981390783,1.10808,0.32319000000000003,1.15425,75.6,19.38,78.0445026892,134.01,77.13808,3.83319,77.233261822,1.10808,0.32319000000000003,1.15425,76.03,3.51,76.1109781832,134.16,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,133.91
2021-02-10 06:30:00,83.08784,20.01437,85.464402896,1.07784,0.31437000000000004,1.12275,82.01,19.7,84.3429315355,135.69,82.64784,10.72437,83.3407317496,1.07784,0.31437000000000004,1.12275,81.57,10.41,82.2315815244,135.6,83.65784,4.94437,83.8038244244,1.07784,0.31437000000000004,1.12275,82.58,4.63,82.7096929023,135.76,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,135.5
2021-02-10 07:00:00,88.5924,14.9132,89.8388383273,1.1424,0.3332,1.19,87.45,14.58,88.6570860112,134.82,88.8824,14.8532,90.1149187427,1.1424,0.3332,1.19,87.74,14.52,88.9333345827,134.71,89.0524,1.8732000000000002,89.072099021,1.1424,0.3332,1.19,87.91,1.54,87.9234877607,134.89,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,134.63
2021-02-10 07:30:00,94.60712,12.23291,95.3947128606,1.10712,0.32291000000000003,1.15325,93.5,11.91,94.2554937391,133.47,94.86712,12.17291,95.6449172458,1.10712,0.32291000000000003,1.15325,93.76,11.85,94.5058733625,133.34,95.07712,4.24291,95.1717449286,1.10712,0.32291000000000003,1.15325,93.97,3.92,94.0517267252,133.54,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,133.27
2021-02-10 08:00:00,99.11152,13.51836,100.0291930078,1.09152,0.31836000000000003,1.137,98.02,13.2,98.9048047367,134.6,98.53152,5.9683600000000006,98.7121155411,1.09152,0.31836000000000003,1.137,97.44,5.65,97.6036684761,134.47,99.66152,2.63836,99.6964368079,1.09152,0.31836000000000003,1.137,98.57,2.32,98.5972986445,134.66,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,134.39
2021-02-10 08:30:00,103.81528,14.51279,104.8247749106,1.17528,0.34279000000000004,1.22425,102.64,14.17,103.6135053938,135.25,102.35528,2.33279,102.3818599805,1.17528,0.34279000000000004,1.22425,101.18,1.99,101.1995676868,135.14,104.45528,1.3527900000000002,104.4640395575,1.17528,0.34279000000000004,1.22425,103.28,1.01,103.2849383986,135.32,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,135.05
2021-02-10 09:00:00,106.51936,13.86148,107.4174784781,1.47936,0.43148000000000003,1.541,105.04,13.43,105.8950730676,135.6,105.01936,3.24148,105.069373118,1.47936,0.43148000000000003,1.541,103.54,2.81,103.5781236555,135.5,107.17936,2.27148,107.2034273305,1.47936,0.43148000000000003,1.541,105.7,1.8399999999999999,105.7160139241,135.67,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,135.4
2021-02-10 09:30:00,107.7692,12.9156,108.5403758608,1.9392,0.5656,2.02,105.83,12.35,106.5481646956,135.73,106.1892,4.4856,106.2838971999,1.9392,0.5656,2.02,104.25,3.92,104.3236737275,135.6,108.4892,3.5156,108.5461466843,1.9392,0.5656,2.02,106.55,2.95,106.5908298119,135.81,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,135.54
2021-02-10 10:00:00,108.11792,12.98356,108.8947081148,2.61792,0.76356,2.727,105.5,12.22,106.2053595634,136.22,106.46792,4.89356,106.5803214416,2.61792,0.76356,2.727,103.85,4.13,103.9320903283,136.11,108.81792,3.92356,108.8886313451,2.61792,0.76356,2.727,106.2,3.16,106.2470027813,136.3,2.61792,0.76356,2.727,2.61792,0.76356,2.727,0.0,0.0,0.0,136.04
2021-02-10 10:30:00,107.98736,13.48298,108.8258272169,2.78736,0.81298,2.9035,105.2,12.67,105.9602231972,136.94,106.28736,4.64298,106.3887219542,2.78736,0.81298,2.9035,103.5,3.83,103.5708400082,136.83,108.70736,3.66298,108.7690559886,2.78736,0.81298,2.9035,105.92,2.85,105.9583356796,137.01,2.78736,0.81298,2.9035,2.78736,0.81298,2.9035,0.0,0.0,0.0,136.72
2021-02-10 11:00:00,106.98592,13.84256,107.8777249742,3.50592,1.02256,3.652,103.48,12.82,104.2711024206,136.94,105.28592,4.70256,105.3908868015,3.50592,1.02256,3.652,101.78,3.68,101.8465060765,136.83,107.71592,3.71256,107.7798799554,3.50592,1.02256,3.652,104.21,2.69,104.2447130554,137.01,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0.0,0.0,0.0,136.72
2021-02-10 11:30:00,106.63208,13.97769,107.5442992579,3.59208,1.04769,3.74175,103.04,12.93,103.8480933864,136.94,104.94208,4.62769,105.04406537,3.59208,1.04769,3.74175,101.35,3.58,101.4132087058,136.83,107.38208,3.6276900000000003,107.443339672,3.59208,1.04769,3.74175,103.79,2.58,103.822061721,137.01,3.59208,1.04769,3.74175,3.59208,1.04769,3.74175,0.0,0.0,0.0,136.72
2021-02-10 12:00:00,105.29144,14.22542,106.2480583891,3.96144,1.15542,4.1265,101.33,13.07,102.1694367216,137.36,103.65144,4.70542,103.758189997,3.96144,1.15542,4.1265,99.69,3.55,99.7531884202,137.22,106.03144,3.69542,106.0958170592,3.96144,1.15542,4.1265,102.07,2.54,102.1015989101,137.4,3.96144,1.15542,4.1265,3.96144,1.15542,4.1265,0.0,0.0,0.0,137.13
2021-02-10 12:30:00,104.27256,14.95533,105.3395873561,3.89256,1.13533,4.05475,100.38,13.82,101.3268809349,137.53,102.68256,3.9853300000000003,102.7598704912,3.89256,1.13533,4.05475,98.79,2.85,98.8311013801,137.42,104.97256,2.9453300000000002,105.0138720444,3.89256,1.13533,4.05475,101.08,1.81,101.096204182,137.58,3.89256,1.13533,4.05475,3.89256,1.13533,4.05475,0.0,0.0,0.0,137.32
2021-02-10 13:00:00,103.44664,14.60402,104.4724113221,3.71664,1.08402,3.8715,99.73,13.52,100.6422540487,137.65,102.22664,4.99402,102.3485523173,3.71664,1.08402,3.8715,98.51,3.91,98.5875661531,137.56,104.13664,3.41402,104.1925876589,3.71664,1.08402,3.8715,100.42,2.33,100.4470273328,137.69,3.71664,1.08402,3.8715,3.71664,1.08402,3.8715,0.0,0.0,0.0,137.42
2021-02-10 13:30:00,102.85816,11.13238,103.4588370467,3.84816,1.12238,4.0085,99.01,10.01,99.5147235338,135.99,102.83816,11.01238,103.4261072721,3.84816,1.12238,4.0085,98.99,9.89,99.4828236431,135.89,103.46816,7.42238,103.7340438749,3.84816,1.12238,4.0085,99.62,6.3,99.8190082099,136.04,3.84816,1.12238,4.0085,3.84816,1.12238,4.0085,0.0,0.0,0.0,135.77
2021-02-10 14:00:00,101.1492,11.14185,101.7610017741,2.5092,0.7318500000000001,2.61375,98.64,10.41,99.1877900752,135.86,101.1392,11.04185,101.7401603501,2.5092,0.7318500000000001,2.61375,98.63,10.31,99.1673988768,135.78,101.7692,6.6118500000000004,101.9837566922,2.5092,0.7318500000000001,2.61375,99.26,5.88,99.4340082668,135.92,2.5092,0.7318500000000001,2.61375,2.5092,0.7318500000000001,2.61375,0.0,0.0,0.0,135.63
2021-02-10 14:30:00,101.49344,11.00267,102.0880850548,2.68344,0.7826700000000001,2.7952500000000002,98.81,10.22,99.3371254869,135.73,101.47344,10.882670000000001,102.0553356359,2.68344,0.7826700000000001,2.7952500000000002,98.79,10.1,99.3049550627,135.6,102.11344,6.8226700000000005,102.3411132173,2.68344,0.7826700000000001,2.7952500000000002,99.43,6.04,99.6132847566,135.8,2.68344,0.7826700000000001,2.7952500000000002,2.68344,0.7826700000000001,2.7952500000000002,0.0,0.0,0.0,135.51
2021-02-10 15:00:00,101.77392,10.09531,102.2733888955,1.90392,0.5553100000000001,1.98325,99.87,9.54,100.3246156235,134.85,101.76392,9.99531,102.2536142919,1.90392,0.5553100000000001,1.98325,99.86,9.44,100.305200264,134.76,102.40392,7.08531,102.6487430472,1.90392,0.5553100000000001,1.98325,100.5,6.53,100.7119203471,134.94,1.90392,0.5553100000000001,1.98325,1.90392,0.5553100000000001,1.98325,0.0,0.0,0.0,134.67
2021-02-10 15:30:00,101.61616,10.59263,102.1667645737,2.54616,0.74263,2.65225,99.07,9.85,99.558462222,134.95,101.54616,10.48263,102.0857881513,2.54616,0.74263,2.65225,99.0,9.74,99.4779754519,134.85,102.29616,6.9726300000000005,102.5335160807,2.54616,0.74263,2.65225,99.75,6.23,99.9443615218,134.94,2.54616,0.74263,2.65225,2.54616,0.74263,2.65225,0.0,0.0,0.0,134.67
2021-02-10 16:00:00,103.06872,9.97421,103.5502095969,1.24872,0.36421000000000003,1.30075,101.82,9.61,102.2725011917,134.67,103.01872,9.86421,103.4898995524,1.24872,0.36421000000000003,1.30075,101.77,9.5,102.2124400452,134.56,103.67872,6.77421,103.8997925983,1.24872,0.36421000000000003,1.30075,102.43,6.41,102.6303707486,134.73,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,134.45
2021-02-10 16:30:00,106.7072,9.7296,107.1498560335,1.2671999999999999,0.36960000000000004,1.32,105.44,9.36,105.8546323975,134.84,106.6872,9.6196,107.1200044249,1.2671999999999999,0.36960000000000004,1.32,105.42,9.25,105.8250390976,134.69,107.3172,7.0796,107.5504632812,1.2671999999999999,0.36960000000000004,1.32,106.05,6.71,106.2620656679,134.87,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,134.6
2021-02-10 17:00:00,109.0328,9.4754,109.4437512195,1.2528000000000001,0.3654,1.305,107.78,9.11,108.1643217517,134.33,109.0528,9.3754,109.4550652688,1.2528000000000001,0.3654,1.305,107.8,9.01,108.1758757764,134.26,109.6228,7.2354,109.8613184565,1.2528000000000001,0.3654,1.305,108.37,6.87,108.5875398008,134.42,1.2528000000000001,0.3654,1.305,1.2528000000000001,0.3654,1.305,0.0,0.0,0.0,134.11
2021-02-10 17:30:00,112.46792,9.19981,112.8435622141,1.2679200000000002,0.36981,1.32075,111.2,8.83,111.5500286867,134.33,112.48792,9.07981,112.853777498,1.2679200000000002,0.36981,1.32075,111.22,8.71,111.5605328958,134.26,113.03792,7.48981,113.2857829198,1.2679200000000002,0.36981,1.32075,111.77,7.12,111.9965503933,134.42,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,134.11
2021-02-10 18:00:00,117.19712,7.33541,117.4264585865,1.28712,0.37541,1.34075,115.91,6.96,116.1187741065,133.35,117.22712,7.21541,117.448966811,1.28712,0.37541,1.34075,115.94,6.84,116.1415911722,133.22,117.72712,9.15541,118.0825826096,1.28712,0.37541,1.34075,116.44,8.78,116.7705527948,133.44,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,133.15
2021-02-10 18:30:00,116.9352,7.8261,117.1967953497,1.2552,0.36610000000000004,1.3075,115.68,7.46,115.92029158,133.77,116.9652,7.7161,117.2194361454,1.2552,0.36610000000000004,1.3075,115.71,7.35,115.9432041993,133.69,117.4852,8.7561,117.8110415294,1.2552,0.36610000000000004,1.3075,116.23,8.39,116.5324203816,133.83,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,133.55
2021-02-10 19:00:00,114.62248,8.70114,114.9522629558,1.27248,0.37114,1.3255,113.35,8.33,113.6556703381,134.43,114.64248,8.58114,114.963186213,1.27248,0.37114,1.3255,113.37,8.21,113.666886119,134.37,115.17248,8.03114,115.4521518165,1.27248,0.37114,1.3255,113.9,7.66,114.1572844807,134.52,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,134.22
2021-02-10 19:30:00,111.1976,9.5768,111.6092350301,1.2576,0.3668,1.31,109.94,9.21,110.3251000453,134.93,111.2076,9.4668,111.6098140846,1.2576,0.3668,1.31,109.95,9.1,110.3259375668,134.87,111.7876,7.2868,112.0248408524,1.2576,0.3668,1.31,110.53,6.92,110.7464098741,135.02,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,134.73
2021-02-10 20:00:00,107.1368,11.3224,107.7334240429,1.2768,0.3724,1.33,105.86,10.95,106.4248190038,134.56,107.1168,11.2224,107.7030691485,1.2768,0.3724,1.33,105.84,10.85,106.3946807881,134.46,107.7368,5.4224,107.8731685638,1.2768,0.3724,1.33,106.46,5.05,106.5797077309,134.59,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,134.31
2021-02-10 20:30:00,103.99112,12.17491,104.7013919314,1.25112,0.36491,1.30325,102.74,11.81,103.4165542841,134.47,103.97112,12.07491,104.6699443277,1.25112,0.36491,1.30325,102.72,11.71,103.3853108522,134.38,104.60112,4.53491,104.6993778108,1.25112,0.36491,1.30325,103.35,4.17,103.4340920587,134.59,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,134.31
2021-02-10 21:00:00,100.59272,13.20246,101.4554102404,1.24272,0.36246,1.2945,99.35,12.84,100.1762851178,134.47,100.63272,13.10246,101.4821107026,1.24272,0.36246,1.2945,99.39,12.74,100.2031920649,134.29,101.15272,3.49246,101.2129934359,1.24272,0.36246,1.2945,99.91,3.13,99.9590166018,134.47,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,134.18
2021-02-10 21:30:00,97.22,14.92,98.3581964048,1.2,0.35000000000000003,1.25,96.02,14.57,97.1191294236,135.31,97.3,14.85,98.4266859139,1.2,0.35000000000000003,1.25,96.1,14.5,97.1877564305,135.19,97.75,1.97,97.7698491356,1.2,0.35000000000000003,1.25,96.55,1.62,96.5635899291,135.36,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,135.08
2021-02-10 22:00:00,92.89168,16.54049,94.3528061197,1.20168,0.35049,1.25175,91.69,16.19,93.1083895253,135.63,92.93168,16.46049,94.3782012896,1.20168,0.35049,1.25175,91.73,16.11,93.1339089698,135.55,93.44168,0.6304900000000001,93.4438070653,1.20168,0.35049,1.25175,92.24,0.28,92.2404249773,135.72,1.20168,0.35049,1.25175,1.20168,0.35049,1.25175,0.0,0.0,0.0,135.41
2021-02-10 22:30:00,86.91928,12.06104,87.7520935454,1.16928,0.34104,1.218,85.75,11.72,86.5472177485,135.29,87.66928,20.23104,89.9733162399,1.16928,0.34104,1.218,86.5,19.89,88.7573213882,135.19,88.18928,4.74104,88.3166267879,1.16928,0.34104,1.218,87.02,4.4,87.1311677874,135.4,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0.0,0.0,0.0,135.11
2021-02-10 23:00:00,81.54152,8.10586,81.9434222513,1.15152,0.33586000000000005,1.1995,80.39,7.77,80.7646271582,136.05,82.90152,24.43586,86.4278500962,1.15152,0.33586000000000005,1.1995,81.75,24.1,85.2283550234,135.95,83.38152,9.17586,83.8848871028,1.15152,0.33586000000000005,1.1995,82.23,8.84,82.7037997918,136.09,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,135.82
2021-02-10 23:30:00,77.04576,9.53543,77.6335852532,1.11576,0.32543000000000005,1.16225,75.93,9.21,76.4865282256,136.9,78.31576,26.08543,82.5457928829,1.11576,0.32543000000000005,1.16225,77.2,25.76,81.3843817941,136.79,78.83576,10.62543,79.5485814925,1.11576,0.32543000000000005,1.16225,77.72,10.3,78.399543366,136.95,1.11576,0.32543000000000005,1.16225,1.11576,0.32543000000000005,1.16225,0.0,0.0,0.0,136.67
2021-02-11 00:00:00,73.77488,10.38809,74.5026531934,1.12488,0.32809000000000005,1.17175,72.65,10.06,73.3432075928,137.28,74.95488,27.02809,79.6790542418,1.12488,0.32809000000000005,1.17175,73.83,26.7,78.5096102398,137.15,75.51488,11.51809,76.3882418875,1.12488,0.32809000000000005,1.17175,74.39,11.19,75.2269114081,137.28,1.12488,0.32809000000000005,1.17175,1.12488,0.32809000000000005,1.17175,0.0,0.0,0.0,137.05
2021-02-11 00:30:00,72.8,10.75375,73.5899662934,1.11,0.32375000000000004,1.15625,71.69,10.43,72.4447444609,136.47,73.97,27.23375,78.8240955486,1.11,0.32375000000000004,1.15625,72.86,26.91,77.6706360216,136.39,74.52,11.88375,75.4616055624,1.11,0.32375000000000004,1.15625,73.41,11.56,74.3146129641,136.54,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,136.25
2021-02-11 01:00:00,75.744,9.98075,76.3987493783,1.134,0.33075000000000004,1.18125,74.61,9.65,75.2314734669,135.74,76.944,26.26075,81.3019441746,1.134,0.33075000000000004,1.18125,75.81,25.93,80.1219133571,135.64,77.494,11.08075,78.2822014034,1.134,0.33075000000000004,1.18125,76.36,10.75,77.1129826942,135.79,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,135.51
2021-02-11 01:30:00,75.74984,9.90662,76.3948910586,1.11984,0.32662,1.1665,74.63,9.58,75.2423637321,135.92,76.95984,26.24662,81.3123731928,1.11984,0.32662,1.1665,75.84,25.92,80.1470648246,135.81,77.53984,11.01662,78.3185335885,1.11984,0.32662,1.1665,76.42,10.69,77.1640622311,135.98,1.11984,0.32662,1.1665,1.11984,0.32662,1.1665,0.0,0.0,0.0,135.7
2021-02-11 02:00:00,75.29352,9.90061,75.94166335,1.13352,0.33061,1.18075,74.16,9.57,74.7749322969,136.46,76.48352,26.36061,80.8987675503,1.13352,0.33061,1.18075,75.35,26.03,79.7194041623,136.35,77.08352,11.01061,77.8659270038,1.13352,0.33061,1.18075,75.95,10.68,76.6972287635,136.53,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,136.24
2021-02-11 02:30:00,73.8912,10.1741,74.5883486092,1.1112,0.3241,1.1575,72.78,9.85,73.4435218382,136.68,75.0612,26.7141,79.6732507448,1.1112,0.3241,1.1575,73.95,26.39,78.5177343025,136.57,75.6512,11.2941,76.4896120807,1.1112,0.3241,1.1575,74.54,10.97,75.3428994664,136.78,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,136.49
2021-02-11 03:00:00,73.02752,10.55886,73.7869107759,1.12752,0.32886000000000004,1.1745,71.9,10.23,72.6241206487,136.95,74.19752,27.15886,79.0118703148,1.12752,0.32886000000000004,1.1745,73.07,26.83,77.8400526721,136.84,74.75752,11.68886,75.6658195267,1.12752,0.32886000000000004,1.1745,73.63,11.36,74.5011845543,136.98,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,136.71
2021-02-11 03:30:00,71.8732,10.90885,72.6963540115,1.0932,0.31885,1.13875,70.78,10.59,71.5678454335,136.81,73.0432,27.51885,78.0550842134,1.0932,0.31885,1.13875,71.95,27.2,76.9197146381,136.74,73.5632,12.03885,74.5417889748,1.0932,0.31885,1.13875,72.47,11.72,73.4115747005,136.88,1.0932,0.31885,1.13875,1.0932,0.31885,1.13875,0.0,0.0,0.0,136.63
2021-02-11 04:00:00,71.67112,10.88116,72.4924070852,1.10112,0.32116,1.147,70.57,10.56,71.355718061,137.09,72.85112,27.54116,77.8832535235,1.10112,0.32116,1.147,71.75,27.22,76.7397608805,136.99,73.33112,12.01116,74.3082843632,1.10112,0.32116,1.147,72.23,11.69,73.1698640152,137.15,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,136.89
2021-02-11 04:30:00,71.29304,10.58297,72.0742450981,1.07304,0.31297,1.11775,70.22,10.27,70.9670437598,136.79,72.49304,27.18297,77.4219265225,1.07304,0.31297,1.11775,71.42,26.87,76.3073607197,136.66,72.93304,11.70297,73.8660126883,1.07304,0.31297,1.11775,71.86,11.39,72.7570731957,136.87,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,136.61
2021-02-11 05:00:00,71.04056,11.01808,71.8899106412,1.09056,0.31808000000000003,1.1360000000000001,69.95,10.7,70.7636382615,136.96,72.23056,27.65808,77.3448329703,1.09056,0.31808000000000003,1.1360000000000001,71.14,27.34,76.2126971049,136.86,72.67056,12.14808,73.6789395852,1.09056,0.31808000000000003,1.1360000000000001,71.58,11.83,72.5509841422,137.02,1.09056,0.31808000000000003,1.1360000000000001,1.09056,0.31808000000000003,1.1360000000000001,0.0,0.0,0.0,136.78
2021-02-11 05:30:00,72.04528,10.83654,72.855699636,1.08528,0.31654000000000004,1.1305,70.96,10.52,71.7355699775,135.62,73.34528,27.15654,78.2113020161,1.08528,0.31654000000000004,1.1305,72.26,26.84,77.0836766118,135.53,73.60528,11.96654,74.5716790977,1.08528,0.31654000000000004,1.1305,72.52,11.65,73.4497985021,135.69,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,135.45
2021-02-11 06:00:00,75.5264,10.0427,76.1911603813,1.1064,0.32270000000000004,1.1525,74.42,9.72,75.0520805841,137.31,76.8164,26.0227,81.1045018741,1.1064,0.32270000000000004,1.1525,75.71,25.7,79.9530743624,137.19,77.1264,10.6827,77.8627103063,1.1064,0.32270000000000004,1.1525,76.02,10.36,76.7226824349,137.38,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,137.14
2021-02-11 06:30:00,81.35544,18.70367,83.4777508625,1.07544,0.31367,1.12025,80.28,18.39,82.3593983708,135.83,81.54544,18.65367,83.6517674007,1.07544,0.31367,1.12025,80.47,18.34,82.5334871431,135.76,81.80544,2.36367,81.8395805797,1.07544,0.31367,1.12025,80.73,2.05,80.7560239239,135.89,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,135.68
2021-02-11 07:00:00,87.0636,16.01605,88.5244841982,1.0836000000000001,0.31605000000000005,1.12875,85.98,15.7,87.4016613114,134.94,87.2236,15.95605,88.6710320711,1.0836000000000001,0.31605000000000005,1.12875,86.14,15.64,87.5483249411,134.85,87.4936,0.9560500000000001,87.4988232639,1.0836000000000001,0.31605000000000005,1.12875,86.41,0.64,86.4123700636,135.0,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,134.76
2021-02-11 07:30:00,92.94128,13.70954,93.9469691637,1.06128,0.30954000000000004,1.1055,91.88,13.4,92.8520026709,134.3,93.06128,13.63954,94.0555096028,1.06128,0.30954000000000004,1.1055,92.0,13.33,92.9606847006,134.22,93.47128,2.89954,93.516241996,1.06128,0.30954000000000004,1.1055,92.41,2.59,92.4462881894,134.38,1.06128,0.30954000000000004,1.1055,1.06128,0.30954000000000004,1.1055,0.0,0.0,0.0,134.18
2021-02-11 08:00:00,96.2672,12.3446,97.0554632414,1.1472,0.3346,1.195,95.12,12.01,95.8752027377,133.86,96.3672,12.2846,97.1470464451,1.1472,0.3346,1.195,95.22,11.95,95.9669260735,133.78,96.7672,4.2146,96.8589378891,1.1472,0.3346,1.195,95.62,3.88,95.6986875563,133.92,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,133.72
2021-02-11 08:30:00,100.86568,10.62874,101.4241367518,1.43568,0.41874000000000006,1.4955,99.43,10.21,99.9528338768,133.59,100.95568,10.53874,101.5042578666,1.43568,0.41874000000000006,1.4955,99.52,10.12,100.0332184827,133.53,101.40568,6.0487400000000004,101.5859202441,1.43568,0.41874000000000006,1.4955,99.97,5.63,100.1284065588,133.69,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,133.49
2021-02-11 09:00:00,105.3464,12.05145,106.0334920677,1.8564,0.5414500000000001,1.93375,103.49,11.51,104.1280951521,134.42,104.5664,5.99145,104.7379085244,1.8564,0.5414500000000001,1.93375,102.71,5.45,102.8544923666,134.32,105.9164,4.44145,106.0094819677,1.8564,0.5414500000000001,1.93375,104.06,3.9,104.1330571913,134.5,1.8564,0.5414500000000001,1.93375,1.8564,0.5414500000000001,1.93375,0.0,0.0,0.0,134.28
2021-02-11 09:30:00,106.88408,14.43244,107.8540767973,2.37408,0.69244,2.473,104.51,13.74,105.4093340269,135.97,105.31408,3.2824400000000002,105.3652212953,2.37408,0.69244,2.473,102.94,2.59,102.9725774175,135.81,107.49408,2.29244,107.5185217356,2.37408,0.69244,2.473,105.12,1.6,105.132175855,136.05,2.37408,0.69244,2.473,2.37408,0.69244,2.473,0.0,0.0,0.0,135.8
2021-02-11 10:00:00,106.78736,14.26548,107.7359929429,2.96736,0.86548,3.091,103.82,13.4,104.6811941086,135.97,105.20736,3.80548,105.2761619561,2.96736,0.86548,3.091,102.24,2.94,102.2822623919,135.81,107.38736,2.80548,107.4240001387,2.96736,0.86548,3.091,104.42,1.94,104.438019897,136.05,2.96736,0.86548,3.091,2.96736,0.86548,3.091,0.0,0.0,0.0,135.8
2021-02-11 10:30:00,105.98408,14.66994,106.9945435667,2.9140800000000002,0.84994,3.0355,103.07,13.82,103.992390587,136.11,104.43408,3.41994,104.4900619918,2.9140800000000002,0.84994,3.0355,101.52,2.5700000000000003,101.5525248332,135.99,106.59408,2.41994,106.6215456681,2.9140800000000002,0.84994,3.0355,103.68,1.57,103.691886375,136.16,2.9140800000000002,0.84994,3.0355,2.9140800000000002,0.84994,3.0355,0.0,0.0,0.0,135.94
2021-02-11 11:00:00,105.95904,14.30472,106.9202654879,2.99904,0.87472,3.124,102.96,13.43,103.8322035787,135.67,104.41904,3.7347200000000003,104.4858078784,2.99904,0.87472,3.124,101.42,2.86,101.460317366,135.59,106.54904,2.7347200000000003,106.5841292989,2.99904,0.87472,3.124,103.55,1.8599999999999999,103.5667036262,135.75,2.99904,0.87472,3.124,2.99904,0.87472,3.124,0.0,0.0,0.0,135.54
2021-02-11 11:30:00,105.7784,14.49745,106.7672513604,3.2484,0.9474500000000001,3.38375,102.53,13.55,103.4214842284,135.67,104.2484,3.65745,104.3125392418,3.2484,0.9474500000000001,3.38375,101.0,2.71,101.0363503894,135.59,106.3484,2.6774500000000003,106.3820986871,3.2484,0.9474500000000001,3.38375,103.1,1.73,103.1145135274,135.75,3.2484,0.9474500000000001,3.38375,3.2484,0.9474500000000001,3.38375,0.0,0.0,0.0,135.54
2021-02-11 12:00:00,105.79256,14.54033,106.7871104013,3.53256,1.03033,3.6797500000000003,102.26,13.51,103.1485710032,135.44,104.28256,3.75033,104.3499750611,3.53256,1.03033,3.6797500000000003,100.75,2.7199999999999998,100.7867099374,135.39,106.37256000000001,2.76033,106.4083687623,3.53256,1.03033,3.6797500000000003,102.84,1.73,102.8545502153,135.5,3.53256,1.03033,3.6797500000000003,3.53256,1.03033,3.6797500000000003,0.0,0.0,0.0,135.32
2021-02-11 12:30:00,107.48776,14.05393,108.40263603,3.16776,0.92393,3.29975,104.32,13.13,105.1430420903,135.94,105.88776,4.16393,105.9695995598,3.16776,0.92393,3.29975,102.72,3.24,102.7710854278,135.85,108.13776,3.16393,108.1840357486,3.16776,0.92393,3.29975,104.97,2.24,104.9938974417,136.01,3.16776,0.92393,3.29975,3.16776,0.92393,3.29975,0.0,0.0,0.0,135.81
2021-02-11 13:00:00,107.15144,15.32167,108.2413260528,3.81144,1.11167,3.97025,103.34,14.21,104.3124139305,136.63,105.56144,3.42167,105.6168804712,3.81144,1.11167,3.97025,101.75,2.31,101.7762182438,136.54,107.78144,2.40167,107.8081946202,3.81144,1.11167,3.97025,103.97,1.29,103.9780024813,136.7,3.81144,1.11167,3.97025,3.81144,1.11167,3.97025,0.0,0.0,0.0,136.5
2021-02-11 13:30:00,107.12416,15.80913,108.2844136848,3.25416,0.94913,3.3897500000000003,103.87,14.86,104.9275774046,137.0,105.56416,2.6991300000000003,105.5986608782,3.25416,0.94913,3.3897500000000003,102.31,1.75,102.3249656731,136.91,107.76416,1.6591300000000002,107.776931172,3.25416,0.94913,3.3897500000000003,104.51,0.71,104.5124117031,137.09,3.25416,0.94913,3.3897500000000003,3.25416,0.94913,3.3897500000000003,0.0,0.0,0.0,136.88
2021-02-11 14:00:00,106.94504,15.45772,108.0563866146,2.97504,0.86772,3.099,103.97,14.59,104.9887089167,136.86,105.35504,2.83772,105.3932498227,2.97504,0.86772,3.099,102.38,1.97,102.3989516548,136.77,107.58504,1.81772,107.6003946917,2.97504,0.86772,3.099,104.61,0.9500000000000001,104.6143135522,136.91,2.97504,0.86772,3.099,2.97504,0.86772,3.099,0.0,0.0,0.0,136.73
2021-02-11 14:30:00,106.66816,15.39738,107.7737243889,2.04816,0.59738,2.1335,104.62,14.8,105.6616505644,136.78,105.09816,2.3473800000000002,105.1243712383,2.04816,0.59738,2.1335,103.05,1.75,103.0648582204,136.66,107.27816,1.32738,107.2863716911,2.04816,0.59738,2.1335,105.23,0.73,105.2325320421,136.91,2.04816,0.59738,2.1335,2.04816,0.59738,2.1335,0.0,0.0,0.0,136.64
2021-02-11 15:00:00,104.89784,16.08812,106.1243819384,2.18784,0.63812,2.279,102.71,15.45,103.8655217096,137.35,103.36784,1.88812,103.3850827895,2.18784,0.63812,2.279,101.18,1.25,101.187721093,137.27,105.50784,0.8581200000000001,105.5113295879,2.18784,0.63812,2.279,103.32,0.22,103.3202342235,137.4,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0.0,0.0,0.0,137.24
2021-02-11 15:30:00,104.26672,16.61196,105.5817508597,2.40672,0.70196,2.507,101.86,15.91,103.0950420728,137.66,102.76672,1.56196,102.7785894951,2.40672,0.70196,2.507,100.36,0.86,100.3636846673,137.53,104.87672,0.9019600000000001,104.8805984432,2.40672,0.70196,2.507,102.47,0.2,102.4701951789,137.75,2.40672,0.70196,2.507,2.40672,0.70196,2.507,0.0,0.0,0.0,137.51
2021-02-11 16:00:00,104.38256,16.74533,105.7171930623,2.21256,0.6453300000000001,2.30475,102.17,16.1,103.4307444622,137.2,102.88256,1.21533,102.8897379682,2.21256,0.6453300000000001,2.30475,100.67,0.5700000000000001,100.6716136754,137.1,104.97256,1.0653299999999999,104.9779656926,2.21256,0.6453300000000001,2.30475,102.76,0.42,102.760858307,137.28,2.21256,0.6453300000000001,2.30475,2.21256,0.6453300000000001,2.30475,0.0,0.0,0.0,137.06
2021-02-11 16:30:00,106.5748,16.6864,107.873184527,1.5648,0.45640000000000003,1.63,105.01,16.23,106.2568256631,136.92,105.0548,0.7964,105.0578186334,1.5648,0.45640000000000003,1.63,103.49,0.34,103.4905585066,136.81,107.1048,1.1264,107.1107228993,1.5648,0.45640000000000003,1.63,105.54,0.67,105.5421266604,136.96,1.5648,0.45640000000000003,1.63,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,136.77
2021-02-11 17:00:00,109.0444,15.89795,110.1972140554,1.1244,0.32795,1.1712500000000001,107.92,15.57,109.0373848733,136.71,107.4844,1.34795,107.4928519138,1.1244,0.32795,1.1712500000000001,106.36,1.02,106.364890824,136.61,109.5744,0.62795,109.5761993161,1.1244,0.32795,1.1712500000000001,108.45,0.30000000000000004,108.450414937,136.77,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,136.58
2021-02-11 17:30:00,113.13552,14.91036,114.1138235316,0.9955200000000001,0.29036,1.037,112.14,14.62,113.0890091919,136.53,111.48552,2.20036,111.5072318453,0.9955200000000001,0.29036,1.037,110.49,1.9100000000000001,110.5065075007,136.44,113.70552,1.20036,113.7118557697,0.9955200000000001,0.29036,1.037,112.71,0.91,112.7136735272,136.59,0.9955200000000001,0.29036,1.037,0.9955200000000001,0.29036,1.037,0.0,0.0,0.0,136.41
2021-02-11 18:00:00,118.29696,12.81953,118.989541955,1.02696,0.29953,1.06975,117.27,12.52,117.9364375416,135.3,116.54696,3.9895300000000002,116.615222998,1.02696,0.29953,1.06975,115.52,3.69,115.5789189256,135.22,118.85696,3.00953,118.8950554534,1.02696,0.29953,1.06975,117.83,2.71,117.861159845,135.35,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,135.17
2021-02-11 18:30:00,118.60576,13.10918,119.3280222976,1.02576,0.29918,1.0685,117.58,12.81,118.2757477254,135.79,116.82576,3.80918,116.8878439011,1.02576,0.29918,1.0685,115.8,3.51,115.8531833831,135.7,119.19576,2.8191800000000002,119.2290945107,1.02576,0.29918,1.0685,118.17,2.52,118.1968667097,135.83,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0.0,0.0,0.0,135.66
2021-02-11 19:00:00,116.10384,13.94737,116.938577008,1.05384,0.30737000000000003,1.09775,115.05,13.64,115.8557383128,135.89,114.34384,3.02737,114.3839093363,1.05384,0.30737000000000003,1.09775,113.29,2.7199999999999998,113.3226477806,135.8,116.67384,2.04737,116.6918020439,1.05384,0.30737000000000003,1.09775,115.62,1.74,115.6330921493,135.97,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,135.78
2021-02-11 19:30:00,114.34168,15.16674,115.3431826657,1.05168,0.30674,1.0955,113.29,14.86,114.2604205313,136.78,112.60168,2.01674,112.6197388518,1.05168,0.30674,1.0955,111.55,1.71,111.5631059087,136.69,114.96168,0.9867400000000001,114.9659146193,1.05168,0.30674,1.0955,113.91,0.68,113.9120296545,136.84,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0,136.66
2021-02-11 20:00:00,111.47256,16.41283,112.6743654145,1.07256,0.31283000000000005,1.11725,110.4,16.1,111.5677820878,137.14,109.77256,0.92283,109.77643893,1.07256,0.31283000000000005,1.11725,108.7,0.61,108.7017115781,137.06,112.12256000000001,0.91283,112.1262757767,1.07256,0.31283000000000005,1.11725,111.05,0.6000000000000001,111.0516208797,137.21,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,137.03
2021-02-11 20:30:00,107.51808,18.10569,109.0318922942,1.04808,0.30569,1.09175,106.47,17.8,107.9476766772,137.0,105.86808,1.4556900000000002,105.8780874226,1.04808,0.30569,1.09175,104.82,1.15,104.8263082437,136.91,108.16808,2.5356899999999998,108.197796903,1.04808,0.30569,1.09175,107.12,2.23,107.1432093042,137.06,1.04808,0.30569,1.09175,1.04808,0.30569,1.09175,0.0,0.0,0.0,136.88
2021-02-11 21:00:00,103.81016,18.97213,105.5295742243,1.07016,0.31213,1.11475,102.74,18.66,104.4207986945,136.61,102.23016,2.39213,102.2581434389,1.07016,0.31213,1.11475,101.16,2.08,101.1813816866,136.49,104.47016,3.46213,104.5275115678,1.07016,0.31213,1.11475,103.4,3.15,103.4479700139,136.68,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,136.45
2021-02-11 21:30:00,99.82288,20.58709,101.9236755919,1.05288,0.30709000000000003,1.0967500000000001,98.77,20.28,100.8305077841,137.37,98.34288,3.80709,98.4165432281,1.05288,0.30709000000000003,1.0967500000000001,97.29,3.5,97.3529357544,137.28,100.47288,4.88709,100.5916659777,1.05288,0.30709000000000003,1.0967500000000001,99.42,4.58,99.5254379543,137.44,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,137.26
2021-02-11 22:00:00,94.90568,18.45374,96.683135118,1.07568,0.31374,1.1205,93.83,18.14,95.5674029154,136.63,94.52568,13.09374,95.4282463773,1.07568,0.31374,1.1205,93.45,12.78,94.3198330151,136.55,95.50568,2.36374,95.5349264879,1.07568,0.31374,1.1205,94.43,2.05,94.4522493115,136.7,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,136.53
2021-02-11 22:30:00,89.58792,18.01856,91.3819671182,1.05792,0.30856,1.102,88.53,17.71,90.2840240574,135.52,89.67792,17.93856,91.4544764919,1.05792,0.30856,1.102,88.62,17.63,90.3566339568,135.42,90.13792,1.73856,90.1546849188,1.05792,0.30856,1.102,89.08,1.43,89.0914771457,135.59,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,135.38
2021-02-11 23:00:00,84.70328,18.82304,86.7695365759,1.07328,0.31304000000000004,1.118,83.63,18.51,85.653937446,134.34,84.78328,18.73304,86.8281714376,1.07328,0.31304000000000004,1.118,83.71,18.42,85.7126624251,134.28,85.26328,2.78304,85.3086878811,1.07328,0.31304000000000004,1.118,84.19,2.47,84.2262251321,134.44,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,134.25
2021-02-11 23:30:00,79.95424,19.38457,82.2705418,1.04424,0.30457,1.08775,78.91,19.08,81.1839546955,133.82,80.09424,19.30457,82.3878249747,1.04424,0.30457,1.08775,79.05,19.0,81.3013068776,133.73,80.47424,3.43457,80.5474988728,1.04424,0.30457,1.08775,79.43,3.13,79.491646102,133.9,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,133.69
2021-02-12 00:00:00,76.32912,20.54891,79.0467726233,1.05912,0.30891,1.10325,75.27,20.24,77.9437649848,134.05,76.47912,20.48891,79.176077378,1.05912,0.30891,1.10325,75.42,20.18,78.0730990803,133.98,76.81912,4.54891,76.9536859401,1.05912,0.30891,1.10325,75.76,4.24,75.8785556004,134.15,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,133.94
2021-02-12 00:30:00,75.91824,23.10282,79.3556516995,1.03824,0.30282000000000003,1.0815,74.88,22.8,78.2742256429,134.44,75.55824,15.13282,77.058743002,1.03824,0.30282000000000003,1.0815,74.52,14.83,75.9813088858,134.33,76.40824,7.64282,76.789529478,1.03824,0.30282000000000003,1.0815,75.37,7.34,75.7265640314,134.48,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,134.29
2021-02-12 01:00:00,79.52208,25.63269,83.5511580061,1.07208,0.31269,1.11675,78.45,25.32,82.4348524594,136.29,78.53208,9.02269,79.048697168,1.07208,0.31269,1.11675,77.46,8.71,77.9481603375,136.18,80.02208,10.17269,80.6660827694,1.07208,0.31269,1.11675,78.95,9.86,79.5633213233,136.35,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,136.15
2021-02-12 01:30:00,79.1912,26.4766,83.5000389521,1.0512,0.30660000000000004,1.095,78.14,26.17,82.4058766108,137.61,78.1912,9.5366,78.7706195037,1.0512,0.30660000000000004,1.095,77.14,9.23,77.690234264,137.52,79.7212,10.7066,80.436938113,1.0512,0.30660000000000004,1.095,78.67,10.4,79.3544510409,137.66,1.0512,0.30660000000000004,1.095,1.0512,0.30660000000000004,1.095,0.0,0.0,0.0,137.49
2021-02-12 02:00:00,77.26616,22.77388,80.5525238053,1.07616,0.31388000000000005,1.121,76.19,22.46,79.4315283751,136.65,77.10616,17.83388,79.141690567,1.07616,0.31388000000000005,1.121,76.03,17.52,78.0225050867,136.58,77.82616,6.80388,78.1230053403,1.07616,0.31388000000000005,1.121,76.75,6.49,77.023909275,136.71,1.07616,0.31388000000000005,1.121,1.07616,0.31388000000000005,1.121,0.0,0.0,0.0,136.55
2021-02-12 02:30:00,76.0308,21.2894,78.95518413,1.0608,0.3094,1.105,74.97,20.98,77.8502491968,135.83,76.2108,21.2494,79.1177795252,1.0608,0.3094,1.105,75.15,20.94,78.0128585555,135.77,76.5208,4.8794,76.6762112849,1.0608,0.3094,1.105,75.46,4.57,75.598257255,135.89,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,135.74
2021-02-12 03:00:00,75.60976,21.56493,78.6249452347,1.07976,0.31493000000000004,1.12475,74.53,21.25,77.5002154836,136.07,75.77976,21.51493,78.774769048,1.07976,0.31493000000000004,1.12475,74.7,21.2,77.6500482936,135.99,76.09976,5.08493,76.2694564368,1.07976,0.31493000000000004,1.12475,75.02,4.77,75.1714926019,136.12,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,135.97
2021-02-12 03:30:00,74.69264,21.88702,77.8333611933,1.05264,0.30702,1.0965,73.64,21.58,76.7368620677,136.25,74.89264,21.85702,78.01690105,1.05264,0.30702,1.0965,73.84,21.55,76.920401065,136.14,75.17264,5.37702,75.3647009458,1.05264,0.30702,1.0965,74.12,5.07,74.2931982082,136.31,1.05264,0.30702,1.0965,1.05264,0.30702,1.0965,0.0,0.0,0.0,136.1
2021-02-12 04:00:00,73.55968,21.77199,76.7140539293,1.06968,0.31199000000000005,1.11425,72.49,21.46,75.5998128305,134.52,73.75968,21.71199,76.8888867357,1.06968,0.31199000000000005,1.11425,72.69,21.4,75.7746402169,134.41,74.01968,5.67199,74.2366789253,1.06968,0.31199000000000005,1.11425,72.95,5.36,73.1466479068,134.57,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,134.36
2021-02-12 04:30:00,73.61024,25.65632,77.9532820913,1.05024,0.30632000000000004,1.094,72.56,25.35,76.8607578677,135.37,72.97024,12.59632,74.0494645707,1.05024,0.30632000000000004,1.094,71.92,12.29,72.9625280538,135.27,74.08024,10.44632,74.813150983,1.05024,0.30632000000000004,1.094,73.03,10.14,73.730594057,135.43,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,135.23
2021-02-12 05:00:00,73.47352,25.01311,77.6145206328,1.07352,0.31311,1.11825,72.4,24.7,76.4973855762,136.22,73.03352,15.02311,74.5626506883,1.07352,0.31311,1.11825,71.96,14.71,73.4481157008,136.15,73.96352,9.29311,74.5450480197,1.07352,0.31311,1.11825,72.89,8.98,73.4410818275,136.3,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,136.12
2021-02-12 05:30:00,74.33168,21.38674,77.3472126159,1.05168,0.30674,1.0955,73.28,21.08,76.2517199806,135.18,74.61168,21.34674,77.6053226335,1.05168,0.30674,1.0955,73.56,21.04,76.509837276,135.1,74.71168,5.10674,74.8860061817,1.05168,0.30674,1.0955,73.66,4.8,73.816228568,135.25,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0,135.07
2021-02-12 06:00:00,76.5516,20.92255,79.3593130078,1.0716,0.31255000000000005,1.11625,75.48,20.61,78.2432265439,135.95,76.8316,20.89255,79.6215636876,1.0716,0.31255000000000005,1.11625,75.76,20.58,78.5055029918,135.85,76.9416,4.50255,77.073229899,1.0716,0.31255000000000005,1.11625,75.87,4.19,75.9856104799,136.03,1.0716,0.31255000000000005,1.11625,1.0716,0.31255000000000005,1.11625,0.0,0.0,0.0,135.83
2021-02-12 06:30:00,82.62608,17.59344,84.4783891134,1.00608,0.29344000000000003,1.048,81.62,17.3,83.4332931149,134.94,82.94608,17.53344,84.778969713,1.00608,0.29344000000000003,1.048,81.94,17.24,83.7339907087,134.85,82.94608,1.44344,82.9586385279,1.00608,0.29344000000000003,1.048,81.94,1.15,81.9480695319,134.98,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,134.8
2021-02-12 07:00:00,88.25896,15.67303,89.639767345,1.03896,0.30303,1.08225,87.22,15.37,88.5639051759,135.49,88.52896,15.60303,89.8934441651,1.03896,0.30303,1.08225,87.49,15.3,88.8177352785,135.38,88.61896,1.16303,88.6265914399,1.03896,0.30303,1.08225,87.58,0.86,87.5842223234,135.54,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,135.35
2021-02-12 07:30:00,92.56744,13.92967,93.6096504345,1.02744,0.29967000000000005,1.07025,91.54,13.63,92.5491680135,134.3,92.80744,13.85967,93.8366206332,1.02744,0.29967000000000005,1.07025,91.78,13.56,92.7763008532,134.22,92.94744,2.65967,92.9854851418,1.02744,0.29967000000000005,1.07025,91.92,2.36,91.9502909185,134.37,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,134.18
2021-02-12 08:00:00,96.62296,12.80003,97.4671081297,1.06296,0.31003000000000003,1.10725,95.56,12.49,96.3727850589,133.95,96.61296,10.25003,97.1551705004,1.06296,0.31003000000000003,1.10725,95.55,9.94,96.065634334,133.86,97.04296,3.6000300000000003,97.1097127046,1.06296,0.31003000000000003,1.10725,95.98,3.29,96.0363707144,134.01,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,133.82
2021-02-12 08:30:00,102.22336,15.58473,103.4045411907,1.11336,0.32473,1.15975,101.11,15.26,102.2550717569,135.35,100.82336,1.27473,100.8314180118,1.11336,0.32473,1.15975,99.71,0.9500000000000001,99.7145255216,135.26,102.71336,0.7247300000000001,102.715916761,1.11336,0.32473,1.15975,101.6,0.4,101.6007873985,135.43,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,135.22
2021-02-12 09:00:00,105.2664,14.61145,106.2756295679,1.3764,0.40145000000000003,1.43375,103.89,14.21,104.8573135265,134.86,103.7864,2.30145,103.811914042,1.3764,0.40145000000000003,1.43375,102.41,1.9,102.4276237155,134.75,105.7564,1.31145,105.7645311154,1.3764,0.40145000000000003,1.43375,104.38,0.91,104.3839666807,134.94,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,134.72
2021-02-12 09:30:00,107.57704,14.22122,108.5129606704,1.54704,0.45122,1.6115,106.03,13.77,106.920408716,136.38,106.01704,3.13122,106.0632703109,1.54704,0.45122,1.6115,104.47,2.68,104.5043697651,136.28,108.14704,2.14122,108.1682350963,1.54704,0.45122,1.6115,106.6,1.69,106.6133954998,136.42,1.54704,0.45122,1.6115,1.54704,0.45122,1.6115,0.0,0.0,0.0,136.24
2021-02-12 10:00:00,108.38176,14.01343,109.2839518002,1.9317600000000001,0.5634300000000001,2.01225,106.45,13.45,107.2963419693,136.55,106.81176,3.57343,106.8715185457,1.9317600000000001,0.5634300000000001,2.01225,104.88,3.01,104.9231838061,136.43,108.98176,2.60343,109.0128518133,1.9317600000000001,0.5634300000000001,2.01225,107.05,2.04,107.0694358816,136.61,1.9317600000000001,0.5634300000000001,2.01225,1.9317600000000001,0.5634300000000001,2.01225,0.0,0.0,0.0,136.39
2021-02-12 10:30:00,108.00448,14.36839,108.9560385259,2.15448,0.62839,2.24425,105.85,13.74,106.7380442954,136.89,106.41448,3.43839,106.4700149313,2.15448,0.62839,2.24425,104.26,2.81,104.2978604766,136.77,108.58448,2.44839,108.6120799472,2.15448,0.62839,2.24425,106.43,1.82,106.4455602644,136.92,2.15448,0.62839,2.24425,2.15448,0.62839,2.24425,0.0,0.0,0.0,136.73
2021-02-12 11:00:00,106.98232,14.39901,107.9469697655,2.84232,0.82901,2.96075,104.14,13.57,105.0204003992,136.89,105.44232,3.79901,105.5107355863,2.84232,0.82901,2.96075,102.6,2.9699999999999998,102.6429778407,136.77,107.58232,2.8290100000000002,107.6195097283,2.84232,0.82901,2.96075,104.74,2.0,104.7590931614,136.92,2.84232,0.82901,2.96075,2.84232,0.82901,2.96075,0.0,0.0,0.0,136.73
2021-02-12 11:30:00,105.69704,15.19372,106.7834883875,3.40704,0.99372,3.549,102.29,14.2,103.2709257245,136.33,104.19704,3.21372,104.2465881504,3.40704,0.99372,3.549,100.79,2.22,100.8144458895,136.24,106.26704,2.24372,106.2907242886,3.40704,0.99372,3.549,102.86,1.25,102.8675949947,136.38,3.40704,0.99372,3.549,3.40704,0.99372,3.549,0.0,0.0,0.0,136.18
2021-02-12 12:00:00,107.90856,13.63333,108.7663781146,3.50856,1.02333,3.65475,104.4,12.61,105.1587946869,136.02,106.37856,4.7333300000000005,106.4838130448,3.50856,1.02333,3.65475,102.87,3.71,102.936878717,135.92,108.47856,3.81333,108.5455640059,3.50856,1.02333,3.65475,104.97,2.79,105.0070711905,136.07,3.50856,1.02333,3.65475,3.50856,1.02333,3.65475,0.0,0.0,0.0,135.89
2021-02-12 12:30:00,107.94624,14.43807,108.9075231353,3.93624,1.14807,4.10025,104.01,13.29,104.8556350417,136.11,106.40624,4.21807,106.4898118388,3.93624,1.14807,4.10025,102.47,3.07,102.5159782668,135.92,108.52624,3.26807,108.5754348371,3.93624,1.14807,4.10025,104.59,2.12,104.6114835953,136.07,3.93624,1.14807,4.10025,3.93624,1.14807,4.10025,0.0,0.0,0.0,135.89
2021-02-12 13:00:00,108.72512,14.10691,109.6364749012,3.07512,0.8969100000000001,3.20325,105.65,13.21,106.4726565837,136.11,107.18512,4.03691,107.261114071,3.07512,0.8969100000000001,3.20325,104.11,3.14,104.1573410759,135.92,109.28512,3.09691,109.3289911458,3.07512,0.8969100000000001,3.20325,106.21,2.2,106.232782605,136.07,3.07512,0.8969100000000001,3.20325,3.07512,0.8969100000000001,3.20325,0.0,0.0,0.0,135.89
2021-02-12 13:30:00,108.87912,14.64141,109.8591537322,3.15912,0.9214100000000001,3.29075,105.72,13.72,106.6065513934,136.89,107.30912,3.76141,107.3750224231,3.15912,0.9214100000000001,3.29075,104.15,2.84,104.1887138802,136.77,109.45912,2.80141,109.4949626657,3.15912,0.9214100000000001,3.29075,106.3,1.88,106.3166233474,136.93,3.15912,0.9214100000000001,3.29075,3.15912,0.9214100000000001,3.29075,0.0,0.0,0.0,136.72
2021-02-12 14:00:00,107.85968,14.96949,108.8935085327,2.32968,0.67949,2.42675,105.53,14.29,106.4931218436,136.89,106.26968,2.93949,106.3103263506,2.32968,0.67949,2.42675,103.94,2.26,103.9645670409,136.77,108.47968,1.9794900000000002,108.4977389329,2.32968,0.67949,2.42675,106.15,1.3,106.1579601349,136.93,2.32968,0.67949,2.42675,2.32968,0.67949,2.42675,0.0,0.0,0.0,136.72
2021-02-12 14:30:00,106.7268,15.24115,107.809565863,1.7868,0.52115,1.86125,104.94,14.72,105.9673629001,136.89,105.1468,2.34115,105.1728602519,1.7868,0.52115,1.86125,103.36,1.82,103.376022365,136.77,107.3368,1.38115,107.3456855657,1.7868,0.52115,1.86125,105.55,0.86,105.5535034947,136.85,1.7868,0.52115,1.86125,1.7868,0.52115,1.86125,0.0,0.0,0.0,136.72
2021-02-12 15:00:00,106.18568,15.57249,107.321484717,1.8256800000000002,0.53249,1.90175,104.36,15.04,105.4381866308,136.69,104.64568,2.00249,104.6648379775,1.8256800000000002,0.53249,1.90175,102.82,1.47,102.8305076327,136.59,106.78568,1.04249,106.7907685077,1.8256800000000002,0.53249,1.90175,104.96,0.51,104.9612390361,136.72,1.8256800000000002,0.53249,1.90175,1.8256800000000002,0.53249,1.90175,0.0,0.0,0.0,136.56
2021-02-12 15:30:00,106.69776,15.737680000000001,107.8521513963,1.3977600000000001,0.40768000000000004,1.456,105.3,15.33,106.4100507471,136.77,105.13776,1.62768,105.1503586299,1.3977600000000001,0.40768000000000004,1.456,103.74,1.22,103.7471734555,136.59,107.27776,0.7176800000000001,107.2801605853,1.3977600000000001,0.40768000000000004,1.456,105.88,0.31,105.8804538147,136.81,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,136.56
2021-02-12 16:00:00,107.01904,15.90597,108.1946154121,1.5290400000000002,0.44597000000000003,1.59275,105.49,15.46,106.6168452919,136.33,105.47904,1.45597,105.4890881938,1.5290400000000002,0.44597000000000003,1.59275,103.95,1.01,103.9549065701,136.25,107.58904,0.52597,107.5903256458,1.5290400000000002,0.44597000000000003,1.59275,106.06,0.08,106.0600301716,136.36,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,136.21
2021-02-12 16:30:00,108.71528,15.47529,109.8111866162,1.11528,0.32529,1.16175,107.6,15.15,108.661320165,135.6,107.15528,1.46529,107.1652980524,1.11528,0.32529,1.16175,106.04,1.1400000000000001,106.0461276992,135.5,109.23528,0.5552900000000001,109.2366913801,1.11528,0.32529,1.16175,108.12,0.23,108.1202446353,135.64,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,135.46
2021-02-12 17:00:00,112.47464,14.43177,113.3967399375,1.03464,0.30177000000000004,1.07775,111.44,14.13,112.332232685,135.6,110.88464,2.4717700000000002,110.9121861423,1.03464,0.30177000000000004,1.07775,109.85,2.17,109.8714312276,135.5,112.96464,1.51177,112.9747553167,1.03464,0.30177000000000004,1.07775,111.93,1.21,111.9365400573,135.64,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,135.46
2021-02-12 17:30:00,115.63072,13.80646,116.4520577124,1.05072,0.30646,1.0945,114.58,13.5,115.3725547953,135.77,113.95072,3.15646,113.9944289351,1.05072,0.30646,1.0945,112.9,2.85,112.9359663703,135.64,116.15072,2.19646,116.1714861446,1.05072,0.30646,1.0945,115.1,1.8900000000000001,115.1155163303,135.82,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,135.6
