Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-12 18:00:00,118.99632,12.61226,119.6628316389,1.03632,0.30226000000000003,1.0795,117.96,12.31,118.6005805213,134.59,117.26632,4.02226,117.3352819141,1.03632,0.30226000000000003,1.0795,116.23,3.7199999999999998,116.2895150046,134.48,119.49632,3.09226,119.5363232053,1.03632,0.30226000000000003,1.0795,118.46,2.79,118.4928508392,134.66,1.03632,0.30226000000000003,1.0795,1.03632,0.30226000000000003,1.0795,0.0,0.0,0.0,134.45
2021-02-12 18:30:00,118.08656,13.53483,118.8596957583,0.9765600000000001,0.28483,1.01725,117.11,13.25,117.8571788225,135.47,116.36656,3.28483,116.4129133488,0.9765600000000001,0.28483,1.01725,115.39,3.0,115.4289915922,135.37,118.59656,2.32483,118.6193444526,0.9765600000000001,0.28483,1.01725,117.62,2.04,117.6376895387,135.51,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,135.33
2021-02-12 19:00:00,114.45936,15.51148,115.5056323449,0.9993600000000001,0.29148,1.041,113.46,15.22,114.4762857539,136.68,112.80936,1.62148,112.8210126749,0.9993600000000001,0.29148,1.041,111.81,1.33,111.8179100145,136.54,114.97936,0.86148,114.9825872635,0.9993600000000001,0.29148,1.041,113.98,0.5700000000000001,113.9814252411,136.74,0.9993600000000001,0.29148,1.041,0.9993600000000001,0.29148,1.041,0.0,0.0,0.0,136.52
2021-02-12 19:30:00,110.0596,17.5703,111.453268208,1.0296,0.3003,1.0725,109.03,17.27,110.3892829943,137.16,108.5096,0.9603,108.5138492002,1.0296,0.3003,1.0725,107.48,0.66,107.4820264044,137.05,110.5696,1.9102999999999999,110.5861008005,1.0296,0.3003,1.0725,109.54,1.6099999999999999,109.551831112,137.19,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,137.01
2021-02-12 20:00:00,106.01104,19.05072,107.7091942891,1.03104,0.30072000000000004,1.074,104.98,18.75,106.6412814064,136.71,104.52104,2.45072,104.549767246,1.03104,0.30072000000000004,1.074,103.49,2.15,103.5123306664,136.59,106.53104,3.48072,106.5878881262,1.03104,0.30072000000000004,1.074,105.5,3.18,105.5479151855,136.73,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,136.54
2021-02-12 20:30:00,102.72024,19.98882,104.6470287712,0.9902400000000001,0.28882,1.0315,101.73,19.7,103.6198962555,136.32,101.29024,3.43882,101.348597436,0.9902400000000001,0.28882,1.0315,100.3,3.15,100.3494519168,136.23,103.24024,4.4888200000000005,103.3377794432,0.9902400000000001,0.28882,1.0315,102.25,4.2,102.3362228148,136.38,0.9902400000000001,0.28882,1.0315,0.9902400000000001,0.28882,1.0315,0.0,0.0,0.0,136.19
2021-02-12 21:00:00,99.54144,21.02917,101.7385092684,0.9914400000000001,0.28917000000000004,1.03275,98.55,20.74,100.7087389455,136.07,98.23144,4.54917,98.3367212803,0.9914400000000001,0.28917000000000004,1.03275,97.24,4.26,97.3332687214,135.96,100.03144,5.58917,100.1874633363,0.9914400000000001,0.28917000000000004,1.03275,99.04,5.3,99.1817100074,136.12,0.9914400000000001,0.28917000000000004,1.03275,0.9914400000000001,0.28917000000000004,1.03275,0.0,0.0,0.0,135.92
2021-02-12 21:30:00,96.3492,21.7856,98.7814795799,0.9792000000000001,0.2856,1.02,95.37,21.5,97.7634231193,137.28,95.2492,6.9656,95.5035584887,0.9792000000000001,0.2856,1.02,94.27,6.68,94.5063770335,137.16,96.8492,6.3056,97.0542535492,0.9792000000000001,0.2856,1.02,95.87,6.02,96.0588220831,137.33,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,137.14
2021-02-12 22:00:00,91.24656,18.17358,93.0387753673,1.00656,0.29358,1.0485,90.24,17.88,91.9943041715,135.11,91.45656,18.12358,93.2350069397,1.00656,0.29358,1.0485,90.45,17.83,92.1906253369,134.98,91.68656,1.95358,91.707370257,1.00656,0.29358,1.0485,90.68,1.6600000000000001,90.6951928164,135.17,1.00656,0.29358,1.0485,1.00656,0.29358,1.0485,0.0,0.0,0.0,134.95
2021-02-12 22:30:00,86.88072,19.30896,89.0005362006,0.99072,0.28896000000000005,1.032,85.89,19.02,87.9707479791,135.11,87.10072,19.26896,89.2066603119,0.99072,0.28896000000000005,1.032,86.11,18.98,88.1769385951,134.98,87.28072,3.09896,87.3357179898,0.99072,0.28896000000000005,1.032,86.29,2.81,86.3357411505,135.17,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,134.95
2021-02-12 23:00:00,82.1052,20.7861,84.6954887833,1.0152,0.29610000000000003,1.0575,81.09,20.49,83.6386764601,135.3,82.3752,20.7161,84.9401576067,1.0152,0.29610000000000003,1.0575,81.36,20.42,83.8834071793,135.18,82.4952,4.5161,82.6187217418,1.0152,0.29610000000000003,1.0575,81.48,4.22,81.5892076196,135.36,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,135.16
2021-02-12 23:30:00,76.70008,12.04169,77.6395812074,1.00008,0.29169,1.04175,75.7,11.75,76.6064781856,135.94,78.11008,26.831690000000002,82.5900973838,1.00008,0.29169,1.04175,77.11,26.54,81.5495168594,135.83,78.10008,11.54169,78.9482938642,1.00008,0.29169,1.04175,77.1,11.25,77.9164456325,136.01,1.00008,0.29169,1.04175,1.00008,0.29169,1.04175,0.0,0.0,0.0,135.78
2021-02-13 00:00:00,72.96472,12.75596,74.0713499283,1.01472,0.29596,1.057,71.95,12.46,73.0209154969,137.9,74.46472,29.64596,80.1490952475,1.01472,0.29596,1.057,73.45,29.35,79.096934201,137.77,74.40472,13.95596,75.7022534526,1.01472,0.29596,1.057,73.39,13.66,74.6504367033,137.93,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,137.74
2021-02-13 00:30:00,72.1084,13.11995,73.2922536054,1.0284,0.29995000000000005,1.07125,71.08,12.82,72.2268565009,137.73,73.58840000000001,29.94995,79.4496829419,1.0284,0.29995000000000005,1.07125,72.56,29.65,78.3841572003,137.61,73.5284,14.32995,74.9117685919,1.0284,0.29995000000000005,1.07125,72.5,14.03,73.8450465502,137.78,1.0284,0.29995000000000005,1.07125,1.0284,0.29995000000000005,1.07125,0.0,0.0,0.0,137.58
2021-02-13 01:00:00,74.24088,12.46234,75.2796000351,1.07088,0.31234,1.1155,73.17,12.15,74.1719043843,136.75,75.76088,29.10234,81.1582228234,1.07088,0.31234,1.1155,74.69,28.79,80.0466126704,136.64,75.69088,13.64234,76.910485344,1.07088,0.31234,1.1155,74.62,13.33,75.8012750552,136.78,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,136.6
2021-02-13 01:30:00,74.26912,12.75891,75.3570963477,1.05912,0.30891,1.10325,73.21,12.45,74.2610705552,137.43,75.77912,29.53891,81.3327869433,1.05912,0.30891,1.10325,74.72,29.23,80.2338538274,137.3,75.74912,13.94891,77.0227321702,1.05912,0.30891,1.10325,74.69,13.64,75.9252639113,137.47,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,137.25
2021-02-13 02:00:00,73.00664,17.65402,75.110810848,1.07664,0.31402,1.1215,71.93,17.34,73.9905433147,136.9,73.99664,27.33402,78.8837840158,1.07664,0.31402,1.1215,72.92,27.02,77.7650744229,136.79,74.02664,11.75402,74.9539886587,1.07664,0.31402,1.1215,72.95,11.44,73.8415607907,136.96,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,136.77
2021-02-13 02:30:00,71.68984,23.89912,75.5685192127,1.05984,0.30912,1.104,70.63,23.59,74.4653275021,134.1,72.05984,23.81912,75.8944729107,1.05984,0.30912,1.104,71.0,23.51,74.7911766186,133.97,71.97984,7.93912,72.4163447904,1.05984,0.30912,1.104,70.92,7.63,71.3292597747,134.15,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,133.92
2021-02-13 03:00:00,69.8012,24.56535,73.9977293034,1.0812,0.31535,1.12625,68.72,24.25,72.8731836823,134.29,70.1812,24.48535,74.3298943768,1.0812,0.31535,1.12625,69.1,24.17,73.2051835596,134.18,70.1012,8.53535,70.6189099396,1.0812,0.31535,1.12625,69.02,8.22,69.5077607178,134.35,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,134.14
2021-02-13 03:30:00,68.62064,25.05227,73.0507252953,1.07064,0.31227000000000005,1.11525,67.55,24.74,71.9379600767,134.77,69.00064,24.98227,73.38393649,1.07064,0.31227000000000005,1.11525,67.93,24.67,72.2709748101,134.66,68.93064,8.92227,69.5056834566,1.07064,0.31227000000000005,1.11525,67.86,8.61,68.4040327759,134.84,1.07064,0.31227000000000005,1.11525,1.07064,0.31227000000000005,1.11525,0.0,0.0,0.0,134.64
2021-02-13 04:00:00,67.67416,25.51913,72.325776371,1.09416,0.31913,1.13975,66.58,25.2,71.1894402282,135.39,68.03416,25.42913,72.6311749834,1.09416,0.31913,1.13975,66.94,25.11,71.4945851096,135.28,67.99416,9.22913,68.6176554151,1.09416,0.31913,1.13975,66.9,8.91,67.4907260296,135.44,1.09416,0.31913,1.13975,1.09416,0.31913,1.13975,0.0,0.0,0.0,135.24
2021-02-13 04:30:00,66.76712,25.66416,71.5296960821,1.07712,0.31416000000000005,1.1219999999999999,65.69,25.35,70.4116368223,134.82,67.15712,25.59416,71.868906996,1.07712,0.31416000000000005,1.1219999999999999,66.08,25.28,70.7505816231,134.69,67.06712,9.52416,67.7400044937,1.07712,0.31416000000000005,1.1219999999999999,65.99,9.21,66.6296045313,134.85,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,134.64
2021-02-13 05:00:00,66.49272,25.68871,71.282477752,1.09272,0.31871000000000005,1.13825,65.4,25.37,70.1483919987,134.82,66.87272,25.60871,71.6084262365,1.09272,0.31871000000000005,1.13825,65.78,25.29,70.4740555098,134.77,66.78272,9.51871,67.4576721409,1.09272,0.31871000000000005,1.13825,65.69,9.2,66.3311095942,134.85,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,134.64
2021-02-13 05:30:00,66.6844,25.50045,71.3938523513,1.0644,0.31045,1.1087500000000001,65.62,25.19,70.2888362402,134.08,67.0844,25.41045,71.7356793553,1.0644,0.31045,1.1087500000000001,66.02,25.1,70.6303787332,134.01,66.9444,9.52045,67.6179832557,1.0644,0.31045,1.1087500000000001,65.88,9.21,66.5206622036,134.17,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,133.97
2021-02-13 06:00:00,67.8664,25.51395,72.5038612321,1.0764,0.31395,1.12125,66.79,25.2,71.3858816574,135.36,68.2964,25.46395,72.8890321143,1.0764,0.31395,1.12125,67.22,25.15,71.7708220658,135.23,68.1464,9.27395,68.7745445755,1.0764,0.31395,1.12125,67.07,8.96,67.6658444121,135.37,1.0764,0.31395,1.12125,1.0764,0.31395,1.12125,0.0,0.0,0.0,135.19
2021-02-13 06:30:00,71.47736,24.52548,75.5679307762,1.04736,0.30548000000000003,1.091,70.43,24.22,74.4781397458,136.24,71.88736,24.48548,75.9429473921,1.04736,0.30548000000000003,1.091,70.84,24.18,74.8530426903,136.12,71.77736,8.07548,72.2302068791,1.04736,0.30548000000000003,1.091,70.73,7.77,71.1555043549,136.27,1.04736,0.30548000000000003,1.091,1.04736,0.30548000000000003,1.091,0.0,0.0,0.0,136.08
2021-02-13 07:00:00,74.30056,23.44933,77.9130559904,1.06056,0.30933000000000005,1.1047500000000001,73.24,23.14,76.8085750421,135.9,74.68056,23.39933,78.2605563893,1.06056,0.30933000000000005,1.1047500000000001,73.62,23.09,77.1560269843,135.77,74.61056,7.07933,74.9456641625,1.06056,0.30933000000000005,1.1047500000000001,73.55,6.77,73.8609193011,135.94,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,135.73
2021-02-13 07:30:00,76.0872,23.2996,79.5747030406,1.0272000000000001,0.29960000000000003,1.07,75.06,23.0,78.5047998533,136.44,76.4072,23.2696,79.8719881811,1.0272000000000001,0.29960000000000003,1.07,75.38,22.97,78.8020640593,136.29,76.4372,6.8196,76.7408137043,1.0272000000000001,0.29960000000000003,1.07,75.41,6.52,75.6913370208,136.46,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,136.25
2021-02-13 08:00:00,77.13312,23.06591,80.5081014871,1.08312,0.31591,1.12825,76.05,22.75,79.3798778029,136.26,77.45312,23.01591,80.8004821202,1.08312,0.31591,1.12825,76.37,22.7,79.6722467362,136.15,77.51312,6.60591,77.7940988704,1.08312,0.31591,1.12825,76.43,6.29,76.6883889517,136.3,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,136.11
2021-02-13 08:30:00,81.13472,21.96721,84.0559403294,1.22472,0.35721,1.27575,79.91,21.61,82.7804336785,136.05,81.41472,21.91721,84.3132298448,1.22472,0.35721,1.27575,80.19,21.56,83.0377606875,135.92,81.54472,5.58721,81.7359056686,1.22472,0.35721,1.27575,80.32,5.23,80.4900944216,136.11,1.22472,0.35721,1.27575,1.22472,0.35721,1.27575,0.0,0.0,0.0,135.89
2021-02-13 09:00:00,85.70656,20.52983,88.131086155,1.33656,0.38983,1.39225,84.37,20.14,86.7405124495,135.6,85.97656,20.45983,88.3774491206,1.33656,0.38983,1.39225,84.64,20.07,86.9869789106,135.48,86.10656,4.25983,86.2118659273,1.33656,0.38983,1.39225,84.77,3.87,84.8582924646,135.63,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,135.44
2021-02-13 09:30:00,89.91704,19.23372,91.9511286902,1.48704,0.43372000000000005,1.549,88.43,18.8,90.4063321897,135.94,90.14704,19.17372,92.1635522286,1.48704,0.43372000000000005,1.549,88.66,18.74,90.618889863,135.82,90.37704,2.87372,90.4227163151,1.48704,0.43372000000000005,1.549,88.89,2.44,88.9234822755,135.98,1.48704,0.43372000000000005,1.549,1.48704,0.43372000000000005,1.549,0.0,0.0,0.0,135.77
2021-02-13 10:00:00,92.4724,18.02195,94.2121830952,1.6524,0.48195000000000005,1.72125,90.82,17.54,92.4982378211,135.5,92.6624,17.96195,94.3872450152,1.6524,0.48195000000000005,1.72125,91.01,17.48,92.6734616813,135.4,92.9424,1.7619500000000001,92.9590995307,1.6524,0.48195000000000005,1.72125,91.29,1.28,91.2989731596,135.55,1.6524,0.48195000000000005,1.72125,1.6524,0.48195000000000005,1.72125,0.0,0.0,0.0,135.36
2021-02-13 10:30:00,93.17808,18.04444,94.9092008575,2.03808,0.5944400000000001,2.123,91.14,17.45,92.7954853428,135.81,93.32808,17.97444,95.043206016,2.03808,0.5944400000000001,2.123,91.29,17.38,92.9296965453,135.72,93.69808,1.7144400000000002,93.7137636647,2.03808,0.5944400000000001,2.123,91.66,1.12,91.6668424241,135.87,2.03808,0.5944400000000001,2.123,2.03808,0.5944400000000001,2.123,0.0,0.0,0.0,135.69
2021-02-13 11:00:00,91.99216,18.28188,93.7911756926,2.6121600000000003,0.7618800000000001,2.721,89.38,17.52,91.0809244573,135.66,92.16216,18.21188,93.9443255817,2.6121600000000003,0.7618800000000001,2.721,89.55,17.45,91.2343411222,135.57,92.50216,1.99188,92.5236034242,2.6121600000000003,0.7618800000000001,2.721,89.89,1.23,89.8984148915,135.73,2.6121600000000003,0.7618800000000001,2.721,2.6121600000000003,0.7618800000000001,2.721,0.0,0.0,0.0,135.53
2021-02-13 11:30:00,91.66224,18.56982,93.5243522119,3.46224,1.00982,3.6065,88.2,17.56,89.9310491432,135.45,91.84224,18.48982,93.6849533909,3.46224,1.00982,3.6065,88.38,17.48,90.092035164,135.34,92.13224,2.32982,92.1616932822,3.46224,1.00982,3.6065,88.67,1.32,88.6798246503,135.5,3.46224,1.00982,3.6065,3.46224,1.00982,3.6065,0.0,0.0,0.0,135.31
2021-02-13 12:00:00,92.6236,18.24605,94.4036525647,3.2436,0.9460500000000001,3.37875,89.38,17.3,91.0388620316,135.59,92.8136,18.17605,94.576599318,3.2436,0.9460500000000001,3.37875,89.57,17.23,91.2121581808,135.5,93.0836,1.96605,93.1043604863,3.2436,0.9460500000000001,3.37875,89.84,1.02,89.8457901073,135.65,3.2436,0.9460500000000001,3.37875,3.2436,0.9460500000000001,3.37875,0.0,0.0,0.0,135.46
2021-02-13 12:30:00,93.85816,17.71238,95.5148292353,2.40816,0.70238,2.5085,91.45,17.01,93.0185067608,135.13,94.04816,17.64238,95.6886094133,2.40816,0.70238,2.5085,91.64,16.94,93.1925597889,135.05,94.32816,1.52238,94.3404441894,2.40816,0.70238,2.5085,91.92,0.8200000000000001,91.9236574555,135.23,2.40816,0.70238,2.5085,2.40816,0.70238,2.5085,0.0,0.0,0.0,135.03
2021-02-13 13:00:00,94.41392,17.76281,96.0703164815,2.20392,0.6428100000000001,2.29575,92.21,17.12,93.7858118267,135.28,94.60392,17.68281,96.2423163108,2.20392,0.6428100000000001,2.29575,92.4,17.04,93.9580842717,135.16,94.89392,1.55281,94.906623962,2.20392,0.6428100000000001,2.29575,92.69,0.91,92.694466933,135.36,2.20392,0.6428100000000001,2.29575,2.20392,0.6428100000000001,2.29575,0.0,0.0,0.0,135.13
2021-02-13 13:30:00,94.17992,18.07081,95.8979223198,2.29992,0.67081,2.39575,91.88,17.4,93.5130707441,135.58,94.33992,17.99081,96.0400424306,2.29992,0.67081,2.39575,92.04,17.32,93.6554536586,135.46,94.65992,1.7808100000000002,94.6766694527,2.29992,0.67081,2.39575,92.36,1.11,92.3666698544,135.62,2.29992,0.67081,2.39575,2.29992,0.67081,2.39575,0.0,0.0,0.0,135.42
2021-02-13 14:00:00,93.23168,18.71549,95.0916175147,2.04168,0.5954900000000001,2.12675,91.19,18.12,92.972848187,136.11,93.38168,18.63549,95.2229995703,2.04168,0.5954900000000001,2.12675,91.34,18.04,93.1044424289,136.04,93.75168,2.29549,93.7797780823,2.04168,0.5954900000000001,2.12675,91.71,1.7000000000000002,91.7257548347,136.18,2.04168,0.5954900000000001,2.12675,2.04168,0.5954900000000001,2.12675,0.0,0.0,0.0,136.01
2021-02-13 14:30:00,92.75512,18.85691,94.6524978063,1.6351200000000001,0.47691000000000006,1.7032500000000002,91.12,18.38,92.9552515999,136.11,92.91512,18.78691,94.7953981582,1.6351200000000001,0.47691000000000006,1.7032500000000002,91.28,18.31,93.09830557,136.04,93.25512,2.45691,93.2874794008,1.6351200000000001,0.47691000000000006,1.7032500000000002,91.62,1.98,91.6413923945,136.18,1.6351200000000001,0.47691000000000006,1.7032500000000002,1.6351200000000001,0.47691000000000006,1.7032500000000002,0.0,0.0,0.0,136.01
2021-02-13 15:00:00,92.06544,18.87992,93.981363161,1.40544,0.40992,1.464,90.66,18.47,92.5223027167,135.97,92.23544,18.80992,94.1338912528,1.40544,0.40992,1.464,90.83,18.4,92.6749637173,135.85,92.58544,2.48992,92.6189149235,1.40544,0.40992,1.464,91.18,2.08,91.2037214153,136.03,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,135.83
2021-02-13 15:30:00,92.6248,18.82015,94.5174672802,1.2348,0.36015,1.28625,91.39,18.46,93.2357426098,135.38,92.8248,18.75015,94.6995861663,1.2348,0.36015,1.28625,91.59,18.39,93.4179864908,135.28,93.1048,2.56015,93.1399922217,1.2348,0.36015,1.28625,91.87,2.2,91.8963377943,135.46,1.2348,0.36015,1.28625,1.2348,0.36015,1.28625,0.0,0.0,0.0,135.26
2021-02-13 16:00:00,92.65784,19.25812,94.6379971227,1.22784,0.35812000000000005,1.279,91.43,18.9,93.3630274788,135.84,92.85784,19.18812,94.8196308715,1.22784,0.35812000000000005,1.279,91.63,18.83,93.5447796512,135.77,93.12784,2.9881200000000003,93.1757663999,1.22784,0.35812000000000005,1.279,91.9,2.63,91.9376250509,135.89,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,135.74
2021-02-13 16:30:00,93.40816,19.02488,95.3259167992,1.14816,0.33488,1.196,92.26,18.69,94.1340730023,135.5,93.59816000000001,18.93488,95.4942157201,1.14816,0.33488,1.196,92.45,18.6,94.3025052689,135.43,93.85816,2.8248800000000003,93.9006610499,1.14816,0.33488,1.196,92.71,2.49,92.7434321125,135.6,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0.0,0.0,0.0,135.4
2021-02-13 17:00:00,96.14928,17.77479,97.7784598164,1.07928,0.31479,1.12425,95.07,17.46,96.6600046555,134.94,96.36928,17.69479,97.980323131,1.07928,0.31479,1.12425,95.29,17.38,96.8620075158,134.85,96.57928,1.62479,96.5929462635,1.07928,0.31479,1.12425,95.5,1.31,95.5089843941,135.0,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,134.82
2021-02-13 17:30:00,101.06864,16.39002,102.3889776639,1.02864,0.30002,1.0715,100.04,16.09,101.3256616065,134.57,101.28864,16.30002,102.5918088594,1.02864,0.30002,1.0715,100.26,16.0,101.5286540835,134.46,101.50864,0.76002,101.5114851879,1.02864,0.30002,1.0715,100.48,0.46,100.4810529403,134.61,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,134.41
2021-02-13 18:00:00,106.65096,14.67653,107.6560625407,1.05096,0.30653,1.09475,105.6,14.37,106.5732466429,134.44,106.86096,14.57653,107.8505447319,1.05096,0.30653,1.09475,105.81,14.27,106.7679212123,134.34,107.10096,1.9865300000000001,107.1193816933,1.05096,0.30653,1.09475,106.05,1.6800000000000002,106.0633060959,134.53,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,134.31
2021-02-13 18:30:00,104.83536,9.27198,105.2445833259,1.03536,0.30198,1.0785,103.8,8.97,104.1868556969,135.09,105.91536,18.38198,107.498654283,1.03536,0.30198,1.0785,104.88,18.08,106.4269740244,134.98,106.19536,3.77198,106.2623278432,1.03536,0.30198,1.0785,105.16,3.47,105.217234805,135.17,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,134.95
2021-02-13 19:00:00,101.89472,6.06346,102.0749700517,1.0747200000000001,0.31346,1.1195,100.82,5.75,100.983834845,135.09,103.41472,19.51346,105.2396286284,1.0747200000000001,0.31346,1.1195,102.34,19.2,104.1254800709,134.98,104.04472,7.08346,104.2855654703,1.0747200000000001,0.31346,1.1195,102.97,6.77,103.1923146363,135.17,1.0747200000000001,0.31346,1.1195,1.0747200000000001,0.31346,1.1195,0.0,0.0,0.0,134.95
2021-02-13 19:30:00,99.24552,11.84786,99.9502127394,1.05552,0.30786,1.0995,98.19,11.54,98.8658065258,136.46,99.43552,11.77786,100.1306178142,1.05552,0.30786,1.0995,98.38,11.47,99.0463795401,136.34,101.32552,12.98786,102.1545178181,1.05552,0.30786,1.0995,100.27,12.68,101.0685673194,136.51,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,136.3
2021-02-13 20:00:00,95.52448,19.60339,97.515225369,1.07448,0.31339,1.11925,94.45,19.29,96.3997230286,136.46,94.94448,10.38339,95.510570464,1.07448,0.31339,1.11925,93.87,10.07,94.4085896516,136.34,96.80448,11.42339,97.4761570188,1.07448,0.31339,1.11925,95.73,11.11,96.3725323938,136.51,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,136.3
2021-02-13 20:30:00,92.9272,25.54835,96.3752182232,1.0572,0.30835,1.10125,91.87,25.24,95.2741019375,133.83,91.5872,7.43835,91.8887602189,1.0572,0.30835,1.10125,90.53,7.13,90.8103397197,133.73,93.4172,8.56835,93.8093272418,1.0572,0.30835,1.10125,92.36,8.26,92.7286212558,133.9,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,133.69
2021-02-13 21:00:00,90.20704,26.35122,93.9771081756,1.06704,0.31122000000000005,1.1115,89.14,26.04,92.8656082735,133.83,88.95704,8.20122,89.3342877906,1.06704,0.31122000000000005,1.1115,87.89,7.89,88.2434371497,133.73,90.68704,9.32122,91.164819784,1.06704,0.31122000000000005,1.1115,89.62,9.01,90.0717741582,133.9,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,133.69
2021-02-13 21:30:00,86.89896,27.55303,91.1624852188,1.03896,0.30303,1.08225,85.86,27.25,90.0805311929,134.38,85.73896,9.26303,86.2378860285,1.03896,0.30303,1.08225,84.7,8.96,85.1725988802,134.26,87.37896,10.38303,87.9936927436,1.03896,0.30303,1.08225,86.34,10.08,86.9264171584,134.44,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,134.22
2021-02-13 22:00:00,84.10512,28.45066,88.7868867832,1.06512,0.31066000000000005,1.1095,83.04,28.14,87.6783964269,134.6,83.02512,10.10066,83.6372756817,1.06512,0.31066000000000005,1.1095,81.96,9.79,82.5426295922,134.5,84.53512,11.25066,85.2805010764,1.06512,0.31066000000000005,1.1095,83.47,10.94,84.1838731587,134.68,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,134.47
2021-02-13 22:30:00,80.21472,29.68471,85.5311832752,1.04472,0.30471000000000004,1.08825,79.17,29.38,84.4456825421,134.6,79.25472,11.34471,80.0625573365,1.04472,0.30471000000000004,1.08825,78.21,11.04,78.9853511735,134.5,80.63472,12.48471,81.5955026534,1.04472,0.30471000000000004,1.08825,79.59,12.18,80.516585248,134.68,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,134.47
2021-02-13 23:00:00,75.75512,30.95066,81.8338656098,1.06512,0.31066000000000005,1.1095,74.69,30.64,80.7304508844,135.07,74.87512,12.45066,75.9032445252,1.06512,0.31066000000000005,1.1095,73.81,12.14,74.8017092051,134.98,76.16512,13.62066,77.3734313796,1.06512,0.31066000000000005,1.1095,75.1,13.31,76.2703487602,135.16,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,134.95
2021-02-13 23:30:00,71.01048,32.04639,77.9067351508,1.05048,0.30639000000000005,1.09425,69.96,31.74,76.8233636337,134.39,70.28048,13.72639,71.6083769643,1.05048,0.30639000000000005,1.09425,69.23,13.42,70.5187159554,134.28,71.37048,14.89639,72.9084895637,1.05048,0.30639000000000005,1.09425,70.32,14.59,71.8176197044,134.46,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,134.24
2021-02-14 00:00:00,67.62184,32.71262,75.1187643152,1.07184,0.31262,1.1165,66.55,32.4,74.0179876787,134.57,66.97184,14.31262,68.4841473938,1.07184,0.31262,1.1165,65.9,14.0,67.3706909568,134.47,67.97184,15.51262,69.7195267644,1.07184,0.31262,1.1165,66.9,15.2,68.6050289702,134.63,1.07184,0.31262,1.1165,1.07184,0.31262,1.1165,0.0,0.0,0.0,134.44
2021-02-14 00:30:00,67.47552,32.28786,74.8027519724,1.05552,0.30786,1.0995,66.42,31.98,73.7179543938,133.99,66.84552,14.01786,68.2995164189,1.05552,0.30786,1.0995,65.79,13.71,67.2033347387,133.92,67.80552,15.21786,69.4922427718,1.05552,0.30786,1.0995,66.75,14.91,68.3949603407,134.06,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,133.86
2021-02-14 01:00:00,70.33136,22.20248,73.752629225,1.07136,0.31248000000000004,1.116,69.26,21.89,72.6369031554,136.07,70.51136,18.82248,72.9803921776,1.07136,0.31248000000000004,1.116,69.44,18.51,71.8646902171,135.96,71.51136,19.83248,74.2105239976,1.07136,0.31248000000000004,1.116,70.44,19.52,73.0946236053,136.11,1.07136,0.31248000000000004,1.116,1.07136,0.31248000000000004,1.116,0.0,0.0,0.0,135.9
2021-02-14 01:30:00,69.85224,20.52982,72.806654519,1.06224,0.30982000000000004,1.1065,68.79,20.22,71.7001569036,137.7,70.21224,20.49982,73.1437028448,1.06224,0.30982000000000004,1.1065,69.15,20.19,72.0372028885,137.6,71.26224,21.86982,74.5425776094,1.06224,0.30982000000000004,1.1065,70.2,21.56,73.4361872649,137.75,1.06224,0.30982000000000004,1.1065,1.06224,0.30982000000000004,1.1065,0.0,0.0,0.0,137.57
2021-02-14 02:00:00,67.69048,20.73514,70.7951065643,1.08048,0.31514000000000003,1.1255,66.61,20.42,69.6697100611,136.77,68.04048,20.85514,71.1649055578,1.08048,0.31514000000000003,1.1255,66.96,20.54,70.0395117059,136.63,69.04048,21.88514,72.4261501907,1.08048,0.31514000000000003,1.1255,67.96,21.57,71.3009572166,136.81,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,136.59
2021-02-14 02:30:00,66.48016,21.08338,69.7432476004,1.04016,0.30338000000000004,1.0835,65.44,20.78,68.6600466065,136.34,66.82016,21.03338,70.0523865164,1.04016,0.30338000000000004,1.0835,65.78,20.73,68.9691329509,136.22,67.80016,22.37338,71.3962872189,1.04016,0.30338000000000004,1.0835,66.76,22.07,70.3134588824,136.37,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,136.18
2021-02-14 03:00:00,65.33744,21.15842,68.677942621,1.05744,0.30842,1.1015,64.28,20.85,67.5769257957,136.61,65.68744,21.12842,69.0018108853,1.05744,0.30842,1.1015,64.63,20.82,67.9007312184,136.49,66.64744,22.47842,70.3360549381,1.05744,0.30842,1.1015,65.59,22.17,69.2355183414,136.65,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,136.46
2021-02-14 03:30:00,64.17584,21.46212,67.6694985544,1.03584,0.30212,1.079,63.14,21.16,66.591329766,136.97,64.51584,21.42212,67.9794147974,1.03584,0.30212,1.079,63.48,21.12,66.9011569407,136.86,65.46584,22.78212,69.3166733088,1.03584,0.30212,1.079,64.43,22.48,68.2391038921,137.02,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,136.83
2021-02-14 04:00:00,63.24984,21.47912,66.7974165369,1.05984,0.30912,1.104,62.19,21.17,65.6944822645,137.33,63.57984,21.44912,67.1003785623,1.05984,0.30912,1.104,62.52,21.14,65.9973484316,137.23,64.53984,22.79912,68.4484537444,1.05984,0.30912,1.104,63.48,22.49,67.3461988534,137.36,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,137.19
2021-02-14 04:30:00,62.22824,21.67282,65.8943471039,1.03824,0.30282000000000003,1.0815,61.19,21.37,64.8142962625,136.79,62.58824,21.64282,66.2246135802,1.03824,0.30282000000000003,1.0815,61.55,21.34,65.1444402846,136.73,63.48824,22.992820000000002,67.5235247144,1.03824,0.30282000000000003,1.0815,62.45,22.69,66.4442518206,136.84,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,136.67
2021-02-14 05:00:00,61.62312,21.69716,65.3312763583,1.05312,0.30716000000000004,1.097,60.57,21.39,64.2359478797,137.32,61.96312,21.65716,65.6388666828,1.05312,0.30716000000000004,1.097,60.91,21.35,64.543400902,137.21,62.85312,23.02716,66.9385150074,1.05312,0.30716000000000004,1.097,61.8,22.72,65.8440460482,137.36,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,137.16
2021-02-14 05:30:00,61.5148,21.9189,65.3032066307,1.0248,0.2989,1.0675,60.49,21.62,64.2375629986,137.19,61.8748,21.8889,65.6324220051,1.0248,0.2989,1.0675,60.85,21.59,64.5666368955,137.21,62.7448,23.2589,66.9170109632,1.0248,0.2989,1.0675,61.72,22.96,65.852258883,137.2,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0,137.04
2021-02-14 06:00:00,62.20696,21.43828,65.7974598431,1.05696,0.30828,1.101,61.15,21.13,64.6977542114,136.94,62.55696,21.39828,66.1155022018,1.05696,0.30828,1.101,61.5,21.09,65.0156758021,136.88,63.44696,22.75828,67.4051633171,1.05696,0.30828,1.101,62.39,22.45,66.3062184112,137.0,1.05696,0.30828,1.101,1.05696,0.30828,1.101,0.0,0.0,0.0,136.8
2021-02-14 06:30:00,64.46928,20.62604,67.6884154771,1.04928,0.30604000000000003,1.093,63.42,20.32,66.5957866535,136.94,64.79928,20.57604,67.98764675,1.04928,0.30604000000000003,1.093,63.75,20.27,66.8949579565,136.88,65.76928,21.93604,69.3310034732,1.04928,0.30604000000000003,1.093,64.72,21.63,68.2388108044,137.0,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,136.8
2021-02-14 07:00:00,65.87752,20.15011,68.890308276,1.09752,0.32011,1.14325,64.78,19.83,67.7471571359,136.4,66.20752,20.11011,69.1943077772,1.09752,0.32011,1.14325,65.11,19.79,68.0511293073,136.35,67.18752,21.43011,70.5224252161,1.09752,0.32011,1.14325,66.09,21.11,69.3795373291,136.44,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,136.24
2021-02-14 07:30:00,67.0576,19.8443,69.9322383472,1.0776,0.3143,1.1225,65.98,19.53,68.8097471293,136.4,67.4076,19.8043,70.2566355318,1.0776,0.3143,1.1225,66.33,19.49,69.1341377324,136.35,68.3976,21.1343,71.5883392896,1.0776,0.3143,1.1225,67.32,20.82,70.4659832827,136.44,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,136.24
2021-02-14 08:00:00,67.88936,19.58773,70.6586468011,1.08936,0.31773,1.13475,66.8,19.27,69.5239016454,136.13,68.22936,19.54773,70.9743567365,1.08936,0.31773,1.13475,67.14,19.23,69.8396198443,136.08,69.20936,20.86773,72.2869121416,1.08936,0.31773,1.13475,68.12,20.55,71.1522093824,136.16,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,135.95
2021-02-14 08:30:00,71.79944,18.591920000000002,74.1675068585,1.06944,0.31192000000000003,1.114,70.73,18.28,73.0540300052,136.28,72.09944,18.54192,74.4454971479,1.06944,0.31192000000000003,1.114,71.03,18.23,73.3320789287,136.24,73.25944,19.83192,75.8963147985,1.06944,0.31192000000000003,1.114,72.19,19.52,74.7825280396,136.31,1.06944,0.31192000000000003,1.114,1.06944,0.31192000000000003,1.114,0.0,0.0,0.0,136.11
2021-02-14 09:00:00,76.11424,17.54332,78.1098304146,1.07424,0.31332000000000004,1.119,75.04,17.23,76.9926912116,135.97,76.38424,17.50332,78.3640117107,1.07424,0.31332000000000004,1.119,75.31,17.19,77.2469559271,135.9,77.66424,18.78332,79.9033621633,1.07424,0.31332000000000004,1.119,76.59,18.47,78.7855887837,136.0,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,135.8
2021-02-14 09:30:00,80.90512,16.64066,82.5987288489,1.06512,0.31066000000000005,1.1095,79.84,16.33,81.4929107346,135.88,81.13512,16.58066,82.8119917853,1.06512,0.31066000000000005,1.1095,80.07,16.27,81.7062898436,135.9,82.59512,17.86066,84.5041834672,1.06512,0.31066000000000005,1.1095,81.53,17.55,83.3975023607,136.0,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,135.8
2021-02-14 10:00:00,84.56992,15.29831,85.9424787731,1.15992,0.33831000000000006,1.20825,83.41,14.96,84.7409564496,134.98,84.76992,15.24831,86.130426068,1.15992,0.33831000000000006,1.20825,83.61,14.91,84.9290303724,134.94,86.33992,16.47831,87.8983303941,1.15992,0.33831000000000006,1.20825,85.18,16.14,86.6956284942,135.04,1.15992,0.33831000000000006,1.20825,1.15992,0.33831000000000006,1.20825,0.0,0.0,0.0,134.84
2021-02-14 10:30:00,88.09224,14.49482,89.2767750036,1.18224,0.34482,1.2315,86.91,14.15,88.0543616183,135.19,88.27224,14.43482,89.4446889594,1.18224,0.34482,1.2315,87.09,14.09,88.2224245869,135.15,89.96224,15.67482,91.3176029463,1.18224,0.34482,1.2315,88.78,15.33,90.0938249826,135.24,1.18224,0.34482,1.2315,1.18224,0.34482,1.2315,0.0,0.0,0.0,135.05
2021-02-14 11:00:00,90.64456,13.58008,91.6561772626,1.23456,0.36008,1.286,89.41,13.22,90.3820585072,135.31,90.77456,13.52008,91.7758863014,1.23456,0.36008,1.286,89.54,13.16,90.5019182117,135.27,92.56456,14.75008,93.7323990304,1.23456,0.36008,1.286,91.33,14.39,92.4566979726,135.36,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,135.18
2021-02-14 11:30:00,92.4324,12.90695,93.3291911894,1.2924,0.37695,1.34625,91.14,12.53,91.997285286,134.8,92.5524,12.83695,93.4383969847,1.2924,0.37695,1.34625,91.26,12.46,92.1066729396,134.75,94.4324,14.04695,95.4714353829,1.2924,0.37695,1.34625,93.14,13.67,94.1378165245,134.86,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,134.66
2021-02-14 12:00:00,94.712,12.08225,95.4795460246,1.242,0.36225,1.29375,93.47,11.72,94.2019070932,134.2,94.822,11.99225,95.5773286092,1.242,0.36225,1.29375,93.58,11.63,94.2999114528,134.18,96.732,13.19225,97.6274310021,1.242,0.36225,1.29375,95.49,12.83,96.3480617345,134.24,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,134.03
2021-02-14 12:30:00,97.02568,11.12624,97.6615369324,1.25568,0.36624,1.308,95.77,10.76,96.3725609289,134.0,97.14568,11.05624,97.7728161894,1.25568,0.36624,1.308,95.89,10.69,96.484030803,133.94,99.09568,12.22624,99.8470567378,1.25568,0.36624,1.308,97.84,11.86,98.5562032548,134.06,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,133.86
2021-02-14 13:00:00,98.98424,10.56832,99.5468189145,1.19424,0.34832,1.244,97.79,10.22,98.3225940463,134.28,99.10424,10.48832,99.6576903325,1.19424,0.34832,1.244,97.91,10.14,98.4336715763,134.24,101.08424,11.65832,101.7543119558,1.19424,0.34832,1.244,99.89,11.31,100.528245782,134.33,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,134.1
2021-02-14 13:30:00,99.54176,10.77343,100.1230681605,1.21176,0.35343,1.26225,98.33,10.42,98.8805607792,134.84,99.65176,10.69343,100.2238630081,1.21176,0.35343,1.26225,98.44,10.34,98.9815598988,134.78,101.65176,11.87343,102.3428485585,1.21176,0.35343,1.26225,100.44,11.52,101.0984866356,134.89,1.21176,0.35343,1.26225,1.21176,0.35343,1.26225,0.0,0.0,0.0,134.67
2021-02-14 14:00:00,98.6588,11.56465,99.3342838453,1.3188,0.38465000000000005,1.37375,97.34,11.18,97.9799367218,135.53,98.7788,11.48465,99.444197996,1.3188,0.38465000000000005,1.37375,97.46,11.1,98.0900688143,135.5,100.7688,12.68465,101.564026107,1.3188,0.38465000000000005,1.37375,99.45,12.3,100.2077467065,135.57,1.3188,0.38465000000000005,1.37375,1.3188,0.38465000000000005,1.37375,0.0,0.0,0.0,135.36
2021-02-14 14:30:00,97.71248,11.60614,98.3993456962,1.15248,0.33614000000000005,1.2005,96.56,11.27,97.2154643048,135.29,97.84248,11.53614,98.5202183242,1.15248,0.33614000000000005,1.2005,96.69,11.2,97.3365095943,135.27,99.79248,12.726140000000001,100.6006645299,1.15248,0.33614000000000005,1.2005,98.64,12.39,99.4150979479,135.35,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,135.17
2021-02-14 15:00:00,97.15,12.00375,97.8887762415,1.11,0.32375000000000004,1.15625,96.04,11.68,96.7476304619,135.57,97.28,11.93375,98.0092484874,1.11,0.32375000000000004,1.15625,96.17,11.61,96.8682662176,135.53,99.23,13.13375,100.0953959434,1.11,0.32375000000000004,1.15625,98.12,12.81,98.9526679782,135.62,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,135.42
2021-02-14 15:30:00,96.78208,12.26269,97.5558536181,1.07208,0.31269,1.11675,95.71,11.95,96.4531316236,135.78,96.91208,12.19269,97.67606124,1.07208,0.31269,1.11675,95.84,11.88,96.5734953287,135.74,98.87208,13.39269,99.7750086393,1.07208,0.31269,1.11675,97.8,13.08,98.6707981117,135.82,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,135.62
2021-02-14 16:00:00,96.52712,12.83291,97.3764266882,1.10712,0.32291000000000003,1.15325,95.42,12.51,96.2365652961,135.96,96.65712,12.75291,97.4947976056,1.10712,0.32291000000000003,1.15325,95.55,12.43,96.3551109179,135.89,98.58712,13.97291,99.5723980015,1.10712,0.32291000000000003,1.15325,97.48,13.65,98.4310565828,136.02,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,135.8
2021-02-14 16:30:00,96.82032,12.73801,97.6546530569,1.09032,0.31801,1.13575,95.73,12.42,96.5323225661,135.43,96.96032,12.67801,97.785661485,1.09032,0.31801,1.13575,95.87,12.36,96.6634703495,135.41,98.89032,13.87801,99.8593738778,1.09032,0.31801,1.13575,97.8,13.56,98.7355741362,135.5,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,135.3
2021-02-14 17:00:00,97.25608,12.51094,98.0574765974,1.06608,0.31094000000000005,1.1105,96.19,12.2,96.9605904479,134.72,97.39608,12.43094,98.1861735106,1.06608,0.31094000000000005,1.1105,96.33,12.12,97.0894602931,134.69,99.28608,13.64094,100.2187653379,1.06608,0.31094000000000005,1.1105,98.22,13.33,99.1204181791,134.76,1.06608,0.31094000000000005,1.1105,1.06608,0.31094000000000005,1.1105,0.0,0.0,0.0,134.58
2021-02-14 17:30:00,100.2796,11.36905,100.9220167955,1.0596,0.30905000000000005,1.10375,99.22,11.06,99.834523087,134.38,100.4296,11.27905,101.0609792406,1.0596,0.30905000000000005,1.10375,99.37,10.97,99.9736855377,134.34,102.3896,12.48905,103.1484685202,1.0596,0.30905000000000005,1.10375,101.33,12.18,102.0594008409,134.43,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,134.22
2021-02-14 18:00:00,102.88208,10.45269,103.4117068487,1.07208,0.31269,1.11675,101.81,10.14,102.3137121797,134.8,103.03208,10.36269,103.5518944934,1.07208,0.31269,1.11675,101.96,10.05,102.4541072871,134.78,105.04208,11.56269,105.6765554452,1.07208,0.31269,1.11675,103.97,11.25,104.5768779415,134.86,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,134.66
2021-02-14 18:30:00,101.268,11.0215,101.8659967126,1.068,0.3115,1.1125,100.2,10.71,100.7707502205,135.27,101.418,10.9215,102.0043620942,1.068,0.3115,1.1125,100.35,10.61,100.9093385173,135.24,103.408,12.1415,104.118348461,1.068,0.3115,1.1125,102.34,11.83,103.0214759164,135.32,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,135.12
2021-02-14 19:00:00,98.04176,11.79843,98.7491248283,1.09176,0.31843000000000005,1.13725,96.95,11.48,97.6273163618,134.85,98.17176,11.73843,98.8710533997,1.09176,0.31843000000000005,1.13725,97.08,11.42,97.7493877219,134.81,100.12176,12.91843,100.9517343049,1.09176,0.31843000000000005,1.13725,99.03,12.6,99.8283571937,134.9,1.09176,0.31843000000000005,1.13725,1.09176,0.31843000000000005,1.13725,0.0,0.0,0.0,134.71
2021-02-14 19:30:00,95.1304,12.7822,95.9852990879,1.0704,0.31220000000000003,1.115,94.06,12.47,94.8830042737,135.66,95.2804,12.7222,96.1260058309,1.0704,0.31220000000000003,1.115,94.21,12.41,95.0238506902,135.63,97.1604,13.9122,98.151376134,1.0704,0.31220000000000003,1.115,96.09,13.6,97.0476589105,135.71,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,135.5
2021-02-14 20:00:00,92.08888,14.39759,93.2075770389,1.08888,0.31759000000000004,1.13425,91.0,14.08,92.0828235883,137.2,92.21888,14.33759,93.3267824125,1.08888,0.31759000000000004,1.13425,91.13,14.02,92.2021545301,137.18,94.05888,15.57759,95.3400976351,1.08888,0.31759000000000004,1.13425,92.97,15.26,94.2140568068,137.24,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,137.03
2021-02-14 20:30:00,89.1756,14.7308,90.3840920959,1.0656,0.3108,1.11,88.11,14.42,89.2821846731,135.21,89.2856,14.6208,90.4747819008,1.0656,0.3108,1.11,88.22,14.31,89.3730636154,135.18,91.1456,15.9208,92.5256303518,1.0656,0.3108,1.11,90.08,15.61,91.4225273114,135.24,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,135.04
2021-02-14 21:00:00,85.93384,15.63612,87.344794383,1.08384,0.31612,1.129,84.85,15.32,86.2219513813,134.55,86.02384,15.53612,87.4155139149,1.08384,0.31612,1.129,84.94,15.22,86.2928270484,134.52,87.82384,16.80612,89.4174062574,1.08384,0.31612,1.129,86.74,16.49,88.2935314731,134.61,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,134.4
2021-02-14 21:30:00,83.27472,16.08346,84.8136585501,1.0747200000000001,0.31346,1.1195,82.2,15.77,83.699061524,134.91,83.39472,15.99346,84.9144869068,1.0747200000000001,0.31346,1.1195,82.32,15.68,83.8000286396,134.89,85.11472,17.24346,86.8438395826,1.0747200000000001,0.31346,1.1195,84.04,16.93,85.7283296233,134.94,1.0747200000000001,0.31346,1.1195,1.0747200000000001,0.31346,1.1195,0.0,0.0,0.0,134.75
2021-02-14 22:00:00,78.85408,17.37619,80.7458847965,1.08408,0.31619,1.12925,77.77,17.06,79.6191968058,135.34,78.96408,17.29619,80.8361560118,1.08408,0.31619,1.12925,77.88,16.98,79.709565298,135.31,80.61408,18.57619,82.7266869224,1.08408,0.31619,1.12925,79.53,18.26,81.5993167864,135.37,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,135.18
2021-02-14 22:30:00,75.22464,18.58052,77.4853675645,1.06464,0.31052,1.109,74.16,18.27,76.3773428446,135.69,75.39464,18.50052,77.6313144356,1.06464,0.31052,1.109,74.33,18.19,76.5233624457,135.65,76.89464,19.81052,79.4055562502,1.06464,0.31052,1.109,75.83,19.5,78.2971193595,135.71,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,135.52
2021-02-14 23:00:00,71.29624,19.09682,73.8095005555,1.08624,0.31682000000000005,1.1315,70.21,18.78,72.6782807997,135.41,71.45624,19.01682,73.9434491882,1.08624,0.31682000000000005,1.1315,70.37,18.7,72.8122716305,135.38,72.86624,20.31682,75.64563508,1.08624,0.31682000000000005,1.1315,71.78,20.0,74.5142160933,135.45,1.08624,0.31682000000000005,1.1315,1.08624,0.31682000000000005,1.1315,0.0,0.0,0.0,135.25
2021-02-14 23:30:00,67.05544,20.28367,70.0561153809,1.07544,0.31367,1.12025,65.98,19.97,68.9359216954,136.26,67.22544,20.20367,70.1957838097,1.07544,0.31367,1.12025,66.15,19.89,69.0755716589,136.22,68.55544,21.52367,71.8548309014,1.07544,0.31367,1.12025,67.48,21.21,70.7348181591,136.3,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,136.11
2021-02-15 00:00:00,64.30656,20.89983,67.6175757704,1.09656,0.31983,1.14225,63.21,20.58,66.475864041,136.86,64.49656,20.82983,67.7767516901,1.09656,0.31983,1.14225,63.4,20.51,66.6349765514,136.84,65.74656,22.16983,69.3837986425,1.09656,0.31983,1.14225,64.65,21.85,68.2425453804,136.91,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,136.7
2021-02-15 00:30:00,64.68024,20.62507,67.8890783482,1.08024,0.31507,1.12525,63.6,20.31,66.7641827629,137.07,64.85024,20.54507,68.0268588821,1.08024,0.31507,1.12525,63.77,20.23,66.9019117814,137.05,66.15024,21.89507,69.6796120997,1.08024,0.31507,1.12525,65.07,21.58,68.55509682,137.12,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,136.95
2021-02-15 01:00:00,67.41344,20.08892,70.3429925394,1.09344,0.31892000000000004,1.139,66.32,19.77,69.2040121669,136.48,67.57344,19.99892,70.4707499222,1.09344,0.31892000000000004,1.139,66.48,19.68,69.3317589565,136.43,68.91344,21.34892,72.1445673478,1.09344,0.31892000000000004,1.139,67.82,21.03,71.0057272338,136.53,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,136.3
2021-02-15 01:30:00,67.30632,20.08101,70.2380785227,1.06632,0.31101,1.11075,66.24,19.77,69.1273498696,136.71,67.43632,20.00101,70.3398724491,1.06632,0.31101,1.11075,66.37,19.69,69.2291340405,136.69,68.85632,21.34101,72.087665462,1.06632,0.31101,1.11075,67.79,21.03,70.9770737633,136.77,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,136.57
2021-02-15 02:00:00,66.63456,19.97633,69.5644905585,1.08456,0.31633,1.12975,65.55,19.66,68.4347725941,137.17,66.75456,19.89633,69.6565519407,1.08456,0.31633,1.12975,65.67,19.58,68.5268217562,137.12,68.16456,21.23633,71.3960009515,1.08456,0.31633,1.12975,67.08,20.92,70.2664414924,137.28,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,137.02
2021-02-15 02:30:00,65.46424,20.23332,68.5197340698,1.07424,0.31332000000000004,1.119,64.39,19.92,67.4008790744,136.93,65.58424,20.14332,68.6079140989,1.07424,0.31332000000000004,1.119,64.51,19.83,67.489028738,136.89,66.99424,21.50332,70.3606492594,1.07424,0.31332000000000004,1.119,65.92,21.19,69.2420573062,137.07,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,136.79
2021-02-15 03:00:00,64.11632,20.37976,67.2773149583,1.09632,0.31976000000000004,1.142,63.02,20.06,66.135648481,137.09,64.22632,20.29976,67.358002025,1.09632,0.31976000000000004,1.142,63.13,19.98,66.2162918019,137.04,65.63632,21.65976,69.1178103415,1.09632,0.31976000000000004,1.142,64.54,21.34,67.9765194755,137.23,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,136.95
2021-02-15 03:30:00,64.06496,20.53228,67.274762146,1.10496,0.32228,1.151,62.96,20.21,66.1241688038,137.38,64.16496,20.452280000000002,67.3456594667,1.10496,0.32228,1.151,63.06,20.13,66.1950186948,137.33,65.59496,21.81228,69.1265096486,1.10496,0.32228,1.151,64.49,21.49,67.9763208772,137.48,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0.0,0.0,0.0,137.22
2021-02-15 04:00:00,62.66224,20.73732,66.004490473,1.1222400000000001,0.32732,1.169,61.54,20.41,64.8362529762,137.47,62.76224,20.64732,66.0712539082,1.1222400000000001,0.32732,1.169,61.64,20.32,64.9029429225,137.43,64.16224,22.01732,67.8347655837,1.1222400000000001,0.32732,1.169,63.04,21.69,66.6670660821,137.48,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,137.33
2021-02-15 04:30:00,62.75328,20.19179,65.9217910418,1.10328,0.32179,1.14925,61.65,19.87,64.7729835657,136.72,62.89328,20.11179,66.030665347,1.10328,0.32179,1.14925,61.79,19.79,64.8818017629,136.72,64.20328,21.45179,67.6922481305,1.10328,0.32179,1.14925,63.1,21.13,66.5438719943,136.77,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,136.55
2021-02-15 05:00:00,63.32624,19.58557,66.285799571,1.11624,0.32557,1.16275,62.21,19.26,65.1232040059,136.35,63.47624,19.50557,66.4055743561,1.11624,0.32557,1.16275,62.36,19.18,65.2429459789,136.31,64.78624,20.83557,68.0542274261,1.11624,0.32557,1.16275,63.67,20.51,66.8919202894,136.39,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,136.2
2021-02-15 05:30:00,65.074,18.852,67.7497112909,1.104,0.322,1.15,63.97,18.53,66.5997132126,136.07,65.234,18.782,67.8840060692,1.104,0.322,1.15,64.13,18.46,66.7340130668,136.05,66.544,20.082,69.5082057026,1.104,0.322,1.15,65.44,19.76,68.358256268,136.09,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,135.92
2021-02-15 06:00:00,68.2868,17.64865,70.5305742289,1.1268,0.32865000000000005,1.17375,67.16,17.32,69.3573932613,135.58,68.4268,17.55865,70.6437056507,1.1268,0.32865000000000005,1.17375,67.3,17.23,69.4705901803,135.55,69.8368,18.84865,72.3356775116,1.1268,0.32865000000000005,1.17375,68.71,18.52,71.1621704278,135.62,1.1268,0.32865000000000005,1.17375,1.1268,0.32865000000000005,1.17375,0.0,0.0,0.0,135.43
2021-02-15 06:30:00,75.79816,14.01613,77.0831561339,1.11816,0.32613000000000003,1.16475,74.68,13.69,75.9244262408,135.24,75.85816,13.95613,77.1312777229,1.11816,0.32613000000000003,1.16475,74.74,13.63,75.9726562653,135.22,77.53816,15.17613,79.0093739879,1.11816,0.32613000000000003,1.16475,76.42,14.85,77.8494630682,135.31,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,135.09
2021-02-15 07:00:00,80.81256,12.29033,81.7418012113,1.13256,0.33033,1.17975,79.68,11.96,80.572600802,136.04,80.84256,12.23033,81.7624637548,1.13256,0.33033,1.17975,79.71,11.9,80.5933874459,136.01,82.68256,13.44033,83.7678231701,1.13256,0.33033,1.17975,81.55,13.11,82.5970616911,136.09,1.13256,0.33033,1.17975,1.13256,0.33033,1.17975,0.0,0.0,0.0,135.89
2021-02-15 07:30:00,85.06416,10.86788,85.7555953405,1.12416,0.32788,1.171,83.94,10.54,84.5991442037,134.6,85.09416,10.79788,85.7765135605,1.12416,0.32788,1.171,83.97,10.47,84.6202209877,134.57,86.98416,11.95788,87.8022493163,1.12416,0.32788,1.171,85.86,11.63,86.6440794284,134.66,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,134.45
2021-02-15 08:00:00,87.8344,9.4867,88.3452279427,1.1544,0.3367,1.2025000000000001,86.68,9.15,87.1616022111,134.51,87.8444,9.4167,88.3476816348,1.1544,0.3367,1.2025000000000001,86.69,9.08,87.1642271807,134.48,89.8144,10.5767,90.4350210386,1.1544,0.3367,1.2025000000000001,88.66,10.24,89.249387673,134.57,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,134.35
