Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-15 08:30:00,92.53824,7.55782,92.846359678,1.15824,0.33782,1.2065000000000001,91.38,7.22,91.6647849504,134.67,92.50824,7.45782,92.8083700269,1.15824,0.33782,1.2065000000000001,91.35,7.12,91.6270533194,134.65,94.66824,8.62782,95.0605856423,1.15824,0.33782,1.2065000000000001,93.51,8.29,93.8767500503,134.73,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,134.52
2021-02-15 09:00:00,96.06184,6.22512,96.2633327036,1.25184,0.36512000000000006,1.304,94.81,5.86,94.9909243033,134.43,96.03184,6.12512,96.2269784873,1.25184,0.36512000000000006,1.304,94.78,5.76,94.9548629613,134.4,98.27184,7.26512,98.5400248914,1.25184,0.36512000000000006,1.304,97.02,6.9,97.2650523055,134.47,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,134.28
2021-02-15 09:30:00,98.86728,4.67629,98.9778093451,1.42728,0.41629000000000005,1.48675,97.44,4.26,97.5330774661,133.61,98.89728,4.57629,99.0031030906,1.42728,0.41629000000000005,1.48675,97.47,4.16,97.5587335916,133.58,101.14728,5.67629,101.3064288165,1.42728,0.41629000000000005,1.48675,99.72,5.26,99.8586300727,133.68,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,133.45
2021-02-15 10:00:00,100.58072,3.95521,100.6584567826,1.5607199999999999,0.45521000000000006,1.62575,99.02,3.5,99.0818368824,134.04,100.61072,3.84521,100.6841726334,1.5607199999999999,0.45521000000000006,1.62575,99.05,3.39,99.1079946321,134.02,102.93072,4.94521,103.0494455185,1.5607199999999999,0.45521000000000006,1.62575,101.37,4.49,101.4693894729,134.1,1.5607199999999999,0.45521000000000006,1.62575,1.5607199999999999,0.45521000000000006,1.62575,0.0,0.0,0.0,133.9
2021-02-15 10:30:00,101.13152,3.9071100000000003,101.2069654029,1.60152,0.46711,1.66825,99.53,3.44,99.58942966,134.71,101.16152,3.81711,101.2335095582,1.60152,0.46711,1.66825,99.56,3.35,99.6163445424,134.68,103.51152,4.90711,103.6277689679,1.60152,0.46711,1.66825,101.91,4.44,102.0066747816,134.73,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,134.51
2021-02-15 11:00:00,99.3544,4.01545,99.4355099452,1.9044,0.55545,1.9837500000000001,97.45,3.46,97.511404974,134.86,99.3544,3.92545,99.4319161892,1.9044,0.55545,1.9837500000000001,97.45,3.37,97.508252984,134.83,101.6844,5.01545,101.808015117,1.9044,0.55545,1.9837500000000001,99.78,4.46,99.8796275524,134.9,1.9044,0.55545,1.9837500000000001,1.9044,0.55545,1.9837500000000001,0.0,0.0,0.0,134.68
2021-02-15 11:30:00,97.78712,4.36666,97.8845675142,2.69712,0.78666,2.8095,95.09,3.58,95.1573670296,135.03,97.80712,4.27666,97.9005747861,2.69712,0.78666,2.8095,95.11,3.49,95.1740101078,134.99,100.06712,5.37666,100.2114613098,2.69712,0.78666,2.8095,97.37,4.59,97.4781257514,135.08,2.69712,0.78666,2.8095,2.69712,0.78666,2.8095,0.0,0.0,0.0,134.88
2021-02-15 12:00:00,96.97896,5.04053,97.1098636873,3.49896,1.02053,3.64475,93.48,4.02,93.5663978146,135.21,97.00896,4.94053,97.1346856533,3.49896,1.02053,3.64475,93.51,3.92,93.5921284083,135.18,99.21896,6.05053,99.4032742759,3.49896,1.02053,3.64475,95.72,5.03,95.8520698785,135.25,3.49896,1.02053,3.64475,3.49896,1.02053,3.64475,0.0,0.0,0.0,135.04
2021-02-15 12:30:00,96.07864,5.1100200000000005,96.2144343051,3.42864,1.00002,3.5715,92.65,4.11,92.7411160166,134.9,96.14864,5.02002,96.2796010308,3.42864,1.00002,3.5715,92.72,4.02,92.8071053314,134.89,98.30864,6.13002,98.4995728105,3.42864,1.00002,3.5715,94.88,5.13,95.0185839718,134.95,3.42864,1.00002,3.5715,3.42864,1.00002,3.5715,0.0,0.0,0.0,134.75
2021-02-15 13:00:00,95.79264,5.22452,95.9350065795,3.51264,1.02452,3.659,92.28,4.2,92.3755292272,135.1,95.84264,5.14452,95.9806112098,3.51264,1.02452,3.659,92.33,4.12,92.4218767392,135.06,98.00264,6.24452,98.2013822561,3.51264,1.02452,3.659,94.49,5.22,94.6340768434,135.16,3.51264,1.02452,3.659,3.51264,1.02452,3.659,0.0,0.0,0.0,134.94
2021-02-15 13:30:00,94.96208,6.50769,95.1848027106,3.35208,0.9776900000000001,3.49175,91.61,5.53,91.7767563166,135.32,95.02208,6.41769,95.2385553884,3.35208,0.9776900000000001,3.49175,91.67,5.44,91.8312719067,135.3,97.14208,7.53769,97.4340827291,3.35208,0.9776900000000001,3.49175,93.79,6.5600000000000005,94.0191347546,135.36,3.35208,0.9776900000000001,3.49175,3.35208,0.9776900000000001,3.49175,0.0,0.0,0.0,135.18
2021-02-15 14:00:00,95.20232,6.30651,95.4109731727,2.90232,0.8465100000000001,3.02325,92.3,5.46,92.4613519261,135.04,95.27232,6.22651,95.4755695713,2.90232,0.8465100000000001,3.02325,92.37,5.38,92.5265437591,135.02,97.37232,7.33651,97.648313253,2.90232,0.8465100000000001,3.02325,94.47,6.49,94.6926660307,135.08,2.90232,0.8465100000000001,3.02325,2.90232,0.8465100000000001,3.02325,0.0,0.0,0.0,134.91
2021-02-15 14:30:00,94.74264,5.82327,94.9214322883,1.86264,0.54327,1.94025,92.88,5.28,93.0299564656,135.04,94.83264,5.7532700000000006,95.0069982952,1.86264,0.54327,1.94025,92.97,5.21,93.1158686798,134.94,96.93264,6.85327,97.1746057726,1.86264,0.54327,1.94025,95.07,6.31,95.2791740099,135.08,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,134.8
2021-02-15 15:00:00,92.33536,7.29573,92.6231417226,2.62536,0.76573,2.73475,89.71,6.53,89.9473457085,135.13,92.44536,7.21573,92.7265406718,2.62536,0.76573,2.73475,89.82,6.45,90.051290385,135.12,94.44536,8.34573,94.8133810955,2.62536,0.76573,2.73475,91.82,7.58,92.1323439407,135.18,2.62536,0.76573,2.73475,2.62536,0.76573,2.73475,0.0,0.0,0.0,135.0
2021-02-15 15:30:00,92.6432,6.9576,92.9040941186,2.0832,0.6076,2.17,90.56,6.35,90.7823556645,134.93,92.7832,6.8876,93.0384933025,2.0832,0.6076,2.17,90.7,6.28,90.9171512972,134.9,94.7432,7.9976,95.0801533024,2.0832,0.6076,2.17,92.66,7.39,92.9542236803,134.99,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,134.8
2021-02-15 16:00:00,93.58568,7.12624,93.8566076395,1.7356800000000001,0.50624,1.808,91.85,6.62,92.0882560373,135.11,93.73568,7.04624,94.0001446978,1.7356800000000001,0.50624,1.808,92.0,6.54,92.2321614189,135.07,95.70568,8.16624,96.0534468929,1.7356800000000001,0.50624,1.808,93.97,7.66,94.2816869811,135.15,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,134.94
2021-02-15 16:30:00,95.63152,6.97211,95.8853374368,1.24152,0.36211000000000004,1.29325,94.39,6.61,94.6211614809,134.67,95.78152,6.90211,96.02988439,1.24152,0.36211000000000004,1.29325,94.54,6.54,94.7659390287,134.64,97.78152,8.02211,98.1100397633,1.24152,0.36211000000000004,1.29325,96.54,7.66,96.8434158836,134.71,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,134.49
2021-02-15 17:00:00,99.30928,6.19354,99.5022262658,1.10928,0.32354000000000005,1.1555,98.2,5.87,98.3752860225,133.77,99.48928,6.12354,99.677553025,1.10928,0.32354000000000005,1.1555,98.38,5.8,98.550821407,133.74,101.50928,7.20354,101.7645562789,1.10928,0.32354000000000005,1.1555,100.4,6.88,100.6354529974,133.82,1.10928,0.32354000000000005,1.1555,1.10928,0.32354000000000005,1.1555,0.0,0.0,0.0,133.61
2021-02-15 17:30:00,105.04472,7.6147100000000005,105.3203541974,1.04472,0.30471000000000004,1.08825,104.0,7.31,104.2565878014,134.34,105.20472,7.41471,105.4656865272,1.04472,0.30471000000000004,1.08825,104.16,7.11,104.4023835935,134.32,106.58472,6.38471,106.7757793662,1.04472,0.30471000000000004,1.08825,105.54,6.08,105.7149847467,134.41,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,134.2
2021-02-15 18:00:00,110.73912,9.45891,111.1423577074,1.05912,0.30891,1.10325,109.68,9.15,110.0610053561,135.68,110.93912,9.35891,111.3331825772,1.05912,0.30891,1.10325,109.88,9.05,110.2520607517,135.64,111.40912,6.55891,111.6020220227,1.05912,0.30891,1.10325,110.35,6.25,110.5268519411,135.74,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,135.52
2021-02-15 18:30:00,110.45664,10.22527,110.9289207856,1.04664,0.30527000000000004,1.09025,109.41,9.92,109.8587934578,136.51,110.63664,10.11527,111.0980863816,1.04664,0.30527000000000004,1.09025,109.59,9.81,110.0281972951,136.48,111.17664,5.93527,111.3349572761,1.04664,0.30527000000000004,1.09025,110.13,5.63,110.2738128478,136.56,1.04664,0.30527000000000004,1.09025,1.04664,0.30527000000000004,1.09025,0.0,0.0,0.0,136.37
2021-02-15 19:00:00,106.94088,11.58234,107.5662698761,1.07088,0.31234,1.1155,105.87,11.27,106.4681633166,136.51,107.11088,11.50234,107.7267118214,1.07088,0.31234,1.1155,106.04,11.19,106.6287845753,136.48,107.67088,4.5723400000000005,107.7679205193,1.07088,0.31234,1.1155,106.6,4.26,106.685086118,136.56,1.07088,0.31234,1.1155,1.07088,0.31234,1.1155,0.0,0.0,0.0,136.37
2021-02-15 19:30:00,102.97576,12.12668,103.6873353665,1.08576,0.31668,1.131,101.89,11.81,102.5721609405,136.86,103.13576,12.17668,103.8520896593,1.08576,0.31668,1.131,102.05,11.86,102.736858527,136.82,103.92576,4.29668,104.0145424957,1.08576,0.31668,1.131,102.84,3.98,102.9169859644,136.92,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,136.71
2021-02-15 20:00:00,99.04712,7.78291,99.3524316178,1.10712,0.32291000000000003,1.15325,97.94,7.46,98.2236997878,134.26,99.15712,7.69291,99.4550919308,1.10712,0.32291000000000003,1.15325,98.05,7.37,98.3265955884,134.24,101.30712,8.85291,101.6931982886,1.10712,0.32291000000000003,1.15325,100.2,8.53,100.5624229024,134.31,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,134.08
2021-02-15 20:30:00,96.12792,8.73731,96.5241813721,1.08792,0.31731000000000004,1.13325,95.04,8.42,95.4122528819,134.57,96.20792,8.63731,96.5948600846,1.08792,0.31731000000000004,1.13325,95.12,8.32,95.4831754813,134.56,98.32792,9.81731,98.8167972926,1.08792,0.31731000000000004,1.13325,97.24,9.5,97.702955943,134.65,1.08792,0.31731000000000004,1.13325,1.08792,0.31731000000000004,1.13325,0.0,0.0,0.0,134.42
2021-02-15 21:00:00,94.17264,8.92452,94.5945726868,1.11264,0.32452000000000003,1.159,93.06,8.6,93.456533212,134.97,94.32264,8.84452,94.7364024576,1.11264,0.32452000000000003,1.159,93.21,8.52,93.59858172,134.94,96.29264,10.00452,96.8109649709,1.11264,0.32452000000000003,1.159,95.18,9.68,95.670971564,135.03,1.11264,0.32452000000000003,1.159,1.11264,0.32452000000000003,1.159,0.0,0.0,0.0,134.8
2021-02-15 21:30:00,90.36112,10.61116,90.9820241817,1.10112,0.32116,1.147,89.26,10.29,89.851164155,135.99,90.55112,10.54116,91.1626095908,1.10112,0.32116,1.147,89.45,10.22,90.0319437755,135.96,92.41112,11.74116,93.1540119254,1.10112,0.32116,1.147,91.31,11.42,92.0213698007,136.07,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,135.83
2021-02-15 22:00:00,85.92952,11.69236,86.7213565957,1.13952,0.33236000000000004,1.187,84.79,11.36,85.5476107206,135.4,86.12952,11.63236,86.9114837901,1.13952,0.33236000000000004,1.187,84.99,11.3,85.7379151834,135.37,87.85952,12.82236,88.7902481729,1.13952,0.33236000000000004,1.187,86.72,12.49,87.6148303656,135.5,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,135.25
2021-02-15 22:30:00,81.57808,12.65194,82.5533447066,1.13808,0.33194,1.1855,80.44,12.32,81.3779822802,134.47,81.79808,12.61194,82.7646477806,1.13808,0.33194,1.1855,80.66,12.28,81.5894233342,134.45,83.37808,13.77194,84.5078135787,1.13808,0.33194,1.1855,82.24,13.44,83.3309738333,134.57,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,134.31
2021-02-15 23:00:00,77.42072,13.39271,78.5705578857,1.14072,0.33271,1.18825,76.28,13.06,77.3899347461,134.14,77.67072,13.34271,78.808430104,1.14072,0.33271,1.18825,76.53,13.01,77.6279653218,134.1,79.16072,14.52271,80.4818532134,1.14072,0.33271,1.18825,78.02,14.19,79.2999148802,134.26,1.14072,0.33271,1.18825,1.14072,0.33271,1.18825,0.0,0.0,0.0,133.98
2021-02-15 23:30:00,73.47792,19.32606,75.9769788992,1.11792,0.32606,1.1645,72.36,19.0,74.8128972838,135.49,73.79792,19.39606,76.3042602995,1.11792,0.32606,1.1645,72.68,19.07,75.1401843224,135.46,74.07792,5.35606,74.2712973513,1.11792,0.32606,1.1645,72.96,5.03,73.1331833028,135.62,1.11792,0.32606,1.1645,1.11792,0.32606,1.1645,0.0,0.0,0.0,135.34
2021-02-16 00:00:00,70.43552,21.09411,73.5263487082,1.14552,0.33411,1.19325,69.29,20.76,72.3331300304,136.74,70.77552,21.01411,73.829310239,1.14552,0.33411,1.19325,69.63,20.68,72.6360743708,136.72,70.94552,5.53411,71.1610369624,1.14552,0.33411,1.19325,69.8,5.2,69.9934282629,136.89,1.14552,0.33411,1.19325,1.14552,0.33411,1.19325,0.0,0.0,0.0,136.6
2021-02-16 00:30:00,69.52704,21.09872,72.6578645213,1.12704,0.32872,1.174,68.4,20.77,71.4839345588,135.2,69.91704,21.03872,73.0138358231,1.12704,0.32872,1.174,68.79,20.71,71.8398788974,135.17,69.96704,5.86872,70.2127378814,1.12704,0.32872,1.174,68.84,5.54,69.0625600452,135.35,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,135.06
2021-02-16 01:00:00,72.466,20.05425,75.1897207008,1.146,0.33425000000000005,1.19375,71.32,19.72,73.996086383,134.68,72.866,19.98425,75.5567614715,1.146,0.33425000000000005,1.19375,71.72,19.65,74.363168975,134.66,72.906,4.9342500000000005,73.072783299,1.146,0.33425000000000005,1.19375,71.76,4.6,71.9072847492,134.8,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,134.52
2021-02-16 01:30:00,71.85816,20.34613,74.6830647775,1.11816,0.32613000000000003,1.16475,70.74,20.02,73.5183514505,135.04,72.25816,20.27613,75.049071509,1.11816,0.32613000000000003,1.16475,71.14,19.95,73.8843833296,135.01,72.29816,5.13613,72.4803681749,1.11816,0.32613000000000003,1.16475,71.18,4.8100000000000005,71.342333155,135.18,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,134.89
2021-02-16 02:00:00,71.18784,20.88187,74.1873375891,1.13784,0.33187000000000005,1.18525,70.05,20.55,73.0020890112,135.93,71.57784,20.81187,74.5420761179,1.13784,0.33187000000000005,1.18525,70.44,20.48,73.3568265399,135.89,71.64784,5.4918700000000005,71.8580100807,1.13784,0.33187000000000005,1.18525,70.51,5.16,70.6985551479,136.04,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,135.76
2021-02-16 02:30:00,69.842,20.84725,72.8869864692,1.1219999999999999,0.32725000000000004,1.16875,68.72,20.52,71.7182598785,135.45,70.262,20.78725,73.2724942019,1.1219999999999999,0.32725000000000004,1.16875,69.14,20.46,72.103753023,135.42,70.262,5.53725,70.4798537283,1.1219999999999999,0.32725000000000004,1.16875,69.14,5.21,69.3360202204,135.62,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,135.32
2021-02-16 03:00:00,69.04968,21.28199,72.2549749599,1.06968,0.31199000000000005,1.11425,67.98,20.97,71.1408553505,135.95,69.44968,21.22199,72.6197694272,1.06968,0.31199000000000005,1.11425,68.38,20.91,71.5056116679,135.91,69.50968,5.8619900000000005,69.7564229334,1.06968,0.31199000000000005,1.11425,68.44,5.55,68.6646641294,136.07,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,135.79
2021-02-16 03:30:00,67.14088,21.93359,70.6327129414,1.04088,0.30359,1.08425,66.1,21.63,69.5490251549,136.3,67.48088,21.86359,70.934376245,1.04088,0.30359,1.08425,66.44,21.56,69.8506062966,136.27,67.66088,6.47359,67.9698613347,1.04088,0.30359,1.08425,66.62,6.17,66.905106681,136.39,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,136.11
2021-02-16 04:00:00,65.98152,21.86961,69.5114438281,1.06152,0.30961000000000005,1.10575,64.92,21.56,68.4064324461,136.12,66.32152,21.81961,69.8186178298,1.06152,0.30961000000000005,1.10575,65.26,21.51,68.7135190483,136.11,66.49152,6.4196100000000005,66.8007007782,1.06152,0.30961000000000005,1.10575,65.43,6.11,65.7146635082,136.25,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,135.96
2021-02-16 04:30:00,65.96976,21.51618,69.3898784856,1.04976,0.30618,1.0935,64.92,21.21,68.2969289207,136.03,66.29976,21.44618,69.6821125731,1.04976,0.30618,1.0935,65.25,21.14,68.5890814926,135.97,66.46976,6.09618,66.7487258684,1.04976,0.30618,1.0935,65.42,5.79,65.6757223028,136.14,1.04976,0.30618,1.0935,1.04976,0.30618,1.0935,0.0,0.0,0.0,135.85
2021-02-16 05:00:00,66.05552,21.59786,69.4967573276,1.05552,0.30786,1.0995,65.0,21.29,68.3978369541,136.31,66.39552,21.53786,69.8014648088,1.05552,0.30786,1.0995,65.34,21.23,68.7024635657,136.25,66.58552,6.12786,66.8668987007,1.05552,0.30786,1.0995,65.53,5.82,65.7879419043,136.45,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,136.17
2021-02-16 05:30:00,67.09648,21.15814,70.3534257634,1.05648,0.30814,1.1005,66.04,20.85,69.2531883743,135.6,67.44648,21.08814,70.6663803591,1.05648,0.30814,1.1005,66.39,20.78,69.566087284,135.57,67.58648,5.858140000000001,67.8398856356,1.05648,0.30814,1.1005,66.53,5.55,66.7610919623,135.74,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,135.46
2021-02-16 06:00:00,69.67656,20.03983,72.5011572312,1.09656,0.31983,1.14225,68.58,19.72,71.3589153505,135.77,69.97656,19.95983,72.7675323414,1.09656,0.31983,1.14225,68.88,19.64,71.6253027917,135.72,70.18656,4.69983,70.3437389301,1.09656,0.31983,1.14225,69.09,4.38,69.2286970844,135.88,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,135.61
2021-02-16 06:30:00,75.02768,18.30724,77.2289311243,1.08768,0.31724,1.133,73.94,17.99,76.0970676176,136.37,75.25768,18.20724,77.4288188429,1.08768,0.31724,1.133,74.17,17.89,76.2970576104,136.34,75.64768,2.83724,75.700868028,1.08768,0.31724,1.133,74.56,2.52,74.6025736821,136.51,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0.0,0.0,0.0,136.22
2021-02-16 07:00:00,80.1,16.83375,81.8497717716,1.11,0.32375000000000004,1.15625,78.99,16.51,80.6969652465,137.48,80.3,16.78375,82.0352623209,1.11,0.32375000000000004,1.15625,79.19,16.46,80.8825549794,137.44,80.74,1.17375,80.7485311883,1.11,0.32375000000000004,1.15625,79.63,0.85,79.6345364776,137.63,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,137.34
2021-02-16 07:30:00,84.54184,14.93137,85.8502680291,1.10184,0.32137000000000004,1.14775,83.44,14.61,84.7094191929,136.59,84.73184,14.85137,86.0235310869,1.10184,0.32137000000000004,1.14775,83.63,14.53,84.8828475017,136.55,85.21184,1.21137,85.2204499722,1.10184,0.32137000000000004,1.14775,84.11,0.89,84.114708583,136.72,1.10184,0.32137000000000004,1.14775,1.10184,0.32137000000000004,1.14775,0.0,0.0,0.0,136.42
2021-02-16 08:00:00,87.39312,13.57466,88.4411036648,1.11312,0.32466,1.1595,86.28,13.25,87.2914709465,136.59,87.57312,13.48466,88.6052334902,1.11312,0.32466,1.1595,86.46,13.16,87.4558014085,136.55,88.07312,2.57466,88.1107447514,1.11312,0.32466,1.1595,86.96,2.25,86.9891033406,136.72,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,136.42
2021-02-16 08:30:00,91.86448,12.31214,92.6858752834,1.10448,0.32214000000000004,1.1505,90.76,11.99,91.5485537843,137.38,92.01448,12.23214,92.8239720043,1.10448,0.32214000000000004,1.1505,90.91,11.91,91.6868376595,137.35,92.57448,4.02214,92.6618149911,1.10448,0.32214000000000004,1.1505,91.47,3.7,91.5448026925,137.52,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,137.24
2021-02-16 09:00:00,94.42328,11.54929,95.1269778005,1.16328,0.33929000000000004,1.21175,93.26,11.21,93.9313137351,136.68,94.57328,11.45929,95.2650020588,1.16328,0.33929000000000004,1.21175,93.41,11.12,94.0695620273,136.66,95.16328,4.67929,95.2782536325,1.16328,0.33929000000000004,1.21175,94.0,4.34,94.1001360254,136.81,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,136.5
2021-02-16 09:30:00,97.02072,10.17896,97.5532230939,1.23072,0.35896000000000006,1.282,95.79,9.82,96.2920375732,136.36,97.13072,10.07896,97.6522513944,1.23072,0.35896000000000006,1.282,95.9,9.72,96.3913294856,136.33,97.75072,6.00896,97.9352380954,1.23072,0.35896000000000006,1.282,96.52,5.65,96.6852258621,136.51,1.23072,0.35896000000000006,1.282,1.23072,0.35896000000000006,1.282,0.0,0.0,0.0,136.21
2021-02-16 10:00:00,97.90912,9.62266,98.3808485664,1.44912,0.42266000000000004,1.5095,96.46,9.2,96.8977378477,136.27,98.00912,9.53266,98.471616265,1.44912,0.42266000000000004,1.5095,96.56,9.11,96.9887916205,136.23,98.66912,6.6726600000000005,98.8944873744,1.44912,0.42266000000000004,1.5095,97.22,6.25,97.4206903076,136.39,1.44912,0.42266000000000004,1.5095,1.44912,0.42266000000000004,1.5095,0.0,0.0,0.0,136.11
2021-02-16 10:30:00,98.3036,9.948550000000001,98.8057256441,1.5036,0.43855000000000005,1.5662500000000001,96.8,9.51,97.2660274711,136.57,98.4136,9.84855,98.9051596332,1.5036,0.43855000000000005,1.5662500000000001,96.91,9.41,97.3657855717,136.52,99.0736,6.43855,99.2825923466,1.5036,0.43855000000000005,1.5662500000000001,97.57,6.0,97.7543088564,136.7,1.5036,0.43855000000000005,1.5662500000000001,1.5036,0.43855000000000005,1.5662500000000001,0.0,0.0,0.0,136.42
2021-02-16 11:00:00,98.32648,9.59189,98.793223568,1.68648,0.49189000000000005,1.75675,96.64,9.1,97.0675002254,136.24,98.42648,9.50189,98.8840628148,1.68648,0.49189000000000005,1.75675,96.74,9.01,97.1586727987,136.2,99.09648,6.83189,99.3317022373,1.68648,0.49189000000000005,1.75675,97.41,6.34,97.616103692,136.35,1.68648,0.49189000000000005,1.75675,1.68648,0.49189000000000005,1.75675,0.0,0.0,0.0,136.06
2021-02-16 11:30:00,98.02144,9.54042,98.4846298335,2.16144,0.6304200000000001,2.2515,95.86,8.91,96.2731930498,136.7,98.11144,9.45042,98.5655370657,2.16144,0.6304200000000001,2.2515,95.95,8.82,96.3545271381,136.64,98.79144,7.25042,99.0571411229,2.16144,0.6304200000000001,2.2515,96.63,6.62,96.8564984913,136.82,2.16144,0.6304200000000001,2.2515,2.16144,0.6304200000000001,2.2515,0.0,0.0,0.0,136.54
2021-02-16 12:00:00,97.06952,10.35861,97.6206561859,2.42952,0.7086100000000001,2.5307500000000003,94.64,9.65,95.1307106039,137.26,97.14952,10.258610000000001,97.6896530619,2.42952,0.7086100000000001,2.5307500000000003,94.72,9.55,95.2002148107,137.22,97.85952,6.71861,98.0898841622,2.42952,0.7086100000000001,2.5307500000000003,95.43,6.01,95.6190619071,137.37,2.42952,0.7086100000000001,2.5307500000000003,2.42952,0.7086100000000001,2.5307500000000003,0.0,0.0,0.0,137.09
2021-02-16 12:30:00,98.10832,9.85451,98.6019970415,2.03832,0.5945100000000001,2.12325,96.07,9.26,96.5152449098,136.97,98.16832,9.75451,98.6517588133,2.03832,0.5945100000000001,2.12325,96.13,9.16,96.5654311853,136.92,98.89832,6.92451,99.1404384576,2.03832,0.5945100000000001,2.12325,96.86,6.33,97.0666188759,137.09,2.03832,0.5945100000000001,2.12325,2.03832,0.5945100000000001,2.12325,0.0,0.0,0.0,136.81
2021-02-16 13:00:00,99.74016,9.49213,100.1908181859,1.55016,0.45213000000000003,1.61475,98.19,9.04,98.60526203,137.09,99.77016,9.37213,100.209389017,1.55016,0.45213000000000003,1.61475,98.22,8.92,98.6242100095,137.05,100.55016,7.03213,100.7957614603,1.55016,0.45213000000000003,1.61475,99.0,6.58,99.2184277239,137.19,1.55016,0.45213000000000003,1.61475,1.55016,0.45213000000000003,1.61475,0.0,0.0,0.0,136.91
2021-02-16 13:30:00,99.77544,9.87992,100.2634093097,1.64544,0.47992,1.714,98.13,9.4,98.5791910091,137.28,99.82544,9.77992,100.3033663762,1.64544,0.47992,1.714,98.18,9.3,98.6194828622,137.24,100.59544,6.73992,100.8209753494,1.64544,0.47992,1.714,98.95,6.26,99.1478194415,137.38,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,137.11
2021-02-16 14:00:00,98.50488,10.11184,99.0225261847,1.51488,0.44184,1.5779999999999998,96.99,9.67,97.4708623128,136.82,98.55488,10.01184,99.0621083563,1.51488,0.44184,1.5779999999999998,97.04,9.57,97.5107506893,136.77,99.33488,6.34184,99.5371152847,1.51488,0.44184,1.5779999999999998,97.82,5.9,97.9977673215,136.93,1.51488,0.44184,1.5779999999999998,1.51488,0.44184,1.5779999999999998,0.0,0.0,0.0,136.65
2021-02-16 14:30:00,97.19488,10.84559,97.7981161407,1.6648800000000001,0.48559,1.73425,95.53,10.36,96.0901165573,137.0,97.26488,10.75559,97.8577518527,1.6648800000000001,0.48559,1.73425,95.6,10.27,96.1500540821,136.98,97.99488,5.70559,98.1608387467,1.6648800000000001,0.48559,1.73425,96.33,5.22,96.4713289014,137.14,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,136.85
2021-02-16 15:00:00,95.56264,11.20702,96.2175423769,2.01264,0.5870200000000001,2.0965,93.55,10.62,94.1508730708,137.67,95.64264,11.11702,96.286565625,2.01264,0.5870200000000001,2.0965,93.63,10.53,94.220262152,137.63,96.36264,5.71702,96.5320812241,2.01264,0.5870200000000001,2.0965,94.35,5.13,94.4893613059,137.79,2.01264,0.5870200000000001,2.0965,2.01264,0.5870200000000001,2.0965,0.0,0.0,0.0,137.54
2021-02-16 15:30:00,94.02624,11.81557,94.7657190284,2.31624,0.67557,2.41275,91.71,11.14,92.3841095644,137.38,94.15624,11.73557,94.8847782005,2.31624,0.67557,2.41275,91.84,11.06,92.5035631746,137.35,94.76624,5.22557,94.9102040118,2.31624,0.67557,2.41275,92.45,4.55,92.5618982087,137.47,2.31624,0.67557,2.41275,2.31624,0.67557,2.41275,0.0,0.0,0.0,137.24
2021-02-16 16:00:00,94.94272,11.91496,95.6874409356,1.42272,0.41496000000000005,1.482,93.52,11.5,94.224415095,137.38,95.08272,11.83496,95.8164386773,1.42272,0.41496000000000005,1.482,93.66,11.42,94.3536538773,137.35,95.68272,4.58496,95.792508918,1.42272,0.41496000000000005,1.482,94.26,4.17,94.3521939332,137.47,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,137.24
2021-02-16 16:30:00,97.352,11.816,98.0664558348,1.152,0.336,1.2,96.2,11.48,96.8825598341,137.49,97.482,11.725999999999999,98.1847208073,1.152,0.336,1.2,96.33,11.39,97.0010360769,137.46,98.082,4.5760000000000005,98.1886882487,1.152,0.336,1.2,96.93,4.24,97.022690645,137.56,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,137.37
2021-02-16 17:00:00,99.07832,12.28701,99.8372881681,1.0183200000000001,0.29701000000000005,1.06075,98.06,11.99,98.7903016495,137.2,99.21832,12.19701,99.9652043291,1.0183200000000001,0.29701000000000005,1.06075,98.2,11.9,98.9184007149,137.17,99.82832,3.99701,99.9083057757,1.0183200000000001,0.29701000000000005,1.06075,98.81,3.7,98.8792500983,137.23,1.0183200000000001,0.29701000000000005,1.06075,1.0183200000000001,0.29701000000000005,1.06075,0.0,0.0,0.0,137.04
2021-02-16 17:30:00,101.9608,12.63315,102.7404555935,1.2108,0.35315,1.26125,100.75,12.28,101.4956201025,137.2,102.0908,12.53315,102.8572374389,1.2108,0.35315,1.26125,100.88,12.18,101.6126311046,137.17,102.7208,3.71315,102.7878895374,1.2108,0.35315,1.26125,101.51,3.36,101.5655930914,137.23,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,137.04
2021-02-16 18:00:00,107.2028,10.81665,107.7471124674,1.2227999999999999,0.35665,1.2737500000000002,105.98,10.46,106.4949388469,135.84,107.3228,10.70665,107.8555318658,1.2227999999999999,0.35665,1.2737500000000002,106.1,10.35,106.6036232968,135.79,107.9428,5.23665,108.0697486583,1.2227999999999999,0.35665,1.2737500000000002,106.72,4.88,106.8315159492,135.91,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,135.69
2021-02-16 18:30:00,107.89256,10.56783,108.4088720274,1.19256,0.34783000000000003,1.24225,106.7,10.22,107.1883314545,135.6,108.03256,10.44783,108.5365890926,1.19256,0.34783000000000003,1.24225,106.84,10.1,107.3163342646,135.57,108.63256,5.42783,108.7680763398,1.19256,0.34783000000000003,1.24225,107.44,5.08,107.5600297508,135.67,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,135.46
2021-02-16 19:00:00,106.00768,10.982240000000001,106.5750337293,1.20768,0.35224000000000005,1.258,104.8,10.63,105.3377278092,135.88,106.15768,10.88224,106.7139923834,1.20768,0.35224000000000005,1.258,104.95,10.53,105.4769330233,135.84,106.71768,5.09224,106.8391039498,1.20768,0.35224000000000005,1.258,105.51,4.74,105.6164177578,135.92,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,135.72
2021-02-16 19:30:00,105.03416,11.86413,105.7020924465,1.2141600000000001,0.35413000000000006,1.26475,103.82,11.51,104.4560792869,136.81,105.21416,11.77413,105.8709100828,1.2141600000000001,0.35413000000000006,1.26475,104.0,11.42,104.6251231779,136.77,105.75416,4.42413,105.8466592933,1.2141600000000001,0.35413000000000006,1.26475,104.54,4.07,104.6191975691,136.86,1.2141600000000001,0.35413000000000006,1.26475,1.2141600000000001,0.35413000000000006,1.26475,0.0,0.0,0.0,136.67
2021-02-16 20:00:00,101.79536,13.04448,102.6277436954,1.21536,0.35448,1.266,100.58,12.69,101.3773766676,137.29,101.99536,12.96448,102.8160065515,1.21536,0.35448,1.266,100.78,12.61,101.5658431757,137.26,102.47536,3.34448,102.5299222354,1.21536,0.35448,1.266,101.26,2.99,101.3041346639,137.33,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,137.14
2021-02-16 20:30:00,98.07536,14.46823,99.1368040561,1.12536,0.32823,1.17225,96.95,14.14,97.9757219927,136.56,98.28536,14.39823,99.3343899033,1.12536,0.32823,1.17225,97.16,14.07,98.1734714676,136.52,98.73536,1.67823,98.7496216209,1.12536,0.32823,1.17225,97.61,1.35,97.619335175,136.61,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,136.4
2021-02-16 21:00:00,94.91344,14.86767,96.0708525197,1.12344,0.32767,1.17025,93.79,14.54,94.9103561262,135.18,95.11344,14.77767,96.2545894971,1.12344,0.32767,1.17025,93.99,14.45,95.0942826883,135.14,95.58344,0.97767,95.5884398914,1.12344,0.32767,1.17025,94.46,0.65,94.4622363699,135.26,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,135.04
2021-02-16 21:30:00,90.91248,16.06864,92.3216129149,1.0924800000000001,0.31864000000000003,1.138,89.82,15.75,91.1904320639,135.31,91.11248,15.97864,92.5029780494,1.0924800000000001,0.31864000000000003,1.138,90.02,15.66,91.3719650659,135.27,91.55248,0.8686400000000001,91.5566006883,1.0924800000000001,0.31864000000000003,1.138,90.46,0.55,90.4616719943,135.37,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,135.18
2021-02-16 22:00:00,87.1476,17.22305,88.8332012091,1.1076,0.32305,1.15375,86.04,16.9,87.6840441586,135.41,87.3876,17.13305,89.0513000246,1.1076,0.32305,1.15375,86.28,16.81,87.90230088,135.38,87.7776,1.94305,87.7991030994,1.1076,0.32305,1.15375,86.67,1.62,86.6851388647,135.46,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,135.27
2021-02-16 22:30:00,82.57296,18.65878,84.6548509788,1.09296,0.31878,1.1385,81.48,18.34,83.5185368646,135.91,82.81296,18.58878,84.8736065326,1.09296,0.31878,1.1385,81.72,18.27,83.7373948723,135.88,83.18296,3.2787800000000002,83.2475539139,1.09296,0.31878,1.1385,82.09,2.96,82.143348483,135.95,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,135.76
2021-02-16 23:00:00,77.76336,20.23473,80.3528746011,1.11336,0.32473,1.15975,76.65,19.91,79.1936272689,136.37,78.01336,20.16473,80.5772962717,1.11336,0.32473,1.15975,76.9,19.84,79.4181062479,136.33,78.36336,4.75473,78.5074751082,1.11336,0.32473,1.15975,77.25,4.43,77.3769177468,136.44,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,136.23
2021-02-16 23:30:00,73.47008,21.31794,76.5003739929,1.09008,0.31794,1.1355,72.38,21.0,75.3648751077,137.38,73.72008,21.24794,76.7210867327,1.09008,0.31794,1.1355,72.63,20.93,75.5855925425,137.33,74.10008,5.60794,74.3119831995,1.09008,0.31794,1.1355,73.01,5.29,73.2013947955,137.42,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,137.22
2021-02-17 00:00:00,69.3252,22.77235,72.9696051761,1.1052,0.32235,1.15125,68.22,22.45,71.8190148916,137.92,69.5552,22.71235,73.1695065554,1.1052,0.32235,1.15125,68.45,22.39,72.0188489217,137.89,69.9252,6.96235,70.2709606634,1.1052,0.32235,1.15125,68.82,6.64,69.1395834526,137.96,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,137.77
2021-02-17 00:30:00,68.20504,22.40647,71.791206838,1.08504,0.31647000000000003,1.13025,67.12,22.09,70.6616055578,136.65,68.48504,22.34647,72.038638419,1.08504,0.31647000000000003,1.13025,67.4,22.03,70.908962057,136.63,68.76504,6.87647,69.108006525,1.08504,0.31647000000000003,1.13025,67.68,6.5600000000000005,67.997176412,136.7,1.08504,0.31647000000000003,1.13025,1.08504,0.31647000000000003,1.13025,0.0,0.0,0.0,136.54
2021-02-17 01:00:00,70.90208,21.50144,74.090599069,1.10208,0.32144,1.148,69.8,21.18,72.9426651556,136.16,71.19208,21.43144,74.3479581105,1.10208,0.32144,1.148,70.09,21.11,73.2000013661,136.12,71.47208,6.05144,71.7278059444,1.10208,0.32144,1.148,70.37,5.73,70.6029022066,136.18,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,135.97
2021-02-17 01:30:00,70.18024,22.17507,73.6002704884,1.08024,0.31507,1.12525,69.1,21.86,72.4753033798,136.16,70.48024,22.10507,73.8654069925,1.08024,0.31507,1.12525,69.4,21.79,72.7403883685,136.12,70.72024,6.75507,71.042123535,1.08024,0.31507,1.12525,69.64,6.44,69.9371374879,136.18,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,136.06
2021-02-17 02:00:00,68.63704,22.45997,72.2183737865,1.09704,0.31997000000000003,1.14275,67.54,22.14,71.0762351282,136.49,68.92704,22.38997,72.4723919832,1.09704,0.31997000000000003,1.14275,67.83,22.07,71.3301745407,136.46,69.19704,6.95997,69.546182693,1.09704,0.31997000000000003,1.14275,68.1,6.64,68.4229464434,136.56,1.09704,0.31997000000000003,1.14275,1.09704,0.31997000000000003,1.14275,0.0,0.0,0.0,136.36
2021-02-17 02:30:00,67.53328,22.63304,71.224984431,1.07328,0.31304000000000004,1.118,66.46,22.32,70.1078740228,136.89,67.82328,22.58304,71.4842010909,1.07328,0.31304000000000004,1.118,66.75,22.27,70.3670050521,136.83,68.10328,7.03304,68.4654686568,1.07328,0.31304000000000004,1.118,67.03,6.72,67.3660099754,136.96,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,136.77
2021-02-17 03:00:00,66.60224,22.83857,70.4092227813,1.09224,0.31857,1.13775,65.51,22.52,69.272725513,137.33,66.89224,22.77857,70.6642414766,1.09224,0.31857,1.13775,65.8,22.46,69.5276319171,137.28,67.17224,7.15857,67.5526087658,1.09224,0.31857,1.13775,66.08,6.84,66.433064057,137.37,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,137.19
2021-02-17 03:30:00,65.36496,22.94353,69.2746964242,1.07496,0.31353000000000003,1.11975,64.29,22.63,68.1565917575,136.88,65.65496,22.88353,69.5286251688,1.07496,0.31353000000000003,1.11975,64.58,22.57,68.4103888309,136.85,65.91496,7.33353,66.3216602179,1.07496,0.31353000000000003,1.11975,64.84,7.02,65.2189083012,136.91,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,136.71
2021-02-17 04:00:00,64.39064,23.25102,68.4599477845,1.10064,0.32102,1.1465,63.29,22.93,67.3157411012,137.11,64.70064,23.20102,68.7347084481,1.10064,0.32102,1.1465,63.6,22.88,67.5903425054,137.06,64.94064,7.61102,65.3851233007,1.10064,0.32102,1.1465,63.84,7.29,64.2548807485,137.14,1.10064,0.32102,1.1465,1.10064,0.32102,1.1465,0.0,0.0,0.0,136.95
2021-02-17 04:30:00,63.6464,23.18395,67.7374325655,1.0764,0.31395,1.12125,62.57,22.87,66.6186295266,135.79,63.9964,23.13395,68.0493854165,1.0764,0.31395,1.12125,62.92,22.82,66.9304026583,135.75,64.1264,7.84395,64.6043553374,1.0764,0.31395,1.12125,63.05,7.53,63.498058238,135.83,1.0764,0.31395,1.12125,1.0764,0.31395,1.12125,0.0,0.0,0.0,135.64
2021-02-17 05:00:00,63.9036,22.86605,67.87139556220001,1.0836000000000001,0.31605000000000005,1.12875,62.82,22.55,66.744699415,136.04,64.2536,22.80605,68.1809433021,1.0836000000000001,0.31605000000000005,1.12875,63.17,22.49,67.0540751931,136.0,64.4036,7.47605,64.8360626238,1.0836000000000001,0.31605000000000005,1.12875,63.32,7.16,63.7235278371,136.09,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,135.89
2021-02-17 05:30:00,65.30152,22.94961,69.2168557034,1.06152,0.30961000000000005,1.10575,64.24,22.64,68.1127535782,137.33,65.65152,22.86961,69.5207964559,1.06152,0.30961000000000005,1.10575,64.59,22.56,68.4165308971,137.3,65.83152,7.27961,66.232784535,1.06152,0.30961000000000005,1.10575,64.77,6.97,65.1439467641,137.38,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,137.19
2021-02-17 06:00:00,67.85568,21.76374,71.2604637022,1.07568,0.31374,1.1205,66.78,21.45,70.1403656962,136.95,68.19568,21.67374,71.5569827218,1.07568,0.31374,1.1205,67.12,21.36,70.4368085592,136.92,68.37568,6.18374,68.6547322175,1.07568,0.31374,1.1205,67.3,5.87,67.5555097679,137.0,1.07568,0.31374,1.1205,1.07568,0.31374,1.1205,0.0,0.0,0.0,136.81
2021-02-17 06:30:00,73.33456,19.66758,75.9260916514,1.05456,0.30758,1.0985,72.28,19.36,74.8278557758,136.95,73.63456,19.61758,76.2030043466,1.05456,0.30758,1.0985,72.58,19.31,75.104810099,136.92,73.86456,4.09758,73.9781277531,1.05456,0.30758,1.0985,72.81,3.79,72.9085742557,137.0,1.05456,0.30758,1.0985,1.05456,0.30758,1.0985,0.0,0.0,0.0,136.81
2021-02-17 07:00:00,78.24024,17.71507,80.220688481,1.08024,0.31507,1.12525,77.16,17.4,79.097570127,137.56,78.54024,17.67507,80.504517878,1.08024,0.31507,1.12525,77.46,17.36,79.3814915456,137.52,78.81024,2.01507,78.8359970823,1.08024,0.31507,1.12525,77.73,1.7000000000000002,77.7485877685,137.61,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,137.43
2021-02-17 07:30:00,82.39552,15.89786,83.9152171459,1.05552,0.30786,1.0995,81.34,15.59,82.8205511935,137.08,82.65552,15.84786,84.161093464,1.05552,0.30786,1.0995,81.6,15.54,83.0665492241,137.05,82.98552,0.56786,82.9874628763,1.05552,0.30786,1.0995,81.93,0.26,81.9304125463,137.11,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,136.93
2021-02-17 08:00:00,85.2556,14.79955,86.5305958119,1.0956,0.31955,1.14125,84.16,14.48,85.3965807278,136.91,85.4756,14.73955,86.7371461922,1.0956,0.31955,1.14125,84.38,14.42,85.6032756383,136.86,85.9056,1.39955,85.9169997821,1.0956,0.31955,1.14125,84.81,1.08,84.8168762688,136.95,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,136.76
2021-02-17 08:30:00,89.14536,13.39698,90.1464047128,1.15536,0.33698,1.2035,87.99,13.06,88.9539414529,136.69,89.32536,13.33698,90.3155300856,1.15536,0.33698,1.2035,88.17,13.0,89.1232231239,136.65,89.81536,2.79698,89.8589004443,1.15536,0.33698,1.2035,88.66,2.46,88.6941215639,136.72,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,136.54
2021-02-17 09:00:00,91.30672,12.24071,92.1235697228,1.23672,0.36071000000000003,1.2882500000000001,90.07,11.88,90.8500924601,135.56,91.49672,12.19071,92.3052716862,1.23672,0.36071000000000003,1.2882500000000001,90.26,11.83,91.0319531813,135.53,91.97672,3.75071,92.0531631584,1.23672,0.36071000000000003,1.2882500000000001,90.74,3.39,90.8033022527,135.6,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,135.42
2021-02-17 09:30:00,92.54728,11.79629,93.296042216,1.90728,0.5562900000000001,1.9867500000000002,90.64,11.24,91.3342608225,136.06,92.70728,11.73629,93.4472057793,1.90728,0.5562900000000001,1.9867500000000002,90.8,11.18,91.4856950567,136.03,93.24728,4.69629,93.3654666735,1.90728,0.5562900000000001,1.9867500000000002,91.34,4.14,91.4337749412,136.11,1.90728,0.5562900000000001,1.9867500000000002,1.90728,0.5562900000000001,1.9867500000000002,0.0,0.0,0.0,135.92
2021-02-17 10:00:00,93.27368,11.48024,93.977525458,2.26368,0.66024,2.358,91.01,10.82,91.6509274367,135.92,93.43368,11.43024,94.1302445806,2.26368,0.66024,2.358,91.17,10.77,91.8039312884,135.89,93.96368,5.20024,94.1074686473,2.26368,0.66024,2.358,91.7,4.54,91.8123172565,135.95,2.26368,0.66024,2.358,2.26368,0.66024,2.358,0.0,0.0,0.0,135.77
2021-02-17 10:30:00,93.94336,11.48848,94.6432251183,1.74336,0.50848,1.816,92.2,10.98,92.8514964877,136.56,94.08336,11.41848,94.7737321962,1.74336,0.50848,1.816,92.34,10.91,92.9822762681,136.51,94.67336,5.02848,94.8068072704,1.74336,0.50848,1.816,92.93,4.52,93.0398586628,136.61,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,136.4
2021-02-17 11:00:00,94.61464,10.77052,95.2257013805,1.78464,0.5205200000000001,1.859,92.83,10.25,93.3941721951,136.1,94.74464,10.71052,95.348109826,1.78464,0.5205200000000001,1.859,92.96,10.19,93.5168311054,136.07,95.33464,5.70052,95.5049187854,1.78464,0.5205200000000001,1.859,93.55,5.18,93.693302322,136.13,1.78464,0.5205200000000001,1.859,1.78464,0.5205200000000001,1.859,0.0,0.0,0.0,135.93
2021-02-17 11:30:00,94.12272,11.18746,94.7852608872,2.08272,0.60746,2.1695,92.04,10.58,92.6460900416,136.25,94.23272,11.12746,94.8874379707,2.08272,0.60746,2.1695,92.15,10.52,92.7485466193,136.2,94.86272,5.47746,95.0207251806,2.08272,0.60746,2.1695,92.78,4.87,92.9077246519,136.3,2.08272,0.60746,2.1695,2.08272,0.60746,2.1695,0.0,0.0,0.0,136.09
2021-02-17 12:00:00,92.30808,12.13569,93.1023984925,2.00808,0.58569,2.09175,90.3,11.55,91.0356660875,136.85,92.45808,12.08569,93.2446269769,2.00808,0.58569,2.09175,90.45,11.5,91.1781360854,136.8,93.05808,4.59569,93.1714903812,2.00808,0.58569,2.09175,91.05,4.01,91.1382609007,136.88,2.00808,0.58569,2.09175,2.00808,0.58569,2.09175,0.0,0.0,0.0,136.68
2021-02-17 12:30:00,92.1268,12.53865,92.9761529752,2.3268,0.6786500000000001,2.42375,89.8,11.86,90.5797968644,136.35,92.2668,12.48865,93.1081562542,2.3268,0.6786500000000001,2.42375,89.94,11.81,90.7120703104,136.3,92.8468,4.26865,92.9448742162,2.3268,0.6786500000000001,2.42375,90.52,3.59,90.5911612686,136.39,2.3268,0.6786500000000001,2.42375,2.3268,0.6786500000000001,2.42375,0.0,0.0,0.0,136.19
2021-02-17 13:00:00,91.69696,12.81828,92.5885563955,2.73696,0.7982800000000001,2.851,88.96,12.02,89.7683797336,136.24,91.84696,12.75828,92.7288400111,2.73696,0.7982800000000001,2.851,89.11,11.96,89.909030136,136.2,92.39696,4.22828,92.4936569122,2.73696,0.7982800000000001,2.851,89.66,3.43,89.7255844227,136.28,2.73696,0.7982800000000001,2.851,2.73696,0.7982800000000001,2.851,0.0,0.0,0.0,136.19
2021-02-17 13:30:00,91.43992,13.00706,92.3603950806,2.6299200000000003,0.7670600000000001,2.7395,88.81,12.24,89.6495047393,136.46,91.60992,12.95706,92.5216885182,2.6299200000000003,0.7670600000000001,2.7395,88.98,12.19,89.8111156817,136.42,92.14992,4.00706,92.2370006334,2.6299200000000003,0.7670600000000001,2.7395,89.52,3.24,89.5786135191,136.53,2.6299200000000003,0.7670600000000001,2.7395,2.6299200000000003,0.7670600000000001,2.7395,0.0,0.0,0.0,136.32
2021-02-17 14:00:00,89.396,13.3105,90.3814927197,2.916,0.8505,3.0375,86.48,12.46,87.3730049844,136.84,89.576,13.2505,90.5507345429,2.916,0.8505,3.0375,86.66,12.4,87.5426501769,136.8,90.086,3.9605,90.1730167858,2.916,0.8505,3.0375,87.17,3.11,87.2254607325,136.9,2.916,0.8505,3.0375,2.916,0.8505,3.0375,0.0,0.0,0.0,136.69
2021-02-17 14:30:00,90.91336,12.67973,91.793325353,1.95336,0.5697300000000001,2.03475,88.96,12.11,89.7804750489,136.76,91.07336,12.61973,91.9435396695,1.95336,0.5697300000000001,2.03475,89.12,12.05,89.9309562943,136.8,91.60336,4.01973,91.6915142887,1.95336,0.5697300000000001,2.03475,89.65,3.45,89.7163585975,136.78,1.95336,0.5697300000000001,2.03475,1.95336,0.5697300000000001,2.03475,0.0,0.0,0.0,136.69
2021-02-17 15:00:00,92.28008,12.49669,93.122394867,1.36008,0.39669000000000004,1.41675,90.92,12.1,91.721624495,136.53,92.44008,12.42669,93.2715981141,1.36008,0.39669000000000004,1.41675,91.08,12.03,91.871036241,136.49,92.99008,3.79669,93.0675552132,1.36008,0.39669000000000004,1.41675,91.63,3.4,91.6930580797,136.56,1.36008,0.39669000000000004,1.41675,1.36008,0.39669000000000004,1.41675,0.0,0.0,0.0,136.39
2021-02-17 15:30:00,93.89032,12.06551,94.6623933844,1.15032,0.33551000000000003,1.19825,92.74,11.73,93.4788772932,136.25,94.08032,12.00551,94.8432331886,1.15032,0.33551000000000003,1.19825,92.93,11.67,93.6598836215,136.22,94.59032,4.06551,94.6776478862,1.15032,0.33551000000000003,1.19825,93.44,3.73,93.5144186743,136.3,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,136.12
2021-02-17 16:00:00,94.91592,12.22631,95.7001281382,1.2559200000000001,0.36631,1.3082500000000001,93.66,11.86,94.4079191594,136.76,95.11592,12.15631,95.8895933366,1.2559200000000001,0.36631,1.3082500000000001,93.86,11.79,94.5975882356,136.71,95.60592,4.07631,95.6927805128,1.2559200000000001,0.36631,1.3082500000000001,94.35,3.71,94.4229135327,136.81,1.2559200000000001,0.36631,1.3082500000000001,1.2559200000000001,0.36631,1.3082500000000001,0.0,0.0,0.0,136.63
2021-02-17 16:30:00,96.25824,13.31907,97.1753384021,1.12824,0.32907000000000003,1.1752500000000001,95.13,12.99,96.0127960222,137.33,96.45824,13.24907,97.3639046041,1.12824,0.32907000000000003,1.1752500000000001,95.33,12.92,96.201534811,137.28,96.94824,3.01907,96.9952371138,1.12824,0.32907000000000003,1.1752500000000001,95.82,2.69,95.8577513819,137.37,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,137.19
2021-02-17 17:00:00,98.62968,12.89199,99.4686743807,1.06968,0.31199000000000005,1.11425,97.56,12.58,98.3677284479,136.44,98.83968,12.82199,99.6678773229,1.06968,0.31199000000000005,1.11425,97.77,12.51,98.5670989732,136.4,99.30968,3.23199,99.3622579306,1.06968,0.31199000000000005,1.11425,98.24,2.92,98.2833861851,136.47,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,136.28
2021-02-17 17:30:00,101.98928,12.51729,102.7545414269,1.01928,0.29729,1.06175,100.97,12.22,101.7067809932,136.16,102.18928,12.43729,102.943358841,1.01928,0.29729,1.06175,101.17,12.14,101.8957727288,136.11,102.68928,3.51729,102.7494990541,1.01928,0.29729,1.06175,101.67,3.22,101.7209776791,136.17,1.01928,0.29729,1.06175,1.01928,0.29729,1.06175,0.0,0.0,0.0,135.99
2021-02-17 18:00:00,106.30032,11.79051,106.9522050178,1.03032,0.30051,1.07325,105.27,11.49,105.8951981914,135.85,106.49032,11.71051,107.1322747736,1.03032,0.30051,1.07325,105.46,11.41,106.0754434353,135.81,106.99032,4.15051,107.0707957707,1.03032,0.30051,1.07325,105.96,3.85,106.0299207771,135.89,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,135.69
2021-02-17 18:30:00,105.8472,12.1996,106.5479234335,1.0272000000000001,0.29960000000000003,1.07,104.82,11.9,105.493328699,136.46,106.0272,12.1196,106.717626679,1.0272000000000001,0.29960000000000003,1.07,105.0,11.82,105.6632026772,136.42,106.5572,3.8796,106.6278020406,1.0272000000000001,0.29960000000000003,1.07,105.53,3.58,105.5907065039,136.53,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,136.34
2021-02-17 19:00:00,103.63288,12.82709,104.4236948923,1.05288,0.30709000000000003,1.0967500000000001,102.58,12.52,103.3412153983,137.19,103.79288,12.74709,104.5727031407,1.05288,0.30709000000000003,1.0967500000000001,102.74,12.44,103.4903918246,137.15,104.36288,3.41709,104.4188068595,1.05288,0.30709000000000003,1.0967500000000001,103.31,3.11,103.3568004536,137.23,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,137.03
2021-02-17 19:30:00,99.6768,13.90115,100.6414746989,1.0668,0.31115000000000004,1.11125,98.61,13.59,99.5420524201,137.19,99.8468,13.82115,100.7988475012,1.0668,0.31115000000000004,1.11125,98.78,13.51,99.699591273,137.15,100.4168,2.35115,100.4443210369,1.0668,0.31115000000000004,1.11125,99.35,2.04,99.3709419297,137.23,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,137.03
2021-02-17 20:00:00,96.43856,14.82333,97.5711379823,1.10856,0.32333,1.15475,95.33,14.5,96.4264429501,137.52,96.57856,14.73333,97.6959019845,1.10856,0.32333,1.15475,95.47,14.41,96.5513801041,137.47,97.17856,1.52333,97.190498805,1.10856,0.32333,1.15475,96.07,1.2,96.0774942429,137.57,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,137.38
2021-02-17 20:30:00,93.44592,15.83381,94.7778956496,1.07592,0.31381000000000003,1.12075,92.37,15.52,93.6647601823,137.37,93.55592,15.75381,94.8730346124,1.07592,0.31381000000000003,1.12075,92.48,15.44,93.7600341297,137.33,94.19592,0.49381,94.1972143588,1.07592,0.31381000000000003,1.12075,93.12,0.18,93.1201739689,137.42,1.07592,0.31381000000000003,1.12075,1.07592,0.31381000000000003,1.12075,0.0,0.0,0.0,137.21
2021-02-17 21:00:00,89.20456,13.91633,90.2835409444,1.08456,0.31633,1.12975,88.12,13.6,89.163301868,136.82,89.31456,13.99633,90.4045788744,1.08456,0.31633,1.12975,88.23,13.68,89.2842388107,136.77,90.70456,7.49633,91.0138020756,1.08456,0.31633,1.12975,89.62,7.18,89.9071565561,136.87,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,136.66
2021-02-17 21:30:00,85.61872,12.36171,86.5065147175,1.06872,0.31171000000000004,1.11325,84.55,12.05,85.4043617153,135.34,85.68872,12.30171,86.5672501825,1.06872,0.31171000000000004,1.11325,84.62,11.99,85.4652239218,135.3,87.63872,13.51171,88.6741876217,1.06872,0.31171000000000004,1.11325,86.57,13.2,87.5705709699,135.41,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,135.21
