Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-17 22:00:00,81.65536,13.53948,82.7702563449,1.0953600000000001,0.31948000000000004,1.141,80.56,13.22,81.6375036365,134.93,81.74536,13.45948,82.8460106668,1.0953600000000001,0.31948000000000004,1.141,80.65,13.14,81.7134144434,134.9,83.58536,14.66948,84.8628661418,1.0953600000000001,0.31948000000000004,1.141,82.49,14.35,83.7288636015,134.97,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,134.79
2021-02-17 22:30:00,77.0604,14.56095,78.4240174504,1.1004,0.32095,1.14625,75.96,14.24,77.2832400977,133.96,77.2604,14.48095,78.6057715506,1.1004,0.32095,1.14625,76.16,14.16,77.4651612017,133.94,78.8304,15.69095,80.37684913,1.1004,0.32095,1.14625,77.73,15.37,79.2350288698,134.04,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,133.82
2021-02-17 23:00:00,72.52088,15.67859,74.1963356262,1.1608800000000001,0.33859,1.20925,71.36,15.34,72.9901719412,133.96,72.75088,15.59859,74.4043449723,1.1608800000000001,0.33859,1.20925,71.59,15.26,73.1983312651,133.94,74.16088,16.79859,76.039652474,1.1608800000000001,0.33859,1.20925,73.0,16.46,74.8326907174,134.04,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,133.82
2021-02-17 23:30:00,68.49624,16.30307,70.4096938323,1.17624,0.34307000000000004,1.22525,67.32,15.96,69.1860101466,134.08,68.74624,16.24307,70.6391027488,1.17624,0.34307000000000004,1.22525,67.57,15.9,69.41552348,134.05,70.06624,17.42307,72.2000093903,1.17624,0.34307000000000004,1.22525,68.89,17.08,70.9757599466,134.13,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,133.91
2021-02-18 00:00:00,65.52448,16.97839,67.6884274176,1.19448,0.34839000000000003,1.24425,64.33,16.63,66.4447575058,134.85,65.76448,16.91839,67.9058079244,1.19448,0.34839000000000003,1.24425,64.57,16.57,66.6622066841,134.82,67.03448,18.14839,69.447718238,1.19448,0.34839000000000003,1.24425,65.84,17.8,68.2037066441,134.86,1.19448,0.34839000000000003,1.24425,1.19448,0.34839000000000003,1.24425,0.0,0.0,0.0,134.69
2021-02-18 00:30:00,65.13696,17.26328,67.3857877775,1.17696,0.34328000000000003,1.226,63.96,16.92,66.1601692864,134.57,65.37696,17.19328,67.5999687574,1.17696,0.34328000000000003,1.226,64.2,16.85,66.3744114851,134.54,66.60696,18.43328,69.1105848044,1.17696,0.34328000000000003,1.226,65.43,18.09,67.8847037262,134.57,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,134.4
2021-02-18 01:00:00,67.48576,16.56168,69.4882511451,1.20576,0.35168000000000005,1.256,66.28,16.21,68.2334412147,133.68,67.76576,16.49168,69.7436286524,1.20576,0.35168000000000005,1.256,66.56,16.14,68.4889275723,133.65,68.99576,17.70168,71.2303613131,1.20576,0.35168000000000005,1.256,67.79,17.35,69.9750426938,133.72,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,133.54
2021-02-18 01:30:00,66.99008,16.84419,69.0753035112,1.18008,0.34419000000000005,1.22925,65.81,16.5,67.8469313971,133.77,67.25008,16.75419,69.3056717922,1.18008,0.34419000000000005,1.22925,66.07,16.41,68.0774044746,133.74,68.48008,17.98419,70.8022065105,1.18008,0.34419000000000005,1.22925,67.3,17.64,69.573411588,133.85,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,133.65
2021-02-18 02:00:00,65.5916,17.15755,67.798521463,1.1916,0.34755,1.24125,64.4,16.81,66.5577651368,134.1,65.8516,17.09755,68.0349868712,1.1916,0.34755,1.24125,64.66,16.75,66.7942969122,134.06,67.0716,18.31755,69.5279236319,1.1916,0.34755,1.24125,65.88,17.97,68.2868603759,134.15,1.1916,0.34755,1.24125,1.1916,0.34755,1.24125,0.0,0.0,0.0,133.94
2021-02-18 02:30:00,64.33712,17.48041,66.6695563482,1.16712,0.34041000000000005,1.21575,63.17,17.14,65.4540182113,133.86,64.63712,17.41041,66.9408668771,1.16712,0.34041000000000005,1.21575,63.47,17.07,65.725381703,133.83,65.77712,18.63041,68.3646231048,1.16712,0.34041000000000005,1.21575,64.61,18.29,67.148910639,133.91,1.16712,0.34041000000000005,1.21575,1.16712,0.34041000000000005,1.21575,0.0,0.0,0.0,133.72
2021-02-18 03:00:00,63.13112,17.55741,65.5271009458,1.19112,0.34741000000000005,1.24075,61.94,17.21,64.2864503609,133.94,63.42112,17.49741,65.7905602557,1.19112,0.34741000000000005,1.24075,62.23,17.15,64.5499450038,133.83,64.55112,18.71741,67.2100329591,1.19112,0.34741000000000005,1.24075,63.36,18.37,65.9692845194,134.03,1.19112,0.34741000000000005,1.24075,1.19112,0.34741000000000005,1.24075,0.0,0.0,0.0,133.82
2021-02-18 03:30:00,61.84464,18.05552,64.4264021904,1.18464,0.34552000000000005,1.234,60.66,17.71,63.1924022332,133.85,62.15464,17.99552,64.7073258109,1.18464,0.34552000000000005,1.234,60.97,17.65,63.4733282568,133.83,63.21464,19.21552,66.0706206963,1.18464,0.34552000000000005,1.234,62.03,18.87,64.8367010265,133.92,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,133.7
2021-02-18 04:00:00,61.36672,18.00196,63.9526769369,1.20672,0.35196000000000005,1.2570000000000001,60.16,17.65,62.6956784795,133.85,61.67672,17.95196,64.2362098648,1.20672,0.35196000000000005,1.2570000000000001,60.47,17.6,62.9792100617,133.83,62.72672,19.17196,65.5911995027,1.20672,0.35196000000000005,1.2570000000000001,61.52,18.82,64.3343050013,133.92,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,133.7
2021-02-18 04:30:00,61.44752,22.74636,65.5224740635,1.1875200000000001,0.34636,1.237,60.26,22.4,64.2886272991,135.59,61.79752,22.83636,65.8819612352,1.1875200000000001,0.34636,1.237,60.61,22.49,64.6480641628,135.53,62.06752,9.75636,62.8296394976,1.1875200000000001,0.34636,1.237,60.88,9.41,61.6029422999,135.62,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,135.45
2021-02-18 05:00:00,62.33384,23.13112,66.4872643564,1.20384,0.35112000000000004,1.254,61.13,22.78,65.2365334763,136.25,62.64384,23.07112,66.7572263354,1.20384,0.35112000000000004,1.254,61.44,22.72,65.5062745086,136.21,62.84384,7.65112,63.3078815251,1.20384,0.35112000000000004,1.254,61.64,7.3,62.0707628437,136.29,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,136.13
2021-02-18 05:30:00,63.48968,22.85699,67.478748198,1.18968,0.34699,1.23925,62.3,22.51,66.2419059206,135.69,63.82968,22.80699,67.7819064483,1.18968,0.34699,1.23925,62.64,22.46,66.5448810954,135.65,63.99968,7.54699,64.4431229703,1.18968,0.34699,1.23925,62.81,7.2,63.2213263069,135.72,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,135.53
2021-02-18 06:00:00,66.17168,22.19049,69.7933312034,1.20168,0.35049,1.25175,64.97,21.84,68.5425889502,136.92,66.51168,22.14049,70.099963437,1.20168,0.35049,1.25175,65.31,21.79,68.8491118316,136.88,66.68168,6.59049,67.0065743496,1.20168,0.35049,1.25175,65.48,6.24,65.7766523928,136.97,1.20168,0.35049,1.25175,1.20168,0.35049,1.25175,0.0,0.0,0.0,136.78
2021-02-18 06:30:00,70.79824,14.60782,72.2895510586,1.15824,0.33782,1.2065000000000001,69.64,14.27,71.0870065483,135.23,71.08824,14.40782,72.5336000999,1.15824,0.33782,1.2065000000000001,69.93,14.07,71.3314082295,135.2,72.31824,15.13782,73.8855969121,1.15824,0.33782,1.2065000000000001,71.16,14.8,72.68277375,135.27,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,135.08
2021-02-18 07:00:00,76.12552,11.64286,77.0107199307,1.1755200000000001,0.34286000000000005,1.2245,74.95,11.3,75.7970480956,134.85,76.40552,11.60286,77.2814974405,1.1755200000000001,0.34286000000000005,1.2245,75.23,11.26,76.0679991849,134.83,77.76552,12.78286,78.8091213671,1.1755200000000001,0.34286000000000005,1.2245,76.59,12.44,77.5936962646,134.9,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,134.74
2021-02-18 07:30:00,80.1268,10.6374,80.8298110662,1.1568,0.33740000000000003,1.205,78.97,10.3,79.6388780684,135.16,80.3968,10.5974,81.0922335184,1.1568,0.33740000000000003,1.205,79.24,10.26,79.9014718262,135.13,81.9068,11.7474,82.7449411928,1.1568,0.33740000000000003,1.205,80.75,11.41,81.5521342455,135.22,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,135.04
2021-02-18 08:00:00,82.64736,9.48048,83.1893359512,1.16736,0.34048,1.216,81.48,9.14,81.9910360954,134.49,82.88736,9.44048,83.4232408289,1.16736,0.34048,1.216,81.72,9.1,82.2251080875,134.46,84.48736,10.56048,85.144804525,1.16736,0.34048,1.216,83.32,10.22,83.9444506802,134.54,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,134.35
2021-02-18 08:30:00,86.79056,8.04433,87.1625639266,1.18056,0.34433,1.2297500000000001,85.61,7.7,85.955582134,134.49,86.99056,7.98433,87.3562078771,1.18056,0.34433,1.2297500000000001,85.81,7.64,86.1494381874,134.46,88.72056,9.09433,89.1854506344,1.18056,0.34433,1.2297500000000001,87.54,8.75,87.9762132624,134.54,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,134.35
2021-02-18 09:00:00,90.48856,12.38333,91.3319569086,1.34856,0.39333,1.40475,89.14,11.99,89.9427579075,136.27,90.73856,12.46333,91.5905064161,1.34856,0.39333,1.40475,89.39,12.07,90.2012028745,136.25,91.22856,3.81333,91.3082233173,1.34856,0.39333,1.40475,89.88,3.42,89.9450432208,136.31,1.34856,0.39333,1.40475,1.34856,0.39333,1.40475,0.0,0.0,0.0,136.14
2021-02-18 09:30:00,93.33344,12.42142,94.1563736401,1.27344,0.37142000000000003,1.3265,92.06,12.05,92.8452804401,136.86,93.53344,12.36142,94.3467492956,1.27344,0.37142000000000003,1.3265,92.26,11.99,93.0358409432,136.83,94.00344,3.91142,94.0847805878,1.27344,0.37142000000000003,1.3265,92.73,3.54,92.797545765,136.9,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,136.71
2021-02-18 10:00:00,94.83048,11.63514,95.541595234,1.32048,0.38514000000000004,1.3755,93.51,11.25,94.1843012396,136.49,95.01048,11.57514,95.7129833191,1.32048,0.38514000000000004,1.3755,93.69,11.19,94.3558805799,136.45,95.52048,4.66514,95.6343329074,1.32048,0.38514000000000004,1.3755,94.2,4.28,94.297181294,136.53,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,136.34
2021-02-18 10:30:00,94.98776,12.14268,95.7607394886,1.51776,0.44268,1.581,93.47,11.7,94.1994209112,136.96,95.17776,12.09268,95.9428939953,1.51776,0.44268,1.581,93.66,11.65,94.3817678368,136.92,95.67776,4.33268,95.7758104878,1.51776,0.44268,1.581,94.16,3.89,94.2403188662,137.0,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,136.8
2021-02-18 11:00:00,94.44608,12.39094,95.2554325036,1.7860800000000001,0.5209400000000001,1.8605,92.66,11.87,93.4171959545,137.4,94.62608,12.34094,95.4274269602,1.7860800000000001,0.5209400000000001,1.8605,92.84,11.82,93.5894117943,137.36,95.14608,4.35094,95.2455102262,1.7860800000000001,0.5209400000000001,1.8605,93.36,3.83,93.4385279208,137.45,1.7860800000000001,0.5209400000000001,1.8605,1.7860800000000001,0.5209400000000001,1.8605,0.0,0.0,0.0,137.29
2021-02-18 11:30:00,94.29224,12.44857,95.1104275002,2.29224,0.6685700000000001,2.38775,92.0,11.78,92.7511099664,137.78,94.42224,12.38857,95.2314867744,2.29224,0.6685700000000001,2.38775,92.13,11.72,92.8724679332,137.73,95.02224,4.62857,95.1349029266,2.29224,0.6685700000000001,2.38775,92.73,3.96,92.8145166448,137.8,2.29224,0.6685700000000001,2.38775,2.29224,0.6685700000000001,2.38775,0.0,0.0,0.0,137.63
2021-02-18 12:00:00,93.54224,12.53732,94.3786790382,2.32224,0.67732,2.419,91.22,11.86,91.9877600553,138.09,93.65224,12.47732,94.4797627611,2.32224,0.67732,2.419,91.33,11.8,92.0891356241,138.05,94.26224,4.65732,94.3772245799,2.32224,0.67732,2.419,91.94,3.98,92.026104992,138.14,2.32224,0.67732,2.419,2.32224,0.67732,2.419,0.0,0.0,0.0,137.94
2021-02-18 12:30:00,92.53232,13.58526,93.5242724315,3.17232,0.9252600000000001,3.3045,89.36,12.66,90.2523417979,137.72,92.64232,13.54526,93.6273118457,3.17232,0.9252600000000001,3.3045,89.47,12.62,90.355660033,137.69,93.23232,3.9852600000000002,93.3174570477,3.17232,0.9252600000000001,3.3045,90.06,3.06,90.111970348,137.77,3.17232,0.9252600000000001,3.3045,3.17232,0.9252600000000001,3.3045,0.0,0.0,0.0,137.6
2021-02-18 13:00:00,92.28376,12.45193,93.1200457499,2.54376,0.7419300000000001,2.64975,89.74,11.71,90.5007828695,137.72,92.38376,12.24193,93.1913298642,2.54376,0.7419300000000001,2.64975,89.84,11.5,90.5730401389,137.69,93.33376,4.95193,93.4650328543,2.54376,0.7419300000000001,2.64975,90.79,4.21,90.8875580044,137.77,2.54376,0.7419300000000001,2.64975,2.54376,0.7419300000000001,2.64975,0.0,0.0,0.0,137.52
2021-02-18 13:30:00,88.84392,9.00781,89.299399561,3.76392,1.09781,3.92075,85.08,7.91,85.4469104181,135.45,88.92392,8.95781,89.3739666131,3.76392,1.09781,3.92075,85.16,7.86,85.5219574145,135.41,90.85392,10.03781,91.4067415947,3.76392,1.09781,3.92075,87.09,8.94,87.5476538806,135.52,3.76392,1.09781,3.92075,3.76392,1.09781,3.92075,0.0,0.0,0.0,135.32
2021-02-18 14:00:00,87.6212,9.3191,88.1153806906,3.6311999999999998,1.0591,3.7825,83.99,8.26,84.395187659,135.35,87.6912,9.2591,88.178668,3.6311999999999998,1.0591,3.7825,84.06,8.2,84.4590054405,135.31,89.6112,10.3791,90.2102703812,3.6311999999999998,1.0591,3.7825,85.98,9.32,86.4836562594,135.39,3.6311999999999998,1.0591,3.7825,3.6311999999999998,1.0591,3.7825,0.0,0.0,0.0,135.21
2021-02-18 14:30:00,87.10464,9.09177,87.5778430384,3.19464,0.9317700000000001,3.32775,83.91,8.16,84.3058343177,134.75,87.19464,9.04177,87.6621859724,3.19464,0.9317700000000001,3.32775,84.0,8.11,84.3905924852,134.71,89.08464,10.15177,89.6612040855,3.19464,0.9317700000000001,3.32775,85.89,9.22,86.3834503826,134.78,3.19464,0.9317700000000001,3.32775,3.19464,0.9317700000000001,3.32775,0.0,0.0,0.0,134.58
2021-02-18 15:00:00,86.0568,9.3149,86.5594604203,3.1368,0.9149,3.2675,82.92,8.4,83.3443843339,135.36,86.1368,9.2449,86.631498257,3.1368,0.9149,3.2675,83.0,8.33,83.416958108,135.34,88.0168,10.3949,88.6285000903,3.1368,0.9149,3.2675,84.88,9.48,85.4077560881,135.4,3.1368,0.9149,3.2675,3.1368,0.9149,3.2675,0.0,0.0,0.0,135.25
2021-02-18 15:30:00,87.56624,8.86432,88.013763451,2.34624,0.68432,2.444,85.22,8.18,85.6116861182,135.06,87.66624,8.80432,88.1072396935,2.34624,0.68432,2.444,85.32,8.12,85.7055237426,135.04,89.56624,9.92432,90.1143910549,2.34624,0.68432,2.444,87.22,9.24,87.7080726045,135.08,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0.0,0.0,0.0,134.91
2021-02-18 16:00:00,89.6764,8.79645,90.1067935816,1.9764,0.57645,2.05875,87.7,8.22,88.0843822706,134.77,89.7464,8.72645,90.1696581038,1.9764,0.57645,2.05875,87.77,8.15,88.1475773916,134.75,91.7064,9.85645,92.2345564719,1.9764,0.57645,2.05875,89.73,9.28,90.2085988141,134.84,1.9764,0.57645,2.05875,1.9764,0.57645,2.05875,0.0,0.0,0.0,134.67
2021-02-18 16:30:00,90.32112,9.28366,90.7969771581,1.76112,0.51366,1.8345,88.56,8.77,88.9931823231,134.54,90.45112,9.22366,90.9201903487,1.76112,0.51366,1.8345,88.69,8.71,89.1166662303,134.51,92.35112,10.36366,92.9308065921,1.76112,0.51366,1.8345,90.59,9.85,91.1239298977,134.59,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,134.4
2021-02-18 17:00:00,94.23608,8.77219,94.6434894283,1.27608,0.37219,1.32925,92.96,8.4,93.3387465097,134.24,94.37608,8.69219,94.7755171084,1.27608,0.37219,1.32925,93.1,8.32,93.4710243872,134.21,96.31608,9.84219,96.8176428682,1.27608,0.37219,1.32925,95.04,9.47,95.5106407685,134.3,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,134.1
2021-02-18 17:30:00,99.15128,7.80829,99.4582611871,1.09128,0.31829,1.13675,98.06,7.49,98.3456338634,133.79,99.27128,7.71829,99.570874423,1.09128,0.31829,1.13675,98.18,7.4,98.4584805895,133.76,101.34128,8.86829,101.7285682567,1.09128,0.31829,1.13675,100.25,8.55,100.613940386,133.86,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,133.64
2021-02-18 18:00:00,104.42208,6.49144,104.623656908,1.10208,0.32144,1.148,103.32,6.17,103.5040641714,133.54,104.57208,6.40144,104.7678307001,1.10208,0.32144,1.148,103.47,6.08,103.6484794872,133.5,106.71208,7.51144,106.9761176562,1.10208,0.32144,1.148,105.61,7.19,105.8544670763,133.61,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,133.41
2021-02-18 18:30:00,104.77488,6.54934,104.9793757528,1.09488,0.31934,1.1405,103.68,6.23,103.8670077551,133.83,104.92488,6.45934,105.1235155246,1.09488,0.31934,1.1405,103.83,6.14,104.0113863959,133.81,107.06488,7.56934,107.3321174554,1.09488,0.31934,1.1405,105.97,7.25,106.2177169779,133.91,1.09488,0.31934,1.1405,1.09488,0.31934,1.1405,0.0,0.0,0.0,133.69
2021-02-18 19:00:00,103.05536,6.98823,103.2920257487,1.12536,0.32823,1.17225,101.93,6.66,102.1473470042,134.48,103.22536,6.91823,103.4569323606,1.12536,0.32823,1.17225,102.1,6.59,102.3124532987,134.44,105.29536,8.02823,105.6009721284,1.12536,0.32823,1.17225,104.17,7.7,104.4541952245,134.55,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,134.34
2021-02-18 19:30:00,99.47224,8.04732,99.7972238582,1.1222400000000001,0.32732,1.169,98.35,7.72,98.65252607,134.48,99.64224,7.96732,99.9602630059,1.1222400000000001,0.32732,1.169,98.52,7.64,98.8157882122,134.44,101.64224,9.09732,102.048548169,1.1222400000000001,0.32732,1.169,100.52,8.77,100.9018498344,134.55,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,134.34
2021-02-18 20:00:00,95.99544,9.28117,96.4430641226,1.13544,0.33117,1.18275,94.86,8.95,95.2812788537,134.91,96.16544,9.20117,96.6046240082,1.13544,0.33117,1.18275,95.03,8.87,95.4430605125,134.89,98.10544,10.381170000000001,98.6531603557,1.13544,0.33117,1.18275,96.97,10.05,97.4894014752,134.98,1.13544,0.33117,1.18275,1.13544,0.33117,1.18275,0.0,0.0,0.0,134.78
2021-02-18 20:30:00,92.47904,10.21347,93.0413231245,1.10904,0.32347000000000004,1.15525,91.37,9.89,91.9036941586,134.32,92.65904,10.15347,93.2136827229,1.10904,0.32347000000000004,1.15525,91.55,9.83,92.0762260304,134.29,94.49904,11.29347,95.1714822074,1.10904,0.32347000000000004,1.15525,93.39,10.97,94.0320849498,134.38,1.10904,0.32347000000000004,1.15525,1.10904,0.32347000000000004,1.15525,0.0,0.0,0.0,134.17
2021-02-18 21:00:00,89.92496,10.992280000000001,90.5943080475,1.10496,0.32228,1.151,88.82,10.67,89.4586010398,134.52,90.10496,10.93228,90.765734518,1.10496,0.32228,1.151,89.0,10.61,89.6301963626,134.49,91.91496,12.10228,92.708279312,1.10496,0.32228,1.151,90.81,11.78,91.5708714603,134.58,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0.0,0.0,0.0,134.38
2021-02-18 21:30:00,86.37288,12.15584,87.2240726268,1.08288,0.31584,1.1280000000000001,85.29,11.84,86.1078956891,135.23,86.55288,12.09584,87.3939951118,1.08288,0.31584,1.1280000000000001,85.47,11.78,86.2779769118,135.2,88.29288,13.29584,89.2883644155,1.08288,0.31584,1.1280000000000001,87.21,12.98,88.1706555493,135.29,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,135.1
2021-02-18 22:00:00,81.9728,13.93165,83.1482459921,1.1028,0.32165000000000005,1.14875,80.87,13.61,82.0072496795,134.98,82.2028,13.88165,83.3666632088,1.1028,0.32165000000000005,1.14875,81.1,13.56,82.2258086005,134.94,83.7828,15.09165,85.1311662998,1.1028,0.32165000000000005,1.14875,82.68,14.77,83.9888998618,135.02,1.1028,0.32165000000000005,1.14875,1.1028,0.32165000000000005,1.14875,0.0,0.0,0.0,134.83
2021-02-18 22:30:00,77.67456,14.99508,79.1087207291,1.11456,0.32508000000000004,1.161,76.56,14.67,77.9528222709,135.27,77.92456,14.93508,79.3428866742,1.11456,0.32508000000000004,1.161,76.81,14.61,78.1871357705,135.23,79.38456,16.16508,81.0136912984,1.11456,0.32508000000000004,1.161,78.27,15.84,79.8567373488,135.34,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,135.13
2021-02-18 23:00:00,73.3624,16.0332,75.09397603,1.1424,0.3332,1.19,72.22,15.7,73.9068224185,135.08,73.6224,15.9832,75.3373776024,1.1424,0.3332,1.19,72.48,15.65,74.1503398509,135.04,74.9724,17.2432,76.9297647728,1.1424,0.3332,1.19,73.83,16.91,75.7417784317,135.13,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,134.93
2021-02-18 23:30:00,68.96728,17.01879,71.0360818434,1.12728,0.32879,1.17425,67.84,16.69,69.8628778394,134.23,69.19728,16.92879,71.2379638273,1.12728,0.32879,1.17425,68.07,16.6,70.0648620922,134.19,70.49728,18.17879,72.8033989128,1.12728,0.32879,1.17425,69.37,17.85,71.6297382377,134.27,1.12728,0.32879,1.17425,1.12728,0.32879,1.17425,0.0,0.0,0.0,134.09
2021-02-19 00:00:00,66.66848,17.32914,68.8838538313,1.12848,0.32914000000000004,1.1755,65.54,17.0,67.7088738645,134.35,66.91848,17.25914,69.1083271325,1.12848,0.32914000000000004,1.1755,65.79,16.93,67.9334159306,134.33,68.16848,18.50914,70.636604739,1.12848,0.32914000000000004,1.1755,67.04,18.18,69.4613129735,134.42,1.12848,0.32914000000000004,1.1755,1.12848,0.32914000000000004,1.1755,0.0,0.0,0.0,134.24
2021-02-19 00:30:00,65.74752,17.79011,68.1118521255,1.09752,0.32011,1.14325,64.65,17.47,66.96882409,134.35,65.98752,17.72011,68.3253620127,1.09752,0.32011,1.14325,64.89,17.4,67.1823793863,134.33,67.21752,18.98011,69.8458271521,1.09752,0.32011,1.14325,66.12,18.66,68.7026200374,134.42,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,134.24
2021-02-19 01:00:00,68.2216,17.3013,70.381259496,1.1016,0.32130000000000003,1.1475,67.12,16.98,69.2344914042,133.96,68.4616,17.2113,70.5919225,1.1016,0.32130000000000003,1.1475,67.36,16.89,69.4452424576,133.94,69.7416,18.4713,72.1462382543,1.1016,0.32130000000000003,1.1475,68.64,18.15,70.9990992901,134.02,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,133.84
2021-02-19 01:30:00,68.27664,17.30402,70.4352800651,1.07664,0.31402,1.1215,67.2,16.99,69.3145013688,134.56,68.50664,17.23402,70.6411436024,1.07664,0.31402,1.1215,67.43,16.92,69.5204380021,134.51,69.81664,18.48402,72.2220341464,1.07664,0.31402,1.1215,68.74,18.17,71.1008895866,134.61,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,134.39
2021-02-19 02:00:00,67.06696,17.53703,69.3218908056,1.08696,0.31703000000000003,1.13225,65.98,17.22,68.1900931221,134.78,67.27696,17.45703,69.5049440203,1.08696,0.31703000000000003,1.13225,66.19,17.14,68.3732089345,134.75,68.58696,18.71703,71.0949948594,1.08696,0.31703000000000003,1.13225,67.5,18.4,69.9629187499,134.82,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,134.63
2021-02-19 02:30:00,65.62976,17.78493,67.9968317847,1.07976,0.31493000000000004,1.12475,64.55,17.47,66.8722917209,134.78,65.85976,17.71493,68.2006358633,1.07976,0.31493000000000004,1.12475,64.78,17.4,67.0761388275,134.75,67.40976,19.05493,70.0511677316,1.07976,0.31493000000000004,1.12475,66.33,18.74,68.9264571845,134.82,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,134.63
2021-02-19 03:00:00,64.56272,18.15871,67.0677535233,1.09272,0.31871000000000005,1.13825,63.47,17.84,65.9295571045,135.36,64.77272,18.08871,67.2510720038,1.09272,0.31871000000000005,1.13825,63.68,17.77,66.1128981364,135.32,66.02272,19.35871,68.8023197942,1.09272,0.31871000000000005,1.13825,64.93,19.04,67.6640709683,135.39,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,135.22
2021-02-19 03:30:00,62.74512,18.36066,65.3763253743,1.06512,0.31066000000000005,1.1095,61.68,18.05,64.2668258124,134.1,63.00512,18.29066,65.6063517462,1.06512,0.31066000000000005,1.1095,61.94,17.98,64.4968526364,134.07,64.14512,19.56066,67.0612842067,1.06512,0.31066000000000005,1.1095,63.08,19.25,65.9518680554,134.16,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,133.96
2021-02-19 04:00:00,62.34928,18.54479,65.048765958,1.07928,0.31479,1.12425,61.27,18.23,63.9245320671,134.79,62.60928,18.47479,65.2781725209,1.07928,0.31479,1.12425,61.53,18.16,64.1539281728,134.75,63.74928,19.73479,66.734044062,1.07928,0.31479,1.12425,62.67,19.42,65.6099481786,134.86,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,134.66
2021-02-19 04:30:00,61.40376,18.58318,64.1541605903,1.07376,0.31318,1.1185,60.33,18.27,63.035718446,134.29,61.67376,18.51318,64.3924724347,1.07376,0.31318,1.1185,60.6,18.2,63.2740073016,134.26,62.76376,19.79318,65.8107859234,1.07376,0.31318,1.1185,61.69,19.48,64.6925536673,134.34,1.07376,0.31318,1.1185,1.07376,0.31318,1.1185,0.0,0.0,0.0,134.15
2021-02-19 05:00:00,62.08848,18.44039,64.7690306556,1.09848,0.32039,1.14425,60.99,18.12,63.6247946952,135.0,62.32848,18.37039,64.9793093828,1.09848,0.32039,1.14425,61.23,18.05,63.8350640322,134.97,63.50848,19.63039,66.4731467847,1.09848,0.32039,1.14425,62.41,19.31,65.3290456076,135.03,1.09848,0.32039,1.14425,1.09848,0.32039,1.14425,0.0,0.0,0.0,134.85
2021-02-19 05:30:00,63.73696,17.93703,66.2128168504,1.08696,0.31703000000000003,1.13225,62.65,17.62,65.0806184666,135.54,63.98696,17.86703,66.4346431545,1.08696,0.31703000000000003,1.13225,62.9,17.55,65.3024693254,135.5,65.17696,19.16703,67.9368173663,1.08696,0.31703000000000003,1.13225,64.09,18.85,66.8045702029,135.6,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,135.41
2021-02-19 06:00:00,66.3404,17.05095,68.4965953027,1.1004,0.32095,1.14625,65.24,16.73,67.3509502531,136.38,66.5904,17.01095,68.7288425049,1.1004,0.32095,1.14625,65.49,16.69,67.5832538429,136.33,67.8604,18.31095,70.2874439574,1.1004,0.32095,1.14625,66.76,17.99,69.1414325857,136.43,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,136.23
2021-02-19 06:30:00,71.91272,14.87871,73.4357903822,1.09272,0.31871000000000005,1.13825,70.82,14.56,72.3012171405,136.19,72.09272,14.80871,73.5979494882,1.09272,0.31871000000000005,1.13825,71.0,14.49,72.4635087475,136.14,73.57272,16.07871,75.3091630777,1.09272,0.31871000000000005,1.13825,72.48,15.76,74.1736341297,136.25,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,136.05
2021-02-19 07:00:00,76.26936,12.86648,77.347020514,1.11936,0.32648000000000005,1.166,75.15,12.54,76.1890681135,135.6,76.42936,12.79648,77.4932059628,1.11936,0.32648000000000005,1.166,75.31,12.47,76.33542428,135.55,78.01936,14.05648,79.2755016685,1.11936,0.32648000000000005,1.166,76.9,13.73,78.1160860515,135.65,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,135.46
2021-02-19 07:30:00,80.18328,11.43429,80.9944527691,1.04328,0.30429,1.08675,79.14,11.13,79.9188119281,135.23,80.33328,11.36429,81.1331187787,1.04328,0.30429,1.08675,79.29,11.06,80.0576523513,135.18,82.03328,12.59429,82.9944285369,1.04328,0.30429,1.08675,80.99,12.29,81.9171789065,135.28,1.04328,0.30429,1.08675,1.04328,0.30429,1.08675,0.0,0.0,0.0,135.1
2021-02-19 08:00:00,82.94176,10.08968,83.5531997855,1.06176,0.30968,1.106,81.88,9.78,82.462008222,134.65,83.04176,9.99968,83.6416612939,1.06176,0.30968,1.106,81.98,9.69,82.5506904877,134.61,84.87176,11.21968,85.6101446372,1.06176,0.30968,1.106,83.81,10.91,84.5171237087,134.69,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,134.5
2021-02-19 08:30:00,86.79112,8.63866,87.2199802651,1.16112,0.33866,1.2095,85.63,8.3,86.0313134853,134.36,86.87112,8.54866,87.2907273303,1.16112,0.33866,1.2095,85.71,8.21,86.1023123964,134.32,88.82112,9.73866,89.3534154728,1.16112,0.33866,1.2095,87.66,9.4,88.1625521409,134.42,1.16112,0.33866,1.2095,1.16112,0.33866,1.2095,0.0,0.0,0.0,134.22
2021-02-19 09:00:00,89.75048,7.68389,90.078803421,1.11048,0.32389,1.15675,88.64,7.36,88.9450347125,133.79,89.82048,7.59389,90.1409218544,1.11048,0.32389,1.15675,88.71,7.27,89.0073985689,133.76,91.82048,8.73389,92.2349249578,1.11048,0.32389,1.15675,90.71,8.41,91.0990241441,133.89,1.11048,0.32389,1.15675,1.11048,0.32389,1.15675,0.0,0.0,0.0,133.66
2021-02-19 09:30:00,92.42616,6.27763,92.6391045443,1.2261600000000001,0.35763,1.27725,91.2,5.92,91.3919383753,133.38,92.48616,6.18763,92.6929153526,1.2261600000000001,0.35763,1.27725,91.26,5.83,91.4460305317,133.34,94.55616,7.30763,94.838119183,1.2261600000000001,0.35763,1.27725,93.33,6.95,93.5884148813,133.43,1.2261600000000001,0.35763,1.27725,1.2261600000000001,0.35763,1.27725,0.0,0.0,0.0,133.21
2021-02-19 10:00:00,94.33408,6.38494,94.549913317,1.59408,0.46494,1.6605,92.74,5.92,92.9287576588,133.57,94.40408,6.42494,94.6224612587,1.59408,0.46494,1.6605,92.81,5.96,93.0011704227,133.54,96.22408,6.30494,96.4304196831,1.59408,0.46494,1.6605,94.63,5.84,94.8100337517,133.65,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,133.46
2021-02-19 10:30:00,95.83576,11.18793,96.4865932265,1.77576,0.51793,1.8497500000000002,94.06,10.67,94.663258448,135.56,95.90576,11.09793,96.5457345068,1.77576,0.51793,1.8497500000000002,94.13,10.58,94.722717972,135.52,96.54576,5.09793,96.6802599514,1.77576,0.51793,1.8497500000000002,94.77,4.58,94.8806054998,135.6,1.77576,0.51793,1.8497500000000002,1.77576,0.51793,1.8497500000000002,0.0,0.0,0.0,135.4
2021-02-19 11:00:00,96.28704,11.06622,96.920871318,1.42704,0.41622000000000003,1.4865,94.86,10.65,95.4559694309,136.07,96.36704,10.95622,96.9878608644,1.42704,0.41622000000000003,1.4865,94.94,10.54,95.5232704633,136.02,97.02704,5.15622,97.163949569,1.42704,0.41622000000000003,1.4865,95.6,4.74,95.7174362381,136.15,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,135.94
2021-02-19 11:30:00,97.29416,11.41038,97.9609633571,1.5441600000000002,0.45038000000000006,1.6085,95.75,10.96,96.375225551,137.1,97.35416,11.29038,98.0066587016,1.5441600000000002,0.45038000000000006,1.6085,95.81,10.84,96.4212720306,137.05,98.07416,5.07038,98.2051404614,1.5441600000000002,0.45038000000000006,1.6085,96.53,4.62,96.6404951353,137.16,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,136.97
2021-02-19 12:00:00,98.82712,10.92041,99.4286427649,1.6471200000000001,0.48041000000000006,1.71575,97.18,10.44,97.7391733135,136.72,98.87712,10.80041,99.4652387302,1.6471200000000001,0.48041000000000006,1.71575,97.23,10.32,97.7761489321,136.67,99.58712,5.55041,99.7416739436,1.6471200000000001,0.48041000000000006,1.71575,97.94,5.07,98.0711399954,136.76,1.6471200000000001,0.48041000000000006,1.71575,1.6471200000000001,0.48041000000000006,1.71575,0.0,0.0,0.0,136.56
2021-02-19 12:30:00,99.23912,11.13391,99.86173887059999,1.41912,0.41391000000000006,1.47825,97.82,10.72,98.4056441471,136.58,99.31912,11.01391,99.9279430943,1.41912,0.41391000000000006,1.47825,97.9,10.6,98.4721788121,136.52,100.00912,5.18391,100.143382238,1.41912,0.41391000000000006,1.47825,98.59,4.77,98.7053240712,136.6,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,136.39
2021-02-19 13:00:00,99.21368,11.76524,99.9088343011,1.42368,0.41524000000000005,1.483,97.79,11.35,98.4464656552,137.14,99.26368,11.63524,99.9432687929,1.42368,0.41524000000000005,1.483,97.84,11.22,98.4812367916,137.09,99.98368,4.6752400000000005,100.0929274994,1.42368,0.41524000000000005,1.483,98.56,4.26,98.6520207598,137.17,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,137.0
2021-02-19 13:30:00,98.0604,12.7397,98.8844881882,1.6104,0.4697,1.6775,96.45,12.27,97.2273387479,137.89,98.1204,12.6197,98.9286092303,1.6104,0.4697,1.6775,96.51,12.15,97.2717975572,137.85,98.8404,3.9596999999999998,98.9196840687,1.6104,0.4697,1.6775,97.23,3.49,97.2926153416,137.93,1.6104,0.4697,1.6775,1.6104,0.4697,1.6775,0.0,0.0,0.0,137.77
2021-02-19 14:00:00,95.5872,9.34835,96.0432426127,1.5372,0.44835,1.60125,94.05,8.9,94.4701672487,136.35,95.6172,9.38835,96.0770006378,1.5372,0.44835,1.60125,94.08,8.94,94.503809447,136.3,97.3672,7.27835,97.6388550453,1.5372,0.44835,1.60125,95.83,6.83,96.0730857212,136.39,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,136.21
2021-02-19 14:30:00,80.53224,6.61732,80.8036546414,1.36224,0.39732,1.419,79.17,6.22,79.4139616188,135.47,80.46224,6.52732,80.7265629901,1.36224,0.39732,1.419,79.1,6.13,79.3371722461,135.41,82.43224,7.68732,82.7899092897,1.36224,0.39732,1.419,81.07,7.29,81.3971068282,135.55,44.03224,4.24732,44.2366125127,1.36224,0.39732,1.419,42.67,3.85,42.8433355377,135.34
2021-02-19 15:00:00,70.59888,5.99009,70.8525443118,1.26888,0.37009000000000003,1.32175,69.33,5.62,69.5574101013,135.47,70.49888,5.92009,70.7470108687,1.26888,0.37009000000000003,1.32175,69.23,5.55,69.4521086793,135.41,72.34888,7.06009,72.6925395626,1.26888,0.37009000000000003,1.32175,71.08,6.69,71.3941349132,135.55,72.61888,6.980090000000001,72.9535700899,1.26888,0.37009000000000003,1.32175,71.35,6.61,71.6555273513,135.34
2021-02-19 15:30:00,69.7504,6.3672,70.040413591,1.1904,0.3472,1.24,68.56,6.02,68.8237894917,135.47,69.6604,6.2872,69.9435501816,1.1904,0.3472,1.24,68.47,5.94,68.7271743927,135.41,71.4904,7.4372,71.8762077185,1.1904,0.3472,1.24,70.3,7.09,70.6566210627,135.55,71.7604,7.3772,72.1386033133,1.1904,0.3472,1.24,70.57,7.03,70.9192907466,135.34
2021-02-19 16:00:00,69.5268,6.53365,69.8331189377,1.2468,0.36365000000000003,1.29875,68.28,6.17,68.5582037396,135.78,69.4168,6.44365,69.7152260813,1.2468,0.36365000000000003,1.29875,68.17,6.08,68.4405968706,135.73,71.2668,7.60365,71.6712792935,1.2468,0.36365000000000003,1.29875,70.02,7.24,70.3933093412,135.82,71.5168,7.53365,71.9125063154,1.2468,0.36365000000000003,1.29875,70.27,7.17,70.6348483399,135.63
2021-02-19 16:30:00,69.81416,7.02913,70.167126242,1.09416,0.31913,1.13975,68.72,6.71,69.0468138295,135.97,69.71416,6.94913,70.0596496727,1.09416,0.31913,1.13975,68.62,6.63,68.9395481563,135.92,71.58416,8.11913,72.0431276033,1.09416,0.31913,1.13975,70.49,7.8,70.9202375913,136.02,71.81416,8.05913,72.264951068,1.09416,0.31913,1.13975,70.72,7.74,71.142294031,135.81
2021-02-19 17:00:00,71.63608,6.74094,71.9525415107,1.06608,0.31094000000000005,1.1105,70.57,6.43,70.8623299081,135.64,71.52608,6.66094,71.8355639071,1.06608,0.31094000000000005,1.1105,70.46,6.35,70.7455588712,135.61,73.44608,7.83094,73.8623739711,1.06608,0.31094000000000005,1.1105,72.38,7.52,72.7696007959,135.69,73.65608,7.76094,74.063825925,1.06608,0.31094000000000005,1.1105,72.59,7.45,72.9712998377,135.51
2021-02-19 17:30:00,73.30744,6.41842,73.5878853797,1.05744,0.30842,1.1015,72.25,6.11,72.5078933634,134.8,73.19744,6.33842,73.471360343,1.05744,0.30842,1.1015,72.14,6.03,72.3915775488,134.76,75.14744,7.47842,75.5186368008,1.05744,0.30842,1.1015,74.09,7.17,74.4361269815,134.85,75.35744,7.41842,75.7217057299,1.05744,0.30842,1.1015,74.3,7.11,74.6394138509,134.67
2021-02-19 18:00:00,75.87648,5.50689,76.0760544105,1.08648,0.31689,1.13175,74.79,5.19,74.9698619447,133.91,75.75648,5.42689,75.9506115648,1.08648,0.31689,1.13175,74.67,5.11,74.8446457671,133.88,77.73648,6.55689,78.0125190547,1.08648,0.31689,1.13175,76.65,6.24,76.9035766398,133.96,77.97648,6.47689,78.2450096636,1.08648,0.31689,1.13175,76.89,6.16,77.1363578347,133.78
2021-02-19 18:30:00,75.64768,5.7384900000000005,75.8650232773,1.05768,0.30849000000000004,1.10175,74.59,5.43,74.7873852999,134.15,75.53768,5.64849,75.7485745019,1.05768,0.30849000000000004,1.10175,74.48,5.34,74.6711858751,134.1,77.50768,6.77849,77.8035242496,1.05768,0.30849000000000004,1.10175,76.45,6.47,76.7232911181,134.19,77.75768,6.69849,78.0456697534,1.05768,0.30849000000000004,1.10175,76.7,6.39,76.9657202916,134.0
2021-02-19 19:00:00,74.16456,6.35633,74.4364486731,1.08456,0.31633,1.12975,73.08,6.04,73.3291756397,134.97,74.05456,6.27633,74.320052308,1.08456,0.31633,1.12975,72.97,5.96,73.2129940653,134.94,75.99456,7.43633,76.3575284662,1.08456,0.31633,1.12975,74.91,7.12,75.2476079354,135.03,76.23456,7.35633,76.5886658029,1.08456,0.31633,1.12975,75.15,7.04,75.4790308629,134.84
2021-02-19 19:30:00,71.90168,7.23549,72.264817874,1.08168,0.31549000000000005,1.12675,70.82,6.92,71.1572821291,135.41,71.80168,7.14549,72.1563529993,1.08168,0.31549000000000005,1.12675,70.72,6.83,71.049048551,135.37,73.67168,8.30549,74.1383679222,1.08168,0.31549000000000005,1.12675,72.59,7.99,73.0284068017,135.48,73.94168,8.26549,74.4022201696,1.08168,0.31549000000000005,1.12675,72.86,7.95,73.2924423116,135.29
2021-02-19 20:00:00,69.23232,7.86276,69.6773788787,1.07232,0.31276000000000004,1.117,68.16,7.55,68.5768772984,134.42,69.15232,7.80276,69.5911375464,1.07232,0.31276000000000004,1.117,68.08,7.49,68.4907767513,134.38,70.92232,8.93276,71.4826529684,1.07232,0.31276000000000004,1.117,69.85,8.62,70.3798756748,134.49,71.24232,8.92276,71.7989122828,1.07232,0.31276000000000004,1.117,70.17,8.61,70.6962587412,134.29
2021-02-19 20:30:00,66.70664,8.73527,67.2761529969,1.04664,0.30527000000000004,1.09025,65.66,8.43,66.1989463662,134.85,66.64664,8.67527,67.2088902814,1.04664,0.30527000000000004,1.09025,65.6,8.37,66.1318145827,134.81,68.31664,9.83527,69.0209811352,1.04664,0.30527000000000004,1.09025,67.27,9.53,67.9416941208,134.89,68.68664,9.82527,69.385808672,1.04664,0.30527000000000004,1.09025,67.64,9.52,68.3066614614,134.71
2021-02-19 21:00:00,64.19584,9.52087,64.8980187591,1.0658400000000001,0.31087000000000004,1.11025,63.13,9.21,63.798283676,135.01,64.12584,9.45087,64.8185336109,1.0658400000000001,0.31087000000000004,1.11025,63.06,9.14,63.7189390998,134.98,65.76584,10.61087,66.6163363828,1.0658400000000001,0.31087000000000004,1.11025,64.7,10.3,65.5147311679,135.07,66.12584,10.63087,66.9749364514,1.0658400000000001,0.31087000000000004,1.11025,65.06,10.32,65.8734088992,134.87
2021-02-19 21:30:00,61.27512,10.26191,62.128472763,1.03512,0.30191,1.07825,60.24,9.96,61.0578348781,135.11,61.23512,10.20191,62.0791340876,1.03512,0.30191,1.07825,60.2,9.9,61.0086059503,135.08,62.78512,11.37191,63.8066738709,1.03512,0.30191,1.07825,61.75,11.07,62.7344195797,135.07,63.16512,11.39191,64.1841724887,1.03512,0.30191,1.07825,62.13,11.09,63.1120036126,134.96
2021-02-19 22:00:00,58.40064,11.42352,59.5074076196,1.04064,0.30352,1.084,57.36,11.12,58.4279385226,135.86,58.35064,11.37352,59.4487522628,1.04064,0.30352,1.084,57.31,11.07,58.3693498336,135.81,59.85064,12.56352,61.155058198,1.04064,0.30352,1.084,58.81,12.26,60.0743181401,135.89,60.22064,12.60352,61.525394744,1.04064,0.30352,1.084,59.18,12.3,60.4447053099,135.71
2021-02-19 22:30:00,55.17856,12.43708,56.5628362319,1.01856,0.29708,1.061,54.16,12.14,55.5039205822,135.72,55.15856,12.38708,56.5323490773,1.01856,0.29708,1.061,54.14,12.09,55.4734864597,135.68,56.54856,13.58708,58.1579605987,1.01856,0.29708,1.061,55.53,13.29,57.0982048755,135.75,56.95856,13.637080000000001,58.5683148827,1.01856,0.29708,1.061,55.94,13.34,57.5086010958,135.58
2021-02-19 23:00:00,52.25224,13.43107,53.9508130278,1.03224,0.30107,1.07525,51.22,13.13,52.8761316664,136.57,52.23224,13.37107,53.9165318651,1.03224,0.30107,1.07525,51.2,13.07,52.8418858483,136.52,53.59224,14.60107,55.5456517953,1.03224,0.30107,1.07525,52.56,14.3,54.4705755431,136.61,53.96224,14.65107,55.9158045454,1.03224,0.30107,1.07525,52.93,14.35,54.8407458009,136.44
2021-02-19 23:30:00,48.27168,14.73799,50.471412099,1.02168,0.29799000000000003,1.06425,47.25,14.44,49.4072474441,135.59,48.25168,14.68799,50.4377009098,1.02168,0.29799000000000003,1.06425,47.23,14.39,49.3735252944,135.55,49.53168,15.91799,52.0266251958,1.02168,0.29799000000000003,1.06425,48.51,15.62,50.9627756308,135.64,49.87168,15.93799,52.3565085855,1.02168,0.29799000000000003,1.06425,48.85,15.64,51.2926125285,135.46
2021-02-20 00:00:00,46.02128,15.21079,48.4698498581,1.03128,0.30079,1.07425,44.99,14.91,47.3962888843,135.73,45.99128,15.14079,48.4194316144,1.03128,0.30079,1.07425,44.96,14.84,47.3458255816,135.68,47.25128,16.39079,50.0134127856,1.03128,0.30079,1.07425,46.22,16.09,48.9405404547,135.75,47.58128,16.42079,50.3350827025,1.03128,0.30079,1.07425,46.55,16.12,49.2621243959,135.55
2021-02-20 00:30:00,45.41704,15.27372,47.9165320636,1.00704,0.29372000000000004,1.049,44.41,14.98,46.8684168711,135.88,45.40704,15.20372,47.8847823781,1.00704,0.29372000000000004,1.049,44.4,14.91,46.8366106801,135.83,46.63704,16.45372,49.4544073041,1.00704,0.29372000000000004,1.049,45.63,16.16,48.4070501064,135.92,46.95704,16.48372,49.7662197741,1.00704,0.29372000000000004,1.049,45.95,16.19,48.7187705099,135.72
2021-02-20 01:00:00,46.5516,15.21505,48.9749855443,1.0116,0.29505000000000003,1.05375,45.54,14.92,47.9217904507,135.46,46.5316,15.15505,48.9373613823,1.0116,0.29505000000000003,1.05375,45.52,14.86,47.884130983,135.41,47.7816,16.39505,50.5161257725,1.0116,0.29505000000000003,1.05375,46.77,16.1,49.4635512271,135.51,48.1216,16.41505,50.8442942036,1.0116,0.29505000000000003,1.05375,47.11,16.12,49.7916308229,135.31
2021-02-20 01:30:00,45.69712,15.70791,48.3214777595,0.9871200000000001,0.28791,1.02825,44.71,15.42,47.2944024172,135.9,45.67712,15.63791,48.2798459055,0.9871200000000001,0.28791,1.02825,44.69,15.35,47.2527099752,135.87,46.92712,16.89791,49.876787726,0.9871200000000001,0.28791,1.02825,45.94,16.61,48.850544521,135.93,47.24712,16.92791,50.1880910701,0.9871200000000001,0.28791,1.02825,46.26,16.64,49.1617452904,135.75
2021-02-20 02:00:00,44.64896,15.87428,47.3869432924,1.00896,0.29428000000000004,1.051,43.64,15.58,46.3377383997,136.51,44.61896,15.80428,47.3352601958,1.00896,0.29428000000000004,1.051,43.61,15.51,46.2859827594,136.46,45.86896,17.07428,48.9437690518,1.00896,0.29428000000000004,1.051,44.86,16.78,47.895594787,136.53,46.15896,17.10428,49.2260701519,1.00896,0.29428000000000004,1.051,45.15,16.81,48.1777811859,136.32
2021-02-20 02:30:00,43.48744,16.34092,46.4562493557,0.9974400000000001,0.29092,1.039,42.49,16.05,45.4202884183,136.67,43.47744,16.27092,46.4223074243,0.9974400000000001,0.29092,1.039,42.48,15.98,45.3862402056,136.63,44.67744,17.54092,47.997474094,0.9974400000000001,0.29092,1.039,43.68,17.25,46.9628033661,136.69,44.98744,17.57092,48.2970701741,0.9974400000000001,0.29092,1.039,43.99,17.28,47.2622312211,136.51
2021-02-20 03:00:00,42.44256,16.28533,45.459684035,1.01256,0.29533000000000004,1.05475,41.43,15.99,44.4086140293,136.67,42.42256,16.21533,45.4159721239,1.01256,0.29533000000000004,1.05475,41.41,15.92,44.364788966,136.63,43.63256,17.49533,47.0094337762,1.01256,0.29533000000000004,1.05475,42.62,17.2,45.9598128804,136.69,43.93256,17.52533,47.2991228223,1.01256,0.29533000000000004,1.05475,42.92,17.23,46.2493167517,136.51
2021-02-20 03:30:00,41.39488,16.61309,44.6041573125,1.00488,0.29309,1.04675,40.39,16.32,43.5625355093,136.84,41.38488,16.55309,44.5725597331,1.00488,0.29309,1.04675,40.38,16.26,43.5308166705,136.81,42.54488,17.83309,46.1311815713,1.00488,0.29309,1.04675,41.54,17.54,45.0912763182,136.85,42.85488,17.85309,46.4249239349,1.00488,0.29309,1.04675,41.85,17.56,45.3847562514,136.67
2021-02-20 04:00:00,40.5628,16.915399999999998,43.9485096562,1.0128,0.2954,1.055,39.55,16.62,42.9001969692,137.33,40.5428,16.8454,43.9031449101,1.0128,0.2954,1.055,39.53,16.55,42.854677691,137.3,41.7128,18.1454,45.4886054414,1.0128,0.2954,1.055,40.7,17.85,44.4422377924,137.33,41.9928,18.1854,45.7613813712,1.0128,0.2954,1.055,40.98,17.89,44.7147906179,137.19
2021-02-20 04:30:00,40.022,17.02225,43.4915794041,1.002,0.29225,1.04375,39.02,16.73,42.4553094442,137.07,40.012,16.96225,43.458923929,1.002,0.29225,1.04375,39.01,16.67,42.4225058194,137.03,41.152,18.24225,45.0140732334,1.002,0.29225,1.04375,40.15,17.95,43.9798249201,137.14,41.452,18.28225,45.3046241466,1.002,0.29225,1.04375,40.45,17.99,44.2701095549,136.91
2021-02-20 05:00:00,39.44016,17.08463,42.9815169935,1.01016,0.29463,1.05225,38.43,16.79,41.9376799549,137.07,39.44016,17.01463,42.9537408716,1.01016,0.29463,1.05225,38.43,16.72,41.9097041268,137.03,40.56016,18.30463,44.4992815522,1.01016,0.29463,1.05225,39.55,18.01,43.4575954236,137.14,40.87016,18.34463,44.7983864471,1.01016,0.29463,1.05225,39.86,18.05,43.7563949612,136.91
2021-02-20 05:30:00,39.59624,17.07057,43.119213609,0.9962400000000001,0.29057000000000005,1.03775,38.6,16.78,42.0895283889,136.89,39.57624,17.01057,43.0771199625,0.9962400000000001,0.29057000000000005,1.03775,38.58,16.72,42.0472924217,136.87,40.70624,18.29057,44.6267064196,0.9962400000000001,0.29057000000000005,1.03775,39.71,18.0,43.5991295785,136.9,41.01624,18.34057,44.9300395244,0.9962400000000001,0.29057000000000005,1.03775,40.02,18.05,43.9021969838,136.72
2021-02-20 06:00:00,40.428,16.824,43.7889273675,1.008,0.294,1.05,39.42,16.53,42.7454944994,136.67,40.418,16.764,43.7566728625,1.008,0.294,1.05,39.41,16.47,42.7131010347,136.64,41.568,18.044,45.3153898803,1.008,0.294,1.05,40.56,17.75,44.2738760445,136.7,41.868,18.084,45.6065837352,1.008,0.294,1.05,40.86,17.79,44.5648258159,136.53
2021-02-20 06:30:00,43.06,15.77875,45.8599231526,0.99,0.28875,1.03125,42.07,15.49,44.8310718141,135.78,43.06,15.70875,45.8358857945,0.99,0.28875,1.03125,42.07,15.42,44.8069336152,135.75,44.24,16.95875,47.3790755668,0.99,0.28875,1.03125,43.25,16.67,46.3513904862,135.8,44.56,16.99875,47.6922541044,0.99,0.28875,1.03125,43.57,16.71,46.6644297083,135.62
2021-02-20 07:00:00,45.418,14.394,47.6443276792,1.008,0.294,1.05,44.41,14.1,46.5946144957,135.46,45.408,14.334,47.6166989616,1.008,0.294,1.05,44.4,14.04,46.5669582429,135.42,46.638,15.554,49.1632989129,1.008,0.294,1.05,45.63,15.26,48.1140779814,135.51,46.978,15.584,49.4953890782,1.008,0.294,1.05,45.97,15.29,48.4461040745,135.31
2021-02-20 07:30:00,46.738,14.49525,48.934169213,0.978,0.28525,1.01875,45.76,14.21,47.9155684512,135.85,46.708,14.42525,48.8848146316,0.978,0.28525,1.01875,45.73,14.14,47.866193707,135.8,47.988,15.66525,50.4801763226,0.978,0.28525,1.01875,47.01,15.38,49.4619500222,135.87,48.288,15.69525,50.774716312,0.978,0.28525,1.01875,47.31,15.41,49.7564488283,135.66
2021-02-20 08:00:00,48.08624,13.909320000000001,50.0575235125,1.02624,0.29932000000000003,1.069,47.06,13.61,48.9885262077,135.4,48.05624,13.83932,50.0092889472,1.02624,0.29932000000000003,1.069,47.03,13.54,48.9402952586,135.36,49.36624,15.05932,51.6120990718,1.02624,0.29932000000000003,1.069,48.34,14.76,50.5431815382,135.42,49.66624,15.08932,51.9078315267,1.02624,0.29932000000000003,1.069,48.64,14.79,50.8388994767,135.25
2021-02-20 08:30:00,50.138,13.439,51.9078584128,1.1280000000000001,0.329,1.175,49.01,13.11,50.7331469554,134.61,50.108,13.369,51.8607927533,1.1280000000000001,0.329,1.175,48.98,13.04,50.6861124964,134.58,51.458,14.589,53.4861167501,1.1280000000000001,0.329,1.175,50.33,14.26,52.3111508189,134.64,51.758,14.599,53.7775172819,1.1280000000000001,0.329,1.175,50.63,14.27,52.6025645763,134.45
2021-02-20 09:00:00,52.61576,12.73168,54.1342209328,1.20576,0.35168000000000005,1.256,51.41,12.38,52.8796038185,134.37,52.58576,12.66168,54.0886336969,1.20576,0.35168000000000005,1.256,51.38,12.31,52.8340846424,134.33,53.99576,13.84168,55.7416738464,1.20576,0.35168000000000005,1.256,52.79,13.49,54.4863671022,134.43,54.27576,13.85168,56.0154189701,1.20576,0.35168000000000005,1.256,53.07,13.5,54.7601579618,134.24
2021-02-20 09:30:00,55.00624,12.04932,56.310501253300004,1.26624,0.36932000000000004,1.319,53.74,11.68,54.9946361021,133.95,54.94624,11.97932,56.2369397976,1.26624,0.36932000000000004,1.319,53.68,11.61,54.9211662294,133.93,56.41624,13.15932,57.9306467994,1.26624,0.36932000000000004,1.319,55.15,12.79,56.6136608956,134.0,56.68624,13.16932,58.1958829695,1.26624,0.36932000000000004,1.319,55.42,12.8,56.8789627191,133.81
2021-02-20 10:00:00,56.69672,11.67196,57.8856865641,1.44672,0.42196000000000006,1.5070000000000001,55.25,11.25,56.3837299227,133.77,56.64672,11.60196,57.822628465,1.44672,0.42196000000000006,1.5070000000000001,55.2,11.18,56.320799,133.75,58.14672,12.76196,59.5307371851,1.44672,0.42196000000000006,1.5070000000000001,56.7,12.34,58.0272832381,133.84,58.42672,12.77196,59.8063924025,1.44672,0.42196000000000006,1.5070000000000001,56.98,12.35,58.3030265081,133.63
2021-02-20 10:30:00,57.86712,11.59541,59.0174305622,1.76712,0.51541,1.84075,56.1,11.08,57.1837074699,135.55,57.80712,11.52541,58.9448742332,1.76712,0.51541,1.84075,56.04,11.01,57.1113097381,135.5,59.35712,12.73541,60.7079761033,1.76712,0.51541,1.84075,57.59,12.22,58.8722048169,135.6,59.61712,12.75541,60.9663963291,1.76712,0.51541,1.84075,57.85,12.24,59.1307035304,135.4
2021-02-20 11:00:00,58.49736,11.39548,59.5969637767,2.00736,0.58548,2.091,56.49,10.81,57.515008476,135.63,58.42736,11.33548,59.5168001778,2.00736,0.58548,2.091,56.42,10.75,57.4349971707,135.6,59.97736,12.53548,61.2733381774,2.00736,0.58548,2.091,57.97,11.95,59.188879023,135.69,60.23736,12.55548,61.5319398183,2.00736,0.58548,2.091,58.23,11.97,59.447571859600004,135.5
