Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-20 11:30:00,58.89008,11.36169,59.9760745803,1.96008,0.57169,2.04175,56.93,10.79,57.9434983411,135.55,58.84008,11.30169,59.9156341138,1.96008,0.57169,2.04175,56.88,10.73,57.8832212303,135.5,60.37008,12.50169,61.6509433185,1.96008,0.57169,2.04175,58.41,11.93,59.6158787573,135.6,60.67008,12.52169,61.9487798723,1.96008,0.57169,2.04175,58.71,11.95,59.913826451,135.4
2021-02-20 12:00:00,58.75344,11.45767,59.8602114402,2.32344,0.6776700000000001,2.4202500000000002,56.43,10.78,57.4504421219,135.39,58.70344,11.39767,59.7996718157,2.32344,0.6776700000000001,2.4202500000000002,56.38,10.72,57.3900932217,135.36,60.23344,12.58767,61.5346790864,2.32344,0.6776700000000001,2.4202500000000002,57.91,11.91,59.1220449579,135.41,60.52344,12.61767,61.8246907446,2.32344,0.6776700000000001,2.4202500000000002,58.2,11.94,59.4121502725,135.22
2021-02-20 12:30:00,59.21336,11.21098,60.2653140293,1.9233600000000002,0.56098,2.0035,57.29,10.65,58.2714904563,134.95,59.16336,11.15098,60.2050456478,1.9233600000000002,0.56098,2.0035,57.24,10.59,58.2113880611,134.94,60.69336,12.34098,61.9353189662,1.9233600000000002,0.56098,2.0035,58.77,11.78,59.9389798045,135.01,60.99336,12.36098,62.2333012996,1.9233600000000002,0.56098,2.0035,59.07,11.8,60.237072472,134.85
2021-02-20 13:00:00,59.62592,11.09131,60.6487221082,1.61592,0.47131000000000006,1.6832500000000001,58.01,10.62,58.9741002475,134.95,59.55592,11.03131,60.5689475504,1.61592,0.47131000000000006,1.6832500000000001,57.94,10.56,58.8944581434,134.94,61.12592,12.22131,62.3356921351,1.61592,0.47131000000000006,1.6832500000000001,59.51,11.75,60.6589037158,135.01,61.41592,12.24131,62.6239961992,1.61592,0.47131000000000006,1.6832500000000001,59.8,11.77,60.9472960844,134.85
2021-02-20 13:30:00,59.28152,11.52961,60.3923051412,1.78152,0.51961,1.85575,57.5,11.01,58.5445992385,135.53,59.22152,11.46961,60.3219726523,1.78152,0.51961,1.85575,57.44,10.95,58.4744055122,135.49,60.79152,12.67961,62.0997698358,1.78152,0.51961,1.85575,59.01,12.16,60.2498605808,135.6,61.06152,12.68961,62.3661400654,1.78152,0.51961,1.85575,59.28,12.17,60.516339116,135.38
2021-02-20 14:00:00,58.79176,11.91218,59.9864240995,1.7217600000000002,0.5021800000000001,1.7934999999999999,57.07,11.41,58.1994243958,135.9,58.73176,11.84218,59.913745166300004,1.7217600000000002,0.5021800000000001,1.7934999999999999,57.01,11.34,58.1268930875,135.87,60.27176,13.06218,61.6709461566,1.7217600000000002,0.5021800000000001,1.7934999999999999,58.55,12.56,59.8820181691,135.93,60.56176,13.09218,61.9607291068,1.7217600000000002,0.5021800000000001,1.7934999999999999,58.84,12.59,60.1718680116,135.72
2021-02-20 14:30:00,57.40536,12.19448,58.6862905558,1.69536,0.49448000000000003,1.766,55.71,11.7,56.9253379437,136.07,57.35536,12.14448,58.6270049994,1.69536,0.49448000000000003,1.766,55.66,11.65,56.8661419476,136.03,58.87536,13.36448,60.3731508272,1.69536,0.49448000000000003,1.766,57.18,12.87,58.6104879693,136.09,59.16536,13.38448,60.6604000053,1.69536,0.49448000000000003,1.766,57.47,12.89,58.8978182958,135.92
2021-02-20 15:00:00,56.3768,12.9424,57.843316779,1.7568000000000001,0.5124000000000001,1.83,54.62,12.43,56.0165091736,136.56,56.3268,12.8724,57.7789501462,1.7568000000000001,0.5124000000000001,1.83,54.57,12.36,55.9522519654,136.52,57.8268,14.1124,59.5239332706,1.7568000000000001,0.5124000000000001,1.83,56.07,13.6,57.6957962073,136.61,58.1068,14.1424,59.8030742019,1.7568000000000001,0.5124000000000001,1.83,56.35,13.63,57.9749894351,136.42
2021-02-20 15:30:00,56.36712,13.20416,57.8930225364,1.55712,0.45416000000000006,1.6219999999999999,54.81,12.75,56.2734271215,136.67,56.32712,13.14416,57.8404131175,1.55712,0.45416000000000006,1.6219999999999999,54.77,12.69,56.2208946923,136.63,57.79712,14.38416,59.5601472396,1.55712,0.45416000000000006,1.6219999999999999,56.24,13.93,57.939472728,136.73,58.12712,14.42416,59.8900531908,1.55712,0.45416000000000006,1.6219999999999999,56.57,13.97,58.2694242292,136.53
2021-02-20 16:00:00,56.14624,13.29557,57.6989813408,1.3562400000000001,0.39557000000000003,1.41275,54.79,12.9,56.2881346289,136.57,56.11624,13.24557,57.6582822877,1.3562400000000001,0.39557000000000003,1.41275,54.76,12.85,56.2474897218,136.53,57.54624,14.47557,59.338957397,1.3562400000000001,0.39557000000000003,1.41275,56.19,14.08,57.9272172644,136.62,57.94624,14.52557,59.7390903342,1.3562400000000001,0.39557000000000003,1.41275,56.59,14.13,58.3273949358,136.44
2021-02-20 16:30:00,57.3424,13.0107,58.7999077572,1.2024,0.3507,1.2525,56.14,12.66,57.5497628145,136.17,57.3124,12.9407,58.7551947512,1.2024,0.3507,1.2525,56.11,12.59,57.5051319449,136.14,58.7824,14.1807,60.4686927447,1.2024,0.3507,1.2525,57.58,13.83,59.217609712,136.18,59.1524,14.2107,60.8354372077,1.2024,0.3507,1.2525,57.95,13.86,59.584411552,136.01
2021-02-20 17:00:00,59.57376,12.28193,60.826628092199996,1.10376,0.32193000000000005,1.14975,58.47,11.96,59.6806710753,135.44,59.52376,12.22193,60.7655624302,1.10376,0.32193000000000005,1.14975,58.42,11.9,59.6196813141,135.41,61.07376,13.43193,62.5333583303,1.10376,0.32193000000000005,1.14975,59.97,13.11,61.3862606778,135.48,61.41376,13.47193,62.8740233742,1.10376,0.32193000000000005,1.14975,60.31,13.15,61.7269681744,135.28
2021-02-20 17:30:00,62.52688,11.72659,63.6170074395,1.01688,0.29659,1.05925,61.51,11.43,62.56296828,134.75,62.45688,11.65659,63.5353283596,1.01688,0.29659,1.05925,61.44,11.36,62.4813828272,134.73,64.10688,12.86659,65.3853286415,1.01688,0.29659,1.05925,63.09,12.57,64.3300318669,134.78,64.38688,12.88659,65.6637991435,1.01688,0.29659,1.05925,63.37,12.59,64.6085520655,134.58
2021-02-20 18:00:00,65.39256,10.85408,66.287238259,1.04256,0.30408,1.086,64.35,10.55,65.2090867901,134.19,65.33256,10.78408,66.21661255,1.04256,0.30408,1.086,64.29,10.48,65.1385791985,134.16,67.05256,11.97408,68.1133202421,1.04256,0.30408,1.086,66.01,11.67,67.0336408082,134.27,67.30256,11.97408,68.3594410042,1.04256,0.30408,1.086,66.26,11.67,67.2798372471,134.05
2021-02-20 18:30:00,66.6624,10.4182,67.4715826478,1.0224,0.2982,1.065,65.64,10.12,66.4155403501,134.62,66.5824,10.3382,67.3802223876,1.0224,0.2982,1.065,65.56,10.04,66.3243183154,134.59,68.3024,11.5382,69.270108308,1.0224,0.2982,1.065,67.28,11.24,68.2124328843,134.69,68.6024,11.5282,69.564277334,1.0224,0.2982,1.065,67.58,11.23,68.5067098903,134.49
2021-02-20 19:00:00,65.29928,11.00729,66.2205134506,1.01928,0.29729,1.06175,64.28,10.71,65.1661146609,135.13,65.22928,10.93729,66.1398766393,1.01928,0.29729,1.06175,64.21,10.64,65.0855874983,135.12,66.90928,12.15729,68.0047899068,1.01928,0.29729,1.06175,65.89,11.86,66.9488737769,135.21,67.23928,12.13729,68.3259437071,1.01928,0.29729,1.06175,66.22,11.84,67.2701568305,135.03
2021-02-20 19:30:00,62.56728,11.98379,63.7045975528,1.00728,0.29379000000000005,1.04925,61.56,11.69,62.6601125119,135.0,62.49728,11.91379,63.6227034915,1.00728,0.29379000000000005,1.04925,61.49,11.62,62.5783069442,134.98,64.12728,13.12379,65.4564122463,1.00728,0.29379000000000005,1.04925,63.12,12.83,64.4107390114,135.03,64.43728,13.10379,65.7561583896,1.00728,0.29379000000000005,1.04925,63.43,12.81,64.7105941867,134.85
2021-02-20 20:00:00,60.12736,12.47548,61.4079556882,1.04736,0.30548000000000003,1.091,59.08,12.17,60.3204384931,134.47,60.06736,12.38548,61.3309697641,1.04736,0.30548000000000003,1.091,59.02,12.08,60.2435623117,134.45,61.64736,13.60548,63.1308647256,1.04736,0.30548000000000003,1.091,60.6,13.3,62.0423242634,134.52,61.94736,13.58548,63.4195606875,1.04736,0.30548000000000003,1.091,60.9,13.28,62.3311190338,134.32
2021-02-20 20:30:00,57.97008,13.25044,59.4651522776,1.03008,0.30044000000000004,1.073,56.94,12.95,58.3940587731,134.29,57.92008,13.17044,59.3986208342,1.03008,0.30044000000000004,1.073,56.89,12.87,58.3276006707,134.24,59.44008,14.38044,61.1548866813,1.03008,0.30044000000000004,1.073,58.41,14.08,60.0830633373,134.34,59.75008,14.37044,61.4538982148,1.03008,0.30044000000000004,1.073,58.72,14.07,60.3821438838,134.14
2021-02-20 21:00:00,56.0356,13.68205,57.6817732006,1.0356,0.30205000000000004,1.07875,55.0,13.38,56.6041023248,133.99,55.9956,13.61205,57.6263405446,1.0356,0.30205000000000004,1.07875,54.96,13.31,56.5487197026,133.96,57.4556,14.80205,59.3316665497,1.0356,0.30205000000000004,1.07875,56.42,14.5,58.2534668496,134.05,57.7856,14.81205,59.6537709836,1.0356,0.30205000000000004,1.07875,56.75,14.51,58.57561438,133.85
2021-02-20 21:30:00,53.7396,14.2603,55.5994673019,1.0296,0.3003,1.0725,52.71,13.96,54.5272931659,134.35,53.6996,14.1803,55.5403272249,1.0296,0.3003,1.0725,52.67,13.88,54.4681861273,134.33,55.0996,15.4003,57.2113202107,1.0296,0.3003,1.0725,54.07,15.1,56.1388893727,134.41,55.4596,15.4103,57.5607902851,1.0296,0.3003,1.0725,54.43,15.11,56.4883793359,134.19
2021-02-20 22:00:00,51.70288,14.82709,53.7868980158,1.05288,0.30709000000000003,1.0967500000000001,50.65,14.52,52.6901594228,134.7,51.67288,14.75709,53.7387963464,1.05288,0.30709000000000003,1.0967500000000001,50.62,14.45,52.6420639793,134.67,53.01288,15.96709,55.365272590000004,1.05288,0.30709000000000003,1.0967500000000001,51.96,15.66,54.2685654868,134.74,53.39288,15.99709,55.7378374461,1.05288,0.30709000000000003,1.0967500000000001,52.34,15.69,54.6411173019,134.57
2021-02-20 22:30:00,49.52904,15.41722,51.8730804546,1.01904,0.29722000000000004,1.0615,48.51,15.12,50.8117555296,135.21,49.51904,15.34722,51.8427669425,1.01904,0.29722000000000004,1.0615,48.5,15.05,50.7814188459,135.17,50.77904,16.58722,53.4195354777,1.01904,0.29722000000000004,1.0615,49.76,16.29,52.3585876433,135.26,51.18904,16.60722,53.8155885618,1.01904,0.29722000000000004,1.0615,50.17,16.31,52.7545732615,135.06
2021-02-20 23:00:00,47.13104,15.97072,49.7634286279,1.03104,0.30072000000000004,1.074,46.1,15.67,48.6904395133,135.5,47.13104,15.90072,49.7410075089,1.03104,0.30072000000000004,1.074,46.1,15.6,48.6679566039,135.46,48.34104,17.15072,51.2933070176,1.03104,0.30072000000000004,1.074,47.31,16.85,50.2210971605,135.55,48.77104,17.19072,51.71204112,1.03104,0.30072000000000004,1.074,47.74,16.89,50.639704778,135.36
2021-02-20 23:30:00,44.80088,16.574840000000002,47.7686525851,1.01088,0.29484000000000005,1.053,43.79,16.28,46.7183315199,135.82,44.81088,16.51484,47.7572497805,1.01088,0.29484000000000005,1.053,43.8,16.22,46.7068346176,135.78,45.94088,17.76484,49.2560046634,1.01088,0.29484000000000005,1.053,44.93,17.47,48.2069061442,135.86,46.39088,17.81484,49.6938856541,1.01088,0.29484000000000005,1.053,45.38,17.52,48.644576265,135.65
2021-02-21 00:00:00,42.82432,16.91876,46.0452692836,1.02432,0.29876,1.067,41.8,16.62,44.9829345419,136.37,42.84432,16.85876,46.0418673057,1.02432,0.29876,1.067,41.82,16.56,44.9793952827,136.32,43.96432,18.11876,47.5515604055,1.02432,0.29876,1.067,42.94,17.82,46.4908162974,136.39,44.39432,18.17876,47.9721060972,1.02432,0.29876,1.067,43.37,17.88,46.9110999658,136.2
2021-02-21 00:30:00,42.218,17.054,45.5323889116,1.008,0.294,1.05,41.21,16.76,44.4877702296,136.37,42.238,16.994,45.5285040387,1.008,0.294,1.05,41.23,16.7,44.4837374779,136.32,43.318,18.254,47.0069956496,1.008,0.294,1.05,42.31,17.96,45.9640914193,136.39,43.778,18.304,47.450497363,1.008,0.294,1.05,42.77,18.01,46.4072515885,136.2
2021-02-21 01:00:00,43.40608,17.03219,46.6281382554,1.0360800000000001,0.30219,1.07925,42.37,16.73,45.5533730914,135.86,43.42608,16.96219,46.6212431598,1.0360800000000001,0.30219,1.07925,42.39,16.66,45.5463247694,135.83,44.52608,18.24219,48.118076605,1.0360800000000001,0.30219,1.07925,43.49,17.94,47.0449115208,135.88,44.97608,18.28219,48.5498325781,1.0360800000000001,0.30219,1.07925,43.94,17.98,47.4763520081,135.71
2021-02-21 01:30:00,43.20008,17.12044,46.4688753662,1.03008,0.30044000000000004,1.073,42.17,16.82,45.4006751051,136.41,43.22008,17.06044,46.4654057144,1.03008,0.30044000000000004,1.073,42.19,16.76,45.3970670859,136.38,44.34008,18.32044,47.9758399218,1.03008,0.30044000000000004,1.073,43.31,18.02,46.9092368303,136.48,44.78008,18.37044,48.4017420203,1.03008,0.30044000000000004,1.073,43.75,18.07,47.3348434031,136.28
2021-02-21 02:00:00,42.41752,17.20261,45.7730902798,1.03752,0.30261000000000005,1.08075,41.38,16.9,44.698035751,136.84,42.41752,17.13261,45.7468286154,1.03752,0.30261000000000005,1.08075,41.38,16.83,44.6716162681,136.8,43.54752,18.42261,47.284025393,1.03752,0.30261000000000005,1.08075,42.51,18.12,46.2107617336,136.91,43.95752,18.46261,47.6773691867,1.03752,0.30261000000000005,1.08075,42.92,18.16,46.603776671,136.74
2021-02-21 02:30:00,41.00576,17.46918,44.571791562,1.02576,0.29918,1.0685,39.98,17.17,43.5110250396,137.0,41.01576,17.39918,44.5536085301,1.02576,0.29918,1.0685,39.99,17.1,43.4926442057,136.96,42.10576,18.67918,46.0630740469,1.02576,0.29918,1.0685,41.08,18.38,45.0043420127,137.04,42.52576,18.73918,46.4714657683,1.02576,0.29918,1.0685,41.5,18.44,45.4123727634,136.84
2021-02-21 03:00:00,40.14112,17.72366,43.8798090088,1.04112,0.30366000000000004,1.0845,39.1,17.42,42.8049810186,137.12,40.15112,17.66366,43.8647617325,1.04112,0.30366000000000004,1.0845,39.11,17.36,42.7897382558,137.09,41.23112,18.94366,45.3747452957,1.04112,0.30366000000000004,1.0845,40.19,18.64,44.3022087485,137.15,41.63112,19.00366,45.7634050946,1.04112,0.30366000000000004,1.0845,40.59,18.7,44.6904699013,136.98
2021-02-21 03:30:00,38.9396,17.9903,42.8945607537,1.0296,0.3003,1.0725,37.91,17.69,41.8342467364,137.42,38.9596,17.9303,42.8875983269,1.0296,0.3003,1.0725,37.93,17.63,41.8270462739,137.38,40.0196,19.2303,44.4001443945,1.0296,0.3003,1.0725,38.99,18.93,43.3424157149,137.44,40.4096,19.2803,44.773493724,1.0296,0.3003,1.0725,39.38,18.98,43.7152696435,137.28
2021-02-21 04:00:00,38.12184,18.32387,42.2970317725,1.04184,0.30387000000000003,1.08525,37.08,18.02,41.2267728545,137.86,38.12184,18.26387,42.2710732341,1.04184,0.30387000000000003,1.08525,37.08,17.96,41.2005825202,137.84,39.18184,19.56387,43.7945384171,1.04184,0.30387000000000003,1.08525,38.14,19.26,42.727124874,137.89,39.56184,19.62387,44.1614702876,1.04184,0.30387000000000003,1.08525,38.52,19.32,43.0935354781,137.7
2021-02-21 04:30:00,37.2712,18.41785,41.5735438478,1.0212,0.29785,1.06375,36.25,18.12,40.526496271,137.15,37.2912,18.35785,41.5649402028,1.0212,0.29785,1.06375,36.27,18.06,40.5176072837,137.11,38.3212,19.66785,43.0736426723,1.0212,0.29785,1.06375,37.3,19.37,42.0295955251,137.19,38.7112,19.70785,43.4391109147,1.0212,0.29785,1.06375,37.69,19.41,42.3943887796,137.0
2021-02-21 05:00:00,36.92272,18.33121,41.2228154335,1.03272,0.30121000000000003,1.07575,35.89,18.03,40.1643249663,137.07,36.93272,18.26121,41.20069899,1.03272,0.30121000000000003,1.07575,35.9,17.96,40.1418933285,137.02,37.95272,19.58121,42.7063548019,1.03272,0.30121000000000003,1.07575,36.92,19.28,41.6509879835,137.09,38.34272,19.62121,43.0715225974,1.03272,0.30121000000000003,1.07575,37.31,19.32,42.0154554896,136.91
2021-02-21 05:30:00,36.95024,18.25757,41.2147922276,1.02024,0.29757,1.06275,35.93,17.96,40.1687253968,137.07,36.97024,18.19757,41.2061912771,1.02024,0.29757,1.06275,35.95,17.9,40.1598369021,137.02,38.00024,19.50757,42.7149098953,1.02024,0.29757,1.06275,36.98,19.21,41.6718670088,137.09,38.37024,19.53757,43.0580069112,1.02024,0.29757,1.06275,37.35,19.24,42.0142844756,136.91
2021-02-21 06:00:00,37.9616,18.1638,42.0833304884,1.0416,0.3038,1.085,36.92,17.86,41.0129979397,137.07,37.9716,18.0938,42.0621921088,1.0416,0.3038,1.085,36.93,17.79,40.9915723046,137.02,39.0216,19.4038,43.5797283264,1.0416,0.3038,1.085,37.98,19.1,42.5122382379,137.09,39.4016,19.4338,43.9335710477,1.0416,0.3038,1.085,38.36,19.13,42.8654464575,136.82
2021-02-21 06:30:00,39.75672,17.37946,43.389427457,1.02672,0.29946,1.0695000000000001,38.73,17.08,42.3289416357,136.41,39.76672,17.29946,43.366615453,1.02672,0.29946,1.0695000000000001,38.74,17.0,42.3058813878,136.39,40.84672,18.59946,44.8820058269,1.02672,0.29946,1.0695000000000001,39.82,18.3,43.8237652422,136.44,41.23672,18.61946,45.2454568664,1.02672,0.29946,1.0695000000000001,40.21,18.32,44.1867231191,136.23
2021-02-21 07:00:00,41.21256,16.58408,44.4241692235,1.04256,0.30408,1.086,40.17,16.28,43.3435958361,136.19,41.23256,16.52408,44.4203694717,1.04256,0.30408,1.086,40.19,16.22,43.3396412076,136.15,42.31256,17.78408,45.8979981611,1.04256,0.30408,1.086,41.27,17.48,44.8192291321,136.21,42.72256,17.82408,46.2916294896,1.04256,0.30408,1.086,41.68,17.52,45.2125292369,136.02
2021-02-21 07:30:00,42.18152,16.49086,45.290496719,1.03152,0.30086,1.0745,41.15,16.19,44.2203414731,136.58,42.17152,16.43086,45.2593665383,1.03152,0.30086,1.0745,41.14,16.13,44.1890993346,136.56,43.34152,17.70086,46.8167470106,1.03152,0.30086,1.0745,42.31,17.4,45.7481813846,136.58,43.68152,17.73086,47.1429590273,1.03152,0.30086,1.0745,42.65,17.43,46.0741511045,136.43
2021-02-21 08:00:00,42.68864,16.24877,45.67649846,1.05864,0.30877000000000004,1.10275,41.63,15.94,44.5773541162,136.08,42.69864,16.17877,45.6609949143,1.05864,0.30877000000000004,1.10275,41.64,15.87,44.5617156312,136.04,43.84864,17.43877,47.1891293516,1.05864,0.30877000000000004,1.10275,42.79,17.13,46.0914417219,136.08,44.21864,17.46877,47.5441484177,1.05864,0.30877000000000004,1.10275,43.16,17.16,46.4462183606,135.91
2021-02-21 08:30:00,45.1344,15.60045,47.7544563739,1.0644,0.31045,1.1087500000000001,44.07,15.29,46.6470685038,135.52,45.1244,15.53045,47.7221788329,1.0644,0.31045,1.1087500000000001,44.06,15.22,46.6147187056,135.49,46.3544,16.77045,49.2948110105,1.0644,0.31045,1.1087500000000001,45.29,16.46,48.1883357256,135.57,46.6744,16.81045,49.6093826263,1.0644,0.31045,1.1087500000000001,45.61,16.5,48.5028050735,135.37
2021-02-21 09:00:00,47.6548,15.05515,49.9763694616,1.3548,0.39515000000000006,1.4112500000000001,46.3,14.66,48.5654774506,135.33,47.6348,14.99515,49.93925004,1.3548,0.39515000000000006,1.4112500000000001,46.28,14.6,48.528325749,135.29,48.9148,16.21515,51.5324048397,1.3548,0.39515000000000006,1.4112500000000001,47.56,15.82,50.1221108893,135.36,49.2448,16.25515,51.8582705898,1.3548,0.39515000000000006,1.4112500000000001,47.89,15.86,50.4479107595,135.18
2021-02-21 09:30:00,50.30416,14.25288,52.2843485338,1.4841600000000001,0.43288000000000004,1.546,48.82,13.82,50.7383957176,134.98,50.24416,14.18288,52.2075636206,1.4841600000000001,0.43288000000000004,1.546,48.76,13.75,50.6616235429,134.96,51.62416,15.39288,53.8701647519,1.4841600000000001,0.43288000000000004,1.546,50.14,14.96,52.324193257,135.05,51.89416,15.41288,54.1346535225,1.4841600000000001,0.43288000000000004,1.546,50.41,14.98,52.5886727347,134.87
2021-02-21 10:00:00,52.53072,13.28396,54.1843163378,1.5907200000000001,0.46396000000000004,1.657,50.94,12.82,52.5284303973,134.43,52.49072,13.21396,54.1284068212,1.5907200000000001,0.46396000000000004,1.657,50.9,12.75,52.4725880818,134.42,53.92072,14.41396,55.8140330759,1.5907200000000001,0.46396000000000004,1.657,52.33,13.95,54.1574685524,134.47,54.17072,14.42396,56.0581620052,1.5907200000000001,0.46396000000000004,1.657,52.58,13.96,54.4016360048,134.32
2021-02-21 10:30:00,53.9608,13.12565,55.5342293056,1.6308,0.47565,1.69875,52.33,12.65,53.8372677613,134.35,53.9008,13.04565,55.457057482,1.6308,0.47565,1.69875,52.27,12.57,53.7601878717,134.33,55.3908,14.24565,57.1933498631,1.6308,0.47565,1.69875,53.76,13.77,55.4954998176,134.47,55.6008,14.24565,57.3967551745,1.6308,0.47565,1.69875,53.97,13.77,55.6989569023,134.21
2021-02-21 11:00:00,55.14264,12.72577,56.5920132904,1.56264,0.45577000000000006,1.62775,53.58,12.27,54.9669837266,134.35,55.06264,12.64577,56.496104491,1.56264,0.45577000000000006,1.62775,53.5,12.19,54.8711773156,134.33,56.60264,13.82577,58.2667209568,1.56264,0.45577000000000006,1.62775,55.04,13.37,56.6406082241,134.35,56.78264,13.83577,58.4439623645,1.56264,0.45577000000000006,1.62775,55.22,13.38,56.8178915483,134.21
2021-02-21 11:30:00,55.712,12.79975,57.1634546197,1.782,0.51975,1.8562500000000002,53.93,12.28,55.3104266843,134.14,55.642,12.72975,57.0795821556,1.782,0.51975,1.8562500000000002,53.86,12.21,55.2266575125,134.12,57.192,13.90975,58.8592049646,1.782,0.51975,1.8562500000000002,55.41,13.39,57.0049138233,134.18,57.362,13.90975,59.0244033351,1.782,0.51975,1.8562500000000002,55.58,13.39,57.1701714183,134.01
2021-02-21 12:00:00,57.11928,12.29979,58.4285630643,1.67928,0.48979000000000006,1.74925,55.44,11.81,56.6839456989,133.85,57.03928,12.21979,58.333547214,1.67928,0.48979000000000006,1.74925,55.36,11.73,56.5890669653,133.82,58.61928,13.39979,60.1313093136,1.67928,0.48979000000000006,1.74925,56.94,12.91,58.3852010359,133.88,58.79928,13.38979,60.304575322,1.67928,0.48979000000000006,1.74925,57.12,12.9,58.55855531,133.68
2021-02-21 12:30:00,59.40096,11.82278,60.5660975782,1.6209600000000002,0.47278000000000003,1.6885,57.78,11.35,58.8842160515,135.12,59.32096,11.76278,60.47593975,1.6209600000000002,0.47278000000000003,1.6885,57.7,11.29,58.7941672277,135.08,60.95096,12.97278,62.3162301961,1.6209600000000002,0.47278000000000003,1.6885,59.33,12.5,60.6324904651,135.16,61.15096,12.97278,62.511862313099996,1.6209600000000002,0.47278000000000003,1.6885,59.53,12.5,60.8282080946,134.95
2021-02-21 13:00:00,60.54416,11.61788,61.6487667825,1.84416,0.53788,1.921,58.7,11.08,59.7365583207,135.26,60.45416,11.54788,61.5472094721,1.84416,0.53788,1.921,58.61,11.01,59.6351590926,135.22,62.12416,12.74788,63.4186068926,1.84416,0.53788,1.921,60.28,12.21,61.5041665255,135.29,62.28416,12.75788,63.5773551589,1.84416,0.53788,1.921,60.44,12.22,61.6629710604,135.09
2021-02-21 13:30:00,60.61288,11.84084,61.7586165146,1.9228800000000001,0.56084,2.003,58.69,11.28,59.7641573186,135.54,60.52288,11.78084,61.6587965711,1.9228800000000001,0.56084,2.003,58.6,11.22,59.6644651363,135.5,62.18288,12.99084,63.5253688616,1.9228800000000001,0.56084,2.003,60.26,12.43,61.5286315466,135.61,62.36288,13.00084,63.7036156164,1.9228800000000001,0.56084,2.003,60.44,12.44,61.7069461244,135.4
2021-02-21 14:00:00,60.4164,12.2427,61.6443435544,2.0664,0.6027,2.1525,58.35,11.64,59.4996815118,135.99,60.3364,12.1727,61.5520575631,2.0664,0.6027,2.1525,58.27,11.57,59.4075567584,135.92,61.9764,13.3927,63.4069284089,2.0664,0.6027,2.1525,59.91,12.79,61.2600375449,136.05,62.1864,13.4027,63.6143121652,2.0664,0.6027,2.1525,60.12,12.8,61.4675068634,135.83
2021-02-21 14:30:00,59.51928,12.21604,60.7599895079,2.00928,0.58604,2.093,57.51,11.63,58.6741595594,135.99,59.43928,12.14604,60.6675720183,2.00928,0.58604,2.093,57.43,11.56,58.5818956675,136.03,61.06928,13.37604,62.5170009341,2.00928,0.58604,2.093,59.06,12.79,60.4290302752,136.05,61.26928,13.38604,62.7145177658,2.00928,0.58604,2.093,59.26,12.8,60.6266245143,135.83
2021-02-21 15:00:00,58.38296,12.64128,59.7358517006,1.75296,0.5112800000000001,1.826,56.63,12.13,57.9145387619,136.36,58.30296,12.57128,59.6428723789,1.75296,0.5112800000000001,1.826,56.55,12.06,57.8216750017,136.34,59.93296,13.81128,61.5037490695,1.75296,0.5112800000000001,1.826,58.18,13.3,59.6808377957,136.41,60.08296,13.81128,61.6499273122,1.75296,0.5112800000000001,1.826,58.33,13.3,59.8270749745,136.25
2021-02-21 15:30:00,58.75648,12.40814,60.0523594894,1.53648,0.44814000000000004,1.6005,57.22,11.96,58.4565650719,136.23,58.66648,12.34814,59.9519177095,1.53648,0.44814000000000004,1.6005,57.13,11.9,58.3562070392,136.21,60.32648,13.58814,61.837866537,1.53648,0.44814000000000004,1.6005,58.79,13.14,60.2405486363,136.26,60.47648,13.59814,61.9864020947,1.53648,0.44814000000000004,1.6005,58.94,13.15,60.3891223649,136.06
2021-02-21 16:00:00,59.71912,12.39641,60.992165681,1.35912,0.39641000000000004,1.41575,58.36,12.0,59.5809499756,136.07,59.62912,12.32641,60.8898377027,1.35912,0.39641000000000004,1.41575,58.27,11.93,59.478717202,136.03,61.29912,13.55641,62.7802386493,1.35912,0.39641000000000004,1.41575,59.94,13.16,61.3676559761,136.11,61.45912,13.55641,62.9364733939,1.35912,0.39641000000000004,1.41575,60.1,13.16,61.5239433067,135.92
2021-02-21 16:30:00,61.0104,12.11345,62.2013229687,1.2804,0.37345,1.33375,59.73,11.74,60.872822343,135.55,60.9304,12.04345,62.1092451416,1.2804,0.37345,1.33375,59.65,11.67,60.7808473123,135.52,62.6104,13.27345,64.0019270262,1.2804,0.37345,1.33375,61.33,12.9,62.671994543,135.59,62.7904,13.29345,64.1821637611,1.2804,0.37345,1.33375,61.51,12.92,62.852259307,135.42
2021-02-21 17:00:00,61.52104,12.21197,62.7213725453,1.24104,0.36197,1.29275,60.28,11.85,61.4337114295,135.14,61.42104,12.14197,62.6096764898,1.24104,0.36197,1.29275,60.18,11.78,61.3221069436,135.12,63.12104,13.36197,64.5198258907,1.24104,0.36197,1.29275,61.88,13.0,63.2308026202,135.18,63.28104,13.36197,64.6763655887,1.24104,0.36197,1.29275,62.04,13.0,63.3873930683,134.98
2021-02-21 17:30:00,62.6648,12.0464,63.8121689962,1.0848,0.3164,1.13,61.58,11.73,62.6872339476,134.95,62.5648,11.9764,63.7007720204,1.0848,0.3164,1.13,61.48,11.66,62.5759218869,134.93,64.2848,13.1964,65.6253036869,1.0848,0.3164,1.13,63.2,12.88,64.4991038697,135.0,64.4648,13.1964,65.8016368489,1.0848,0.3164,1.13,63.38,12.88,64.6754884017,134.8
2021-02-21 18:00:00,65.08024,11.27507,66.0497149272,1.08024,0.31507,1.12525,64.0,10.96,64.9316686987,134.7,64.99024,11.19507,65.9474100141,1.08024,0.31507,1.12525,63.91,10.88,64.8294878894,134.66,66.76024,12.40507,67.9029852552,1.08024,0.31507,1.12525,65.68,12.09,66.7834597786,134.76,66.94024,12.40507,68.0799639612,1.08024,0.31507,1.12525,65.86,12.09,66.9604935764,134.52
2021-02-21 18:30:00,66.06544,11.09367,66.9903864481,1.07544,0.31367,1.12025,64.99,10.78,65.8779819059,135.19,65.96544,11.02367,66.8801956835,1.07544,0.31367,1.12025,64.89,10.71,65.7678964237,135.17,67.73544,12.25367,68.8348913013,1.07544,0.31367,1.12025,66.66,11.94,67.720891902,135.21,67.95544,12.21367,69.0443014337,1.07544,0.31367,1.12025,66.88,11.9,67.9304379494,135.02
2021-02-21 19:00:00,64.01512,11.86941,65.1062092458,1.09512,0.31941,1.14075,62.92,11.55,63.971313102,135.08,63.93512,11.79941,65.0148109723,1.09512,0.31941,1.14075,62.84,11.48,63.8800125235,135.04,65.64512,13.00941,66.9217941209,1.09512,0.31941,1.14075,64.55,12.69,65.7855500851,135.13,65.85512,13.00941,67.1278003421,1.09512,0.31941,1.14075,64.76,12.69,65.9916184072,134.91
2021-02-21 19:30:00,61.99824,12.17157,63.1817131721,1.06824,0.31157,1.11275,60.93,11.86,62.0735410622,135.27,61.90824,12.10157,63.0799348158,1.06824,0.31157,1.11275,60.84,11.79,61.971846027,135.23,63.61824,13.34157,65.0021380476,1.06824,0.31157,1.11275,62.55,13.03,63.8927491974,135.29,63.77824,13.34157,65.1587399169,1.06824,0.31157,1.11275,62.71,13.03,64.049395001,135.1
2021-02-21 20:00:00,59.8872,12.7171,61.2225559435,1.0872,0.3171,1.1325,58.8,12.4,60.0932608534,135.49,59.7872,12.6471,61.1102153674,1.0872,0.3171,1.1325,58.7,12.33,59.9809878211,135.44,61.4772,13.8971,63.0283706616,1.0872,0.3171,1.1325,60.39,13.58,61.8980492423,135.56,61.6172,13.8871,63.1627333342,1.0872,0.3171,1.1325,60.53,13.57,62.0324576331,135.36
2021-02-21 20:30:00,57.73736,13.24423,59.2369172735,1.07736,0.31423,1.12225,56.66,12.93,58.1166112226,134.05,57.63736,13.16423,59.1215884366,1.07736,0.31423,1.12225,56.56,12.85,58.001345674,134.01,59.27736,14.38423,60.9976350465,1.07736,0.31423,1.12225,58.2,14.07,59.8765805637,134.15,59.39736,14.36423,61.1095530868,1.07736,0.31423,1.12225,58.32,14.05,59.9885397389,133.94
2021-02-21 21:00:00,55.65104,13.89822,57.3602542903,1.09104,0.31822,1.1365,54.56,13.58,56.2246387272,134.46,55.56104,13.81822,57.2535795374,1.09104,0.31822,1.1365,54.47,13.5,56.118008696,134.43,57.14104,15.03822,59.0867710494,1.09104,0.31822,1.1365,56.05,14.72,57.9506764413,134.5,57.29104,15.03822,59.2318438431,1.09104,0.31822,1.1365,56.2,14.72,58.0957692091,134.29
2021-02-21 21:30:00,53.38112,14.48241,55.3107961601,1.07112,0.31241,1.11575,52.31,14.17,54.1952488693,134.8,53.30112,14.40241,55.2126689,1.07112,0.31241,1.11575,52.23,14.09,54.0971441021,134.79,54.82112,15.65241,57.011868386,1.07112,0.31241,1.11575,53.75,15.34,55.896136718,134.85,54.98112,15.64241,57.1629998081,1.07112,0.31241,1.11575,53.91,15.33,56.0472746884,134.66
2021-02-21 22:00:00,51.08976,14.35493,53.068141028,1.07976,0.31493000000000004,1.12475,50.01,14.04,51.9434471324,135.04,51.01976,14.29493,52.984534858399996,1.07976,0.31493000000000004,1.12475,49.94,13.98,51.8598495948,135.02,52.48976,15.52493,54.7375406496,1.07976,0.31493000000000004,1.12475,51.41,15.21,53.6127988451,135.04,52.64976,15.52493,54.8909890562,1.07976,0.31493000000000004,1.12475,51.57,15.21,53.766244057,134.89
2021-02-21 22:30:00,48.67536,14.96073,50.9226286955,1.06536,0.31073,1.10975,47.61,14.65,49.8129962961,135.41,48.60536,14.88073,50.8322451409,1.06536,0.31073,1.10975,47.54,14.57,49.7225954673,135.37,50.02536,16.14073,52.5648153051,1.06536,0.31073,1.10975,48.96,15.83,51.4555196262,135.46,50.18536,16.13073,52.7140475458,1.06536,0.31073,1.10975,49.12,15.82,51.6047168387,135.25
2021-02-21 23:00:00,45.8288,15.97465,48.5331675461,1.0788,0.31465000000000004,1.12375,44.75,15.66,47.4109491573,136.27,45.7688,15.89465,48.4502110631,1.0788,0.31465000000000004,1.12375,44.69,15.58,47.3279251605,136.23,47.1188,17.18465,50.1546957828,1.0788,0.31465000000000004,1.12375,46.04,16.87,49.0334426693,136.3,47.2988,17.18465,50.3238380597,1.0788,0.31465000000000004,1.12375,46.22,16.87,49.202492823,136.11
2021-02-21 23:30:00,43.31656,16.58108,46.3816405941,1.06656,0.31108,1.111,42.25,16.27,45.2744453307,137.06,43.26656,16.52108,46.3135109725,1.06656,0.31108,1.111,42.2,16.21,45.2062396136,137.04,44.57656,17.82108,48.0068806923,1.06656,0.31108,1.111,43.51,17.51,46.9011748254,137.1,44.73656,17.82108,48.1554845578,1.06656,0.31108,1.111,43.67,17.51,47.0496439944,136.92
2021-02-22 00:00:00,41.44808,16.84444,44.7401217544,1.07808,0.31444000000000005,1.123,40.37,16.53,43.623133771,137.14,41.38808,16.76444,44.6544467506,1.07808,0.31444000000000005,1.123,40.31,16.45,43.5373242173,137.04,42.66808,18.07444,46.3384336399,1.07808,0.31444000000000005,1.123,41.59,17.76,45.2232871428,137.1,42.81808,18.08444,46.4804791821,1.07808,0.31444000000000005,1.123,41.74,17.77,45.3651903997,136.92
2021-02-22 00:30:00,41.1624,16.87695,44.4879153823,1.0524,0.30695,1.09625,40.11,16.57,43.3978916539,137.14,41.1124,16.80695,44.4151213222,1.0524,0.30695,1.09625,40.06,16.5,43.3249766301,137.04,42.4024,18.11695,46.1105996823,1.0524,0.30695,1.09625,41.35,17.81,45.0224233022,137.1,42.5324,18.11695,46.2301733402,1.0524,0.30695,1.09625,41.48,17.81,45.1418486551,136.92
2021-02-22 01:00:00,43.40872,16.38171,46.3969545828,1.06872,0.31171000000000004,1.11325,42.34,16.07,45.2870897718,136.57,43.36872,16.31171,46.3348438819,1.06872,0.31171000000000004,1.11325,42.3,16.0,45.2248825316,136.53,44.66872,17.59171,48.0079452504,1.06872,0.31171000000000004,1.11325,43.6,17.28,46.8994498902,136.63,44.82872,17.60171,48.1605059334,1.06872,0.31171000000000004,1.11325,43.76,17.29,47.0519043185,136.42
2021-02-22 01:30:00,43.35872,16.26171,46.3079022648,1.06872,0.31171000000000004,1.11325,42.29,15.95,45.1978605688,136.57,43.30872,16.18171,46.2330289573,1.06872,0.31171000000000004,1.11325,42.24,15.87,45.1228822218,136.53,44.62872,17.48171,47.9305000325,1.06872,0.31171000000000004,1.11325,43.56,17.17,46.8218164962,136.63,44.77872,17.47171,48.0665623398,1.06872,0.31171000000000004,1.11325,43.71,17.16,46.9577437703,136.42
2021-02-22 02:00:00,42.48288,16.79584,45.6825495611,1.08288,0.31584,1.1280000000000001,41.4,16.48,44.5595152577,137.24,42.41288,16.72584,45.5917329524,1.08288,0.31584,1.1280000000000001,41.33,16.41,44.4686069042,137.21,43.74288,18.03584,47.3152309008,1.08288,0.31584,1.1280000000000001,42.66,17.72,46.1938740527,137.29,43.86288,18.02584,47.4223908043,1.08288,0.31584,1.1280000000000001,42.78,17.71,46.3008909202,137.13
2021-02-22 02:30:00,41.65736,16.79423,44.91527361,1.07736,0.31423,1.12225,40.58,16.48,43.7987077435,137.24,41.59736,16.71423,44.829742844,1.07736,0.31423,1.12225,40.52,16.4,43.7130461075,137.21,42.91736,18.02423,46.5486053117,1.07736,0.31423,1.12225,41.84,17.71,45.4337946907,137.18,42.99736,18.02423,46.6223748222,1.07736,0.31423,1.12225,41.92,17.71,45.5074774076,136.95
2021-02-22 03:00:00,40.926,16.84675,44.2577728943,1.086,0.31675000000000003,1.13125,39.84,16.53,43.1331253215,137.16,40.856,16.77675,44.1664134446,1.086,0.31675000000000003,1.13125,39.77,16.46,43.0416600516,137.11,42.186,18.08675,45.8997725655,1.086,0.31675000000000003,1.13125,41.1,17.77,44.7770354088,137.18,42.256,18.08675,45.9641171085,1.086,0.31675000000000003,1.13125,41.17,17.77,44.8412956994,136.95
2021-02-22 03:30:00,40.75304,16.64297,44.0204352507,1.07304,0.31297,1.11775,39.68,16.33,42.908872043,137.26,40.68304,16.57297,43.9291825358,1.07304,0.31297,1.11775,39.61,16.26,42.8175162755,137.24,42.00304,17.88297,45.6514620277,1.07304,0.31297,1.11775,40.93,17.57,44.5417758963,137.28,42.06304,17.87297,45.7027613024,1.07304,0.31297,1.11775,40.99,17.56,44.5929781468,137.07
2021-02-22 04:00:00,40.214,16.62325,43.5143451814,1.074,0.31325000000000003,1.11875,39.14,16.31,42.4023077202,137.42,40.144,16.55325,43.422929675,1.074,0.31325000000000003,1.11875,39.07,16.24,42.3107846772,137.39,41.464,17.85325,45.1442336469,1.074,0.31325000000000003,1.11875,40.39,17.54,44.0341197255,137.47,41.524,17.85325,45.1993485745,1.074,0.31325000000000003,1.11875,40.45,17.54,44.0891607995,137.28
2021-02-22 04:30:00,40.50752,16.21136,43.6310367697,1.06752,0.31136,1.112,39.44,15.9,42.5243882966,137.24,40.44752,16.13136,43.5456386978,1.06752,0.31136,1.112,39.38,15.82,42.4388595511,137.23,41.74752,17.42136,45.2367020283,1.06752,0.31136,1.112,40.68,17.11,44.1317855972,137.27,41.82752,17.44136,45.3182354908,1.06752,0.31136,1.112,40.76,17.13,44.2132842028,137.07
2021-02-22 05:00:00,40.90416,15.92913,43.8963265873,1.09416,0.31913,1.13975,39.81,15.61,42.7610593882,136.96,40.83416,15.86913,43.8093358756,1.09416,0.31913,1.13975,39.74,15.55,42.6739979379,136.92,42.14416,17.14913,45.4997019975,1.09416,0.31913,1.13975,41.05,16.83,44.3661064327,137.02,42.22416,17.14913,45.5738120796,1.09416,0.31913,1.13975,41.13,16.83,44.4401372635,136.84
2021-02-22 05:30:00,42.47672,15.44696,45.1982335407,1.08672,0.31696,1.1320000000000001,41.39,15.13,44.0686850269,136.72,42.40672,15.36696,45.1051367452,1.08672,0.31696,1.1320000000000001,41.32,15.05,43.9755034081,136.67,43.75672,16.64696,46.8163627635,1.08672,0.31696,1.1320000000000001,42.67,16.33,45.6880487655,136.77,43.83672,16.64696,46.8911430614,1.08672,0.31696,1.1320000000000001,42.75,16.33,45.7627730803,136.57
2021-02-22 06:00:00,45.16384,14.26612,47.3634312883,1.08384,0.31612,1.129,44.08,13.95,46.2347153122,136.07,45.09384,14.19612,47.2756198161,1.08384,0.31612,1.129,44.01,13.88,46.1468796345,136.03,46.49384,15.44612,48.9924461626,1.08384,0.31612,1.129,45.41,15.13,47.8642350822,136.11,46.56384,15.43612,49.0557335711,1.08384,0.31612,1.129,45.48,15.12,47.9274952402,135.91
2021-02-22 06:30:00,51.12448,11.38339,52.3764644011,1.07448,0.31339,1.11925,50.05,11.07,51.2596078799,135.21,51.04448,11.31339,52.28318785,1.07448,0.31339,1.11925,49.97,11.0,51.1664040167,135.18,52.58448,12.48339,54.0459301221,1.07448,0.31339,1.11925,51.51,12.17,52.9281494103,135.26,52.65448,12.49339,54.116347417,1.07448,0.31339,1.11925,51.58,12.18,52.9985735657,135.06
2021-02-22 07:00:00,55.8,9.715,56.6393964039,1.08,0.315,1.125,54.72,9.4,55.5215129477,135.83,55.73,9.655,56.5601619959,1.08,0.315,1.125,54.65,9.34,55.4423854104,135.8,57.32,10.825,58.3332068808,1.08,0.315,1.125,56.24,10.51,57.2136146385,135.88,57.45,10.835,58.4628063387,1.08,0.315,1.125,56.37,10.52,57.3432411013,135.68
2021-02-22 07:30:00,59.82336,8.15723,60.3769393309,1.05336,0.30723,1.09725,58.77,7.85,59.2919505498,134.63,59.72336,8.09723,60.2697674076,1.05336,0.30723,1.09725,58.67,7.79,59.1849051702,134.61,61.38336,9.23723,62.0744980081,1.05336,0.30723,1.09725,60.33,8.93,60.9873249126,134.66,61.55336,9.22723,62.2411270846,1.05336,0.30723,1.09725,60.5,8.92,61.1540382967,134.47
2021-02-22 08:00:00,62.9128,6.86415,63.2861514003,1.0428,0.30415000000000003,1.08625,61.87,6.5600000000000005,62.2168023929,133.99,62.8028,6.80415,63.1703106298,1.0428,0.30415000000000003,1.08625,61.76,6.5,62.1011078806,133.96,64.5628,7.89415,65.0436218861,1.0428,0.30415000000000003,1.08625,63.52,7.59,63.9718570936,134.03,64.7028,7.88415,65.1813788521,1.0428,0.30415000000000003,1.08625,63.66,7.58,64.1096872555,133.82
2021-02-22 08:30:00,66.82096,5.16778,67.0204942197,1.02096,0.29778000000000004,1.0635,65.8,4.87,65.9799734768,133.15,66.70096,5.09778,66.895481356,1.02096,0.29778000000000004,1.0635,65.68,4.8,65.8551622882,133.12,68.54096,6.15778,68.8170142643,1.02096,0.29778000000000004,1.0635,67.52,5.86,67.7738150026,133.19,68.66096,6.14778,68.9356411956,1.02096,0.29778000000000004,1.0635,67.64,5.85,67.8925040045,132.98
2021-02-22 09:00:00,68.78936,4.5877300000000005,68.9421737093,1.08936,0.31773,1.13475,67.7,4.27,67.8345258699,133.15,68.66936,4.53773,68.8191252223,1.08936,0.31773,1.13475,67.58,4.22,67.7116297249,133.12,70.55936,5.56773,70.7786895963,1.08936,0.31773,1.13475,69.47,5.25,69.6680945627,133.19,70.66936,5.55773,70.887564534,1.08936,0.31773,1.13475,69.58,5.24,69.7770306046,132.98
2021-02-22 09:30:00,70.83096,2.65153,70.8805721327,1.17096,0.34153,1.2197500000000001,69.66,2.31,69.6982905099,132.74,70.69096,2.59153,70.7384467844,1.17096,0.34153,1.2197500000000001,69.52,2.25,69.5564008557,132.72,72.63096,3.58153,72.719211407,1.17096,0.34153,1.2197500000000001,71.46,3.24,71.5334131717,132.79,72.72096,3.58153,72.8091023188,1.17096,0.34153,1.2197500000000001,71.55,3.24,71.6233209227,132.58
2021-02-22 10:00:00,70.94056,2.72058,70.9927081372,1.2705600000000001,0.37058,1.3235000000000001,69.67,2.35,69.7096220044,132.62,70.81056,2.65058,70.8601508737,1.2705600000000001,0.37058,1.3235000000000001,69.54,2.2800000000000002,69.5773670097,132.6,72.75056000000001,3.66058,72.842596235,1.2705600000000001,0.37058,1.3235000000000001,71.48,3.29,71.5556741286,132.65,72.84056,3.63058,72.9309830748,1.2705600000000001,0.37058,1.3235000000000001,71.57,3.26,71.6442077212,132.45
2021-02-22 10:30:00,71.3456,2.5983,71.3928974216,1.3656000000000001,0.39830000000000004,1.4225,69.98,2.2,70.0145727688,132.7,71.1956,2.5383,71.2408339806,1.3656000000000001,0.39830000000000004,1.4225,69.83,2.14,69.8627833685,132.6,73.1556,3.5282999999999998,73.2406356625,1.3656000000000001,0.39830000000000004,1.4225,71.79,3.13,71.8582006454,132.74,73.2256,3.5183,73.3100738661,1.3656000000000001,0.39830000000000004,1.4225,71.86,3.12,71.9276998103,132.45
2021-02-22 11:00:00,70.83872,2.66796,70.8889431562,2.11872,0.6179600000000001,2.207,68.72,2.05,68.7505701795,132.59,70.68872,2.59796,70.7364441529,2.11872,0.6179600000000001,2.207,68.57,1.98,68.5985808891,132.6,72.60872,3.6079600000000003,72.6983053131,2.11872,0.6179600000000001,2.207,70.49,2.99,70.5533854609,132.61,72.69872,3.57796,72.7867136736,2.11872,0.6179600000000001,2.207,70.58,2.96,70.6420413069,132.45
2021-02-22 11:30:00,71.20464,2.23677,71.2397634581,1.87464,0.5467700000000001,1.95275,69.33,1.69,69.3505948064,132.19,71.06464,2.17677,71.0979703364,1.87464,0.5467700000000001,1.95275,69.19,1.63,69.2091973657,132.16,73.00464,3.15677,73.0728585616,1.87464,0.5467700000000001,1.95275,71.13,2.61,71.1778687515,132.27,73.08464,3.14677,73.1523531089,1.87464,0.5467700000000001,1.95275,71.21,2.6,71.2574494351,132.06
2021-02-22 12:00:00,71.48896,2.48303,71.5320686117,2.47896,0.7230300000000001,2.58225,69.01,1.76,69.0324394759,132.6,71.34896,2.43303,71.3904316282,2.47896,0.7230300000000001,2.58225,68.87,1.71,68.8912258564,132.58,73.29896,3.40303,73.3779132319,2.47896,0.7230300000000001,2.58225,70.82,2.68,70.8706906979,132.63,73.35896,3.39303,73.437386016,2.47896,0.7230300000000001,2.58225,70.88,2.67,70.9302706889,132.43
2021-02-22 12:30:00,71.02976,2.94743,71.0908865415,3.65976,1.06743,3.81225,67.37,1.88,67.3962261555,132.68,70.89976,2.88743,70.9585316933,3.65976,1.06743,3.81225,67.24,1.82,67.2646266622,132.58,72.78976,3.88743,72.8934926647,3.65976,1.06743,3.81225,69.13,2.8200000000000003,69.1874938121,132.77,72.89976,3.86743,73.0022740938,3.65976,1.06743,3.81225,69.24,2.8,69.2965915468,132.55
2021-02-22 13:00:00,70.94688,2.94659,71.0080430259,2.69688,0.78659,2.80925,68.25,2.16,68.2841716652,133.06,70.82688,2.89659,70.886085829,2.69688,0.78659,2.80925,68.13,2.11,68.1626657343,133.02,72.70688,3.87659,72.8101527904,2.69688,0.78659,2.80925,70.01,3.09,70.0781577954,133.13,72.85688,3.88659,72.9604724845,2.69688,0.78659,2.80925,70.16,3.1,70.2284529233,132.94
2021-02-22 13:30:00,69.11216,3.59063,69.2053703383,2.40216,0.7006300000000001,2.50225,66.71,2.89,66.7725707158,133.58,68.99216,3.53063,69.0824398068,2.40216,0.7006300000000001,2.50225,66.59,2.83,66.6501087771,133.55,70.84216,4.53063,70.986887815,2.40216,0.7006300000000001,2.50225,68.44,3.83,68.5470823595,133.61,70.99216,4.54063,71.1372202315,2.40216,0.7006300000000001,2.50225,68.59,3.84,68.6974067924,133.42
2021-02-22 14:00:00,67.85848,4.55414,68.011127759,2.68848,0.7841400000000001,2.8005,65.17,3.77,65.2789537294,134.09,67.73848,4.49414,67.8873991772,2.68848,0.7841400000000001,2.8005,65.05,3.71,65.1557104174,134.07,69.57848,5.5441400000000005,69.7990140865,2.68848,0.7841400000000001,2.8005,66.89,4.76,67.0591507551,134.13,69.68848,5.5441400000000005,69.9086670811,2.68848,0.7841400000000001,2.8005,67.0,4.76,67.1688737437,133.96
2021-02-22 14:30:00,66.50304,5.60672,66.7389664169,1.94304,0.56672,2.024,64.56,5.04,64.7564297966,134.41,66.37304,5.55672,66.6052368512,1.94304,0.56672,2.024,64.43,4.99,64.6229448416,134.39,68.20304,6.61672,68.5232489656,1.94304,0.56672,2.024,66.26,6.05,66.5356303044,134.46,68.33304,6.63672,68.6545731033,1.94304,0.56672,2.024,66.39,6.07,66.6669108329,134.25
2021-02-22 15:00:00,65.27952,5.94236,65.5494269525,2.09952,0.61236,2.187,63.18,5.33,63.4044265016,134.82,65.16952,5.90236,65.4362605182,2.09952,0.61236,2.187,63.07,5.29,63.2914607194,134.79,66.95952,6.97236,67.3215502094,2.09952,0.61236,2.187,64.86,6.36,65.1710764066,134.87,67.08952,6.99236,67.4529227847,2.09952,0.61236,2.187,64.99,6.38,65.302408072,134.65
2021-02-22 15:30:00,65.13376,6.43568,65.450933292,2.45376,0.7156800000000001,2.556,62.68,5.72,62.9404543994,135.09,65.03376,6.37568,65.3455372248,2.45376,0.7156800000000001,2.556,62.58,5.66,62.8354358623,135.08,66.78376,7.46568,67.1997542972,2.45376,0.7156800000000001,2.556,64.33,6.75,64.683161642,135.19,66.95376,7.49568,67.3720357181,2.45376,0.7156800000000001,2.556,64.5,6.78,64.8553652368,134.94
2021-02-22 16:00:00,65.15696,6.60828,65.4912116318,2.25696,0.6582800000000001,2.351,62.9,5.95,63.1807921761,134.81,65.05696,6.55828,65.3866888671,2.25696,0.6582800000000001,2.351,62.8,5.9,63.0765408056,134.77,66.80696,7.62828,67.2410630508,2.25696,0.6582800000000001,2.351,64.55,6.97,64.9252139003,134.93,67.00696,7.65828,67.4431756444,2.25696,0.6582800000000001,2.351,64.75,7.0,65.1272792307,134.64
2021-02-22 16:30:00,65.95408,7.22619,66.348764047,1.80408,0.52619,1.87925,64.15,6.7,64.4989340997,135.0,65.85408,7.17619,66.2439246691,1.80408,0.52619,1.87925,64.05,6.65,64.3942932254,134.98,67.60408,8.27619,68.1087876383,1.80408,0.52619,1.87925,65.8,7.75,66.2548300126,135.11,67.82408,8.30619,68.3308028649,1.80408,0.52619,1.87925,66.02,7.78,66.4768290459,134.85
2021-02-22 17:00:00,68.15208,6.5151900000000005,68.46279069,1.25208,0.36519,1.3042500000000001,66.9,6.15,67.1820846655,134.22,68.07208,6.45519,68.3774637835,1.25208,0.36519,1.3042500000000001,66.82,6.09,67.0969485148,134.19,69.85208,7.53519,70.2573282204,1.25208,0.36519,1.3042500000000001,68.6,7.17,68.9736826623,134.35,70.10208,7.56519,70.5091038098,1.25208,0.36519,1.3042500000000001,68.85,7.2,69.2254469108,134.07
2021-02-22 17:30:00,71.01112,6.32491,71.2922411638,1.01112,0.29491,1.05325,70.0,6.03,70.2592406734,133.85,70.92112,6.25491,71.1964125582,1.01112,0.29491,1.05325,69.91,5.96,70.1635924109,133.82,72.77112,7.3449100000000005,73.1408477457,1.01112,0.29491,1.05325,71.76,7.05,72.1054789874,133.97,73.04112,7.35491,73.410489114,1.01112,0.29491,1.05325,72.03,7.06,72.3751649394,133.71
2021-02-22 18:00:00,75.18576,5.04043,75.3545250225,0.9957600000000001,0.29043,1.03725,74.19,4.75,74.3419033924,133.18,75.09576,4.97043,75.2600713816,0.9957600000000001,0.29043,1.03725,74.1,4.68,74.2476423868,133.14,76.98576,6.02043,77.2208056172,0.9957600000000001,0.29043,1.03725,75.99,5.73,76.2057281312,133.3,77.29576,6.03043,77.530642974,0.9957600000000001,0.29043,1.03725,76.3,5.74,76.5156036374,133.03
2021-02-22 18:30:00,77.23496,4.53978,77.3682664188,0.9249600000000001,0.26978,0.9635,76.31,4.27,76.429372626,132.9,77.13496,4.47978,77.2649369575,0.9249600000000001,0.26978,0.9635,76.21,4.21,76.3261960273,132.86,79.06496,5.52978,79.2580996911,0.9249600000000001,0.26978,0.9635,78.14,5.26,78.316838547,132.98,79.39496,5.51978,79.586604681,0.9249600000000001,0.26978,0.9635,78.47,5.25,78.6454283477,132.72
2021-02-22 19:00:00,76.18528,4.75279,76.3333865452,0.9352800000000001,0.27279000000000003,0.9742500000000001,75.25,4.48,75.3832401798,132.9,76.08528,4.67279,76.2286350334,0.9352800000000001,0.27279000000000003,0.9742500000000001,75.15,4.4,75.2786988464,132.86,78.00528,5.72279,78.2149220626,0.9352800000000001,0.27279000000000003,0.9742500000000001,77.07,5.45,77.2624578952,132.98,78.31528,5.72279,78.5240944352,0.9352800000000001,0.27279000000000003,0.9742500000000001,77.38,5.45,77.5716887788,132.72
2021-02-22 19:30:00,73.18984,5.77412,73.417253701,0.9398400000000001,0.27412000000000003,0.979,72.25,5.5,72.4590401537,134.04,73.09984,5.71412,73.3228325653,0.9398400000000001,0.27412000000000003,0.979,72.16,5.44,72.3647649067,134.01,74.96984,6.79412,75.2770680633,0.9398400000000001,0.27412000000000003,0.979,74.03,6.52,74.3165614113,134.11,75.25984,6.80412,75.5667887752,0.9398400000000001,0.27412000000000003,0.979,74.32,6.53,74.6063221182,133.9
2021-02-22 20:00:00,71.18272,6.34496,71.4649434618,0.9427200000000001,0.27496000000000004,0.982,70.24,6.07,70.5017907574,134.37,71.08272,6.28496,71.3600294619,0.9427200000000001,0.27496000000000004,0.982,70.14,6.01,70.3970148515,134.34,72.94272,7.38496,73.315605673,0.9427200000000001,0.27496000000000004,0.982,72.0,7.11,72.3502045609,134.45,73.19272,7.38496,73.5643384746,0.9427200000000001,0.27496000000000004,0.982,72.25,7.11,72.5989986157,134.22
2021-02-22 20:30:00,68.93272,7.15496,69.3030543281,0.9427200000000001,0.27496000000000004,0.982,67.99,6.88,68.3372116786,134.23,68.83272,7.07496,69.1953640181,0.9427200000000001,0.27496000000000004,0.982,67.89,6.8,68.2297010106,134.19,70.65272,8.21496,71.1287031458,0.9427200000000001,0.27496000000000004,0.982,69.71,7.94,70.1607276188,134.31,70.88272,8.18496,71.3537214503,0.9427200000000001,0.27496000000000004,0.982,69.94,7.91,70.3858771346,134.08
2021-02-22 21:00:00,66.55344,7.95267,67.0269000921,1.00344,0.29267000000000004,1.04525,65.55,7.66,65.9960460937,133.95,66.45344,7.89267,66.9205045376,1.00344,0.29267000000000004,1.04525,65.45,7.6,65.8897753828,133.92,68.21344,9.00267,68.80495232,1.00344,0.29267000000000004,1.04525,67.21,8.71,67.7720311043,133.99,68.45344,9.01267,69.0442008308,1.00344,0.29267000000000004,1.04525,67.45,8.72,68.0113292033,133.8
2021-02-22 21:30:00,63.95488,8.75184,64.5509208238,1.03488,0.30184,1.078,62.92,8.45,63.4848714262,134.26,63.87488,8.69184,64.4635430115,1.03488,0.30184,1.078,62.84,8.39,63.3976158858,134.23,65.53488,9.83184,66.2682848307,1.03488,0.30184,1.078,64.5,9.53,65.2002369628,134.32,65.83488,9.83184,66.5649795493,1.03488,0.30184,1.078,64.8,9.53,65.4970297036,134.1
2021-02-22 22:00:00,60.94728,9.93254,61.7513262226,1.03728,0.30254000000000003,1.0805,59.91,9.63,60.6790326225,134.99,60.88728,9.86254,61.6808767857,1.03728,0.30254000000000003,1.0805,59.85,9.56,60.60871307,134.97,62.47728,11.04254,63.4456318894,1.03728,0.30254000000000003,1.0805,61.44,10.74,62.3716377851,135.04,62.77728,11.06254,63.7445423189,1.03728,0.30254000000000003,1.0805,61.74,10.76,62.6706087413,134.86
2021-02-22 22:30:00,57.37784,11.02687,58.4278048968,1.01784,0.29687,1.06025,56.36,10.73,57.372314752,134.91,57.33784,10.97687,58.3791021759,1.01784,0.29687,1.06025,56.32,10.68,57.3236844594,134.87,58.80784,12.14687,60.0492172827,1.01784,0.29687,1.06025,57.79,11.85,58.9924283277,135.04,59.16784,12.18687,60.409875771,1.01784,0.29687,1.06025,58.15,11.89,59.3531347108,134.77
