Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-22 23:00:00,54.32208,11.69394,55.5665061728,1.04208,0.30394000000000004,1.0855,53.28,11.39,54.4838554069,135.56,54.28208,11.64394,55.5168942562,1.04208,0.30394000000000004,1.0855,53.24,11.34,54.4343016856,135.53,55.68208,12.83394,57.1419639936,1.04208,0.30394000000000004,1.0855,54.64,12.53,56.0582777117,135.6,56.06208,12.87394,57.5212582012,1.04208,0.30394000000000004,1.0855,55.02,12.57,56.4376230896,135.42
2021-02-22 23:30:00,51.02016,12.52338,52.5346721038,1.04016,0.30338000000000004,1.0835,49.98,12.22,51.4521991755,135.67,51.02016,12.47338,52.5227753936,1.04016,0.30338000000000004,1.0835,49.98,12.17,51.4403470051,135.63,52.27016,13.67338,54.0289824728,1.04016,0.30338000000000004,1.0835,51.23,13.37,52.9459139122,135.71,52.74016,13.73338,54.4989009343,1.04016,0.30338000000000004,1.0835,51.7,13.43,53.4158674927,135.53
2021-02-23 00:00:00,48.67816,13.04863,50.3967261423,1.05816,0.30863,1.10225,47.62,12.74,49.2947461704,135.91,48.69816,12.99863,50.4031265822,1.05816,0.30863,1.10225,47.64,12.69,49.301173414,135.87,49.89816,14.20863,51.8817071603,1.05816,0.30863,1.10225,48.84,13.9,50.7794801076,135.94,50.36816,14.25863,52.3474934573,1.05816,0.30863,1.10225,49.31,13.95,51.2452788069,135.74
2021-02-23 00:30:00,48.17256,13.17408,49.9414849679,1.04256,0.30408,1.086,47.13,12.87,48.8556424582,135.05,48.18256,13.12408,49.9379671593,1.04256,0.30408,1.086,47.14,12.82,48.8521442723,135.03,49.34256,14.33408,51.3824296506,1.04256,0.30408,1.086,48.3,14.03,50.2964302908,135.08,49.86256,14.37408,51.8930541171,1.04256,0.30408,1.086,48.82,14.07,50.8070595488,134.9
2021-02-23 01:00:00,49.88976,12.67618,51.4749812263,1.04976,0.30618,1.0935,48.84,12.37,50.3821645029,134.38,49.91976,12.61618,51.4893235171,1.04976,0.30618,1.0935,48.87,12.31,50.3965574221,134.34,51.08976,13.81618,52.9249507005,1.04976,0.30618,1.0935,50.04,13.51,51.8316669614,134.43,51.63976,13.85618,53.46642439,1.04976,0.30618,1.0935,50.59,13.55,52.3731858874,134.23
2021-02-23 01:30:00,49.74776,12.72268,51.348867674,1.03776,0.30268,1.081,48.71,12.42,50.2684841625,134.56,49.76776,12.68268,51.3583518758,1.03776,0.30268,1.081,48.73,12.38,50.2780001591,134.53,50.92776,13.862680000000001,52.7807790337,1.03776,0.30268,1.081,49.89,13.56,51.6999584139,134.61,51.47776,13.91268,53.3246888355,1.03776,0.30268,1.081,50.44,13.61,52.2439058647,134.4
2021-02-23 02:00:00,48.97456,12.86758,50.6367667041,1.05456,0.30758,1.0985,47.92,12.56,49.5386717626,135.06,49.00456,12.81758,50.6531070898,1.05456,0.30758,1.0985,47.95,12.51,49.5550461608,135.04,50.16456,14.01758,52.0862326249,1.05456,0.30758,1.0985,49.11,13.71,50.9878044242,135.12,50.69456,14.06758,52.6102197358,1.05456,0.30758,1.0985,49.64,13.76,51.5118161202,134.93
2021-02-23 02:30:00,48.20528,12.93779,49.9112755794,1.05528,0.30779,1.09925,47.15,12.63,48.8122873875,135.22,48.22528,12.88779,49.9176598226,1.05528,0.30779,1.09925,47.17,12.58,48.818698262,135.2,49.38528,14.08779,51.3553474116,1.05528,0.30779,1.09925,48.33,13.78,50.2561170406,135.27,49.91528,14.14779,51.8815491226,1.05528,0.30779,1.09925,48.86,13.84,50.7823315731,135.08
2021-02-23 03:00:00,47.3456,13.1408,49.1353891203,1.0656,0.3108,1.11,46.28,12.83,48.0254859424,135.45,47.3656,13.0908,49.1413177275,1.0656,0.3108,1.11,46.3,12.78,48.0314313757,135.41,48.4956,14.3008,50.5602225074,1.0656,0.3108,1.11,47.43,13.99,49.450227502,135.49,49.0356,14.3508,51.0924214341,1.0656,0.3108,1.11,47.97,14.04,49.9824219101,135.3
2021-02-23 03:30:00,46.04784,13.39562,47.9567117706,1.04784,0.30562,1.0915,45.0,13.09,46.8652120448,134.67,46.09784,13.34562,47.99079522,1.04784,0.30562,1.0915,45.05,13.04,46.8992974361,134.65,47.14784,14.54562,49.3405905705,1.04784,0.30562,1.0915,46.1,14.24,48.249223828,134.73,47.73784,14.61562,49.92512109,1.04784,0.30562,1.0915,46.69,14.31,48.8337199075,134.56
2021-02-23 04:00:00,45.31144,13.61667,47.3132148217,1.05144,0.30667,1.09525,44.26,13.31,46.218001904,135.08,45.35144,13.57667,47.3400367381,1.05144,0.30667,1.09525,44.3,13.27,46.2448148445,135.05,46.40144,14.77667,48.6974702666,1.05144,0.30667,1.09525,45.35,14.47,47.602556654,135.08,46.99144,14.84667,49.2810211274,1.05144,0.30667,1.09525,45.94,14.54,48.1860477732,134.91
2021-02-23 04:30:00,45.7056,13.07205,47.5381989832,1.0356,0.30205000000000004,1.07875,44.67,12.77,46.459464052,134.47,45.7556,13.02205,47.572562655,1.0356,0.30205000000000004,1.07875,44.72,12.72,46.4938361506,134.44,46.7756,14.21205,48.8870035957,1.0356,0.30205000000000004,1.07875,45.74,13.91,47.8083224972,134.5,47.3956,14.27205,49.4978212709,1.0356,0.30205000000000004,1.07875,46.36,13.97,48.4191129617,134.32
2021-02-23 05:00:00,45.60808,13.07569,47.4454489942,1.04808,0.30569,1.09175,44.56,12.77,46.3537107468,134.39,45.65808,13.03569,47.4825176572,1.04808,0.30569,1.09175,44.61,12.73,46.390785723,134.44,46.69808,14.21569,48.8138967699,1.04808,0.30569,1.09175,45.65,13.91,47.7222233346,134.5,47.30808,14.27569,49.4150762244,1.04808,0.30569,1.09175,46.26,13.97,48.3233742613,134.32
2021-02-23 05:30:00,47.15488,12.50184,48.7840005658,1.03488,0.30184,1.078,46.12,12.2,47.7063350091,134.54,47.21488,12.44184,48.8266758647,1.03488,0.30184,1.078,46.18,12.14,47.7490523466,134.44,48.23488,13.66184,50.1323201219,1.03488,0.30184,1.078,47.2,13.36,49.0543535275,134.58,48.90488,13.68184,50.7826745416,1.03488,0.30184,1.078,47.87,13.38,49.7047412225,134.4
2021-02-23 06:00:00,49.09736,11.78548,50.4920617305,1.04736,0.30548000000000003,1.091,48.05,11.48,49.4023572312,134.19,49.15736,11.72548,50.5364514326,1.04736,0.30548000000000003,1.091,48.11,11.42,49.4468249739,134.15,50.22736,12.91548,51.861327752,1.04736,0.30548000000000003,1.091,49.18,12.61,50.7709020995,134.23,50.88736,12.92548,52.5032517183,1.04736,0.30548000000000003,1.091,49.84,12.62,51.4129361153,134.02
2021-02-23 06:30:00,53.75824,10.44282,54.7631341091,1.03824,0.30282000000000003,1.0815,52.72,10.14,53.6862924777,135.81,53.77824,10.37282,54.7694667881,1.03824,0.30282000000000003,1.0815,52.74,10.07,53.6927602196,135.77,55.03824,11.57282,56.2417818446,1.03824,0.30282000000000003,1.0815,54.0,11.27,55.1635105844,135.83,55.59824,11.59282,56.7939941072,1.03824,0.30282000000000003,1.0815,54.56,11.29,55.7158657835,135.64
2021-02-23 07:00:00,57.5248,8.57765,58.160800326,1.0548,0.30765000000000003,1.09875,56.47,8.27,57.0723558301,134.29,57.5348,8.52765,58.1633391886,1.0548,0.30765000000000003,1.09875,56.48,8.22,57.0750278143,134.25,58.8748,9.64765,59.6600303852,1.0548,0.30765000000000003,1.09875,57.82,9.34,58.5695142544,134.32,59.4448,9.66765,60.2258059603,1.0548,0.30765000000000003,1.09875,58.39,9.36,59.1354521417,134.13
2021-02-23 07:30:00,61.2832,7.17135,61.7013684051,1.0332,0.30135,1.07625,60.25,6.87,60.6404106187,134.47,61.2732,7.11135,61.6844902472,1.0332,0.30135,1.07625,60.24,6.8100000000000005,60.6237057594,134.43,62.7432,8.22135,63.279536519,1.0332,0.30135,1.07625,61.71,7.92,62.2161594765,134.51,63.2232,8.22135,63.7554986967,1.0332,0.30135,1.07625,62.19,7.92,62.6922842142,134.31
2021-02-23 08:00:00,63.98416,6.06788,64.2712369462,1.12416,0.32788,1.171,62.86,5.74,63.1215272312,133.97,63.95416,5.99788,64.2347970013,1.12416,0.32788,1.171,62.83,5.67,63.0853215891,133.95,65.50416,7.09788,65.8875927455,1.12416,0.32788,1.171,64.38,6.77,64.7349774079,134.02,65.95416,7.08788,66.3339224244,1.12416,0.32788,1.171,64.83,6.76,65.1814889367,133.85
2021-02-23 08:30:00,66.04328,5.52679,66.2741294991,1.22328,0.35679000000000005,1.27425,64.82,5.17,65.0258510133,134.23,66.00328,5.45679,66.2284646346,1.22328,0.35679000000000005,1.27425,64.78,5.1,64.9804462896,134.21,67.61328,6.54679,67.9294935331,1.22328,0.35679000000000005,1.27425,66.39,6.19,66.6779438795,134.28,68.05328,6.51679,68.3645922292,1.22328,0.35679000000000005,1.27425,66.83,6.16,67.1132960001,134.1
2021-02-23 09:00:00,64.99544,4.15867,65.1283483359,2.15544,0.6286700000000001,2.24525,62.84,3.5300000000000002,62.9390697421,132.79,64.93544,4.09867,65.0646637105,2.15544,0.6286700000000001,2.24525,62.78,3.47,62.8758244479,134.51,66.54544,5.16867,66.7458667961,2.15544,0.6286700000000001,2.24525,64.39,4.54,64.5498543763,134.57,66.93544,5.12867,67.1316347482,2.15544,0.6286700000000001,2.24525,64.78,4.5,64.9361101391,134.38
2021-02-23 09:30:00,66.95784,3.17937,67.033280772,2.15784,0.6293700000000001,2.24775,64.8,2.55,64.8501542018,0.0,66.88784,3.09937,66.9596089763,2.15784,0.6293700000000001,2.24775,64.73,2.47,64.777108611,134.73,68.56784,4.15937,68.6938792111,2.15784,0.6293700000000001,2.24775,66.41,3.5300000000000002,66.5037517739,134.83,68.91784,4.09937,69.0396516841,2.15784,0.6293700000000001,2.24775,66.76,3.47,66.8501196708,134.62
2021-02-23 10:00:00,66.59656,3.52858,66.6899743638,2.56656,0.74858,2.6734999999999998,64.03,2.7800000000000002,64.0903214222,0.0,66.53656,3.46858,66.6269079565,2.56656,0.74858,2.6734999999999998,63.97,2.7199999999999998,64.027800993,134.73,68.21656,4.52858,68.3667104302,2.56656,0.74858,2.6734999999999998,65.65,3.7800000000000002,65.7587325,134.83,68.52656,4.47858,68.6727537255,2.56656,0.74858,2.6734999999999998,65.96,3.73,66.0653804954,134.62
2021-02-23 10:30:00,65.40496,4.03603,65.529369986,3.41496,0.9960300000000001,3.55725,61.99,3.04,62.0644962922,0.0,65.33496,3.97603,65.4558310066,3.41496,0.9960300000000001,3.55725,61.92,2.98,61.991667182,134.86,66.97496,5.03603,67.1640295483,3.41496,0.9960300000000001,3.55725,63.56,4.04,63.6882657952,134.97,67.29496,4.99603,67.4801597298,3.41496,0.9960300000000001,3.55725,63.88,4.0,64.0051122958,134.75
2021-02-23 11:00:00,64.73512,4.05566,64.8620392792,4.06512,1.18566,4.2345,60.67,2.87,60.7378448745,0.0,64.66512,3.99566,64.7884483797,4.06512,1.18566,4.2345,60.6,2.81,60.6651143574,134.19,66.27512,5.02566,66.4653954284,4.06512,1.18566,4.2345,62.21,3.84,62.3284020331,134.26,66.59512,4.99566,66.7822328666,4.06512,1.18566,4.2345,62.53,3.81,62.6459655525,134.09
2021-02-23 11:30:00,65.65328,3.45054,65.7438925,3.77328,1.10054,3.9305,61.88,2.35,61.9246065793,0.0,65.60328,3.40054,65.6913542184,3.77328,1.10054,3.9305,61.83,2.3,61.872763798,133.5,67.19328,4.41054,67.3378774558,3.77328,1.10054,3.9305,63.42,3.31,63.5063185833,133.58,67.57328,4.39054,67.7157663432,3.77328,1.10054,3.9305,63.8,3.29,63.8847720509,133.39
2021-02-23 12:00:00,68.13024,2.2800700000000003,68.1683821259,1.68024,0.49007000000000006,1.75025,66.45,1.79,66.4741047326,0.0,68.08024,2.21007,68.1161029997,1.68024,0.49007000000000006,1.75025,66.4,1.72,66.4222733727,133.77,69.77024,3.22007,69.8445075898,1.68024,0.49007000000000006,1.75025,68.09,2.73,68.1447063241,133.84,70.15024,3.18007,70.2222829112,1.68024,0.49007000000000006,1.75025,68.47,2.69,68.5228210161,133.64
2021-02-23 12:30:00,68.69088,1.9660900000000001,68.7190112346,1.46088,0.42609,1.52175,67.23,1.54,67.2476356462,0.0,68.63088,1.89609,68.6570669841,1.46088,0.42609,1.52175,67.17,1.47,67.1860833804,133.38,70.32088,2.90609,70.3809031134,1.46088,0.42609,1.52175,68.86,2.48,68.9046442557,133.44,70.73088,2.87609,70.7893302643,1.46088,0.42609,1.52175,69.27,2.45,69.3133132955,133.24
2021-02-23 13:00:00,68.5732,2.12635,68.6061595089,1.3932,0.40635000000000004,1.45125,67.18,1.72,67.2020148507,0.0,68.5232,2.06635,68.5543488085,1.3932,0.40635000000000004,1.45125,67.13,1.6600000000000001,67.1505212191,133.55,70.2132,3.06635,70.2801249043,1.3932,0.40635000000000004,1.45125,68.82,2.66,68.8713873826,133.67,70.6232,3.02635,70.688012934,1.3932,0.40635000000000004,1.45125,69.23,2.62,69.2795590344,133.44
2021-02-23 13:30:00,69.68216,2.3706300000000002,69.722473485,1.44216,0.42063000000000006,1.50225,68.24,1.9500000000000002,68.2678555398,0.0,69.62216,2.30063,69.6601612219,1.44216,0.42063000000000006,1.50225,68.18,1.88,68.2059146995,134.27,71.35216,3.34063,71.4303195111,1.44216,0.42063000000000006,1.50225,69.91,2.92,69.9709546884,134.33,71.73216,3.30063,71.80805621,1.44216,0.42063000000000006,1.50225,70.29,2.88,70.3489765384,134.13
2021-02-23 14:00:00,67.80536,3.58698,67.9001713566,2.35536,0.68698,2.4535,65.45,2.9,65.5142160145,0.0,67.73536,3.52698,67.8271227626,2.35536,0.68698,2.4535,65.38,2.84,65.4416534021,134.7,69.42536,4.57698,69.5760688531,2.35536,0.68698,2.4535,67.07,3.89,67.1827135504,134.75,69.79536,4.53698,69.9426655558,2.35536,0.68698,2.4535,67.44,3.85,67.5498045889,134.57
2021-02-23 14:30:00,67.31296,4.44878,67.4598119435,2.05296,0.5987800000000001,2.1385,65.26,3.85,65.37346633,135.18,67.25296,4.38878,67.3960089223,2.05296,0.5987800000000001,2.1385,65.2,3.79,65.3100612463,134.85,68.94296,5.46878,69.1595205901,2.05296,0.5987800000000001,2.1385,66.89,4.87,67.067048541,134.92,69.29296,5.43878,69.506076234,2.05296,0.5987800000000001,2.1385,67.24,4.84,67.4139688789,134.72
2021-02-23 15:00:00,67.81536,5.74573,68.0583313428,1.6653600000000002,0.48573000000000005,1.73475,66.15,5.26,66.3587982109,135.26,67.75536,5.67573,67.9926666617,1.6653600000000002,0.48573000000000005,1.73475,66.09,5.19,66.2934702667,135.21,69.45536,6.77573,69.7850811403,1.6653600000000002,0.48573000000000005,1.73475,67.79,6.29,68.0811882975,135.26,69.83536,6.76573,70.1623304114,1.6653600000000002,0.48573000000000005,1.73475,68.17,6.28,68.4586539453,135.07
2021-02-23 15:30:00,67.84504,5.56772,68.0731148002,1.29504,0.37772000000000006,1.349,66.55,5.19,66.7520681328,134.98,67.78504,5.50772,68.0084305612,1.29504,0.37772000000000006,1.349,66.49,5.13,66.6876075444,134.95,69.47504,6.6077200000000005,69.7885602846,1.29504,0.37772000000000006,1.349,68.18,6.23,68.4640438478,135.01,69.85504,6.57772,70.1640435964,1.29504,0.37772000000000006,1.349,68.56,6.2,68.8397675766,134.84
2021-02-23 16:00:00,68.39776,5.5839300000000005,68.6253149156,1.24776,0.36393000000000003,1.29975,67.15,5.22,67.3525864388,134.72,68.32776,5.51393,68.5498811863,1.24776,0.36393000000000003,1.29975,67.08,5.15,67.2774025955,134.69,70.04776,6.62393,70.3602524844,1.24776,0.36393000000000003,1.29975,68.8,6.26,69.0842065888,134.75,70.42776,6.59393,70.735770947,1.24776,0.36393000000000003,1.29975,69.18,6.23,69.4599546501,134.57
2021-02-23 16:30:00,69.20792,6.19481,69.4846160072,1.14792,0.33481000000000005,1.19575,68.06,5.86,68.3118086424,135.11,69.12792,6.12481,69.398722042,1.14792,0.33481000000000005,1.19575,67.98,5.79,68.2261276931,135.08,70.90792,7.25481,71.278084899,1.14792,0.33481000000000005,1.19575,69.76,6.92,70.1023822705,135.15,71.22792,7.20481,71.5913812876,1.14792,0.33481000000000005,1.19575,70.08,6.87,70.4159307259,134.96
2021-02-23 17:00:00,71.89184,5.55262,72.1059515397,1.07184,0.31262,1.1165,70.82,5.24,71.0135902486,134.58,71.80184,5.46262,72.0093358159,1.07184,0.31262,1.1165,70.73,5.15,70.9172433192,134.55,73.65184,6.59262,73.946306019,1.07184,0.31262,1.1165,72.58,6.28,72.8511825573,134.64,73.93184,6.53262,74.2198901229,1.07184,0.31262,1.1165,72.86,6.22,73.1250162393,134.43
2021-02-23 17:30:00,75.28968,4.96324,75.4530958,1.03968,0.30324,1.083,74.25,4.66,74.3960892789,133.86,75.18968,4.88324,75.3480856519,1.03968,0.30324,1.083,74.15,4.58,74.2913110666,133.85,77.10968,5.99324,77.3422373312,1.03968,0.30324,1.083,76.07,5.69,76.2825078245,133.9,77.40968,5.93324,77.6367303188,1.03968,0.30324,1.083,76.37,5.63,76.5772407442,133.7
2021-02-23 18:00:00,77.39672,4.36946,77.5199616064,1.02672,0.29946,1.0695000000000001,76.37,4.07,76.4783747212,133.22,77.30672,4.27946,77.425078205,1.02672,0.29946,1.0695000000000001,76.28,3.98,76.3837600541,133.19,79.23672,5.35946,79.4177663237,1.02672,0.29946,1.0695000000000001,78.21,5.06,78.373514021,133.28,79.57672,5.30946,79.7536502704,1.02672,0.29946,1.0695000000000001,78.55,5.01,78.7096093244,133.08
2021-02-23 18:30:00,77.59952,4.43736,77.7262868533,1.01952,0.29736,1.062,76.58,4.14,76.6918248577,133.22,77.51952,4.35736,77.6418866798,1.01952,0.29736,1.062,76.5,4.06,76.6076601914,133.19,79.43952,5.44736,79.6260702835,1.01952,0.29736,1.062,78.42,5.15,78.5889235198,133.28,79.79952,5.37736,79.9804938269,1.01952,0.29736,1.062,78.78,5.08,78.9436178548,133.08
2021-02-23 19:00:00,76.18952,4.92736,76.3486858721,1.01952,0.29736,1.062,75.17,4.63,75.3124544813,134.47,76.09952,4.84736,76.2537464207,1.01952,0.29736,1.062,75.08,4.55,75.2177432525,134.43,78.00952,5.94736,78.2359016156,1.01952,0.29736,1.062,76.99,5.65,77.1970375079,134.52,78.35952,5.89736,78.5811251485,1.01952,0.29736,1.062,77.34,5.6,77.5424761018,134.32
2021-02-23 19:30:00,72.93552,5.83911,73.1688819326,1.02552,0.29911000000000004,1.06825,71.91,5.54,72.1230871497,133.48,72.87552,5.75911,73.102727468,1.02552,0.29911000000000004,1.06825,71.85,5.46,72.0571585618,133.45,74.65552,6.84911,74.969040105,1.02552,0.29911000000000004,1.06825,73.63,6.55,73.9207643359,133.51,75.06552,6.82911,75.3755201393,1.02552,0.29911000000000004,1.06825,74.04,6.53,74.3274007349,133.35
2021-02-23 20:00:00,70.72392,6.48156,71.0203032956,1.03392,0.30156000000000005,1.077,69.69,6.18,69.9634797591,134.57,70.65392,6.42156,70.9451396799,1.03392,0.30156000000000005,1.077,69.62,6.12,69.888474014,134.54,72.38392,7.52156,72.7736610279,1.03392,0.30156000000000005,1.077,71.35,7.22,71.7143702475,134.61,72.81392,7.52156,73.2013716443,1.03392,0.30156000000000005,1.077,71.78,7.22,72.1421984694,134.42
2021-02-23 20:30:00,68.35568,7.57624,68.7742568175,1.01568,0.29624,1.058,67.34,7.28,67.7323704,135.0,68.31568,7.51624,68.7279127982,1.01568,0.29624,1.058,67.3,7.22,67.6861758412,134.98,69.94568,8.64624,70.478050603,1.01568,0.29624,1.058,68.93,8.35,69.4339067027,135.05,70.44568,8.63624,70.9730827286,1.01568,0.29624,1.058,69.43,8.34,69.9291105335,134.85
2021-02-23 21:00:00,65.9536,8.20855,66.4624529043,1.0236,0.29855000000000004,1.06625,64.93,7.91,65.410037456,134.59,65.9436,8.14855,66.4451446538,1.0236,0.29855000000000004,1.06625,64.92,7.85,65.392881111,134.56,67.4736,9.25855,68.1058547047,1.0236,0.29855000000000004,1.06625,66.45,8.96,67.0513541996,134.63,68.0236,9.30855,68.6575506413,1.0236,0.29855000000000004,1.06625,67.0,9.01,67.6031071771,134.44
2021-02-23 21:30:00,63.13736,9.10673,63.7907419542,1.01736,0.29673000000000005,1.05975,62.12,8.81,62.7416169699,135.04,63.12736,9.05673,63.7737245177,1.01736,0.29673000000000005,1.05975,62.11,8.76,62.7247136303,135.01,64.59736,10.18673,65.3956297245,1.01736,0.29673000000000005,1.05975,63.58,9.89,64.3446073887,135.08,65.15736,10.22673,65.9550420261,1.01736,0.29673000000000005,1.05975,64.14,9.93,64.904117743,134.89
2021-02-23 22:00:00,60.26128,9.99079,61.0838583593,1.03128,0.30079,1.07425,59.23,9.69,60.0174058086,135.52,60.24128,9.93079,61.0543397807,1.03128,0.30079,1.07425,59.21,9.63,59.9880071348,135.5,61.69128,11.10079,62.6820673452,1.03128,0.30079,1.07425,60.66,10.8,61.613923751,135.56,62.19128,11.12079,63.1777435357,1.03128,0.30079,1.07425,61.16,10.82,62.1097254864,135.38
2021-02-23 22:30:00,56.61136,10.92498,57.6558866817,1.01136,0.29498,1.0535,55.6,10.63,56.6070393149,135.05,56.61136,10.86498,57.6445476298,1.01136,0.29498,1.0535,55.6,10.57,56.5958028479,135.04,57.94136,12.03498,59.1780528765,1.01136,0.29498,1.0535,56.93,11.74,58.1278977772,135.08,58.49136,12.06498,59.7227170937,1.01136,0.29498,1.0535,57.48,11.77,58.672679332,134.93
2021-02-23 23:00:00,53.36672,11.72946,54.6405255781,1.02672,0.29946,1.0695000000000001,52.34,11.43,53.5735055788,135.92,53.37672,11.66946,54.6374462676,1.02672,0.29946,1.0695000000000001,52.35,11.37,53.5705086778,135.88,54.64672,12.87946,56.1439622457,1.02672,0.29946,1.0695000000000001,53.62,12.58,55.075954826,135.95,55.17672,12.89946,56.6645082768,1.02672,0.29946,1.0695000000000001,54.15,12.6,55.5966051122,135.78
2021-02-23 23:30:00,50.17376,12.30568,51.6607777022,1.01376,0.29568,1.056,49.16,12.01,50.6057872185,135.45,50.20376,12.24568,51.6756634868,1.01376,0.29568,1.056,49.19,11.95,50.6207329066,135.41,51.33376,13.46568,53.0705139753,1.01376,0.29568,1.056,50.32,13.17,52.0149142074,135.5,51.95376,13.48568,53.6754761805,1.01376,0.29568,1.056,50.94,13.19,52.6199553402,135.31
2021-02-24 00:00:00,48.27728,12.55254,49.882482142,1.03728,0.30254000000000003,1.0805,47.24,12.25,48.802459979,136.02,48.32728,12.50254,49.9183282838,1.03728,0.30254000000000003,1.0805,47.29,12.2,48.8383466141,135.98,49.42728,13.71254,51.2941493881,1.03728,0.30254000000000003,1.0805,48.39,13.41,50.2137451302,136.07,50.04728,13.75254,51.9024333904,1.03728,0.30254000000000003,1.0805,49.01,13.45,50.8220680414,135.87
2021-02-24 00:30:00,47.6432,12.811350000000001,49.3356381844,1.0332,0.30135,1.07625,46.61,12.51,48.2596332352,135.74,47.6832,12.76135,49.3613170009,1.0332,0.30135,1.07625,46.65,12.46,48.2853404254,135.7,48.7632,13.98135,50.7279786909,1.0332,0.30135,1.07625,47.73,13.68,49.6517401508,135.78,49.3932,14.01135,51.342050359,1.0332,0.30135,1.07625,48.36,13.71,50.2658303423,135.58
2021-02-24 01:00:00,49.6276,12.43555,51.1619153821,1.0476,0.30555000000000004,1.09125,48.58,12.13,50.0714819034,135.46,49.6676,12.37555,51.1861771142,1.0476,0.30555000000000004,1.09125,48.62,12.07,50.0958012213,135.43,50.7976,13.59555,52.5855031883,1.0476,0.30555000000000004,1.09125,49.75,13.29,51.4945298066,135.46,51.4276,13.62555,53.2020079937,1.0476,0.30555000000000004,1.09125,50.38,13.32,52.1111005449,135.3
2021-02-24 01:30:00,49.22656,12.55233,50.8017243591,1.03656,0.30233000000000004,1.07975,48.19,12.25,49.7226165844,135.46,49.27656,12.50233,50.8378561789,1.03656,0.30233000000000004,1.07975,48.24,12.2,49.7587941976,135.43,50.38656,13.71233,52.2190905959,1.03656,0.30233000000000004,1.07975,49.35,13.41,51.1395209207,135.56,51.00656,13.74233,52.825380234,1.03656,0.30233000000000004,1.07975,49.97,13.44,51.7458645691,135.3
2021-02-24 02:00:00,48.6328,12.63415,50.2470992403,1.0428,0.30415000000000003,1.08625,47.59,12.33,49.1613364342,136.09,48.6828,12.57415,50.2804560845,1.0428,0.30415000000000003,1.08625,47.64,12.27,49.1947405725,136.07,49.7928,13.80415,51.6708572511,1.0428,0.30415000000000003,1.08625,48.75,13.5,50.5847061868,136.1,50.4028,13.82415,52.2642264944,1.0428,0.30415000000000003,1.08625,49.36,13.52,51.178120325,135.97
2021-02-24 02:30:00,47.81168,12.66799,49.4614467546,1.02168,0.29799000000000003,1.06425,46.79,12.37,48.3975309288,135.76,47.85168,12.61799,49.4873413154,1.02168,0.29799000000000003,1.06425,46.83,12.32,48.4234581582,135.72,48.93168,13.82799,50.8480345251,1.02168,0.29799000000000003,1.06425,47.91,13.53,49.7838226736,135.78,49.57168,13.86799,51.4749706621,1.02168,0.29799000000000003,1.06425,48.55,13.57,50.4107865442,135.61
2021-02-24 03:00:00,46.75296,13.02128,48.5323912619,1.03296,0.30128000000000005,1.076,45.72,12.72,47.4564726881,136.37,46.79296,12.96128,48.5548749849,1.03296,0.30128000000000005,1.076,45.76,12.66,47.4789764001,136.33,47.87296,14.20128,49.9349241794,1.03296,0.30128000000000005,1.076,46.84,13.9,48.8589357232,136.42,48.47296,14.24128,50.5216973903,1.03296,0.30128000000000005,1.076,47.44,13.94,49.4456995097,136.25
2021-02-24 03:30:00,45.53168,13.47799,47.4846301245,1.02168,0.29799000000000003,1.06425,44.51,13.18,46.4203888394,136.79,45.57168,13.42799,47.5088300578,1.02168,0.29799000000000003,1.06425,44.55,13.13,46.4445841837,136.76,46.64168,14.65799,48.8907249288,1.02168,0.29799000000000003,1.06425,45.62,14.36,47.8267080197,136.85,47.23168,14.70799,49.468743318,1.02168,0.29799000000000003,1.06425,46.21,14.41,48.4046712622,136.68
2021-02-24 04:00:00,45.17248,13.45989,47.1351417539,1.06248,0.30989,1.10675,44.11,13.15,46.0284107916,137.11,45.21248,13.40989,47.159235549,1.06248,0.30989,1.10675,44.15,13.1,46.0524972178,137.08,46.27248,14.64989,48.5361894092,1.06248,0.30989,1.10675,45.21,14.34,47.4297343446,137.13,46.86248,14.69989,49.1139368994,1.06248,0.30989,1.10675,45.8,14.39,48.0074171353,136.92
2021-02-24 04:30:00,44.96528,12.99779,46.8061849584,1.05528,0.30779,1.09925,43.91,12.69,45.7069382042,136.58,45.01528,12.95779,46.8431398944,1.05528,0.30779,1.09925,43.96,12.65,45.7438968607,136.53,46.06528,14.16779,48.1947745608,1.05528,0.30779,1.09925,45.01,13.86,47.0956441723,136.62,46.66528,14.21779,48.7831314079,1.05528,0.30779,1.09925,45.61,13.91,47.6839616643,136.45
2021-02-24 05:00:00,45.03344,12.92017,46.8502028924,1.06344,0.31017,1.10775,43.97,12.61,45.7424638602,136.36,45.08344,12.86017,46.8817718806,1.06344,0.31017,1.10775,44.02,12.55,45.7740417704,136.35,46.12344,14.09017,48.2276332414,1.06344,0.31017,1.10775,45.06,13.78,47.1199745331,136.39,46.71344,14.13017,48.803761954,1.06344,0.31017,1.10775,45.65,13.82,47.6960679721,136.25
2021-02-24 05:30:00,46.0704,12.663450000000001,47.7791243334,1.0404,0.30345,1.08375,45.03,12.36,46.6955083493,135.79,46.1204,12.61345,47.8141236149,1.0404,0.30345,1.08375,45.08,12.31,46.7305307053,135.75,47.1704,13.83345,49.1570033165,1.0404,0.30345,1.08375,46.13,13.53,48.0732545185,135.81,47.8104,13.87345,49.7825969899,1.0404,0.30345,1.08375,46.77,13.57,48.6988480357,135.63
2021-02-24 06:00:00,48.0448,11.93765,49.5056592175,1.0548,0.30765000000000003,1.09875,46.99,11.63,48.4078196163,135.02,48.0848,11.87765,49.5300571427,1.0548,0.30765000000000003,1.09875,47.03,11.57,48.4322805575,134.99,49.1748,13.06765,50.8814743454,1.0548,0.30765000000000003,1.09875,48.12,12.76,49.783049324,135.05,49.7948,13.10765,51.4910923905,1.0548,0.30765000000000003,1.09875,48.74,12.8,50.3927336032,134.89
2021-02-24 06:30:00,52.44304,10.09422,53.4056712518,1.04304,0.30422000000000005,1.0865,51.4,9.79,52.3240298524,135.02,52.45304,10.04422,53.4060648302,1.04304,0.30422000000000005,1.0865,51.41,9.74,52.3245229314,134.99,53.73304,11.20422,54.8887432307,1.04304,0.30422000000000005,1.0865,52.69,10.9,53.8056326048,135.05,54.20304,11.22422,55.3529823935,1.04304,0.30422000000000005,1.0865,53.16,10.92,54.2699917081,134.89
2021-02-24 07:00:00,56.056,8.628,56.716113407,1.056,0.308,1.1,55.0,8.32,55.6257350513,134.58,56.056,8.568,56.7070168498,1.056,0.308,1.1,55.0,8.26,55.6167924282,134.56,57.416,9.708,58.2309395425,1.056,0.308,1.1,56.36,9.4,57.1385124063,134.64,57.896,9.718,58.7059310462,1.056,0.308,1.1,56.84,9.41,57.6136589708,134.45
2021-02-24 07:30:00,59.97576,7.36793,60.4266346909,1.05576,0.30793000000000004,1.09975,58.92,7.06,59.3414694796,135.29,59.92576,7.3179300000000005,60.3709268693,1.05576,0.30793000000000004,1.09975,58.87,7.01,59.2858920823,135.24,61.49576,8.44793,62.0733116505,1.05576,0.30793000000000004,1.09975,60.44,8.14,60.9856802864,135.32,61.80576,8.43793,62.3790880974,1.05576,0.30793000000000004,1.09975,60.75,8.13,61.2915932245,135.1
2021-02-24 08:00:00,62.05472,6.68221,62.4134617271,1.10472,0.32221000000000005,1.15075,60.95,6.36,61.2809277019,134.63,61.97472,6.61221,62.3264569839,1.10472,0.32221000000000005,1.15075,60.87,6.29,61.1941255351,134.6,63.63472,7.73221,64.1027664065,1.10472,0.32221000000000005,1.15075,62.53,7.41,62.9675233751,134.67,63.89472,7.71221,64.3584759528,1.10472,0.32221000000000005,1.15075,62.79,7.39,63.2233833324,134.49
2021-02-24 08:30:00,64.91088,5.51984,65.1451531275,1.13088,0.32984,1.178,63.78,5.19,63.9908157473,133.64,64.83088,5.45984,65.0603785295,1.13088,0.32984,1.178,63.7,5.13,63.90623522,133.62,66.53088,6.51984,66.8495797085,1.13088,0.32984,1.178,65.4,6.19,65.6922834129,133.7,66.80088,6.5098400000000005,67.1173270147,1.13088,0.32984,1.178,65.67,6.18,65.9601493328,133.51
2021-02-24 09:00:00,66.37216,4.8781300000000005,66.5511816226,1.26216,0.36813,1.31475,65.11,4.51,65.2660110624,134.24,66.29216,4.7981300000000005,66.4655740136,1.26216,0.36813,1.31475,65.03,4.43,65.1807164735,134.21,68.04216,5.89813,68.2973167479,1.26216,0.36813,1.31475,66.78,5.53,67.0085763168,134.3,68.28216,5.83813,68.5312858201,1.26216,0.36813,1.31475,67.02,5.47,67.2428531518,134.1
2021-02-24 09:30:00,67.078,4.269,67.2137072702,1.3679999999999999,0.399,1.425,65.71,3.87,65.8238634539,134.33,66.968,4.199,67.0995128522,1.3679999999999999,0.399,1.425,65.6,3.8,65.7099688023,134.32,68.808,5.299,69.011740052,1.3679999999999999,0.399,1.425,67.44,4.9,67.6177757694,134.39,68.948,5.219,69.1452432565,1.3679999999999999,0.399,1.425,67.58,4.82,67.7516700901,134.22
2021-02-24 10:00:00,67.17256,4.55033,67.3265053308,1.6125600000000002,0.47033,1.67975,65.56,4.08,65.6868327749,134.74,67.05256,4.47033,67.2014110928,1.6125600000000002,0.47033,1.67975,65.44,4.0,65.5621354137,134.71,68.89256,5.58033,69.1181951896,1.6125600000000002,0.47033,1.67975,67.28,5.11,67.4737763876,134.76,69.03256,5.50033,69.2513391225,1.6125600000000002,0.47033,1.67975,67.42,5.03,67.6073760769,134.57
2021-02-24 10:30:00,66.93472,5.12221,67.1304236301,2.06472,0.60221,2.15075,64.87,4.52,65.027281198,134.97,66.81472,5.04221,67.0047064792,2.06472,0.60221,2.15075,64.75,4.44,64.9020500447,134.94,68.62472,6.16221,68.9008347349,2.06472,0.60221,2.15075,66.56,5.5600000000000005,66.7918198584,135.02,68.79472,6.07221,69.0621838213,2.06472,0.60221,2.15075,66.73,5.47,66.9538184124,134.81
2021-02-24 11:00:00,65.89248,5.10114,66.0896402612,2.47248,0.7211400000000001,2.5755,63.42,4.38,63.5710688914,134.97,65.78248,5.03114,65.9745939332,2.47248,0.7211400000000001,2.5755,63.31,4.31,63.4565378822,134.94,67.58248,6.14114,67.8609254538,2.47248,0.7211400000000001,2.5755,65.11,5.42,65.3352010787,135.02,67.71248,6.07114,67.9841061473,2.47248,0.7211400000000001,2.5755,65.24,5.35,65.4589955621,134.81
2021-02-24 11:30:00,66.48024,5.15507,66.6798099665,2.76024,0.8050700000000001,2.8752500000000003,63.72,4.35,63.8683090429,134.79,66.38024,5.08507,66.574726431,2.76024,0.8050700000000001,2.8752500000000003,63.62,4.28,63.7638047798,134.76,68.17024,6.19507,68.4511542194,2.76024,0.8050700000000001,2.8752500000000003,65.41,5.39,65.6317011817,134.84,68.32024,6.10507,68.592470967,2.76024,0.8050700000000001,2.8752500000000003,65.56,5.3,65.7738823546,134.63
2021-02-24 12:00:00,65.58864,5.29252,65.8018272163,2.40864,0.70252,2.509,63.18,4.59,63.3465113483,134.79,65.46864,5.21252,65.6758189001,2.40864,0.70252,2.509,63.06,4.51,63.2210700637,134.76,67.26864,6.33252,67.5660472205,2.40864,0.70252,2.509,64.86,5.63,65.1038900527,134.75,67.39864,6.25252,67.6880394176,2.40864,0.70252,2.509,64.99,5.55,65.226548276,134.63
2021-02-24 12:30:00,66.94152,5.16961,67.1408368094,2.26152,0.65961,2.35575,64.68,4.51,64.8370457378,134.46,66.82152,5.09961,67.0158306467,2.26152,0.65961,2.35575,64.56,4.44,64.7124964748,134.42,68.65152,6.20961,68.9317811656,2.26152,0.65961,2.35575,66.39,5.55,66.6215775856,134.49,68.78152,6.12961,69.0541064113,2.26152,0.65961,2.35575,66.52,5.47,66.7445226217,134.29
2021-02-24 13:00:00,68.45456,4.62133,68.6103744033,1.44456,0.42133000000000004,1.50475,67.01,4.2,67.141493132,134.54,68.33456,4.54133,68.4852960026,1.44456,0.42133000000000004,1.50475,66.89,4.12,67.0167628284,134.51,70.22456,5.65133,70.451588754,1.44456,0.42133000000000004,1.50475,68.78,5.23,68.978556813,134.6,70.34456,5.56133,70.5640525548,1.44456,0.42133000000000004,1.50475,68.9,5.14,69.0914582275,134.41
2021-02-24 13:30:00,67.65504,5.17897,67.8529746412,1.9850400000000001,0.5789700000000001,2.06775,65.67,4.6,65.8309114322,135.01,67.54504,5.09897,67.7372270149,1.9850400000000001,0.5789700000000001,2.06775,65.56,4.52,65.7156297999,134.98,69.39504,6.23897,69.6749332491,1.9850400000000001,0.5789700000000001,2.06775,67.41,5.66,67.6472002377,135.05,69.51504,6.13897,69.7855840333,1.9850400000000001,0.5789700000000001,2.06775,67.53,5.5600000000000005,67.7585013116,134.83
2021-02-24 14:00:00,65.98944,5.62692,66.2289092482,1.90944,0.5569200000000001,1.9889999999999999,64.08,5.07,64.2802559111,135.52,65.85944,5.54692,66.0926180341,1.90944,0.5569200000000001,1.9889999999999999,63.95,4.99,64.1443886868,135.49,67.69944,6.68692,68.0288841258,1.90944,0.5569200000000001,1.9889999999999999,65.79,6.13,66.0749650019,135.56,67.80944,6.59692,68.1295787936,1.90944,0.5569200000000001,1.9889999999999999,65.9,6.04,66.1762162714,135.37
2021-02-24 14:30:00,62.61304,6.5604700000000005,62.9557983403,2.33304,0.68047,2.43025,60.28,5.88,60.5661027308,135.21,62.49304,6.50047,62.8302169236,2.33304,0.68047,2.43025,60.16,5.82,60.4408636603,135.16,64.24304,7.63047,64.6946076645,2.33304,0.68047,2.43025,61.91,6.95,62.2988812099,135.24,64.35304,7.57047,64.7968037272,2.33304,0.68047,2.43025,62.02,6.89,62.4015424489,135.03
2021-02-24 15:00:00,62.85376,6.39818,63.1785711571,2.15376,0.6281800000000001,2.2435,60.7,5.77,60.9736246257,134.75,62.74376,6.31818,63.0610721242,2.15376,0.6281800000000001,2.2435,60.59,5.69,60.8565871537,134.71,64.51376,7.44818,64.9422867987,2.15376,0.6281800000000001,2.2435,62.36,6.82,62.7318260534,134.8,64.60376,7.38818,65.0248491721,2.15376,0.6281800000000001,2.2435,62.45,6.76,62.8148079675,134.6
2021-02-24 15:30:00,64.02288,6.3208400000000005,64.3341447584,1.68288,0.49084000000000005,1.7530000000000001,62.34,5.83,62.61201562,134.75,63.91288,6.26084,64.2188005758,1.68288,0.49084000000000005,1.7530000000000001,62.23,5.77,62.4969263244,134.8,65.71288,7.38084,66.1260871139,1.68288,0.49084000000000005,1.7530000000000001,64.03,6.89,64.3996350921,134.8,65.80288,7.3208400000000005,66.2088643204,1.68288,0.49084000000000005,1.7530000000000001,64.12,6.83,64.4827364494,134.69
2021-02-24 16:00:00,64.6448,6.2614,64.9473270967,1.4448,0.4214,1.505,63.2,5.84,63.4692492472,134.88,64.5248,6.1814,64.8202092021,1.4448,0.4214,1.505,63.08,5.76,63.3424344338,134.8,66.3348,7.3214,66.7376100037,1.4448,0.4214,1.505,64.89,6.9,65.2558204301,134.93,66.4348,7.2614,66.8304614753,1.4448,0.4214,1.505,64.99,6.84,65.3489533199,134.69
2021-02-24 16:30:00,64.91856,6.93583,65.2880170496,1.28856,0.37583000000000005,1.34225,63.63,6.5600000000000005,63.9672611576,135.31,64.79856,6.86583,65.1612845151,1.28856,0.37583000000000005,1.34225,63.51,6.49,63.8407409105,135.27,66.63856,8.00583,67.1177397777,1.28856,0.37583000000000005,1.34225,65.35,7.63,65.7939161321,135.38,66.73856,7.94583,67.209907047,1.28856,0.37583000000000005,1.34225,65.45,7.57,65.8863217975,135.18
2021-02-24 17:00:00,66.72152,6.56461,67.0436822942,1.18152,0.34461,1.23075,65.54,6.22,65.8344894413,134.8,66.61152,6.48461,66.9264130487,1.18152,0.34461,1.23075,65.43,6.14,65.7174596283,134.77,68.46152,7.63461,68.8858983433,1.18152,0.34461,1.23075,67.28,7.29,67.6737947806,134.84,68.58152,7.57461,68.9985478265,1.18152,0.34461,1.23075,67.4,7.23,67.7866719938,134.64
2021-02-24 17:30:00,70.85696,6.00828,71.111238275,1.05696,0.30828,1.101,69.8,5.7,70.0323496678,134.15,70.72696,5.92828,70.9749771018,1.05696,0.30828,1.101,69.67,5.62,69.896303908,134.12,72.64696,7.04828,72.9880746985,1.05696,0.30828,1.101,71.59,6.74,71.9065761944,134.19,72.80696,6.99828,73.1425276252,1.05696,0.30828,1.101,71.75,6.69,72.0612142557,134.0
2021-02-24 18:00:00,74.49008,3.78919,74.5863927219,1.06008,0.30919,1.10425,73.43,3.48,73.51241595810001,134.15,74.73008,8.979190000000001,75.267594022,1.06008,0.30919,1.10425,73.67,8.67,74.1784186944,134.12,76.34008,4.69919,76.4845749224,1.06008,0.30919,1.10425,75.28,4.39,75.4078941491,134.19,76.53008,4.64919,76.6711687172,1.06008,0.30919,1.10425,75.47,4.34,75.5946856598,134.0
2021-02-24 18:30:00,75.73984,0.49912000000000006,75.7414845643,1.05984,0.30912,1.104,74.68,0.19,74.6802416975,135.27,76.80984,17.63912,78.8092004477,1.05984,0.30912,1.104,75.75,17.33,77.7070871929,135.24,77.61984,1.54912,77.6352969621,1.05984,0.30912,1.104,76.56,1.24,76.5700411388,135.32,77.85984,1.4291200000000002,77.8729546685,1.05984,0.30912,1.104,76.8,1.12,76.8081662325,135.12
2021-02-24 19:00:00,74.31024,1.14507,74.3190618493,1.08024,0.31507,1.12525,73.23,0.8300000000000001,73.2347035223,135.27,75.34024,18.26507,77.5226711702,1.08024,0.31507,1.12525,74.26,17.95,76.3986262966,135.24,76.16024,2.15507,76.1907243932,1.08024,0.31507,1.12525,75.08,1.8399999999999999,75.1025432326,135.32,76.40024,2.04507,76.4276061601,1.08024,0.31507,1.12525,75.32,1.73,75.3398652773,135.12
2021-02-24 19:30:00,71.37136,2.07248,71.4014439742,1.07136,0.31248000000000004,1.116,70.3,1.76,70.3220278433,135.46,72.35136,19.25248,74.869067578,1.07136,0.31248000000000004,1.116,71.28,18.94,73.7533863629,135.44,73.17136,3.09248,73.2366804054,1.07136,0.31248000000000004,1.116,72.1,2.7800000000000002,72.153575102,135.52,73.41136,3.01248,73.4731434798,1.07136,0.31248000000000004,1.116,72.34,2.7,72.3903695252,135.32
2021-02-24 20:00:00,69.19408,2.75619,69.248951547,1.08408,0.31619,1.12925,68.11,2.44,68.1536917562,136.39,70.13408,20.16619,72.9757795201,1.08408,0.31619,1.12925,69.05,19.85,71.8465378428,136.35,70.93408,3.79619,71.0355880103,1.08408,0.31619,1.12925,69.85,3.48,69.9366348919,136.42,71.16408,3.72619,71.2615658975,1.08408,0.31619,1.12925,70.08,3.41,70.1629139931,136.24
2021-02-24 20:30:00,66.90672,3.61696,67.0044146366,1.08672,0.31696,1.1320000000000001,65.82,3.3,65.9026736939,135.84,67.81672,20.90696,70.9662489357,1.08672,0.31696,1.1320000000000001,66.73,20.59,69.8343826492,135.82,68.61672,4.64696,68.7738940355,1.08672,0.31696,1.1320000000000001,67.53,4.33,67.6686766532,135.89,68.83672,4.59696,68.9900432062,1.08672,0.31696,1.1320000000000001,67.75,4.28,67.8850565294,135.69
2021-02-24 21:00:00,64.26472,4.49221,64.4215351211,1.10472,0.32221000000000005,1.15075,63.16,4.17,63.2975078498,135.92,65.12472,21.83221,68.6867858366,1.10472,0.32221000000000005,1.15075,64.02,21.51,67.5369565497,135.82,65.90472,5.54221,66.1373435357,1.10472,0.32221000000000005,1.15075,64.8,5.22,65.0099100138,135.97,66.14472,5.51221,66.374004271,1.10472,0.32221000000000005,1.15075,65.04,5.19,65.2467447464,135.79
2021-02-24 21:30:00,61.74792,5.30731,61.9755852232,1.08792,0.31731000000000004,1.13325,60.66,4.99,60.8648971083,136.36,62.56792,22.74731,66.5746552778,1.08792,0.31731000000000004,1.13325,61.48,22.43,65.4438331701,136.33,63.33792,6.36731,63.6571657126,1.08792,0.31731000000000004,1.13325,62.25,6.05,62.5433049974,136.4,63.57792,6.34731,63.8939766783,1.08792,0.31731000000000004,1.13325,62.49,6.03,62.7802596363,136.22
2021-02-24 22:00:00,59.31776,5.94018,59.6144478281,1.09776,0.32018,1.1435,58.22,5.62,58.4906214705,137.01,60.10776,23.61018,64.5785058038,1.09776,0.32018,1.1435,59.01,23.29,63.4397682846,136.99,60.82776,7.02018,61.2315222239,1.09776,0.32018,1.1435,59.73,6.7,60.1045996576,137.04,61.14776,7.03018,61.5505644479,1.09776,0.32018,1.1435,60.05,6.71,60.4237254727,136.86
2021-02-24 22:30:00,56.17104,6.68822,56.5678178954,1.09104,0.31822,1.1365,55.08,6.37,55.4471216566,137.18,56.92104,24.38822,61.9256818247,1.09104,0.31822,1.1365,55.83,24.07,60.797646336,137.15,57.60104,7.78822,58.1251768156,1.09104,0.31822,1.1365,56.51,7.47,57.0015876972,137.19,57.95104,7.78822,58.472039539,1.09104,0.31822,1.1365,56.86,7.47,57.3485876025,137.04
2021-02-24 23:00:00,52.43512,7.61941,52.9858209162,1.09512,0.31941,1.14075,51.34,7.3,51.8563940127,136.06,53.12512,25.04941,58.7345836485,1.09512,0.31941,1.14075,52.03,24.73,57.6081053325,136.02,53.76512,8.69941,54.4643724187,1.09512,0.31941,1.14075,52.67,8.38,53.3324788473,136.08,54.14512,8.68941,54.8379418465,1.09512,0.31941,1.14075,53.05,8.37,53.706232413,135.88
2021-02-24 23:30:00,49.54224,8.35982,50.2426127371,1.06224,0.30982000000000004,1.1065,48.48,8.05,49.1437981845,136.14,50.20224,25.79982,56.4437384751,1.06224,0.30982000000000004,1.1065,49.14,25.49,55.3577429092,136.11,50.81224,9.44982,51.6834870326,1.06224,0.30982000000000004,1.1065,49.75,9.14,50.582626464,136.18,51.20224,9.45982,52.068777357,1.06224,0.30982000000000004,1.1065,50.14,9.15,50.9680497959,135.98
2021-02-25 00:00:00,47.55296,8.57003,48.3190378522,1.06296,0.31003000000000003,1.10725,46.49,8.26,47.2180865771,136.36,48.17296,26.06003,54.7700578671,1.06296,0.31003000000000003,1.10725,47.11,25.75,53.6881234539,136.32,48.79296,9.64003,49.7361349922,1.06296,0.31003000000000003,1.10725,47.73,9.33,48.6333404158,136.39,49.18296,9.67003,50.1245751559,1.06296,0.31003000000000003,1.10725,48.12,9.36,49.0218726692,136.2
2021-02-25 00:30:00,46.91832,8.73576,47.7246503853,1.04832,0.30576000000000003,1.092,45.87,8.43,46.6382010802,136.46,47.51832,26.27576,54.2992292689,1.04832,0.30576000000000003,1.092,46.47,25.97,53.234404289,136.42,48.15832,9.82576,49.150476547,1.04832,0.30576000000000003,1.092,47.11,9.52,48.0622773077,136.49,48.51832,9.83576,49.5052477057,1.04832,0.30576000000000003,1.092,47.47,9.53,48.4171643118,136.3
2021-02-25 01:00:00,48.35432,8.56751,49.1074586011,1.05432,0.30751,1.09825,47.3,8.26,48.015805731,135.88,48.98432,25.96751,55.4416376153,1.05432,0.30751,1.09825,47.93,25.66,54.3665384221,135.84,49.60432,9.65751,50.5356909724,1.05432,0.30751,1.09825,48.55,9.35,49.4421378988,135.9,49.97432,9.66751,50.9008193359,1.05432,0.30751,1.09825,48.92,9.36,49.8073890101,135.73
2021-02-25 01:30:00,47.86736,8.66548,48.6453974904,1.04736,0.30548000000000003,1.091,46.82,8.36,47.5605088282,136.22,48.48736,26.13548,55.0825507271,1.04736,0.30548000000000003,1.091,47.44,25.83,54.0161318497,136.18,49.11736,9.74548,50.0748383302,1.04736,0.30548000000000003,1.091,48.07,9.44,48.9881465255,136.25,49.48736,9.76548,50.4416831539,1.04736,0.30548000000000003,1.091,48.44,9.46,49.355092949,136.1
2021-02-25 02:00:00,46.81968,8.921990000000001,47.6621898454,1.06968,0.31199000000000005,1.11425,45.75,8.61,46.5531373808,136.58,47.41968,26.50199,54.322937377,1.06968,0.31199000000000005,1.11425,46.35,26.19,53.2375675628,136.54,48.06968,10.01199,49.101263518,1.06968,0.31199000000000005,1.11425,47.0,9.7,47.9905198972,136.61,48.41968,10.03199,49.4480154775,1.06968,0.31199000000000005,1.11425,47.35,9.72,48.337365464,136.44
2021-02-25 02:30:00,46.1408,9.16815,47.0428357889,1.0908,0.31815000000000004,1.13625,45.05,8.85,45.9110553135,137.19,46.7208,26.87815,53.9005389589,1.0908,0.31815000000000004,1.13625,45.63,26.56,52.7970690474,137.15,47.3708,10.27815,48.4730137299,1.0908,0.31815000000000004,1.13625,46.28,9.96,47.3396239951,137.23,47.7008,10.29815,48.7997767829,1.0908,0.31815000000000004,1.13625,46.61,9.98,47.6664714448,137.05
2021-02-25 03:00:00,45.59784,9.24312,46.5252434706,1.10784,0.32312,1.154,44.49,8.92,45.3753953151,137.29,46.15784,26.97312,53.4611578251,1.10784,0.32312,1.154,45.05,26.65,52.3423824448,137.27,46.83784,10.35312,47.9684307602,1.10784,0.32312,1.154,45.73,10.03,46.8170246812,137.32,47.14784,10.36312,48.2733163642,1.10784,0.32312,1.154,46.04,10.04,47.122003353,137.14
2021-02-25 03:30:00,44.29112,9.41116,45.2799430587,1.10112,0.32116,1.147,43.19,9.09,44.1362005614,137.29,44.841120000000004,27.21116,52.4516279194,1.10112,0.32116,1.147,43.74,26.89,51.3445196686,137.27,45.49112,10.52116,46.6919351345,1.10112,0.32116,1.147,44.39,10.2,45.5468121826,137.32,45.841120000000004,10.55116,47.0397200268,1.10112,0.32116,1.147,44.74,10.23,45.8946674462,137.14
2021-02-25 04:00:00,43.52448,9.64214,44.5797176197,1.10448,0.32214000000000004,1.1505,42.42,9.32,43.4317717806,137.5,44.05448,27.49214,51.9289415437,1.10448,0.32214000000000004,1.1505,42.95,27.17,50.822351382,137.47,44.70448,10.77214,45.9840138771,1.10448,0.32214000000000004,1.1505,43.6,10.45,44.8348357865,137.56,45.04448,10.79214,46.3192774582,1.10448,0.32214000000000004,1.1505,43.94,10.47,45.1701726807,137.42
2021-02-25 04:30:00,43.49032,9.45801,44.5068746023,1.09032,0.31801,1.13575,42.4,9.14,43.3739507078,137.24,44.03032,27.23801,51.774301232,1.09032,0.31801,1.13575,42.94,26.92,50.6806669254,137.22,44.66032,10.56801,45.8936489927,1.09032,0.31801,1.13575,43.57,10.25,44.7594392279,137.28,45.02032,10.59801,46.2509138165,1.09032,0.31801,1.13575,43.93,10.28,45.1167740425,137.09
2021-02-25 05:00:00,43.538,9.47025,44.556066692,1.098,0.32025000000000003,1.14375,42.44,9.15,43.4151597947,137.24,44.068,27.23025,51.8022696323,1.098,0.32025000000000003,1.14375,42.97,26.91,50.7007790867,137.22,44.708,10.57025,45.9405643094,1.098,0.32025000000000003,1.14375,43.61,10.25,44.7983772028,137.28,45.068,10.61025,46.3001299033,1.098,0.32025000000000003,1.14375,43.97,10.29,45.1580003986,137.09
2021-02-25 05:30:00,44.73792,9.10731,45.655498917,1.08792,0.31731000000000004,1.13325,43.65,8.79,44.5262461926,136.66,45.30792,26.73731,52.6088524943,1.08792,0.31731000000000004,1.13325,44.22,26.42,51.5114045625,136.61,45.92792,10.19731,47.0463491332,1.08792,0.31731000000000004,1.13325,44.84,9.88,45.9155746997,136.67,46.30792,10.22731,47.4238476356,1.08792,0.31731000000000004,1.13325,45.22,9.91,46.2931582418,136.49
2021-02-25 06:00:00,46.92736,8.41298,47.6755214869,1.10736,0.32298000000000004,1.1535,45.82,8.09,46.5287061931,137.07,47.53736,26.16298,54.2614238502,1.10736,0.32298000000000004,1.1535,46.43,25.84,53.1361505945,137.04,48.16736,9.52298,49.0997119895,1.10736,0.32298000000000004,1.1535,47.06,9.2,47.9508456651,137.1,48.54736,9.56298,49.4802662629,1.10736,0.32298000000000004,1.1535,47.44,9.24,48.3314721481,136.91
2021-02-25 06:30:00,51.36888,6.5875900000000005,51.7895566158,1.08888,0.31759000000000004,1.13425,50.28,6.27,50.6694316132,136.36,52.04888,24.09759,57.356601652,1.08888,0.31759000000000004,1.13425,50.96,23.78,56.2353091927,136.33,52.68888,7.65759,53.2424338311,1.08888,0.31759000000000004,1.13425,51.6,7.34,52.1194359141,136.43,53.06888,7.70759,53.6256745231,1.08888,0.31759000000000004,1.13425,51.98,7.39,52.5026904073,136.22
2021-02-25 07:00:00,55.14648,5.06689,55.3787651601,1.08648,0.31689,1.13175,54.06,4.75,54.2682789482,136.44,55.88648,22.56689,60.2707488842,1.08648,0.31689,1.13175,54.8,22.25,59.1447588549,136.33,56.56648,6.11689,56.8962477046,1.08648,0.31689,1.13175,55.48,5.8,55.7823484626,136.43,56.91648,6.14689,57.2474449409,1.08648,0.31689,1.13175,55.83,5.83,56.1335710605,136.31
2021-02-25 07:30:00,58.77512,3.95066,58.9077452077,1.06512,0.31066000000000005,1.1095,57.71,3.64,57.8246807168,136.16,59.57512,21.36066,63.2888040545,1.06512,0.31066000000000005,1.1095,58.51,21.05,62.1813685922,136.12,60.26512,4.99066,60.4714095739,1.06512,0.31066000000000005,1.1095,59.2,4.68,59.3846983658,136.25,60.61512,4.98066,60.8194027153,1.06512,0.31066000000000005,1.1095,59.55,4.67,59.7328335173,136.03
2021-02-25 08:00:00,61.25896,3.04678,61.3346806354,1.18896,0.34678000000000003,1.2385,60.07,2.7,60.1306485912,135.83,62.10896,20.35678,65.359937303,1.18896,0.34678000000000003,1.2385,60.92,20.01,64.1221217678,135.8,62.81896,4.06678,62.9504601655,1.18896,0.34678000000000003,1.2385,61.63,3.7199999999999998,61.7421679244,135.87,63.13896,4.04678,63.2685126919,1.18896,0.34678000000000003,1.2385,61.95,3.7,62.0603939723,135.65
2021-02-25 08:30:00,64.13296,1.8150300000000001,64.1586384851,1.18296,0.34503,1.23225,62.95,1.47,62.9671612827,135.29,65.00296,18.95503,67.7102501182,1.18296,0.34503,1.23225,63.82,18.61,66.4780001203,135.27,65.75296,2.80503,65.8127642791,1.18296,0.34503,1.23225,64.57,2.46,64.6168437793,135.38,66.03296,2.77503,66.0912444872,1.18296,0.34503,1.23225,64.85,2.43,64.895511401,135.18
2021-02-25 09:00:00,65.33296,1.50503,65.3502928659,1.42296,0.41503,1.48225,63.91,1.09,63.9192944266,135.13,66.21296,18.59503,68.7744953647,1.42296,0.41503,1.48225,64.79,18.18,67.2923212558,135.09,66.95296,2.48503,66.9990613879,1.42296,0.41503,1.48225,65.53,2.07,65.5626860341,135.18,67.26296,2.4750300000000003,67.3084806058,1.42296,0.41503,1.48225,65.84,2.06,65.8722187269,134.96
2021-02-25 09:30:00,66.13984,1.02037,66.1477103924,1.74984,0.51037,1.82275,64.39,0.51,64.3920196919,135.33,67.03984,18.17037,69.4586387224,1.74984,0.51037,1.82275,65.29,17.66,67.6362306756,135.28,67.79984,2.01037,67.8296387397,1.74984,0.51037,1.82275,66.05,1.5,66.0670303555,135.41,68.07984,1.99037,68.1089288358,1.74984,0.51037,1.82275,66.33,1.48,66.3465093279,135.16
2021-02-25 10:00:00,66.62352,0.8706100000000001,66.629208152,1.85352,0.54061,1.9307500000000002,64.77,0.33,64.7708406615,135.33,67.52352,18.04061,69.8919835343,1.85352,0.54061,1.9307500000000002,65.67,17.5,67.9617458575,135.28,68.29352,1.8806100000000001,68.3194084281,1.85352,0.54061,1.9307500000000002,66.44,1.34,66.4535115701,135.41,68.56352,1.85061,68.5884905226,1.85352,0.54061,1.9307500000000002,66.71,1.31,66.7228611497,135.16
2021-02-25 10:30:00,66.64816,1.18488,66.6586916463,1.86816,0.54488,1.9460000000000002,64.78,0.64,64.7831613924,135.96,67.52816,18.46488,70.0071723925,1.86816,0.54488,1.9460000000000002,65.66,17.92,68.0614575219,135.92,68.34816000000001,2.17488,68.382754247,1.86816,0.54488,1.9460000000000002,66.48,1.63,66.4999796992,136.03,68.53816,2.14488,68.5717134568,1.86816,0.54488,1.9460000000000002,66.67,1.6,66.6891962765,135.82
