Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-25 11:00:00,66.02056,1.32808,66.0339165823,2.53056,0.7380800000000001,2.636,63.49,0.59,63.4927413174,136.04,66.87056,18.62808,69.4166922231,2.53056,0.7380800000000001,2.636,64.34,17.89,66.7808932255,136.01,67.69056,2.30808,67.7298984674,2.53056,0.7380800000000001,2.636,65.16,1.57,65.1789114668,136.03,67.90056,2.28808,67.939100365,2.53056,0.7380800000000001,2.636,65.37,1.55,65.3883735843,135.82
2021-02-25 11:30:00,64.3068,2.02115,64.3385543322,4.1868,1.22115,4.36125,60.12,0.8,60.1253224524,136.04,65.0968,19.31115,67.9007649777,4.1868,1.22115,4.36125,60.91,18.09,63.5395640526,136.01,65.9268,3.01115,65.9955300196,4.1868,1.22115,4.36125,61.74,1.79,61.7659428812,136.03,66.0968,2.99115,66.1644462575,4.1868,1.22115,4.36125,61.91,1.77,61.9352968831,135.82
2021-02-25 12:00:00,64.1468,1.8299,64.172895246,4.2168,1.2299,4.3925,59.93,0.6000000000000001,59.9330034288,136.04,64.9268,19.1299,67.6863533679,4.2168,1.2299,4.3925,60.71,17.9,63.2938709513,136.01,65.7668,2.8199,65.8272270284,4.2168,1.2299,4.3925,61.55,1.5899999999999999,61.5705335367,136.13,65.9068,2.7799,65.9654010088,4.2168,1.2299,4.3925,61.69,1.55,61.7094692896,135.94
2021-02-25 12:30:00,64.46656,1.8660800000000002,64.4935625687,4.06656,1.18608,4.236,60.4,0.68,60.4038276933,136.13,65.25656,19.16608,68.0129196962,4.06656,1.18608,4.236,61.19,17.98,63.7769276463,136.11,66.10656,2.85608,66.1682285391,4.06656,1.18608,4.236,62.04,1.67,62.0624725579,136.13,66.24656,2.82608,66.306812923,4.06656,1.18608,4.236,62.18,1.6400000000000001,62.201623773,135.94
2021-02-25 13:00:00,64.59264,1.8732700000000002,64.6197979157,4.02264,1.17327,4.19025,60.57,0.7000000000000001,60.5740447717,136.39,65.38264,19.27327,68.1641294954,4.02264,1.17327,4.19025,61.36,18.1,63.9738978022,136.36,66.24264,2.87327,66.3049246637,4.02264,1.17327,4.19025,62.22,1.7000000000000002,62.2432197111,136.45,66.36264,2.84327,66.423521226,4.02264,1.17327,4.19025,62.34,1.67,62.3623644516,136.26
2021-02-25 13:30:00,64.5032,2.16885,64.5396523121,3.2532,0.9488500000000001,3.38875,61.25,1.22,61.2621489992,136.76,65.3032,19.63885,68.1923189191,3.2532,0.9488500000000001,3.38875,62.05,18.69,64.803692796,136.72,66.1732,3.17885,66.2495093232,3.2532,0.9488500000000001,3.38875,62.92,2.23,62.9595052395,136.82,66.3032,3.13885,66.3774563354,3.2532,0.9488500000000001,3.38875,63.05,2.19,63.088022635,136.6
2021-02-25 14:00:00,63.41552,2.03661,63.4482147673,2.04552,0.5966100000000001,2.13075,61.37,1.44,61.3868919233,137.24,64.20552,19.63661,67.1412336107,2.04552,0.5966100000000001,2.13075,62.16,19.04,65.0106698935,137.2,65.09552,3.04661,65.1667749437,2.04552,0.5966100000000001,2.13075,63.05,2.45,63.097583155,137.29,65.19552,3.00661,65.264810823,2.04552,0.5966100000000001,2.13075,63.15,2.41,63.1959698082,137.09
2021-02-25 14:30:00,61.0704,2.7547,61.1324964994,3.1704,0.9247000000000001,3.3025,57.9,1.83,57.9289124704,137.15,61.8204,20.3747,65.0913992494,3.1704,0.9247000000000001,3.3025,58.65,19.45,61.7909783059,137.12,62.6604,3.7947,62.7751979388,3.1704,0.9247000000000001,3.3025,59.49,2.87,59.5591890475,137.29,62.8104,3.7647,62.9231222545,3.1704,0.9247000000000001,3.3025,59.64,2.84,59.7075807582,137.09
2021-02-25 15:00:00,60.64904,2.78972,60.7131665341,2.15904,0.6297200000000001,2.249,58.49,2.16,58.5298701519,136.69,61.39904,20.27972,64.6614967055,2.15904,0.6297200000000001,2.249,59.24,19.65,62.4139415515,136.66,62.25904,3.79972,62.3748822348,2.15904,0.6297200000000001,2.249,60.1,3.17,60.1835434317,136.74,62.38904,3.77972,62.5034286692,2.15904,0.6297200000000001,2.249,60.23,3.15,60.3123154919,136.53
2021-02-25 15:30:00,60.12336,3.37473,60.217997478,2.79336,0.8147300000000001,2.90975,57.33,2.56,57.3871283477,136.23,60.86336,20.78473,64.3144897489,2.79336,0.8147300000000001,2.90975,58.07,19.97,61.4078643172,136.19,61.67336,4.38473,61.8290319418,2.79336,0.8147300000000001,2.90975,58.88,3.5700000000000003,58.9881284667,136.31,61.84336,4.37473,61.9978986633,2.79336,0.8147300000000001,2.90975,59.05,3.56,59.1572151136,136.12
2021-02-25 16:00:00,61.18512,3.08941,61.2630668802,1.57512,0.45941000000000004,1.6407500000000002,59.61,2.63,59.6679897432,136.08,61.97512,20.44941,65.2617335685,1.57512,0.45941000000000004,1.6407500000000002,60.4,19.99,63.6220095564,136.04,62.79512,4.09941,62.9287871976,1.57512,0.45941000000000004,1.6407500000000002,61.22,3.64,61.3281175318,136.17,62.97512,4.09941,63.1084059485,1.57512,0.45941000000000004,1.6407500000000002,61.4,3.64,61.5078011312,135.95
2021-02-25 16:30:00,63.09928,3.49479,63.195986373,1.79928,0.5247900000000001,1.87425,61.3,2.9699999999999998,61.3719064393,135.97,63.91928,20.85479,67.2353822155,1.79928,0.5247900000000001,1.87425,62.12,20.33,65.3620937547,136.04,64.71928,4.51479,64.8765638152,1.79928,0.5247900000000001,1.87425,62.92,3.99,63.0463837187,136.02,64.92928,4.50479,65.0853634411,1.79928,0.5247900000000001,1.87425,63.13,3.98,63.2553341624,135.83
2021-02-25 17:00:00,66.0528,3.0304,66.1222784846,1.3728,0.40040000000000003,1.43,64.68,2.63,64.7334480775,135.4,66.9528,20.2504,69.9482389199,1.3728,0.40040000000000003,1.43,65.58,19.85,68.5183106914,135.36,67.7428,4.0404,67.8631843049,1.3728,0.40040000000000003,1.43,66.37,3.64,66.4697412361,135.45,67.9728,4.0204,68.0915938718,1.3728,0.40040000000000003,1.43,66.6,3.62,66.6983088241,135.22
2021-02-25 17:30:00,68.62992,2.83706,68.6885349141,1.18992,0.34706000000000004,1.2395,67.44,2.49,67.4859518715,136.14,69.56992,20.20706,72.4451450592,1.18992,0.34706000000000004,1.2395,68.38,19.86,71.2056458436,136.11,70.35992,3.86706,70.4661088428,1.18992,0.34706000000000004,1.2395,69.17,3.52,69.2595069287,136.22,70.61992,3.81706,70.7230022542,1.18992,0.34706000000000004,1.2395,69.43,3.47,69.5166584352,136.02
2021-02-25 18:00:00,71.422,2.30725,71.4592575288,1.1219999999999999,0.32725000000000004,1.16875,70.3,1.98,70.3278778295,135.84,72.402,19.60725,75.0099583826,1.1219999999999999,0.32725000000000004,1.16875,71.28,19.28,73.8414301053,135.81,73.192,3.3272500000000003,73.2675880357,1.1219999999999999,0.32725000000000004,1.16875,72.07,3.0,72.1324122708,135.93,73.462,3.27725,73.5350651836,1.1219999999999999,0.32725000000000004,1.16875,72.34,2.95,72.4001249999,135.71
2021-02-25 18:30:00,74.55032,1.47676,74.5649450627,1.12032,0.32676000000000005,1.167,73.43,1.15,73.4390046229,135.21,75.61032,18.60676,77.8661159183,1.12032,0.32676000000000005,1.167,74.49,18.28,76.7001857886,135.17,76.38032,2.47676,76.4204659983,1.12032,0.32676000000000005,1.167,75.26,2.15,75.2907039415,135.28,76.67032,2.39676,76.7077729269,1.12032,0.32676000000000005,1.167,75.55,2.07,75.5783527209,135.06
2021-02-25 19:00:00,74.35352,1.6806100000000002,74.3725109591,1.13352,0.33061,1.18075,73.22,1.35,73.2324443126,135.62,75.39352,18.90061,77.7265457637,1.13352,0.33061,1.18075,74.26,18.57,76.5466687714,135.58,76.17352,2.69061,76.2210242083,1.13352,0.33061,1.18075,75.04,2.36,75.0771017022,135.74,76.45352,2.62061,76.4984203573,1.13352,0.33061,1.18075,75.32,2.29,75.3548040937,135.51
2021-02-25 19:30:00,71.82208,2.45019,71.8638616174,1.13208,0.33019000000000004,1.1792500000000001,70.69,2.12,70.7217823588,135.72,72.81208,19.72019,75.435302661,1.13208,0.33019000000000004,1.1792500000000001,71.68,19.39,74.2562758291,135.69,73.60208,3.47019,73.6838408266,1.13208,0.33019000000000004,1.1792500000000001,72.47,3.14,72.5379934931,135.74,73.88208,3.41019,73.9607405382,1.13208,0.33019000000000004,1.1792500000000001,72.75,3.08,72.815169436,135.51
2021-02-25 20:00:00,69.47552,3.27411,69.5526252241,1.14552,0.33411,1.19325,68.33,2.94,68.3932196932,136.02,70.42552,20.59411,73.3748678633,1.14552,0.33411,1.19325,69.28,20.26,72.1816181586,135.98,71.22552,4.31411,71.356052612,1.14552,0.33411,1.19325,70.08,3.98,70.1929255695,136.08,71.44552,4.24411,71.5714663659,1.14552,0.33411,1.19325,70.3,3.91,70.4086507469,135.89
2021-02-25 20:30:00,67.00808,4.03194,67.1292732379,1.13808,0.33194,1.1855,65.87,3.7,65.9738349651,136.02,67.91808,21.38194,71.2043042874,1.13808,0.33194,1.1855,66.78,21.05,70.0190752581,135.98,68.71808,5.09194,68.9064755437,1.13808,0.33194,1.1855,67.58,4.76,67.7474279955,136.08,68.94808,5.04194,69.1321842173,1.13808,0.33194,1.1855,67.81,4.71,67.9733786125,135.89
2021-02-25 21:00:00,65.03496,4.42103,65.185056021,1.13496,0.33103000000000005,1.18225,63.9,4.09,64.0307590147,136.39,65.91496,21.88103,69.4518640906,1.13496,0.33103000000000005,1.18225,64.78,21.55,68.2704247826,136.36,66.70496,5.49103,66.9305841829,1.13496,0.33103000000000005,1.18225,65.57,5.16,65.7727185085,136.46,66.93496,5.44103,67.155741956,1.13496,0.33103000000000005,1.18225,65.8,5.11,65.998121943,136.23
2021-02-25 21:30:00,62.25392,5.777810000000001,62.521465464,1.12392,0.32781000000000005,1.17075,61.13,5.45,61.3724645097,136.95,63.06392,23.37781,67.2575646761,1.12392,0.32781000000000005,1.17075,61.94,23.05,66.0898335601,136.92,63.83392,6.86781,64.2023064754,1.12392,0.32781000000000005,1.17075,62.71,6.54,63.0501046787,137.04,64.08392,6.83781,64.4476876867,1.12392,0.32781000000000005,1.17075,62.96,6.51,63.2956688882,136.81
2021-02-25 22:00:00,59.5068,6.62865,59.8748548813,1.1268,0.32865000000000005,1.17375,58.38,6.3,58.7189441322,137.04,60.2968,24.28865,65.0049429587,1.1268,0.32865000000000005,1.17375,59.17,23.96,63.8370621191,137.0,61.0568,7.73865,61.545264075,1.1268,0.32865000000000005,1.17375,59.93,7.41,60.3863643549,137.04,61.3068,7.71865,61.7907864011,1.1268,0.32865000000000005,1.17375,60.18,7.39,60.6320418591,136.91
2021-02-25 22:30:00,56.0412,7.4441,56.5334478185,1.1112,0.3241,1.1575,54.93,7.12,55.3895233776,136.68,56.7612,25.0341,62.0366020044,1.1112,0.3241,1.1575,55.65,24.71,60.8892979102,136.65,57.5112,8.5441,58.142409395,1.1112,0.3241,1.1575,56.4,8.22,56.9958630078,136.79,57.7612,8.5441,58.3897068861,1.1112,0.3241,1.1575,56.65,8.22,57.2432607387,136.57
2021-02-25 23:00:00,52.93888,8.05634,53.5483858753,1.11888,0.32634,1.1655,51.82,7.73,52.3933707639,135.87,53.58888,25.44634,59.3235558531,1.11888,0.32634,1.1655,52.47,25.12,58.1731493045,135.83,54.33888,9.14634,55.1032613831,1.11888,0.32634,1.1655,53.22,8.82,53.9459062395,135.95,54.55888,9.14634,55.3202216396,1.11888,0.32634,1.1655,53.44,8.82,54.1629578217,135.72
2021-02-25 23:30:00,50.14368,8.59774,50.8754339249,1.12368,0.32774000000000003,1.1705,49.02,8.27,49.7127076309,136.42,50.77368,26.09774,57.0881652696,1.12368,0.32774000000000003,1.1705,49.65,25.77,55.939390415,136.39,51.52368,9.68774,52.4265381944,1.12368,0.32774000000000003,1.1705,50.4,9.36,51.2617752326,136.47,51.72368,9.68774,52.6231068928,1.12368,0.32774000000000003,1.1705,50.6,9.36,51.4584259378,136.26
2021-02-26 00:00:00,47.9188,8.9809,48.7531328045,1.1688,0.34090000000000004,1.2175,46.75,8.64,47.5416880222,136.63,48.4788,26.5609,55.2781643893,1.1688,0.34090000000000004,1.2175,47.31,26.22,54.0899667221,136.59,49.2388,10.0909,50.2621695538,1.1688,0.34090000000000004,1.2175,48.07,9.75,49.0488266934,136.72,49.4288,10.0909,50.448315455,1.1688,0.34090000000000004,1.2175,48.26,9.75,49.2350495074,136.49
2021-02-26 00:30:00,47.30824,9.27782,48.2094131457,1.15824,0.33782,1.2065000000000001,46.15,8.94,47.0079365639,136.77,47.86824,26.88782,54.9028529773,1.15824,0.33782,1.2065000000000001,46.71,26.55,53.7282663037,136.73,48.63824,10.38782,49.7351504939,1.15824,0.33782,1.2065000000000001,47.48,10.05,48.5319781175,136.81,48.79824,10.38782,49.8916328802,1.15824,0.33782,1.2065000000000001,47.64,10.05,48.6885212345,136.6
2021-02-26 01:00:00,49.02112,9.02866,49.8456307759,1.16112,0.33866,1.2095,47.86,8.69,48.6425297451,136.3,49.62112,26.51866,56.2627308105,1.16112,0.33866,1.2095,48.46,26.18,55.079615104,136.28,50.37112,10.12866,51.3793682664,1.16112,0.33866,1.2095,49.21,9.79,50.1743779234,136.36,50.57112,10.13866,51.5774234007,1.16112,0.33866,1.2095,49.41,9.8,50.372493486,136.13
2021-02-26 01:30:00,48.98288,8.97334,49.7980257023,1.14288,0.33334,1.1905000000000001,47.84,8.64,48.6139403875,136.45,49.58288,26.50334,56.2217842144,1.14288,0.33334,1.1905000000000001,48.44,26.17,55.0572656422,136.43,50.34288,10.08334,51.3427629978,1.14288,0.33334,1.1905000000000001,49.2,9.75,50.1567792028,136.49,50.53288,10.08334,51.5290763225,1.14288,0.33334,1.1905000000000001,49.39,9.75,50.3431683548,136.28
2021-02-26 02:00:00,48.25152,9.01586,49.0866062572,1.15152,0.33586000000000005,1.1995,47.1,8.68,47.8931352075,136.74,48.84152,26.61586,55.6228197726,1.15152,0.33586000000000005,1.1995,47.69,26.28,54.4515794078,136.72,49.59152,10.11586,50.6127402879,1.15152,0.33586000000000005,1.1995,48.44,9.78,49.4174260762,136.77,49.78152,10.11586,50.7989208256,1.15152,0.33586000000000005,1.1995,48.63,9.78,49.603682323,136.59
2021-02-26 02:30:00,47.65112,8.82991,48.4623209087,1.1311200000000001,0.32991000000000004,1.17825,46.52,8.5,47.2901723406,136.91,48.20112,26.489910000000002,55.0005754612,1.1311200000000001,0.32991000000000004,1.17825,47.07,26.16,53.8510027762,136.86,48.97112,9.92991,49.9677266509,1.1311200000000001,0.32991000000000004,1.17825,47.84,9.6,48.793704512,137.01,49.14112,9.92991,50.1343473824,1.1311200000000001,0.32991000000000004,1.17825,48.01,9.6,48.9603931765,136.79
2021-02-26 03:00:00,46.8972,9.0946,47.7709024093,1.1472,0.3346,1.195,45.75,8.76,46.5811131254,137.24,47.4472,26.834600000000002,54.5099307007,1.1472,0.3346,1.195,46.3,26.5,53.3473523242,137.21,48.2172,10.2246,49.2893580908,1.1472,0.3346,1.195,47.07,9.89,48.0977858118,137.31,48.3972,10.2246,49.4654567653,1.1472,0.3346,1.195,47.25,9.89,48.2739536396,137.08
2021-02-26 03:30:00,45.95968,9.52949,46.9372279258,1.12968,0.32949,1.17675,44.83,9.2,45.7642753685,137.48,46.49968,27.319490000000002,53.9312040841,1.12968,0.32949,1.17675,45.37,26.99,52.7910693205,137.45,47.27968,10.64949,48.4642113127,1.12968,0.32949,1.17675,46.15,10.32,47.2897969968,137.53,47.42968,10.65949,48.6127480396,1.12968,0.32949,1.17675,46.3,10.33,47.4383694914,137.35
2021-02-26 04:00:00,45.45048,9.54264,46.4414481945,1.14048,0.33264000000000005,1.188,44.31,9.21,45.2570458603,137.48,45.97048,27.33264,53.4823170852,1.14048,0.33264000000000005,1.188,44.83,27.0,52.3328663461,137.54,46.75048,10.67264,47.9532337262,1.14048,0.33264000000000005,1.188,45.61,10.34,46.7673785881,137.53,46.90048,10.68264,48.1017028971,1.14048,0.33264000000000005,1.188,45.76,10.35,46.915883238,137.35
2021-02-26 04:30:00,45.09424,9.30082,46.0434114054,1.13424,0.33082,1.1815,43.96,8.97,44.8658277534,137.29,45.60424,27.06082,53.0286213761,1.13424,0.33082,1.1815,44.47,26.73,51.8851982747,137.23,46.40424,10.42082,47.5599303979,1.13424,0.33082,1.1815,45.27,10.09,46.3808257796,137.37,46.53424,10.43082,47.6889662107,1.13424,0.33082,1.1815,45.4,10.1,46.5098914211,137.16
2021-02-26 05:00:00,45.44344,9.31642,46.3885968817,1.15344,0.33642000000000005,1.2015,44.29,8.98,45.1911993645,137.46,45.96344,27.09642,53.3559161991,1.15344,0.33642000000000005,1.2015,44.81,26.76,52.1922762485,137.41,46.74344,10.43642,47.8943425203,1.15344,0.33642000000000005,1.2015,45.59,10.1,46.695375574,137.49,46.89344,10.44642,48.0429225365,1.15344,0.33642000000000005,1.2015,45.74,10.11,46.8439932115,137.28
2021-02-26 05:30:00,46.63728,9.16754,47.5297767242,1.15728,0.33754,1.2055,45.48,8.83,46.3292488607,137.11,47.17728,26.86754,54.2914399685,1.15728,0.33754,1.2055,46.02,26.53,53.1195001859,137.09,47.95728,10.27754,49.0461877565,1.15728,0.33754,1.2055,46.8,9.94,47.8439505058,137.14,48.11728,10.28754,49.2047367014,1.15728,0.33754,1.2055,46.96,9.95,48.002542641,136.95
2021-02-26 06:00:00,48.80072,8.56146,49.5460277908,1.17072,0.34146000000000004,1.2195,47.63,8.22,48.3341007985,136.5,49.39072,26.10146,55.8634892953,1.17072,0.34146000000000004,1.2195,48.22,25.76,54.6694247272,136.46,50.17072,9.66146,51.092513685,1.17072,0.34146000000000004,1.2195,49.0,9.32,49.87847632,136.52,50.32072,9.66146,51.239815287,1.17072,0.34146000000000004,1.2195,49.15,9.32,50.0258423217,136.35
2021-02-26 06:30:00,53.72368,6.29774,54.0915457521,1.12368,0.32774000000000003,1.1705,52.6,5.97,52.9377077328,135.74,54.40368,23.60774,59.3050232733,1.12368,0.32774000000000003,1.1705,53.28,23.28,58.1439317556,135.71,55.17368,7.34774,55.6607963278,1.12368,0.32774000000000003,1.1705,54.05,7.02,54.5039714149,135.77,55.35368,7.35774,55.8405428649,1.12368,0.32774000000000003,1.1705,54.23,7.03,54.6837617579,135.59
2021-02-26 07:00:00,57.47192,4.83431,57.6748831092,1.11192,0.32431000000000004,1.15825,56.36,4.51,56.5401600634,136.68,58.21192,22.36431,62.3601635009,1.11192,0.32431000000000004,1.15825,57.1,22.04,61.2059768323,136.65,59.00192,5.90431,59.2966056386,1.11192,0.32431000000000004,1.15825,57.89,5.58,58.1583055118,136.72,59.20192,5.89431,59.4946234719,1.11192,0.32431000000000004,1.15825,58.09,5.57,58.3564306654,136.55
2021-02-26 07:30:00,60.74496,3.80603,60.8640783202,1.01496,0.29603,1.05725,59.73,3.51,59.8330427105,136.88,61.52496,21.37603,65.1325983019,1.01496,0.29603,1.05725,60.51,21.08,64.076723543,136.84,62.37496,4.87603,62.5652563614,1.01496,0.29603,1.05725,61.36,4.58,61.5306915287,136.9,62.50496,4.82603,62.690992895,1.01496,0.29603,1.05725,61.49,4.53,61.6566379233,136.72
2021-02-26 08:00:00,63.50488,2.72934,63.5635043138,1.33488,0.38934,1.3905,62.17,2.34,62.2140217314,136.71,64.33488,20.23934,67.4433663769,1.33488,0.38934,1.3905,63.0,19.85,66.053179333,136.67,65.20488,3.76934,65.3137374512,1.33488,0.38934,1.3905,63.87,3.38,63.9593722608,136.73,65.30488,3.72934,65.4112782985,1.33488,0.38934,1.3905,63.97,3.34,64.0571346534,136.53
2021-02-26 08:30:00,65.51544,1.96367,65.5448615702,1.7954400000000001,0.5236700000000001,1.87025,63.72,1.44,63.7362691095,136.0,66.35544,19.26367,69.0951040195,1.7954400000000001,0.5236700000000001,1.87025,64.56,18.74,67.2248555223,135.97,67.25544,2.96367,67.3207066916,1.7954400000000001,0.5236700000000001,1.87025,65.46,2.44,65.5054593145,136.02,67.32544,2.92367,67.3888916474,1.7954400000000001,0.5236700000000001,1.87025,65.53,2.4,65.5739346082,135.88
2021-02-26 09:00:00,66.48416,1.8578800000000002,66.510113885,2.32416,0.67788,2.421,64.16,1.18,64.1708500801,136.0,67.31416,19.12788,69.9790820874,2.32416,0.67788,2.421,64.99,18.45,67.5581423664,135.97,68.24416,2.86788,68.3043930491,2.32416,0.67788,2.421,65.92,2.19,65.9563681535,136.02,68.28416,2.81788,68.3422779442,2.32416,0.67788,2.421,65.96,2.14,65.9947058483,135.88
2021-02-26 09:30:00,66.77744,1.44467,66.7930652416,2.82744,0.82467,2.94525,63.95,0.62,63.9530054024,135.9,67.58744,18.69467,70.1252645782,2.82744,0.82467,2.94525,64.76,17.87,67.1803133366,135.88,68.53744,2.44467,68.5810257518,2.82744,0.82467,2.94525,65.71,1.62,65.7299665297,135.92,68.53744,2.38467,68.5789131786,2.82744,0.82467,2.94525,65.71,1.56,65.7285151209,135.73
2021-02-26 10:00:00,66.60728,1.62004,66.6269786093,3.25728,0.9500400000000001,3.393,63.35,0.67,63.3535429159,136.17,67.40728,18.96004,70.0230284535,3.25728,0.9500400000000001,3.393,64.15,18.01,66.6301928558,136.12,68.37728,2.66004,68.4290014029,3.25728,0.9500400000000001,3.393,65.12,1.71,65.1424477587,136.23,68.34728,2.59004,68.3963375525,3.25728,0.9500400000000001,3.393,65.09,1.6400000000000001,65.1106573458,136.0
2021-02-26 10:30:00,65.63464,2.43552,65.6798121617,3.5846400000000003,1.04552,3.734,62.05,1.3900000000000001,62.0655669434,136.56,66.40464,19.84552,69.3067159632,3.5846400000000003,1.04552,3.734,62.82,18.8,65.5728022888,136.53,67.40464,3.46552,67.4936687579,3.5846400000000003,1.04552,3.734,63.82,2.42,63.8658656874,136.59,67.32464,3.40552,67.4107166376,3.5846400000000003,1.04552,3.734,63.74,2.36,63.7836750274,136.43
2021-02-26 11:00:00,64.6604,1.8459500000000002,64.6867440792,3.8604000000000003,1.12595,4.02125,60.8,0.72,60.8042630084,136.76,65.3904,19.30595,68.1808192791,3.8604000000000003,1.12595,4.02125,61.53,18.18,64.1595924239,136.7,66.4204,2.87595,66.4826340074,3.8604000000000003,1.12595,4.02125,62.56,1.75,62.5844717162,136.81,66.3204,2.79595,66.3793099735,3.8604000000000003,1.12595,4.02125,62.46,1.67,62.4823214998,136.63
2021-02-26 11:30:00,63.45192,2.50306,63.5012713341,4.26192,1.24306,4.4395,59.19,1.26,59.2034095302,136.89,64.15192,20.01306,67.2011265549,4.26192,1.24306,4.4395,59.89,18.77,62.7624489643,136.85,65.18192,3.54306,65.2781431189,4.26192,1.24306,4.4395,60.92,2.3,60.963402136,136.94,65.05192,3.46306,65.1440333434,4.26192,1.24306,4.4395,60.79,2.22,60.8305227661,136.76
2021-02-26 12:00:00,62.25832,2.85576,62.3237817723,4.16832,1.21576,4.342,58.09,1.6400000000000001,58.1131456729,137.23,62.92832,20.40576,66.1541268494,4.16832,1.21576,4.342,58.76,19.19,61.8141868829,137.16,63.99832,3.89576,64.1167833629,4.16832,1.21576,4.342,59.83,2.68,59.8899933211,137.27,63.83832,3.81576,63.9522566044,4.16832,1.21576,4.342,59.67,2.6,59.7266180191,137.05
2021-02-26 12:30:00,62.8072,2.69085,62.8648156409,4.1172,1.20085,4.28875,58.69,1.49,58.7089107376,136.9,63.4972,20.18085,66.6270299095,4.1172,1.20085,4.28875,59.38,18.98,62.3395925556,136.88,64.5472,3.71085,64.6537812936,4.1172,1.20085,4.28875,60.43,2.51,60.4821047914,136.91,64.3972,3.65085,64.5006052186,4.1172,1.20085,4.28875,60.28,2.45,60.3297679425,136.77
2021-02-26 13:00:00,62.65616,2.9251300000000002,62.7244033169,3.68616,1.07513,3.83975,58.97,1.85,58.9990118561,137.27,63.35616,20.50513,66.591766505,3.68616,1.07513,3.83975,59.67,19.43,62.7537552661,137.24,64.39616,3.9651300000000003,64.5181189951,3.68616,1.07513,3.83975,60.71,2.89,60.7787479305,137.29,64.26616,3.91513,64.3853054979,3.68616,1.07513,3.83975,60.58,2.84,60.6465332892,137.1
2021-02-26 13:30:00,61.80472,3.68846,61.9146844573,3.83472,1.11846,3.9945,57.97,2.5700000000000003,58.026940295,137.58,62.47472,21.36846,66.0280373921,3.83472,1.11846,3.9945,58.64,20.25,62.0379891679,137.54,63.53472,4.74846,63.7119181774,3.83472,1.11846,3.9945,59.7,3.63,59.8102574815,137.6,63.36472,4.66846,63.5364640144,3.83472,1.11846,3.9945,59.53,3.55,59.6357560529,137.42
2021-02-26 14:00:00,60.98096,3.84028,61.1017612921,3.36096,0.98028,3.501,57.62,2.86,57.6909351632,137.94,61.65096,21.62028,65.3320547373,3.36096,0.98028,3.501,58.29,20.64,61.8363461081,137.9,62.71096,4.90028,62.9021243536,3.36096,0.98028,3.501,59.35,3.92,59.4793148918,137.98,62.57096,4.85028,62.7586667433,3.36096,0.98028,3.501,59.21,3.87,59.3363379389,137.8
2021-02-26 14:30:00,59.59304,6.77547,59.9769739997,3.41304,0.9954700000000001,3.55525,56.18,5.78,56.4765508862,137.85,60.10304,21.32547,63.7742196186,3.41304,0.9954700000000001,3.55525,56.69,20.33,60.225119344,137.8,61.11304,4.7654700000000005,61.2985592193,3.41304,0.9954700000000001,3.55525,57.7,3.77,57.8230308787,137.88,61.04304,4.80547,61.2318975238,3.41304,0.9954700000000001,3.55525,57.63,3.81,57.7558049031,137.69
2021-02-26 15:00:00,58.5252,18.0511,61.2457447195,3.0552,0.8911,3.1825,55.47,17.16,58.0636418079,134.14,58.3752,17.961100000000002,61.0758961314,3.0552,0.8911,3.1825,55.32,17.07,57.893758731,134.11,59.3652,1.0611,59.3746823507,3.0552,0.8911,3.1825,56.31,0.17,56.3102566146,134.22,59.2752,1.0511,59.2845186052,3.0552,0.8911,3.1825,56.22,0.16,56.2202276765,134.04
2021-02-26 15:30:00,58.10096,18.41403,60.949143175,3.03096,0.8840300000000001,3.15725,55.07,17.53,57.7927832865,134.14,57.96096,18.33403,60.7915252331,3.03096,0.8840300000000001,3.15725,54.93,17.45,57.635122972,134.11,58.92096,1.33403,58.9360599579,3.03096,0.8840300000000001,3.15725,55.89,0.45,55.8918115648,134.22,58.87096,1.25403,58.8843147414,3.03096,0.8840300000000001,3.15725,55.84,0.37,55.8412258103,134.04
2021-02-26 16:00:00,58.54736,18.41423,61.3748908713,2.7573600000000003,0.8042300000000001,2.87225,55.79,17.61,58.5033007616,134.14,58.39736,18.33423,61.2078070565,2.7573600000000003,0.8042300000000001,2.87225,55.64,17.53,58.3361851684,134.11,59.35736,1.36423,59.3730352068,2.7573600000000003,0.8042300000000001,2.87225,56.6,0.56,56.6027702502,134.22,59.30736,1.29423,59.3214799332,2.7573600000000003,0.8042300000000001,2.87225,56.55,0.49,56.5521228602,133.96
2021-02-26 16:30:00,59.23328,18.53679,62.0660458146,2.18328,0.6367900000000001,2.27425,57.05,17.9,59.7922444804,133.9,59.11328,18.44679,61.9246633714,2.18328,0.6367900000000001,2.27425,56.93,17.81,59.6508256439,133.87,60.03328,1.5367899999999999,60.0529468974,2.18328,0.6367900000000001,2.27425,57.85,0.9,57.8570004407,133.91,60.04328,1.48679,60.0616851051,2.18328,0.6367900000000001,2.27425,57.86,0.85,57.866243182,133.72
2021-02-26 17:00:00,61.70824,17.59407,64.167423067,1.48824,0.43407,1.5502500000000001,60.22,17.16,62.6172021093,134.92,61.57824,17.35407,63.9768972916,1.48824,0.43407,1.5502500000000001,60.09,16.92,62.4267130322,134.89,62.48824,1.44407,62.5049236178,1.48824,0.43407,1.5502500000000001,61.0,1.01,61.0083609024,134.97,62.55824,1.46407,62.5753696982,1.48824,0.43407,1.5502500000000001,61.07,1.03,61.0786853166,134.75
2021-02-26 17:30:00,63.96056,17.25433,66.2470009832,1.18056,0.34433,1.2297500000000001,62.78,16.91,65.0175091802,134.74,63.86056,17.18433,66.132233601,1.18056,0.34433,1.2297500000000001,62.68,16.84,64.9027580308,134.71,64.69056,1.13433,64.7005043076,1.18056,0.34433,1.2297500000000001,63.51,0.79,63.5149132094,134.79,64.85056,1.09433,64.8597925564,1.18056,0.34433,1.2297500000000001,63.67,0.75,63.6744171548,134.61
2021-02-26 18:00:00,67.52704,16.60997,69.5398607603,1.09704,0.31997000000000003,1.14275,66.43,16.29,68.3981651801,133.87,67.44704,16.51997,69.4407129396,1.09704,0.31997000000000003,1.14275,66.35,16.2,68.2990666115,133.85,68.24704,0.72997,68.2509437661,1.09704,0.31997000000000003,1.14275,67.15,0.41000000000000003,67.1512516637,133.94,68.45704,0.6999700000000001,68.4606184866,1.09704,0.31997000000000003,1.14275,67.36,0.38,67.3610718442,133.73
2021-02-26 18:30:00,71.32872,7.28046,71.6993123722,1.09872,0.32046,1.1445,70.23,6.96,70.5740355938,134.55,71.90872,17.01046,73.8932998414,1.09872,0.32046,1.1445,70.81,16.69,72.75034158,134.5,72.69872,2.64046,72.7466557214,1.09872,0.32046,1.1445,71.6,2.32,71.6375767318,134.58,72.98872,2.68046,73.0379224311,1.09872,0.32046,1.1445,71.89,2.36,71.9287265284,134.33
2021-02-26 19:00:00,70.6,3.04375,70.6655815377,1.11,0.32375000000000004,1.15625,69.49,2.7199999999999998,69.5432131843,135.46,71.58,19.20375,74.1112704928,1.11,0.32375000000000004,1.15625,70.47,18.88,72.9552965863,135.41,72.37,4.02375,72.4817733231,1.11,0.32375000000000004,1.15625,71.26,3.7,71.3559920399,135.52,72.65,3.9937500000000004,72.7596903447,1.11,0.32375000000000004,1.15625,71.54,3.67,71.6340735963,135.32
2021-02-26 19:30:00,67.86736,3.9029800000000003,67.9794954839,1.10736,0.32298000000000004,1.1535,66.76,3.58,66.855919708,135.84,68.79736,20.17298,71.6939737011,1.10736,0.32298000000000004,1.1535,67.69,19.85,70.5404749063,135.81,69.59736,4.92298,69.7712566251,1.10736,0.32298000000000004,1.1535,68.49,4.6,68.644301293,135.88,69.83736,4.88298,70.0078591692,1.10736,0.32298000000000004,1.1535,68.73,4.5600000000000005,68.8811040852,135.69
2021-02-26 20:00:00,65.16048,4.95264,65.3484261234,1.14048,0.33264000000000005,1.188,64.02,4.62,64.1864845587,136.0,66.04048,21.25264,69.3759303044,1.14048,0.33264000000000005,1.188,64.9,20.92,68.188389041,135.97,66.85048,5.98264,67.1176478849,1.14048,0.33264000000000005,1.188,65.71,5.65,65.9524571187,136.04,67.07048,5.95264,67.3341162443,1.14048,0.33264000000000005,1.188,65.93,5.62,66.169096261,135.86
2021-02-26 20:30:00,62.77224,5.40732,63.0047079527,1.1222400000000001,0.32732,1.169,61.65,5.08,61.8589435733,136.1,63.60224,21.75732,67.2207252758,1.1222400000000001,0.32732,1.169,62.48,21.43,66.052973438,136.07,64.41224,6.44732,64.7341069066,1.1222400000000001,0.32732,1.169,63.29,6.12,63.5852066129,136.04,64.61224,6.42732,64.93113275,1.1222400000000001,0.32732,1.169,63.49,6.1,63.7823651176,135.86
2021-02-26 21:00:00,59.92224,6.54732,60.2788706414,1.1222400000000001,0.32732,1.169,58.8,6.22,59.1280677851,136.25,60.70224,22.94732,64.8948490729,1.1222400000000001,0.32732,1.169,59.58,22.62,63.7294343298,136.21,61.51224,7.61732,61.9820880077,1.1222400000000001,0.32732,1.169,60.39,7.29,60.828416057,136.28,61.68224,7.60732,62.1495780275,1.1222400000000001,0.32732,1.169,60.56,7.28,60.9959998688,136.08
2021-02-26 21:30:00,57.43784,7.40312,57.9129661613,1.10784,0.32312,1.154,56.33,7.08,56.7731917369,136.68,58.17784,23.91312,62.9007025016,1.10784,0.32312,1.154,57.07,23.59,61.7533237972,136.66,58.96784,8.49312,59.5763312197,1.10784,0.32312,1.154,57.86,8.17,58.4339670055,136.7,59.16784,8.48312,59.7728752462,1.10784,0.32312,1.154,58.06,8.16,58.6306165753,136.54
2021-02-26 22:00:00,54.59496,8.11103,55.1941886892,1.13496,0.33103000000000005,1.18225,53.46,7.78,54.0231431888,137.0,55.29496,24.73103,60.5735622715,1.13496,0.33103000000000005,1.18225,54.16,24.4,59.4025723349,136.96,56.07496,9.21103,56.8264393805,1.13496,0.33103000000000005,1.18225,54.94,8.88,55.6530142939,137.02,56.27496,9.21103,57.0238037723,1.13496,0.33103000000000005,1.18225,55.14,8.88,55.8504610545,136.86
2021-02-26 22:30:00,51.51008,9.47669,52.3745739359,1.12008,0.32669000000000004,1.16675,50.39,9.15,51.2140078494,137.94,52.14008,26.30669,58.4005982946,1.12008,0.32669000000000004,1.16675,51.02,25.98,57.2538278196,137.9,52.95008,10.61669,54.0039357692,1.12008,0.32669000000000004,1.16675,51.83,10.29,52.8415840035,137.95,53.10008,10.61669,54.1510166346,1.12008,0.32669000000000004,1.16675,51.98,10.29,52.9887204979,137.79
2021-02-26 23:00:00,48.512,18.95725,52.0844647814,1.1219999999999999,0.32725000000000004,1.16875,47.39,18.63,50.9204183015,137.0,48.652,24.51725,54.4803877699,1.1219999999999999,0.32725000000000004,1.16875,47.53,24.19,53.3315760127,136.95,49.462,8.47725,50.183196506,1.1219999999999999,0.32725000000000004,1.16875,48.34,8.15,49.0222204719,137.05,49.602,8.61725,50.3449640139,1.1219999999999999,0.32725000000000004,1.16875,48.48,8.29,49.1836812368,136.82
2021-02-26 23:30:00,45.32008,24.23669,51.3938400332,1.12008,0.32669000000000004,1.16675,44.2,23.91,50.2526427166,137.0,45.26008,24.15669,51.3032212767,1.12008,0.32669000000000004,1.16675,44.14,23.83,50.1618231327,136.95,46.07008,7.62669,46.6970948942,1.12008,0.32669000000000004,1.16675,44.95,7.3,45.5389119325,136.97,46.18008,7.60669,46.8023666235,1.12008,0.32669000000000004,1.16675,45.06,7.28,45.6442986582,136.82
2021-02-27 00:00:00,42.88736,24.88173,49.5825184472,1.13736,0.33173,1.18475,41.75,24.55,48.4330981871,137.0,42.82736,24.81173,49.4955019185,1.13736,0.33173,1.18475,41.69,24.48,48.345904687,136.95,43.63736,8.30173,44.4200169829,1.13736,0.33173,1.18475,42.5,7.97,43.2408475865,136.97,43.72736,8.27173,44.5028485578,1.13736,0.33173,1.18475,42.59,7.94,43.3238006181,136.82
2021-02-27 00:30:00,41.9224,25.4532,49.0443983753,1.1424,0.3332,1.19,40.78,25.12,47.8959580758,137.0,41.8624,25.3632,48.9464242616,1.1424,0.3332,1.19,40.72,25.03,47.7976913668,136.95,42.6624,8.8432,43.5692845936,1.1424,0.3332,1.19,41.52,8.51,42.3831393363,136.97,42.7724,8.8132,43.6709365139,1.1424,0.3332,1.19,41.63,8.48,42.4849067317,136.82
2021-02-27 01:00:00,43.01072,25.33146,49.9159784102,1.17072,0.34146000000000004,1.2195,41.84,24.99,48.7348509796,136.67,42.95072,25.25146,49.8236949719,1.17072,0.34146000000000004,1.2195,41.78,24.91,48.6423323865,136.63,43.77072,8.80146,44.6468546199,1.17072,0.34146000000000004,1.2195,42.6,8.46,43.4319191379,136.68,43.86072,8.76146,44.7272393542,1.17072,0.34146000000000004,1.2195,42.69,8.42,43.5124407497,136.52
2021-02-27 01:30:00,42.54328,25.66929,49.6874543749,1.16328,0.33929000000000004,1.21175,41.38,25.33,48.5171443925,136.91,42.49328,25.58929,49.6033326286,1.16328,0.33929000000000004,1.21175,41.33,25.25,48.4327513156,136.88,43.29328,9.10929,44.2412393301,1.16328,0.33929000000000004,1.21175,42.13,8.77,43.0331244508,136.96,43.40328,9.07929,44.3427358387,1.16328,0.33929000000000004,1.21175,42.24,8.74,43.1347331045,136.78
2021-02-27 02:00:00,41.42128,25.78454,48.791033396,1.18128,0.34454,1.2305,40.24,25.44,47.6072599506,137.21,41.36128,25.70454,48.6978321884,1.18128,0.34454,1.2305,40.18,25.36,47.5138085192,137.19,42.18128,9.13454,43.1590106866,1.18128,0.34454,1.2305,41.0,8.79,41.9316598765,137.24,42.28128,9.10454,43.2504252817,1.18128,0.34454,1.2305,41.1,8.76,42.0231793181,137.06
2021-02-27 02:30:00,40.414320000000004,26.18251,48.1543465428,1.17432,0.34251000000000004,1.22325,39.24,25.84,46.9838610589,137.47,40.36432,26.11251,48.0743331474,1.17432,0.34251000000000004,1.22325,39.19,25.77,46.9036139333,137.43,41.164320000000004,9.47251,42.2401430722,1.17432,0.34251000000000004,1.22325,39.99,9.13,41.0189834101,137.52,41.26432,9.44251,42.3309000632,1.17432,0.34251000000000004,1.22325,40.09,9.1,41.1098297248,137.38
2021-02-27 03:00:00,39.384,26.43825,47.4350136404,1.194,0.34825,1.24375,38.19,26.09,46.2510994464,137.75,39.324,26.35825,47.3406201804,1.194,0.34825,1.24375,38.13,26.01,46.156440504,137.72,40.144,9.64825,41.2871585855,1.194,0.34825,1.24375,38.95,9.3,40.0448810711,137.78,40.214,9.62825,41.3505621977,1.194,0.34825,1.24375,39.02,9.28,40.1083382852,137.61
2021-02-27 03:30:00,38.70608,26.62594,46.9797968264,1.18608,0.34594,1.2355,37.52,26.28,45.8081739431,138.0,38.64608,26.54594,46.8850341778,1.18608,0.34594,1.2355,37.46,26.2,45.7131447179,137.95,39.47608,9.80594,40.6757587692,1.18608,0.34594,1.2355,38.29,9.46,39.44129435,138.01,39.55608,9.77594,40.746195747,1.18608,0.34594,1.2355,38.37,9.43,39.5117931762,137.84
2021-02-27 04:00:00,37.6072,26.1721,45.8179038177,1.2072,0.3521,1.2575,36.4,25.82,44.6277088814,138.0,37.5572,26.2621,45.8283882354,1.2072,0.3521,1.2575,36.35,25.91,44.6391151346,137.95,38.3872,9.8221,39.6238661951,1.2072,0.3521,1.2575,37.18,9.47,38.3670861547,138.01,38.4972,11.8621,40.2832946052,1.2072,0.3521,1.2575,37.29,11.51,39.0259426536,137.84
2021-02-27 04:30:00,37.0124,21.8907,43.0014011429,1.2024,0.3507,1.2525,35.81,21.54,41.7890858957,135.55,36.9424,21.8007,42.8953545066,1.2024,0.3507,1.2525,35.74,21.45,41.6827314364,135.54,37.7724,4.5107,38.0407757052,1.2024,0.3507,1.2525,36.57,4.16,36.80584872,135.57,38.2724,23.1607,44.7347138836,1.2024,0.3507,1.2525,37.07,22.81,43.525636124,135.37
2021-02-27 05:00:00,36.92384,21.84112,42.8999357016,1.20384,0.35112000000000004,1.254,35.72,21.49,41.6861907591,135.55,36.86384,21.76112,42.8075816089,1.20384,0.35112000000000004,1.254,35.66,21.41,41.5935535871,135.54,37.69384,4.47112,37.9580885715,1.20384,0.35112000000000004,1.254,36.49,4.12,36.7218531667,135.57,38.17384,23.12112,44.6299030965,1.20384,0.35112000000000004,1.254,36.97,22.77,43.4195094399,135.37
2021-02-27 05:30:00,37.27144,21.75167,43.1543206118,1.17144,0.34167000000000003,1.22025,36.1,21.41,41.9713962122,135.34,37.20144,21.67167,43.0535529157,1.17144,0.34167000000000003,1.22025,36.03,21.33,41.8703928809,135.29,38.03144,4.43167,38.2887728644,1.17144,0.34167000000000003,1.22025,36.86,4.09,37.0862198128,135.36,38.52144,23.03167,44.8816127458,1.17144,0.34167000000000003,1.22025,37.35,22.69,43.7019290192,135.16
2021-02-27 06:00:00,38.74368,21.26524,44.1959633021,1.18368,0.34524000000000005,1.233,37.56,20.92,42.9930226897,135.13,38.67368,21.18524,44.0961213555,1.18368,0.34524000000000005,1.233,37.49,20.84,42.8929562982,135.09,39.51368,3.99524,39.7151463525,1.18368,0.34524000000000005,1.233,38.33,3.65,38.5033946555,135.18,40.02368,22.52524,45.9269136542,1.18368,0.34524000000000005,1.233,38.84,22.18,44.7269270127,135.01
2021-02-27 06:30:00,41.78176,20.04468,46.3411767762,1.18176,0.34468000000000004,1.231,40.6,19.7,45.12704289,134.31,41.71176,19.95468,46.2391627974,1.18176,0.34468000000000004,1.231,40.53,19.61,45.024804275,134.28,42.54176,2.97468,42.6456335983,1.18176,0.34468000000000004,1.231,41.36,2.63,41.4435338744,134.35,43.13176,21.26468,48.0888275611,1.18176,0.34468000000000004,1.231,41.95,20.92,46.8769548926,134.15
2021-02-27 07:00:00,43.47864,19.99377,47.8554383019,1.1786400000000001,0.34377,1.22775,42.3,19.65,46.64131752,135.85,43.39864,19.92377,47.7535188741,1.1786400000000001,0.34377,1.22775,42.22,19.58,46.5392823322,135.81,44.21864,2.60377,44.2952338482,1.1786400000000001,0.34377,1.22775,43.04,2.26,43.0992946578,135.87,44.86864,21.27377,49.6565015427,1.1786400000000001,0.34377,1.22775,43.69,20.93,48.4446178641,135.69
2021-02-27 07:30:00,45.12008,19.61169,49.1979674769,1.24008,0.36169,1.29175,43.88,19.25,47.9167705506,135.58,45.04008,19.53169,49.0927257408,1.24008,0.36169,1.29175,43.8,19.17,47.8113888106,135.55,45.86008,2.25169,45.9153247344,1.24008,0.36169,1.29175,44.62,1.8900000000000001,44.6600100761,135.64,46.55008,20.89169,51.023256061,1.24008,0.36169,1.29175,45.31,20.53,49.7441152298,135.46
2021-02-27 08:00:00,46.68728,19.35879,50.541714099000004,1.60728,0.46879000000000004,1.67425,45.08,18.89,48.8777914804,135.25,46.60728,19.29879,50.4448396217,1.60728,0.46879000000000004,1.67425,45.0,18.83,48.7808251263,135.22,47.46728,2.08879,47.5132162063,1.60728,0.46879000000000004,1.67425,45.86,1.62,45.8886042499,135.28,48.12728,20.62879,52.3620287715,1.60728,0.46879000000000004,1.67425,46.52,20.16,50.7004536469,135.1
2021-02-27 08:30:00,48.99224,18.62732,52.4138973041,2.08224,0.6073200000000001,2.169,46.91,18.02,50.2520497094,134.48,48.88224,18.54732,52.2826593298,2.08224,0.6073200000000001,2.169,46.8,17.94,50.1206903384,134.44,49.77224,1.54732,49.796285743,2.08224,0.6073200000000001,2.169,47.69,0.9400000000000001,47.699263097,134.53,50.41224,19.86732,54.1858315965,2.08224,0.6073200000000001,2.169,48.33,19.26,52.0263058462,134.34
2021-02-27 09:00:00,50.51136,18.30873,53.7271540588,2.60136,0.75873,2.70975,47.91,17.55,51.0232358833,134.21,50.39136,18.24873,53.5938924623,2.60136,0.75873,2.70975,47.79,17.49,50.8899223815,134.19,51.31136,1.30873,51.3280472964,2.60136,0.75873,2.70975,48.71,0.55,48.7131050129,134.26,51.93136,19.52873,55.4818659281,2.60136,0.75873,2.70975,49.33,18.77,52.7803164068,134.09
2021-02-27 09:30:00,52.03536,17.745730000000002,54.9780831201,3.10536,0.90573,3.23475,48.93,16.84,51.7467921711,133.68,51.90536,17.66573,54.8292295511,3.10536,0.90573,3.23475,48.8,16.76,51.5978449162,133.63,52.85536,0.9557300000000001,52.8640000432,3.10536,0.90573,3.23475,49.75,0.05,49.7500251256,133.72,53.44536,18.93573,56.7006911436,3.10536,0.90573,3.23475,50.34,18.03,53.4714550017,133.54
2021-02-27 10:00:00,52.87464,17.46552,55.6845754586,3.5846400000000003,1.04552,3.734,49.29,16.42,51.9530605451,133.47,52.73464,17.39552,55.5296891041,3.5846400000000003,1.04552,3.734,49.15,16.35,51.7981177264,133.44,53.71464,1.40552,53.733025569,3.5846400000000003,1.04552,3.734,50.13,0.36,50.1312926225,133.53,54.27464,18.64552,57.3880820659,3.5846400000000003,1.04552,3.734,50.69,17.6,53.65851377,133.38
2021-02-27 10:30:00,53.52792,16.99731,56.1617909861,3.9679200000000003,1.15731,4.13325,49.56,15.84,52.029791466,133.47,53.36792,16.91731,55.9850896468,3.9679200000000003,1.15731,4.13325,49.4,15.76,51.8530384838,133.44,54.34792,2.13731,54.3899301559,3.9679200000000003,1.15731,4.13325,50.38,0.98,50.3895306587,133.53,54.91792,18.15731,57.841730986900004,3.9679200000000003,1.15731,4.13325,50.95,17.0,53.7112883852,133.38
2021-02-27 11:00:00,54.03464,17.14802,56.6903599376,4.24464,1.2380200000000001,4.4215,49.79,15.91,52.270184618,134.24,53.87464,17.06802,56.51366332,4.24464,1.2380200000000001,4.4215,49.63,15.83,52.0934333674,134.19,54.88464,2.31802,54.9335682862,4.24464,1.2380200000000001,4.4215,50.64,1.08,50.6515152784,134.29,55.44464,18.30802,58.3891402664,4.24464,1.2380200000000001,4.4215,51.2,17.07,53.9705929187,134.06
2021-02-27 11:30:00,53.30312,17.35591,56.05756161,4.44312,1.2959100000000001,4.62825,48.86,16.06,51.4317333949,134.63,53.15312,17.28591,55.8932630132,4.44312,1.2959100000000001,4.62825,48.71,15.99,51.2673794922,134.59,54.16312,2.33591,54.2134673643,4.44312,1.2959100000000001,4.62825,49.72,1.04,49.7308757212,134.69,54.67312,18.54591,57.7330133309,4.44312,1.2959100000000001,4.62825,50.23,17.25,53.1094661995,134.51
2021-02-27 12:00:00,52.50976,17.86243,55.4647753152,4.49976,1.31243,4.68725,48.01,16.55,50.7825028922,134.91,52.35976,17.77243,55.2937947275,4.49976,1.31243,4.68725,47.86,16.46,50.6113742157,134.89,53.38976,1.94243,53.4250831273,4.49976,1.31243,4.68725,48.89,0.63,48.8940589438,134.97,53.87976,19.04243,57.1458019277,4.49976,1.31243,4.68725,49.38,17.73,52.4665350485,134.79
2021-02-27 12:30:00,52.25648,18.07439,55.2939714242,4.26648,1.24439,4.44425,47.99,16.83,50.8555699998,135.09,52.09648,18.00439,55.1198810563,4.26648,1.24439,4.44425,47.83,16.76,50.6814216454,135.04,53.11648,1.5943900000000002,53.1404039038,4.26648,1.24439,4.44425,48.85,0.35000000000000003,48.8512538222,135.14,53.60648,19.28439,56.9696620638,4.26648,1.24439,4.44425,49.34,18.04,52.5345334042,134.95
2021-02-27 13:00:00,50.17184,18.72762,53.5531257711,4.07184,1.18762,4.2415,46.1,17.54,49.3240468737,135.5,50.02184,18.64762,53.3846252085,4.07184,1.18762,4.2415,45.95,17.46,49.1554076374,135.46,51.04184,1.4676200000000001,51.0629350806,4.07184,1.18762,4.2415,46.97,0.28,46.9708345678,135.55,51.50184,19.94762,55.229947194,4.07184,1.18762,4.2415,47.43,18.76,51.0053183501,135.36
2021-02-27 13:30:00,49.61456,19.09133,53.1609202814,4.32456,1.26133,4.50475,45.29,17.83,48.6733294526,135.88,49.46456,19.01133,52.9922009768,4.32456,1.26133,4.50475,45.14,17.75,48.5044544346,135.84,50.51456,1.68133,50.542533005,4.32456,1.26133,4.50475,46.19,0.42,46.1919094648,135.93,50.92456,20.31133,54.8257324398,4.32456,1.26133,4.50475,46.6,19.05,50.3434454522,135.78
2021-02-27 14:00:00,48.86392,19.00156,52.4284460975,3.91392,1.1415600000000001,4.077,44.95,17.86,48.3681930611,136.22,48.71392,18.92156,52.2596539847,3.91392,1.1415600000000001,4.077,44.8,17.78,48.1992572557,136.18,49.77392,1.52156,49.7971711747,3.91392,1.1415600000000001,4.077,45.86,0.38,45.8615743297,136.22,50.15392,20.23156,54.0807887461,3.91392,1.1415600000000001,4.077,46.24,19.09,50.0256504206,136.07
2021-02-27 14:30:00,47.31144,18.81042,50.9136941839,2.6414400000000002,0.7704200000000001,2.7515,44.67,18.04,48.1752062787,134.48,47.16144,18.74042,50.7484459333,2.6414400000000002,0.7704200000000001,2.7515,44.52,17.97,48.0099083523,134.43,48.18144,1.73042,48.2125037086,2.6414400000000002,0.7704200000000001,2.7515,45.54,0.96,45.5501174532,134.52,48.59144,20.02042,52.5542125643,2.6414400000000002,0.7704200000000001,2.7515,45.95,19.25,49.8193235602,134.32
2021-02-27 15:00:00,46.91272,19.12621,50.6617726374,3.55272,1.03621,3.70075,43.36,18.09,46.9823126293,134.02,46.77272,19.03621,50.498164594,3.55272,1.03621,3.70075,43.22,18.0,46.8184621704,133.98,47.78272,2.15621,47.83134508,3.55272,1.03621,3.70075,44.23,1.12,44.2441781481,134.07,48.16272,20.29621,52.2645552757,3.55272,1.03621,3.70075,44.61,19.26,48.590119366,133.89
2021-02-27 15:30:00,47.0172,18.98835,50.706750355,2.4972,0.72835,2.6012500000000003,44.52,18.26,48.1192061447,134.02,46.8772,18.89835,50.5432439853,2.4972,0.72835,2.6012500000000003,44.38,18.17,47.9555346128,133.98,47.8672,1.98835,47.9084791197,2.4972,0.72835,2.6012500000000003,45.37,1.26,45.3874927706,134.07,48.3172,20.178350000000002,52.3614135081,2.4972,0.72835,2.6012500000000003,45.82,19.45,49.777252837,133.89
2021-02-27 16:00:00,47.65584,19.45337,51.4734173187,2.68584,0.78337,2.79775,44.97,18.67,48.6915783273,133.8,47.52584,19.37337,51.3228305227,2.68584,0.78337,2.79775,44.84,18.59,48.5408456869,133.76,48.47584,2.51337,48.5409527354,2.68584,0.78337,2.79775,45.79,1.73,45.8226690624,133.85,48.99584,20.65337,53.170988609,2.68584,0.78337,2.79775,46.31,19.87,50.3927871823,133.64
2021-02-27 16:30:00,51.47768,19.94099,55.2050235066,2.19768,0.6409900000000001,2.28925,49.28,19.3,52.9245538479,133.96,51.36768,20.00099,55.1242065663,2.19768,0.6409900000000001,2.28925,49.17,19.36,52.8440961698,133.9,52.28768,3.59099,52.4108451464,2.19768,0.6409900000000001,2.28925,50.09,2.95,50.1767934408,134.01,52.71768,15.97099,55.0838116524,2.19768,0.6409900000000001,2.28925,50.52,15.33,52.7946900739,133.82
2021-02-27 17:00:00,54.19552,22.88161,58.8279054893,1.68552,0.49161000000000005,1.75575,52.51,22.39,57.0842552724,135.74,54.09552,22.80161,58.7046736015,1.68552,0.49161000000000005,1.75575,52.41,22.31,56.9609006249,135.67,55.00552,6.57161,55.3966902302,1.68552,0.49161000000000005,1.75575,53.32,6.08,53.6655271101,135.78,55.00552,6.55161,55.3943212258,1.68552,0.49161000000000005,1.75575,53.32,6.06,53.6632649025,135.58
2021-02-27 17:30:00,57.1292,22.6131,61.441824389,1.2792,0.37310000000000004,1.3325,55.85,22.24,60.1152235295,135.97,57.0292,22.5431,61.32308709,1.2792,0.37310000000000004,1.3325,55.75,22.17,59.996428227,135.92,57.9292,6.3031,58.2711016049,1.2792,0.37310000000000004,1.3325,56.65,5.93,56.9595242255,135.97,57.9592,6.2731,58.2976899049,1.2792,0.37310000000000004,1.3325,56.68,5.9,56.9862474638,135.83
2021-02-27 18:00:00,60.10016,22.06838,64.0237661174,1.16016,0.33838,1.2085,58.94,21.73,62.8181223852,135.61,60.00016,21.99838,63.9057737818,1.16016,0.33838,1.2085,58.84,21.66,62.7000893141,135.55,60.880160000000004,5.81838,61.1575623079,1.16016,0.33838,1.2085,59.72,5.48,59.9708996097,135.7,60.96016,5.79838,61.2353028722,1.16016,0.33838,1.2085,59.8,5.46,60.0487435339,135.47
2021-02-27 18:30:00,63.61664,20.89152,66.9591852758,1.13664,0.33152000000000004,1.184,62.48,20.56,65.775861834,134.77,63.50664,20.81152,66.8297290792,1.13664,0.33152000000000004,1.184,62.37,20.48,65.6463807075,134.75,64.34664,4.82152,64.5270263874,1.13664,0.33152000000000004,1.184,63.21,4.49,63.3692685771,134.81,64.48664,4.79152,64.6644059928,1.13664,0.33152000000000004,1.184,63.35,4.46,63.5068035725,134.64
2021-02-27 19:00:00,63.88664,20.850270000000002,67.202950304,1.1666400000000001,0.34027,1.21525,62.72,20.51,65.9883209364,134.85,63.79664,20.78027,67.0956846344,1.1666400000000001,0.34027,1.21525,62.63,20.44,65.8810329306,134.75,64.61664,4.77027,64.79248135980001,1.1666400000000001,0.34027,1.21525,63.45,4.43,63.6044605354,134.92,64.77664,4.76027,64.9513145376,1.1666400000000001,0.34027,1.21525,63.61,4.42,63.7633789883,134.72
2021-02-27 19:30:00,62.13672,21.44321,65.7326648438,1.17672,0.34321,1.2257500000000001,60.96,21.1,64.5083839512,135.26,62.03672,21.36321,65.6120520169,1.17672,0.34321,1.2257500000000001,60.86,21.02,64.3877317507,135.23,62.87672,5.27321,63.097453686,1.17672,0.34321,1.2257500000000001,61.7,4.93,61.8966469205,135.28,63.01672,5.24321,63.2344704308,1.17672,0.34321,1.2257500000000001,61.84,4.9,62.0338262563,135.08
2021-02-27 20:00:00,60.09656,22.13483,64.0433230162,1.21656,0.35483000000000003,1.26725,58.88,21.78,62.7791589622,135.71,60.00656,22.05483,63.9312346929,1.21656,0.35483000000000003,1.26725,58.79,21.7,62.6670096622,135.66,60.85656,5.86483,61.1385077178,1.21656,0.35483000000000003,1.26725,59.64,5.51,59.8939871773,135.74,60.96656,5.82483,61.244184073,1.21656,0.35483000000000003,1.26725,59.75,5.47,59.9998616665,135.53
2021-02-27 20:30:00,57.912,22.8535,62.2581898729,1.212,0.35350000000000004,1.2625,56.7,22.5,61.0011475302,136.05,57.812,22.7935,62.1431491498,1.212,0.35350000000000004,1.2625,56.6,22.44,60.8860706566,136.0,58.682,6.5035,59.0412790872,1.212,0.35350000000000004,1.2625,57.47,6.15,57.7981262672,136.07,58.762,6.4835,59.1185961965,1.212,0.35350000000000004,1.2625,57.55,6.13,57.8755509693,135.88
2021-02-27 21:00:00,55.54056,23.39308,60.2659937029,1.21056,0.35308,1.2610000000000001,54.33,23.04,59.0134772743,135.08,55.45056,23.30308,60.1481349819,1.21056,0.35308,1.2610000000000001,54.24,22.95,58.895501526,135.04,56.29056,7.22308,56.752092735,1.21056,0.35308,1.2610000000000001,55.08,6.87,55.5067860716,135.13,56.38056,7.17308,56.83502989,1.21056,0.35308,1.2610000000000001,55.17,6.82,55.5899388379,134.93
2021-02-27 21:30:00,53.71352,23.88811,58.7859169373,1.19352,0.34811000000000003,1.24325,52.52,23.54,57.5541657919,135.46,53.62352,23.80811,58.6711854232,1.19352,0.34811000000000003,1.24325,52.43,23.46,57.439328861,135.41,54.46352,7.62811,54.9951186285,1.19352,0.34811000000000003,1.24325,53.27,7.28,53.765149493,135.5,54.56352,7.59811,55.090008081,1.19352,0.34811000000000003,1.24325,53.37,7.25,53.8601838096,135.29
2021-02-27 22:00:00,50.47744,24.52217,56.1187025016,1.20744,0.35217000000000004,1.2577500000000001,49.27,24.17,54.8791563346,135.64,50.38744,24.44217,56.0028015733,1.20744,0.35217000000000004,1.2577500000000001,49.18,24.09,54.7631308455,135.6,51.21744,8.23217,51.8747991135,1.20744,0.35217000000000004,1.2577500000000001,50.01,7.88,50.6270135402,135.68,51.30744,8.20217,51.9589163865,1.20744,0.35217000000000004,1.2577500000000001,50.1,7.85,50.7112660067,135.47
