Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-02-27 22:30:00,47.4536,25.04105,53.6553663492,1.2036,0.35105000000000003,1.2537500000000001,46.25,24.69,52.4276511013,135.84,47.3836,24.96105,53.5561347192,1.2036,0.35105000000000003,1.2537500000000001,46.18,24.61,52.3282380747,135.81,48.1936,8.69105,48.9709856044,1.2036,0.35105000000000003,1.2537500000000001,46.99,8.34,47.7243721803,135.91,48.3036,8.66105,49.0739397243,1.2036,0.35105000000000003,1.2537500000000001,47.1,8.31,47.8274617767,135.73
2021-02-27 23:00:00,44.72128,25.72329,51.5914773317,1.21128,0.35329000000000005,1.2617500000000001,43.51,25.37,50.3662287649,136.54,44.66128,25.64329,51.4995946903,1.21128,0.35329000000000005,1.2617500000000001,43.45,25.29,50.2741146118,136.49,45.46128,9.21329,46.3854793213,1.21128,0.35329000000000005,1.2617500000000001,44.25,8.86,45.128284922,136.57,45.57128,9.19329,46.4893336354,1.21128,0.35329000000000005,1.2617500000000001,44.36,8.84,45.2322362923,136.36
2021-02-27 23:30:00,42.31264,26.46077,49.9052287117,1.20264,0.35077,1.25275,41.11,26.11,48.700761801,137.31,42.24264,26.38077,49.8034703606,1.20264,0.35077,1.25275,41.04,26.03,48.5987911372,137.28,43.08264,9.78077,44.1789240607,1.20264,0.35077,1.25275,41.88,9.43,42.9285371286,137.33,43.14264,9.76077,44.2330195348,1.20264,0.35077,1.25275,41.94,9.41,42.9826907022,137.1
2021-02-28 00:00:00,40.08544,26.78742,48.2121184999,1.22544,0.35742,1.2765,38.86,26.43,46.9962179329,137.7,40.01544,26.71742,48.1150285238,1.22544,0.35742,1.2765,38.79,26.36,46.8989733363,137.67,40.85544,10.02742,42.067994122,1.22544,0.35742,1.2765,39.63,9.67,40.7927174873,137.7,40.90544,9.99742,42.109422084,1.22544,0.35742,1.2765,39.68,9.64,40.8342013513,137.55
2021-02-28 00:30:00,39.3256,27.34455,47.8980921338,1.2156,0.35455000000000003,1.26625,38.11,26.99,46.6993811522,137.56,39.2556,27.26455,47.7949559898,1.2156,0.35455000000000003,1.26625,38.04,26.91,46.5960266546,137.52,40.0956,10.61455,41.4768105218,1.2156,0.35455000000000003,1.26625,38.88,10.26,40.2109686528,137.6,40.1456,10.56455,41.5123947281,1.2156,0.35455000000000003,1.26625,38.93,10.21,40.2466023411,137.46
2021-02-28 01:00:00,40.61496,27.21728,48.8912600206,1.22496,0.35728000000000004,1.276,39.39,26.86,47.6763222155,137.28,40.56496,27.12728,48.7996444659,1.22496,0.35728000000000004,1.276,39.34,26.77,47.584330404,137.26,41.38496,10.52728,42.7029101865,1.22496,0.35728000000000004,1.276,40.16,10.17,41.4277020845,137.28,41.46496,10.49728,42.7730732494,1.22496,0.35728000000000004,1.276,40.24,10.14,41.4979180201,137.19
2021-02-28 01:30:00,40.26104,27.37322,48.6851570301,1.2110400000000001,0.35322000000000003,1.2615,39.05,27.02,47.4866602321,137.47,40.20104,27.30322,48.5961874991,1.2110400000000001,0.35322000000000003,1.2615,38.99,26.95,47.3974957144,137.44,41.03104,10.67322,42.3965077412,1.2110400000000001,0.35322000000000003,1.2615,39.82,10.32,41.1355661198,137.51,41.10104,10.63322,42.4542207166,1.2110400000000001,0.35322000000000003,1.2615,39.89,10.28,41.1933307709,137.37
2021-02-28 02:00:00,39.45304,27.35672,48.0097125007,1.2230400000000001,0.35672000000000004,1.274,38.23,27.0,46.8031291689,137.61,39.39304,27.27672,47.9148312571,1.2230400000000001,0.35672000000000004,1.274,38.17,26.92,46.7079789758,137.56,40.22304,10.62672,41.6031263825,1.2230400000000001,0.35672000000000004,1.274,39.0,10.27,40.3295536797,137.64,40.28304,10.58672,41.6509537946,1.2230400000000001,0.35672000000000004,1.274,39.06,10.23,40.3774256237,137.45
2021-02-28 02:30:00,39.02536,27.20448,47.5716560065,1.21536,0.35448,1.266,37.81,26.85,46.3736843479,137.61,38.97536,27.12448,47.4849039422,1.21536,0.35448,1.266,37.76,26.77,46.2866125354,137.56,39.80536,10.46448,41.1578914232,1.21536,0.35448,1.266,38.59,10.11,39.8923576641,137.64,39.86536,10.43448,41.208315918,1.21536,0.35448,1.266,38.65,10.08,39.9428203811,137.45
2021-02-28 03:00:00,38.34496,27.41728,47.1385532234,1.22496,0.35728000000000004,1.276,37.12,27.06,45.9362384181,137.69,38.27496,27.33728,47.035087337,1.22496,0.35728000000000004,1.276,37.05,26.98,45.8325528418,137.65,39.11496,10.66728,40.5434453198,1.22496,0.35728000000000004,1.276,37.89,10.31,39.2676482616,137.74,39.16496,10.62728,40.5811923433,1.22496,0.35728000000000004,1.276,37.94,10.27,39.3054258341,137.61
2021-02-28 03:30:00,37.636,27.32175,46.5074888492,1.206,0.35175,1.25625,36.43,26.97,45.3268772364,137.69,37.576,27.24175,46.4119458659,1.206,0.35175,1.25625,36.37,26.89,45.2310623355,137.65,38.416,10.59175,39.8493942747,1.206,0.35175,1.25625,37.21,10.24,38.5932856855,137.74,38.446,10.55175,39.8677105445,1.206,0.35175,1.25625,37.24,10.2,38.6116251924,137.46
2021-02-28 04:00:00,37.32816,27.17238,46.170659123,1.20816,0.35238,1.2585,36.12,26.82,44.9885185353,137.69,37.25816,27.09238,46.0669897068,1.20816,0.35238,1.2585,36.05,26.74,44.8846309999,137.65,38.10816,10.40238,39.5024223086,1.20816,0.35238,1.2585,36.9,10.05,38.2441171947,137.74,38.12816,10.37238,39.5138311462,1.20816,0.35238,1.2585,36.92,10.02,38.2555460032,137.56
2021-02-28 04:30:00,37.44712,26.88916,46.1011249516,1.19712,0.34916,1.2469999999999999,36.25,26.54,44.9269863223,137.98,37.38712,26.80916,46.0057366184,1.19712,0.34916,1.2469999999999999,36.19,26.46,44.831324986,137.93,38.23712,10.06916,39.5406794201,1.19712,0.34916,1.2469999999999999,37.04,9.72,38.2941248758,137.99,38.26712,10.02916,39.559531385,1.19712,0.34916,1.2469999999999999,37.07,9.68,38.3130173701,137.8
2021-02-28 05:00:00,37.1808,26.88315,45.8815392349,1.2108,0.35315,1.26125,35.97,26.53,44.6954337712,137.98,37.1108,26.81315,45.7838016067,1.2108,0.35315,1.26125,35.9,26.46,44.5975515023,138.02,37.9608,10.02315,39.2617609458,1.2108,0.35315,1.26125,36.75,9.67,38.0009394621,138.09,38.0008,10.00315,39.2953408251,1.2108,0.35315,1.26125,36.79,9.65,38.0345448244,137.97
2021-02-28 05:30:00,37.39592,26.86881,46.0476685996,1.19592,0.34881,1.2457500000000001,36.2,26.52,44.8748303618,137.98,37.33592,26.78881,45.9522715811,1.19592,0.34881,1.2457500000000001,36.14,26.44,44.779160331599996,138.02,38.17592,10.02881,39.4712287351,1.19592,0.34881,1.2457500000000001,36.98,9.68,38.2259440694,138.09,38.20592,9.99881,39.4926388643,1.19592,0.34881,1.2457500000000001,37.01,9.65,38.2473868388,137.88
2021-02-28 06:00:00,38.076,26.59175,46.4424691857,1.206,0.35175,1.25625,36.87,26.24,45.2541103106,137.79,38.016,26.51175,46.3474826076,1.206,0.35175,1.25625,36.81,26.16,45.1588496311,137.75,38.876,9.79175,40.0901701675,1.206,0.35175,1.25625,37.67,9.44,38.8348104154,137.8,38.896,9.76175,40.102251546,1.206,0.35175,1.25625,37.69,9.41,38.8469329549,137.65
2021-02-28 06:30:00,39.99968,25.82699,47.6131054707,1.18968,0.34699,1.23925,38.81,25.48,46.4267864492,137.42,39.92968,25.756990000000002,47.5163327579,1.18968,0.34699,1.23925,38.74,25.41,46.3298575435,137.39,40.76968,9.13699,41.7809932094,1.18968,0.34699,1.23925,39.58,8.79,40.544302929,137.43,40.80968,9.09699,41.8113047962,1.18968,0.34699,1.23925,39.62,8.75,40.5747076391,137.22
2021-02-28 07:00:00,40.86032,25.44301,48.1343173667,1.21032,0.35301000000000005,1.26075,39.65,25.09,46.921536633,137.53,40.79032,25.36301,48.0326189372,1.21032,0.35301000000000005,1.26075,39.58,25.01,46.8196166153,137.49,41.65032,8.70301,42.5498712003,1.21032,0.35301000000000005,1.26075,40.44,8.35,41.2930514736,137.52,41.69032,8.68301,42.5849438694,1.21032,0.35301000000000005,1.26075,40.48,8.33,41.328190137,137.39
2021-02-28 07:30:00,42.45024,25.03757,49.2838998818,1.26024,0.36757,1.31275,41.19,24.67,48.012758721,137.53,42.38024,24.96757,49.1880503188,1.26024,0.36757,1.31275,41.12,24.6,47.9167444637,137.49,43.23024,8.30757,44.0212377128,1.26024,0.36757,1.31275,41.97,7.94,42.7144530575,137.52,43.27024,8.27757,44.0548729968,1.26024,0.36757,1.31275,42.01,7.91,42.7481952835,137.39
2021-02-28 08:00:00,44.04024,24.71382,50.5006498795,1.59024,0.46382000000000007,1.6565,42.45,24.25,48.8882910317,137.24,43.96024,24.63382,50.391743258700004,1.59024,0.46382000000000007,1.6565,42.37,24.17,48.7791533342,137.22,44.84024,8.07382,45.5613179424,1.59024,0.46382000000000007,1.6565,43.25,7.61,43.9144008271,137.25,44.84024,8.03382,45.5542466412,1.59024,0.46382000000000007,1.6565,43.25,7.57,43.9074868331,137.1
2021-02-28 08:30:00,46.64784,23.83437,52.3841404431,2.03784,0.5943700000000001,2.12275,44.61,23.24,50.3005934359,136.44,46.55784,23.76437,52.272150778,2.03784,0.5943700000000001,2.12275,44.52,23.17,50.1884379115,136.39,47.43784,7.36437,48.0060684639,2.03784,0.5943700000000001,2.12275,45.4,6.77,45.9019923315,136.46,47.43784,7.34437,48.0030044327,2.03784,0.5943700000000001,2.12275,45.4,6.75,45.8990468311,136.3
2021-02-28 09:00:00,48.71128,23.10829,53.9145793451,2.53128,0.7382900000000001,2.63675,46.18,22.37,51.3128570633,135.73,48.61128,23.01829,53.7856692602,2.53128,0.7382900000000001,2.63675,46.08,22.28,51.1836380106,135.7,49.50128,6.78829,49.9645634701,2.53128,0.7382900000000001,2.63675,46.97,6.05,47.3580341653,135.76,49.48128,6.74829,49.9393280728,2.53128,0.7382900000000001,2.63675,46.95,6.01,47.3331025816,135.58
2021-02-28 09:30:00,51.27008,22.70919,56.0743115309,2.98008,0.86919,3.10425,48.29,21.84,52.9991481064,136.6,51.16008,22.64919,55.9494378279,2.98008,0.86919,3.10425,48.18,21.78,52.8741978663,136.58,52.11008,6.23919,52.4822629987,2.98008,0.86919,3.10425,49.13,5.37,49.4226041402,136.62,52.04008,6.19919,52.4080135386,2.98008,0.86919,3.10425,49.06,5.33,49.3486828598,136.47
2021-02-28 10:00:00,52.37304,22.46422,56.9875117815,3.44304,1.00422,3.5865,48.93,21.46,53.429172743,136.37,52.24304,22.39422,56.840446144,3.44304,1.00422,3.5865,48.8,21.39,53.2820054052,136.35,53.22304,6.06422,53.567403811,3.44304,1.00422,3.5865,49.78,5.06,50.0365066726,136.39,53.10304,6.02422,53.4436533543,3.44304,1.00422,3.5865,49.66,5.02,49.9130844569,136.25
2021-02-28 10:30:00,53.84904,22.37972,58.3144148234,3.8390400000000002,1.11972,3.999,50.01,21.26,54.3413995035,136.16,53.69904,22.30972,58.1490369946,3.8390400000000002,1.11972,3.999,49.86,21.19,54.1759697652,136.11,54.72904,6.03972,55.0612934556,3.8390400000000002,1.11972,3.999,50.89,4.92,51.1272774554,136.19,54.53904,5.98972,54.8669630087,3.8390400000000002,1.11972,3.999,50.7,4.87,50.9333574389,136.01
2021-02-28 11:00:00,55.35856,22.26708,59.6690289598,4.13856,1.20708,4.311,51.22,21.06,55.3806103253,136.04,55.20856,22.18708,59.5000135815,4.13856,1.20708,4.311,51.07,20.98,55.2114598612,135.99,56.25856,5.95708,56.5730711152,4.13856,1.20708,4.311,52.12,4.75,52.3360000382,136.09,56.03856,5.88708,56.3469423997,4.13856,1.20708,4.311,51.9,4.68,52.1105785806,135.91
2021-02-28 11:30:00,55.64608,22.04469,59.8536095533,4.33608,1.26469,4.51675,51.31,20.78,55.3581475485,136.13,55.48608,21.96469,59.675394264,4.33608,1.26469,4.51675,51.15,20.7,55.1798196807,136.11,56.55608,5.71469,56.8440662406,4.33608,1.26469,4.51675,52.22,4.45,52.4092634942,136.09,56.31608,5.63469,56.5972667005,4.33608,1.26469,4.51675,51.98,4.37,52.1633712484,136.0
2021-02-28 12:00:00,55.50632,22.24976,59.7996938119,4.45632,1.29976,4.642,51.05,20.95,55.1815639503,136.27,55.33632,22.16976,59.6121344157,4.45632,1.29976,4.642,50.88,20.87,54.9939205731,136.2,56.40632,5.88976,56.712980955,4.45632,1.29976,4.642,51.95,4.59,52.152378661,136.31,56.16632,5.82976,56.4680582631,4.45632,1.29976,4.642,51.71,4.53,51.9080436927,136.0
2021-02-28 12:30:00,55.75576,22.28793,60.045454423,4.41576,1.28793,4.59975,51.34,21.0,55.4688705492,136.36,55.59576,22.20793,59.8671920576,4.41576,1.28793,4.59975,51.18,20.92,55.2904946623,136.3,56.66576,5.90793,56.9729057822,4.41576,1.28793,4.59975,52.25,4.62,52.4538549584,136.39,56.42576,5.82793,56.725930223,4.41576,1.28793,4.59975,52.01,4.54,52.2077743253,136.21
2021-02-28 13:00:00,55.70872,22.53921,60.0955694828,4.48872,1.30921,4.67575,51.22,21.23,55.445480429,136.36,55.52872,22.46921,59.9024552323,4.48872,1.30921,4.67575,51.04,21.16,55.2523954232,136.3,56.61872,6.12921,56.9495098281,4.48872,1.30921,4.67575,52.13,4.82,52.352357158,136.39,56.36872,6.05921,56.6934442441,4.48872,1.30921,4.67575,51.88,4.75,52.0969951149,136.21
2021-02-28 13:30:00,55.26128,22.94079,59.833844211,4.15128,1.21079,4.32425,51.11,21.73,55.5375998761,136.58,55.11128,22.86079,59.6646369524,4.15128,1.21079,4.32425,50.96,21.65,55.3682589576,136.54,56.19128,6.4907900000000005,56.5649211337,4.15128,1.21079,4.32425,52.04,5.28,52.3071696806,136.62,55.94128,6.42079,56.3085548763,4.15128,1.21079,4.32425,51.79,5.21,52.0513995969,136.44
2021-02-28 14:00:00,54.29,23.4325,59.1310929736,4.02,1.1725,4.1875,50.27,22.26,54.9780001455,137.05,54.13,23.3625,58.9564526261,4.02,1.1725,4.1875,50.11,22.19,54.8033593861,137.0,55.21,6.8625,55.6348632267,4.02,1.1725,4.1875,51.19,5.69,51.5052638087,137.09,54.97,6.8025,55.3893031753,4.02,1.1725,4.1875,50.95,5.63,51.2601150994,136.92
2021-02-28 14:30:00,53.64064,23.76477,58.6692641232,3.8906400000000003,1.13477,4.05275,49.75,22.63,54.6550949135,137.33,53.48064,23.68477,58.4905734693,3.8906400000000003,1.13477,4.05275,49.59,22.55,54.47633064,137.28,54.55064,7.12477,55.0139497942,3.8906400000000003,1.13477,4.05275,50.66,5.99,51.0128973888,137.35,54.34064,7.08477,54.8005394277,3.8906400000000003,1.13477,4.05275,50.45,5.95,50.7996555106,137.15
2021-02-28 15:00:00,53.12712,23.94791,58.2751514186,3.62712,1.05791,3.77825,49.5,22.89,54.5362457454,137.33,52.98712,23.88791,58.1228623698,3.62712,1.05791,3.77825,49.36,22.83,54.3839912106,137.38,54.03712,7.27791,54.5250246388,3.62712,1.05791,3.77825,50.41,6.22,50.7922878004,137.35,53.83712,7.22791,54.3201451845,3.62712,1.05791,3.77825,50.21,6.17,50.5876763649,137.28
2021-02-28 15:30:00,52.75016,24.01588,57.9598298151,3.14016,0.91588,3.271,49.61,23.1,54.7244195949,137.33,52.61016,23.93588,57.7992671805,3.14016,0.91588,3.271,49.47,23.02,54.5637361257,137.38,53.64016,7.36588,54.1435402703,3.14016,0.91588,3.271,50.5,6.45,50.910239638,137.35,53.47016,7.32588,53.9696815647,3.14016,0.91588,3.271,50.33,6.41,50.7365450144,137.17
2021-02-28 16:00:00,52.93928,23.79979,58.0430647964,2.6392800000000003,0.7697900000000001,2.74925,50.3,23.03,55.3215229364,137.06,52.79928,23.72979,57.8866729219,2.6392800000000003,0.7697900000000001,2.74925,50.16,22.96,55.1650904105,137.01,53.81928,7.19979,54.2987281229,2.6392800000000003,0.7697900000000001,2.74925,51.18,6.43,51.5823351546,137.06,53.67928,7.15979,54.1546645651,2.6392800000000003,0.7697900000000001,2.74925,51.04,6.39,51.4384457386,136.89
2021-02-28 16:30:00,54.7616,23.0088,59.3989706308,2.1216,0.6188,2.21,52.64,22.39,57.2038608837,136.44,54.6316,22.9288,59.2481357344,2.1216,0.6188,2.21,52.51,22.31,57.0529245526,136.39,55.6216,6.5588,56.006966031,2.1216,0.6188,2.21,53.5,5.94,53.8287432512,136.47,55.5216,6.5188,55.9029768438,2.1216,0.6188,2.21,53.4,5.9,53.72494765,136.24
2021-02-28 17:00:00,57.15328,22.23929,61.3276726647,1.64328,0.47929000000000005,1.71175,55.51,21.76,59.6226274161,135.96,57.03328,22.16929,61.1904604221,1.64328,0.47929000000000005,1.71175,55.39,21.69,59.4853612244,135.92,57.95328,5.86929,58.249731569,1.64328,0.47929000000000005,1.71175,56.31,5.39,56.5673775245,135.99,57.95328,5.83929,58.2467163921,1.64328,0.47929000000000005,1.71175,56.31,5.36,56.5645268698,135.83
2021-02-28 17:30:00,59.40776,21.92143,63.3232267139,1.30776,0.38143000000000005,1.36225,58.1,21.54,61.9643574969,135.71,59.31776,21.84143,63.2111122815,1.30776,0.38143000000000005,1.36225,58.01,21.46,61.8521761945,135.68,60.16776,5.63143,60.4307235375,1.30776,0.38143000000000005,1.36225,58.86,5.25,59.0936722501,135.75,60.28776,5.61143,60.5483455799,1.30776,0.38143000000000005,1.36225,58.98,5.23,59.2114287955,135.58
2021-02-28 18:00:00,61.30512,21.35441,64.9178601362,1.21512,0.35441,1.2657500000000002,60.09,21.0,63.6538144969,135.32,61.21512,21.29441,64.8131376641,1.21512,0.35441,1.2657500000000002,60.0,20.94,63.5490645092,135.29,62.04512,5.18441,62.2613445314,1.21512,0.35441,1.2657500000000002,60.83,4.83,61.0214536044,135.34,62.19512,5.15441,62.4083399416,1.21512,0.35441,1.2657500000000002,60.98,4.8,61.1686226754,135.18
2021-02-28 18:30:00,64.14696,20.34203,67.2951013207,1.20696,0.35203,1.25725,62.94,19.99,66.0381987943,134.64,64.04696,20.26203,67.1756127249,1.20696,0.35203,1.25725,62.84,19.91,65.9186900659,134.61,64.88696,4.30203,65.0294167294,1.20696,0.35203,1.25725,63.68,3.95,63.8023894537,134.68,65.01696,4.28203,65.1578150997,1.20696,0.35203,1.25725,63.81,3.93,63.930908018,134.52
2021-02-28 19:00:00,63.1852,20.60735,66.4607581439,1.2252,0.35735000000000006,1.27625,61.96,20.25,65.1851524505,134.9,63.0752,20.53735,66.3344827376,1.2252,0.35735000000000006,1.27625,61.85,20.18,65.0588571987,134.87,63.9352,4.50735,64.0938842875,1.2252,0.35735000000000006,1.27625,62.71,4.15,62.8471685918,134.96,64.0552,4.46735,64.2107924189,1.2252,0.35735000000000006,1.27625,62.83,4.11,62.9642835265,134.79
2021-02-28 19:30:00,60.98824,21.38532,64.6289202277,1.21824,0.35532,1.2690000000000001,59.77,21.03,63.3617692303,135.34,60.87824,21.31532,64.501960995,1.21824,0.35532,1.2690000000000001,59.66,20.96,63.2347784056,135.31,61.75824,5.19532,61.976379031,1.21824,0.35532,1.2690000000000001,60.54,4.84,60.7331639222,135.37,61.82824,5.16532,62.0436281354,1.21824,0.35532,1.2690000000000001,60.61,4.8100000000000005,60.8005608527,135.2
2021-02-28 20:00:00,58.78056,21.98183,62.7563150931,1.24056,0.36183000000000004,1.2922500000000001,57.54,21.62,61.4676825657,135.55,58.66056,21.90183,62.6159041847,1.24056,0.36183000000000004,1.2922500000000001,57.42,21.54,61.3272207099,135.52,59.57056,5.73183,59.8456806617,1.24056,0.36183000000000004,1.2922500000000001,58.33,5.37,58.5766660028,135.6,59.59056,5.69183,59.8617721911,1.24056,0.36183000000000004,1.2922500000000001,58.35,5.33,58.5929296076,135.41
2021-02-28 20:30:00,56.68792,22.45106,60.9718817903,1.23792,0.36106000000000005,1.2895,55.45,22.09,59.688111044,135.11,56.57792,22.37106,60.8401623687,1.23792,0.36106000000000005,1.2895,55.34,22.01,59.5563237616,135.08,57.47792,6.28106,57.8200916832,1.23792,0.36106000000000005,1.2895,56.24,5.92,56.5507205966,135.14,57.48792,6.24106,57.8257016892,1.23792,0.36106000000000005,1.2895,56.25,5.88,56.5564929959,134.96
2021-02-28 21:00:00,54.33592,23.21631,59.087978915,1.2559200000000001,0.36631,1.3082500000000001,53.08,22.85,57.7893493647,135.19,54.22592,23.13631,58.9554004334,1.2559200000000001,0.36631,1.3082500000000001,52.97,22.77,57.6566891176,135.08,55.13592,7.04631,55.5843517446,1.2559200000000001,0.36631,1.3082500000000001,53.88,6.68,54.2925114542,135.14,55.11592,6.99631,55.5581946347,1.2559200000000001,0.36631,1.3082500000000001,53.86,6.63,54.2665320432,134.96
2021-02-28 21:30:00,52.17656,23.69358,57.3042681364,1.2465600000000001,0.36358,1.2985,50.93,23.33,56.0192270564,135.46,52.06656,23.61358,57.1710401397,1.2465600000000001,0.36358,1.2985,50.82,23.25,55.8859096732,135.43,52.96656,7.42358,53.4842595373,1.2465600000000001,0.36358,1.2985,51.72,7.06,52.1996360141,135.5,52.96656,7.3735800000000005,53.4773424943,1.2465600000000001,0.36358,1.2985,51.72,7.01,52.1928970263,135.35
2021-02-28 22:00:00,49.90712,24.36666,55.5378676783,1.25712,0.36666000000000004,1.3094999999999999,48.65,24.0,54.2477879733,136.05,49.81712,24.27666,55.4175212893,1.25712,0.36666000000000004,1.3094999999999999,48.56,23.91,54.1272731624,136.02,50.68712,7.96666,51.3093734658,1.25712,0.36666000000000004,1.3094999999999999,49.43,7.6,50.0108478232,136.07,50.71712,7.92666,51.3328179613,1.25712,0.36666000000000004,1.3094999999999999,49.46,7.5600000000000005,50.0344401388,135.88
2021-02-28 22:30:00,47.32824,24.92407,53.4899202361,1.24824,0.36407,1.3002500000000001,46.08,24.56,52.2164724967,136.62,47.24824,24.84407,53.3818695557,1.24824,0.36407,1.3002500000000001,46.0,24.48,52.1082565435,136.57,48.09824,8.37407,48.8217752592,1.24824,0.36407,1.3002500000000001,46.85,8.01,47.5298074896,136.63,48.15824,8.34407,48.8757566086,1.24824,0.36407,1.3002500000000001,46.91,7.98,47.5839100957,136.46
2021-02-28 23:00:00,44.3168,25.53365,51.1463199513,1.2468,0.36365000000000003,1.29875,43.07,25.17,49.8854066837,136.77,44.2368,25.45365,51.0370725313,1.2468,0.36365000000000003,1.29875,42.99,25.09,49.7759801511,136.75,45.0968,8.96365,45.9789994624,1.2468,0.36365000000000003,1.29875,43.85,8.6,44.685372327,136.77,45.1168,8.93365,45.9927792655,1.2468,0.36365000000000003,1.29875,43.87,8.57,44.69923713,136.6
2021-02-28 23:30:00,41.98096,25.95903,49.3586085811,1.23096,0.35903,1.28225,40.75,25.6,48.1240324578,137.09,41.89096,25.87903,49.2399910993,1.23096,0.35903,1.28225,40.66,25.52,48.005270544,137.05,42.77096,9.32903,43.7765441768,1.23096,0.35903,1.28225,41.54,8.97,42.4974410994,137.1,42.77096,9.29903,43.7701608206,1.23096,0.35903,1.28225,41.54,8.94,42.4911190721,136.94
2021-03-01 00:00:00,39.97488,26.29309,47.8468140294,1.24488,0.36309,1.29675,38.73,25.93,46.6087738521,137.21,39.89488,26.21309,47.736019289,1.24488,0.36309,1.29675,38.65,25.85,46.4977956467,137.16,40.77488,9.63309,41.8973419439,1.24488,0.36309,1.29675,39.53,9.27,40.6023866294,137.23,40.76488,9.59309,41.8784290198,1.24488,0.36309,1.29675,39.52,9.23,40.5835348387,137.05
2021-03-01 00:30:00,39.8672,26.34085,47.7831980362,1.2372,0.36085,1.28875,38.63,25.98,46.5535959943,137.35,39.7972,26.26085,47.6807022868,1.2372,0.36085,1.28875,38.56,25.9,46.4508729735,137.33,40.6672,9.67085,41.801273851,1.2372,0.36085,1.28875,39.43,9.31,40.5142073846,137.36,40.6672,9.64085,41.7943434517,1.2372,0.36085,1.28875,39.43,9.28,40.5073240291,137.16
2021-03-01 01:00:00,42.01496,25.92603,49.3701923772,1.25496,0.36603,1.30725,40.76,25.56,48.1112377725,137.09,41.94496,25.84603,49.2686201975,1.25496,0.36603,1.30725,40.69,25.48,48.0094417797,137.05,42.79496,9.29603,43.7929763223,1.25496,0.36603,1.30725,41.54,8.93,42.4890162277,137.12,42.82496,9.26603,43.8159390058,1.25496,0.36603,1.30725,41.57,8.9,42.5120559371,136.91
2021-03-01 01:30:00,42.0632,25.8026,49.3466002983,1.2432,0.36260000000000003,1.295,40.82,25.44,48.0985030952,137.09,41.9832,25.7226,49.2365842946,1.2432,0.36260000000000003,1.295,40.74,25.36,47.9883027414,137.05,42.8332,9.1826,43.8064283525,1.2432,0.36260000000000003,1.295,41.59,8.82,42.5149444313,137.12,42.8732,9.1426,43.8371807145,1.2432,0.36260000000000003,1.295,41.63,8.78,42.5458023781,136.91
2021-03-01 02:00:00,41.28424,25.96582,48.7710188601,1.25424,0.36582000000000003,1.3065,40.03,25.6,47.5159015488,137.29,41.21424,25.88582,48.6691817873,1.25424,0.36582000000000003,1.3065,39.96,25.52,47.4138376426,137.26,42.07424,9.31582,43.0932265426,1.25424,0.36582000000000003,1.3065,40.82,8.95,41.7896506327,137.32,42.10424,9.28582,43.1160466538,1.25424,0.36582000000000003,1.3065,40.85,8.92,41.8125447683,137.13
2021-03-01 02:30:00,40.54656,26.00358,48.1685551024,1.2465600000000001,0.36358,1.2985,39.3,25.64,46.924403033,137.29,40.47656,25.92358,48.0664530567,1.2465600000000001,0.36358,1.2985,39.23,25.56,46.8220727862,137.26,41.33656,9.32358,42.3749965976,1.2465600000000001,0.36358,1.2985,40.09,8.96,41.0790664451,137.41,41.35656,9.28358,42.3857276999,1.2465600000000001,0.36358,1.2985,40.11,8.92,41.0898831831,137.13
2021-03-01 03:00:00,39.97592,25.95631,47.6634473015,1.2559200000000001,0.36631,1.3082500000000001,38.72,25.59,46.4121374212,137.39,39.90592,25.88631,47.5666216633,1.2559200000000001,0.36631,1.3082500000000001,38.65,25.52,46.3151476301,137.34,40.76592,9.27631,41.8080155073,1.2559200000000001,0.36631,1.3082500000000001,39.51,8.91,40.5021999403,137.41,40.76592,9.23631,41.7991585545,1.2559200000000001,0.36631,1.3082500000000001,39.51,8.87,40.4934192184,137.13
2021-03-01 03:30:00,40.11376,25.75568,47.6704184332,1.25376,0.36568,1.306,38.86,25.39,46.4193030969,137.39,40.04376,25.67568,47.5683009829,1.25376,0.36568,1.306,38.79,25.31,46.3169536995,137.34,40.91376,9.03568,41.8996332967,1.25376,0.36568,1.306,39.66,8.67,40.5966070011,137.41,40.91376,8.99568,41.8910254828,1.25376,0.36568,1.306,39.66,8.63,40.5880832265,137.27
2021-03-01 04:00:00,39.71616,25.82638,47.3748379316,1.25616,0.36638000000000004,1.3085,38.46,25.46,46.1235644763,137.58,39.62616,25.74638,47.2557789,1.25616,0.36638000000000004,1.3085,38.37,25.38,46.0043617497,137.53,40.52616,9.08638,41.5323000308,1.25616,0.36638000000000004,1.3085,39.27,8.72,40.226499972,137.6,40.49616,9.05638,41.4964696504,1.25616,0.36638000000000004,1.3085,39.24,8.69,40.1907165898,137.44
2021-03-01 04:30:00,40.05088,25.39484,47.4233158626,1.25088,0.36484000000000005,1.303,38.8,25.03,46.1729455417,137.46,39.98088,25.31484,47.3213682156,1.25088,0.36484000000000005,1.303,38.73,24.95,46.0707651337,137.42,40.84088,8.65484,41.7478590421,1.25088,0.36484000000000005,1.303,39.59,8.29,40.4486365654,137.47,40.86088,8.614840000000001,41.7591544766,1.25088,0.36484000000000005,1.303,39.61,8.25,40.4600370736,137.44
2021-03-01 05:00:00,40.59712,25.19666,47.780726527,1.25712,0.36666000000000004,1.3094999999999999,39.34,24.83,46.5205814667,137.37,40.52712,25.11666,47.6790736597,1.25712,0.36666000000000004,1.3094999999999999,39.27,24.75,46.4186966642,137.31,41.37712,8.50666,42.2425061265,1.25712,0.36666000000000004,1.3094999999999999,40.12,8.14,40.9374400763,137.36,41.40712,8.47666,42.2658650858,1.25712,0.36666000000000004,1.3094999999999999,40.15,8.11,40.9608911036,137.22
2021-03-01 05:30:00,42.48752,24.42386,49.0072881626,1.24752,0.36386,1.2995,41.24,24.06,47.745378834,137.09,42.45752,24.36386,48.9513909777,1.24752,0.36386,1.2995,41.21,24.0,47.6892451188,137.05,43.19752,7.76386,43.8896714074,1.24752,0.36386,1.2995,41.95,7.4,42.5976818618,137.09,43.38752,7.76386,44.076687873,1.24752,0.36386,1.2995,42.14,7.4,42.7848057142,136.95
2021-03-01 06:00:00,45.37544,23.15617,50.9425044954,1.2554400000000001,0.36617000000000005,1.30775,44.12,22.79,49.6584182189,136.4,45.34544,23.07617,50.8794511631,1.2554400000000001,0.36617000000000005,1.30775,44.09,22.71,49.5950824175,136.34,46.07544,6.66617,46.5551715029,1.2554400000000001,0.36617000000000005,1.30775,44.82,6.3,45.260605387,136.44,46.28544,6.66617,46.7630172087,1.2554400000000001,0.36617000000000005,1.30775,45.03,6.3,45.4685704636,136.23
2021-03-01 06:30:00,51.21872,20.61421,55.2114384196,1.24872,0.36421000000000003,1.30075,49.97,20.25,53.9171902087,136.29,51.16872,20.54421,55.1389378839,1.24872,0.36421000000000003,1.30075,49.92,20.18,53.8445800429,136.25,51.93872,4.17421,52.1061864308,1.24872,0.36421000000000003,1.30075,50.69,3.81,50.8329833868,136.32,52.12872,4.15421,52.2939854052,1.24872,0.36421000000000003,1.30075,50.88,3.79,51.0209613786,136.13
2021-03-01 07:00:00,55.44256,19.14533,58.6551031042,1.25256,0.36533000000000004,1.30475,54.19,18.78,57.3519354512,136.45,55.35256,19.07533,58.5471956046,1.25256,0.36533000000000004,1.30475,54.1,18.71,57.2439874572,136.42,56.18256,2.66533,56.2457467918,1.25256,0.36533000000000004,1.30475,54.93,2.3,54.9781311068,136.46,56.31256,2.64533,56.3746590638,1.25256,0.36533000000000004,1.30475,55.06,2.2800000000000002,55.1071864642,136.3
2021-03-01 07:30:00,59.97832,17.34701,62.4365087586,1.2583199999999999,0.36701,1.31075,58.72,16.98,61.1257621629,135.47,59.88832,17.27701,62.3306180538,1.2583199999999999,0.36701,1.31075,58.63,16.91,61.0198738117,135.45,60.72832,1.06701,60.7376930774,1.2583199999999999,0.36701,1.31075,59.47,0.7000000000000001,59.4741195815,135.5,60.85832,1.01701,60.8668170891,1.2583199999999999,0.36701,1.31075,59.6,0.65,59.6035443577,135.32
2021-03-01 08:00:00,63.21968,15.96199,65.203627691,1.30968,0.38199000000000005,1.36425,61.91,15.58,63.8403046672,135.04,63.12968,15.90199,65.1016880185,1.30968,0.38199000000000005,1.36425,61.82,15.52,63.7383934532,135.01,63.94968,0.9119900000000001,63.9561826399,1.30968,0.38199000000000005,1.36425,62.64,0.53,62.6422421374,135.04,64.10968,0.9619900000000001,64.1168971057,1.30968,0.38199000000000005,1.36425,62.8,0.58,62.8026782868,134.89
2021-03-01 08:30:00,34.00488,7.35809,34.7918575569,1.36488,0.39809000000000005,1.42175,32.64,6.96,33.3738100911,134.43,77.84488,16.39809,79.5532695611,1.36488,0.39809000000000005,1.42175,76.48,16.0,78.1357178248,134.39,78.75488,2.04809,78.7815066907,1.36488,0.39809000000000005,1.42175,77.39,1.65,77.4075874834,134.49,78.86488,2.04809,78.8914695646,1.36488,0.39809000000000005,1.42175,77.5,1.65,77.5175625262,134.29
2021-03-01 09:00:00,1.44024,0.42007000000000005,1.50025,1.44024,0.42007000000000005,1.50025,0.0,0.0,0.0,134.81,91.88024,17.58007,93.546979447,1.44024,0.42007000000000005,1.50025,90.44,17.16,92.053567014,134.8,92.76024,1.58007,92.7736964126,1.44024,0.42007000000000005,1.50025,91.32,1.16,91.3273672017,134.85,92.94024,1.49007,92.9521840511,1.44024,0.42007000000000005,1.50025,91.5,1.07,91.5062560703,134.7
2021-03-01 09:30:00,1.51872,0.44296,1.5819999999999999,1.51872,0.44296,1.5819999999999999,0.0,0.0,0.0,134.34,94.56872,16.54296,96.0047515907,1.51872,0.44296,1.5819999999999999,93.05,16.1,94.4325817713,134.3,95.46872,0.69296,95.471234893,1.51872,0.44296,1.5819999999999999,93.95,0.25,93.9503326231,134.38,95.62872,0.6429600000000001,95.6308814474,1.51872,0.44296,1.5819999999999999,94.11,0.2,94.110212517,134.19
2021-03-01 10:00:00,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,134.34,95.7392,15.9981,97.0666452508,1.6392,0.4781,1.7075,94.1,15.52,95.3712765984,134.3,96.6292,0.8181,96.6326631127,1.6392,0.4781,1.7075,94.99,0.34,94.9906084832,134.38,96.8192,0.9381,96.8237446097,1.6392,0.4781,1.7075,95.18,0.46,95.1811115716,134.19
2021-03-01 10:30:00,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,134.15,96.29832,14.83701,97.4346103834,1.73832,0.5070100000000001,1.81075,94.56,14.33,95.6396492047,134.12,97.14832,2.04701,97.1698838569,1.73832,0.5070100000000001,1.81075,95.41,1.54,95.4224276572,134.12,97.39832,2.15701,97.4222019406,1.73832,0.5070100000000001,1.81075,95.66,1.65,95.6742290275,134.01
2021-03-01 11:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.0,0.0,0.0,133.98,96.82976,14.40618,97.8955588566,1.7697600000000002,0.5161800000000001,1.8435000000000001,95.06,13.89,96.0694316627,133.94,97.68976,2.45618,97.7206325657,1.7697600000000002,0.5161800000000001,1.8435000000000001,95.92,1.94,95.9396164262,134.12,97.92976,2.57618,97.9636391579,1.7697600000000002,0.5161800000000001,1.8435000000000001,96.16,2.06,96.1820627768,133.84
2021-03-01 11:30:00,1.81152,0.52836,1.887,1.81152,0.52836,1.887,0.0,0.0,0.0,133.98,97.00152,14.74836,98.1163034618,1.81152,0.52836,1.887,95.19,14.22,96.2462700576,133.94,97.88152,2.1083600000000002,97.9042243185,1.81152,0.52836,1.887,96.07,1.58,96.0829917311,134.0,98.08152,2.24836,98.1072866213,1.81152,0.52836,1.887,96.27,1.72,96.285363893,133.84
2021-03-01 12:00:00,1.83552,0.5353600000000001,1.912,1.83552,0.5353600000000001,1.912,0.0,0.0,0.0,133.36,97.44552,14.19536,98.4740453805,1.83552,0.5353600000000001,1.912,95.61,13.66,96.5808868255,133.31,98.44552,2.52536,98.4779053961,1.83552,0.5353600000000001,1.912,96.61,1.99,96.6304931168,133.45,98.48552,2.67536,98.5218513874,1.83552,0.5353600000000001,1.912,96.65,2.14,96.6736887679,133.22
2021-03-01 12:30:00,1.788,0.5215000000000001,1.8625,1.788,0.5215000000000001,1.8625,0.0,0.0,0.0,135.68,98.198,3.0515,98.2454011964,1.788,0.5215000000000001,1.8625,96.41,2.5300000000000002,96.443190532,135.63,100.758,3.8115,100.8300654381,1.788,0.5215000000000001,1.8625,98.97,3.29,99.0246686437,135.72,100.798,3.6715,100.8648438072,1.788,0.5215000000000001,1.8625,99.01,3.15,99.0600959014,135.52
2021-03-01 13:00:00,1.81152,0.52836,1.887,1.81152,0.52836,1.887,0.0,0.0,0.0,136.03,98.28152,3.20836,98.3338738554,1.81152,0.52836,1.887,96.47,2.68,96.507218901,135.95,100.93152,4.3883600000000005,101.0268748057,1.81152,0.52836,1.887,99.12,3.86,99.1951309289,136.07,100.94152,4.23836,101.0304615223,1.81152,0.52836,1.887,99.13,3.71,99.1994001998,135.87
2021-03-01 13:30:00,1.76592,0.5150600000000001,1.8395000000000001,1.76592,0.5150600000000001,1.8395000000000001,0.0,0.0,0.0,136.64,97.80592,3.81506,97.8802976592,1.76592,0.5150600000000001,1.8395000000000001,96.04,3.3,96.0966784025,136.58,100.47592,5.03506,100.6019996275,1.76592,0.5150600000000001,1.8395000000000001,98.71,4.52,98.8134327913,136.7,100.43592,4.87506,100.5541656832,1.76592,0.5150600000000001,1.8395000000000001,98.67,4.36,98.766282202,136.51
2021-03-01 14:00:00,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,137.11,95.72216,4.26938,95.817323698,1.71216,0.49938000000000005,1.7835,94.01,3.77,94.085562123,137.04,98.35216,5.49938,98.5057894596,1.71216,0.49938000000000005,1.7835,96.64,5.0,96.7692595817,137.15,98.29216,5.33938,98.4370748054,1.71216,0.49938000000000005,1.7835,96.58,4.84,96.7011995789,136.95
2021-03-01 14:30:00,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,137.38,94.46392,4.90656,94.5912602348,1.63392,0.47656000000000004,1.702,92.83,4.43,92.9356433238,137.28,97.08392,6.14656,97.2783003676,1.63392,0.47656000000000004,1.702,95.45,5.67,95.6182587166,137.42,97.03392,6.00656,97.2196502442,1.63392,0.47656000000000004,1.702,95.4,5.53,95.5601428421,137.22
2021-03-01 15:00:00,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,137.84,93.6464,5.6339500000000005,93.8157216332,1.5564,0.45395,1.62125,92.09,5.18,92.2355706872,137.75,96.2064,6.87395,96.4516593406,1.5564,0.45395,1.62125,94.65,6.42,94.8674807297,137.88,96.1764,6.74395,96.4125550878,1.5564,0.45395,1.62125,94.62,6.29,94.8288379134,137.67
2021-03-01 15:30:00,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,138.32,93.33592,5.62131,93.5050431173,1.37592,0.40131000000000006,1.4332500000000001,91.96,5.22,92.1080343944,138.25,95.87592,6.88131,96.122549192,1.37592,0.40131000000000006,1.4332500000000001,94.5,6.48,94.721910876,138.36,95.89592,6.75131,96.1332807063,1.37592,0.40131000000000006,1.4332500000000001,94.52,6.35,94.7330612827,138.17
2021-03-01 16:00:00,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,138.24,93.59416,6.02538,93.7879096166,1.42416,0.41538,1.4835,92.17,5.61,92.3405707152,138.25,96.13416,7.29538,96.410576641,1.42416,0.41538,1.4835,94.71,6.88,94.9595624463,138.26,96.16416,7.17538,96.4314873195,1.42416,0.41538,1.4835,94.74,6.76,94.9808675471,138.09
2021-03-01 16:30:00,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,136.3,95.32056,14.35683,96.3956831314,1.36056,0.39683,1.4172500000000001,93.96,13.96,94.9913848725,136.25,96.83056,3.20683,96.8836472712,1.36056,0.39683,1.4172500000000001,95.47,2.81,95.5113448759,136.33,96.80056,3.16683,96.8523475635,1.36056,0.39683,1.4172500000000001,95.44,2.77,95.4801890446,136.16
2021-03-01 17:00:00,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,134.94,97.6848,17.0689,99.1648501146,1.2648000000000001,0.3689,1.3175,96.42,16.7,97.8555384227,134.86,98.6948,1.0389,98.7002677821,1.2648000000000001,0.3689,1.3175,97.43,0.67,97.432303678,134.98,98.7448,0.9289000000000001,98.7491690206,1.2648000000000001,0.3689,1.3175,97.48,0.56,97.4816085218,134.79
2021-03-01 17:30:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,134.94,100.44904,17.01972,101.880717046,1.19904,0.34972000000000003,1.249,99.25,16.67,100.6402076707,134.86,101.40904,0.99972,101.4139676465,1.19904,0.34972000000000003,1.249,100.21,0.65,100.2121080509,134.98,101.54904,0.8897200000000001,101.5529375577,1.19904,0.34972000000000003,1.249,100.35,0.54,100.3514529043,134.79
2021-03-01 18:00:00,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,134.69,103.34688,16.65034,104.6795654741,1.16688,0.34034000000000003,1.2155,102.18,16.31,103.4735159352,134.6,104.26688,0.6903400000000001,104.2691653091,1.16688,0.34034000000000003,1.2155,103.1,0.35000000000000003,103.1005940817,134.79,104.47688,0.6103400000000001,104.4786627472,1.16688,0.34034000000000003,1.2155,103.31,0.27,103.310352821,134.56
2021-03-01 18:30:00,1.026,0.29925,1.06875,1.026,0.29925,1.06875,0.0,0.0,0.0,133.96,105.326,15.34925,106.4385538776,1.026,0.29925,1.06875,104.3,15.05,105.3802282214,133.89,106.206,1.05925,106.2112821058,1.026,0.29925,1.06875,105.18,0.76,105.1827457333,134.01,106.456,1.1592500000000001,106.4623116251,1.026,0.29925,1.06875,105.43,0.86,105.4335074822,133.82
2021-03-01 19:00:00,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,134.78,103.31064,16.33352,104.5938440483,1.04064,0.30352,1.084,102.27,16.03,103.5186640177,134.71,104.20064,0.67352,104.2028166875,1.04064,0.30352,1.084,103.16,0.37,103.1606635302,134.83,104.44064,0.68352,104.4428766513,1.04064,0.30352,1.084,103.4,0.38,103.4006982568,134.62
2021-03-01 19:30:00,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,135.57,98.962,18.346,100.6481652093,1.152,0.336,1.2,97.81,18.01,99.454292014,135.48,99.882,2.156,99.9052664278,1.152,0.336,1.2,98.73,1.82,98.7467736182,135.6,100.072,2.076,100.0935310597,1.152,0.336,1.2,98.92,1.74,98.9353020918,135.41
2021-03-01 20:00:00,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,135.69,94.56,19.65125,96.5803563183,1.17,0.34125000000000005,1.21875,93.39,19.31,95.365445524,135.62,95.46,3.42125,95.5212884731,1.17,0.34125000000000005,1.21875,94.29,3.08,94.3402909684,135.73,95.64,3.36125,95.6990470254,1.17,0.34125000000000005,1.21875,94.47,3.02,94.5182590826,135.55
2021-03-01 20:30:00,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,134.22,91.768,20.11775,93.9472707909,1.158,0.33775000000000005,1.20625,90.61,19.78,92.7438434614,134.13,92.698,4.23775,92.7948152057,1.158,0.33775000000000005,1.20625,91.54,3.9,91.6230407703,134.25,92.818,4.14775,92.9106288541,1.158,0.33775000000000005,1.20625,91.66,3.81,91.7391503122,134.05
2021-03-01 21:00:00,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,134.22,88.70904,20.96097,91.151829609,1.16904,0.34097000000000005,1.21775,87.54,20.62,89.9357326095,134.13,89.65904,5.10097,89.8040274635,1.16904,0.34097000000000005,1.21775,88.49,4.76,88.6179310298,134.25,89.71904,5.01097,89.8588668906,1.16904,0.34097000000000005,1.21775,88.55,4.67,88.6730590428,134.05
2021-03-01 21:30:00,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,134.94,84.64656,22.70733,87.6393915746,1.15656,0.33733,1.20475,83.49,22.37,86.4349292821,134.88,85.60656,6.68733,85.867359908,1.15656,0.33733,1.20475,84.45,6.35,84.6883994417,135.02,85.63656,6.61733,85.8918474884,1.15656,0.33733,1.20475,84.48,6.28,84.7130969803,134.8
2021-03-01 22:00:00,1.17048,0.34139,1.21925,1.17048,0.34139,1.21925,0.0,0.0,0.0,134.94,79.74048,24.16139,83.320567193,1.17048,0.34139,1.21925,78.57,23.82,82.1013842758,134.88,80.71048,8.13139,81.1190550066,1.17048,0.34139,1.21925,79.54,7.79,79.9205586817,135.02,80.73048,8.06139,81.1319690983,1.17048,0.34139,1.21925,79.56,7.72,79.9336725041,134.8
2021-03-01 22:30:00,1.15704,0.33747000000000005,1.20525,1.15704,0.33747000000000005,1.20525,0.0,0.0,0.0,135.76,75.17704,25.72747,79.4574732531,1.15704,0.33747000000000005,1.20525,74.02,25.39,78.2535142981,135.67,76.10704,9.50747,76.6985887964,1.15704,0.33747000000000005,1.20525,74.95,9.17,75.5088829212,135.79,76.14704,9.44747,76.7308698645,1.15704,0.33747000000000005,1.20525,74.99,9.11,75.5413277617,135.6
2021-03-01 23:00:00,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,136.17,69.9952,27.36985,75.1560823358,1.1652,0.33985000000000004,1.21375,68.83,27.03,73.9472095484,136.1,70.9652,11.07985,71.8249447411,1.1652,0.33985000000000004,1.21375,69.8,10.74,70.6214386713,136.19,70.9152,10.99985,71.7632377409,1.1652,0.33985000000000004,1.21375,69.75,10.66,70.5598901643,136.02
2021-03-01 23:30:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,136.3,65.49104,28.30572,71.3462690335,1.15104,0.33572,1.199,64.34,27.97,70.1566568474,136.22,66.50104,11.965720000000001,67.5689779129,1.15104,0.33572,1.199,65.35,11.63,66.3767986574,136.31,66.39104,11.89572,67.4483383531,1.15104,0.33572,1.199,65.24,11.56,66.2562540444,136.15
2021-03-02 00:00:00,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,136.88,62.40304,29.02922,68.8246686519,1.16304,0.33922,1.2115,61.24,28.69,67.6273147478,136.8,63.40304,12.55922,64.6349710934,1.16304,0.33922,1.2115,62.24,12.22,63.4282744523,136.93,63.29304,12.50922,64.5173581097,1.16304,0.33922,1.2115,62.13,12.17,63.3107084149,136.74
2021-03-02 00:30:00,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,136.77,61.608,29.51775,68.3142973986,1.158,0.33775000000000005,1.20625,60.45,29.18,67.1243242052,136.69,62.608,13.07775,63.9592777403,1.158,0.33775000000000005,1.20625,61.45,12.74,62.7567534214,136.81,62.498,13.00775,63.8373054261,1.158,0.33775000000000005,1.20625,61.34,12.67,62.6348505227,136.63
2021-03-02 01:00:00,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,136.23,64.30128,28.65454,70.3969976082,1.18128,0.34454,1.2305,63.12,28.31,69.1779625314,136.17,65.30128,12.29454,66.4485732236,1.18128,0.34454,1.2305,64.12,11.95,65.2240515454,136.25,65.21128,12.22454,66.3471960029,1.18128,0.34454,1.2305,64.03,11.88,65.1227709791,136.14
2021-03-02 01:30:00,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,136.39,63.63784,29.01062,69.938478341,1.16784,0.34062000000000003,1.2165,62.47,28.67,68.7347786786,136.32,64.61784,12.64062,65.8426193301,1.16784,0.34062000000000003,1.2165,63.45,12.3,64.6312037641,136.41,64.53784,12.57062,65.7506903314,1.16784,0.34062000000000003,1.2165,63.37,12.23,64.5393662814,136.27
2021-03-02 02:00:00,1.18248,0.34489000000000003,1.23175,1.18248,0.34489000000000003,1.23175,0.0,0.0,0.0,136.64,62.54248,29.04489,68.9577221177,1.18248,0.34489000000000003,1.23175,61.36,28.7,67.7402361968,136.49,63.54248,12.61489,64.7825764713,1.18248,0.34489000000000003,1.23175,62.36,12.27,63.5556645784,136.66,63.44248,12.55489,64.6728191087,1.18248,0.34489000000000003,1.23175,62.26,12.21,63.4459746556,136.43
2021-03-02 02:30:00,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,136.76,61.87264,29.16202,68.4006358965,1.17264,0.34202000000000005,1.2215,60.7,28.82,67.1943628588,136.63,62.87264,12.702020000000001,64.1428887146,1.17264,0.34202000000000005,1.2215,61.7,12.36,62.9258261765,136.8,62.76264,12.63202,64.0212223333,1.17264,0.34202000000000005,1.2215,61.59,12.29,62.8042371182,136.58
2021-03-02 03:00:00,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,136.9,60.90008,29.644190000000002,67.7318074819,1.18008,0.34419000000000005,1.22925,59.72,29.3,66.5204359577,136.8,61.89008,13.13419,63.2683882311,1.18008,0.34419000000000005,1.22925,60.71,12.79,62.042632117,136.92,61.81008,13.08419,63.1797595561,1.18008,0.34419000000000005,1.22925,60.63,12.74,61.9540515221,136.73
2021-03-02 03:30:00,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,137.1,60.6476,29.94055,67.6355521901,1.1676,0.34055,1.21625,59.48,29.6,66.438169752,137.04,61.6076,13.39055,63.0460403758,1.1676,0.34055,1.21625,60.44,13.05,61.8328076348,137.12,61.5376,13.33055,62.9649090928,1.1676,0.34055,1.21625,60.37,12.99,61.7517368177,136.94
2021-03-02 04:00:00,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,137.22,61.1336,29.9323,68.0680514798,1.1736,0.3423,1.2225,59.96,29.59,66.8638145786,137.17,62.1236,13.3623,63.5444154765,1.1736,0.3423,1.2225,60.95,13.02,62.3251385879,137.26,62.0536,13.3123,63.4654756876,1.1736,0.3423,1.2225,60.88,12.97,62.2462472764,137.09
2021-03-02 04:30:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,137.22,62.1288,29.3309,68.7043629201,1.1688,0.34090000000000004,1.2175,60.96,28.99,67.5021607062,137.17,63.1288,12.7609,64.4056360752,1.1688,0.34090000000000004,1.2175,61.96,12.42,63.1925470289,137.26,63.0188,12.7109,64.2879159115,1.1688,0.34090000000000004,1.2175,61.85,12.37,63.0748713831,137.01
2021-03-02 05:00:00,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,137.09,62.86456,29.11258,69.2783892585,1.17456,0.34258000000000005,1.2235,61.69,28.77,68.0688548457,137.0,63.85456,12.56258,65.0785928632,1.17456,0.34258000000000005,1.2235,62.68,12.22,63.8600876918,137.1,63.77456,12.50258,64.988529833,1.17456,0.34258000000000005,1.2235,62.6,12.16,63.7700995765,136.91
2021-03-02 05:30:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,136.91,64.8088,28.4909,70.7948581484,1.1688,0.34090000000000004,1.2175,63.64,28.15,69.5878732252,136.84,65.7788,11.9509,66.855624597,1.1688,0.34090000000000004,1.2175,64.61,11.61,65.6448337647,136.95,65.7288,11.9109,66.7992865849,1.1688,0.34090000000000004,1.2175,64.56,11.57,65.5885546418,136.77
2021-03-02 06:00:00,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,136.32,67.24216,27.53188,72.6602539068,1.17216,0.34188,1.221,66.07,27.19,71.4460705707,136.25,68.20216,11.17188,69.1111100432,1.17216,0.34188,1.221,67.03,10.83,67.8992621462,136.35,68.17216,11.11188,69.0718269354,1.17216,0.34188,1.221,67.0,10.77,67.8600979958,136.19
2021-03-02 06:30:00,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,134.91,73.59464,24.30677,77.5047747211,1.15464,0.33677,1.20275,72.44,23.97,76.3027817317,134.85,74.55464,8.26677,75.0115579878,1.15464,0.33677,1.20275,73.4,7.93,73.8271284827,134.95,74.54464,8.21677,74.9961243129,1.15464,0.33677,1.20275,73.39,7.88,73.8118317074,134.77
2021-03-02 07:00:00,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,135.26,79.20408,21.90369,82.176991453,1.14408,0.33369000000000004,1.19175,78.06,21.57,80.9853597881,135.16,80.16408,5.80369,80.3738921533,1.14408,0.33369000000000004,1.19175,79.02,5.47,79.2090985935,135.3,80.17408,5.76369,80.3809879652,1.14408,0.33369000000000004,1.19175,79.03,5.43,79.2163228129,135.08
2021-03-02 07:30:00,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,135.06,84.72744,20.12467,87.0846796604,1.14744,0.33467,1.19525,83.58,19.79,85.8909803181,134.99,85.76744,4.07467,85.8641758812,1.14744,0.33467,1.19525,84.62,3.74,84.7026091688,135.1,85.71744,3.99467,85.8104708562,1.14744,0.33467,1.19525,84.57,3.66,84.6491612481,134.93
2021-03-02 08:00:00,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,134.42,88.62784,18.21062,90.4793938079,1.16784,0.34062000000000003,1.2165,87.46,17.87,89.2669507713,134.36,89.63784,2.31062,89.6676158078,1.16784,0.34062000000000003,1.2165,88.47,1.97,88.4919307056,134.46,89.63784,2.21062,89.6650946615,1.16784,0.34062000000000003,1.2165,88.47,1.87,88.4897609896,134.27
2021-03-02 08:30:00,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,133.89,93.3836,16.0798,94.7578847221,1.2336,0.3598,1.2850000000000001,92.15,15.72,93.4812328759,133.82,94.4136,0.9098,94.4179834618,1.2336,0.3598,1.2850000000000001,93.18,0.55,93.1816231883,133.95,94.3836,0.9598000000000001,94.3884800439,1.2336,0.3598,1.2850000000000001,93.15,0.6000000000000001,93.1519323471,133.76
2021-03-02 09:00:00,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,133.89,95.60528,15.28779,96.8198641135,1.29528,0.37779,1.34925,94.31,14.91,95.4813290649,133.82,96.61528,1.24779,96.6233372916,1.29528,0.37779,1.34925,95.32,0.87,95.3239702278,133.95,96.63528,1.35779,96.6448184558,1.29528,0.37779,1.34925,95.34,0.98,95.3450365777,133.76
2021-03-02 09:30:00,1.47912,0.43141,1.54075,1.47912,0.43141,1.54075,0.0,0.0,0.0,133.81,96.85912,14.77141,97.9789961194,1.47912,0.43141,1.54075,95.38,14.34,96.4519569527,133.82,97.88912,1.85141,97.906626606,1.47912,0.43141,1.54075,96.41,1.42,96.4204568543,133.86,97.88912,1.96141,97.9087684713,1.47912,0.43141,1.54075,96.41,1.53,96.4221395739,133.68
2021-03-02 10:00:00,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,134.9,97.26064,10.67352,97.8445508059,1.04064,0.30352,1.084,96.22,10.37,96.777194111,134.85,98.32064,5.19352,98.4577112267,1.04064,0.30352,1.084,97.28,4.89,97.4028259344,134.94,99.35064,7.02352,99.5985918655,1.04064,0.30352,1.084,98.31,6.72,98.5394058233,134.79
2021-03-02 10:30:00,1.40352,0.40936000000000006,1.462,1.40352,0.40936000000000006,1.462,0.0,0.0,0.0,135.33,97.09352,8.65936,97.4789010073,1.40352,0.40936000000000006,1.462,95.69,8.25,96.0449821698,135.23,98.17352,7.20936,98.4378733049,1.40352,0.40936000000000006,1.462,96.77,6.8,97.0086228126,135.37,99.69352,9.79936,100.1739755945,1.40352,0.40936000000000006,1.462,98.29,9.39,98.7375116154,135.18
