Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-02 11:00:00,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,134.94,97.5672,6.9821,97.8167073472,1.4472,0.42210000000000003,1.5075,96.12,6.5600000000000005,96.3435934559,134.87,98.6672,8.8221,99.0608187138,1.4472,0.42210000000000003,1.5075,97.22,8.4,97.5822135432,134.97,100.1872,8.0721,100.511859212,1.4472,0.42210000000000003,1.5075,98.74,7.65,99.0359030857,134.78
2021-03-02 11:30:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,134.94,97.1044,6.8492,97.3456523939,1.3344,0.38920000000000005,1.3900000000000001,95.77,6.46,95.9876268068,134.87,98.2044,8.8692,98.60409163919999,1.3344,0.38920000000000005,1.3900000000000001,96.87,8.48,97.2404612289,134.97,99.6844,7.9392,100.0000525,1.3344,0.38920000000000005,1.3900000000000001,98.35,7.55,98.6393684084,134.78
2021-03-02 12:00:00,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,134.82,96.51896,6.81303,96.7591185226,1.27896,0.37303000000000003,1.3322500000000002,95.24,6.44,95.4574837297,134.87,97.63896,8.87303,98.0413033943,1.27896,0.37303000000000003,1.3322500000000002,96.36,8.5,96.7341697644,134.88,99.09896,7.90303,99.4135893943,1.27896,0.37303000000000003,1.3322500000000002,97.82,7.53,98.1093945553,134.78
2021-03-02 12:30:00,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,135.21,95.82096,8.40403,96.1887940228,1.59096,0.46403000000000005,1.65725,94.23,7.94,94.5639281122,135.18,96.95096,7.55403,97.2448045613,1.59096,0.46403000000000005,1.65725,95.36,7.09,95.6232069113,135.25,98.36096,9.52403,98.8209775279,1.59096,0.46403000000000005,1.65725,96.77,9.06,97.193191634,135.04
2021-03-02 13:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.0,0.0,0.0,135.76,94.84896,9.79678,95.3535637061,1.6689600000000002,0.48678000000000005,1.7385000000000002,93.18,9.31,93.6439453462,135.72,95.98896,6.2767800000000005,96.1939624355,1.6689600000000002,0.48678000000000005,1.7385000000000002,94.32,5.79,94.4975475872,135.8,97.36896,10.96678,97.9846142772,1.6689600000000002,0.48678000000000005,1.7385000000000002,95.7,10.48,96.2721164201,135.58
2021-03-02 13:30:00,1.6408800000000001,0.47859,1.70925,1.6408800000000001,0.47859,1.70925,0.0,0.0,0.0,136.35,92.96088,10.73859,93.5790709804,1.6408800000000001,0.47859,1.70925,91.32,10.26,91.8945591425,136.29,94.12088,5.48859,94.2807757295,1.6408800000000001,0.47859,1.70925,92.48,5.01,92.6156061363,136.38,95.42088,11.92859,96.1635877001,1.6408800000000001,0.47859,1.70925,93.78,11.45,94.4764039324,136.16
2021-03-02 14:00:00,1.83552,0.5353600000000001,1.912,1.83552,0.5353600000000001,1.912,0.0,0.0,0.0,136.2,91.02552,11.20536,91.7126239075,1.83552,0.5353600000000001,1.912,89.19,10.67,89.8259706321,136.16,92.19552,5.08536,92.3356637188,1.83552,0.5353600000000001,1.912,90.36,4.55,90.474483143,136.23,93.42552,12.39536,94.2442185855,1.83552,0.5353600000000001,1.912,91.59,11.86,92.3546842342,136.03
2021-03-02 14:30:00,1.81152,0.52836,1.887,1.81152,0.52836,1.887,0.0,0.0,0.0,136.35,88.81152,11.96836,89.6143276815,1.81152,0.52836,1.887,87.0,11.44,87.7489236401,136.25,89.99152,4.33836,90.0960323177,1.81152,0.52836,1.887,88.18,3.81,88.2622711015,136.4,91.16152,13.18836,92.1105616539,1.81152,0.52836,1.887,89.35,12.66,90.2424406806,136.21
2021-03-02 15:00:00,1.70208,0.49644000000000005,1.7730000000000001,1.70208,0.49644000000000005,1.7730000000000001,0.0,0.0,0.0,136.63,87.84208,12.31644,88.7013286992,1.70208,0.49644000000000005,1.7730000000000001,86.14,11.82,86.9471793677,136.51,89.03208,3.98644,89.1212823797,1.70208,0.49644000000000005,1.7730000000000001,87.33,3.49,87.3997082375,136.7,90.17208,13.53644,91.1824501722,1.70208,0.49644000000000005,1.7730000000000001,88.47,13.04,89.4258491713,136.5
2021-03-02 15:30:00,1.59096,0.46403000000000005,1.65725,1.59096,0.46403000000000005,1.65725,0.0,0.0,0.0,136.63,87.44096,12.53403,88.3347236016,1.59096,0.46403000000000005,1.65725,85.85,12.07,86.6943331481,136.51,88.61096,3.73403,88.6896003608,1.59096,0.46403000000000005,1.65725,87.02,3.27,87.0814176504,136.7,89.77096,13.77403,90.8215236701,1.59096,0.46403000000000005,1.65725,88.18,13.31,89.1788567991,136.5
2021-03-02 16:00:00,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,136.63,88.452,12.85725,89.3815707043,1.362,0.39725000000000005,1.41875,87.09,12.46,87.9768134226,136.61,89.592,3.30725,89.6530220716,1.362,0.39725000000000005,1.41875,88.23,2.91,88.2779757357,136.78,90.842,14.11725,91.932397508,1.362,0.39725000000000005,1.41875,89.48,13.72,90.5257355673,136.61
2021-03-02 16:30:00,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,136.92,90.61448,13.08214,91.5539533426,1.34448,0.39214000000000004,1.4005,89.27,12.69,90.1674497809,136.81,91.69448,3.12214,91.7476180653,1.34448,0.39214000000000004,1.4005,90.35,2.73,90.3912351946,137.0,93.08448,14.34214,94.1828933334,1.34448,0.39214000000000004,1.4005,91.74,13.95,92.7945585689,136.8
2021-03-02 17:00:00,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,136.83,94.14544,12.62242,94.9878379554,1.34544,0.39242000000000005,1.4015,92.8,12.23,93.6024193063,136.81,95.17544,3.56242,95.2420874165,1.34544,0.39242000000000005,1.4015,93.83,3.17,93.8835331674,136.88,96.71544,13.88242,97.7066933196,1.34544,0.39242000000000005,1.4015,95.37,13.49,96.3193490427,136.8
2021-03-02 17:30:00,1.24944,0.36442,1.3014999999999999,1.24944,0.36442,1.3014999999999999,0.0,0.0,0.0,136.39,98.36944,11.84442,99.0799526193,1.24944,0.36442,1.3014999999999999,97.12,11.48,97.7961389831,136.33,99.34944,4.19442,99.4379423935,1.24944,0.36442,1.3014999999999999,98.1,3.83,98.174736567,136.47,101.03944,13.09442,101.8844064156,1.24944,0.36442,1.3014999999999999,99.79,12.73,100.5986928344,136.32
2021-03-02 18:00:00,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,135.53,102.18728,10.595040000000001,102.7350722314,1.2172800000000001,0.35504,1.268,100.97,10.24,101.4879229268,135.45,103.12728,5.22504,103.2595609288,1.2172800000000001,0.35504,1.268,101.91,4.87,102.0262956301,135.6,104.97728,11.79504,105.6378354795,1.2172800000000001,0.35504,1.268,103.76,11.44,104.3887503518,135.41
2021-03-02 18:30:00,1.20936,0.35273000000000004,1.25975,1.20936,0.35273000000000004,1.25975,0.0,0.0,0.0,134.79,105.38936,9.26273,105.7956301946,1.20936,0.35273000000000004,1.25975,104.18,8.91,104.5603199115,134.68,106.30936,6.40273,106.5019951694,1.20936,0.35273000000000004,1.25975,105.1,6.05,105.2739877653,134.82,108.25936,10.42273,108.7599297915,1.20936,0.35273000000000004,1.25975,107.05,10.07,107.5225901846,134.65
2021-03-02 19:00:00,1.21464,0.35427000000000003,1.26525,1.21464,0.35427000000000003,1.26525,0.0,0.0,0.0,135.13,104.05464,10.13427,104.546982424,1.21464,0.35427000000000003,1.26525,102.84,9.78,103.3039883064,135.02,104.96464,5.59427,105.113612378,1.21464,0.35427000000000003,1.26525,103.75,5.24,103.8822415045,135.19,106.89464,11.33427,107.4938590672,1.21464,0.35427000000000003,1.26525,105.68,10.98,106.248871994,135.0
2021-03-02 19:30:00,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,135.97,100.42512,11.63441,101.0968061962,1.21512,0.35441,1.2657500000000002,99.21,11.28,99.849198795,135.88,101.33512,4.29441,101.4260740769,1.21512,0.35441,1.2657500000000002,100.12,3.94,100.1974949787,136.04,103.17512,12.86441,103.9740276784,1.21512,0.35441,1.2657500000000002,101.96,12.51,102.7245915056,135.86
2021-03-02 20:00:00,1.21848,0.35539000000000004,1.26925,1.21848,0.35539000000000004,1.26925,0.0,0.0,0.0,136.37,97.49848,12.41539,98.2857848886,1.21848,0.35539000000000004,1.26925,96.28,12.06,97.0323760402,136.25,98.43848,3.59539,98.5041175483,1.21848,0.35539000000000004,1.26925,97.22,3.24,97.2739739087,136.43,100.17848,13.67539,101.1075869891,1.21848,0.35539000000000004,1.26925,98.96,13.32,99.8524110876,136.22
2021-03-02 20:30:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,136.46,94.16768,14.01224,95.2044895286,1.20768,0.35224000000000005,1.258,92.96,13.66,93.9582737176,136.35,95.16768,1.98224,95.1883217207,1.20768,0.35224000000000005,1.258,93.96,1.63,93.9741373996,136.55,96.72768,15.29224,97.929039015,1.20768,0.35224000000000005,1.258,95.52,14.94,96.6813011911,136.34
2021-03-02 21:00:00,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,136.46,90.61368,15.12399,91.867154504,1.21368,0.35399,1.26425,89.4,14.77,90.6118805676,136.35,91.62368,0.9039900000000001,91.628139426,1.21368,0.35399,1.26425,90.41,0.55,90.4116729189,136.55,93.08368,16.44399,94.5250035147,1.21368,0.35399,1.26425,91.87,16.09,93.2683494011,136.34
2021-03-02 21:30:00,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,136.26,86.62656,16.05608,88.101978425,1.18656,0.34608000000000005,1.236,85.44,15.71,86.8723068647,136.16,87.61656,0.80608,87.6202679247,1.18656,0.34608000000000005,1.236,86.43,0.46,86.4312241033,136.35,89.00656,17.37608,90.6868010198,1.18656,0.34608000000000005,1.236,87.82,17.03,89.4559852665,136.14
2021-03-02 22:00:00,1.18392,0.34531,1.23325,1.18392,0.34531,1.23325,0.0,0.0,0.0,135.69,82.25392,17.70531,84.1378948962,1.18392,0.34531,1.23325,81.07,17.36,82.9078675398,135.58,83.25392,2.55531,83.2931257942,1.18392,0.34531,1.23325,82.07,2.21,82.0997503041,135.76,84.52392,19.03531,86.6408453269,1.18392,0.34531,1.23325,83.34,18.69,85.4100210748,135.54
2021-03-02 22:30:00,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0,136.27,77.31888000000001,19.20384,79.668040488,1.17888,0.34384000000000003,1.228,76.14,18.86,78.4410555768,136.17,78.32888,3.9438400000000002,78.4281028459,1.17888,0.34384000000000003,1.228,77.15,3.6,77.233946552,136.34,79.44888,20.57384,82.0695279967,1.17888,0.34384000000000003,1.228,78.27,20.23,80.842104129,136.16
2021-03-02 23:00:00,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,137.14,72.10864,20.92377,75.083021474,1.1786400000000001,0.34377,1.22775,70.93,20.58,73.8552726621,137.05,73.10864,5.44377,73.3110351479,1.1786400000000001,0.34377,1.22775,71.93,5.1,72.1105741206,137.22,74.13864,22.34377,77.432435057,1.1786400000000001,0.34377,1.22775,72.96,22.0,76.204734761,137.03
2021-03-02 23:30:00,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,137.51,67.7424,21.72195,71.1398332129,1.1724,0.34195000000000003,1.22125,66.57,21.38,69.9190195869,137.42,68.7824,6.16195,69.0578610845,1.1724,0.34195000000000003,1.22125,67.61,5.82,67.8600361037,137.59,69.6524,23.16195,73.4025391493,1.1724,0.34195000000000003,1.22125,68.48,22.82,72.1821501481,137.39
2021-03-03 00:00:00,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,138.1,64.79008,22.68419,68.6463905997,1.18008,0.34419000000000005,1.22925,63.61,22.34,67.4188972025,137.98,65.84008,7.02419,66.2137099064,1.18008,0.34419000000000005,1.22925,64.66,6.68,65.0041383298,138.17,66.63008,24.15419,70.8730728511,1.18008,0.34419000000000005,1.22925,65.45,23.81,69.6463825335,137.95
2021-03-03 00:30:00,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,137.98,64.10992,23.22706,68.1878153239,1.18992,0.34706000000000004,1.2395,62.92,22.88,66.9508834893,137.98,65.12992,7.58706,65.5703435911,1.18992,0.34706000000000004,1.2395,63.94,7.24,64.3485912822,138.17,65.92992,24.69706,70.4038289005,1.18992,0.34706000000000004,1.2395,64.74,24.35,69.1678400704,137.95
2021-03-03 01:00:00,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,137.52,66.92496,22.16853,70.5010212221,1.19496,0.34853,1.24475,65.73,21.82,69.2570956654,137.4,67.95496,6.61853,68.2765078776,1.19496,0.34853,1.24475,66.76,6.27,67.0537881107,137.58,68.82496,23.61853,72.7647584917,1.19496,0.34853,1.24475,67.63,23.27,71.5213940021,137.39
2021-03-03 01:30:00,1.20312,0.35091000000000006,1.25325,1.20312,0.35091000000000006,1.25325,0.0,0.0,0.0,137.52,66.69312,22.09091,70.2565339307,1.20312,0.35091000000000006,1.25325,65.49,21.74,69.0041136455,137.4,67.72312,6.55091,68.0392196043,1.20312,0.35091000000000006,1.25325,66.52,6.2,66.8083108603,137.58,68.57312,23.53091,72.4981138511,1.20312,0.35091000000000006,1.25325,67.37,23.18,71.2462581474,137.39
2021-03-03 02:00:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,137.67,65.33536,22.69448,69.1646491266,1.21536,0.35448,1.266,64.12,22.34,67.9002945502,137.61,66.37536,7.14448,66.7587597967,1.21536,0.35448,1.266,65.16,6.79,65.5128208826,137.76,67.17536,24.14448,71.3826653019,1.21536,0.35448,1.266,65.96,23.79,70.1190822815,137.55
2021-03-03 02:30:00,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,137.93,63.99296,23.11378,68.0392956713,1.21296,0.35378000000000004,1.2635,62.78,22.76,66.77833481,137.8,65.05296,7.48378,65.4820171333,1.21296,0.35378000000000004,1.2635,63.84,7.13,64.2369247396,138.0,65.81296,24.58378,70.2545937505,1.21296,0.35378000000000004,1.2635,64.6,24.23,68.9945860195,137.76
2021-03-03 03:00:00,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,137.84,63.20688,23.16784,67.3190796847,1.22688,0.35784000000000005,1.278,61.98,22.81,66.0440496941,137.8,64.25688,7.58784,64.7033379603,1.22688,0.35784000000000005,1.278,63.03,7.23,63.4433117042,137.91,64.99688,24.63784,69.5098379339,1.22688,0.35784000000000005,1.278,63.77,24.28,68.2358505479,137.67
2021-03-03 03:30:00,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,137.98,61.908,23.61525,66.2591917892,1.218,0.35525,1.26875,60.69,23.26,64.9946436255,137.9,62.968,7.97525,63.4710456552,1.218,0.35525,1.26875,61.75,7.62,62.2183807247,138.05,63.678,25.09525,68.4445706873,1.218,0.35525,1.26875,62.46,24.74,67.1812414294,137.82
2021-03-03 04:00:00,1.22376,0.35693,1.27475,1.22376,0.35693,1.27475,0.0,0.0,0.0,137.98,61.70376,23.22693,65.9306019642,1.22376,0.35693,1.27475,60.48,22.87,64.6596265068,137.9,62.76376,7.58693,63.2206538733,1.22376,0.35693,1.27475,61.54,7.23,61.9632512059,138.14,63.45376,24.696930000000002,68.0905133595,1.22376,0.35693,1.27475,62.23,24.34,66.8207190922,137.82
2021-03-03 04:30:00,1.20456,0.35133000000000003,1.25475,1.20456,0.35133000000000003,1.25475,0.0,0.0,0.0,137.98,61.57456,23.01133,65.7339162652,1.20456,0.35133000000000003,1.25475,60.37,22.66,64.482652706,137.9,62.654560000000004,7.40133,63.0902018903,1.20456,0.35133000000000003,1.25475,61.45,7.05,61.8530920812,138.02,63.32456,24.48133,67.8920865622,1.20456,0.35133000000000003,1.25475,62.12,24.13,66.6419635065,137.82
2021-03-03 05:00:00,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,137.89,61.874,22.71825,65.9129028269,1.194,0.34825,1.24375,60.68,22.37,64.6720905801,137.77,62.954,7.10825,63.3540317112,1.194,0.34825,1.24375,61.76,6.76,62.1288596387,138.02,63.624,24.17825,68.0632143603,1.194,0.34825,1.24375,62.43,23.83,66.8234524699,137.67
2021-03-03 05:30:00,1.17096,0.34153,1.2197500000000001,1.17096,0.34153,1.2197500000000001,0.0,0.0,0.0,138.04,63.17096,22.39153,67.0220173008,1.17096,0.34153,1.2197500000000001,62.0,22.05,65.8042741773,137.97,64.19096,6.70153,64.53983150010001,1.17096,0.34153,1.2197500000000001,63.02,6.36,63.3401136721,138.14,64.98096,23.85153,69.220088456,1.17096,0.34153,1.2197500000000001,63.81,23.51,68.0032072773,137.88
2021-03-03 06:00:00,1.18296,0.34503,1.23225,1.18296,0.34503,1.23225,0.0,0.0,0.0,137.73,65.83296,21.62503,69.293726591,1.18296,0.34503,1.23225,64.65,21.28,68.0621840672,137.6,66.83296,6.04503,67.105789095,1.18296,0.34503,1.23225,65.65,5.7,65.8969839978,137.78,67.71296,23.06503,71.5334925812,1.18296,0.34503,1.23225,66.53,22.72,70.3024843089,137.52
2021-03-03 06:30:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,136.81,71.91744,19.10342,74.4114160049,1.17744,0.34342,1.2265,70.74,18.76,73.1852799407,136.71,72.85744,3.68342,72.9504910624,1.17744,0.34342,1.2265,71.68,3.34,71.7577730981,136.89,73.97744,20.48342,76.7608762577,1.17744,0.34342,1.2265,72.8,20.14,75.5344927831,136.6
2021-03-03 07:00:00,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,136.07,77.26368,16.86524,79.0829473869,1.18368,0.34524000000000005,1.233,76.08,16.52,77.8529177359,135.96,78.22368,1.62524,78.2405618449,1.18368,0.34524000000000005,1.233,77.04,1.28,77.0506327034,136.13,79.44368,18.19524,81.5007058288,1.18368,0.34524000000000005,1.233,78.26,17.85,80.2698579792,135.86
2021-03-03 07:30:00,1.18608,0.34594,1.2355,1.18608,0.34594,1.2355,0.0,0.0,0.0,136.39,83.55608,14.19594,84.7534259924,1.18608,0.34594,1.2355,82.37,13.85,83.5262796969,136.32,84.57608,1.80594,84.595358782,1.18608,0.34594,1.2355,83.39,1.46,83.4027799297,136.51,85.83608,15.495940000000001,87.2236022316,1.18608,0.34594,1.2355,84.65,15.15,85.9950289261,136.24
2021-03-03 08:00:00,1.21296,0.35378000000000004,1.2635,1.21296,0.35378000000000004,1.2635,0.0,0.0,0.0,136.11,86.99296,12.97378,87.9550683989,1.21296,0.35378000000000004,1.2635,85.78,12.62,86.7033609499,136.01,88.02296,2.95378,88.0725059451,1.21296,0.35378000000000004,1.2635,86.81,2.6,86.8489268788,136.19,89.38296,14.23378,90.509193077,1.21296,0.35378000000000004,1.2635,88.17,13.88,89.2558306219,135.9
2021-03-03 08:30:00,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,135.53,90.7752,11.7561,91.5332880555,1.2552,0.36610000000000004,1.3075,89.52,11.39,90.2416893681,135.47,91.8052,4.0761,91.8956437392,1.2552,0.36610000000000004,1.3075,90.55,3.71,90.6259708914,135.64,93.2452,12.9761,94.1437544091,1.2552,0.36610000000000004,1.3075,91.99,12.61,92.8502676356,135.33
2021-03-03 09:00:00,1.26192,0.36806000000000005,1.3145,1.26192,0.36806000000000005,1.3145,0.0,0.0,0.0,135.53,93.51192,10.48806,94.0982390093,1.26192,0.36806000000000005,1.3145,92.25,10.12,92.8034315098,135.47,94.56192,5.31806,94.7113429123,1.26192,0.36806000000000005,1.3145,93.3,4.95,93.4312180162,135.64,96.05192,11.67806,96.759229126,1.26192,0.36806000000000005,1.3145,94.79,11.31,95.4623496463,135.33
2021-03-03 09:30:00,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,135.29,96.0216,8.89505,96.4327204898,1.2516,0.36505000000000004,1.30375,94.77,8.53,95.1531071484,135.22,97.0316,6.89505,97.2762720969,1.2516,0.36505000000000004,1.30375,95.78,6.53,96.0023400756,135.37,98.6316,10.06505,99.1438235598,1.2516,0.36505000000000004,1.30375,97.38,9.7,97.8619149618,135.1
2021-03-03 10:00:00,1.57176,0.45843000000000006,1.63725,1.57176,0.45843000000000006,1.63725,0.0,0.0,0.0,135.69,96.45176,8.88843,96.8604470099,1.57176,0.45843000000000006,1.63725,94.88,8.43,95.2537626553,135.6,97.47176,7.16843,97.7350008245,1.57176,0.45843000000000006,1.63725,95.9,6.71,96.1344584423,135.78,99.05176,10.05843,99.5611529321,1.57176,0.45843000000000006,1.63725,97.48,9.6,97.9515717077,135.51
2021-03-03 10:30:00,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,135.69,96.8496,9.1153,97.2776115776,1.6296,0.4753,1.6975,95.22,8.64,95.6111813545,135.6,97.8996,6.9853000000000005,98.1484900355,1.6296,0.4753,1.6975,96.27,6.51,96.4898595708,135.78,99.4696,10.2953,100.0009726265,1.6296,0.4753,1.6975,97.84,9.82,98.3315717356,135.51
2021-03-03 11:00:00,1.51416,0.44163,1.57725,1.51416,0.44163,1.57725,0.0,0.0,0.0,135.5,98.20416,8.11163,98.538599455,1.51416,0.44163,1.57725,96.69,7.67,96.9937369112,135.36,99.27416,7.87163,99.5857489933,1.51416,0.44163,1.57725,97.76,7.43,98.0419425552,135.57,100.84416,9.25163,101.2676516157,1.51416,0.44163,1.57725,99.33,8.81,99.7199328119,135.29
2021-03-03 11:30:00,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,135.35,98.77472,7.60221,99.0668406076,1.58472,0.46221000000000007,1.65075,97.19,7.14,97.4519148093,135.36,99.85472,8.39221,100.206757731,1.58472,0.46221000000000007,1.65075,98.27,7.93,98.5894406111,135.47,101.41472,8.73221,101.7899647517,1.58472,0.46221000000000007,1.65075,99.83,8.27,100.1719611468,135.16
2021-03-03 12:00:00,1.52496,0.44478,1.5885,1.52496,0.44478,1.5885,0.0,0.0,0.0,135.52,98.62496,8.12478,98.9590561043,1.52496,0.44478,1.5885,97.1,7.68,97.4032463525,135.36,99.69496,7.87478,100.0054858968,1.52496,0.44478,1.5885,98.17,7.43,98.4507684074,135.59,101.26496,9.26478,101.6878963901,1.52496,0.44478,1.5885,99.74,8.82,100.1292165155,135.32
2021-03-03 12:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.0,0.0,0.0,135.52,99.77736,8.22298,100.1156279941,1.5873599999999999,0.46298000000000006,1.6535000000000002,98.19,7.76,98.4961608389,135.47,100.81736,7.81298,101.1196456375,1.5873599999999999,0.46298000000000006,1.6535000000000002,99.23,7.35,99.501836164,135.59,102.44736,9.37298,102.875236695,1.5873599999999999,0.46298000000000006,1.6535000000000002,100.86,8.91,101.2527910726,135.32
2021-03-03 13:00:00,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,135.66,100.46104,8.01947,100.7806154822,1.5410400000000002,0.44947000000000004,1.60525,98.92,7.57,99.2092299134,135.6,101.48104,8.01947,101.7974134178,1.5410400000000002,0.44947000000000004,1.60525,99.94,7.57,100.2262864722,135.74,103.15104,9.17947,103.5586776787,1.5410400000000002,0.44947000000000004,1.60525,101.61,8.73,101.9843370327,135.44
2021-03-03 13:30:00,1.60368,0.46774000000000004,1.6705,1.60368,0.46774000000000004,1.6705,0.0,0.0,0.0,136.07,99.42368,9.03774,99.8336060105,1.60368,0.46774000000000004,1.6705,97.82,8.57,98.1946907933,135.97,100.46368,7.11774,100.7155063625,1.60368,0.46774000000000004,1.6705,98.86,6.65,99.0834098121,136.15,102.09368,10.20774,102.602716591,1.60368,0.46774000000000004,1.6705,100.49,9.74,100.9609216479,135.87
2021-03-03 14:00:00,1.62,0.47250000000000003,1.6875,1.62,0.47250000000000003,1.6875,0.0,0.0,0.0,135.88,97.45,9.5525,97.9170708112,1.62,0.47250000000000003,1.6875,95.83,9.08,96.2592089101,135.74,98.47,6.5525,98.6877710573,1.62,0.47250000000000003,1.6875,96.85,6.08,97.0406559129,135.96,100.07,10.7425,100.6449512209,1.62,0.47250000000000003,1.6875,98.45,10.27,98.984217934,135.66
2021-03-03 14:30:00,1.88136,0.54873,1.95975,1.88136,0.54873,1.95975,0.0,0.0,0.0,135.88,95.76136,9.94873,96.2767640589,1.88136,0.54873,1.95975,93.88,9.4,94.3494271313,135.74,96.77136,6.32873,96.9780848422,1.88136,0.54873,1.95975,94.89,5.78,95.0658745292,135.96,98.34136,11.13873,98.970169206,1.88136,0.54873,1.95975,96.46,10.59,97.0395780082,135.66
2021-03-03 15:00:00,2.05152,0.59836,2.137,2.05152,0.59836,2.137,0.0,0.0,0.0,135.88,95.01152,10.17836,95.5551565589,2.05152,0.59836,2.137,92.96,9.58,93.452330094,135.74,96.03152,6.19836,96.2313488433,2.05152,0.59836,2.137,93.98,5.6,94.1466961715,135.96,97.59152,11.36836,98.2514345188,2.05152,0.59836,2.137,95.54,10.77,96.1451220812,135.66
2021-03-03 15:30:00,1.45872,0.42546000000000006,1.5195,1.45872,0.42546000000000006,1.5195,0.0,0.0,0.0,135.7,95.75872,9.96546,96.2758684669,1.45872,0.42546000000000006,1.5195,94.3,9.54,94.7813357154,135.6,96.73872,6.04546,96.9274343715,1.45872,0.42546000000000006,1.5195,95.28,5.62,95.4456012606,135.81,98.36872,11.15546,98.9992392004,1.45872,0.42546000000000006,1.5195,96.91,10.73,97.5022102314,135.52
2021-03-03 16:00:00,1.37904,0.40222,1.4365,1.37904,0.40222,1.4365,0.0,0.0,0.0,135.7,96.96904,10.01222,97.4845591253,1.37904,0.40222,1.4365,95.59,9.61,96.0718491547,135.6,97.95904,5.91222,98.1372908891,1.37904,0.40222,1.4365,96.58,5.51,96.7370482287,135.73,99.61904,11.21222,100.2480274512,1.37904,0.40222,1.4365,98.24,10.81,98.8329585715,135.52
2021-03-03 16:30:00,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,135.82,98.59512,10.62066,99.1654985701,1.30512,0.38066000000000005,1.3595000000000002,97.29,10.24,97.8274077138,135.76,99.58512,5.31066,99.726622499,1.30512,0.38066000000000005,1.3595000000000002,98.28,4.93,98.403573614,135.91,101.27512,11.83066,101.9637898818,1.30512,0.38066000000000005,1.3595000000000002,99.97,11.45,100.6235727849,135.71
2021-03-03 17:00:00,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,135.65,100.88304,10.17297,101.3946600086,1.31304,0.38297000000000003,1.36775,99.57,9.79,100.0501324337,135.54,101.84304,5.72297,102.0037116092,1.31304,0.38297000000000003,1.36775,100.53,5.34,100.6717264181,135.71,103.63304,11.37297,104.2552225371,1.31304,0.38297000000000003,1.36775,102.32,10.99,102.9085151968,135.49
2021-03-03 17:30:00,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,135.46,103.30784,9.93812,103.7847581998,1.22784,0.35812000000000005,1.279,102.08,9.58,102.5285462688,135.35,104.22784,5.85812,104.3923378462,1.22784,0.35812000000000005,1.279,103.0,5.5,103.1467401327,135.56,106.11784,11.12812,106.6997236219,1.22784,0.35812000000000005,1.279,104.89,10.77,105.4414766589,135.32
2021-03-03 18:00:00,1.22712,0.35791,1.2782499999999999,1.22712,0.35791,1.2782499999999999,0.0,0.0,0.0,135.12,106.23712,9.04791,106.6217160867,1.22712,0.35791,1.2782499999999999,105.01,8.69,105.3689527328,135.04,107.14712,6.66791,107.3543960351,1.22712,0.35791,1.2782499999999999,105.92,6.31,106.1077871789,135.2,109.11712,10.22791,109.5954197038,1.22712,0.35791,1.2782499999999999,107.89,9.87,108.3405233511,134.99
2021-03-03 18:30:00,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,135.12,106.99072,8.96021,107.3652622097,1.20072,0.35021,1.25075,105.79,8.61,106.1397955528,135.04,107.87072,6.74021,108.0810930004,1.20072,0.35021,1.25075,106.67,6.39,106.8612230886,135.2,109.90072,10.14021,110.36753198,1.20072,0.35021,1.25075,108.7,9.79,109.139974803,134.99
2021-03-03 19:00:00,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,135.64,104.7656,9.75455,105.2187349718,1.2156,0.35455000000000003,1.26625,103.55,9.4,103.9757784294,135.57,105.6556,6.09455,105.8312305091,1.2156,0.35455000000000003,1.26625,104.44,5.74,104.5976156516,135.74,107.6356,10.94455,108.1905983072,1.2156,0.35455000000000003,1.26625,106.42,10.59,106.9456146834,135.55
2021-03-03 19:30:00,1.22328,0.35679000000000005,1.27425,1.22328,0.35679000000000005,1.27425,0.0,0.0,0.0,135.77,100.90328,10.84679,101.4846036011,1.22328,0.35679000000000005,1.27425,99.68,10.49,100.230446971,135.68,101.81328,5.05679,101.9387811849,1.22328,0.35679000000000005,1.27425,100.59,4.7,100.6997423035,135.86,103.67328,12.06679,104.3731594178,1.22328,0.35679000000000005,1.27425,102.45,11.71,103.1170529059,135.64
2021-03-03 20:00:00,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,135.88,97.42168,11.94924,98.151760405,1.23168,0.35924,1.283,96.19,11.59,96.8857275351,135.78,98.31168,3.97924,98.3921784259,1.23168,0.35924,1.283,97.08,3.62,97.1474693443,135.97,100.12168,13.19924,100.9879732572,1.23168,0.35924,1.283,98.89,12.84,99.7200967709,135.75
2021-03-03 20:30:00,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,136.13,95.24016,13.13838,96.142108911,1.16016,0.33838,1.2085,94.08,12.8,94.9467556054,136.02,96.16016,2.7783800000000003,96.200289847,1.16016,0.33838,1.2085,95.0,2.44,95.0313295708,136.2,97.86016,14.41838,98.9166345821,1.16016,0.33838,1.2085,96.7,14.08,97.7196827666,135.99
2021-03-03 21:00:00,1.16952,0.34111,1.21825,1.16952,0.34111,1.21825,0.0,0.0,0.0,136.25,91.47952,14.58111,92.6342881889,1.16952,0.34111,1.21825,90.31,14.24,91.4257824686,136.15,92.41952,1.38111,92.4298390232,1.16952,0.34111,1.21825,91.25,1.04,91.2559263829,136.35,93.98952,15.87111,95.3201028244,1.16952,0.34111,1.21825,92.82,15.53,94.1102188925,136.12
2021-03-03 21:30:00,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,135.78,87.0788,15.7509,88.4918542028,1.1688,0.34090000000000004,1.2175,85.91,15.41,87.2811331274,135.71,87.9988,0.7709,88.0021766109,1.1688,0.34090000000000004,1.2175,86.83,0.43,86.8310647176,135.9,89.5088,17.0509,91.1183761283,1.1688,0.34090000000000004,1.2175,88.34,16.71,89.9065053264,135.69
2021-03-03 22:00:00,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,135.78,83.33912,17.04391,85.0641157625,1.17912,0.34391000000000005,1.22825,82.16,16.7,83.8400596374,135.71,84.23912,1.8239100000000001,84.2588629526,1.17912,0.34391000000000005,1.22825,83.06,1.48,83.0731846025,135.9,85.66912,18.36391,87.6152458883,1.17912,0.34391000000000005,1.22825,84.49,18.02,86.3902801246,135.69
2021-03-03 22:30:00,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,136.07,78.40208,18.45769,80.5454683298,1.19208,0.34769000000000005,1.2417500000000001,77.21,18.11,79.3054613504,135.97,79.33208,3.21769,79.3973075492,1.19208,0.34769000000000005,1.2417500000000001,78.14,2.87,78.1926882771,136.14,80.60208,19.82769,83.0050154573,1.19208,0.34769000000000005,1.2417500000000001,79.41,19.48,81.7644085162,135.93
2021-03-03 23:00:00,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,136.73,73.86248,19.83364,76.479011679,1.21248,0.35364,1.263,72.65,19.48,75.2163074074,136.65,74.84248,4.4336400000000005,74.9736885594,1.21248,0.35364,1.263,73.63,4.08,73.7429542397,136.79,75.92248,21.22364,78.8331520631,1.21248,0.35364,1.263,74.71,20.87,77.5702326927,136.6
2021-03-03 23:30:00,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,137.61,69.19528,21.18154,72.3646627233,1.2052800000000001,0.35154,1.2555,67.99,20.83,71.1092750631,137.5,70.21528,5.60154,70.4383616778,1.2052800000000001,0.35154,1.2555,69.01,5.25,69.2094112097,137.68,71.15528,22.60154,74.6585794283,1.2052800000000001,0.35154,1.2555,69.95,22.25,73.4034399739,137.48
2021-03-04 00:00:00,1.20888,0.35259,1.25925,1.20888,0.35259,1.25925,0.0,0.0,0.0,138.06,66.19888,21.79259,69.6936775623,1.20888,0.35259,1.25925,64.99,21.44,68.4351788191,137.94,67.26888,6.66259,67.5980201039,1.20888,0.35259,1.25925,66.06,6.31,66.3606788693,138.14,68.05888,23.08259,71.8666620065,1.20888,0.35259,1.25925,66.85,22.73,70.6086071241,137.93
2021-03-04 00:30:00,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,135.7,65.388,16.244,67.3755005918,1.248,0.364,1.3,64.14,15.88,66.0765767878,135.6,67.338,17.564,69.59095013,1.248,0.364,1.3,66.09,17.2,68.2914936138,135.78,67.248,17.514,69.4912490894,1.248,0.364,1.3,66.0,17.15,68.1918066926,135.56
2021-03-04 01:00:00,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,135.05,68.056,15.40925,69.778679563,1.266,0.36925,1.31875,66.79,15.04,68.4624400675,134.94,70.056,16.69925,72.0188037013,1.266,0.36925,1.31875,68.79,16.33,70.7017185081,135.11,69.986,16.63925,71.936811415,1.266,0.36925,1.31875,68.72,16.27,70.6197656467,134.9
2021-03-04 01:30:00,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,134.86,67.81264,15.34827,69.5278615791,1.26264,0.36827000000000004,1.31525,66.55,14.98,68.2151222237,134.71,69.80264,16.65827,71.7628490959,1.26264,0.36827000000000004,1.31525,68.54,16.29,70.4492420115,134.94,69.71264,16.58827,71.659073936,1.26264,0.36827000000000004,1.31525,68.45,16.22,70.3455108731,134.7
2021-03-04 02:00:00,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,134.86,66.60816,15.40988,68.3674731155,1.26816,0.36988000000000004,1.321,65.34,15.04,67.0486181811,134.83,68.59816000000001,16.70988,70.6040200343,1.26816,0.36988000000000004,1.321,67.33,16.34,69.2843741402,134.94,68.46816,16.63988,70.4611562508,1.26816,0.36988000000000004,1.321,67.2,16.27,69.1415425052,134.79
2021-03-04 02:30:00,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,135.16,65.92552,15.64911,67.7574263905,1.26552,0.36911000000000005,1.31825,64.66,15.28,66.4409060745,135.09,67.93552,16.95911,70.0203276889,1.26552,0.36911000000000005,1.31825,66.67,16.59,68.7031076444,135.27,67.78552,16.88911,69.8578467909,1.26552,0.36911000000000005,1.31825,66.52,16.52,68.5406507118,135.07
2021-03-04 03:00:00,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,135.16,64.98032,15.82051,66.8784757898,1.27032,0.37051,1.32325,63.71,15.45,65.5565908205,135.09,66.96032,17.14051,69.1193282488,1.27032,0.37051,1.32325,65.69,16.77,67.7968214594,135.27,66.80032,17.07051,68.9469728397,1.27032,0.37051,1.32325,65.53,16.7,67.6244844712,135.07
2021-03-04 03:30:00,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,135.16,63.50456,16.35883,65.5777436312,1.26456,0.36883000000000005,1.31725,62.24,15.99,64.261167901,135.09,65.46456,17.68883,67.8122652826,1.26456,0.36883000000000005,1.31725,64.2,17.32,66.4952810356,135.18,65.27456,17.60883,67.6079808688,1.26456,0.36883000000000005,1.31725,64.01,17.24,66.2910076858,135.07
2021-03-04 04:00:00,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,135.29,63.20344,15.95142,65.1852945675,1.27344,0.37142000000000003,1.3265,61.93,15.58,63.8597001246,135.19,65.18344,17.27142,67.4328020999,1.27344,0.37142000000000003,1.3265,63.91,16.9,66.1067175104,135.33,64.98344,17.20142,67.2215465773,1.27344,0.37142000000000003,1.3265,63.71,16.83,65.895470254,135.07
2021-03-04 04:30:00,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,135.29,63.26576,15.81918,65.213517343,1.26576,0.36918,1.3185,62.0,15.45,63.8960288281,135.19,65.24576,17.13918,67.4593261829,1.26576,0.36918,1.3185,63.98,16.77,66.1413131106,135.33,65.04576,17.05918,67.2455687481,1.26576,0.36918,1.3185,63.78,16.69,65.9275701054,135.18
2021-03-04 05:00:00,1.26888,0.37009000000000003,1.32175,1.26888,0.37009000000000003,1.32175,0.0,0.0,0.0,135.29,63.20888,15.84009,65.1634173602,1.26888,0.37009000000000003,1.32175,61.94,15.47,63.8426542368,135.19,65.17888,17.16009,67.3999635524,1.26888,0.37009000000000003,1.32175,63.91,16.79,66.0786818876,135.33,64.98888,17.09009,67.198405486,1.26888,0.37009000000000003,1.32175,63.72,16.72,65.877134121,135.18
2021-03-04 05:30:00,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,135.13,63.88552,15.92911,65.8414475165,1.26552,0.36911000000000005,1.31825,62.62,15.56,64.5242435058,135.04,65.83552,17.23911,68.0551438707,1.26552,0.36911000000000005,1.31825,64.57,16.87,66.7374092994,135.18,65.69552,17.16911,67.9019858786,1.26552,0.36911000000000005,1.31825,64.43,16.8,66.5842691632,134.99
2021-03-04 06:00:00,1.2674400000000001,0.36967000000000005,1.3202500000000001,1.2674400000000001,0.36967000000000005,1.3202500000000001,0.0,0.0,0.0,135.31,66.58744,15.01967,68.2603666315,1.2674400000000001,0.36967000000000005,1.3202500000000001,65.32,14.65,66.942698631,135.24,68.58744,16.31967,70.5022592167,1.2674400000000001,0.36967000000000005,1.3202500000000001,67.32,15.95,69.1837040061,135.4,68.45744,16.23967,70.3572879883,1.2674400000000001,0.36967000000000005,1.3202500000000001,67.19,15.87,69.0387789579,135.21
2021-03-04 06:30:00,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,134.31,72.73048,12.45764,73.7896707907,1.26048,0.36764,1.313,71.47,12.09,72.4853709379,134.22,74.82048,13.68764,76.06218322,1.26048,0.36764,1.313,73.56,13.32,74.7562438864,134.37,74.75048,13.62764,75.9825429438,1.26048,0.36764,1.313,73.49,13.26,74.6766877948,134.18
2021-03-04 07:00:00,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,134.19,78.1284,12.21995,79.0782780829,1.2684,0.36995000000000006,1.32125,76.86,11.85,77.768130362,134.11,79.9184,7.95995,80.3138310789,1.2684,0.36995000000000006,1.32125,78.65,7.59,79.0153820468,134.29,80.2784,13.22995,81.3612505039,1.2684,0.36995000000000006,1.32125,79.01,12.86,80.0497326666,134.08
2021-03-04 07:30:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,134.75,83.72952,13.75736,84.8522095976,1.25952,0.36736,1.312,82.47,13.39,83.5499431478,134.67,84.69952,1.9273600000000002,84.7214459556,1.25952,0.36736,1.312,83.44,1.56,83.4545816597,134.83,86.02952,14.98736,87.3252499063,1.25952,0.36736,1.312,84.77,14.62,86.0214932444,134.63
2021-03-04 08:00:00,1.3068,0.38115000000000004,1.36125,1.3068,0.38115000000000004,1.36125,0.0,0.0,0.0,135.29,87.7168,12.28115,88.5723639041,1.3068,0.38115000000000004,1.36125,86.41,11.9,87.2255587543,135.21,88.7168,3.52115,88.7866493318,1.3068,0.38115000000000004,1.36125,87.41,3.14,87.4663803984,135.33,90.1368,13.51115,91.1438088329,1.3068,0.38115000000000004,1.36125,88.83,13.13,89.7951323848,135.17
2021-03-04 08:30:00,1.3327200000000001,0.38871000000000006,1.38825,1.3327200000000001,0.38871000000000006,1.38825,0.0,0.0,0.0,135.04,91.56272,10.62871,92.1775524196,1.3327200000000001,0.38871000000000006,1.38825,90.23,10.24,90.8091983226,134.94,92.54272,5.14871,92.6858362408,1.3327200000000001,0.38871000000000006,1.38825,91.21,4.76,91.3341212253,135.14,94.07272,11.80871,94.8109818537,1.3327200000000001,0.38871000000000006,1.38825,92.74,11.42,93.4404837316,134.93
2021-03-04 09:00:00,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,135.04,93.93264,9.56577,94.4184558922,1.32264,0.38577000000000006,1.37775,92.61,9.18,93.0638732269,134.94,94.91264,6.20577,95.1153027281,1.32264,0.38577000000000006,1.37775,93.59,5.82,93.7707870288,135.14,96.51264,10.73577,97.1079113011,1.32264,0.38577000000000006,1.37775,95.19,10.35,95.7510240154,134.84
2021-03-04 09:30:00,1.34136,0.39123,1.39725,1.34136,0.39123,1.39725,0.0,0.0,0.0,135.62,97.92136,8.06123,98.252614079,1.34136,0.39123,1.39725,96.58,7.67,96.8840817679,135.52,98.90136,7.84123,99.2117125029,1.34136,0.39123,1.39725,97.56,7.45,97.8440396754,135.71,100.59136,9.22123,101.0131317669,1.34136,0.39123,1.39725,99.25,8.83,99.6420162381,135.5
2021-03-04 10:00:00,1.3932,0.40635000000000004,1.45125,1.3932,0.40635000000000004,1.45125,0.0,0.0,0.0,135.38,99.3032,7.41635,99.5797558621,1.3932,0.40635000000000004,1.45125,97.91,7.01,98.1606244886,135.31,100.2932,8.48635,100.6515976155,1.3932,0.40635000000000004,1.45125,98.9,8.08,99.2295137547,135.48,102.0032,8.54635,102.3606023261,1.3932,0.40635000000000004,1.45125,100.61,8.14,100.9387522213,135.28
2021-03-04 10:30:00,1.42992,0.41706000000000004,1.4895,1.42992,0.41706000000000004,1.4895,0.0,0.0,0.0,135.38,99.81992,8.04706,100.1437546902,1.42992,0.41706000000000004,1.4895,98.39,7.63,98.6854041893,135.31,100.81992,7.86706,101.1263907289,1.42992,0.41706000000000004,1.4895,99.39,7.45,99.66882461430001,135.48,102.51992,9.18706,102.9307343229,1.42992,0.41706000000000004,1.4895,101.09,8.77,101.4697048384,135.28
2021-03-04 11:00:00,1.68288,0.49084000000000005,1.7530000000000001,1.68288,0.49084000000000005,1.7530000000000001,0.0,0.0,0.0,135.18,99.47288,7.83084,99.7806389567,1.68288,0.49084000000000005,1.7530000000000001,97.79,7.34,98.0650789017,135.09,100.45288,8.17084,100.7846403308,1.68288,0.49084000000000005,1.7530000000000001,98.77,7.68,99.0681346347,135.25,102.16288,8.97084,102.5559848093,1.68288,0.49084000000000005,1.7530000000000001,100.48,8.48,100.8371994851,135.05
2021-03-04 11:30:00,2.18952,0.63861,2.28075,2.18952,0.63861,2.28075,0.0,0.0,0.0,134.92,98.57952,8.30861,98.9290390308,2.18952,0.63861,2.28075,96.39,7.67,96.6946792745,134.85,99.55952,7.95861,99.8771119715,2.18952,0.63861,2.28075,97.37,7.32,97.6447607401,135.03,101.24952,9.43861,101.6885079985,2.18952,0.63861,2.28075,99.06,8.8,99.4501060834,134.83
2021-03-04 12:00:00,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,135.01,98.76592,7.9863100000000005,99.0882843774,1.7359200000000001,0.50631,1.8082500000000001,97.03,7.48,97.3178878727,134.85,99.73592,8.01631,100.0575582565,1.7359200000000001,0.50631,1.8082500000000001,98.0,7.51,98.2873343824,135.03,101.44592,9.11631,101.8547092316,1.7359200000000001,0.50631,1.8082500000000001,99.71,8.61,100.081048156,134.83
2021-03-04 12:30:00,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,134.74,99.55536,7.84448,99.863935288,1.69536,0.49448000000000003,1.766,97.86,7.35,98.1356311438,134.66,100.52536,8.09448,100.8507243881,1.69536,0.49448000000000003,1.766,98.83,7.6,99.1217882204,134.8,102.25536,8.97448,102.6484288238,1.69536,0.49448000000000003,1.766,100.56,8.48,100.9169163223,134.61
2021-03-04 13:00:00,1.6449600000000002,0.47978000000000004,1.7135,1.6449600000000002,0.47978000000000004,1.7135,0.0,0.0,0.0,134.82,100.09496,7.79978,100.398394337,1.6449600000000002,0.47978000000000004,1.7135,98.45,7.32,98.7217549479,134.75,101.07496,8.12978,101.4013849109,1.6449600000000002,0.47978000000000004,1.7135,99.43,7.65,99.7238557217,134.89,102.80496,8.929780000000001,103.1920576956,1.6449600000000002,0.47978000000000004,1.7135,101.16,8.45,101.5123051654,134.71
2021-03-04 13:30:00,1.7688000000000001,0.5159,1.8425,1.7688000000000001,0.5159,1.8425,0.0,0.0,0.0,135.27,99.5488,8.7359,99.9313741037,1.7688000000000001,0.5159,1.8425,97.78,8.22,98.1249040764,135.2,100.5288,7.3459,100.7968346539,1.7688000000000001,0.5159,1.8425,98.76,6.83,98.9958913289,135.35,102.2588,9.8859,102.7355498172,1.7688000000000001,0.5159,1.8425,100.49,9.37,100.9258985593,135.17
2021-03-04 14:00:00,2.04912,0.5976600000000001,2.1345,2.04912,0.5976600000000001,2.1345,0.0,0.0,0.0,135.47,97.64912,9.00766,98.0636965214,2.04912,0.5976600000000001,2.1345,95.6,8.41,95.9692039146,135.38,98.62912,7.30766,98.8994702041,2.04912,0.5976600000000001,2.1345,96.58,6.71,96.8128116522,135.57,100.32912,10.17766,100.8440235366,2.04912,0.5976600000000001,2.1345,98.28,9.58,98.745809025,135.36
2021-03-04 14:30:00,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0.0,0.0,0.0,135.79,96.1832,9.9376,96.6952111327,2.0832,0.6076,2.17,94.1,9.33,94.5614028026,135.7,97.1532,6.4475999999999996,97.3669133536,2.0832,0.6076,2.17,95.07,5.84,95.2492020964,135.88,98.8032,11.1176,99.4267235707,2.0832,0.6076,2.17,96.72,10.51,97.289354505,135.69
2021-03-04 15:00:00,1.9932,0.58135,2.07625,1.9932,0.58135,2.07625,0.0,0.0,0.0,135.79,94.5432,10.38135,95.1114561662,1.9932,0.58135,2.07625,92.55,9.8,93.0674083662,135.7,95.5532,5.98135,95.7402244517,1.9932,0.58135,2.07625,93.56,5.4,93.715706261,135.88,97.1232,11.57135,97.8100818886,1.9932,0.58135,2.07625,95.13,10.99,95.7627119499,135.69
2021-03-04 15:30:00,1.48608,0.43344000000000005,1.548,1.48608,0.43344000000000005,1.548,0.0,0.0,0.0,136.18,94.60608,10.87344,95.2288930441,1.48608,0.43344000000000005,1.548,93.12,10.44,93.7034044205,136.11,95.61608,5.23344,95.7591961579,1.48608,0.43344000000000005,1.548,94.13,4.8,94.2523044811,136.32,97.19608,12.08344,97.9443081021,1.48608,0.43344000000000005,1.548,95.71,11.65,96.4164228749,136.09
2021-03-04 16:00:00,1.42032,0.41426,1.4795,1.42032,0.41426,1.4795,0.0,0.0,0.0,136.18,96.15032,10.67426,96.7410143768,1.42032,0.41426,1.4795,94.73,10.26,95.2839991814,136.11,97.17032,5.41426,97.321042433,1.42032,0.41426,1.4795,95.75,5.0,95.8804594274,136.32,98.77032,11.87426,99.4815267447,1.42032,0.41426,1.4795,97.35,11.46,98.0222122786,136.09
2021-03-04 16:30:00,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,136.18,97.31336,10.99598,97.9326381277,1.32336,0.38598000000000005,1.3785,95.99,10.61,96.5745939676,136.11,98.29336,5.06598,98.4238221847,1.32336,0.38598000000000005,1.3785,96.97,4.68,97.0828682106,136.32,99.96336,12.22598,100.7082316866,1.32336,0.38598000000000005,1.3785,98.64,11.84,99.3480508113,136.09
2021-03-04 17:00:00,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,135.88,99.4748,10.5314,100.0307263844,1.2048,0.3514,1.255,98.27,10.18,98.7958769383,135.78,100.4548,5.3914,100.5993739394,1.2048,0.3514,1.255,99.25,5.04,99.3778853669,135.97,102.1948,11.7414,102.8670871611,1.2048,0.3514,1.255,100.99,11.39,101.630272065,135.74
2021-03-04 17:30:00,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,135.55,102.04808,10.29319,102.5658831779,1.10808,0.32319000000000003,1.15425,100.94,9.97,101.4311811032,135.44,103.02808,5.47319,103.1733544926,1.10808,0.32319000000000003,1.15425,101.92,5.15,102.0500313572,135.6,104.84808,11.49319,105.4761266641,1.10808,0.32319000000000003,1.15425,103.74,11.17,104.33962095,135.4
2021-03-04 18:00:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,135.1,105.71512,9.37816,106.1302807007,1.12512,0.32816,1.172,104.59,9.05,104.9808106275,134.99,106.69512,6.31816,106.8820273835,1.12512,0.32816,1.172,105.57,5.99,105.7397985623,135.19,108.58512,10.54816,109.09625092,1.12512,0.32816,1.172,107.46,10.22,107.9448933484,134.97
2021-03-04 18:30:00,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,134.72,106.41776,9.36893,106.8293802882,1.12776,0.32893,1.17475,105.29,9.04,105.6773660724,134.59,107.36776,6.23893,107.5488732389,1.12776,0.32893,1.17475,106.24,5.91,106.4042560239,134.76,109.31776,10.53893,109.8245951368,1.12776,0.32893,1.17475,108.19,10.21,108.6706961421,134.54
2021-03-04 19:00:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,134.96,104.82256,10.01908,105.3002898809,1.16256,0.33908000000000005,1.211,103.66,9.68,104.1109888532,134.88,105.80256,5.64908,105.9532623726,1.16256,0.33908000000000005,1.211,104.64,5.31,104.7746424475,135.06,107.67256,11.20908,108.2544394074,1.16256,0.33908000000000005,1.211,106.51,10.87,107.063238322,134.85
2021-03-04 19:30:00,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,135.74,101.124,11.4495,101.7701057593,1.164,0.3395,1.2125,99.96,11.11,100.5755124272,135.68,102.134,4.3895,102.2282821251,1.164,0.3395,1.2125,100.97,4.05,101.0511919771,135.83,103.864,12.6695,104.6338698809,1.164,0.3395,1.2125,102.7,12.33,103.4375120544,135.64
2021-03-04 20:00:00,1.16856,0.34083,1.21725,1.16856,0.34083,1.21725,0.0,0.0,0.0,135.88,97.56856,12.23083,98.3321773529,1.16856,0.34083,1.21725,96.4,11.89,97.1304900636,135.68,98.56856,3.65083,98.6361474317,1.16856,0.34083,1.21725,97.4,3.31,97.456226584,135.95,100.21856,13.48083,101.1211775345,1.16856,0.34083,1.21725,99.05,13.14,99.9177766966,135.64
2021-03-04 20:30:00,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.2,94.75192,13.43306,95.6993910359,1.14192,0.33306,1.1895,93.61,13.1,94.5221778209,136.11,95.72192,2.50306,95.7546410251,1.14192,0.33306,1.1895,94.58,2.17,94.6048904656,136.29,97.35192,14.70306,98.4559612266,1.14192,0.33306,1.1895,96.21,14.37,97.2772378309,136.06
2021-03-04 21:00:00,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,136.2,91.106,14.89425,92.3154478896,1.146,0.33425000000000005,1.19375,89.96,14.56,91.1306490704,136.11,92.036,1.04425,92.0419238937,1.146,0.33425000000000005,1.19375,90.89,0.71,90.8927730901,136.29,93.606,16.20425,94.9982155309,1.146,0.33425000000000005,1.19375,92.46,15.87,93.8120914382,135.96
2021-03-04 21:30:00,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,136.81,87.7712,16.19285,89.2524057971,1.1412,0.33285000000000003,1.18875,86.63,15.86,88.0698387645,136.7,88.7812,0.9828500000000001,88.7866401412,1.1412,0.33285000000000003,1.18875,87.64,0.65,87.6424103959,136.9,90.1812,17.54285,91.8716518822,1.1412,0.33285000000000003,1.18875,89.04,17.21,90.6879578555,136.62
2021-03-04 22:00:00,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,137.6,83.0628,18.38915,85.0740241294,1.1628,0.33915,1.21125,81.9,18.05,83.8654428236,137.49,84.0528,2.80915,84.099729557,1.1628,0.33915,1.21125,82.89,2.47,82.9267930165,137.67,85.3728,19.78915,87.6363248748,1.1628,0.33915,1.21125,84.21,19.45,86.4270015678,137.39
2021-03-04 22:30:00,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,136.72,77.67016,19.79838,80.1537872159,1.16016,0.33838,1.2085,76.51,19.46,78.9460049654,136.63,78.63016,4.41838,78.7542007988,1.16016,0.33838,1.2085,77.47,4.08,77.577363322,136.79,79.85016,21.18838,82.6135309683,1.16016,0.33838,1.2085,78.69,20.85,81.405396627,136.52
2021-03-04 23:00:00,1.15272,0.33621,1.20075,1.15272,0.33621,1.20075,0.0,0.0,0.0,136.72,73.25272,20.39621,76.0392423013,1.15272,0.33621,1.20075,72.1,20.06,74.8385836317,136.63,74.23272,5.01621,74.4020099282,1.15272,0.33621,1.20075,73.08,4.68,73.2296988933,136.79,75.32272,21.79621,78.412925711,1.15272,0.33621,1.20075,74.17,21.46,77.2121784436,136.52
