Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-04 23:30:00,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,136.88,68.94088,21.32984,72.1651370788,1.13088,0.32984,1.178,67.81,21.0,70.9872953422,136.8,69.95088,5.90984,70.2000841994,1.13088,0.32984,1.178,68.82,5.58,69.045845639,136.95,70.89088,22.75984,74.4548667583,1.13088,0.32984,1.178,69.76,22.43,73.2772986675,136.67
2021-03-05 00:00:00,1.13496,0.33103000000000005,1.18225,1.13496,0.33103000000000005,1.18225,0.0,0.0,0.0,137.36,65.88496,21.98103,69.454975589,1.13496,0.33103000000000005,1.18225,64.75,21.65,68.2736039769,137.25,66.94496,6.47103,67.256984014,1.13496,0.33103000000000005,1.18225,65.81,6.14,66.0958069774,137.38,67.74496,23.421030000000002,71.6793153683,1.13496,0.33103000000000005,1.18225,66.61,23.09,70.498512041,137.12
2021-03-05 00:30:00,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,137.36,65.534,22.45075,69.2729480502,1.134,0.33075000000000004,1.18125,64.4,22.12,68.0929834858,137.37,66.574,6.92075,66.9327592182,1.134,0.33075000000000004,1.18125,65.44,6.59,65.7709791625,137.5,67.384,23.88075,71.4905145915,1.134,0.33075000000000004,1.18125,66.25,23.55,70.3112010991,137.21
2021-03-05 01:00:00,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,136.95,68.07672,21.63446,71.4317133033,1.14672,0.33446000000000004,1.1945000000000001,66.93,21.3,70.2375604645,136.85,69.13672,6.20446,69.4145617018,1.14672,0.33446000000000004,1.1945000000000001,67.99,5.87,68.2429263734,137.04,69.98672,23.05446,73.6861527171,1.14672,0.33446000000000004,1.1945000000000001,68.84,22.72,72.4923720125,136.76
2021-03-05 01:30:00,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,137.21,68.0052,21.7311,71.392912353,1.1352,0.3311,1.1825,66.87,21.4,70.2108032998,137.11,69.0552,6.2611,69.3384598924,1.1352,0.3311,1.1825,67.92,5.93,68.1783785375,137.24,69.8952,23.1611,73.6327069735,1.1352,0.3311,1.1825,68.76,22.83,72.450993782,136.97
2021-03-05 02:00:00,1.134,0.33075000000000004,1.18125,1.134,0.33075000000000004,1.18125,0.0,0.0,0.0,137.45,66.764,22.02075,70.3018145325,1.134,0.33075000000000004,1.18125,65.63,21.69,69.1212919439,137.35,67.834,6.49075,68.1438287122,1.134,0.33075000000000004,1.18125,66.7,6.16,66.9838458137,137.56,68.654,23.46075,72.5519021567,1.134,0.33075000000000004,1.18125,67.52,23.13,71.3718943282,137.27
2021-03-05 02:30:00,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0.0,0.0,0.0,137.69,66.1032,22.1976,69.7306711283,1.1232,0.3276,1.17,64.98,21.87,68.5616313983,137.62,67.1632,6.6176,67.488429112,1.1232,0.3276,1.17,66.04,6.29,66.3388702044,137.8,67.9732,23.6376,71.9659089569,1.1232,0.3276,1.17,66.85,23.31,70.7974476941,137.53
2021-03-05 03:00:00,1.13064,0.32977,1.17775,1.13064,0.32977,1.17775,0.0,0.0,0.0,137.8,65.29064,22.30977,68.9970543506,1.13064,0.32977,1.17775,64.16,21.98,67.8205426106,137.62,66.36064,6.7197700000000005,66.699998876,1.13064,0.32977,1.17775,65.23,6.39,65.5422382895,137.8,67.14064,23.76977,71.2240654938,1.13064,0.32977,1.17775,66.01,23.44,70.0482241031,137.53
2021-03-05 03:30:00,1.12344,0.32767,1.17025,1.12344,0.32767,1.17025,0.0,0.0,0.0,138.02,63.65344,22.99767,67.6805234116,1.12344,0.32767,1.17025,62.53,22.67,66.512628876,137.94,64.72344,7.33767,65.138046382,1.12344,0.32767,1.17025,63.6,7.01,63.9851553096,138.11,65.46344,24.45767,69.8830422811,1.12344,0.32767,1.17025,64.34,24.13,68.7160279702,137.83
2021-03-05 04:00:00,1.13784,0.33187000000000005,1.18525,1.13784,0.33187000000000005,1.18525,0.0,0.0,0.0,138.17,62.98784,22.91187,67.0255307682,1.13784,0.33187000000000005,1.18525,61.85,22.58,65.8428348418,138.05,64.06784,7.22187,64.4735878369,1.13784,0.33187000000000005,1.18525,62.93,6.89,63.3060581619,138.22,64.77784,24.37187,69.2109572421,1.13784,0.33187000000000005,1.18525,63.64,24.04,68.0291937333,137.98
2021-03-05 04:30:00,1.13208,0.33019000000000004,1.1792500000000001,1.13208,0.33019000000000004,1.1792500000000001,0.0,0.0,0.0,138.29,63.00208,22.89019,67.031506641,1.13208,0.33019000000000004,1.1792500000000001,61.87,22.56,65.8547682404,138.21,64.09208,7.17019,64.491909131,1.13208,0.33019000000000004,1.1792500000000001,62.96,6.84,63.3304602857,138.39,64.79208,24.37019,69.2236938581,1.13208,0.33019000000000004,1.1792500000000001,63.66,24.04,68.047903715,138.12
2021-03-05 05:00:00,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,138.29,62.93288,23.06334,67.0258534974,1.14288,0.33334,1.1905000000000001,61.79,22.73,65.8381120628,138.21,64.01288,7.37334,64.4361307703,1.14288,0.33334,1.1905000000000001,62.87,7.04,63.2629314844,138.39,64.71288,24.53334,69.2072366841,1.14288,0.33334,1.1905000000000001,63.57,24.2,68.0204741236,138.12
2021-03-05 05:30:00,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,138.13,63.91448,22.56089,67.7794549348,1.13448,0.33089,1.18175,62.78,22.23,66.5995593079,138.01,64.96448,6.87089,65.3268152527,1.13448,0.33089,1.18175,63.83,6.54,64.1641683496,138.18,65.74448,24.02089,69.9952841759,1.13448,0.33089,1.18175,64.61,23.69,68.8161914087,137.91
2021-03-05 06:00:00,1.13928,0.33229000000000003,1.18675,1.13928,0.33229000000000003,1.18675,0.0,0.0,0.0,137.48,66.51928,21.52229,69.9144017965,1.13928,0.33229000000000003,1.18675,65.38,21.19,68.7281638049,137.36,67.55928,5.96229,67.8218638505,1.13928,0.33229000000000003,1.18675,66.42,5.63,66.6581825435,137.57,68.38928,22.94229,72.1348895429,1.13928,0.33229000000000003,1.18675,67.25,22.61,70.9490986553,137.28
2021-03-05 06:30:00,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,136.24,72.8592,18.51935,75.1759891791,1.1292,0.32935000000000003,1.17625,71.73,18.19,74.0004662147,136.14,73.8092,3.21935,73.8793761415,1.1292,0.32935000000000003,1.17625,72.68,2.89,72.7374353411,136.31,74.9392,19.87935,77.531105068,1.1292,0.32935000000000003,1.17625,73.81,19.55,76.3552133125,136.03
2021-03-05 07:00:00,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,135.32,77.53632,16.34851,79.241117473,1.12632,0.32851,1.17325,76.41,16.02,78.0713039471,135.23,78.45632,1.21851,78.4657818069,1.12632,0.32851,1.17325,77.33,0.89,77.3351213874,135.4,79.72632,17.65851,81.6584905332,1.12632,0.32851,1.17325,78.6,17.33,80.487818333,135.13
2021-03-05 07:30:00,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,136.43,83.20624,14.26432,84.4200758114,1.14624,0.33432,1.194,82.06,13.93,83.2339383905,136.31,84.19624,1.71432,84.2136908299,1.14624,0.33432,1.194,83.05,1.38,83.061464591,136.5,85.52624,15.55432,86.9291355024,1.14624,0.33432,1.194,84.38,15.22,85.7416631516,136.24
2021-03-05 08:00:00,1.2432,0.36260000000000003,1.295,1.2432,0.36260000000000003,1.295,0.0,0.0,0.0,136.43,86.9132,12.7126,87.8380016451,1.2432,0.36260000000000003,1.295,85.67,12.35,86.5555971616,136.31,87.9132,3.3526,87.9771030496,1.2432,0.36260000000000003,1.295,86.67,2.99,86.7215601797,136.5,89.3232,13.9726,90.4094442467,1.2432,0.36260000000000003,1.295,88.08,13.61,89.1252966334,136.24
2021-03-05 08:30:00,1.3656000000000001,0.39830000000000004,1.4225,1.3656000000000001,0.39830000000000004,1.4225,0.0,0.0,0.0,135.4,90.8156,11.1583,91.4985292901,1.3656000000000001,0.39830000000000004,1.4225,89.45,10.76,90.0948394749,135.3,91.8956,4.7083,92.0161365645,1.3656000000000001,0.39830000000000004,1.4225,90.53,4.31,90.6325383072,135.48,93.2756,12.3683,94.0920421728,1.3656000000000001,0.39830000000000004,1.4225,91.91,11.97,92.6861855942,135.2
2021-03-05 09:00:00,1.61616,0.47138,1.6835,1.61616,0.47138,1.6835,0.0,0.0,0.0,135.08,92.90616,10.33138,93.4788317142,1.61616,0.47138,1.6835,91.29,9.86,91.8209327986,135.0,93.99616,5.6113800000000005,94.1635050338,1.61616,0.47138,1.6835,92.38,5.14,92.5228836559,135.16,95.40616,11.49138,96.0957188445,1.61616,0.47138,1.6835,93.79,11.02,94.4351867685,134.86
2021-03-05 09:30:00,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,134.88,94.50656,9.49233,94.9820731078,1.75656,0.5123300000000001,1.8297500000000002,92.75,8.98,93.1837051206,134.81,95.61656,6.47233,95.8353671765,1.75656,0.5123300000000001,1.8297500000000002,93.86,5.96,94.049036146,134.94,97.02656,10.64233,97.6084654795,1.75656,0.5123300000000001,1.8297500000000002,95.27,10.13,95.8070446262,134.66
2021-03-05 10:00:00,1.8155999999999999,0.5295500000000001,1.89125,1.8155999999999999,0.5295500000000001,1.89125,0.0,0.0,0.0,134.58,95.6856,8.78955,96.0884500685,1.8155999999999999,0.5295500000000001,1.89125,93.87,8.26,94.2327145953,134.52,96.7956,7.15955,97.0600192436,1.8155999999999999,0.5295500000000001,1.89125,94.98,6.63,95.2111196237,134.72,98.2356,9.919550000000001,98.7351537172,1.8155999999999999,0.5295500000000001,1.89125,96.42,9.39,96.8761503158,134.42
2021-03-05 10:30:00,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0.0,0.0,0.0,134.81,96.1768,8.2424,96.529342772,1.9968,0.5824,2.08,94.18,7.66,94.4909942799,134.72,97.4768,6.8724,97.7187618628,1.9968,0.5824,2.08,95.48,6.29,95.6869609717,134.89,98.7068,9.2524,99.1394940072,1.9968,0.5824,2.08,96.71,8.67,97.0978527054,134.61
2021-03-05 11:00:00,1.76592,0.5150600000000001,1.8395000000000001,1.76592,0.5150600000000001,1.8395000000000001,0.0,0.0,0.0,135.88,96.62592,3.43506,96.686959064,1.76592,0.5150600000000001,1.8395000000000001,94.86,2.92,94.9049313787,135.82,99.29592,4.61506,99.4031111558,1.76592,0.5150600000000001,1.8395000000000001,97.53,4.1,97.6161405711,135.83,99.20592,4.46506,99.3063508737,1.76592,0.5150600000000001,1.8395000000000001,97.44,3.95,97.5200292248,135.69
2021-03-05 11:30:00,1.53144,0.44667,1.59525,1.53144,0.44667,1.59525,0.0,0.0,0.0,135.97,96.70144,4.04667,96.7860735652,1.53144,0.44667,1.59525,95.17,3.6,95.238064344,135.82,99.37144,5.24667,99.5098519432,1.53144,0.44667,1.59525,97.84,4.8,97.9576724917,136.09,99.27144,5.10667,99.4027005577,1.53144,0.44667,1.59525,97.74,4.66,97.8510255439,135.8
2021-03-05 12:00:00,1.5518399999999999,0.45262,1.6165,1.5518399999999999,0.45262,1.6165,0.0,0.0,0.0,136.1,96.88184,4.11262,96.9690907715,1.5518399999999999,0.45262,1.6165,95.33,3.66,95.4002332282,136.05,99.56184,5.32262,99.7040132986,1.5518399999999999,0.45262,1.6165,98.01,4.87,98.130917656,136.18,99.47184,5.18262,99.6067593241,1.5518399999999999,0.45262,1.6165,97.92,4.73,98.0341741435,135.9
2021-03-05 12:30:00,1.638,0.47775000000000006,1.70625,1.638,0.47775000000000006,1.70625,0.0,0.0,0.0,136.38,98.078,4.35775,98.1747628928,1.638,0.47775000000000006,1.70625,96.44,3.88,96.5180190431,136.29,100.748,5.53775,100.9000801737,1.638,0.47775000000000006,1.70625,99.11,5.06,99.2390835306,136.45,100.718,5.41775,100.8636085963,1.638,0.47775000000000006,1.70625,99.08,4.94,99.2030745491,136.17
2021-03-05 13:00:00,1.84416,0.53788,1.921,1.84416,0.53788,1.921,0.0,0.0,0.0,136.8,97.64416,5.14788,97.7797660592,1.84416,0.53788,1.921,95.8,4.61,95.9108549644,136.72,100.31416,6.36788,100.516071313,1.84416,0.53788,1.921,98.47,5.83,98.6424340738,136.87,100.25416,6.23788,100.448035044,1.84416,0.53788,1.921,98.41,5.7,98.5749364697,136.58
2021-03-05 13:30:00,1.92984,0.5628700000000001,2.01025,1.92984,0.5628700000000001,2.01025,0.0,0.0,0.0,137.07,96.65984,5.51287,96.8169220977,1.92984,0.5628700000000001,2.01025,94.73,4.95,94.8592399295,136.96,99.29984,6.74287,99.5285110904,1.92984,0.5628700000000001,2.01025,97.37,6.18,97.5659228419,137.13,99.24984,6.62287,99.4705642241,1.92984,0.5628700000000001,2.01025,97.32,6.06,97.5084919379,136.86
2021-03-05 14:00:00,1.6764000000000001,0.48895000000000005,1.74625,1.6764000000000001,0.48895000000000005,1.74625,0.0,0.0,0.0,137.34,95.0064,6.11895,95.20324359,1.6764000000000001,0.48895000000000005,1.74625,93.33,5.63,93.4996566839,137.23,97.6264,7.36895,97.9041133,1.6764000000000001,0.48895000000000005,1.74625,95.95,6.88,96.1963455647,137.39,97.5564,7.24895,97.8253467004,1.6764000000000001,0.48895000000000005,1.74625,95.88,6.76,96.1180107992,137.13
2021-03-05 14:30:00,1.4637600000000002,0.42693000000000003,1.52475,1.4637600000000002,0.42693000000000003,1.52475,0.0,0.0,0.0,137.64,93.90376,6.94693,94.1603737172,1.4637600000000002,0.42693000000000003,1.52475,92.44,6.52,92.6696498321,137.58,96.51376,8.22693,96.8637612658,1.4637600000000002,0.42693000000000003,1.52475,95.05,7.8,95.3695050842,137.72,96.43376,8.09693,96.7730868742,1.4637600000000002,0.42693000000000003,1.52475,94.97,7.67,95.2792201899,137.45
2021-03-05 15:00:00,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,137.81,93.2224,7.3807,93.5141197587,1.4424000000000001,0.4207,1.5025,91.78,6.96,92.0435223142,137.74,95.8124,8.6507,96.2021340941,1.4424000000000001,0.4207,1.5025,94.37,8.23,94.7281890463,137.88,95.7424,8.5307,96.1216937026,1.4424000000000001,0.4207,1.5025,94.3,8.11,94.6480961245,137.61
2021-03-05 15:30:00,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,138.03,92.24944,8.23192,92.6160012482,1.30944,0.38192000000000004,1.3639999999999999,90.94,7.85,91.2781797584,137.95,94.82944,9.54192,95.3082941197,1.30944,0.38192000000000004,1.3639999999999999,93.52,9.16,93.9675263056,138.11,94.71944,9.42192,95.1868945307,1.30944,0.38192000000000004,1.3639999999999999,93.41,9.04,93.8464154883,137.84
2021-03-05 16:00:00,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,138.21,92.39232,8.56401,92.7883778405,1.28232,0.37401,1.33575,91.11,8.19,91.4773644133,138.14,94.97232,9.88401,95.485261794,1.28232,0.37401,1.33575,93.69,9.51,94.1714192311,138.3,94.89232,9.76401,95.3933346008,1.28232,0.37401,1.33575,93.61,9.39,94.0797757225,138.01
2021-03-05 16:30:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,137.89,93.20744,8.73342,93.6157011203,1.17744,0.34342,1.2265,92.03,8.39,92.4116496985,137.8,95.76744,10.02342,96.2905577544,1.17744,0.34342,1.2265,94.59,9.68,95.0840181103,137.92,95.73744,9.94342,96.2524234451,1.17744,0.34342,1.2265,94.56,9.6,95.0460604128,137.66
2021-03-05 17:00:00,1.15512,0.33691000000000004,1.20325,1.15512,0.33691000000000004,1.20325,0.0,0.0,0.0,137.89,94.17512,8.71691,94.5776810192,1.15512,0.33691000000000004,1.20325,93.02,8.38,93.3967065801,137.8,96.71512,10.00691,97.2314387653,1.15512,0.33691000000000004,1.20325,95.56,9.67,96.0480218432,137.92,96.76512,9.92691,97.2729766727,1.15512,0.33691000000000004,1.20325,95.61,9.59,96.0897507542,137.66
2021-03-05 17:30:00,1.0956,0.31955,1.14125,1.0956,0.31955,1.14125,0.0,0.0,0.0,137.76,96.1956,8.84955,96.6018011973,1.0956,0.31955,1.14125,95.1,8.53,95.4817830793,137.68,98.7256,10.13955,99.2449221349,1.0956,0.31955,1.14125,97.63,9.82,98.1226237929,137.84,98.8456,10.06955,99.3571762711,1.0956,0.31955,1.14125,97.75,9.75,98.2350497531,137.56
2021-03-05 18:00:00,1.09944,0.32067,1.14525,1.09944,0.32067,1.14525,0.0,0.0,0.0,137.24,97.72944,8.87067,98.13119906,1.09944,0.32067,1.14525,96.63,8.55,97.0075223887,137.13,100.23944,10.14067,100.7510720517,1.09944,0.32067,1.14525,99.14,9.82,99.6251574654,137.28,100.42944,10.09067,100.935098156,1.09944,0.32067,1.14525,99.33,9.77,99.8093272195,137.04
2021-03-05 18:30:00,1.1102400000000001,0.32382000000000005,1.1565,1.1102400000000001,0.32382000000000005,1.1565,0.0,0.0,0.0,137.09,99.74024,8.14382,100.0721603617,1.1102400000000001,0.32382000000000005,1.1565,98.63,7.82,98.9395234474,136.96,102.24024,9.39382,102.6708845265,1.1102400000000001,0.32382000000000005,1.1565,101.13,9.07,101.5359138433,137.14,102.50024,9.343820000000001,102.9252455535,1.1102400000000001,0.32382000000000005,1.1565,101.39,9.02,101.7904342264,136.86
2021-03-05 19:00:00,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,137.44,98.3744,8.9792,98.7833417536,1.0944,0.31920000000000004,1.1400000000000001,97.28,8.66,97.6647019143,137.34,100.8244,10.2592,101.3450088559,1.0944,0.31920000000000004,1.1400000000000001,99.73,9.94,100.2241313257,137.52,101.1044,10.2092,101.6185389779,1.0944,0.31920000000000004,1.1400000000000001,100.01,9.89,100.4978218669,137.25
2021-03-05 19:30:00,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,138.32,94.02112,11.41241,94.7112142677,1.07112,0.31241,1.11575,92.95,11.1,93.6104294403,138.23,96.43112,12.73241,97.2680583175,1.07112,0.31241,1.11575,95.36,12.42,96.1654095816,138.38,96.63112,12.70241,97.4624264641,1.07112,0.31241,1.11575,95.56,12.39,96.3598759858,138.12
2021-03-05 20:00:00,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,137.19,89.99648,9.09689,90.4550707261,1.08648,0.31689,1.13175,88.91,8.78,89.3424675057,137.12,92.32648,10.34689,92.9044511413,1.08648,0.31689,1.13175,91.24,10.03,91.7896426619,137.25,93.31648,20.186890000000002,95.4750017935,1.08648,0.31689,1.13175,92.23,19.87,94.3461170372,137.0
2021-03-05 20:30:00,1.09008,0.31794,1.1355,1.09008,0.31794,1.1355,0.0,0.0,0.0,136.13,86.82008,7.50794,87.1441073983,1.09008,0.31794,1.1355,85.73,7.19,86.0309769792,136.02,89.11008,8.70794,89.5345440411,1.09008,0.31794,1.1355,88.02,8.39,88.4189600708,136.15,90.62008,25.44794,94.1254298766,1.09008,0.31794,1.1355,89.53,25.13,92.9899876331,135.92
2021-03-05 21:00:00,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,136.22,83.95624,8.32557,84.3680351245,1.11624,0.32557,1.16275,82.84,8.0,83.2253903565,136.12,86.21624,9.54557,86.7430570499,1.11624,0.32557,1.16275,85.1,9.22,85.5980046496,136.27,87.62624,26.33557,91.4981977077,1.11624,0.32557,1.16275,86.51,26.01,90.3354869362,136.02
2021-03-05 21:30:00,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,136.81,80.1924,9.60445,80.7655030168,1.1124,0.32445,1.15875,79.08,9.28,79.6226399964,136.71,82.4224,10.84445,83.1327499699,1.1124,0.32445,1.15875,81.31,10.52,81.9877216417,136.89,83.6724,27.77445,88.1617297616,1.1124,0.32445,1.15875,82.56,27.45,87.0037706079,136.63
2021-03-05 22:00:00,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,137.56,75.94368,11.13899,76.7562351224,1.09368,0.31899000000000005,1.13925,74.85,10.82,75.6280034114,137.42,78.13368,12.43899,79.1176366088,1.09368,0.31899000000000005,1.13925,77.04,12.12,77.9875374659,137.61,79.24368,29.56899,84.5806478431,1.09368,0.31899000000000005,1.13925,78.15,29.25,83.4445025151,137.34
2021-03-05 22:30:00,1.06032,0.30926000000000003,1.1045,1.06032,0.30926000000000003,1.1045,0.0,0.0,0.0,137.06,72.09032,17.79926,74.2551539912,1.06032,0.30926000000000003,1.1045,71.03,17.49,73.1516301937,136.96,73.69032,11.28926,74.5500546817,1.06032,0.30926000000000003,1.1045,72.63,10.98,73.4552741469,137.12,74.71032,28.43926,79.940123992,1.06032,0.30926000000000003,1.1045,73.65,28.13,78.8391996408,136.86
2021-03-05 23:00:00,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,135.57,68.66528,24.64779,72.9550151077,1.05528,0.30779,1.09925,67.61,24.34,71.8578297752,135.49,69.60528,8.50779,70.1233020797,1.05528,0.30779,1.09925,68.55,8.2,69.0387029137,135.63,70.62528,26.10779,75.2963934977,1.05528,0.30779,1.09925,69.57,25.8,74.1998982479,135.36
2021-03-05 23:30:00,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,136.39,64.234,25.8645,69.2457877148,1.044,0.3045,1.0875,63.19,25.56,68.1636978164,136.24,65.194,9.5545,65.89040982,1.044,0.3045,1.0875,64.15,9.25,64.8134631076,136.43,66.074,27.3545,71.5125313931,1.044,0.3045,1.0875,65.03,27.05,70.4315511685,136.16
2021-03-06 00:00:00,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,136.87,61.1024,26.52695,66.6121787818,1.0524,0.30695,1.09625,60.05,26.22,65.5247350243,136.79,62.1024,10.07695,62.9146485889,1.0524,0.30695,1.09625,61.05,9.77,61.8268178059,136.99,62.8724,28.02695,68.836390144,1.0524,0.30695,1.09625,61.82,27.72,67.7503564566,136.7
2021-03-06 00:30:00,0.87792,0.25606,0.9145000000000001,0.87792,0.25606,0.9145000000000001,0.0,0.0,0.0,136.87,60.72792,26.68606,66.3326922856,0.87792,0.25606,0.9145000000000001,59.85,26.43,65.4260452725,136.79,61.70792,10.25606,62.5544095764,0.87792,0.25606,0.9145000000000001,60.83,10.0,61.6464832736,136.91,62.48792,28.18606,68.5506682991,0.87792,0.25606,0.9145000000000001,61.61,27.93,67.6452289522,136.7
2021-03-06 01:00:00,0.882,0.25725000000000003,0.9187500000000001,0.882,0.25725000000000003,0.9187500000000001,0.0,0.0,0.0,136.44,62.362,26.56725,67.7852330273,0.882,0.25725000000000003,0.9187500000000001,61.48,26.31,66.8730625888,136.34,63.342,10.22725,64.1623379138,0.882,0.25725000000000003,0.9187500000000001,62.46,9.97,63.2507114584,136.54,64.162,28.06725,70.0323694199,0.882,0.25725000000000003,0.9187500000000001,63.28,27.81,69.1213027944,136.3
2021-03-06 01:30:00,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,136.44,61.67848,26.689140000000002,67.2052459935,0.88848,0.25914000000000004,0.9255,60.79,26.43,66.2870198455,136.34,62.68848,10.34914,63.5369988546,0.88848,0.25914000000000004,0.9255,61.8,10.09,62.6182728922,136.54,63.46848,28.18914,69.4469262635,0.88848,0.25914000000000004,0.9255,62.58,27.93,68.5298569968,136.3
2021-03-06 02:00:00,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,136.44,60.0828,26.8104,65.793163809,0.8928,0.2604,0.93,59.19,26.55,64.8718629299,136.42,61.0928,10.4504,61.9801667632,0.8928,0.2604,0.93,60.2,10.19,61.0563354616,136.54,61.8128,28.3104,67.9875061464,0.8928,0.2604,0.93,60.92,28.05,67.0674951075,136.3
2021-03-06 02:30:00,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,136.67,59.23648,27.03564,65.1144100257,0.87648,0.25564000000000003,0.913,58.36,26.78,64.211042664,136.59,60.26648,10.62564,61.1960197807,0.87648,0.25564000000000003,0.913,59.39,10.37,60.2885478346,136.76,60.96648,28.55564,67.3226281379,0.87648,0.25564000000000003,0.913,60.09,28.3,66.4206150227,136.51
2021-03-06 03:00:00,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,136.84,58.04,27.39375,64.1798966894,0.87,0.25375000000000003,0.9062500000000001,57.17,27.14,63.2849784704,136.71,59.06,10.97375,60.0708480801,0.87,0.25375000000000003,0.9062500000000001,58.19,10.72,59.1692022931,136.92,59.73,28.90375,66.3558562906,0.87,0.25375000000000003,0.9062500000000001,58.86,28.65,65.4623716344,136.64
2021-03-06 03:30:00,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,136.84,57.31352,27.61186,63.6180350801,0.8635200000000001,0.25186000000000003,0.8995000000000001,56.45,27.36,62.7309500964,136.8,58.36352,11.16186,59.4212721628,0.8635200000000001,0.25186000000000003,0.8995000000000001,57.5,10.91,58.525875474,136.92,58.97352,29.13186,65.7764496477,0.8635200000000001,0.25186000000000003,0.8995000000000001,58.11,28.88,64.8908814858,136.64
2021-03-06 04:00:00,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,137.11,56.13912,28.00641,62.7372281462,0.8791200000000001,0.25641,0.9157500000000001,55.26,27.75,61.836316999,136.97,57.18912,11.52641,58.3391255836,0.8791200000000001,0.25641,0.9157500000000001,56.31,11.27,57.426727227,137.16,57.77912,29.54641,64.8954316717,0.8791200000000001,0.25641,0.9157500000000001,56.9,29.29,63.9962037937,136.92
2021-03-06 04:30:00,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,137.11,55.7108,28.0369,62.3679484852,0.8808,0.2569,0.9175000000000001,54.83,27.78,61.4659035564,136.97,56.7708,11.5369,57.9311987987,0.8808,0.2569,0.9175000000000001,55.89,11.28,57.0169316958,137.16,57.3408,29.5569,64.5102912895,0.8808,0.2569,0.9175000000000001,56.46,29.3,63.6099174658,136.92
2021-03-06 05:00:00,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,137.36,54.90608,28.25844,61.7512514221,0.8860800000000001,0.25844,0.923,54.02,28.0,60.8453810901,137.27,55.94608,11.72844,57.1622267953,0.8860800000000001,0.25844,0.923,55.06,11.47,56.2420172113,137.38,56.49608,29.79844,63.8729526623,0.8860800000000001,0.25844,0.923,55.61,29.54,62.9689105829,137.11
2021-03-06 05:30:00,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,137.19,55.50776,27.77893,62.0707690637,0.8877600000000001,0.25893,0.9247500000000001,54.62,27.52,61.1612197393,137.05,56.55776,11.25893,57.6675274393,0.8877600000000001,0.25893,0.9247500000000001,55.67,11.0,56.7463558301,137.24,57.12776,29.29893,64.2028680182,0.8877600000000001,0.25893,0.9247500000000001,56.24,29.04,63.2950171814,136.98
2021-03-06 06:00:00,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,137.0,57.0804,27.2397,63.2469234054,0.8904000000000001,0.2597,0.9275,56.19,26.98,62.3316653075,136.89,58.1304,10.7897,59.1232697865,0.8904000000000001,0.2597,0.9275,57.24,10.53,58.2005025751,137.05,58.7404,28.7597,65.4030193206,0.8904000000000001,0.2597,0.9275,57.85,28.5,64.4893208214,136.79
2021-03-06 06:30:00,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,136.58,60.2632,26.0376,65.6476190581,0.8832000000000001,0.2576,0.92,59.38,25.78,64.7347881745,136.5,61.2732,9.6976,62.0358644979,0.8832000000000001,0.2576,0.92,60.39,9.44,61.1233645998,136.63,62.0032,27.5276,67.8392627613,0.8832000000000001,0.2576,0.92,61.12,27.27,66.9276273298,136.36
2021-03-06 07:00:00,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,136.46,61.69704,25.54872,66.7777046506,0.88704,0.25872,0.924,60.81,25.29,65.8592453646,136.33,62.69704,9.20872,63.369703714,0.88704,0.25872,0.924,61.81,8.95,62.4546123197,136.63,63.48704,27.02872,69.0011300835,0.88704,0.25872,0.924,62.6,26.77,68.0837197867,136.36
2021-03-06 07:30:00,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,136.11,64.47584,24.64837,69.0266331742,0.8858400000000001,0.25837000000000004,0.9227500000000001,63.59,24.39,68.1069761478,135.99,65.48584,8.38837,66.0209057175,0.8858400000000001,0.25837000000000004,0.9227500000000001,64.6,8.13,65.1095761006,136.16,66.31584,26.10837,71.2701734175,0.8858400000000001,0.25837000000000004,0.9227500000000001,65.43,25.85,70.3513141313,135.89
2021-03-06 08:00:00,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,135.82,66.63816,23.70363,70.7283991291,0.9381600000000001,0.27363000000000004,0.9772500000000001,65.7,23.43,69.7528128465,135.72,67.65816,7.51363,68.074086482,0.9381600000000001,0.27363000000000004,0.9772500000000001,66.72,7.24,67.111668136,135.89,68.51816,25.12363,72.9790040639,0.9381600000000001,0.27363000000000004,0.9772500000000001,67.58,24.85,72.0040200267,135.62
2021-03-06 08:30:00,0.9835200000000001,0.28686,1.0245,0.9835200000000001,0.28686,1.0245,0.0,0.0,0.0,135.3,70.35352,22.35686,73.8203695835,0.9835200000000001,0.28686,1.0245,69.37,22.07,72.7961661078,135.21,71.37352,6.26686,71.6481185479,0.9835200000000001,0.28686,1.0245,70.39,5.98,70.6435595083,135.35,72.32352,23.76686,76.1285437891,0.9835200000000001,0.28686,1.0245,71.34,23.48,75.1046336786,135.08
2021-03-06 09:00:00,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,134.63,74.1732,20.9101,77.0642321719,1.0632,0.31010000000000004,1.1075,73.11,20.6,75.9567778411,134.53,75.1932,4.9801,75.357937354,1.0632,0.31010000000000004,1.1075,74.13,4.67,74.276953357,134.71,76.2232,22.2501,79.4043019505,1.0632,0.31010000000000004,1.1075,75.16,21.94,78.2968019781,134.43
2021-03-06 09:30:00,1.13544,0.33117,1.18275,1.13544,0.33117,1.18275,0.0,0.0,0.0,134.14,77.77544,19.95117,80.293637678,1.13544,0.33117,1.18275,76.64,19.62,79.1115288691,134.06,78.82544,4.18117,78.936253862,1.13544,0.33117,1.18275,77.69,3.85,77.7853366644,134.2,79.88544,21.28117,82.6714686005,1.13544,0.33117,1.18275,78.75,20.95,81.4890483439,133.91
2021-03-06 10:00:00,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,133.78,80.06464,19.07302,82.3050828944,1.24464,0.36302,1.2965,78.82,18.71,81.0102246633,133.69,81.12464,3.38302,81.1951478812,1.24464,0.36302,1.2965,79.88,3.02,79.9370677471,133.85,82.23464,20.36302,84.7182896395,1.24464,0.36302,1.2965,80.99,20.0,83.4228991345,133.58
2021-03-06 10:30:00,1.4630400000000001,0.42672000000000004,1.524,1.4630400000000001,0.42672000000000004,1.524,0.0,0.0,0.0,133.94,80.52304,19.13672,82.7657780922,1.4630400000000001,0.42672000000000004,1.524,79.06,18.71,81.2437548369,133.86,81.57304,3.40672,81.6441461221,1.4630400000000001,0.42672000000000004,1.524,80.11,2.98,80.165407128,134.0,82.69304,20.43672,85.1809743358,1.4630400000000001,0.42672000000000004,1.524,81.23,20.01,83.6583110037,133.72
2021-03-06 11:00:00,1.6536,0.4823,1.7225000000000001,1.6536,0.4823,1.7225000000000001,0.0,0.0,0.0,134.05,80.6136,19.1023,82.8459435956,1.6536,0.4823,1.7225000000000001,78.96,18.62,81.1257419072,133.95,81.6736,3.3423,81.7419592758,1.6536,0.4823,1.7225000000000001,80.02,2.86,80.0710934108,134.12,82.7936,20.4023,85.2703585442,1.6536,0.4823,1.7225000000000001,81.14,19.92,83.5494224995,133.85
2021-03-06 11:30:00,1.76448,0.5146400000000001,1.838,1.76448,0.5146400000000001,1.838,0.0,0.0,0.0,134.22,80.63448,19.17464,82.8829667905,1.76448,0.5146400000000001,1.838,78.87,18.66,81.0473472731,134.19,81.67448,3.35464,81.7433440275,1.76448,0.5146400000000001,1.838,79.91,2.84,79.9604508492,134.31,82.80448,20.48464,85.3006587548,1.76448,0.5146400000000001,1.838,81.04,19.97,83.4642588178,134.03
2021-03-06 12:00:00,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,134.33,81.35592,19.14006,83.5770758991,1.64592,0.48006000000000004,1.7145000000000001,79.71,18.66,81.8650090087,134.19,82.41592,3.32006,82.4827658838,1.64592,0.48006000000000004,1.7145000000000001,80.77,2.84,80.8199140064,134.43,83.55592,20.44006,86.019694372,1.64592,0.48006000000000004,1.7145000000000001,81.91,19.96,84.3068781298,134.19
2021-03-06 12:30:00,1.52976,0.44618,1.5935000000000001,1.52976,0.44618,1.5935000000000001,0.0,0.0,0.0,134.48,82.21976,19.30618,84.4560093815,1.52976,0.44618,1.5935000000000001,80.69,18.86,82.8648037468,134.44,83.25976,3.4361800000000002,83.3306364325,1.52976,0.44618,1.5935000000000001,81.73,2.99,81.7846746035,134.62,84.44976,20.61618,86.9297926021,1.52976,0.44618,1.5935000000000001,82.92,20.17,85.337889006,134.31
2021-03-06 13:00:00,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,134.6,82.21368,19.55149,84.5065082722,1.51368,0.44149000000000005,1.57675,80.7,19.11,82.9317918533,134.44,83.24368,3.68149,83.3250480262,1.51368,0.44149000000000005,1.57675,81.73,3.24,81.7941960044,134.72,84.44368,20.88149,86.9871928307,1.51368,0.44149000000000005,1.57675,82.93,20.44,85.4118170981,134.45
2021-03-06 13:30:00,1.42488,0.41559,1.48425,1.42488,0.41559,1.48425,0.0,0.0,0.0,134.6,81.90488,19.71559,84.2443698823,1.42488,0.41559,1.48425,80.48,19.3,82.761829366,134.52,82.95488,3.82559,83.0430445893,1.42488,0.41559,1.48425,81.53,3.41,81.6012806272,134.72,84.12488,21.03559,86.7150014799,1.42488,0.41559,1.48425,82.7,20.62,85.2318860521,134.45
2021-03-06 14:00:00,1.41024,0.41132,1.469,1.41024,0.41132,1.469,0.0,0.0,0.0,134.89,80.62024,20.25132,83.1248402068,1.41024,0.41132,1.469,79.21,19.84,81.6569023414,134.84,81.67024,4.29132,81.7829048701,1.41024,0.41132,1.469,80.26,3.88,80.3537304672,134.96,82.79024,21.59132,85.5593883721,1.41024,0.41132,1.469,81.38,21.18,84.0910030859,134.69
2021-03-06 14:30:00,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,135.29,79.38904,20.79722,82.0679232822,1.2590400000000002,0.36722000000000005,1.3115,78.13,20.43,80.7569303528,135.18,80.44904,4.75722,80.5895723965,1.2590400000000002,0.36722000000000005,1.3115,79.19,4.39,79.3115893171,135.36,81.54904,22.14722,84.5029305921,1.2590400000000002,0.36722000000000005,1.3115,80.29,21.78,83.1916612408,135.09
2021-03-06 15:00:00,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,135.54,78.55968,21.34699,81.4083368198,1.18968,0.34699,1.23925,77.37,21.0,80.1693014813,135.5,79.62968,5.24699,79.802361124,1.18968,0.34699,1.23925,78.44,4.9,78.592897898,135.62,80.71968,22.71699,83.8554015789,1.18968,0.34699,1.23925,79.53,22.37,82.6162078529,135.35
2021-03-06 15:30:00,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,135.74,77.5772,21.82585,80.5890171677,1.1172,0.32585000000000003,1.16375,76.46,21.5,79.4253208996,135.5,78.6372,5.68585,78.8424892686,1.1172,0.32585000000000003,1.16375,77.52,5.36,77.7050834888,135.8,79.6972,23.21585,83.0097547223,1.1172,0.32585000000000003,1.16375,78.58,22.89,81.8460047895,135.53
2021-03-06 16:00:00,1.0747200000000001,0.31346,1.1195,1.0747200000000001,0.31346,1.1195,0.0,0.0,0.0,135.63,77.69472,21.73346,80.6772136322,1.0747200000000001,0.31346,1.1195,76.62,21.42,79.5577827745,135.5,78.74472,5.60346,78.9438388467,1.0747200000000001,0.31346,1.1195,77.67,5.29,77.8499389852,135.68,79.84472,23.12346,83.1256501584,1.0747200000000001,0.31346,1.1195,78.77,22.81,82.0061522082,135.41
2021-03-06 16:30:00,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,135.33,79.32128,21.462040000000002,82.1735031613,1.00128,0.29204,1.043,78.32,21.17,81.1307050382,135.23,80.34128,5.39204,80.5220179044,1.00128,0.29204,1.043,79.34,5.1,79.5037458237,135.41,81.51128,22.84204,84.6513293375,1.00128,0.29204,1.043,80.51,22.55,83.6083883351,135.15
2021-03-06 17:00:00,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,135.04,81.80304,21.98922,84.7069250383,0.9230400000000001,0.26922,0.9615,80.88,21.72,83.7456434688,134.93,82.76304,5.97922,82.9787434338,0.9230400000000001,0.26922,0.9615,81.84,5.71,82.0389523336,135.09,84.07304,23.38922,87.2658677093,0.9230400000000001,0.26922,0.9615,83.15,23.12,86.3044431069,134.82
2021-03-06 17:30:00,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,134.33,84.76176,21.47718,87.4404095316,0.8817600000000001,0.25718,0.9185000000000001,83.88,21.22,86.5224988081,134.24,85.64176,5.60718,85.8251217503,0.8817600000000001,0.25718,0.9185000000000001,84.76,5.35,84.9286765469,134.42,87.12176,22.86718,90.0727982615,0.8817600000000001,0.25718,0.9185000000000001,86.24,22.61,89.1546392511,134.14
2021-03-06 18:00:00,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,133.85,87.36376,19.44193,89.5009229196,0.8637600000000001,0.25193000000000004,0.89975,86.5,19.19,88.6030817748,133.77,88.17376,3.69193,88.2510186891,0.8637600000000001,0.25193000000000004,0.89975,87.31,3.44,87.3777414448,133.94,89.81376,20.77193,92.1845136737,0.8637600000000001,0.25193000000000004,0.89975,88.95,20.52,91.2862141837,133.66
2021-03-06 18:30:00,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,135.2,91.104,21.222,93.5431028991,0.864,0.252,0.9,90.24,20.97,92.6444736614,135.13,91.924,6.092,92.1256437698,0.864,0.252,0.9,91.06,5.84,91.2470777614,135.33,92.524,9.562,93.0167856895,0.864,0.252,0.9,91.66,9.31,92.1315998993,135.03
2021-03-06 19:00:00,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,137.29,90.61952,23.53361,93.625467714,0.8695200000000001,0.25361,0.90575,89.75,23.28,92.720121333,137.14,91.46952,8.04361,91.8225067773,0.8695200000000001,0.25361,0.90575,90.6,7.79,90.9342845136,137.33,91.74952,7.99361,92.0970804155,0.8695200000000001,0.25361,0.90575,90.88,7.74,91.2090017487,137.08
2021-03-06 19:30:00,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,138.06,87.91928,26.84479,91.9262886549,0.83928,0.24479,0.8742500000000001,87.08,26.6,91.0521081579,137.98,88.75928,11.19479,89.462467601,0.83928,0.24479,0.8742500000000001,87.92,10.95,88.5992601549,138.15,89.02928,11.14479,89.724127421,0.83928,0.24479,0.8742500000000001,88.19,10.9,88.8610493974,137.86
2021-03-06 20:00:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,137.22,86.63912,26.51766,90.6064203368,0.8491200000000001,0.24766000000000002,0.8845000000000001,85.79,26.27,89.7219984173,137.14,87.50912,10.72766,88.1642148054,0.8491200000000001,0.24766000000000002,0.8845000000000001,86.66,10.48,87.2913856002,137.33,88.29912,17.92766,90.1006969221,0.8491200000000001,0.24766000000000002,0.8845000000000001,87.45,17.68,89.2193078879,137.06
2021-03-06 20:30:00,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,134.76,83.2564,23.17395,86.4214099605,0.8364,0.24395000000000003,0.8712500000000001,82.42,22.93,85.5502267677,134.68,84.1064,7.19395,84.4135026969,0.8364,0.24395000000000003,0.8712500000000001,83.27,6.95,83.5595320715,134.85,85.6164,24.59395,89.0787871806,0.8364,0.24395000000000003,0.8712500000000001,84.78,24.35,88.2075444619,134.58
2021-03-06 21:00:00,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,135.21,80.36136,24.06248,83.8865372083,0.8313600000000001,0.24248000000000003,0.866,79.53,23.82,83.0205595018,135.12,81.17136,7.97248,81.5619403987,0.8313600000000001,0.24248000000000003,0.866,80.34,7.73,80.7110184547,135.3,82.64136,25.51248,86.4897740684,0.8313600000000001,0.24248000000000003,0.866,81.81,25.27,85.6238810146,135.01
2021-03-06 21:30:00,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,135.8,77.4928,25.0029,81.4265255322,0.8328,0.2429,0.8675,76.66,24.76,80.5593768596,135.73,78.3128,8.8029,78.8060003569,0.8328,0.2429,0.8675,77.48,8.56,77.9514207696,135.88,79.7328,26.4829,84.0158520057,0.8328,0.2429,0.8675,78.9,26.24,83.1489482796,135.59
2021-03-06 22:00:00,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.0,0.0,0.0,136.19,74.28544,26.19367,78.7682356287,0.8354400000000001,0.24367000000000003,0.8702500000000001,73.45,25.95,77.8993260561,136.1,75.11544,9.92367,75.7681235921,0.8354400000000001,0.24367000000000003,0.8702500000000001,74.28,9.68,74.908082341,136.28,76.42544,27.68367,81.2848907477,0.8354400000000001,0.24367000000000003,0.8702500000000001,75.59,27.44,80.4164268045,136.0
2021-03-06 22:30:00,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,136.46,70.58192,27.36431,75.7008117041,0.87192,0.25431000000000004,0.9082500000000001,69.71,27.11,74.7959637948,136.41,71.47192,11.02431,72.3171539779,0.87192,0.25431000000000004,0.9082500000000001,70.6,10.77,71.4167550369,136.56,72.62192,28.89431,78.1589688703,0.87192,0.25431000000000004,0.9082500000000001,71.75,28.64,77.2548516276,136.29
2021-03-06 23:00:00,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,136.46,67.03776,27.96893,72.6382978267,0.8877600000000001,0.25893,0.9247500000000001,66.15,27.71,71.7193600083,136.41,67.90776,11.57893,68.8878471732,0.8877600000000001,0.25893,0.9247500000000001,67.02,11.32,67.9692783543,136.56,68.98776,29.48893,75.0260489588,0.8877600000000001,0.25893,0.9247500000000001,68.1,29.23,74.1080488206,136.29
2021-03-06 23:30:00,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,137.19,63.34344,28.71767,69.5492340811,0.8834400000000001,0.25767,0.9202500000000001,62.46,28.46,68.638350796,137.1,64.24344,12.17767,65.3874240941,0.8834400000000001,0.25767,0.9202500000000001,63.36,11.92,64.4715130891,137.24,65.20344,30.28767,71.8945863182,0.8834400000000001,0.25767,0.9202500000000001,64.32,30.03,70.9849512221,136.98
2021-03-07 00:00:00,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,137.64,60.45864,29.57627,67.3052962089,0.8786400000000001,0.25627,0.9152500000000001,59.58,29.32,66.4036053238,137.56,61.35864,12.95627,62.711622806,0.8786400000000001,0.25627,0.9152500000000001,60.48,12.7,61.7990323549,137.71,62.26864,31.15627,69.6282750595,0.8786400000000001,0.25627,0.9152500000000001,61.39,30.9,68.7280299441,137.45
2021-03-07 00:30:00,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,137.64,60.50112,29.61116,67.3587879775,0.8611200000000001,0.25116,0.897,59.64,29.36,66.475102106,137.56,61.38112,13.00116,62.74290441,0.8611200000000001,0.25116,0.897,60.52,12.75,61.8484672405,137.71,62.29112,31.19116,69.6639942366,0.8611200000000001,0.25116,0.897,61.43,30.94,68.781745398,137.45
2021-03-07 01:00:00,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,137.15,61.98704,29.67997,68.7262231405,0.85704,0.24997000000000003,0.89275,61.13,29.43,67.8454257854,137.05,62.87704,13.17997,64.2435504028,0.85704,0.24997000000000003,0.89275,62.02,12.93,63.3534947734,137.22,63.84704,31.25997,71.0888897168,0.85704,0.24997000000000003,0.89275,62.99,31.01,70.2094025042,136.94
2021-03-07 01:30:00,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,137.15,61.43784,29.76437,68.2680445403,0.83784,0.24437000000000003,0.87275,60.6,29.52,67.4076434835,137.05,62.32784,13.24437,63.719486625100004,0.83784,0.24437000000000003,0.87275,61.49,13.0,62.8491853567,137.22,63.26784,31.34437,70.6065797852,0.83784,0.24437000000000003,0.87275,62.43,31.1,69.7475081992,136.94
2021-03-07 02:00:00,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,137.34,60.18808,29.87444,67.1943981251,0.83808,0.24444000000000002,0.873,59.35,29.63,66.3352048312,137.22,61.11808,13.32444,62.5536601983,0.83808,0.24444000000000002,0.873,60.28,13.08,61.6827755536,137.41,61.97808,31.45444,69.5029797649,0.83808,0.24444000000000002,0.873,61.14,31.21,68.6452015803,137.14
2021-03-07 02:30:00,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,137.52,59.5688,30.01465,66.7032319162,0.8388,0.24465,0.87375,58.73,29.77,65.8442541153,137.44,60.4888,13.42465,61.9606016196,0.8388,0.24465,0.87375,59.65,13.18,61.0887460994,137.61,61.3388,31.60465,69.0021904512,0.8388,0.24465,0.87375,60.5,31.36,68.1446960519,137.33
2021-03-07 03:00:00,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.0,0.0,0.0,137.52,58.44544,30.23367,65.8023119538,0.8354400000000001,0.24367000000000003,0.8702500000000001,57.61,29.99,64.9485350104,137.44,59.38544,13.63367,60.9303491018,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.55,13.39,60.0615900555,137.61,60.18544,31.82367,68.081077843,0.8354400000000001,0.24367000000000003,0.8702500000000001,59.35,31.58,67.2288546682,137.33
2021-03-07 03:30:00,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.8354400000000001,0.24367000000000003,0.8702500000000001,0.0,0.0,0.0,138.01,57.57544,30.55367,65.1801966986,0.8354400000000001,0.24367000000000003,0.8702500000000001,56.74,30.31,64.3282496264,137.89,58.51544,13.86367,60.1353312476,0.8354400000000001,0.24367000000000003,0.8702500000000001,57.68,13.62,59.2662365939,138.06,59.28544,32.15367,67.443471815,0.8354400000000001,0.24367000000000003,0.8702500000000001,58.45,31.91,66.5931723227,137.8
2021-03-07 04:00:00,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,137.73,56.05376,30.52318,63.8254536016,0.8337600000000001,0.24318,0.8685,55.22,30.28,62.977192697,137.61,56.99376,13.88318,58.6603048564,0.8337600000000001,0.24318,0.8685,56.16,13.64,57.7926915795,137.82,57.74376,32.12318,66.0775340963,0.8337600000000001,0.24318,0.8685,56.91,31.88,65.2309934004,137.55
2021-03-07 04:30:00,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,137.82,55.69256,30.43283,63.4650957705,0.8325600000000001,0.24283000000000002,0.8672500000000001,54.86,30.19,62.6183335773,137.73,56.65256,13.77283,58.3026877662,0.8325600000000001,0.24283000000000002,0.8672500000000001,55.82,13.53,57.4363412832,137.82,57.36256,32.01283,65.6908256484,0.8325600000000001,0.24283000000000002,0.8672500000000001,56.53,31.77,64.84576933,137.55
2021-03-07 05:00:00,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,137.66,54.89624,30.51682,62.8082277178,0.8462400000000001,0.24682,0.8815000000000001,54.05,30.27,61.9489741642,137.6,55.85624,13.87682,57.5541977639,0.8462400000000001,0.24682,0.8815000000000001,55.01,13.63,56.6734241069,137.82,56.54624,32.11682,65.0305111855,0.8462400000000001,0.24682,0.8815000000000001,55.7,31.87,64.1731010627,137.47
2021-03-07 05:30:00,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,137.85,55.07784,30.74437,63.0776089097,0.83784,0.24437000000000003,0.87275,54.24,30.5,62.2272255528,137.76,56.03784,14.08437,57.7806973838,0.83784,0.24437000000000003,0.87275,55.2,13.84,56.9085722892,137.82,56.73784,32.35437,65.3145293634,0.83784,0.24437000000000003,0.87275,55.9,32.11,64.4659762976,137.61
2021-03-07 06:00:00,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,137.67,55.71744,30.42717,63.4842168918,0.8474400000000001,0.24717000000000003,0.88275,54.87,30.18,62.622274791,137.56,56.67744,13.78717,58.3302516844,0.8474400000000001,0.24717000000000003,0.88275,55.83,13.54,57.4484159921,137.82,57.37744,32.01717,65.7059342507,0.8474400000000001,0.24717000000000003,0.88275,56.53,31.77,64.84576933,137.49
2021-03-07 06:30:00,0.8402400000000001,0.24507,0.8752500000000001,0.8402400000000001,0.24507,0.8752500000000001,0.0,0.0,0.0,137.17,57.55024,29.74507,64.7827084442,0.8402400000000001,0.24507,0.8752500000000001,56.71,29.5,63.9239712471,137.06,58.54024,13.24507,60.0199265125,0.8402400000000001,0.24507,0.8752500000000001,57.7,13.0,59.1463439276,137.24,59.25024,31.31507,67.016599057,0.8402400000000001,0.24507,0.8752500000000001,58.41,31.07,66.1594513278,136.96
2021-03-07 07:00:00,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,137.17,58.4212,29.41535,65.4087106207,0.8412000000000001,0.24535,0.8762500000000001,57.58,29.17,64.5472330933,137.06,59.4012,12.89535,60.7848057747,0.8412000000000001,0.24535,0.8762500000000001,58.56,12.65,59.9107344305,137.24,60.1412,30.97535,67.6493624882,0.8412000000000001,0.24535,0.8762500000000001,59.3,30.73,66.7893921218,136.96
2021-03-07 07:30:00,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,137.08,60.58192,28.88431,67.115366311,0.87192,0.25431000000000004,0.9082500000000001,59.71,28.63,66.219038048,136.97,61.55192,12.40431,62.7893761895,0.87192,0.25431000000000004,0.9082500000000001,60.68,12.15,61.8844479655,137.24,62.35192,30.43431,69.3830609938,0.87192,0.25431000000000004,0.9082500000000001,61.48,30.18,68.4881215978,136.88
2021-03-07 08:00:00,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,137.08,62.54048,28.218890000000002,68.6120790493,0.99048,0.28889000000000004,1.03175,61.55,27.93,67.5905866227,136.97,63.52048,11.72889,64.5942585689,0.99048,0.28889000000000004,1.03175,62.53,11.44,63.5678731751,137.14,64.33048,29.75889,70.8801960428,0.99048,0.28889000000000004,1.03175,63.34,29.47,69.8601209561,136.88
2021-03-07 08:30:00,1.15728,0.33754,1.2055,1.15728,0.33754,1.2055,0.0,0.0,0.0,136.42,66.04728,26.99754,71.3520172206,1.15728,0.33754,1.2055,64.89,26.66,70.1531731285,136.3,67.05728,10.657540000000001,67.8989098576,1.15728,0.33754,1.2055,65.9,10.32,66.7031663416,136.5,67.92728,28.49754,73.6629157327,1.15728,0.33754,1.2055,66.77,28.16,72.465291692,136.23
2021-03-07 09:00:00,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,135.68,69.48648,25.95689,74.1763509568,1.32648,0.38689,1.38175,68.16,25.57,72.7984237467,135.53,70.49648,9.77689,71.1712109667,1.32648,0.38689,1.38175,69.17,9.39,69.8044482823,135.72,71.42648,27.436890000000002,76.5148676929,1.32648,0.38689,1.38175,70.1,27.05,75.1379564534,135.46
2021-03-07 09:30:00,1.52112,0.44366000000000005,1.5845,1.52112,0.44366000000000005,1.5845,0.0,0.0,0.0,134.9,73.46112,24.41366,77.4116460634,1.52112,0.44366000000000005,1.5845,71.94,23.97,75.8282566066,134.82,74.47112,8.39366,74.9426530238,1.52112,0.44366000000000005,1.5845,72.95,7.95,73.3819119402,134.98,75.49112,25.85366,79.7954944483,1.52112,0.44366000000000005,1.5845,73.97,25.41,78.2127163574,134.71
