Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-07 10:00:00,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,134.34,76.52504,23.13522,79.9457325406,1.59504,0.46522,1.6615,74.93,22.67,78.2843138822,134.26,77.52504,7.26522,77.8647240325,1.59504,0.46522,1.6615,75.93,6.8,76.2338828868,134.49,78.62504,24.53522,82.3642758449,1.59504,0.46522,1.6615,77.03,24.07,80.7030718127,134.19
2021-03-07 10:30:00,1.7541600000000002,0.51163,1.82725,1.7541600000000002,0.51163,1.82725,0.0,0.0,0.0,134.24,78.44416,22.84163,81.7020581085,1.7541600000000002,0.51163,1.82725,76.69,22.33,79.874808294,134.13,79.45416,7.00163,79.762060931,1.7541600000000002,0.51163,1.82725,77.7,6.49,77.9705720128,134.3,80.59416,24.23163,84.15812806,1.7541600000000002,0.51163,1.82725,78.84,23.72,82.3309419356,134.02
2021-03-07 11:00:00,2.30184,0.67137,2.3977500000000003,2.30184,0.67137,2.3977500000000003,0.0,0.0,0.0,134.24,79.19184,22.74137,82.392459801,2.30184,0.67137,2.3977500000000003,76.89,22.07,79.9947310765,134.13,80.16184,6.93137,80.4609500457,2.30184,0.67137,2.3977500000000003,77.86,6.26,78.1112488698,134.3,81.35184,24.14137,84.8582796011,2.30184,0.67137,2.3977500000000003,79.05,23.47,82.4605566316,134.02
2021-03-07 11:30:00,2.77896,0.8105300000000001,2.89475,2.77896,0.8105300000000001,2.89475,0.0,0.0,0.0,134.43,79.20896,22.75053,82.4114431348,2.77896,0.8105300000000001,2.89475,76.43,21.94,79.5167183679,134.37,80.18896,6.88053,80.4836070201,2.77896,0.8105300000000001,2.89475,77.41,6.07,77.6476206976,134.54,81.35896,24.13053,84.8620224268,2.77896,0.8105300000000001,2.89475,78.58,23.32,81.9673032373,134.28
2021-03-07 12:00:00,3.8076,1.11055,3.96625,3.8076,1.11055,3.96625,0.0,0.0,0.0,134.43,78.1376,23.06055,81.4694636049,3.8076,1.11055,3.96625,74.33,21.95,77.5032347712,134.47,79.1076,7.19055,79.4337232356,3.8076,1.11055,3.96625,75.3,6.08,75.5450620491,134.65,80.2376,24.45055,83.8802828385,3.8076,1.11055,3.96625,76.43,23.34,79.9143322565,134.28
2021-03-07 12:30:00,3.89472,1.13596,4.057,3.89472,1.13596,4.057,0.0,0.0,0.0,134.6,78.69472,22.84596,81.9438639814,3.89472,1.13596,4.057,74.8,21.71,77.8868673141,134.47,79.66472,6.93596,79.9660875234,3.89472,1.13596,4.057,75.77,5.8,75.9916633586,134.65,80.81472,24.23596,84.3706152982,3.89472,1.13596,4.057,76.92,23.1,80.3137373056,134.38
2021-03-07 13:00:00,3.91344,1.14142,4.0765,3.91344,1.14142,4.0765,0.0,0.0,0.0,134.81,78.67344,22.85142,81.9249507626,3.91344,1.14142,4.0765,74.76,21.71,77.8484534207,134.74,79.66344,6.88142,79.9601001366,3.91344,1.14142,4.0765,75.75,5.74,75.9671646174,134.89,80.76344,24.25142,84.3259427024,3.91344,1.14142,4.0765,76.85,23.11,80.2495769459,134.62
2021-03-07 13:30:00,3.79896,1.10803,3.95725,3.79896,1.10803,3.95725,0.0,0.0,0.0,135.09,78.15896,23.44803,81.6004481554,3.79896,1.10803,3.95725,74.36,22.34,77.6433203824,134.98,79.18896,7.42803,79.5365765894,3.79896,1.10803,3.95725,75.39,6.32,75.6544413766,135.18,80.24896,24.85803,84.0108161879,3.79896,1.10803,3.95725,76.45,23.75,80.0541379318,134.89
2021-03-07 14:00:00,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,135.41,77.0692,23.72435,80.6381198414,3.6492,1.06435,3.80125,73.42,22.66,76.8373086463,135.34,78.1092,7.62435,78.4804296469,3.6492,1.06435,3.80125,74.46,6.5600000000000005,74.7484126922,135.5,79.1292,25.14435,83.0281195112,3.6492,1.06435,3.80125,75.48,24.08,79.2280051497,135.2
2021-03-07 14:30:00,3.41256,0.99533,3.5547500000000003,3.41256,0.99533,3.5547500000000003,0.0,0.0,0.0,135.81,76.08256,24.31533,79.8735951937,3.41256,0.99533,3.5547500000000003,72.67,23.32,76.3200583071,135.69,77.11256,8.12533,77.5394602597,3.41256,0.99533,3.5547500000000003,73.7,7.13,74.0440875425,135.88,78.12256000000001,25.76533,82.2616958916,3.41256,0.99533,3.5547500000000003,74.71,24.77,78.7091926016,135.61
2021-03-07 15:00:00,3.03336,0.8847300000000001,3.15975,3.03336,0.8847300000000001,3.15975,0.0,0.0,0.0,136.07,75.02336,24.70473,78.9862534246,3.03336,0.8847300000000001,3.15975,71.99,23.82,75.8284412341,136.02,76.06336,8.41473,76.5273965026,3.03336,0.8847300000000001,3.15975,73.03,7.53,73.4171764644,136.19,77.06336,26.15473,81.3807800151,3.03336,0.8847300000000001,3.15975,74.03,25.27,78.2241254345,135.92
2021-03-07 15:30:00,2.6592000000000002,0.7756000000000001,2.77,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,136.07,75.4592,24.7456,79.4130693526,2.6592000000000002,0.7756000000000001,2.77,72.8,23.97,76.6446403867,136.02,76.4492,8.4556,76.9153908655,2.6592000000000002,0.7756000000000001,2.77,73.79,7.68,74.1885873973,136.19,77.5292,26.2156,81.8415208559,2.6592000000000002,0.7756000000000001,2.77,74.87,25.44,79.0740823532,135.92
2021-03-07 16:00:00,2.1924,0.6394500000000001,2.28375,2.1924,0.6394500000000001,2.28375,0.0,0.0,0.0,135.85,77.1424,24.48945,80.9362900006,2.1924,0.6394500000000001,2.28375,74.95,23.85,78.6531944679,135.75,78.1124,8.25945,78.5478551462,2.1924,0.6394500000000001,2.28375,75.92,7.62,76.3014469063,135.9,79.2824,25.94945,83.4210579234,2.1924,0.6394500000000001,2.28375,77.09,25.31,81.1385494078,135.64
2021-03-07 16:30:00,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,135.37,79.8764,23.6052,83.2913245422,1.7664,0.5152,1.8399999999999999,78.11,23.09,81.4513363917,135.28,80.8064,7.4652,81.150499025,1.7664,0.5152,1.8399999999999999,79.04,6.95,79.3449689646,135.47,82.0864,25.0552,85.8250552694,1.7664,0.5152,1.8399999999999999,80.32,24.54,83.9852010773,135.2
2021-03-07 17:00:00,1.29984,0.37912,1.354,1.29984,0.37912,1.354,0.0,0.0,0.0,134.84,83.15984,22.65912,86.191616228,1.29984,0.37912,1.354,81.86,22.28,84.8378335414,134.75,84.04984,6.63912,84.3116452123,1.29984,0.37912,1.354,82.75,6.26,82.9864452787,134.94,85.48984,24.07912,88.8161965139,1.29984,0.37912,1.354,84.19,23.7,87.4622552876,134.66
2021-03-07 17:30:00,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,134.52,86.84704,22.01622,89.5942090754,0.9470400000000001,0.27622,0.9865,85.9,21.74,88.6083382081,134.43,87.64704,6.10622,87.8594874982,0.9470400000000001,0.27622,0.9865,86.7,5.83,86.8957933389,134.65,89.25704,23.42622,92.2800464513,0.9470400000000001,0.27622,0.9865,88.31,23.15,91.2939132692,134.36
2021-03-07 18:00:00,0.882,0.25725000000000003,0.9187500000000001,0.882,0.25725000000000003,0.9187500000000001,0.0,0.0,0.0,134.03,89.732,20.93725,92.1422827021,0.882,0.25725000000000003,0.9187500000000001,88.85,20.68,91.224913812,133.96,90.512,5.11725,90.6565408096,0.882,0.25725000000000003,0.9187500000000001,89.63,4.86,89.7616649801,134.13,92.242,22.31725,94.9033519511,0.882,0.25725000000000003,0.9187500000000001,91.36,22.06,93.9856010248,133.83
2021-03-07 18:30:00,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,134.81,93.40824,23.14907,96.2339791433,0.88824,0.25907,0.9252500000000001,92.52,22.89,95.3095089695,134.71,94.19824,7.89907,94.5288512887,0.88824,0.25907,0.9252500000000001,93.31,7.64,93.6222500264,134.91,95.16824,14.82907,96.3166404198,0.88824,0.25907,0.9252500000000001,94.28,14.57,95.3991787176,134.63
2021-03-07 19:00:00,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,136.19,94.09512,25.84816,97.5808330729,0.88512,0.25816,0.922,93.21,25.59,96.6589478527,136.1,94.87512,10.57816,95.4630078303,0.88512,0.25816,0.922,93.99,10.32,94.5548650256,136.28,95.25512,10.54816,95.8373704022,0.88512,0.25816,0.922,94.37,10.29,94.9293474116,135.99
2021-03-07 19:30:00,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,136.87,90.5644,27.19795,94.5602402258,0.8844000000000001,0.25795,0.9212500000000001,89.68,26.94,93.6390196446,136.81,91.3344,11.75795,92.0881209036,0.8844000000000001,0.25795,0.9212500000000001,90.45,11.5,91.1781360854,137.0,91.7144,11.73795,92.4624823243,0.8844000000000001,0.25795,0.9212500000000001,90.83,11.48,91.5526040045,136.72
2021-03-07 20:00:00,0.89112,0.25991000000000003,0.9282500000000001,0.89112,0.25991000000000003,0.9282500000000001,0.0,0.0,0.0,137.52,86.41112,28.87991,91.1094444131,0.89112,0.25991000000000003,0.9282500000000001,85.52,28.62,90.1818984054,137.38,87.21112,13.31991,88.2224430293,0.89112,0.25991000000000003,0.9282500000000001,86.32,13.06,87.3023825563,137.57,87.53112,13.28991,88.5342796676,0.89112,0.25991000000000003,0.9282500000000001,86.64,13.03,87.6143281661,137.3
2021-03-07 20:30:00,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,137.52,83.67344,29.58767,88.7506325468,0.8834400000000001,0.25767,0.9202500000000001,82.79,29.33,87.8318450222,137.38,84.49344,14.00767,85.6466941677,0.8834400000000001,0.25767,0.9202500000000001,83.61,13.75,84.7330785467,137.57,84.77344,13.98767,85.9196778478,0.8834400000000001,0.25767,0.9202500000000001,83.89,13.73,85.0061468366,137.3
2021-03-07 21:00:00,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,137.76,79.86912,29.63641,85.1903347057,0.8791200000000001,0.25641,0.9157500000000001,78.99,29.38,84.2769511788,137.66,80.72912,13.93641,81.9232222246,0.8791200000000001,0.25641,0.9157500000000001,79.85,13.68,81.0133624781,137.84,81.19912,17.48641,83.0606502711,0.8791200000000001,0.25641,0.9157500000000001,80.32,17.23,82.1472781046,137.57
2021-03-07 21:30:00,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,135.85,75.91336,25.75473,80.1632356125,0.87336,0.25473,0.9097500000000001,75.04,25.5,79.2543475148,135.76,76.74336,9.50473,77.3297044897,0.87336,0.25473,0.9097500000000001,75.87,9.25,76.4317957397,135.95,78.09336,27.24473,82.7094201942,0.87336,0.25473,0.9097500000000001,77.22,26.99,81.8009076967,135.68
2021-03-07 22:00:00,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,135.97,72.32416,26.28788,76.9534713616,0.8841600000000001,0.25788,0.921,71.44,26.03,76.0344297013,135.88,73.16416,9.98788,73.8427522198,0.8841600000000001,0.25788,0.921,72.28,9.73,72.9319635002,136.07,74.40416,27.78788,79.423833326,0.8841600000000001,0.25788,0.921,73.52,27.53,78.5053584158,135.79
2021-03-07 22:30:00,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,136.46,68.49304,27.45172,73.7895213387,0.86304,0.25172,0.899,67.63,27.2,72.8948345221,136.35,69.33304,11.06172,70.2099144352,0.86304,0.25172,0.899,68.47,10.81,69.3180856631,136.55,70.49304,28.98172,76.2181656995,0.86304,0.25172,0.899,69.63,28.73,75.3242975407,136.28
2021-03-07 23:00:00,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,137.22,64.34368,28.40899,70.336191742,0.8536800000000001,0.24899000000000002,0.8892500000000001,63.49,28.16,69.4547744939,137.11,65.22368,11.85899,66.2930168009,0.8536800000000001,0.24899000000000002,0.8892500000000001,64.37,11.61,65.408630929,137.3,66.25368,29.96899,72.7165075836,0.8536800000000001,0.24899000000000002,0.8892500000000001,65.4,29.72,71.8361914358,137.03
2021-03-07 23:30:00,0.8611200000000001,0.25116,0.897,0.8611200000000001,0.25116,0.897,0.0,0.0,0.0,137.83,60.37112,29.29116,67.1017450161,0.8611200000000001,0.25116,0.897,59.51,29.04,66.2175331766,137.7,61.29112,12.59116,62.5710692013,0.8611200000000001,0.25116,0.897,60.43,12.34,61.6770662402,137.9,62.15112,30.88116,69.4003440928,0.8611200000000001,0.25116,0.897,61.29,30.63,68.5175962801,137.63
2021-03-08 00:00:00,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,137.83,57.40096,28.88403,64.2585200418,0.8709600000000001,0.25403000000000003,0.9072500000000001,56.53,28.63,63.3665353321,137.7,58.45096,15.02403,60.3509420172,0.8709600000000001,0.25403000000000003,0.9072500000000001,57.58,14.77,59.4441696048,137.9,59.14096,30.29403,66.4483363476,0.8709600000000001,0.25403000000000003,0.9072500000000001,58.27,30.04,65.5575663063,137.63
2021-03-08 00:30:00,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,135.04,56.78168,23.45424,61.4350108456,0.8716800000000001,0.25424,0.908,55.91,23.2,60.5323723308,134.99,58.46168,24.88424,63.5373388552,0.8716800000000001,0.25424,0.908,57.59,24.63,62.6358124398,135.12,58.51168,24.85424,63.571612708800004,0.8716800000000001,0.25424,0.908,57.64,24.6,62.6700055848,134.84
2021-03-08 01:00:00,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,134.47,59.61632,22.46851,63.7098073452,0.8863200000000001,0.25851,0.9232500000000001,58.73,22.21,62.7893064144,134.35,61.32632,23.86851,65.8074714175,0.8863200000000001,0.25851,0.9232500000000001,60.44,23.61,64.8877931509,134.56,61.41632,23.84851,65.8841087939,0.8863200000000001,0.25851,0.9232500000000001,60.53,23.59,64.9643671562,134.29
2021-03-08 01:30:00,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,134.32,60.18104,22.00697,64.0785791358,0.88104,0.25697000000000003,0.9177500000000001,59.3,21.75,63.1629044614,134.24,61.90104,23.39697,66.1751989666,0.88104,0.25697000000000003,0.9177500000000001,61.02,23.14,65.2602482373,134.38,61.99104,23.36697,66.2488062327,0.88104,0.25697000000000003,0.9177500000000001,61.11,23.11,65.3337906447,134.1
2021-03-08 02:00:00,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,134.32,59.3744,21.73795,63.2286157176,0.8844000000000001,0.25795,0.9212500000000001,58.49,21.48,62.3094735975,134.24,61.0744,23.12795,65.3068480832,0.8844000000000001,0.25795,0.9212500000000001,60.19,22.87,64.3884539339,134.38,61.1544,23.09795,65.3710634269,0.8844000000000001,0.25795,0.9212500000000001,60.27,22.84,64.4526066191,134.1
2021-03-08 02:30:00,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,134.45,58.76912,21.82641,62.6913202849,0.8791200000000001,0.25641,0.9157500000000001,57.89,21.57,61.7779653275,134.36,60.45912,23.20641,64.7598846221,0.8791200000000001,0.25641,0.9157500000000001,59.58,22.95,63.847309262,134.52,60.53912,23.18641,64.8274221226,0.8791200000000001,0.25641,0.9157500000000001,59.66,22.93,63.9147909329,134.23
2021-03-08 03:00:00,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,134.45,57.85544,21.94117,61.8762222389,0.8954400000000001,0.26117,0.9327500000000001,56.96,21.68,60.946402683,134.36,59.51544,23.32117,63.9215501108,0.8954400000000001,0.26117,0.9327500000000001,58.62,23.06,62.9926027403,134.52,59.62544,23.31117,64.0203385024,0.8954400000000001,0.26117,0.9327500000000001,58.73,23.05,63.0913258697,134.23
2021-03-08 03:30:00,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,134.68,57.0188,22.07215,61.1418298635,0.8988,0.26215,0.93625,56.12,21.81,60.2090566277,134.64,58.6388,23.46215,63.1583830387,0.8988,0.26215,0.93625,57.74,23.2,62.226582744,134.75,58.7688,23.45215,63.2753916864,0.8988,0.26215,0.93625,57.87,23.19,62.3435080822,134.47
2021-03-08 04:00:00,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,134.8,56.75632,22.00726,60.873634298,0.91632,0.26726,0.9545,55.84,21.74,59.9227269072,134.75,58.39632,23.38726,62.9054379195,0.91632,0.26726,0.9545,57.48,23.12,61.9555066156,134.91,58.50632,23.37726,63.0038551602,0.91632,0.26726,0.9545,57.59,23.11,62.0538491957,134.64
2021-03-08 04:30:00,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,134.8,57.02736,21.63048,60.991781853,0.9273600000000001,0.27048,0.966,56.1,21.36,60.0288230769,134.75,58.65736,23.01048,63.0092697307,0.9273600000000001,0.27048,0.966,57.73,22.74,62.0472440967,134.91,58.78736,23.01048,63.1303087716,0.9273600000000001,0.27048,0.966,57.86,22.74,62.1682169601,134.64
2021-03-08 05:00:00,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,134.57,57.30456,21.42258,61.1779333637,0.9345600000000001,0.27258000000000004,0.9735,56.37,21.15,60.2071374506,134.47,58.93456,22.79258,63.1884804806,0.9345600000000001,0.27258000000000004,0.9735,58.0,22.52,62.2185695753,134.61,59.06456,22.78258,63.3061466167,0.9345600000000001,0.27258000000000004,0.9735,58.13,22.51,62.3361612549,134.36
2021-03-08 05:30:00,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,134.02,59.85616,20.53013,63.279112887,0.9261600000000001,0.27013000000000004,0.9647500000000001,58.93,20.26,62.3154274638,133.96,61.49616,21.87013,65.2692904892,0.9261600000000001,0.27013000000000004,0.9647500000000001,60.57,21.6,64.3061808849,134.12,61.67616,21.86013,65.4355713352,0.9261600000000001,0.27013000000000004,0.9647500000000001,60.75,21.59,64.4724018476,133.84
2021-03-08 06:00:00,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,133.86,64.44368,19.81649,67.4216669021,0.91368,0.26649,0.9517500000000001,63.53,19.55,66.4700188055,133.79,66.02368,18.36649,68.5306812724,0.91368,0.26649,0.9517500000000001,65.11,18.1,67.5790063555,133.97,66.37368,21.28649,69.703515358,0.91368,0.26649,0.9517500000000001,65.46,21.02,68.7521054223,133.68
2021-03-08 06:30:00,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,135.97,73.79496,21.33978,76.8185025358,0.9249600000000001,0.26978,0.9635,72.87,21.07,75.8550051084,135.85,74.56496,5.07978,74.7377911411,0.9249600000000001,0.26978,0.9635,73.64,4.8100000000000005,73.7969220225,136.04,75.95496,22.76978,79.2945069336,0.9249600000000001,0.26978,0.9635,75.03,22.5,78.3310340797,135.77
2021-03-08 07:00:00,0.9412800000000001,0.27454,0.9805,0.9412800000000001,0.27454,0.9805,0.0,0.0,0.0,135.84,79.93128,19.274540000000002,82.2223656595,0.9412800000000001,0.27454,0.9805,78.99,19.0,81.242969542,135.74,80.67128,3.05454,80.7290878894,0.9412800000000001,0.27454,0.9805,79.73,2.7800000000000002,79.7784513512,135.9,82.25128,20.66454,84.8074069586,0.9412800000000001,0.27454,0.9805,81.31,20.39,83.8276100101,135.65
2021-03-08 07:30:00,1.06032,0.30926000000000003,1.1045,1.06032,0.30926000000000003,1.1045,0.0,0.0,0.0,134.88,86.42032,16.70926,88.02085593,1.06032,0.30926000000000003,1.1045,85.36,16.4,86.9211688831,134.78,87.17032,0.9192600000000001,87.1751669218,1.06032,0.30926000000000003,1.1045,86.11,0.61,86.1121605814,134.99,88.90032,18.01926,90.7081067328,1.06032,0.30926000000000003,1.1045,87.84,17.71,89.6075314915,134.71
2021-03-08 08:00:00,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,135.22,90.32528,15.45154,91.6373629883,1.2052800000000001,0.35154,1.2555,89.12,15.1,90.39017867,135.13,91.10528,1.35154,91.1153044458,1.2052800000000001,0.35154,1.2555,89.9,1.0,89.9055615632,135.32,92.86528,16.75154,94.3640520635,1.2052800000000001,0.35154,1.2555,91.66,16.4,93.1156034185,135.03
2021-03-08 08:30:00,1.20816,0.35238,1.2585,1.20816,0.35238,1.2585,0.0,0.0,0.0,134.43,95.79816,13.43238,96.7352897957,1.20816,0.35238,1.2585,94.59,13.08,95.4900754005,134.38,96.68816,3.18238,96.7405180193,1.20816,0.35238,1.2585,95.48,2.83,95.5219309897,134.54,98.44816,14.67238,99.5355159842,1.20816,0.35238,1.2585,97.24,14.32,98.2887582585,134.27
2021-03-08 09:00:00,1.17576,0.34293,1.22475,1.17576,0.34293,1.22475,0.0,0.0,0.0,134.54,98.41576,12.33293,99.1854978248,1.17576,0.34293,1.22475,97.24,11.99,97.97641399849999,134.47,99.32576,4.28293,99.4180571575,1.17576,0.34293,1.22475,98.15,3.94,98.2290491657,134.64,101.11576,13.54293,102.0186643383,1.17576,0.34293,1.22475,99.94,13.2,100.8079540513,134.35
2021-03-08 09:30:00,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,134.24,99.978,11.39025,100.6247398956,1.338,0.39025000000000004,1.39375,98.64,11.0,99.2514463371,134.16,100.928,5.25025,101.0644661049,1.338,0.39025000000000004,1.39375,99.59,4.86,99.7085136786,134.34,102.668,12.57025,103.4346625124,1.338,0.39025000000000004,1.39375,101.33,12.18,102.0594008409,134.05
2021-03-08 10:00:00,1.5036,0.43855000000000005,1.5662500000000001,1.5036,0.43855000000000005,1.5662500000000001,0.0,0.0,0.0,134.24,101.3936,10.60855,101.9470620178,1.5036,0.43855000000000005,1.5662500000000001,99.89,10.17,100.4063792794,134.16,102.4036,6.08855,102.5844419689,1.5036,0.43855000000000005,1.5662500000000001,100.9,5.65,101.0580649924,134.26,104.1136,11.76855,104.7766217916,1.5036,0.43855000000000005,1.5662500000000001,102.61,11.33,103.2336233986,134.05
2021-03-08 10:30:00,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,134.45,101.20976,11.18743,101.8261955946,1.49976,0.43743000000000004,1.5622500000000001,99.71,10.75,100.2878188017,134.33,102.22976,5.56743,102.381248803,1.49976,0.43743000000000004,1.5622500000000001,100.73,5.13,100.8605463003,134.5,103.91976,12.35743,104.6519115672,1.49976,0.43743000000000004,1.5622500000000001,102.42,11.92,103.1113126674,134.22
2021-03-08 11:00:00,1.82904,0.53347,1.90525,1.82904,0.53347,1.90525,0.0,0.0,0.0,134.22,100.35904,11.15347,100.9769122263,1.82904,0.53347,1.90525,98.53,10.62,99.1006826414,134.12,101.38904,5.72347,101.5504581032,1.82904,0.53347,1.90525,99.56,5.19,99.6951839358,134.29,103.01904,12.33347,103.7546966877,1.82904,0.53347,1.90525,101.19,11.8,101.8756894455,134.01
2021-03-08 11:30:00,1.95384,0.5698700000000001,2.03525,1.95384,0.5698700000000001,2.03525,0.0,0.0,0.0,134.22,100.02384,10.87987,100.6138168422,1.95384,0.5698700000000001,2.03525,98.07,10.31,98.6104507646,134.12,101.09384,6.08987,101.2771000896,1.95384,0.5698700000000001,2.03525,99.14,5.52,99.293554675,134.29,102.64384,12.02987,103.3463867881,1.95384,0.5698700000000001,2.03525,100.69,11.46,101.3400597,134.01
2021-03-08 12:00:00,2.23608,0.65219,2.32925,2.23608,0.65219,2.32925,0.0,0.0,0.0,134.42,99.33608,11.28219,99.9747198094,2.23608,0.65219,2.32925,97.1,10.63,97.6801254094,134.29,100.44608,5.88219,100.6181650924,2.23608,0.65219,2.32925,98.21,5.23,98.3491586136,134.48,101.94608,12.44219,102.7025380376,2.23608,0.65219,2.32925,99.71,11.79,100.4046224036,134.21
2021-03-08 12:30:00,2.43624,0.71057,2.53775,2.43624,0.71057,2.53775,0.0,0.0,0.0,134.42,99.22624,11.40057,99.87902533,2.43624,0.71057,2.53775,96.79,10.69,97.3785407572,134.29,100.32624,5.87057,100.497850846,2.43624,0.71057,2.53775,97.89,5.16,98.0259032093,134.48,101.81624,12.56057,102.5880823803,2.43624,0.71057,2.53775,99.38,11.85,100.0839992207,134.21
2021-03-08 13:00:00,2.00328,0.5842900000000001,2.08675,2.00328,0.5842900000000001,2.08675,0.0,0.0,0.0,134.61,98.74328,11.48429,99.408874161,2.00328,0.5842900000000001,2.08675,96.74,10.9,97.3521319746,134.52,99.85328,5.59429,100.00986755,2.00328,0.5842900000000001,2.08675,97.85,5.01,97.9781741002,134.72,101.34328,12.65429,102.1302670934,2.00328,0.5842900000000001,2.08675,99.34,12.07,100.070577594,134.44
2021-03-08 13:30:00,1.7556,0.51205,1.82875,1.7556,0.51205,1.82875,0.0,0.0,0.0,134.83,98.3856,11.95205,99.1089188043,1.7556,0.51205,1.82875,96.63,11.44,97.3048328707,134.73,99.5456,5.04205,99.6732097786,1.7556,0.51205,1.82875,97.79,4.53,97.8948670769,134.94,100.9756,13.13205,101.8259423357,1.7556,0.51205,1.82875,99.22,12.62,100.0193621255,134.67
2021-03-08 14:00:00,1.5252,0.44485,1.58875,1.5252,0.44485,1.58875,0.0,0.0,0.0,135.05,97.9152,12.00485,98.6483796854,1.5252,0.44485,1.58875,96.39,11.56,97.0807174469,134.94,99.0652,4.87485,99.1850695093,1.5252,0.44485,1.58875,97.54,4.43,97.6405474176,135.11,100.4752,13.20485,101.3392020817,1.5252,0.44485,1.58875,98.95,12.76,99.7693344671,134.84
2021-03-08 14:30:00,1.74144,0.50792,1.814,1.74144,0.50792,1.814,0.0,0.0,0.0,135.32,97.18144,12.60792,97.9958770929,1.74144,0.50792,1.814,95.44,12.1,96.2039687331,135.22,98.33144,4.45792,98.4324394862,1.74144,0.50792,1.814,96.59,3.95,96.670732903,135.41,99.74144,13.80792,100.6926685911,1.74144,0.50792,1.814,98.0,13.3,98.898382191,135.13
2021-03-08 15:00:00,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,135.47,95.9852,13.18735,96.8868660813,1.7052,0.49735,1.77625,94.28,12.69,95.1301976241,135.38,97.0752,3.91735,97.154207763,1.7052,0.49735,1.77625,95.37,3.42,95.4313014686,135.58,98.5352,14.40735,99.5829170745,1.7052,0.49735,1.77625,96.83,13.91,97.8240103451,135.29
2021-03-08 15:30:00,1.8136800000000002,0.5289900000000001,1.88925,1.8136800000000002,0.5289900000000001,1.88925,0.0,0.0,0.0,135.74,95.14368,13.38899,96.0811370518,1.8136800000000002,0.5289900000000001,1.88925,93.33,12.86,94.2118278137,135.63,96.19368,3.86899,96.2714555596,1.8136800000000002,0.5289900000000001,1.88925,94.38,3.34,94.4390808935,135.83,97.68368,14.62899,98.7730159849,1.8136800000000002,0.5289900000000001,1.88925,95.87,14.1,96.9013255843,135.56
2021-03-08 16:00:00,2.13912,0.6239100000000001,2.22825,2.13912,0.6239100000000001,2.22825,0.0,0.0,0.0,135.74,95.46912,13.75391,96.454771338,2.13912,0.6239100000000001,2.22825,93.33,13.13,94.2490625948,135.63,96.44912,3.72391,96.520983493,2.13912,0.6239100000000001,2.22825,94.31,3.1,94.3609352434,135.83,98.03912,15.00391,99.1805745379,2.13912,0.6239100000000001,2.22825,95.9,14.38,96.9721320793,135.56
2021-03-08 16:30:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,135.97,97.95272,14.37996,99.0026191825,1.30272,0.37996,1.357,96.65,14.0,97.6587041692,135.88,98.91272,2.6399600000000003,98.9479437209,1.30272,0.37996,1.357,97.61,2.26,97.6361597975,136.02,100.61272,15.63996,101.8210576187,1.30272,0.37996,1.357,99.31,15.26,100.4755875823,135.78
2021-03-08 17:00:00,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,135.71,100.11488,14.15309,101.1103315886,1.24488,0.36309,1.29675,98.87,13.79,99.8270554509,135.62,101.03488,2.76309,101.0726552682,1.24488,0.36309,1.29675,99.79,2.4,99.818856435,135.82,102.85488,15.42309,104.0047981824,1.24488,0.36309,1.29675,101.61,15.06,102.7199868575,135.53
2021-03-08 17:30:00,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,134.89,102.93304,13.32422,103.7918376475,1.04304,0.30422000000000005,1.0865,101.89,13.02,102.71851099,134.83,103.76304,3.32422,103.8162747774,1.04304,0.30422000000000005,1.0865,102.72,3.02,102.7643848811,135.0,105.76304,14.56422,106.7611218293,1.04304,0.30422000000000005,1.0865,104.72,14.26,105.6864513549,134.71
2021-03-08 18:00:00,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,134.24,105.66224,12.88482,106.444950788,0.9422400000000001,0.27482,0.9815,104.72,12.61,105.4764926417,134.11,106.43224,3.52482,106.4905914504,0.9422400000000001,0.27482,0.9815,105.49,3.25,105.5400521129,134.29,108.59224,14.12482,109.5070094937,0.9422400000000001,0.27482,0.9815,107.65,13.85,108.5372977368,134.03
2021-03-08 18:30:00,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,134.47,108.74616,14.22013,109.6719627433,0.9261600000000001,0.27013000000000004,0.9647500000000001,107.82,13.95,108.7186961842,134.38,109.51616,3.24013,109.5640805354,0.9261600000000001,0.27013000000000004,0.9647500000000001,108.59,2.9699999999999998,108.6306080255,134.55,111.01616,8.55013,111.3449258124,0.9261600000000001,0.27013000000000004,0.9647500000000001,110.09,8.28,110.4009352315,134.27
2021-03-08 19:00:00,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,135.99,109.18936,18.11398,110.6816724153,0.9393600000000001,0.27398,0.9785,108.25,17.84,109.7102005285,135.87,109.93936,2.9039800000000002,109.9777067275,0.9393600000000001,0.27398,0.9785,109.0,2.63,109.0317242824,136.06,110.46936,2.83398,110.5057054701,0.9393600000000001,0.27398,0.9785,109.53,2.56,109.5599128331,135.78
2021-03-08 19:30:00,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,136.63,105.51192,19.70056,107.3353498452,0.9619200000000001,0.28056000000000003,1.002,104.55,19.42,106.3383228192,136.53,106.27192,4.33056,106.3601181383,0.9619200000000001,0.28056000000000003,1.002,105.31,4.05,105.3878484456,136.72,106.77192,4.27056,106.8572907349,0.9619200000000001,0.28056000000000003,1.002,105.81,3.99,105.8852029322,136.44
2021-03-08 20:00:00,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,137.24,101.3456,21.04455,103.5075056412,0.9756,0.28455,1.01625,100.37,20.76,102.4944608259,137.14,102.1656,5.54455,102.3159413682,0.9756,0.28455,1.01625,101.19,5.26,101.3266189113,137.33,102.5656,5.4845500000000005,102.7121345901,0.9756,0.28455,1.01625,101.59,5.2,101.7229969083,137.05
2021-03-08 20:30:00,0.9796800000000001,0.28574000000000005,1.0205,0.9796800000000001,0.28574000000000005,1.0205,0.0,0.0,0.0,137.36,98.43968,22.09574,100.88900993,0.9796800000000001,0.28574000000000005,1.0205,97.46,21.81,99.8705547196,137.28,99.27968,6.54574,99.4952339213,0.9796800000000001,0.28574000000000005,1.0205,98.3,6.26,98.4991248692,137.46,99.60968,6.50574,99.8219064266,0.9796800000000001,0.28574000000000005,1.0205,98.63,6.22,98.8259343492,137.19
2021-03-08 21:00:00,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,136.25,94.6288,22.9984,97.3834492714,0.9888,0.2884,1.03,93.64,22.71,96.3545209111,136.16,95.4388,7.6684,95.7463780203,0.9888,0.2884,1.03,94.45,7.38,94.7378852413,136.36,95.7688,7.6184,96.0713436567,0.9888,0.2884,1.03,94.78,7.33,95.06301752,136.07
2021-03-08 21:30:00,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,136.93,90.34592,24.77756,93.6819766028,0.9859200000000001,0.28756000000000004,1.027,89.36,24.49,92.6551115697,136.85,91.17592,9.32756,91.6517962912,0.9859200000000001,0.28756000000000004,1.027,90.19,9.04,90.6419202136,137.01,91.47592,9.31756,91.9492298184,0.9859200000000001,0.28756000000000004,1.027,90.49,9.03,90.93943589,136.74
2021-03-08 22:00:00,0.984,0.28700000000000003,1.025,0.984,0.28700000000000003,1.025,0.0,0.0,0.0,137.05,85.744,26.057,89.6158511927,0.984,0.28700000000000003,1.025,84.76,25.77,88.5909165773,136.95,86.624,10.587,87.26856218020001,0.984,0.28700000000000003,1.025,85.64,10.3,86.2571712961,137.12,86.814,10.557,87.4535353488,0.984,0.28700000000000003,1.025,85.83,10.27,86.442245459,136.85
2021-03-08 22:30:00,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,137.64,80.85592,27.72756,85.478052052,0.9859200000000001,0.28756000000000004,1.027,79.87,27.44,84.4521787759,137.55,81.77592,12.13756,82.6717693932,0.9859200000000001,0.28756000000000004,1.027,80.79,11.85,81.6544340498,137.73,81.91592,12.10756,82.805863069,0.9859200000000001,0.28756000000000004,1.027,80.93,11.82,81.7886135107,137.44
2021-03-08 23:00:00,0.97896,0.28553,1.01975,0.97896,0.28553,1.01975,0.0,0.0,0.0,137.97,76.81896,28.48553,81.9303242692,0.97896,0.28553,1.01975,75.84,28.2,80.9131979346,137.87,77.72896,12.79553,78.7751027334,0.97896,0.28553,1.01975,76.75,12.51,77.7628613157,138.05,77.82896,12.76553,78.8689151115,0.97896,0.28553,1.01975,76.85,12.48,77.8567460147,137.79
2021-03-08 23:30:00,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,136.92,71.38832,25.18951,75.7020716128,0.9583200000000001,0.27951000000000004,0.9982500000000001,70.43,24.91,74.7053746393,136.82,72.30832,9.12951,72.882378488,0.9583200000000001,0.27951000000000004,0.9982500000000001,71.35,8.85,71.8967662694,136.98,73.12832,21.99951,76.3657621337,0.9583200000000001,0.27951000000000004,0.9982500000000001,72.17,21.72,75.3675480562,136.72
2021-03-09 00:00:00,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,136.38,67.58656,24.28608,71.8175241456,0.9465600000000001,0.27608000000000005,0.986,66.64,24.01,70.8333939608,136.27,68.49656,7.9360800000000005,68.9547684907,0.9465600000000001,0.27608000000000005,0.986,67.55,7.66,67.9829250621,136.45,69.54656,25.74608,74.1591844831,0.9465600000000001,0.27608000000000005,0.986,68.6,25.47,73.1756851693,136.18
2021-03-09 00:30:00,0.92256,0.26908000000000004,0.961,0.92256,0.26908000000000004,0.961,0.0,0.0,0.0,136.38,66.89256,24.74908,71.3241301678,0.92256,0.26908000000000004,0.961,65.97,24.48,70.3655547836,136.27,67.78256,8.40908,68.3021820047,0.92256,0.26908000000000004,0.961,66.86,8.14,67.3536873527,136.45,68.82256,26.21908,73.6477081857,0.92256,0.26908000000000004,0.961,67.9,25.95,72.6898376666,136.18
2021-03-09 01:00:00,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,135.7,69.82112,23.94866,73.8141389833,0.92112,0.26866,0.9595,68.9,23.68,72.8556957279,135.62,70.71112,7.73866,71.1333209561,0.92112,0.26866,0.9595,69.79,7.47,70.1886386818,135.8,71.81112,25.39866,76.1703937593,0.92112,0.26866,0.9595,70.89,25.13,75.2124258351,135.51
2021-03-09 01:30:00,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,135.79,69.82872,23.77796,73.7661271764,0.9187200000000001,0.26796000000000003,0.9570000000000001,68.91,23.51,72.8100830929,135.72,70.73872,7.55796,71.1413330392,0.9187200000000001,0.26796000000000003,0.9570000000000001,69.82,7.29,70.1995477193,135.88,71.82872,25.22796,76.1302501152,0.9187200000000001,0.26796000000000003,0.9570000000000001,70.91,24.96,75.1746612896,135.62
2021-03-09 02:00:00,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,136.09,69.3488,23.8409,73.3324251218,0.9288000000000001,0.27090000000000003,0.9675,68.42,23.57,72.3660231048,135.99,70.2588,7.5509,70.6633927027,0.9288000000000001,0.27090000000000003,0.9675,69.33,7.28,69.7111705539,136.17,71.3188,25.2809,75.667001647,0.9288000000000001,0.27090000000000003,0.9675,70.39,25.01,74.7010856681,135.89
2021-03-09 02:30:00,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,136.09,68.36288,24.02209,72.4606387625,0.93288,0.27209,0.9717500000000001,67.43,23.75,71.4903308147,136.07,69.27288,7.70209,69.69974242320001,0.93288,0.27209,0.9717500000000001,68.34,7.43,68.742712341,136.17,70.33288,25.47209,74.8033513826,0.93288,0.27209,0.9717500000000001,69.4,25.2,73.8335966888,135.98
2021-03-09 03:00:00,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,136.36,67.17696,24.43328,71.4823693396,0.9369600000000001,0.27328,0.976,66.24,24.16,70.5084619035,136.27,68.09696,8.07328,68.5738566161,0.9369600000000001,0.27328,0.976,67.16,7.8,67.6114309862,136.44,69.11696,25.90328,73.8114765765,0.9369600000000001,0.27328,0.976,68.18,25.63,72.8382406432,136.16
2021-03-09 03:30:00,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,136.36,65.44664,25.13027,70.10558578,0.9266400000000001,0.27027,0.96525,64.52,24.86,69.1436909631,136.27,66.35664,8.75027,66.9310906617,0.9266400000000001,0.27027,0.96525,65.43,8.48,65.9772331945,136.52,67.34664,26.62027,72.4169088968,0.9266400000000001,0.27027,0.96525,66.42,26.35,71.4558528044,136.25
2021-03-09 04:00:00,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,136.66,64.90168,25.08674,69.5814098064,0.5716800000000001,0.16674000000000003,0.5955,64.33,24.92,68.9880808546,136.53,65.82168,8.65674,66.3884982919,0.5716800000000001,0.16674000000000003,0.5955,65.25,8.49,65.8000197568,136.72,66.80168,26.56674,71.8905843977,0.5716800000000001,0.16674000000000003,0.5955,66.23,26.4,71.2977762627,136.44
2021-03-09 04:30:00,0.49728000000000006,0.14504,0.518,0.49728000000000006,0.14504,0.518,0.0,0.0,0.0,136.74,65.08728,25.04504,69.73957303,0.49728000000000006,0.14504,0.518,64.59,24.9,69.2233927224,136.63,65.97728,8.60504,66.536066833,0.49728000000000006,0.14504,0.518,65.48,8.46,66.0242531196,136.81,66.98728,26.53504,72.0513985263,0.49728000000000006,0.14504,0.518,66.49,26.39,71.5356708223,136.54
2021-03-09 05:00:00,0.46152000000000004,0.13461,0.48075000000000007,0.46152000000000004,0.13461,0.48075000000000007,0.0,0.0,0.0,136.74,65.54152,24.55461,69.9901401353,0.46152000000000004,0.13461,0.48075000000000007,65.08,24.42,69.5107387387,136.63,66.43152,8.08461,66.9216539572,0.46152000000000004,0.13461,0.48075000000000007,65.97,7.95,66.4472979135,136.81,67.47152,26.03461,72.3201695861,0.46152000000000004,0.13461,0.48075000000000007,67.01,25.9,71.8411448962,136.54
2021-03-09 05:30:00,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,136.24,67.68488,23.73059,71.7243604528,0.8248800000000001,0.24059000000000003,0.8592500000000001,66.86,23.49,70.8663509714,136.15,68.47488,7.38059,68.8714911975,0.8248800000000001,0.24059000000000003,0.8592500000000001,67.65,7.14,68.0257458614,136.3,69.68488,25.20059,74.1016345094,0.8248800000000001,0.24059000000000003,0.8592500000000001,68.86,24.96,73.2441205832,136.03
2021-03-09 06:00:00,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,135.69,71.1388,22.4234,74.5891261043,0.8688,0.2534,0.905,70.27,22.17,73.6843389059,135.6,71.9188,6.1934000000000005,72.1849845674,0.8688,0.2534,0.905,71.05,5.94,71.2978688321,135.77,73.1988,23.8434,76.9842324441,0.8688,0.2534,0.905,72.33,23.59,76.0796753411,135.5
2021-03-09 06:30:00,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,136.26,77.80448,20.30214,80.4096635775,0.86448,0.25214000000000003,0.9005000000000001,76.94,20.05,79.5095346484,136.14,78.59448,3.9821400000000002,78.6952967175,0.86448,0.25214000000000003,0.9005000000000001,77.73,3.73,77.8194435858,136.3,80.04448,21.72214,82.9395571766,0.86448,0.25214000000000003,0.9005000000000001,79.18,21.47,82.0392180606,136.03
2021-03-09 07:00:00,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,135.51,82.8524,18.2732,84.8435620657,0.9024000000000001,0.2632,0.9400000000000001,81.95,18.01,83.9056768044,135.42,83.6424,2.1132,83.6690904217,0.9024000000000001,0.2632,0.9400000000000001,82.74,1.85,82.7606796734,135.6,85.2224,19.6332,87.4546739974,0.9024000000000001,0.2632,0.9400000000000001,84.32,19.37,86.5162372044,135.32
2021-03-09 07:30:00,1.0236,0.29855000000000004,1.06625,1.0236,0.29855000000000004,1.06625,0.0,0.0,0.0,134.56,89.8536,15.60855,91.1992119816,1.0236,0.29855000000000004,1.06625,88.83,15.31,90.1396971373,134.49,90.7236,1.14855,90.730869962,1.0236,0.29855000000000004,1.06625,89.7,0.85,89.7040272229,134.65,92.3436,16.89855,93.8770549872,1.0236,0.29855000000000004,1.06625,91.32,16.6,92.8164985334,134.37
2021-03-09 08:00:00,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,134.29,93.38632,13.97976,94.4268947536,1.57632,0.45976000000000006,1.642,91.81,13.52,92.8001427801,134.22,94.27632,2.7897600000000002,94.3175872974,1.57632,0.45976000000000006,1.642,92.7,2.33,92.7292774694,134.37,95.95632,15.23976,97.1589709332,1.57632,0.45976000000000006,1.642,94.38,14.78,95.530271642,134.09
2021-03-09 08:30:00,1.77672,0.5182100000000001,1.8507500000000001,1.77672,0.5182100000000001,1.8507500000000001,0.0,0.0,0.0,134.29,96.50672,12.81821,97.3542680768,1.77672,0.5182100000000001,1.8507500000000001,94.73,12.3,95.5251951058,134.22,97.45672,4.04821,97.5407621324,1.77672,0.5182100000000001,1.8507500000000001,95.68,3.5300000000000002,95.7450954357,134.37,99.10672,14.02821,100.0946183616,1.77672,0.5182100000000001,1.8507500000000001,97.33,13.51,98.2631619683,134.09
2021-03-09 09:00:00,1.9550400000000001,0.5702200000000001,2.0365,1.9550400000000001,0.5702200000000001,2.0365,0.0,0.0,0.0,134.05,97.13504,12.43022,97.9271482534,1.9550400000000001,0.5702200000000001,2.0365,95.18,11.86,95.9160674757,133.96,98.11504,4.47022,98.2168210698,1.9550400000000001,0.5702200000000001,2.0365,96.16,3.9,96.2390544426,134.11,99.72504,13.62022,100.650851938,1.9550400000000001,0.5702200000000001,2.0365,97.77,13.05,98.6370893731,133.83
2021-03-09 09:30:00,1.82976,0.53368,1.9060000000000001,1.82976,0.53368,1.9060000000000001,0.0,0.0,0.0,133.88,98.12976,11.60368,98.8134362686,1.82976,0.53368,1.9060000000000001,96.3,11.07,96.9341781829,133.78,99.17976,5.16368,99.3140895583,1.82976,0.53368,1.9060000000000001,97.35,4.63,97.4600400164,133.96,100.72976,12.77368,101.5364538006,1.82976,0.53368,1.9060000000000001,98.9,12.24,99.6545412914,133.68
2021-03-09 10:00:00,1.45464,0.42427000000000004,1.51525,1.45464,0.42427000000000004,1.51525,0.0,0.0,0.0,134.05,98.98464,10.97427,99.5911319243,1.45464,0.42427000000000004,1.51525,97.53,10.55,98.0989469872,133.99,100.05464,5.61427,100.2120302816,1.45464,0.42427000000000004,1.51525,98.6,5.19,98.7364983175,134.15,101.60464,12.13427,102.3266503799,1.45464,0.42427000000000004,1.51525,100.15,11.71,100.8322696363,133.86
2021-03-09 10:30:00,3.38736,0.9879800000000001,3.5285,3.38736,0.9879800000000001,3.5285,0.0,0.0,0.0,134.55,95.54736,12.69798,96.3874301922,3.38736,0.9879800000000001,3.5285,92.16,11.71,92.900967164,134.46,96.64736,5.12798,96.7833062767,3.38736,0.9879800000000001,3.5285,93.26,4.14,93.3518462592,134.63,98.02736,13.88798,99.0062588782,3.38736,0.9879800000000001,3.5285,94.64,12.9,95.5151275977,134.37
2021-03-09 11:00:00,3.94632,1.15101,4.11075,3.94632,1.15101,4.11075,0.0,0.0,0.0,134.65,94.07632,12.85101,94.9499996986,3.94632,1.15101,4.11075,90.13,11.7,90.8862305303,134.56,95.16632,5.34101,95.316078655,3.94632,1.15101,4.11075,91.22,4.19,91.3161787418,134.74,96.51632,14.03101,97.530863156,3.94632,1.15101,4.11075,92.57,12.88,93.46175314,134.46
2021-03-09 11:30:00,4.09296,1.19378,4.2635,4.09296,1.19378,4.2635,0.0,0.0,0.0,134.75,92.79296,12.97378,93.6955302725,4.09296,1.19378,4.2635,88.7,11.78,89.4788153699,134.65,93.91296,5.33378,94.0643038833,4.09296,1.19378,4.2635,89.82,4.14,89.9153602006,134.85,95.19296,14.17378,96.2423798181,4.09296,1.19378,4.2635,91.1,12.98,92.020054336,134.58
2021-03-09 12:00:00,3.38352,0.9868600000000001,3.5245,3.38352,0.9868600000000001,3.5245,0.0,0.0,0.0,135.0,92.68352,13.01686,93.593127546,3.38352,0.9868600000000001,3.5245,89.3,12.03,90.1066640155,134.96,93.79352,4.93686,93.9233569494,3.38352,0.9868600000000001,3.5245,90.41,3.95,90.496246331,135.13,95.09352,14.21686,96.1503856168,3.38352,0.9868600000000001,3.5245,91.71,13.23,92.6593600237,134.85
2021-03-09 12:30:00,1.86792,0.54481,1.94575,1.86792,0.54481,1.94575,0.0,0.0,0.0,134.75,94.48792,12.27481,95.28188698,1.86792,0.54481,1.94575,92.62,11.73,93.3598270136,134.66,95.58792,4.74481,95.7056094065,1.86792,0.54481,1.94575,93.72,4.2,93.8140629117,134.82,96.99792,13.46481,97.9280225097,1.86792,0.54481,1.94575,95.13,12.92,96.0033504624,134.56
2021-03-09 13:00:00,1.46616,0.42763,1.52725,1.46616,0.42763,1.52725,0.0,0.0,0.0,134.96,95.69616,11.91763,96.4353925878,1.46616,0.42763,1.52725,94.23,11.49,94.927935825,134.89,96.77616,4.92763,96.9015308536,1.46616,0.42763,1.52725,95.31,4.5,95.4161731574,135.05,98.25616,13.11763,99.1279233857,1.46616,0.42763,1.52725,96.79,12.69,97.6183394655,134.75
2021-03-09 13:30:00,1.5619200000000002,0.45556,1.627,1.5619200000000002,0.45556,1.627,0.0,0.0,0.0,135.14,94.55192,12.70556,95.4017653432,1.5619200000000002,0.45556,1.627,92.99,12.25,93.7934038192,135.07,95.58192,4.25556,95.6766074952,1.5619200000000002,0.45556,1.627,94.02,3.8,94.0967608369,135.23,97.09192,13.92556,98.0854838934,1.5619200000000002,0.45556,1.627,95.53,13.47,96.4749801762,134.94
2021-03-09 14:00:00,2.8356,0.8270500000000001,2.9537500000000003,2.8356,0.8270500000000001,2.9537500000000003,0.0,0.0,0.0,135.38,92.6556,13.70705,93.6639921798,2.8356,0.8270500000000001,2.9537500000000003,89.82,12.88,90.7387833289,135.3,93.6556,4.07705,93.7442998164,2.8356,0.8270500000000001,2.9537500000000003,90.82,3.25,90.8781321331,135.47,95.1356,14.94705,96.3026307588,2.8356,0.8270500000000001,2.9537500000000003,92.3,14.12,93.3737886133,135.17
2021-03-09 14:30:00,2.27088,0.66234,2.3655,2.27088,0.66234,2.3655,0.0,0.0,0.0,135.3,91.19088,13.95234,92.2520698231,2.27088,0.66234,2.3655,88.92,13.29,89.9076776477,135.3,92.11088,3.49234,92.1770614256,2.27088,0.66234,2.3655,89.84,2.83,89.8845620783,135.39,93.69088,15.20234,94.9162374763,2.27088,0.66234,2.3655,91.42,14.54,92.5690445019,135.17
2021-03-09 15:00:00,2.43,0.7087500000000001,2.53125,2.43,0.7087500000000001,2.53125,0.0,0.0,0.0,135.3,90.32,14.28875,91.4432653428,2.43,0.7087500000000001,2.53125,87.89,13.58,88.9329438397,135.17,91.16,3.23875,91.2175153222,2.43,0.7087500000000001,2.53125,88.73,2.5300000000000002,88.7660622085,135.39,92.8,15.55875,94.0952427148,2.43,0.7087500000000001,2.53125,90.37,14.85,91.5819818523,135.17
2021-03-09 15:30:00,1.9176000000000002,0.5593,1.9975,1.9176000000000002,0.5593,1.9975,0.0,0.0,0.0,135.3,90.7876,14.3793,91.9192720938,1.9176000000000002,0.5593,1.9975,88.87,13.82,89.9381415196,135.17,91.6376,2.8393,91.6815758931,1.9176000000000002,0.5593,1.9975,89.72,2.2800000000000002,89.7489654536,135.3,93.3076,15.6393,94.6091746199,1.9176000000000002,0.5593,1.9975,91.39,15.08,92.6257982422,135.17
2021-03-09 16:00:00,1.70832,0.49826000000000004,1.7795,1.70832,0.49826000000000004,1.7795,0.0,0.0,0.0,134.8,92.52832,14.13826,93.6022456881,1.70832,0.49826000000000004,1.7795,90.82,13.64,91.8385648843,134.71,93.34832,2.85826,93.3920687053,1.70832,0.49826000000000004,1.7795,91.64,2.36,91.6703834398,134.87,95.09832,15.40826,96.3384914925,1.70832,0.49826000000000004,1.7795,93.39,14.91,94.5727243977,134.66
2021-03-09 16:30:00,1.51056,0.44058,1.5735000000000001,1.51056,0.44058,1.5735000000000001,0.0,0.0,0.0,134.8,93.58056,14.63058,94.7173430848,1.51056,0.44058,1.5735000000000001,92.07,14.19,93.1570770258,134.71,94.39056,2.2505800000000002,94.4173867858,1.51056,0.44058,1.5735000000000001,92.88,1.81,92.8976345232,134.87,96.19056,15.90058,97.4959090293,1.51056,0.44058,1.5735000000000001,94.68,15.46,95.93390433,134.66
2021-03-09 17:00:00,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,133.98,95.67768,14.11349,96.7130242013,1.17768,0.34349,1.22675,94.5,13.77,95.4979732769,133.91,96.43768,2.40349,96.4676261134,1.17768,0.34349,1.22675,95.26,2.06,95.2822711736,134.09,98.36768000000001,15.37349,99.5617630587,1.17768,0.34349,1.22675,97.19,15.03,98.3452947527,133.8
2021-03-09 17:30:00,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,135.55,100.55712,18.18791,102.1887197927,0.9871200000000001,0.28791,1.02825,99.57,17.9,101.166174683,135.46,101.31712,3.50791,101.3778291229,0.9871200000000001,0.28791,1.02825,100.33,3.22,100.3816581851,135.64,101.93712,4.41791,102.0328102262,0.9871200000000001,0.28791,1.02825,100.95,4.13,101.0344466011,135.35
2021-03-09 18:00:00,0.90456,0.26383,0.94225,0.90456,0.26383,0.94225,0.0,0.0,0.0,135.55,103.92456,18.42383,105.5450220667,0.90456,0.26383,0.94225,103.02,18.16,104.6083457474,135.46,104.62456,3.2738300000000002,104.6757685334,0.90456,0.26383,0.94225,103.72,3.01,103.7636665698,135.64,105.18456,3.21383,105.2336465474,0.90456,0.26383,0.94225,104.28,2.95,104.3217182566,135.35
2021-03-09 18:30:00,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,136.21,106.95424,18.20082,108.4918397975,0.89424,0.26082,0.9315,106.06,17.94,107.5665710153,136.11,107.65424,2.91082,107.6935850599,0.89424,0.26082,0.9315,106.76,2.65,106.7928841262,136.25,108.24424,2.84082,108.2815115865,0.89424,0.26082,0.9315,107.35,2.58,107.3809987847,136.0
2021-03-09 19:00:00,0.9144,0.2667,0.9525,0.9144,0.2667,0.9525,0.0,0.0,0.0,136.21,106.2744,18.5367,107.878901284,0.9144,0.2667,0.9525,105.36,18.27,106.9323267305,136.11,106.9544,3.2667,107.0042756541,0.9144,0.2667,0.9525,106.04,3.0,106.0824283282,136.25,107.5644,3.2167,107.612486758,0.9144,0.2667,0.9525,106.65,2.95,106.6907915427,136.0
2021-03-09 19:30:00,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,137.37,102.882,19.86475,104.7822228079,0.9420000000000001,0.27475000000000005,0.9812500000000001,101.94,19.59,103.8052585373,137.27,103.602,4.32475,103.6922266448,0.9420000000000001,0.27475000000000005,0.9812500000000001,102.66,4.05,102.7398564336,137.45,104.152,4.27475,104.2396881786,0.9420000000000001,0.27475000000000005,0.9812500000000001,103.21,4.0,103.2874827847,137.18
