Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-09 20:00:00,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,137.46,99.03448,21.04839,101.2465453754,0.9544800000000001,0.27839,0.9942500000000001,98.08,20.77,100.2550711934,137.37,99.76448,5.46839,99.9142370179,0.9544800000000001,0.27839,0.9942500000000001,98.81,5.19,98.9462086186,137.45,100.26448,5.44839,100.4124041305,0.9544800000000001,0.27839,0.9942500000000001,99.31,5.17,99.4444819988,137.18
2021-03-09 20:30:00,0.9484800000000001,0.27664,0.988,0.9484800000000001,0.27664,0.988,0.0,0.0,0.0,136.78,95.20848,22.35664,97.7981288983,0.9484800000000001,0.27664,0.988,94.26,22.08,96.8115385685,136.68,95.87848,6.93664,96.1290793756,0.9484800000000001,0.27664,0.988,94.93,6.66,95.163335902,136.86,96.43848,6.91664,96.6861951553,0.9484800000000001,0.27664,0.988,95.49,6.64,95.7205813814,136.58
2021-03-09 21:00:00,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,136.86,91.34056,23.53433,94.3237117042,0.9405600000000001,0.27433,0.9797500000000001,90.4,23.26,93.3444567181,136.77,91.94056,8.10433,92.2970570379,0.9405600000000001,0.27433,0.9797500000000001,91.0,7.83,91.3362408905,136.86,92.56056,8.09433,92.9138065395,0.9405600000000001,0.27433,0.9797500000000001,91.62,7.82,91.9531228398,136.67
2021-03-09 21:30:00,0.91776,0.26768000000000003,0.9560000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.0,0.0,0.0,138.22,87.41776,25.32768,91.0129448903,0.91776,0.26768000000000003,0.9560000000000001,86.5,25.06,90.0569464284,138.13,88.11776,9.58768,88.6378205689,0.91776,0.26768000000000003,0.9560000000000001,87.2,9.32,87.696649879,138.31,88.61776,9.58768,89.1349033499,0.91776,0.26768000000000003,0.9560000000000001,87.7,9.32,88.1938342516,138.04
2021-03-09 22:00:00,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,138.03,82.84272,26.69621,87.0379450893,0.9127200000000001,0.26621,0.9507500000000001,81.93,26.43,86.0875705314,137.91,83.47272,10.96621,84.1899800805,0.9127200000000001,0.26621,0.9507500000000001,82.56,10.7,83.2504870857,138.1,84.02272,11.01621,84.7418099816,0.9127200000000001,0.26621,0.9507500000000001,83.11,10.75,83.8023543822,137.83
2021-03-09 22:30:00,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,137.17,77.05152,26.92586,81.6207000157,0.9115200000000001,0.26586000000000004,0.9495,76.14,26.66,80.6725182451,137.09,77.60152,11.37586,78.4309001418,0.9115200000000001,0.26586000000000004,0.9495,76.69,11.11,77.4905684584,137.28,78.42152,14.56586,79.7627674836,0.9115200000000001,0.26586000000000004,0.9495,77.51,14.3,78.8180823162,137.0
2021-03-09 23:00:00,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.9261600000000001,0.27013000000000004,0.9647500000000001,0.0,0.0,0.0,134.75,71.67616,23.04013,75.2882427924,0.9261600000000001,0.27013000000000004,0.9647500000000001,70.75,22.77,74.3238548516,134.66,72.18616,7.03013,72.5276803942,0.9261600000000001,0.27013000000000004,0.9647500000000001,71.26,6.76,71.5799217658,134.84,73.86616,24.49013,77.8201520209,0.9261600000000001,0.27013000000000004,0.9647500000000001,72.94,24.22,76.8560472572,134.57
2021-03-09 23:30:00,0.9093600000000001,0.26523,0.94725,0.9093600000000001,0.26523,0.94725,0.0,0.0,0.0,135.34,67.37936,23.86523,71.4809580026,0.9093600000000001,0.26523,0.94725,66.47,23.6,70.5352457995,135.24,67.85936,7.72523,68.2976713963,0.9093600000000001,0.26523,0.94725,66.95,7.46,67.3643384886,135.43,69.46936,25.33523,73.9450191559,0.9093600000000001,0.26523,0.94725,68.56,25.07,72.9998527396,135.14
2021-03-10 00:00:00,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.0,0.0,0.0,135.58,64.24504,24.44397,68.7381468616,0.9050400000000001,0.26397000000000004,0.9427500000000001,63.34,24.18,67.7984365601,135.47,64.69504,8.243970000000001,65.2181818358,0.9050400000000001,0.26397000000000004,0.9427500000000001,63.79,7.98,64.2872032367,135.64,66.28504,25.92397,71.174143819,0.9050400000000001,0.26397000000000004,0.9427500000000001,65.38,25.66,70.235176372,135.36
2021-03-10 00:30:00,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,135.47,64.00312,24.34341,68.47628042,0.90312,0.26341000000000003,0.9407500000000001,63.1,24.08,67.538554915,135.38,64.44312,8.14341,64.9556067,0.90312,0.26341000000000003,0.9407500000000001,63.54,7.88,64.0267600305,135.56,66.05312,25.82341,70.921528225,0.90312,0.26341000000000003,0.9407500000000001,65.15,25.56,69.9845418646,135.28
2021-03-10 01:00:00,0.9129600000000001,0.26628,0.9510000000000001,0.9129600000000001,0.26628,0.9510000000000001,0.0,0.0,0.0,134.63,66.30296,23.68628,70.4068346469,0.9129600000000001,0.26628,0.9510000000000001,65.39,23.42,69.4575301893,134.54,66.73296,7.66628,67.1718676188,0.9129600000000001,0.26628,0.9510000000000001,65.82,7.4,66.2346767185,134.72,68.39296,25.14628,72.8692827973,0.9129600000000001,0.26628,0.9510000000000001,67.48,24.88,71.920545048,134.44
2021-03-10 01:30:00,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,134.92,66.20792,23.63481,70.3000207287,0.9079200000000001,0.26481000000000005,0.9457500000000001,65.3,23.37,69.3559435088,134.83,66.65792,7.53481,67.0824243782,0.9079200000000001,0.26481000000000005,0.9457500000000001,65.75,7.27,66.1507021883,134.99,68.30792,25.10481,72.7751566117,0.9079200000000001,0.26481000000000005,0.9457500000000001,67.4,24.84,71.8316476214,134.71
2021-03-10 02:00:00,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,135.88,65.30552,24.11411,69.6153807974,0.9055200000000001,0.26411,0.94325,64.4,23.85,68.674467599,135.78,65.78552,7.78411,66.2444489007,0.9055200000000001,0.26411,0.94325,64.88,7.52,65.3143537058,135.98,67.38552,25.59411,72.0823610349,0.9055200000000001,0.26411,0.94325,66.48,25.33,71.1421063787,135.71
2021-03-10 02:30:00,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,136.25,64.29312,24.51341,68.8077942472,0.90312,0.26341000000000003,0.9407500000000001,63.39,24.25,67.8701303962,136.15,64.79312,8.09341,65.2966437481,0.90312,0.26341000000000003,0.9407500000000001,63.89,7.83,64.3680122421,136.32,66.33312,26.01341,71.2515284661,0.90312,0.26341000000000003,0.9407500000000001,65.43,25.75,70.3146314788,136.05
2021-03-10 03:00:00,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,136.74,63.26112,25.04866,68.0397286256,0.92112,0.26866,0.9595,62.34,24.78,67.0844542349,136.63,63.75112,8.51866,64.3177492567,0.92112,0.26866,0.9595,62.83,8.25,63.369325387,136.8,65.29112,26.55866,70.4861175825,0.92112,0.26866,0.9595,64.37,26.29,69.5317265714,136.53
2021-03-10 03:30:00,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,136.74,61.91016,25.38838,66.9136589214,0.9201600000000001,0.26838,0.9585,60.99,25.12,65.9605526053,136.63,62.40016,8.83838,63.0229873066,0.9201600000000001,0.26838,0.9585,61.48,8.57,62.0744335455,136.8,63.90016,26.90838,69.3346332092,0.9201600000000001,0.26838,0.9585,62.98,26.64,68.382527008,136.61
2021-03-10 04:00:00,0.85992,0.25081000000000003,0.89575,0.85992,0.25081000000000003,0.89575,0.0,0.0,0.0,136.86,60.78992,25.76081,66.022978617,0.85992,0.25081000000000003,0.89575,59.93,25.51,65.1334399521,136.74,61.26992,9.20081,61.956904389,0.85992,0.25081000000000003,0.89575,60.41,8.95,61.0693916786,136.93,62.75992,27.29081,68.4368020064,0.85992,0.25081000000000003,0.89575,61.9,27.04,67.548290874,136.61
2021-03-10 04:30:00,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,137.37,60.852,25.78475,66.0894790157,0.9420000000000001,0.27475000000000005,0.9812500000000001,59.91,25.51,65.1150382016,137.25,61.352,9.10475,62.0239016554,0.9420000000000001,0.27475000000000005,0.9812500000000001,60.41,8.83,61.0519205267,137.43,62.812,27.32475,68.4980971018,0.9420000000000001,0.27475000000000005,0.9812500000000001,61.87,27.05,67.5248058124,137.17
2021-03-10 05:00:00,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,137.61,61.3356,25.46705,66.4125474821,0.9156000000000001,0.26705,0.9537500000000001,60.42,25.2,65.464619452,137.52,61.8556,8.72705,62.4682051372,0.9156000000000001,0.26705,0.9537500000000001,60.94,8.46,61.524427669,137.67,63.3056,26.99705,68.8217966931,0.9156000000000001,0.26705,0.9537500000000001,62.39,26.73,67.8749217311,137.4
2021-03-10 05:30:00,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,137.46,63.6376,24.6718,68.252779057,0.8976000000000001,0.26180000000000003,0.935,62.74,24.41,67.3212871238,137.37,64.1976,7.9918,64.693127247,0.8976000000000001,0.26180000000000003,0.935,63.3,7.73,63.7702352199,137.53,65.6576,26.1818,70.6852678357,0.8976000000000001,0.26180000000000003,0.935,64.76,25.92,69.7545984147,137.27
2021-03-10 06:00:00,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,136.86,66.59472,23.83096,70.7302720651,0.8947200000000001,0.26096,0.932,65.7,23.57,69.799963467,136.77,67.14472,7.31096,67.541569126,0.8947200000000001,0.26096,0.932,66.25,7.05,66.6240572166,136.94,68.67472,25.31096,73.1905858919,0.8947200000000001,0.26096,0.932,67.78,25.05,72.2608531641,136.67
2021-03-10 06:30:00,0.8788800000000001,0.25634,0.9155000000000001,0.8788800000000001,0.25634,0.9155000000000001,0.0,0.0,0.0,136.16,73.57888,21.10634,76.5462551027,0.8788800000000001,0.25634,0.9155000000000001,72.7,20.85,75.6307642431,136.02,74.16888,4.76634,74.3218726718,0.8788800000000001,0.25634,0.9155000000000001,73.29,4.51,73.4286333796,136.2,75.80888,22.55634,79.0934558674,0.8788800000000001,0.25634,0.9155000000000001,74.93,22.3,78.1779694032,135.92
2021-03-10 07:00:00,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,136.02,79.41096,18.93278,81.636699631,0.9009600000000001,0.26278,0.9385,78.51,18.67,80.6993742231,135.92,80.07096,2.63278,80.1142319807,0.9009600000000001,0.26278,0.9385,79.17,2.37,79.2054657205,136.1,81.74096,20.32278,84.2294481084,0.9009600000000001,0.26278,0.9385,80.84,20.06,83.2917114724,135.84
2021-03-10 07:30:00,0.88848,0.25914000000000004,0.9255,0.88848,0.25914000000000004,0.9255,0.0,0.0,0.0,134.52,86.26848,15.69914,87.6853102763,0.88848,0.25914000000000004,0.9255,85.38,15.44,86.7648431106,134.41,86.99848,0.87914,87.0029218443,0.88848,0.25914000000000004,0.9255,86.11,0.62,86.1122319999,134.61,88.72848,17.00914,90.3440867276,0.88848,0.25914000000000004,0.9255,87.84,16.75,89.4227493427,134.33
2021-03-10 08:00:00,0.8908800000000001,0.25984,0.928,0.8908800000000001,0.25984,0.928,0.0,0.0,0.0,134.1,90.77088,13.80984,91.8153818094,0.8908800000000001,0.25984,0.928,89.88,13.55,90.8956374091,134.01,91.55088,2.56984,91.5869406979,0.8908800000000001,0.25984,0.928,90.66,2.31,90.689424411,134.19,93.33088,15.06984,94.5396913428,0.8908800000000001,0.25984,0.928,92.44,14.81,93.6188533363,133.91
2021-03-10 08:30:00,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,133.75,94.43056,12.09433,95.2019090148,0.9405600000000001,0.27433,0.9797500000000001,93.49,11.82,94.2342427146,133.68,95.28056,4.24433,95.3750462703,0.9405600000000001,0.27433,0.9797500000000001,94.34,3.9699999999999998,94.4234954871,133.85,97.05056,13.30433,97.9582380051,0.9405600000000001,0.27433,0.9797500000000001,96.11,13.03,96.9892416714,133.57
2021-03-10 09:00:00,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,134.12,95.52856,11.86583,96.2626807089,0.8085600000000001,0.23583,0.84225,94.72,11.63,95.4313119474,134.05,96.40856,4.44583,96.5110141158,0.8085600000000001,0.23583,0.84225,95.6,4.21,95.692654368,134.23,98.14856,13.07583,99.0157419821,0.8085600000000001,0.23583,0.84225,97.34,12.84,98.1832022293,133.95
2021-03-10 09:30:00,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,133.78,98.184,10.692,98.7644506895,0.864,0.252,0.9,97.32,10.44,97.8783735051,133.68,99.074,5.592,99.2316881848,0.864,0.252,0.9,98.21,5.34,98.3550695186,133.86,100.874,11.882,101.5713827808,0.864,0.252,0.9,100.01,11.63,100.6839460887,133.58
2021-03-10 10:00:00,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,134.09,99.34104,10.42197,99.886233721,1.00104,0.29197,1.04275,98.34,10.13,98.8603687025,134.01,100.22104,6.00197,100.4006001106,1.00104,0.29197,1.04275,99.22,5.71,99.3841662439,134.19,102.06104,11.60197,102.7183605485,1.00104,0.29197,1.04275,101.06,11.31,101.6909027396,133.9
2021-03-10 10:30:00,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,134.34,99.36432,10.84001,99.9538588843,0.9943200000000001,0.29001000000000005,1.03575,98.37,10.55,98.9341164614,134.27,100.23432,5.63001,100.3923100564,0.9943200000000001,0.29001000000000005,1.03575,99.24,5.34,99.3835660459,134.46,102.09432,12.03001,102.8006386987,0.9943200000000001,0.29001000000000005,1.03575,101.1,11.74,101.7793574356,134.15
2021-03-10 11:00:00,1.0476,0.30555000000000004,1.09125,1.0476,0.30555000000000004,1.09125,0.0,0.0,0.0,133.94,99.9076,9.95555,100.4023979473,1.0476,0.30555000000000004,1.09125,98.86,9.65,99.3298650961,133.86,100.7676,6.48555,100.9760940449,1.0476,0.30555000000000004,1.09125,99.72,6.18,99.9113146746,134.03,102.6476,11.12555,103.2487658452,1.0476,0.30555000000000004,1.09125,101.6,10.82,102.1745193285,133.75
2021-03-10 11:30:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,134.31,100.16104,9.95572,100.6546089089,1.15104,0.33572,1.199,99.01,9.62,99.4762509346,134.25,101.00104,6.62572,101.2181320051,1.15104,0.33572,1.199,99.85,6.29,100.0479215176,134.42,102.92104,11.13572,103.5217114165,1.15104,0.33572,1.199,101.77,10.8,102.3414525009,134.13
2021-03-10 12:00:00,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,134.04,99.80088,10.17109,100.3178285279,1.10088,0.32109000000000004,1.14675,98.7,9.85,99.1902843024,133.94,100.63088,6.31109,100.8285865544,1.10088,0.32109000000000004,1.14675,99.53,5.99,99.7100847457,134.15,102.55088,11.34109,103.1760791616,1.10088,0.32109000000000004,1.14675,101.45,11.02,102.0467681997,133.84
2021-03-10 12:30:00,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,134.47,101.30112,11.87241,101.9944656953,1.07112,0.31241,1.11575,100.23,11.56,100.8944324529,134.38,102.12112,4.25241,102.2096186318,1.07112,0.31241,1.11575,101.05,3.94,101.1267823082,134.56,103.54112,7.91241,103.8430053632,1.07112,0.31241,1.11575,102.47,7.6,102.7514520579,134.26
2021-03-10 13:00:00,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,135.73,101.75048,15.83639,102.9754894548,1.05048,0.30639000000000005,1.09425,100.7,15.53,101.8904848354,135.64,102.54048,0.77639,102.5434191943,1.05048,0.30639000000000005,1.09425,101.49,0.47000000000000003,101.4910882787,135.85,102.98048,0.77639,102.9834066365,1.05048,0.30639000000000005,1.09425,101.93,0.47000000000000003,101.931083581,135.54
2021-03-10 13:30:00,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,136.23,101.05624,16.97182,102.4714902646,1.20624,0.35182,1.2565,99.85,16.62,101.2237467198,136.12,101.81624,1.64182,101.8294765805,1.20624,0.35182,1.2565,100.61,1.29,100.6182697128,136.29,102.26624,1.62182,102.2790992522,1.20624,0.35182,1.2565,101.06,1.27,101.0679795979,136.0
2021-03-10 14:00:00,1.35408,0.39494,1.4105,1.35408,0.39494,1.4105,0.0,0.0,0.0,136.99,99.55408,17.54494,101.0882770862,1.35408,0.39494,1.4105,98.2,17.15,99.6863205259,136.91,100.35408,2.06494,100.3753224147,1.35408,0.39494,1.4105,99.0,1.67,99.0140843517,137.08,100.78408,2.04494,100.8048240961,1.35408,0.39494,1.4105,99.43,1.65,99.4436895937,136.79
2021-03-10 14:30:00,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,137.53,98.09952,18.20736,99.7748654842,1.25952,0.36736,1.312,96.84,17.84,98.4695445303,137.45,98.88952,2.58736,98.9233622437,1.25952,0.36736,1.312,97.63,2.22,97.6552369307,137.61,99.30952,2.56736,99.3427002854,1.25952,0.36736,1.312,98.05,2.2,98.0746781794,137.32
2021-03-10 15:00:00,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,137.8,96.35384,18.39737,98.0944733696,1.05384,0.30737000000000003,1.09775,95.3,18.09,97.0017427678,137.7,97.14384,3.21737,97.1971044819,1.05384,0.30737000000000003,1.09775,96.09,2.91,96.1340532798,137.85,97.72384,4.43737,97.8245324899,1.05384,0.30737000000000003,1.09775,96.67,4.13,96.758182083,137.59
2021-03-10 15:30:00,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,135.43,94.95736,13.57798,95.9232076145,0.9873600000000001,0.28798,1.0285,93.97,13.29,94.9051368473,135.31,95.68736,3.18798,95.7404516401,0.9873600000000001,0.28798,1.0285,94.7,2.9,94.7443929739,135.51,97.65736,14.83798,98.7781636428,0.9873600000000001,0.28798,1.0285,96.67,14.55,97.7588430783,135.25
2021-03-10 16:00:00,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,135.01,96.836,13.11175,97.7196443099,0.966,0.28175,1.00625,95.87,12.83,96.7246907465,134.92,97.566,3.55175,97.6306267729,0.966,0.28175,1.00625,96.6,3.27,96.6553304272,135.08,99.576,14.37175,100.60778784,0.966,0.28175,1.00625,98.61,14.09,99.6115465195,134.8
2021-03-10 16:30:00,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,134.86,99.13536,12.95573,99.9783503673,0.9453600000000001,0.27573000000000003,0.9847500000000001,98.19,12.68,99.0053458153,134.75,99.84536,3.66573,99.9126292816,0.9453600000000001,0.27573000000000003,0.9847500000000001,98.9,3.39,98.95808254,134.91,101.92536,14.19573,102.9091723869,0.9453600000000001,0.27573000000000003,0.9847500000000001,100.98,13.92,101.9349145288,134.64
2021-03-10 17:00:00,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,134.44,101.12672,13.01446,101.960726101,0.9067200000000001,0.26446000000000003,0.9445,100.22,12.75,101.0277729142,134.33,101.83672,3.47446,101.895973486,0.9067200000000001,0.26446000000000003,0.9445,100.93,3.21,100.9810328725,134.55,103.97672,14.26446,104.9506222995,0.9067200000000001,0.26446000000000003,0.9445,103.07,14.0,104.0164645621,134.28
2021-03-10 17:30:00,0.9028800000000001,0.26334,0.9405,0.9028800000000001,0.26334,0.9405,0.0,0.0,0.0,134.08,104.15288,13.01334,104.9627049492,0.9028800000000001,0.26334,0.9405,103.25,12.75,104.0342491682,134.0,104.86288,3.60334,104.9247714367,0.9028800000000001,0.26334,0.9405,103.96,3.34,104.0136394902,134.18,106.84288,11.94334,107.5083456158,0.9028800000000001,0.26334,0.9405,105.94,11.68,106.5819215439,133.88
2021-03-10 18:00:00,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,135.78,106.4996,17.7853,107.974449275,0.9096000000000001,0.26530000000000004,0.9475,105.59,17.52,107.0336325647,135.69,107.1696,2.5653,107.2002981724,0.9096000000000001,0.26530000000000004,0.9475,106.26,2.3,106.2848888601,135.88,107.7796,2.5253,107.8091801112,0.9096000000000001,0.26530000000000004,0.9475,106.87,2.26,106.8938936516,135.59
2021-03-10 18:30:00,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,135.22,107.03104,17.49572,108.4515732565,0.9110400000000001,0.26572,0.9490000000000001,106.12,17.23,107.5096614263,135.12,107.71104,2.39572,107.7376796307,0.9110400000000001,0.26572,0.9490000000000001,106.8,2.13,106.8212380569,135.31,108.33104,2.34572,108.3564332645,0.9110400000000001,0.26572,0.9490000000000001,107.42,2.08,107.4401358897,135.03
2021-03-10 19:00:00,0.91512,0.26691000000000004,0.95325,0.91512,0.26691000000000004,0.95325,0.0,0.0,0.0,136.52,105.00512,18.46691,106.6166121726,0.91512,0.26691000000000004,0.95325,104.09,18.2,105.669144503,136.43,105.68512,3.09691,105.7304849178,0.91512,0.26691000000000004,0.95325,104.77,2.83,104.8082143727,136.59,106.28512,3.04691,106.3287844093,0.91512,0.26691000000000004,0.95325,105.37,2.7800000000000002,105.4066662977,136.31
2021-03-10 19:30:00,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,136.72,100.54192,19.90181,102.4927300766,0.9319200000000001,0.27181,0.9707500000000001,99.61,19.63,101.5258046016,136.63,101.24192,4.49181,101.3415152954,0.9319200000000001,0.27181,0.9707500000000001,100.31,4.22,100.3987275816,136.82,101.79192,4.45181,101.8892221462,0.9319200000000001,0.27181,0.9707500000000001,100.86,4.18,100.9465799322,136.53
2021-03-10 20:00:00,0.9348000000000001,0.27265,0.9737500000000001,0.9348000000000001,0.27265,0.9737500000000001,0.0,0.0,0.0,137.13,96.6648,20.69265,98.854789075,0.9348000000000001,0.27265,0.9737500000000001,95.73,20.42,97.8836518526,137.05,97.3748,5.19265,97.5131544411,0.9348000000000001,0.27265,0.9737500000000001,96.44,4.92,96.5654182407,137.21,97.9048,5.14265,98.0397710731,0.9348000000000001,0.27265,0.9737500000000001,96.97,4.87,97.09221287,136.92
2021-03-10 20:30:00,0.91656,0.26733,0.9547500000000001,0.91656,0.26733,0.9547500000000001,0.0,0.0,0.0,137.38,94.35656,21.94733,96.8754133367,0.91656,0.26733,0.9547500000000001,93.44,21.68,95.9221350888,137.28,95.08656,6.37733,95.3001795935,0.91656,0.26733,0.9547500000000001,94.17,6.11,94.3680083503,137.46,95.56656,6.36733,95.7784437207,0.91656,0.26733,0.9547500000000001,94.65,6.1,94.8463626082,137.17
2021-03-10 21:00:00,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,137.75,90.27192,22.82306,93.1123601261,0.90192,0.26306,0.9395,89.37,22.56,92.1734804594,137.67,90.99192,7.18306,91.2750012668,0.90192,0.26306,0.9395,90.09,6.92,90.3553789212,137.84,91.65192,9.47306,92.1401829033,0.90192,0.26306,0.9395,90.75,9.21,91.2161531748,137.55
2021-03-10 21:30:00,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,135.92,85.85072,18.91271,87.9092527784,0.9007200000000001,0.26271,0.93825,84.95,18.65,86.9731280339,135.83,86.47072,2.62271,86.5104850585,0.9007200000000001,0.26271,0.93825,85.57,2.36,85.6025379297,136.0,88.36072,20.31271,90.6654456034,0.9007200000000001,0.26271,0.93825,87.46,20.05,89.7287807785,135.7
2021-03-10 22:00:00,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,135.79,81.91392,19.40656,84.1813807252,0.9139200000000001,0.26656,0.9520000000000001,81.0,19.14,83.2306409924,135.69,82.52392,4.29656,82.6356932566,0.9139200000000001,0.26656,0.9520000000000001,81.61,4.03,81.7094425388,135.88,84.32392,20.65656,86.8171466659,0.9139200000000001,0.26656,0.9520000000000001,83.41,20.39,85.8660596511,135.59
2021-03-10 22:30:00,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,135.79,76.56232,20.87901,79.3581873682,0.92232,0.26901,0.9607500000000001,75.64,20.61,78.3975873353,135.69,77.11232,5.63901,77.318227667,0.92232,0.26901,0.9607500000000001,76.19,5.37,76.3790088964,135.88,78.87232,22.29901,81.9639476182,0.92232,0.26901,0.9607500000000001,77.95,22.03,81.0032307998,135.59
2021-03-10 23:00:00,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,136.61,72.03992,22.20956,75.3857720595,0.88992,0.25956,0.927,71.15,21.95,74.4588812701,136.52,72.58992,6.79956,72.9076847925,0.88992,0.25956,0.927,71.7,6.54,71.9976499616,136.67,74.25992,23.68956,77.9469753833,0.88992,0.25956,0.927,73.37,23.43,77.0202687609,136.39
2021-03-10 23:30:00,0.8776800000000001,0.25599,0.9142500000000001,0.8776800000000001,0.25599,0.9142500000000001,0.0,0.0,0.0,136.47,66.84768,23.51599,70.863348122,0.8776800000000001,0.25599,0.9142500000000001,65.97,23.26,69.950471764,136.37,67.34768,8.13599,67.83733732,0.8776800000000001,0.25599,0.9142500000000001,66.47,7.88,66.9354562246,136.53,68.93768,25.00599,73.3328252535,0.8776800000000001,0.25599,0.9142500000000001,68.06,24.75,72.4204812191,136.25
2021-03-11 00:00:00,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,137.09,63.84312,24.05466,68.2244138051,0.8731200000000001,0.25466,0.9095000000000001,62.97,23.8,67.3176121086,137.02,64.35312,8.53466,64.916596299,0.8731200000000001,0.25466,0.9095000000000001,63.48,8.28,64.0177225462,137.17,65.88312,25.56466,70.6692107063,0.8731200000000001,0.25466,0.9095000000000001,65.01,25.31,69.7631435645,136.88
2021-03-11 00:30:00,0.8908800000000001,0.25984,0.928,0.8908800000000001,0.25984,0.928,0.0,0.0,0.0,136.55,63.54088,24.13984,67.9718714352,0.8908800000000001,0.25984,0.928,62.65,23.88,67.046826174,136.43,64.03088,8.72984,64.6232442702,0.8908800000000001,0.25984,0.928,63.14,8.47,63.705576679,136.63,65.58088,25.64984,70.418506897,0.8908800000000001,0.25984,0.928,64.69,25.39,69.4942314153,136.36
2021-03-11 01:00:00,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.0,0.0,0.0,136.19,66.27504,23.46397,70.306036833,0.9050400000000001,0.26397000000000004,0.9427500000000001,65.37,23.2,69.3648102427,136.11,66.75504,8.11397,67.2463521283,0.9050400000000001,0.26397000000000004,0.9427500000000001,65.85,7.85,66.316249894,136.28,68.37504,24.94397,72.7828807781,0.9050400000000001,0.26397000000000004,0.9427500000000001,67.47,24.68,71.8422111297,135.98
2021-03-11 01:30:00,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,136.41,66.10488,23.83684,70.2712608468,0.91488,0.26684,0.9530000000000001,65.19,23.57,69.3201341603,136.32,66.57488,8.47684,67.1123793603,0.91488,0.26684,0.9530000000000001,65.66,8.21,66.1712906025,136.48,68.21488,25.33684,72.7682988299,0.91488,0.26684,0.9530000000000001,67.3,25.07,71.8177895789,136.2
2021-03-11 02:00:00,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,136.82,64.83208,24.12894,69.1766170223,0.9220800000000001,0.26894,0.9605,63.91,23.86,68.2186755955,136.75,65.29208,8.63894,65.8611189933,0.9220800000000001,0.26894,0.9605,64.37,8.37,64.911892593,136.93,66.90208,25.62894,71.6430797345,0.9220800000000001,0.26894,0.9605,65.98,25.36,70.6858543133,136.65
2021-03-11 02:30:00,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,137.22,63.96584,24.05712,68.3401324962,0.9158400000000001,0.26712,0.9540000000000001,63.05,23.79,67.3889204543,137.11,64.46584,8.47712,65.0208127479,0.9158400000000001,0.26712,0.9540000000000001,63.55,8.21,64.0781288741,137.32,66.02584,25.57712,70.8067836807,0.9158400000000001,0.26712,0.9540000000000001,65.11,25.31,69.8563397266,137.04
2021-03-11 03:00:00,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,137.33,62.92152,24.48586,67.5179607145,0.9115200000000001,0.26586000000000004,0.9495,62.01,24.22,66.5721300546,137.24,63.39152,8.885860000000001,64.0112749119,0.9115200000000001,0.26586000000000004,0.9495,62.48,8.62,63.0718225518,137.4,64.94152,26.01586,69.9587449248,0.9115200000000001,0.26586000000000004,0.9495,64.03,25.75,69.0137913753,137.14
2021-03-11 03:30:00,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,137.42,61.64472,24.89096,66.4803083146,0.8947200000000001,0.26096,0.932,60.75,24.63,65.55302739,137.33,62.10472,9.24096,62.7884669983,0.8947200000000001,0.26096,0.932,61.21,8.98,61.8652123572,137.51,63.66472,26.43096,68.9332446589,0.8947200000000001,0.26096,0.932,62.77,26.17,68.0069246474,137.23
2021-03-11 04:00:00,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,137.7,60.41896,25.14803,65.4436715074,0.9189600000000001,0.26803000000000005,0.95725,59.5,24.88,64.4923592374,137.61,60.88896,9.45803,61.6191510925,0.9189600000000001,0.26803000000000005,0.95725,59.97,9.19,60.6700667545,137.8,62.39896,26.68803,67.8666424274,0.9189600000000001,0.26803000000000005,0.95725,61.48,26.42,66.9164165209,137.53
2021-03-11 04:30:00,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,137.49,60.394,25.0595,65.3866483026,0.924,0.2695,0.9625,59.47,24.79,64.430000776,137.37,60.844,9.4095,61.5672886056,0.924,0.2695,0.9625,59.92,9.14,60.613084396,137.53,62.364,26.6095,67.8036428686,0.924,0.2695,0.9625,61.44,26.34,66.8481054331,137.26
2021-03-11 05:00:00,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,137.18,60.01136,24.76873,64.9219016578,0.9213600000000001,0.26873,0.9597500000000001,59.09,24.5,63.9677895507,137.06,60.46136,9.17873,61.1541097349,0.9213600000000001,0.26873,0.9597500000000001,59.54,8.91,60.2029874674,137.24,61.99136,26.29873,67.3390816262,0.9213600000000001,0.26873,0.9597500000000001,61.07,26.03,66.3860361823,136.96
2021-03-11 05:30:00,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,136.75,62.67944,23.80817,67.0487968383,0.91944,0.26817,0.9577500000000001,61.76,23.54,66.0940935334,136.64,63.11944,8.31817,63.6651840338,0.91944,0.26817,0.9577500000000001,62.2,8.05,62.7187571624,136.83,64.71944,25.31817,69.4954361528,0.91944,0.26817,0.9577500000000001,63.8,25.05,68.5415385004,136.55
2021-03-11 06:00:00,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,137.77,65.9228,23.16915,69.8757831553,0.9228000000000001,0.26915,0.96125,65.0,22.9,68.9159633177,137.68,66.4128,7.47915,66.8326094699,0.9228000000000001,0.26915,0.96125,65.49,7.21,65.8856904039,137.84,68.0328,24.71915,72.384378512,0.9228000000000001,0.26915,0.96125,67.11,24.45,71.4251678332,137.57
2021-03-11 06:30:00,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,136.0,71.17336,16.76348,73.1208686724,0.90336,0.26348000000000005,0.9410000000000001,70.27,16.5,72.1811810654,135.92,72.66336,14.05348,74.0098924915,0.90336,0.26348000000000005,0.9410000000000001,71.76,13.79,73.0729888536,136.08,73.31336,17.96348,75.4820201651,0.90336,0.26348000000000005,0.9410000000000001,72.41,17.7,74.5419217622,135.8
2021-03-11 07:00:00,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,134.81,77.04696,12.77453,78.0988006436,0.9069600000000001,0.26453000000000004,0.9447500000000001,76.14,12.51,77.1608689687,134.7,78.92696,14.01453,80.1615373228,0.9069600000000001,0.26453000000000004,0.9447500000000001,78.02,13.75,79.2223636355,134.88,79.29696,14.02453,80.5276058688,0.9069600000000001,0.26453000000000004,0.9447500000000001,78.39,13.76,79.5885023103,134.61
2021-03-11 07:30:00,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0,133.97,84.39928,10.49104,85.0488117777,0.9292800000000001,0.27104,0.968,83.47,10.22,84.0933368347,133.91,86.52928,11.67104,87.312825358,0.9292800000000001,0.27104,0.968,85.6,11.4,86.3557757188,134.06,86.77928,11.67104,87.5605882347,0.9292800000000001,0.27104,0.968,85.85,11.4,86.6035940363,133.77
2021-03-11 08:00:00,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,133.61,88.57368,8.45274,88.9760956788,1.00368,0.29274,1.0455,87.57,8.16,87.9493632723,133.52,90.83368,9.59274,91.3388092929,1.00368,0.29274,1.0455,89.83,9.3,90.3101262318,133.73,91.02368,9.59274,91.5277607147,1.00368,0.29274,1.0455,90.02,9.3,90.4991182277,133.44
2021-03-11 08:30:00,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,133.69,90.444,7.49575,90.7540820242,1.254,0.36575,1.30625,89.19,7.13,89.4745382777,133.52,92.794,8.62575,93.1940448691,1.254,0.36575,1.30625,91.54,8.26,91.9119100008,133.73,92.934,8.60575,93.3315985562,1.254,0.36575,1.30625,91.68,8.24,92.0495518729,133.44
2021-03-11 09:00:00,2.1192,0.6181,2.2075,2.1192,0.6181,2.2075,0.0,0.0,0.0,133.69,89.3092,7.5881,89.6309793891,2.1192,0.6181,2.2075,87.19,6.97,87.4681484885,133.63,91.6292,8.7181,92.0430092959,2.1192,0.6181,2.2075,89.51,8.1,89.8757481193,133.73,91.7192,8.6981,92.1307147061,2.1192,0.6181,2.2075,89.6,8.08,89.9635837436,133.54
2021-03-11 09:30:00,2.68272,0.78246,2.7945,2.68272,0.78246,2.7945,0.0,0.0,0.0,133.54,90.48272,6.67246,90.7284097791,2.68272,0.78246,2.7945,87.8,5.89,87.9973414371,133.47,92.83272,7.79246,93.1591988772,2.68272,0.78246,2.7945,90.15,7.01,90.4221355643,133.65,92.90272,7.74246,93.2247878531,2.68272,0.78246,2.7945,90.22,6.96,90.4880655114,133.36
2021-03-11 10:00:00,3.2508,0.94815,3.38625,3.2508,0.94815,3.38625,0.0,0.0,0.0,133.74,89.4708,6.88815,89.7355596353,3.2508,0.94815,3.38625,86.22,5.94,86.4243715627,133.67,91.7908,8.00815,92.1394672823,3.2508,0.94815,3.38625,88.54,7.06,88.8210290416,133.85,91.8708,7.95815,92.2148363555,3.2508,0.94815,3.38625,88.62,7.01,88.8968194032,133.55
2021-03-11 10:30:00,3.6712800000000003,1.07079,3.82425,3.6712800000000003,1.07079,3.82425,0.0,0.0,0.0,134.15,88.79128,7.26079,89.0876561341,3.6712800000000003,1.07079,3.82425,85.12,6.19,85.3447742981,134.04,91.10128,8.39079,91.486876515,3.6712800000000003,1.07079,3.82425,87.43,7.32,87.7358951627,134.26,91.17128,8.35079,91.5529245325,3.6712800000000003,1.07079,3.82425,87.5,7.28,87.8023257095,133.97
2021-03-11 11:00:00,3.6612,1.06785,3.81375,3.6612,1.06785,3.81375,0.0,0.0,0.0,133.96,88.8612,6.73785,89.1162807127,3.6612,1.06785,3.81375,85.2,5.67,85.388458822,133.91,91.2212,7.84785,91.5581568134,3.6612,1.06785,3.81375,87.56,6.78,87.822104279,134.07,91.2112,7.80785,91.5447733465,3.6612,1.06785,3.81375,87.55,6.74,87.8090547723,133.76
2021-03-11 11:30:00,4.02288,1.17334,4.1905,4.02288,1.17334,4.1905,0.0,0.0,0.0,133.96,88.61288,7.11334,88.8979308412,4.02288,1.17334,4.1905,84.59,5.94,84.7983001009,133.91,90.96288,8.25334,91.3365379191,4.02288,1.17334,4.1905,86.94,7.08,87.2278051999,134.07,90.95288,8.19334,91.3211760801,4.02288,1.17334,4.1905,86.93,7.02,87.2129881382,133.76
2021-03-11 12:00:00,3.9588,1.15465,4.12375,3.9588,1.15465,4.12375,0.0,0.0,0.0,133.96,89.1688,7.04465,89.4466432409,3.9588,1.15465,4.12375,85.21,5.89,85.4133256582,133.91,91.5288,8.17465,91.893123421,3.9588,1.15465,4.12375,87.57,7.02,87.8509265745,134.07,91.5188,8.11465,91.8778444352,3.9588,1.15465,4.12375,87.56,6.96,87.836183888,133.76
2021-03-11 12:30:00,3.5664,1.0402,3.715,3.5664,1.0402,3.715,0.0,0.0,0.0,133.96,88.8264,7.3502,89.1299880904,3.5664,1.0402,3.715,85.26,6.31,85.4931792601,133.91,91.1764,8.4902,91.570843684,3.5664,1.0402,3.715,87.61,7.45,87.9261883627,134.07,91.1564,8.4302,91.5453850994,3.5664,1.0402,3.715,87.59,7.39,87.9011956688,133.87
2021-03-11 13:00:00,4.42416,1.29038,4.6085,4.42416,1.29038,4.6085,0.0,0.0,0.0,134.77,87.62416,8.03038,87.9913655915,4.42416,1.29038,4.6085,83.2,6.74,83.472555969,134.7,89.92416,9.20038,90.3935923827,4.42416,1.29038,4.6085,85.5,7.91,85.8651157339,134.87,89.95416,9.13038,90.4163411129,4.42416,1.29038,4.6085,85.53,7.84,85.8885702524,134.62
2021-03-11 13:30:00,3.4216800000000003,0.99799,3.56425,3.4216800000000003,0.99799,3.56425,0.0,0.0,0.0,135.33,87.11168,8.78799,87.5538323585,3.4216800000000003,0.99799,3.56425,83.69,7.79,84.051770951,135.25,89.37168,9.98799,89.9280664212,3.4216800000000003,0.99799,3.56425,85.95,8.99,86.4188787245,135.41,89.45168,9.91799,89.9998310024,3.4216800000000003,0.99799,3.56425,86.03,8.92,86.491197818,135.13
2021-03-11 14:00:00,2.60304,0.7592200000000001,2.7115,2.60304,0.7592200000000001,2.7115,0.0,0.0,0.0,135.51,85.79304,8.97922,86.261649093,2.60304,0.7592200000000001,2.7115,83.19,8.22,83.5951224654,135.41,87.98304,10.16922,88.5687775858,2.60304,0.7592200000000001,2.7115,85.38,9.41,85.8969877237,135.6,88.15304,10.12922,88.73308041,2.60304,0.7592200000000001,2.7115,85.55,9.37,86.0616023555,135.32
2021-03-11 14:30:00,3.05568,0.89124,3.183,3.05568,0.89124,3.183,0.0,0.0,0.0,135.7,85.16568,9.41124,85.6840970554,3.05568,0.89124,3.183,82.11,8.52,82.5508479666,135.59,87.35568,10.61124,87.9978024873,3.05568,0.89124,3.183,84.3,9.72,84.8585199022,135.81,87.51568,10.56124,88.1506326478,3.05568,0.89124,3.183,84.46,9.67,85.0117668326,135.53
2021-03-11 15:00:00,2.13216,0.6218800000000001,2.221,2.13216,0.6218800000000001,2.221,0.0,0.0,0.0,135.7,84.24216,9.21188,84.7443228458,2.13216,0.6218800000000001,2.221,82.11,8.59,82.5581019646,135.59,86.44216,10.43188,87.0693467634,2.13216,0.6218800000000001,2.221,84.31,9.81,84.8788088983,135.81,86.58216,10.38188,87.2023730331,2.13216,0.6218800000000001,2.221,84.45,9.76,85.0121173716,135.53
2021-03-11 15:30:00,2.09136,0.6099800000000001,2.1785,2.09136,0.6099800000000001,2.1785,0.0,0.0,0.0,135.7,84.41136,10.14998,85.0194083198,2.09136,0.6099800000000001,2.1785,82.32,9.54,82.8709478647,135.69,86.58136,11.36998,87.3247292847,2.09136,0.6099800000000001,2.1785,84.49,10.76,85.1723998723,135.81,86.76136,11.31998,87.4967172884,2.09136,0.6099800000000001,2.1785,84.67,10.71,85.3446717728,135.53
2021-03-11 16:00:00,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,135.16,87.2508,9.3869,87.7542932981,1.8408,0.5369,1.9175,85.41,8.85,85.8672848063,135.04,89.4608,10.5969,90.0862310581,1.8408,0.5369,1.9175,87.62,10.06,88.1956234742,135.21,89.6708,10.5469,90.2889222012,1.8408,0.5369,1.9175,87.83,10.01,88.3985803053,134.94
2021-03-11 16:30:00,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,134.82,91.06448,9.19464,91.5274872506,1.52448,0.44464000000000004,1.588,89.54,8.75,89.9665165492,134.71,93.40448,10.41464,93.9833049557,1.52448,0.44464000000000004,1.588,91.88,9.97,92.4193448365,134.89,93.56448,10.34464,94.134603066,1.52448,0.44464000000000004,1.588,92.04,9.9,92.5709003953,134.61
2021-03-11 17:00:00,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,133.96,94.92616,8.10888,95.2718730119,1.43616,0.41888000000000003,1.496,93.49,7.69,93.8057364984,133.86,97.31616,9.29888,97.7594198346,1.43616,0.41888000000000003,1.496,95.88,8.88,96.2903359637,134.03,97.51616,9.22888,97.9518947606,1.43616,0.41888000000000003,1.496,96.08,8.81,96.4830684628,133.76
2021-03-11 17:30:00,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,133.64,96.26616,8.46888,96.6379609139,1.43616,0.41888000000000003,1.496,94.83,8.05,95.1710638797,133.54,98.65616,9.66888,99.1288310553,1.43616,0.41888000000000003,1.496,97.22,9.25,97.6590543677,133.69,98.90616,9.58888,99.3698903371,1.43616,0.41888000000000003,1.496,97.47,9.17,97.9004075579,133.41
2021-03-11 18:00:00,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,134.49,98.66472,10.98596,99.2744594032,1.01472,0.29596,1.057,97.65,10.69,98.2333884176,134.38,100.35472,6.19596,100.5458091946,1.01472,0.29596,1.057,99.34,5.9,99.5150521278,134.57,101.37472,12.02596,102.0855404502,1.01472,0.29596,1.057,100.36,11.73,101.0431714665,134.28
2021-03-11 18:30:00,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,135.3,102.42608,13.18969,103.2718247465,0.8560800000000001,0.24969000000000002,0.89175,101.57,12.94,102.3909590735,135.22,103.25608,2.35969,103.2830392362,0.8560800000000001,0.24969000000000002,0.89175,102.4,2.11,102.4217364625,135.38,105.26608,14.44969,106.2531935504,0.8560800000000001,0.24969000000000002,0.89175,104.41,14.2,105.3711919834,135.08
2021-03-11 19:00:00,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0,135.8,103.86888,12.62384,104.6331953483,0.93888,0.27384000000000003,0.978,102.93,12.35,103.6682564723,135.69,104.69888,3.09384,104.7445813357,0.93888,0.27384000000000003,0.978,103.76,2.8200000000000003,103.7983140518,135.89,106.76888,13.86384,107.6652209211,0.93888,0.27384000000000003,0.978,105.83,13.59,106.6990018697,135.61
2021-03-11 19:30:00,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,136.86,100.99464,14.05677,101.9681817606,0.9146400000000001,0.26677,0.9527500000000001,100.08,13.79,101.025593292,136.77,101.83464,1.87677,101.8519325765,0.9146400000000001,0.26677,0.9527500000000001,100.92,1.6099999999999999,100.9328415334,136.95,103.81464,15.33677,104.9413931314,0.9146400000000001,0.26677,0.9527500000000001,102.9,15.07,103.9976677623,136.67
2021-03-11 20:00:00,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,137.35,97.26192,15.10306,98.4275545945,0.90192,0.26306,0.9395,96.36,14.84,97.4960265857,137.24,98.10192,0.97306,98.1067457082,0.90192,0.26306,0.9395,97.2,0.71,97.2025930724,137.42,99.99192,16.42306,101.3316385195,0.90192,0.26306,0.9395,99.09,16.16,100.3990722069,137.14
2021-03-11 20:30:00,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,137.61,93.54136,16.81998,95.0415580567,0.89136,0.25998000000000004,0.9285,92.65,16.56,94.1183090583,137.52,94.37136,1.23998,94.379505925,0.89136,0.25998000000000004,0.9285,93.48,0.98,93.4851367866,137.71,96.18136,18.17998,97.8844506766,0.89136,0.25998000000000004,0.9285,95.29,17.92,96.9603553005,137.44
2021-03-11 21:00:00,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,137.33,89.94144,17.85292,91.6961797558,0.90144,0.26292000000000004,0.9390000000000001,89.04,17.59,90.7608379203,137.26,90.74144,2.31292,90.7709123684,0.90144,0.26292000000000004,0.9390000000000001,89.84,2.05,89.8633857586,137.4,92.49144,19.25292,94.4740250111,0.90144,0.26292000000000004,0.9390000000000001,91.59,18.99,93.5379505869,137.13
2021-03-11 21:30:00,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,137.96,86.38432,18.93376,88.4349365896,0.9043200000000001,0.26376,0.9420000000000001,85.48,18.67,87.4951387221,137.87,87.15432,3.24376,87.21466318,0.9043200000000001,0.26376,0.9420000000000001,86.25,2.98,86.3014652251,138.03,88.86432,20.35376,91.1654699719,0.9043200000000001,0.26376,0.9420000000000001,87.96,20.09,90.2251057079,137.76
2021-03-11 22:00:00,0.9160800000000001,0.26719000000000004,0.95425,0.9160800000000001,0.26719000000000004,0.95425,0.0,0.0,0.0,136.11,81.52608,20.04719,83.9546993745,0.9160800000000001,0.26719000000000004,0.95425,80.61,19.78,83.0013283026,136.01,82.21608,4.74719,82.3530183021,0.9160800000000001,0.26719000000000004,0.95425,81.3,4.48,81.423340634,136.19,83.90608,21.46719,86.6087207356,0.9160800000000001,0.26719000000000004,0.95425,82.99,21.2,85.6550062752,135.92
2021-03-11 22:30:00,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,136.01,76.84312,21.39341,79.7655507269,0.90312,0.26341000000000003,0.9407500000000001,75.94,21.13,78.8248723437,135.89,77.45312,6.12341,77.6948000046,0.90312,0.26341000000000003,0.9407500000000001,76.55,5.86,76.7739675932,136.07,79.14312,22.82341,82.3683281812,0.90312,0.26341000000000003,0.9407500000000001,78.24,22.56,81.4275825504,135.79
2021-03-11 23:00:00,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,136.54,72.10928,22.34229,75.4912325013,0.8992800000000001,0.26229,0.9367500000000001,71.21,22.08,74.55461421,136.45,72.71928,6.95229,73.0508591323,0.8992800000000001,0.26229,0.9367500000000001,71.82,6.69,72.130912236,136.63,74.28928,23.81229,78.0123213215,0.8992800000000001,0.26229,0.9367500000000001,73.39,23.55,77.0759015517,136.37
2021-03-11 23:30:00,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,136.54,67.6108,23.19565,71.4790770475,0.9108,0.26565,0.9487500000000001,66.7,22.93,70.5313752879,136.45,68.1508,7.79565,68.5952163023,0.9108,0.26565,0.9487500000000001,67.24,7.53,67.6603170256,136.63,69.7208,24.68565,73.9619582526,0.9108,0.26565,0.9487500000000001,68.81,24.42,73.0147416622,136.37
2021-03-12 00:00:00,0.91656,0.26733,0.9547500000000001,0.91656,0.26733,0.9547500000000001,0.0,0.0,0.0,137.48,64.85656,23.88733,69.115684975,0.91656,0.26733,0.9547500000000001,63.94,23.62,68.1632452279,137.38,65.40656,8.28733,65.9294921076,0.91656,0.26733,0.9547500000000001,64.49,8.02,64.9867717309,137.56,66.89656,25.39733,71.555391907,0.91656,0.26733,0.9547500000000001,65.98,25.13,70.6036635027,137.3
2021-03-12 00:30:00,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,136.95,63.94368,24.23649,68.3827584956,0.91368,0.26649,0.9517500000000001,63.03,23.97,67.4339810481,136.87,64.45368,8.72649,65.041744236,0.91368,0.26649,0.9517500000000001,63.54,8.46,64.100726985,137.02,65.98368,25.74649,70.828862575,0.91368,0.26649,0.9517500000000001,65.07,25.48,69.880865049,136.74
2021-03-12 01:00:00,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,136.14,66.40784,23.45187,70.4272065324,0.8978400000000001,0.26187000000000005,0.93525,65.51,23.19,69.4934255883,136.03,66.91784,8.12187,67.4089169366,0.8978400000000001,0.26187000000000005,0.93525,66.02,7.86,66.4862391777,136.21,68.50784,24.94187,72.9069339676,0.8978400000000001,0.26187000000000005,0.93525,67.61,24.68,71.9737070047,135.95
2021-03-12 01:30:00,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,136.79,66.48984,23.69662,70.5863203649,0.8798400000000001,0.25662,0.9165000000000001,65.61,23.44,69.6714123583,136.7,66.99984,8.22662,67.5030061305,0.8798400000000001,0.25662,0.9165000000000001,66.12,7.97,66.5986133489,136.86,68.57984,25.18662,73.0586085376,0.8798400000000001,0.25662,0.9165000000000001,67.7,24.93,72.1442644983,136.58
2021-03-12 02:00:00,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,137.05,65.62728,23.74879,69.792155051,0.8872800000000001,0.25879,0.9242500000000001,64.74,23.49,68.8697880061,136.98,66.13728,8.19879,66.6435290427,0.8872800000000001,0.25879,0.9242500000000001,65.25,7.94,65.7313174978,137.15,67.69728,25.24879,72.2524955684,0.8872800000000001,0.25879,0.9242500000000001,66.81,24.99,71.330752134,136.87
2021-03-12 02:30:00,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,136.74,64.3852,24.3311,68.8291828097,0.8952,0.2611,0.9325,63.49,24.07,67.8995213532,136.67,64.8552,8.8911,65.4618104413,0.8952,0.2611,0.9325,63.96,8.63,64.5395886259,136.82,66.4552,25.8411,71.3025669682,0.8952,0.2611,0.9325,65.56,25.58,70.3736456353,136.55
2021-03-12 03:00:00,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,137.11,63.14104,24.51572,67.7333851169,0.9110400000000001,0.26572,0.9490000000000001,62.23,24.25,66.787988441,137.04,63.62104,8.94572,64.2468881503,0.9110400000000001,0.26572,0.9490000000000001,62.71,8.68,63.3078707587,137.2,65.17104,26.03572,70.1792217868,0.9110400000000001,0.26572,0.9490000000000001,64.26,25.77,69.2346770051,136.93
2021-03-12 03:30:00,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,138.03,61.46832,25.14076,66.4109341675,0.92832,0.27076,0.967,60.54,24.87,65.4492818906,137.92,61.98832,9.38076,62.6941023909,0.92832,0.27076,0.967,61.06,9.11,61.7358542502,138.07,63.45832,26.69076,68.8429738361,0.92832,0.27076,0.967,62.53,26.42,67.8823784203,137.81
2021-03-12 04:00:00,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,138.27,60.88032,25.25551,65.9109562111,0.9103200000000001,0.26551,0.94825,59.97,24.99,64.9684615794,138.12,61.38032,9.45551,62.1043505132,0.9103200000000001,0.26551,0.94825,60.47,9.19,61.1643441884,138.34,62.86032,26.81551,68.3409936061,0.9103200000000001,0.26551,0.94825,61.95,26.55,67.3995919869,138.05
2021-03-12 04:30:00,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,138.27,60.7272,25.2646,65.7730403205,0.9072,0.2646,0.9450000000000001,59.82,25.0,64.8338831168,138.23,61.2272,9.4446,61.9513558286,0.9072,0.2646,0.9450000000000001,60.32,9.18,61.0145458067,138.34,62.7172,26.8246,68.2129484849,0.9072,0.2646,0.9450000000000001,61.81,26.56,67.2748816424,138.05
2021-03-12 05:00:00,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.9040800000000001,0.26369000000000004,0.9417500000000001,0.0,0.0,0.0,138.12,60.56408,25.10369,65.5606821034,0.9040800000000001,0.26369000000000004,0.9417500000000001,59.66,24.84,64.6246176004,138.03,61.07408,9.31369,61.7801591877,0.9040800000000001,0.26369000000000004,0.9417500000000001,60.17,9.05,60.846786275,138.19,62.53408,26.64369,67.9735049726,0.9040800000000001,0.26369000000000004,0.9417500000000001,61.63,26.38,67.0385060991,137.94
