Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-12 05:30:00,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,137.64,62.28928,24.50229,66.9351672752,0.8992800000000001,0.26229,0.9367500000000001,61.39,24.24,66.0023461704,137.54,62.80928,8.82229,63.4258500531,0.8992800000000001,0.26229,0.9367500000000001,61.91,8.56,62.4989735916,137.72,64.27928,26.03229,69.3506017275,0.8992800000000001,0.26229,0.9367500000000001,63.38,25.77,68.4186911597,137.45
2021-03-12 06:00:00,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,137.87,65.514,22.76075,69.355143548,0.894,0.26075000000000004,0.93125,64.62,22.5,68.4251006576,137.78,66.134,8.88075,66.7276080537,0.894,0.26075000000000004,0.93125,65.24,8.62,65.8070057061,137.95,67.594,24.13075,71.7721528976,0.894,0.26075000000000004,0.93125,66.7,23.87,70.842550067,137.67
2021-03-12 06:30:00,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,135.68,71.60176,15.19718,73.1967643756,0.8817600000000001,0.25718,0.9185000000000001,70.72,14.94,72.2808550032,135.59,73.24176,16.47718,75.0723175921,0.8817600000000001,0.25718,0.9185000000000001,72.36,16.22,74.1556336363,135.75,73.77176,16.50718,75.5960287651,0.8817600000000001,0.25718,0.9185000000000001,72.89,16.25,74.6794121562,135.47
2021-03-12 07:00:00,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,134.78,77.09264,13.01452,78.1834565173,0.8726400000000001,0.25452,0.909,76.22,12.76,77.2806961666,134.7,78.87264,14.26452,80.1521669788,0.8726400000000001,0.25452,0.909,78.0,14.01,79.2482182765,134.88,79.40264,14.27452,80.6755301204,0.8726400000000001,0.25452,0.909,78.53,14.02,79.771682319,134.59
2021-03-12 07:30:00,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,134.29,84.7528,10.27915,85.373872072,0.9228000000000001,0.26915,0.96125,83.83,10.01,84.4255233919,134.21,86.7828,11.48915,87.5400190973,0.9228000000000001,0.26915,0.96125,85.86,11.22,86.5899994226,134.39,87.1828,11.45915,87.9326602268,0.9228000000000001,0.26915,0.96125,86.26,11.19,86.9827781805,134.1
2021-03-12 08:00:00,0.99048,0.28889000000000004,1.03175,0.99048,0.28889000000000004,1.03175,0.0,0.0,0.0,133.96,89.63048,8.46889,90.0296897854,0.99048,0.28889000000000004,1.03175,88.64,8.18,89.0166388941,133.87,91.84048,9.65889,92.3469973668,0.99048,0.28889000000000004,1.03175,90.85,9.37,91.3319188455,134.03,92.16048,9.60889,92.6600498643,0.99048,0.28889000000000004,1.03175,91.17,9.32,91.6451378961,133.74
2021-03-12 08:30:00,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,135.84,92.92408,12.05369,93.7025938086,1.14408,0.33369000000000004,1.19175,91.78,11.72,92.5252765465,135.74,93.98408,4.09369,94.0731927345,1.14408,0.33369000000000004,1.19175,92.84,3.76,92.9161083989,135.92,95.52408,13.15369,96.4254604369,1.14408,0.33369000000000004,1.19175,94.38,12.82,95.2467154289,135.65
2021-03-12 09:00:00,1.974,0.5757500000000001,2.05625,1.974,0.5757500000000001,2.05625,0.0,0.0,0.0,136.48,91.394,13.25575,92.3503012668,1.974,0.5757500000000001,2.05625,89.42,12.68,90.3145547517,136.41,92.234,3.28575,92.2925073289,1.974,0.5757500000000001,2.05625,90.26,2.71,90.3006738624,136.55,93.934,14.52575,95.0504801096,1.974,0.5757500000000001,2.05625,91.96,13.95,93.0120642713,136.27
2021-03-12 09:30:00,2.5812,0.75285,2.68875,2.5812,0.75285,2.68875,0.0,0.0,0.0,136.48,92.2212,13.00285,93.1333658662,2.5812,0.75285,2.68875,89.64,12.25,90.4731567925,136.41,93.0912,3.87285,93.1717257786,2.5812,0.75285,2.68875,90.51,3.12,90.563759308,136.55,94.7712,14.28285,95.841432343,2.5812,0.75285,2.68875,92.19,13.53,93.1775563105,136.27
2021-03-12 10:00:00,2.3352,0.6811,2.4325,2.3352,0.6811,2.4325,0.0,0.0,0.0,137.25,93.6452,12.2811,94.4470693047,2.3352,0.6811,2.4325,91.31,11.6,92.0438813827,137.14,94.5352,4.5911,94.6466176799,2.3352,0.6811,2.4325,92.2,3.91,92.2828700247,137.33,96.2252,13.5411,97.1733013963,2.3352,0.6811,2.4325,93.89,12.86,94.7666170125,137.05
2021-03-12 10:30:00,2.05128,0.5982900000000001,2.13675,2.05128,0.5982900000000001,2.13675,0.0,0.0,0.0,137.15,93.01128,12.80829,93.8890329057,2.05128,0.5982900000000001,2.13675,90.96,12.21,91.7758448613,137.03,93.92128,3.88829,94.0017320902,2.05128,0.5982900000000001,2.13675,91.87,3.29,91.9288909973,137.24,95.57128,14.07829,96.6026283812,2.05128,0.5982900000000001,2.13675,93.52,13.48,94.4865112066,136.95
2021-03-12 11:00:00,2.7688800000000002,0.80759,2.88425,2.7688800000000002,0.80759,2.88425,0.0,0.0,0.0,137.15,91.69888,12.83759,92.5931331701,2.7688800000000002,0.80759,2.88425,88.93,12.03,89.739989971,137.03,92.60888,4.26759,92.7071571092,2.7688800000000002,0.80759,2.88425,89.84,3.46,89.9066026496,137.24,94.20888,14.10759,95.2593153789,2.7688800000000002,0.80759,2.88425,91.44,13.3,92.4021839569,136.95
2021-03-12 11:30:00,2.54328,0.7417900000000001,2.6492500000000003,2.54328,0.7417900000000001,2.6492500000000003,0.0,0.0,0.0,137.15,91.08328,13.37179,92.0595930002,2.54328,0.7417900000000001,2.6492500000000003,88.54,12.63,89.4362817877,137.03,91.99328,3.59179,92.0633723071,2.54328,0.7417900000000001,2.6492500000000003,89.45,2.85,89.4953909428,137.24,93.58328,14.65179,94.7233088831,2.54328,0.7417900000000001,2.6492500000000003,91.04,13.91,92.0965238215,136.95
2021-03-12 12:00:00,3.49896,1.02053,3.64475,3.49896,1.02053,3.64475,0.0,0.0,0.0,137.62,90.25896,13.79053,91.306399436,3.49896,1.02053,3.64475,86.76,12.77,87.69475754,137.53,91.18896,3.82053,91.2689589913,3.49896,1.02053,3.64475,87.69,2.8,87.7346915422,137.72,92.72896,15.09053,93.9488377702,3.49896,1.02053,3.64475,89.23,14.07,90.3324847439,137.45
2021-03-12 12:30:00,2.53968,0.7407400000000001,2.6455,2.53968,0.7407400000000001,2.6455,0.0,0.0,0.0,137.62,91.29968,13.72074,92.3249168657,2.53968,0.7407400000000001,2.6455,88.76,12.98,89.7040578792,137.53,92.24968,3.3407400000000003,92.310151142,2.53968,0.7407400000000001,2.6455,89.71,2.6,89.7476690505,137.72,93.79968,15.01074,94.9931696674,2.53968,0.7407400000000001,2.6455,91.26,14.27,92.3689368782,137.45
2021-03-12 13:00:00,2.86656,0.83608,2.9859999999999998,2.86656,0.83608,2.9859999999999998,0.0,0.0,0.0,137.97,89.67656,14.40608,90.8263208239,2.86656,0.83608,2.9859999999999998,86.81,13.57,87.8642191111,137.85,90.57656,2.9260800000000002,90.6238112507,2.86656,0.83608,2.9859999999999998,87.71,2.09,87.7348972758,138.03,92.14656,15.72608,93.4788645203,2.86656,0.83608,2.9859999999999998,89.28,14.89,90.5131509782,137.75
2021-03-12 13:30:00,3.10728,0.90629,3.23675,3.10728,0.90629,3.23675,0.0,0.0,0.0,136.9,87.31728,11.71629,88.0998231438,3.10728,0.90629,3.23675,84.21,10.81,84.9010023498,136.8,89.13728,8.71629,89.5624273742,3.10728,0.90629,3.23675,86.03,7.8100000000000005,86.3837774122,137.0,89.71728,12.78629,90.6238353998,3.10728,0.90629,3.23675,86.61,11.88,87.4209728841,136.72
2021-03-12 14:00:00,3.15984,0.9216200000000001,3.2915,3.15984,0.9216200000000001,3.2915,0.0,0.0,0.0,136.24,85.86984,10.12162,86.4643083188,3.15984,0.9216200000000001,3.2915,82.71,9.2,83.2200943282,136.13,87.96984,11.32162,88.695387868,3.15984,0.9216200000000001,3.2915,84.81,10.4,85.4452813209,136.32,88.24984,11.30162,88.9705618429,3.15984,0.9216200000000001,3.2915,85.09,10.38,85.7207821943,136.05
2021-03-12 14:30:00,4.03656,1.17733,4.20475,4.03656,1.17733,4.20475,0.0,0.0,0.0,136.24,83.42656,11.18733,84.1733168288,4.03656,1.17733,4.20475,79.39,10.01,80.0185740938,136.13,85.42656,12.38733,86.3200040429,4.03656,1.17733,4.20475,81.39,11.21,82.1583604997,136.32,85.74656,12.39733,86.6381344615,4.03656,1.17733,4.20475,81.71,11.22,82.476739145,136.05
2021-03-12 15:00:00,3.336,0.973,3.475,3.336,0.973,3.475,0.0,0.0,0.0,136.5,83.196,11.313,83.9616482985,3.336,0.973,3.475,79.86,10.34,80.5266117504,136.4,85.196,12.523,86.1114623323,3.336,0.973,3.475,81.86,11.55,82.6708056088,136.58,85.536,12.523,86.447861888,3.336,0.973,3.475,82.2,11.55,83.0074846023,136.3
2021-03-12 15:30:00,2.91264,0.84952,3.034,2.91264,0.84952,3.034,0.0,0.0,0.0,136.72,83.08264,11.54952,83.8815622267,2.91264,0.84952,3.034,80.17,10.7,80.8808932938,136.6,85.08264,12.76952,86.035552363,2.91264,0.84952,3.034,82.17,11.92,83.0300867156,136.81,85.40264,12.76952,86.3520211692,2.91264,0.84952,3.034,82.49,11.92,83.3467845811,136.53
2021-03-12 16:00:00,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0.0,0.0,0.0,136.02,86.75656,10.47608,87.3867779198,1.66656,0.48608,1.736,85.09,9.99,85.674431425,135.92,88.87656,11.68608,89.6415494244,1.66656,0.48608,1.736,87.21,11.2,87.9262423853,136.09,89.21656,11.67608,89.9773606103,1.66656,0.48608,1.736,87.55,11.19,88.2622150187,135.8
2021-03-12 16:30:00,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,135.45,88.86208,10.49769,89.4800019963,1.19208,0.34769000000000005,1.2417500000000001,87.67,10.15,88.255602655,135.32,91.00208,11.71769,91.753380446,1.19208,0.34769000000000005,1.2417500000000001,89.81,11.37,90.5268634163,135.53,91.38208,11.69769,92.1277401029,1.19208,0.34769000000000005,1.2417500000000001,90.19,11.35,90.9013674265,135.25
2021-03-12 17:00:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,134.64,90.04976,10.41868,90.650472525,1.22976,0.35868000000000005,1.2810000000000001,88.82,10.06,89.3878962724,134.53,92.17976,11.60868,92.9078554537,1.22976,0.35868000000000005,1.2810000000000001,90.95,11.25,91.643139405,134.72,92.59976,11.59868,93.323335398,1.22976,0.35868000000000005,1.2810000000000001,91.37,11.24,92.0587556944,134.44
2021-03-12 17:30:00,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,133.74,92.8528,10.1954,93.4108593741,1.0128,0.2954,1.055,91.84,9.9,92.3720498852,133.68,95.0628,11.4054,95.7445512444,1.0128,0.2954,1.055,94.05,11.11,94.7039312806,133.84,95.4828,11.3654,96.156837578,1.0128,0.2954,1.055,94.47,11.07,95.1163802928,133.54
2021-03-12 18:00:00,0.91944,0.26817,0.9577500000000001,0.91944,0.26817,0.9577500000000001,0.0,0.0,0.0,135.13,96.57944,13.44817,97.5112378501,0.91944,0.26817,0.9577500000000001,95.66,13.18,96.5636991835,135.04,97.75944,3.70817,97.8297430941,0.91944,0.26817,0.9577500000000001,96.84,3.44,96.9010794574,135.22,99.29944,14.56817,100.3623951561,0.91944,0.26817,0.9577500000000001,98.38,14.3,99.4138541653,134.94
2021-03-12 18:30:00,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,136.07,98.30896,15.12678,99.4659292896,0.94896,0.27678,0.9885,97.36,14.85,98.4859995126,135.95,99.03896,0.6967800000000001,99.0414110373,0.94896,0.27678,0.9885,98.09,0.42,98.0908991701,136.14,101.09896,16.42678,102.4247958956,0.94896,0.27678,0.9885,100.15,16.15,101.4438021764,135.88
2021-03-12 19:00:00,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,136.18,99.17632,15.01601,100.3066448699,0.94632,0.27601000000000003,0.9857500000000001,98.23,14.74,99.3297563674,136.07,99.90632,0.84601,99.909901956,0.94632,0.27601000000000003,0.9857500000000001,98.96,0.5700000000000001,98.9616415587,136.23,101.97632,16.31601,103.2733364575,0.94632,0.27601000000000003,0.9857500000000001,101.03,16.04,102.2953689079,135.97
2021-03-12 19:30:00,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,137.42,95.5412,16.87035,97.0192228714,0.9612,0.28035000000000004,1.00125,94.58,16.59,96.0239787761,137.33,96.3012,1.34035,96.310527252,0.9612,0.28035000000000004,1.00125,95.34,1.06,95.3458924128,137.51,98.2612,18.24035,99.9398508782,0.9612,0.28035000000000004,1.00125,97.3,17.96,98.943678929,137.22
2021-03-12 20:00:00,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,137.42,92.86448,18.29839,94.65010682650001,0.9544800000000001,0.27839,0.9942500000000001,91.91,18.02,93.6598553277,137.33,93.61448,2.74839,93.6548157505,0.9544800000000001,0.27839,0.9942500000000001,92.66,2.47,92.6929150475,137.51,95.49448,19.70839,97.5070066552,0.9544800000000001,0.27839,0.9942500000000001,94.54,19.43,96.5159909031,137.22
2021-03-12 20:30:00,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,137.94,87.9564,20.18895,90.2436812362,0.9564,0.27895000000000003,0.9962500000000001,87.0,19.91,89.2491350098,137.83,88.7264,4.52895,88.8419126599,0.9564,0.27895000000000003,0.9962500000000001,87.77,4.25,87.872836531,138.03,90.4764,21.64895,93.0304035951,0.9564,0.27895000000000003,0.9962500000000001,89.52,21.37,92.035358966,137.76
2021-03-12 21:00:00,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,137.94,84.18544,20.94867,86.7527237772,0.9554400000000001,0.27867000000000003,0.9952500000000001,83.23,20.67,85.7582754024,137.83,84.94544,5.23867,85.1068236992,0.9554400000000001,0.27867000000000003,0.9952500000000001,83.99,4.96,84.1363280634,138.03,86.61544,22.42867,89.4722285649,0.9554400000000001,0.27867000000000003,0.9952500000000001,85.66,22.15,88.4774440182,137.76
2021-03-12 21:30:00,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,137.38,79.66328,19.76804,82.0793127761,0.9532800000000001,0.27804,0.993,78.71,19.49,81.0871395475,137.28,80.96328,11.94804,81.8401391018,0.9532800000000001,0.27804,0.993,80.01,11.67,80.8565952783,137.44,81.96328,21.05804,84.6251754326,0.9532800000000001,0.27804,0.993,81.01,20.78,83.6326999445,137.16
2021-03-12 22:00:00,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,135.3,75.38184,17.36762,77.3566805535,0.9518400000000001,0.27762000000000003,0.9915,74.43,17.09,76.3668318054,135.21,77.25184,18.68762,79.4800221732,0.9518400000000001,0.27762000000000003,0.9915,76.3,18.41,78.4896050442,135.38,77.57184,18.67762,79.7887451327,0.9518400000000001,0.27762000000000003,0.9915,76.62,18.4,78.7983781559,135.08
2021-03-12 22:30:00,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,135.3,71.59936,18.52398,73.9567859459,0.9393600000000001,0.27398,0.9785,70.66,18.25,72.978751017,135.21,73.40936,19.86398,76.049403923,0.9393600000000001,0.27398,0.9785,72.47,19.59,75.0710929719,135.38,73.70936,19.86398,76.3390296837,0.9393600000000001,0.27398,0.9785,72.77,19.59,75.3607391153,135.08
2021-03-12 23:00:00,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,136.16,67.50072,19.46146,70.2502357708,0.9307200000000001,0.27146000000000003,0.9695,66.57,19.19,69.2807404695,136.07,69.23072,20.821460000000002,72.2940231848,0.9307200000000001,0.27146000000000003,0.9695,68.3,20.55,71.324557482,136.24,69.51072,20.821460000000002,72.5622036011,0.9307200000000001,0.27146000000000003,0.9695,68.58,20.55,71.5927293795,135.96
2021-03-12 23:30:00,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,137.16,62.6568,21.0999,66.1141464911,0.8568,0.2499,0.8925000000000001,61.8,20.85,65.2224079592,137.06,64.2868,22.4999,68.1104849069,0.8568,0.2499,0.8925000000000001,63.43,22.25,67.2192487313,137.25,64.5768,22.509900000000002,68.3875624383,0.8568,0.2499,0.8925000000000001,63.72,22.26,67.4962665634,136.96
2021-03-13 00:00:00,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,137.93,58.98448,22.23214,63.0352038931,0.86448,0.25214000000000003,0.9005000000000001,58.12,21.98,62.1373864915,137.81,60.52448,23.66214,64.9854564395,0.86448,0.25214000000000003,0.9005000000000001,59.66,23.41,64.0885613819,137.99,60.81448,23.68214,65.2628893986,0.86448,0.25214000000000003,0.9005000000000001,59.95,23.43,64.3658869278,137.7
2021-03-13 00:30:00,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,137.73,58.0804,22.7097,62.3623551371,0.8904000000000001,0.2597,0.9275,57.19,22.45,61.4385758298,137.63,59.5904,24.1397,64.2941746059,0.8904000000000001,0.2597,0.9275,58.7,23.88,63.3714793894,137.82,59.9104,24.1597,64.5983523958,0.8904000000000001,0.2597,0.9275,59.02,23.9,63.6755086356,137.54
2021-03-13 01:00:00,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,137.33,60.17496,22.21978,64.1462737363,0.9249600000000001,0.26978,0.9635,59.25,21.95,63.185164398,137.26,61.71496,23.639780000000002,66.0876348968,0.9249600000000001,0.26978,0.9635,60.79,23.37,65.1274212602,137.42,62.04496,23.64978,66.3994665299,0.9249600000000001,0.26978,0.9635,61.12,23.38,65.4391228548,137.13
2021-03-13 01:30:00,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,137.56,59.67136,22.44748,63.7539062537,0.9513600000000001,0.27748,0.991,58.72,22.17,62.765813147,137.45,61.19136,23.87748,65.6849799406,0.9513600000000001,0.27748,0.991,60.24,23.6,64.6978948653,137.62,61.53136,23.88748,66.0054540489,0.9513600000000001,0.27748,0.991,60.58,23.61,65.0182166781,137.36
2021-03-13 02:00:00,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,137.83,58.41976,22.76993,62.7003833374,0.9597600000000001,0.27993,0.99975,57.46,22.49,61.704551696,137.73,59.91976,24.19993,64.6220879457,0.9597600000000001,0.27993,0.99975,58.96,23.92,63.6274154748,137.88,60.26976,24.21993,64.9542067896,0.9597600000000001,0.27993,0.99975,59.31,23.94,63.9593597529,137.6
2021-03-13 02:30:00,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0.0,0.0,0.0,138.1,57.61232,22.90776,61.9995555145,0.95232,0.27776,0.992,56.66,22.63,61.0120684783,138.0,59.11232,24.34776,63.9302728979,0.95232,0.27776,0.992,58.16,24.07,62.9440267222,138.14,59.43232,24.36776,64.2338570226,0.95232,0.27776,0.992,58.48,24.09,63.2474386833,137.88
2021-03-13 03:00:00,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0,138.28,56.50512,23.07566,61.0353559066,0.9451200000000001,0.27566,0.9845,55.56,22.8,60.0562536294,138.17,57.98512,24.52566,62.9585747921,0.9451200000000001,0.27566,0.9845,57.04,24.25,61.9808365545,138.36,58.29512,24.55566,63.2558412627,0.9451200000000001,0.27566,0.9845,57.35,24.28,62.2779326889,138.08
2021-03-13 03:30:00,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,138.28,55.11,23.2,59.7942480511,0.96,0.28,1.0,54.15,22.92,58.8009260131,138.17,56.58,24.64,61.7124460705,0.96,0.28,1.0,55.62,24.36,60.7206225265,138.36,56.86,24.65,61.9732369656,0.96,0.28,1.0,55.9,24.37,60.9812012017,138.08
2021-03-13 04:00:00,0.9734400000000001,0.28392,1.014,0.9734400000000001,0.28392,1.014,0.0,0.0,0.0,137.03,53.78344,23.50392,58.6949118204,0.9734400000000001,0.28392,1.014,52.81,23.22,57.6893794385,136.93,55.21344,24.59392,60.4432366572,0.9734400000000001,0.28392,1.014,54.24,24.31,59.4386549309,137.09,55.51344,24.78392,60.794610873,0.9734400000000001,0.28392,1.014,54.54,24.5,59.7901463454,136.82
2021-03-13 04:30:00,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,136.35,53.10952,23.15986,57.939625731,0.95952,0.27986,0.9995,52.15,22.88,56.9483704771,136.28,54.52952,24.55986,59.8051442156,0.95952,0.27986,0.9995,53.57,24.28,58.8155022082,136.46,54.84952,24.57986,60.1052357274,0.95952,0.27986,0.9995,53.89,24.3,59.1153288073,136.16
2021-03-13 05:00:00,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,136.35,52.9572,23.1421,57.7929219217,0.9672000000000001,0.2821,1.0075,51.99,22.86,56.7938350528,136.28,54.3472,24.5321,59.6275278563,0.9672000000000001,0.2821,1.0075,53.38,24.25,58.6300852805,136.46,54.6772,24.5621,59.9407453762,0.9672000000000001,0.2821,1.0075,53.71,24.28,58.943044543,136.16
2021-03-13 05:30:00,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,136.11,53.38712,23.04916,58.1502223435,0.9571200000000001,0.27916,0.997,52.43,22.77,57.1609814471,136.01,54.80712,24.42916,60.005035297,0.9571200000000001,0.27916,0.997,53.85,24.15,59.0173279639,136.21,55.12712,24.44916,60.3055618015,0.9571200000000001,0.27916,0.997,54.17,24.17,59.3176010978,135.92
2021-03-13 06:00:00,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.9583200000000001,0.27951000000000004,0.9982500000000001,0.0,0.0,0.0,135.72,54.27832,22.83951,58.8878530689,0.9583200000000001,0.27951000000000004,0.9982500000000001,53.32,22.56,57.8962520376,135.63,55.69832,24.21951,60.7362125545,0.9583200000000001,0.27951000000000004,0.9982500000000001,54.74,23.94,59.7460559368,135.8,56.03832,24.24951,61.0600691423,0.9583200000000001,0.27951000000000004,0.9982500000000001,55.08,23.97,60.069687031,135.52
2021-03-13 06:30:00,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,134.76,57.24176,21.53468,61.158495163,0.94176,0.27468000000000004,0.981,56.3,21.26,60.1803755389,134.66,58.68176,22.87468,62.9825368003,0.94176,0.27468000000000004,0.981,57.74,22.6,62.0053836372,134.86,59.07176,22.89468,63.3532888002,0.94176,0.27468000000000004,0.981,58.13,22.62,62.3759673272,134.55
2021-03-13 07:00:00,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,134.19,59.83352,19.99811,63.0870392328,0.95352,0.27811,0.9932500000000001,58.88,19.72,62.0945472646,134.13,61.32352,21.29811,64.9167435625,0.95352,0.27811,0.9932500000000001,60.37,21.02,63.9247784509,134.29,61.72352,21.32811,65.3045266223,0.95352,0.27811,0.9932500000000001,60.77,21.05,64.3124824587,134.0
2021-03-13 07:30:00,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,134.29,63.3936,19.22605,66.2449207076,1.0836000000000001,0.31605000000000005,1.12875,62.31,18.91,65.1162360706,134.21,65.0036,20.51605,68.1643331997,1.0836000000000001,0.31605000000000005,1.12875,63.92,20.2,67.0358590607,134.39,65.3536,20.53605,68.5041778475,1.0836000000000001,0.31605000000000005,1.12875,64.27,20.22,67.3756729094,134.11
2021-03-13 08:00:00,1.18656,0.34608000000000005,1.236,1.18656,0.34608000000000005,1.236,0.0,0.0,0.0,133.77,65.95656,18.79608,68.5825081956,1.18656,0.34608000000000005,1.236,64.77,18.45,67.3465322047,133.68,67.64656,20.06608,70.5599365533,1.18656,0.34608000000000005,1.236,66.46,19.72,69.3239496855,133.86,67.94656,20.07608,70.8504340424,1.18656,0.34608000000000005,1.236,66.76,19.73,69.6144417488,133.57
2021-03-13 08:30:00,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,135.13,70.69296,22.51378,74.1914070729,1.45296,0.42378000000000005,1.5135,69.24,22.09,72.6783716108,135.05,71.59296,9.28378,72.1923852816,1.45296,0.42378000000000005,1.5135,70.14,8.86,70.6973776034,135.22,72.75296,23.62378,76.4923275254,1.45296,0.42378000000000005,1.5135,71.3,23.2,74.97953054,134.93
2021-03-13 09:00:00,1.84896,0.5392800000000001,1.9260000000000002,1.84896,0.5392800000000001,1.9260000000000002,0.0,0.0,0.0,135.13,72.66896,22.89928,76.1915662787,1.84896,0.5392800000000001,1.9260000000000002,70.82,22.36,74.2660218404,135.05,73.42896,6.80928,73.7440062703,1.84896,0.5392800000000001,1.9260000000000002,71.58,6.27,71.8540833913,135.3,74.76896,24.31928,78.6245811385,1.84896,0.5392800000000001,1.9260000000000002,72.92,23.78,76.6995097768,135.03
2021-03-13 09:30:00,2.44536,0.71323,2.54725,2.44536,0.71323,2.54725,0.0,0.0,0.0,135.13,74.41536,22.21323,77.6599857775,2.44536,0.71323,2.54725,71.97,21.5,75.1127878593,134.97,75.17536,6.14323,75.4259506136,2.44536,0.71323,2.54725,72.73,5.43,72.9324194032,135.13,76.54536,23.60323,80.1018389549,2.44536,0.71323,2.54725,74.1,22.89,77.5548973309,134.84
2021-03-13 10:00:00,2.87712,0.83916,2.997,2.87712,0.83916,2.997,0.0,0.0,0.0,134.95,76.31712,21.62916,79.3229056919,2.87712,0.83916,2.997,73.44,20.79,76.3259962267,134.84,77.08712,5.60916,77.2909227905,2.87712,0.83916,2.997,74.21,4.77,74.3631427523,135.02,78.45712,23.00916,81.7614892391,2.87712,0.83916,2.997,75.58,22.17,78.7644926347,134.75
2021-03-13 10:30:00,4.0476,1.18055,4.21625,4.0476,1.18055,4.21625,0.0,0.0,0.0,134.75,75.6876,22.06055,78.8370513151,4.0476,1.18055,4.21625,71.64,20.88,74.6208013894,134.66,76.4476,6.08055,76.6890385522,4.0476,1.18055,4.21625,72.4,4.9,72.565625471,134.84,77.8176,23.45055,81.2742712367,4.0476,1.18055,4.21625,73.77,22.27,77.0581974874,134.55
2021-03-13 11:00:00,2.97552,0.8678600000000001,3.0995,2.97552,0.8678600000000001,3.0995,0.0,0.0,0.0,135.43,77.52552,21.86786,80.5506645053,2.97552,0.8678600000000001,3.0995,74.55,21.0,77.4512911448,135.35,78.29552,5.73786,78.5054870022,2.97552,0.8678600000000001,3.0995,75.32,4.87,75.4772767129,135.51,79.70552,23.24786,83.026700001,2.97552,0.8678600000000001,3.0995,76.73,22.38,79.927200001,135.23
2021-03-13 11:30:00,2.80032,0.81676,2.917,2.80032,0.81676,2.917,0.0,0.0,0.0,135.83,77.23032,22.19676,80.3568197591,2.80032,0.81676,2.917,74.43,21.38,77.4398431042,135.72,78.02032,5.9767600000000005,78.2489104908,2.80032,0.81676,2.917,75.22,5.16,75.3967771194,135.91,79.41032,23.59676,82.8420545677,2.80032,0.81676,2.917,76.61,22.78,79.9250930559,135.62
2021-03-13 12:00:00,3.4908,1.01815,3.63625,3.4908,1.01815,3.63625,0.0,0.0,0.0,135.94,75.5908,22.55815,78.8849743365,3.4908,1.01815,3.63625,72.1,21.54,75.248797997,135.87,76.3708,6.30815,76.6308805186,3.4908,1.01815,3.63625,72.88,5.29,73.0717353017,136.06,77.7408,23.96815,81.3517313833,3.4908,1.01815,3.63625,74.25,22.95,77.715925009,135.77
2021-03-13 12:30:00,2.5922400000000003,0.75607,2.70025,2.5922400000000003,0.75607,2.70025,0.0,0.0,0.0,135.53,76.84224,21.80607,79.8763703298,2.5922400000000003,0.75607,2.70025,74.25,21.05,77.1761945162,135.46,77.60224,5.62607,77.8059144067,2.5922400000000003,0.75607,2.70025,75.01,4.87,75.1679253405,135.65,79.02224,23.19607,82.3563724193,2.5922400000000003,0.75607,2.70025,76.43,22.44,79.6561265691,135.36
2021-03-13 13:00:00,2.8617600000000003,0.8346800000000001,2.981,2.8617600000000003,0.8346800000000001,2.981,0.0,0.0,0.0,136.08,77.98176,21.93468,81.0079322005,2.8617600000000003,0.8346800000000001,2.981,75.12,21.1,78.0270747882,135.97,78.76176,5.63468,78.9630575459,2.8617600000000003,0.8346800000000001,2.981,75.9,4.8,76.0516272015,136.15,80.18176,23.33468,83.50821473,2.8617600000000003,0.8346800000000001,2.981,77.32,22.5,80.5272152753,135.88
2021-03-13 13:30:00,2.6006400000000003,0.7585200000000001,2.709,2.6006400000000003,0.7585200000000001,2.709,0.0,0.0,0.0,136.08,76.36064,22.91852,79.7258170243,2.6006400000000003,0.7585200000000001,2.709,73.76,22.16,77.016902041,135.97,77.12064,6.62852,77.4049765286,2.6006400000000003,0.7585200000000001,2.709,74.52,5.87,74.7508347779,136.15,78.55064,24.34852,82.2377861485,2.6006400000000003,0.7585200000000001,2.709,75.95,23.59,79.5291808081,135.88
2021-03-13 14:00:00,2.5180800000000003,0.7344400000000001,2.623,2.5180800000000003,0.7344400000000001,2.623,0.0,0.0,0.0,136.08,75.39808,22.74444,78.7539206554,2.5180800000000003,0.7344400000000001,2.623,72.88,22.01,76.1310350646,135.97,76.15808,6.40444,76.426893179,2.5180800000000003,0.7344400000000001,2.623,73.64,5.67,73.8579616561,136.15,77.55808,24.16444,81.2353121112,2.5180800000000003,0.7344400000000001,2.623,75.04,23.43,78.6127629587,135.88
2021-03-13 14:30:00,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0.0,0.0,0.0,136.38,76.14496,23.08228,79.5666172675,1.10496,0.32228,1.151,75.04,22.76,78.415682105,136.29,76.89496,6.69228,77.1856300421,1.10496,0.32228,1.151,75.79,6.37,76.0572218793,136.48,78.34496,24.52228,82.0930872473,1.10496,0.32228,1.151,77.24,24.2,80.9423103204,136.18
2021-03-13 15:00:00,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,136.38,73.36864,23.67877,77.0950159489,1.53864,0.44877000000000006,1.60275,71.83,23.23,75.4929254964,136.29,74.08864,7.28877,74.4463078007,1.53864,0.44877000000000006,1.60275,72.55,6.84,72.871723597,136.48,75.51864,25.14877,79.596015101,1.53864,0.44877000000000006,1.60275,73.98,24.7,77.9944254418,136.18
2021-03-13 15:30:00,2.67768,0.7809900000000001,2.78925,2.67768,0.7809900000000001,2.78925,0.0,0.0,0.0,136.53,71.45768,24.60099,75.5738628096,2.67768,0.7809900000000001,2.78925,68.78,23.82,72.7879165796,136.43,72.16768,8.15099,72.6265287244,2.67768,0.7809900000000001,2.78925,69.49,7.37,69.8797323979,136.6,73.54768,26.06099,78.0284334917,2.67768,0.7809900000000001,2.78925,70.87,25.28,75.2438389504,136.33
2021-03-13 16:00:00,2.6808,0.7819,2.7925,2.6808,0.7819,2.7925,0.0,0.0,0.0,136.39,70.6708,25.1519,75.0131991469,2.6808,0.7819,2.7925,67.99,24.37,72.2255979553,136.27,71.3308,8.7519,71.8656996226,2.6808,0.7819,2.7925,68.65,7.97,69.1110946231,136.47,72.7608,26.6319,77.4815598336,2.6808,0.7819,2.7925,70.08,25.85,74.6955748355,136.19
2021-03-13 16:30:00,2.18712,0.6379100000000001,2.27825,2.18712,0.6379100000000001,2.27825,0.0,0.0,0.0,135.83,73.06712,24.83791,77.1733490155,2.18712,0.6379100000000001,2.27825,70.88,24.2,74.897359099,135.73,73.70712,8.57791,74.2045825988,2.18712,0.6379100000000001,2.27825,71.52,7.94,71.9593913259,135.92,75.23712,26.31791,79.7073184385,2.18712,0.6379100000000001,2.27825,73.05,25.68,77.4323246455,135.64
2021-03-13 17:00:00,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,134.85,76.11528,23.55779,79.6775082389,1.29528,0.37779,1.34925,74.82,23.18,78.3284418331,134.78,76.73528,7.50779,77.1016867997,1.29528,0.37779,1.34925,75.44,7.13,75.7761868927,134.96,78.37528,24.98779,82.2622280525,1.29528,0.37779,1.34925,77.08,24.61,80.9134012386,134.66
2021-03-13 17:30:00,1.08624,0.31682000000000005,1.1315,1.08624,0.31682000000000005,1.1315,0.0,0.0,0.0,135.18,79.84624,23.08682,83.1169254716,1.08624,0.31682000000000005,1.1315,78.76,22.77,81.9854285834,135.11,80.50624,6.99682,80.8097158085,1.08624,0.31682000000000005,1.1315,79.42,6.68,79.7004316174,135.29,82.18624,24.51682,85.7651007593,1.08624,0.31682000000000005,1.1315,81.1,24.2,84.6336221605,134.99
2021-03-13 18:00:00,0.9914400000000001,0.28917000000000004,1.03275,0.9914400000000001,0.28917000000000004,1.03275,0.0,0.0,0.0,134.73,83.18144,22.57917,86.1914779915,0.9914400000000001,0.28917000000000004,1.03275,82.19,22.29,85.1589114538,134.65,83.83144,6.59917,84.0907805717,0.9914400000000001,0.28917000000000004,1.03275,82.84,6.31,83.079971714,134.85,85.58144,23.97917,88.8773506939,0.9914400000000001,0.28917000000000004,1.03275,84.59,23.69,87.8446594848,134.56
2021-03-13 18:30:00,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,134.38,87.99688,21.54159,90.5952040092,0.8968800000000001,0.26159000000000004,0.93425,87.1,21.28,89.6618558809,134.31,88.66688,5.64159,88.8461768826,0.8968800000000001,0.26159000000000004,0.93425,87.77,5.38,87.9347331832,134.5,90.51688,22.94159,93.3789168745,0.8968800000000001,0.26159000000000004,0.93425,89.62,22.68,92.4452638051,134.2
2021-03-13 19:00:00,0.8935200000000001,0.26061,0.9307500000000001,0.8935200000000001,0.26061,0.9307500000000001,0.0,0.0,0.0,134.93,92.16352,20.35061,94.3835883306,0.8935200000000001,0.26061,0.9307500000000001,91.27,20.09,93.4549142635,134.84,92.80352,4.34061,92.9049741379,0.8935200000000001,0.26061,0.9307500000000001,91.91,4.08,92.0005135855,135.04,94.76352,21.74061,97.2254022669,0.8935200000000001,0.26061,0.9307500000000001,93.87,21.48,96.2962475904,134.75
2021-03-13 19:30:00,0.8827200000000001,0.25746,0.9195000000000001,0.8827200000000001,0.25746,0.9195000000000001,0.0,0.0,0.0,135.41,89.76272,21.62746,92.3314297942,0.8827200000000001,0.25746,0.9195000000000001,88.88,21.37,91.4129711802,135.32,90.43272,5.51746,90.6008786461,0.8827200000000001,0.25746,0.9195000000000001,89.55,5.26,89.7043482781,135.5,92.33272,23.05746,95.16815457,0.8827200000000001,0.25746,0.9195000000000001,91.45,22.8,94.2493633931,135.2
2021-03-13 20:00:00,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,134.95,86.41344,22.46767,89.2864984634,0.8834400000000001,0.25767,0.9202500000000001,85.53,22.21,88.3666509493,134.83,87.08344,6.43767,87.3210691486,0.8834400000000001,0.25767,0.9202500000000001,86.2,6.18,86.4212497017,135.04,88.88344,23.88767,92.0374200218,0.8834400000000001,0.25767,0.9202500000000001,88.0,23.63,91.1173797911,134.75
2021-03-13 20:30:00,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,135.08,83.69136,23.47998,86.9226851832,0.89136,0.25998000000000004,0.9285,82.8,23.22,85.9942346905,135.0,84.38136,7.40998,84.7060902123,0.89136,0.25998000000000004,0.9285,83.49,7.15,83.7956001232,135.21,86.09136,24.91998,89.6254856045,0.89136,0.25998000000000004,0.9285,85.2,24.66,88.6969875475,134.92
2021-03-13 21:00:00,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,135.3,80.47688,24.47159,84.1153192448,0.8968800000000001,0.26159000000000004,0.93425,79.58,24.21,83.1811306728,135.24,81.18688,8.34159,81.6142855624,0.8968800000000001,0.26159000000000004,0.93425,80.29,8.08,80.6955420082,135.41,82.82688,25.94159,86.7943439532,0.8968800000000001,0.26159000000000004,0.93425,81.93,25.68,85.8602777773,135.12
2021-03-13 21:30:00,0.8952,0.2611,0.9325,0.8952,0.2611,0.9325,0.0,0.0,0.0,135.75,77.2952,25.3711,81.3525700777,0.8952,0.2611,0.9325,76.4,25.11,80.420594999,135.66,77.9752,9.1611,78.5115123294,0.8952,0.2611,0.9325,77.08,8.9,77.5921155788,135.84,79.5552,26.8511,83.9643461134,0.8952,0.2611,0.9325,78.66,26.59,83.0326664633,135.55
2021-03-13 22:00:00,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,136.37,74.2104,26.2897,78.7294849104,0.8904000000000001,0.2597,0.9275,73.32,26.03,77.8034915669,136.26,74.9104,9.9197,75.5643333607,0.8904000000000001,0.2597,0.9275,74.02,9.66,74.6476791334,136.45,76.4104,27.8097,81.313766622,0.8904000000000001,0.2597,0.9275,75.52,27.55,80.3882634468,136.16
2021-03-13 22:30:00,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,136.77,70.41368,27.60774,75.632490631,0.88368,0.25774,0.9205000000000001,69.53,27.35,74.7157506822,136.67,71.07368,11.13774,71.9410678337,0.88368,0.25774,0.9205000000000001,70.19,10.88,71.0282373426,136.85,72.53368,29.15774,78.1748587223,0.88368,0.25774,0.9205000000000001,71.65,28.9,77.258866805,136.56
2021-03-13 23:00:00,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,137.04,66.6908,28.5669,72.5515718662,0.8808,0.2569,0.9175000000000001,65.81,28.31,71.6408556621,136.95,67.3208,12.0369,68.3884279264,0.8808,0.2569,0.9175000000000001,66.44,11.78,67.4762328528,137.16,68.7408,30.1269,75.0528326464,0.8808,0.2569,0.9175000000000001,67.86,29.87,74.1430812686,136.87
2021-03-13 23:30:00,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,137.56,62.9812,29.2741,69.4521740786,0.8712000000000001,0.2541,0.9075000000000001,62.11,29.02,68.5551785061,137.47,63.5912,12.6041,64.82826585870001,0.8712000000000001,0.2541,0.9075000000000001,62.72,12.35,63.9243373059,137.64,64.9612,30.8541,71.9161525128,0.8712000000000001,0.2541,0.9075000000000001,64.09,30.6,71.0203358201,137.36
2021-03-14 00:00:00,0.8812800000000001,0.25704000000000005,0.918,0.8812800000000001,0.25704000000000005,0.918,0.0,0.0,0.0,138.0,60.02128,30.10704,67.1489978362,0.8812800000000001,0.25704000000000005,0.918,59.14,29.85,66.2462232886,137.91,60.60128,13.34704,62.0536752691,0.8812800000000001,0.25704000000000005,0.918,59.72,13.09,61.1377665604,138.08,61.94128,31.71704,69.5894589317,0.8812800000000001,0.25704000000000005,0.918,61.06,31.46,68.6881008618,137.8
2021-03-14 00:30:00,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,137.24,59.27544,30.20117,66.5258480334,0.8954400000000001,0.26117,0.9327500000000001,58.38,29.94,65.6096639223,137.17,59.81544,13.62117,61.3467451016,0.8954400000000001,0.26117,0.9327500000000001,58.92,13.36,60.4156933255,137.32,61.18544,31.80117,68.9563084958,0.8954400000000001,0.26117,0.9327500000000001,60.29,31.54,68.041573321,137.03
2021-03-14 01:00:00,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,136.58,61.37688,29.78159,68.220704346,0.8968800000000001,0.26159000000000004,0.93425,60.48,29.52,67.2997830606,136.49,61.90688,13.34159,63.3281913137,0.8968800000000001,0.26159000000000004,0.93425,61.01,13.08,62.3963660801,136.67,63.34688,31.37159,70.6894890692,0.8968800000000001,0.26159000000000004,0.93425,62.45,31.11,69.7698688547,136.39
2021-03-14 01:30:00,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,136.91,60.89928,30.00229,67.888583059,0.8992800000000001,0.26229,0.9367500000000001,60.0,29.74,66.9661675774,136.81,61.42928,13.49229,62.8935476083,0.8992800000000001,0.26229,0.9367500000000001,60.53,13.23,61.9589686809,137.0,62.86928,31.59229,70.3606364039,0.8992800000000001,0.26229,0.9367500000000001,61.97,31.33,69.4395406091,136.72
2021-03-14 02:00:00,0.90888,0.26509000000000005,0.9467500000000001,0.90888,0.26509000000000005,0.9467500000000001,0.0,0.0,0.0,137.38,59.52888,30.02509,66.6722849733,0.90888,0.26509000000000005,0.9467500000000001,58.62,29.76,65.741630646,137.27,60.08888,13.38509,61.5616287468,0.90888,0.26509000000000005,0.9467500000000001,59.18,13.12,60.6168854363,137.45,61.44888,31.62509,69.1094144872,0.90888,0.26509000000000005,0.9467500000000001,60.54,31.36,68.1802112053,137.17
2021-03-14 02:30:00,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,137.72,58.21432,30.37376,65.6618028202,0.9043200000000001,0.26376,0.9420000000000001,57.31,30.11,64.7383055076,137.61,58.75432,13.66376,60.322205331,0.9043200000000001,0.26376,0.9420000000000001,57.85,13.4,59.3816680466,137.79,60.11432,31.99376,68.0979599401,0.9043200000000001,0.26376,0.9420000000000001,59.21,31.73,67.1760150649,137.52
2021-03-14 03:00:00,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,138.09,57.23384,30.80362,64.9967341199,0.9038400000000001,0.26362,0.9415,56.33,30.54,64.0762085333,137.98,57.79384,14.05362,59.4779974196,0.9038400000000001,0.26362,0.9415,56.89,13.79,58.5374768845,138.13,59.09384,32.26362,67.327729068,0.9038400000000001,0.26362,0.9415,58.19,32.0,66.4084038357,137.86
2021-03-14 03:30:00,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,135.89,55.82048,30.65264,63.6828888038,0.9004800000000001,0.26264000000000004,0.9380000000000001,54.92,30.39,62.767495569,135.81,56.35048,13.23264,57.8833253848,0.9004800000000001,0.26264000000000004,0.9380000000000001,55.45,12.97,56.9466715445,135.98,57.69048,32.23264,66.0842989219,0.9004800000000001,0.26264000000000004,0.9380000000000001,56.79,31.97,65.1704304113,135.7
2021-03-14 04:00:00,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,136.19,54.58688,30.76159,62.6578238328,0.8968800000000001,0.26159000000000004,0.93425,53.69,30.5,61.7484096961,136.09,55.11688,13.24159,56.6851847193,0.8968800000000001,0.26159000000000004,0.93425,54.22,12.98,55.7520295595,136.28,56.41688,32.33159,65.0245804359,0.8968800000000001,0.26159000000000004,0.93425,55.52,32.07,64.1167318256,135.99
2021-03-14 04:30:00,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,136.53,54.29536,30.64823,62.3482166518,0.88536,0.25823,0.9222500000000001,53.41,30.39,61.4506322181,136.37,54.83536,13.05823,56.3687331511,0.88536,0.25823,0.9222500000000001,53.95,12.8,55.447655496,136.58,56.11536,32.23823,64.7165906199,0.88536,0.25823,0.9222500000000001,55.23,31.98,63.8206338107,136.32
2021-03-14 05:00:00,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,136.53,53.6896,31.00655,61.9998329922,0.8796,0.25655,0.9162500000000001,52.81,30.75,61.1102168217,136.37,54.2396,13.40655,55.8719052034,0.8796,0.25655,0.9162500000000001,53.36,13.15,54.9564563996,136.58,55.4896,32.59655,64.3555031063,0.8796,0.25655,0.9162500000000001,54.61,32.34,63.4675326447,136.32
2021-03-14 05:30:00,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,136.31,53.84416,30.91788,62.0895230276,0.8841600000000001,0.25788,0.921,52.96,30.66,61.1947481407,136.23,54.38416,13.37788,56.0053973488,0.8841600000000001,0.25788,0.921,53.5,13.12,55.0852466637,136.37,55.66416,32.50788,64.4613137517,0.8841600000000001,0.25788,0.921,54.78,32.25,63.5681594826,136.08
2021-03-14 06:00:00,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,136.12,54.80392,30.35781,62.6503493635,0.88392,0.25781000000000004,0.9207500000000001,53.92,30.1,61.7525416481,136.02,55.34392,12.84781,56.8156290361,0.88392,0.25781000000000004,0.9207500000000001,54.46,12.59,55.8963299332,136.18,56.64392,31.92781,65.0224478497,0.88392,0.25781000000000004,0.9207500000000001,55.76,31.67,64.1261764025,135.9
2021-03-14 06:30:00,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,136.25,55.84688,30.34159,63.5569515432,0.8968800000000001,0.26159000000000004,0.93425,54.95,30.08,62.6443046094,136.12,56.40688,12.84159,57.8501732501,0.8968800000000001,0.26159000000000004,0.93425,55.51,12.58,56.9176290792,136.31,57.70688,31.91159,65.9426536899,0.8968800000000001,0.26159000000000004,0.93425,56.81,31.65,65.0315200499,136.03
2021-03-14 07:00:00,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,135.65,57.53424,29.49832,64.655546206,0.9542400000000001,0.27832,0.994,56.58,29.22,63.6797047732,135.55,58.09424,12.10832,59.3426670651,0.9542400000000001,0.27832,0.994,57.14,11.83,58.3517651832,135.74,59.42424,31.03832,67.0419093404,0.9542400000000001,0.27832,0.994,58.47,30.76,66.0675298464,135.46
2021-03-14 07:30:00,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,135.13,60.47592,28.82881,66.9957997628,1.19592,0.34881,1.2457500000000001,59.28,28.48,65.766471701,135.04,60.98592,11.60881,62.0809705776,1.19592,0.34881,1.2457500000000001,59.79,11.26,60.841036316,135.23,62.43592,30.35881,69.4255100872,1.19592,0.34881,1.2457500000000001,61.24,30.01,68.1977836883,134.94
2021-03-14 08:00:00,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,134.94,62.99736,27.97548,68.9296369365,1.28736,0.37548000000000004,1.341,61.71,27.6,67.6009178932,134.84,63.52736,10.80548,64.4397692935,1.28736,0.37548000000000004,1.341,62.24,10.43,63.1078640108,135.03,65.00736,29.48548,71.3817230459,1.28736,0.37548000000000004,1.341,63.72,29.11,70.0544823691,134.74
2021-03-14 08:30:00,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0.0,0.0,0.0,134.45,66.1376,26.9468,71.4164698371,1.7376,0.5068,1.81,64.4,26.44,69.6163314173,134.38,66.6676,9.8668,67.3937877849,1.7376,0.5068,1.81,64.93,9.36,65.6011775809,134.55,68.1976,28.4268,73.8850160993,1.7376,0.5068,1.81,66.46,27.92,72.0864619745,134.24
2021-03-14 09:00:00,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,134.22,70.41184,25.19887,74.7850938454,1.88184,0.5488700000000001,1.96025,68.53,24.65,72.8284518578,134.14,70.97184,8.93887,71.532548325,1.88184,0.5488700000000001,1.96025,69.09,8.39,69.5975588652,134.3,72.57184,26.80887,77.3652859599,1.88184,0.5488700000000001,1.96025,70.69,26.26,75.4099708261,134.03
2021-03-14 09:30:00,2.50896,0.7317800000000001,2.6135,2.50896,0.7317800000000001,2.6135,0.0,0.0,0.0,136.03,73.90896,24.74178,77.9402979584,2.50896,0.7317800000000001,2.6135,71.4,24.01,75.3288795881,135.94,74.47896,8.41178,74.9524751122,2.50896,0.7317800000000001,2.6135,71.97,7.68,72.3786107908,136.11,76.10896,26.25178,80.5091904409,2.50896,0.7317800000000001,2.6135,73.6,25.52,77.8988472315,135.83
2021-03-14 10:00:00,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,136.21,78.13288,23.51584,81.5949855567,1.80288,0.5258400000000001,1.8780000000000001,76.33,22.99,79.7170558914,136.11,78.71288,7.15584,79.0374817666,1.80288,0.5258400000000001,1.8780000000000001,76.91,6.63,77.1952394905,136.27,80.43288,25.00584,84.2302808923,1.80288,0.5258400000000001,1.8780000000000001,78.63,24.48,82.3525791946,135.99
2021-03-14 10:30:00,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,137.0,80.50528,23.25154,83.7957887978,1.44528,0.42154,1.5055,79.06,22.83,82.2902940814,136.91,81.19528,6.72154,81.473017584,1.44528,0.42154,1.5055,79.75,6.3,79.99845311,137.1,82.87528,24.75154,86.4924896592,1.44528,0.42154,1.5055,81.43,24.33,84.9870213621,136.81
2021-03-14 11:00:00,1.35888,0.39634,1.4155,1.35888,0.39634,1.4155,0.0,0.0,0.0,136.46,81.26888,22.75634,84.3947976279,1.35888,0.39634,1.4155,79.91,22.36,82.9793811739,136.37,81.93888,6.34634,82.184281265,1.35888,0.39634,1.4155,80.58,5.95,80.7993743788,136.54,83.63888,24.24634,87.0824164286,1.35888,0.39634,1.4155,82.28,23.85,85.6669183524,136.26
2021-03-14 11:30:00,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,136.27,81.68408,22.61494,84.7568548063,1.59408,0.46494,1.6605,80.09,22.15,83.0965137656,136.16,82.34408,6.26494,82.5820621216,1.59408,0.46494,1.6605,80.75,5.8,80.9580292497,136.35,84.05408,24.09494,87.4394333139,1.59408,0.46494,1.6605,82.46,23.63,85.7789513809,136.05
2021-03-14 12:00:00,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,135.61,81.46832,22.47951,84.5128128361,1.67832,0.48951000000000006,1.74825,79.79,21.99,82.7647521594,135.51,82.11832,6.24951,82.355782158,1.67832,0.48951000000000006,1.74825,80.44,5.76,80.6459620812,135.69,83.83832,23.93951,87.189242682,1.67832,0.48951000000000006,1.74825,82.16,23.45,85.4410211784,135.41
2021-03-14 12:30:00,1.73304,0.5054700000000001,1.80525,1.73304,0.5054700000000001,1.80525,0.0,0.0,0.0,135.61,82.29304,22.43547,85.2965107526,1.73304,0.5054700000000001,1.80525,80.56,21.93,83.4915474764,135.6,82.93304,6.20547,83.1648782934,1.73304,0.5054700000000001,1.80525,81.2,5.7,81.3998157246,135.69,84.68304,23.90547,87.9925494548,1.73304,0.5054700000000001,1.80525,82.95,23.4,86.1873685641,135.41
2021-03-14 13:00:00,1.8439200000000002,0.53781,1.92075,1.8439200000000002,0.53781,1.92075,0.0,0.0,0.0,136.16,83.10392,22.35781,86.0588937145,1.8439200000000002,0.53781,1.92075,81.26,21.82,84.1385761705,136.05,83.74392,5.97781,83.9570029799,1.8439200000000002,0.53781,1.92075,81.9,5.44,82.0804702716,136.25,85.51392,23.82781,88.7715891666,1.8439200000000002,0.53781,1.92075,83.67,23.29,86.8509815719,135.97
2021-03-14 13:30:00,1.72776,0.50393,1.79975,1.72776,0.50393,1.79975,0.0,0.0,0.0,136.6,83.83776,22.67393,86.8497386494,1.72776,0.50393,1.79975,82.11,22.17,85.0503439146,136.52,84.50776,6.21393,84.7359098981,1.72776,0.50393,1.79975,82.78,5.71,82.9766985364,136.69,86.25776,24.16393,89.5784386628,1.72776,0.50393,1.79975,84.53,23.66,87.7787929969,136.4
2021-03-14 14:00:00,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,136.81,83.78224,22.86732,86.8468655934,1.36224,0.39732,1.419,82.42,22.47,85.4280826192,136.69,84.46224,6.34732,84.7004041136,1.36224,0.39732,1.419,83.1,5.95,83.3127391219,136.86,86.22224,24.35732,89.59661661129999,1.36224,0.39732,1.419,84.86,23.96,88.1776683747,136.58
2021-03-14 14:30:00,1.57176,0.45843000000000006,1.63725,1.57176,0.45843000000000006,1.63725,0.0,0.0,0.0,135.3,82.73176,22.71843,85.7943539772,1.57176,0.45843000000000006,1.63725,81.16,22.26,84.1573122194,135.2,83.39176,6.53843,83.6476939477,1.57176,0.45843000000000006,1.63725,81.82,6.08,82.0455897657,135.39,85.12176,24.16843,88.4863098686,1.57176,0.45843000000000006,1.63725,83.55,23.71,86.8491024709,135.08
2021-03-14 15:00:00,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,135.03,83.0348,22.67765,86.0758608471,1.2948,0.37765000000000004,1.34875,81.74,22.3,84.7273131877,134.94,83.6748,6.56765,83.9321522515,1.2948,0.37765000000000004,1.34875,82.38,6.19,82.6122297242,135.12,85.4548,24.11765,88.7929269963,1.2948,0.37765000000000004,1.34875,84.16,23.74,87.4442290835,134.83
2021-03-14 15:30:00,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,135.3,83.30256,22.74908,86.3529799335,1.16256,0.33908000000000005,1.211,82.14,22.41,85.1421617062,135.22,83.94256,6.58908,84.2007681355,1.16256,0.33908000000000005,1.211,82.78,6.25,83.0156063641,135.39,85.72256,24.22908,89.0808936338,1.16256,0.33908000000000005,1.211,84.56,23.89,87.8699362695,135.11
