Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-14 16:00:00,0.996,0.29050000000000004,1.0375,0.996,0.29050000000000004,1.0375,0.0,0.0,0.0,136.16,84.486,22.7505,87.4955395792,0.996,0.29050000000000004,1.0375,83.49,22.46,86.4582656546,136.06,85.156,6.4005,85.3961986054,0.996,0.29050000000000004,1.0375,84.16,6.11,84.3815009347,136.21,86.936,24.2405,90.2522572363,0.996,0.29050000000000004,1.0375,85.94,23.95,89.2148311661,135.94
2021-03-14 16:30:00,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,135.66,86.46632,22.34601,89.3071590482,0.94632,0.27601000000000003,0.9857500000000001,85.52,22.07,88.321884604,135.55,87.16632,6.14601,87.3827258745,0.94632,0.27601000000000003,0.9857500000000001,86.22,5.87,86.4195886359,135.75,88.93632,23.82601,92.0725136382,0.94632,0.27601000000000003,0.9857500000000001,87.99,23.55,91.0870056594,135.46
2021-03-14 17:00:00,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,135.66,87.43456,22.00258,90.1605002706,0.9345600000000001,0.27258000000000004,0.9735,86.5,21.73,89.1876835667,135.55,88.17456,5.82258,88.3665970209,0.9345600000000001,0.27258000000000004,0.9735,87.24,5.55,87.4163605969,135.75,89.93456,23.45258,92.9421787514,0.9345600000000001,0.27258000000000004,0.9735,89.0,23.18,91.9690839359,135.46
2021-03-14 17:30:00,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,135.44,89.25088,21.64859,91.8388862616,0.92088,0.26859,0.95925,88.33,21.38,90.880654157,135.33,89.98088,5.50859,90.1493390401,0.92088,0.26859,0.95925,89.06,5.24,89.2140190777,135.52,91.77088,23.09859,94.6331827424,0.92088,0.26859,0.95925,90.85,22.83,93.6746038155,135.22
2021-03-14 18:00:00,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,135.44,90.17488,21.73684,92.7577446697,0.91488,0.26684,0.9530000000000001,89.26,21.47,91.8058195323,135.33,90.91488,5.59684,91.0869915158,0.91488,0.26684,0.9530000000000001,90.0,5.33,90.1576890786,135.61,92.71488,23.17684,95.567854877,0.91488,0.26684,0.9530000000000001,91.8,22.91,94.6155806408,135.33
2021-03-14 18:30:00,0.91344,0.26642000000000005,0.9515,0.91344,0.26642000000000005,0.9515,0.0,0.0,0.0,135.13,90.71344,21.34642,93.1911897308,0.91344,0.26642000000000005,0.9515,89.8,21.08,92.2410234115,135.03,91.43344,5.30642,91.5872919321,0.91344,0.26642000000000005,0.9515,90.52,5.04,90.6602007498,135.2,93.29344,22.79642,96.0382356765,0.91344,0.26642000000000005,0.9515,92.38,22.53,95.087671651,134.91
2021-03-14 19:00:00,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,135.13,90.64416,21.55663,93.1721634345,0.9141600000000001,0.26663000000000003,0.95225,89.73,21.29,92.2211309842,135.03,91.35416,5.51663,91.5205755875,0.9141600000000001,0.26663000000000003,0.95225,90.44,5.25,90.5922518762,135.2,93.22416,22.99663,96.0186908839,0.9141600000000001,0.26663000000000003,0.95225,92.31,22.73,95.0672866974,134.91
2021-03-14 19:30:00,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,135.56,88.49496,22.25978,91.2516068409,0.9249600000000001,0.26978,0.9635,87.57,21.99,90.2887866792,135.45,89.21496,6.10978,89.4239257663,0.9249600000000001,0.26978,0.9635,88.29,5.84,88.4829345128,135.64,90.99496,23.69978,94.0306456292,0.9249600000000001,0.26978,0.9635,90.07,23.43,93.067555034,135.36
2021-03-14 20:00:00,0.93264,0.27202000000000004,0.9715,0.93264,0.27202000000000004,0.9715,0.0,0.0,0.0,134.77,84.82264,22.72202,87.8132703494,0.93264,0.27202000000000004,0.9715,83.89,22.45,86.8420094194,134.67,85.55264,6.71202,85.815531365,0.93264,0.27202000000000004,0.9715,84.62,6.44,84.8647040883,134.87,87.26264,24.16202,90.5459637436,0.93264,0.27202000000000004,0.9715,86.33,23.89,89.5745555389,134.58
2021-03-14 20:30:00,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,135.27,82.69816,23.75363,86.0419700237,0.9381600000000001,0.27363000000000004,0.9772500000000001,81.76,23.48,85.0647282956,135.18,83.39816,7.65363,83.7486187561,0.9381600000000001,0.27363000000000004,0.9772500000000001,82.46,7.38,82.7895887174,135.36,85.07816,25.21363,88.7356774176,0.9381600000000001,0.27363000000000004,0.9772500000000001,84.14,24.94,87.7584366315,135.07
2021-03-14 21:00:00,0.9372,0.27335000000000004,0.9762500000000001,0.9372,0.27335000000000004,0.9762500000000001,0.0,0.0,0.0,135.39,79.5472,24.68335,83.2888035396,0.9372,0.27335000000000004,0.9762500000000001,78.61,24.41,82.3126976839,135.28,80.2572,8.53335,80.7095794442,0.9372,0.27335000000000004,0.9762500000000001,79.32,8.26,79.748918488,135.46,81.8472,26.15335,85.924163447,0.9372,0.27335000000000004,0.9762500000000001,80.91,25.88,84.9482342371,135.19
2021-03-14 21:30:00,0.9295200000000001,0.27111,0.96825,0.9295200000000001,0.27111,0.96825,0.0,0.0,0.0,135.82,76.40952,25.66111,80.6033951708,0.9295200000000001,0.27111,0.96825,75.48,25.39,79.6359372394,135.74,77.07952,9.41111,77.651924605,0.9295200000000001,0.27111,0.96825,76.15,9.14,76.6965585929,135.92,78.65952,27.17111,83.2201256023,0.9295200000000001,0.27111,0.96825,77.73,26.9,82.253041889,135.62
2021-03-14 22:00:00,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,136.1,72.68544,26.56992,77.3894943568,0.92544,0.26992000000000005,0.964,71.76,26.3,76.4276625313,136.01,73.31544,10.21992,74.0243237538,0.92544,0.26992000000000005,0.964,72.39,9.95,73.0706137924,136.2,74.86544,28.08992,79.9617265446,0.92544,0.26992000000000005,0.964,73.94,27.82,79.0004810112,135.92
2021-03-14 22:30:00,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,135.98,69.12832,27.08076,74.2434656263,0.92832,0.27076,0.967,68.2,26.81,73.2803936944,135.86,69.67832,10.76076,70.50434195,0.92832,0.27076,0.967,68.75,10.49,69.5456871416,136.05,71.24832,28.61076,76.7782436019,0.92832,0.27076,0.967,70.32,28.34,75.8159481903,135.78
2021-03-14 23:00:00,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,137.27,64.9756,28.42705,70.9219695656,0.9156000000000001,0.26705,0.9537500000000001,64.06,28.16,69.976204527,137.17,65.5656,11.82705,66.6237721468,0.9156000000000001,0.26705,0.9537500000000001,64.65,11.56,65.6753842775,137.35,67.0056,30.00705,73.417800846,0.9156000000000001,0.26705,0.9537500000000001,66.09,29.74,72.4731377822,137.09
2021-03-14 23:30:00,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,137.03,60.63112,29.22866,67.3085973546,0.92112,0.26866,0.9595,59.71,28.96,66.3623816631,136.95,61.20112,12.61866,62.4884602903,0.92112,0.26866,0.9595,60.28,12.35,61.5321127542,137.12,62.56112,30.81866,69.7401142804,0.92112,0.26866,0.9595,61.64,30.55,68.7952912633,136.85
2021-03-15 00:00:00,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,137.39,58.13224,29.48482,65.1821443177,0.9422400000000001,0.27482,0.9815,57.19,29.21,64.2177561115,137.33,58.71224,12.80482,60.0923501042,0.9422400000000001,0.27482,0.9815,57.77,12.53,59.1132286379,137.47,60.01224,31.08482,67.5850204132,0.9422400000000001,0.27482,0.9815,59.07,30.81,66.6222260211,137.21
2021-03-15 00:30:00,0.9540000000000001,0.27825,0.9937500000000001,0.9540000000000001,0.27825,0.9937500000000001,0.0,0.0,0.0,137.31,58.174,29.48825,65.2209411467,0.9540000000000001,0.27825,0.9937500000000001,57.22,29.21,64.2444744706,137.21,58.714,12.84825,60.1033387098,0.9540000000000001,0.27825,0.9937500000000001,57.76,12.57,59.1119488767,137.35,60.064,31.09825,67.6371587891,0.9540000000000001,0.27825,0.9937500000000001,59.11,30.82,66.6623169414,137.12
2021-03-15 01:00:00,0.9710400000000001,0.28322,1.0115,0.9710400000000001,0.28322,1.0115,0.0,0.0,0.0,136.72,60.81104,28.70322,67.2447575968,0.9710400000000001,0.28322,1.0115,59.84,28.42,66.2459206291,136.62,61.35104,12.19322,62.5509769952,0.9710400000000001,0.28322,1.0115,60.38,11.91,61.543419632,136.79,62.76104,30.27322,69.680815086,0.9710400000000001,0.28322,1.0115,61.79,29.99,68.6833618863,136.54
2021-03-15 01:30:00,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,136.72,60.56656,28.68483,67.0158761963,0.9765600000000001,0.28483,1.01725,59.59,28.4,66.0115755001,136.62,61.10656,12.15483,62.3037042828,0.9765600000000001,0.28483,1.01725,60.13,11.87,61.2904054482,136.79,62.50656,30.26483,69.4480379706,0.9765600000000001,0.28483,1.01725,61.53,29.98,68.4451700268,136.54
2021-03-15 02:00:00,0.99528,0.29029000000000005,1.03675,0.99528,0.29029000000000005,1.03675,0.0,0.0,0.0,137.18,59.13528,28.97029,65.8502774737,0.99528,0.29029000000000005,1.03675,58.14,28.68,64.8290212791,137.05,59.69528,12.33029,60.9554140808,0.99528,0.29029000000000005,1.03675,58.7,12.04,59.9220460265,137.28,61.03528,30.56029,68.2586018723,0.99528,0.29029000000000005,1.03675,60.04,30.27,67.2389358928,137.03
2021-03-15 02:30:00,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,137.18,59.39736,28.39798,65.8368562665,0.9873600000000001,0.28798,1.0285,58.41,28.11,64.8220656875,137.05,59.94736,11.73798,61.0857278376,0.9873600000000001,0.28798,1.0285,58.96,11.45,60.0615026452,137.28,61.31736,29.97798,68.2531898321,0.9873600000000001,0.28798,1.0285,60.33,29.69,67.2399063057,137.03
2021-03-15 03:00:00,0.9876,0.28805000000000003,1.02875,0.9876,0.28805000000000003,1.02875,0.0,0.0,0.0,137.8,58.7476,28.69805,65.3824026751,0.9876,0.28805000000000003,1.02875,57.76,28.41,64.3688255291,137.73,59.3076,11.918050000000001,60.4932337833,0.9876,0.28805000000000003,1.02875,58.32,11.63,59.4683050036,137.89,60.6376,30.28805,67.7811515583,0.9876,0.28805000000000003,1.02875,59.65,30.0,66.7691732763,137.66
2021-03-15 03:30:00,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,138.34,57.84384,28.94987,64.6838836107,0.9938400000000001,0.28987,1.03525,56.85,28.66,63.6656744251,138.22,58.46384,12.16987,59.7170521992,0.9938400000000001,0.28987,1.03525,57.47,11.88,58.6850517594,138.41,59.71384,30.38987,67.0021409073,0.9938400000000001,0.28987,1.03525,58.72,30.1,65.9852134951,138.17
2021-03-15 04:00:00,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,136.5,57.03968,28.73449,63.8685839053,1.00968,0.29449000000000003,1.05175,56.03,28.44,62.8346600214,136.4,57.649680000000004,11.11449,58.7113063393,1.00968,0.29449000000000003,1.05175,56.64,10.82,57.6642176744,136.58,58.87968,30.28449,66.2115326168,1.00968,0.29449000000000003,1.05175,57.87,29.99,65.1792681763,136.35
2021-03-15 04:30:00,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,136.3,57.53328,28.13554,64.0444136412,1.01328,0.29554,1.0555,56.52,27.84,63.0045712627,136.21,58.14328,10.56554,59.0954452107,1.01328,0.29554,1.0555,57.13,10.27,58.0457560895,136.38,59.40328,29.68554,66.4076875057,1.01328,0.29554,1.0555,58.39,29.39,65.3694439322,136.16
2021-03-15 05:00:00,1.00584,0.29337,1.04775,1.00584,0.29337,1.04775,0.0,0.0,0.0,136.09,57.98584,27.61337,64.2250406248,1.00584,0.29337,1.04775,56.98,27.32,63.1910025241,135.97,58.58584,10.08337,59.4472455128,1.00584,0.29337,1.04775,57.58,9.79,58.4063395532,136.13,59.85584,29.14337,66.573700491,1.00584,0.29337,1.04775,58.85,28.85,65.5411702672,135.9
2021-03-15 05:30:00,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,135.33,60.34184,26.80512,66.0276617245,1.01184,0.29512000000000005,1.054,59.33,26.51,64.9832978541,135.21,60.92184,9.47512,61.6542657729,1.01184,0.29512000000000005,1.054,59.91,9.18,60.6092443444,135.42,62.27184,28.31512,68.4070762246,1.01184,0.29512000000000005,1.054,61.26,28.02,67.3639963185,135.18
2021-03-15 06:00:00,1.01472,0.29596,1.057,1.01472,0.29596,1.057,0.0,0.0,0.0,134.57,64.36472,25.16596,69.1096427671,1.01472,0.29596,1.057,63.35,24.87,68.0568835607,134.47,64.95472,8.02596,65.4486950535,1.01472,0.29596,1.057,63.94,7.73,64.405562648,134.65,66.38472,26.61596,71.5216077574,1.01472,0.29596,1.057,65.37,26.32,70.4697048383,134.42
2021-03-15 06:30:00,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,134.72,72.86936,24.14023,76.7638868952,1.02936,0.30023,1.07225,71.84,23.84,75.6923457161,134.63,73.53936,7.6502300000000005,73.9362122932,1.02936,0.30023,1.07225,72.51,7.35,72.8815655705,134.82,74.50936,17.28023,76.4869340245,1.02936,0.30023,1.07225,73.48,16.98,75.4163828356,134.57
2021-03-15 07:00:00,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,135.39,79.4648,25.27515,83.3875748932,1.1148,0.32515000000000005,1.16125,78.35,24.95,82.2266684233,135.29,80.1548,9.06515,80.6657852349,1.1148,0.32515000000000005,1.16125,79.04,8.74,79.5217529988,135.46,80.5448,9.05515,81.0522087828,1.1148,0.32515000000000005,1.16125,79.43,8.73,79.9083087044,135.25
2021-03-15 07:30:00,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,135.5,86.60616,22.85263,89.5704730805,1.34616,0.39263000000000003,1.40225,85.26,22.46,88.1686973931,135.41,87.32616,6.62263,87.5769230361,1.34616,0.39263000000000003,1.40225,85.98,6.23,86.2054134031,135.6,87.69616,6.61263,87.9451155793,1.34616,0.39263000000000003,1.40225,86.35,6.22,86.5737310043,135.38
2021-03-15 08:00:00,1.78248,0.5198900000000001,1.8567500000000001,1.78248,0.5198900000000001,1.8567500000000001,0.0,0.0,0.0,136.36,90.19248,21.71989,92.7708848193,1.78248,0.5198900000000001,1.8567500000000001,88.41,21.2,90.9162697211,136.26,91.00248,5.32989,91.1584285382,1.78248,0.5198900000000001,1.8567500000000001,89.22,4.8100000000000005,89.3495635132,136.45,91.29248,5.28989,91.4456113805,1.78248,0.5198900000000001,1.8567500000000001,89.51,4.77,89.6370068666,136.24
2021-03-15 08:30:00,1.6752,0.48860000000000003,1.745,1.6752,0.48860000000000003,1.745,0.0,0.0,0.0,135.24,92.3652,20.0286,94.5117716954,1.6752,0.48860000000000003,1.745,90.69,19.54,92.7711576946,135.13,93.1452,3.8886000000000003,93.2263347612,1.6752,0.48860000000000003,1.745,91.47,3.4,91.5331683053,135.32,93.4852,3.8586,93.564797937,1.6752,0.48860000000000003,1.745,91.81,3.37,91.871829197,135.09
2021-03-15 09:00:00,1.53456,0.44758000000000003,1.5985,1.53456,0.44758000000000003,1.5985,0.0,0.0,0.0,135.46,94.11456,19.15758,96.0445900374,1.53456,0.44758000000000003,1.5985,92.58,18.71,94.4516834154,135.36,94.92456,2.95758,94.9706237247,1.53456,0.44758000000000003,1.5985,93.39,2.51,93.4237239677,135.56,95.23456,2.89758,95.2786302811,1.53456,0.44758000000000003,1.5985,93.7,2.45,93.7320249435,135.34
2021-03-15 09:30:00,1.7421600000000002,0.5081300000000001,1.81475,1.7421600000000002,0.5081300000000001,1.81475,0.0,0.0,0.0,135.26,95.99216,18.28813,97.7187314713,1.7421600000000002,0.5081300000000001,1.81475,94.25,17.78,95.9124126482,135.18,96.87216,2.15813,96.8961965619,1.7421600000000002,0.5081300000000001,1.81475,95.13,1.65,95.1443082901,135.36,97.08216,2.07813,97.1043995634,1.7421600000000002,0.5081300000000001,1.81475,95.34,1.57,95.352926017,135.14
2021-03-15 10:00:00,1.8172800000000002,0.5300400000000001,1.893,1.8172800000000002,0.5300400000000001,1.893,0.0,0.0,0.0,135.26,96.78728,17.78004,98.4068462669,1.8172800000000002,0.5300400000000001,1.893,94.97,17.25,96.5239006671,135.18,97.70728,1.6700400000000002,97.7215513518,1.8172800000000002,0.5300400000000001,1.893,95.89,1.1400000000000001,95.8967762753,135.36,97.86728,1.5900400000000001,97.8801957589,1.8172800000000002,0.5300400000000001,1.893,96.05,1.06,96.0558488589,135.14
2021-03-15 10:30:00,1.74072,0.50771,1.81325,1.74072,0.50771,1.81325,0.0,0.0,0.0,135.6,96.70072,18.21771,98.4017998116,1.74072,0.50771,1.81325,94.96,17.71,96.597337955,135.53,97.61072,2.03771,97.6319871813,1.74072,0.50771,1.81325,95.87,1.53,95.8822079429,135.72,97.77072,1.93771,97.7899197738,1.74072,0.50771,1.81325,96.03,1.43,96.0406466034,135.5
2021-03-15 11:00:00,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,135.4,96.70496,17.54853,98.2842825367,1.67496,0.48853,1.74475,95.03,17.06,96.5491817676,135.32,97.64496,1.39853,97.6549747814,1.67496,0.48853,1.74475,95.97,0.91,95.9743142721,135.5,97.77496,1.29853,97.7835823805,1.67496,0.48853,1.74475,96.1,0.81,96.103413571,135.29
2021-03-15 11:30:00,2.14584,0.62587,2.23525,2.14584,0.62587,2.23525,0.0,0.0,0.0,135.28,96.06584,17.63587,97.6712318217,2.14584,0.62587,2.23525,93.92,17.01,95.447925593,135.18,97.00584,1.50587,97.0175274812,2.14584,0.62587,2.23525,94.86,0.88,94.8640817169,135.36,97.12584,1.40587,97.1360142592,2.14584,0.62587,2.23525,94.98,0.78,94.9832027255,135.16
2021-03-15 12:00:00,2.7528,0.8029000000000001,2.8675,2.7528,0.8029000000000001,2.8675,0.0,0.0,0.0,135.36,96.2628,18.0029,97.9317674315,2.7528,0.8029000000000001,2.8675,93.51,17.2,95.0787047661,135.28,97.2028,1.8729,97.22084181,2.7528,0.8029000000000001,2.8675,94.45,1.07,94.4560606843,135.45,97.3028,1.7729,97.3189501703,2.7528,0.8029000000000001,2.8675,94.55,0.97,94.5549755433,135.25
2021-03-15 12:30:00,2.56248,0.7473900000000001,2.66925,2.56248,0.7473900000000001,2.66925,0.0,0.0,0.0,135.36,96.13248,17.78739,97.7642314651,2.56248,0.7473900000000001,2.66925,93.57,17.04,95.1089191401,135.28,97.06248,1.6673900000000001,97.0768005919,2.56248,0.7473900000000001,2.66925,94.5,0.92,94.5044782008,135.36,97.20248,1.56739,97.2151162606,2.56248,0.7473900000000001,2.66925,94.64,0.8200000000000001,94.6435523425,135.25
2021-03-15 13:00:00,3.09648,0.90314,3.2255,3.09648,0.90314,3.2255,0.0,0.0,0.0,135.74,95.65648,18.46314,97.4220185823,3.09648,0.90314,3.2255,92.56,17.56,94.2109717602,135.65,96.58648,2.23314,96.6122923496,3.09648,0.90314,3.2255,93.49,1.33,93.4994598915,135.82,96.71648,2.14314,96.7402220002,3.09648,0.90314,3.2255,93.62,1.24,93.6282115604,135.63
2021-03-15 13:30:00,3.03336,0.8847300000000001,3.15975,3.03336,0.8847300000000001,3.15975,0.0,0.0,0.0,136.23,93.79336,19.434730000000002,95.7857145417,3.03336,0.8847300000000001,3.15975,90.76,18.55,92.6362785306,136.13,94.73336,3.11473,94.7845506391,3.03336,0.8847300000000001,3.15975,91.7,2.23,91.7271110414,136.3,94.84336,3.01473,94.8912616265,3.03336,0.8847300000000001,3.15975,91.81,2.13,91.8347047689,136.11
2021-03-15 14:00:00,3.80664,1.11027,3.96525,3.80664,1.11027,3.96525,0.0,0.0,0.0,136.41,91.32664,20.46027,93.590479335,3.80664,1.11027,3.96525,87.52,19.35,89.633547849,136.35,92.26664,4.08027,92.3568159919,3.80664,1.11027,3.96525,88.46,2.9699999999999998,88.5098440853,136.51,92.37664,4.01027,92.4636462788,3.80664,1.11027,3.96525,88.57,2.9,88.6174638545,136.33
2021-03-15 14:30:00,3.29808,0.9619400000000001,3.4355,3.29808,0.9619400000000001,3.4355,0.0,0.0,0.0,136.61,88.75808,20.88194,91.1814245526,3.29808,0.9619400000000001,3.4355,85.46,19.92,87.7508860354,136.47,89.64808,4.4519400000000005,89.7585540071,3.29808,0.9619400000000001,3.4355,86.35,3.49,86.4204987257,136.66,89.82808,4.38194,89.9348950889,3.29808,0.9619400000000001,3.4355,86.53,3.42,86.5975594344,136.44
2021-03-15 15:00:00,3.48696,1.01703,3.63225,3.48696,1.01703,3.63225,0.0,0.0,0.0,136.96,87.64696,21.65703,90.2829803765,3.48696,1.01703,3.63225,84.16,20.64,86.6539970226,136.88,88.51696,5.12703,88.6653181591,3.48696,1.01703,3.63225,85.03,4.11,85.1292722863,137.05,88.69696,5.07703,88.8421462306,3.48696,1.01703,3.63225,85.21,4.06,85.3066685553,136.86
2021-03-15 15:30:00,2.7866400000000002,0.8127700000000001,2.90275,2.7866400000000002,0.8127700000000001,2.90275,0.0,0.0,0.0,137.3,87.93664,21.83277,90.6064153378,2.7866400000000002,0.8127700000000001,2.90275,85.15,21.02,87.7061166624,137.14,88.85664,5.23277,89.0105856287,2.7866400000000002,0.8127700000000001,2.90275,86.07,4.42,86.1834166183,137.36,88.98664,5.16277,89.1362793287,2.7866400000000002,0.8127700000000001,2.90275,86.2,4.35,86.3096894908,137.12
2021-03-15 16:00:00,2.20992,0.64456,2.302,2.20992,0.64456,2.302,0.0,0.0,0.0,137.0,90.28992,21.48456,92.8108612825,2.20992,0.64456,2.302,88.08,20.84,90.5118334805,136.89,91.18992,4.95456,91.3244171862,2.20992,0.64456,2.302,88.98,4.31,89.0843224142,137.05,91.34992,4.8845600000000005,91.4804176335,2.20992,0.64456,2.302,89.14,4.24,89.240782157,136.86
2021-03-15 16:30:00,2.1,0.6125,2.1875,2.1,0.6125,2.1875,0.0,0.0,0.0,136.77,91.97,21.8525,94.5304853275,2.1,0.6125,2.1875,89.87,21.24,92.3458418122,136.67,92.85,5.3625,93.0047251824,2.1,0.6125,2.1875,90.75,4.75,90.8742262691,136.86,93.04,5.2925,93.19040807,2.1,0.6125,2.1875,90.94,4.68,91.0603426306,136.64
2021-03-15 17:00:00,1.4690400000000001,0.42847,1.53025,1.4690400000000001,0.42847,1.53025,0.0,0.0,0.0,136.44,95.03904,21.30847,97.398511374,1.4690400000000001,0.42847,1.53025,93.57,20.88,95.8713685101,136.34,95.89904,4.91847,96.0250864101,1.4690400000000001,0.42847,1.53025,94.43,4.49,94.5366860007,136.52,96.13904,4.83847,96.2607178659,1.4690400000000001,0.42847,1.53025,94.67,4.41,94.7726595596,136.31
2021-03-15 17:30:00,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,135.83,98.6416,20.9038,100.8322076769,1.2816,0.3738,1.335,97.36,20.53,99.5010075326,135.75,99.4716,4.6538,99.5804050052,1.2816,0.3738,1.335,98.19,4.28,98.2832361087,135.94,99.7616,4.5538,99.8654791657,1.2816,0.3738,1.335,98.48,4.18,98.568670479,135.74
2021-03-15 18:00:00,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,135.5,101.63864,20.60752,103.7067163765,1.08864,0.31752,1.134,100.55,20.29,102.5767351791,135.41,102.45864,4.45752,102.5555576027,1.08864,0.31752,1.134,101.37,4.14,101.4545045821,135.6,102.79864,4.36752,102.8913777573,1.08864,0.31752,1.134,101.71,4.05,101.7906017273,135.4
2021-03-15 18:30:00,1.05624,0.30807,1.10025,1.05624,0.30807,1.10025,0.0,0.0,0.0,135.41,104.07624,19.60807,105.9072242185,1.05624,0.30807,1.10025,103.02,19.3,104.8122626414,135.32,104.85624,3.48807,104.9142397354,1.05624,0.30807,1.10025,103.8,3.18,103.8486995585,135.51,105.24624,3.38807,105.3007599805,1.05624,0.30807,1.10025,104.19,3.08,104.2355145812,135.31
2021-03-15 19:00:00,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,134.84,106.19248,18.63989,107.81599282,1.06248,0.30989,1.10675,105.13,18.33,106.71600536,134.76,106.94248,2.61989,106.9745663799,1.06248,0.30989,1.10675,105.88,2.31,105.9051958121,134.91,107.37248,2.51989,107.4020451712,1.06248,0.30989,1.10675,106.31,2.21,106.3329685469,134.75
2021-03-15 19:30:00,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,135.36,103.10088,19.85109,104.9945581017,1.10088,0.32109000000000004,1.14675,102.0,19.53,103.8528810385,135.26,103.84088,3.7210900000000002,103.9075303814,1.10088,0.32109000000000004,1.14675,102.74,3.4,102.796243122,135.45,104.27088,3.63109,104.3340847018,1.10088,0.32109000000000004,1.14675,103.17,3.31,103.2230836586,135.24
2021-03-15 20:00:00,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,135.79,99.69304,21.11172,101.9039103558,1.10304,0.32172,1.149,98.59,20.79,100.7581867642,135.67,100.45304,4.89172,100.5720745028,1.10304,0.32172,1.149,99.35,4.57,99.4550521593,135.87,100.84304,4.82172,100.9582473115,1.10304,0.32172,1.149,99.74,4.5,99.841462329,135.65
2021-03-15 20:30:00,1.09896,0.32053000000000004,1.14475,1.09896,0.32053000000000004,1.14475,0.0,0.0,0.0,135.79,96.33896,22.28053,98.8818346865,1.09896,0.32053000000000004,1.14475,95.24,21.96,97.7389339005,135.78,97.11896,6.03053,97.3060105213,1.09896,0.32053000000000004,1.14475,96.02,5.71,96.1896278192,135.87,97.46896,5.99053,97.6528781612,1.09896,0.32053000000000004,1.14475,96.37,5.67,96.5366552145,135.77
2021-03-15 21:00:00,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,134.82,92.38216,22.78563,95.1506616938,1.08216,0.31563,1.12725,91.3,22.47,94.0244165098,134.73,93.16216,6.74563,93.4060575121,1.08216,0.31563,1.12725,92.08,6.43,92.3042322973,134.91,93.46216,6.67563,93.7002635416,1.08216,0.31563,1.12725,92.38,6.36,92.5986716967,134.72
2021-03-15 21:30:00,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,135.5,88.09096,24.60528,91.4627631203,1.08096,0.31528,1.126,87.01,24.29,90.3368374474,135.43,88.88096,8.42528,89.2793951234,1.08096,0.31528,1.126,87.8,8.11,88.1737608362,135.59,89.16096,8.38528,89.5543952512,1.08096,0.31528,1.126,88.08,8.07,88.4489191568,135.42
2021-03-15 22:00:00,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,136.3,83.76312,26.03591,87.716183693,1.08312,0.31591,1.12825,82.68,25.72,86.5881100383,136.17,84.59312,9.65591,85.1424250845,1.08312,0.31591,1.12825,83.51,9.34,84.0306830866,136.38,84.82312,9.61591,85.3664302385,1.08312,0.31591,1.12825,83.74,9.3,84.2548372499,136.16
2021-03-15 22:30:00,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,136.89,79.07048,27.74514,83.7969784721,1.08048,0.31514000000000003,1.1255,77.99,27.43,82.6731213878,136.78,79.90048,11.24514,80.6879165542,1.08048,0.31514000000000003,1.1255,78.82,10.93,79.5742250983,136.97,80.10048,11.20514,80.8804182646,1.08048,0.31514000000000003,1.1255,79.02,10.89,79.76686342080001,136.77
2021-03-15 23:00:00,1.07184,0.31262,1.1165,1.07184,0.31262,1.1165,0.0,0.0,0.0,137.01,73.69184,29.01262,79.1973446641,1.07184,0.31262,1.1165,72.62,28.7,78.0855582038,136.9,74.48184,12.46262,75.5172919738,1.07184,0.31262,1.1165,73.41,12.15,74.4086728816,137.06,74.71184,12.45262,75.7425031343,1.07184,0.31262,1.1165,73.64,12.14,74.6339681378,136.88
2021-03-15 23:30:00,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,137.35,69.56496,29.80353,75.6804734411,1.07496,0.31353000000000003,1.11975,68.49,29.49,74.5690297644,137.22,70.31496,13.15353,71.5346695754,1.07496,0.31353000000000003,1.11975,69.24,12.84,70.4204742955,137.4,70.59496,13.16353,71.8117462499,1.07496,0.31353000000000003,1.11975,69.52,12.85,70.6976159428,137.19
2021-03-16 00:00:00,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,137.66,66.60808,30.50444,73.2608843859,1.07808,0.31444000000000005,1.123,65.53,30.19,72.149961885,137.53,67.29808,13.80444,68.6993022919,1.07808,0.31444000000000005,1.123,66.22,13.49,67.5800895235,137.7,67.63808,13.81444,69.0344017038,1.07808,0.31444000000000005,1.123,66.56,13.5,67.9152677975,137.52
2021-03-16 00:30:00,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,137.15,66.13576,30.85668,72.9799523938,1.08576,0.31668,1.131,65.05,30.54,71.8623274046,137.05,66.77576,14.23668,68.2765346294,1.08576,0.31668,1.131,65.69,13.92,67.1486597037,137.2,67.18576,14.27668,68.6858787423,1.08576,0.31668,1.131,66.1,13.96,67.558060955,137.05
2021-03-16 01:00:00,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,136.53,68.12744,30.24717,74.5401863022,1.08744,0.31717,1.13275,67.04,29.93,73.4177533026,136.39,68.76744,13.77717,70.1339519588,1.08744,0.31717,1.13275,67.68,13.46,69.0054635518,136.58,69.18744,13.78717,70.5477704138,1.08744,0.31717,1.13275,68.1,13.47,69.4193841805,136.39
2021-03-16 01:30:00,1.08672,0.31696,1.1320000000000001,1.08672,0.31696,1.1320000000000001,0.0,0.0,0.0,136.84,68.05672,30.42696,74.5487560728,1.08672,0.31696,1.1320000000000001,66.97,30.11,73.4274676126,136.71,68.69672,13.87696,70.0843017915,1.08672,0.31696,1.1320000000000001,67.61,13.56,68.9564043436,136.91,69.11672,13.90696,70.5019469235,1.08672,0.31696,1.1320000000000001,68.03,13.59,69.3741234179,136.69
2021-03-16 02:00:00,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,136.98,67.246,30.14675,73.69430813540001,1.086,0.31675000000000003,1.13125,66.16,29.83,72.5739243806,136.87,67.886,13.54675,69.2244424431,1.086,0.31675000000000003,1.13125,66.8,13.23,68.0975249183,137.03,68.306,13.57675,69.6422126053,1.086,0.31675000000000003,1.13125,67.22,13.26,68.5153705383,136.86
2021-03-16 02:30:00,1.08312,0.31591,1.12825,1.08312,0.31591,1.12825,0.0,0.0,0.0,137.23,66.29312,30.60591,73.017117762,1.08312,0.31591,1.12825,65.21,30.29,71.9015173692,137.14,66.93312,13.95591,68.372582055,1.08312,0.31591,1.12825,65.85,13.64,67.2478408575,137.32,67.35312,13.99591,68.7919200958,1.08312,0.31591,1.12825,66.27,13.68,67.6672394885,137.14
2021-03-16 03:00:00,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,137.14,65.04576,30.82668,71.9807967016,1.08576,0.31668,1.131,63.96,30.51,70.8642483908,137.03,65.68576,14.20668,67.2045297833,1.08576,0.31668,1.131,64.6,13.89,66.0764110708,137.2,66.11576,14.22668,67.629077653,1.08576,0.31668,1.131,65.03,13.91,66.5010451046,137.02
2021-03-16 03:30:00,1.086,0.31675000000000003,1.13125,1.086,0.31675000000000003,1.13125,0.0,0.0,0.0,137.52,63.516,31.03675,70.693437507,1.086,0.31675000000000003,1.13125,62.43,30.72,69.5788998188,137.47,64.176,14.30675,65.751365549,1.086,0.31675000000000003,1.13125,63.09,13.99,64.6225053677,137.61,64.556,14.33675,66.1288101856,1.086,0.31675000000000003,1.13125,63.47,14.02,65.00001,137.47
2021-03-16 04:00:00,1.08624,0.31682000000000005,1.1315,1.08624,0.31682000000000005,1.1315,0.0,0.0,0.0,138.01,62.98624,31.29682,70.3331882645,1.08624,0.31682000000000005,1.1315,61.9,30.98,69.2197255123,137.91,63.67624,14.49682,65.3055995352,1.08624,0.31682000000000005,1.1315,62.59,14.18,64.1761676949,138.07,64.02624,14.50682,65.6491221194,1.08624,0.31682000000000005,1.1315,62.94,14.19,64.5197620888,137.89
2021-03-16 04:30:00,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,137.87,62.3148,31.0864,69.6383411922,1.0848,0.3164,1.13,61.23,30.77,68.526679476,137.79,63.0048,14.2964,64.6064383479,1.0848,0.3164,1.13,61.92,13.98,63.4785538588,137.95,63.3348,14.3064,64.93050109160001,1.0848,0.3164,1.13,62.25,13.99,63.8026848965,137.78
2021-03-16 05:00:00,1.08504,0.31647000000000003,1.13025,1.08504,0.31647000000000003,1.13025,0.0,0.0,0.0,137.87,62.74504,31.15647,70.0547333694,1.08504,0.31647000000000003,1.13025,61.66,30.84,68.9424484625,137.68,63.42504,14.41647,65.042834396,1.08504,0.31647000000000003,1.13025,62.34,14.1,63.9146743714,137.95,63.78504,14.43647,65.3983409106,1.08504,0.31647000000000003,1.13025,62.7,14.12,64.2702450594,137.68
2021-03-16 05:30:00,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,136.5,64.04752,30.29011,70.8489631679,1.09752,0.32011,1.14325,62.95,29.97,69.7201792884,136.39,64.65752,13.82011,66.1180030927,1.09752,0.32011,1.14325,63.56,13.5,64.977870079,136.58,65.10752,13.85011,66.564365148,1.09752,0.32011,1.14325,64.01,13.53,65.4243150518,136.39
2021-03-16 06:00:00,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,136.2,67.79712,28.89291,73.6970130233,1.10712,0.32291000000000003,1.15325,66.69,28.57,72.5520571728,136.12,68.35712,12.49291,69.4893420242,1.10712,0.32291000000000003,1.15325,67.25,12.17,68.3423104672,136.3,68.86712,12.51291,69.9946650379,1.10712,0.32291000000000003,1.15325,67.76,12.19,68.8477574072,136.11
2021-03-16 06:30:00,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,137.35,73.72712,27.64291,78.738927455,1.10712,0.32291000000000003,1.15325,72.62,27.32,77.588960555,137.24,74.31712,11.02291,75.1301462128,1.10712,0.32291000000000003,1.15325,73.21,10.7,73.9877969668,137.42,74.85712,11.05291,75.6687203153,1.10712,0.32291000000000003,1.15325,73.75,10.73,74.5264744906,137.24
2021-03-16 07:00:00,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,136.28,79.3536,25.3348,83.2997354378,1.1136,0.32480000000000003,1.16,78.24,25.01,82.1401101777,136.16,79.9536,8.9648,80.4546194572,1.1136,0.32480000000000003,1.16,78.84,8.64,79.3120117006,136.34,80.4936,8.9748,80.9923865311,1.1136,0.32480000000000003,1.16,79.38,8.65,79.8499023168,136.14
2021-03-16 07:30:00,1.22712,0.35791,1.2782499999999999,1.22712,0.35791,1.2782499999999999,0.0,0.0,0.0,135.79,85.80712,22.31791,88.6620039784,1.22712,0.35791,1.2782499999999999,84.58,21.96,87.3843120932,135.69,86.42712,6.04791,86.6384688626,1.22712,0.35791,1.2782499999999999,85.2,5.69,85.3897892022,135.83,86.96712,6.03791,87.1764665392,1.22712,0.35791,1.2782499999999999,85.74,5.68,85.9279349222,135.68
2021-03-16 08:00:00,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,135.36,88.51248,20.56114,90.8692444882,1.27248,0.37114,1.3255,87.24,20.19,89.5458189979,135.24,89.13248,4.39114,89.2405799031,1.27248,0.37114,1.3255,87.86,4.02,87.9519186829,135.42,89.70248,4.3711400000000005,89.808918171,1.27248,0.37114,1.3255,88.43,4.0,88.5204208079,135.22
2021-03-16 08:30:00,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,134.92,90.04072,18.95771,92.014814169,1.26072,0.36771000000000004,1.31325,88.78,18.59,90.705438095,134.83,90.67072,2.87771,90.7163749285,1.26072,0.36771000000000004,1.31325,89.41,2.51,89.4452245791,134.99,91.21072,2.85771,91.2554762705,1.26072,0.36771000000000004,1.31325,89.95,2.49,89.9844575468,134.8
2021-03-16 09:00:00,1.46232,0.42651000000000006,1.52325,1.46232,0.42651000000000006,1.52325,0.0,0.0,0.0,135.6,91.79232,18.276510000000002,93.5941281746,1.46232,0.42651000000000006,1.52325,90.33,17.85,92.0767690571,135.49,92.46232,2.03651,92.4847446488,1.46232,0.42651000000000006,1.52325,91.0,1.6099999999999999,91.0142411933,135.69,92.97232,1.9965100000000002,92.9937542976,1.46232,0.42651000000000006,1.52325,91.51,1.57,91.5234669361,135.47
2021-03-16 09:30:00,1.43544,0.41867000000000004,1.49525,1.43544,0.41867000000000004,1.49525,0.0,0.0,0.0,135.6,93.93544,17.60867,95.5716074321,1.43544,0.41867000000000004,1.49525,92.5,17.19,94.0837185702,135.49,94.64544,1.41867,94.6560718463,1.43544,0.41867000000000004,1.49525,93.21,1.0,93.215364077,135.69,95.10544,1.34867,95.1150021204,1.43544,0.41867000000000004,1.49525,93.67,0.93,93.6746166259,135.47
2021-03-16 10:00:00,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,135.6,94.13672,17.88446,95.8205403964,1.38672,0.40446000000000004,1.4445000000000001,92.75,17.48,94.3827998101,135.49,94.86672,1.68446,94.8816735152,1.38672,0.40446000000000004,1.4445000000000001,93.48,1.28,93.4887629611,135.69,95.28672,1.63446,95.3007369743,1.38672,0.40446000000000004,1.4445000000000001,93.9,1.23,93.908055565,135.55
2021-03-16 10:30:00,1.92744,0.5621700000000001,2.00775,1.92744,0.5621700000000001,2.00775,0.0,0.0,0.0,135.75,93.19744,18.64217,95.0436390552,1.92744,0.5621700000000001,2.00775,91.27,18.08,93.0435344342,135.64,93.90744,2.42217,93.9386725202,1.92744,0.5621700000000001,2.00775,91.98,1.8599999999999999,91.9988043401,135.82,94.34744,2.38217,94.3775088062,1.92744,0.5621700000000001,2.00775,92.42,1.82,92.4379186265,135.55
2021-03-16 11:00:00,1.91688,0.5590900000000001,1.99675,1.91688,0.5590900000000001,1.99675,0.0,0.0,0.0,135.48,92.22688,18.54909,94.0737271206,1.91688,0.5590900000000001,1.99675,90.31,17.99,92.0843971583,135.42,92.92688,2.36909,92.9570740394,1.91688,0.5590900000000001,1.99675,91.01,1.81,91.0279967922,135.55,93.36688,2.31909,93.3956768773,1.91688,0.5590900000000001,1.99675,91.45,1.76,91.4669344627,135.4
2021-03-16 11:30:00,1.94856,0.56833,2.02975,1.94856,0.56833,2.02975,0.0,0.0,0.0,135.57,91.57856,18.19833,93.3692233365,1.94856,0.56833,2.02975,89.63,17.63,91.3474345562,135.5,92.32856,1.98833,92.3499672326,1.94856,0.56833,2.02975,90.38,1.42,90.3911544345,135.68,92.71856,1.93833,92.7388186881,1.94856,0.56833,2.02975,90.77,1.37,90.7803381796,135.49
2021-03-16 12:00:00,1.7656800000000001,0.5149900000000001,1.83925,1.7656800000000001,0.5149900000000001,1.83925,0.0,0.0,0.0,135.67,90.83568,18.07499,92.6165537286,1.7656800000000001,0.5149900000000001,1.83925,89.07,17.56,90.7844617762,135.5,91.58568,1.8349900000000001,91.6040608781,1.7656800000000001,0.5149900000000001,1.83925,89.82,1.32,89.82969887510001,135.76,91.96568,1.79499,91.9831956771,1.7656800000000001,0.5149900000000001,1.83925,90.2,1.28,90.2090815827,135.49
2021-03-16 12:30:00,1.59024,0.46382000000000007,1.6565,1.59024,0.46382000000000007,1.6565,0.0,0.0,0.0,135.58,91.03024,18.19382,92.8305966837,1.59024,0.46382000000000007,1.6565,89.44,17.73,91.1804063382,135.5,91.76024,1.9838200000000001,91.7816821956,1.59024,0.46382000000000007,1.6565,90.17,1.52,90.1828104463,135.67,92.17024,1.93382,92.1905244667,1.59024,0.46382000000000007,1.6565,90.58,1.47,90.5919273445,135.49
2021-03-16 13:00:00,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,135.91,90.64264,18.53077,92.5174449656,1.6826400000000001,0.49077000000000004,1.75275,88.96,18.04,90.7707177453,135.79,91.39264,2.23077,91.4198609765,1.6826400000000001,0.49077000000000004,1.75275,89.71,1.74,89.7268727863,135.97,91.76264,2.19077,91.7887878391,1.6826400000000001,0.49077000000000004,1.75275,90.08,1.7000000000000002,90.0960398686,135.78
2021-03-16 13:30:00,1.7875200000000002,0.52136,1.862,1.7875200000000002,0.52136,1.862,0.0,0.0,0.0,136.52,89.68752,19.68136,91.8216051657,1.7875200000000002,0.52136,1.862,87.9,19.16,89.9639683429,136.4,90.47752,3.25136,90.5359208668,1.7875200000000002,0.52136,1.862,88.69,2.73,88.7320066267,136.6,90.81752,3.2213600000000002,90.8746339701,1.7875200000000002,0.52136,1.862,89.03,2.7,89.0709318465,136.39
2021-03-16 14:00:00,1.7388,0.50715,1.81125,1.7388,0.50715,1.81125,0.0,0.0,0.0,135.98,88.9988,20.17715,91.257349203,1.7388,0.50715,1.81125,87.26,19.67,89.4495192832,135.89,89.7588,3.8771500000000003,89.8424981262,1.7388,0.50715,1.81125,88.02,3.37,88.0844895541,136.07,90.1088,3.85715,90.191315788,1.7388,0.50715,1.81125,88.37,3.35,88.4334744313,135.88
2021-03-16 14:30:00,3.2388,0.9446500000000001,3.3737500000000002,3.2388,0.9446500000000001,3.3737500000000002,0.0,0.0,0.0,135.98,89.5288,20.34465,91.8112782454,3.2388,0.9446500000000001,3.3737500000000002,86.29,19.4,88.4439036904,135.89,90.2988,4.03465,90.3888913643,3.2388,0.9446500000000001,3.3737500000000002,87.06,3.09,87.1148190608,136.07,90.6288,4.01465,90.7176763595,3.2388,0.9446500000000001,3.3737500000000002,87.39,3.07,87.4439077352,135.88
2021-03-16 15:00:00,3.18192,0.9280600000000001,3.3145,3.18192,0.9280600000000001,3.3145,0.0,0.0,0.0,136.38,88.90192,20.72806,91.2863837111,3.18192,0.9280600000000001,3.3145,85.72,19.8,87.9770333667,136.3,89.68192,4.31806,89.7858141192,3.18192,0.9280600000000001,3.3145,86.5,3.39,86.5664028362,136.48,89.99192,4.29806,90.0945003041,3.18192,0.9280600000000001,3.3145,86.81,3.37,86.8753877689,136.3
2021-03-16 15:30:00,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,136.29,87.44104,21.00697,89.9290179245,3.04104,0.88697,3.16775,84.4,20.12,86.7650528727,136.15,88.15104,4.61697,88.2718656485,3.04104,0.88697,3.16775,85.11,3.73,85.1916956047,136.34,88.57104,4.6069700000000005,88.6907734731,3.04104,0.88697,3.16775,85.53,3.7199999999999998,85.6108597083,136.13
2021-03-16 16:00:00,3.17544,0.92617,3.30775,3.17544,0.92617,3.30775,0.0,0.0,0.0,136.08,87.40544,21.22617,89.9458794746,3.17544,0.92617,3.30775,84.23,20.3,86.6416926197,135.97,88.10544,4.84617,88.2386192167,3.17544,0.92617,3.30775,84.93,3.92,85.0204169597,136.13,88.53544,4.84617,88.6679733594,3.17544,0.92617,3.30775,85.36,3.92,85.4499619661,135.94
2021-03-16 16:30:00,2.7218400000000003,0.7938700000000001,2.8352500000000003,2.7218400000000003,0.7938700000000001,2.8352500000000003,0.0,0.0,0.0,136.82,88.33184,22.22387,91.0846548852,2.7218400000000003,0.7938700000000001,2.8352500000000003,85.61,21.43,88.2514419146,136.7,89.03184,5.71387,89.2150034701,2.7218400000000003,0.7938700000000001,2.8352500000000003,86.31,4.92,86.4501156737,136.88,89.47184,5.70387,89.6534677855,2.7218400000000003,0.7938700000000001,2.8352500000000003,86.75,4.91,86.8888404802,136.68
2021-03-16 17:00:00,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0.0,0.0,0.0,136.63,92.54648,21.74064,95.0658003069,1.95648,0.57064,2.038,90.59,21.17,93.0307314816,136.53,93.23648,5.27064,93.3853352984,1.95648,0.57064,2.038,91.28,4.7,91.4009212207,136.72,93.68648,5.25064,93.8335001756,1.95648,0.57064,2.038,91.73,4.68,91.8493075641,136.51
2021-03-16 17:30:00,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,136.35,95.18696,21.52328,97.5900042832,1.41696,0.41328000000000004,1.476,93.77,21.11,96.1168299519,136.26,95.91696,5.11328,96.0531563667,1.41696,0.41328000000000004,1.476,94.5,4.7,94.6168061182,136.44,96.36696,5.08328,96.5009363436,1.41696,0.41328000000000004,1.476,94.95,4.67,95.0647747591,136.25
2021-03-16 18:00:00,1.19784,0.34937,1.24775,1.19784,0.34937,1.24775,0.0,0.0,0.0,135.62,97.58784,20.85937,99.7922834325,1.19784,0.34937,1.24775,96.39,20.51,98.5479182936,135.5,98.30784,4.62937,98.4167794233,1.19784,0.34937,1.24775,97.11,4.28,97.2042720255,135.68,98.76784,4.58937,98.8744078883,1.19784,0.34937,1.24775,97.57,4.24,97.6620832258,135.48
2021-03-16 18:30:00,1.1028,0.32165000000000005,1.14875,1.1028,0.32165000000000005,1.14875,0.0,0.0,0.0,134.98,99.3728,20.26165,101.4173941716,1.1028,0.32165000000000005,1.14875,98.27,19.94,100.2726109164,134.89,100.0728,4.16165,100.1592962763,1.1028,0.32165000000000005,1.14875,98.97,3.84,99.0444672862,135.08,100.5628,4.11165,100.6468201662,1.1028,0.32165000000000005,1.14875,99.46,3.79,99.5321842421,134.88
2021-03-16 19:00:00,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,134.21,102.5152,18.742350000000002,104.2144035849,1.1052,0.32235,1.15125,101.41,18.42,103.0693189072,134.11,103.1852,2.83235,103.2240655349,1.1052,0.32235,1.15125,102.08,2.51,102.1108539774,134.33,103.7152,2.7723500000000003,103.7522464121,1.1052,0.32235,1.15125,102.61,2.45,102.639244931,134.1
2021-03-16 19:30:00,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,135.5,100.166,19.9255,102.1286106155,1.116,0.3255,1.1625,99.05,19.6,100.9706021573,135.39,100.906,3.7155,100.974381782,1.116,0.3255,1.1625,99.79,3.39,99.8475648176,135.6,101.346,3.6654999999999998,101.4122655612,1.116,0.3255,1.1625,100.23,3.34,100.2856345645,135.36
2021-03-16 20:00:00,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,135.92,96.2652,21.25235,98.5832192189,1.1052,0.32235,1.15125,95.16,20.93,97.4345446954,135.83,97.0052,4.94235,97.1310231109,1.1052,0.32235,1.15125,95.9,4.62,96.0112201776,135.98,97.4252,4.89235,97.5479609401,1.1052,0.32235,1.15125,96.32,4.57,96.4283531955,135.81
2021-03-16 20:30:00,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,136.59,92.7832,22.8701,95.5602620143,1.0632,0.31010000000000004,1.1075,91.72,22.56,94.4537558809,136.49,93.5432,6.4301,93.7639400423,1.0632,0.31010000000000004,1.1075,92.48,6.12,92.6822787808,136.67,93.9232,6.3801,94.1396471963,1.0632,0.31010000000000004,1.1075,92.86,6.07,93.0581780393,136.48
2021-03-16 21:00:00,1.05192,0.30681,1.09575,1.05192,0.30681,1.09575,0.0,0.0,0.0,136.02,89.26192,23.576810000000002,92.3231083308,1.05192,0.30681,1.09575,88.21,23.27,91.2277205678,135.95,90.01192,7.24681,90.3031671497,1.05192,0.30681,1.09575,88.96,6.94,89.2302930624,136.11,90.37192,7.22681,90.660414224,1.05192,0.30681,1.09575,89.32,6.92,89.5876598645,135.93
2021-03-16 21:30:00,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,136.28,84.886,25.108,88.521436161,1.056,0.308,1.1,83.83,24.8,87.4214441656,136.18,85.656,8.708,86.0975005444,1.056,0.308,1.1,84.6,8.4,85.0159984944,136.35,85.976,8.688,86.4138525932,1.056,0.308,1.1,84.92,8.38,85.3324721311,136.16
2021-03-16 22:00:00,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,135.93,80.1164,26.3652,84.343116613,1.0464,0.3052,1.09,79.07,26.06,83.2537596749,135.83,80.8464,10.0452,81.4680700397,1.0464,0.3052,1.09,79.8,9.74,80.3922110655,136.01,81.1964,10.0352,81.8141834403,1.0464,0.3052,1.09,80.15,9.73,80.7384381816,135.82
2021-03-16 22:30:00,1.0360800000000001,0.30219,1.07925,1.0360800000000001,0.30219,1.07925,0.0,0.0,0.0,136.39,75.07608,27.96219,80.1143049509,1.0360800000000001,0.30219,1.07925,74.04,27.66,79.0379478479,136.29,75.72608,11.52219,76.5976504507,1.0360800000000001,0.30219,1.07925,74.69,11.22,75.5280378403,136.44,76.15608,11.53219,77.0242814128,1.0360800000000001,0.30219,1.07925,75.12,11.23,75.9547714104,136.26
2021-03-16 23:00:00,1.02096,0.29778000000000004,1.0635,1.02096,0.29778000000000004,1.0635,0.0,0.0,0.0,136.67,70.71096,28.82778,76.3615136299,1.02096,0.29778000000000004,1.0635,69.69,28.53,75.3037648461,136.56,71.31096,12.33778,72.3703933349,1.02096,0.29778000000000004,1.0635,70.29,12.04,71.3137132675,136.74,71.79096,12.34778,72.8451069644,1.02096,0.29778000000000004,1.0635,70.77,12.05,71.7885464402,136.55
2021-03-16 23:30:00,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0.0,0.0,0.0,136.93,66.49376,30.13568,73.0039678922,1.01376,0.29568,1.056,65.48,29.84,71.9587103831,136.82,67.08376,13.54568,68.4376818894,1.01376,0.29568,1.056,66.07,13.25,67.3855132799,137.02,67.57376,13.58568,68.9259293851,1.01376,0.29568,1.056,66.56,13.29,67.8738366383,136.81
2021-03-17 00:00:00,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,137.21,63.68232,30.55526,70.6332909771,1.01232,0.29526,1.0545,62.67,30.26,69.5930779604,137.09,64.24232,13.92526,65.7342265874,1.01232,0.29526,1.0545,63.23,13.63,64.6823762705,137.25,64.77232,13.96526,66.2607117759,1.01232,0.29526,1.0545,63.76,13.67,65.2089449386,137.06
2021-03-17 00:30:00,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,136.73,64.19976,30.75743,71.1872789497,1.01976,0.29743,1.06225,63.18,30.46,70.1393185025,136.66,64.75976,14.20743,66.2999063533,1.01976,0.29743,1.06225,63.74,13.91,65.2401387184,136.81,65.26976,14.23743,66.8045356504,1.01976,0.29743,1.06225,64.25,13.94,65.7448560725,136.64
2021-03-17 01:00:00,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,135.9,67.77592,30.15631,74.1820622837,1.01592,0.29631,1.05825,66.76,29.86,73.1335572771,135.79,68.31592,13.82631,69.7010170203,1.01592,0.29631,1.05825,67.3,13.53,68.6465650998,135.97,68.86592,13.85631,70.2460836222,1.01592,0.29631,1.05825,67.85,13.56,69.1917343329,135.78
2021-03-17 01:30:00,1.01088,0.29484000000000005,1.053,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,136.17,67.92088,30.37484,74.4034733396,1.01088,0.29484000000000005,1.053,66.91,30.08,73.3604423378,136.08,68.47088,13.99484,69.8864575909,1.01088,0.29484000000000005,1.053,67.46,13.7,68.837065597,136.25,69.02088,14.02484,70.4313709436,1.01088,0.29484000000000005,1.053,68.01,13.73,69.3820798189,136.07
2021-03-17 02:00:00,1.01208,0.29519,1.05425,1.01208,0.29519,1.05425,0.0,0.0,0.0,136.49,67.11208,30.25519,73.6166272242,1.01208,0.29519,1.05425,66.1,29.96,72.572802068,136.39,67.65208,13.78519,69.0422724978,1.01208,0.29519,1.05425,66.64,13.49,67.9916884626,136.58,68.20208,13.82519,69.5892203927,1.01208,0.29519,1.05425,67.19,13.53,68.5387262794,136.37
2021-03-17 02:30:00,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,136.61,65.9616,30.60505,72.7158975745,1.0116,0.29505000000000003,1.05375,64.95,30.31,71.6742533969,136.53,66.5116,14.08505,67.9866278621,1.0116,0.29505000000000003,1.05375,65.5,13.79,66.9358954523,136.68,67.0616,14.13505,68.5350846871,1.0116,0.29505000000000003,1.05375,66.05,13.84,67.4844285743,136.52
2021-03-17 03:00:00,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,136.91,64.89064,31.19477,71.9993669067,1.01064,0.29477000000000003,1.05275,63.88,30.9,70.9610061935,136.81,65.44064,14.63477,67.0570940062,1.01064,0.29477000000000003,1.05275,64.43,14.34,66.0065186175,136.96,65.98064,14.68477,67.5950244083,1.01064,0.29477000000000003,1.05275,64.97,14.39,66.5445189328,136.79
2021-03-17 03:30:00,1.0164,0.29645000000000005,1.05875,1.0164,0.29645000000000005,1.05875,0.0,0.0,0.0,137.1,64.3264,31.06645,71.43535576,1.0164,0.29645000000000005,1.05875,63.31,30.77,70.3913986223,137.0,64.8964,14.44645,66.484905434,1.0164,0.29645000000000005,1.05875,63.88,14.15,65.4284104957,137.17,65.3964,14.49645,66.9838502593,1.0164,0.29645000000000005,1.05875,64.38,14.2,65.9274176652,136.98
2021-03-17 04:00:00,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,137.1,64.45328,30.75554,71.4151842639,1.01328,0.29554,1.0555,63.44,30.46,70.3736115316,137.09,65.04328,14.10554,66.5551991346,1.01328,0.29554,1.0555,64.03,13.81,65.5023434695,137.17,65.52328,14.13554,67.0306923211,1.01328,0.29554,1.0555,64.51,13.84,65.9779182757,137.08
2021-03-17 04:30:00,1.00776,0.29393,1.04975,1.00776,0.29393,1.04975,0.0,0.0,0.0,137.3,63.65776,31.04393,70.8239789765,1.00776,0.29393,1.04975,62.65,30.75,69.7895765856,137.24,64.24776,14.37393,65.836042778,1.00776,0.29393,1.04975,63.24,14.08,64.7884557618,137.46,64.72776,14.41393,66.31322864,1.00776,0.29393,1.04975,63.72,14.12,65.2657092201,137.23
