Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-17 05:00:00,1.00392,0.29281,1.04575,1.00392,0.29281,1.04575,0.0,0.0,0.0,137.02,63.79392,30.75281,70.8194856792,1.00392,0.29281,1.04575,62.79,30.46,69.7882203527,136.96,64.35392,14.15281,65.89179805,1.00392,0.29281,1.04575,63.35,13.86,64.8484548775,137.07,64.85392,14.20281,66.3908935869,1.00392,0.29281,1.04575,63.85,13.91,65.3476135754,136.94
2021-03-17 05:30:00,1.00224,0.29232,1.044,1.00224,0.29232,1.044,0.0,0.0,0.0,136.7,65.83224,30.23232,72.4422321302,1.00224,0.29232,1.044,64.83,29.94,71.4096106977,136.63,66.38224,13.71232,67.7836964705,1.00224,0.29232,1.044,65.38,13.42,66.7430955231,136.77,66.92224,13.74232,68.3186472758,1.00224,0.29232,1.044,65.92,13.45,67.278145783,136.61
2021-03-17 06:00:00,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,136.29,68.71536,29.22323,74.6712653674,1.00536,0.29323000000000005,1.04725,67.71,28.93,73.6314402956,136.17,69.26536,12.80323,70.4387165866,1.00536,0.29323000000000005,1.04725,68.26,12.51,69.3968853768,136.35,69.80536,12.81323,70.9715939497,1.00536,0.29323000000000005,1.04725,68.8,12.52,69.9298963248,136.16
2021-03-17 06:30:00,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,136.11,74.66792,27.00106,79.3999717774,0.99792,0.29106000000000004,1.0395,73.67,26.71,78.3625739751,136.02,75.25792,10.63106,76.0050916679,0.99792,0.29106000000000004,1.0395,74.26,10.34,74.9764176258,136.18,75.78792,10.66106,76.5340905626,0.99792,0.29106000000000004,1.0395,74.79,10.37,75.5055031107,135.99
2021-03-17 07:00:00,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,136.28,81.24256,24.93533,84.9830820667,1.01256,0.29533000000000004,1.05475,80.23,24.64,83.928436778,136.19,81.86256,8.54533,82.3073592977,1.01256,0.29533000000000004,1.05475,80.85,8.25,81.2698283498,136.35,82.39256,8.55533,82.8355455995,1.01256,0.29533000000000004,1.05475,81.38,8.26,81.7981173377,136.18
2021-03-17 07:30:00,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,135.33,88.27648,21.81689,90.9324673066,1.08648,0.31689,1.13175,87.19,21.5,89.8017043268,135.22,88.89648,5.64689,89.0756505621,1.08648,0.31689,1.13175,87.81,5.33,87.9716147402,135.39,89.43648,5.61689,89.6126855309,1.08648,0.31689,1.13175,88.35,5.3,88.5088272434,135.21
2021-03-17 08:00:00,1.12368,0.32774000000000003,1.1705,1.12368,0.32774000000000003,1.1705,0.0,0.0,0.0,134.74,92.58368,19.40774,94.5959733511,1.12368,0.32774000000000003,1.1705,91.46,19.08,93.4289997806,134.65,93.23368,3.36774,93.2944840762,1.12368,0.32774000000000003,1.1705,92.11,3.04,92.1601524521,134.82,93.76368,3.33774,93.8230685677,1.12368,0.32774000000000003,1.1705,92.64,3.01,92.6888866046,134.62
2021-03-17 08:30:00,1.34112,0.39116,1.397,1.34112,0.39116,1.397,0.0,0.0,0.0,134.83,95.36112,18.01116,97.0471282017,1.34112,0.39116,1.397,94.02,17.62,95.6568073898,134.76,96.07112,1.9711600000000002,96.0913397232,1.34112,0.39116,1.397,94.73,1.58,94.7431754798,134.92,96.52112,1.9111600000000002,96.5400390439,1.34112,0.39116,1.397,95.18,1.52,95.1921362298,134.75
2021-03-17 09:00:00,1.6224,0.4732,1.69,1.6224,0.4732,1.69,0.0,0.0,0.0,134.83,95.4024,17.8532,97.0585116103,1.6224,0.4732,1.69,93.78,17.38,95.3768986705,134.76,96.1424,1.7832,96.1589355182,1.6224,0.4732,1.69,94.52,1.31,94.529077537,134.92,96.5424,1.7232,96.5577776049,1.6224,0.4732,1.69,94.92,1.25,94.9282302584,134.75
2021-03-17 09:30:00,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,134.63,97.58152,16.79836,99.0168568689,1.57152,0.45836000000000005,1.637,96.01,16.34,97.3905318807,134.52,98.38152,0.8283600000000001,98.3850072816,1.57152,0.45836000000000005,1.637,96.81,0.37,96.8107070525,134.71,98.71152,0.75836,98.714433041,1.57152,0.45836000000000005,1.637,97.14,0.30000000000000004,97.1404632478,134.49
2021-03-17 10:00:00,1.55328,0.45304000000000005,1.6179999999999999,1.55328,0.45304000000000005,1.6179999999999999,0.0,0.0,0.0,134.63,98.30328,16.34304,99.6525454527,1.55328,0.45304000000000005,1.6179999999999999,96.75,15.89,98.0461860553,134.52,99.10328,0.63304,99.1053018077,1.55328,0.45304000000000005,1.6179999999999999,97.55,0.18,97.5501660685,134.71,99.44328,0.6530400000000001,99.4454242205,1.55328,0.45304000000000005,1.6179999999999999,97.89,0.2,97.8902043107,134.49
2021-03-17 10:30:00,1.61568,0.47124000000000005,1.683,1.61568,0.47124000000000005,1.683,0.0,0.0,0.0,135.1,98.25568,16.94124,99.7054876373,1.61568,0.47124000000000005,1.683,96.64,16.47,98.0334152215,135.04,99.08568,0.8012400000000001,99.0889194946,1.61568,0.47124000000000005,1.683,97.47,0.33,97.4705586318,135.15,99.38568,0.7312400000000001,99.388370049,1.61568,0.47124000000000005,1.683,97.77,0.26,97.7703457087,135.0
2021-03-17 11:00:00,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,134.81,97.91136,17.11623,99.3961757135,1.94136,0.56623,2.02225,95.97,16.55,97.3865668355,134.73,98.70136,1.10623,98.7075590351,1.94136,0.56623,2.02225,96.76,0.54,96.7615068093,134.87,99.02136,1.00623,99.0264723953,1.94136,0.56623,2.02225,97.08,0.44,97.0809971107,134.71
2021-03-17 11:30:00,2.03376,0.59318,2.1185,2.03376,0.59318,2.1185,0.0,0.0,0.0,134.48,96.85376,17.48318,98.4190652722,2.03376,0.59318,2.1185,94.82,16.89,96.3125355289,134.4,97.63376,1.55318,97.6461133883,2.03376,0.59318,2.1185,95.6,0.96,95.6048199622,134.57,97.99376,1.4931800000000002,98.0051355055,2.03376,0.59318,2.1185,95.96,0.9,95.9642204157,134.38
2021-03-17 12:00:00,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,134.22,97.98504,16.65522,99.3904644171,1.59504,0.46522,1.6615,96.39,16.19,97.7402076937,134.14,98.80504,0.7152200000000001,98.8076285974,1.59504,0.46522,1.6615,97.21,0.25,97.2103214685,134.3,99.11504,0.64522,99.1171401073,1.59504,0.46522,1.6615,97.52,0.18,97.5201661196,134.1
2021-03-17 12:30:00,1.78224,0.5198200000000001,1.8565,1.78224,0.5198200000000001,1.8565,0.0,0.0,0.0,134.1,98.29224,17.21982,99.7892110654,1.78224,0.5198200000000001,1.8565,96.51,16.7,97.9442193292,133.99,99.10224,1.35982,99.1115688679,1.78224,0.5198200000000001,1.8565,97.32,0.84,97.3236250866,134.19,99.42224,1.29982,99.4307363879,1.78224,0.5198200000000001,1.8565,97.64,0.78,97.6431154767,133.96
2021-03-17 13:00:00,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,134.23,97.84008,17.76544,99.4398919589,1.8700800000000002,0.54544,1.948,95.97,17.22,97.5026630406,134.17,98.61008,1.90544,98.6284876656,1.8700800000000002,0.54544,1.948,96.74,1.3599999999999999,96.7495591721,134.34,98.98008,1.82544,98.9969114064,1.8700800000000002,0.54544,1.948,97.11,1.28,97.1184354281,134.14
2021-03-17 13:30:00,2.03616,0.5938800000000001,2.121,2.03616,0.5938800000000001,2.121,0.0,0.0,0.0,134.77,97.34616,18.14388,99.0225996841,2.03616,0.5938800000000001,2.121,95.31,17.55,96.9123242937,134.69,98.11616,2.1438800000000002,98.1395795518,2.03616,0.5938800000000001,2.121,96.08,1.55,96.0925017886,134.87,98.49616,2.07388,98.5179908088,2.03616,0.5938800000000001,2.121,96.46,1.48,96.471353261,134.66
2021-03-17 14:00:00,3.17712,0.92666,3.3095,3.17712,0.92666,3.3095,0.0,0.0,0.0,135.6,94.15712,19.43666,96.1423267799,3.17712,0.92666,3.3095,90.98,18.51,92.8438500925,135.49,94.92712,3.26666,94.9833100026,3.17712,0.92666,3.3095,91.75,2.34,91.7798349312,135.68,95.27712,3.17666,95.3300622272,3.17712,0.92666,3.3095,92.1,2.25,92.1274796138,135.46
2021-03-17 14:30:00,4.23144,1.23417,4.40775,4.23144,1.23417,4.40775,0.0,0.0,0.0,136.6,90.35144,20.92417,92.7426741056,4.23144,1.23417,4.40775,86.12,19.69,88.3422350861,136.47,91.15144,4.50417,91.2626569932,4.23144,1.23417,4.40775,86.92,3.27,86.9814882604,136.67,91.45144,4.42417,91.558392069,4.23144,1.23417,4.40775,87.22,3.19,87.278316322,136.46
2021-03-17 15:00:00,3.91704,1.14247,4.08025,3.91704,1.14247,4.08025,0.0,0.0,0.0,137.36,87.44704,22.24247,90.2314372958,3.91704,1.14247,4.08025,83.53,21.1,86.1537631215,137.25,88.26704,5.67247,88.4491224731,3.91704,1.14247,4.08025,84.35,4.53,84.4715537918,137.41,88.53704,5.60247,88.7141201955,3.91704,1.14247,4.08025,84.62,4.46,84.7374533486,137.22
2021-03-17 15:30:00,3.4958400000000003,1.01962,3.6415,3.4958400000000003,1.01962,3.6415,0.0,0.0,0.0,137.57,87.03584,22.35962,89.8620612442,3.4958400000000003,1.01962,3.6415,83.54,21.34,86.2225446157,137.43,87.86584,5.74962,88.0537561325,3.4958400000000003,1.01962,3.6415,84.37,4.73,84.5024839872,137.63,88.10584,5.65962,88.2874302528,3.4958400000000003,1.01962,3.6415,84.61,4.64,84.7371329465,137.42
2021-03-17 16:00:00,2.9832,0.8701000000000001,3.1075,2.9832,0.8701000000000001,3.1075,0.0,0.0,0.0,137.29,88.4932,22.3001,91.2597441715,2.9832,0.8701000000000001,3.1075,85.51,21.43,88.1544383454,137.22,89.3032,5.7201,89.4862060557,2.9832,0.8701000000000001,3.1075,86.32,4.85,86.4561443739,137.37,89.6032,5.6501,89.7811621681,2.9832,0.8701000000000001,3.1075,86.62,4.78,86.7517884542,137.19
2021-03-17 16:30:00,2.3834400000000002,0.6951700000000001,2.4827500000000002,2.3834400000000002,0.6951700000000001,2.4827500000000002,0.0,0.0,0.0,137.14,90.73344,22.25517,93.4229614493,2.3834400000000002,0.6951700000000001,2.4827500000000002,88.35,21.56,90.9425978296,137.05,91.54344,5.69517,91.7204250337,2.3834400000000002,0.6951700000000001,2.4827500000000002,89.16,5.0,89.300087346,137.24,91.83344,5.62517,92.0055609176,2.3834400000000002,0.6951700000000001,2.4827500000000002,89.45,4.93,89.5857544479,137.01
2021-03-17 17:00:00,1.8096,0.5278,1.885,1.8096,0.5278,1.885,0.0,0.0,0.0,136.78,93.9496,21.8978,96.4678235735,1.8096,0.5278,1.885,92.14,21.37,94.5857098086,136.68,94.8096,5.4278,94.9648422575,1.8096,0.5278,1.885,93.0,4.9,93.1289965585,136.86,95.0796,5.3478,95.2298760946,1.8096,0.5278,1.885,93.27,4.82,93.3944607565,136.67
2021-03-17 17:30:00,1.32624,0.38682000000000005,1.3815,1.32624,0.38682000000000005,1.3815,0.0,0.0,0.0,136.53,96.67624,21.87682,99.1205863272,1.32624,0.38682000000000005,1.3815,95.35,21.49,97.7417137153,136.43,97.54624,5.46682,97.6993094093,1.32624,0.38682000000000005,1.3815,96.22,5.08,96.3540077008,136.63,97.79624,5.37682,97.9439367774,1.32624,0.38682000000000005,1.3815,96.47,4.99,96.5989699738,136.42
2021-03-17 18:00:00,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,136.22,98.80504,21.12897,101.0389494337,1.02504,0.29897,1.06775,97.78,20.83,99.9740831416,136.11,99.64504,4.79897,99.7605338281,1.02504,0.29897,1.06775,98.62,4.5,98.7226134176,136.3,99.93504,4.69897,100.0454523647,1.02504,0.29897,1.06775,98.91,4.4,99.0078183781,136.09
2021-03-17 18:30:00,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,135.59,99.71568,20.44874,101.7908041301,0.9556800000000001,0.27874000000000004,0.9955,98.76,20.17,100.798643344,135.5,100.55568,4.25874,100.6458227978,0.9556800000000001,0.27874000000000004,0.9955,99.6,3.98,99.6794883614,135.69,100.85568,4.15874,100.9413855,0.9556800000000001,0.27874000000000004,0.9955,99.9,3.88,99.9753189542,135.46
2021-03-17 19:00:00,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,134.83,102.5452,19.1886,104.3250708746,0.9552,0.2786,0.995,101.59,18.91,103.3349708472,134.73,103.3552,3.1986,103.4046827228,0.9552,0.2786,0.995,102.4,2.92,102.4416243526,134.94,103.6852,3.0786,103.7308945156,0.9552,0.2786,0.995,102.73,2.8,102.7681511948,134.71
2021-03-17 19:30:00,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,135.04,100.38424,20.09832,102.3764528942,0.9542400000000001,0.27832,0.994,99.43,19.82,101.3861790384,134.92,101.20424,4.07832,101.2863805652,0.9542400000000001,0.27832,0.994,100.25,3.8,100.321994099,135.11,101.51424,3.9683200000000003,101.5917737142,0.9542400000000001,0.27832,0.994,100.56,3.69,100.6276785979,134.89
2021-03-17 20:00:00,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,135.04,97.14552,21.14161,99.4194132424,0.96552,0.28161,1.00575,96.18,20.86,98.4161165663,134.92,97.96552,5.12161,98.0993068164,0.96552,0.28161,1.00575,97.0,4.84,97.1206754507,135.11,98.24552,5.06161,98.3758206871,0.96552,0.28161,1.00575,97.28,4.78,97.3973654674,134.89
2021-03-17 20:30:00,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,135.45,94.03552,22.44161,96.6762891358,0.96552,0.28161,1.00575,93.07,22.16,95.671785287,135.32,94.87552,6.31161,95.0852286954,0.96552,0.28161,1.00575,93.91,6.03,94.1033952629,135.51,95.13552,6.25161,95.340703759,0.96552,0.28161,1.00575,94.17,5.97,94.359047261,135.29
2021-03-17 21:00:00,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,134.13,89.57536,22.97448,92.4747092474,0.9753600000000001,0.28448,1.016,88.6,22.69,91.459259236,134.05,90.37536,7.09448,90.6533912306,0.9753600000000001,0.28448,1.016,89.4,6.8100000000000005,89.6589989906,134.26,90.63536,7.04448,90.9087079481,0.9753600000000001,0.28448,1.016,89.66,6.76,89.9144771436,134.04
2021-03-17 21:30:00,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,134.64,85.61488,24.30434,88.9978012102,0.9748800000000001,0.28434000000000004,1.0155,84.64,24.02,87.982327771,134.55,86.43488,8.31434,86.8338455342,0.9748800000000001,0.28434000000000004,1.0155,85.46,8.03,85.8364287468,134.74,86.66488,8.26434,87.058030882,0.9748800000000001,0.28434000000000004,1.0155,85.69,7.98,86.0607721323,134.53
2021-03-17 22:00:00,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,135.75,81.55984,25.94287,85.5864475525,0.96984,0.28287,1.01025,80.59,25.66,84.576496144,135.64,82.37984,9.69287,82.9481149108,0.96984,0.28287,1.01025,81.41,9.41,81.9520359723,135.84,82.57984,9.64287,83.1409340594,0.96984,0.28287,1.01025,81.61,9.36,82.1450041086,135.62
2021-03-17 22:30:00,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,136.39,76.8588,27.60215,81.6648873266,0.8988,0.26215,0.93625,75.96,27.34,80.7303982401,136.29,77.6688,11.23215,78.4767716402,0.8988,0.26215,0.93625,76.77,10.97,77.5498149579,136.46,77.8888,11.20215,78.6902365612,0.8988,0.26215,0.93625,76.99,10.94,77.7633827711,136.28
2021-03-17 23:00:00,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,136.83,71.90072,28.75271,77.4366313114,0.9007200000000001,0.26271,0.93825,71.0,28.49,76.5028110595,136.74,72.71072,12.24271,73.7342034002,0.9007200000000001,0.26271,0.93825,71.81,11.98,72.8024484478,136.9,72.90072,12.21271,73.9166101906,0.9007200000000001,0.26271,0.93825,72.0,11.95,72.9849470781,136.72
2021-03-17 23:30:00,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,137.39,67.31616,30.35138,73.8422078831,0.8961600000000001,0.26138,0.9335,66.42,30.09,72.9179298938,137.3,68.10616,13.71138,69.4726634832,0.8961600000000001,0.26138,0.9335,67.21,13.45,68.5425896797,137.47,68.31616,13.70138,69.6765780664,0.8961600000000001,0.26138,0.9335,67.42,13.44,68.7465635505,137.28
2021-03-18 00:00:00,0.8932800000000001,0.26054,0.9305,0.8932800000000001,0.26054,0.9305,0.0,0.0,0.0,137.9,64.26328,31.01054,71.3542062352,0.8932800000000001,0.26054,0.9305,63.37,30.75,70.4366339343,137.8,65.05328,14.27054,66.6001317615,0.8932800000000001,0.26054,0.9305,64.16,14.01,65.6718029294,137.98,65.24328,14.26054,66.7835951881,0.8932800000000001,0.26054,0.9305,64.35,14.0,65.8553148956,137.76
2021-03-18 00:30:00,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,137.7,63.70088,31.15859,70.9130442413,0.92088,0.26859,0.95925,62.78,30.89,69.9679962554,137.61,64.48088,14.458590000000001,66.0820301622,0.92088,0.26859,0.95925,63.56,14.19,65.1247241837,137.82,64.69088,14.44859,66.2847773487,0.92088,0.26859,0.95925,63.77,14.18,65.3275232961,137.59
2021-03-18 01:00:00,0.9763200000000001,0.28476,1.017,0.9763200000000001,0.28476,1.017,0.0,0.0,0.0,137.26,66.32632,30.67476,73.076135816,0.9763200000000001,0.28476,1.017,65.35,30.39,72.070622309,137.14,67.09632,14.08476,68.5587093067,0.9763200000000001,0.28476,1.017,66.12,13.8,67.5447584939,137.33,67.32632,14.07476,68.7817725404,0.9763200000000001,0.28476,1.017,66.35,13.79,67.7678876755,137.11
2021-03-18 01:30:00,0.9873600000000001,0.28798,1.0285,0.9873600000000001,0.28798,1.0285,0.0,0.0,0.0,137.42,65.82736,30.66798,72.6207017444,0.9873600000000001,0.28798,1.0285,64.84,30.38,71.6042596498,137.34,66.87736,14.09798,68.3471602969,0.9873600000000001,0.28798,1.0285,65.89,13.81,67.3216770439,137.48,66.81736,14.01798,68.2719807875,0.9873600000000001,0.28798,1.0285,65.83,13.73,67.246574634,137.33
2021-03-18 02:00:00,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,137.8,64.74824,30.72532,71.6685417195,0.9782400000000001,0.28532,1.019,63.77,30.44,70.6626244913,137.7,65.53824,14.00532,67.0179818452,0.9782400000000001,0.28532,1.019,64.56,13.72,66.0017575524,137.86,65.72824,13.98532,67.1996332505,0.9782400000000001,0.28532,1.019,64.75,13.7,66.1834760344,137.68
2021-03-18 02:30:00,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,137.7,63.61784,30.78812,70.6762895135,0.98784,0.28812000000000004,1.029,62.63,30.5,69.6618037378,137.6,64.40784,14.05812,65.9242033809,0.98784,0.28812000000000004,1.029,63.42,13.77,64.8976833177,137.73,64.60784,14.03812,66.115367371,0.98784,0.28812000000000004,1.029,63.62,13.75,65.0889153389,137.56
2021-03-18 03:00:00,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,137.82,62.57288,31.29959,69.9644884614,0.9928800000000001,0.28959,1.0342500000000001,61.58,31.01,68.9472008134,137.74,63.34288,14.56959,64.9968722283,0.9928800000000001,0.28959,1.0342500000000001,62.35,14.28,63.9643721145,137.89,63.55288,14.55959,65.1993114784,0.9928800000000001,0.28959,1.0342500000000001,62.56,14.27,64.1668645019,137.7
2021-03-18 03:30:00,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,137.82,61.42168,31.56924,69.0596820743,0.9916800000000001,0.28924,1.033,60.43,31.28,68.0457441726,137.74,62.17168,14.79924,63.9088045468,0.9916800000000001,0.28924,1.033,61.18,14.51,62.8771222306,137.97,62.40168,14.79924,64.1325749631,0.9916800000000001,0.28924,1.033,61.41,14.51,63.1009366016,137.7
2021-03-18 04:00:00,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,137.82,60.72088,31.56609,68.4356873704,0.9808800000000001,0.28609,1.02175,59.74,31.28,67.4337156028,137.74,61.46088,14.79609,63.2168019569,0.9808800000000001,0.28609,1.02175,60.48,14.51,62.1962257697,137.97,61.72088,14.79609,63.4696093202,0.9808800000000001,0.28609,1.02175,60.74,14.51,62.4490808579,137.8
2021-03-18 04:30:00,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,137.82,60.84088,31.39609,68.4640573328,0.9808800000000001,0.28609,1.02175,59.86,31.11,67.4614830848,137.74,61.55088,14.62609,63.2647875003,0.9808800000000001,0.28609,1.02175,60.57,14.34,62.2443611904,137.97,61.84088,14.646090000000001,63.5515726907,0.9808800000000001,0.28609,1.02175,60.86,14.36,62.5311858196,137.8
2021-03-18 05:00:00,0.9868800000000001,0.28784000000000004,1.028,0.9868800000000001,0.28784000000000004,1.028,0.0,0.0,0.0,137.66,61.19688,31.35784,68.7631605673,0.9868800000000001,0.28784000000000004,1.028,60.21,31.07,67.7538854974,137.56,61.90688,14.64784,63.6162008297,0.9868800000000001,0.28784000000000004,1.028,60.92,14.36,62.5895837979,137.73,62.21688,14.65784,63.9202036167,0.9868800000000001,0.28784000000000004,1.028,61.23,14.37,62.893638788,137.54
2021-03-18 05:30:00,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0,136.53,62.85016,30.83588,70.007100407,0.98016,0.28588,1.021,61.87,30.55,69.0014449124,136.44,63.49016,14.38588,65.0995695854,0.98016,0.28588,1.021,62.51,14.1,64.080497033,136.64,63.89016,14.40588,65.4941365574,0.98016,0.28588,1.021,62.91,14.12,64.4751308645,136.42
2021-03-18 06:00:00,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,136.38,65.6756,29.68455,72.0725810837,0.9756,0.28455,1.01625,64.7,29.4,71.0665181362,136.25,66.2956,13.26455,67.6095767333,0.9756,0.28455,1.01625,65.32,12.98,66.597168108,136.42,66.7256,13.28455,68.0351744619,0.9756,0.28455,1.01625,65.75,13.0,67.022850581,136.22
2021-03-18 06:30:00,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,136.53,71.48536,27.58448,76.6228440558,0.9753600000000001,0.28448,1.016,70.51,27.3,75.610515803,136.41,72.09536,11.12448,72.9485777024,0.9753600000000001,0.28448,1.016,71.12,10.84,71.9413650135,136.58,72.58536,11.16448,73.4389549218,0.9753600000000001,0.28448,1.016,71.61,10.88,72.431805859,136.38
2021-03-18 07:00:00,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,135.98,77.83728,25.08504,81.7795902998,0.97728,0.28504,1.018,76.86,24.8,80.7619935366,135.87,78.44728,8.74504,78.9332088794,0.97728,0.28504,1.018,77.47,8.46,77.9305620408,136.06,78.96728,8.76504,79.4522324218,0.97728,0.28504,1.018,77.99,8.48,78.449668578,135.83
2021-03-18 07:30:00,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,135.73,84.93096,22.46653,87.8522221504,1.05096,0.30653,1.09475,83.88,22.16,86.7578238547,135.62,85.56096,6.20653,85.7857732422,1.05096,0.30653,1.09475,84.51,5.9,84.7157016143,135.8,86.09096,6.19653,86.3136743382,1.05096,0.30653,1.09475,85.04,5.89,85.2437311478,135.59
2021-03-18 08:00:00,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,136.26,89.408,20.7715,91.7891370275,1.068,0.3115,1.1125,88.34,20.46,90.6783722836,136.18,90.078,4.3815,90.1844977047,1.068,0.3115,1.1125,89.01,4.07,89.1030021941,136.35,90.578,4.3415,90.6819866691,1.068,0.3115,1.1125,89.51,4.03,89.6006752207,136.15
2021-03-18 08:30:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,135.97,92.01528,19.46404,94.0513721676,1.14528,0.33404,1.193,90.87,19.13,92.8617994657,135.84,92.73528,3.17404,92.7895828561,1.14528,0.33404,1.193,91.59,2.84,91.6340204291,136.06,93.16528,3.09404,93.2166427254,1.14528,0.33404,1.193,92.02,2.76,92.0613816972,135.83
2021-03-18 09:00:00,1.34952,0.39361,1.40575,1.34952,0.39361,1.40575,0.0,0.0,0.0,135.6,92.81952,18.99361,94.7429180143,1.34952,0.39361,1.40575,91.47,18.6,93.341956804,135.53,93.56952,2.80361,93.6115126577,1.34952,0.39361,1.40575,92.22,2.41,92.2514850829,135.72,93.94952,2.71361,93.9887013819,1.34952,0.39361,1.40575,92.6,2.32,92.6290580757,135.49
2021-03-18 09:30:00,1.70784,0.49812000000000006,1.779,1.70784,0.49812000000000006,1.779,0.0,0.0,0.0,135.69,94.38784,18.31812,96.1489358246,1.70784,0.49812000000000006,1.779,92.68,17.82,94.3776181094,135.53,95.21784,2.12812,95.2416187861,1.70784,0.49812000000000006,1.779,93.51,1.63,93.524205423,135.72,95.49784,2.01812,95.5191617059,1.70784,0.49812000000000006,1.779,93.79,1.52,93.8023160695,135.49
2021-03-18 10:00:00,1.98936,0.58023,2.07225,1.98936,0.58023,2.07225,0.0,0.0,0.0,135.87,93.90936,18.11023,95.6396796642,1.98936,0.58023,2.07225,91.92,17.53,93.5766386445,135.8,94.73936,1.87023,94.7578181126,1.98936,0.58023,2.07225,92.75,1.29,92.7589704557,135.97,95.02936,1.7702300000000002,95.0458467071,1.98936,0.58023,2.07225,93.04,1.19,93.0476098565,135.76
2021-03-18 10:30:00,2.85528,0.83279,2.97425,2.85528,0.83279,2.97425,0.0,0.0,0.0,136.16,92.94528,19.05279,94.8779947146,2.85528,0.83279,2.97425,90.09,18.22,91.9139624867,136.08,93.76528,2.75279,93.8056799254,2.85528,0.83279,2.97425,90.91,1.92,90.9302727369,136.25,94.05528,2.65279,94.0926829815,2.85528,0.83279,2.97425,91.2,1.82,91.21815828,136.01
2021-03-18 11:00:00,2.31648,0.67564,2.4130000000000003,2.31648,0.67564,2.4130000000000003,0.0,0.0,0.0,136.16,92.74648,18.52564,94.5785857888,2.31648,0.67564,2.4130000000000003,90.43,17.85,92.1748740167,136.08,93.61648,2.23564,93.6431706736,2.31648,0.67564,2.4130000000000003,91.3,1.56,91.3133265192,136.25,93.83648,2.12564,93.8605525458,2.31648,0.67564,2.4130000000000003,91.52,1.45,91.5314858396,136.01
2021-03-18 11:30:00,1.78776,0.5214300000000001,1.86225,1.78776,0.5214300000000001,1.86225,0.0,0.0,0.0,136.43,93.39776,18.45143,95.2029245457,1.78776,0.5214300000000001,1.86225,91.61,17.93,93.3481494193,136.34,94.29776,2.12143,94.3216200362,1.78776,0.5214300000000001,1.86225,92.51,1.6,92.5238353074,136.49,94.49776,2.01143,94.5191647004,1.78776,0.5214300000000001,1.86225,92.71,1.49,92.7219725847,136.26
2021-03-18 12:00:00,2.1316800000000002,0.6217400000000001,2.2205,2.1316800000000002,0.6217400000000001,2.2205,0.0,0.0,0.0,136.6,92.42168,18.91174,94.3367417492,2.1316800000000002,0.6217400000000001,2.2205,90.29,18.29,92.1238742129,136.49,93.29168,2.54174,93.3262985415,2.1316800000000002,0.6217400000000001,2.2205,91.16,1.92,91.1802171526,136.67,93.50168,2.43174,93.5332963294,2.1316800000000002,0.6217400000000001,2.2205,91.37,1.81,91.3879258983,136.41
2021-03-18 12:30:00,2.7276,0.7955500000000001,2.84125,2.7276,0.7955500000000001,2.84125,0.0,0.0,0.0,136.81,91.9176,19.61555,93.9873129287,2.7276,0.7955500000000001,2.84125,89.19,18.82,91.1539823595,136.68,92.7976,3.19555,92.8526041938,2.7276,0.7955500000000001,2.84125,90.07,2.4,90.1019694568,136.9,93.0076,3.08555,93.0587678651,2.7276,0.7955500000000001,2.84125,90.28,2.29,90.309038861,136.64
2021-03-18 13:00:00,2.4345600000000003,0.71008,2.536,2.4345600000000003,0.71008,2.536,0.0,0.0,0.0,136.36,92.34456,19.09008,94.2971310062,2.4345600000000003,0.71008,2.536,89.91,18.38,91.7694529786,136.26,93.18456,2.7600800000000003,93.2254271323,2.4345600000000003,0.71008,2.536,90.75,2.05,90.7731513169,136.46,93.44456,2.67008,93.4826995802,2.4345600000000003,0.71008,2.536,91.01,1.96,91.0311029264,136.22
2021-03-18 13:30:00,3.3350400000000002,0.97272,3.474,3.3350400000000002,0.97272,3.474,0.0,0.0,0.0,135.83,90.04504,20.13272,92.2682808077,3.3350400000000002,0.97272,3.474,86.71,19.16,88.8016311787,135.78,90.80504,3.86272,90.8871602329,3.3350400000000002,0.97272,3.474,87.47,2.89,87.5177296323,135.93,91.13504,3.80272,91.2143420477,3.3350400000000002,0.97272,3.474,87.8,2.83,87.8455969301,135.7
2021-03-18 14:00:00,3.03912,0.88641,3.16575,3.03912,0.88641,3.16575,0.0,0.0,0.0,136.03,87.72912,20.41641,90.0734605378,3.03912,0.88641,3.16575,84.69,19.53,86.9126975764,135.95,88.49912,4.11641,88.5948027373,3.03912,0.88641,3.16575,85.46,3.23,85.5210178845,136.11,88.81912,4.06641,88.9121575931,3.03912,0.88641,3.16575,85.78,3.18,85.838923572,135.88
2021-03-18 14:30:00,2.69616,0.7863800000000001,2.8085,2.69616,0.7863800000000001,2.8085,0.0,0.0,0.0,136.03,85.77616,20.72638,88.2447304503,2.69616,0.7863800000000001,2.8085,83.08,19.94,85.4393937244,135.95,86.51616,4.38638,86.6272836389,2.69616,0.7863800000000001,2.8085,83.82,3.6,83.8972728997,136.11,86.89616,4.34638,87.0047909132,2.69616,0.7863800000000001,2.8085,84.2,3.56,84.2752253038,135.88
2021-03-18 15:00:00,3.3924,0.98945,3.53375,3.3924,0.98945,3.53375,0.0,0.0,0.0,136.48,84.3124,21.50945,87.0128567113,3.3924,0.98945,3.53375,80.92,20.52,83.4812362151,136.39,85.0224,5.06945,85.1733985764,3.3924,0.98945,3.53375,81.63,4.08,81.7318989135,136.55,85.4224,5.03945,85.5709207503,3.3924,0.98945,3.53375,82.03,4.05,82.1299178132,136.35
2021-03-18 15:30:00,2.44752,0.71386,2.5495,2.44752,0.71386,2.5495,0.0,0.0,0.0,136.48,85.54752,21.52386,88.213687869,2.44752,0.71386,2.5495,83.1,20.81,85.6660148484,136.39,86.22752,5.09386,86.3778479418,2.44752,0.71386,2.5495,83.78,4.38,83.8944145936,136.55,86.68752,5.08386,86.8364655905,2.44752,0.71386,2.5495,84.24,4.37,84.3532720172,136.35
2021-03-18 16:00:00,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,136.18,86.7112,21.4816,89.3324764238,2.1312,0.6216,2.22,84.58,20.86,87.1143845757,136.07,87.4012,5.1216,87.5511310492,2.1312,0.6216,2.22,85.27,4.5,85.3886579119,136.22,87.8612,5.0916,88.0086067155,2.1312,0.6216,2.22,85.73,4.47,85.8464547899,136.02
2021-03-18 16:30:00,1.51632,0.44226000000000004,1.5795,1.51632,0.44226000000000004,1.5795,0.0,0.0,0.0,136.46,89.33632,21.67226,91.9274981964,1.51632,0.44226000000000004,1.5795,87.82,21.23,90.3496834527,136.36,90.05632,5.23226,90.208188745,1.51632,0.44226000000000004,1.5795,88.54,4.79,88.6694744543,136.55,90.48632,5.20226,90.6357413841,1.51632,0.44226000000000004,1.5795,88.97,4.76,89.0972418204,136.32
2021-03-18 17:00:00,1.17168,0.34174000000000004,1.2205,1.17168,0.34174000000000004,1.2205,0.0,0.0,0.0,136.2,93.26168,21.46174,95.6992541259,1.17168,0.34174000000000004,1.2205,92.09,21.12,94.4808049288,136.11,93.98168,5.12174,94.1211368198,1.17168,0.34174000000000004,1.2205,92.81,4.78,92.9330108196,136.24,94.42168,5.08174,94.5583298047,1.17168,0.34174000000000004,1.2205,93.25,4.74,93.370391988,136.06
2021-03-18 17:30:00,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,136.11,95.29528,21.69154,97.7328670297,1.2052800000000001,0.35154,1.2555,94.09,21.34,96.4796543319,136.02,96.02528,5.40154,96.1770816434,1.2052800000000001,0.35154,1.2555,94.82,5.05,94.9543832585,136.24,96.47528,5.35154,96.6235925199,1.2052800000000001,0.35154,1.2555,95.27,5.0,95.4011158216,136.06
2021-03-18 18:00:00,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,135.64,96.81632,21.65601,99.2087828141,0.94632,0.27601000000000003,0.9857500000000001,95.87,21.38,98.2250543395,135.53,97.49632,5.4760100000000005,97.6499825861,0.94632,0.27601000000000003,0.9857500000000001,96.55,5.2,96.6899296721,135.71,98.00632,5.41601,98.1558552724,0.94632,0.27601000000000003,0.9857500000000001,97.06,5.14,97.1960040331,135.5
2021-03-18 18:30:00,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,134.88,98.68552,20.90661,100.8757562518,0.84552,0.24661000000000002,0.88075,97.84,20.66,99.9975059689,134.8,99.33552,4.88661,99.4556408202,0.84552,0.24661000000000002,0.88075,98.49,4.64,98.5992378267,134.96,99.89552,4.84661,100.013021875,0.84552,0.24661000000000002,0.88075,99.05,4.6,99.156757208,134.77
2021-03-18 19:00:00,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,134.88,102.31224,19.50982,104.1557849102,0.8222400000000001,0.23982000000000003,0.8565,101.49,19.27,103.3032090499,134.8,102.95224,3.49982,103.0117103103,0.8222400000000001,0.23982000000000003,0.8565,102.13,3.26,102.1820165195,134.96,103.53224,3.43982,103.5893676062,0.8222400000000001,0.23982000000000003,0.8565,102.71,3.2,102.7598369987,134.77
2021-03-18 19:30:00,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,135.64,99.67376,20.64318,101.7889940664,0.8337600000000001,0.24318,0.8685,98.84,20.4,100.9232659004,135.54,100.35376,4.45318,100.4525159379,0.8337600000000001,0.24318,0.8685,99.52,4.21,99.6090081268,135.72,100.86376,4.39318,100.9593884285,0.8337600000000001,0.24318,0.8685,100.03,4.15,100.1160496624,135.5
2021-03-18 20:00:00,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,134.95,96.03424,21.49332,98.4100505894,0.8342400000000001,0.24332,0.869,95.2,21.25,97.5428239288,134.86,96.69424,5.45332,96.8478949085,0.8342400000000001,0.24332,0.869,95.86,5.21,96.0014775928,135.04,97.20424,5.40332,97.3543021186,0.8342400000000001,0.24332,0.869,96.37,5.16,96.5080437062,134.84
2021-03-18 20:30:00,0.8328,0.2429,0.8675,0.8328,0.2429,0.8675,0.0,0.0,0.0,133.66,92.3228,22.2229,94.9597635014,0.8328,0.2429,0.8675,91.49,21.98,94.0932542747,133.56,92.9428,6.4629,93.1672321594,0.8328,0.2429,0.8675,92.11,6.22,92.3197730716,133.75,93.4828,6.4329,93.7038745103,0.8328,0.2429,0.8675,92.65,6.19,92.8565485036,133.54
2021-03-18 21:00:00,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,134.12,89.57952,22.72486,92.4170420726,0.83952,0.24486000000000002,0.8745,88.74,22.48,91.5430936772,134.03,90.17952,6.83486,90.4381619597,0.83952,0.24486000000000002,0.8745,89.34,6.59,89.5827198739,134.19,90.72952,6.80486,90.9843498578,0.83952,0.24486000000000002,0.8745,89.89,6.5600000000000005,90.1290502557,133.99
2021-03-18 21:30:00,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,135.17,84.94808,24.50444,88.4117858399,0.83808,0.24444000000000002,0.873,84.11,24.26,87.5387896878,135.09,85.55808,8.37444,85.9669488734,0.83808,0.24444000000000002,0.873,84.72,8.13,85.1091963304,135.26,86.07808,8.35444,86.4825561845,0.83808,0.24444000000000002,0.873,85.24,8.11,85.6249362044,135.07
2021-03-18 22:00:00,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,135.87,80.80448,26.29339,84.9747394569,0.8344800000000001,0.24339000000000002,0.8692500000000001,79.97,26.05,84.1059058568,135.77,81.40448,10.02339,82.0192520763,0.8344800000000001,0.24339000000000002,0.8692500000000001,80.57,9.78,81.1614027725,135.94,81.92448,10.00339,82.5329524176,0.8344800000000001,0.24339000000000002,0.8692500000000001,81.09,9.76,81.6752453317,135.74
2021-03-18 22:30:00,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0.0,0.0,0.0,135.87,75.7652,27.4336,80.5789546966,0.8352,0.2436,0.87,74.93,27.19,79.7107332798,135.77,76.3152,11.1336,77.1230626985,0.8352,0.2436,0.87,75.48,10.89,76.2615401103,135.94,76.8752,11.1336,77.6772387769,0.8352,0.2436,0.87,76.04,10.89,76.815842767,135.74
2021-03-18 23:00:00,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,136.58,70.87768,28.72849,76.4785699387,0.8176800000000001,0.23849,0.8517500000000001,70.06,28.49,75.6312349496,136.5,71.46768,12.27849,72.5147612646,0.8176800000000001,0.23849,0.8517500000000001,70.65,12.04,71.668571215,136.67,71.96768,12.27849,73.0075905729,0.8176800000000001,0.23849,0.8517500000000001,71.15,12.04,72.1615139808,136.48
2021-03-18 23:30:00,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,137.87,66.244,30.3245,72.854943801,0.804,0.23450000000000001,0.8375,65.44,30.09,72.026395856,137.76,66.894,13.5445,68.2514521183,0.804,0.23450000000000001,0.8375,66.09,13.31,67.4169429743,137.93,67.294,13.5645,68.647491551,0.804,0.23450000000000001,0.8375,66.49,13.33,67.8130444679,137.75
2021-03-19 00:00:00,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,137.95,62.8848,30.70765,69.9818393554,0.8148000000000001,0.23765000000000003,0.8487500000000001,62.07,30.47,69.1455407094,137.86,63.5548,13.90765,65.0587068083,0.8148000000000001,0.23765000000000003,0.8487500000000001,62.74,13.67,64.2119653959,138.02,63.9148,13.90765,65.4104302658,0.8148000000000001,0.23765000000000003,0.8487500000000001,63.1,13.67,64.5637584098,137.84
2021-03-19 00:30:00,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,137.95,62.67528,31.05779,69.9483884215,0.8152800000000001,0.23779000000000003,0.8492500000000001,61.86,30.82,69.1124590794,137.86,63.34528,14.25779,64.930032142,0.8152800000000001,0.23779000000000003,0.8492500000000001,62.53,14.02,64.0824570378,138.02,63.71528,14.24779,65.2888690771,0.8152800000000001,0.23779000000000003,0.8492500000000001,62.9,14.01,64.4413694764,137.84
2021-03-19 01:00:00,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0.0,0.0,0.0,137.67,65.58256,30.29408,72.2412863894,0.80256,0.23408,0.836,64.78,30.06,71.4146483573,137.56,66.26256,13.55408,67.6346061007,0.80256,0.23408,0.836,65.46,13.32,66.80145208,137.7,66.63256,13.54408,67.9951480269,0.80256,0.23408,0.836,65.83,13.31,67.162080075,137.53
2021-03-19 01:30:00,0.8071200000000001,0.23541,0.8407500000000001,0.8071200000000001,0.23541,0.8407500000000001,0.0,0.0,0.0,137.67,65.37712,30.44541,72.1185885162,0.8071200000000001,0.23541,0.8407500000000001,64.57,30.21,71.2876497018,137.56,66.07712,13.73541,67.4896086473,0.8071200000000001,0.23541,0.8407500000000001,65.27,13.5,66.6515033589,137.7,66.40712,13.71541,67.808687188,0.8071200000000001,0.23541,0.8407500000000001,65.6,13.48,66.9706682063,137.53
2021-03-19 02:00:00,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,137.52,64.394,30.7645,71.3655497859,0.804,0.23450000000000001,0.8375,63.59,30.53,70.5391309842,137.42,65.114,14.0645,66.6156374754,0.804,0.23450000000000001,0.8375,64.31,13.83,65.7802781995,137.61,65.404,14.0645,66.8991283669,0.804,0.23450000000000001,0.8375,64.6,13.83,66.0638244427,137.42
2021-03-19 02:30:00,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,137.8,63.6464,31.1652,70.867015769,0.8064,0.23520000000000002,0.84,62.84,30.93,70.0394924311,137.69,64.3664,14.395199999999999,65.9564646718,0.8064,0.23520000000000002,0.84,63.56,14.16,65.1181940782,137.9,64.6664,14.395199999999999,66.2492646903,0.8064,0.23520000000000002,0.84,63.86,14.16,65.4110479965,137.67
2021-03-19 03:00:00,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,137.98,61.95056,31.29558,69.4066654713,0.67056,0.19558,0.6985,61.28,31.1,68.720072759,137.89,62.68056,14.48558,64.3326093816,0.67056,0.19558,0.6985,62.01,14.29,63.6352433797,138.03,62.95056,14.48558,64.5957044412,0.67056,0.19558,0.6985,62.28,14.29,63.8983763487,137.87
2021-03-19 03:30:00,0.6972,0.20335,0.7262500000000001,0.6972,0.20335,0.7262500000000001,0.0,0.0,0.0,137.98,60.2272,31.79335,68.1038378071,0.6972,0.20335,0.7262500000000001,59.53,31.59,67.3924995827,137.89,60.9872,14.97335,62.7984058242,0.6972,0.20335,0.7262500000000001,60.29,14.77,62.072836249,138.03,61.2272,14.96335,63.0291350334,0.6972,0.20335,0.7262500000000001,60.53,14.76,62.3035994145,137.87
2021-03-19 04:00:00,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,138.08,59.98504,31.69022,67.8415438168,0.75504,0.22022000000000003,0.7865000000000001,59.23,31.47,67.0712591204,138.01,60.74504,14.85022,62.5339021544,0.75504,0.22022000000000003,0.7865000000000001,59.99,14.63,61.7481740621,138.18,60.97504,14.85022,62.7573464787,0.75504,0.22022000000000003,0.7865000000000001,60.22,14.63,61.9716491631,137.99
2021-03-19 04:30:00,0.7737600000000001,0.22568000000000002,0.806,0.7737600000000001,0.22568000000000002,0.806,0.0,0.0,0.0,138.08,59.49376,31.38568,67.2649120121,0.7737600000000001,0.22568000000000002,0.806,58.72,31.16,66.4754390734,138.01,60.24376,14.53568,61.9725472447,0.7737600000000001,0.22568000000000002,0.806,59.47,14.31,61.1674504945,138.18,60.48376,14.53568,62.2058776708,0.7737600000000001,0.22568000000000002,0.806,59.71,14.31,61.4008159555,137.99
2021-03-19 05:00:00,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,137.98,60.21448,31.07089,67.7582748235,0.89448,0.26089,0.9317500000000001,59.32,30.81,66.8439862665,137.89,60.96448,14.26089,62.6102292382,0.89448,0.26089,0.9317500000000001,60.07,14.0,61.6798581386,138.07,61.21448,14.26089,62.8536836252,0.89448,0.26089,0.9317500000000001,60.32,14.0,61.923359082,137.89
2021-03-19 05:30:00,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,137.98,61.418,31.07525,68.8319830207,0.978,0.28525,1.01875,60.44,30.79,67.8308020003,137.89,62.128,14.28525,63.7491705951,0.978,0.28525,1.01875,61.15,14.0,62.7321488553,138.07,62.438,14.28525,64.0513248229,0.978,0.28525,1.01875,61.46,14.0,63.0343684033,137.89
2021-03-19 06:00:00,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,137.57,64.47152,29.91961,71.0757339298,0.82152,0.23961000000000002,0.8557500000000001,63.65,29.68,70.2298006547,137.47,65.20152,13.20961,66.5261753497,0.82152,0.23961000000000002,0.8557500000000001,64.38,12.97,65.6734748586,137.62,65.49152,13.21961,66.8124036423,0.82152,0.23961000000000002,0.8557500000000001,64.67,12.98,65.9597551542,137.43
2021-03-19 06:30:00,0.7886400000000001,0.23002000000000003,0.8215,0.7886400000000001,0.23002000000000003,0.8215,0.0,0.0,0.0,137.05,70.15864,27.81002,75.4694108832,0.7886400000000001,0.23002000000000003,0.8215,69.37,27.58,74.6515458648,136.93,70.89864,11.22002,71.7809584963,0.7886400000000001,0.23002000000000003,0.8215,70.11,10.99,70.9661341768,137.09,71.21864,11.23002,72.0985993806,0.7886400000000001,0.23002000000000003,0.8215,70.43,11.0,71.2838333705,136.91
2021-03-19 07:00:00,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.8205600000000001,0.23933000000000001,0.8547500000000001,0.0,0.0,0.0,136.9,76.62056,25.72933,80.8251732876,0.8205600000000001,0.23933000000000001,0.8547500000000001,75.8,25.49,79.9711204123,136.8,77.38056,9.19933,77.9254691251,0.8205600000000001,0.23933000000000001,0.8547500000000001,76.56,8.96,77.0825220137,136.99,77.70056,9.19933,78.2432405819,0.8205600000000001,0.23933000000000001,0.8547500000000001,76.88,8.96,77.4003617563,136.78
2021-03-19 07:30:00,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,135.46,82.87632,23.23601,86.0720429493,0.94632,0.27601000000000003,0.9857500000000001,81.93,22.96,85.0863473185,135.38,83.61632,7.02601,83.9109872833,0.94632,0.27601000000000003,0.9857500000000001,82.67,6.75,82.9451107661,135.55,83.94632,7.02601,84.2398329655,0.94632,0.27601000000000003,0.9857500000000001,83.0,6.75,83.2740205586,135.36
2021-03-19 08:00:00,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,134.88,87.5312,20.9141,89.995058488,1.1112,0.3241,1.1575,86.42,20.59,88.8389807461,134.73,88.3012,4.8541,88.434519325,1.1112,0.3241,1.1575,87.19,4.53,87.3075998983,134.94,88.6412,4.8341,88.7729173805,1.1112,0.3241,1.1575,87.53,4.51,87.6461122926,134.71
2021-03-19 08:30:00,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,134.35,90.316,19.3455,92.3646481412,1.116,0.3255,1.1625,89.2,19.02,91.2052651989,134.28,91.096,3.4455,91.1611358324,1.116,0.3255,1.1625,89.98,3.12,90.0340757713,134.46,91.406,3.4155,91.469789965,1.116,0.3255,1.1625,90.29,3.09,90.3428591533,134.25
2021-03-19 09:00:00,1.19088,0.34734000000000004,1.2405,1.19088,0.34734000000000004,1.2405,0.0,0.0,0.0,134.75,91.26088,19.16734,93.2519980539,1.19088,0.34734000000000004,1.2405,90.07,18.82,92.0152014615,134.71,92.08088,3.18734,92.1360276865,1.19088,0.34734000000000004,1.2405,90.89,2.84,90.9343592928,134.86,92.37088,3.1273400000000002,92.4238049825,1.19088,0.34734000000000004,1.2405,91.18,2.7800000000000002,91.2223700635,134.68
2021-03-19 09:30:00,1.30824,0.38157,1.3627500000000001,1.30824,0.38157,1.3627500000000001,0.0,0.0,0.0,134.65,93.02824,18.36157,94.8229966325,1.30824,0.38157,1.3627500000000001,91.72,17.98,93.46570922,134.54,93.85824,2.42157,93.8894734098,1.30824,0.38157,1.3627500000000001,92.55,2.04,92.572480252,134.71,94.09824,2.35157,94.1276189679,1.30824,0.38157,1.3627500000000001,92.79,1.97,92.810909919,134.52
2021-03-19 10:00:00,1.57104,0.45822,1.6365,1.57104,0.45822,1.6365,0.0,0.0,0.0,134.73,93.20104,18.43822,95.0073776812,1.57104,0.45822,1.6365,91.63,17.98,93.3773918034,134.62,94.05104,2.49822,94.0842134912,1.57104,0.45822,1.6365,92.48,2.04,92.5024972636,134.71,94.28104,2.41822,94.3120474354,1.57104,0.45822,1.6365,92.71,1.96,92.7307160546,134.6
2021-03-19 10:30:00,1.79352,0.5231100000000001,1.8682500000000002,1.79352,0.5231100000000001,1.8682500000000002,0.0,0.0,0.0,134.65,93.55352,18.67311,95.3988791415,1.79352,0.5231100000000001,1.8682500000000002,91.76,18.15,93.5378003804,134.62,94.36352,2.72311,94.4028031091,1.79352,0.5231100000000001,1.8682500000000002,92.57,2.2,92.5961386884,134.71,94.66352,2.65311,94.7006917159,1.79352,0.5231100000000001,1.8682500000000002,92.87,2.13,92.8944228681,134.6
2021-03-19 11:00:00,1.6653600000000002,0.48573000000000005,1.73475,1.6653600000000002,0.48573000000000005,1.73475,0.0,0.0,0.0,134.55,94.24536,18.245730000000002,95.9952839715,1.6653600000000002,0.48573000000000005,1.73475,92.58,17.76,94.2680964059,134.48,95.08536,2.31573,95.1135547215,1.6653600000000002,0.48573000000000005,1.73475,93.42,1.83,93.437922173,134.71,95.33536,2.24573,95.3618066605,1.6653600000000002,0.48573000000000005,1.73475,93.67,1.76,93.6865331838,134.47
2021-03-19 11:30:00,1.7147999999999999,0.5001500000000001,1.7862500000000001,1.7147999999999999,0.5001500000000001,1.7862500000000001,0.0,0.0,0.0,134.55,94.4148,18.28015,96.1681773928,1.7147999999999999,0.5001500000000001,1.7862500000000001,92.7,17.78,94.3897155415,134.48,95.3148,2.35015,95.3437690888,1.7147999999999999,0.5001500000000001,1.7862500000000001,93.6,1.85,93.6182808003,134.71,95.4748,2.26015,95.5015482234,1.7147999999999999,0.5001500000000001,1.7862500000000001,93.76,1.76,93.7765173164,134.47
2021-03-19 12:00:00,1.6884000000000001,0.49245000000000005,1.75875,1.6884000000000001,0.49245000000000005,1.75875,0.0,0.0,0.0,134.55,93.9384,18.23245,95.6914062367,1.6884000000000001,0.49245000000000005,1.75875,92.25,17.74,93.9402474981,134.48,94.8684,2.29245,94.8960939426,1.6884000000000001,0.49245000000000005,1.75875,93.18,1.8,93.1973840835,134.63,94.9884,2.19245,95.0136988627,1.6884000000000001,0.49245000000000005,1.75875,93.3,1.7000000000000002,93.3154863889,134.47
2021-03-19 12:30:00,19.45296,0.7350300000000001,19.4668415996,1.66296,0.48503,1.73225,17.79,0.25,17.7917565181,134.81,88.67296,18.53503,90.589409824,1.66296,0.48503,1.73225,87.01,18.05,88.8624926502,134.74,89.50296,2.55503,89.5394216369,1.66296,0.48503,1.73225,87.84,2.07,87.8643869836,134.89,89.70296,2.45503,89.7365488809,1.66296,0.48503,1.73225,88.04,1.97,88.0620377915,134.7
2021-03-19 13:00:00,70.62056,1.47933,70.6360524942,1.5405600000000002,0.44933000000000006,1.6047500000000001,69.08,1.03,69.0876783515,135.26,71.53056,18.59933,73.9091069515,1.5405600000000002,0.44933000000000006,1.6047500000000001,69.99,18.15,72.3050662125,135.13,72.45056,2.48933,72.4933128513,1.5405600000000002,0.44933000000000006,1.6047500000000001,70.91,2.04,70.93933817,135.32,72.52056,2.40933,72.5605712061,1.5405600000000002,0.44933000000000006,1.6047500000000001,70.98,1.96,71.0070559874,135.09
2021-03-19 13:30:00,69.82536,2.20323,69.8601110904,1.48536,0.43323000000000006,1.54725,68.34,1.77,68.3629175796,135.64,70.74536,19.44323,73.3685569871,1.48536,0.43323000000000006,1.54725,69.26,19.01,71.8214988705,135.51,71.64536,3.22323,71.7178277778,1.48536,0.43323000000000006,1.54725,70.16,2.79,70.2154520031,135.71,71.72536,3.16323,71.7950784606,1.48536,0.43323000000000006,1.54725,70.24,2.73,70.2930330829,135.5
2021-03-19 14:00:00,68.78896,2.56303,68.8366918196,1.51896,0.44303000000000003,1.5822500000000002,67.27,2.12,67.3033973882,135.64,69.69896,19.82303,72.4630771046,1.51896,0.44303000000000003,1.5822500000000002,68.18,19.38,70.8808634259,135.51,70.59896,3.59303,70.6903318542,1.51896,0.44303000000000003,1.5822500000000002,69.08,3.15,69.1517816112,135.71,70.67896,3.52303,70.7667091722,1.51896,0.44303000000000003,1.5822500000000002,69.16,3.08,69.2285490242,135.5
2021-03-19 14:30:00,67.6156,2.8808,67.6769412134,1.3056,0.3808,1.3599999999999999,66.31,2.5,66.3571103952,135.56,68.4956,20.1008,71.3840975288,1.3056,0.3808,1.3599999999999999,67.19,19.72,70.024099423,135.43,69.3856,3.8908,69.4946027545,1.3056,0.3808,1.3599999999999999,68.08,3.51,68.1704224719,135.6,69.4756,3.8608000000000002,69.5827907747,1.3056,0.3808,1.3599999999999999,68.17,3.48,68.2587672025,135.39
2021-03-19 15:00:00,66.86432,3.41501,66.9514718461,1.5943200000000002,0.46501000000000003,1.6607500000000002,65.27,2.95,65.3366313793,136.03,67.72432,20.77501,70.839145675,1.5943200000000002,0.46501000000000003,1.6607500000000002,66.13,20.31,69.178558817,135.98,68.62432,4.44501,68.76812786,1.5943200000000002,0.46501000000000003,1.6607500000000002,67.03,3.98,67.1480550724,136.1,68.71432,4.41501,68.8560098057,1.5943200000000002,0.46501000000000003,1.6607500000000002,67.12,3.95,67.2361279373,135.94
2021-03-19 15:30:00,66.41584,3.75212,66.5217423659,1.27584,0.37212,1.329,65.14,3.38,65.2276321815,136.33,67.25584,21.16212,70.5066191006,1.27584,0.37212,1.329,65.98,20.79,69.177919165,136.28,68.19584,4.79212,68.3640037403,1.27584,0.37212,1.329,66.92,4.42,67.065809471,136.39,68.21584,4.74212,68.3804689147,1.27584,0.37212,1.329,66.94,4.37,67.0824902639,136.23
2021-03-19 16:00:00,67.298,3.55775,67.3919757023,1.158,0.33775000000000005,1.20625,66.14,3.22,66.2183358293,136.06,68.168,20.91775,71.3051785571,1.158,0.33775000000000005,1.20625,67.01,20.58,70.0990477824,135.94,69.078,4.59775,69.2308413141,1.158,0.33775000000000005,1.20625,67.92,4.26,68.0534642763,136.14,69.158,4.55775,69.3080229776,1.158,0.33775000000000005,1.20625,68.0,4.22,68.1308182837,135.93
