Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-19 16:30:00,68.78512,3.33191,68.8657705806,1.03512,0.30191,1.07825,67.75,3.03,67.8177218727,136.06,69.68512,20.68191,72.6894583187,1.03512,0.30191,1.07825,68.65,20.38,71.6112204895,135.94,70.57512,4.36191,70.7097858989,1.03512,0.30191,1.07825,69.54,4.06,69.6584180125,136.05,70.69512,4.33191,70.8277165809,1.03512,0.30191,1.07825,69.66,4.03,69.7764752621,135.93
2021-03-19 17:00:00,71.03392,3.51406,71.1207874552,0.9739200000000001,0.28406000000000003,1.0145,70.06,3.23,70.1344173712,136.35,71.96392,20.92406,74.9441263119,0.9739200000000001,0.28406000000000003,1.0145,70.99,20.64,73.9296266729,136.25,72.83392,4.54406,72.9755327754,0.9739200000000001,0.28406000000000003,1.0145,71.86,4.26,71.9861597809,136.43,72.98392,4.50406,73.122767556,0.9739200000000001,0.28406000000000003,1.0145,72.01,4.22,72.1335462874,136.22
2021-03-19 17:30:00,72.0624,3.4032,72.1427145594,0.9024000000000001,0.2632,0.9400000000000001,71.16,3.14,71.2292439943,135.79,73.0624,20.7132,75.9417602377,0.9024000000000001,0.2632,0.9400000000000001,72.16,20.45,75.001787312,135.7,73.8824,4.4332,74.0152841783,0.9024000000000001,0.2632,0.9400000000000001,72.98,4.17,73.0990376134,135.9,74.0924,4.3932,74.2225298949,0.9024000000000001,0.2632,0.9400000000000001,73.19,4.13,73.3064321871,135.69
2021-03-19 18:00:00,70.8168,4.09865,70.9353092195,0.8868,0.25865000000000005,0.9237500000000001,69.93,3.84,70.0353517875,135.88,71.7968,21.41865,74.9235547613,0.8868,0.25865000000000005,0.9237500000000001,70.91,21.16,73.9998222971,135.81,72.5868,5.13865,72.7684633482,0.8868,0.25865000000000005,0.9237500000000001,71.7,4.88,71.8658778559,135.9,72.8468,5.10865,73.0257117395,0.8868,0.25865000000000005,0.9237500000000001,71.96,4.85,72.1232563047,135.78
2021-03-19 18:30:00,70.7856,4.3783,70.9208761808,0.8856,0.25830000000000003,0.9225000000000001,69.9,4.12,70.021313898,135.88,71.7656,21.7283,74.9828004562,0.8856,0.25830000000000003,0.9225000000000001,70.88,21.47,74.0603490405,135.81,72.5356,5.4283,72.7384335015,0.8856,0.25830000000000003,0.9225000000000001,71.65,5.17,71.8362819194,136.02,72.8256,5.4083,73.0261441146,0.8856,0.25830000000000003,0.9225000000000001,71.94,5.15,72.1241020741,135.78
2021-03-19 19:00:00,71.172,4.41725,71.3089453124,0.882,0.25725000000000003,0.9187500000000001,70.29,4.16,70.4129938293,135.74,72.182,21.68725,75.3696088391,0.882,0.25725000000000003,0.9187500000000001,71.3,21.43,74.4508891821,135.64,72.902,5.45725,73.1059722701,0.882,0.25725000000000003,0.9187500000000001,72.02,5.2,72.2074816068,135.83,73.252,5.43725,73.4535172171,0.882,0.25725000000000003,0.9187500000000001,72.37,5.18,72.5551466128,135.61
2021-03-19 19:30:00,68.778,5.289,68.9810612052,0.888,0.259,0.925,67.89,5.03,68.0760824372,135.31,69.758,22.489,73.293476415,0.888,0.259,0.925,68.87,22.23,72.3688455069,135.2,70.458,6.329,70.7416850591,0.888,0.259,0.925,69.57,6.07,69.8343024595,135.36,70.798,6.299,71.0776631932,0.888,0.259,0.925,69.91,6.04,70.1704332322,135.15
2021-03-19 20:00:00,66.08648,6.17564,66.3744029593,0.87648,0.25564000000000003,0.913,65.21,5.92,65.4781681173,134.45,67.00648,23.16564,70.8979212573,0.87648,0.25564000000000003,0.913,66.13,22.91,69.98603432109999,134.35,67.73648,7.20564,68.1186609572,0.87648,0.25564000000000003,0.913,66.86,6.95,67.220250669,134.57,68.03648,7.17564,68.4138320824,0.87648,0.25564000000000003,0.913,67.16,6.92,67.515568575,134.33
2021-03-19 20:30:00,64.34032,6.66676,64.6847931635,0.8803200000000001,0.25676000000000004,0.917,63.46,6.41,63.7829107207,134.93,65.21032,23.78676,69.4132248624,0.8803200000000001,0.25676000000000004,0.917,64.33,23.53,68.4982466929,134.84,65.97032,7.71676,66.4201137141,0.8803200000000001,0.25676000000000004,0.917,65.09,7.46,65.5161026008,135.03,66.22032,7.67676,66.6638089596,0.8803200000000001,0.25676000000000004,0.917,65.34,7.42,65.7599574209,134.82
2021-03-19 21:00:00,61.6764,7.49145,62.1297041685,0.8964000000000001,0.26145,0.9337500000000001,60.78,7.23,61.2085067617,135.06,62.5064,24.66145,67.1955144118,0.8964000000000001,0.26145,0.9337500000000001,61.61,24.4,66.2657686894,134.99,63.2764,8.56145,63.852965656,0.8964000000000001,0.26145,0.9337500000000001,62.38,8.3,62.9297576668,135.14,63.5064,8.53145,64.0768950564,0.8964000000000001,0.26145,0.9337500000000001,62.61,8.27,63.1538201537,134.96
2021-03-19 21:30:00,58.67128,8.50579,59.2846317384,0.9112800000000001,0.26579,0.94925,57.76,8.24,58.3447958262,135.53,59.44128,25.805790000000002,64.8012697836,0.9112800000000001,0.26579,0.94925,58.53,25.54,63.8596312235,135.41,60.20128,9.58579,60.9596709601,0.9112800000000001,0.26579,0.94925,59.29,9.32,60.0180514512,135.59,60.42128,9.56579,61.1738131488,0.9112800000000001,0.26579,0.94925,59.51,9.3,60.2323011349,135.38
2021-03-19 22:00:00,55.76224,9.50607,56.5667108524,0.91224,0.26607000000000003,0.95025,54.85,9.24,55.6228379355,135.53,56.48224,26.82607,62.5290449876,0.91224,0.26607000000000003,0.95025,55.57,26.56,61.5910586043,135.41,57.27224,10.62607,58.2496595549,0.91224,0.26607000000000003,0.95025,56.36,10.36,57.3042686019,135.59,57.44224,10.596070000000001,58.4113656377,0.91224,0.26607000000000003,0.95025,56.53,10.33,57.4660752096,135.38
2021-03-19 22:30:00,53.17672,10.56446,54.2159696496,0.9067200000000001,0.26446000000000003,0.9445,52.27,10.3,53.2751621302,136.08,53.85672,28.01446,60.7071351511,0.9067200000000001,0.26446000000000003,0.9445,52.95,27.75,59.7809752346,135.97,54.61672,11.69446,55.8546909243,0.9067200000000001,0.26446000000000003,0.9445,53.71,11.43,54.9127398697,136.16,54.816720000000004,11.67446,56.0461043057,0.9067200000000001,0.26446000000000003,0.9445,53.91,11.41,55.1042303276,135.92
2021-03-19 23:00:00,50.06616,11.22138,51.3082814587,0.8961600000000001,0.26138,0.9335,49.17,10.96,50.376686076,136.38,50.69616,28.80138,58.3062614875,0.8961600000000001,0.26138,0.9335,49.8,28.54,57.3983588616,136.28,51.44616,12.37138,52.9127434731,0.8961600000000001,0.26138,0.9335,50.55,12.11,51.9803289716,136.46,51.65616,12.36138,53.1146173991,0.8961600000000001,0.26138,0.9335,50.76,12.1,52.1822536884,136.25
2021-03-19 23:30:00,46.54976,12.27243,48.1403437271,0.8997600000000001,0.26243,0.93725,45.65,12.01,47.2034172492,137.61,47.08976,30.15243,55.9161383839,0.8997600000000001,0.26243,0.93725,46.19,29.89,55.0175262984,137.5,47.90976,13.46243,49.7652702672,0.8997600000000001,0.26243,0.93725,47.01,13.2,48.828066724,137.66,48.01976,13.45243,49.8684792566,0.8997600000000001,0.26243,0.93725,47.12,13.19,48.9312834493,137.46
2021-03-20 00:00:00,44.12112,12.81866,45.9455250732,0.92112,0.26866,0.9595,43.2,12.55,44.986025608,137.93,44.62112,30.79866,54.2180948379,0.92112,0.26866,0.9595,43.7,30.53,53.3082629618,137.85,45.40112,14.02866,47.5191014083,0.92112,0.26866,0.9595,44.48,13.76,46.5597250851,138.01,45.55112,14.00866,47.656553465900004,0.92112,0.26866,0.9595,44.63,13.74,46.6971573011,137.83
2021-03-20 00:30:00,43.2688,13.3809,45.2905899525,0.9288000000000001,0.27090000000000003,0.9675,42.34,13.11,44.3232185203,138.12,43.7588,31.4009,53.8595311737,0.9288000000000001,0.27090000000000003,0.9675,42.83,31.13,52.9479536904,138.05,44.5088,14.6009,46.8424973528,0.9288000000000001,0.27090000000000003,0.9675,43.58,14.33,45.8755414137,138.17,44.7288,14.5909,47.0484846966,0.9288000000000001,0.27090000000000003,0.9675,43.8,14.32,46.0814756708,137.98
2021-03-20 01:00:00,44.4976,13.15055,46.4001440845,0.9276000000000001,0.27055,0.96625,43.57,12.88,45.4339003388,137.58,45.0176,31.06055,54.6931629737,0.9276000000000001,0.27055,0.96625,44.09,30.79,53.7768742119,137.48,45.7576,14.35055,47.9551482436,0.9276000000000001,0.27055,0.96625,44.83,14.08,46.9890976717,137.66,45.9776,14.35055,48.1651117206,0.9276000000000001,0.27055,0.96625,45.05,14.08,47.1990349478,137.47
2021-03-20 01:30:00,44.02664,13.29027,45.9888715491,0.9266400000000001,0.27027,0.96525,43.1,13.02,45.0236648886,137.58,44.55664,31.22027,54.4058767686,0.9266400000000001,0.27027,0.96525,43.63,30.95,53.492797646,137.48,45.27664,14.50027,47.5418968886,0.9266400000000001,0.27027,0.96525,44.35,14.23,46.5769835863,137.66,45.51664,14.50027,47.7705175497,0.9266400000000001,0.27027,0.96525,44.59,14.23,46.8055659083,137.47
2021-03-20 02:00:00,42.8632,13.63635,44.9800395238,0.9132,0.26635000000000003,0.95125,41.95,13.37,44.0290744849,138.08,43.3632,31.65635,53.6888406427,0.9132,0.26635000000000003,0.95125,42.45,31.39,52.7952137982,137.98,44.1032,14.85635,46.5381927621,0.9132,0.26635000000000003,0.95125,43.19,14.59,45.5877637091,138.13,44.3132,14.85635,46.7372531238,0.9132,0.26635000000000003,0.95125,43.4,14.59,45.7867677392,137.95
2021-03-20 02:30:00,42.0328,13.81915,44.2461883394,0.9228000000000001,0.26915,0.96125,41.11,13.55,43.2855010367,138.08,42.5028,31.82915,53.0997438559,0.9228000000000001,0.26915,0.96125,41.58,31.56,52.2008620618,137.98,43.2628,15.04915,45.8055321939,0.9228000000000001,0.26915,0.96125,42.34,14.78,44.8455571936,138.13,43.4528,15.03915,45.981755736,0.9228000000000001,0.26915,0.96125,42.53,14.77,45.021703655,137.95
2021-03-20 03:00:00,40.824,14.1295,43.2000202112,0.924,0.2695,0.9625,39.9,13.86,42.2387215716,138.29,41.274,32.1795,52.3360611457,0.924,0.2695,0.9625,40.35,31.91,51.4428867775,138.18,42.024,15.3595,44.7429415243,0.924,0.2695,0.9625,41.1,15.09,43.7826232654,138.36,42.214,15.3495,44.9180247367,0.924,0.2695,0.9625,41.29,15.08,43.957598888,138.16
2021-03-20 03:30:00,39.74712,14.25041,42.2244921043,0.92712,0.27041000000000004,0.9657500000000001,38.82,13.98,41.2605477424,138.2,40.17712,32.32041,51.563648766,0.92712,0.27041000000000004,0.9657500000000001,39.25,32.05,50.6731191067,138.1,40.95712,15.49041,43.7885656383,0.92712,0.27041000000000004,0.9657500000000001,40.03,15.22,42.8258018022,138.27,41.10712,15.49041,43.928898423,0.92712,0.27041000000000004,0.9657500000000001,40.18,15.22,42.9660424056,138.16
2021-03-20 04:00:00,39.02488,26.94684,47.4243971496,0.91488,0.26684,0.9530000000000001,38.11,26.68,46.5209039035,136.23,39.00488,28.05684,48.0475486846,0.91488,0.26684,0.9530000000000001,38.09,27.79,47.1501028631,136.09,39.79488,10.80684,41.236152403,0.91488,0.26684,0.9530000000000001,38.88,10.54,40.2833216108,136.24,39.92488,10.94684,41.3984220593,0.91488,0.26684,0.9530000000000001,39.01,10.68,40.445549817,136.05
2021-03-20 04:30:00,38.8708,27.61565,47.6818961196,0.9108,0.26565,0.9487500000000001,37.96,27.35,46.7865803409,136.08,38.8108,27.53565,47.5866600799,0.9108,0.26565,0.9487500000000001,37.9,27.27,46.6911436998,135.99,39.5908,10.09565,40.8577237932,0.9108,0.26565,0.9487500000000001,38.68,9.83,39.90953896,136.11,39.7508,10.08565,41.010321098,0.9108,0.26565,0.9487500000000001,38.84,9.82,40.0621766758,135.92
2021-03-20 05:00:00,39.59608,27.26719,48.0764932359,0.9160800000000001,0.26719000000000004,0.95425,38.68,27.0,47.1714150731,136.08,39.54608,27.18719,47.9899546099,0.9160800000000001,0.26719000000000004,0.95425,38.63,26.92,47.0846397459,135.99,40.32608,9.72719,41.4826584667,0.9160800000000001,0.26719000000000004,0.95425,39.41,9.46,40.5294917313,136.11,40.47608,9.71719,41.6261556436,0.9160800000000001,0.26719000000000004,0.95425,39.56,9.45,40.6730389816,135.92
2021-03-20 05:30:00,39.68208,27.12894,48.0691882462,0.9220800000000001,0.26894,0.9605,38.76,26.86,47.1571542823,136.08,39.65208,27.04894,47.9992979475,0.9220800000000001,0.26894,0.9605,38.73,26.78,47.086954669,135.99,40.40208,9.59894,41.5267108913,0.9220800000000001,0.26894,0.9605,39.48,9.33,40.5674660288,136.11,40.59208,9.59894,41.711588412,0.9220800000000001,0.26894,0.9605,39.67,9.33,40.7523962486,135.92
2021-03-20 06:00:00,40.27696,26.95453,48.4642156066,0.9069600000000001,0.26453000000000004,0.9447500000000001,39.37,26.69,47.5641987213,135.72,40.23696,26.87453,48.386499282,0.9069600000000001,0.26453000000000004,0.9447500000000001,39.33,26.61,47.4862190535,135.63,40.97696,9.49453,42.0625409452,0.9069600000000001,0.26453000000000004,0.9447500000000001,40.07,9.23,41.1193117647,135.79,41.18696,9.48453,42.2649025003,0.9069600000000001,0.26453000000000004,0.9447500000000001,40.28,9.22,41.3217473009,135.57
2021-03-20 06:30:00,42.59984,26.07537,49.9466844612,0.9098400000000001,0.26537,0.9477500000000001,41.69,25.81,49.0327665954,135.23,42.55984,26.00537,49.8760388329,0.9098400000000001,0.26537,0.9477500000000001,41.65,25.74,48.961925003,135.17,43.27984,8.73537,44.1525904049,0.9098400000000001,0.26537,0.9477500000000001,42.37,8.47,43.2083070717,135.35,43.52984,8.73537,44.3976762845,0.9098400000000001,0.26537,0.9477500000000001,42.62,8.47,43.4534843252,135.13
2021-03-20 07:00:00,44.71248,25.15614,51.3033843664,0.9124800000000001,0.26614000000000004,0.9505,43.8,24.89,50.3780914684,134.91,44.67248,25.08614,51.2342160031,0.9124800000000001,0.26614000000000004,0.9505,43.76,24.82,50.3087467544,134.84,45.38248,7.89614,46.0642867941,0.9124800000000001,0.26614000000000004,0.9505,44.47,7.63,45.1198160457,134.98,45.64248,7.89614,46.3204599227,0.9124800000000001,0.26614000000000004,0.9505,44.73,7.63,45.3760928243,134.78
2021-03-20 07:30:00,47.48304,24.25047,53.3172053174,0.8930400000000001,0.26047000000000003,0.93025,46.59,23.99,52.4037040676,134.49,47.43304,24.17047,53.2363118901,0.8930400000000001,0.26047000000000003,0.93025,46.54,23.91,52.3226499711,134.42,48.13304,7.08047,48.6510287154,0.8930400000000001,0.26047000000000003,0.93025,47.24,6.82,47.7297601083,134.59,48.40304,7.07047,48.9167233905,0.8930400000000001,0.26047000000000003,0.93025,47.51,6.8100000000000005,47.9955852136,134.38
2021-03-20 08:00:00,49.36144,23.62042,54.7218055244,0.9614400000000001,0.28042,1.0015,48.4,23.34,53.7337473102,133.96,49.31144,23.55042,54.6465039783,0.9614400000000001,0.28042,1.0015,48.35,23.27,53.6583208832,133.91,50.01144,6.59042,50.443808011,0.9614400000000001,0.28042,1.0015,49.05,6.31,49.4542071011,134.06,50.30144,6.58042,50.7300383742,0.9614400000000001,0.28042,1.0015,49.34,6.3,49.7405830283,133.86
2021-03-20 08:30:00,52.46696,12.21828,53.8708479402,1.05696,0.30828,1.101,51.41,11.91,52.771547258,134.78,52.95696,25.20828,58.6506350605,1.05696,0.30828,1.101,51.9,24.9,57.564051282,134.68,53.67696,9.23828,54.4661532716,1.05696,0.30828,1.101,52.62,8.93,53.3723645719,134.87,53.96696,9.36828,54.7740581097,1.05696,0.30828,1.101,52.91,9.06,53.6800866244,134.64
2021-03-20 09:00:00,54.70616,8.76138,55.4033006368,1.13616,0.33138,1.1835,53.57,8.43,54.2292338135,134.78,55.42616,25.88138,61.1711128152,1.13616,0.33138,1.1835,54.29,25.55,60.001721642,134.68,56.10616,9.83138,56.961014937,1.13616,0.33138,1.1835,54.97,9.5,55.7848626421,134.87,56.42616,9.85138,57.2796754552,1.13616,0.33138,1.1835,55.29,9.52,56.1036050535,134.64
2021-03-20 09:30:00,57.122,8.036,57.6844882096,1.152,0.336,1.2,55.97,7.7,56.4971760356,135.87,57.872,25.436,63.215176026,1.152,0.336,1.2,56.72,25.1,62.0255463499,135.74,58.592,9.136,59.299991231,1.152,0.336,1.2,57.44,8.8,58.1101849937,135.94,58.892,9.156,59.5994966422,1.152,0.336,1.2,57.74,8.82,58.4097594585,135.71
2021-03-20 10:00:00,59.00128,7.5845400000000005,59.4867740649,1.18128,0.34454,1.2305,57.82,7.24,58.2715196301,135.97,59.80128,24.98454,64.8106498089,1.18128,0.34454,1.2305,58.62,24.64,63.588002013,135.87,60.50128,8.66454,61.1185662058,1.18128,0.34454,1.2305,59.32,8.32,59.9006243707,136.05,60.82128,8.69454,61.4395892455,1.18128,0.34454,1.2305,59.64,8.35,60.2216912748,135.83
2021-03-20 10:30:00,59.69688,7.62784,60.1822351263,1.22688,0.35784000000000005,1.278,58.47,7.27,58.9202325182,136.08,60.49688,25.04784,65.4772233559,1.22688,0.35784000000000005,1.278,59.27,24.69,64.2069233027,136.02,61.21688,8.72784,61.8359247364,1.22688,0.35784000000000005,1.278,59.99,8.37,60.571090464,136.17,61.52688,8.74784,62.1456488195,1.22688,0.35784000000000005,1.278,60.3,8.39,60.8808845205,135.97
2021-03-20 11:00:00,59.65976,7.69243,60.1536403101,1.37976,0.40243,1.4372500000000001,58.28,7.29,58.7341680796,135.94,60.45976,25.08243,65.4561752164,1.37976,0.40243,1.4372500000000001,59.08,24.68,64.0277189973,135.88,61.15976,8.78243,61.7871128955,1.37976,0.40243,1.4372500000000001,59.78,8.38,60.3644995009,136.06,61.47976,8.81243,62.1081300005,1.37976,0.40243,1.4372500000000001,60.1,8.41,60.685567477,135.85
2021-03-20 11:30:00,58.90024,7.8638200000000005,59.4228738538,1.59024,0.46382000000000007,1.6565,57.31,7.4,57.785777662,135.69,59.68024,25.20382,64.7839763294,1.59024,0.46382000000000007,1.6565,58.09,24.74,63.1388604585,135.6,60.39024,8.94382,61.048939413,1.59024,0.46382000000000007,1.6565,58.8,8.48,59.4083361154,135.74,60.71024,8.97382,61.3698841962,1.59024,0.46382000000000007,1.6565,59.12,8.51,59.7293437098,135.53
2021-03-20 12:00:00,58.73592,8.12756,59.295577658,1.94592,0.5675600000000001,2.027,56.79,7.5600000000000005,57.2909914384,136.28,59.51592,25.58756,64.7832382658,1.94592,0.5675600000000001,2.027,57.57,25.02,62.7718511755,136.15,60.22592,9.21756,60.9272094569,1.94592,0.5675600000000001,2.027,58.28,8.65,58.9184258106,136.33,60.54592,9.25756,61.2495783316,1.94592,0.5675600000000001,2.027,58.6,8.69,59.2408313581,136.09
2021-03-20 12:30:00,57.92056,8.479330000000001,58.5379390478,2.26056,0.6593300000000001,2.35475,55.66,7.82,56.2066544103,136.4,58.67056,25.99933,64.1732013473,2.26056,0.6593300000000001,2.35475,56.41,25.34,61.8401463452,136.32,59.38056,9.57933,60.148270708,2.26056,0.6593300000000001,2.35475,57.12,8.92,57.812289351,136.49,59.70056,9.60933,60.46896797,2.26056,0.6593300000000001,2.35475,57.44,8.95,58.1330895446,136.28
2021-03-20 13:00:00,57.36,8.965,58.0563590402,2.2800000000000002,0.665,2.375,55.08,8.3,55.701852752,136.57,58.11,26.515,63.8734477306,2.2800000000000002,0.665,2.375,55.83,25.85,61.5240717118,136.49,58.81,10.075,59.6667556098,2.2800000000000002,0.665,2.375,56.53,9.41,57.3078441402,136.67,59.13,10.115,59.9889166847,2.2800000000000002,0.665,2.375,56.85,9.45,57.6300702759,136.46
2021-03-20 13:30:00,57.36592,9.06131,58.0771565795,1.8559200000000002,0.5413100000000001,1.9332500000000001,55.51,8.52,56.1600436253,136.68,58.11592,26.64131,63.9313659792,1.8559200000000002,0.5413100000000001,1.9332500000000001,56.26,26.1,62.0193324698,136.58,58.82592,10.18131,59.7004852339,1.8559200000000002,0.5413100000000001,1.9332500000000001,56.97,9.64,57.7798451019,136.76,59.14592,10.21131,60.0209188914,1.8559200000000002,0.5413100000000001,1.9332500000000001,57.29,9.67,58.1003700505,136.54
2021-03-20 14:00:00,57.04376,9.12943,57.7696896916,1.6437599999999999,0.47943,1.71225,55.4,8.65,56.0712270242,136.84,57.80376,26.759430000000002,63.6972665352,1.6437599999999999,0.47943,1.71225,56.16,26.28,62.0047094986,136.76,58.49376,10.24943,59.3849372675,1.6437599999999999,0.47943,1.71225,56.85,9.77,57.6834066262,136.95,58.83376,10.28943,59.7267417951,1.6437599999999999,0.47943,1.71225,57.19,9.81,58.0252720804,136.73
2021-03-20 14:30:00,55.87032,9.55801,56.6819919557,1.5703200000000002,0.45801000000000003,1.63575,54.3,9.1,55.0572429386,136.84,56.62032,27.24801,62.8356163801,1.5703200000000002,0.45801000000000003,1.63575,55.05,26.79,61.2225987688,136.76,57.29032,10.67801,58.2769307982,1.5703200000000002,0.45801000000000003,1.63575,55.72,10.22,56.6495083827,136.95,57.65032,10.71801,58.638171309,1.5703200000000002,0.45801000000000003,1.63575,56.08,10.26,57.0108235338,136.73
2021-03-20 15:00:00,54.43536,10.14698,55.3730044467,1.3953600000000002,0.40698,1.4535,53.04,9.74,53.9268875423,136.01,55.15536,27.58698,61.6697267892,1.3953600000000002,0.40698,1.4535,53.76,27.18,60.2402689237,135.9,55.79536,11.25698,56.9196081878,1.3953600000000002,0.40698,1.4535,54.4,10.85,55.4714566241,136.09,56.19536,11.28698,57.317662226,1.3953600000000002,0.40698,1.4535,54.8,10.88,55.8696196515,135.88
2021-03-20 15:30:00,53.69784,10.33937,54.6841896041,1.19784,0.34937,1.24775,52.5,9.99,53.4420255978,135.88,54.43784,27.74937,61.1024218772,1.19784,0.34937,1.24775,53.24,27.4,59.877020634,135.79,55.04784,11.44937,56.2259082813,1.19784,0.34937,1.24775,53.85,11.1,54.982110727,135.97,55.46784,11.46937,56.6412192883,1.19784,0.34937,1.24775,54.27,11.12,55.397538754,135.77
2021-03-20 16:00:00,53.54464,10.39302,54.5439578455,1.24464,0.36302,1.2965,52.3,10.03,53.2530834788,135.88,54.26464,27.84302,60.990859291,1.24464,0.36302,1.2965,53.02,27.48,59.7182618635,135.79,54.89464,11.513020000000001,56.0889572933,1.24464,0.36302,1.2965,53.65,11.15,54.7963958669,135.97,55.30464,11.53302,56.4943692402,1.24464,0.36302,1.2965,54.06,11.17,55.2019247853,135.77
2021-03-20 16:30:00,54.51104,10.63697,55.5391628733,1.60104,0.46697000000000005,1.66775,52.91,10.17,53.8785393269,135.88,55.24104,28.03697,61.9487222391,1.60104,0.46697000000000005,1.66775,53.64,27.57,60.3104841632,135.71,55.86104,11.74697,57.082809094,1.60104,0.46697000000000005,1.66775,54.26,11.28,55.4200866113,135.97,56.29104,11.76697,57.5077626696,1.60104,0.46697000000000005,1.66775,54.69,11.3,55.8451976449,135.69
2021-03-20 17:00:00,55.50216,10.09938,56.4135377463,1.4721600000000001,0.42938000000000004,1.5335,54.03,9.67,54.8885215687,135.05,56.26216,27.33938,62.5529563382,1.4721600000000001,0.42938000000000004,1.5335,54.79,26.91,61.0417250739,134.94,56.86216,11.19938,57.9545628251,1.4721600000000001,0.42938000000000004,1.5335,55.39,10.77,56.4273426629,135.13,57.31216,11.22938,58.4019062964,1.4721600000000001,0.42938000000000004,1.5335,55.84,10.8,56.8748239558,134.92
2021-03-20 17:30:00,57.61376,9.75193,58.4332566272,1.10376,0.32193000000000005,1.14975,56.51,9.43,57.2914042418,135.72,58.41376,27.15193,64.4157951132,1.10376,0.32193000000000005,1.14975,57.31,26.83,63.2794200353,135.64,59.00376,10.88193,59.9988341109,1.10376,0.32193000000000005,1.14975,57.9,10.56,58.8551068302,135.83,59.48376,10.91193,60.4763418211,1.10376,0.32193000000000005,1.14975,58.38,10.59,59.3327270568,135.62
2021-03-20 18:00:00,59.51904,9.28972,60.239646581,0.9590400000000001,0.27972,0.999,58.56,9.01,59.2490818494,135.99,60.36904,26.76972,66.0381624472,0.9590400000000001,0.27972,0.999,59.41,26.49,65.0481990527,135.9,60.95904,10.41972,61.8431493587,0.9590400000000001,0.27972,0.999,60.0,10.14,60.8507978584,136.07,61.46904,10.44972,62.3509384581,0.9590400000000001,0.27972,0.999,60.51,10.17,61.3586913159,135.87
2021-03-20 18:30:00,61.34936,8.99523,62.0053073145,0.9093600000000001,0.26523,0.94725,60.44,8.73,61.067229346,135.47,62.21936,26.32523,67.5593553356,0.9093600000000001,0.26523,0.94725,61.31,26.06,66.6186137652,135.36,62.77936,10.12523,63.5906307923,0.9093600000000001,0.26523,0.94725,61.87,9.86,62.650750195,135.57,63.32936,10.14523,64.1368344227,0.9093600000000001,0.26523,0.94725,62.42,9.88,63.1970790464,135.34
2021-03-20 19:00:00,64.40232,7.75901,64.8680280074,0.92232,0.26901,0.9607500000000001,63.48,7.49,63.9203449615,134.92,65.36232,24.94901,69.9620323873,0.92232,0.26901,0.9607500000000001,64.44,24.68,69.0044636237,134.84,65.89232,8.83901,66.4825235138,0.92232,0.26901,0.9607500000000001,64.97,8.57,65.5327841618,134.99,66.48232,8.85901,67.0699704097,0.92232,0.26901,0.9607500000000001,65.56,8.59,66.120357682,134.8
2021-03-20 19:30:00,63.54544,8.35992,64.0929887523,0.92544,0.26992000000000005,0.964,62.62,8.09,63.140418909,135.92,64.48544,25.78992,69.4513638858,0.92544,0.26992000000000005,0.964,63.56,25.52,68.4919265315,135.84,65.02544,9.48992,65.7142787284,0.92544,0.26992000000000005,0.964,64.1,9.22,64.7596973433,136.02,65.60544,9.47992,66.286821019,0.92544,0.26992000000000005,0.964,64.68,9.21,65.332430691,135.83
2021-03-20 20:00:00,61.048,9.01775,61.7104376833,0.918,0.26775000000000004,0.95625,60.13,8.75,60.7633063617,135.92,61.958,26.43775,67.3628116179,0.918,0.26775000000000004,0.95625,61.04,26.17,66.4134813122,135.74,62.518,10.12775,63.3330217506,0.918,0.26775000000000004,0.95625,61.6,9.86,62.384129392,135.93,63.038,10.12775,63.8463841111,0.918,0.26775000000000004,0.95625,62.12,9.86,62.8976470148,135.72
2021-03-20 20:30:00,58.69568,9.82999,59.5131208563,0.9256800000000001,0.26999,0.96425,57.77,9.56,58.5556700927,135.44,59.53568,27.13999,65.4299339008,0.9256800000000001,0.26999,0.96425,58.61,26.87,64.4758016623,135.34,60.11568,10.91999,61.0994366869,0.9256800000000001,0.26999,0.96425,59.19,10.65,60.1404905201,135.55,60.59568,10.93999,61.575318236,0.9256800000000001,0.26999,0.96425,59.67,10.67,60.6164812572,135.32
2021-03-20 21:00:00,56.57432,10.46251,57.5336232038,0.93432,0.27251000000000003,0.9732500000000001,55.64,10.19,56.5654108091,135.58,57.37432,27.82251,63.7644466624,0.93432,0.27251000000000003,0.9732500000000001,56.44,27.55,62.8050642863,135.5,57.97432,11.57251,59.1180578771,0.93432,0.27251000000000003,0.9732500000000001,57.04,11.3,58.1485305059,135.67,58.42432,11.58251,59.5613608421,0.93432,0.27251000000000003,0.9732500000000001,57.49,11.31,58.5919465456,135.48
2021-03-20 21:30:00,54.5048,11.04265,55.6121690106,0.9348000000000001,0.27265,0.9737500000000001,53.57,10.77,54.6419051644,135.74,55.2448,28.44265,62.1367223634,0.9348000000000001,0.27265,0.9737500000000001,54.31,28.17,61.1810836779,135.64,55.8748,12.16265,57.1832434378,0.9348000000000001,0.27265,0.9737500000000001,54.94,11.89,56.2118821958,135.83,56.2848,12.17265,57.5860410088,0.9348000000000001,0.27265,0.9737500000000001,55.35,11.9,56.6147728071,135.62
2021-03-20 22:00:00,52.322,11.67475,53.6086883962,0.9420000000000001,0.27475000000000005,0.9812500000000001,51.38,11.4,52.6295012327,136.57,53.012,29.29475,60.5677680088,0.9420000000000001,0.27475000000000005,0.9812500000000001,52.07,29.02,59.6107817429,136.45,53.682,12.81475,55.1903518884,0.9420000000000001,0.27475000000000005,0.9812500000000001,52.74,12.54,54.21032374,136.63,54.012,12.82475,55.5136952162,0.9420000000000001,0.27475000000000005,0.9812500000000001,53.07,12.55,54.5337271787,136.44
2021-03-20 22:30:00,49.93648,12.28314,51.424970229,0.9364800000000001,0.27314000000000005,0.9755,49.0,12.01,50.4503726448,136.57,50.58648,29.92314,58.77402714,0.9364800000000001,0.27314000000000005,0.9755,49.65,29.65,57.8294475159,136.55,51.26648,13.46314,53.0047932762,0.9364800000000001,0.27314000000000005,0.9755,50.33,13.19,52.0296550056,136.72,51.57648,13.44314,53.2996369805,0.9364800000000001,0.27314000000000005,0.9755,50.64,13.17,52.3245496875,136.53
2021-03-20 23:00:00,47.14024,12.87132,48.8658685158,0.9302400000000001,0.27132,0.969,46.21,12.6,47.8970155646,137.33,47.74024,30.70132,56.7600349278,0.9302400000000001,0.27132,0.969,46.81,30.43,55.8315412648,137.25,48.42024,14.06132,50.420634286,0.9302400000000001,0.27132,0.969,47.49,13.79,49.4516349578,137.43,48.72024,14.04132,50.7032588006,0.9302400000000001,0.27132,0.969,47.79,13.77,49.7342638429,137.24
2021-03-20 23:30:00,44.06888,13.83384,46.1891904411,0.93888,0.27384000000000003,0.978,43.13,13.56,45.2113978992,137.57,44.59888,31.763840000000002,54.7540101618,0.93888,0.27384000000000003,0.978,43.66,31.49,53.8313635347,137.47,45.29888,14.87384,47.6782932329,0.93888,0.27384000000000003,0.978,44.36,14.6,46.7008522406,137.65,45.56888,14.73384,47.8916366979,0.93888,0.27384000000000003,0.978,44.63,14.46,46.9140543974,137.47
2021-03-21 00:00:00,42.00888,13.67384,44.1782740632,0.93888,0.27384000000000003,0.978,41.07,13.4,43.2007511509,136.7,42.47888,32.48384,53.4757431664,0.93888,0.27384000000000003,0.978,41.54,32.21,52.564776229,136.63,43.18888,14.84384,45.6685771795,0.93888,0.27384000000000003,0.978,42.25,14.57,44.6916927404,136.81,43.46888,14.84384,45.933463993,0.93888,0.27384000000000003,0.978,42.53,14.57,44.9564878521,136.61
2021-03-21 00:30:00,41.59512,13.91566,43.861139988,0.9451200000000001,0.27566,0.9845,40.65,13.64,42.8774078041,136.58,42.05512,32.66566,53.2510888288,0.9451200000000001,0.27566,0.9845,41.11,32.39,52.3368340655,136.49,42.76512,15.08566,45.3479065255,0.9451200000000001,0.27566,0.9845,41.82,14.81,44.3649467485,136.69,43.03512,15.08566,45.6026171513,0.9451200000000001,0.27566,0.9845,42.09,14.81,44.6195495271,136.49
2021-03-21 01:00:00,43.05968,13.49699,45.1254338568,0.9496800000000001,0.27699,0.9892500000000001,42.11,13.22,44.1363852167,135.97,43.55968,32.11699,54.1197447182,0.9496800000000001,0.27699,0.9892500000000001,42.61,31.84,53.1920830575,135.9,44.25968,14.66699,46.6266004483,0.9496800000000001,0.27699,0.9892500000000001,43.31,14.39,45.6380126649,136.11,44.53968,14.65699,46.8893426096,0.9496800000000001,0.27699,0.9892500000000001,43.59,14.38,45.9006808228,135.9
2021-03-21 01:30:00,42.62568,13.49874,44.7120182619,0.9556800000000001,0.27874000000000004,0.9955,41.67,13.22,43.716785106,136.12,43.11568,32.15874,53.7879765398,0.9556800000000001,0.27874000000000004,0.9955,42.16,31.88,52.8564092613,136.01,43.80568,14.65874,46.1932490593,0.9556800000000001,0.27874000000000004,0.9955,42.85,14.38,45.1985276309,136.11,44.08568,14.64874,46.4557075573,0.9556800000000001,0.27874000000000004,0.9955,43.13,14.37,45.4609040825,135.9
2021-03-21 02:00:00,41.50136,13.71748,43.7096344002,0.9513600000000001,0.27748,0.991,40.55,13.44,42.7192708271,136.3,41.97136,32.41748,53.0328961099,0.9513600000000001,0.27748,0.991,41.02,32.14,52.1116109903,136.16,42.68136,14.88748,45.2032692645,0.9513600000000001,0.27748,0.991,41.73,14.61,44.2136291204,136.36,42.95136,14.88748,45.4582928254,0.9513600000000001,0.27748,0.991,42.0,14.61,44.4685518091,136.13
2021-03-21 02:30:00,40.73544,13.70867,42.9802711155,0.9554400000000001,0.27867000000000003,0.9952500000000001,39.78,13.43,41.9858702423,136.3,41.18544,32.43867,52.4262127124,0.9554400000000001,0.27867000000000003,0.9952500000000001,40.23,32.16,51.5045483428,136.27,41.88544,14.87867,44.4495771067,0.9554400000000001,0.27867000000000003,0.9952500000000001,40.93,14.6,43.4560110917,136.36,42.15544,14.87867,44.7040931299,0.9554400000000001,0.27867000000000003,0.9952500000000001,41.2,14.6,43.7104106592,136.25
2021-03-21 03:00:00,40.0016,13.97755,42.3733395729,0.9516,0.27755,0.9912500000000001,39.05,13.7,41.3834810039,137.1,40.4416,32.89755,52.1322530355,0.9516,0.27755,0.9912500000000001,39.49,32.62,51.2203524002,137.01,41.1616,15.15755,43.8637508264,0.9516,0.27755,0.9912500000000001,40.21,14.88,42.8749169095,137.19,41.4216,15.15755,44.1078254799,0.9516,0.27755,0.9912500000000001,40.47,14.88,43.1188508659,137.0
2021-03-21 03:30:00,38.90368,14.20524,41.4160012676,0.9436800000000001,0.27524000000000004,0.983,37.96,13.93,40.4352136139,137.1,39.32368,33.09524,51.396952433,0.9436800000000001,0.27524000000000004,0.983,38.38,32.82,50.4992752423,137.01,40.03368,15.38524,42.8882401621,0.9436800000000001,0.27524000000000004,0.983,39.09,15.11,41.908712698,137.1,40.29368,15.39524,43.1346040042,0.9436800000000001,0.27524000000000004,0.983,39.35,15.12,42.1549154904,137.0
2021-03-21 04:00:00,38.18336,14.08223,40.6973977382,0.9333600000000001,0.27223,0.9722500000000001,37.25,13.81,39.7275546693,137.1,38.59336,33.02223,50.7928647574,0.9333600000000001,0.27223,0.9722500000000001,37.66,32.75,49.9082969054,137.01,39.30336,15.27223,42.1662793766,0.9333600000000001,0.27223,0.9722500000000001,38.37,15.0,41.1977778527,137.19,39.55336,15.27223,42.3994020767,0.9333600000000001,0.27223,0.9722500000000001,38.62,15.0,41.4307180725,137.0
2021-03-21 04:30:00,38.06768,13.99349,40.5581807156,0.9376800000000001,0.27349,0.9767500000000001,37.13,13.72,39.5837757168,137.1,38.45768,32.93349,50.6320838457,0.9376800000000001,0.27349,0.9767500000000001,37.52,32.66,49.7436026038,137.01,39.18768,15.17349,42.0227207896,0.9376800000000001,0.27349,0.9767500000000001,38.25,14.9,41.0496345903,137.19,39.42768,15.18349,42.2502108724,0.9376800000000001,0.27349,0.9767500000000001,38.49,14.91,41.2769693655,137.0
2021-03-21 05:00:00,37.8656,13.8858,40.3313662675,0.9456,0.2758,0.985,36.92,13.61,39.3486785039,137.1,38.2556,32.8258,50.4085714636,0.9456,0.2758,0.985,37.31,32.55,49.5130144507,137.01,38.9856,15.0658,41.7953985147,0.9456,0.2758,0.985,38.04,14.79,40.8140380261,137.19,39.2256,15.0758,42.0229394617,0.9456,0.2758,0.985,38.28,14.8,41.0414229773,137.0
2021-03-21 05:30:00,37.69472,14.07846,40.2379789732,0.9547200000000001,0.27846000000000004,0.9945,36.74,13.8,39.2462431323,137.1,38.08472,33.02846,50.4115568838,0.9547200000000001,0.27846000000000004,0.9945,37.13,32.75,49.5095889702,137.01,38.80472,15.26846,41.7005055731,0.9547200000000001,0.27846000000000004,0.9945,37.85,14.99,40.7102272163,137.19,39.03472,15.26846,41.9146184075,0.9547200000000001,0.27846000000000004,0.9945,38.08,14.99,40.9241554586,137.0
2021-03-21 06:00:00,38.14384,14.00112,40.6323010818,0.96384,0.28112000000000004,1.004,37.18,13.72,39.6306800345,137.19,38.54384,32.96112,50.7155107792,0.96384,0.28112000000000004,1.004,37.58,32.68,49.8019959439,137.01,39.26384,15.19112,42.1001099571,0.96384,0.28112000000000004,1.004,38.3,14.91,41.0998552309,137.19,39.51384,15.19112,42.3333636556,0.96384,0.28112000000000004,1.004,38.55,14.91,41.3329239227,137.0
2021-03-21 06:30:00,39.11288,13.65084,41.4265954985,0.9628800000000001,0.28084000000000003,1.003,38.15,13.37,40.4249848485,137.19,39.52288,32.60084,51.2335125889,0.9628800000000001,0.28084000000000003,1.003,38.56,32.32,50.3135766966,137.09,40.25288,14.82084,42.894657553100004,0.9628800000000001,0.28084000000000003,1.003,39.29,14.54,41.8941010167,137.19,40.51288,14.84084,43.1456136565,0.9628800000000001,0.28084000000000003,1.003,39.55,14.56,42.1449415707,137.08
2021-03-21 07:00:00,40.26352,13.40561,42.4365576156,1.01352,0.29561000000000004,1.05575,39.25,13.11,41.3815731939,136.9,40.70352,32.27561,51.9470070482,1.01352,0.29561000000000004,1.05575,39.69,31.98,50.9707416073,136.8,41.41352,14.57561,43.9036222385,1.01352,0.29561000000000004,1.05575,40.4,14.28,42.8494854111,136.98,41.69352,14.57561,44.167839169,1.01352,0.29561000000000004,1.05575,40.68,14.28,43.1135802271,136.79
2021-03-21 07:30:00,42.03432,13.02001,44.0045988308,1.23432,0.36001000000000005,1.28575,40.8,12.66,42.7190308879,136.39,42.51432,31.75001,53.061573102,1.23432,0.36001000000000005,1.28575,41.28,31.39,51.8591409493,136.31,43.17432,14.18001,45.4433118408,1.23432,0.36001000000000005,1.28575,41.94,13.82,44.1583061269,136.47,43.50432,14.18001,45.7569507535,1.23432,0.36001000000000005,1.28575,42.27,13.82,44.4718483987,136.3
2021-03-21 08:00:00,43.78848,12.66039,45.581975118,1.5784799999999999,0.46039,1.64425,42.21,12.2,43.9377298003,136.15,44.28848,31.31039,54.2384548329,1.5784799999999999,0.46039,1.64425,42.71,30.85,52.6864935254,136.07,44.96848,13.79039,47.0355083938,1.5784799999999999,0.46039,1.64425,43.39,13.33,45.3914198941,136.22,45.27848,13.80039,47.3348868728,1.5784799999999999,0.46039,1.64425,43.7,13.34,45.690760554,136.04
2021-03-21 08:30:00,46.52216,12.06938,48.0622648722,2.43216,0.70938,2.5335,44.09,11.36,45.5299648583,135.57,47.03216,30.57938,56.0992206314,2.43216,0.70938,2.5335,44.6,29.87,53.6784584354,135.47,47.77216,13.19938,49.5621115717,2.43216,0.70938,2.5335,45.34,12.49,47.0288815517,135.64,48.01216,13.19938,49.7934849177,2.43216,0.70938,2.5335,45.58,12.49,47.2603057544,135.45
2021-03-21 09:00:00,49.17264,11.23952,50.4408102076,2.43264,0.70952,2.534,46.74,10.53,47.9114652249,134.94,49.71264,29.54952,57.8318312696,2.43264,0.70952,2.534,47.28,28.84,55.3818020653,134.81,50.48264,12.32952,51.9664700052,2.43264,0.70952,2.534,48.05,11.62,49.4350776271,135.01,50.67264,12.31952,52.1487010155,2.43264,0.70952,2.534,48.24,11.61,49.6174334282,134.8
2021-03-21 09:30:00,51.67016,10.16088,52.6597466458,1.82016,0.53088,1.896,49.85,9.63,50.7716397214,134.2,52.26016,28.25088,59.4073778583,1.82016,0.53088,1.896,50.44,27.72,57.5551214055,134.1,53.06016,11.23088,54.2357192706,1.82016,0.53088,1.896,51.24,10.7,52.345272948,134.3,53.22016,11.22088,54.3901974477,1.82016,0.53088,1.896,51.4,10.69,52.4998676189,134.08
2021-03-21 10:00:00,54.09424,9.45082,54.9136121545,1.85424,0.5408200000000001,1.9315,52.24,8.91,52.9943930996,133.89,54.73424,27.45082,61.2322182111,1.85424,0.5408200000000001,1.9315,52.88,26.91,59.3333169476,133.79,55.52424,10.51082,56.5103403339,1.85424,0.5408200000000001,1.9315,53.67,9.97,54.5881837031,134.01,55.69424,10.49082,56.6736770772,1.85424,0.5408200000000001,1.9315,53.84,9.95,54.7516949509,133.77
2021-03-21 10:30:00,54.77904,9.72472,55.6355408206,2.75904,0.8047200000000001,2.874,52.02,8.92,52.7792269743,133.89,55.42904,27.67472,61.9537618099,2.75904,0.8047200000000001,2.874,52.67,26.87,59.1280457989,133.79,56.21904,10.77472,57.2422488168,2.75904,0.8047200000000001,2.874,53.46,9.97,54.3817294686,133.88,56.36904,10.75472,57.3858229252,2.75904,0.8047200000000001,2.874,53.61,9.95,54.5255408043,133.68
2021-03-21 11:00:00,54.28536,9.81198,55.1649822066,3.43536,1.00198,3.5785,50.85,8.81,51.6075440222,133.77,54.89536,27.75198,61.5115675581,3.43536,1.00198,3.5785,51.46,26.75,57.9973628711,133.68,55.70536,10.86198,56.7544689188,3.43536,1.00198,3.5785,52.27,9.86,53.1918461797,133.88,55.85536,10.84198,56.8978889859,3.43536,1.00198,3.5785,52.42,9.84,53.3355603702,133.68
2021-03-21 11:30:00,54.51072,9.55021,55.3409893837,3.36072,0.98021,3.50075,51.15,8.57,51.8629675202,133.77,55.12072,27.48021,61.5910359952,3.36072,0.98021,3.50075,51.76,26.5,58.1493559724,133.68,55.94072,10.59021,56.9343191929,3.36072,0.98021,3.50075,52.58,9.61,53.4509915717,133.88,56.06072,10.56021,57.0466682828,3.36072,0.98021,3.50075,52.7,9.58,53.5636667901,133.57
2021-03-21 12:00:00,55.14784,9.39437,55.9422777903,3.47784,1.01437,3.62275,51.67,8.38,52.3451363548,133.59,55.76784,27.29437,62.0889250347,3.47784,1.01437,3.62275,52.29,26.28,58.5224956747,133.51,56.59784,10.43437,57.5516426348,3.47784,1.01437,3.62275,53.12,9.42,53.9487794116,133.68,56.70784,10.41437,57.6562071243,3.47784,1.01437,3.62275,53.23,9.4,54.0536113502,133.49
2021-03-21 12:30:00,57.28768,12.26599,58.5861143144,3.75768,1.09599,3.91425,53.53,11.17,54.6829937001,134.94,57.41768,17.97599,60.1658224664,3.75768,1.09599,3.91425,53.66,16.88,56.2523777275,134.85,58.75768,13.09599,60.1994178798,3.75768,1.09599,3.91425,55.0,12.0,56.2938717802,135.04,58.88768,13.20599,60.3502860611,3.75768,1.09599,3.91425,55.13,12.11,56.4443885608,134.83
2021-03-21 13:00:00,58.08056,13.48308,59.6250358172,2.65056,0.7730800000000001,2.761,55.43,12.71,56.8685238071,135.83,58.01056,13.41308,59.5410428746,2.65056,0.7730800000000001,2.761,55.36,12.64,56.7846739887,135.69,59.62056,14.65308,61.3948200437,2.65056,0.7730800000000001,2.761,56.97,13.88,58.636467322,135.88,59.76056,14.64308,61.5284025747,2.65056,0.7730800000000001,2.761,57.11,13.87,58.7701369745,135.66
2021-03-21 13:30:00,57.97488,13.82309,59.6000379879,2.92488,0.85309,3.04675,55.05,12.97,56.5572577129,135.83,57.89488,13.75309,59.5060048631,2.92488,0.85309,3.04675,54.97,12.9,56.4633589153,135.69,59.49488,14.99309,61.3549793738,2.92488,0.85309,3.04675,56.57,14.14,58.3104150217,135.88,59.64488,14.99309,61.5004427461,2.92488,0.85309,3.04675,56.72,14.14,58.4559492267,135.66
2021-03-21 14:00:00,57.28512,13.94441,58.9578794027,1.93512,0.5644100000000001,2.01575,55.35,13.38,56.9442437828,136.39,57.22512,13.87441,58.8830502935,1.93512,0.5644100000000001,2.01575,55.29,13.31,56.8695014925,136.28,58.82512,15.12441,60.7383118045,1.93512,0.5644100000000001,2.01575,56.89,14.56,58.723638341,136.5,58.97512,15.12441,60.8835984224,1.93512,0.5644100000000001,2.01575,57.04,14.56,58.8689663575,136.26
2021-03-21 14:30:00,56.81016,14.15838,58.5478778732,1.64016,0.47838,1.7085,55.17,13.68,56.8407538655,136.67,56.74016,14.07838,58.4606409497,1.64016,0.47838,1.7085,55.1,13.6,56.7535901948,136.58,58.34016,15.34838,60.3253432435,1.64016,0.47838,1.7085,56.7,14.87,58.6174624152,136.8,58.50016,15.35838,60.4826302028,1.64016,0.47838,1.7085,56.86,14.88,58.7747735002,136.57
2021-03-21 15:00:00,56.95736,14.47798,58.7686375803,1.9473600000000002,0.56798,2.0285,55.01,13.91,56.7414152097,136.67,56.88736,14.41798,58.6860279372,1.9473600000000002,0.56798,2.0285,54.94,13.85,56.658857207,136.58,58.49736,15.66798,60.5592827257,1.9473600000000002,0.56798,2.0285,56.55,15.1,58.531295048,136.8,58.63736,15.68798,60.6996927855,1.9473600000000002,0.56798,2.0285,56.69,15.12,58.671718059,136.57
2021-03-21 15:30:00,57.47912,14.40016,59.2554963189,1.50912,0.44016000000000005,1.572,55.97,13.96,57.6846816755,136.67,57.39912,14.32016,59.1584817182,1.50912,0.44016000000000005,1.572,55.89,13.88,57.5877287276,136.58,59.00912,15.590160000000001,61.0338375985,1.50912,0.44016000000000005,1.572,57.5,15.15,59.4623620452,136.71,59.18912,15.60016,61.2104314509,1.50912,0.44016000000000005,1.572,57.68,15.16,59.6389805413,136.57
2021-03-21 16:00:00,57.82128,14.41954,59.592143397,1.54128,0.44954000000000005,1.6055000000000001,56.28,13.97,57.9879237428,136.44,57.76128,14.34954,59.5170124036,1.54128,0.44954000000000005,1.6055000000000001,56.22,13.9,57.9128517688,136.3,59.37128,15.59954,61.3864360999,1.54128,0.44954000000000005,1.6055000000000001,57.83,15.15,59.7815305927,136.52,59.55128,15.61954,61.5656152365,1.54128,0.44954000000000005,1.6055000000000001,58.01,15.17,59.9607288148,136.28
2021-03-21 16:30:00,58.7236,14.1423,60.4025317868,1.4136,0.4123,1.4725000000000001,57.31,13.73,58.9317316902,135.95,58.6536,14.0723,60.3181102178,1.4136,0.4123,1.4725000000000001,57.24,13.66,58.8473720739,135.86,60.2636,15.3223,62.1809807115,1.4136,0.4123,1.4725000000000001,58.85,14.91,60.7093946601,136.04,60.4636,15.3423,62.3797490717,1.4136,0.4123,1.4725000000000001,59.05,14.93,60.9081882837,135.84
2021-03-21 17:00:00,59.2916,14.01755,60.9260661668,1.4316,0.41755000000000003,1.49125,57.86,13.6,59.4368538871,135.86,59.2316,13.94755,60.8515947988,1.4316,0.41755000000000003,1.49125,57.8,13.53,59.3624536218,135.78,60.8316,15.19755,62.7012686041,1.4316,0.41755000000000003,1.49125,59.4,14.78,61.2111787176,135.93,61.0816,15.20755,62.9462583126,1.4316,0.41755000000000003,1.49125,59.65,14.79,61.4562169353,135.76
2021-03-21 17:30:00,60.05632,14.23101,61.7193909364,1.30632,0.38101,1.36075,58.75,13.85,60.3604589114,137.0,60.00632,14.16101,61.6546238668,1.30632,0.38101,1.36075,58.7,13.78,60.2957577281,136.92,61.59632,15.45101,63.5046482359,1.30632,0.38101,1.36075,60.29,15.07,62.1449032504,137.11,61.88632,15.48101,63.7932463021,1.30632,0.38101,1.36075,60.58,15.1,62.4335358601,136.91
2021-03-21 18:00:00,60.31008,14.25169,61.9710934022,1.24008,0.36169,1.29175,59.07,13.89,60.6811090868,137.09,60.27008,14.20169,61.920679438,1.24008,0.36169,1.29175,59.03,13.84,60.6307389036,136.92,61.84008,15.47169,63.7461268303,1.24008,0.36169,1.29175,60.6,15.11,62.4553608588,137.11,62.17008,15.52169,64.0784028177,1.24008,0.36169,1.29175,60.93,15.16,62.7876620046,136.91
2021-03-21 18:30:00,61.63864,13.92877,63.1928205951,1.05864,0.30877000000000004,1.10275,60.58,13.62,62.092195967,136.98,61.60864,13.86877,63.1503547414,1.05864,0.30877000000000004,1.10275,60.55,13.56,62.049787268,136.92,63.19864,15.14877,64.9888708193,1.05864,0.30877000000000004,1.10275,62.14,14.84,63.8874416454,137.11,63.53864,15.18877,65.328841312,1.05864,0.30877000000000004,1.10275,62.48,14.88,64.2274458468,136.91
2021-03-21 19:00:00,63.72576,13.01918,65.0420751164,1.02576,0.29918,1.0685,62.7,12.72,63.9772490812,136.25,63.67576,12.96918,64.983090427,1.02576,0.29918,1.0685,62.65,12.67,63.9183181881,136.16,65.30576,14.20918,66.8336972301,1.02576,0.29918,1.0685,64.28,13.91,65.7678226795,136.32,65.66576,14.24918,67.1939816282,1.02576,0.29918,1.0685,64.64,13.95,66.1281490744,136.16
2021-03-21 19:30:00,64.04768,12.98974,65.3516538326,1.02768,0.29974,1.0705,63.02,12.69,64.2849632496,136.47,64.01768,12.919740000000001,65.3083687918,1.02768,0.29974,1.0705,62.99,12.62,64.2417660093,136.37,65.64768,14.169740000000001,67.159507302,1.02768,0.29974,1.0705,64.62,13.87,66.0917642373,136.56,65.99768,14.21974,67.5121823899,1.02768,0.29974,1.0705,64.97,13.92,66.4444677908,136.36
2021-03-21 20:00:00,62.19144,13.57792,63.6563831897,1.02144,0.29792,1.064,61.17,13.28,62.5949462816,135.91,62.15144,13.51792,63.6045254302,1.02144,0.29792,1.064,61.13,13.22,62.5431475063,135.78,63.75144,14.76792,65.4395718446,1.02144,0.29792,1.064,62.73,14.47,64.3772770471,136.0,64.07144,14.78792,65.7558514628,1.02144,0.29792,1.064,63.05,14.49,64.6936055573,135.78
2021-03-21 20:30:00,60.12032,14.14051,61.7608848703,1.03032,0.30051,1.07325,59.09,13.84,60.6891563626,135.7,60.08032,14.06051,61.7036692002,1.03032,0.30051,1.07325,59.05,13.76,60.6320055746,135.62,61.67032,15.32051,63.5448376783,1.03032,0.30051,1.07325,60.64,15.02,62.4724739385,135.83,61.95032,15.34051,63.8214179971,1.03032,0.30051,1.07325,60.92,15.04,62.7490876428,135.61
2021-03-21 21:00:00,57.526,14.93925,59.4341809615,1.026,0.29925,1.06875,56.5,14.64,58.3659112839,136.12,57.486,14.869250000000001,59.377898174,1.026,0.29925,1.06875,56.46,14.57,58.3096604346,136.05,59.026,16.13925,61.1926798446,1.026,0.29925,1.06875,58.0,15.84,60.1240850242,136.21,59.286,16.16925,61.4513990204,1.026,0.29925,1.06875,58.26,15.87,60.3828162642,136.02
2021-03-21 21:30:00,54.84368,15.68149,57.0415494579,1.03368,0.30149000000000004,1.07675,53.81,15.38,55.9648148393,135.91,54.80368,15.61149,56.9838745749,1.03368,0.30149000000000004,1.07675,53.77,15.31,55.9071462337,135.8,56.29368,16.91149,58.7790515572,1.03368,0.30149000000000004,1.07675,55.26,16.61,57.7023370411,135.97,56.55368,16.91149,59.0281053022,1.03368,0.30149000000000004,1.07675,55.52,16.61,57.951380484,135.79
2021-03-21 22:00:00,52.375280000000004,15.98904,54.7614769268,1.02528,0.29904000000000003,1.068,51.35,15.69,53.6935619977,136.38,52.34528,15.909040000000001,54.7094680289,1.02528,0.29904000000000003,1.068,51.32,15.61,53.6415370772,136.3,53.78528,17.21904,56.4743453543,1.02528,0.29904000000000003,1.068,52.76,16.92,55.4067143946,136.49,54.02528,17.23904,56.7090414237,1.02528,0.29904000000000003,1.068,53.0,16.94,55.6413838793,136.29
2021-03-21 22:30:00,49.83544,16.70617,52.5610806211,1.01544,0.29617000000000004,1.05775,48.82,16.41,51.5041794421,137.0,49.82544,16.63617,52.5293881885,1.01544,0.29617000000000004,1.05775,48.81,16.34,51.472436313,136.9,51.17544,17.96617,54.2375232073,1.01544,0.29617000000000004,1.05775,50.16,17.67,53.1813360118,137.06,51.45544,17.97617,54.5050914453,1.01544,0.29617000000000004,1.05775,50.44,17.68,53.448816638,136.88
2021-03-21 23:00:00,46.47568,17.29624,49.5898048958,1.01568,0.29624,1.058,45.46,17.0,48.5346432973,137.63,46.46568,17.23624,49.559533767,1.01568,0.29624,1.058,45.45,16.94,48.504289501,137.54,47.75568,18.57624,51.2414057653,1.01568,0.29624,1.058,46.74,18.28,50.187508406,137.72,48.02568,18.60624,51.5039620457,1.01568,0.29624,1.058,47.01,18.31,50.4499375619,137.53
2021-03-21 23:30:00,43.442,16.411,46.438435428,1.032,0.301,1.075,42.41,16.11,45.3667301004,137.44,43.572,22.131,48.8702398705,1.032,0.301,1.075,42.54,21.83,47.8142290537,137.34,44.652,17.341,47.9010582868,1.032,0.301,1.075,43.62,17.04,46.8301825749,137.52,44.912,17.531,48.2122775338,1.032,0.301,1.075,43.88,17.23,47.1415665841,137.33
2021-03-22 00:00:00,41.72424,13.01457,43.7068785875,1.04424,0.30457,1.08775,40.68,12.71,42.619320736,135.37,42.19424,31.46457,52.634333419,1.04424,0.30457,1.08775,41.15,31.16,51.6165487029,135.31,42.90424,14.17457,45.1850887424,1.04424,0.30457,1.08775,41.86,13.87,44.0980328359,135.51,43.13424,14.15457,45.3972963101,1.04424,0.30457,1.08775,42.09,13.85,44.3101636196,135.3
2021-03-22 00:30:00,41.60968,13.00324,43.5941477747,1.03968,0.30324,1.083,40.57,12.7,42.5113502491,135.37,42.07968,31.44324,52.5297707077,1.03968,0.30324,1.083,41.04,31.14,51.5168050252,135.22,42.75968,14.14324,45.0380003042,1.03968,0.30324,1.083,41.72,13.84,43.9557049767,135.39,43.05968,14.15324,45.326043774,1.03968,0.30324,1.083,42.02,13.85,44.2436763843,135.19
2021-03-22 01:00:00,43.97232,12.21401,45.6371226795,1.04232,0.30401,1.08575,42.93,11.91,44.5514646224,134.92,44.48232,30.54401,53.9593674858,1.04232,0.30401,1.08575,43.44,30.24,52.9291148613,134.83,45.14232,13.33401,47.0704246599,1.04232,0.30401,1.08575,44.1,13.03,45.9846811449,134.98,45.46232,13.34401,47.3802188963,1.04232,0.30401,1.08575,44.42,13.04,46.2944705121,134.81
2021-03-22 01:30:00,44.33352,12.03436,45.9378582021,1.04352,0.30436,1.087,43.29,11.73,44.8510534993,135.13,45.05352,30.54436,54.4314026294,1.04352,0.30436,1.087,44.01,30.24,53.3979184988,135.06,45.54352,13.16436,47.4079380294,1.04352,0.30436,1.087,44.5,12.86,46.3209412685,135.2,45.86352,13.16436,47.7154360873,1.04352,0.30436,1.087,44.82,12.86,46.6284462533,135.03
