Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-22 02:00:00,43.45256,12.19408,45.1311484188,1.04256,0.30408,1.086,42.41,11.89,44.0452063226,135.41,43.95256,30.64408,53.5806604065,1.04256,0.30408,1.086,42.91,30.34,52.552675479,135.33,44.63256,13.32408,46.5789278537,1.04256,0.30408,1.086,43.59,13.02,45.4929500033,135.5,44.93256,13.32408,46.866470488,1.04256,0.30408,1.086,43.89,13.02,45.7804816488,135.32
2021-03-22 02:30:00,43.07904,12.18597,44.7694265338,1.04904,0.30597,1.09275,42.03,11.88,43.6767134753,135.56,43.57904,30.66597,53.2872821916,1.04904,0.30597,1.09275,42.53,30.36,52.254478277,135.47,44.25904,13.31597,46.2188022212,1.04904,0.30597,1.09275,43.21,13.01,45.1260922305,135.67,44.54904,13.31597,46.4965807556,1.04904,0.30597,1.09275,43.5,13.01,45.4038555632,135.46
2021-03-22 03:00:00,42.504,12.1045,44.1939920832,1.044,0.3045,1.0875,41.46,11.8,43.1065145889,135.56,42.984,30.5945,52.7602851229,1.044,0.3045,1.0875,41.94,30.29,51.734395715,135.47,43.664,13.2345,45.6256165575,1.044,0.3045,1.0875,42.62,12.93,44.5381780049,135.67,43.964,13.2345,45.9128008975,1.044,0.3045,1.0875,42.92,12.93,44.8253421627,135.46
2021-03-22 03:30:00,41.8988,12.3159,43.6713960648,1.0488,0.3059,1.0925,40.85,12.01,42.5788985297,135.66,42.3788,30.8059,52.3924246838,1.0488,0.3059,1.0925,41.33,30.5,51.3655419518,135.58,43.0688,13.4459,45.1188847408,1.0488,0.3059,1.0925,42.02,13.14,44.026582879,135.76,43.3388,13.4459,45.3766879824,1.0488,0.3059,1.0925,42.29,13.14,44.284350509,135.57
2021-03-22 04:00:00,41.50072,12.14646,43.2417188725,1.05072,0.30646,1.0945,40.45,11.84,42.1472193626,135.66,41.96072,30.66646,51.9724329991,1.05072,0.30646,1.0945,40.91,30.36,50.9446533014,135.58,42.67072,13.27646,44.6884183592,1.05072,0.30646,1.0945,41.62,12.97,43.5940970775,135.76,42.92072,13.28646,44.9301482821,1.05072,0.30646,1.0945,41.87,12.98,43.8357992969,135.57
2021-03-22 04:30:00,41.91,11.94625,43.5793642572,1.05,0.30625,1.09375,40.86,11.64,42.4856352194,135.56,42.39,30.43625,52.1850305553,1.05,0.30625,1.09375,41.34,30.13,51.1547896096,135.47,43.07,13.07625,45.0112565261,1.05,0.30625,1.09375,42.02,12.77,43.9175739312,135.76,43.35,13.08625,45.2821426068,1.05,0.30625,1.09375,42.3,12.78,44.1884419277,135.46
2021-03-22 05:00:00,42.584,11.4145,44.0872755594,1.044,0.3045,1.0875,41.54,11.11,43.0000430232,135.26,43.074,29.8245,52.3915095817,1.044,0.3045,1.0875,42.03,29.52,51.3609900606,135.18,43.754,12.5245,45.5112691127,1.044,0.3045,1.0875,42.71,12.22,44.4237830447,135.34,44.044,12.5345,45.792877462,1.044,0.3045,1.0875,43.0,12.23,44.7054012397,135.15
2021-03-22 05:30:00,44.17376,11.03443,45.5310851832,1.04376,0.30443000000000003,1.08725,43.13,10.73,44.4446824716,135.05,44.72376,29.37443,53.5076802559,1.04376,0.30443000000000003,1.08725,43.68,29.07,52.4691080542,134.94,45.31376,12.13443,46.9103531938,1.04376,0.30443000000000003,1.08725,44.27,11.83,45.8233761305,135.14,45.73376,12.14443,47.3187487553,1.04376,0.30443000000000003,1.08725,44.69,11.84,46.2318256183,134.92
2021-03-22 06:00:00,47.15304,9.95422,48.192278189,1.04304,0.30422000000000005,1.0865,46.11,9.65,47.1089651765,135.14,47.76304,28.30422,55.5196979445,1.04304,0.30422000000000005,1.0865,46.72,28.0,54.467957553,135.05,48.33304,11.05422,49.5810299959,1.04304,0.30422000000000005,1.0865,47.29,10.75,48.4964596646,135.14,48.79304,11.06422,50.031767075,1.04304,0.30422000000000005,1.0865,47.75,10.76,48.9473196406,135.04
2021-03-22 06:30:00,52.2624,7.86695,52.8511812173,1.0524,0.30695,1.09625,51.21,7.5600000000000005,51.7650239061,135.06,52.9624,26.18695,59.0827569098,1.0524,0.30695,1.09625,51.91,25.88,58.003642127,135.05,53.5624,8.93695,54.3028523106,1.0524,0.30695,1.09625,52.51,8.63,53.214443528,135.14,53.9824,8.95695,54.720439171,1.0524,0.30695,1.09625,52.93,8.65,53.6321489407,135.04
2021-03-22 07:00:00,57.44768,6.1584900000000005,57.7768373699,1.05768,0.30849000000000004,1.10175,56.39,5.85,56.6926326783,134.58,58.21768,24.28849,63.0811303883,1.05768,0.30849000000000004,1.10175,57.16,23.98,61.9863372043,134.5,58.81768,7.19849,59.256541739,1.05768,0.30849000000000004,1.10175,57.76,6.89,58.1694911444,134.67,59.26768,7.20849,59.7044405439,1.05768,0.30849000000000004,1.10175,58.21,6.9,58.6175238303,134.48
2021-03-22 07:30:00,63.67296,4.04003,63.8010006,1.06296,0.31003000000000003,1.10725,62.61,3.73,62.7210092393,133.87,64.56296,21.97003,68.1986658386,1.06296,0.31003000000000003,1.10725,63.5,21.66,67.0925152308,133.79,65.20296,5.04003,65.3974609229,1.06296,0.31003000000000003,1.10725,64.14,4.73,64.3141702893,133.97,65.60296,5.02003,65.7947495015,1.06296,0.31003000000000003,1.10725,64.54,4.71,64.7116349662,133.77
2021-03-22 08:00:00,66.92472,2.44221,66.9692656131,1.10472,0.32221000000000005,1.15075,65.82,2.12,65.8541327481,133.44,67.84472,20.23221,70.7972340799,1.10472,0.32221000000000005,1.15075,66.74,19.91,69.6465052964,133.35,68.52472,3.40221,68.609126827,1.10472,0.32221000000000005,1.15075,67.42,3.08,67.4903163424,133.49,68.91472,3.36221,68.9966889696,1.10472,0.32221000000000005,1.15075,67.81,3.04,67.8781091369,133.33
2021-03-22 08:30:00,69.55904,3.96097,69.6717254635,1.16904,0.34097000000000005,1.21775,68.39,3.62,68.4857393915,134.44,69.94904,11.96097,70.964307932,1.16904,0.34097000000000005,1.21775,68.78,11.62,69.754661493,134.33,71.23904,4.69097,71.3933191529,1.16904,0.34097000000000005,1.21775,70.07,4.35,70.2048958407,134.53,71.55904,4.68097,71.7119772832,1.16904,0.34097000000000005,1.21775,70.39,4.34,70.5236676585,134.31
2021-03-22 09:00:00,70.56584,4.54462,70.7120311252,1.21584,0.35462000000000005,1.2665,69.35,4.19,69.4764607619,135.11,70.48584,4.48462,70.6283615628,1.21584,0.35462000000000005,1.2665,69.27,4.13,69.3930097344,135.01,72.30584,5.58462,72.5211864123,1.21584,0.35462000000000005,1.2665,71.09,5.23,71.2821225834,135.17,72.59584,5.56462,72.8087974152,1.21584,0.35462000000000005,1.2665,71.38,5.21,71.5698854268,134.98
2021-03-22 09:30:00,72.396,2.8405,72.4517029217,1.236,0.36050000000000004,1.2875,71.16,2.48,71.2032021752,134.61,72.326,2.7705,72.3790435572,1.236,0.36050000000000004,1.2875,71.09,2.41,71.1308386004,134.52,74.186,3.8305,74.2848256796,1.236,0.36050000000000004,1.2875,72.95,3.47,73.0324818146,134.7,74.476,3.8105,74.57341675320001,1.236,0.36050000000000004,1.2875,73.24,3.45,73.3212118012,134.49
2021-03-22 10:00:00,73.02104,2.61572,73.0678744306,1.15104,0.33572,1.199,71.87,2.2800000000000002,71.9061562038,134.61,72.94104,2.55572,72.9858001326,1.15104,0.33572,1.199,71.79,2.22,71.8243169129,134.52,74.81104,3.60572,74.8978832985,1.15104,0.33572,1.199,73.66,3.27,73.7325470874,134.7,75.13104,3.5857200000000002,75.2165577476,1.15104,0.33572,1.199,73.98,3.25,74.0513531274,134.49
2021-03-22 10:30:00,72.99328,3.05054,73.0569963758,1.37328,0.40054,1.4304999999999999,71.62,2.65,71.6690093416,135.15,72.92328,2.99054,72.9845743664,1.37328,0.40054,1.4304999999999999,71.55,2.59,71.5968616631,135.03,74.76328,4.06054,74.8734667386,1.37328,0.40054,1.4304999999999999,73.39,3.66,73.4812064408,135.24,75.08328,4.05054,75.1924584639,1.37328,0.40054,1.4304999999999999,73.71,3.65,73.8003157175,135.01
2021-03-22 11:00:00,72.94488,2.62059,72.9919379806,1.30488,0.38059000000000004,1.35925,71.64,2.24,71.6750109871,134.89,72.85488,2.56059,72.8998639297,1.30488,0.38059000000000004,1.35925,71.55,2.18,71.5832026386,134.8,74.74488,3.62059,74.8325180531,1.30488,0.38059000000000004,1.35925,73.44,3.24,73.511435845,134.97,75.02488,3.61059,75.1117100003,1.30488,0.38059000000000004,1.35925,73.72,3.23,73.7907263821,134.78
2021-03-22 11:30:00,72.75752,2.76886,72.8101868027,1.60752,0.46886000000000005,1.6745,71.15,2.3,71.1871652758,135.17,72.66752,2.70886,72.7179921715,1.60752,0.46886000000000005,1.6745,71.06,2.24,71.0952966096,135.04,74.58752,3.77886,74.6831836671,1.60752,0.46886000000000005,1.6745,72.98,3.31,73.0550237834,135.23,74.80752,3.74886,74.9013951796,1.60752,0.46886000000000005,1.6745,73.2,3.2800000000000002,73.2734494889,135.01
2021-03-22 12:00:00,72.6224,2.9282,72.6814098446,1.7424,0.5082,1.815,70.88,2.42,70.9213000445,135.37,72.5124,2.8682,72.5691031018,1.7424,0.5082,1.815,70.77,2.36,70.8093390733,135.28,74.4324,3.9482,74.5370408119,1.7424,0.5082,1.815,72.69,3.44,72.771352193,135.44,74.6424,3.9082,74.7446446577,1.7424,0.5082,1.815,72.9,3.4,72.9792436245,135.23
2021-03-22 12:30:00,72.06568,3.52874,72.1520217309,1.91568,0.55874,1.9955,70.15,2.9699999999999998,70.2128435544,135.46,71.96568,3.46874,72.0492279976,1.91568,0.55874,1.9955,70.05,2.91,70.1104172003,135.28,73.87568,4.55874,74.0162023198,1.91568,0.55874,1.9955,71.96,4.0,72.0710871293,135.52,74.07568,4.51874,74.2133773564,1.91568,0.55874,1.9955,72.16,3.96,72.2685768505,135.32
2021-03-22 13:00:00,71.37376,3.69318,71.4692464984,2.03376,0.59318,2.1185,69.34,3.1,69.4092616298,135.83,71.28376,3.62318,71.3757793166,2.03376,0.59318,2.1185,69.25,3.03,69.3162563905,135.76,73.17376,4.72318,73.3260361799,2.03376,0.59318,2.1185,71.14,4.13,71.2597817847,135.92,73.39376,4.69318,73.5436601309,2.03376,0.59318,2.1185,71.36,4.1,71.4776860286,135.73
2021-03-22 13:30:00,70.45776,4.16518,70.5807669883,2.17776,0.6351800000000001,2.2685,68.28,3.5300000000000002,68.3711876451,136.67,70.36776,4.09518,70.4868225036,2.17776,0.6351800000000001,2.2685,68.19,3.46,68.2777247717,136.53,72.22776,5.20518,72.4150758713,2.17776,0.6351800000000001,2.2685,70.05,4.57,70.198913097,136.73,72.43776,5.17518,72.622390224,2.17776,0.6351800000000001,2.2685,70.26,4.54,70.4065281064,136.51
2021-03-22 14:00:00,68.12728,5.07254,68.3158615715,2.47728,0.7225400000000001,2.5805,65.65,4.35,65.7939586892,136.67,68.02728,5.02254,68.2124382518,2.47728,0.7225400000000001,2.5805,65.55,4.3,65.6908859736,136.53,69.83728,6.14254,70.1068932092,2.47728,0.7225400000000001,2.5805,67.36,5.42,67.5777034235,136.73,70.06728,6.12254,70.3342677693,2.47728,0.7225400000000001,2.5805,67.59,5.4,67.8053692564,136.51
2021-03-22 14:30:00,65.85912,5.92516,66.1251178313,3.06912,0.8951600000000001,3.197,62.79,5.03,62.9911501721,137.06,65.78912,5.86516,66.0500447555,3.06912,0.8951600000000001,3.197,62.72,4.97,62.9166059161,136.98,67.51912,7.01516,67.8825753445,3.06912,0.8951600000000001,3.197,64.45,6.12,64.7399173617,137.18,67.75912,6.9851600000000005,68.1182119804,3.06912,0.8951600000000001,3.197,64.69,6.09,64.9760278872,136.96
2021-03-22 15:00:00,64.4216,6.4563,64.7443152427,3.3816,0.9863000000000001,3.5225,61.04,5.47,61.2846024708,136.72,64.3516,6.3963,64.6687024476,3.3816,0.9863000000000001,3.5225,60.97,5.41,61.2095499085,136.6,66.0316,7.5263,66.4591407577,3.3816,0.9863000000000001,3.5225,62.65,6.54,62.990428638,136.77,66.2716,7.5263,66.6976023426,3.3816,0.9863000000000001,3.5225,62.89,6.54,63.2291364799,136.56
2021-03-22 15:30:00,63.8756,6.8783,64.2448697271,3.0456,0.8883000000000001,3.1725,60.83,5.99,61.1242096063,136.63,63.8056,6.8183,64.1688694481,3.0456,0.8883000000000001,3.1725,60.76,5.93,61.0486895846,136.6,65.4756,7.9583,65.95747671230001,3.0456,0.8883000000000001,3.1725,62.43,7.07,62.8290521972,136.77,65.7256,7.9483,66.2044558036,3.0456,0.8883000000000001,3.1725,62.68,7.06,63.0763505603,136.56
2021-03-22 16:00:00,64.29,6.86,64.6549588199,2.64,0.77,2.75,61.65,6.09,61.9500653753,136.38,64.21,6.8,64.5690645743,2.64,0.77,2.75,61.57,6.03,61.8645762937,136.26,65.91,7.93,66.3853372365,2.64,0.77,2.75,63.27,7.16,63.6738447088,136.44,66.14,7.94,66.614887225,2.64,0.77,2.75,63.5,7.17,63.903512423,136.22
2021-03-22 16:30:00,65.8972,7.16585,66.2856724644,2.3172,0.6758500000000001,2.41375,63.58,6.49,63.9103786564,136.38,65.8372,7.10585,66.219559105,2.3172,0.6758500000000001,2.41375,63.52,6.43,63.8446184106,136.26,67.5472,8.25585,68.0498588321,2.3172,0.6758500000000001,2.41375,65.23,7.58,65.6689371012,136.44,67.8072,8.24585,68.3067376916,2.3172,0.6758500000000001,2.41375,65.49,7.57,65.926057064,136.22
2021-03-22 17:00:00,67.39192,6.81181,67.7353056889,1.89192,0.55181,1.9707500000000002,65.5,6.26,65.7984619881,136.06,67.33192,6.75181,67.6695972292,1.89192,0.55181,1.9707500000000002,65.44,6.2,65.7330480048,135.94,69.07192,7.89181,69.5212974387,1.89192,0.55181,1.9707500000000002,67.18,7.34,67.5797898783,136.13,69.35192,7.87181,69.7972363376,1.89192,0.55181,1.9707500000000002,67.46,7.32,67.8559798397,135.91
2021-03-22 17:30:00,69.32984,6.61162,69.6443840769,1.47984,0.43162000000000006,1.5415,67.85,6.18,68.130865986,135.56,69.24984,6.55162,69.5590688886,1.47984,0.43162000000000006,1.5415,67.77,6.12,68.0457735646,135.48,71.06984,7.69162,71.4848457776,1.47984,0.43162000000000006,1.5415,69.59,7.26,69.9676761083,135.66,71.30984,7.67162,71.7213150622,1.47984,0.43162000000000006,1.5415,69.83,7.24,70.2043196677,135.46
2021-03-22 18:00:00,71.14136,6.22998,71.4136244245,1.13136,0.32998000000000005,1.1785,70.01,5.9,70.2581674967,135.14,71.06136,6.14998,71.3269874525,1.13136,0.32998000000000005,1.1785,69.93,5.82,70.1717699649,135.06,72.90136,7.29998,73.2659402304,1.13136,0.32998000000000005,1.1785,71.77,6.97,72.10765424,135.24,73.18136,7.26998,73.5415804878,1.13136,0.32998000000000005,1.1785,72.05,6.94,72.3834656534,135.04
2021-03-22 18:30:00,72.9092,5.9456,73.151224214,0.9792000000000001,0.2856,1.02,71.93,5.66,72.1523423043,134.8,72.8392,5.8856,73.0765991546,0.9792000000000001,0.2856,1.02,71.86,5.6,72.0778717777,134.71,74.6992,7.0056,75.026987891,0.9792000000000001,0.2856,1.02,73.72,6.72,74.0256496088,134.88,75.0092,6.9856,75.3337818777,0.9792000000000001,0.2856,1.02,74.03,6.7,74.3325695775,134.66
2021-03-22 19:00:00,75.43896,4.63553,75.5812465117,0.97896,0.28553,1.01975,74.46,4.35,74.5869566345,134.49,75.37896,4.56553,75.5170952491,0.97896,0.28553,1.01975,74.4,4.28,74.52300584380001,134.38,77.26896,5.66553,77.4763861422,0.97896,0.28553,1.01975,76.29,5.38,76.479464564,134.57,77.61896,5.63553,77.8232751165,0.97896,0.28553,1.01975,76.64,5.35,76.8265064935,134.34
2021-03-22 19:30:00,76.32952,4.86861,76.4846323568,0.9895200000000001,0.28861000000000003,1.03075,75.34,4.58,75.4790831953,134.88,76.24952,4.79861,76.4003662175,0.9895200000000001,0.28861000000000003,1.03075,75.26,4.51,75.3950111082,134.79,78.14952,5.89861,78.3718130208,0.9895200000000001,0.28861000000000003,1.03075,77.16,5.61,77.3636717071,134.99,78.51952,5.87861,78.7392727714,0.9895200000000001,0.28861000000000003,1.03075,77.53,5.59,77.7312614075,134.77
2021-03-22 20:00:00,74.12208,5.71644,74.3421847258,0.9820800000000001,0.28644000000000003,1.023,73.14,5.43,73.3412878262,135.62,74.05208,5.64644,74.2670373517,0.9820800000000001,0.28644000000000003,1.023,73.07,5.36,73.2663258257,135.55,75.92208,6.78644,76.2247859912,0.9820800000000001,0.28644000000000003,1.023,74.94,6.5,75.2213639866,135.7,76.25208,6.74644,76.5499455062,0.9820800000000001,0.28644000000000003,1.023,75.27,6.46,75.5467040975,135.5
2021-03-22 20:30:00,69.86096,6.83903,70.1949147977,0.9909600000000001,0.28903,1.03225,68.87,6.55,69.1807733406,135.89,69.80096,6.76903,70.1284092509,0.9909600000000001,0.28903,1.03225,68.81,6.48,69.1144449446,135.79,71.59096,7.92903,72.028710043,0.9909600000000001,0.28903,1.03225,70.6,7.64,71.0121792371,135.97,71.93096,7.9090300000000004,72.3644647742,0.9909600000000001,0.28903,1.03225,70.94,7.62,71.3480763581,135.77
2021-03-22 21:00:00,67.00432,7.70001,67.4453041558,0.9943200000000001,0.29001000000000005,1.03575,66.01,7.41,66.4246053808,134.76,66.93432,7.63001,67.3677982902,0.9943200000000001,0.29001000000000005,1.03575,65.94,7.34,66.3472621892,134.67,68.66432,8.77001,69.2221201385,0.9943200000000001,0.29001000000000005,1.03575,67.67,8.48,68.1992617262,134.86,68.97432,8.74001,69.5258555809,0.9943200000000001,0.29001000000000005,1.03575,67.98,8.45,68.5031597811,134.65
2021-03-22 21:30:00,64.05032,8.54176,64.6173750318,1.00032,0.29176,1.042,63.05,8.25,63.5874594555,134.64,64.00032,8.47176,64.5585910441,1.00032,0.29176,1.042,63.0,8.18,63.5288312501,134.55,65.63032,9.62176,66.3318714405,1.00032,0.29176,1.042,64.63,9.33,65.2999678407,134.73,65.99032,9.60176,66.6852017227,1.00032,0.29176,1.042,64.99,9.31,65.6534553546,134.51
2021-03-22 22:00:00,61.0252,9.40735,61.7460384888,0.9852000000000001,0.28735000000000005,1.02625,60.04,9.12,60.728708203,134.64,60.9852,9.33735,61.6958728284,0.9852000000000001,0.28735000000000005,1.02625,60.0,9.05,60.6786824181,134.55,62.5552,10.48735,63.4282078973,0.9852000000000001,0.28735000000000005,1.02625,61.57,10.2,62.4091732039,134.73,62.9152,10.49735,63.7849257118,0.9852000000000001,0.28735000000000005,1.02625,61.93,10.21,62.7659860115,134.51
2021-03-22 22:30:00,57.57504,10.36022,58.4997383708,0.99504,0.29022000000000003,1.0365,56.58,10.07,57.4691334544,135.31,57.54504,10.31022,58.461374129,0.99504,0.29022000000000003,1.0365,56.55,10.02,57.4308532063,135.21,59.02504,11.47022,60.1292049993,0.99504,0.29022000000000003,1.0365,58.03,11.18,59.0971513696,135.39,59.37504,11.48022,60.4747122875,0.99504,0.29022000000000003,1.0365,58.38,11.19,59.4427497682,135.18
2021-03-22 23:00:00,54.2156,11.3433,55.3895453876,1.0056,0.2933,1.0475,53.21,11.05,54.3452537026,136.28,54.1756,11.2733,55.3360906484,1.0056,0.2933,1.0475,53.17,10.98,54.2918898179,136.17,55.6256,12.4733,57.0069345628,1.0056,0.2933,1.0475,54.62,12.18,55.961565382,136.36,55.9356,12.4933,57.3138193829,1.0056,0.2933,1.0475,54.93,12.2,56.2685071776,136.15
2021-03-22 23:30:00,50.67712,12.17666,52.1194929009,1.01712,0.29666000000000003,1.0595,49.66,11.88,51.0612377445,137.0,50.64712,12.11666,52.0763306489,1.01712,0.29666000000000003,1.0595,49.63,11.82,51.0181271706,136.89,52.04712,13.34666,53.7311458416,1.01712,0.29666000000000003,1.0595,51.03,13.05,52.6722260779,137.09,52.31712,13.36666,53.9976725855,1.01712,0.29666000000000003,1.0595,51.3,13.07,52.938784459,136.86
2021-03-23 00:00:00,48.24808,12.87694,49.9368882436,1.01808,0.29694000000000004,1.0605,47.23,12.58,48.8766743959,137.38,48.20808,12.81694,49.8827919051,1.01808,0.29694000000000004,1.0605,47.19,12.52,48.8226023477,137.3,49.56808,14.05694,51.5227339827,1.01808,0.29694000000000004,1.0605,48.55,13.76,50.4622641188,137.46,49.81808,14.06694,51.7660110096,1.01808,0.29694000000000004,1.0605,48.8,13.77,50.7055509782,137.26
2021-03-23 00:30:00,48.17216,13.05813,49.9106377255,1.02216,0.29813,1.06475,47.15,12.76,48.8460858207,137.38,48.14216,12.98813,49.8634043198,1.02216,0.29813,1.06475,47.12,12.69,48.7988780609,137.3,49.48216,14.25813,51.4954214408,1.02216,0.29813,1.06475,48.46,13.96,50.4306771717,137.46,49.75216,14.25813,51.754919532,1.02216,0.29813,1.06475,48.73,13.96,50.690181495,137.26
2021-03-23 01:00:00,50.04528,12.47904,51.577674333,1.02528,0.29904000000000003,1.068,49.02,12.18,50.5105216762,136.66,50.01528,12.41904,51.5340740481,1.02528,0.29904000000000003,1.068,48.99,12.12,50.4669644421,136.58,51.38528,13.64904,53.1671260611,1.02528,0.29904000000000003,1.068,50.36,13.35,52.0994443348,136.73,51.65528,13.659040000000001,53.4306777573,1.02528,0.29904000000000003,1.068,50.63,13.36,52.3630260776,136.54
2021-03-23 01:30:00,49.88384,12.47862,51.4209436927,1.02384,0.29862000000000005,1.0665,48.86,12.18,50.3552579181,136.84,49.85384,12.39862,51.3724745428,1.02384,0.29862000000000005,1.0665,48.83,12.1,50.3068474464,136.72,51.22384,13.64862,53.0110046335,1.02384,0.29862000000000005,1.0665,50.2,13.35,51.9448024349,136.89,51.51384,13.64862,53.2912801446,1.02384,0.29862000000000005,1.0665,50.49,13.35,52.225114648,136.68
2021-03-23 02:00:00,49.27096,12.75778,50.8958588674,1.02096,0.29778000000000004,1.0635,48.25,12.46,49.8328616477,137.29,49.24096,12.69778,50.8518019214,1.02096,0.29778000000000004,1.0635,48.22,12.4,49.7888381065,137.22,50.60096,13.94778,52.4880721674,1.02096,0.29778000000000004,1.0635,49.58,13.65,51.4246915402,137.37,50.86096,13.95778,52.7414151749,1.02096,0.29778000000000004,1.0635,49.84,13.66,51.6780533689,137.2
2021-03-23 02:30:00,48.52504,12.98897,50.2333838066,1.02504,0.29897,1.06775,47.5,12.69,49.1659038359,137.63,48.49504,12.92897,50.1889148106,1.02504,0.29897,1.06775,47.47,12.63,49.1214596689,137.55,49.84504,14.17897,51.8224970728,1.02504,0.29897,1.06775,48.82,13.88,50.7547712043,137.73,50.11504,14.19897,52.0876951233,1.02504,0.29897,1.06775,49.09,13.9,51.0199774598,137.53
2021-03-23 03:00:00,47.79552,13.13911,49.568618537,1.02552,0.29911000000000004,1.06825,46.77,12.84,48.5004999974,137.86,47.76552,13.07911,49.5238126487,1.02552,0.29911000000000004,1.06825,46.74,12.78,48.4557117376,137.78,49.10552,14.32911,51.1534504004,1.02552,0.29911000000000004,1.06825,48.08,14.03,50.0852004089,137.98,49.37552,14.33911,51.4154845437,1.02552,0.29911000000000004,1.06825,48.35,14.04,50.3472352766,137.77
2021-03-23 03:30:00,46.50552,13.44911,48.4111758818,1.02552,0.29911000000000004,1.06825,45.48,13.15,47.3429287222,138.09,46.48552,13.39911,48.3780913065,1.02552,0.29911000000000004,1.06825,45.46,13.1,47.3098467552,137.98,47.75552,14.65911,49.9547715085,1.02552,0.29911000000000004,1.06825,46.73,14.36,48.8866290513,138.17,48.08552,14.68911,50.279092934,1.02552,0.29911000000000004,1.06825,47.06,14.39,49.2109306963,137.97
2021-03-23 04:00:00,45.88336,13.53848,47.8390339117,1.02336,0.29848,1.066,44.86,13.24,46.7730392427,138.09,45.88336,13.46848,47.819270994,1.02336,0.29848,1.066,44.86,13.17,46.7532726127,137.98,47.11336,14.73848,49.3648810715,1.02336,0.29848,1.066,46.09,14.44,48.2990859127,138.17,47.47336,14.75848,49.7145113785,1.02336,0.29848,1.066,46.45,14.46,48.6486803521,137.97
2021-03-23 04:30:00,45.63952,13.38736,47.5624557146,1.01952,0.29736,1.062,44.62,13.09,46.500456987,137.52,45.64952,13.33736,47.5580050885,1.01952,0.29736,1.062,44.63,13.04,46.4960052047,137.42,46.83952,14.57736,49.0554793922,1.01952,0.29736,1.062,45.82,14.28,47.9936537471,137.58,47.23952,14.62736,49.4523195654,1.01952,0.29736,1.062,46.22,14.33,48.3904670364,137.4
2021-03-23 05:00:00,46.1512,13.01785,47.9520352025,1.0212,0.29785,1.06375,45.13,12.72,46.8883279719,137.14,46.1712,12.95785,47.9550371292,1.0212,0.29785,1.06375,45.15,12.66,46.8913435508,137.03,47.3612,14.18785,49.4406548608,1.0212,0.29785,1.06375,46.34,13.89,48.3769335531,137.2,47.7712,14.22785,49.8449522526,1.0212,0.29785,1.06375,46.75,13.93,48.7812197469,136.99
2021-03-23 05:30:00,47.20672,12.59946,48.8591936635,1.02672,0.29946,1.0695000000000001,46.18,12.3,47.7899822138,136.52,47.21672,12.53946,48.8534206034,1.02672,0.29946,1.0695000000000001,46.19,12.24,47.7842411261,136.4,48.40672,13.75946,50.3242812234,1.02672,0.29946,1.0695000000000001,47.38,13.46,49.254806872,136.59,48.86672,13.78946,50.7750483077,1.02672,0.29946,1.0695000000000001,47.84,13.49,49.7055902289,136.38
2021-03-23 06:00:00,49.30576,12.07918,50.7638115063,1.02576,0.29918,1.0685,48.28,11.78,49.6963459421,136.28,49.33576,12.01918,50.7787150551,1.02576,0.29918,1.0685,48.31,11.72,49.71131159,136.19,50.52576,13.22918,52.228953915,1.02576,0.29918,1.0685,49.5,12.93,51.1608727447,136.35,51.01576,13.24918,52.7081449024,1.02576,0.29918,1.0685,49.99,12.95,51.6401258713,136.15
2021-03-23 06:30:00,53.80176,10.40093,54.7978897765,1.03176,0.30093000000000003,1.07475,52.77,10.1,53.7278596261,137.39,53.83176,10.35093,54.8178815403,1.03176,0.30093000000000003,1.07475,52.8,10.05,53.7479534494,137.3,55.10176,11.57093,56.3035556263,1.03176,0.30093000000000003,1.07475,54.07,11.27,55.2320359936,137.48,55.65176,11.60093,56.8480427804,1.03176,0.30093000000000003,1.07475,54.62,11.3,55.7766474432,137.27
2021-03-23 07:00:00,58.57184,8.69387,59.2135441986,1.04184,0.30387000000000003,1.08525,57.53,8.39,58.1385672338,137.01,58.60184,8.63387,59.2344440555,1.04184,0.30387000000000003,1.08525,57.56,8.33,58.1596294692,136.92,59.93184,9.833870000000001,60.7332729644,1.04184,0.30387000000000003,1.08525,58.89,9.53,59.6561229045,137.07,60.54184,9.86387,61.3401200028,1.04184,0.30387000000000003,1.08525,59.5,9.56,60.2631197334,136.88
2021-03-23 07:30:00,64.21488,6.44684,64.537683251,1.15488,0.33684000000000003,1.203,63.06,6.11,63.3553131158,136.14,64.22488,6.38684,64.5416682167,1.15488,0.33684000000000003,1.203,63.07,6.05,63.3595091521,136.06,65.72488,7.52684,66.1544644858,1.15488,0.33684000000000003,1.203,64.57,7.19,64.9690772599,136.24,66.26488,7.53684,66.6921155655,1.15488,0.33684000000000003,1.203,65.11,7.2,65.5068858976,136.02
2021-03-23 08:00:00,67.07688,5.20409,67.278454079,1.31688,0.38409000000000004,1.37175,65.76,4.82,65.9364087587,135.04,67.06688,5.15409,67.264634368,1.31688,0.38409000000000004,1.37175,65.75,4.77,65.9227987877,134.97,68.63688,6.24409,68.9203159893,1.31688,0.38409000000000004,1.37175,67.32,5.86,67.5745662213,135.1,69.17688,6.25409,69.4590121457,1.31688,0.38409000000000004,1.37175,67.86,5.87,68.1134091057,134.89
2021-03-23 08:30:00,68.8208,4.2619,68.9526381239,1.4808,0.4319,1.5425,67.34,3.83,67.4488287519,134.94,68.7908,4.2119,68.9196217796,1.4808,0.4319,1.5425,67.31,3.7800000000000002,67.4160552094,134.85,70.4508,5.2719000000000005,70.6477752675,1.4808,0.4319,1.5425,68.97,4.84,69.1396159955,135.1,70.9208,5.2819,71.1172154984,1.4808,0.4319,1.5425,69.44,4.85,69.6091667814,134.89
2021-03-23 09:00:00,69.2148,4.06765,69.3342218213,1.5348000000000002,0.44765000000000005,1.59875,67.68,3.62,67.7767423236,135.16,69.1748,4.01765,69.2913736807,1.5348000000000002,0.44765000000000005,1.59875,67.64,3.5700000000000003,67.7341457464,135.06,70.8548,5.09765,71.0379385861,1.5348000000000002,0.44765000000000005,1.59875,69.32,4.65,69.4757864295,135.26,71.3048,5.09765,71.4867857619,1.5348000000000002,0.44765000000000005,1.59875,69.77,4.65,69.9247838752,135.01
2021-03-23 09:30:00,69.98528,3.85404,70.0913192985,1.62528,0.47404,1.693,68.36,3.38,68.4435095535,135.62,69.93528,3.79404,70.0381191081,1.62528,0.47404,1.693,68.31,3.32,68.3906316684,135.53,71.66528,4.87404,71.8308333754,1.62528,0.47404,1.693,70.04,4.4,70.1780706489,135.7,72.08528,4.86404,72.2491970737,1.62528,0.47404,1.693,70.46,4.39,70.5966266899,135.48
2021-03-23 10:00:00,70.14456,4.04133,70.2608827568,2.16456,0.6313300000000001,2.25475,67.98,3.41,68.0654721573,135.5,70.10456,3.98133,70.2175214698,2.16456,0.6313300000000001,2.25475,67.94,3.35,68.0225411169,135.39,71.81456,5.06133,71.9926946944,2.16456,0.6313300000000001,2.25475,69.65,4.43,69.7907400735,135.55,72.22456,5.05133,72.4009875759,2.16456,0.6313300000000001,2.25475,70.06,4.42,70.1992877457,135.32
2021-03-23 10:30:00,70.0184,4.14995,70.1412747501,1.9884,0.5799500000000001,2.07125,68.03,3.5700000000000003,68.1236067747,135.1,69.9984,4.08995,70.1177844314,1.9884,0.5799500000000001,2.07125,68.01,3.51,68.1005154166,135.01,71.6584,5.15995,71.8439376326,1.9884,0.5799500000000001,2.07125,69.67,4.58,69.8203788303,135.18,72.1484,5.16995,72.3333948157,1.9884,0.5799500000000001,2.07125,70.16,4.59,70.3099829327,134.95
2021-03-23 11:00:00,69.79656,3.71483,69.895348556,1.93656,0.56483,2.01725,67.86,3.15,67.9330707388,134.84,69.76656,3.67483,69.8632755442,1.93656,0.56483,2.01725,67.83,3.11,67.901259193,134.75,71.42656,4.71483,71.582002594,1.93656,0.56483,2.01725,69.49,4.15,69.6138104114,134.92,71.89656,4.7348300000000005,72.0523001365,1.93656,0.56483,2.01725,69.96,4.17,70.0841672562,134.66
2021-03-23 11:30:00,69.89928,3.76229,70.0004583597,2.33928,0.6822900000000001,2.43675,67.56,3.08,67.630170782,135.18,69.86928,3.70229,69.9673012125,2.33928,0.6822900000000001,2.43675,67.53,3.02,67.5974947761,135.1,71.54928,4.77229,71.708257686,2.33928,0.6822900000000001,2.43675,69.21,4.09,69.3307449837,135.27,71.99928,4.77229,72.1572662478,2.33928,0.6822900000000001,2.43675,69.66,4.09,69.7799663227,135.03
2021-03-23 12:00:00,69.4004,4.29345,69.533080135,2.7204,0.7934500000000001,2.83375,66.68,3.5,66.771793446,135.38,69.3504,4.24345,69.4801039727,2.7204,0.7934500000000001,2.83375,66.63,3.45,66.7192580894,135.31,71.0204,5.30345,71.2181423379,2.7204,0.7934500000000001,2.83375,68.3,4.51,68.448740675,135.47,71.4604,5.31345,71.657668948,2.7204,0.7934500000000001,2.83375,68.74,4.52,68.8884460559,135.22
2021-03-23 12:30:00,69.25856,4.40333,69.3983965835,2.54856,0.74333,2.65475,66.71,3.66,66.8103262977,135.2,69.23856,4.34333,69.3746546396,2.54856,0.74333,2.65475,66.69,3.6,66.7870953104,135.12,70.87856,5.41333,71.0849801953,2.54856,0.74333,2.65475,68.33,4.67,68.4893991797,135.27,71.34856,5.42333,71.5543815735,2.54856,0.74333,2.65475,68.8,4.68,68.9589907119,135.04
2021-03-23 13:00:00,68.95992,4.39331,69.0997231482,2.47992,0.72331,2.58325,66.48,3.67,66.5812233291,135.2,68.92992,4.34331,69.0666215546,2.47992,0.72331,2.58325,66.45,3.62,66.548530412,135.12,70.58992,5.42331,70.7979455702,2.47992,0.72331,2.58325,68.11,4.7,68.271971555,135.27,71.03992,5.42331,71.2466316745,2.47992,0.72331,2.58325,68.56,4.7,68.7209109369,135.04
2021-03-23 13:30:00,67.94624,4.98057,68.1285373956,2.43624,0.71057,2.53775,65.51,4.27,65.6490137017,135.59,67.90624,4.92057,68.084281887,2.43624,0.71057,2.53775,65.47,4.21,65.6052208288,135.5,69.55624,6.00057,69.8145927673,2.43624,0.71057,2.53775,67.12,5.29,67.3281404763,135.66,69.98624,6.01057,70.2438662166,2.43624,0.71057,2.53775,67.55,5.3,67.7576010496,135.42
2021-03-23 14:00:00,67.2976,5.21805,67.499592677,2.4276,0.7080500000000001,2.52875,64.87,4.51,65.0265868703,136.16,67.2576,5.16805,67.4558633372,2.4276,0.7080500000000001,2.52875,64.83,4.46,64.9832324527,136.05,68.9376,6.25805,69.2210653166,2.4276,0.7080500000000001,2.52875,66.51,5.55,66.7411612126,136.25,69.2976,6.26805,69.5804988238,2.4276,0.7080500000000001,2.52875,66.87,5.5600000000000005,67.1007488781,136.0
2021-03-23 14:30:00,66.3804,5.1872,66.5827646467,2.1504,0.6272,2.24,64.23,4.5600000000000005,64.3916648333,135.32,66.3504,5.1272,66.5482062869,2.1504,0.6272,2.24,64.2,4.5,64.3575170435,135.22,67.9604,6.2272,68.2451023005,2.1504,0.6272,2.24,65.81,5.6,66.0478319099,135.36,68.4004,6.2272,68.6832784599,2.1504,0.6272,2.24,66.25,5.6,66.4862579786,135.12
2021-03-23 15:00:00,65.16712,5.59041,65.4064691989,2.36712,0.6904100000000001,2.46575,62.8,4.9,62.9908723547,135.62,65.13712,5.54041,65.372322468,2.36712,0.6904100000000001,2.46575,62.77,4.85,62.9570917372,135.53,66.72712,6.64041,67.0567191895,2.36712,0.6904100000000001,2.46575,64.36,5.95,64.6344497927,135.71,67.15712,6.65041,67.4856037971,2.36712,0.6904100000000001,2.46575,64.79,5.96,65.0635512403,135.46
2021-03-23 15:30:00,65.25688,5.69034,65.5045063843,2.12688,0.62034,2.2155,63.13,5.07,63.3332598245,135.76,65.22688,5.64034,65.4702933387,2.12688,0.62034,2.2155,63.1,5.02,63.2993712449,135.69,66.80688,6.74034,67.1460452942,2.12688,0.62034,2.2155,64.68,6.12,64.9688910172,135.87,67.24688,6.75034,67.5848352802,2.12688,0.62034,2.2155,65.12,6.13,65.4078840814,135.62
2021-03-23 16:00:00,66.63792,5.49606,66.864183667,2.07792,0.60606,2.1645,64.56,4.89,64.7449279867,135.3,66.61792,5.43606,66.8393448012,2.07792,0.60606,2.1645,64.54,4.83,64.7204797572,135.23,68.19792,6.52606,68.5094573869,2.07792,0.60606,2.1645,66.12,5.92,66.384492165,135.39,68.67792,6.54606,68.9891846382,2.07792,0.60606,2.1645,66.6,5.94,66.8643671921,135.13
2021-03-23 16:30:00,68.2948,5.67765,68.5303977558,1.5348000000000002,0.44765000000000005,1.59875,66.76,5.23,66.96454659,135.49,68.2848,5.62765,68.5163072236,1.5348000000000002,0.44765000000000005,1.59875,66.75,5.18,66.9506900637,135.41,69.9148,6.72765,70.2377429418,1.5348000000000002,0.44765000000000005,1.59875,68.38,6.28,68.6677711885,135.56,70.3848,6.74765,70.7075020883,1.5348000000000002,0.44765000000000005,1.59875,68.85,6.3,69.1376344692,135.3
2021-03-23 17:00:00,70.34552,5.27661,70.54314139,1.32552,0.38661,1.38075,69.02,4.89,69.1930090399,134.94,70.33552,5.21661,70.5287061668,1.32552,0.38661,1.38075,69.01,4.83,69.1788190128,134.83,71.99552,6.30661,72.2712130088,1.32552,0.38661,1.38075,70.67,5.92,70.9175246325,135.04,72.49552,6.32661,72.7710547825,1.32552,0.38661,1.38075,71.17,5.94,71.4174523488,134.79
2021-03-23 17:30:00,72.2768,4.9824,72.4483272961,1.2768,0.3724,1.33,71.0,4.61,71.1495052688,134.78,72.2468,4.9224,72.4142950805,1.2768,0.3724,1.33,70.97,4.55,71.1157043135,134.72,73.9468,6.0124,74.1908227748,1.2768,0.3724,1.33,72.67,5.64,72.8885347637,134.9,74.4768,6.0224,74.7198972162,1.2768,0.3724,1.33,73.2,5.65,73.4177260612,134.66
2021-03-23 18:00:00,73.09888,5.30634,73.2912239047,1.11888,0.32634,1.1655,71.98,4.98,72.1520671915,134.78,73.08888,5.24634,73.276929951,1.11888,0.32634,1.1655,71.97,4.92,72.1379740497,134.72,74.77888,6.34634,75.0476976692,1.11888,0.32634,1.1655,73.66,6.02,73.905588422,134.9,75.34888,6.35634,75.6165112621,1.11888,0.32634,1.1655,74.23,6.03,74.4745177896,134.66
2021-03-23 18:30:00,74.28736,5.40798,74.4839452731,0.9873600000000001,0.28798,1.0285,73.3,5.12,73.4785982447,135.6,74.26736,5.33798,74.4589470235,0.9873600000000001,0.28798,1.0285,73.28,5.05,73.453801127,135.5,76.01736,6.45798,76.2911824987,0.9873600000000001,0.28798,1.0285,75.03,6.17,75.2832637443,135.68,76.54736,6.44798,76.8184533107,0.9873600000000001,0.28798,1.0285,75.56,6.16,75.8106799864,135.43
2021-03-23 19:00:00,75.85928,4.45854,75.9901897685,0.98928,0.28854,1.0305,74.87,4.17,74.986037367,134.47,75.84928,4.39854,75.9767097909,0.98928,0.28854,1.0305,74.86,4.11,74.9727397125,134.39,77.59928,5.48854,77.7931380512,0.98928,0.28854,1.0305,76.61,5.2,76.7862754664,134.57,78.15928,5.47854,78.3510526454,0.98928,0.28854,1.0305,77.17,5.19,77.3443275231,134.33
2021-03-23 19:30:00,75.18168,4.82924,75.336621683,0.9916800000000001,0.28924,1.033,74.19,4.54,74.3287811013,135.8,75.13168,4.75924,75.2822668694,0.9916800000000001,0.28924,1.033,74.14,4.47,74.2746289119,135.71,76.94168,5.87924,77.1659742646,0.9916800000000001,0.28924,1.033,75.95,5.59,76.1554371007,135.87,77.44168,5.85924,77.6630188352,0.9916800000000001,0.28924,1.033,76.45,5.57,76.6526411808,135.65
2021-03-23 20:00:00,72.46888,5.57134,72.6827242049,0.9988800000000001,0.29134000000000004,1.0405,71.47,5.28,71.664770285,135.44,72.43888,5.50134,72.6474781217,0.9988800000000001,0.29134000000000004,1.0405,71.44,5.21,71.6297263711,135.35,74.17888,6.62134,74.4738100372,0.9988800000000001,0.29134000000000004,1.0405,73.18,6.33,73.4532592878,135.53,74.65888,6.60134,74.9501571223,0.9988800000000001,0.29134000000000004,1.0405,73.66,6.31,73.9297754629,135.29
2021-03-23 20:30:00,70.21704,6.35372,70.5039180769,1.00704,0.29372000000000004,1.049,69.21,6.06,69.4747990281,135.16,70.19704,6.28372,70.4777238693,1.00704,0.29372000000000004,1.049,69.19,5.99,69.4488027255,135.07,71.84704,7.41372,72.2285289965,1.00704,0.29372000000000004,1.049,70.84,7.12,71.1969100453,135.26,72.38704,7.42372,72.7667175198,1.00704,0.29372000000000004,1.049,71.38,7.13,71.7352165955,135.04
2021-03-23 21:00:00,67.54184,7.26512,67.93145162,1.01184,0.29512000000000005,1.054,66.53,6.97,66.8941088587,135.45,67.53184,7.20512,67.9151173746,1.01184,0.29512000000000005,1.054,66.52,6.91,66.8779373187,135.36,69.12184,8.35512,69.6249724969,1.01184,0.29512000000000005,1.054,68.11,8.06,68.5852440398,135.53,69.66184,8.35512,70.161100208,1.01184,0.29512000000000005,1.054,68.65,8.06,69.1215313777,135.3
2021-03-23 21:30:00,64.68464,8.09302,65.1889532409,1.00464,0.29302,1.0465,63.68,7.8,64.1559225637,135.63,64.68464,8.03302,65.1815316041,1.00464,0.29302,1.0465,63.68,7.74,64.1486554808,135.52,66.20464,9.18302,66.8384785423,1.00464,0.29302,1.0465,65.2,8.89,65.8032833527,135.71,66.75464,9.19302,67.3846687181,1.00464,0.29302,1.0465,65.75,8.9,66.3496232092,135.48
2021-03-23 22:00:00,61.48808,9.17819,62.1693103851,0.9880800000000001,0.28819,1.02925,60.5,8.89,61.1496696639,135.01,61.47808,9.11819,62.1505889704,0.9880800000000001,0.28819,1.02925,60.49,8.83,61.1310804747,134.93,62.97808,10.26819,63.8096723574,0.9880800000000001,0.28819,1.02925,61.99,9.98,62.7882194365,135.09,63.45808,10.28819,64.2866609085,0.9880800000000001,0.28819,1.02925,62.47,10.0,63.2653214644,134.88
2021-03-23 22:30:00,57.96376,9.96693,58.8144299213,0.9837600000000001,0.28693,1.02475,56.98,9.68,57.7963908908,134.5,57.96376,9.906930000000001,58.8042918107,0.9837600000000001,0.28693,1.02475,56.98,9.62,57.7863720958,134.38,59.36376,11.03693,60.3810386228,0.9837600000000001,0.28693,1.02475,58.38,10.75,59.3614934111,134.59,59.85376,11.07693,60.8701155278,0.9837600000000001,0.28693,1.02475,58.87,10.79,59.8506558026,134.35
2021-03-23 23:00:00,54.5552,10.79735,55.6134211685,0.9852000000000001,0.28735000000000005,1.02625,53.57,10.51,54.5912538783,135.54,54.5652,10.73735,55.6116151183,0.9852000000000001,0.28735000000000005,1.02625,53.58,10.45,54.5895493662,135.44,55.8852,11.89735,57.1375753429,0.9852000000000001,0.28735000000000005,1.02625,54.9,11.61,56.1141880454,135.6,56.3652,11.94735,57.6174881704,0.9852000000000001,0.28735000000000005,1.02625,55.38,11.66,56.594169311,135.39
2021-03-23 23:30:00,51.0796,11.80155,52.425204993,0.9996,0.29155000000000003,1.04125,50.08,11.51,51.3856643433,136.08,51.0896,11.75155,52.4237174909,0.9996,0.29155000000000003,1.04125,50.09,11.46,51.3842359095,135.97,52.3596,12.93155,53.9328536011,0.9996,0.29155000000000003,1.04125,51.36,12.64,52.8925249917,136.15,52.8296,12.97155,54.3987844125,0.9996,0.29155000000000003,1.04125,51.83,12.68,53.3585166585,135.93
2021-03-24 00:00:00,48.93936,12.09148,50.4109595802,0.9993600000000001,0.29148,1.041,47.94,11.8,49.3708780558,136.17,48.94936,12.03148,50.4063126543,0.9993600000000001,0.29148,1.041,47.95,11.74,49.3662850537,136.11,50.15936,13.24148,51.8777234292,0.9993600000000001,0.29148,1.041,49.16,12.95,50.83707407,136.25,50.63936,13.28148,52.352101125,0.9993600000000001,0.29148,1.041,49.64,12.99,51.3114967624,136.05
2021-03-24 00:30:00,48.5672,12.36085,50.1155018788,0.9972000000000001,0.29085,1.03875,47.57,12.07,49.077385831,136.39,48.5972,12.30085,50.1298190558,0.9972000000000001,0.29085,1.03875,47.6,12.01,49.091751853,136.25,49.7872,13.51085,51.587870198,0.9972000000000001,0.29085,1.03875,48.79,13.22,50.5493076115,136.41,50.2772,13.55085,52.0713200866,0.9972000000000001,0.29085,1.03875,49.28,13.26,51.0327933784,136.19
2021-03-24 01:00:00,50.37696,11.89078,51.7612668687,0.9969600000000001,0.29078000000000004,1.0385,49.38,11.6,50.724199353,135.81,50.39696,11.84078,51.7692732057,0.9969600000000001,0.29078000000000004,1.0385,49.4,11.55,50.7322629103,135.72,51.61696,13.03078,53.2363765394,0.9969600000000001,0.29078000000000004,1.0385,50.62,12.74,52.1985823562,135.89,52.10696,13.07078,53.7213232362,0.9969600000000001,0.29078000000000004,1.0385,51.11,12.78,52.6835885262,135.69
2021-03-24 01:30:00,50.23864,11.91127,51.6313790447,0.9986400000000001,0.29127000000000003,1.04025,49.24,11.62,50.592509327,135.81,50.26864,11.85127,51.6467691929,0.9986400000000001,0.29127000000000003,1.04025,49.27,11.56,50.6079687401,135.72,51.46864,13.03127,53.0927010168,0.9986400000000001,0.29127000000000003,1.04025,50.47,12.74,52.05313151,135.89,51.99864,13.08127,53.618823063,0.9986400000000001,0.29127000000000003,1.04025,51.0,12.79,52.5793124717,135.69
2021-03-24 02:00:00,49.72384,11.81987,51.1093884836,0.9938400000000001,0.28987,1.03525,48.73,11.53,50.0754810261,136.06,49.74384,11.769870000000001,51.1173107446,0.9938400000000001,0.28987,1.03525,48.75,11.48,50.0834593454,135.97,50.95384,12.95987,52.5761546822,0.9938400000000001,0.28987,1.03525,49.96,12.67,51.5415414981,136.13,51.46384,13.00987,53.0827989556,0.9938400000000001,0.28987,1.03525,50.47,12.72,52.0482401239,135.93
2021-03-24 02:30:00,48.71056,12.17183,50.2082871752,1.00056,0.29183000000000003,1.04225,47.71,11.88,49.1668435025,136.06,48.74056,12.11183,50.222889354,1.00056,0.29183000000000003,1.04225,47.74,11.82,49.1815005871,135.97,49.91056,13.30183,51.6527122314,1.00056,0.29183000000000003,1.04225,48.91,13.01,50.6107518221,136.13,50.44056,13.35183,52.1777870119,1.00056,0.29183000000000003,1.04225,49.44,13.06,51.1358699936,135.93
2021-03-24 03:00:00,47.50328,12.44554,49.1065482054,1.01328,0.29554,1.0555,46.49,12.15,48.0514578343,136.48,47.54328,12.39554,49.1326051116,1.01328,0.29554,1.0555,46.53,12.1,48.0775508944,136.36,48.68328,13.59554,50.5460231814,1.01328,0.29554,1.0555,47.67,13.3,49.4905940558,136.54,49.22328,13.65554,51.0823361511,1.01328,0.29554,1.0555,48.21,13.36,50.0269297479,136.33
2021-03-24 03:30:00,46.35216,12.82813,48.094528337,1.02216,0.29813,1.06475,45.33,12.53,47.0298819901,136.82,46.39216,12.77813,48.1197788416,1.02216,0.29813,1.06475,45.37,12.48,47.055151684,136.7,47.51216,13.98813,49.5285082429,1.02216,0.29813,1.06475,46.49,13.69,48.4637617195,136.88,48.03216,14.04813,50.0443638261,1.02216,0.29813,1.06475,47.01,13.75,48.9796141267,136.67
2021-03-24 04:00:00,46.16456,12.81883,47.9112617509,1.02456,0.29883000000000004,1.06725,45.14,12.52,46.8441031508,137.29,46.18456,12.75883,47.9145210282,1.02456,0.29883000000000004,1.06725,45.16,12.46,46.8473819973,137.11,47.32456,13.96883,49.3431068211,1.02456,0.29883000000000004,1.06725,46.3,13.67,48.2758624988,137.33,47.82456,14.02883,49.8397091721,1.02456,0.29883000000000004,1.06725,46.8,13.73,48.7724604669,137.09
2021-03-24 04:30:00,46.10096,12.897780000000001,47.8711942806,1.02096,0.29778000000000004,1.0635,45.08,12.6,46.8077600404,136.72,46.14096,12.84778,47.8962800294,1.02096,0.29778000000000004,1.0635,45.12,12.55,46.8328613262,136.63,47.27096,14.06778,49.319834686,1.02096,0.29778000000000004,1.0635,46.25,13.77,48.2563508774,136.8,47.79096,14.11778,49.8325954557,1.02096,0.29778000000000004,1.0635,46.77,13.82,48.7691018986,136.58
2021-03-24 05:00:00,46.16352,12.59561,47.8510184851,1.01352,0.29561000000000004,1.05575,45.15,12.3,46.7954324694,136.44,46.20352,12.53561,47.873863208,1.01352,0.29561000000000004,1.05575,45.19,12.24,46.8183051808,136.38,47.31352,13.73561,49.2669885102,1.01352,0.29561000000000004,1.05575,46.3,13.44,48.2112393535,136.56,47.82352,13.78561,49.7707957367,1.01352,0.29561000000000004,1.05575,46.81,13.49,48.7150510623,136.34
2021-03-24 05:30:00,47.5728,12.0654,49.078968785,1.0128,0.2954,1.055,46.56,11.77,48.024644715,135.93,47.6228,12.0154,49.1151801076,1.0128,0.2954,1.055,46.61,11.72,48.0609040697,135.84,48.7228,13.2154,50.4832451116,1.0128,0.2954,1.055,47.71,12.92,49.4284381708,135.99,49.3028,13.2654,51.0562133829,1.0128,0.2954,1.055,48.29,12.97,50.001449979,135.79
2021-03-24 06:00:00,49.58296,16.15253,52.147618812,1.00296,0.29253,1.04475,48.58,15.86,51.1033854064,136.86,49.61296,16.12253,52.166864709,1.00296,0.29253,1.04475,48.61,15.83,51.1226075235,136.74,50.44296,7.96253,51.0675444638,1.00296,0.29253,1.04475,49.44,7.67,50.0314151309,136.95,51.03296,8.47253,51.7314872294,1.00296,0.29253,1.04475,50.03,8.18,50.6943123042,136.71
2021-03-24 06:30:00,53.35136,19.18498,56.6959528666,1.01136,0.29498,1.0535,52.34,18.89,55.6444759163,135.05,53.38136,19.11498,56.7005472271,1.01136,0.29498,1.0535,52.37,18.82,55.6489829197,134.94,53.88136,1.88498,53.9143218918,1.01136,0.29498,1.0535,52.87,1.5899999999999999,52.8939032404,135.13,54.47136,1.86498,54.5032770634,1.01136,0.29498,1.0535,53.46,1.57,53.4830487164,134.9
2021-03-24 07:00:00,58.32584,17.57837,60.9171790513,1.12584,0.32837000000000005,1.17275,57.2,17.25,59.7444767322,134.92,58.31584,17.50837,60.8874388931,1.12584,0.32837000000000005,1.17275,57.19,17.18,59.7147259895,134.84,58.89584,0.7783700000000001,58.9009832614,1.12584,0.32837000000000005,1.17275,57.77,0.45,57.7717526132,135.0,59.39584,0.80837,59.4013406529,1.12584,0.32837000000000005,1.17275,58.27,0.48,58.2719769701,134.79
2021-03-24 07:30:00,63.12608,15.67844,65.0439501952,1.36608,0.39844,1.423,61.76,15.28,63.6221345131,133.84,63.08608,15.60844,64.9882827054,1.36608,0.39844,1.423,61.72,15.21,63.566520276,133.75,63.73608,2.10844,63.7709448966,1.36608,0.39844,1.423,62.37,1.71,62.3934371549,133.94,64.15608,2.14844,64.1920430848,1.36608,0.39844,1.423,62.79,1.75,62.8143821111,133.69
2021-03-24 08:00:00,66.80864,16.11502,68.7247280697,1.38864,0.40502000000000005,1.4465,65.42,15.71,67.2798669737,134.28,66.24864,7.00502,66.6179600937,1.38864,0.40502000000000005,1.4465,64.86,6.6,65.1949353861,134.18,67.43864,2.52502,67.4858940153,1.38864,0.40502000000000005,1.4465,66.05,2.12,66.0840139519,134.38,67.86864,2.5350200000000003,67.9159673556,1.38864,0.40502000000000005,1.4465,66.48,2.13,66.5141135399,134.15
2021-03-24 08:30:00,69.05552,17.20161,71.1657236952,1.4455200000000001,0.42161000000000004,1.50575,67.61,16.78,69.661183596,134.62,68.00552,0.7216100000000001,68.0093484123,1.4455200000000001,0.42161000000000004,1.50575,66.56,0.30000000000000004,66.5606760783,134.55,69.67552,1.13161,69.6847087133,1.4455200000000001,0.42161000000000004,1.50575,68.23,0.71,68.2336940228,134.73,70.09552,1.10161,70.104175829,1.4455200000000001,0.42161000000000004,1.50575,68.65,0.68,68.6533677251,134.51
2021-03-24 09:00:00,69.96912,16.71516,71.937989459,1.3891200000000001,0.40516,1.447,68.58,16.31,70.4927833186,134.82,68.89912,1.21516,68.9098349338,1.3891200000000001,0.40516,1.447,67.51,0.81,67.5148591052,134.75,70.57912,0.56516,70.5813827139,1.3891200000000001,0.40516,1.447,69.19,0.16,69.1901849976,134.91,71.02912,0.5451600000000001,71.0312120648,1.3891200000000001,0.40516,1.447,69.64,0.14,69.6401407236,134.7
2021-03-24 09:30:00,71.06192,16.13056,72.869688074,1.44192,0.42056000000000004,1.502,69.62,15.71,71.3705016096,134.82,69.99192,1.82056,70.0155932918,1.44192,0.42056000000000004,1.502,68.55,1.4,68.5642946438,134.75,71.67192,0.8205600000000001,71.6766170742,1.44192,0.42056000000000004,1.502,70.23,0.4,70.2311391051,134.91,72.14192,0.8805600000000001,72.1472938314,1.44192,0.42056000000000004,1.502,70.7,0.46,70.7014964481,134.7
2021-03-24 10:00:00,72.0584,15.9837,73.8098345497,1.1784,0.3437,1.2275,70.88,15.64,72.58501222699999,135.15,70.9384,1.8837000000000002,70.9634055007,1.1784,0.3437,1.2275,69.76,1.54,69.7769962094,135.08,72.6684,0.8937,72.6738953012,1.1784,0.3437,1.2275,71.49,0.55,71.4921156492,135.27,73.1184,0.9337000000000001,73.1243612912,1.1784,0.3437,1.2275,71.94,0.59,71.9424193366,135.05
2021-03-24 10:30:00,72.63288,15.96834,74.3674871126,1.26288,0.36834000000000006,1.3155000000000001,71.37,15.6,73.0550265211,135.77,71.50288,2.10834,71.533956593,1.26288,0.36834000000000006,1.3155000000000001,70.24,1.74,70.261548517,135.7,73.28288,1.09834,73.2911103194,1.26288,0.36834000000000006,1.3155000000000001,72.02,0.73,72.0236995717,135.86,73.69288,1.14834,73.7018266222,1.26288,0.36834000000000006,1.3155000000000001,72.43,0.78,72.4341997954,135.66
2021-03-24 11:00:00,72.2144,15.87545,73.9388225499,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.03,15.53,72.7079211641,136.01,71.0844,2.20545,71.1186046901,1.1844000000000001,0.34545000000000003,1.2337500000000001,69.9,1.8599999999999999,69.9247424021,135.87,72.8744,1.2154500000000001,72.884535356,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.69,0.87,71.6952787846,136.07,73.2544,1.26545,73.2653293384,1.1844000000000001,0.34545000000000003,1.2337500000000001,72.07,0.92,72.0758718296,135.83
2021-03-24 11:30:00,69.52224,16.97857,71.5654504203,2.29224,0.6685700000000001,2.38775,67.23,16.31,69.1801199768,136.46,68.46224,1.87857,68.4880086662,2.29224,0.6685700000000001,2.38775,66.17,1.21,66.1810622459,136.35,70.20224,1.07857,70.2105249536,2.29224,0.6685700000000001,2.38775,67.91,0.41000000000000003,67.9112376562,136.53,70.55224,1.07857,70.5604838579,2.29224,0.6685700000000001,2.38775,68.26,0.41000000000000003,68.2612313103,136.3
2021-03-24 12:00:00,68.26664,17.61652,70.5030206005,2.69664,0.7865200000000001,2.809,65.57,16.83,67.6954488869,136.29,67.24664,1.44652,67.2621960049,2.69664,0.7865200000000001,2.809,64.55,0.66,64.5533740404,136.19,68.94664,1.12652,68.9558424979,2.69664,0.7865200000000001,2.809,66.25,0.34,66.2508724471,136.39,69.27664,1.07652,69.2850037526,2.69664,0.7865200000000001,2.809,66.58,0.29,66.580631568,136.16
2021-03-24 12:30:00,67.40624,18.07932,69.7887025427,2.94624,0.8593200000000001,3.069,64.46,17.22,66.7204616291,136.29,66.39624,1.1593200000000001,66.4063604559,2.94624,0.8593200000000001,3.069,63.45,0.30000000000000004,63.4507092159,136.19,68.07624,1.62932,68.0957350808,2.94624,0.8593200000000001,3.069,65.13,0.77,65.1345515069,136.39,68.41624,1.56932,68.4342360299,2.94624,0.8593200000000001,3.069,65.47,0.71,65.4738497417,136.16
2021-03-24 13:00:00,67.15224,18.26732,69.5925162428,3.04224,0.8873200000000001,3.169,64.11,17.38,66.424065669,136.29,66.16224,1.03732,66.1703712745,3.04224,0.8873200000000001,3.169,63.12,0.15,63.1201782317,136.28,67.84224,1.81732,67.8665763112,3.04224,0.8873200000000001,3.169,64.8,0.93,64.8066732675,136.39,68.16224,1.7673200000000002,68.1851478095,3.04224,0.8873200000000001,3.169,65.12,0.88,65.1259456745,136.25
