Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-24 13:30:00,66.1436,19.0898,68.8432733461,3.8736,1.1298,4.035,62.27,17.96,64.8082903647,136.89,65.1736,1.4298,65.1892818261,3.8736,1.1298,4.035,61.3,0.30000000000000004,61.3007340902,136.78,66.8436,2.4798,66.8895826643,3.8736,1.1298,4.035,62.97,1.35,62.9844695143,136.95,67.1336,2.4298,67.1775570931,3.8736,1.1298,4.035,63.26,1.3,63.273356162,136.75
2021-03-24 14:00:00,64.97312,19.53716,67.8469376125,3.69312,1.0771600000000001,3.847,61.28,18.46,64.000078125,137.49,64.03312,1.68716,64.0553429918,3.69312,1.0771600000000001,3.847,60.34,0.61,60.3430832822,137.39,65.69312,2.78716,65.752218793,3.69312,1.0771600000000001,3.847,62.0,1.71,62.0235769688,137.55,65.95312,2.7371600000000003,66.0098938236,3.69312,1.0771600000000001,3.847,62.26,1.6600000000000001,62.2821258468,137.36
2021-03-24 14:30:00,63.47088,19.93234,66.5270680689,3.71088,1.08234,3.8655,59.76,18.85,62.6624297327,136.92,62.57088,2.24234,62.611046251,3.71088,1.08234,3.8655,58.86,1.16,58.8714294034,136.82,64.15088,3.31234,64.2363370768,3.71088,1.08234,3.8655,60.44,2.23,60.4811251549,136.98,64.48088,3.27234,64.5638605928,3.71088,1.08234,3.8655,60.77,2.19,60.809448279,136.78
2021-03-24 15:00:00,62.49656,20.13233,65.6592013587,3.43656,1.00233,3.57975,59.06,19.13,62.0809189687,137.13,61.60656,2.40233,61.6533812898,3.43656,1.00233,3.57975,58.17,1.4,58.1868447332,137.0,63.17656,3.45233,63.270817253,3.43656,1.00233,3.57975,59.74,2.45,59.7902174273,137.16,63.49656,3.43233,63.5892602651,3.43656,1.00233,3.57975,60.06,2.43,60.1091382404,136.97
2021-03-24 15:30:00,62.28416,20.47163,65.5622164189,3.19416,0.9316300000000001,3.3272500000000003,59.09,19.54,62.2369640969,137.13,61.39416,2.74163,61.4553449031,3.19416,0.9316300000000001,3.3272500000000003,58.2,1.81,58.2281383869,137.0,62.95416,3.82163,63.0700492878,3.19416,0.9316300000000001,3.3272500000000003,59.76,2.89,59.8298395452,137.16,63.29416,3.8016300000000003,63.4082256554,3.19416,0.9316300000000001,3.3272500000000003,60.1,2.87,60.1684875994,136.97
2021-03-24 16:00:00,63.28928,20.18604,66.4304837691,2.72928,0.7960400000000001,2.843,60.56,19.39,63.5884085349,136.81,62.38928,2.50604,62.439590769,2.72928,0.7960400000000001,2.843,59.66,1.71,59.6845013383,136.71,63.95928,3.57604,64.0591723346,2.72928,0.7960400000000001,2.843,61.23,2.7800000000000002,61.2930770968,136.89,64.29928,3.5560400000000003,64.3975374452,2.72928,0.7960400000000001,2.843,61.57,2.76,61.6318302503,136.68
2021-03-24 16:30:00,65.28424,20.25582,68.3544456217,2.21424,0.6458200000000001,2.3064999999999998,63.07,19.61,66.0482929378,137.22,64.31424,2.50582,64.3630375344,2.21424,0.6458200000000001,2.3064999999999998,62.1,1.8599999999999999,62.127848828,137.1,65.97424,3.57582,66.0710740964,2.21424,0.6458200000000001,2.3064999999999998,63.76,2.93,63.8272864847,137.28,66.30424,3.54582,66.3989840393,2.21424,0.6458200000000001,2.3064999999999998,64.09,2.9,64.1555773102,137.08
2021-03-24 17:00:00,67.42824,20.02657,70.3393990269,1.66824,0.48657000000000006,1.7377500000000001,65.76,19.54,68.6016705336,136.81,66.42824,2.35657,66.4700270172,1.66824,0.48657000000000006,1.7377500000000001,64.76,1.87,64.7869932934,136.67,68.07824,3.43657,68.1649233467,1.66824,0.48657000000000006,1.7377500000000001,66.41,2.95,66.4754887158,136.87,68.46824,3.41657,68.5534305434,1.66824,0.48657000000000006,1.7377500000000001,66.8,2.93,66.8642273566,136.66
2021-03-24 17:30:00,69.27192,19.91556,72.077933035,1.32192,0.38556,1.377,67.95,19.53,70.7009434166,136.62,68.22192,2.27556,68.2598603998,1.32192,0.38556,1.377,66.9,1.8900000000000001,66.9266919846,136.54,69.93192,3.35556,70.0123790326,1.32192,0.38556,1.377,68.61,2.9699999999999998,68.6742528172,136.72,70.31192,3.32556,70.3905209769,1.32192,0.38556,1.377,68.99,2.94,69.0526154465,136.53
2021-03-24 18:00:00,71.46944,19.31192,74.0326354252,1.06944,0.31192000000000003,1.114,70.4,19.0,72.9188590147,136.32,70.36944,1.7519200000000001,70.3912445521,1.06944,0.31192000000000003,1.114,69.3,1.44,69.3149594244,136.21,72.11944,2.81192,72.1742372319,1.06944,0.31192000000000003,1.114,71.05,2.5,71.0939695052,136.39,72.53944,2.78192,72.5927643392,1.06944,0.31192000000000003,1.114,71.47,2.47,71.5126688077,136.19
2021-03-24 18:30:00,72.82056,18.95308,75.2466158721,0.9705600000000001,0.28308,1.011,71.85,18.67,74.2360518886,135.87,71.69056,1.5030800000000002,71.7063152212,0.9705600000000001,0.28308,1.011,70.72,1.22,70.7305224072,135.77,73.46056,2.58308,73.5059601515,0.9705600000000001,0.28308,1.011,72.49,2.3,72.526478613,135.94,73.87056,2.52308,73.9136358692,0.9705600000000001,0.28308,1.011,72.9,2.24,72.9344061469,135.74
2021-03-24 19:00:00,74.89352,17.90811,77.0048033681,0.95352,0.27811,0.9932500000000001,73.94,17.63,76.0127653753,134.89,73.73352,0.70811,73.7369201375,0.95352,0.27811,0.9932500000000001,72.78,0.43,72.7812702555,134.81,75.49352,1.76811,75.5142223357,0.95352,0.27811,0.9932500000000001,74.54,1.49,74.554890517,134.98,75.97352,1.72811,75.993171439,0.95352,0.27811,0.9932500000000001,75.02,1.45,75.0340116214,134.79
2021-03-24 19:30:00,74.67728,18.05504,76.8289048314,0.97728,0.28504,1.018,73.7,17.77,75.8120234527,135.46,73.47728,0.6850400000000001,73.4804732973,0.97728,0.28504,1.018,72.5,0.4,72.5011034399,135.38,75.33728,1.7750400000000002,75.3581881735,0.97728,0.28504,1.018,74.36,1.49,74.3749265546,135.53,75.70728,1.7150400000000001,75.7267033958,0.97728,0.28504,1.018,74.73,1.43,74.7436806693,135.34
2021-03-24 20:00:00,72.24344,19.13267,74.7340195919,1.00344,0.29267000000000004,1.04525,71.24,18.84,73.6890982439,136.34,71.11344,1.59267,71.1312726328,1.00344,0.29267000000000004,1.04525,70.11,1.3,70.1220514532,136.22,72.93344,2.6626700000000003,72.9820284848,1.00344,0.29267000000000004,1.04525,71.93,2.37,71.9690336186,136.41,73.28344,2.60267,73.3296425013,1.00344,0.29267000000000004,1.04525,72.28,2.31,72.3169032799,136.21
2021-03-24 20:30:00,69.82632,19.86351,72.5966527759,1.00632,0.29351000000000005,1.04825,68.82,19.57,71.548426258,135.66,68.73632,2.47351,68.7808108331,1.00632,0.29351000000000005,1.04825,67.73,2.18,67.7650743377,135.57,70.47632,3.53351,70.5648451686,1.00632,0.29351000000000005,1.04825,69.47,3.24,69.545513874,135.77,70.85632,3.51351,70.9433776787,1.00632,0.29351000000000005,1.04825,69.85,3.22,69.924179652,135.55
2021-03-24 21:00:00,66.91776,20.42393,69.9651593299,1.00776,0.29393,1.04975,65.91,20.13,68.9154917272,134.71,65.90776,3.24393,65.9875435977,1.00776,0.29393,1.04975,64.9,2.95,64.9670108594,134.63,67.54776,4.30393,67.6847375297,1.00776,0.29393,1.04975,66.54,4.01,66.6607208182,134.83,67.94776,4.30393,68.0839327776,1.00776,0.29393,1.04975,66.94,4.01,67.0600007456,134.61
2021-03-24 21:30:00,64.11184,21.45512,67.6065840166,1.01184,0.29512000000000005,1.054,63.1,21.16,66.5534041203,134.99,63.15184,4.23512,63.2936895496,1.01184,0.29512000000000005,1.054,62.14,3.94,62.2647829836,134.88,64.72184,5.28512,64.9372702414,1.01184,0.29512000000000005,1.054,63.71,4.99,63.9051187308,135.04,65.16184,5.31512,65.3782524453,1.01184,0.29512000000000005,1.054,64.15,5.02,64.346117987,134.86
2021-03-24 22:00:00,60.72184,22.61512,64.7964930039,1.01184,0.29512000000000005,1.054,59.71,22.32,63.7453253188,134.87,59.84184,5.40512,60.0854486278,1.01184,0.29512000000000005,1.054,58.83,5.11,59.0515114116,134.77,61.33184,6.47512,61.6726987961,1.01184,0.29512000000000005,1.054,60.32,6.18,60.6357551285,134.95,61.76184,6.48512,62.1013821231,1.01184,0.29512000000000005,1.054,60.75,6.19,61.064544541,134.75
2021-03-24 22:30:00,57.26736,23.52673,61.9116915119,1.01736,0.29673000000000005,1.05975,56.25,23.23,60.8579937231,135.44,56.44736,6.15673,56.7821254909,1.01736,0.29673000000000005,1.05975,55.43,5.86,55.7388957551,135.34,57.88736,7.24673,58.3391938877,1.01736,0.29673000000000005,1.05975,56.87,6.95,57.293100806300004,135.55,58.28736,7.26673,58.7385878334,1.01736,0.29673000000000005,1.05975,57.27,6.97,57.6925801122,135.32
2021-03-24 23:00:00,54.16352,24.08561,59.2773439677,1.01352,0.29561000000000004,1.05575,53.15,23.79,58.2313197515,135.83,53.42352,6.58561,53.8278993484,1.01352,0.29561000000000004,1.05575,52.41,6.29,52.7860985488,135.74,54.79352,7.6856100000000005,55.3299054315,1.01352,0.29561000000000004,1.05575,53.78,7.39,54.285361747,135.92,55.18352,7.69561,55.7175312883,1.01352,0.29561000000000004,1.05575,54.17,7.4,54.6731094781,135.72
2021-03-24 23:30:00,50.696,25.22925,56.6268440897,1.026,0.29925,1.06875,49.67,24.93,55.5752984697,136.39,50.016,7.56925,50.5855097984,1.026,0.29925,1.06875,48.99,7.27,49.5264878626,136.27,51.336,8.69925,52.0678580946,1.026,0.29925,1.06875,50.31,8.4,51.0064319474,136.47,51.686,8.71925,52.4162943803,1.026,0.29925,1.06875,50.66,8.42,51.354960812,136.25
2021-03-25 00:00:00,48.72456,25.74883,55.1097540692,1.02456,0.29883000000000004,1.06725,47.7,25.45,54.0647066024,136.78,48.07456,7.99883,48.7354552719,1.02456,0.29883000000000004,1.06725,47.05,7.7,47.6759111082,136.67,49.37456,9.14883,50.2150203183,1.02456,0.29883000000000004,1.06725,48.35,8.85,49.1532806637,136.86,49.70456,9.15883,50.5413439845,1.02456,0.29883000000000004,1.06725,48.68,8.86,49.4797130145,136.66
2021-03-25 00:30:00,48.1712,26.15785,54.8151222389,1.0212,0.29785,1.06375,47.15,25.86,53.7760364847,137.07,47.5412,8.32785,48.2650886569,1.0212,0.29785,1.06375,46.52,8.03,47.2079580156,136.96,48.8012,9.47785,49.7130441842,1.0212,0.29785,1.06375,47.78,9.18,48.65388782,137.15,49.1712,9.49785,50.0800964862,1.0212,0.29785,1.06375,48.15,9.2,49.0210414006,136.94
2021-03-25 01:00:00,50.11568,25.27624,56.1290449803,1.01568,0.29624,1.058,49.1,24.98,55.0891132621,136.0,49.48568,7.71624,50.08365886,1.01568,0.29624,1.058,48.47,7.42,49.0346540724,135.88,50.69568,8.84624,51.4617132711,1.01568,0.29624,1.058,49.68,8.55,50.4103650056,136.06,51.17568,8.86624,51.9380441988,1.01568,0.29624,1.058,50.16,8.57,50.8868401456,135.85
2021-03-25 01:30:00,49.7236,25.46855,55.8666576418,1.0236,0.29855000000000004,1.06625,48.7,25.17,54.8198768696,136.23,49.0936,7.83855,49.7154344954,1.0236,0.29855000000000004,1.06625,48.07,7.54,48.6577486121,136.11,50.3036,8.96855,51.0968400399,1.0236,0.29855000000000004,1.06625,49.28,8.67,50.0368594138,136.28,50.7936,8.99855,51.5845296873,1.0236,0.29855000000000004,1.06625,49.77,8.7,50.5246761494,136.1
2021-03-25 02:00:00,49.0068,25.65365,55.3152438715,1.0068,0.29365,1.04875,48.0,25.36,54.2874718512,136.75,48.3868,7.89365,49.0264431156,1.0068,0.29365,1.04875,47.38,7.6,47.9856686939,136.64,49.6068,9.02365,50.4208376127,1.0068,0.29365,1.04875,48.6,8.73,49.3778583983,136.83,50.0668,9.05365,50.8788073815,1.0068,0.29365,1.04875,49.06,8.76,49.8359428525,136.62
2021-03-25 02:30:00,48.19088,25.98484,54.750094292200004,1.01088,0.29484000000000005,1.053,47.18,25.69,53.720838601,137.03,47.600880000000004,8.14484,48.2926722744,1.01088,0.29484000000000005,1.053,46.59,7.85,47.2466993556,136.94,48.79088,9.28484,49.6664698262,1.01088,0.29484000000000005,1.053,47.78,8.99,48.6183967239,137.1,49.26088,9.30484,50.131969299,1.01088,0.29484000000000005,1.053,48.25,9.01,49.0840361014,136.92
2021-03-25 03:00:00,47.64936,26.16148,54.3588497321,0.9993600000000001,0.29148,1.041,46.65,25.87,53.3430351592,137.36,47.04936,8.24148,47.7657227413,0.9993600000000001,0.29148,1.041,46.05,7.95,46.7311994282,137.27,48.25936,9.39148,49.164679641,0.9993600000000001,0.29148,1.041,47.26,9.1,48.1281373003,137.41,48.67936,9.42148,49.582702381,0.9993600000000001,0.29148,1.041,47.68,9.13,48.5462593822,137.24
2021-03-25 03:30:00,46.94464,26.71302,54.0128194251,1.00464,0.29302,1.0465,45.94,26.42,52.9952828089,137.85,46.36464,8.67302,47.1688575042,1.00464,0.29302,1.0465,45.36,8.38,46.1275839385,137.77,47.56464,9.84302,48.5724203746,1.00464,0.29302,1.0465,46.56,9.55,47.5293183204,137.95,47.99464,9.86302,48.9975982294,1.00464,0.29302,1.0465,46.99,9.57,47.9546139595,137.77
2021-03-25 04:00:00,46.42456,26.75008,53.5799080925,0.9945600000000001,0.29008,1.036,45.43,26.46,52.5739146345,138.23,45.84456,8.61008,46.6460840714,0.9945600000000001,0.29008,1.036,44.85,8.32,45.6151827794,138.12,47.05456,9.78008,48.0601870741,0.9945600000000001,0.29008,1.036,46.06,9.49,47.0274781378,138.31,47.44456,9.81008,48.4481572735,0.9945600000000001,0.29008,1.036,46.45,9.52,47.4155343743,138.12
2021-03-25 04:30:00,46.45512,26.54441,53.5040547666,0.9751200000000001,0.28441,1.01575,45.48,26.26,52.5168353959,138.06,45.87512,8.44441,46.6458432796,0.9751200000000001,0.28441,1.01575,44.9,8.16,45.6354642794,137.94,47.08512,9.61441,48.0566894934,0.9751200000000001,0.28441,1.01575,46.11,9.33,47.0444576969,138.14,47.48512,9.64441,48.4546310033,0.9751200000000001,0.28441,1.01575,46.51,9.36,47.4424883411,137.94
2021-03-25 05:00:00,46.4312,26.7091,53.5652159171,0.9912000000000001,0.2891,1.0325,45.44,26.42,52.5624390606,138.06,45.8512,8.6391,46.6579745622,0.9912000000000001,0.2891,1.0325,44.86,8.35,45.6304952855,137.94,47.0512,9.8091,48.0628116557,0.9912000000000001,0.2891,1.0325,46.06,9.52,47.0335412233,138.14,47.4512,9.8291,48.4585140945,0.9912000000000001,0.2891,1.0325,46.46,9.54,47.4293495633,137.94
2021-03-25 05:30:00,47.56088,26.18484,54.2925699539,1.01088,0.29484000000000005,1.053,46.55,25.89,53.2653226781,137.34,46.98088,8.28484,47.7057822428,1.01088,0.29484000000000005,1.053,45.97,7.99,46.6592005932,137.24,48.16088,9.43484,49.076334095,1.01088,0.29484000000000005,1.053,47.15,9.14,48.0277222029,137.41,48.62088,9.46484,49.5335559818,1.01088,0.29484000000000005,1.053,47.61,9.17,48.4850595545,137.23
2021-03-25 06:00:00,48.96848,25.69414,55.3000982264,1.00848,0.29414,1.0505,47.96,25.4,54.2708172041,137.0,48.35848,7.89414,48.9985717572,1.00848,0.29414,1.0505,47.35,7.6,47.9560475853,136.89,49.55848,9.02414,50.3733862536,1.00848,0.29414,1.0505,48.55,8.73,49.3286468495,137.07,50.02848,9.05414,50.8411866723,1.00848,0.29414,1.0505,49.02,8.76,49.7965661467,136.87
2021-03-25 06:30:00,53.46544,23.91617,58.5707816395,1.01544,0.29617000000000004,1.05775,52.45,23.62,57.5230988386,136.71,52.75544,6.20617,53.1192337639,1.01544,0.29617000000000004,1.05775,51.74,5.91,52.0764409306,136.61,54.05544,7.33617,54.5509851777,1.01544,0.29617000000000004,1.05775,53.04,7.04,53.5051698437,136.81,54.52544,7.35617,55.0194224276,1.01544,0.29617000000000004,1.05775,53.51,7.06,53.9737315738,136.6
2021-03-25 07:00:00,58.42112,22.62741,62.6500354777,1.19112,0.34741000000000005,1.24075,57.23,22.28,61.4139340867,137.56,57.62112,4.73741,57.8155387726,1.19112,0.34741000000000005,1.24075,56.43,4.39,56.6005035313,137.46,59.03112,5.85741,59.3210112891,1.19112,0.34741000000000005,1.24075,57.84,5.51,58.1018562526,137.65,59.49112,5.87741,59.780743615,1.19112,0.34741000000000005,1.24075,58.3,5.53,58.5616845728,137.45
2021-03-25 07:30:00,63.29744,20.81467,66.6319472758,1.62744,0.47467000000000004,1.6952500000000001,61.67,20.34,64.9376970642,136.44,62.36744,3.22467,62.4507491449,1.62744,0.47467000000000004,1.6952500000000001,60.74,2.75,60.8022211765,136.32,63.94744,4.31467,64.0928346991,1.62744,0.47467000000000004,1.6952500000000001,62.32,3.84,62.4381934396,136.51,64.30744,4.31467,64.4520225948,1.62744,0.47467000000000004,1.6952500000000001,62.68,3.84,62.7975158744,136.3
2021-03-25 08:00:00,65.4248,19.42515,68.2476439708,1.8348,0.53515,1.9112500000000001,63.59,18.89,66.3364168463,135.52,64.4548,2.10515,64.4891688546,1.8348,0.53515,1.9112500000000001,62.62,1.57,62.6396783197,135.44,66.0548,3.16515,66.1305888191,1.8348,0.53515,1.9112500000000001,64.22,2.63,64.2738306,135.6,66.4448,3.13515,66.5187237743,1.8348,0.53515,1.9112500000000001,64.61,2.6,64.6622927215,135.41
2021-03-25 08:30:00,67.30464,17.75427,69.6069584795,1.6946400000000001,0.49427000000000004,1.76525,65.61,17.26,67.8423149664,135.07,66.27464,0.8242700000000001,66.2797656013,1.6946400000000001,0.49427000000000004,1.76525,64.58,0.33,64.5808431348,134.97,67.95464,1.59427,67.9733388496,1.6946400000000001,0.49427000000000004,1.76525,66.26,1.1,66.2691300682,135.18,68.30464,1.56427,68.322549617,1.6946400000000001,0.49427000000000004,1.76525,66.61,1.07,66.6185935006,134.95
2021-03-25 09:00:00,67.49184,17.69637,69.773275527,2.66184,0.7763700000000001,2.7727500000000003,64.83,16.92,67.0016066972,135.35,66.48184,1.06637,66.4903917477,2.66184,0.7763700000000001,2.7727500000000003,63.82,0.29,63.820658881,135.25,68.16184,1.47637,68.1778270449,2.66184,0.7763700000000001,2.7727500000000003,65.5,0.7000000000000001,65.5037403512,135.41,68.48184,1.4363700000000001,68.4969018902,2.66184,0.7763700000000001,2.7727500000000003,65.82,0.66,65.8233089414,135.22
2021-03-25 09:30:00,68.52544,17.05367,70.6156044204,2.51544,0.73367,2.62025,66.01,16.32,67.9975183371,135.13,67.47544,1.59367,67.4942574392,2.51544,0.73367,2.62025,64.96,0.86,64.9656924846,135.02,69.20544,0.8036700000000001,69.2101062784,2.51544,0.73367,2.62025,66.69,0.07,66.6900367371,135.24,69.49544,0.7836700000000001,69.4998584133,2.51544,0.73367,2.62025,66.98,0.05,66.9800186623,135.01
2021-03-25 10:00:00,68.68104,16.90322,70.7305033338,2.17104,0.63322,2.2615,66.51,16.27,68.4711106964,135.22,67.63104,1.56322,67.6491036766,2.17104,0.63322,2.2615,65.46,0.93,65.4666059911,135.12,69.37104,0.6932200000000001,69.3745035633,2.17104,0.63322,2.2615,67.2,0.06,67.2000267857,135.24,69.66104,0.67322,69.664292999,2.17104,0.63322,2.2615,67.49,0.04,67.4900118536,135.1
2021-03-25 10:30:00,68.26992,17.15706,70.3928027901,2.6299200000000003,0.7670600000000001,2.7395,65.64,16.39,67.6553153862,135.45,67.21992,1.65706,67.2403412592,2.6299200000000003,0.7670600000000001,2.7395,64.59,0.89,64.5961314631,135.33,68.95992,0.82706,68.964879429,2.6299200000000003,0.7670600000000001,2.7395,66.33,0.06,66.330027137,135.51,69.23992,0.8070600000000001,69.244623383,2.6299200000000003,0.7670600000000001,2.7395,66.61,0.04,66.6100120102,135.29
2021-03-25 11:00:00,67.36752,17.34636,69.5649261927,2.62752,0.76636,2.737,64.74,16.58,66.8293648032,135.36,66.34752,1.41636,66.362636218,2.62752,0.76636,2.737,63.72,0.65,63.7233151994,135.33,68.06752,1.14636,68.0771725338,2.62752,0.76636,2.737,65.44,0.38,65.4411032914,135.51,68.33752,1.10636,68.3464751995,2.62752,0.76636,2.737,65.71,0.34,65.7108796167,135.29
2021-03-25 11:30:00,66.72912,17.39266,68.958538832,2.64912,0.77266,2.7595,64.08,16.62,66.200232628,134.94,65.71912,1.2726600000000001,65.7314414649,2.64912,0.77266,2.7595,63.07,0.5,63.0719818937,134.85,67.39912,1.26266,67.4109463444,2.64912,0.77266,2.7595,64.75,0.49,64.7518540275,135.02,67.69912,1.22266,67.7101598451,2.64912,0.77266,2.7595,65.05,0.45,65.0515564764,134.82
2021-03-25 12:00:00,66.81992,17.31206,69.0261481632,3.22992,0.9420600000000001,3.3645,63.59,16.37,65.6632697937,134.94,65.81992,1.70206,65.8419234003,3.22992,0.9420600000000001,3.3645,62.59,0.76,62.5946139855,134.85,67.49992,1.1920600000000001,67.51044517,3.22992,0.9420600000000001,3.3645,64.27,0.25,64.2704862281,135.02,67.77992,1.16206,67.7898807983,3.22992,0.9420600000000001,3.3645,64.55,0.22,64.5503749021,134.82
2021-03-25 12:30:00,67.06632,17.67601,69.3565613901,3.34632,0.97601,3.48575,63.72,16.7,65.8720608452,135.13,66.06632,1.45601,66.0823622721,3.34632,0.97601,3.48575,62.72,0.48,62.7218367078,135.02,67.76632,1.49601,67.7828309549,3.34632,0.97601,3.48575,64.42,0.52,64.4220986929,135.2,68.02632,1.45601,68.0419001635,3.34632,0.97601,3.48575,64.68,0.48,64.6817810515,134.99
2021-03-25 13:00:00,66.77792,17.88606,69.1317708572,3.27792,0.9560600000000001,3.4145,63.5,16.93,65.7181474176,135.13,65.78792,1.34606,65.8016891535,3.27792,0.9560600000000001,3.4145,62.51,0.39,62.5112165935,135.02,67.42792,1.68606,67.4489969818,3.27792,0.9560600000000001,3.4145,64.15,0.73,64.1541534119,135.2,67.78792,1.66606,67.8083907334,3.27792,0.9560600000000001,3.4145,64.51,0.71,64.5139070279,134.99
2021-03-25 13:30:00,65.75896,18.67428,68.3591219502,3.64896,1.0642800000000001,3.801,62.11,17.61,64.5582233337,135.56,64.81896,1.3542800000000002,64.8331061249,3.64896,1.0642800000000001,3.801,61.17,0.29,61.1706874246,135.43,66.40896,2.39428,66.4521071524,3.64896,1.0642800000000001,3.801,62.76,1.33,62.774090993,135.63,66.78896,2.37428,66.8311483023,3.64896,1.0642800000000001,3.801,63.14,1.31,63.1535881799,135.41
2021-03-25 14:00:00,64.11216,18.74063,66.7950617386,2.88216,0.8406300000000001,3.00225,61.23,17.9,63.792812291,136.1,63.19216,1.30063,63.2055434583,2.88216,0.8406300000000001,3.00225,60.31,0.46,60.3117542441,135.97,64.77216,2.32063,64.8137179512,2.88216,0.8406300000000001,3.00225,61.89,1.48,61.907693383,136.16,65.14216,2.31063,65.183126808,2.88216,0.8406300000000001,3.00225,62.26,1.47,62.2773514209,135.93
2021-03-25 14:30:00,63.44024,19.04757,66.2380100408,3.18024,0.9275700000000001,3.31275,60.26,18.12,62.9253684932,136.1,62.55024,1.56757,62.5698793331,3.18024,0.9275700000000001,3.31275,59.37,0.64,59.3734494534,136.07,64.08024,2.60757,64.1332720182,3.18024,0.9275700000000001,3.31275,60.9,1.6800000000000002,60.9231680069,136.16,64.48024,2.59757,64.5325400117,3.18024,0.9275700000000001,3.31275,61.3,1.67,61.3227437416,136.05
2021-03-25 15:00:00,63.06936,19.28523,65.9519845567,2.58936,0.7552300000000001,2.69725,60.48,18.53,63.2549705557,136.56,62.15936,1.70523,62.1827455566,2.58936,0.7552300000000001,2.69725,59.57,0.9500000000000001,59.5775746401,136.46,63.70936,2.7452300000000003,63.768478415,2.58936,0.7552300000000001,2.69725,61.12,1.99,61.1523875249,136.65,64.10936,2.7452300000000003,64.168109894,2.58936,0.7552300000000001,2.69725,61.52,1.99,61.5521770533,136.44
2021-03-25 15:30:00,62.80496,19.94853,65.896941126,2.87496,0.8385300000000001,2.9947500000000002,59.93,19.11,62.9030762364,136.56,61.93496,2.39853,61.9813860474,2.87496,0.8385300000000001,2.9947500000000002,59.06,1.56,59.0805991845,136.46,63.42496,3.44853,63.5186422254,2.87496,0.8385300000000001,2.9947500000000002,60.55,2.61,60.6062257528,136.65,63.86496,3.44853,63.9579977404,2.87496,0.8385300000000001,2.9947500000000002,60.99,2.61,61.0458204958,136.44
2021-03-25 16:00:00,63.37688,19.83659,66.4087285028,2.45688,0.7165900000000001,2.55925,60.92,19.12,63.8499866875,136.67,62.46688,2.22659,62.506550056500004,2.45688,0.7165900000000001,2.55925,60.01,1.51,60.0289946609,136.56,64.02688,3.28659,64.1111771563,2.45688,0.7165900000000001,2.55925,61.57,2.5700000000000003,61.6236139804,136.8,64.40688,3.27659,64.4901716028,2.45688,0.7165900000000001,2.55925,61.95,2.56,62.0028717077,136.55
2021-03-25 16:30:00,64.56392,20.04406,67.6037284996,1.93392,0.56406,2.0145,62.63,19.48,65.5895365131,136.44,63.62392,2.50406,63.6731773406,1.93392,0.56406,2.0145,61.69,1.94,61.7204965955,136.35,65.22392,3.5740600000000002,65.3217700698,1.93392,0.56406,2.0145,63.29,3.01,63.3615356506,136.52,65.60392,3.5540599999999998,65.7001191921,1.93392,0.56406,2.0145,63.67,2.99,63.7401678692,136.33
2021-03-25 17:00:00,66.37312,20.00341,69.321911905,1.86312,0.5434100000000001,1.94075,64.51,19.46,67.3812414549,136.07,65.40312,2.54341,65.4525556427,1.86312,0.5434100000000001,1.94075,63.54,2.0,63.571468443,136.02,66.98312,3.61341,67.080512049,1.86312,0.5434100000000001,1.94075,65.12,3.07,65.1923254686,136.16,67.43312,3.59341,67.5287958456,1.86312,0.5434100000000001,1.94075,65.57,3.05,65.6408973126,135.98
2021-03-25 17:30:00,68.23656,19.71608,71.0278250491,1.42656,0.41608000000000006,1.486,66.81,19.3,69.541829858,135.4,67.23656,2.42608,67.2803155819,1.42656,0.41608000000000006,1.486,65.81,2.01,65.840688028,135.31,68.83656,3.49608,68.9252825021,1.42656,0.41608000000000006,1.486,67.41,3.08,67.4803267627,135.46,69.31656,3.47608,69.4036643298,1.42656,0.41608000000000006,1.486,67.89,3.06,67.958926566,135.27
2021-03-25 18:00:00,70.4048,19.0564,72.9382083959,1.0848,0.3164,1.13,69.32,18.74,71.8084256895,135.1,69.3548,1.8864,69.3804496094,1.0848,0.3164,1.13,68.27,1.57,68.2880501991,134.99,70.9848,2.9364,71.0455084858,1.0848,0.3164,1.13,69.9,2.62,69.94908434,135.18,71.5048,2.8864,71.5630332504,1.0848,0.3164,1.13,70.42,2.5700000000000003,70.4668808732,134.98
2021-03-25 18:30:00,72.64816,18.62238,74.9969878612,0.9681600000000001,0.28238,1.0085,71.68,18.34,73.9890397289,135.27,71.53816,1.3523800000000001,71.5509417677,0.9681600000000001,0.28238,1.0085,70.57,1.07,70.5781113377,135.18,73.22816,2.42238,73.2682150857,0.9681600000000001,0.28238,1.0085,72.26,2.14,72.2916814025,135.36,73.74816,2.36238,73.785987441,0.9681600000000001,0.28238,1.0085,72.78,2.08,72.8097163846,135.15
2021-03-25 19:00:00,74.98304,17.82797,77.0732949987,0.9530400000000001,0.27797000000000005,0.9927500000000001,74.03,17.55,76.0818204304,134.98,73.82304,0.5579700000000001,73.825148597,0.9530400000000001,0.27797000000000005,0.9927500000000001,72.87,0.28,72.8705379423,134.87,75.58304,1.68797,75.6018860768,0.9530400000000001,0.27797000000000005,0.9927500000000001,74.63,1.4100000000000001,74.6433185222,135.08,76.08304,1.60797,76.1000298499,0.9530400000000001,0.27797000000000005,0.9927500000000001,75.13,1.33,75.1417713392,134.86
2021-03-25 19:30:00,75.16144,17.80917,77.2425310238,0.9914400000000001,0.28917000000000004,1.03275,74.17,17.52,76.2111494468,135.55,73.99144,0.35917000000000004,73.9923117382,0.9914400000000001,0.28917000000000004,1.03275,73.0,0.07,73.0000335616,135.48,75.78144,1.51917,75.7966656652,0.9914400000000001,0.28917000000000004,1.03275,74.79,1.23,74.8001136363,135.65,76.26144,1.44917,76.2752077976,0.9914400000000001,0.28917000000000004,1.03275,75.27,1.16,75.2789379574,135.46
2021-03-25 20:00:00,72.78568,18.59624,75.1237336346,1.01568,0.29624,1.058,71.77,18.3,74.0663412084,135.55,71.65568,1.24624,71.666516522,1.01568,0.29624,1.058,70.64,0.9500000000000001,70.646387735,135.48,73.40568,2.30624,73.4418994798,1.01568,0.29624,1.058,72.39,2.01,72.417899721,135.65,73.86568,2.26624,73.9004365725,1.01568,0.29624,1.058,72.85,1.97,72.8766313711,135.46
2021-03-25 20:30:00,69.65416,19.28163,72.2736692078,1.03416,0.30163,1.07725,68.62,18.98,71.196522387,134.55,68.61416,2.18163,68.6488343817,1.03416,0.30163,1.07725,67.58,1.88,67.6061446911,134.47,70.25416,3.21163,70.3275306303,1.03416,0.30163,1.07725,69.22,2.91,69.2811410125,134.68,70.74416,3.21163,70.8170229631,1.03416,0.30163,1.07725,69.71,2.91,69.7707116203,134.46
2021-03-25 21:00:00,67.564,19.71575,70.3818506013,1.014,0.29575,1.05625,66.55,19.42,69.3256006105,134.28,66.564,2.67575,66.6177583987,1.014,0.29575,1.05625,65.55,2.38,65.5931924821,134.16,68.114,3.71575,68.2152753719,1.014,0.29575,1.05625,67.1,3.42,67.1870999523,134.33,68.674,3.72575,68.7749917416,1.014,0.29575,1.05625,67.66,3.43,67.7468855373,134.14
2021-03-25 21:30:00,64.45144,20.87792,67.7486211048,1.02144,0.29792,1.064,63.43,20.58,66.6850905375,135.15,63.53144,3.5979200000000002,63.6332373591,1.02144,0.29792,1.064,62.51,3.3,62.5970454574,135.08,64.98144,4.67792,65.1496007662,1.02144,0.29792,1.064,63.96,4.38,64.1097964433,135.24,65.58144,4.67792,65.7480661921,1.02144,0.29792,1.064,64.56,4.38,64.7084074908,135.06
2021-03-25 22:00:00,61.12856,22.47708,65.1300235913,1.01856,0.29708,1.061,60.11,22.18,64.0715576524,134.94,60.26856,5.26708,60.498276473,1.01856,0.29708,1.061,59.25,4.97,59.4580810319,134.85,61.66856,6.3270800000000005,61.9922836634,1.01856,0.29708,1.061,60.65,6.03,60.9490229618,135.04,62.23856,6.34708,62.5613600827,1.01856,0.29708,1.061,61.22,6.05,61.5182160014,134.82
2021-03-25 22:30:00,57.26456,13.48883,58.8317802447,1.02456,0.29883000000000004,1.06725,56.24,13.19,57.7660254821,136.6,57.32456,13.71883,58.9432903371,1.02456,0.29883000000000004,1.06725,56.3,13.42,57.8773392616,136.5,57.99456,3.42883,58.0958334544,1.02456,0.29883000000000004,1.06725,56.97,3.13,57.0559181856,136.65,59.21456,14.448830000000001,60.95188926,1.02456,0.29883000000000004,1.06725,58.19,14.15,59.8857128203,136.49
2021-03-25 23:00:00,53.5192,11.5831,54.758314202,1.0392,0.30310000000000004,1.0825,52.48,11.28,53.6785692805,137.58,53.5392,11.5331,54.7673107999,1.0392,0.30310000000000004,1.0825,52.5,11.23,53.6876419672,137.48,54.8092,12.7631,56.2756175111,1.0392,0.30310000000000004,1.0825,53.77,12.46,55.1947868915,137.66,55.3692,12.8131,56.8324189196,1.0392,0.30310000000000004,1.0825,54.33,12.51,55.7516726206,137.47
2021-03-25 23:30:00,50.15072,11.87646,51.5378018415,1.05072,0.30646,1.0945,49.1,11.57,50.4447707894,136.07,50.21072,11.82646,51.5847027621,1.05072,0.30646,1.0945,49.16,11.52,50.491741899,135.98,51.33072,13.05646,52.965214655,1.05072,0.30646,1.0945,50.28,12.75,51.871388067,136.15,51.97072,13.09646,53.5954569143,1.05072,0.30646,1.0945,50.92,12.79,52.5017190195,135.97
2021-03-26 00:00:00,48.11912,12.16891,49.6339811033,1.05912,0.30891,1.10325,47.06,11.86,48.5314660813,136.32,48.18912,12.11891,49.6896293603,1.05912,0.30891,1.10325,47.13,11.81,48.5871690881,136.23,49.22912,13.34891,51.0068588933,1.05912,0.30891,1.10325,48.17,13.04,49.9038124796,136.4,49.91912,13.37891,51.6808840323,1.05912,0.30891,1.10325,48.86,13.07,50.5779052552,136.21
2021-03-26 00:30:00,47.5516,12.43255,49.1500047005,1.0716,0.31255000000000005,1.11625,46.48,12.12,48.0342044797,136.32,47.6316,12.38255,49.2148032919,1.0716,0.31255000000000005,1.11625,46.56,12.07,48.0990488471,136.23,48.6616,13.62255,50.5324171504,1.0716,0.31255000000000005,1.11625,47.59,13.31,49.4162341746,136.4,49.3416,13.66255,51.1982300774,1.0716,0.31255000000000005,1.11625,48.27,13.35,50.0820866179,136.21
2021-03-26 01:00:00,49.34184,12.02262,50.7854365567,1.07184,0.31262,1.1165,48.27,11.71,49.6700815381,135.21,49.41184,11.97262,50.8416518403,1.07184,0.31262,1.1165,48.34,11.66,49.7263632292,135.09,50.46184,13.20262,52.1603917839,1.07184,0.31262,1.1165,49.39,12.89,51.0443356309,135.27,51.16184,13.23262,52.8453981369,1.07184,0.31262,1.1165,50.09,12.92,51.7294355276,135.08
2021-03-26 01:30:00,49.11856,11.88458,50.5358900016,1.07856,0.31458,1.1235,48.04,11.57,49.4136266631,135.63,49.18856,11.83458,50.592210059,1.07856,0.31458,1.1235,48.11,11.52,49.4700161714,135.53,50.24856,13.05458,51.9166624606,1.07856,0.31458,1.1235,49.17,12.74,50.7936659437,135.69,50.93856,13.08458,52.59223449,1.07856,0.31458,1.1235,49.86,12.77,51.469335531,135.52
2021-03-26 02:00:00,48.19792,12.24856,49.7299378081,1.05792,0.30856,1.102,47.14,11.94,48.6286253147,136.8,48.25792,12.19856,49.7758144966,1.05792,0.30856,1.102,47.2,11.89,48.6745528998,136.7,49.31792,13.43856,51.1160652633,1.05792,0.30856,1.102,48.26,13.13,50.0142429714,136.88,49.99792,13.47856,51.7828502885,1.05792,0.30856,1.102,48.94,13.17,50.6810862157,136.69
2021-03-26 02:30:00,47.09104,12.34947,48.6834207669,1.06104,0.30947,1.10525,46.03,12.04,47.5785928754,136.59,47.17104,12.29947,48.7481689601,1.06104,0.30947,1.10525,46.11,11.99,47.6433856899,136.48,48.18104,13.52947,50.0445718731,1.06104,0.30947,1.10525,47.12,13.22,48.9393788273,136.64,48.88104,13.57947,50.7322193183,1.06104,0.30947,1.10525,47.82,13.27,49.6270621738,136.45
2021-03-26 03:00:00,46.44984,12.39912,48.0762499869,1.05984,0.30912,1.104,45.39,12.09,46.9725473016,136.59,46.52984,12.35912,48.143263886,1.05984,0.30912,1.104,45.47,12.05,47.0395939608,136.48,47.52984,13.58912,49.4342985467,1.05984,0.30912,1.104,46.47,13.28,48.3303145034,136.72,48.22984,13.63912,50.1212835111,1.05984,0.30912,1.104,47.17,13.33,49.0173214282,136.54
2021-03-26 03:30:00,45.62496,12.72353,47.3658652477,1.07496,0.31353000000000003,1.11975,44.55,12.41,46.2461955192,137.07,45.70496,12.67353,47.4295449194,1.07496,0.31353000000000003,1.11975,44.63,12.36,46.3098963506,136.95,46.70496,13.92353,48.736208062,1.07496,0.31353000000000003,1.11975,45.63,13.61,47.6164782402,137.13,47.37496,13.97353,49.3927765535,1.07496,0.31353000000000003,1.11975,46.3,13.66,48.2730318087,136.94
2021-03-26 04:00:00,44.95728,12.99129,46.7966947643,1.06728,0.31129,1.11175,43.89,12.68,45.6849482872,137.71,45.01728,12.95129,46.8432643105,1.06728,0.31129,1.11175,43.95,12.64,45.7315219515,137.61,46.01728,14.21129,48.1617153148,1.06728,0.31129,1.11175,44.95,13.9,47.0501062698,137.75,46.68728,14.27129,48.8197893488,1.06728,0.31129,1.11175,45.62,13.96,47.7081334785,137.6
2021-03-26 04:30:00,44.97392,13.07031,46.8346718112,1.06392,0.31031000000000003,1.10825,43.91,12.76,45.7264223398,137.38,45.05392,13.02031,46.8975924741,1.06392,0.31031000000000003,1.10825,43.99,12.71,45.7893459224,137.26,46.05392,14.28031,48.2171214514,1.06392,0.31031000000000003,1.10825,44.99,13.97,47.1090331041,137.46,46.69392,14.32031,48.8404897955,1.06392,0.31031000000000003,1.10825,45.63,14.01,47.7323475224,137.26
2021-03-26 05:00:00,44.96488,12.78184,46.7462925503,1.03488,0.30184,1.078,43.93,12.48,45.66831834,135.68,45.03488,12.73184,46.8000017778,1.03488,0.30184,1.078,44.0,12.43,45.7220395433,135.57,46.03488,13.941840000000001,48.0997409473,1.03488,0.30184,1.078,45.0,13.64,47.0217991999,135.75,46.67488,13.99184,48.7269536253,1.03488,0.30184,1.078,45.64,13.69,47.6489842494,135.55
2021-03-26 05:30:00,46.38136,12.27373,47.9778595142,1.04136,0.30373,1.08475,45.34,11.97,46.8934590322,136.11,46.45136,12.22373,48.0327848554,1.04136,0.30373,1.08475,45.41,11.92,46.9484238287,136.0,47.46136,13.44373,49.32863843,1.04136,0.30373,1.08475,46.42,13.14,48.243921897,136.18,48.12136,13.47373,49.9720590767,1.04136,0.30373,1.08475,47.08,13.17,48.8873736255,135.99
2021-03-26 06:00:00,47.8284,12.2487,49.3719201394,1.0584,0.30870000000000003,1.1025,46.77,11.94,48.2700372902,136.92,47.9084,12.1987,49.4370617275,1.0584,0.30870000000000003,1.1025,46.85,11.89,48.335231457,136.81,48.9284,13.4587,50.7456888046,1.0584,0.30870000000000003,1.1025,47.87,13.15,49.6433218067,137.0,49.6284,13.4887,51.4288159911,1.0584,0.30870000000000003,1.1025,48.57,13.18,50.3265069322,136.81
2021-03-26 06:30:00,52.47232,10.50276,53.5131043185,1.07232,0.31276000000000004,1.117,51.4,10.19,52.4003444645,136.92,52.53232,10.44276,53.560208,1.07232,0.31276000000000004,1.117,51.46,10.13,52.4475785904,136.81,53.68232,11.66276,54.9346106876,1.07232,0.31276000000000004,1.117,52.61,11.35,53.8203920461,137.0,54.35232,11.71276,55.6000309011,1.07232,0.31276000000000004,1.117,53.28,11.4,54.485946812,136.81
2021-03-26 07:00:00,57.69928,8.53604,58.3272739925,1.04928,0.30604000000000003,1.093,56.65,8.23,57.244697571,136.77,57.73928,8.48604,58.3595521727,1.04928,0.30604000000000003,1.093,56.69,8.18,57.2771202139,136.66,59.02928,9.66604,59.8154514035,1.04928,0.30604000000000003,1.093,57.98,9.36,58.73065639,136.86,59.65928,9.68604,60.4404588086,1.04928,0.30604000000000003,1.093,58.61,9.38,59.3558463843,136.65
2021-03-26 07:30:00,62.68592,7.34881,63.1152087429,1.19592,0.34881,1.2457500000000001,61.49,7.0,61.8871561796,137.82,62.68592,7.27881,63.1070965998,1.19592,0.34881,1.2457500000000001,61.49,6.93,61.8792776299,137.74,64.21592,8.47881,64.7732552869,1.19592,0.34881,1.2457500000000001,63.02,8.13,63.5422481503,137.92,64.67592,8.48881,65.2306256529,1.19592,0.34881,1.2457500000000001,63.48,8.14,63.9997656246,137.74
2021-03-26 08:00:00,64.2528,6.49165,64.5799026599,1.8228,0.5316500000000001,1.8987500000000002,62.43,5.96,62.7138461586,137.05,64.2228,6.44165,64.5450454687,1.8228,0.5316500000000001,1.8987500000000002,62.4,5.91,62.6792477619,136.95,65.8028,7.60165,66.2404224818,1.8228,0.5316500000000001,1.8987500000000002,63.98,7.07,64.3694438379,137.12,66.2328,7.58165,66.665322414,1.8228,0.5316500000000001,1.8987500000000002,64.41,7.05,64.7946803372,136.93
2021-03-26 08:30:00,65.33352,6.09811,65.6174959989,2.39352,0.69811,2.49325,62.94,5.4,63.1712244618,137.05,65.30352,6.03811,65.5820745079,2.39352,0.69811,2.49325,62.91,5.34,63.1362312781,136.95,66.92352,7.19811,67.3095113395,2.39352,0.69811,2.49325,64.53,6.5,64.8565409192,137.12,67.29352,7.17811,67.6752768532,2.39352,0.69811,2.49325,64.9,6.48,65.2226985029,136.93
2021-03-26 09:00:00,66.70536,5.44198,66.9269766167,1.75536,0.51198,1.8285,64.95,4.93,65.1368359686,136.65,66.65536,5.37198,66.8714826054,1.75536,0.51198,1.8285,64.9,4.86,65.0817147899,136.53,68.35536,6.51198,68.6648463499,1.75536,0.51198,1.8285,66.6,6.0,66.869724091,136.7,68.67536,6.49198,68.9815256098,1.75536,0.51198,1.8285,66.92,5.98,67.1866564133,136.5
2021-03-26 09:30:00,69.42736,4.00673,69.5428803104,1.49736,0.43673000000000006,1.5597500000000002,67.93,3.5700000000000003,68.0237443839,135.94,69.35736,3.93673,69.4689947334,1.49736,0.43673000000000006,1.5597500000000002,67.86,3.5,67.950199411,135.84,71.13736,5.04673,71.3161515469,1.49736,0.43673000000000006,1.5597500000000002,69.64,4.61,69.7924186427,136.03,71.44736,5.01673,71.6232701771,1.49736,0.43673000000000006,1.5597500000000002,69.95,4.58,70.0997781737,135.83
2021-03-26 10:00:00,70.78584,3.45337,70.8700282832,1.48584,0.43337000000000003,1.5477500000000002,69.3,3.02,69.3657725395,135.52,70.71584,3.39337,70.79721030420001,1.48584,0.43337000000000003,1.5477500000000002,69.23,2.96,69.293250032,135.41,72.51584,4.47337,72.6536860047,1.48584,0.43337000000000003,1.5477500000000002,71.03,4.04,71.1447995288,135.58,72.84584,4.45337,72.9818395881,1.48584,0.43337000000000003,1.5477500000000002,71.36,4.02,71.4731418087,135.38
2021-03-26 10:30:00,71.10528,3.40529,71.1867743606,1.35528,0.39529000000000003,1.41175,69.75,3.01,69.8149167442,135.52,71.05528,3.34529,71.1339847124,1.35528,0.39529000000000003,1.41175,69.7,2.95,69.7624003314,135.41,72.85528,4.41529,72.9889485447,1.35528,0.39529000000000003,1.41175,71.5,4.02,71.6129206219,135.58,73.19528,4.40529,73.3277273224,1.35528,0.39529000000000003,1.41175,71.84,4.01,71.9518290247,135.38
2021-03-26 11:00:00,71.16144,3.46292,71.245647992,1.86144,0.5429200000000001,1.939,69.3,2.92,69.3614907568,135.52,71.09144,3.40292,71.1728368537,1.86144,0.5429200000000001,1.939,69.23,2.86,69.2890503615,135.41,72.89144,4.47292,73.0285494762,1.86144,0.5429200000000001,1.939,71.03,3.93,71.1386378841,135.58,73.21144,4.46292,73.3473421591,1.86144,0.5429200000000001,1.939,71.35,3.92,71.4576021148,135.38
2021-03-26 11:30:00,71.2916,3.5088,71.3778950936,1.8816000000000002,0.5488000000000001,1.96,69.41,2.96,69.4730861557,135.18,71.2416,3.4488,71.3250292114,1.8816000000000002,0.5488000000000001,1.96,69.36,2.9,69.4205992483,135.08,73.0116,4.4988,73.1500713328,1.8816000000000002,0.5488000000000001,1.96,71.13,3.95,71.2395915204,135.25,73.3716,4.5088,73.5100058768,1.8816000000000002,0.5488000000000001,1.96,71.49,3.96,71.5995928759,135.04
2021-03-26 12:00:00,70.6504,3.8197,70.7535803211,2.0904,0.6097,2.1775,68.56,3.21,68.635105449,135.71,70.5804,3.7697000000000003,70.6809981696,2.0904,0.6097,2.1775,68.49,3.16,68.5628594795,135.62,72.3804,4.8397,72.542022306,2.0904,0.6097,2.1775,70.29,4.23,70.4171641008,135.8,72.7004,4.8397,72.8613124796,2.0904,0.6097,2.1775,70.61,4.23,70.7365888349,135.6
2021-03-26 12:30:00,68.964,4.72825,69.1258970579,2.394,0.69825,2.49375,66.57,4.03,66.6918720685,136.02,68.894,4.65825,69.0513036015,2.394,0.69825,2.49375,66.5,3.96,66.6178024255,135.89,70.664,5.75825,70.898225218,2.394,0.69825,2.49375,68.27,5.06,68.4572603892,136.12,70.954,5.75825,71.1872710466,2.394,0.69825,2.49375,68.56,5.06,68.7464704549,135.88
2021-03-26 13:00:00,67.63728,5.66004,67.8736892956,2.77728,0.8100400000000001,2.893,64.86,4.85,65.0410800956,136.51,67.57728,5.61004,67.809743555,2.77728,0.8100400000000001,2.893,64.8,4.8,64.9775345793,136.42,69.29728,6.71004,69.6213878934,2.77728,0.8100400000000001,2.893,66.52,5.9,66.7811380556,136.6,69.61728,6.72004,69.940865109,2.77728,0.8100400000000001,2.893,66.84,5.91,67.1007727228,136.4
2021-03-26 13:30:00,66.47112,6.62116,66.8000715104,3.26112,0.9511600000000001,3.3970000000000002,63.21,5.67,63.4637928271,136.89,66.40112,6.57116,66.7254740036,3.26112,0.9511600000000001,3.3970000000000002,63.14,5.62,63.3896206015,136.78,68.09112,7.68116,68.5229949856,3.26112,0.9511600000000001,3.3970000000000002,64.83,6.73,65.1783844537,136.96,68.39112,7.71116,68.8244671857,3.26112,0.9511600000000001,3.3970000000000002,65.13,6.76,65.4798785888,136.77
2021-03-26 14:00:00,67.06328,6.07054,67.3374708483,2.09328,0.6105400000000001,2.1805,64.97,5.46,65.1990222319,136.89,67.00328,6.0205400000000004,67.2732222556,2.09328,0.6105400000000001,2.1805,64.91,5.41,65.135061219,136.78,68.75328,7.12054,69.1210214092,2.09328,0.6105400000000001,2.1805,66.66,6.51,66.9771281857,136.96,69.02328,7.17054,69.3947391799,2.09328,0.6105400000000001,2.1805,66.93,6.5600000000000005,67.2507137509,136.77
2021-03-26 14:30:00,63.66696,7.02453,64.0533044999,2.58696,0.75453,2.69475,61.08,6.27,61.4009714907,136.77,63.60696,6.98453,63.9892883205,2.58696,0.75453,2.69475,61.02,6.23,61.3372097507,136.67,65.26696,8.10453,65.7682254144,2.58696,0.75453,2.69475,62.68,7.35,63.109467594,136.86,65.55696,8.13453,66.0597122516,2.58696,0.75453,2.69475,62.97,7.38,63.4009881626,136.67
2021-03-26 15:00:00,61.6504,8.14345,62.1859115722,4.1604,1.21345,4.33375,57.49,6.93,57.9061741095,137.35,61.5904,8.09345,62.1198945996,4.1604,1.21345,4.33375,57.43,6.88,57.8406370988,137.24,63.1804,9.23345,63.8515429967,4.1604,1.21345,4.33375,59.02,8.02,59.5624109653,137.45,63.4304,9.27345,64.1046996644,4.1604,1.21345,4.33375,59.27,8.06,59.8155205611,137.23
2021-03-26 15:30:00,62.71408,7.85119,63.2036155189,2.64408,0.77119,2.75425,60.07,7.08,60.4857942,137.96,62.64408,7.79119,63.1267249322,2.64408,0.77119,2.75425,60.0,7.02,60.4092741224,137.85,64.31408,8.97119,64.9367625946,2.64408,0.77119,2.75425,61.67,8.2,62.2127711969,138.03,64.54408,8.98119,65.1659423078,2.64408,0.77119,2.75425,61.9,8.21,62.4420859677,137.84
2021-03-26 16:00:00,62.48784,8.28812,63.0350940429,2.90784,0.8481200000000001,3.029,59.58,7.44,60.0427347812,137.14,62.43784,8.23812,62.9789685927,2.90784,0.8481200000000001,3.029,59.53,7.39,59.9869402454,137.05,64.05784,9.38812,64.7421320517,2.90784,0.8481200000000001,3.029,61.15,8.54,61.743453904,137.24,64.33784,9.40812,65.0220760804,2.90784,0.8481200000000001,3.029,61.43,8.56,62.0235318246,137.04
2021-03-26 16:30:00,63.43736,8.48798,64.0026909454,1.70736,0.49798000000000003,1.7785000000000002,61.73,7.99,62.2449435697,136.38,63.38736,8.45798,63.9491581919,1.70736,0.49798000000000003,1.7785000000000002,61.68,7.96,62.1915106747,136.26,65.01736,9.58798,65.7205178148,1.70736,0.49798000000000003,1.7785000000000002,63.31,9.09,63.9592385821,136.46,65.32736,9.62798,66.0330369092,1.70736,0.49798000000000003,1.7785000000000002,63.62,9.13,64.2717768542,136.25
2021-03-26 17:00:00,64.55008,8.76919,65.1430082301,2.02008,0.5891900000000001,2.10425,62.53,8.18,63.0627726951,135.69,64.50008,8.70919,65.0854078151,2.02008,0.5891900000000001,2.10425,62.48,8.12,63.0054346862,135.6,66.14008,9.86919,66.8723492459,2.02008,0.5891900000000001,2.10425,64.12,9.28,64.7880606285,135.76,66.46008,9.88919,67.1918024201,2.02008,0.5891900000000001,2.10425,64.44,9.3,65.1076308892,135.58
2021-03-26 17:30:00,66.92816,8.02238,67.4072487337,1.4481600000000001,0.42238000000000003,1.5085000000000002,65.48,7.6,65.9195752413,135.12,66.89816,7.97238,67.3715270292,1.4481600000000001,0.42238000000000003,1.5085000000000002,65.45,7.55,65.8840268958,135.03,68.55816,9.10238,69.159776057,1.4481600000000001,0.42238000000000003,1.5085000000000002,67.11,8.68,67.6690069382,135.19,68.93816,9.12238,69.5391092915,1.4481600000000001,0.42238000000000003,1.5085000000000002,67.49,8.7,68.0484393649,135.01
2021-03-26 18:00:00,68.12416,7.76538,68.5653141337,1.18416,0.34538,1.2335,66.94,7.42,67.3499814402,135.34,68.09416,7.69538,68.5276112195,1.18416,0.34538,1.2335,66.91,7.35,67.3124847261,135.27,69.73416,8.85538,70.2941734844,1.18416,0.34538,1.2335,68.55,8.51,69.0762086394,135.45,70.20416,8.84538,70.7592031375,1.18416,0.34538,1.2335,69.02,8.5,69.5414293785,135.26
2021-03-26 18:30:00,68.74416,7.99288,69.2072659827,1.00416,0.29288000000000003,1.046,67.74,7.7,68.1762245948,135.18,68.72416,7.92288,69.1793480397,1.00416,0.29288000000000003,1.046,67.72,7.63,68.148479807,135.06,70.34416,9.10288,70.9306934296,1.00416,0.29288000000000003,1.046,69.34,8.81,69.8974370059,135.23,70.87416,9.07288,71.4525276474,1.00416,0.29288000000000003,1.046,69.87,8.78,70.41949517,135.04
2021-03-26 19:00:00,70.65872,7.42546,71.0478160695,0.97872,0.28546000000000005,1.0195,69.68,7.14,70.044857056,134.97,70.64872,7.36546,71.0316242152,0.97872,0.28546000000000005,1.0195,69.67,7.08,70.0288176396,134.9,72.28872,8.49546,72.7862066593,0.97872,0.28546000000000005,1.0195,71.31,8.21,71.7810573898,135.07,72.82872,8.49546,73.3225429009,0.97872,0.28546000000000005,1.0195,71.85,8.21,72.3175400577,134.88
2021-03-26 19:30:00,70.5984,7.6312,71.0096422748,0.9984000000000001,0.2912,1.04,69.6,7.34,69.9859671649,135.6,70.5684,7.5612,70.9723243525,0.9984000000000001,0.2912,1.04,69.57,7.27,69.9488227206,135.5,72.2484,8.7212,72.7728701646,0.9984000000000001,0.2912,1.04,71.25,8.43,71.7469678802,135.69,72.7684,8.7212,73.2891490468,0.9984000000000001,0.2912,1.04,71.77,8.43,72.2633918385,135.47
2021-03-26 20:00:00,68.086,8.68925,68.6382288638,1.026,0.29925,1.06875,67.06,8.39,67.5828062454,136.19,68.056,8.619250000000001,68.5996399886,1.026,0.29925,1.06875,67.03,8.32,67.5443802252,136.09,69.716,9.79925,70.4013207018,1.026,0.29925,1.06875,68.69,9.5,69.3438252478,136.26,70.186,9.789250000000001,70.8653936104,1.026,0.29925,1.06875,69.16,9.49,69.8080632878,136.07
2021-03-26 20:30:00,65.60864,9.54877,66.299869164,1.05864,0.30877000000000004,1.10275,64.55,9.24,65.2079757392,135.7,65.58864,9.49877,66.272892864,1.05864,0.30877000000000004,1.10275,64.53,9.19,65.1811092265,135.64,67.17864,10.65877,68.0189609606,1.05864,0.30877000000000004,1.10275,66.12,10.35,66.9251589464,135.82,67.63864,10.68877,68.4779922688,1.05864,0.30877000000000004,1.10275,66.58,10.38,67.3842770979,135.62
2021-03-26 21:00:00,63.51576,10.30793,64.3467574106,1.05576,0.30793000000000004,1.09975,62.46,10.0,63.2554471963,136.02,63.49576,10.24793,64.3174284876,1.05576,0.30793000000000004,1.09975,62.44,9.94,63.2262382243,135.92,65.04576,11.42793,66.042020548,1.05576,0.30793000000000004,1.09975,63.99,11.12,64.9490146192,136.11,65.52576,11.47793,66.5234402347,1.05576,0.30793000000000004,1.09975,64.47,11.17,65.430495948,135.9
2021-03-26 21:30:00,60.60792,11.28856,61.650235633,1.05792,0.30856,1.102,59.55,10.98,60.5538016973,136.56,60.60792,11.23856,61.6410999058,1.05792,0.30856,1.102,59.55,10.93,60.5447553468,136.45,62.06792,12.43856,63.3020099839,1.05792,0.30856,1.102,61.01,12.13,62.2041558097,136.63,62.56792,12.48856,63.8021061094,1.05792,0.30856,1.102,61.51,12.18,62.7043260071,136.44
2021-03-26 22:00:00,58.12728,12.282540000000001,59.4107857973,1.03728,0.30254000000000003,1.0805,57.09,11.98,58.333425238,137.1,58.11728,12.23254,59.3906833556,1.03728,0.30254000000000003,1.0805,57.08,11.93,58.3133886856,137.0,59.53728,13.45254,61.0381728286,1.03728,0.30254000000000003,1.0805,58.5,13.15,59.9597573377,137.19,60.03728,13.51254,61.539123548,1.03728,0.30254000000000003,1.0805,59.0,13.21,60.4607649637,137.0
2021-03-26 22:30:00,54.98512,13.14191,56.5338236798,1.03512,0.30191,1.07825,53.95,12.84,55.456903087,136.14,55.00512,13.08191,56.5393632389,1.03512,0.30191,1.07825,53.97,12.78,55.4625035497,136.04,56.32512,14.31191,58.1149714864,1.03512,0.30191,1.07825,55.29,14.01,57.0373929979,136.21,56.84512,14.35191,58.6288750401,1.03512,0.30191,1.07825,55.81,14.05,57.551356196,136.02
2021-03-26 23:00:00,51.98664,13.82527,53.7935760948,1.04664,0.30527000000000004,1.09025,50.94,13.52,52.7036431378,136.44,51.99664,13.77527,53.7904139681,1.04664,0.30527000000000004,1.09025,50.95,13.47,52.7005066389,136.35,53.26664,15.01527,55.3425087077,1.04664,0.30527000000000004,1.09025,52.22,14.71,54.2523040985,136.53,53.76664,15.03527,55.8293016333,1.04664,0.30527000000000004,1.09025,52.72,14.73,54.7391203802,136.34
2021-03-26 23:30:00,48.67968,14.81324,50.8836253052,1.03968,0.30324,1.083,47.64,14.51,49.8006997943,137.21,48.68968,14.74324,50.8728617654,1.03968,0.30324,1.083,47.65,14.44,49.7899196625,137.11,49.90968,16.00324,52.4125924583,1.03968,0.30324,1.083,48.87,15.7,51.3299805182,137.29,50.38968,16.05324,52.885029687,1.03968,0.30324,1.083,49.35,15.75,51.8023648109,137.09
2021-03-27 00:00:00,46.42512,15.29191,48.8787712454,1.03512,0.30191,1.07825,45.39,14.99,47.8011736258,137.95,46.44512,15.23191,48.8790369592,1.03512,0.30191,1.07825,45.41,14.93,47.8013911931,137.88,47.63512,16.52191,50.419025848,1.03512,0.30191,1.07825,46.6,16.22,49.3421564182,138.03,48.07512,16.56191,50.8479500655,1.03512,0.30191,1.07825,47.04,16.26,49.7709674409,137.86
