Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-27 00:30:00,45.04,15.12,47.5101673329,0.0,0.0,0.0,45.04,15.12,47.5101673329,137.58,45.06,15.06,47.5100747211,0.0,0.0,0.0,45.06,15.06,47.5100747211,137.49,46.2,16.33,49.0011112119,0.0,0.0,0.0,46.2,16.33,49.0011112119,137.69,46.69,16.38,49.4798999595,0.0,0.0,0.0,46.69,16.38,49.4798999595,137.47
2021-03-27 01:00:00,45.86,15.14,48.2945048634,0.0,0.0,0.0,45.86,15.14,48.2945048634,137.09,45.9,15.08,48.3137288977,0.0,0.0,0.0,45.9,15.08,48.3137288977,137.01,47.03,16.36,49.7942818002,0.0,0.0,0.0,47.03,16.36,49.7942818002,137.19,47.55,16.4,50.2987325884,0.0,0.0,0.0,47.55,16.4,50.2987325884,136.98
2021-03-27 01:30:00,45.06,15.25,47.5706432582,0.0,0.0,0.0,45.06,15.25,47.5706432582,136.87,45.1,15.18,47.5861576511,0.0,0.0,0.0,45.1,15.18,47.5861576511,136.76,46.22,16.47,49.0667840805,0.0,0.0,0.0,46.22,16.47,49.0667840805,136.92,46.75,16.5,49.5763300376,0.0,0.0,0.0,46.75,16.5,49.5763300376,136.73
2021-03-27 02:00:00,44.14,15.41,46.7526223863,0.0,0.0,0.0,44.14,15.41,46.7526223863,137.52,44.18,15.36,46.7739457391,0.0,0.0,0.0,44.18,15.36,46.7739457391,137.41,45.27,16.64,48.2313435434,0.0,0.0,0.0,45.27,16.64,48.2313435434,137.6,45.82,16.69,48.7650335794,0.0,0.0,0.0,45.82,16.69,48.7650335794,137.38
2021-03-27 02:30:00,43.63,15.57,46.3249587156,0.0,0.0,0.0,43.63,15.57,46.3249587156,137.9,43.67,15.51,46.3425182743,0.0,0.0,0.0,43.67,15.51,46.3425182743,137.8,44.75,16.8,47.799607739,0.0,0.0,0.0,44.75,16.8,47.799607739,137.98,45.29,16.85,48.3229407218,0.0,0.0,0.0,45.29,16.85,48.3229407218,137.78
2021-03-27 03:00:00,42.78,15.77,45.5940928191,0.0,0.0,0.0,42.78,15.77,45.5940928191,138.12,42.82,15.71,45.6109252263,0.0,0.0,0.0,42.82,15.71,45.6109252263,138.02,43.89,17.01,47.0709273331,0.0,0.0,0.0,43.89,17.01,47.0709273331,138.2,44.43,17.06,47.5927357902,0.0,0.0,0.0,44.43,17.06,47.5927357902,138.0
2021-03-27 03:30:00,41.76,16.09,44.7524937853,0.0,0.0,0.0,41.76,16.09,44.7524937853,137.93,41.81,16.04,44.7812203943,0.0,0.0,0.0,41.81,16.04,44.7812203943,137.8,42.83,17.35,46.2107281916,0.0,0.0,0.0,42.83,17.35,46.2107281916,138.01,43.4,17.39,46.7543805434,0.0,0.0,0.0,43.4,17.39,46.7543805434,137.78
2021-03-27 04:00:00,40.9,14.73,43.4716332796,0.0,0.0,0.0,40.9,14.73,43.4716332796,137.44,40.94,14.81,43.5364180888,0.0,0.0,0.0,40.94,14.81,43.5364180888,137.41,41.95,15.62,44.7636783565,0.0,0.0,0.0,41.95,15.62,44.7636783565,137.59,42.67,22.06,48.0351173622,0.0,0.0,0.0,42.67,22.06,48.0351173622,137.4
2021-03-27 04:30:00,40.47,10.98,41.9330573653,0.0,0.0,0.0,40.47,10.98,41.9330573653,135.57,40.52,10.92,41.9656621537,0.0,0.0,0.0,40.52,10.92,41.9656621537,135.5,41.51,12.09,43.2348031105,0.0,0.0,0.0,41.51,12.09,43.2348031105,135.65,42.59,31.04,52.7009459118,0.0,0.0,0.0,42.59,31.04,52.7009459118,135.46
2021-03-27 05:00:00,40.38,10.97,41.8435813477,0.0,0.0,0.0,40.38,10.97,41.8435813477,135.57,40.42,10.91,41.8665080942,0.0,0.0,0.0,40.42,10.91,41.8665080942,135.5,41.41,12.07,43.1332006696,0.0,0.0,0.0,41.41,12.07,43.1332006696,135.74,42.49,31.05,52.6260638847,0.0,0.0,0.0,42.49,31.05,52.6260638847,135.46
2021-03-27 05:30:00,41.01,10.94,42.4441244461,0.0,0.0,0.0,41.01,10.94,42.4441244461,135.32,41.04,10.87,42.4551351429,0.0,0.0,0.0,41.04,10.87,42.4551351429,135.21,42.04,12.02,43.7246154929,0.0,0.0,0.0,42.04,12.02,43.7246154929,135.4,43.14,30.89,53.0589455229,0.0,0.0,0.0,43.14,30.89,53.0589455229,135.18
2021-03-27 06:00:00,41.65,10.65,42.99005699,0.0,0.0,0.0,41.65,10.65,42.99005699,134.98,41.7,10.59,43.0236923102,0.0,0.0,0.0,41.7,10.59,43.0236923102,134.88,42.69,11.72,44.2695662956,0.0,0.0,0.0,42.69,11.72,44.2695662956,135.04,43.82,30.5,53.389534555,0.0,0.0,0.0,43.82,30.5,53.389534555,134.83
2021-03-27 06:30:00,43.66,9.81,44.7485385236,0.0,0.0,0.0,43.66,9.81,44.7485385236,134.98,43.69,9.76,44.7668817319,0.0,0.0,0.0,43.69,9.76,44.7668817319,134.88,44.76,10.88,46.0633476856,0.0,0.0,0.0,44.76,10.88,46.0633476856,135.04,45.9,29.64,54.6382613193,0.0,0.0,0.0,45.9,29.64,54.6382613193,134.83
2021-03-27 07:00:00,45.7,9.1,46.5972102169,0.0,0.0,0.0,45.7,9.1,46.5972102169,134.78,45.72,9.03,46.6032112627,0.0,0.0,0.0,45.72,9.03,46.6032112627,134.68,46.83,10.14,47.9152220072,0.0,0.0,0.0,46.83,10.14,47.9152220072,134.88,47.99,28.85,55.9943086394,0.0,0.0,0.0,47.99,28.85,55.9943086394,134.66
2021-03-27 07:30:00,47.64,8.66,48.420710445,0.0,0.0,0.0,47.64,8.66,48.420710445,134.78,47.64,8.6,48.4100154927,0.0,0.0,0.0,47.64,8.6,48.4100154927,134.68,48.84,9.7,49.7939313571,0.0,0.0,0.0,48.84,9.7,49.7939313571,134.88,49.99,28.36,57.4742524962,0.0,0.0,0.0,49.99,28.36,57.4742524962,134.66
2021-03-27 08:00:00,48.2,8.26,48.9026338759,0.0,0.0,0.0,48.2,8.26,48.9026338759,134.63,48.21,8.2,48.9023936019,0.0,0.0,0.0,48.21,8.2,48.9023936019,134.52,49.44,9.28,50.3033994875,0.0,0.0,0.0,49.44,9.28,50.3033994875,134.71,50.57,27.89,57.7509913335,0.0,0.0,0.0,50.57,27.89,57.7509913335,134.47
2021-03-27 08:30:00,50.5,7.0,50.9828402504,0.0,0.0,0.0,50.5,7.0,50.9828402504,134.07,50.48,6.93,50.9534621002,0.0,0.0,0.0,50.48,6.93,50.9534621002,133.99,51.77,7.98,52.3814213247,0.0,0.0,0.0,51.77,7.98,52.3814213247,134.16,52.93,26.42,59.157428105,0.0,0.0,0.0,52.93,26.42,59.157428105,133.92
2021-03-27 09:00:00,52.1,6.54,52.5088716314,0.0,0.0,0.0,52.1,6.54,52.5088716314,134.38,52.42,14.28,54.3302383577,0.0,0.0,0.0,52.42,14.28,54.3302383577,134.27,53.43,7.28,53.9236803269,0.0,0.0,0.0,53.43,7.28,53.9236803269,134.45,54.2,17.02,56.8095097673,0.0,0.0,0.0,54.2,17.02,56.8095097673,134.21
2021-03-27 09:30:00,54.12,6.0,54.4515784895,0.0,0.0,0.0,54.12,6.0,54.4515784895,135.46,54.86,23.24,59.5795031869,0.0,0.0,0.0,54.86,23.24,59.5795031869,135.33,55.53,7.02,55.9719688773,0.0,0.0,0.0,55.53,7.02,55.9719688773,135.54,55.87,7.04,56.3117971654,0.0,0.0,0.0,55.87,7.04,56.3117971654,135.28
2021-03-27 10:00:00,54.73,5.61,55.0167701706,0.0,0.0,0.0,54.73,5.61,55.0167701706,135.07,55.47,22.74,59.950216847,0.0,0.0,0.0,55.47,22.74,59.950216847,134.99,56.14,6.62,56.5289660263,0.0,0.0,0.0,56.14,6.62,56.5289660263,135.14,56.5,6.63,56.8876691384,0.0,0.0,0.0,56.5,6.63,56.8876691384,134.91
2021-03-27 10:30:00,54.96,5.65,55.2496524876,0.0,0.0,0.0,54.96,5.65,55.2496524876,134.79,55.72,22.74,60.1816084863,0.0,0.0,0.0,55.72,22.74,60.1816084863,134.7,56.38,6.66,56.7720001409,0.0,0.0,0.0,56.38,6.66,56.7720001409,134.85,56.73,6.68,57.1219336157,0.0,0.0,0.0,56.73,6.68,57.1219336157,134.62
2021-03-27 11:00:00,54.67,5.53,54.9489745127,0.0,0.0,0.0,54.67,5.53,54.9489745127,134.87,55.41,22.63,59.8530283277,0.0,0.0,0.0,55.41,22.63,59.8530283277,134.7,56.07,6.51,56.446656234,0.0,0.0,0.0,56.07,6.51,56.446656234,134.95,56.44,6.55,56.818800585700004,0.0,0.0,0.0,56.44,6.55,56.818800585700004,134.62
2021-03-27 11:30:00,54.62,5.82,54.9291980644,0.0,0.0,0.0,54.62,5.82,54.9291980644,134.48,55.4,22.82,59.9158776953,0.0,0.0,0.0,55.4,22.82,59.9158776953,134.4,56.01,6.82,56.4236874017,0.0,0.0,0.0,56.01,6.82,56.4236874017,134.58,56.42,6.84,56.8331065489,0.0,0.0,0.0,56.42,6.84,56.8331065489,134.32
2021-03-27 12:00:00,56.23,5.57,56.5052015305,0.0,0.0,0.0,56.23,5.57,56.5052015305,134.33,57.03,22.55,61.3263679016,0.0,0.0,0.0,57.03,22.55,61.3263679016,134.24,57.63,6.5600000000000005,58.0021594426,0.0,0.0,0.0,57.63,6.5600000000000005,58.0021594426,134.43,58.08,6.6,58.4537971393,0.0,0.0,0.0,58.08,6.6,58.4537971393,134.17
2021-03-27 12:30:00,57.04,5.84,57.3381827406,0.0,0.0,0.0,57.04,5.84,57.3381827406,134.98,57.84,22.97,62.2341264902,0.0,0.0,0.0,57.84,22.97,62.2341264902,134.92,58.46,6.84,58.8587903376,0.0,0.0,0.0,58.46,6.84,58.8587903376,135.08,58.9,6.87,59.2992993213,0.0,0.0,0.0,58.9,6.87,59.2992993213,134.82
2021-03-27 13:00:00,57.09,5.87,57.3909836124,0.0,0.0,0.0,57.09,5.87,57.3909836124,135.32,57.91,23.09,62.3435337465,0.0,0.0,0.0,57.91,23.09,62.3435337465,135.22,58.52,6.89,58.9242097953,0.0,0.0,0.0,58.52,6.89,58.9242097953,135.43,58.97,6.89,59.3711461907,0.0,0.0,0.0,58.97,6.89,59.3711461907,135.16
2021-03-27 13:30:00,56.67,6.12,56.9995026294,0.0,0.0,0.0,56.67,6.12,56.9995026294,135.32,57.47,23.35,62.0324382884,0.0,0.0,0.0,57.47,23.35,62.0324382884,135.22,58.09,7.14,58.5271535272,0.0,0.0,0.0,58.09,7.14,58.5271535272,135.43,58.54,7.15,58.9750294616,0.0,0.0,0.0,58.54,7.15,58.9750294616,135.16
2021-03-27 14:00:00,55.76,6.6,56.1492439842,0.0,0.0,0.0,55.76,6.6,56.1492439842,136.14,56.53,24.04,61.4293293143,0.0,0.0,0.0,56.53,24.04,61.4293293143,136.05,57.18,7.65,57.6894695763,0.0,0.0,0.0,57.18,7.65,57.6894695763,136.25,57.58,7.66,58.0872791582,0.0,0.0,0.0,57.58,7.66,58.0872791582,135.97
2021-03-27 14:30:00,53.42,7.24,53.9083852476,0.0,0.0,0.0,53.42,7.24,53.9083852476,136.34,54.16,24.73,59.5388822535,0.0,0.0,0.0,54.16,24.73,59.5388822535,136.23,54.79,8.29,55.4136102415,0.0,0.0,0.0,54.79,8.29,55.4136102415,136.43,55.21,8.3,55.830404798800004,0.0,0.0,0.0,55.21,8.3,55.830404798800004,136.16
2021-03-27 15:00:00,52.12,8.17,52.7564526859,0.0,0.0,0.0,52.12,8.17,52.7564526859,136.5,52.84,25.71,58.762825834,0.0,0.0,0.0,52.84,25.71,58.762825834,136.38,53.46,9.24,54.252642332,0.0,0.0,0.0,53.46,9.24,54.252642332,136.58,53.89,9.26,54.6797924283,0.0,0.0,0.0,53.89,9.26,54.6797924283,136.32
2021-03-27 15:30:00,50.8,8.66,51.53285942,0.0,0.0,0.0,50.8,8.66,51.53285942,136.41,51.48,26.2,57.7635732967,0.0,0.0,0.0,51.48,26.2,57.7635732967,136.38,52.12,9.74,53.0222783366,0.0,0.0,0.0,52.12,9.74,53.0222783366,136.49,52.52,9.77,53.4210005522,0.0,0.0,0.0,52.52,9.77,53.4210005522,136.23
2021-03-27 16:00:00,51.09,8.73,51.8305026022,0.0,0.0,0.0,51.09,8.73,51.8305026022,135.84,51.81,26.14,58.0308168131,0.0,0.0,0.0,51.81,26.14,58.0308168131,135.74,52.4,9.81,53.3103751628,0.0,0.0,0.0,52.4,9.81,53.3103751628,135.94,52.86,9.83,53.7662394073,0.0,0.0,0.0,52.86,9.83,53.7662394073,135.67
2021-03-27 16:30:00,53.14,8.61,53.8329982446,0.0,0.0,0.0,53.14,8.61,53.8329982446,135.84,53.89,26.01,59.8385511188,0.0,0.0,0.0,53.89,26.01,59.8385511188,135.74,54.46,9.71,55.3188548327,0.0,0.0,0.0,54.46,9.71,55.3188548327,135.94,54.95,9.71,55.8013136046,0.0,0.0,0.0,54.95,9.71,55.8013136046,135.67
2021-03-27 17:00:00,55.11,8.47,55.7570892354,0.0,0.0,0.0,55.11,8.47,55.7570892354,136.33,55.9,25.97,61.6380637269,0.0,0.0,0.0,55.9,25.97,61.6380637269,136.25,56.47,9.58,57.2768478532,0.0,0.0,0.0,56.47,9.58,57.2768478532,136.42,56.99,9.6,57.7929070042,0.0,0.0,0.0,56.99,9.6,57.7929070042,136.15
2021-03-27 17:30:00,57.62,8.02,58.1754656191,0.0,0.0,0.0,57.62,8.02,58.1754656191,135.4,58.47,25.3,63.7089546296,0.0,0.0,0.0,58.47,25.3,63.7089546296,135.32,59.01,9.13,59.7121176982,0.0,0.0,0.0,59.01,9.13,59.7121176982,135.5,59.56,9.13,60.2557092731,0.0,0.0,0.0,59.56,9.13,60.2557092731,135.21
2021-03-27 18:00:00,59.2,7.95,59.7314197052,0.0,0.0,0.0,59.2,7.95,59.7314197052,135.4,60.08,25.21,65.1548194687,0.0,0.0,0.0,60.08,25.21,65.1548194687,135.32,60.61,9.05,61.281927189,0.0,0.0,0.0,60.61,9.05,61.281927189,135.5,61.18,9.05,61.8457346953,0.0,0.0,0.0,61.18,9.05,61.8457346953,135.21
2021-03-27 18:30:00,59.81,7.5600000000000005,60.2858996781,0.0,0.0,0.0,59.81,7.5600000000000005,60.2858996781,135.14,60.7,24.76,65.5556832014,0.0,0.0,0.0,60.7,24.76,65.5556832014,135.06,61.22,8.64,61.8266770901,0.0,0.0,0.0,61.22,8.64,61.8266770901,135.24,61.83,8.65,62.432134354,0.0,0.0,0.0,61.83,8.65,62.432134354,134.95
2021-03-27 19:00:00,61.07,7.18,61.4906277411,0.0,0.0,0.0,61.07,7.18,61.4906277411,135.14,62.0,24.39,66.6248609755,0.0,0.0,0.0,62.0,24.39,66.6248609755,135.06,62.51,8.27,63.0546826176,0.0,0.0,0.0,62.51,8.27,63.0546826176,135.24,63.12,8.26,63.6581652265,0.0,0.0,0.0,63.12,8.26,63.6581652265,135.04
2021-03-27 19:30:00,60.31,7.45,60.7684013283,0.0,0.0,0.0,60.31,7.45,60.7684013283,136.14,61.21,24.9,66.0808149163,0.0,0.0,0.0,61.21,24.9,66.0808149163,136.05,61.74,8.55,62.3292074392,0.0,0.0,0.0,61.74,8.55,62.3292074392,136.21,62.35,8.56,62.9348560021,0.0,0.0,0.0,62.35,8.56,62.9348560021,135.96
2021-03-27 20:00:00,58.3,8.17,58.8696772541,0.0,0.0,0.0,58.3,8.17,58.8696772541,136.77,59.16,25.76,64.5250586982,0.0,0.0,0.0,59.16,25.76,64.5250586982,136.67,59.7,9.28,60.416954574,0.0,0.0,0.0,59.7,9.28,60.416954574,136.86,60.29,9.29,61.0015426034,0.0,0.0,0.0,60.29,9.29,61.0015426034,136.58
2021-03-27 20:30:00,55.62,8.94,56.3338974331,0.0,0.0,0.0,55.62,8.94,56.3338974331,135.98,56.46,26.38,62.3188254061,0.0,0.0,0.0,56.46,26.38,62.3188254061,135.88,56.92,10.07,57.8039038474,0.0,0.0,0.0,56.92,10.07,57.8039038474,136.07,57.61,10.07,58.4834762989,0.0,0.0,0.0,57.61,10.07,58.4834762989,135.8
2021-03-27 21:00:00,53.68,9.55,54.5228841864,0.0,0.0,0.0,53.68,9.55,54.5228841864,136.67,54.47,27.17,60.8702702475,0.0,0.0,0.0,54.47,27.17,60.8702702475,136.58,54.94,10.69,55.9703466132,0.0,0.0,0.0,54.94,10.69,55.9703466132,136.75,55.6,10.72,56.6240090421,0.0,0.0,0.0,55.6,10.72,56.6240090421,136.49
2021-03-27 21:30:00,51.63,9.96,52.5819217983,0.0,0.0,0.0,51.63,9.96,52.5819217983,136.85,52.38,27.63,59.2206154983,0.0,0.0,0.0,52.38,27.63,59.2206154983,136.77,52.88,11.13,54.0386093455,0.0,0.0,0.0,52.88,11.13,54.0386093455,136.95,53.5,11.12,54.6434296142,0.0,0.0,0.0,53.5,11.12,54.6434296142,136.7
2021-03-27 22:00:00,49.27,10.57,50.3910488083,0.0,0.0,0.0,49.27,10.57,50.3910488083,136.85,49.98,28.26,57.4162694713,0.0,0.0,0.0,49.98,28.26,57.4162694713,136.77,50.49,11.73,51.8346698649,0.0,0.0,0.0,50.49,11.73,51.8346698649,136.95,51.07,11.75,52.4042689101,0.0,0.0,0.0,51.07,11.75,52.4042689101,136.7
2021-03-27 22:30:00,46.44,11.25,47.783219858,0.0,0.0,0.0,46.44,11.25,47.783219858,136.55,47.12,28.88,55.2661632466,0.0,0.0,0.0,47.12,28.88,55.2661632466,136.46,47.57,12.43,49.1671618054,0.0,0.0,0.0,47.57,12.43,49.1671618054,136.65,48.22,12.45,49.8013142397,0.0,0.0,0.0,48.22,12.45,49.8013142397,136.39
2021-03-27 23:00:00,43.48,11.92,45.0843298719,0.0,0.0,0.0,43.48,11.92,45.0843298719,136.02,44.09,29.4,52.9932835367,0.0,0.0,0.0,44.09,29.4,52.9932835367,135.92,44.55,13.09,46.4332919359,0.0,0.0,0.0,44.55,13.09,46.4332919359,136.11,45.17,13.09,47.0284701006,0.0,0.0,0.0,45.17,13.09,47.0284701006,135.84
2021-03-27 23:30:00,41.35,11.94,43.0393552461,0.0,0.0,0.0,41.35,11.94,43.0393552461,135.22,41.95,29.22,51.1234867747,0.0,0.0,0.0,41.95,29.22,51.1234867747,135.12,42.37,13.08,44.3430186162,0.0,0.0,0.0,42.37,13.08,44.3430186162,135.3,43.01,13.09,44.9578491478,0.0,0.0,0.0,43.01,13.09,44.9578491478,135.04
2021-03-28 00:00:00,39.63,12.35,41.5097506617,0.0,0.0,0.0,39.63,12.35,41.5097506617,136.43,40.19,29.93,50.1102883648,0.0,0.0,0.0,40.19,29.93,50.1102883648,136.3,40.63,13.52,42.8204075179,0.0,0.0,0.0,40.63,13.52,42.8204075179,136.5,41.23,13.53,43.3932460182,0.0,0.0,0.0,41.23,13.53,43.3932460182,136.24
2021-03-28 00:30:00,39.89664,12.92402,41.9377178236,1.07664,0.31402,1.1215,38.82,12.61,40.8167183884,136.53,40.42664,30.54402,50.6680410066,1.07664,0.31402,1.1215,39.35,30.23,49.6213200147,136.45,40.87664,14.10402,43.2414509221,1.07664,0.31402,1.1215,39.8,13.79,42.1213022116,136.63,41.48664,14.11402,43.821762391,1.07664,0.31402,1.1215,40.41,13.8,42.7013828816,136.36
2021-03-28 01:00:00,41.01064,12.77227,42.9535036308,1.07064,0.31227000000000005,1.11525,39.94,12.46,41.8384416536,136.28,41.58064,30.35227,51.4801895583,1.07064,0.31227000000000005,1.11525,40.51,30.04,50.4327443235,136.2,42.02064,13.95227,44.2764048243,1.07064,0.31227000000000005,1.11525,40.95,13.64,43.1619288262,136.37,42.62064,13.94227,44.843124855,1.07064,0.31227000000000005,1.11525,41.55,13.63,43.7284735613,136.1
2021-03-28 01:30:00,41.09824,12.81157,43.0488287525,1.06824,0.31157,1.11275,40.03,12.5,41.9362718896,0.003,41.64824,30.50157,51.6228793033,1.06824,0.31157,1.11275,40.58,30.19,50.5783797684,0.003,42.11824,13.99157,44.3814169643,1.06824,0.31157,1.11275,41.05,13.68,43.2694453396,0.003,42.70824,14.01157,44.9479460906,1.06824,0.31157,1.11275,41.64,13.7,43.8358255312,0.003
2021-03-28 02:00:00,39.97608,13.12094,42.0742918972,1.06608,0.31094000000000005,1.1105,38.91,12.81,40.9644260304,0.003,40.50608,30.91094,50.9532013582,1.06608,0.31094000000000005,1.1105,39.44,30.6,49.9186698541,0.003,40.97608,14.31094,43.4032502913,1.06608,0.31094000000000005,1.1105,39.91,14.0,42.2943033989,0.003,41.56608,14.32094,43.9639435111,1.06608,0.31094000000000005,1.1105,40.5,14.01,42.8547558621,0.003
2021-03-28 02:30:00,39.13568,13.20374,41.3030289331,1.07568,0.31374,1.1205,38.06,12.89,40.1835252311,136.75,39.65568,31.10374,50.3985674226,1.07568,0.31374,1.1205,38.58,30.79,49.3603130055,136.66,40.12568,14.39374,42.6292147083,1.07568,0.31374,1.1205,39.05,14.08,41.5108287077,136.82,40.70568,14.42374,43.1856070914,1.07568,0.31374,1.1205,39.63,14.11,42.0669585304,136.54
2021-03-28 03:00:00,38.02656,13.52108,40.358875973,1.06656,0.31108,1.111,36.96,13.21,39.2497859867,137.24,38.51656,31.45108,49.726208657,1.06656,0.31108,1.111,37.45,31.14,48.7052574164,137.15,39.00656,14.72108,41.6919886717,1.06656,0.31108,1.111,37.94,14.41,40.5843775362,137.33,39.57656,14.74108,42.2327306837,1.06656,0.31108,1.111,38.51,14.43,41.1247492394,137.05
2021-03-28 03:30:00,38.52512,13.40066,40.7892456347,1.06512,0.31066000000000005,1.1095,37.46,13.09,39.6812260395,137.52,39.02512,31.41066,50.0958037429,1.06512,0.31066000000000005,1.1095,37.96,31.1,49.0731250279,137.4,39.51512,14.60066,42.1262861056,1.06512,0.31066000000000005,1.1095,38.45,14.29,41.0195880038,137.61,40.06512,14.63066,42.6529020425,1.06512,0.31066000000000005,1.1095,39.0,14.32,41.545907139,137.34
2021-03-28 04:00:00,38.5584,13.5087,40.8562747476,1.0584,0.30870000000000003,1.1025,37.5,13.2,39.7553769948,137.74,38.9584,27.4087,47.6339560214,1.0584,0.30870000000000003,1.1025,37.9,27.1,46.5920594093,137.58,39.6384,18.2987,43.6582772937,1.0584,0.30870000000000003,1.1025,38.58,17.99,42.5682569528,137.8,40.0984,14.5787,42.6663822728,1.0584,0.30870000000000003,1.1025,39.04,14.27,41.5662663707,137.54
2021-03-28 04:30:00,38.6396,12.81905,40.7105235911,1.0596,0.30905000000000005,1.10375,37.58,12.51,39.6075308496,137.98,38.6896,12.75905,40.7391519924,1.0596,0.30905000000000005,1.10375,37.63,12.45,39.6360870924,137.89,40.0696,32.96905,51.8896049519,1.0596,0.30905000000000005,1.10375,39.01,32.66,50.8768680247,138.05,40.1796,13.98905,42.5451968624,1.0596,0.30905000000000005,1.10375,39.12,13.68,41.4429342591,137.78
2021-03-28 05:00:00,38.78864,12.77877,40.8393873089,1.05864,0.30877000000000004,1.10275,37.73,12.47,39.737309924,137.82,38.82864,12.71877,40.8586636414,1.05864,0.30877000000000004,1.10275,37.77,12.41,39.7565214776,137.75,40.20864,32.92877,51.9715174337,1.05864,0.30877000000000004,1.10275,39.15,32.62,50.9586783581,137.91,40.31864,13.93877,42.6600754871,1.05864,0.30877000000000004,1.10275,39.26,13.63,41.558687419099996,137.64
2021-03-28 05:30:00,39.982,12.29975,41.8311388091,1.062,0.30975,1.10625,38.92,11.99,40.7250107428,136.02,40.032,12.22975,41.8584257834,1.062,0.30975,1.10625,38.97,11.92,40.7522674216,135.91,41.452,32.30975,52.5565243244,1.062,0.30975,1.10625,40.39,32.0,51.5301086744,136.11,41.552,13.44975,43.6745289507,1.062,0.30975,1.10625,40.49,13.14,42.5687643701,135.83
2021-03-28 06:00:00,40.42648,12.11814,42.2036681137,1.05648,0.30814,1.1005,39.37,11.81,41.1031993889,136.02,40.48648,12.05814,42.2439794888,1.05648,0.30814,1.1005,39.43,11.75,41.1434976637,135.91,41.90648,31.95814,52.7017625725,1.05648,0.30814,1.1005,40.85,31.65,51.6763485552,136.11,42.00648,13.258140000000001,44.0490935009,1.05648,0.30814,1.1005,40.95,12.95,42.9488649443,135.83
2021-03-28 06:30:00,41.73824,11.57157,43.3126068318,1.06824,0.31157,1.11275,40.67,11.26,42.1999585308,135.6,41.78824,11.501570000000001,43.3421632451,1.06824,0.31157,1.11275,40.72,11.19,42.2295453445,135.5,43.24824,31.32157,53.398979488,1.06824,0.31157,1.11275,42.18,31.01,52.3523877201,135.68,43.34824,12.69157,45.1679738328,1.06824,0.31157,1.11275,42.28,12.38,44.0552244348,135.4
2021-03-28 07:00:00,43.74832,11.00076,45.1102230476,1.16832,0.34076,1.217,42.58,10.66,43.8940998313,135.1,43.79832,10.95076,45.1465611027,1.16832,0.34076,1.217,42.63,10.61,43.930501932,134.99,45.34832,30.68076,54.7519786035,1.16832,0.34076,1.217,44.18,30.34,53.5946639135,135.17,45.40832,12.12076,46.9981738815,1.16832,0.34076,1.217,44.24,11.78,45.781502815,134.89
2021-03-28 07:30:00,46.43776,10.49643,47.6092490653,1.18776,0.34643,1.23725,45.25,10.15,46.3744002657,134.85,46.45776,10.43643,47.6155703039,1.18776,0.34643,1.23725,45.27,10.09,46.3808257796,134.71,48.20776,30.57643,57.0868303181,1.18776,0.34643,1.23725,47.02,30.23,55.8993139493,134.9,48.06776,11.62643,49.4538514775,1.18776,0.34643,1.23725,46.88,11.28,48.2179717533,134.63
2021-03-28 08:00:00,48.2512,10.21535,49.3207023172,1.3212000000000002,0.38535,1.37625,46.93,9.83,47.9484494014,134.57,48.2612,10.13535,49.3139812331,1.3212000000000002,0.38535,1.37625,46.94,9.75,47.9419033832,134.48,50.0712,30.02535,58.3836168121,1.3212000000000002,0.38535,1.37625,48.75,29.64,57.0534144465,134.65,49.9312,11.29535,51.192867326,1.3212000000000002,0.38535,1.37625,48.61,10.91,49.8192753861,134.38
2021-03-28 08:30:00,51.03456,9.70258,51.9486898107,1.41456,0.41258000000000006,1.4735,49.62,9.29,50.4821602153,136.07,51.02456,9.64258,51.9276908041,1.41456,0.41258000000000006,1.4735,49.61,9.23,50.4613218218,135.97,52.98456,29.502580000000002,60.6445861149,1.41456,0.41258000000000006,1.4735,51.57,29.09,59.2088929131,136.16,52.73456,10.792580000000001,53.827628607,1.41456,0.41258000000000006,1.4735,51.32,10.38,52.3592093141,135.88
2021-03-28 09:00:00,53.61248,8.84364,54.3369853801,1.45248,0.42364,1.513,52.16,8.42,52.8352344558,135.22,53.60248,8.77364,54.3157677015,1.45248,0.42364,1.513,52.15,8.35,52.814249971,135.12,55.65248,28.31364,62.4408579393,1.45248,0.42364,1.513,54.2,27.89,60.9548365595,135.32,55.36248,9.89364,56.2395617355,1.45248,0.42364,1.513,53.91,9.47,54.735445554,135.04
2021-03-28 09:30:00,55.4476,8.48805,56.0935231427,1.9476,0.56805,2.02875,53.5,7.92,54.0830509494,135.22,55.4276,8.418050000000001,56.0632001188,1.9476,0.56805,2.02875,53.48,7.85,54.0530563428,135.2,57.5576,27.87805,63.9536002862,1.9476,0.56805,2.02875,55.61,27.31,61.9540813829,135.32,57.2176,9.52805,58.0054953135,1.9476,0.56805,2.02875,55.27,8.96,55.9915573993,135.04
2021-03-28 10:00:00,57.40616,8.01638,57.9631741216,1.73616,0.50638,1.8085,55.67,7.51,56.174273471,134.25,57.68616,14.16638,59.400163113,1.73616,0.50638,1.8085,55.95,13.66,57.593385905,134.16,59.27616,19.92638,62.5357798724,1.73616,0.50638,1.8085,57.54,19.42,60.7288070029,134.33,59.21616,8.89638,59.8807079304,1.73616,0.50638,1.8085,57.48,8.39,58.0890910585,134.06
2021-03-28 10:30:00,58.97168,7.76299,59.4804426325,2.10168,0.61299,2.18925,56.87,7.15,57.3177058159,134.04,59.78168,24.98299,64.7919675034,2.10168,0.61299,2.18925,57.68,24.37,62.6169250283,133.95,60.39168,8.82299,61.0327794366,2.10168,0.61299,2.18925,58.29,8.21,58.8653395471,134.11,60.83168,8.84299,61.4710644431,2.10168,0.61299,2.18925,58.73,8.23,59.3038430458,133.84
2021-03-28 11:00:00,59.48216,7.84938,59.997834333,2.67216,0.7793800000000001,2.7835,56.81,7.07,57.2482401476,134.04,60.29216,25.19938,65.3464100762,2.67216,0.7793800000000001,2.7835,57.62,24.42,62.5811537126,133.95,60.90216,8.91938,61.551835328,2.67216,0.7793800000000001,2.7835,58.23,8.14,58.7961946048,134.11,61.36216,8.95938,62.0127823102,2.67216,0.7793800000000001,2.7835,58.69,8.18,59.2573075662,133.84
2021-03-28 11:30:00,59.79424,7.71582,60.2900075921,2.93424,0.85582,3.0565,56.86,6.86,57.2723249048,135.34,60.60424,25.06582,65.5832999951,2.93424,0.85582,3.0565,57.67,24.21,62.5456073597,135.2,61.20424,8.79582,61.8330449149,2.93424,0.85582,3.0565,58.27,7.94,58.808473029,135.41,61.67424,8.79582,62.2983011731,2.93424,0.85582,3.0565,58.74,7.94,59.2742034953,135.13
2021-03-28 12:00:00,61.0228,7.20415,61.4465775862,2.9628,0.8641500000000001,3.08625,58.06,6.34,58.4051299117,135.82,61.8628,24.59415,66.5723534064,2.9628,0.8641500000000001,3.08625,58.9,23.73,63.5005740132,135.75,62.4628,8.26415,63.0071230819,2.9628,0.8641500000000001,3.08625,59.5,7.4,59.9584022469,135.91,62.9328,8.27415,63.474395421,2.9628,0.8641500000000001,3.08625,59.97,7.41,60.4260622579,135.62
2021-03-28 12:30:00,61.00256,7.64283,61.4794695566,3.23256,0.9428300000000001,3.36725,57.77,6.7,58.1572256904,135.82,61.82256,25.09283,66.7209040883,3.23256,0.9428300000000001,3.36725,58.59,24.15,63.3720017042,135.75,62.43256,8.72283,63.0389745424,3.23256,0.9428300000000001,3.36725,59.2,7.78,59.7090311427,135.91,62.91256,8.73283,63.5157659606,3.23256,0.9428300000000001,3.36725,59.68,7.79,60.1862650444,135.62
2021-03-28 13:00:00,60.46616,7.6288800000000005,60.9455192381,2.15616,0.6288800000000001,2.246,58.31,7.0,58.7286650623,135.97,61.30616,25.11888,66.2525726776,2.15616,0.6288800000000001,2.246,59.15,24.49,64.0193923745,135.87,61.91616,8.70888,62.525638421400004,2.15616,0.6288800000000001,2.246,59.76,8.08,60.3037643933,136.03,62.38616,8.72888,62.993859269,2.15616,0.6288800000000001,2.246,60.23,8.1,60.7722214503,135.75
2021-03-28 13:30:00,59.95808,7.70069,60.4505747182,2.12808,0.6206900000000001,2.21675,57.83,7.08,58.2617824993,136.2,60.78808,25.19069,65.8009234948,2.12808,0.6206900000000001,2.21675,58.66,24.57,63.597802635,136.16,61.39808,8.78069,62.0227760146,2.12808,0.6206900000000001,2.21675,59.27,8.16,59.8290773788,136.3,61.87808,8.80069,62.5007914267,2.12808,0.6206900000000001,2.21675,59.75,8.18,60.3073370329,136.02
2021-03-28 14:00:00,59.26672,7.85946,59.7855769484,1.98672,0.5794600000000001,2.0695,57.28,7.28,57.740772423,136.42,60.08672,25.47946,65.2657398813,1.98672,0.5794600000000001,2.0695,58.1,24.9,63.2109167787,136.35,60.69672,8.94946,61.3529514616,1.98672,0.5794600000000001,2.0695,58.71,8.37,59.3036339527,136.52,61.16672,8.96946,61.8208609472,1.98672,0.5794600000000001,2.0695,59.18,8.39,59.7717700926,136.24
2021-03-28 14:30:00,59.16056,7.92683,59.6892493952,1.6005600000000002,0.46683,1.6672500000000001,57.56,7.46,58.0414093557,136.33,59.99056,25.46683,65.1722849021,1.6005600000000002,0.46683,1.6672500000000001,58.39,25.0,63.5168646896,136.26,60.57056,9.02683,61.2395003128,1.6005600000000002,0.46683,1.6672500000000001,58.97,8.56,59.5880399074,136.43,61.09056,9.04683,61.7567943968,1.6005600000000002,0.46683,1.6672500000000001,59.49,8.58,60.1055446694,136.15
2021-03-28 15:00:00,59.36928,8.02854,59.9096725266,1.46928,0.42854000000000003,1.5305,57.9,7.6,58.3966608634,136.77,60.20928,25.53854,65.4016393025,1.46928,0.42854000000000003,1.5305,58.74,25.11,63.8819199774,136.7,60.79928,9.11854,61.4792665884,1.46928,0.42854000000000003,1.5305,59.33,8.69,59.963030277,136.88,61.30928,9.13854,61.9866173254,1.46928,0.42854000000000003,1.5305,59.84,8.71,60.4705688745,136.6
2021-03-28 15:30:00,60.73896,7.74053,61.2301973422,1.3389600000000002,0.39053000000000004,1.3947500000000002,59.4,7.35,59.8530074432,136.49,61.60896,25.16053,66.5486004523,1.3389600000000002,0.39053000000000004,1.3947500000000002,60.27,24.77,65.1615362004,136.39,62.16896,8.83053,62.7929761005,1.3389600000000002,0.39053000000000004,1.3947500000000002,60.83,8.44,61.4127226232,136.58,62.69896,8.850530000000001,63.3205453732,1.3389600000000002,0.39053000000000004,1.3947500000000002,61.36,8.46,61.9404649644,136.3
2021-03-28 16:00:00,62.00704,7.30997,62.4364370457,1.33704,0.38997000000000004,1.39275,60.67,6.92,61.0633711811,136.32,62.90704,24.52997,67.5204791879,1.33704,0.38997000000000004,1.39275,61.57,24.14,66.1332329468,136.23,63.44704,8.37997,63.9980529545,1.33704,0.38997000000000004,1.39275,62.11,7.99,62.6218188813,136.41,64.02704,8.38997,64.5744024189,1.33704,0.38997000000000004,1.39275,62.69,8.0,63.1983868465,136.14
2021-03-28 16:30:00,62.56096,7.4490300000000005,63.0028710779,1.23096,0.35903,1.28225,61.33,7.09,61.7384564109,136.0,63.48096,24.70903,68.1202498972,1.23096,0.35903,1.28225,62.25,24.35,66.8429876651,135.91,64.01096,8.52903,64.5766780879,1.23096,0.35903,1.28225,62.78,8.17,63.3093776624,136.09,64.61096,8.51903,65.1701620702,1.23096,0.35903,1.28225,63.38,8.16,63.9031298138,135.82
2021-03-28 17:00:00,61.73368,7.77649,62.2215480606,1.15368,0.33649,1.20175,60.58,7.44,61.035153805,135.16,62.65368,24.94649,67.4374597747,1.15368,0.33649,1.20175,61.5,24.61,66.2412416852,135.06,63.13368,8.86649,63.7532445862,1.15368,0.33649,1.20175,61.98,8.53,62.564217409,135.24,63.79368,8.85649,64.4055201288,1.15368,0.33649,1.20175,62.64,8.52,63.216769927,134.97
2021-03-28 17:30:00,61.87904,7.97472,62.3907986036,1.07904,0.31472,1.124,60.8,7.66,61.2806298923,135.38,62.80904,25.15472,67.6589642546,1.07904,0.31472,1.124,61.73,24.84,66.5403524187,135.29,63.27904,9.07472,63.9264221304,1.07904,0.31472,1.124,62.2,8.76,62.8138328714,135.47,63.94904,9.07472,64.5897070747,1.07904,0.31472,1.124,62.87,8.76,63.4773542297,135.19
2021-03-28 18:00:00,60.9064,8.43395,61.4875684473,1.0764,0.31395,1.12125,59.83,8.12,60.3785003126,135.03,61.8264,25.67395,66.9451674549,1.0764,0.31395,1.12125,60.75,25.36,65.8307838325,134.94,62.2764,9.54395,63.0034679884,1.0764,0.31395,1.12125,61.2,9.23,61.8921069281,135.11,62.9564,9.53395,63.6742059516,1.0764,0.31395,1.12125,61.88,9.22,62.5631105365,134.84
2021-03-28 18:30:00,60.85664,8.23402,61.4111530379,1.07664,0.31402,1.1215,59.78,7.92,60.3023614795,135.14,61.76664,25.54402,66.8402182421,1.07664,0.31402,1.1215,60.69,25.23,65.7254060467,135.03,62.23664,9.33402,62.9326885478,1.07664,0.31402,1.1215,61.16,9.02,61.8215658165,135.2,62.90664,9.33402,63.5953558481,1.07664,0.31402,1.1215,61.83,9.02,62.4844724712,134.94
2021-03-28 19:00:00,61.28368,7.92024,61.7933623944,1.06368,0.31024,1.108,60.22,7.61,60.698933269,135.32,62.20368,25.27024,67.1407688011,1.06368,0.31024,1.108,61.14,24.96,66.038634147,135.23,62.68368,9.01024,63.3279414098,1.06368,0.31024,1.108,61.62,8.7,62.2311369011,135.41,63.34368,9.02024,63.9827048944,1.06368,0.31024,1.108,62.28,8.71,62.8861073688,135.17
2021-03-28 19:30:00,60.72872,8.48171,61.3181607467,1.06872,0.31171000000000004,1.11325,59.66,8.17,60.2168124364,135.55,61.60872,26.11171,66.913793639,1.06872,0.31171000000000004,1.11325,60.54,25.8,65.8082943101,135.46,62.11872,9.60171,62.8564094533,1.06872,0.31171000000000004,1.11325,61.05,9.29,61.752786172,135.64,62.75872,9.61171,63.4904867296,1.06872,0.31171000000000004,1.11325,61.69,9.3,62.3870667687,135.37
2021-03-28 20:00:00,58.24792,9.36856,58.9965261757,1.05792,0.30856,1.102,57.19,9.06,57.9031924854,135.75,59.09792,27.30856,65.1023931787,1.05792,0.30856,1.102,58.04,27.0,64.0128237153,135.66,59.62792,10.52856,60.5503048646,1.05792,0.30856,1.102,58.57,10.22,59.4549686738,135.87,60.23792,10.53856,61.1528270221,1.05792,0.30856,1.102,59.18,10.23,60.0576831055,135.6
2021-03-28 20:30:00,55.7732,9.8001,56.627659304,1.0632,0.31010000000000004,1.1075,54.71,9.49,55.5269682227,136.91,56.5832,27.740099999999998,63.0172331212,1.0632,0.31010000000000004,1.1075,55.52,27.43,61.9263699889,136.81,57.0832,10.9501,58.1239745049,1.0632,0.31010000000000004,1.1075,56.02,10.64,57.0214871781,136.98,57.7332,10.9801,58.7680608686,1.0632,0.31010000000000004,1.1075,56.67,10.67,57.6657419964,136.74
2021-03-28 21:00:00,53.11768,24.12849,58.340997234,1.05768,0.30849000000000004,1.10175,52.06,23.82,57.2506419178,137.98,53.15768,24.40849,58.4937033112,1.05768,0.30849000000000004,1.10175,52.1,24.1,57.4040068288,137.89,53.68768,7.1584900000000005,54.1628190077,1.05768,0.30849000000000004,1.10175,52.63,6.85,53.0739050758,138.06,54.30768,7.31849,54.7985802997,1.05768,0.30849000000000004,1.10175,53.25,7.01,53.7094274779,137.82
2021-03-28 21:30:00,51.19624,23.78807,56.4528764941,1.05624,0.30807,1.10025,50.14,23.48,55.3654224223,137.87,51.25624,23.70807,56.4736639688,1.05624,0.30807,1.10025,50.2,23.4,55.3859187881,137.77,51.65624,6.65807,52.083558126,1.05624,0.30807,1.10025,50.6,6.35,50.9968871599,137.92,52.39624,6.65807,52.8175715294,1.05624,0.30807,1.10025,51.34,6.35,51.7312101154,137.7
2021-03-28 22:00:00,48.09632,24.75101,54.0912977619,1.06632,0.31101,1.11075,47.03,24.44,53.0012688527,136.77,48.15632,24.68101,54.1126917697,1.06632,0.31101,1.11075,47.09,24.37,53.0223066266,136.67,48.59632,7.31101,49.1431906246,1.06632,0.31101,1.11075,47.53,7.0,48.0426987169,136.84,49.28632,7.29101,49.8226872616,1.06632,0.31101,1.11075,48.22,6.98,48.7225697188,136.61
2021-03-28 22:30:00,44.85112,24.74241,51.2231375246,1.07112,0.31241,1.11575,43.78,24.43,50.1349508826,134.42,44.91112,24.67241,51.2419409748,1.07112,0.31241,1.11575,43.84,24.36,50.1533169392,134.33,45.32112,7.5324100000000005,45.942802684,1.07112,0.31241,1.11575,44.25,7.22,44.8351525034,134.52,46.02112,7.51241,46.6302454429,1.07112,0.31241,1.11575,44.95,7.2,45.522988698,134.26
2021-03-28 23:00:00,42.79016,25.31213,49.7162118223,1.07016,0.31213,1.11475,41.72,25.0,48.6370064868,135.78,42.86016,25.23213,49.7358391863,1.07016,0.31213,1.11475,41.79,24.92,48.6560427902,135.68,43.28016,7.8621300000000005,43.9884682361,1.07016,0.31213,1.11475,42.21,7.55,42.8799090484,135.86,43.96016,7.85213,44.6559247218,1.07016,0.31213,1.11475,42.89,7.54,43.5477175062,135.62
2021-03-28 23:30:00,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,134.82,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,134.74,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,134.93,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,134.68
2021-03-29 00:00:00,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.68,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.59,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.78,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,135.54
2021-03-29 00:30:00,41.12144,11.66542,42.7440621777,1.08144,0.31542000000000003,1.1265,40.04,11.35,41.6175936354,134.88,41.58144,24.34542,48.184184412,1.08144,0.31542000000000003,1.1265,40.5,24.03,47.0923656233,134.8,41.95144,8.31542,42.7676224246,1.08144,0.31542000000000003,1.1265,40.87,8.0,41.6456108131,134.99,43.06144,21.56542,48.1596818371,1.08144,0.31542000000000003,1.1265,41.98,21.25,47.0519170704,134.75
2021-03-29 01:00:00,40.20184,7.26262,40.8525836227,1.07184,0.31262,1.1165,39.13,6.95,39.7424131124,135.22,40.76184,24.47262,47.5440504149,1.07184,0.31262,1.1165,39.69,24.16,46.4650589153,135.09,41.14184,8.32262,41.9751950829,1.07184,0.31262,1.1165,40.07,8.01,40.8627581056,135.3,42.32184,25.92262,49.6298334538,1.07184,0.31262,1.1165,41.25,25.61,48.5534200649,135.05
2021-03-29 01:30:00,40.7504,7.2722,41.3942024081,1.0704,0.31220000000000003,1.115,39.68,6.96,40.2857791286,135.22,41.3304,24.4722,48.0321823052,1.0704,0.31220000000000003,1.115,40.26,24.16,46.9528827656,135.09,41.7104,8.3022,42.5286255715,1.0704,0.31220000000000003,1.115,40.64,7.99,41.4179876382,135.3,42.9104,25.9422,50.1427977779,1.0704,0.31220000000000003,1.115,41.84,25.63,49.0661033709,135.05
2021-03-29 02:00:00,42.71832,6.95451,43.2807124821,1.07832,0.31451,1.12325,41.64,6.64,42.1660906417,134.49,43.33832,23.97451,49.5276398606,1.07832,0.31451,1.12325,42.26,23.66,48.4324601894,134.41,43.68832,7.99451,44.4137534393,1.07832,0.31451,1.12325,42.61,7.68,43.2965876254,134.6,44.96832,25.42451,51.6580633818,1.07832,0.31451,1.12325,43.89,25.11,50.5652469588,134.38
2021-03-29 02:30:00,42.72688,6.99409,43.2955375237,1.07688,0.31409000000000004,1.12175,41.65,6.68,42.1822818254,134.27,43.34688,23.96409,49.5300879796,1.07688,0.31409000000000004,1.12175,42.27,23.65,48.4363025013,134.2,43.70688,8.01409,44.4355375557,1.07688,0.31409000000000004,1.12175,42.63,7.7,43.3198210984,134.37,44.98688,25.39409,51.6592603418,1.07688,0.31409000000000004,1.12175,43.91,25.08,50.5677219182,134.16
2021-03-29 03:00:00,41.70096,7.26528,42.3291195089,1.08096,0.31528,1.126,40.62,6.95,41.210276631,134.66,42.30096,24.32528,48.7964185571,1.08096,0.31528,1.126,41.22,24.01,47.7029191979,134.56,42.66096,8.29528,43.4599721399,1.08096,0.31528,1.126,41.58,7.98,42.3388332385,134.75,43.92096,25.78528,50.9306527741,1.08096,0.31528,1.126,42.84,25.47,49.8396077432,134.52
2021-03-29 03:30:00,41.14528,7.21654,41.7733469553,1.08528,0.31654000000000004,1.1305,40.06,6.9,40.6498905288,134.66,41.73528,24.30654,48.2974272964,1.08528,0.31654000000000004,1.1305,40.65,23.99,47.2010868519,134.64,42.09528,8.24654,42.8954312282,1.08528,0.31654000000000004,1.1305,41.01,7.93,41.7696660269,134.75,43.32528,25.75654,50.4031669625,1.08528,0.31654000000000004,1.1305,42.24,25.44,49.3093419141,134.62
2021-03-29 04:00:00,40.64288,7.21584,41.2784694678,1.08288,0.31584,1.1280000000000001,39.56,6.9,40.1572359607,134.99,41.22288,24.34584,47.8753147332,1.08288,0.31584,1.1280000000000001,40.14,24.03,46.7831219565,134.85,41.58288,8.25584,42.3945138337,1.08288,0.31584,1.1280000000000001,40.5,7.94,41.2709776962,135.04,42.81288,25.79584,49.9836778879,1.08288,0.31584,1.1280000000000001,41.73,25.48,48.8940006545,134.81
2021-03-29 04:30:00,40.82048,6.94514,41.4070834164,1.08048,0.31514000000000003,1.1255,39.74,6.63,40.2892603556,134.89,41.40048,24.06514,47.8866443536,1.08048,0.31514000000000003,1.1255,40.32,23.75,46.79492387,134.85,41.77048,7.97514,42.5250027331,1.08048,0.31514000000000003,1.1255,40.69,7.66,41.4047304061,135.04,42.98048,25.52514,49.9885430179,1.08048,0.31514000000000003,1.1255,41.9,25.21,48.899428422,134.81
2021-03-29 05:00:00,41.53024,6.37507,42.0166913495,1.08024,0.31507,1.12525,40.45,6.06,40.9014192908,134.78,42.12024,23.46507,48.2153930583,1.08024,0.31507,1.12525,41.04,23.15,47.1190417984,134.71,42.50024,7.3950700000000005,43.1388161678,1.08024,0.31507,1.12525,41.42,7.08,42.020742497,134.87,43.72024,24.90507,50.3162190289,1.08024,0.31507,1.12525,42.64,24.59,49.2223292826,134.66
2021-03-29 05:30:00,42.97304,5.89297,43.3752148382,1.07304,0.31297,1.11775,41.9,5.58,42.2699231132,134.89,43.60304,22.99297,49.2940337836,1.07304,0.31297,1.11775,42.53,22.68,48.1994118221,134.8,43.95304,6.92297,44.4949125054,1.07304,0.31297,1.11775,42.88,6.61,43.3864783083,134.96,45.23304,24.44297,51.4148489258,1.07304,0.31297,1.11775,44.16,24.13,50.3225843931,134.76
2021-03-29 06:00:00,45.44784,5.03562,45.725962313,1.04784,0.30562,1.0915,44.4,4.73,44.6512362651,135.3,46.11784,22.23562,51.1984175835,1.04784,0.30562,1.0915,45.07,21.93,50.1221487967,135.22,46.47784,6.08562,46.874560071,1.04784,0.30562,1.0915,45.43,5.78,45.7962149091,135.39,47.81784,23.67562,53.358043486,1.04784,0.30562,1.0915,46.77,23.37,52.2837431713,135.18
2021-03-29 06:30:00,51.16848,2.72289,51.2408769974,1.03848,0.30289000000000005,1.08175,50.13,2.42,50.1883781368,134.86,51.95848,19.76289,55.5900662445,1.03848,0.30289000000000005,1.08175,50.92,19.46,54.511815233,134.77,52.28848,3.72289,52.4208455737,1.03848,0.30289000000000005,1.08175,51.25,3.42,51.3639844638,134.96,53.80848,21.15289,57.8169289678,1.03848,0.30289000000000005,1.08175,52.77,20.85,56.7397162488,134.74
2021-03-29 07:00:00,55.16496,1.30478,55.180388388,1.04496,0.30478000000000005,1.0885,54.12,1.0,54.1292379403,134.46,56.02496,18.22478,58.9146734613,1.04496,0.30478000000000005,1.0885,54.98,17.92,57.826696257,134.38,56.34496,2.27478,56.3908604425,1.04496,0.30478000000000005,1.0885,55.3,1.97,55.3350783861,134.56,57.95496,19.58478,61.1746761025,1.04496,0.30478000000000005,1.0885,56.91,19.28,60.0871575297,134.34
2021-03-29 07:30:00,60.61976,0.8849300000000001,60.62621878,1.07976,0.31493000000000004,1.12475,59.54,0.5700000000000001,59.5427283554,135.69,61.53976,16.94493,63.8300298728,1.07976,0.31493000000000004,1.12475,60.46,16.63,62.7054104524,135.59,61.95976,0.65493,61.9632212894,1.07976,0.31493000000000004,1.12475,60.88,0.34,60.8809494013,135.76,63.57976,18.28493,66.1568178404,1.07976,0.31493000000000004,1.12475,62.5,17.97,65.0320759318,135.55
2021-03-29 08:00:00,64.71304,3.06047,64.7853688935,1.13304,0.33047000000000004,1.18025,63.58,2.73,63.6385834223,134.44,65.70304,14.50047,67.2841221646,1.13304,0.33047000000000004,1.18025,64.57,14.17,66.1065337164,134.37,66.14304,2.16047,66.1783149609,1.13304,0.33047000000000004,1.18025,65.01,1.83,65.0357517063,134.54,67.84304,15.78047,69.6541550079,1.13304,0.33047000000000004,1.18025,66.71,15.45,68.4757373089,134.33
2021-03-29 08:30:00,66.29704,3.66997,66.3985405906,1.33704,0.38997000000000004,1.39275,64.96,3.2800000000000002,65.0427551692,135.84,67.27704,14.30997,68.7820859858,1.33704,0.38997000000000004,1.39275,65.94,13.92,67.3932489201,135.74,67.79704,2.76997,67.8536024583,1.33704,0.38997000000000004,1.39275,66.46,2.38,66.5026014529,135.93,69.43704,15.57997,71.1634596486,1.33704,0.38997000000000004,1.39275,68.1,15.19,69.7735343809,135.72
2021-03-29 09:00:00,66.23984,4.07037,66.3647821903,1.50984,0.44037000000000004,1.57275,64.73,3.63,64.8317036642,134.85,67.22984,13.77037,68.6256109362,1.50984,0.44037000000000004,1.57275,65.72,13.33,67.0582381218,134.75,67.74984,3.19037,67.8249163712,1.50984,0.44037000000000004,1.57275,66.24,2.75,66.2970595125,134.94,69.37984,15.03037,70.9892542626,1.50984,0.44037000000000004,1.57275,67.87,14.59,69.4204940922,134.71
2021-03-29 09:30:00,67.06,4.62125,67.2190415847,1.65,0.48125000000000007,1.71875,65.41,4.14,65.5408857127,134.73,68.06,13.25125,69.3380070853,1.65,0.48125000000000007,1.71875,66.41,12.77,67.6266293704,134.65,68.57,3.76125,68.6730798899,1.65,0.48125000000000007,1.71875,66.92,3.2800000000000002,67.0003343275,134.82,70.22,14.48125,71.6976638501,1.65,0.48125000000000007,1.71875,68.57,14.0,69.9846047356,134.61
2021-03-29 10:00:00,67.9176,5.0993,68.1087604516,1.9176000000000002,0.5593,1.9975,66.0,4.54,66.1559642058,135.32,68.9176,13.0193,70.1365650873,1.9176000000000002,0.5593,1.9975,67.0,12.46,68.1487461367,135.22,69.4476,4.2393,69.5768697934,1.9176000000000002,0.5593,1.9975,67.53,3.68,67.6301951794,135.41,71.0976,14.2593,72.5134219455,1.9176000000000002,0.5593,1.9975,69.18,13.7,70.5234882858,135.19
2021-03-29 10:30:00,68.38688,4.99409,68.5689892813,2.03688,0.59409,2.12175,66.35,4.4,66.4957329458,135.63,69.38688,13.27409,70.6451738016,2.03688,0.59409,2.12175,67.35,12.68,68.5332393806,135.53,69.91688,4.13409,70.0389949176,2.03688,0.59409,2.12175,67.88,3.54,67.9722443355,135.7,71.56688,14.52409,73.0258002576,2.03688,0.59409,2.12175,69.53,13.93,70.9116760484,135.5
2021-03-29 11:00:00,68.09272,5.11496,68.2845614528,2.38272,0.69496,2.482,65.71,4.42,65.858488443,135.74,69.07272,13.38496,70.3576421038,2.38272,0.69496,2.482,66.69,12.69,67.8866128187,135.64,69.62272,4.25496,69.7526187666,2.38272,0.69496,2.482,67.24,3.56,67.3341755723,135.83,71.25272,14.62496,72.7381575406,2.38272,0.69496,2.482,68.87,13.93,70.2646554108,135.63
2021-03-29 11:30:00,67.0052,4.77735,67.1752923333,2.1852,0.6373500000000001,2.27625,64.82,4.14,64.9520746397,136.04,67.9652,13.67735,69.3277600537,2.1852,0.6373500000000001,2.27625,65.78,13.04,67.0600477184,135.94,68.5652,3.91735,68.6770142192,2.1852,0.6373500000000001,2.27625,66.38,3.2800000000000002,66.4609870526,136.1,70.0852,14.94735,71.6614159158,2.1852,0.6373500000000001,2.27625,67.9,14.31,69.3915419918,135.91
2021-03-29 12:00:00,66.09216,4.80813,66.2668222232,2.70216,0.7881300000000001,2.81475,63.39,4.02,63.5173401521,135.9,67.02216,13.92813,68.4540921813,2.70216,0.7881300000000001,2.81475,64.32,13.14,65.6484729449,135.78,67.63216,3.94813,67.7473010294,2.70216,0.7881300000000001,2.81475,64.93,3.16,65.0068496391,135.99,69.10216,15.18813,70.7515922758,2.70216,0.7881300000000001,2.81475,66.4,14.4,67.9435059443,135.77
2021-03-29 12:30:00,65.26088,4.92234,65.4462519129,3.23088,0.9423400000000001,3.3655,62.03,3.98,62.1575522362,135.6,66.16088,14.07234,67.640910664,3.23088,0.9423400000000001,3.3655,62.93,13.13,64.2851600294,135.51,66.77088,4.05234,66.8937356966,3.23088,0.9423400000000001,3.3655,63.54,3.11,63.616064795,135.68,68.20088,15.34234,69.9052746898,3.23088,0.9423400000000001,3.3655,64.97,14.4,66.5466821111,135.5
2021-03-29 13:00:00,64.05592,4.49381,64.2133569856,3.95592,1.15381,4.12075,60.1,3.34,60.1927371034,136.43,64.91592,15.12381,66.6543794387,3.95592,1.15381,4.12075,60.96,13.97,62.5402470414,136.32,65.53592,3.60381,65.6349316809,3.95592,1.15381,4.12075,61.58,2.45,61.6287181434,136.5,66.92592,16.40381,68.9069209177,3.95592,1.15381,4.12075,62.97,15.25,64.7903032868,136.3
2021-03-29 13:30:00,63.02992,4.05706,63.1603558496,4.78992,1.39706,4.9895,58.24,2.66,58.3007135462,136.43,63.86992,16.03706,65.8525168407,4.78992,1.39706,4.9895,59.08,14.64,60.8668711205,136.32,64.45992,3.16706,64.5376754729,4.78992,1.39706,4.9895,59.67,1.77,59.6962461131,136.5,65.83992,17.33706,68.0842765626,4.78992,1.39706,4.9895,61.05,15.94,63.0966409566,136.3
2021-03-29 14:00:00,61.92216,4.21438,62.0654082227,4.71216,1.37438,4.9085,57.21,2.84,57.2804477985,137.09,62.73216,16.01438,64.7439901848,4.71216,1.37438,4.9085,58.02,14.64,59.838532736,136.97,63.36216,3.31438,63.4487859194,4.71216,1.37438,4.9085,58.65,1.94,58.68207648,137.15,64.66216,17.32438,66.9427298386,4.71216,1.37438,4.9085,59.95,15.95,62.0355140222,136.95
2021-03-29 14:30:00,60.874,3.807,60.992926844,4.584,1.337,4.775,56.29,2.47,56.3441656252,137.21,61.644,16.407,63.7900649396,4.584,1.337,4.775,57.06,15.07,59.0165104018,137.09,62.314,2.887,62.3808413297,4.584,1.337,4.775,57.73,1.55,57.7508043234,137.27,63.534,17.727,65.9607131935,4.584,1.337,4.775,58.95,16.39,61.1860654071,137.07
2021-03-29 15:00:00,60.07056,3.32933,60.1627510754,4.42056,1.28933,4.60475,55.65,2.04,55.6873782827,137.52,60.83056,16.85933,63.1236408801,4.42056,1.28933,4.60475,56.41,15.57,58.5193386839,137.41,61.52056,2.39933,61.5673297063,4.42056,1.28933,4.60475,57.1,1.11,57.1107879476,137.59,62.70056,18.19933,65.2884050714,4.42056,1.28933,4.60475,58.28,16.91,60.6836592502,137.39
2021-03-29 15:30:00,59.68992,2.82456,59.7567124999,3.88992,1.13456,4.052,55.8,1.69,55.8255864277,136.56,60.44992,16.83456,62.7502608632,3.88992,1.13456,4.052,56.56,15.7,58.6985826064,136.45,61.11992,1.89456,61.1492761887,3.88992,1.13456,4.052,57.23,0.76,57.2350460819,136.63,62.31992,18.15456,64.910403462,3.88992,1.13456,4.052,58.43,17.02,60.8584036925,136.43
2021-03-29 16:00:00,60.25528,2.51404,60.3077040269,3.06528,0.8940400000000001,3.193,57.19,1.62,57.2129399699,136.06,61.06528,16.55404,63.2693026815,3.06528,0.8940400000000001,3.193,58.0,15.66,60.0769140353,135.97,61.70528,1.58404,61.725608645,3.06528,0.8940400000000001,3.193,58.64,0.6900000000000001,58.6440593752,136.15,62.97528,17.87404,65.4627160833,3.06528,0.8940400000000001,3.193,59.91,16.98,62.2698040787,135.96
2021-03-29 16:30:00,61.06256,1.96408,61.0941391952,2.48256,0.7240800000000001,2.586,58.58,1.24,58.5931224633,136.06,61.88256,16.76408,64.1130689517,2.48256,0.7240800000000001,2.586,59.4,16.04,61.527567805,135.97,62.53256,1.04408,62.5412756761,2.48256,0.7240800000000001,2.586,60.05,0.32,60.0508526168,136.15,63.83256,18.08408,66.3447787365,2.48256,0.7240800000000001,2.586,61.35,17.36,63.7588589923,135.96
2021-03-29 17:00:00,62.54248,1.9811400000000001,62.5738501313,2.95248,0.86114,3.0755,59.59,1.12,59.6005243266,135.22,63.41248,16.82114,65.6055894772,2.95248,0.86114,3.0755,60.46,15.96,62.5310578833,135.13,63.99248,1.05114,64.0011124267,2.95248,0.86114,3.0755,61.04,0.19,61.040295707,135.31,65.38248,18.14114,67.8525581791,2.95248,0.86114,3.0755,62.43,17.28,64.7773363145,135.11
2021-03-29 17:30:00,64.14272,1.94496,64.1722011341,2.62272,0.7649600000000001,2.732,61.52,1.18,61.5313156043,135.5,65.03272,16.70496,67.143952514,2.62272,0.7649600000000001,2.732,62.41,15.94,64.4134434726,135.41,65.63272,1.00496,65.64041346,2.62272,0.7649600000000001,2.732,63.01,0.24,63.0104570686,135.58,67.06272,18.03496,69.4454332264,2.62272,0.7649600000000001,2.732,64.44,17.27,66.7140652337,135.38
2021-03-29 18:00:00,65.31024,1.90257,65.3379462599,2.10024,0.6125700000000001,2.18775,63.21,1.29,63.223161895,134.57,66.26024,16.25257,68.2243756766,2.10024,0.6125700000000001,2.18775,64.16,15.64,66.0387401455,134.47,66.81024,0.96257,66.8171737644,2.10024,0.6125700000000001,2.18775,64.71,0.35000000000000003,64.7109465238,134.63,68.34024,17.56257,70.5608408982,2.10024,0.6125700000000001,2.18775,66.24,16.95,68.3742648955,134.45
2021-03-29 18:30:00,65.44752,1.65761,65.4685080406,1.63752,0.47761000000000003,1.70575,63.81,1.18,63.820909583,134.82,66.38752,16.27761,68.3539567184,1.63752,0.47761000000000003,1.70575,64.75,15.8,66.6498499623,134.74,66.94752,0.7176100000000001,66.9513659178,1.63752,0.47761000000000003,1.70575,65.31,0.24,65.3104409723,134.9,68.48752,17.59761,70.7122073864,1.63752,0.47761000000000003,1.70575,66.85,17.12,69.0073684471,134.72
