Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-03-29 19:00:00,64.76128,1.05204,64.7698245744,1.24128,0.36204000000000003,1.293,63.52,0.6900000000000001,63.523747528,134.58,65.70128,16.60204,67.7664070598,1.24128,0.36204000000000003,1.293,64.46,16.24,66.4742747234,134.5,66.26128,0.5420400000000001,66.2634969995,1.24128,0.36204000000000003,1.293,65.02,0.18,65.0202491536,134.66,67.79128,17.92204,70.120304918,1.24128,0.36204000000000003,1.293,66.55,17.56,68.8277276975,134.47
2021-03-29 19:30:00,64.22288,0.6770900000000001,64.2264491184,1.05288,0.30709000000000003,1.0967500000000001,63.17,0.37,63.1710835747,134.23,65.17288,16.75709,67.2926768138,1.05288,0.30709000000000003,1.0967500000000001,64.12,16.45,66.1965021735,134.13,65.72288,0.8170900000000001,65.7279589791,1.05288,0.30709000000000003,1.0967500000000001,64.67,0.51,64.6720109475,134.32,67.24288,18.08709,69.6329500694,1.05288,0.30709000000000003,1.0967500000000001,66.19,17.78,68.5364465084,134.1
2021-03-29 20:00:00,65.44288,1.15834,65.4531305153,1.02288,0.29834000000000005,1.0655000000000001,64.42,0.86,64.4257401975,133.85,66.41288,16.17834,68.3550240659,1.02288,0.29834000000000005,1.0655000000000001,65.39,15.88,67.2906122724,133.75,66.96288,0.49834000000000006,66.9647343058,1.02288,0.29834000000000005,1.0655000000000001,65.94,0.2,65.9403033053,133.93,68.50288,17.47834,70.6975030496,1.02288,0.29834000000000005,1.0655000000000001,67.48,17.18,69.6326274099,133.72
2021-03-29 20:30:00,66.8524,1.53695,66.8700650595,1.0524,0.30695,1.09625,65.8,1.23,65.8114951965,134.25,67.8224,15.89695,69.6605409185,1.0524,0.30695,1.09625,66.77,15.59,68.5658880202,134.16,68.4324,0.5969500000000001,68.4350036097,1.0524,0.30695,1.09625,67.38,0.29,67.3806240695,134.33,69.9524,17.20695,72.0376109686,1.0524,0.30695,1.09625,68.9,16.9,70.9423709781,134.12
2021-03-29 21:00:00,65.1016,0.9025500000000001,65.1078560472,1.0716,0.31255000000000005,1.11625,64.03,0.59,64.0327181994,135.63,66.0416,16.88255,68.1653388832,1.0716,0.31255000000000005,1.11625,64.97,16.57,67.0497263231,135.54,66.6616,0.7625500000000001,66.6659613076,1.0716,0.31255000000000005,1.11625,65.59,0.45,65.5915436623,135.71,68.1216,18.21255,70.5141784612,1.0716,0.31255000000000005,1.11625,67.05,17.9,69.3982168359,135.52
2021-03-29 21:30:00,62.11384,0.88612,62.1201604006,1.08384,0.31612,1.129,61.03,0.5700000000000001,61.0326617476,135.31,62.99384,18.02612,65.5222472157,1.08384,0.31612,1.129,61.91,17.71,64.3932620699,135.21,63.60384,1.84612,63.6306264451,1.08384,0.31612,1.129,62.52,1.53,62.5387184071,135.39,65.03384,19.38612,67.8617859609,1.08384,0.31612,1.129,63.95,19.07,66.7328060252,135.19
2021-03-29 22:00:00,59.79048,1.46514,59.8084286188,1.08048,0.31514000000000003,1.1255,58.71,1.15,58.7212619074,134.93,60.65048,18.47514,63.4019835829,1.08048,0.31514000000000003,1.1255,59.57,18.16,62.276564613,134.85,61.18048,2.4051400000000003,61.2277374353,1.08048,0.31514000000000003,1.1255,60.1,2.09,60.136329286,135.04,62.64048,19.84514,65.7088983034,1.08048,0.31514000000000003,1.1255,61.56,19.53,64.5837015043,134.84
2021-03-29 22:30:00,56.43648,2.15689,56.4776809834,1.08648,0.31689,1.13175,55.35,1.8399999999999999,55.3805751144,134.32,57.27648,19.08689,60.373044739,1.08648,0.31689,1.13175,56.19,18.77,59.2421218391,134.24,57.72648,3.10689,57.8100273193,1.08648,0.31689,1.13175,56.64,2.79,56.7086739397,134.41,59.21648,20.45689,62.6504257931,1.08648,0.31689,1.13175,58.13,20.14,61.5200495774,134.2
2021-03-29 23:00:00,52.9324,2.8357,53.008302786,1.0824,0.31570000000000004,1.1275,51.85,2.52,51.9112020666,135.19,53.7024,19.9857,57.3007501718,1.0824,0.31570000000000004,1.1275,52.62,19.67,56.1762699011,135.12,54.1524,3.8157,54.2866649579,1.0824,0.31570000000000004,1.1275,53.07,3.5,53.1852883794,135.27,55.5624,21.3857,59.5359425746,1.0824,0.31570000000000004,1.1275,54.48,21.07,58.4124584314,135.09
2021-03-29 23:30:00,49.3772,3.6771000000000003,49.5139267707,1.0872,0.3171,1.1325,48.29,3.36,48.4067526281,133.85,50.0872,20.5071,54.1227193908,1.0872,0.3171,1.1325,49.0,20.19,52.9965668699,133.75,50.4972,4.6371,50.7096628292,1.0872,0.3171,1.1325,49.41,4.32,49.5984929207,133.92,51.8672,21.8871,56.2961062797,1.0872,0.3171,1.1325,50.78,21.57,55.1713086667,133.72
2021-03-30 00:00:00,46.88144,3.95542,47.048004887,1.08144,0.31542000000000003,1.1265,45.8,3.64,45.9444185946,134.84,47.56144,21.02542,52.0015274877,1.08144,0.31542000000000003,1.1265,46.48,20.71,50.8851107889,134.75,47.98144,4.92542,48.2335811095,1.08144,0.31542000000000003,1.1265,46.9,4.61,47.1260235963,134.92,49.27144,22.42542,54.1347786718,1.08144,0.31542000000000003,1.1265,48.19,22.11,53.0200735571,134.74
2021-03-30 00:30:00,43.62,4.16,43.8179187091,0.0,0.0,0.0,43.62,4.16,43.8179187091,134.97,44.25,21.27,49.0965925498,0.0,0.0,0.0,44.25,21.27,49.0965925498,134.86,44.66,5.15,44.955957336,0.0,0.0,0.0,44.66,5.15,44.955957336,135.04,45.91,22.68,51.2065474329,0.0,0.0,0.0,45.91,22.68,51.2065474329,134.85
2021-03-30 01:00:00,43.19,4.01,43.3757559012,0.0,0.0,0.0,43.19,4.01,43.3757559012,135.18,43.81,21.18,48.6611600766,0.0,0.0,0.0,43.81,21.18,48.6611600766,135.08,44.24,5.0,44.5216531589,0.0,0.0,0.0,44.24,5.0,44.5216531589,135.27,45.47,22.59,50.7723251388,0.0,0.0,0.0,45.47,22.59,50.7723251388,135.06
2021-03-30 01:30:00,43.82,3.91,43.9940961948,0.0,0.0,0.0,43.82,3.91,43.9940961948,135.65,44.46,21.2,49.2557773261,0.0,0.0,0.0,44.46,21.2,49.2557773261,135.58,44.87,4.9,45.136757748,0.0,0.0,0.0,44.87,4.9,45.136757748,135.75,46.11,22.6,51.3506776976,0.0,0.0,0.0,46.11,22.6,51.3506776976,135.56
2021-03-30 02:00:00,45.28,3.83,45.4416912097,0.0,0.0,0.0,45.28,3.83,45.4416912097,135.49,45.93,21.06,50.5280961446,0.0,0.0,0.0,45.93,21.06,50.5280961446,135.37,46.38,4.82,46.629784473,0.0,0.0,0.0,46.38,4.82,46.629784473,135.55,47.62,22.48,52.6594227086,0.0,0.0,0.0,47.62,22.48,52.6594227086,135.36
2021-03-30 02:30:00,45.08,4.13,45.2687894691,0.0,0.0,0.0,45.08,4.13,45.2687894691,136.29,45.73,21.56,50.5575563096,0.0,0.0,0.0,45.73,21.56,50.5575563096,136.16,46.19,5.13,46.4740034858,0.0,0.0,0.0,46.19,5.13,46.4740034858,136.35,47.42,22.99,52.6991128958,0.0,0.0,0.0,47.42,22.99,52.6991128958,136.14
2021-03-30 03:00:00,44.44,4.33,44.6504479261,0.0,0.0,0.0,44.44,4.33,44.6504479261,136.39,45.06,21.79,50.0520499081,0.0,0.0,0.0,45.06,21.79,50.0520499081,136.32,45.56,5.33,45.8707150587,0.0,0.0,0.0,45.56,5.33,45.8707150587,136.48,46.72,23.23,52.1765397473,0.0,0.0,0.0,46.72,23.23,52.1765397473,136.31
2021-03-30 03:30:00,43.84,4.44,44.0642621633,0.0,0.0,0.0,43.84,4.44,44.0642621633,136.89,44.45,22.02,49.6052708893,0.0,0.0,0.0,44.45,22.02,49.6052708893,136.74,44.97,5.45,45.29904414,0.0,0.0,0.0,44.97,5.45,45.29904414,136.92,46.09,23.46,51.717112255,0.0,0.0,0.0,46.09,23.46,51.717112255,136.72
2021-03-30 04:00:00,43.13,4.61,43.3756729054,0.0,0.0,0.0,43.13,4.61,43.3756729054,136.89,43.71,22.22,49.0335854288,0.0,0.0,0.0,43.71,22.22,49.0335854288,136.86,44.24,5.63,44.5967992125,0.0,0.0,0.0,44.24,5.63,44.5967992125,137.01,45.33,23.69,51.1470918039,0.0,0.0,0.0,45.33,23.69,51.1470918039,136.84
2021-03-30 04:30:00,42.97,4.64,43.2197929194,0.0,0.0,0.0,42.97,4.64,43.2197929194,136.61,43.57,22.17,48.8861309576,0.0,0.0,0.0,43.57,22.17,48.8861309576,136.51,44.07,5.65,44.430703348,0.0,0.0,0.0,44.07,5.65,44.430703348,136.66,45.18,23.61,50.9770977989,0.0,0.0,0.0,45.18,23.61,50.9770977989,136.49
2021-03-30 05:00:00,43.75,4.08,43.9398327261,0.0,0.0,0.0,43.75,4.08,43.9398327261,136.61,44.34,21.59,49.3169717237,0.0,0.0,0.0,44.34,21.59,49.3169717237,136.43,44.87,5.08,45.1566528875,0.0,0.0,0.0,44.87,5.08,45.1566528875,136.66,45.97,23.03,51.4161628284,0.0,0.0,0.0,45.97,23.03,51.4161628284,136.4
2021-03-30 05:30:00,44.22,4.13,44.4124453279,0.0,0.0,0.0,44.22,4.13,44.4124453279,136.42,44.82,21.58,49.7446358917,0.0,0.0,0.0,44.82,21.58,49.7446358917,136.32,45.34,5.13,45.6292943185,0.0,0.0,0.0,45.34,5.13,45.6292943185,136.48,46.47,23.01,51.8548069131,0.0,0.0,0.0,46.47,23.01,51.8548069131,136.3
2021-03-30 06:00:00,44.78,3.76,44.937578929,0.0,0.0,0.0,44.78,3.76,44.937578929,135.5,45.41,20.99,50.0264749907,0.0,0.0,0.0,45.41,20.99,50.0264749907,135.41,45.92,4.74,46.1639902955,0.0,0.0,0.0,45.92,4.74,46.1639902955,135.57,47.04,22.41,52.1053711243,0.0,0.0,0.0,47.04,22.41,52.1053711243,135.38
2021-03-30 06:30:00,49.33,1.78,49.3621038855,0.0,0.0,0.0,49.33,1.78,49.3621038855,135.41,50.03,18.97,53.5057174515,0.0,0.0,0.0,50.03,18.97,53.5057174515,135.3,50.58,2.76,50.65524652,0.0,0.0,0.0,50.58,2.76,50.65524652,135.46,51.76,20.37,55.6240460592,0.0,0.0,0.0,51.76,20.37,55.6240460592,135.27
2021-03-30 07:00:00,53.2,0.56,53.2029472868,0.0,0.0,0.0,53.2,0.56,53.2029472868,135.21,53.94,17.68,56.7635974899,0.0,0.0,0.0,53.94,17.68,56.7635974899,135.12,54.55,1.53,54.5714522438,0.0,0.0,0.0,54.55,1.53,54.5714522438,135.28,55.74,19.05,58.9054335355,0.0,0.0,0.0,55.74,19.05,58.9054335355,135.1
2021-03-30 07:30:00,57.92,1.03,57.9291575979,0.0,0.0,0.0,57.92,1.03,57.9291575979,134.39,58.75,15.85,60.8505135558,0.0,0.0,0.0,58.75,15.85,60.8505135558,134.3,59.37,0.54,59.372455735,0.0,0.0,0.0,59.37,0.54,59.372455735,134.5,60.64,17.17,63.0239517961,0.0,0.0,0.0,60.64,17.17,63.0239517961,134.29
2021-03-30 08:00:00,61.3,2.5700000000000003,61.35384992,0.0,0.0,0.0,61.3,2.5700000000000003,61.35384992,134.56,62.15,14.33,63.7806506709,0.0,0.0,0.0,62.15,14.33,63.7806506709,134.47,62.85,1.6600000000000001,62.8719182147,0.0,0.0,0.0,62.85,1.6600000000000001,62.8719182147,134.63,64.1,15.61,65.9733438595,0.0,0.0,0.0,64.1,15.61,65.9733438595,134.45
2021-03-30 08:30:00,62.42,3.4,62.512529944,0.0,0.0,0.0,62.42,3.4,62.512529944,135.26,63.28,13.64,64.7333607964,0.0,0.0,0.0,63.28,13.64,64.7333607964,135.15,64.05,2.49,64.0983821949,0.0,0.0,0.0,64.05,2.49,64.0983821949,135.36,65.26,14.9,66.9393576306,0.0,0.0,0.0,65.26,14.9,66.9393576306,135.14
2021-03-30 09:00:00,61.56,3.84,61.6796498045,0.0,0.0,0.0,61.56,3.84,61.6796498045,135.26,62.38,13.14,63.7489137162,0.0,0.0,0.0,62.38,13.14,63.7489137162,135.15,63.16,2.96,63.2293223117,0.0,0.0,0.0,63.16,2.96,63.2293223117,135.24,64.33,14.39,65.919807342,0.0,0.0,0.0,64.33,14.39,65.919807342,135.05
2021-03-30 09:30:00,61.53,4.16,61.670467,0.0,0.0,0.0,61.53,4.16,61.670467,135.5,62.35,12.89,63.6684741454,0.0,0.0,0.0,62.35,12.89,63.6684741454,135.4,63.18,3.2800000000000002,63.265083577,0.0,0.0,0.0,63.18,3.2800000000000002,63.265083577,135.56,64.28,14.14,65.8168519454,0.0,0.0,0.0,64.28,14.14,65.8168519454,135.37
2021-03-30 10:00:00,61.02,4.37,61.176280534200004,0.0,0.0,0.0,61.02,4.37,61.176280534200004,135.7,61.82,12.73,63.1170761363,0.0,0.0,0.0,61.82,12.73,63.1170761363,135.6,62.68,3.49,62.7770857877,0.0,0.0,0.0,62.68,3.49,62.7770857877,135.78,63.74,13.97,65.2529577874,0.0,0.0,0.0,63.74,13.97,65.2529577874,135.58
2021-03-30 10:30:00,59.41,4.06,59.5485658937,0.0,0.0,0.0,59.41,4.06,59.5485658937,135.35,60.17,12.99,61.5562263301,0.0,0.0,0.0,60.17,12.99,61.5562263301,135.25,61.06,3.18,61.1427510012,0.0,0.0,0.0,61.06,3.18,61.1427510012,135.45,62.02,14.24,63.6337803372,0.0,0.0,0.0,62.02,14.24,63.6337803372,135.23
2021-03-30 11:00:00,58.04,4.16,58.1888924108,0.0,0.0,0.0,58.04,4.16,58.1888924108,135.08,58.75,12.83,60.1346106664,0.0,0.0,0.0,58.75,12.83,60.1346106664,134.94,59.69,3.2800000000000002,59.7800510204,0.0,0.0,0.0,59.69,3.2800000000000002,59.7800510204,135.13,60.55,14.07,62.163231898,0.0,0.0,0.0,60.55,14.07,62.163231898,134.92
2021-03-30 11:30:00,57.4,4.26,57.5578630597,0.0,0.0,0.0,57.4,4.26,57.5578630597,135.23,58.1,12.77,59.4868296348,0.0,0.0,0.0,58.1,12.77,59.4868296348,135.13,59.05,3.38,59.1466558649,0.0,0.0,0.0,59.05,3.38,59.1466558649,135.3,59.87,14.0,61.4850949418,0.0,0.0,0.0,59.87,14.0,61.4850949418,135.09
2021-03-30 12:00:00,55.52,3.89,55.6561092783,0.0,0.0,0.0,55.52,3.89,55.6561092783,135.32,56.19,13.15,57.7082195185,0.0,0.0,0.0,56.19,13.15,57.7082195185,135.27,57.16,3.0,57.2386722418,0.0,0.0,0.0,57.16,3.0,57.2386722418,135.45,57.92,14.39,59.6808051219,0.0,0.0,0.0,57.92,14.39,59.6808051219,135.26
2021-03-30 12:30:00,54.53,3.88,54.6678635032,0.0,0.0,0.0,54.53,3.88,54.6678635032,135.46,55.17,13.22,56.7318014873,0.0,0.0,0.0,55.17,13.22,56.7318014873,135.41,56.11,2.99,56.1896093597,0.0,0.0,0.0,56.11,2.99,56.1896093597,135.55,56.87,14.47,58.6820057599,0.0,0.0,0.0,56.87,14.47,58.6820057599,135.4
2021-03-30 13:00:00,53.54,3.37,53.6459551131,0.0,0.0,0.0,53.54,3.37,53.6459551131,136.1,54.18,13.87,55.927178545,0.0,0.0,0.0,54.18,13.87,55.927178545,136.0,55.11,2.47,55.1653242536,0.0,0.0,0.0,55.11,2.47,55.1653242536,136.15,55.89,15.14,57.9043323077,0.0,0.0,0.0,55.89,15.14,57.9043323077,135.98
2021-03-30 13:30:00,52.41,2.98,52.4946521086,0.0,0.0,0.0,52.41,2.98,52.4946521086,136.36,53.04,14.34,54.9443099875,0.0,0.0,0.0,53.04,14.34,54.9443099875,136.3,53.95,2.08,53.9900814965,0.0,0.0,0.0,53.95,2.08,53.9900814965,136.46,54.72,15.64,56.9112291204,0.0,0.0,0.0,54.72,15.64,56.9112291204,136.3
2021-03-30 14:00:00,51.63,2.93,51.7130718484,0.0,0.0,0.0,51.63,2.93,51.7130718484,136.56,52.23,14.43,54.1866939386,0.0,0.0,0.0,52.23,14.43,54.1866939386,136.44,53.15,2.02,53.1883718495,0.0,0.0,0.0,53.15,2.02,53.1883718495,136.64,53.9,15.71,56.1428009633,0.0,0.0,0.0,53.9,15.71,56.1428009633,136.43
2021-03-30 14:30:00,51.24,2.84,51.3186437857,0.0,0.0,0.0,51.24,2.84,51.3186437857,136.64,51.84,14.55,53.8431806267,0.0,0.0,0.0,51.84,14.55,53.8431806267,136.44,52.76,1.9300000000000002,52.7952886156,0.0,0.0,0.0,52.76,1.9300000000000002,52.7952886156,136.64,53.49,15.86,55.7917529748,0.0,0.0,0.0,53.49,15.86,55.7917529748,136.43
2021-03-30 15:00:00,51.13,2.73,51.2028299999,0.0,0.0,0.0,51.13,2.73,51.2028299999,136.64,51.72,14.64,53.7520976335,0.0,0.0,0.0,51.72,14.64,53.7520976335,136.44,52.63,1.81,52.6611146863,0.0,0.0,0.0,52.63,1.81,52.6611146863,136.64,53.39,15.94,55.7187194756,0.0,0.0,0.0,53.39,15.94,55.7187194756,136.43
2021-03-30 15:30:00,51.86,3.21,51.9592503795,0.0,0.0,0.0,51.86,3.21,51.9592503795,136.56,52.48,14.15,54.3541433563,0.0,0.0,0.0,52.48,14.15,54.3541433563,136.44,53.39,2.31,53.439949476,0.0,0.0,0.0,53.39,2.31,53.439949476,136.64,54.15,15.43,56.3054828591,0.0,0.0,0.0,54.15,15.43,56.3054828591,136.43
2021-03-30 16:00:00,52.93,2.76,53.0019103429,0.0,0.0,0.0,52.93,2.76,53.0019103429,136.56,53.54,14.57,55.4870840827,0.0,0.0,0.0,53.54,14.57,55.4870840827,136.44,54.48,1.85,54.5114015597,0.0,0.0,0.0,54.48,1.85,54.5114015597,136.64,55.21,15.87,57.4456351693,0.0,0.0,0.0,55.21,15.87,57.4456351693,136.43
2021-03-30 16:30:00,53.91,2.4,53.9633959272,0.0,0.0,0.0,53.91,2.4,53.9633959272,136.67,54.55,14.97,56.5668047533,0.0,0.0,0.0,54.55,14.97,56.5668047533,136.55,55.49,1.48,55.5097333807,0.0,0.0,0.0,55.49,1.48,55.5097333807,136.75,56.26,16.27,58.5653523852,0.0,0.0,0.0,56.26,16.27,58.5653523852,136.53
2021-03-30 17:00:00,55.72,2.6,55.7806274615,0.0,0.0,0.0,55.72,2.6,55.7806274615,136.49,56.41,14.72,58.2989408137,0.0,0.0,0.0,56.41,14.72,58.2989408137,136.39,57.3,1.6800000000000002,57.3246229818,0.0,0.0,0.0,57.3,1.6800000000000002,57.3246229818,136.55,58.17,16.03,60.3382946395,0.0,0.0,0.0,58.17,16.03,60.3382946395,136.37
2021-03-30 17:30:00,58.01,2.23,58.0528466141,0.0,0.0,0.0,58.01,2.23,58.0528466141,136.25,58.76,15.08,60.6641904257,0.0,0.0,0.0,58.76,15.08,60.6641904257,136.18,59.62,1.3,59.634171412,0.0,0.0,0.0,59.62,1.3,59.634171412,136.3,60.58,16.4,62.7606277853,0.0,0.0,0.0,60.58,16.4,62.7606277853,136.12
2021-03-30 18:00:00,59.82,2.21,59.8608093831,0.0,0.0,0.0,59.82,2.21,59.8608093831,136.34,60.59,15.1,62.4432390255,0.0,0.0,0.0,60.59,15.1,62.4432390255,136.29,61.45,1.29,61.4635387852,0.0,0.0,0.0,61.45,1.29,61.4635387852,136.39,62.48,16.4,64.5965200301,0.0,0.0,0.0,62.48,16.4,64.5965200301,136.22
2021-03-30 18:30:00,60.49,1.8,60.5167753602,0.0,0.0,0.0,60.49,1.8,60.5167753602,136.18,61.29,15.47,63.2122219195,0.0,0.0,0.0,61.29,15.47,63.2122219195,136.13,62.11,0.88,62.116233788,0.0,0.0,0.0,62.11,0.88,62.116233788,136.26,63.21,16.8,65.4044654439,0.0,0.0,0.0,63.21,16.8,65.4044654439,136.05
2021-03-30 19:00:00,60.55,1.6099999999999999,60.5714008423,0.0,0.0,0.0,60.55,1.6099999999999999,60.5714008423,135.46,61.35,15.5,63.2777409521,0.0,0.0,0.0,61.35,15.5,63.2777409521,135.39,62.17,0.68,62.1737187242,0.0,0.0,0.0,62.17,0.68,62.1737187242,135.52,63.26,16.82,65.4579254178,0.0,0.0,0.0,63.26,16.82,65.4579254178,135.31
2021-03-30 19:30:00,60.74,1.51,60.7587664457,0.0,0.0,0.0,60.74,1.51,60.7587664457,135.27,61.55,15.55,63.4838955957,0.0,0.0,0.0,61.55,15.55,63.4838955957,135.22,62.35,0.59,62.3527914371,0.0,0.0,0.0,62.35,0.59,62.3527914371,135.31,63.46,16.86,65.6614894744,0.0,0.0,0.0,63.46,16.86,65.6614894744,135.13
2021-03-30 20:00:00,62.65,1.9500000000000002,62.6803398204,0.0,0.0,0.0,62.65,1.9500000000000002,62.6803398204,134.79,63.51,15.0,65.2573375185,0.0,0.0,0.0,63.51,15.0,65.2573375185,134.76,64.28,1.03,64.2882516483,0.0,0.0,0.0,64.28,1.03,64.2882516483,134.84,65.47,16.3,67.4685919521,0.0,0.0,0.0,65.47,16.3,67.4685919521,134.64
2021-03-30 20:30:00,63.77,1.87,63.7974121732,0.0,0.0,0.0,63.77,1.87,63.7974121732,134.99,64.64,15.1,66.3802651396,0.0,0.0,0.0,64.64,15.1,66.3802651396,134.94,65.44,0.96,65.447041186,0.0,0.0,0.0,65.44,0.96,65.447041186,135.05,66.62,16.4,68.6089236179,0.0,0.0,0.0,66.62,16.4,68.6089236179,134.83
2021-03-30 21:00:00,62.28,1.43,62.2964148246,0.0,0.0,0.0,62.28,1.43,62.2964148246,135.42,63.11,15.65,65.0214933695,0.0,0.0,0.0,63.11,15.65,65.0214933695,135.38,63.94,0.48,63.9418016637,0.0,0.0,0.0,63.94,0.48,63.9418016637,135.48,65.06,16.97,67.2367793696,0.0,0.0,0.0,65.06,16.97,67.2367793696,135.3
2021-03-30 21:30:00,59.73,0.9,59.7367801275,0.0,0.0,0.0,59.73,0.9,59.7367801275,136.0,60.5,16.35,62.6703478529,0.0,0.0,0.0,60.5,16.35,62.6703478529,135.96,61.35,0.30000000000000004,61.3507334919,0.0,0.0,0.0,61.35,0.30000000000000004,61.3507334919,136.07,62.38,17.69,64.8398064463,0.0,0.0,0.0,62.38,17.69,64.8398064463,135.88
2021-03-30 22:00:00,56.55,0.30000000000000004,56.5507957504,0.0,0.0,0.0,56.55,0.30000000000000004,56.5507957504,135.64,57.28,17.33,59.8441918652,0.0,0.0,0.0,57.28,17.33,59.8441918652,135.6,58.1,1.08,58.1100369988,0.0,0.0,0.0,58.1,1.08,58.1100369988,135.68,59.09,18.66,61.9663110085,0.0,0.0,0.0,59.09,18.66,61.9663110085,135.48
2021-03-30 22:30:00,53.13,1.01,53.1395991705,0.0,0.0,0.0,53.13,1.01,53.1395991705,135.64,53.81,18.2,56.8045429521,0.0,0.0,0.0,53.81,18.2,56.8045429521,135.6,54.59,1.96,54.6251745993,0.0,0.0,0.0,54.59,1.96,54.6251745993,135.68,55.57,19.55,58.9086360392,0.0,0.0,0.0,55.57,19.55,58.9086360392,135.48
2021-03-30 23:00:00,49.83,1.51,49.852873538,0.0,0.0,0.0,49.83,1.51,49.852873538,136.54,50.45,18.93,53.8845747872,0.0,0.0,0.0,50.45,18.93,53.8845747872,136.51,51.24,2.48,51.2999805068,0.0,0.0,0.0,51.24,2.48,51.2999805068,136.6,52.1,20.29,55.911484509,0.0,0.0,0.0,52.1,20.29,55.911484509,136.41
2021-03-30 23:30:00,46.63,2.2,46.6818690714,0.0,0.0,0.0,46.63,2.2,46.6818690714,136.54,47.18,19.64,51.1046181866,0.0,0.0,0.0,47.18,19.64,51.1046181866,136.51,47.98,3.17,48.0846056446,0.0,0.0,0.0,47.98,3.17,48.0846056446,136.6,48.77,21.03,53.1109574382,0.0,0.0,0.0,48.77,21.03,53.1109574382,136.41
2021-03-31 00:00:00,44.38,2.48,44.4492384637,0.0,0.0,0.0,44.38,2.48,44.4492384637,137.15,44.88,20.07,49.1631904986,0.0,0.0,0.0,44.88,20.07,49.1631904986,137.11,45.7,3.49,45.8330677568,0.0,0.0,0.0,45.7,3.49,45.8330677568,137.21,46.4,21.47,51.1265185594,0.0,0.0,0.0,46.4,21.47,51.1265185594,137.02
2021-03-31 00:30:00,43.25088,3.55234,43.3965176051,1.07088,0.31234,1.1155,42.18,3.24,42.3042551051,137.61,43.71088,21.262340000000002,48.6079019569,1.07088,0.31234,1.1155,42.64,20.95,47.5086528961,137.59,44.55088,4.56234,44.7838794105,1.07088,0.31234,1.1155,43.48,4.25,43.6872166657,137.64,45.17088,22.67234,50.5415017688,1.07088,0.31234,1.1155,44.1,22.36,49.4447125586,137.52
2021-03-31 01:00:00,42.85304,3.46297,42.992734252,1.07304,0.31297,1.11775,41.78,3.15,41.8985787348,137.73,43.31304,21.20297,48.224323436,1.07304,0.31297,1.11775,42.24,20.89,47.1233455943,137.7,44.13304,4.49297,44.3611541674,1.07304,0.31297,1.11775,43.06,4.18,43.2624086246,137.79,44.77304,22.63297,50.1684805616,1.07304,0.31297,1.11775,43.7,22.32,49.0700764214,137.61
2021-03-31 01:30:00,43.05808,3.58444,43.2070186822,1.07808,0.31444000000000005,1.123,41.98,3.27,42.1071644735,137.58,43.52808,21.29444,48.4576817791,1.07808,0.31444000000000005,1.123,42.45,20.98,47.3514825533,137.56,44.33808,4.60444,44.5765207907,1.07808,0.31444000000000005,1.123,43.26,4.29,43.4721945616,137.62,44.98808,22.72444,50.4016618317,1.07808,0.31444000000000005,1.123,43.91,22.41,49.2980344436,137.46
2021-03-31 02:00:00,44.0704,3.6322,44.2198262434,1.0704,0.31220000000000003,1.115,43.0,3.32,43.1279769987,137.37,44.5604,21.2722,49.377482125,1.0704,0.31220000000000003,1.115,43.49,20.96,48.2773414761,137.35,45.3504,4.6422,45.5873754564,1.0704,0.31220000000000003,1.115,44.28,4.33,44.4912047488,137.4,46.0504,22.6822,51.3334348841,1.0704,0.31220000000000003,1.115,44.98,22.37,50.2356178423,137.21
2021-03-31 02:30:00,43.72832,3.67451,43.8824337721,1.07832,0.31451,1.12325,42.65,3.36,42.782146977400004,137.37,44.22832,21.34451,49.1093921482,1.07832,0.31451,1.12325,43.15,21.03,48.0019103787,137.35,45.00832,4.69451,45.2524838364,1.07832,0.31451,1.12325,43.93,4.38,44.1478119503,137.5,45.71832,22.77451,51.0768351541,1.07832,0.31451,1.12325,44.64,22.46,49.9718040499,137.34
2021-03-31 03:00:00,42.8664,3.66395,43.0227007353,1.0764,0.31395,1.12125,41.79,3.35,41.9240575326,137.49,43.3264,21.37395,48.311723997,1.0764,0.31395,1.12125,42.25,21.06,47.2079029401,137.46,44.1264,4.68395,44.374300722,1.0764,0.31395,1.12125,43.05,4.37,43.2712306273,137.5,44.7964,22.80395,50.2666647846,1.0764,0.31395,1.12125,43.72,22.49,49.1654197582,137.34
2021-03-31 03:30:00,42.22376,4.04318,42.4168977301,1.07376,0.31318,1.1185,41.15,3.73,41.3187052072,137.67,42.68376,21.78318,47.9208753953,1.07376,0.31318,1.1185,41.61,21.47,46.8225693443,137.65,43.48376,5.06318,43.7775419074,1.07376,0.31318,1.1185,42.41,4.75,42.6751754537,137.7,44.13376,23.21318,49.8662260197,1.07376,0.31318,1.1185,43.06,22.9,48.7706223048,137.56
2021-03-31 04:00:00,41.38472,4.04346,41.581782288,1.0747200000000001,0.31346,1.1195,40.31,3.73,40.4822059676,137.67,41.82472,21.80346,47.1667051112,1.0747200000000001,0.31346,1.1195,40.75,21.49,46.06932385,137.65,42.62472,5.08346,42.9267785962,1.0747200000000001,0.31346,1.1195,41.55,4.77,41.8229052076,137.7,43.25472,23.25346,49.1090032911,1.0747200000000001,0.31346,1.1195,42.18,22.94,48.0145394646,137.56
2021-03-31 04:30:00,41.4188,4.05465,41.6167896415,1.0788,0.31465000000000004,1.12375,40.34,3.74,40.5130003826,137.67,41.8688,21.81465,47.210966608,1.0788,0.31465000000000004,1.12375,40.79,21.5,46.1093710649,137.65,42.6388,5.07465,42.9397174893,1.0788,0.31465000000000004,1.12375,41.56,4.76,41.8317008978,137.8,43.3188,23.25465,49.1660165161,1.0788,0.31465000000000004,1.12375,42.24,22.94,48.0672570468,137.56
2021-03-31 05:00:00,42.16184,3.76262,42.3293994931,1.07184,0.31262,1.1165,41.09,3.45,41.2345801482,137.53,42.64184,21.45262,47.7340698396,1.07184,0.31262,1.1165,41.57,21.14,46.6365146639,137.48,43.38184,4.77262,43.6435784904,1.07184,0.31262,1.1165,42.31,4.46,42.5444203157,137.59,44.10184,22.88262,49.6848728433,1.07184,0.31262,1.1165,43.03,22.57,48.5899763326,137.4
2021-03-31 05:30:00,43.19736,3.37423,43.3289434335,1.07736,0.31423,1.12225,42.12,3.06,42.2310075655,137.1,43.69736,20.95423,48.4617274337,1.07736,0.31423,1.12225,42.62,20.64,47.3547674474,137.06,44.42736,4.37423,44.6421796585,1.07736,0.31423,1.12225,43.35,4.06,43.5397071648,137.16,45.18736,22.37423,50.4232453523,1.07736,0.31423,1.12225,44.11,22.06,49.3187155145,136.95
2021-03-31 06:00:00,44.85376,3.06318,44.9582345945,1.07376,0.31318,1.1185,43.78,2.75,43.8662843195,136.74,45.37376,20.55318,49.8117586986,1.07376,0.31318,1.1185,44.3,20.24,48.7046979254,136.71,46.11376,4.04318,46.2906703975,1.07376,0.31318,1.1185,45.04,3.73,45.1941865731,136.77,46.91376,21.94318,51.7919301228,1.07376,0.31318,1.1185,45.84,21.63,50.6869065933,136.58
2021-03-31 06:30:00,49.10944,1.4719200000000001,49.1314934192,1.06944,0.31192000000000003,1.114,48.04,1.16,48.054002955,135.29,49.70944,18.55192,53.0584786891,1.06944,0.31192000000000003,1.114,48.64,18.24,51.9475427715,135.24,50.45944,2.42192,50.5175294487,1.06944,0.31192000000000003,1.114,49.39,2.11,49.4350503186,135.34,51.29944,19.90192,55.0247123027,1.06944,0.31192000000000003,1.114,50.23,19.59,53.9149422702,135.12
2021-03-31 07:00:00,52.75936,0.7389800000000001,52.7645350501,1.05936,0.30898000000000003,1.1035,51.7,0.43,51.7017881702,134.75,53.40936,17.01898,56.0553781171,1.05936,0.30898000000000003,1.1035,52.35,16.71,54.9522210652,134.7,54.19936,1.07898,54.2100988954,1.05936,0.30898000000000003,1.1035,53.14,0.77,53.1455783673,134.82,55.07936,18.32898,58.0490086552,1.05936,0.30898000000000003,1.1035,54.02,18.02,56.9462975091,134.6
2021-03-31 07:30:00,57.55808,2.18194,57.5994221798,1.13808,0.33194,1.1855,56.42,1.85,56.4503224083,135.54,58.26808,15.62194,60.3258995478,1.13808,0.33194,1.1855,57.13,15.29,59.1406881935,135.51,59.11808,1.24194,59.1311237662,1.13808,0.33194,1.1855,57.98,0.91,57.9871408159,135.61,60.03808,16.92194,62.3772643152,1.13808,0.33194,1.1855,58.9,16.59,61.191813995,135.44
2021-03-31 08:00:00,60.77512,3.51691,60.8767925154,1.39512,0.40691000000000005,1.4532500000000002,59.38,3.11,59.4613866303,135.32,61.55512,14.35691,63.2072279329,1.39512,0.40691000000000005,1.4532500000000002,60.16,13.95,61.7561988791,135.29,62.40512,2.60691,62.459546764,1.39512,0.40691000000000005,1.4532500000000002,61.01,2.2,61.0496527427,135.36,63.39512,15.62691,65.2927373906,1.39512,0.40691000000000005,1.4532500000000002,62.0,15.22,63.8408051328,135.18
2021-03-31 08:30:00,62.95936,4.34898,63.1093862959,1.53936,0.44898000000000005,1.6035,61.42,3.9,61.5436950467,135.14,63.74936,13.53898,65.1711967041,1.53936,0.44898000000000005,1.6035,62.21,13.09,63.5722596735,135.11,64.65936,3.43898,64.7507484053,1.53936,0.44898000000000005,1.6035,63.12,2.99,63.1907785994,135.18,65.61936,14.78898,67.2652535582,1.53936,0.44898000000000005,1.6035,64.08,14.34,65.6649221426,135.03
2021-03-31 09:00:00,62.62696,4.58203,62.7943557795,1.68696,0.49203,1.75725,60.94,4.09,61.0770963619,135.0,63.38696,13.34203,64.7758941471,1.68696,0.49203,1.75725,61.7,12.85,63.0239041952,134.94,64.33696,3.67203,64.4416652979,1.68696,0.49203,1.75725,62.65,3.18,62.7306535914,135.05,65.24696,14.57203,66.8543928816,1.68696,0.49203,1.75725,63.56,14.08,65.1008448486,134.84
2021-03-31 09:30:00,62.94592,5.3700600000000005,63.1745707469,2.12592,0.6200600000000001,2.2145,60.82,4.75,61.0052038764,135.34,63.70592,12.89006,64.9969067714,2.12592,0.6200600000000001,2.2145,61.58,12.27,62.7905191888,135.32,64.66592,4.48006,64.8209236825,2.12592,0.6200600000000001,2.2145,62.54,3.86,62.6590073333,135.42,65.54592,14.11006,67.0474564905,2.12592,0.6200600000000001,2.2145,63.42,13.49,64.8388502366,135.22
2021-03-31 10:00:00,62.82384,5.62612,63.07525742,2.76384,0.8061200000000001,2.879,60.06,4.82,60.2530995053,135.88,63.55384,13.09612,64.8891280401,2.76384,0.8061200000000001,2.879,60.79,12.29,62.0199016446,135.85,64.54384,4.71612,64.7159104842,2.76384,0.8061200000000001,2.879,61.78,3.91,61.9036065185,135.92,65.38384,14.32612,66.9349254679,2.76384,0.8061200000000001,2.879,62.62,13.52,64.0628972183,135.73
2021-03-31 10:30:00,61.78696,5.68703,62.0481324156,3.48696,1.01703,3.63225,58.3,4.67,58.4867412325,135.74,62.47696,13.46703,63.9119036476,3.48696,1.01703,3.63225,58.99,12.45,60.289489963,135.69,63.47696,4.76703,63.6557069387,3.48696,1.01703,3.63225,59.99,3.75,60.1070927595,135.79,64.24696,14.68703,65.9043300509,3.48696,1.01703,3.63225,60.76,13.67,62.2787804954,135.61
2021-03-31 11:00:00,61.02424,5.8645700000000005,61.3053916786,3.92424,1.14457,4.08775,57.1,4.72,57.2947501958,135.62,61.68424,13.50457,63.1452205259,3.92424,1.14457,4.08775,57.76,12.36,59.0676493522,135.59,62.71424,4.96457,62.9104351762,3.92424,1.14457,4.08775,58.79,3.8200000000000003,58.913975421800004,135.69,63.42424,14.72457,65.1110373229,3.92424,1.14457,4.08775,59.5,13.58,61.0300450598,135.5
2021-03-31 11:30:00,59.63816,5.65613,59.9057754708,4.23816,1.23613,4.41475,55.4,4.42,55.5760416007,135.87,60.27816,13.96613,61.874949375,4.23816,1.23613,4.41475,56.04,12.73,57.4676822223,135.84,61.30816,4.72613,61.4900543776,4.23816,1.23613,4.41475,57.07,3.49,57.1766123516,135.93,61.97816,15.19613,63.8139066659,4.23816,1.23613,4.41475,57.74,13.96,59.4036126848,135.78
2021-03-31 12:00:00,57.79072,4.66396,57.9786153767,4.47072,1.30396,4.657,53.32,3.36,53.4257615762,136.31,58.38072,15.18396,60.3229733103,4.47072,1.30396,4.657,53.91,13.88,55.6681461879,136.25,59.42072,3.73396,59.5379242383,4.47072,1.30396,4.657,54.95,2.43,55.0037035117,136.35,60.02072,16.43396,62.2299113819,4.47072,1.30396,4.657,55.55,15.13,57.5735998527,136.15
2021-03-31 12:30:00,56.93312,4.85841,57.1400411328,4.62312,1.34841,4.81575,52.31,3.51,52.4276282126,136.05,57.51312,15.06841,59.4543181953,4.62312,1.34841,4.81575,52.89,13.72,54.6405572812,136.01,58.54312,3.90841,58.6734400565,4.62312,1.34841,4.81575,53.92,2.56,53.9807373051,136.11,59.13312,16.31841,61.3434298508,4.62312,1.34841,4.81575,54.51,14.97,56.5282318846,135.92
2021-03-31 13:00:00,57.01984,4.73787,57.2163400242,4.68984,1.36787,4.88525,52.33,3.37,52.4384000519,136.05,57.59984,15.18787,59.568556833,4.68984,1.36787,4.88525,52.91,13.82,54.6851030903,136.01,58.62984,3.81787,58.7540149246,4.68984,1.36787,4.88525,53.94,2.45,53.9956118587,136.11,59.22984,16.44787,61.471183281,4.68984,1.36787,4.88525,54.54,15.08,56.5863764523,135.92
2021-03-31 13:30:00,56.4756,4.4083,56.6473874442,4.7256,1.3783,4.9225,51.75,3.03,51.8386284541,136.29,57.0456,15.6083,59.1423664411,4.7256,1.3783,4.9225,52.32,14.23,54.2206169275,136.23,58.0756,3.4683,58.1790720126,4.7256,1.3783,4.9225,53.35,2.09,53.3909224494,136.32,58.6556,16.8683,61.0329333741,4.7256,1.3783,4.9225,53.93,15.49,56.1104713935,136.13
2021-03-31 14:00:00,55.4448,4.0464,55.5922584539,4.6848,1.3664,4.88,50.76,2.68,50.8306993853,136.61,55.9948,16.0164,58.2403871553,4.6848,1.3664,4.88,51.31,14.65,53.3604591435,136.55,57.0148,3.0964,57.0988188319,4.6848,1.3664,4.88,52.33,1.73,52.3585885982,136.66,57.5848,17.3064,60.1291998284,4.6848,1.3664,4.88,52.9,15.94,55.2493764671,136.44
2021-03-31 14:30:00,55.39384,4.12987,55.5475772304,4.59384,1.33987,4.7852500000000004,50.8,2.79,50.87655747,136.61,55.95384,15.87987,58.1635838129,4.59384,1.33987,4.7852500000000004,51.36,14.54,53.3784713157,136.55,56.94384,3.19987,57.0336749821,4.59384,1.33987,4.7852500000000004,52.35,1.8599999999999999,52.3830325583,136.66,57.55384,17.15987,60.0575194057,4.59384,1.33987,4.7852500000000004,52.96,15.82,55.2723619904,136.53
2021-03-31 15:00:00,54.3804,3.70095,54.5061917131,4.4604,1.30095,4.64625,49.92,2.4,49.9776590088,136.61,54.9304,16.23095,57.2782033767,4.4604,1.30095,4.64625,50.47,14.93,52.6319845721,136.55,55.9204,2.74095,55.9875338184,4.4604,1.30095,4.64625,51.46,1.44,51.4801437449,136.66,56.5204,17.51095,59.170845744,4.4604,1.30095,4.64625,52.06,16.21,54.5252941303,136.4
2021-03-31 15:30:00,53.59816,3.14238,53.6901974987,4.3281600000000005,1.26238,4.5085,49.27,1.88,49.3058546219,136.7,54.14816,16.74238,56.6774251307,4.3281600000000005,1.26238,4.5085,49.82,15.48,52.1695581733,136.63,55.11816,2.19238,55.1617448224,4.3281600000000005,1.26238,4.5085,50.79,0.93,50.7985137578,136.76,55.73816,18.04238,58.5855780568,4.3281600000000005,1.26238,4.5085,51.41,16.78,54.0791688176,136.55
2021-03-31 16:00:00,54.8408,3.3194,54.94116636,3.9408000000000003,1.1494,4.105,50.9,2.17,50.9462353859,136.45,55.4208,16.2994,57.7679453763,3.9408000000000003,1.1494,4.105,51.48,15.15,53.662956497,136.41,56.3708,2.3694,56.4205738096,3.9408000000000003,1.1494,4.105,52.43,1.22,52.4441922428,136.52,57.0408,17.5994,59.6941516817,3.9408000000000003,1.1494,4.105,53.1,16.45,55.5896797976,136.34
2021-03-31 16:30:00,56.06048,2.56889,56.1193069599,3.15048,0.9188900000000001,3.28175,52.91,1.65,52.9357213987,136.58,56.69048,16.63889,59.0818346284,3.15048,0.9188900000000001,3.28175,53.54,15.72,55.8000896057,136.54,57.61048,1.6088900000000002,57.6329413865,3.15048,0.9188900000000001,3.28175,54.46,0.6900000000000001,54.4643709226,136.66,58.38048,17.94889,61.0773533911,3.15048,0.9188900000000001,3.28175,55.23,17.03,57.7959669873,136.48
2021-03-31 17:00:00,57.49512,2.15441,57.5354699838,2.65512,0.77441,2.76575,54.84,1.38,54.8573604906,137.65,58.15512,17.03441,60.5985899693,2.65512,0.77441,2.76575,55.5,16.26,57.8328418807,137.6,59.07512,1.16441,59.0865945343,2.65512,0.77441,2.76575,56.42,0.39,56.4213479102,137.7,59.89512,18.37441,62.6501743227,2.65512,0.77441,2.76575,57.24,17.6,59.8847025542,137.53
2021-03-31 17:30:00,58.75568,1.68749,58.7799077471,2.18568,0.63749,2.27675,56.57,1.05,56.5797437251,136.96,59.44568,17.06749,61.8472965097,2.18568,0.63749,2.27675,57.26,16.43,59.570567397,136.93,60.35568,0.68749,60.3595953496,2.18568,0.63749,2.27675,58.17,0.05,58.1700214887,137.0,61.22568,18.41749,63.9358102268,2.18568,0.63749,2.27675,59.04,17.78,61.6591436853,136.83
2021-03-31 18:00:00,59.59976,1.48993,59.6183804163,1.67976,0.48993000000000003,1.7497500000000001,57.92,1.0,57.9286319535,137.09,60.32976,17.00993,62.6818766492,1.67976,0.48993000000000003,1.7497500000000001,58.65,16.52,60.9321992053,137.02,61.22976,0.53993,61.2321405314,1.67976,0.48993000000000003,1.7497500000000001,59.55,0.05,59.5500209908,137.14,62.14976,18.35993,64.8049357508,1.67976,0.48993000000000003,1.7497500000000001,60.47,17.87,63.0551964552,136.94
2021-03-31 18:30:00,59.57544,0.9049200000000001,59.5823122361,1.5254400000000001,0.44492000000000004,1.589,58.05,0.46,58.0518225381,137.09,60.31544,17.50492,62.8042556408,1.5254400000000001,0.44492000000000004,1.589,58.79,17.06,61.2152570851,137.02,61.17544,0.9249200000000001,61.1824315976,1.5254400000000001,0.44492000000000004,1.589,59.65,0.48,59.6519312345,137.14,62.16544,18.86492,64.9648146076,1.5254400000000001,0.44492000000000004,1.589,60.64,18.42,63.3759102499,137.02
2021-03-31 19:00:00,59.12416,0.62038,59.1274146826,1.30416,0.38038000000000005,1.3585,57.82,0.24,57.8204980954,136.92,59.86416,17.63038,62.4063133942,1.30416,0.38038000000000005,1.3585,58.56,17.25,61.0478181428,136.86,60.71416,1.11038,60.7243128265,1.30416,0.38038000000000005,1.3585,59.41,0.73,59.4144847659,136.98,61.71416,19.00038,64.57284247,1.30416,0.38038000000000005,1.3585,60.41,18.62,63.2144959641,136.78
2021-03-31 19:30:00,59.02344,0.37767,59.0246482756,1.12344,0.32767,1.17025,57.9,0.05,57.9000215889,136.65,59.78344,17.71767,62.3536328409,1.12344,0.32767,1.17025,58.66,17.39,61.1833939889,136.58,60.60344,1.25767,60.6164884636,1.12344,0.32767,1.17025,59.48,0.93,59.4872700668,136.69,61.62344,19.08767,64.5119175305,1.12344,0.32767,1.17025,60.5,18.76,63.3418313597,136.5
2021-03-31 20:00:00,60.73608,1.2009400000000001,60.7479519873,1.06608,0.31094000000000005,1.1105,59.67,0.89,59.6766369696,136.11,61.53608,16.71094,63.7647603105,1.06608,0.31094000000000005,1.1105,60.47,16.4,62.6544563459,136.04,62.31608,0.41094,62.317434946,1.06608,0.31094000000000005,1.1105,61.25,0.1,61.2500816326,136.15,63.41608,18.05094,65.9350865431,1.06608,0.31094000000000005,1.1105,62.35,17.74,64.8246102958,135.94
2021-03-31 20:30:00,61.40992,1.14206,61.4205387102,1.06992,0.31206,1.1145,60.34,0.8300000000000001,60.3457082152,135.92,62.20992,16.71206,64.4155811574,1.06992,0.31206,1.1145,61.14,16.4,63.3013396383,135.85,63.03992,0.58206,63.0426070801,1.06992,0.31206,1.1145,61.97,0.27,61.970588185,135.98,64.11992,18.05206,66.6126190076,1.06992,0.31206,1.1145,63.05,17.74,65.4981686767,135.79
2021-03-31 21:00:00,60.29488,0.7805900000000001,60.2999326282,1.06488,0.31059000000000003,1.10925,59.23,0.47000000000000003,59.2318647351,135.5,61.06488,16.94059,63.3711539974,1.06488,0.31059000000000003,1.10925,60.0,16.63,62.2620020558,135.45,61.89488,0.7305900000000001,61.8991916907,1.06488,0.31059000000000003,1.10925,60.83,0.42,60.8314499252,135.58,62.93488,18.27059,65.5333013022,1.06488,0.31059000000000003,1.10925,61.87,17.96,64.4240521855,135.38
2021-03-31 21:30:00,57.70344,0.62017,57.7067725545,1.06344,0.31017,1.10775,56.64,0.31,56.640848334,135.8,58.42344,17.79017,61.0719943187,1.06344,0.31017,1.10775,57.36,17.48,59.9643227261,135.73,59.23344,1.56017,59.2539833654,1.06344,0.31017,1.10775,58.17,1.25,58.1834289124,135.83,60.25344,19.15017,63.2234611743,1.06344,0.31017,1.10775,59.19,18.84,62.1160341619,135.63
2021-03-31 22:00:00,55.12776,1.16143,55.139993129,1.06776,0.31143000000000004,1.11225,54.06,0.85,54.066681977,134.99,55.83776,18.21143,58.7325431466,1.06776,0.31143000000000004,1.11225,54.77,17.9,57.6208547316,134.93,56.58776,2.11143,56.6271376503,1.06776,0.31143000000000004,1.11225,55.52,1.8,55.5491710109,135.04,57.60776,19.54143,60.8319118445,1.06776,0.31143000000000004,1.11225,56.54,19.23,59.7207208597,134.86
2021-03-31 22:30:00,52.03968,2.11199,52.0825191044,1.06968,0.31199000000000005,1.11425,50.97,1.8,51.0017734986,135.46,52.69968,19.25199,56.1061083222,1.06968,0.31199000000000005,1.11425,51.63,18.94,54.9943678934,135.4,53.42968,3.06199,53.5173475395,1.06968,0.31199000000000005,1.11425,52.36,2.75,52.4321666537,135.5,54.41968,20.60199,58.1888611614,1.06968,0.31199000000000005,1.11425,53.35,20.29,57.0780745996,135.32
2021-03-31 23:00:00,48.8572,2.65835,48.9294677731,1.0572,0.30835,1.10125,47.8,2.35,47.8577318727,135.35,49.4772,19.79835,53.2913499788,1.0572,0.30835,1.10125,48.42,19.49,52.1953685685,135.29,50.1572,3.62835,50.2882653863,1.0572,0.30835,1.10125,49.1,3.32,49.2121163942,135.38,51.1272,21.16835,55.3361511271,1.0572,0.30835,1.10125,50.07,20.86,54.2415385106,135.21
2021-03-31 23:30:00,45.91344,3.38017,46.037696748,1.06344,0.31017,1.10775,44.85,3.07,44.9549485596,135.88,46.48344,20.64017,50.8598742808,1.06344,0.31017,1.10775,45.42,20.33,49.7622879297,135.81,47.15344,4.35017,47.3536786624,1.06344,0.31017,1.10775,46.09,4.04,46.266723463,135.92,48.07344,22.03017,52.8808474182,1.06344,0.31017,1.10775,47.01,21.72,51.7851185187,135.73
2021-04-01 00:00:00,43.31864,3.97877,43.5009790943,1.05864,0.30877000000000004,1.10275,42.26,3.67,42.4190582168,136.4,43.83864,21.37877,48.7737446149,1.05864,0.30877000000000004,1.10275,42.78,21.07,47.6872446258,136.32,44.50864,4.97877,44.7862387946,1.05864,0.30877000000000004,1.10275,43.45,4.67,43.7002448506,136.46,45.36864,22.78877,50.7704789574,1.05864,0.30877000000000004,1.10275,44.31,22.48,49.6862808027,136.25
2021-04-01 00:30:00,41.41016,4.38213,41.6413786343,1.07016,0.31213,1.11475,40.34,4.07,40.5447962136,136.89,41.89016,21.93213,47.2842873602,1.07016,0.31213,1.11475,40.82,21.62,46.1919560097,136.83,42.57016,5.40213,42.9115547488,1.07016,0.31213,1.11475,41.5,5.09,41.8109806151,136.94,43.380160000000004,23.35213,49.2662182145,1.07016,0.31213,1.11475,42.31,23.04,48.1765264418,136.77
2021-04-01 01:00:00,40.69232,4.72276,40.9654655655,1.07232,0.31276000000000004,1.117,39.62,4.41,39.8646773472,137.27,41.16232,22.35276,46.8399665606,1.07232,0.31276000000000004,1.117,40.09,22.04,45.748985781100004,137.24,41.84232,5.7427600000000005,42.2345715664,1.07232,0.31276000000000004,1.117,40.77,5.43,41.1300109409,137.29,42.62232,23.80276,48.8183730352,1.07232,0.31276000000000004,1.117,41.55,23.49,47.7303111241,137.13
2021-04-01 01:30:00,41.24336,5.07598,41.5545462862,1.08336,0.31598000000000004,1.1285,40.16,4.76,40.4411077989,137.46,41.71336,22.76598,47.5215135265,1.08336,0.31598000000000004,1.1285,40.63,22.45,46.4198168889,137.4,42.38336,6.10598,42.8209317583,1.08336,0.31598000000000004,1.1285,41.3,5.79,41.7038859101,137.5,43.19336,24.21598,49.5184817563,1.08336,0.31598000000000004,1.1285,42.11,23.9,48.4196458062,137.29
2021-04-01 02:00:00,42.77384,5.04612,43.0704622148,1.08384,0.31612,1.129,41.69,4.73,41.9574665584,137.34,43.30384,22.68612,48.8864255126,1.08384,0.31612,1.129,42.22,22.37,47.7801768519,137.28,43.94384,6.07612,44.3619240814,1.08384,0.31612,1.129,42.86,5.76,43.245314197,137.37,44.81384,24.13612,50.9002214553,1.08384,0.31612,1.129,43.73,23.82,49.7966394448,137.15
2021-04-01 02:30:00,42.28216,5.22563,42.6038526798,1.08216,0.31563,1.12725,41.2,4.91,41.4915425117,137.34,42.78216,22.88563,48.5187105637,1.08216,0.31563,1.12725,41.7,22.57,47.416188164,137.28,43.42216,6.26563,43.8718827766,1.08216,0.31563,1.12725,42.34,5.95,42.7560299841,137.37,44.31216,24.33563,50.554825797,1.08216,0.31563,1.12725,43.23,24.02,49.4549623395,137.15
2021-04-01 03:00:00,41.6016,5.1913,41.9242497637,1.1016,0.32130000000000003,1.1475,40.5,4.87,40.7917503915,137.67,42.0916,22.9713,47.9518864514,1.1016,0.32130000000000003,1.1475,40.99,22.65,46.8316410133,137.63,42.7616,6.2313,43.2132333233,1.1016,0.32130000000000003,1.1475,41.66,5.91,42.0771161084,137.72,43.5816,24.4313,49.9624286664,1.1016,0.32130000000000003,1.1475,42.48,24.11,48.8450867539,137.59
2021-04-01 03:30:00,41.08984,5.45662,41.4505687904,1.11984,0.32662,1.1665,39.97,5.13,40.2978634669,137.98,41.55984,23.29662,47.6440217052,1.11984,0.32662,1.1665,40.44,22.97,46.5082197036,137.9,42.25984,6.51662,42.759331298,1.11984,0.32662,1.1665,41.14,6.19,41.6030732038,138.04,43.02984,24.77662,49.6532781299,1.11984,0.32662,1.1665,41.91,24.45,48.5206203588,137.87
2021-04-01 04:00:00,41.62984,5.59662,42.0043537487,1.11984,0.32662,1.1665,40.51,5.27,40.8513524868,138.22,42.09984,23.48662,48.2080682775,1.11984,0.32662,1.1665,40.98,23.16,47.07171125,138.11,42.80984,6.65662,43.3242771509,1.11984,0.32662,1.1665,41.69,6.33,42.1678194836,138.26,43.56984,24.94662,50.2062227921,1.11984,0.32662,1.1665,42.45,24.62,49.072873362,138.08
2021-04-01 04:30:00,41.87472,5.11221,42.1856239276,1.10472,0.32221000000000005,1.15075,40.77,4.79,41.0504202171,138.22,42.34472,23.00221,48.1889715263,1.10472,0.32221000000000005,1.15075,41.24,22.68,47.0650613513,138.11,43.07472,6.17221,43.5146834915,1.10472,0.32221000000000005,1.15075,41.97,5.85,42.3757407015,138.26,43.81472,24.47221,50.1858421366,1.10472,0.32221000000000005,1.15075,42.71,24.15,49.0649222969,138.08
2021-04-01 05:00:00,42.76824,21.18032,47.7255519402,1.09824,0.32032000000000005,1.1440000000000001,41.67,20.86,46.5996620159,136.32,42.78824,22.930320000000002,48.545165131,1.09824,0.32032000000000005,1.1440000000000001,41.69,22.61,47.4264504259,136.21,43.50824,5.68032,43.8774769466,1.09824,0.32032000000000005,1.1440000000000001,42.41,5.36,42.7473706794,136.38,43.80824,7.57032,44.457526211,1.09824,0.32032000000000005,1.1440000000000001,42.71,7.25,43.3209718266,136.19
2021-04-01 05:30:00,43.3704,22.89095,49.0406687155,1.1004,0.32095,1.14625,42.27,22.57,47.9182407857,135.67,43.3404,22.82095,48.9814866155,1.1004,0.32095,1.14625,42.24,22.5,47.8588299063,135.59,44.0104,5.46095,44.347911823,1.1004,0.32095,1.14625,42.91,5.14,43.2167525388,135.74,44.3204,5.47095,44.656792877,1.1004,0.32095,1.14625,43.22,5.15,43.5257498499,135.57
2021-04-01 06:00:00,45.2244,22.1892,50.3746657756,1.0944,0.31920000000000004,1.1400000000000001,44.13,21.87,49.2519420937,135.44,45.1944,22.1192,50.3169235944,1.0944,0.31920000000000004,1.1400000000000001,44.1,21.8,49.1940036996,135.36,45.8944,4.7992,46.1446451064,1.0944,0.31920000000000004,1.1400000000000001,44.8,4.48,45.0234427826,135.49,46.1644,4.7992,46.4131893754,1.0944,0.31920000000000004,1.1400000000000001,45.07,4.48,45.2921107921,135.34
2021-04-01 06:30:00,49.71576,19.93668,53.5642418205,1.08576,0.31668,1.131,48.63,19.62,52.4387385432,134.12,49.67576,19.86668,53.5010850899,1.08576,0.31668,1.131,48.59,19.55,52.3754770861,134.05,50.36576,2.8766800000000003,50.4478450303,1.08576,0.31668,1.131,49.28,2.56,49.3464487071,134.18,50.63576,2.85668,50.7162775783,1.08576,0.31668,1.131,49.55,2.54,49.6150592058,134.01
2021-04-01 07:00:00,53.62216,18.42563,56.6995580579,1.08216,0.31563,1.12725,52.54,18.11,55.5735881512,133.36,53.57216,18.34563,56.6263054345,1.08216,0.31563,1.12725,52.49,18.03,55.5002792786,133.26,54.26216,1.54563,54.2841687784,1.08216,0.31563,1.12725,53.18,1.23,53.1942224306,133.44,54.55216,1.53563,54.573769525,1.08216,0.31563,1.12725,53.47,1.22,53.483916274,133.23
2021-04-01 07:30:00,59.27696,20.38703,62.6848385103,1.08696,0.31703000000000003,1.13225,58.19,20.07,61.5538869609,135.65,58.48696,5.47703,58.7428493322,1.08696,0.31703000000000003,1.13225,57.4,5.16,57.6314636288,135.55,59.97696,4.31703,60.1321251817,1.08696,0.31703000000000003,1.13225,58.89,4.0,59.0256901696,135.7,60.20696,4.38703,60.3665806938,1.08696,0.31703000000000003,1.13225,59.12,4.07,59.2599299696,135.52
2021-04-01 08:00:00,63.09488,20.31934,66.2860427258,1.09488,0.31934,1.1405,62.0,20.0,65.1459898996,136.44,62.11488,2.74934,62.1756961187,1.09488,0.31934,1.1405,61.02,2.43,61.0683657879,136.34,63.82488,3.81934,63.9390543021,1.09488,0.31934,1.1405,62.73,3.5,62.8275648104,136.5,64.00488,3.79934,64.117545557,1.09488,0.31934,1.1405,62.91,3.48,63.0061782685,136.33
2021-04-01 08:30:00,65.2884,19.3637,68.0993983252,1.1784,0.3437,1.2275,64.11,19.02,66.8719111436,135.77,64.2384,1.9737,64.2687134324,1.1784,0.3437,1.2275,63.06,1.63,63.081062927,135.69,66.0384,3.0437,66.1085046288,1.1784,0.3437,1.2275,64.86,2.7,64.9161736395,135.82,66.1584,3.0037,66.226551354,1.1784,0.3437,1.2275,64.98,2.66,65.034421655,135.65
2021-04-01 09:00:00,65.7768,18.853650000000002,68.4254889392,1.2468,0.36365000000000003,1.29875,64.53,18.49,67.1267532359,135.58,64.7268,1.52365,64.7447306548,1.2468,0.36365000000000003,1.29875,63.48,1.16,63.4905977291,135.47,66.5568,2.5736499999999998,66.6065409743,1.2468,0.36365000000000003,1.29875,65.31,2.21,65.3473809728,135.64,66.6468,2.52365,66.6945631934,1.2468,0.36365000000000003,1.29875,65.4,2.16,65.4356600028,135.45
2021-04-01 09:30:00,67.56352,18.16936,69.9639541307,1.40352,0.40936000000000006,1.462,66.16,17.76,68.5022860932,135.41,66.44352,0.8593600000000001,66.4490771162,1.40352,0.40936000000000006,1.462,65.04,0.45,65.0415567157,135.33,68.36352,1.92936,68.3907398469,1.40352,0.40936000000000006,1.462,66.96,1.52,66.9772498689,135.5,68.38352,1.8793600000000001,68.4093400173,1.40352,0.40936000000000006,1.462,66.98,1.47,66.9961289927,135.32
2021-04-01 10:00:00,68.17912,18.06016,70.5305733934,1.50912,0.44016000000000005,1.572,66.67,17.62,68.9590697443,135.41,67.03912,0.7701600000000001,67.0435437369,1.50912,0.44016000000000005,1.572,65.53,0.33,65.5308309119,135.33,69.00912,1.86016,69.0341860124,1.50912,0.44016000000000005,1.572,67.5,1.42,67.5149346441,135.5,68.95912,1.78016,68.9820933344,1.50912,0.44016000000000005,1.572,67.45,1.34,67.4633092873,135.32
2021-04-01 10:30:00,68.31856,18.39208,70.7509310695,1.61856,0.47208000000000006,1.686,66.7,17.92,69.0653053276,135.41,67.15856,1.10208,67.1676020236,1.61856,0.47208000000000006,1.686,65.54,0.63,65.5430278519,135.33,69.16856,2.1720800000000002,69.2026561918,1.61856,0.47208000000000006,1.686,67.55,1.7000000000000002,67.5713881758,135.5,69.07856,2.10208,69.1105360419,1.61856,0.47208000000000006,1.686,67.46,1.63,67.4796895369,135.32
2021-04-01 11:00:00,68.84208,17.38894,71.0042760195,1.64208,0.47894000000000003,1.7105000000000001,67.2,16.91,69.2949356014,135.03,67.67208,0.69894,67.6756893474,1.64208,0.47894000000000003,1.7105000000000001,66.03,0.22,66.0303664991,134.91,69.71208,1.27894,69.7238107496,1.64208,0.47894000000000003,1.7105000000000001,68.07,0.8,68.0747008807,135.08,69.59208,1.18894,69.6022354314,1.64208,0.47894000000000003,1.7105000000000001,67.95,0.71,67.9537092439,134.89
2021-04-01 11:30:00,68.31168,17.74924,70.5798919311,1.71168,0.49924,1.783,66.6,17.25,68.7976925485,135.03,67.14168,0.52924,67.1437658178,1.71168,0.49924,1.783,65.43,0.03,65.4300068776,134.91,69.18168,1.60924,69.2003937922,1.71168,0.49924,1.783,67.47,1.11,67.479130107,135.08,69.03168,1.53924,69.0488385377,1.71168,0.49924,1.783,67.32,1.04,67.3280327947,134.89
2021-04-01 12:00:00,68.64968,17.75449,70.9083949844,1.72968,0.50449,1.8017500000000002,66.92,17.25,69.1075169573,135.33,67.46968,0.5944900000000001,67.4722990394,1.72968,0.50449,1.8017500000000002,65.74,0.09,65.7400616063,135.24,69.52968,1.5644900000000002,69.5472790975,1.72968,0.50449,1.8017500000000002,67.8,1.06,67.8082856294,135.39,69.36968,1.47449,69.3853487709,1.72968,0.50449,1.8017500000000002,67.64,0.97,67.6469548465,135.21
