Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-01 12:30:00,67.35416,18.38913,69.819359575,1.8141600000000002,0.52913,1.88975,65.54,17.86,67.9298991608,135.58,66.20416,1.07913,66.2129543433,1.8141600000000002,0.52913,1.88975,64.39,0.55,64.3923489244,135.48,68.25416,2.15913,68.2883020704,1.8141600000000002,0.52913,1.88975,66.44,1.63,66.4599917243,135.62,68.06416,2.05913,68.0953000791,1.8141600000000002,0.52913,1.88975,66.25,1.53,66.2676648147,135.44
2021-04-01 13:00:00,67.11328,18.26804,69.5551122334,1.91328,0.5580400000000001,1.9929999999999999,65.2,17.71,67.5624459297,135.69,65.97328,0.9080400000000001,65.9795287237,1.91328,0.5580400000000001,1.9929999999999999,64.06,0.35000000000000003,64.0609561277,135.59,68.02328,2.02804,68.0535051867,1.91328,0.5580400000000001,1.9929999999999999,66.11,1.47,66.1263411962,135.78,67.82328,1.9280400000000002,67.8506790548,1.91328,0.5580400000000001,1.9929999999999999,65.91,1.37,65.9242368177,135.57
2021-04-01 13:30:00,66.27976,18.87118,68.9139174641,1.88976,0.55118,1.9685000000000001,64.39,18.32,66.945459144,135.69,65.13976,1.5211800000000002,65.1575193009,1.88976,0.55118,1.9685000000000001,63.25,0.97,63.2574375074,135.59,67.18976,2.6011800000000003,67.2400921047,1.88976,0.55118,1.9685000000000001,65.3,2.05,65.3321704828,135.78,66.95976,2.50118,67.0064576041,1.88976,0.55118,1.9685000000000001,65.07,1.9500000000000002,65.0992119768,135.57
2021-04-01 14:00:00,65.5948,18.84765,68.2488952113,1.7748,0.51765,1.8487500000000001,63.82,18.33,66.4001603914,135.83,64.4648,1.48765,64.4819629165,1.7748,0.51765,1.8487500000000001,62.69,0.97,62.6975039376,135.73,66.5248,2.58765,66.575107567,1.7748,0.51765,1.8487500000000001,64.75,2.07,64.783079581,135.89,66.2748,2.47765,66.3210966779,1.7748,0.51765,1.8487500000000001,64.5,1.96,64.5297729734,135.7
2021-04-01 14:30:00,65.14336,18.68098,67.7689926578,1.68336,0.49098,1.7535,63.46,18.19,66.0155110561,135.83,64.02336,1.39098,64.0384685252,1.68336,0.49098,1.7535,62.34,0.9,62.3464962929,135.73,66.07336,2.46098,66.1191751631,1.68336,0.49098,1.7535,64.39,1.97,64.4201288418,135.89,65.80336,2.35098,65.84534375530001,1.68336,0.49098,1.7535,64.12,1.8599999999999999,64.1469718693,135.7
2021-04-01 15:00:00,65.2544,18.9017,67.9368161033,1.7544,0.5117,1.8275000000000001,63.5,18.39,66.1093193128,136.28,64.1344,1.4017,64.1497157145,1.7544,0.5117,1.8275000000000001,62.38,0.89,62.386348667,136.15,66.1844,2.5017,66.2316639248,1.7544,0.5117,1.8275000000000001,64.43,1.99,64.4607244762,136.35,65.9344,2.3917,65.9777639228,1.7544,0.5117,1.8275000000000001,64.18,1.88,64.2075291535,136.11
2021-04-01 15:30:00,65.08632,19.62726,67.9813090949,1.8763200000000002,0.5472600000000001,1.9545,63.21,19.08,66.0268922485,136.82,63.97632,2.00726,64.0078011921,1.8763200000000002,0.5472600000000001,1.9545,62.1,1.46,62.1171602699,136.7,66.00632,3.11726,66.0798879376,1.8763200000000002,0.5472600000000001,1.9545,64.13,2.5700000000000003,64.1814755206,136.84,65.76632,3.01726,65.8354972963,1.8763200000000002,0.5472600000000001,1.9545,63.89,2.47,63.9377275167,136.66
2021-04-01 16:00:00,65.87096,19.54903,68.710610136,1.95096,0.56903,2.03225,63.92,18.98,66.6783833037,136.82,64.75096,1.94903,64.7802866531,1.95096,0.56903,2.03225,62.8,1.38,62.8151605904,136.7,66.78096,3.03903,66.8500734619,1.95096,0.56903,2.03225,64.83,2.47,64.8770359989,136.84,66.58096,2.94903,66.6462377968,1.95096,0.56903,2.03225,64.63,2.38,64.6738069082,136.66
2021-04-01 16:30:00,66.15128,19.84204,69.0630030986,1.96128,0.57204,2.043,64.19,19.27,67.0200641599,135.46,65.03128,2.56204,65.0817288292,1.96128,0.57204,2.043,63.07,1.99,63.1013866726,135.38,67.06128,3.63204,67.1595636511,1.96128,0.57204,2.043,65.1,3.06,65.1718773705,135.55,66.86128,3.57204,66.9566294925,1.96128,0.57204,2.043,64.9,3.0,64.9693004426,135.36
2021-04-01 17:00:00,66.44408,19.39244,69.2162011107,1.8940800000000002,0.55244,1.9729999999999999,64.55,18.84,67.2432011433,133.98,65.32408,2.45244,65.3700993559,1.8940800000000002,0.55244,1.9729999999999999,63.43,1.9,63.4584501859,133.9,67.31408,3.49244,67.4046178196,1.8940800000000002,0.55244,1.9729999999999999,65.42,2.94,65.4860290444,134.04,67.14408,3.42244,67.2312470106,1.8940800000000002,0.55244,1.9729999999999999,65.25,2.87,65.3130875093,133.85
2021-04-01 17:30:00,66.12424,19.96957,69.0738651124,1.8842400000000001,0.54957,1.9627500000000002,64.24,19.42,67.1112062177,133.88,65.00424,3.02957,65.0747993648,1.8842400000000001,0.54957,1.9627500000000002,63.12,2.48,63.1687011106,133.8,66.97424,4.07957,67.0983734152,1.8842400000000001,0.54957,1.9627500000000002,65.09,3.5300000000000002,65.1856502614,134.04,66.84424,4.00957,66.9643866004,1.8842400000000001,0.54957,1.9627500000000002,64.96,3.46,65.0520806739,133.76
2021-04-01 18:00:00,66.11784,20.31687,69.1689523765,1.73784,0.50687,1.81025,64.38,19.81,67.358893251,134.04,65.01784,3.3368700000000002,65.103411736,1.73784,0.50687,1.81025,63.28,2.83,63.3432498377,133.98,66.93784,4.3668700000000005,67.0801310185,1.73784,0.50687,1.81025,65.2,3.86,65.3141607923,134.15,66.87784,4.32687,67.0176639929,1.73784,0.50687,1.81025,65.14,3.8200000000000003,65.2519118494,133.93
2021-04-01 18:30:00,65.9312,20.67035,69.0954882938,1.4412,0.42035000000000006,1.5012500000000002,64.49,20.25,67.5945456379,134.04,64.8412,3.69035,64.946130759,1.4412,0.42035000000000006,1.5012500000000002,63.4,3.27,63.4842728556,133.98,66.7312,4.74035,66.899357034,1.4412,0.42035000000000006,1.5012500000000002,65.29,4.32,65.4327632001,134.15,66.7212,4.70035,66.8865593342,1.4412,0.42035000000000006,1.5012500000000002,65.28,4.28,65.4201559154,133.93
2021-04-01 19:00:00,66.07816,20.45113,69.1706003101,1.23816,0.36113,1.28975,64.84,20.09,67.8810260677,133.54,64.97816,3.60113,65.0778719248,1.23816,0.36113,1.28975,63.74,3.24,63.8222939105,133.44,66.84816000000001,4.64113,67.009078363,1.23816,0.36113,1.28975,65.61,4.28,65.7494524692,133.62,66.86816,4.59113,67.0255868789,1.23816,0.36113,1.28975,65.63,4.23,65.7661751967,133.37
2021-04-01 19:30:00,66.2496,20.51655,69.3537188914,1.1196,0.32655,1.16625,65.13,20.19,68.1876308431,133.54,65.1596,3.66655,65.2626773973,1.1196,0.32655,1.16625,64.04,3.34,64.1270395387,133.44,67.0296,4.71655,67.1953355529,1.1196,0.32655,1.16625,65.91,4.39,66.0560383311,133.62,67.0596,4.66655,67.2217720762,1.1196,0.32655,1.16625,65.94,4.34,66.0826694376,133.37
2021-04-01 20:00:00,66.27904,13.39472,67.619003743,1.07904,0.31472,1.124,65.2,13.08,66.4990706702,134.33,65.72904,5.63472,65.9701202727,1.07904,0.31472,1.124,64.65,5.32,64.8685201003,134.25,67.55904,6.39472,67.8610074314,1.07904,0.31472,1.124,66.48,6.08,66.7574475246,134.43,67.62904,6.40472,67.931638355,1.07904,0.31472,1.124,66.55,6.09,66.8280674567,134.19
2021-04-01 20:30:00,66.62888,7.37759,67.0360834496,1.08888,0.31759000000000004,1.13425,65.54,7.06,65.919156548,135.55,66.52888,7.30759,66.9290127349,1.08888,0.31759000000000004,1.13425,65.44,6.99,65.8122610157,135.46,68.40888,8.45759,68.929715591,1.08888,0.31759000000000004,1.13425,67.32,8.14,67.8103384448,135.61,68.47888,8.40759,68.9930762879,1.08888,0.31759000000000004,1.13425,67.39,8.09,67.8738550548,135.38
2021-04-01 21:00:00,64.60312,8.25591,65.1285126781,1.08312,0.31591,1.12825,63.52,7.94,64.0143265215,136.27,64.49312,8.17591,65.0092918871,1.08312,0.31591,1.12825,63.41,7.86,63.8952869936,136.15,66.35312,9.36591,67.0108707887,1.08312,0.31591,1.12825,65.27,9.05,65.8944261679,136.35,66.41312,9.31591,67.0633184928,1.08312,0.31591,1.12825,65.33,9.0,65.9470158536,136.1
2021-04-01 21:30:00,62.56984,9.10787,63.2292509331,1.08984,0.31787000000000004,1.13525,61.48,8.79,62.1051889942,136.84,62.44984,9.03787,63.1004406495,1.08984,0.31787000000000004,1.13525,61.36,8.72,61.9765116798,136.73,64.28984,10.24787,65.1014774545,1.08984,0.31787000000000004,1.13525,63.2,9.93,63.9753460327,136.91,64.29984,10.19787,65.1035020299,1.08984,0.31787000000000004,1.13525,63.21,9.88,63.9774843207,136.67
2021-04-01 22:00:00,59.65504,10.46647,60.5662512598,1.08504,0.31647000000000003,1.13025,58.57,10.15,59.4429760359,137.69,59.54504,10.38647,60.4441109428,1.08504,0.31647000000000003,1.13025,58.46,10.07,59.3209617252,137.59,61.33504,11.63647,62.4291163309,1.08504,0.31647000000000003,1.13025,60.25,11.32,61.304199693,137.75,61.33504,11.58647,62.419815915,1.08504,0.31647000000000003,1.13025,60.25,11.27,61.2949867444,137.52
2021-04-01 22:30:00,55.93032,8.97801,56.6463181404,1.09032,0.31801,1.13575,54.84,8.66,55.5195569147,136.74,56.29032,19.69801,59.6373349812,1.09032,0.31801,1.13575,55.2,19.38,58.5031999125,136.64,57.52032,9.83801,58.3555794561,1.09032,0.31801,1.13575,56.43,9.52,57.227399906,136.82,57.51032,9.91801,58.3592651501,1.09032,0.31801,1.13575,56.42,9.6,57.2309042389,136.57
2021-04-01 23:00:00,52.636,7.64675,53.188544646,1.086,0.31675000000000003,1.13125,51.55,7.33,52.0685260018,135.68,53.236,24.94675,58.791258122,1.086,0.31675000000000003,1.13125,52.15,24.63,57.6737323224,135.55,54.176,8.73675,54.875948981,1.086,0.31675000000000003,1.13125,53.09,8.42,53.7535533709,135.74,54.126,8.67675,54.8170581714,1.086,0.31675000000000003,1.13125,53.04,8.36,53.6947967684,135.49
2021-04-01 23:30:00,49.116,8.22675,49.8002095534,1.086,0.31675000000000003,1.13125,48.03,7.91,48.6769863488,136.13,49.656,25.64675,55.8880498994,1.086,0.31675000000000003,1.13125,48.57,25.33,54.7782237755,136.0,50.566,9.31675,51.4171390352,1.086,0.31675000000000003,1.13125,49.48,9.0,50.2918522228,136.21,50.546,9.27675,51.3902345447,1.086,0.31675000000000003,1.13125,49.46,8.96,50.2650295931,135.92
2021-04-02 00:00:00,46.3628,8.5929,47.1523822754,1.0728,0.3129,1.1175,45.29,8.28,46.0406613767,136.56,46.8628,26.1229,53.6519144882,1.0728,0.3129,1.1175,45.79,25.81,52.5631068336,136.47,47.7528,9.6929,48.7266068822,1.0728,0.3129,1.1175,46.68,9.38,47.6130948374,136.64,47.7428,9.6629,48.7108467207,1.0728,0.3129,1.1175,46.67,9.35,47.5973885838,136.39
2021-04-02 00:30:00,44.31744,9.40092,45.3035626083,1.23744,0.36092,1.289,43.08,9.04,44.0182689346,137.36,44.77744,27.12092,52.3503909689,1.23744,0.36092,1.289,43.54,26.76,51.1060583493,137.24,45.67744,10.53092,46.8756738725,1.23744,0.36092,1.289,44.44,10.17,45.5888418366,137.43,45.64744,10.51092,46.8419493382,1.23744,0.36092,1.289,44.41,10.15,45.5551380198,137.18
2021-04-02 01:00:00,43.57,9.57875,44.6105071879,1.23,0.35875,1.28125,42.34,9.22,43.3322512685,137.55,44.01,27.34875,51.8153860023,1.23,0.35875,1.28125,42.78,26.99,50.5824920303,137.43,44.92,10.70875,46.1788233562,1.23,0.35875,1.28125,43.69,10.35,44.8992048927,137.59,44.89,10.68875,46.1450048929,1.23,0.35875,1.28125,43.66,10.33,44.8654042665,137.34
2021-04-02 01:30:00,44.25728,9.37379,45.2390845615,1.24728,0.36379,1.29925,43.01,9.01,43.9436024923,137.38,44.72728,27.11379,52.3037970358,1.24728,0.36379,1.29925,43.48,26.75,51.0497100873,137.25,45.61728,10.49379,46.8087156752,1.24728,0.36379,1.29925,44.37,10.13,45.5116886085,137.45,45.60728,10.47379,46.7944896966,1.24728,0.36379,1.29925,44.36,10.11,45.4974911396,137.19
2021-04-02 02:00:00,45.23296,9.33253,46.1856772881,1.24296,0.36253,1.29475,43.99,8.97,44.895222463,137.16,45.71296,27.00253,53.092479113,1.24296,0.36253,1.29475,44.47,26.64,51.8388898415,137.08,46.59296,10.45253,47.7510136538,1.24296,0.36253,1.29475,45.35,10.09,46.4589130308,137.24,46.60296,10.42253,47.7542146031,1.24296,0.36253,1.29475,45.36,10.06,46.4621695576,136.97
2021-04-02 02:30:00,44.65896,9.59428,45.6779259271,1.24896,0.36428000000000005,1.301,43.41,9.23,44.380412346,137.29,45.11896,27.32428,52.747860895,1.24896,0.36428000000000005,1.301,43.87,26.96,51.4919265516,137.22,46.00896,10.72428,47.2422965339,1.24896,0.36428000000000005,1.301,44.76,10.36,45.9433041911,137.39,45.99896,10.70428,47.228020617,1.24896,0.36428000000000005,1.301,44.75,10.34,45.9290550741,137.12
2021-04-02 03:00:00,43.822,9.92225,44.931266719999996,1.242,0.36225,1.29375,42.58,9.56,43.640004583,137.58,44.272,27.71225,52.2300563283,1.242,0.36225,1.29375,43.03,27.35,50.9863060047,137.47,45.162,11.06225,46.4970925872,1.242,0.36225,1.29375,43.92,10.7,45.20460596,137.64,45.162,11.03225,46.4899643371,1.242,0.36225,1.29375,43.92,10.67,45.1975143122,137.37
2021-04-02 03:30:00,42.93824,10.28407,44.1526278953,1.24824,0.36407,1.3002500000000001,41.69,9.92,42.8539671442,137.84,43.37824,28.15407,51.7138604541,1.24824,0.36407,1.3002500000000001,42.13,27.79,50.4700009907,137.77,44.27824,11.43407,45.7307390522,1.24824,0.36407,1.3002500000000001,43.03,11.07,44.4311354795,137.95,44.26824,11.41407,45.7160591769,1.24824,0.36407,1.3002500000000001,43.02,11.05,44.416471044,137.67
2021-04-02 04:00:00,42.48392,10.27281,43.7082839272,1.2439200000000001,0.36281,1.29575,41.24,9.91,42.4139800066,137.97,42.91392,28.18281,51.3407762822,1.2439200000000001,0.36281,1.29575,41.67,27.82,50.1033062781,137.89,43.80392,11.43281,45.2713215166,1.2439200000000001,0.36281,1.29575,42.56,11.07,43.9761128341,138.05,43.79392,11.41281,45.2565979837,1.2439200000000001,0.36281,1.29575,42.55,11.05,43.9614035263,137.79
2021-04-02 04:30:00,42.30136,10.24498,43.5242997997,1.25136,0.36498,1.3035,41.05,9.88,42.2222322953,137.82,42.73136,28.13498,51.1619607428,1.25136,0.36498,1.3035,41.48,27.77,49.9175650448,137.73,43.62136,11.39498,45.085126344,1.25136,0.36498,1.3035,42.37,11.03,43.7821630347,137.94,43.60136,11.38498,45.0632484787,1.25136,0.36498,1.3035,42.35,11.02,43.7602890758,137.66
2021-04-02 05:00:00,42.67416,10.09288,43.8514556018,1.24416,0.36288000000000004,1.296,41.43,9.73,42.5572297031,137.94,43.10416,27.99288,51.396205502,1.24416,0.36288000000000004,1.296,41.86,27.63,50.1565200148,137.9,44.00416,11.23288,45.4152363244,1.24416,0.36288000000000004,1.296,42.76,10.87,44.1200011333,138.03,43.98416,11.22288,45.3933846105,1.24416,0.36288000000000004,1.296,42.74,10.86,44.0981541564,137.75
2021-04-02 05:30:00,43.18632,9.96351,44.3207599964,1.24632,0.36351000000000006,1.29825,41.94,9.6,43.0246859373,137.84,43.61632,27.82351,51.7352015466,1.24632,0.36351000000000006,1.29825,42.37,27.46,50.490281243,137.71,44.51632,11.11351,45.8825985627,1.24632,0.36351000000000006,1.29825,43.27,10.75,44.5853720406,137.91,44.49632,11.09351,45.8583521037,1.24632,0.36351000000000006,1.29825,43.25,10.73,44.5611422654,137.64
2021-04-02 06:00:00,43.43176,9.98218,44.5641301301,1.24176,0.36218,1.2935,42.19,9.62,43.2728610101,137.68,43.89176,27.81218,51.9615622576,1.24176,0.36218,1.2935,42.65,27.45,50.720065063,137.56,44.77176,11.12218,46.1325631355,1.24176,0.36218,1.2935,43.53,10.76,44.8401438446,137.76,44.77176,11.11218,46.130153239,1.24176,0.36218,1.2935,43.53,10.75,44.83774526,137.49
2021-04-02 06:30:00,45.89064,9.11477,46.7870694932,1.25064,0.36477000000000004,1.30275,44.64,8.75,45.4894724085,137.24,46.38064,26.82477,53.5792128755,1.25064,0.36477000000000004,1.30275,45.13,26.46,52.3148974958,137.12,47.25064,10.22477,48.3442747589,1.25064,0.36477000000000004,1.30275,46.0,9.86,47.0448679454,137.29,47.28064,10.20477,48.3693730532,1.25064,0.36477000000000004,1.30275,46.03,9.84,47.070016996,137.01
2021-04-02 07:00:00,48.25456,8.65008,49.0237334849,1.23456,0.36008,1.286,47.02,8.29,47.7452039476,137.78,48.80456,26.47008,55.5207187634,1.23456,0.36008,1.286,47.57,26.11,54.2645095804,137.67,49.66456,9.77008,50.6164299729,1.23456,0.36008,1.286,48.43,9.41,49.3357172847,137.86,49.71456,9.75008,50.6616377153,1.23456,0.36008,1.286,48.48,9.39,49.3809933071,137.58
2021-04-02 07:30:00,50.63976,8.16743,51.2941732136,1.25976,0.36743000000000003,1.3122500000000001,49.38,7.8,49.9922433984,136.85,51.22976,25.73743,57.3315237253,1.25976,0.36743000000000003,1.3122500000000001,49.97,25.37,56.0413936301,136.73,52.07976,9.25743,52.8961379674,1.25976,0.36743000000000003,1.3122500000000001,50.82,8.89,51.5917096053,136.91,52.14976,9.22743,52.9598237578,1.25976,0.36743000000000003,1.3122500000000001,50.89,8.86,51.6555098707,136.63
2021-04-02 08:00:00,52.74888,7.85634,53.3307267853,1.35888,0.39634,1.4155,51.39,7.46,51.9286404598,136.53,53.36888,25.35634,59.0862194649,1.35888,0.39634,1.4155,52.01,24.96,57.6891818281,136.46,54.22888,8.93634,54.9602547178,1.35888,0.39634,1.4155,52.87,8.54,53.5552845198,136.62,54.29888,8.90634,55.0244605739,1.35888,0.39634,1.4155,52.94,8.51,53.6196204761,136.34
2021-04-02 08:30:00,55.42832,6.84701,55.8496213413,1.49832,0.43701,1.56075,53.93,6.41,54.3096032024,135.89,56.08832,24.19701,61.0851449484,1.49832,0.43701,1.56075,54.59,23.76,59.5365912696,135.78,56.95832,7.90701,57.5045304682,1.49832,0.43701,1.56075,55.46,7.47,55.9608121814,135.93,57.01832,7.8670100000000005,57.5584803653,1.49832,0.43701,1.56075,55.52,7.43,56.0149560385,135.66
2021-04-02 09:00:00,57.03272,6.2062100000000004,57.3694011923,1.63272,0.47621,1.7007500000000002,55.4,5.73,55.6955375232,135.36,57.73272,23.39621,62.2932548593,1.63272,0.47621,1.7007500000000002,56.1,22.92,60.6014554281,135.28,58.60272,7.24621,59.0490165097,1.63272,0.47621,1.7007500000000002,56.97,6.77,57.3708445118,135.43,58.65272,7.19621,59.0925291535,1.63272,0.47621,1.7007500000000002,57.02,6.72,57.414621831,135.15
2021-04-02 09:30:00,58.63336,5.57348,58.8976619587,1.8633600000000001,0.5434800000000001,1.941,56.77,5.03,56.9924012479,134.94,59.34336,22.66348,63.5237569874,1.8633600000000001,0.5434800000000001,1.941,57.48,22.12,61.5893237501,134.89,60.23336,6.59348,60.5931649231,1.8633600000000001,0.5434800000000001,1.941,58.37,6.05,58.6827010285,135.02,60.26336,6.54348,60.6175691446,1.8633600000000001,0.5434800000000001,1.941,58.4,6.0,58.7074100945,134.74
2021-04-02 10:00:00,60.03744,5.22842,60.2646710557,2.01744,0.58842,2.1015,58.02,4.64,58.2052403139,134.94,60.76744,22.29842,64.7294469206,2.01744,0.58842,2.1015,58.75,21.71,62.6329513914,134.89,61.67744,6.24842,61.9931395999,2.01744,0.58842,2.1015,59.66,5.66,59.9278833265,135.02,61.66744,6.19842,61.9781700815,2.01744,0.58842,2.1015,59.65,5.61,59.913225585,134.74
2021-04-02 10:30:00,60.53792,5.16231,60.757626702,2.16792,0.63231,2.25825,58.37,4.53,58.5455190429,134.7,61.24792,22.15231,65.1308877773,2.16792,0.63231,2.25825,59.08,21.52,62.8773154643,134.61,62.20792,6.18231,62.5143684897,2.16792,0.63231,2.25825,60.04,5.55,60.2959708438,134.82,62.14792,6.11231,62.4477725292,2.16792,0.63231,2.25825,59.98,5.48,60.2298165363,134.55
2021-04-02 11:00:00,60.43256,5.54033,60.6859915027,3.05256,0.8903300000000001,3.17975,57.38,4.65,57.5681066216,134.45,61.11256,22.44033,65.1023302214,3.05256,0.8903300000000001,3.17975,58.06,21.55,61.9303326327,134.33,62.10256,6.55033,62.4470558286,3.05256,0.8903300000000001,3.17975,59.05,5.66,59.3206380613,134.53,62.01256,6.48033,62.3502387699,3.05256,0.8903300000000001,3.17975,58.96,5.59,59.2244012211,134.26
2021-04-02 11:30:00,59.69024,5.59257,59.9516604479,3.06024,0.8925700000000001,3.18775,56.63,4.7,56.8247032548,134.45,60.36024,22.49257,64.4148606927,3.06024,0.8925700000000001,3.18775,57.3,21.6,61.2360188125,134.33,61.37024,6.62257,61.7265323104,3.06024,0.8925700000000001,3.18775,58.31,5.73,58.5908610621,134.53,61.22024,6.53257,61.5677858662,3.06024,0.8925700000000001,3.18775,58.16,5.64,58.4328263907,134.26
2021-04-02 12:00:00,58.92944,5.57692,59.1927439421,3.58944,1.04692,3.739,55.34,4.53,55.5250979288,134.45,59.54944,22.49692,63.6572636374,3.58944,1.04692,3.739,55.96,21.45,59.9301601867,134.33,60.58944,6.58692,60.9464334855,3.58944,1.04692,3.739,57.0,5.54,57.268591741,134.53,60.39944,6.50692,60.7489288811,3.58944,1.04692,3.739,56.81,5.46,57.0717767377,134.26
2021-04-02 12:30:00,58.34344,5.76892,58.627957742,4.21344,1.22892,4.389,54.13,4.54,54.3200561487,134.61,58.95344,22.72892,63.1831614609,4.21344,1.22892,4.389,54.74,21.5,58.8108629421,134.53,60.00344,6.79892,60.3874003829,4.21344,1.22892,4.389,55.79,5.57,56.067361272,134.67,59.79344,6.70892,60.1686386301,4.21344,1.22892,4.389,55.58,5.48,55.8495013407,134.4
2021-04-02 13:00:00,57.13576,6.37043,57.4898030016,5.07576,1.4804300000000001,5.28725,52.06,4.89,52.2891547073,135.1,57.69576,23.45043,62.2793977906,5.07576,1.4804300000000001,5.28725,52.62,21.97,57.0223228219,135.02,58.75576,7.41043,59.2212276634,5.07576,1.4804300000000001,5.28725,53.68,5.93,54.006548677,135.17,58.52576,7.31043,58.9805643442,5.07576,1.4804300000000001,5.28725,53.45,5.83,53.7670103316,134.89
2021-04-02 13:30:00,55.62848,7.02039,56.0697214445,4.45848,1.3003900000000002,4.64425,51.17,5.72,51.4887104131,135.41,56.17848,24.17039,61.1574146597,4.45848,1.3003900000000002,4.64425,51.72,22.87,56.5508205069,135.29,57.23848,8.10039,57.8088220851,4.45848,1.3003900000000002,4.64425,52.78,6.8,53.2162418816,135.47,57.00848,7.98039,57.5643415359,4.45848,1.3003900000000002,4.64425,52.55,6.68,52.9728694711,135.21
2021-04-02 14:00:00,54.20936,7.20023,54.6854461778,4.86936,1.42023,5.07225,49.34,5.78,49.6773992878,135.52,54.71936,24.38023,59.9049578388,4.86936,1.42023,5.07225,49.85,22.96,54.8833681547,135.44,55.80936,8.28023,56.4202700495,4.86936,1.42023,5.07225,50.94,6.86,51.3998365756,135.58,55.52936,8.15023,56.1242912745,4.86936,1.42023,5.07225,50.66,6.73,51.1050731337,135.32
2021-04-02 14:30:00,53.23736,7.3354800000000004,53.740355103,4.64736,1.35548,4.841,48.59,5.98,48.9565981253,136.11,53.73736,24.69548,59.1402620234,4.64736,1.35548,4.841,49.09,23.34,54.3560824563,136.03,54.79736,8.41548,55.4397958744,4.64736,1.35548,4.841,50.15,7.06,50.6445071059,136.22,54.56736,8.30548,55.1958130242,4.64736,1.35548,4.841,49.92,6.95,50.4014771609,135.95
2021-04-02 15:00:00,52.15264,7.75952,52.7267295553,4.35264,1.26952,4.534,47.8,6.49,48.2385748131,136.77,52.64264,25.27952,58.3977882937,4.35264,1.26952,4.534,48.29,24.01,53.9296226577,136.65,53.69264,8.85952,54.4186611816,4.35264,1.26952,4.534,49.34,7.59,49.9203735964,136.82,53.46264,8.76952,54.1771017756,4.35264,1.26952,4.534,49.11,7.5,49.6793931122,136.56
2021-04-02 15:30:00,51.64504,8.02772,52.2652317033,4.41504,1.28772,4.599,47.23,6.74,47.7084950507,136.49,52.13504,25.47772,58.0273781262,4.41504,1.28772,4.599,47.72,24.19,53.5009766266,136.37,53.16504,9.10772,53.9395220761,4.41504,1.28772,4.599,48.75,7.82,49.3732204743,136.54,52.99504,9.03772,53.7601585507,4.41504,1.28772,4.599,48.58,7.75,49.1942974337,136.29
2021-04-02 16:00:00,51.69568,8.13124,52.3312563828,4.49568,1.31124,4.683,47.2,6.82,47.6901708951,136.49,52.19568,25.62124,58.1449649566,4.49568,1.31124,4.683,47.7,24.31,53.537520488,136.45,53.18568,9.22124,53.9791424923,4.49568,1.31124,4.683,48.69,7.91,49.3283306022,136.54,53.03568,9.15124,53.8194067842,4.49568,1.31124,4.683,48.54,7.84,49.169067512,136.29
2021-04-02 16:30:00,52.1064,8.1102,52.7337867501,3.8064,1.1102,3.965,48.3,7.0,48.8046104379,136.4,52.6264,25.5502,58.5008606518,3.8064,1.1102,3.965,48.82,24.44,54.5958423325,136.32,53.6364,9.2002,54.419730659,3.8064,1.1102,3.965,49.83,8.09,50.4824424924,136.54,53.4764,9.1302,54.2502157507,3.8064,1.1102,3.965,49.67,8.02,50.3133113599,136.29
2021-04-02 17:00:00,53.19272,7.9112100000000005,53.7778086636,3.43272,1.00121,3.57575,49.76,6.91,50.2374929709,135.92,53.74272,25.25121,59.379319291,3.43272,1.00121,3.57575,50.31,24.25,55.849427929,135.83,54.72272,9.00121,55.4580730432,3.43272,1.00121,3.57575,51.29,8.0,51.9101541127,135.99,54.61272,8.92121,55.3365807912,3.43272,1.00121,3.57575,51.18,7.92,51.7891764754,135.73
2021-04-02 17:30:00,54.94032,7.88801,55.5036887374,3.01032,0.8780100000000001,3.13575,51.93,7.01,52.4010018988,135.43,55.54032,25.10801,60.9519426422,3.01032,0.8780100000000001,3.13575,52.53,24.23,57.8488876298,135.31,56.47032,8.95801,57.1764198255,3.01032,0.8780100000000001,3.13575,53.46,8.08,54.0671619377,135.5,56.42032,8.90801,57.119218754,3.01032,0.8780100000000001,3.13575,53.41,8.03,54.0102675424,135.23
2021-04-02 18:00:00,56.65232,7.28901,57.1193052143,2.12232,0.6190100000000001,2.21075,54.53,6.67,54.9364159734,134.68,57.33232,24.31901,62.2768750337,2.12232,0.6190100000000001,2.21075,55.21,23.7,60.0818949435,134.61,58.21232,8.33901,58.8065752069,2.12232,0.6190100000000001,2.21075,56.09,7.72,56.6187822193,134.77,58.24232,8.299009999999999,58.8306162297,2.12232,0.6190100000000001,2.21075,56.12,7.68,56.6430648888,134.51
2021-04-02 18:30:00,56.79128,7.51579,57.2864432773,1.87128,0.54579,1.9492500000000001,54.92,6.97,55.3605211319,134.57,57.48128,24.53579,62.4988203198,1.87128,0.54579,1.9492500000000001,55.61,23.99,60.5639513242,134.5,58.32128,8.56579,58.9469631038,1.87128,0.54579,1.9492500000000001,56.45,8.02,57.0168650489,134.66,58.44128,8.51579,59.0584616068,1.87128,0.54579,1.9492500000000001,56.57,7.97,57.1286775621,134.38
2021-04-02 19:00:00,56.06928,8.18854,56.6640657476,1.46928,0.42854000000000003,1.5305,54.6,7.76,55.1486862944,134.75,56.77928,25.23854,62.1359037807,1.46928,0.42854000000000003,1.5305,55.31,24.81,60.6195694475,134.66,57.56928,9.24854,58.3074394211,1.46928,0.42854000000000003,1.5305,56.1,8.82,56.7891045888,134.8,57.71928,9.22854,58.4523843333,1.46928,0.42854000000000003,1.5305,56.25,8.8,56.9341944705,134.52
2021-04-02 19:30:00,56.4652,7.87485,57.0116836584,1.2852000000000001,0.37485,1.33875,55.18,7.5,55.6873630189,134.66,57.1752,24.92485,62.3718818264,1.2852000000000001,0.37485,1.33875,55.89,24.55,61.0442020179,134.55,57.9752,8.93485,58.6596570017,1.2852000000000001,0.37485,1.33875,56.69,8.56,57.3326233483,134.8,58.1452,8.89485,58.8216171111,1.2852000000000001,0.37485,1.33875,56.86,8.52,57.494782372,134.52
2021-04-02 20:00:00,57.25032,7.82176,57.782169132,1.24032,0.36176,1.292,56.01,7.46,56.5046166255,134.66,57.99032,24.85176,63.091102295,1.24032,0.36176,1.292,56.75,24.49,61.8087582791,134.55,58.77032,8.88176,59.4376662866,1.24032,0.36176,1.292,57.53,8.52,58.1574698556,134.8,58.96032,8.85176,59.6210784002,1.24032,0.36176,1.292,57.72,8.49,58.3410532987,134.52
2021-04-02 20:30:00,58.11536,7.84323,58.6422315807,1.24536,0.36323000000000005,1.29725,56.87,7.48,57.3598056133,134.34,58.84536,24.80323,63.8590370422,1.24536,0.36323000000000005,1.29725,57.6,24.44,62.5705489827,134.29,59.64536,8.89323,60.3047138237,1.24536,0.36323000000000005,1.29725,58.4,8.53,59.0196653667,134.49,59.82536,8.85323,60.4768830262,1.24536,0.36323000000000005,1.29725,58.58,8.49,59.1920307136,134.19
2021-04-02 21:00:00,56.8972,8.23085,57.489462161,1.2372,0.36085,1.28875,55.66,7.87,56.2136326882,134.8,57.6172,25.31085,62.9315569771,1.2372,0.36085,1.28875,56.38,24.95,61.6539285042,134.71,58.4172,9.30085,59.1529802002,1.2372,0.36085,1.28875,57.18,8.94,57.8746576664,134.91,58.5772,9.27085,59.3062983128,1.2372,0.36085,1.28875,57.34,8.91,58.028128524,134.63
2021-04-02 21:30:00,54.91416,9.09288,55.6618849411,1.24416,0.36288000000000004,1.296,53.67,8.73,54.3753786194,135.55,55.58416,26.34288,61.5105370615,1.24416,0.36288000000000004,1.296,54.34,25.98,60.2311879345,135.46,56.41416,10.18288,57.3258100126,1.24416,0.36288000000000004,1.296,55.17,9.82,56.037142147,135.62,56.54416,10.15288,57.4484377716,1.24416,0.36288000000000004,1.296,55.3,9.79,56.1598976139,135.34
2021-04-02 22:00:00,52.342,9.55225,53.2064887402,1.242,0.36225,1.29375,51.1,9.19,51.9198045066,135.9,52.982,26.94225,59.4388522691,1.242,0.36225,1.29375,51.74,26.58,58.1680668408,135.82,53.802,10.66225,54.8483252166,1.242,0.36225,1.29375,52.56,10.3,53.5597199395,135.97,53.932,10.63225,54.9700406045,1.242,0.36225,1.29375,52.69,10.27,53.6815517659,135.7
2021-04-02 22:30:00,49.7836,10.6998,50.92045315,1.2336,0.3598,1.2850000000000001,48.55,10.34,49.6388769011,136.02,50.3636,28.1098,57.677145049,1.2336,0.3598,1.2850000000000001,49.13,27.75,56.4253435966,135.94,51.1936,11.8198,52.5403878269,1.2336,0.3598,1.2850000000000001,49.96,11.46,51.2575184729,136.09,51.3036,11.8298,52.6498199522,1.2336,0.3598,1.2850000000000001,50.07,11.47,51.3669718788,135.82
2021-04-02 23:00:00,46.38712,11.55791,47.8053363701,1.22712,0.35791,1.2782499999999999,45.16,11.2,46.5281162309,136.78,46.91712,29.17791,55.2500369327,1.22712,0.35791,1.2782499999999999,45.69,28.82,54.0200749722,136.67,47.73712,12.68791,49.3944904424,1.22712,0.35791,1.2782499999999999,46.51,12.33,48.1166187507,136.85,47.84712,12.69791,49.50337171,1.22712,0.35791,1.2782499999999999,46.62,12.34,48.2255119206,136.57
2021-04-02 23:30:00,42.67456,12.50008,44.4676294758,1.23456,0.36008,1.286,41.44,12.14,43.1816303537,137.13,43.11456,30.23008,52.6566521989,1.23456,0.36008,1.286,41.88,29.87,51.4407552433,137.04,43.94456,13.67008,46.0216844629,1.23456,0.36008,1.286,42.71,13.31,44.7358938661,137.19,44.03456,13.68008,46.110595997,1.23456,0.36008,1.286,42.8,13.32,44.824796709,136.93
2021-04-03 00:00:00,40.2448,12.88015,42.255676436,1.2348,0.36015,1.28625,39.01,12.52,40.9698730777,137.81,40.6548,30.79015,50.9984911548,1.2348,0.36015,1.28625,39.42,30.43,49.7988082187,137.73,41.5048,14.07015,43.8248507592,1.2348,0.36015,1.28625,40.27,13.71,42.5398283965,137.85,41.5548,14.08015,43.8754148364,1.2348,0.36015,1.28625,40.32,13.72,42.5903838912,137.59
2021-04-03 00:30:00,38.33728,12.97379,40.4730313266,1.24728,0.36379,1.29925,37.09,12.61,39.1749945756,137.09,38.38728,18.33379,42.5406995895,1.24728,0.36379,1.29925,37.14,17.97,41.2589444848,137.01,39.83728,26.73379,47.9760815987,1.24728,0.36379,1.29925,38.59,26.37,46.7393303332,137.18,39.57728,13.99379,41.9784141049,1.24728,0.36379,1.29925,38.33,13.63,40.6812708749,136.91
2021-04-03 01:00:00,37.26816,12.80113,39.4053889597,1.23816,0.36113,1.28975,36.03,12.44,38.1171155782,137.09,37.20816,12.73113,39.3259309065,1.23816,0.36113,1.28975,35.97,12.37,38.0375840453,136.93,38.87816,33.18113,51.1126081614,1.23816,0.36113,1.28975,37.64,32.82,49.9391830129,137.18,38.50816,13.97113,40.9642632066,1.23816,0.36113,1.28975,37.27,13.61,39.6772604901,136.91
2021-04-03 01:30:00,37.22488,12.89309,39.3944597724,1.24488,0.36309,1.29675,35.98,12.53,38.099360887,136.65,37.16488,12.84309,39.3214097682,1.24488,0.36309,1.29675,35.92,12.48,38.0262646075,136.55,38.81488,33.19309,51.0722638343,1.24488,0.36309,1.29675,37.57,32.83,49.8930235604,136.72,38.46488,14.06309,40.9550667655,1.24488,0.36309,1.29675,37.22,13.7,39.661295995,136.45
2021-04-03 02:00:00,38.32768,12.64099,40.3584648167,1.2376800000000001,0.36099000000000003,1.28925,37.09,12.28,39.0700204761,136.06,38.25768,12.57099,40.2700865229,1.2376800000000001,0.36099000000000003,1.28925,37.02,12.21,38.9815918095,135.94,39.96768,32.78099,51.6914765698,1.2376800000000001,0.36099000000000003,1.28925,38.73,32.42,50.5081112298,136.09,39.57768,13.78099,41.9083337722,1.2376800000000001,0.36099000000000003,1.28925,38.34,13.42,40.6208320939,135.82
2021-04-03 02:30:00,38.2508,12.8819,40.3617027422,1.2408000000000001,0.3619,1.2925,37.01,12.52,39.0703276157,136.23,38.1808,12.8119,40.2730464486,1.2408000000000001,0.3619,1.2925,36.94,12.45,38.981612332,136.11,39.8708,33.0419,51.7826983485,1.2408000000000001,0.3619,1.2925,38.63,32.68,50.5990049309,136.29,39.5108,14.0419,41.9318288684,1.2408000000000001,0.3619,1.2925,38.27,13.68,40.6415464765,136.01
2021-04-03 03:00:00,37.78816,12.81113,39.9007529761,1.23816,0.36113,1.28975,36.55,12.45,38.6122389923,136.23,37.73816,12.75113,39.8341566556,1.23816,0.36113,1.28975,36.5,12.39,38.5455847018,136.11,39.38816,32.99113,51.3793908767,1.23816,0.36113,1.28975,38.15,32.63,50.2009900301,136.29,39.05816,13.97113,41.4817108623,1.23816,0.36113,1.28975,37.82,13.61,40.1943341778,136.01
2021-04-03 03:30:00,37.25032,12.99176,39.4508829812,1.24032,0.36176,1.292,36.01,12.63,38.1606734741,136.36,37.20032,12.93176,39.3839335872,1.24032,0.36176,1.292,35.96,12.57,38.0936543272,136.29,38.83032,33.19176,51.0831350173,1.24032,0.36176,1.292,37.59,32.83,49.9080855173,136.41,38.51032,14.15176,41.0282470695,1.24032,0.36176,1.292,37.27,13.79,39.7393633568,136.13
2021-04-03 04:00:00,36.66824,13.09407,38.9360307923,1.24824,0.36407,1.3002500000000001,35.42,12.73,37.638136245,136.6,36.61824,13.03407,38.8687854385,1.24824,0.36407,1.3002500000000001,35.37,12.67,37.5708104783,136.54,38.21824,33.35407,50.7260076712,1.24824,0.36407,1.3002500000000001,36.97,32.99,49.5491775916,136.64,37.91824,14.26407,40.5124254725,1.24824,0.36407,1.3002500000000001,36.67,13.9,39.2160541105,136.36
2021-04-03 04:30:00,36.64528,12.83904,38.8293380629,1.26528,0.36904000000000003,1.318,35.38,12.47,37.5132683194,136.25,36.57528,12.76904,38.7401534535,1.26528,0.36904000000000003,1.318,35.31,12.4,37.4240043288,136.16,38.21528,33.01904,50.5041050609,1.26528,0.36904000000000003,1.318,36.95,32.65,49.3084678326,136.33,37.86528,13.99904,40.3701938365,1.26528,0.36904000000000003,1.318,36.6,13.63,39.0555617038,136.04
2021-04-03 05:00:00,36.16664,13.12652,38.4750747394,1.25664,0.36652,1.309,34.91,12.76,37.168880801,136.39,36.10664,13.06652,38.3982212739,1.25664,0.36652,1.309,34.85,12.7,37.0919465653,136.31,37.74664,33.32652,50.353408689,1.25664,0.36652,1.309,36.49,32.96,49.171960506,136.44,37.37664,14.29652,40.0175424258,1.25664,0.36652,1.309,36.12,13.93,38.7130378555,136.17
2021-04-03 05:30:00,37.13248,13.01114,39.3460396362,1.27248,0.37114,1.3255,35.86,12.64,38.0224828227,136.39,37.06248,12.94114,39.2568532647,1.27248,0.37114,1.3255,35.79,12.57,37.9332176331,136.31,38.70248,33.24114,51.0181864304,1.27248,0.37114,1.3255,37.43,32.87,49.8140723089,136.44,38.35248,14.17114,40.8868430066,1.27248,0.37114,1.3255,37.08,13.8,39.5647115496,136.25
2021-04-03 06:00:00,38.49592,12.77631,40.5606946916,1.2559200000000001,0.36631,1.3082500000000001,37.24,12.41,39.253352723,136.39,38.43592,12.71631,40.4848673737,1.2559200000000001,0.36631,1.3082500000000001,37.18,12.35,39.1774795003,136.23,40.14592,32.97631,51.9531703928,1.2559200000000001,0.36631,1.3082500000000001,38.89,32.61,50.7527752936,136.44,39.76592,13.94631,42.140573751,1.2559200000000001,0.36631,1.3082500000000001,38.51,13.58,40.8342564522,136.12
2021-04-03 06:30:00,40.08632,12.45351,41.976219011,1.24632,0.36351000000000006,1.29825,38.84,12.09,40.678172279500004,135.94,40.00632,12.39351,41.8820334996,1.24632,0.36351000000000006,1.29825,38.76,12.03,40.5839685097,135.83,41.78632,32.50351,52.9393492731,1.24632,0.36351000000000006,1.29825,40.54,32.14,51.7346228362,135.98,41.34632,13.59351,43.5235762738,1.24632,0.36351000000000006,1.29825,40.1,13.23,42.2260926442,135.71
2021-04-03 07:00:00,41.05,12.08875,42.79299448,1.23,0.35875,1.28125,39.82,11.73,41.5117489393,135.79,40.98,12.01875,42.7060973581,1.23,0.35875,1.28125,39.75,11.66,41.4248488229,135.69,42.8,32.09875,53.4992500093,1.23,0.35875,1.28125,41.57,31.74,52.3019359106,135.84,42.35,13.21875,44.365052142,1.23,0.35875,1.28125,41.12,12.86,43.0840341658,135.56
2021-04-03 07:30:00,43.25904,11.57722,44.781431025,1.2590400000000002,0.36722000000000005,1.3115,42.0,11.21,43.4702668499,135.27,43.19904,11.51722,44.707979304,1.2590400000000002,0.36722000000000005,1.3115,41.94,11.15,43.3968443553,135.18,45.06904,31.42722,54.9444130322,1.2590400000000002,0.36722000000000005,1.3115,43.81,31.06,53.7032559534,135.32,44.62904,12.71722,46.4055912132,1.2590400000000002,0.36722000000000005,1.3115,43.37,12.35,45.0941171329,135.08
2021-04-03 08:00:00,45.69688,10.96284,46.9934963862,1.34688,0.39284,1.403,44.35,10.57,45.592185734,134.52,45.60688,10.89284,46.8896733471,1.34688,0.39284,1.403,44.26,10.5,45.4884336947,134.43,47.58688,30.58284,56.5669625364,1.34688,0.39284,1.403,46.24,30.19,55.2229454122,134.61,47.08688,12.04284,48.602512933,1.34688,0.39284,1.403,45.74,11.65,47.2003188549,134.32
2021-04-03 08:30:00,48.2628,10.3554,49.3612416072,1.4928,0.4354,1.5550000000000002,46.77,9.92,47.8104517862,134.26,48.1828,10.2854,49.2683637743,1.4928,0.4354,1.5550000000000002,46.69,9.85,47.7176969268,134.18,50.2728,29.8854,58.4849686073,1.4928,0.4354,1.5550000000000002,48.78,29.45,56.9806186348,134.33,49.6928,11.4254,50.989353173,1.4928,0.4354,1.5550000000000002,48.2,10.99,49.4370316666,134.05
2021-04-03 09:00:00,50.32792,9.92731,51.2976706622,1.56792,0.45731000000000005,1.63325,48.76,9.47,49.6711032694,133.88,50.23792,9.85731,51.1958510659,1.56792,0.45731000000000005,1.63325,48.67,9.4,49.569435139,133.8,52.41792,29.33731,60.0692608175,1.56792,0.45731000000000005,1.63325,50.85,28.88,58.478858573,133.95,51.79792,10.98731,52.950406017,1.56792,0.45731000000000005,1.63325,50.23,10.53,51.3218647362,133.68
2021-04-03 09:30:00,53.02608,10.82594,54.1199236608,1.66608,0.48594000000000004,1.7355,51.36,10.34,52.3905067737,134.05,52.92608,10.89594,54.0360199557,1.66608,0.48594000000000004,1.7355,51.26,10.41,52.3063638576,133.98,54.94608,23.27594,59.6727834968,1.66608,0.48594000000000004,1.7355,53.28,22.79,57.94948231,134.12,54.53608,11.745940000000001,55.78665726,1.66608,0.48594000000000004,1.7355,52.87,11.26,54.0557536253,133.85
2021-04-03 10:00:00,54.48544,13.31492,56.0887713059,1.76544,0.51492,1.839,52.72,12.8,54.2516211739,135.28,54.38544,13.24492,55.9750300563,1.76544,0.51492,1.839,52.62,12.73,54.1379469504,135.2,56.01544,14.474920000000001,57.855447689900004,1.76544,0.51492,1.839,54.25,13.96,56.0173553464,135.36,56.04544,14.45492,57.8794959982,1.76544,0.51492,1.839,54.28,13.94,56.0414311024,135.07
2021-04-03 10:30:00,55.35056,13.291830000000001,56.9241358043,1.96056,0.5718300000000001,2.04225,53.39,12.72,54.8843374744,135.13,55.25056,13.22183,56.8105726856,1.96056,0.5718300000000001,2.04225,53.29,12.65,54.7708553886,135.04,56.90056,14.44183,58.7046862019,1.96056,0.5718300000000001,2.04225,54.94,13.87,56.6637494347,135.21,56.91056,14.44183,58.7143789311,1.96056,0.5718300000000001,2.04225,54.95,13.87,56.6734452808,134.92
2021-04-03 11:00:00,55.66936,13.18773,57.2100853466,2.04936,0.5977300000000001,2.13475,53.62,12.59,55.0782398048,135.01,55.55936,13.11773,57.0869277853,2.04936,0.5977300000000001,2.13475,53.51,12.52,54.9551680918,134.89,57.22936,14.35773,59.0029156632,2.04936,0.5977300000000001,2.13475,55.18,13.76,56.8697634952,135.07,57.22936,14.33773,58.9980520658,2.04936,0.5977300000000001,2.13475,55.18,13.74,56.8649276795,134.79
2021-04-03 11:30:00,55.92416,13.10538,57.4392083567,2.14416,0.62538,2.2335,53.78,12.48,55.2090463602,135.01,55.80416,13.02538,57.3041429344,2.14416,0.62538,2.2335,53.66,12.4,55.0740919126,134.89,57.50416,14.25538,59.2447826922,2.14416,0.62538,2.2335,55.36,13.63,57.0132133808,135.07,57.45416,14.23538,59.1914397954,2.14416,0.62538,2.2335,55.31,13.61,56.9598823735,134.79
2021-04-03 12:00:00,55.70048,13.15889,57.2337300747,2.19048,0.6388900000000001,2.28175,53.51,12.52,54.9551680918,135.01,55.57048,13.08889,57.0911314379,2.19048,0.6388900000000001,2.28175,53.38,12.45,54.8126527364,134.98,57.29048,14.31889,59.0527705486,2.19048,0.6388900000000001,2.28175,55.1,13.68,56.7728139165,135.07,57.22048,14.28889,58.9775864957,2.19048,0.6388900000000001,2.28175,55.03,13.65,56.6976489812,134.79
2021-04-03 12:30:00,55.40152,13.35086,56.9874888116,2.47152,0.7208600000000001,2.5745,52.93,12.63,54.4160068362,135.26,55.28152,13.28086,56.8544430616,2.47152,0.7208600000000001,2.5745,52.81,12.56,54.2830516828,135.15,56.98152,14.52086,58.8026274638,2.47152,0.7208600000000001,2.5745,54.51,13.8,56.22970834,135.33,56.92152,14.49086,58.7370791123,2.47152,0.7208600000000001,2.5745,54.45,13.77,56.1641825366,135.05
2021-04-03 13:00:00,54.64648,13.90064,56.38674994,2.67648,0.7806400000000001,2.7880000000000003,51.97,13.12,53.6005158557,135.7,54.52648,13.820640000000001,56.2507520945,2.67648,0.7806400000000001,2.7880000000000003,51.85,13.04,53.4646060492,135.6,56.21648,15.08064,58.2041091883,2.67648,0.7806400000000001,2.7880000000000003,53.54,14.3,55.4167988971,135.81,56.12648,15.05064,58.109409923,2.67648,0.7806400000000001,2.7880000000000003,53.45,14.27,55.3221058891,135.51
2021-04-03 13:30:00,53.3464,14.61145,55.3112363274,3.0564,0.8914500000000001,3.18375,50.29,13.72,52.127943562,136.18,53.2164,14.53145,55.1647375419,3.0564,0.8914500000000001,3.18375,50.16,13.64,51.9814890129,136.14,54.8964,15.80145,57.1253057328,3.0564,0.8914500000000001,3.18375,51.84,14.91,53.9415767289,136.27,54.7864,15.77145,57.0112994069,3.0564,0.8914500000000001,3.18375,51.73,14.88,53.8275700733,135.97
2021-04-03 14:00:00,51.86832,15.13826,54.0323008528,3.38832,0.98826,3.5295,48.48,14.15,50.5028009124,136.58,51.73832,15.06826,53.8879041701,3.38832,0.98826,3.5295,48.35,14.08,50.3584044624,136.49,53.39832,16.35826,55.8477685235,3.38832,0.98826,3.5295,50.01,15.37,52.3186104556,136.64,53.26832,16.33826,55.7176153066,3.38832,0.98826,3.5295,49.88,15.35,52.1884747813,136.39
2021-04-03 14:30:00,50.67448,15.74839,53.0651930258,3.83448,1.11839,3.99425,46.84,14.63,49.0716058429,137.03,50.53448,15.66839,52.9077698837,3.83448,1.11839,3.99425,46.7,14.55,48.9141339492,136.91,52.17448,16.96839,54.8644021426,3.83448,1.11839,3.99425,48.34,15.85,50.872174123,137.09,52.01448,16.93839,54.7029723641,3.83448,1.11839,3.99425,48.18,15.82,50.7107956948,136.81
2021-04-03 15:00:00,49.49224,16.08982,52.04194585,3.70224,1.07982,3.8565,45.79,15.01,48.1873863163,137.12,49.37224,16.00982,51.9031060636,3.70224,1.07982,3.8565,45.67,14.93,48.0484526286,137.03,50.99224,17.31982,53.8533629874,3.70224,1.07982,3.8565,47.29,16.24,50.0008169933,137.22,50.83224,17.29982,53.6954411049,3.70224,1.07982,3.8565,47.13,16.22,49.8430065305,136.94
2021-04-03 15:30:00,48.77312,16.39341,51.4544568134,3.54312,1.03341,3.69075,45.23,15.36,47.7669603387,137.47,48.65312,16.32341,51.3184157955,3.54312,1.03341,3.69075,45.11,15.29,47.6308324513,137.41,50.23312,17.63341,53.238177027,3.54312,1.03341,3.69075,46.69,16.6,49.5531643793,137.56,50.10312,17.62341,53.1122134143,3.54312,1.03341,3.69075,46.56,16.59,49.4273375775,137.28
2021-04-03 16:00:00,47.726,16.763,50.5842786348,4.056,1.183,4.225,43.67,15.58,46.3659929259,137.68,47.616,16.703,50.4606149883,4.056,1.183,4.225,43.56,15.52,46.2422317801,137.58,49.166,18.023,52.3652946616,4.056,1.183,4.225,45.11,16.84,48.1507808867,137.75,49.036,18.013,52.2398072833,4.056,1.183,4.225,44.98,16.83,48.0255067646,137.47
2021-04-03 16:30:00,47.86184,16.79137,50.7218477055,3.98184,1.16137,4.14775,43.88,15.63,46.580589305,137.58,47.74184,16.72137,50.5854475246,3.98184,1.16137,4.14775,43.76,15.56,46.4440652829,137.41,49.27184,18.03137,52.4675568429,3.98184,1.16137,4.14775,45.29,16.87,48.3299182702,137.64,49.17184,18.03137,52.3736589619,3.98184,1.16137,4.14775,45.19,16.87,48.2362208304,137.37
2021-04-03 17:00:00,49.1088,16.33965,51.7557571635,3.5987999999999998,1.04965,3.7487500000000002,45.51,15.29,48.0098344092,137.14,49.0188,16.26965,51.6482745555,3.5987999999999998,1.04965,3.7487500000000002,45.42,15.22,47.9022421187,137.06,50.5588,17.56965,53.5246191819,3.5987999999999998,1.04965,3.7487500000000002,46.96,16.52,49.7810405677,137.22,50.4888,17.56965,53.4585028462,3.5987999999999998,1.04965,3.7487500000000002,46.89,16.52,49.7150128231,136.93
2021-04-03 17:30:00,50.71384,16.04237,53.190705981,3.09384,0.9023700000000001,3.22275,47.62,15.14,49.9688302845,136.24,50.61384,15.97237,53.0742630939,3.09384,0.9023700000000001,3.22275,47.52,15.07,49.8523349503,136.12,52.15384,17.25237,54.9332986208,3.09384,0.9023700000000001,3.22275,49.06,16.35,51.7127266734,136.31,52.14384,17.26237,54.926946647,3.09384,0.9023700000000001,3.22275,49.05,16.36,51.7064028917,136.04
2021-04-03 18:00:00,52.45144,15.29667,54.6364500234,2.49144,0.72667,2.59525,49.96,14.57,52.0412000246,135.81,52.37144,15.22667,54.5400697374,2.49144,0.72667,2.59525,49.88,14.5,51.9448207235,135.71,53.91144,16.48667,56.3760024351,2.49144,0.72667,2.59525,51.42,15.76,53.7809817687,135.89,53.96144,16.50667,56.4296656145,2.49144,0.72667,2.59525,51.47,15.78,53.8346477652,135.6
2021-04-03 18:30:00,53.39504,15.26022,55.5329146637,1.9550400000000001,0.5702200000000001,2.0365,51.44,14.69,53.4964456763,135.66,53.32504,15.19022,55.4463946046,1.9550400000000001,0.5702200000000001,2.0365,51.37,14.62,53.4099363415,135.55,54.85504,16.44022,57.2656637703,1.9550400000000001,0.5702200000000001,2.0365,52.9,15.87,55.2292214321,135.74,54.99504,16.47022,57.4083841564,1.9550400000000001,0.5702200000000001,2.0365,53.04,15.9,55.3719387416,135.46
2021-04-03 19:00:00,53.57032,14.89926,55.6036611515,1.54032,0.44926000000000005,1.6045,52.03,14.45,53.9992907361,135.23,53.50032,14.83926,55.5201573976,1.54032,0.44926000000000005,1.6045,51.96,14.39,53.9158019508,135.13,55.02032,16.07926,57.3217080612,1.54032,0.44926000000000005,1.6045,53.48,15.63,55.7172082933,135.36,55.19032,16.11926,57.4961039084,1.54032,0.44926000000000005,1.6045,53.65,15.67,55.8916040206,135.04
2021-04-03 19:30:00,53.8768,14.799900000000001,55.8725927289,1.3368,0.3899,1.3925,52.54,14.41,54.4802689054,135.13,53.8268,14.7399,55.8085033866,1.3368,0.3899,1.3925,52.49,14.35,54.4161979561,135.04,55.3268,15.9799,57.5882974418,1.3368,0.3899,1.3925,53.99,15.59,56.1958023343,135.19,55.5368,15.9999,57.7956136247,1.3368,0.3899,1.3925,54.2,15.61,56.4031213675,134.91
2021-04-03 20:00:00,54.44448,14.43589,56.3258051213,1.25448,0.36589000000000005,1.30675,53.19,14.07,55.0194601936,134.61,54.38448,14.37589,56.2524477526,1.25448,0.36589000000000005,1.30675,53.13,14.01,54.946128162,134.48,55.88448,15.58589,58.017196347,1.25448,0.36589000000000005,1.30675,54.63,15.22,56.7105395848,134.71,56.12448,15.63589,58.2618083427,1.25448,0.36589000000000005,1.30675,54.87,15.27,56.955156044,134.43
2021-04-03 20:30:00,56.06456,13.79883,57.7377051619,1.26456,0.36883000000000005,1.31725,54.8,13.43,56.4216704822,134.21,56.00456,13.71883,57.6603593239,1.26456,0.36883000000000005,1.31725,54.74,13.35,56.344388363,134.1,57.54456,14.93883,59.4520397242,1.26456,0.36883000000000005,1.31725,56.28,14.57,58.1353876739,134.28,57.76456,14.95883,59.6700174875,1.26456,0.36883000000000005,1.31725,56.5,14.59,58.3533897901,133.99
2021-04-03 21:00:00,55.36752,14.22386,57.1653781956,1.24752,0.36386,1.2995,54.12,13.86,55.8665731901,134.81,55.31752,14.17386,57.1045210666,1.24752,0.36386,1.2995,54.07,13.81,55.805743432,134.75,56.84752,15.38386,58.8923057678,1.24752,0.36386,1.2995,55.6,15.02,57.5930586095,134.91,57.06752,15.42386,59.1151190158,1.24752,0.36386,1.2995,55.82,15.06,57.8158801715,134.63
2021-04-03 21:30:00,53.18024,14.78757,55.1979180129,1.26024,0.36757,1.31275,51.92,14.42,53.8852744263,135.46,53.11024,14.71757,55.1117452052,1.26024,0.36757,1.31275,51.85,14.35,53.7991170931,135.35,54.62024,15.96757,56.9063608867,1.26024,0.36757,1.31275,53.36,15.6,55.5936111437,135.52,54.82024,15.98757,57.1039500224,1.26024,0.36757,1.31275,53.56,15.62,55.7912000229,135.24
2021-04-03 22:00:00,50.30496,15.30603,52.5819698657,1.25496,0.36603,1.30725,49.05,14.94,51.2748096047,135.96,50.25496,15.24603,52.5166872086,1.25496,0.36603,1.30725,49.0,14.88,51.2095147409,135.88,51.70496,16.49603,54.2726624956,1.25496,0.36603,1.30725,50.45,16.13,52.9658323828,136.05,51.87496,16.53603,54.4467791808,1.25496,0.36603,1.30725,50.62,16.17,53.1399407226,135.77
2021-04-03 22:30:00,47.58568,16.22624,50.2761156574,1.25568,0.36624,1.308,46.33,15.86,48.9694649756,136.53,47.52568,16.15624,50.1967563733,1.25568,0.36624,1.308,46.27,15.79,48.8900501125,136.44,48.94568,17.43624,51.9586571805,1.25568,0.36624,1.308,47.69,17.07,50.6529466073,136.63,49.09568,17.48624,52.1167380407,1.25568,0.36624,1.308,47.84,17.12,50.8110224262,136.34
2021-04-03 23:00:00,44.99512,16.77316,48.0197846747,1.24512,0.36316000000000004,1.297,43.75,16.41,46.726337327,137.08,44.93512,16.72316,47.9461060963,1.24512,0.36316000000000004,1.297,43.69,16.36,46.6526065724,136.99,46.32512,18.02316,49.7076557424,1.24512,0.36316000000000004,1.297,45.08,17.66,48.4157205874,137.15,46.44512,18.05316,49.8303698341,1.24512,0.36316000000000004,1.297,45.2,17.69,48.5383982018,136.87
2021-04-03 23:30:00,42.00232,17.41526,45.469618057,1.25232,0.36526000000000003,1.3045,40.75,17.05,44.1731253139,137.59,41.94232,17.35526,45.3912244454,1.25232,0.36526000000000003,1.3045,40.69,16.99,44.0946277907,137.49,43.26232,18.67526,47.1210533398,1.25232,0.36526000000000003,1.3045,42.01,18.31,45.8268065656,137.67,43.36232,18.71526,47.2287174572,1.25232,0.36526000000000003,1.3045,42.11,18.35,45.9344598314,137.38
2021-04-04 00:00:00,39.19304,15.02547,41.9745057525,1.25304,0.36547,1.30525,37.94,14.66,40.6738146723,136.97,39.13304,14.80547,41.8401333837,1.25304,0.36547,1.30525,37.88,14.44,40.5389689065,136.89,40.69304,28.22547,49.5237383601,1.25304,0.36547,1.30525,39.44,27.86,48.2876091767,137.05,40.48304,15.93547,43.506502178,1.25304,0.36547,1.30525,39.23,15.57,42.2068454164,136.76
