Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-04 00:30:00,37.72192,13.22806,39.9740518318,1.26192,0.36806000000000005,1.3145,36.46,12.86,38.6614950565,136.62,37.64192,13.16806,39.8787154438,1.26192,0.36806000000000005,1.3145,36.38,12.8,38.5661042886,136.56,39.33192,33.52806,51.6829830626,1.26192,0.36806000000000005,1.3145,38.07,33.16,50.4867358818,136.7,38.97192,14.41806,41.5534716077,1.26192,0.36806000000000005,1.3145,37.71,14.05,40.242348341,136.43
2021-04-04 01:00:00,36.57736,13.32673,38.9294875006,1.25736,0.36673000000000006,1.30975,35.32,12.96,37.6226527507,136.49,36.52736,13.26673,38.8619885423,1.25736,0.36673000000000006,1.30975,35.27,12.9,37.5550649048,136.4,38.14736,33.59673,50.8326798591,1.25736,0.36673000000000006,1.30975,36.89,33.23,49.6498237661,136.59,37.81736,14.49673,40.5007147846,1.25736,0.36673000000000006,1.30975,36.56,14.13,39.1955418383,136.29
2021-04-04 01:30:00,36.88408,13.39869,39.2423272903,1.26408,0.36869,1.31675,35.62,13.03,37.9284233788,136.41,36.83408,13.33869,39.1748656713,1.26408,0.36869,1.31675,35.57,12.97,37.8608742635,136.4,38.44408,33.64869,51.0899366389,1.26408,0.36869,1.31675,37.18,33.28,49.8990060021,136.59,38.14408,14.57869,40.8351446815,1.26408,0.36869,1.31675,36.88,14.21,39.5228857752,136.29
2021-04-04 02:00:00,38.50616,13.04638,40.6562712143,1.25616,0.36638000000000004,1.3085,37.25,12.68,39.3490139648,136.02,38.44616,12.98638,40.5802080361,1.25616,0.36638000000000004,1.3085,37.19,12.62,39.2728977795,135.9,40.11616,33.16638,52.0510812131,1.25616,0.36638000000000004,1.3085,38.86,32.8,50.8521346651,136.1,39.79616,14.216380000000001,42.2591979461,1.25616,0.36638000000000004,1.3085,38.54,13.85,40.9530719238,135.83
2021-04-04 02:30:00,38.23408,13.11869,40.4220843199,1.26408,0.36869,1.31675,36.97,12.75,39.106820377,136.13,38.18408,13.05869,40.3553385559,1.26408,0.36869,1.31675,36.92,12.69,39.0400115266,136.04,39.84408,33.26869,51.9071906903,1.26408,0.36869,1.31675,38.58,32.9,50.7033174457,136.21,39.53408,14.27869,42.0336111887,1.26408,0.36869,1.31675,38.27,13.91,40.7195407636,135.92
2021-04-04 03:00:00,37.51568,13.13624,39.7490508968,1.25568,0.36624,1.308,36.26,12.77,38.4429512395,136.42,37.46568,13.07624,39.6820517413,1.25568,0.36624,1.308,36.21,12.71,38.3758804459,136.32,39.07568,33.38624,51.3960094638,1.25568,0.36624,1.308,37.82,33.02,50.2063023932,136.47,38.80568,14.31624,41.3622476178,1.25568,0.36624,1.308,37.55,13.95,40.0575211415,136.21
2021-04-04 03:30:00,36.91384,13.28862,39.2328816817,1.26384,0.36862,1.3165,35.65,12.92,37.918978098,136.54,36.89384,13.23862,39.1971489965,1.26384,0.36862,1.3165,35.63,12.87,37.8831598471,136.41,38.42384,33.55862,51.0154139124,1.26384,0.36862,1.3165,37.16,33.19,49.8241076187,136.63,38.25384,14.47862,40.9021602345,1.26384,0.36862,1.3165,36.99,14.11,39.5897991912,136.37
2021-04-04 04:00:00,36.33688,13.54659,38.7798781427,1.25688,0.36659,1.30925,35.08,13.18,37.4742418202,136.54,36.32688,13.48659,38.7495847766,1.25688,0.36659,1.30925,35.07,13.12,37.4438152436,136.41,37.80688,33.79659,50.7106465248,1.25688,0.36659,1.30925,36.55,33.43,49.5324883284,136.63,37.66688,14.73659,40.4470139041,1.25688,0.36659,1.30925,36.41,14.37,39.1431347748,136.37
2021-04-04 04:30:00,36.36072,13.20771,38.6852111583,1.26072,0.36771000000000004,1.31325,35.1,12.84,37.3747989961,136.35,36.34072,13.14771,38.6459597935,1.26072,0.36771000000000004,1.31325,35.08,12.78,37.3354362503,136.22,37.83072,33.41771,50.4767938499,1.26072,0.36771000000000004,1.31325,36.57,33.05,49.2916564948,136.39,37.70072,14.38771,40.3528250258,1.26072,0.36771000000000004,1.31325,36.44,14.02,39.0440008196,136.11
2021-04-04 05:00:00,35.84808,13.31694,38.2416753118,1.25808,0.36694000000000004,1.3105,34.59,12.95,36.93468018,136.35,35.84808,13.25694,38.2208228306,1.25808,0.36694000000000004,1.3105,34.59,12.89,36.9136858089,136.22,37.28808,33.51694,50.1376722341,1.25808,0.36694000000000004,1.3105,36.03,33.15,48.9600183823,136.39,37.18808,14.50694,39.9174723931,1.25808,0.36694000000000004,1.3105,35.93,14.14,38.6122325177,136.11
2021-04-04 05:30:00,35.8712,13.39785,38.291583593,1.2612,0.36785,1.31375,34.61,13.03,36.9815224132,136.35,35.8612,13.34785,38.2647457206,1.2612,0.36785,1.31375,34.6,12.98,36.9545721123,136.22,37.2812,33.58785,50.1799914414,1.2612,0.36785,1.31375,36.02,33.22,49.0000897958,136.39,37.2212,14.59785,39.9814326164,1.2612,0.36785,1.31375,35.96,14.23,38.6731754579,136.11
2021-04-04 06:00:00,36.05616,13.40638,38.4678787906,1.25616,0.36638000000000004,1.3085,34.8,13.04,37.1629062373,136.65,36.05616,13.35638,38.45048193,1.25616,0.36638000000000004,1.3085,34.8,12.99,37.1453913696,136.55,37.49616,33.70638,50.4190645237,1.25616,0.36638000000000004,1.3085,36.24,33.34,49.2432046073,136.72,37.41616,14.59638,40.1624618051,1.25616,0.36638000000000004,1.3085,36.16,14.23,38.8592138366,136.44
2021-04-04 06:30:00,37.14432,13.13876,39.3995878481,1.26432,0.36876000000000003,1.317,35.88,12.77,38.0847384132,136.65,37.14432,13.07876,39.3796200007,1.26432,0.36876000000000003,1.317,35.88,12.71,38.0646620897,136.55,38.60432,33.41876,51.059837863,1.26432,0.36876000000000003,1.317,37.34,33.05,49.8656003674,136.72,38.53432,14.32876,41.1121293659,1.26432,0.36876000000000003,1.317,37.27,13.96,39.798674601,136.44
2021-04-04 07:00:00,37.5496,12.9303,39.7135382238,1.2696,0.3703,1.3225,36.28,12.56,38.3926034543,136.16,37.5596,12.8703,39.7035032995,1.2696,0.3703,1.3225,36.29,12.5,38.3824712597,136.1,39.0196,33.1003,51.1679493848,1.2696,0.3703,1.3225,37.75,32.73,49.9631404137,136.25,38.9596,14.1103,41.4361074215,1.2696,0.3703,1.3225,37.69,13.74,40.1163769551,135.97
2021-04-04 07:30:00,39.37736,12.91923,41.4425262787,1.43736,0.41923000000000005,1.49725,37.94,12.5,39.9461337303,135.83,39.37736,12.87923,41.4300741728,1.43736,0.41923000000000005,1.49725,37.94,12.46,39.933634946,135.78,40.89736,32.99923,52.5503875872,1.43736,0.41923000000000005,1.49725,39.46,32.58,51.1717500189,135.92,40.81736,14.09923,43.1838530467,1.43736,0.41923000000000005,1.49725,39.38,13.68,41.6884492396,135.63
2021-04-04 08:00:00,41.25472,12.59471,43.1344252571,1.76472,0.51471,1.83825,39.49,12.08,41.2963255024,135.55,41.25472,12.52471,43.1140381183,1.76472,0.51471,1.83825,39.49,12.01,41.275903382,135.46,42.83472,32.54471,53.7956446793,1.76472,0.51471,1.83825,41.07,32.03,52.0832583466,135.64,42.72472,13.75471,44.8842260294,1.76472,0.51471,1.83825,40.96,13.24,43.0467095142,135.36
2021-04-04 08:30:00,43.24568,12.17499,44.9268207217,2.24568,0.6549900000000001,2.33925,41.0,11.52,42.5876789694,135.13,43.24568,12.12499,44.9132967078,2.24568,0.6549900000000001,2.33925,41.0,11.47,42.574181143,135.04,44.90568,32.02499,55.1554175105,2.24568,0.6549900000000001,2.33925,42.66,31.37,52.952360665,135.23,44.74568,13.32499,46.6875918972,2.24568,0.6549900000000001,2.33925,42.5,12.67,44.3483810302,134.95
2021-04-04 09:00:00,45.2748,11.8239,46.7932914663,2.3448,0.6839000000000001,2.4425,42.93,11.14,44.3518263435,135.13,45.2448,11.7639,46.7491312245,2.3448,0.6839000000000001,2.4425,42.9,11.08,44.307746501,135.04,46.9848,31.6339,56.6416371607,2.3448,0.6839000000000001,2.4425,44.64,30.95,54.3197210965,135.23,46.7848,12.9539,48.5450413147,2.3448,0.6839000000000001,2.4425,44.44,12.27,46.1027819117,134.95
2021-04-04 09:30:00,47.29584,11.02837,48.5646108413,2.08584,0.6083700000000001,2.17275,45.21,10.42,46.3952637669,135.13,47.27584,10.96837,48.5315380774,2.08584,0.6083700000000001,2.17275,45.19,10.36,46.3623306144,135.04,49.14584,30.80837,58.0040451293,2.08584,0.6083700000000001,2.17275,47.06,30.2,55.916755986,135.15,48.84584,12.14837,50.333875064,2.08584,0.6083700000000001,2.17275,46.76,11.54,48.1629442622,134.87
2021-04-04 10:00:00,48.46672,10.86196,49.6689553202,3.12672,0.9119600000000001,3.257,45.34,9.95,46.4189411771,134.93,48.42672,10.81196,49.6190053205,3.12672,0.9119600000000001,3.257,45.3,9.9,46.3691707927,134.83,50.32672,30.56196,58.8796411759,3.12672,0.9119600000000001,3.257,47.2,29.65,55.7401336561,135.02,49.99672,11.96196,51.4077863538,3.12672,0.9119600000000001,3.257,46.87,11.05,48.154951978,134.75
2021-04-04 10:30:00,49.3972,10.56085,50.5135122572,4.3572,1.27085,4.53875,45.04,9.29,45.9881038966,134.63,49.3472,10.49085,50.4500156746,4.3572,1.27085,4.53875,44.99,9.22,45.925031301,134.53,51.2572,30.16085,59.4724930078,4.3572,1.27085,4.53875,46.9,28.89,55.0839550141,134.68,50.9072,11.64085,52.2211872765,4.3572,1.27085,4.53875,46.55,10.37,47.691083024,134.41
2021-04-04 11:00:00,49.28032,10.58551,50.4043942654,4.75032,1.38551,4.94825,44.53,9.2,45.4704398483,134.47,49.24032,10.53551,50.354802002,4.75032,1.38551,4.94825,44.49,9.15,45.4211690735,134.38,51.14032,30.10551,59.3436943749,4.75032,1.38551,4.94825,46.39,28.72,54.5607047242,134.53,50.78032,11.66551,52.1030231643,4.75032,1.38551,4.94825,46.03,10.28,47.1639618777,134.25
2021-04-04 11:30:00,49.36224,10.14357,50.3936776805,5.05224,1.47357,5.2627500000000005,44.31,8.67,45.1502491687,133.97,49.31224,10.08357,50.3326474345,5.05224,1.47357,5.2627500000000005,44.26,8.61,45.0896850732,133.89,51.19224,29.55357,59.1105653497,5.05224,1.47357,5.2627500000000005,46.14,28.08,54.0128318087,134.04,50.84224,11.20357,52.0620144536,5.05224,1.47357,5.2627500000000005,45.79,9.73,46.8123594791,133.76
2021-04-04 12:00:00,49.04008,10.24544,50.0988870854,5.23008,1.5254400000000001,5.448,43.81,8.72,44.6693910861,133.97,49.00008,10.18544,50.0474877292,5.23008,1.5254400000000001,5.448,43.77,8.66,44.6184771143,133.89,50.85008,29.63544,58.855670415,5.23008,1.5254400000000001,5.448,45.62,28.11,53.5850398899,134.04,50.53008,11.29544,51.7771759523,5.23008,1.5254400000000001,5.448,45.3,9.77,46.341589312400004,133.76
2021-04-04 12:30:00,49.60456,10.33883,50.6705415262,5.34456,1.55883,5.56725,44.26,8.78,45.1224556069,133.75,49.56456,10.28883,50.621197445,5.34456,1.55883,5.56725,44.22,8.73,45.0735099587,133.63,51.41456,29.658830000000002,59.355734154,5.34456,1.55883,5.56725,46.07,28.1,53.9634589329,133.83,51.10456,11.40883,52.3625577561,5.34456,1.55883,5.56725,45.76,9.85,46.8081200221,133.55
2021-04-04 13:00:00,49.3716,10.54005,50.4841315718,5.2116,1.52005,5.42875,44.16,9.02,45.0717871844,133.83,49.3416,10.48005,50.4422931533,5.2116,1.52005,5.42875,44.13,8.96,45.0304174975,133.74,51.1816,29.88005,59.2652812915,5.2116,1.52005,5.42875,45.97,28.36,54.0141694373,133.93,50.8916,11.60005,52.1968975186,5.2116,1.52005,5.42875,45.68,10.08,46.7789354304,133.64
2021-04-04 13:30:00,48.63304,10.76672,49.8105896291,5.06304,1.47672,5.274,43.57,9.29,44.549399547,134.44,48.59304,10.70672,49.7585911135,5.06304,1.47672,5.274,43.53,9.23,44.497795451,134.36,50.44304,30.27672,58.8317946216,5.06304,1.47672,5.274,45.38,28.8,53.747412961,134.53,50.11304,11.84672,51.4942866035,5.06304,1.47672,5.274,45.05,10.37,46.2281234748,134.24
2021-04-04 14:00:00,47.5,10.98625,48.753950497,5.13,1.49625,5.34375,42.37,9.49,43.4197766001,135.04,47.45,10.93625,48.693983859,5.13,1.49625,5.34375,42.32,9.44,43.3600738007,134.96,49.27,30.66625,58.034057148,5.13,1.49625,5.34375,44.14,29.17,52.9077357293,135.12,48.95,12.08625,50.4200350958,5.13,1.49625,5.34375,43.82,10.59,45.0814873313,134.84
2021-04-04 14:30:00,46.41992,11.37956,47.7943862666,5.20992,1.51956,5.427,41.21,9.86,42.3731483371,135.43,46.389920000000004,11.32956,47.7533622628,5.20992,1.51956,5.427,41.18,9.81,42.3323576003,135.34,48.13992,31.17956,57.3551816264,5.20992,1.51956,5.427,42.93,29.66,52.1795026807,135.52,47.85992,12.49956,49.4652498488,5.20992,1.51956,5.427,42.65,10.98,44.0406959527,135.24
2021-04-04 15:00:00,46.90032,11.60676,48.3151828497,4.72032,1.37676,4.917,42.18,10.23,43.4028259449,135.43,46.85032,11.54676,48.2522553939,4.72032,1.37676,4.917,42.13,10.17,43.340117674,135.34,48.65032,31.41676,57.9125758795,4.72032,1.37676,4.917,43.93,30.04,53.2188547415,135.52,48.35032,12.71676,49.9946940085,4.72032,1.37676,4.917,43.63,11.34,45.0796240002,135.24
2021-04-04 15:30:00,46.29456,11.636330000000001,47.7345834952,4.68456,1.36633,4.87975,41.61,10.27,42.8586630683,135.59,46.26456,11.58633,47.6933177171,4.68456,1.36633,4.87975,41.58,10.22,42.8175758305,135.5,48.00456,31.52633,57.4312394439,4.68456,1.36633,4.87975,43.32,30.16,52.7849220896,135.67,47.75456,12.76633,49.431540361,4.68456,1.36633,4.87975,43.07,11.4,44.5531693598,135.38
2021-04-04 16:00:00,45.95264,11.53077,47.3772496011,3.8426400000000003,1.12077,4.00275,42.11,10.41,43.377646317,135.27,45.91264,11.48077,47.3262991535,3.8426400000000003,1.12077,4.00275,42.07,10.36,43.3268334869,135.17,47.71264,31.35077,57.0908643774,3.8426400000000003,1.12077,4.00275,43.87,30.23,53.276916202,135.32,47.40264,12.66077,49.0642983845,3.8426400000000003,1.12077,4.00275,43.56,11.54,45.0626807902,135.05
2021-04-04 16:30:00,46.40752,11.56511,47.826871964,3.85752,1.12511,4.01825,42.55,10.44,43.8120542773,135.08,46.38752,11.51511,47.7953948625,3.85752,1.12511,4.01825,42.53,10.39,43.7807377736,134.95,48.16752,31.31511,57.4521200415,3.85752,1.12511,4.01825,44.31,30.19,53.6172752012,135.17,47.88752,12.68511,49.5391419734,3.85752,1.12511,4.01825,44.03,11.56,45.5222418165,134.88
2021-04-04 17:00:00,47.06856,11.40583,48.430799069,3.44856,1.00583,3.59225,43.62,10.4,44.842662722,134.45,47.03856,11.34583,48.3875395661,3.44856,1.00583,3.59225,43.59,10.34,44.7995948642,134.35,48.83856,30.97583,57.8334417709,3.44856,1.00583,3.59225,45.39,29.97,54.3916629641,134.51,48.58856,12.51583,50.174636655,3.44856,1.00583,3.59225,45.14,11.51,46.5843289101,134.24
2021-04-04 17:30:00,48.1828,16.4254,50.9055594312,2.9328000000000003,0.8554,3.055,45.25,15.57,47.8538128053,134.54,48.2028,16.6554,50.9991399633,2.9328000000000003,0.8554,3.055,45.27,15.8,47.9480228998,134.45,49.2428,14.705400000000001,51.3916543906,2.9328000000000003,0.8554,3.055,46.31,13.85,48.3367210307,134.62,49.7928,17.4854,52.7736879989,2.9328000000000003,0.8554,3.055,46.86,16.63,49.723399924,134.33
2021-04-04 18:00:00,48.88528,20.21779,52.9011307361,2.25528,0.6577900000000001,2.34925,46.63,19.56,50.566298065,137.14,48.90528,20.16779,52.9005308609,2.25528,0.6577900000000001,2.34925,46.65,19.51,50.5654289016,137.02,49.47528,4.63779,49.6921767199,2.25528,0.6577900000000001,2.34925,47.22,3.98,47.3874329332,137.23,50.58528,21.61779,55.01090253,2.25528,0.6577900000000001,2.34925,48.33,20.96,52.6793175734,136.95
2021-04-04 18:30:00,48.4292,20.98185,52.7790246411,2.0292,0.5918500000000001,2.11375,46.4,20.39,50.6824634366,137.29,48.4692,20.93185,52.7958870847,2.0292,0.5918500000000001,2.11375,46.44,20.34,50.6990059074,137.19,49.0092,5.42185,49.3081954858,2.0292,0.5918500000000001,2.11375,46.98,4.83,47.2276328011,137.38,50.1592,22.41185,54.938478001,2.0292,0.5918500000000001,2.11375,48.13,21.82,52.8451445262,137.09
2021-04-04 19:00:00,48.64128,20.65454,52.8449064967,1.66128,0.48454,1.7305000000000001,46.98,20.17,51.126796301,136.89,48.68128,20.60454,52.8622179922,1.66128,0.48454,1.7305000000000001,47.02,20.12,51.1438637571,136.81,49.21128,5.15454,49.4804947616,1.66128,0.48454,1.7305000000000001,47.55,4.67,47.7787756227,136.99,50.39128,22.06454,55.0102265533,1.66128,0.48454,1.7305000000000001,48.73,21.58,53.2945522544,136.7
2021-04-04 19:30:00,49.11776,20.44893,53.2044461071,1.36776,0.39893,1.42475,47.75,20.05,51.7886570592,136.19,49.17776,20.39893,53.2406651326,1.36776,0.39893,1.42475,47.81,20.0,51.8246669068,136.11,49.65776,5.10893,49.9198787455,1.36776,0.39893,1.42475,48.29,4.71,48.5191529192,136.3,50.90776,21.84893,55.3983372527,1.36776,0.39893,1.42475,49.54,21.45,53.9843875579,136.02
2021-04-04 20:00:00,50.24544,19.876170000000002,54.0339372493,1.2554400000000001,0.36617000000000005,1.30775,48.99,19.51,52.7319656376,135.73,50.28544,19.81617,54.0491079433,1.2554400000000001,0.36617000000000005,1.30775,49.03,19.45,52.7469752687,135.64,50.77544,4.61617,50.9848441467,1.2554400000000001,0.36617000000000005,1.30775,49.52,4.25,49.7020412056,135.81,52.04544,21.26617,56.2225738584,1.2554400000000001,0.36617000000000005,1.30775,50.79,20.9,54.9220729762,135.51
2021-04-04 20:30:00,52.86504,19.31897,56.2844121943,1.26504,0.36897,1.31775,51.6,18.95,54.9696507175,136.14,52.90504,19.26897,56.304852919300004,1.26504,0.36897,1.31775,51.64,18.9,54.9899954537,136.02,53.41504,3.95897,53.5615528309,1.26504,0.36897,1.31775,52.15,3.59,52.2734215448,136.21,54.70504,20.70897,58.4936136673,1.26504,0.36897,1.31775,53.44,20.34,57.1799720182,135.94
2021-04-04 21:00:00,52.43616,19.48638,55.9398773779,1.25616,0.36638000000000004,1.3085,51.18,19.12,54.6348496841,136.35,52.47616,19.43638,55.9599878114,1.25616,0.36638000000000004,1.3085,51.22,19.07,54.6548561429,136.27,53.00616,4.07638,53.162673671,1.25616,0.36638000000000004,1.3085,51.75,3.71,51.8828160377,136.43,54.27616,20.87638,58.1525991358,1.25616,0.36638000000000004,1.3085,53.02,20.51,56.8487510857,136.16
2021-04-04 21:30:00,50.84456,20.23883,54.7245787683,1.26456,0.36883000000000005,1.31725,49.58,19.87,53.413418726,137.47,50.86456,20.19883,54.7283856638,1.26456,0.36883000000000005,1.31725,49.6,19.83,53.4171217869,137.39,51.42456,4.58883,51.6288943515,1.26456,0.36883000000000005,1.31725,50.16,4.22,50.3372029418,137.56,52.62456,21.67883,56.9149891097,1.26456,0.36883000000000005,1.31725,51.36,21.31,55.6054466757,137.28
2021-04-04 22:00:00,48.47904,20.66722,52.7005816083,1.2590400000000002,0.36722000000000005,1.3115,47.22,20.3,51.3986225496,136.3,48.51904,20.61722,52.7178053702,1.2590400000000002,0.36722000000000005,1.3115,47.26,20.25,51.4156600658,136.22,49.05904,5.26722,49.340987143,1.2590400000000002,0.36722000000000005,1.3115,47.8,4.9,48.0504942743,136.37,50.21904,22.04722,54.8455275136,1.2590400000000002,0.36722000000000005,1.3115,48.96,21.68,53.5453452692,136.11
2021-04-04 22:30:00,46.08184,20.91512,50.6061085483,1.25184,0.36512000000000006,1.304,44.83,20.55,49.3156303823,135.5,46.14184,20.85512,50.6360092108,1.25184,0.36512000000000006,1.304,44.89,20.49,49.3452348257,135.38,46.59184,5.67512,46.9361964969,1.25184,0.36512000000000006,1.304,45.34,5.31,45.6498817085,135.57,47.811840000000004,22.28512,52.7503423458,1.25184,0.36512000000000006,1.304,46.56,21.92,51.4618305154,135.28
2021-04-04 23:00:00,43.81848,21.35414,48.7448303377,1.24848,0.36414,1.3005,42.57,20.99,47.4635123016,136.13,43.88848,21.29414,48.7815444103,1.24848,0.36414,1.3005,42.64,20.93,47.4998368418,136.02,44.33848,5.97414,44.7391456942,1.24848,0.36414,1.3005,43.09,5.61,43.4536557726,136.2,45.51848,22.74414,50.8844566233,1.24848,0.36414,1.3005,44.27,22.38,49.6054160349,135.92
2021-04-04 23:30:00,41.08552,21.88911,46.5526915469,1.26552,0.36911000000000005,1.31825,39.82,21.52,45.26304011,135.63,41.16552,21.82911,46.5951722849,1.26552,0.36911000000000005,1.31825,39.9,21.46,45.3049842733,135.55,41.56552,6.62911,42.0908250366,1.26552,0.36911000000000005,1.31825,40.3,6.26,40.783300504,135.73,42.72552,23.27911,48.6558015211,1.26552,0.36911000000000005,1.31825,41.46,22.91,47.368762914,135.42
2021-04-05 00:00:00,39.4008,22.25065,45.2494692351,1.2708,0.37065000000000003,1.32375,38.13,21.88,43.9617026513,136.52,39.4708,22.18065,45.2761006168,1.2708,0.37065000000000003,1.32375,38.2,21.81,43.9876812301,136.41,39.9008,6.80065,40.4761989453,1.2708,0.37065000000000003,1.32375,38.63,6.43,39.1614836287,136.59,41.0008,23.65065,47.3330629271,1.2708,0.37065000000000003,1.32375,39.73,23.28,46.0481411134,136.31
2021-04-05 00:30:00,37.78896,22.38303,43.9204454652,1.27896,0.37303000000000003,1.3322500000000002,36.51,22.01,42.6312115709,137.05,37.86896,22.33303,43.9638756306,1.27896,0.37303000000000003,1.3322500000000002,36.59,21.96,42.6739932512,136.96,38.29896,6.80303,38.8984775314,1.27896,0.37303000000000003,1.3322500000000002,37.02,6.43,37.5742637985,137.12,39.33896,23.80303,45.9797565355,1.27896,0.37303000000000003,1.3322500000000002,38.06,23.43,44.6937187981,136.83
2021-04-05 01:00:00,36.69224,22.77107,43.1838176307,1.27224,0.37107,1.32525,35.42,22.4,41.9086673613,137.66,36.76224,22.71107,43.2117459768,1.27224,0.37107,1.32525,35.49,22.34,41.9358522031,137.56,37.21224,7.05107,37.8743764828,1.27224,0.37107,1.32525,35.94,6.68,36.5555194191,137.73,38.22224,24.21107,45.2450609588,1.27224,0.37107,1.32525,36.95,23.84,43.9732657418,137.45
2021-04-05 01:30:00,36.92848,23.04289,43.5280072443,1.27848,0.37289000000000005,1.33175,35.65,22.67,42.2475017013,137.98,37.00848,22.99289,43.5694914185,1.27848,0.37289000000000005,1.33175,35.73,22.62,42.2882643295,137.88,37.45848,7.26289,38.1560911921,1.27848,0.37289000000000005,1.33175,36.18,6.89,36.8302117833,138.02,38.46848,24.49289,45.6040087499,1.27848,0.37289000000000005,1.33175,37.19,24.12,44.3268598031,137.75
2021-04-05 02:00:00,38.58912,22.54016,44.6898086279,1.26912,0.37016000000000004,1.322,37.32,22.17,43.4084242976,137.56,38.65912,22.49016,44.7251031972,1.26912,0.37016000000000004,1.322,37.39,22.12,43.4431410006,137.46,39.10912,6.83016,39.7010623636,1.26912,0.37016000000000004,1.322,37.84,6.46,38.3874614946,137.61,40.14912,23.98016,46.7653708464,1.26912,0.37016000000000004,1.322,38.88,23.61,45.4872124888,137.33
2021-04-05 02:30:00,38.43488,22.77184,44.6743404831,1.27488,0.37184,1.328,37.16,22.4,43.3892336876,137.68,38.51488,22.71184,44.7126789356,1.27488,0.37184,1.328,37.24,22.34,43.4268718652,137.58,38.94488,7.02184,39.5728431528,1.27488,0.37184,1.328,37.67,6.65,38.2524692013,137.78,40.01488,24.21184,46.7696890903,1.27488,0.37184,1.328,38.74,23.84,45.487725817,137.51
2021-04-05 03:00:00,37.53368,22.62149,43.8236117197,1.2736800000000001,0.37149000000000004,1.32675,36.26,22.25,42.5423330343,137.82,37.60368,22.71149,43.930041288,1.2736800000000001,0.37149000000000004,1.32675,36.33,22.34,42.6490855705,137.72,38.15368,10.36149,39.5356013305,1.2736800000000001,0.37149000000000004,1.32675,36.88,9.99,38.2090892328,137.89,39.00368,21.11149,44.350671512,1.2736800000000001,0.37149000000000004,1.32675,37.73,20.74,43.0546222838,137.64
2021-04-05 03:30:00,36.83392,23.27156,43.569521083,1.27392,0.37156000000000006,1.327,35.56,22.9,42.295668809,136.95,36.89392,23.21156,43.5882765271,1.27392,0.37156000000000006,1.327,35.62,22.84,42.3137093623,136.84,37.78392,24.59156,45.0818082357,1.27392,0.37156000000000006,1.327,36.51,24.22,43.813108769,137.04,37.91392,6.70156,38.5016393963,1.27392,0.37156000000000006,1.327,36.64,6.33,37.1827715481,136.78
2021-04-05 04:00:00,36.50416,23.22163,43.2642785351,1.27416,0.37163,1.32725,35.23,22.85,41.9913729235,137.14,36.55416,23.16163,43.2743309314,1.27416,0.37163,1.32725,35.28,22.79,42.000744041,137.05,37.47416,24.54163,44.7951366865,1.27416,0.37163,1.32725,36.2,24.17,43.5273350896,137.24,37.57416,6.59163,38.1479630618,1.27416,0.37163,1.32725,36.3,6.22,36.8290428874,136.99
2021-04-05 04:30:00,36.59016,23.14338,43.2949863916,1.28016,0.37338000000000005,1.3335,35.31,22.77,42.0151044269,137.14,36.64016,23.08338,43.3052393718,1.28016,0.37338000000000005,1.3335,35.36,22.71,42.0246796537,137.05,37.54016,24.46338,44.8075950465,1.28016,0.37338000000000005,1.3335,36.26,24.09,43.5329266188,137.24,37.65016,6.51338,38.2094054789,1.28016,0.37338000000000005,1.3335,36.37,6.14,36.8846377236,136.99
2021-04-05 05:00:00,36.34816,23.09988,43.0673100089,1.26816,0.36988000000000004,1.321,35.08,22.73,41.8002308606,136.89,36.39816,23.03988,43.0773968782,1.26816,0.36988000000000004,1.321,35.13,22.67,41.8096376449,136.78,37.30816,24.41988,44.5895653915,1.26816,0.36988000000000004,1.321,36.04,24.05,43.3276366768,136.95,37.41816,6.53988,37.9853751884,1.26816,0.36988000000000004,1.321,36.15,6.17,36.6727610087,136.71
2021-04-05 05:30:00,36.5908,22.90065,43.1662647801,1.2708,0.37065000000000003,1.32375,35.32,22.53,41.893953024300004,136.55,36.6408,22.85065,43.182177227,1.2708,0.37065000000000003,1.32375,35.37,22.48,41.9092746298,136.49,37.5508,24.21065,44.6790572199,1.2708,0.37065000000000003,1.32375,36.28,23.84,43.4117956321,136.65,37.6408,6.40065,38.181122889,1.2708,0.37065000000000003,1.32375,36.37,6.03,36.8664861358,136.43
2021-04-05 06:00:00,37.1612,22.74785,43.5708556843,1.2612,0.36785,1.31375,35.9,22.38,42.3045434912,136.19,37.2212,22.68785,43.5907819047,1.2612,0.36785,1.31375,35.96,22.32,42.3237994514,136.07,38.1112,24.04785,45.0639840123,1.2612,0.36785,1.31375,36.85,23.68,43.8025672764,136.25,38.2212,6.34785,38.7447458252,1.2612,0.36785,1.31375,36.96,5.98,37.4406463619,136.02
2021-04-05 06:30:00,38.09624,22.47932,44.2339612719,1.26624,0.36932000000000004,1.319,36.83,22.11,42.9569668389,135.77,38.14624,22.41932,44.2465991394,1.26624,0.36932000000000004,1.319,36.88,22.05,42.9690225628,135.64,39.07624,23.76932,45.7376552285,1.26624,0.36932000000000004,1.319,37.81,23.4,44.4652234898,135.82,39.16624,6.17932,39.6507042989,1.26624,0.36932000000000004,1.319,37.9,5.8100000000000005,38.3427450765,135.59
2021-04-05 07:00:00,39.25888,22.25009,45.1256707857,1.26888,0.37009000000000003,1.32175,37.99,21.88,43.8403296064,136.46,39.32888,22.19009,45.1570691726,1.26888,0.37009000000000003,1.32175,38.06,21.82,43.8711294589,136.36,40.24888,23.56009,46.6374332705,1.26888,0.37009000000000003,1.32175,38.98,23.19,45.35654859,136.53,40.34888,5.81009,40.7650495285,1.26888,0.37009000000000003,1.32175,39.08,5.44,39.4568118327,136.31
2021-04-05 07:30:00,40.97216,22.12313,46.5634059757,1.38216,0.40313000000000004,1.43975,39.59,21.72,45.1566883197,137.18,41.02216,22.07313,46.5836954208,1.38216,0.40313000000000004,1.43975,39.64,21.67,45.1765259842,137.08,41.99216,23.47313,48.1074768977,1.38216,0.40313000000000004,1.43975,40.61,23.07,46.7054279501,137.24,42.06216,5.49313,42.4193326334,1.38216,0.40313000000000004,1.43975,40.68,5.09,40.997201124,137.03
2021-04-05 08:00:00,42.68928,21.76854,47.9191398154,1.46928,0.42854000000000003,1.5305,41.22,21.34,46.4164195086,136.58,42.74928,21.71854,47.9499313894,1.46928,0.42854000000000003,1.5305,41.28,21.29,46.4467706089,136.49,43.73928,23.09854,49.4637965087,1.46928,0.42854000000000003,1.5305,42.27,22.67,47.9654229628,136.66,43.79928,5.27854,44.1162091872,1.46928,0.42854000000000003,1.5305,42.33,4.85,42.6069407491,136.45
2021-04-05 08:30:00,45.28456,21.35883,50.0688625132,1.5045600000000001,0.43883000000000005,1.56725,43.78,20.92,48.5214880233,136.95,45.31456,21.30883,50.0747000387,1.5045600000000001,0.43883000000000005,1.56725,43.81,20.87,48.5270337029,136.85,46.39456,22.68883,51.645311542900004,1.5045600000000001,0.43883000000000005,1.56725,44.89,22.25,50.1016426876,137.04,46.36456,4.79883,46.6122429557,1.5045600000000001,0.43883000000000005,1.56725,44.86,4.36,45.071378945,136.82
2021-04-05 09:00:00,47.2916,21.0563,51.7673951465,2.4216,0.7063,2.5225,44.87,20.35,49.2690511376,136.44,47.3216,20.9963,51.7704398306,2.4216,0.7063,2.5225,44.9,20.29,49.2716358567,136.36,48.4416,22.3563,53.3515956673,2.4216,0.7063,2.5225,46.02,21.65,50.8582628488,136.53,48.3716,4.5763,48.5875931514,2.4216,0.7063,2.5225,45.95,3.87,46.1126815529,136.33
2021-04-05 09:30:00,50.14296,20.61753,54.2162243324,2.32296,0.6775300000000001,2.41975,47.82,19.94,51.8107710809,136.98,50.14296,20.55753,54.1934357396,2.32296,0.6775300000000001,2.41975,47.82,19.88,51.7877089665,136.87,51.38296,21.92753,55.8661359883,2.32296,0.6775300000000001,2.41975,49.06,21.25,53.4644377133,137.05,51.15296,4.03753,51.3120547753,2.32296,0.6775300000000001,2.41975,48.83,3.36,48.9454645498,136.83
2021-04-05 10:00:00,52.6152,19.7636,56.2046186358,1.7952,0.5236000000000001,1.87,50.82,19.24,54.3401324989,136.7,52.6152,19.7036,56.1835485173,1.7952,0.5236000000000001,1.87,50.82,19.18,54.318917515,136.58,53.9452,21.0636,57.9116555453,1.7952,0.5236000000000001,1.87,52.15,20.54,56.0492114128,136.77,53.6352,3.2636,53.7344001921,1.7952,0.5236000000000001,1.87,51.84,2.74,51.9123607631,136.54
2021-04-05 10:30:00,53.20624,19.78557,56.7659471441,3.03624,0.8855700000000001,3.16275,50.17,18.9,53.6119287099,136.15,53.18624,19.72557,56.7263099202,3.03624,0.8855700000000001,3.16275,50.15,18.84,53.572083215,136.06,54.52624,21.06557,58.4539912064,3.03624,0.8855700000000001,3.16275,51.49,20.18,55.3032774797,136.24,54.20624,3.36557,54.310620659,3.03624,0.8855700000000001,3.16275,51.17,2.48,51.2300624634,136.02
2021-04-05 11:00:00,52.49248,19.91739,56.1441259702,4.2424800000000005,1.23739,4.41925,48.25,18.68,51.7397806335,135.88,52.48248,19.85739,56.1135157031,4.2424800000000005,1.23739,4.41925,48.24,18.62,51.7088193638,135.79,53.77248,21.18739,57.7960647481,4.2424800000000005,1.23739,4.41925,49.53,19.95,53.3968482216,135.95,53.50248,3.5773900000000003,53.6219459304,4.2424800000000005,1.23739,4.41925,49.26,2.34,49.3155472443,135.74
2021-04-05 11:30:00,52.45488,19.82434,56.076009953,4.57488,1.33434,4.7655,47.88,18.49,51.3261580483,135.88,52.44488,19.77434,56.0489960717,4.57488,1.33434,4.7655,47.87,18.44,51.2988352694,135.7,53.72488,21.10434,57.7213643104,4.57488,1.33434,4.7655,49.15,19.77,52.9771214771,135.95,53.45488,3.50434,53.5696238054,4.57488,1.33434,4.7655,48.88,2.17,48.9281442526,135.64
2021-04-05 12:00:00,51.9388,20.0959,55.6909700243,5.3688,1.5659,5.5925,46.57,18.53,50.1211113205,135.88,51.9288,20.0359,55.6600175912,5.3688,1.5659,5.5925,46.56,18.47,50.0896646026,135.83,53.1788,21.3659,57.3104392956,5.3688,1.5659,5.5925,47.81,19.8,51.7478125142,135.95,52.9388,3.7459,53.0711627181,5.3688,1.5659,5.5925,47.57,2.18,47.6199254514,135.75
2021-04-05 12:30:00,51.61656,20.16608,55.4160630937,5.50656,1.60608,5.736,46.11,18.56,49.705187858,136.04,51.59656,20.10608,55.3756215026,5.50656,1.60608,5.736,46.09,18.5,49.6642537445,135.93,52.83656,21.43608,57.0193616099,5.50656,1.60608,5.736,47.33,19.83,51.316252786,136.11,52.60656,3.79608,52.7433443991,5.50656,1.60608,5.736,47.1,2.19,47.150886524,135.75
2021-04-05 13:00:00,51.07656,20.50608,55.0392069202,5.50656,1.60608,5.736,45.57,18.9,49.3339122714,136.63,51.06656,20.45608,55.0113148289,5.50656,1.60608,5.736,45.56,18.85,49.3055382285,136.54,52.32656,21.80608,56.6883939303,5.50656,1.60608,5.736,46.82,20.2,50.991689519,136.72,52.05656,4.02608,52.212017383,5.50656,1.60608,5.736,46.55,2.42,46.6128619589,136.44
2021-04-05 13:30:00,50.06472,20.89846,54.2514683585,5.5147200000000005,1.60846,5.7445,44.55,19.29,48.5469525305,137.14,50.04472,20.83846,54.2099198953,5.5147200000000005,1.60846,5.7445,44.53,19.23,48.5047812076,137.04,51.30472,22.18846,55.8972454728,5.5147200000000005,1.60846,5.7445,45.79,20.58,50.2021961671,137.23,51.04472,4.26846,51.22287761,5.5147200000000005,1.60846,5.7445,45.53,2.66,45.607636422,136.95
2021-04-05 14:00:00,49.07824,21.37782,53.5320915849,5.47824,1.59782,5.7065,43.6,19.78,47.8770132736,137.84,49.05824,21.31782,53.4898154928,5.47824,1.59782,5.7065,43.58,19.72,47.8340339089,137.75,50.32824,22.70782,55.2139188127,5.47824,1.59782,5.7065,44.85,21.11,49.5696943707,137.94,50.03824,4.5978200000000005,50.2490339315,5.47824,1.59782,5.7065,44.56,3.0,44.6608732561,137.64
2021-04-05 14:30:00,48.33256,21.597830000000002,52.9386684463,5.27256,1.53783,5.49225,43.06,20.06,47.50333883,137.93,48.31256,21.54783,52.9000229817,5.27256,1.53783,5.49225,43.04,20.01,47.4641095987,137.84,49.57256,22.91783,54.6137861429,5.27256,1.53783,5.49225,44.3,21.38,49.189372836,137.94,49.28256,4.78783,49.5145840764,5.27256,1.53783,5.49225,44.01,3.25,44.1298379784,137.72
2021-04-05 15:00:00,47.59216,17.91188,50.8512452021,4.53216,1.32188,4.721,43.06,16.59,46.145332375,136.63,47.54216,18.01188,50.8397954225,4.53216,1.32188,4.721,43.01,16.69,46.1347612977,136.53,48.83216,18.83188,52.3375539608,4.53216,1.32188,4.721,44.3,17.51,47.6349671985,136.7,48.98216,16.45188,51.6712333296,4.53216,1.32188,4.721,44.45,15.13,46.9544396197,136.44
2021-04-05 15:30:00,47.90736,17.03048,50.8443939014,4.52736,1.32048,4.716,43.38,15.71,46.1370621085,136.38,47.84736,16.97048,50.7677757086,4.52736,1.32048,4.716,43.32,15.65,46.0602312196,136.27,49.18736,18.24048,52.4605708547,4.52736,1.32048,4.716,44.66,16.92,47.7577428277,136.44,49.35736,18.28048,52.6338763079,4.52736,1.32048,4.716,44.83,16.96,47.9308929606,136.16
2021-04-05 16:00:00,48.5204,16.90595,51.3813230811,4.1004,1.19595,4.27125,44.42,15.71,47.1162445447,135.93,48.4604,16.84595,51.3049354308,4.1004,1.19595,4.27125,44.36,15.65,47.039686436,135.85,49.8104,18.10595,52.9990695537,4.1004,1.19595,4.27125,45.71,16.91,48.7375850858,136.02,50.0204,18.14595,53.2101110463,4.1004,1.19595,4.27125,45.92,16.95,48.9484310269,135.74
2021-04-05 16:30:00,50.83648,16.34189,53.398549302,3.84648,1.12189,4.00675,46.99,15.22,49.3934054303,135.38,50.78648,16.29189,53.3356562776,3.84648,1.12189,4.00675,46.94,15.17,49.3304419198,135.3,52.15648,17.53189,55.0242271455,3.84648,1.12189,4.00675,48.31,16.41,51.021017238,135.48,52.39648,17.59189,55.2708396007,3.84648,1.12189,4.00675,48.55,16.47,51.2675667455,135.18
2021-04-05 17:00:00,53.052,15.5135,55.2737133387,3.372,0.9835,3.5125,49.68,14.53,51.7612142439,134.35,53.002,15.4435,55.206101983799996,3.372,0.9835,3.5125,49.63,14.46,51.6936021186,134.26,54.382,16.6635,56.877712298,3.372,0.9835,3.5125,51.01,15.68,53.3655553705,134.43,54.682,16.7135,57.1792113119,3.372,0.9835,3.5125,51.31,15.73,53.6670196676,134.15
2021-04-05 17:30:00,55.37112,16.96866,57.9128340893,3.32112,0.9686600000000001,3.4595000000000002,52.05,16.0,54.4536729707,134.35,55.35112,17.06866,57.9231010863,3.32112,0.9686600000000001,3.4595000000000002,52.03,16.1,54.4640330861,134.26,56.40112,10.21866,57.3193453334,3.32112,0.9686600000000001,3.4595000000000002,53.08,9.25,53.8799489606,134.43,57.12112,18.51866,60.04800678,3.32112,0.9686600000000001,3.4595000000000002,53.8,17.55,56.5901272308,134.15
2021-04-05 18:00:00,56.70128,19.13079,59.841643357,2.71128,0.7907900000000001,2.82425,53.99,18.34,57.0199587864,134.99,56.69128,19.07079,59.8130107858,2.71128,0.7907900000000001,2.82425,53.98,18.28,56.9912168672,134.93,57.28128,2.99079,57.3593049405,2.71128,0.7907900000000001,2.82425,54.57,2.2,54.6143287059,135.12,58.51128,20.44079,61.9789946923,2.71128,0.7907900000000001,2.82425,55.8,19.65,59.1587905556,134.83
2021-04-05 18:30:00,56.5612,19.0916,59.6963862893,2.1312,0.6216,2.22,54.43,18.47,57.4783942016,134.61,56.5512,19.0216,59.6645580559,2.1312,0.6216,2.22,54.42,18.4,57.4464655136,134.52,57.1412,3.0416,57.2220942294,2.1312,0.6216,2.22,55.01,2.42,55.0632045925,134.68,58.3812,20.3916,61.839969793,2.1312,0.6216,2.22,56.25,19.77,59.6231112908,134.39
2021-04-05 19:00:00,55.95712,19.12166,59.1340609112,1.61712,0.47166,1.6844999999999999,54.34,18.65,57.4513542051,134.61,55.95712,19.05166,59.1114627416,1.61712,0.47166,1.6844999999999999,54.34,18.58,57.4286687988,134.52,56.52712,3.07166,56.6105148418,1.61712,0.47166,1.6844999999999999,54.91,2.6,54.9715208085,134.68,57.80712,20.43166,61.3116290197,1.61712,0.47166,1.6844999999999999,56.19,19.96,59.629839007,134.39
2021-04-05 19:30:00,55.36128,19.18704,58.5919262971,1.36128,0.39704000000000006,1.418,54.0,18.79,57.175729991,134.4,55.37128,19.12704,58.5817574677,1.36128,0.39704000000000006,1.418,54.01,18.73,57.1654878401,134.32,55.92128,3.20704,56.0131650811,1.36128,0.39704000000000006,1.418,54.56,2.81,54.632313698,134.52,57.20128,20.49704,60.7627771123,1.36128,0.39704000000000006,1.418,55.84,20.1,59.347414434,134.22
2021-04-05 20:00:00,55.36456,19.05883,58.5531681889,1.26456,0.36883000000000005,1.31725,54.1,18.69,57.2374536471,134.23,55.37456,18.99883,58.5431245883,1.26456,0.36883000000000005,1.31725,54.11,18.63,57.2273448624,134.15,55.93456,3.10883,56.0208874114,1.26456,0.36883000000000005,1.31725,54.67,2.74,54.7386198218,134.3,57.21456,20.35883,60.7288056441,1.26456,0.36883000000000005,1.31725,55.95,19.99,59.4138249905,134.01
2021-04-05 20:30:00,57.30056,18.57058,60.2347127315,1.2705600000000001,0.37058,1.3235000000000001,56.03,18.2,58.9118061173,134.46,57.30056,18.50058,60.2131682994,1.2705600000000001,0.37058,1.3235000000000001,56.03,18.13,58.890218203,134.39,57.86056,2.55058,57.9167494068,1.2705600000000001,0.37058,1.3235000000000001,56.59,2.18,56.6319741842,134.56,59.20056,19.86058,62.4431656969,1.2705600000000001,0.37058,1.3235000000000001,57.93,19.49,61.1207411604,134.27
2021-04-05 21:00:00,56.11976,19.30743,59.3481618558,1.25976,0.36743000000000003,1.3122500000000001,54.86,18.94,58.0374293021,135.71,56.10976,19.23743,59.3159664868,1.25976,0.36743000000000003,1.3122500000000001,54.85,18.87,58.0051670112,135.6,56.69976,2.99743,56.7789342156,1.25976,0.36743000000000003,1.3122500000000001,55.44,2.63,55.5023467972,135.79,57.95976,20.62743,61.5209285338,1.25976,0.36743000000000003,1.3122500000000001,56.7,20.26,60.2109425271,135.5
2021-04-05 21:30:00,54.2308,20.01065,57.8048941013,1.2708,0.37065000000000003,1.32375,52.96,19.64,56.4844332538,135.92,54.2308,19.94065,57.7806991223,1.2708,0.37065000000000003,1.32375,52.96,19.57,56.4601319517,135.82,54.8308,3.67065,54.9535285497,1.2708,0.37065000000000003,1.32375,53.56,3.3,53.661565389,136.0,56.0508,21.34065,59.9759578753,1.2708,0.37065000000000003,1.32375,54.78,20.97,58.6565367201,135.71
2021-04-05 22:00:00,51.63256,20.72533,55.6368632811,1.25256,0.36533000000000004,1.30475,50.38,20.36,54.3385130455,136.49,51.63256,20.65533,55.610825471,1.25256,0.36533000000000004,1.30475,50.38,20.29,54.3123236476,136.39,52.23256,4.25533,52.40561189,1.25256,0.36533000000000004,1.30475,50.98,3.89,51.1281967216,136.55,53.38256,22.07533,57.7669274478,1.25256,0.36533000000000004,1.30475,52.13,21.71,56.4700008854,136.27
2021-04-05 22:30:00,48.88664,21.42652,53.3760183022,1.25664,0.36652,1.309,47.63,21.06,52.0782152152,136.35,48.88664,21.35652,53.3479570087,1.25664,0.36652,1.309,47.63,20.99,52.0499471662,136.27,49.48664,4.99652,49.7382423352,1.25664,0.36652,1.309,48.23,4.63,48.4517264914,136.39,50.58664,22.80652,55.4900486664,1.25664,0.36652,1.309,49.33,22.44,54.1941186846,136.13
2021-04-05 23:00:00,45.688,22.004,50.7106434587,1.248,0.364,1.3,44.44,21.64,49.4287689509,135.88,45.708,21.944,50.7026665965,1.248,0.364,1.3,44.46,21.58,49.4205220531,135.8,46.278,5.674,46.6245381747,1.248,0.364,1.3,45.03,5.31,45.342000397,135.97,47.328,23.364,52.7808306111,1.248,0.364,1.3,46.08,23.0,51.5011300847,135.69
2021-04-05 23:30:00,42.75024,22.34757,48.2389563005,1.26024,0.36757,1.31275,41.49,21.98,46.9525345429,135.49,42.77024,22.26757,48.2196858489,1.26024,0.36757,1.31275,41.51,21.9,46.9328253997,135.41,43.32024,6.09757,43.7472690983,1.26024,0.36757,1.31275,42.06,5.73,42.4485158751,135.56,44.33024,23.69757,50.2667385292,1.26024,0.36757,1.31275,43.07,23.33,48.9827908556,135.28
2021-04-06 00:00:00,40.39928,22.60729,46.2946150828,1.25928,0.36729,1.31175,39.14,22.24,45.0172988972,136.07,40.43928,22.54729,46.3002770322,1.25928,0.36729,1.31175,39.18,22.18,45.0224921567,135.96,40.96928,6.19729,41.4353509345,1.25928,0.36729,1.31175,39.71,5.83,40.1356823787,136.13,41.93928,23.97729,48.309560572,1.25928,0.36729,1.31175,40.68,23.61,47.0350348145,135.86
2021-04-06 00:30:00,39.05696,22.98953,45.3206863812,1.26696,0.36953,1.31975,37.79,22.62,44.0425759919,136.51,39.08696,22.90953,45.306037201,1.26696,0.36953,1.31975,37.82,22.54,44.0273097066,136.4,39.62696,6.48953,40.1548248466,1.26696,0.36953,1.31975,38.36,6.12,38.8451283947,136.58,40.55696,24.36953,47.3153357471,1.26696,0.36953,1.31975,39.29,24.0,46.0402443521,136.31
2021-04-06 01:00:00,38.29688,22.97659,44.6606617255,1.25688,0.36659,1.30925,37.04,22.61,43.395549311,136.62,38.33688,22.90659,44.6590218608,1.25688,0.36659,1.30925,37.08,22.54,43.3932944128,136.55,38.87688,6.43659,39.4061097974,1.25688,0.36659,1.30925,37.62,6.07,38.1065519301,136.71,39.79688,24.35659,46.6587090923,1.25688,0.36659,1.30925,38.54,23.99,45.3966044986,136.43
2021-04-06 01:30:00,38.82768,22.91974,45.0877279961,1.26768,0.36974,1.3205,37.56,22.55,43.8093152195,136.41,38.86768,22.84974,45.0866628467,1.26768,0.36974,1.3205,37.6,22.48,43.8076522996,136.36,39.39768,6.42974,39.9189021123,1.26768,0.36974,1.3205,38.13,6.06,38.6085547515,136.49,40.33768,24.29974,47.0914619846,1.26768,0.36974,1.3205,39.07,23.93,45.8160430417,136.22
2021-04-06 02:00:00,40.19616,22.67638,46.1513758045,1.25616,0.36638000000000004,1.3085,38.94,22.31,44.8782764821,135.86,40.23616,22.60638,46.1518904082,1.25616,0.36638000000000004,1.3085,38.98,22.24,44.8782575419,135.76,40.75616,6.30638,41.2411809561,1.25616,0.36638000000000004,1.3085,39.5,5.94,39.9441309832,135.92,41.73616,24.04638,48.1677842821,1.25616,0.36638000000000004,1.3085,40.48,23.68,46.8974711472,135.64
2021-04-06 02:30:00,40.43888,22.79009,46.4186516162,1.26888,0.37009000000000003,1.32175,39.17,22.42,45.1325303966,135.86,40.46888,22.72009,46.4104809075,1.26888,0.37009000000000003,1.32175,39.2,22.35,45.1238573263,135.76,40.98888,6.43009,41.4901716201,1.26888,0.37009000000000003,1.32175,39.72,6.06,40.1796217006,135.92,41.97888,24.15009,48.4298793418,1.26888,0.37009000000000003,1.32175,40.71,23.78,47.1465004003,135.64
2021-04-06 03:00:00,39.76736,22.92673,45.9029178796,1.25736,0.36673000000000006,1.30975,38.51,22.56,44.6315325751,136.21,39.80736,22.85673,45.9026798397,1.25736,0.36673000000000006,1.30975,38.55,22.49,44.6307360459,136.11,40.33736,6.47673,40.854016244,1.25736,0.36673000000000006,1.30975,39.08,6.11,39.554753191,136.26,41.29736,24.30673,47.9196104561,1.25736,0.36673000000000006,1.30975,40.04,23.94,46.6511007373,136.01
2021-04-06 03:30:00,39.54504,23.00897,45.7517528523,1.26504,0.36897,1.31775,38.28,22.64,44.4739024598,136.35,39.57504,22.92897,45.7375278766,1.26504,0.36897,1.31775,38.31,22.56,44.4590789378,136.27,40.11504,6.53897,40.6444899447,1.26504,0.36897,1.31775,38.85,6.17,39.3368961663,136.41,41.06504,24.37897,47.7563785108,1.26504,0.36897,1.31775,39.8,24.01,46.4813952028,136.14
2021-04-06 04:00:00,39.27616,23.01638,45.5232961532,1.25616,0.36638000000000004,1.3085,38.02,22.65,44.2554279157,136.61,39.30616,22.94638,45.5138502991,1.25616,0.36638000000000004,1.3085,38.05,22.58,44.245439313,136.53,39.85616,6.4863800000000005,40.3805227238,1.25616,0.36638000000000004,1.3085,38.6,6.12,39.0821493779,136.69,40.78616,24.40638,47.5308555809,1.25616,0.36638000000000004,1.3085,39.53,24.04,46.2659972334,136.42
2021-04-06 04:30:00,39.1536,22.90855,45.3630472528,1.2636,0.36855000000000004,1.3162500000000001,37.89,22.54,44.0874551318,136.39,39.1936,22.84855,45.3673287517,1.2636,0.36855000000000004,1.3162500000000001,37.93,22.48,44.0912156784,136.27,39.7136,6.43855,40.232138286,1.2636,0.36855000000000004,1.3162500000000001,38.45,6.07,38.9261788518,136.45,40.6736,24.29855,47.3789116492,1.2636,0.36855000000000004,1.3162500000000001,39.41,23.93,46.1063227768,136.17
2021-04-06 05:00:00,39.29856,22.72708,45.397103249,1.2585600000000001,0.36708,1.311,38.04,22.36,44.1249498583,136.39,39.34856,22.65708,45.4054231144,1.2585600000000001,0.36708,1.311,38.09,22.29,44.1326659063,136.36,39.87856,6.21708,40.3602729352,1.2585600000000001,0.36708,1.311,38.62,5.85,39.0605542715,136.45,40.81856,24.09708,47.4006762083,1.2585600000000001,0.36708,1.311,39.56,23.73,46.1314047044,136.17
2021-04-06 05:30:00,39.98528,22.31904,45.792599437,1.26528,0.36904000000000003,1.318,38.72,21.95,44.5088856297,135.72,40.01528,22.24904,45.7847399731,1.26528,0.36904000000000003,1.318,38.75,21.88,44.5005269632,135.64,40.53528,5.97904,40.9738678184,1.26528,0.36904000000000003,1.318,39.27,5.61,39.6686904246,135.81,41.52528,23.68904,47.807107162,1.26528,0.36904000000000003,1.318,40.26,23.32,46.5262291616,135.53
2021-04-06 06:00:00,41.9488,21.60715,47.1865526666,1.2588,0.36715000000000003,1.31125,40.69,21.24,45.900040305,135.18,41.9988,21.54715,47.2035896364,1.2588,0.36715000000000003,1.31125,40.74,21.18,45.9166636419,135.08,42.4788,5.39715,42.8202951597,1.2588,0.36715000000000003,1.31125,41.22,5.03,41.5257666997,135.27,43.5388,22.95715,49.2205022482,1.2588,0.36715000000000003,1.31125,42.28,22.59,47.9364840179,134.99
2021-04-06 06:30:00,45.1948,20.4889,49.6222225444,1.2648000000000001,0.3689,1.3175,43.93,20.12,48.3183122636,135.59,45.2248,20.4189,49.6207014486,1.2648000000000001,0.3689,1.3175,43.96,20.05,48.3164992523,135.51,45.7548,4.1989,45.9470617586,1.2648000000000001,0.3689,1.3175,44.49,3.83,44.6545518397,135.69,46.8248,21.8389,51.6671989588,1.2648000000000001,0.3689,1.3175,45.56,21.47,50.3654097571,135.4
2021-04-06 07:00:00,47.93704,19.77247,51.854704452600004,1.27704,0.37247,1.33025,46.66,19.4,50.5323223294,136.22,47.93704,19.71247,51.8318558173,1.27704,0.37247,1.33025,46.66,19.34,50.5093179522,136.12,48.52704,3.36247,48.6433943682,1.27704,0.37247,1.33025,47.25,2.99,47.3445097134,136.3,49.59704,21.12247,53.9075608395,1.27704,0.37247,1.33025,48.32,20.75,52.5869270827,136.02
2021-04-06 07:30:00,51.84128,18.56079,55.0637924363,1.5112800000000002,0.44079,1.5742500000000001,50.33,18.12,53.4924602164,135.41,51.83128,18.49079,55.0308177412,1.5112800000000002,0.44079,1.5742500000000001,50.32,18.05,53.4593761655,135.31,52.46128,2.34079,52.5134763376,1.5112800000000002,0.44079,1.5742500000000001,50.95,1.9,50.985414581,135.5,53.54128,19.86079,57.1062137027,1.5112800000000002,0.44079,1.5742500000000001,52.03,19.42,55.5360900676,135.22
2021-04-06 08:00:00,55.00584,17.20712,57.6344290576,1.8758400000000002,0.54712,1.9540000000000002,53.13,16.66,55.6808090818,134.82,54.97584,17.13712,57.5849274168,1.8758400000000002,0.54712,1.9540000000000002,53.1,16.59,55.6312690849,134.73,55.61584,1.13712,55.6274635481,1.8758400000000002,0.54712,1.9540000000000002,53.74,0.59,53.7432386445,134.89,56.75584,18.46712,59.684670521,1.8758400000000002,0.54712,1.9540000000000002,54.88,17.92,57.7316273805,134.62
2021-04-06 08:30:00,57.97064,16.16727,60.1828523856,2.15064,0.6272700000000001,2.24025,55.82,15.54,57.9427648633,134.73,57.93064,16.09727,60.1255449228,2.15064,0.6272700000000001,2.24025,55.78,15.47,57.8854843635,134.62,58.610640000000004,1.13727,58.6216726498,2.15064,0.6272700000000001,2.24025,56.46,0.51,56.4623033537,134.79,59.75064,17.38727,62.2290618478,2.15064,0.6272700000000001,2.24025,57.6,16.76,59.9888122903,134.52
2021-04-06 09:00:00,60.05672,15.60946,62.0521140546,2.70672,0.78946,2.8195,57.35,14.82,59.2338999223,134.73,60.00672,15.53946,61.986137662,2.70672,0.78946,2.8195,57.3,14.75,59.1680023323,134.71,60.71672,2.01946,60.7502947009,2.70672,0.78946,2.8195,58.01,1.23,58.0230385278,134.89,61.84672,16.82946,64.0956121638,2.70672,0.78946,2.8195,59.14,16.04,61.2765958585,134.61
2021-04-06 09:30:00,60.14232,14.21026,61.7983021146,3.29232,0.9602600000000001,3.4295,56.85,13.25,58.3736670083,134.46,60.09232,14.14026,61.7335717082,3.29232,0.9602600000000001,3.4295,56.8,13.18,58.3091107804,134.38,60.78232,3.68026,60.8936346283,3.29232,0.9602600000000001,3.4295,57.49,2.7199999999999998,57.5543091349,134.55,61.94232,15.40026,63.8280425444,3.29232,0.9602600000000001,3.4295,58.65,14.44,60.4014577639,134.25
2021-04-06 10:00:00,60.1968,12.2949,61.4395580734,3.8568,1.1249,4.0175,56.34,11.17,57.4366128876,134.14,60.1468,12.2349,61.3785819993,3.8568,1.1249,4.0175,56.29,11.11,57.3759200362,134.05,60.8368,5.8549,61.1178868111,3.8568,1.1249,4.0175,56.98,4.73,57.1759853435,134.22,61.9768,13.4249,63.4141283804,3.8568,1.1249,4.0175,58.12,12.3,59.4072756487,133.92
2021-04-06 10:30:00,60.31176,11.43593,61.386390098,4.2717600000000004,1.24593,4.44975,56.04,10.19,56.9589123843,134.72,60.25176,11.36593,61.3144269146,4.2717600000000004,1.24593,4.44975,55.98,10.12,56.8873870027,134.64,60.99176,7.09593,61.4031514701,4.2717600000000004,1.24593,4.44975,56.72,5.85,57.0208812629,134.82,62.07176,12.54593,63.3269591017,4.2717600000000004,1.24593,4.44975,57.8,11.3,58.8942272213,0.0
2021-04-06 11:00:00,60.0892,11.15435,61.1157220408,4.6092,1.34435,4.80125,55.48,9.81,56.340629212,134.97,60.0092,11.09435,61.0261311781,4.6092,1.34435,4.80125,55.4,9.75,56.2514222042,134.88,60.7792,7.62435,61.2555455903,4.6092,1.34435,4.80125,56.17,6.28,56.5199725761,135.05,61.7992,12.26435,63.0044077947,4.6092,1.34435,4.80125,57.19,10.92,58.2232127248,0.0
2021-04-06 11:30:00,59.63072,12.70396,60.9689541275,4.71072,1.37396,4.907,54.92,11.33,56.0765129087,135.08,59.57072,12.64396,60.8977865427,4.71072,1.37396,4.907,54.86,11.27,56.0056470367,134.98,60.34072,6.17396,60.6557521773,4.71072,1.37396,4.907,55.63,4.8,55.8366985056,135.15,61.34072,13.84396,62.883536467,4.71072,1.37396,4.907,56.63,12.47,57.9867036483,135.28
2021-04-06 12:00:00,58.76448,14.41714,60.5071734214,4.82448,1.40714,5.0255,53.94,13.01,55.4867885176,135.34,58.68448,14.34714,60.4128183339,4.82448,1.40714,5.0255,53.86,12.94,55.3926276683,135.24,59.46448,4.59714,59.6419154442,4.82448,1.40714,5.0255,54.64,3.19,54.7330402956,135.41,60.44448,15.58714,62.4219039749,4.82448,1.40714,5.0255,55.62,14.18,57.3991010383,135.14
