Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-06 12:30:00,59.4644,14.28295,61.1556827127,4.6044,1.34295,4.79625,54.86,12.94,56.3654433141,134.94,59.3944,14.21295,61.0712919387,4.6044,1.34295,4.79625,54.79,12.87,56.2812668656,134.86,60.1744,4.50295,60.3426463959,4.6044,1.34295,4.79625,55.57,3.16,55.6597745234,134.99,61.1644,15.46295,63.0887204662,4.6044,1.34295,4.79625,56.56,14.12,58.2958660627,134.73
2021-04-06 13:00:00,60.64792,13.94481,62.2304421185,4.26792,1.24481,4.44575,56.38,12.7,57.7926846582,134.94,60.55792,13.87481,62.1270635654,4.26792,1.24481,4.44575,56.29,12.63,57.6895224456,134.86,61.35792,4.64481,61.5334754964,4.26792,1.24481,4.44575,57.09,3.4,57.1911540363,134.99,62.35792,15.09481,64.158892413,4.26792,1.24481,4.44575,58.09,13.85,59.718260189,134.73
2021-04-06 13:30:00,60.85024,14.31007,62.5102376532,4.08024,1.19007,4.25025,56.77,13.12,58.2663479206,135.34,60.77024,14.24007,62.4163573373,4.08024,1.19007,4.25025,56.69,13.05,58.1726619642,135.23,61.58024,4.23007,61.7253550064,4.08024,1.19007,4.25025,57.5,3.04,57.5803056609,135.41,62.56024,15.48007,64.447003003,4.08024,1.19007,4.25025,58.48,14.29,60.2006187676,135.14
2021-04-06 14:00:00,58.76112,14.75741,60.5858925292,4.31112,1.2574100000000001,4.49075,54.45,13.5,56.0985962391,135.34,58.68112,14.68741,60.4912709154,4.31112,1.2574100000000001,4.49075,54.37,13.43,56.0041230625,135.23,59.49112,3.96741,59.6232647627,4.31112,1.2574100000000001,4.49075,55.18,2.71,55.2465066769,135.41,60.43112,15.93741,62.4973703604,4.31112,1.2574100000000001,4.49075,56.12,14.68,58.0082476894,135.14
2021-04-06 14:30:00,58.63624,13.49557,60.1692533688,3.03624,0.8855700000000001,3.16275,55.6,12.61,57.0120346944,134.77,58.61624,14.73557,60.4400580324,3.03624,0.8855700000000001,3.16275,55.58,13.85,57.2796552015,134.69,59.41624,3.39557,59.5131873736,3.03624,0.8855700000000001,3.16275,56.38,2.51,56.4358441064,134.84,60.38624,15.99557,62.4688421612,3.03624,0.8855700000000001,3.16275,57.35,15.11,59.307120989,134.57
2021-04-06 15:00:00,58.14184,2.06387,58.1784592264,3.92184,1.14387,4.08525,54.22,0.92,54.2278046762,135.03,58.84184,19.09387,61.8622502514,3.92184,1.14387,4.08525,54.92,17.95,57.7789658959,134.94,59.63184,3.04387,59.7094756832,3.92184,1.14387,4.08525,55.71,1.9,55.7423905121,135.08,60.62184,20.43387,63.9730453251,3.92184,1.14387,4.08525,56.7,19.29,59.8915194331,134.82
2021-04-06 15:30:00,57.59776,2.73518,57.6626670095,4.33776,1.26518,4.5185,53.26,1.47,53.2802824692,135.32,58.26776,19.79518,61.5384514483,4.33776,1.26518,4.5185,53.93,18.53,57.0246069693,135.27,59.07776,3.73518,59.1957202528,4.33776,1.26518,4.5185,54.74,2.47,54.7956978238,135.38,59.98776,21.16518,63.6120758524,4.33776,1.26518,4.5185,55.65,19.9,59.1010363699,135.11
2021-04-06 16:00:00,57.83192,2.16806,57.872544916,2.22192,0.6480600000000001,2.3145,55.61,1.52,55.6307693637,135.5,58.54192,19.30806,61.6437959429,2.22192,0.6480600000000001,2.3145,56.32,18.66,59.3307508801,135.41,59.36192,3.15806,59.4458651973,2.22192,0.6480600000000001,2.3145,57.14,2.51,57.195102063,135.56,60.34192,20.68806,63.7898356782,2.22192,0.6480600000000001,2.3145,58.12,20.04,61.4779309997,135.27
2021-04-06 16:30:00,59.94952,2.00611,59.9830761596,2.72952,0.7961100000000001,2.8432500000000003,57.22,1.21,57.2327921737,135.36,60.70952,19.13611,63.6540377711,2.72952,0.7961100000000001,2.8432500000000003,57.98,18.34,60.8114791795,135.24,61.48952,2.99611,61.5624702636,2.72952,0.7961100000000001,2.8432500000000003,58.76,2.2,58.8011700564,135.44,62.53952,20.49611,65.8124766816,2.72952,0.7961100000000001,2.8432500000000003,59.81,19.7,62.9708353129,135.16
2021-04-06 17:00:00,61.77048,1.71014,61.7941484143,2.40048,0.7001400000000001,2.5005,59.37,1.01,59.3785904178,134.96,62.57048,18.74014,65.3165967779,2.40048,0.7001400000000001,2.5005,60.17,18.04,62.816164321,134.89,63.34048,2.70014,63.3980059832,2.40048,0.7001400000000001,2.5005,60.94,2.0,60.9728103338,135.06,64.46048,20.10014,67.5216195737,2.40048,0.7001400000000001,2.5005,62.06,19.4,65.0215625773,134.79
2021-04-06 17:30:00,64.38104,1.35447,64.3952863218,1.90104,0.55447,1.98025,62.48,0.8,62.485121429,134.88,65.25104,18.35447,67.7833666179,1.90104,0.55447,1.98025,63.35,17.8,65.803210408,134.8,65.99104,2.33447,66.0323186816,1.90104,0.55447,1.98025,64.09,1.78,64.1147135999,134.94,67.24104,19.69447,70.0658947624,1.90104,0.55447,1.98025,65.34,19.14,68.0856460644,134.68
2021-04-06 18:00:00,64.58312,1.55716,64.6018895714,2.01312,0.58716,2.097,62.57,0.97,62.5775183273,134.78,65.45312,18.54716,68.0301996308,2.01312,0.58716,2.097,63.44,17.96,65.9332632288,134.67,66.17312,2.53716,66.221741078,2.01312,0.58716,2.097,64.16,1.9500000000000002,64.1896261089,134.94,67.45312,19.88716,70.3236982148,2.01312,0.58716,2.097,65.44,19.3,68.2267073806,134.58
2021-04-06 18:30:00,64.3852,1.8161,64.4108080857,1.7352,0.5061,1.8075,62.65,1.31,62.6636944331,134.98,65.2752,18.8461,67.9413513278,1.7352,0.5061,1.8075,63.54,18.34,66.1338581968,134.89,65.9552,2.8061,66.0148665397,1.7352,0.5061,1.8075,64.22,2.3,64.2611733475,135.06,67.2752,20.2061,70.2441386327,1.7352,0.5061,1.8075,65.54,19.7,68.4366977579,134.77
2021-04-06 19:00:00,63.36336,2.07973,63.3974815538,1.47336,0.42973000000000006,1.53475,61.89,1.65,61.9119907611,135.36,64.24336,19.20973,67.0538815488,1.47336,0.42973000000000006,1.53475,62.77,18.78,65.5191674245,135.28,64.93336,3.08973,65.0068278903,1.47336,0.42973000000000006,1.53475,63.46,2.66,63.5157240374,135.44,66.23336,20.57973,69.3569265738,1.47336,0.42973000000000006,1.53475,64.76,20.15,67.822415911,135.15
2021-04-06 19:30:00,61.88256,2.66158,61.9397710704,1.34256,0.39158000000000004,1.3985,60.54,2.27,60.5825428651,135.7,62.74256,19.88158,65.8172170382,1.34256,0.39158000000000004,1.3985,61.4,19.49,64.4190973237,135.56,63.41256,3.69158,63.5199222973,1.34256,0.39158000000000004,1.3985,62.07,3.3,62.1576616356,135.76,64.71256,21.27158,68.1189807429,1.34256,0.39158000000000004,1.3985,63.37,20.88,66.7212957008,135.49
2021-04-06 20:00:00,60.87216,2.81813,60.9373589825,1.26216,0.36813,1.31475,59.61,2.45,59.6603268513,135.43,61.69216,19.97813,64.8463436422,1.26216,0.36813,1.31475,60.43,19.61,63.532172952,135.34,62.38216,3.83813,62.5001210252,1.26216,0.36813,1.31475,61.12,3.47,61.2184228807,135.53,63.64216,21.38813,67.1399779145,1.26216,0.36813,1.31475,62.38,21.02,65.8263230023,135.24
2021-04-06 20:30:00,61.25456,2.81883,61.3193845644,1.26456,0.36883000000000005,1.31725,59.99,2.45,60.0400083278,135.43,62.09456,19.97883,65.2295027558,1.26456,0.36883000000000005,1.31725,60.83,19.61,63.9127608542,135.34,62.82456,3.83883,62.941734604,1.26456,0.36883000000000005,1.31725,61.56,3.47,61.657720522299996,135.53,64.02456,21.35883,67.4932878304,1.26456,0.36883000000000005,1.31725,62.76,20.99,66.1770179141,135.24
2021-04-06 21:00:00,60.04528,3.09029,60.1247498337,1.23528,0.36029000000000005,1.28675,58.81,2.73,58.8733301249,135.82,60.83528,20.35029,64.1487770403,1.23528,0.36029000000000005,1.28675,59.6,19.99,62.8630264941,135.73,61.58528,4.12029,61.7229576605,1.23528,0.36029000000000005,1.28675,60.35,3.76,60.4670166289,135.9,62.74528,21.77029,66.4147249408,1.23528,0.36029000000000005,1.28675,61.51,21.41,65.1296261313,135.63
2021-04-06 21:30:00,57.6356,3.9433,57.7703384294,1.2456,0.3633,1.2974999999999999,56.39,3.58,56.5035264386,136.35,58.3856,21.3633,62.1712865739,1.2456,0.3633,1.2974999999999999,57.14,21.0,60.8767574695,136.24,59.1356,4.9933,59.3460380502,1.2456,0.3633,1.2974999999999999,57.89,4.63,58.0748568659,136.41,60.2456,22.7933,64.4132505332,1.2456,0.3633,1.2974999999999999,59.0,22.43,63.1197663177,136.16
2021-04-06 22:00:00,54.75736,4.92798,54.9786636892,1.22736,0.35798,1.2785,53.53,4.57,53.7247224283,136.58,55.44736,22.39798,59.8003280848,1.22736,0.35798,1.2785,54.22,22.04,58.5283691897,136.49,56.21736,5.98798,56.5353647715,1.22736,0.35798,1.2785,54.99,5.63,55.2774547171,136.64,57.22736,23.84798,61.9975554571,1.22736,0.35798,1.2785,56.0,23.49,60.7270952706,136.37
2021-04-06 22:30:00,51.44904,5.66847,51.7603638807,1.22904,0.35847,1.28025,50.22,5.31,50.4999455445,135.41,52.10904,22.87847,56.9102489826,1.22904,0.35847,1.28025,50.88,22.52,55.6410352168,135.32,52.81904,6.71847,53.244613114,1.22904,0.35847,1.28025,51.59,6.36,51.9805511706,135.48,53.80904,24.30847,59.045020954,1.22904,0.35847,1.28025,52.58,23.95,57.7776678311,135.22
2021-04-06 23:00:00,48.128,6.49525,48.5643146411,1.218,0.35525,1.26875,46.91,6.14,47.3101225955,135.78,48.718,23.76525,54.2054483568,1.218,0.35525,1.26875,47.5,23.41,52.9554350374,135.66,49.468,7.55525,50.0416309343,1.218,0.35525,1.26875,48.25,7.2,48.7842443828,135.85,50.328,25.21525,56.2913529466,1.218,0.35525,1.26875,49.11,24.86,55.0437253463,135.58
2021-04-06 23:30:00,45.2412,6.7991,45.7492506851,1.2312,0.35910000000000003,1.2825,44.01,6.44,44.4786881551,136.21,45.7612,24.2191,51.7750155022,1.2312,0.35910000000000003,1.2825,44.53,23.86,50.5195061338,136.08,46.5312,7.8491,47.1885679402,1.2312,0.35910000000000003,1.2825,45.3,7.49,45.9150313078,136.25,47.3012,25.6691,53.8173412224,1.2312,0.35910000000000003,1.2825,46.07,25.31,52.5646364013,136.0
2021-04-07 00:00:00,42.74784,7.33812,43.3731003019,1.22784,0.35812000000000005,1.279,41.52,6.98,42.1026222461,137.19,43.22784,24.99812,49.9354799176,1.22784,0.35812000000000005,1.279,42.0,24.64,48.6942460667,137.08,43.99784,8.41812,44.7959224595,1.22784,0.35812000000000005,1.279,42.77,8.06,43.5228273438,137.22,44.71784,26.49812,51.9791840817,1.22784,0.35812000000000005,1.279,43.49,26.14,50.7413017176,136.97
2021-04-07 00:30:00,41.18032,7.94176,41.9391262093,1.24032,0.36176,1.292,39.94,7.58,40.6529211743,137.36,41.62032,25.64176,48.8850784269,1.24032,0.36176,1.292,40.38,25.28,47.6405583511,137.3,42.40032,9.04176,43.3536683569,1.24032,0.36176,1.292,41.16,8.68,42.0652825974,137.44,43.06032,27.14176,50.9005529872,1.24032,0.36176,1.292,41.82,26.78,49.6596496162,137.17
2021-04-07 01:00:00,40.11264,7.99952,40.9025208025,1.23264,0.35952,1.284,38.88,7.64,39.6235283638,136.89,40.53264,25.58952,47.9345224155,1.23264,0.35952,1.284,39.3,25.23,46.7016370163,136.84,41.30264,9.07952,42.2888372316,1.23264,0.35952,1.284,40.07,8.72,41.0078443715,136.95,41.95264,27.08952,49.938623297,1.23264,0.35952,1.284,40.72,26.73,48.7094580138,136.67
2021-04-07 01:30:00,40.80512,7.7831600000000005,41.5407679009,1.24512,0.36316000000000004,1.297,39.56,7.42,40.2498447202,136.36,41.25512,25.27316,48.3809626051,1.24512,0.36316000000000004,1.297,40.01,24.91,47.1307564123,136.33,42.01512,8.87316,42.9418592634,1.24512,0.36316000000000004,1.297,40.77,8.51,41.6486854534,136.44,42.65512,26.75316,50.3506785674,1.24512,0.36316000000000004,1.297,41.41,26.39,49.1041770117,136.16
2021-04-07 02:00:00,42.73352,7.56686,43.3982845496,1.22352,0.35686,1.2745,41.51,7.21,42.1315107728,135.91,43.21352,24.90686,49.8774496727,1.22352,0.35686,1.2745,41.99,24.55,48.6401336347,135.8,43.97352,8.63686,44.8136788475,1.22352,0.35686,1.2745,42.75,8.28,43.5444703723,135.94,44.68352,26.37686,51.8879148073,1.22352,0.35686,1.2745,43.46,26.02,50.6538448689,135.68
2021-04-07 02:30:00,42.74936,7.64148,43.4269501232,1.23936,0.36148,1.291,41.51,7.28,42.1435463624,135.91,43.22936,24.97148,49.9234652183,1.23936,0.36148,1.291,41.99,24.61,48.6704448305,135.8,43.98936,8.72148,44.8456018646,1.23936,0.36148,1.291,42.75,8.36,43.5597532133,135.94,44.87936,26.55148,52.1453549628,1.23936,0.36148,1.291,43.64,26.19,50.8956353728,135.68
2021-04-07 03:00:00,41.9888,7.7084,42.6904995989,1.2288000000000001,0.3584,1.28,40.76,7.35,41.4173888602,136.15,42.4488,25.1184,49.3237735783,1.2288000000000001,0.3584,1.28,41.22,24.76,48.0847792966,136.07,43.2188,8.7884,44.1032952057,1.2288000000000001,0.3584,1.28,41.99,8.43,42.8278530865,136.21,43.9088,26.5884,51.3315276609,1.2288000000000001,0.3584,1.28,42.68,26.23,50.0958611065,135.93
2021-04-07 03:30:00,41.79792,7.79106,42.5178401645,1.23792,0.36106000000000005,1.2895,40.56,7.43,41.2349184551,136.29,42.26792,25.23106,49.2258412813,1.23792,0.36106000000000005,1.2895,41.03,24.87,47.9789307926,136.23,43.01792,8.87106,43.9230821625,1.23792,0.36106000000000005,1.2895,41.78,8.51,42.6378763542,136.39,43.70792,26.71106,51.2236566154,1.23792,0.36106000000000005,1.2895,42.47,26.35,49.9802300915,136.13
2021-04-07 04:00:00,41.20096,7.75903,41.9251911321,1.23096,0.35903,1.28225,39.97,7.4,40.6492423054,136.4,41.66096,25.24903,48.7149782312,1.23096,0.35903,1.28225,40.43,24.89,47.477331433,136.35,42.41096,8.83903,43.3222573219,1.23096,0.35903,1.28225,41.18,8.48,42.0440578441,136.51,43.09096,26.73903,50.7129821551,1.23096,0.35903,1.28225,41.86,26.38,49.4789248064,136.25
2021-04-07 04:30:00,41.17576,7.77043,41.9025392305,1.23576,0.36043000000000003,1.28725,39.94,7.41,40.6215669319,136.49,41.62576,25.27043,48.695980614,1.23576,0.36043000000000003,1.28725,40.39,24.91,47.4537690811,136.35,42.38576,8.85043,43.2999164198,1.23576,0.36043000000000003,1.28725,41.15,8.49,42.0166943012,136.51,43.07576,26.75043,50.7060805502,1.23576,0.36043000000000003,1.28725,41.84,26.39,49.4673397304,136.25
2021-04-07 05:00:00,40.99584,7.78337,41.7281648993,1.24584,0.36337,1.29775,39.75,7.42,40.4366034677,136.49,41.44584,25.29337,48.5542193765,1.24584,0.36337,1.29775,40.2,24.93,47.3026944264,136.35,42.19584,8.86337,43.1166817028,1.24584,0.36337,1.29775,40.95,8.5,41.8228705375,136.51,42.86584,26.77337,50.5400195891,1.24584,0.36337,1.29775,41.62,26.41,49.2921139737,136.25
2021-04-07 05:30:00,42.07144,7.30792,42.7014257186,1.26144,0.36792,1.314,40.81,6.94,41.3958898926,135.87,42.58144,24.65792,49.2056099566,1.26144,0.36792,1.314,41.32,24.29,47.9306425995,135.74,43.23144,8.36792,44.0338448196,1.26144,0.36792,1.314,41.97,8.0,42.7256468646,135.9,44.10144,26.12792,51.2601718062,1.26144,0.36792,1.314,42.84,25.76,49.9884306615,135.64
2021-04-07 06:00:00,43.81992,6.64456,44.3208254255,1.24992,0.36456000000000005,1.302,42.57,6.28,43.0307250694,135.46,44.36992,23.88456,50.3900983051,1.24992,0.36456000000000005,1.302,43.12,23.52,49.1174592177,135.39,44.97992,7.67456,45.6299471225,1.24992,0.36456000000000005,1.302,43.73,7.31,44.3367680374,135.58,45.92992,25.33456,52.4537651804,1.24992,0.36456000000000005,1.302,44.68,24.97,51.184014106,135.31
2021-04-07 06:30:00,47.87464,5.07302,48.142670128,1.24464,0.36302,1.2965,46.63,4.71,46.8672700293,135.71,48.51464,22.35302,53.416549846,1.24464,0.36302,1.2965,47.27,21.99,52.1345662685,135.59,49.05464,6.12302,49.4353019557,1.24464,0.36302,1.2965,47.81,5.76,48.1557234397,135.75,50.22464,23.80302,55.5796565683,1.24464,0.36302,1.2965,48.98,23.44,54.2998526702,135.49
2021-04-07 07:00:00,50.82176,3.9321800000000002,50.9736532833,1.24176,0.36218,1.2935,49.58,3.5700000000000003,49.7083624755,135.71,51.52176,21.18218,55.7061621641,1.24176,0.36218,1.2935,50.28,20.82,54.4201323041,135.59,52.07176,4.96218,52.3076611965,1.24176,0.36218,1.2935,50.83,4.6,51.0377203645,135.75,53.30176,22.61218,57.8998126374,1.24176,0.36218,1.2935,52.06,22.25,56.6154228104,135.49
2021-04-07 07:30:00,55.3844,2.4392,55.4380867274,1.3344,0.38920000000000005,1.3900000000000001,54.05,2.05,54.0888620697,135.29,56.1744,19.5692,59.4854335447,1.3344,0.38920000000000005,1.3900000000000001,54.84,19.18,58.0973149121,135.18,56.7244,3.4292,56.8279593862,1.3344,0.38920000000000005,1.3900000000000001,55.39,3.04,55.4733602732,135.36,58.0344,20.9592,61.7031575205,1.3344,0.38920000000000005,1.3900000000000001,56.7,20.57,60.3159589164,135.09
2021-04-07 08:00:00,59.14096,0.88153,59.1475294908,1.41096,0.41153,1.4697500000000001,57.73,0.47000000000000003,57.731913185,134.86,59.98096,17.81153,62.5696904536,1.41096,0.41153,1.4697500000000001,58.57,17.4,61.0999582651,134.78,60.54096,1.75153,60.5662917394,1.41096,0.41153,1.4697500000000001,59.13,1.34,59.1451815451,134.94,61.92096,19.16153,64.8179721934,1.41096,0.41153,1.4697500000000001,60.51,18.75,63.3484222377,134.66
2021-04-07 08:30:00,62.75968,1.46074,62.7766771584,1.81968,0.53074,1.8955000000000002,60.94,0.93,60.9470959111,134.86,63.61968,16.600740000000002,65.749891649,1.81968,0.53074,1.8955000000000002,61.8,16.07,63.8551869467,134.78,64.30968,0.81074,64.3147902201,1.81968,0.53074,1.8955000000000002,62.49,0.28,62.4906272972,134.94,65.58968,17.92074,67.9938162236,1.81968,0.53074,1.8955000000000002,63.77,17.39,66.0986005903,134.66
2021-04-07 09:00:00,63.74408,2.07494,63.7778418501,2.55408,0.74494,2.6605,61.19,1.33,61.2044524524,135.02,64.59408,16.42494,66.6496348456,2.55408,0.74494,2.6605,62.04,15.68,63.9908118405,134.94,65.30408,1.11494,65.3135970212,2.55408,0.74494,2.6605,62.75,0.37,62.7510908272,135.12,66.58408,17.72494,68.9029259716,2.55408,0.74494,2.6605,64.03,16.98,66.2431981414,134.85
2021-04-07 09:30:00,64.95592,2.58256,65.007239283,2.78592,0.8125600000000001,2.902,62.17,1.77,62.1951911324,134.92,65.79592,16.02256,67.7187235379,2.78592,0.8125600000000001,2.902,63.01,15.21,64.8197824742,134.85,66.58592,1.64256,66.6061764824,2.78592,0.8125600000000001,2.902,63.8,0.8300000000000001,63.8053986744,134.99,67.75592,17.30256,69.9302743996,2.78592,0.8125600000000001,2.902,64.97,16.49,67.0300007459,134.72
2021-04-07 10:00:00,65.36384,2.94487,65.430144726,3.7538400000000003,1.09487,3.91025,61.61,1.85,61.6377692653,134.71,66.19384,16.14487,68.134288587,3.7538400000000003,1.09487,3.91025,62.44,15.05,64.2281565982,134.66,66.98384,2.02487,67.0144381433,3.7538400000000003,1.09487,3.91025,63.23,0.93,63.2368389469,134.78,68.15384,17.42487,70.3460873202,3.7538400000000003,1.09487,3.91025,64.4,16.33,66.4381584633,134.51
2021-04-07 10:30:00,65.5488,2.6959,65.6042152476,3.2088,0.9359000000000001,3.3425000000000002,62.34,1.76,62.364839453,134.71,66.3888,16.1059,68.3145136867,3.2088,0.9359000000000001,3.3425000000000002,63.18,15.17,64.9756977646,134.66,67.1888,1.7659,67.2120022634,3.2088,0.9359000000000001,3.3425000000000002,63.98,0.8300000000000001,63.9853834872,134.78,68.3488,17.3859,70.5253711812,3.2088,0.9359000000000001,3.3425000000000002,65.14,16.45,67.1849841855,134.51
2021-04-07 11:00:00,64.97152,3.36211,65.0584521393,4.60152,1.34211,4.7932500000000005,60.37,2.02,60.4037854774,134.53,65.79152,16.18211,67.7523784672,4.60152,1.34211,4.7932500000000005,61.19,14.84,62.9638126228,134.4,66.58152,2.44211,66.6262914078,4.60152,1.34211,4.7932500000000005,61.98,1.1,61.9897604448,134.61,67.70152,17.45211,69.9147477558,4.60152,1.34211,4.7932500000000005,63.1,16.11,65.1240516246,134.34
2021-04-07 11:30:00,66.06752,3.91386,66.1833475963,4.36752,1.27386,4.5495,61.7,2.64,61.7564539137,134.66,66.89752,15.53386,68.6773542636,4.36752,1.27386,4.5495,62.53,14.26,64.1353919455,134.57,67.70752,3.00386,67.7741207206,4.36752,1.27386,4.5495,63.34,1.73,63.3636212665,134.71,68.84752,16.79386,70.8661748922,4.36752,1.27386,4.5495,64.48,15.52,66.3214957612,134.44
2021-04-07 12:00:00,66.51,3.92,66.6254193233,4.08,1.19,4.25,62.43,2.73,62.4896615449,134.66,67.35,15.34,69.074873145,4.08,1.19,4.25,63.27,14.15,64.8329808045,134.57,68.15,3.02,68.2168813418,4.08,1.19,4.25,64.07,1.83,64.0961293683,134.71,69.32,16.6,71.2798877665,4.08,1.19,4.25,65.24,15.41,67.0352571413,134.44
2021-04-07 12:30:00,67.16536,3.82073,67.2739441512,4.42536,1.29073,4.60975,62.74,2.5300000000000002,62.7909905958,134.82,68.02536,15.67073,69.8070296021,4.42536,1.29073,4.60975,63.6,14.38,65.2054016167,134.68,68.79536,2.91073,68.8569089247,4.42536,1.29073,4.60975,64.37,1.62,64.3903820458,134.88,69.98536,16.94073,72.0065201719,4.42536,1.29073,4.60975,65.56,15.65,67.4020481885,134.61
2021-04-07 13:00:00,66.78856,3.63833,66.8875862329,4.10856,1.19833,4.27975,62.68,2.44,62.7274740445,135.0,67.63856,15.72833,69.4431793876,4.10856,1.19833,4.27975,63.53,14.53,65.1704058603,134.9,68.41856,2.71833,68.4725395357,4.10856,1.19833,4.27975,64.31,1.52,64.3279604838,135.07,69.61856,16.98833,71.6613372235,4.10856,1.19833,4.27975,65.51,15.79,67.3860831329,134.79
2021-04-07 13:30:00,66.21424,2.72832,66.2704255969,3.11424,0.9083200000000001,3.2439999999999998,63.1,1.82,63.12624177,135.15,67.07424,16.07832,68.9743868809,3.11424,0.9083200000000001,3.2439999999999998,63.96,15.17,65.7343935851,135.05,67.88424,1.79832,67.9080554515,3.11424,0.9083200000000001,3.2439999999999998,64.77,0.89,64.776114425,135.22,69.04424,17.37832,71.1977041989,3.11424,0.9083200000000001,3.2439999999999998,65.93,16.47,67.9560578609,134.94
2021-04-07 14:00:00,65.55576,2.61543,65.6079122001,3.75576,1.09543,3.9122500000000002,61.8,1.52,61.8186897305,135.32,66.37576,16.64543,68.4310737565,3.75576,1.09543,3.9122500000000002,62.62,15.55,64.521832739,135.21,67.18576,1.67543,67.2066470854,3.75576,1.09543,3.9122500000000002,63.43,0.58,63.4326516867,135.39,68.32576,17.93543,70.6405629144,3.75576,1.09543,3.9122500000000002,64.57,16.84,66.7298321592,135.1
2021-04-07 14:30:00,65.87304,2.31797,65.9138102659,3.35304,0.9779700000000001,3.49275,62.52,1.34,62.5343585559,135.32,66.71304,16.68797,68.7685832976,3.35304,0.9779700000000001,3.49275,63.36,15.71,65.2785853094,135.21,67.55304,1.33797,67.5662887612,3.35304,0.9779700000000001,3.49275,64.2,0.36,64.2010093379,135.39,68.65304,17.97797,70.9679315365,3.35304,0.9779700000000001,3.49275,65.3,17.0,67.4765885326,135.1
2021-04-07 15:00:00,65.23856,2.05333,65.2708654375,2.78856,0.8133300000000001,2.90475,62.45,1.24,62.4623094354,135.17,66.06856,16.60333,68.1228683157,2.78856,0.8133300000000001,2.90475,63.28,15.79,65.2202614224,135.04,66.90856,1.07333,66.9171684888,2.78856,0.8133300000000001,2.90475,64.12,0.26,64.1205271345,135.26,68.01856,17.90333,70.3352950485,2.78856,0.8133300000000001,2.90475,65.23,17.09,67.4316023835,134.98
2021-04-07 15:30:00,65.45672,1.90446,65.4844192236,2.34672,0.6844600000000001,2.4445,63.11,1.22,63.1217910075,135.29,66.28672,16.53446,68.3177694004,2.34672,0.6844600000000001,2.4445,63.94,15.85,65.8752313089,135.19,67.14672,0.90446,67.1528112193,2.34672,0.6844600000000001,2.4445,64.8,0.22,64.8003734557,135.38,68.23672,17.83446,70.5288445946,2.34672,0.6844600000000001,2.4445,65.89,17.15,68.0853479098,135.09
2021-04-07 16:00:00,65.81424,1.8058200000000002,65.8390095054,1.97424,0.57582,2.0565,63.84,1.23,63.8518480547,135.29,66.66424,16.43582,68.6604476671,1.97424,0.57582,2.0565,64.69,15.86,66.605823319,135.19,67.53424,0.8258200000000001,67.5392889439,1.97424,0.57582,2.0565,65.56,0.25,65.5604766609,135.38,68.64424,17.72582,70.8959546085,1.97424,0.57582,2.0565,66.67,17.15,68.8404779182,135.09
2021-04-07 16:30:00,66.94928,1.71854,66.9713332124,1.9492800000000001,0.56854,2.0305,65.0,1.15,65.010172281,135.43,67.81928,16.55854,69.8114602816,1.9492800000000001,0.56854,2.0305,65.87,15.99,67.7830140965,135.35,68.66928,0.69854,68.6728328661,1.9492800000000001,0.56854,2.0305,66.72,0.13,66.7201266486,135.49,69.82928,17.86854,72.0792138348,1.9492800000000001,0.56854,2.0305,67.88,17.3,70.0498708064,135.21
2021-04-07 17:00:00,68.3108,1.53065,68.3279465963,1.7508,0.51065,1.82375,66.56,1.02,66.567815046,135.43,69.2208,16.61065,71.1859034224,1.7508,0.51065,1.82375,67.47,16.1,69.3643344955,135.35,70.0708,0.59065,70.0732893481,1.7508,0.51065,1.82375,68.32,0.08,68.3200468384,135.49,71.2608,17.92065,73.4795979375,1.7508,0.51065,1.82375,69.51,17.41,71.6571573536,135.21
2021-04-07 17:30:00,69.95208,1.61144,69.9706383793,1.58208,0.46144,1.6480000000000001,68.37,1.15,68.3796709556,135.34,70.88208,16.40144,72.7549070455,1.58208,0.46144,1.6480000000000001,69.3,15.94,71.1095886643,135.22,71.73208,0.64144,71.7349478734,1.58208,0.46144,1.6480000000000001,70.15,0.18,70.1502309333,135.4,72.96208,17.70144,75.078666051,1.58208,0.46144,1.6480000000000001,71.38,17.24,73.4324315272,135.12
2021-04-07 18:00:00,70.2772,1.5971000000000002,70.2953452815,1.5672000000000001,0.4571,1.6325,68.71,1.1400000000000001,68.719456488,135.34,71.2172,16.4171,73.0849556903,1.5672000000000001,0.4571,1.6325,69.65,15.96,71.4551894547,135.22,72.0872,0.5771000000000001,72.0895099737,1.5672000000000001,0.4571,1.6325,70.52,0.12,70.5201020986,135.4,73.3172,17.7071,75.4251496933,1.5672000000000001,0.4571,1.6325,71.75,17.25,73.7944781132,135.12
2021-04-07 18:30:00,69.01928,0.87104,69.0247761489,1.64928,0.48104,1.718,67.37,0.39,67.3711288313,135.34,69.94928,17.17104,72.026011879,1.64928,0.48104,1.718,68.3,16.69,70.3096444309,135.22,70.78928,1.04104,70.7969344478,1.64928,0.48104,1.718,69.14,0.56,69.1422678251,135.4,72.00928,18.50104,74.347998542,1.64928,0.48104,1.718,70.36,18.02,72.6309162823,135.12
2021-04-07 19:00:00,67.91088,0.63734,67.9138706352,1.4308800000000002,0.41734000000000004,1.4905,66.48,0.22,66.4803640183,134.71,68.81088,17.51734,71.0055941955,1.4308800000000002,0.41734000000000004,1.4905,67.38,17.1,69.5160010357,134.58,69.62088,1.5273400000000001,69.6376313458,1.4308800000000002,0.41734000000000004,1.4905,68.19,1.11,68.1990337175,134.78,70.84088,18.82734,73.3000614642,1.4308800000000002,0.41734000000000004,1.4905,69.41,18.41,71.8100006963,134.51
2021-04-07 19:30:00,66.9472,0.6083500000000001,66.9499639848,1.2972000000000001,0.37835,1.35125,65.65,0.23,65.6504028929,133.58,67.8572,17.29835,70.0273696819,1.2972000000000001,0.37835,1.35125,66.56,16.92,68.6769248001,133.49,68.6372,1.5683500000000001,68.655115946,1.2972000000000001,0.37835,1.35125,67.34,1.19,67.3505137323,133.68,69.8772,18.57835,72.3047589621,1.2972000000000001,0.37835,1.35125,68.58,18.2,70.9539033458,133.4
2021-04-07 20:00:00,65.81416,0.92288,65.820630231,1.24416,0.36288000000000004,1.296,64.57,0.56,64.5724283266,133.86,66.69416,17.64288,68.9882757633,1.24416,0.36288000000000004,1.296,65.45,17.28,67.6926945837,133.79,67.49416,1.85288,67.519588257,1.24416,0.36288000000000004,1.296,66.25,1.49,66.2667533534,133.94,68.68416,18.92288,71.2431696544,1.24416,0.36288000000000004,1.296,67.44,18.56,69.9473173181,133.68
2021-04-07 20:30:00,66.5616,0.64505,66.5647255238,1.2516,0.36505000000000004,1.30375,65.31,0.28,65.3106002116,133.65,67.4616,17.35505,69.6582029273,1.2516,0.36505000000000004,1.30375,66.21,16.99,68.3551329455,133.55,68.2416,1.62505,68.2609460677,1.2516,0.36505000000000004,1.30375,66.99,1.26,67.001848482,133.74,69.4816,18.63505,71.9371797269,1.2516,0.36505000000000004,1.30375,68.23,18.27,70.6337440605,133.47
2021-04-07 21:00:00,65.42488,5.2430900000000005,65.6346319847,1.24488,0.36309,1.29675,64.18,4.88,64.3652608167,134.18,66.06488,17.78309,68.4164209774,1.24488,0.36309,1.29675,64.82,17.42,67.1199582837,134.09,66.87488,2.31309,66.9148709956,1.24488,0.36309,1.29675,65.63,1.9500000000000002,65.6589628307,134.27,67.80488,15.07309,69.4600589833,1.24488,0.36309,1.29675,66.56,14.71,68.1661037467,133.99
2021-04-07 21:30:00,64.0092,18.86435,66.7311125755,1.2492,0.36435,1.30125,62.76,18.5,65.4298677975,135.65,63.9292,18.79435,66.6346021566,1.2492,0.36435,1.30125,62.68,18.43,65.3333551871,135.57,64.7592,3.60435,64.859427407,1.2492,0.36435,1.30125,63.51,3.24,63.5925915496,135.71,64.9292,3.57435,65.0275094907,1.2492,0.36435,1.30125,63.68,3.21,63.760853978,135.44
2021-04-07 22:00:00,60.87344,20.25392,64.1544774182,1.21344,0.35392,1.264,59.66,19.9,62.8913793775,136.36,60.79344,20.17392,64.0533324285,1.21344,0.35392,1.264,59.58,19.82,62.7901966871,136.27,61.63344,4.83392,61.8227119172,1.21344,0.35392,1.264,60.42,4.48,60.5858630375,136.44,61.76344,4.82392,61.9515352901,1.21344,0.35392,1.264,60.55,4.47,60.7147708552,136.15
2021-04-07 22:30:00,57.5304,21.23595,61.3246483607,1.2204,0.35595000000000004,1.27125,56.31,20.88,60.0565608406,136.36,57.4804,21.15595,61.2500661597,1.2204,0.35595000000000004,1.27125,56.26,20.8,59.9818939348,136.27,58.2404,5.81595,58.5300731809,1.2204,0.35595000000000004,1.27125,57.02,5.46,57.2808170333,136.44,58.4704,5.81595,58.7589393247,1.2204,0.35595000000000004,1.27125,57.25,5.46,57.5097739519,136.15
2021-04-07 23:00:00,53.60648,22.23189,58.0337111597,1.20648,0.35189000000000004,1.25675,52.4,21.88,56.7846317237,137.02,53.56648,22.17189,57.9737913696,1.20648,0.35189000000000004,1.25675,52.36,21.82,56.7246154681,136.94,54.32648,6.65189,54.7322032241,1.20648,0.35189000000000004,1.25675,53.12,6.3,53.4922835557,137.12,54.55648,6.66189,54.9617165704,1.20648,0.35189000000000004,1.25675,53.35,6.31,53.7218633333,136.84
2021-04-07 23:30:00,50.03664,23.26777,55.182012135,1.22664,0.35777000000000003,1.27775,48.81,22.91,53.9192377543,137.46,50.00664,23.18777,55.121109583,1.22664,0.35777000000000003,1.27775,48.78,22.83,53.8581219502,137.38,50.73664,7.58777,51.3008858799,1.22664,0.35777000000000003,1.27775,49.51,7.23,50.0351176675,137.48,50.97664,7.60777,51.5412067191,1.22664,0.35777000000000003,1.27775,49.75,7.25,50.2754910468,137.23
2021-04-08 00:00:00,47.60112,23.75616,53.1998286012,1.22112,0.35616000000000003,1.272,46.38,23.4,51.9486708203,138.14,47.56112,23.70616,53.1417176764,1.22112,0.35616000000000003,1.272,46.34,23.35,51.8904432434,138.06,48.32112,7.96616,48.9733636092,1.22112,0.35616000000000003,1.272,47.1,7.61,47.7108174317,138.19,48.52112,7.98616,49.1739548704,1.22112,0.35616000000000003,1.272,47.3,7.63,47.9114485275,137.94
2021-04-08 00:30:00,45.89072,24.06896,51.8196200063,1.23072,0.35896000000000006,1.282,44.66,23.71,50.5636203213,137.91,45.88072,23.99896,51.778282598,1.23072,0.35896000000000006,1.282,44.65,23.64,50.5219961997,137.83,46.57072,8.30896,47.3061388997,1.23072,0.35896000000000006,1.282,45.34,7.95,46.0317075503,137.98,46.85072,8.33896,47.5870593586,1.23072,0.35896000000000006,1.282,45.62,7.98,46.3126850873,137.72
2021-04-08 01:00:00,45.05328,24.11679,51.1020312577,1.22328,0.35679000000000005,1.27425,43.83,23.76,49.8558572286,137.91,45.04328,24.06679,51.0696333848,1.22328,0.35679000000000005,1.27425,43.82,23.71,49.8232526036,137.83,45.71328,8.36679,46.4726494108,1.22328,0.35679000000000005,1.27425,44.49,8.01,45.2053116348,137.98,46.02328,8.39679,46.782992468,1.22328,0.35679000000000005,1.27425,44.8,8.04,45.5157291494,137.72
2021-04-08 01:30:00,45.56592,24.11756,51.5549198991,1.22592,0.35756000000000004,1.2770000000000001,44.34,23.76,50.3048029516,137.68,45.55592,24.04756,51.5133670905,1.22592,0.35756000000000004,1.2770000000000001,44.33,23.69,50.2629585281,137.56,46.23592,8.42756,46.9977027715,1.22592,0.35756000000000004,1.2770000000000001,45.01,8.07,45.7277268186,137.74,46.54592,8.45756,47.3080647438,1.22592,0.35756000000000004,1.2770000000000001,45.32,8.1,46.0381624307,137.47
2021-04-08 02:00:00,47.5016,23.4863,52.9906434217,1.2216,0.3563,1.2725,46.28,23.13,51.7381416365,137.2,47.5016,23.4263,52.9640777721,1.2216,0.3563,1.2725,46.28,23.07,51.7113459504,137.07,48.1516,7.8663,48.7899093896,1.2216,0.3563,1.2725,46.93,7.51,47.5270975339,137.25,48.5016,7.8963,49.1401745647,1.2216,0.3563,1.2725,47.28,7.54,47.8774477181,136.99
2021-04-08 02:30:00,47.41952,23.50861,52.9269838661,1.22952,0.35861000000000004,1.28075,46.19,23.15,51.6666101075,136.92,47.42952,23.44861,52.9093250605,1.22952,0.35861000000000004,1.28075,46.2,23.09,51.6486989188,136.81,48.03952,7.93861,48.6910362445,1.22952,0.35861000000000004,1.28075,46.81,7.58,47.419747996,136.99,48.43952,7.97861,49.0922123698,1.22952,0.35861000000000004,1.28075,47.21,7.62,47.8210047991,136.7
2021-04-08 03:00:00,46.66816,23.54238,52.2700757016,1.20816,0.35238,1.2585,45.46,23.19,51.0332019376,136.92,46.68816,23.48238,52.2609457879,1.20816,0.35238,1.2585,45.48,23.13,51.0237915095,136.81,47.29816,7.99238,47.9686780874,1.20816,0.35238,1.2585,46.09,7.64,46.7189222907,136.99,47.68816,8.02238,48.3582380267,1.20816,0.35238,1.2585,46.48,7.67,47.1085905117,136.7
2021-04-08 03:30:00,45.82072,23.76521,51.6170861989,0.84072,0.24521,0.87575,44.98,23.52,50.7581599351,136.73,45.84072,23.71521,51.6118474331,0.84072,0.24521,0.87575,45.0,23.47,50.752742783,136.65,46.41072,8.23521,47.1356936372,0.84072,0.24521,0.87575,45.57,7.99,46.2651596777,136.83,46.87072,8.27521,47.5956247344,0.84072,0.24521,0.87575,46.03,8.03,46.7251730869,136.58
2021-04-08 04:00:00,45.166,23.84425,51.073631299,0.906,0.26425000000000004,0.9437500000000001,44.26,23.58,50.1494167464,136.41,45.206,23.77425,51.0763878819,0.906,0.26425000000000004,0.9437500000000001,44.3,23.51,50.151870354,136.33,45.746,8.37425,46.5061778591,0.906,0.26425000000000004,0.9437500000000001,44.84,8.11,45.5675070637,136.52,46.236,8.42425,46.9971880442,0.906,0.26425000000000004,0.9437500000000001,45.33,8.16,46.0585985458,136.25
2021-04-08 04:30:00,45.16424,23.78457,51.0442390957,1.04424,0.30457,1.08775,44.12,23.48,49.978843524,137.03,45.22424,23.74457,51.0787283325,1.04424,0.30457,1.08775,44.18,23.44,50.0130582948,136.91,45.70424,8.23457,46.4401302438,1.04424,0.30457,1.08775,44.66,7.93,45.3585769177,137.09,46.28424,8.29457,47.021598908,1.04424,0.30457,1.08775,45.24,7.99,45.9401534608,136.82
2021-04-08 05:00:00,45.09192,23.91556,51.0415052619,1.08192,0.31556,1.127,44.01,23.6,49.9383630088,137.67,45.14192,23.85556,51.0576212156,1.08192,0.31556,1.127,44.06,23.54,49.9541309603,137.59,45.62192,8.19556,46.3522037038,1.08192,0.31556,1.127,44.54,7.88,45.2316924291,137.74,46.22192,8.23556,46.9498704684,1.08192,0.31556,1.127,45.14,7.92,45.8295319636,137.48
2021-04-08 05:30:00,45.88528,23.43029,51.5212326149,1.23528,0.36029000000000005,1.28675,44.65,23.07,50.2578093434,136.74,45.97528,23.38029,51.578719755,1.23528,0.36029000000000005,1.28675,44.74,23.02,50.3148884526,136.67,46.39528,7.92029,47.0664742674,1.23528,0.36029000000000005,1.28675,45.16,7.5600000000000005,45.7884177495,136.82,47.05528,7.9602900000000005,47.7238472125,1.23528,0.36029000000000005,1.28675,45.82,7.6,46.4460159755,136.54
2021-04-08 06:00:00,47.18568,23.25749,52.6060760575,1.22568,0.35749000000000003,1.27675,45.96,22.9,51.3491148901,137.28,47.26568,23.21749,52.660196997,1.22568,0.35749000000000003,1.27675,46.04,22.86,51.4029298776,137.17,47.68568,7.64749,48.2950119615,1.22568,0.35749000000000003,1.27675,46.46,7.29,47.0284562792,137.37,48.38568,7.68749,48.9925660847,1.22568,0.35749000000000003,1.27675,47.16,7.33,47.7262454002,137.09
2021-04-08 06:30:00,49.97784,22.31812,54.7346596902,1.22784,0.35812000000000005,1.279,48.75,21.96,53.4677856284,137.28,50.04784,22.25812,54.7741745223,1.22784,0.35812000000000005,1.279,48.82,21.9,53.5070313137,137.17,50.48784,6.70812,50.9315311158,1.22784,0.35812000000000005,1.279,49.26,6.35,49.6675960763,137.37,51.17784,6.7281200000000005,51.6182032407,1.22784,0.35812000000000005,1.279,49.95,6.37,50.3545370349,137.09
2021-04-08 07:00:00,53.15832,21.00826,57.1590235523,1.22832,0.35826,1.2795,51.93,20.65,55.8851268228,137.17,53.22832,20.94826,57.2021297423,1.22832,0.35826,1.2795,52.0,20.59,55.9280618295,137.05,53.65832,5.43826,53.9331992102,1.22832,0.35826,1.2795,52.43,5.08,52.6755284739,137.22,54.35832,5.43826,54.6296771458,1.22832,0.35826,1.2795,53.13,5.08,53.372308363,136.95
2021-04-08 07:30:00,57.52224,19.39107,60.7027321491,1.27224,0.37107,1.32525,56.25,19.02,59.3786400989,136.86,57.58224,19.32107,60.7372876359,1.27224,0.37107,1.32525,56.31,18.95,59.4131180801,136.76,58.03224,3.85107,58.1598798104,1.27224,0.37107,1.32525,56.76,3.48,56.8665806955,136.92,58.74224,3.85107,58.8683403908,1.27224,0.37107,1.32525,57.47,3.48,57.575266391,136.65
2021-04-08 08:00:00,60.96912,18.46516,63.7039694791,1.3891200000000001,0.40516,1.447,59.58,18.06,62.2570477938,137.56,61.01912,18.41516,63.7373604992,1.3891200000000001,0.40516,1.447,59.63,18.01,62.2904246253,137.48,61.48912,2.77516,61.5517131476,1.3891200000000001,0.40516,1.447,60.1,2.37,60.1467114646,137.63,62.19912,2.77516,62.260999364,1.3891200000000001,0.40516,1.447,60.81,2.37,60.8561664912,137.36
2021-04-08 08:30:00,63.88408,17.41619,66.215552188,1.80408,0.52619,1.87925,62.08,16.89,64.3366031121,137.71,63.924080000000004,17.34619,66.2357781819,1.80408,0.52619,1.87925,62.12,16.82,64.3568706511,137.61,64.43408,1.67619,64.45587854,1.80408,0.52619,1.87925,62.63,1.15,62.6405571495,137.8,65.12408,1.66619,65.145391126,1.80408,0.52619,1.87925,63.32,1.1400000000000001,63.330261329,137.52
2021-04-08 09:00:00,64.86936,17.03523,67.0688670544,2.10936,0.61523,2.19725,62.76,16.42,64.872444073,137.13,64.90936,16.97523,67.0923501538,2.10936,0.61523,2.19725,62.8,16.36,64.8959906312,137.02,65.42936,1.45523,65.4455410579,2.10936,0.61523,2.19725,63.32,0.84,63.3255714542,137.17,66.07936,1.43523,66.0949446112,2.10936,0.61523,2.19725,63.97,0.8200000000000001,63.9752553727,136.9
2021-04-08 09:30:00,65.20216,16.83813,67.341252517,2.46216,0.71813,2.56475,62.74,16.12,64.7777894035,137.8,65.22216,16.77813,67.3456442642,2.46216,0.71813,2.56475,62.76,16.06,64.7822599174,137.7,65.80216,1.07813,65.8109916728,2.46216,0.71813,2.56475,63.34,0.36,63.3410230419,137.87,66.37216,1.06813,66.3807541744,2.46216,0.71813,2.56475,63.91,0.35000000000000003,63.9109583718,137.61
2021-04-08 10:00:00,64.62408,17.19619,66.8728694342,3.72408,1.08619,3.87925,60.9,16.11,62.994778355,138.17,64.62408,17.14619,66.8600295196,3.72408,1.08619,3.87925,60.9,16.06,62.9820101299,138.09,65.25408,1.34619,65.2679644555,3.72408,1.08619,3.87925,61.53,0.26,61.5305493231,138.25,65.70408,1.32619,65.7174627368,3.72408,1.08619,3.87925,61.98,0.24,61.9804646643,137.98
2021-04-08 10:30:00,64.02424,17.54207,66.3839402827,3.9842400000000002,1.16207,4.15025,60.04,16.38,62.2342831565,137.74,64.03424,17.47207,66.3751242746,3.9842400000000002,1.16207,4.15025,60.05,16.31,62.2255462009,137.66,64.69424,1.82207,64.7198936052,3.9842400000000002,1.16207,4.15025,60.71,0.66,60.7135874414,137.81,64.78424,1.79207,64.8090214959,3.9842400000000002,1.16207,4.15025,60.8,0.63,60.8032638927,137.54
2021-04-08 11:00:00,63.45272,10.74871,64.3566814096,4.45272,1.29871,4.63825,59.0,9.45,59.7520083344,136.34,63.44272,10.54871,64.3137155175,4.45272,1.29871,4.63825,58.99,9.25,59.7108248143,136.25,64.74272,7.81871,65.2131276589,4.45272,1.29871,4.63825,60.29,6.52,60.6415245521,136.39,64.83272,7.95871,65.3193895215,4.45272,1.29871,4.63825,60.38,6.66,60.7461932964,136.13
2021-04-08 11:30:00,63.34496,8.40978,63.9007696123,4.52496,1.31978,4.7135,58.82,7.09,59.2457635616,136.34,63.31496,8.34978,63.8631582828,4.52496,1.31978,4.7135,58.79,7.03,59.2088253557,136.25,64.81496,9.50978,65.5088921861,4.52496,1.31978,4.7135,60.29,8.19,60.8437359142,136.39,64.90496,9.46978,65.5921532338,4.52496,1.31978,4.7135,60.38,8.15,60.9275545217,136.13
2021-04-08 12:00:00,62.55392,8.94281,63.1899260805,4.6039200000000005,1.34281,4.79575,57.95,7.6,58.446235978,136.23,62.50392,8.88281,63.1319596469,4.6039200000000005,1.34281,4.79575,57.9,7.54,58.3888825034,136.12,64.00392,10.04281,64.7870342589,4.6039200000000005,1.34281,4.79575,59.4,8.7,60.0337405131,136.27,64.08392,10.00281,64.8598875304,4.6039200000000005,1.34281,4.79575,59.48,8.66,60.1071210424,136.0
2021-04-08 12:30:00,62.01128,8.40579,62.5784000496,3.79128,1.10579,3.94925,58.22,7.3,58.6758757924,134.93,61.97128,8.345790000000001,62.5307264916,3.79128,1.10579,3.94925,58.18,7.24,58.628747215,134.83,63.46128,9.49579,64.1677807545,3.79128,1.10579,3.94925,59.67,8.39,60.2569581044,135.0,63.54128,9.45579,64.2410011485,3.79128,1.10579,3.94925,59.75,8.35,60.3306306945,134.72
2021-04-08 13:00:00,61.73848,8.86914,62.3722819612,4.24848,1.23914,4.4255,57.49,7.63,57.9941117701,135.01,61.70848,8.80914,62.3340793744,4.24848,1.23914,4.4255,57.46,7.57,57.9565052432,134.93,63.17848,9.96914,63.9601757928,4.24848,1.23914,4.4255,58.93,8.73,59.573129849,135.0,63.26848,9.92914,64.0428636356,4.24848,1.23914,4.4255,59.02,8.69,59.6563198664,134.72
2021-04-08 13:30:00,61.93464,9.33052,62.6335232555,4.18464,1.22052,4.359,57.75,8.11,58.3166751453,135.58,61.88464,9.26052,62.5736837544,4.18464,1.22052,4.359,57.7,8.04,58.2574596082,135.53,63.36464,10.43052,64.2173913344,4.18464,1.22052,4.359,59.18,9.21,59.8923743059,135.67,63.45464,10.38052,64.2981067606,4.18464,1.22052,4.359,59.27,9.16,59.9736483799,135.4
2021-04-08 14:00:00,61.5644,8.8717,62.2003409014,3.1944,0.9317000000000001,3.3275,58.37,7.94,58.9075589377,135.58,61.5344,8.8217,62.163532511,3.1944,0.9317000000000001,3.3275,58.34,7.89,58.8711109119,135.53,63.0244,9.9817,63.8099469538,3.1944,0.9317000000000001,3.3275,59.83,9.05,60.5105891559,135.67,63.1144,9.9417,63.8926043158,3.1944,0.9317000000000001,3.3275,59.92,9.01,60.5936176507,135.4
2021-04-08 14:30:00,61.95768,8.42724,62.52817353,2.28768,0.66724,2.383,59.67,7.76,60.1724729424,135.58,61.91768,8.36724,62.4804753647,2.28768,0.66724,2.383,59.63,7.7,60.1250937629,135.53,63.43768,9.53724,64.1505899474,2.28768,0.66724,2.383,61.15,8.87,61.7899619679,135.67,63.52768,9.48724,64.2321870171,2.28768,0.66724,2.383,61.24,8.82,61.8718837599,135.4
2021-04-08 15:00:00,62.3496,8.33155,62.9037943654,1.9596,0.57155,2.04125,60.39,7.76,60.8865313514,135.3,62.2896,8.27155,62.8363971561,1.9596,0.57155,2.04125,60.33,7.7,60.819395755,135.22,63.8296,9.43155,64.5226469665,1.9596,0.57155,2.04125,61.87,8.86,62.501171989,135.4,63.9296,9.40155,64.6172028067,1.9596,0.57155,2.04125,61.97,8.83,62.5959247875,135.18
2021-04-08 15:30:00,63.64376,8.23943,64.1748891208,1.6437599999999999,0.47943,1.71225,62.0,7.76,62.4837386846,135.41,63.60376,8.18943,64.1288160647,1.6437599999999999,0.47943,1.71225,61.96,7.71,62.4378547037,135.32,65.16376,9.35943,65.8324733491,1.6437599999999999,0.47943,1.71225,63.52,8.88,64.1377018609,135.53,65.26376,9.29943,65.9229684379,1.6437599999999999,0.47943,1.71225,63.62,8.82,64.2284734366,135.3
2021-04-08 16:00:00,63.732,8.6285,64.3134421117,1.812,0.5285000000000001,1.8875000000000002,61.92,8.1,62.4475491913,135.25,63.702,8.5785,64.2770212926,1.812,0.5285000000000001,1.8875000000000002,61.89,8.05,62.4113339066,135.17,65.252,9.7385,65.9747064128,1.812,0.5285000000000001,1.8875000000000002,63.44,9.21,64.105052063,135.33,65.332,9.7085,66.0494148063,1.812,0.5285000000000001,1.8875000000000002,63.52,9.18,64.1799252103,135.13
2021-04-08 16:30:00,64.46072,9.10146,65.1000844627,1.89072,0.5514600000000001,1.9695,62.57,8.55,63.1514639577,135.08,64.42072,9.04146,65.0521111437,1.89072,0.5514600000000001,1.9695,62.53,8.49,63.1037320608,134.99,65.99072,10.21146,66.7761113082,1.89072,0.5514600000000001,1.9695,64.1,9.66,64.8238042697,135.16,66.09072,10.16146,66.8673204148,1.89072,0.5514600000000001,1.9695,64.2,9.61,64.9152686199,134.95
2021-04-08 17:00:00,65.41984,8.98662,66.0341942076,1.8398400000000001,0.5366200000000001,1.9165,63.58,8.45,64.1390590826,134.52,65.39984,8.91662,66.0048875785,1.8398400000000001,0.5366200000000001,1.9165,63.56,8.38,64.1100460146,134.43,66.97984,10.09662,67.7365536609,1.8398400000000001,0.5366200000000001,1.9165,65.14,9.56,65.8377794279,134.59,67.07984,10.04662,67.8280141818,1.8398400000000001,0.5366200000000001,1.9165,65.24,9.51,65.9294903666,134.38
2021-04-08 17:30:00,66.83248,9.02614,67.4392436661,1.87248,0.5461400000000001,1.9505,64.96,8.48,65.5111593547,134.8,66.80248,8.95614,67.4001763933,1.87248,0.5461400000000001,1.9505,64.93,8.41,65.4723834911,134.7,68.42248,10.12614,69.1677271612,1.87248,0.5461400000000001,1.9505,66.55,9.58,67.2359940806,134.91,68.52248,10.08614,69.2608149349,1.87248,0.5461400000000001,1.9505,66.65,9.54,67.3292960011,134.68
2021-04-08 18:00:00,67.73312,8.88966,68.313992709,1.47312,0.42966000000000004,1.5345,66.26,8.46,66.7978981705,134.65,67.72312,8.82966,68.2962947622,1.47312,0.42966000000000004,1.5345,66.25,8.4,66.7804050602,134.54,69.36312,9.98966,70.07878226,1.47312,0.42966000000000004,1.5345,67.89,9.56,68.5597965283,134.71,69.45312,9.93966,70.1607633842,1.47312,0.42966000000000004,1.5345,67.98,9.51,68.6419733108,134.5
2021-04-08 18:30:00,66.7624,9.37695,67.4176923742,1.5324,0.44695,1.59625,65.23,8.93,65.838421913,134.14,66.7824,9.30695,67.4278004095,1.5324,0.44695,1.59625,65.25,8.86,65.8487820692,134.07,68.3924,10.47695,69.1902222793,1.5324,0.44695,1.59625,66.86,10.03,67.6081393029,134.23,68.4824,10.43695,69.2731480089,1.5324,0.44695,1.59625,66.95,9.99,67.6912298603,134.01
2021-04-08 19:00:00,66.08256,9.48033,66.7591296608,1.37256,0.40033,1.42975,64.71,9.08,65.3439400404,134.46,66.10256,9.40033,66.7676167215,1.37256,0.40033,1.42975,64.73,9.0,65.3526808937,134.37,67.70256,10.58033,68.5243023566,1.37256,0.40033,1.42975,66.33,10.18,67.1066412511,134.53,67.79256,10.54033,68.607067769,1.37256,0.40033,1.42975,66.42,10.14,67.1895527593,134.29
2021-04-08 19:30:00,65.10824,9.70157,65.827071759,1.30824,0.38157,1.3627500000000001,63.8,9.32,64.4771463388,134.92,65.12824,9.62157,65.8351141471,1.30824,0.38157,1.3627500000000001,63.82,9.24,64.4854247098,134.8,66.71824,10.81157,67.5885611221,1.30824,0.38157,1.3627500000000001,65.41,10.43,66.2363419884,134.99,66.81824,10.76157,67.6793069229,1.30824,0.38157,1.3627500000000001,65.51,10.38,66.3272530714,134.73
2021-04-08 20:00:00,64.52728,9.71379,65.2543299741,1.24728,0.36379,1.29925,63.28,9.35,63.9670297888,134.4,64.54728,9.64379,65.2637268394,1.24728,0.36379,1.29925,63.3,9.28,63.9766238559,134.33,66.12728,10.813790000000001,67.0056356911,1.24728,0.36379,1.29925,64.88,10.45,65.7161844601,134.51,66.21728,10.77379,67.0880221915,1.24728,0.36379,1.29925,64.97,10.41,65.7987005951,134.23
2021-04-08 20:30:00,64.15688,9.80659,64.9020374007,1.25688,0.36659,1.30925,62.9,9.44,63.6044306633,134.4,64.16688,9.73659,64.9013842207,1.25688,0.36659,1.30925,62.91,9.37,63.6039700019,134.33,65.72688,10.91659,66.6272818878,1.25688,0.36659,1.30925,64.47,10.55,65.327508754,134.51,65.81688,10.87659,66.7095338236,1.25688,0.36659,1.30925,64.56,10.51,65.409889925,134.23
2021-04-08 21:00:00,62.76416,10.41288,63.6220704662,1.24416,0.36288000000000004,1.296,61.52,10.05,62.3354866829,134.4,62.77416,10.34288,63.6205181557,1.24416,0.36288000000000004,1.296,61.53,9.98,62.3341102447,134.41,64.32416,11.53288,65.3498651934,1.24416,0.36288000000000004,1.296,63.08,11.17,64.0613401358,134.51,64.39416,11.49288,65.4117277925,1.24416,0.36288000000000004,1.296,63.15,11.13,64.1233140129,134.23
2021-04-08 21:30:00,60.71352,11.05561,61.7118953141,1.25352,0.36561000000000005,1.30575,59.46,10.69,60.4133073089,134.68,60.71352,10.98561,61.6993933346,1.25352,0.36561000000000005,1.30575,59.46,10.62,60.4009602573,134.6,62.22352,12.17561,63.4035639382,1.25352,0.36561000000000005,1.30575,60.97,11.81,62.1032768862,134.76,62.31352,12.14561,63.4861450796,1.25352,0.36561000000000005,1.30575,61.06,11.78,62.1859469655,134.48
2021-04-08 22:00:00,57.92368,12.11274,59.1766100334,1.24368,0.36274,1.2955,56.68,11.75,57.8851008464,135.06,57.91368,12.05274,59.1545676398,1.24368,0.36274,1.2955,56.67,11.69,57.8631575357,134.94,59.37368,13.26274,60.8369472364,1.24368,0.36274,1.2955,58.13,12.9,59.5441592434,135.13,59.44368,13.24274,60.9009134139,1.24368,0.36274,1.2955,58.2,12.88,59.6081739361,134.86
2021-04-08 22:30:00,54.87136,12.75498,56.3343204721,1.25136,0.36498,1.3035,53.62,12.39,55.0328674521,134.16,54.88136,12.69498,56.3305085424,1.25136,0.36498,1.3035,53.63,12.33,55.0291359191,134.1,56.28136,13.90498,57.9736142762,1.25136,0.36498,1.3035,55.03,13.54,56.6712669701,134.24,56.35136,13.88498,58.0367852612,1.25136,0.36498,1.3035,55.1,13.52,56.7344727657,133.96
2021-04-08 23:00:00,51.98608,13.10719,53.6129736488,1.15608,0.33719000000000005,1.20425,50.83,12.77,52.4095582885,134.81,52.01608,13.04719,53.6274346344,1.15608,0.33719000000000005,1.20425,50.86,12.71,52.424075576,134.72,53.36608,14.26719,55.2403041724,1.15608,0.33719000000000005,1.20425,52.21,13.93,54.0363673835,134.88,53.43608,14.24719,55.3027763197,1.15608,0.33719000000000005,1.20425,52.28,13.91,54.0988585832,134.61
2021-04-08 23:30:00,48.2064,13.77395,50.1356031136,0.8364,0.24395000000000003,0.8712500000000001,47.37,13.53,49.2643664325,133.98,48.2364,13.70395,50.1452742595,0.8364,0.24395000000000003,0.8712500000000001,47.4,13.46,49.2740459065,133.88,49.5264,14.91395,51.7232075723,0.8364,0.24395000000000003,0.8712500000000001,48.69,14.67,50.8519911115,134.05,49.5864,14.90395,51.7777827892,0.8364,0.24395000000000003,0.8712500000000001,48.75,14.66,50.9065624453,133.78
2021-04-09 00:00:00,46.11656,14.21483,48.2576263213,1.21656,0.35483000000000003,1.26725,44.9,13.86,46.9905267049,134.34,46.15656,14.14483,48.2752964441,1.21656,0.35483000000000003,1.26725,44.94,13.79,47.0081663118,134.25,47.38656,15.37483,49.8183848209,1.21656,0.35483000000000003,1.26725,46.17,15.02,48.5517177863,134.42,47.44656,15.36483,49.8723776931,1.21656,0.35483000000000003,1.26725,46.23,15.01,48.6056889674,134.14
