Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-09 00:30:00,44.66904,14.49722,46.9626715834,1.2590400000000002,0.36722000000000005,1.3115,43.41,14.13,45.651779812,134.73,44.68904,14.41722,46.9570711251,1.2590400000000002,0.36722000000000005,1.3115,43.43,14.05,45.6461104586,134.62,45.91904,15.65722,48.5150159502,1.2590400000000002,0.36722000000000005,1.3115,44.66,15.29,47.2048694522,134.8,45.97904,15.64722,48.5685866899,1.2590400000000002,0.36722000000000005,1.3115,44.72,15.28,47.2584045435,134.52
2021-04-09 01:00:00,43.88256,14.53533,46.2272094157,1.25256,0.36533000000000004,1.30475,42.63,14.17,44.9233324677,134.88,43.92256,14.47533,46.2463669445,1.25256,0.36533000000000004,1.30475,42.67,14.11,44.9424187155,134.8,45.12256,15.71533,47.7809273451,1.25256,0.36533000000000004,1.30475,43.87,15.35,46.4779453074,134.96,45.18256,15.70533,47.834309011,1.25256,0.36533000000000004,1.30475,43.93,15.34,46.5312851746,134.68
2021-04-09 01:30:00,44.60096,14.38778,46.8642064507,1.26096,0.36778000000000005,1.3135,43.34,14.02,45.5512458666,134.96,44.62096,14.32778,46.8648626484,1.26096,0.36778000000000005,1.3135,43.36,13.96,45.5518517736,134.8,45.83096,15.55778,48.3996013728,1.26096,0.36778000000000005,1.3135,44.57,15.19,47.0873762276,134.96,45.91096,15.55778,48.4753624705,1.26096,0.36778000000000005,1.3135,44.65,15.19,47.1631063438,134.68
2021-04-09 02:00:00,46.06056,14.16183,48.1885112497,1.00056,0.29183000000000003,1.04225,45.06,13.87,47.1463731373,134.96,46.08056,14.08183,48.1841877182,1.00056,0.29183000000000003,1.04225,45.08,13.79,47.1420247762,134.89,47.32056,15.33183,49.742340213,1.00056,0.29183000000000003,1.04225,46.32,15.04,48.7005544116,135.06,47.39056,15.32183,49.8058596117,1.00056,0.29183000000000003,1.04225,46.39,15.03,48.7640543844,134.78
2021-04-09 02:30:00,46.34736,14.37423,48.5252126947,1.07736,0.31423,1.12225,45.27,14.06,47.403127534,135.49,46.33736,14.30423,48.4949680654,1.07736,0.31423,1.12225,45.26,13.99,47.3728582629,135.37,47.59736,15.55423,50.0743721864,1.07736,0.31423,1.12225,46.52,15.24,48.9527118759,135.55,47.66736,15.53423,50.134713633,1.07736,0.31423,1.12225,46.59,15.22,49.0130237794,135.28
2021-04-09 03:00:00,45.56432,14.58251,47.8409537422,1.17432,0.34251000000000004,1.22325,44.39,14.24,46.618126303,135.69,45.55432,14.51251,47.8101350883,1.17432,0.34251000000000004,1.22325,44.38,14.17,46.5872654274,135.59,46.80432,15.77251,49.3904488982,1.17432,0.34251000000000004,1.22325,45.63,15.43,48.1682654867,135.77,46.86432,15.76251,49.4441221033,1.17432,0.34251000000000004,1.22325,45.69,15.42,48.2219089212,135.47
2021-04-09 03:30:00,44.7864,14.756450000000001,47.1547923499,1.2564,0.36645000000000005,1.30875,43.53,14.39,45.8468428575,135.92,44.7664,14.67645,47.1108135523,1.2564,0.36645000000000005,1.30875,43.51,14.31,45.8027968578,135.83,45.9964,15.94645,48.6822152389,1.2564,0.36645000000000005,1.30875,44.74,15.58,47.3751411607,135.97,46.0664,15.93645,48.7450884455,1.2564,0.36645000000000005,1.30875,44.81,15.57,47.437970024,135.69
2021-04-09 04:00:00,44.07704,15.10372,46.5930017599,1.24704,0.36372000000000004,1.299,42.83,14.74,45.2954357524,135.8,44.07704,15.03372,46.5703574412,1.24704,0.36372000000000004,1.299,42.83,14.67,45.272704801,135.69,45.28704,16.29372,48.1290068815,1.24704,0.36372000000000004,1.299,44.04,15.93,46.8325367667,135.87,45.34704,16.28372,48.1820876862,1.24704,0.36372000000000004,1.299,44.1,15.92,46.8855670756,135.6
2021-04-09 04:30:00,43.3576,15.2468,45.9602696685,1.2576,0.3668,1.31,42.1,14.88,44.652260861,135.4,43.3576,15.1768,45.9370954241,1.2576,0.3668,1.31,42.1,14.81,44.6289827354,135.34,44.5576,16.4568,47.4995366714,1.2576,0.3668,1.31,43.3,16.09,46.1928360246,135.45,44.6376,16.4468,47.5711316241,1.2576,0.3668,1.31,43.38,16.08,46.2643577714,135.19
2021-04-09 05:00:00,43.33704,14.95372,45.8444410785,1.24704,0.36372000000000004,1.299,42.09,14.59,44.5470111231,135.55,43.32704,14.88372,45.8121983341,1.24704,0.36372000000000004,1.299,42.08,14.52,44.5146807245,135.45,44.53704,16.14372,47.3726464049,1.24704,0.36372000000000004,1.299,43.29,15.78,46.0763768107,135.6,44.58704,16.13372,47.416253089,1.24704,0.36372000000000004,1.299,43.34,15.77,46.1199360364,135.35
2021-04-09 05:30:00,44.05688,14.82659,46.4847980136,1.25688,0.36659,1.30925,42.8,14.46,45.1766709708,135.55,44.06688,14.75659,46.4720008324,1.25688,0.36659,1.30925,42.81,14.39,45.1637930205,135.36,45.26688,16.01659,48.016888489,1.25688,0.36659,1.30925,44.01,15.65,46.709769856,135.6,45.34688,16.00659,48.0889846967,1.25688,0.36659,1.30925,44.09,15.64,46.781809499,135.35
2021-04-09 06:00:00,45.45608,14.47344,47.7046714107,1.24608,0.36344000000000004,1.298,44.21,14.11,46.407070582,135.18,45.45608,14.41344,47.6865018805,1.24608,0.36344000000000004,1.298,44.21,14.05,46.3888628876,135.11,46.68608,15.66344,49.2436129706,1.24608,0.36344000000000004,1.298,45.44,15.3,47.9466745458,135.26,46.76608,15.64344,49.3131164458,1.24608,0.36344000000000004,1.298,45.52,15.28,48.0161306229,134.98
2021-04-09 06:30:00,48.36328,13.07554,50.0996666521,1.25328,0.36554000000000003,1.3054999999999999,47.11,12.71,48.7944279606,134.13,48.36328,12.99554,50.0788469541,1.25328,0.36554000000000003,1.3054999999999999,47.11,12.63,48.7736506733,134.03,49.64328,14.21554,51.6385207636,1.25328,0.36554000000000003,1.3054999999999999,48.39,13.85,50.3330368645,134.2,49.71328,14.19554,51.7003246049,1.25328,0.36554000000000003,1.3054999999999999,48.46,13.83,50.3948459666,133.93
2021-04-09 07:00:00,51.34128,12.06204,52.7391679969,1.24128,0.36204000000000003,1.293,50.1,11.7,51.4480320323,135.22,51.34128,12.01204,52.7277549019,1.24128,0.36204000000000003,1.293,50.1,11.65,51.4366843799,135.13,52.67128,13.23204,54.307924094,1.24128,0.36204000000000003,1.293,51.43,12.87,53.0158636636,135.28,52.76128,13.20204,54.3879263017,1.24128,0.36204000000000003,1.293,51.52,12.84,53.0959132137,135.02
2021-04-09 07:30:00,55.61216,10.64813,56.6223896737,1.26216,0.36813,1.31475,54.35,10.28,55.3136592534,135.06,55.56216,10.59813,56.5638929297,1.26216,0.36813,1.31475,54.3,10.23,55.255252239,134.99,56.97216,11.78813,58.178922506,1.26216,0.36813,1.31475,55.71,11.42,56.8684490733,135.15,57.08216,11.76813,58.2826035277,1.26216,0.36813,1.31475,55.82,11.4,56.9722072593,134.88
2021-04-09 08:00:00,58.90144,9.74542,59.7022013417,1.32144,0.38542000000000004,1.3765,57.58,9.36,58.3358037572,135.24,58.85144,9.68542,59.643099774,1.32144,0.38542000000000004,1.3765,57.53,9.3,58.2768470321,135.15,60.33144,10.87542,61.3038123827,1.32144,0.38542000000000004,1.3765,59.01,10.49,59.9351332692,135.31,60.42144,10.83542,61.3853137017,1.32144,0.38542000000000004,1.3765,59.1,10.45,60.0167684901,135.04
2021-04-09 08:30:00,62.26264,8.43202,62.8310058892,1.4126400000000001,0.41202000000000005,1.4715,60.85,8.02,61.376240517,134.68,62.18264,8.37202,62.7436963866,1.4126400000000001,0.41202000000000005,1.4715,60.77,7.96,61.2891058835,134.6,63.72264,9.53202,64.4316246408,1.4126400000000001,0.41202000000000005,1.4715,62.31,9.12,62.9738874455,134.75,63.83264,9.49202,64.5345207858,1.4126400000000001,0.41202000000000005,1.4715,62.42,9.08,63.0769593433,134.48
2021-04-09 09:00:00,64.192,6.10225,64.4813951389,1.482,0.43225,1.5437500000000002,62.71,5.67,62.9658081819,134.16,64.092,6.02225,64.3743113288,1.482,0.43225,1.5437500000000002,62.61,5.59,62.8590502633,134.06,65.672,7.14225,66.0592409816,1.482,0.43225,1.5437500000000002,64.19,6.71,64.5397567395,134.24,65.772,7.09225,66.153276518,1.482,0.43225,1.5437500000000002,64.29,6.66,64.6340444348,134.2
2021-04-09 09:30:00,65.60912,4.2664100000000005,65.7476910732,1.59912,0.46641000000000005,1.66575,64.01,3.8,64.1226956701,133.66,65.49912,4.20641,65.6340506587,1.59912,0.46641000000000005,1.66575,63.9,3.74,64.0093555662,133.54,67.08912,5.27641,67.2962890869,1.59912,0.46641000000000005,1.66575,65.49,4.8100000000000005,65.6664008455,133.7,67.18912,5.21641,67.3913108617,1.59912,0.46641000000000005,1.66575,65.59,4.75,65.7617715698,0.0
2021-04-09 10:00:00,66.41768,3.82224,66.5275712408,1.92768,0.5622400000000001,2.008,64.49,3.26,64.5723446996,133.54,66.28768,3.75224,66.3937935714,1.92768,0.5622400000000001,2.008,64.36,3.19,64.4390075963,133.4,67.89768,4.81224,68.0679998472,1.92768,0.5622400000000001,2.008,65.97,4.25,66.1067575971,133.59,67.99768,4.77224,68.164937908,1.92768,0.5622400000000001,2.008,66.07,4.21,66.2039953477,0.0
2021-04-09 10:30:00,66.89744,4.02467,67.0183963339,2.34744,0.68467,2.44525,64.55,3.34,64.6363527746,133.54,66.75744,3.95467,66.8744735319,2.34744,0.68467,2.44525,64.41,3.27,64.4929531034,133.4,68.36744,5.01467,68.5511033271,2.34744,0.68467,2.44525,66.02,4.33,66.1618417216,133.59,68.45744,4.96467,68.6372277963,2.34744,0.68467,2.44525,66.11,4.28,66.2483999807,0.0
2021-04-09 11:00:00,67.184,3.6045,67.2806233343,2.2439999999999998,0.6545000000000001,2.3375,64.94,2.95,65.0069696263,133.4,67.034,3.5345,67.1271170709,2.2439999999999998,0.6545000000000001,2.3375,64.79,2.88,64.8539782897,133.32,68.644,4.5845,68.7969212701,2.2439999999999998,0.6545000000000001,2.3375,66.4,3.93,66.5162002823,133.48,68.744,4.5344999999999995,68.8933902944,2.2439999999999998,0.6545000000000001,2.3375,66.5,3.88,66.6130948088,0.0
2021-04-09 11:30:00,67.15384,3.74362,67.2581067043,2.10384,0.61362,2.1915,65.05,3.13,65.1252593085,133.61,67.01384,3.68362,67.1150043422,2.10384,0.61362,2.1915,64.91,3.07,64.9825591986,133.5,68.63384,4.74362,68.7975720782,2.10384,0.61362,2.1915,66.53,4.13,66.6580662786,133.68,68.72384,4.68362,68.8832525412,2.10384,0.61362,2.1915,66.62,4.07,66.7442079884,0.0
2021-04-09 12:00:00,66.98256,3.81158,67.0909195514,2.78256,0.8115800000000001,2.8985000000000003,64.2,3.0,64.2700552357,133.83,66.84256,3.73158,66.946639323,2.78256,0.8115800000000001,2.8985000000000003,64.06,2.92,64.1265155766,133.74,68.46256,4.79158,68.6300324978,2.78256,0.8115800000000001,2.8985000000000003,65.68,3.98,65.8004772019,133.93,68.55256,4.75158,68.7170356975,2.78256,0.8115800000000001,2.8985000000000003,65.77,3.94,65.8879086024,0.0
2021-04-09 12:30:00,66.39808,4.14944,66.5276099075,2.87808,0.8394400000000001,2.998,63.52,3.31,63.6061828756,134.12,66.25808,4.07944,66.3835446176,2.87808,0.8394400000000001,2.998,63.38,3.24,63.4627607342,134.05,67.86808,5.1394400000000005,68.0623987705,2.87808,0.8394400000000001,2.998,64.99,4.3,65.13209731,134.21,67.94808,5.08944,68.1384177627,2.87808,0.8394400000000001,2.998,65.07,4.25,65.2086451324,0.0
2021-04-09 13:00:00,66.10776,4.68518,66.2735757587,3.13776,0.9151800000000001,3.2685,62.97,3.77,63.0827535861,134.54,65.99776,4.62518,66.1596297983,3.13776,0.9151800000000001,3.2685,62.86,3.71,62.9693870067,134.39,67.57776,5.70518,67.8181592603,3.13776,0.9151800000000001,3.2685,64.44,4.79,64.6177816085,134.59,67.66776,5.66518,67.9044918091,3.13776,0.9151800000000001,3.2685,64.53,4.75,64.704585618,0.0
2021-04-09 13:30:00,64.42512,5.74191,64.6804886922,3.43512,1.00191,3.57825,60.99,4.74,61.173913558,134.15,64.30512,5.68191,64.5556547443,3.43512,1.00191,3.57825,60.87,4.68,61.0496461906,134.06,65.86512,6.76191,66.2113091508,3.43512,1.00191,3.57825,62.43,5.76,62.6951553152,134.25,65.95512,6.72191,66.2967716278,3.43512,1.00191,3.57825,62.52,5.72,62.7811181805,0.0
2021-04-09 14:00:00,63.5224,5.52945,63.7626075303,3.1524,0.9194500000000001,3.28375,60.37,4.61,60.5457595542,133.44,63.3924,5.46945,63.6279125939,3.1524,0.9194500000000001,3.28375,60.24,4.55,60.41158912,133.35,64.9324,6.53945,65.2608686432,3.1524,0.9194500000000001,3.28375,61.78,5.62,62.035093294,133.53,65.0324,6.49945,65.356376124,3.1524,0.9194500000000001,3.28375,61.88,5.58,62.1310775699,0.0
2021-04-09 14:30:00,62.60496,5.87978,62.8804646091,2.84496,0.8297800000000001,2.9635,59.76,5.05,59.972994756,133.72,62.48496,5.81978,62.7553986957,2.84496,0.8297800000000001,2.9635,59.64,4.99,59.8483892849,133.6,64.01496,6.89978,64.3857287592,2.84496,0.8297800000000001,2.9635,61.17,6.07,61.4704302897,133.77,64.10496,6.85978,64.4709428987,2.84496,0.8297800000000001,2.9635,61.26,6.03,61.5560598154,0.0
2021-04-09 15:00:00,62.1336,6.2373,62.4458818518,2.7336,0.7973,2.8475,59.4,5.44,59.6485842246,134.04,62.0336,6.1773,62.3404087591,2.7336,0.7973,2.8475,59.3,5.38,59.5435504484,133.92,63.5536,7.2673,63.9677553323,2.7336,0.7973,2.8475,60.82,6.47,61.1631694731,134.11,63.6336,7.2173,64.0415838987,2.7336,0.7973,2.8475,60.9,6.42,61.2374591243,0.0
2021-04-09 15:30:00,61.32744,6.61842,61.683534109600004,2.49744,0.7284200000000001,2.6015,58.83,5.89,59.1241152154,133.72,61.21744,6.56842,61.5688159822,2.49744,0.7284200000000001,2.6015,58.72,5.84,59.0096941188,133.65,62.71744,7.65842,63.1832942877,2.49744,0.7284200000000001,2.6015,60.22,6.93,60.6174339609,133.83,62.79744,7.62842,63.2590804727,2.49744,0.7284200000000001,2.6015,60.3,6.9,60.6934922376,0.0
2021-04-09 16:00:00,61.02464,7.16802,61.4441795278,2.56464,0.74802,2.6715,58.46,6.42,58.811461468,134.27,60.92464,7.11802,61.339041139,2.56464,0.74802,2.6715,58.36,6.37,58.7066137671,134.19,62.40464,8.23802,62.9460409164,2.56464,0.74802,2.6715,59.84,7.49,60.306929121,134.33,62.50464,8.20802,63.0412691326,2.56464,0.74802,2.6715,59.94,7.46,60.4024436592,0.0
2021-04-09 16:30:00,61.1652,7.9111,61.6746884406,2.8152,0.8211,2.9325,58.35,7.09,58.7791680785,136.29,61.0752,7.9011,61.5841492289,2.8152,0.8211,2.9325,58.26,7.08,58.6886189989,136.22,62.5852,9.0611,63.2377323459,2.8152,0.8211,2.9325,59.77,8.24,60.3353171865,136.39,62.6652,9.0111,63.3097718701,2.8152,0.8211,2.9325,59.85,8.19,60.4077693679,0.0
2021-04-09 17:00:00,62.07592,7.39506,62.5148522853,2.48592,0.72506,2.5895,59.59,6.67,59.9621297153,134.42,61.99592,7.35506,62.4306896026,2.48592,0.72506,2.5895,59.51,6.63,59.8781846752,134.31,63.50592,8.47506,64.0689356635,2.48592,0.72506,2.5895,61.02,7.75,61.5101853354,134.48,63.60592,8.44506,64.1641028726,2.48592,0.72506,2.5895,61.12,7.72,61.60562312,0.0
2021-04-09 17:30:00,62.90704,10.75497,63.8197858134,2.17704,0.63497,2.26775,60.73,10.12,61.5674207678,134.21,62.82704,10.68497,63.7291576836,2.17704,0.63497,2.26775,60.65,10.05,61.4770282301,134.13,64.35704,11.89497,65.4470695208,2.17704,0.63497,2.26775,62.18,11.26,63.1912968691,134.3,64.44704,11.85497,65.5283242458,2.17704,0.63497,2.26775,62.27,11.22,63.2727532197,134.06
2021-04-09 18:00:00,63.2216,10.9488,64.1626599199,1.8816000000000002,0.5488000000000001,1.96,61.34,10.4,62.2153968082,134.42,63.1716,10.8888,64.103174742,1.8816000000000002,0.5488000000000001,1.96,61.29,10.34,62.1560914151,134.33,64.7016,12.0888,65.8212437439,1.8816000000000002,0.5488000000000001,1.96,62.82,11.54,63.8711515475,134.49,64.8116,12.0588,65.9238814998,1.8816000000000002,0.5488000000000001,1.96,62.93,11.51,63.9739400068,134.21
2021-04-09 18:30:00,63.80752,10.69511,64.69764282,1.69752,0.49511000000000005,1.76825,62.11,10.2,62.9419740714,134.42,63.73752,10.635110000000001,64.6187048807,1.69752,0.49511000000000005,1.76825,62.04,10.14,62.8631943191,134.33,65.30752,11.84511,66.3730276503,1.69752,0.49511000000000005,1.76825,63.61,11.35,64.6146624227,134.49,65.40752,11.80511,66.4643084269,1.69752,0.49511000000000005,1.76825,63.71,11.31,64.7061063579,134.21
2021-04-09 19:00:00,63.5364,10.850200000000001,64.4561941554,1.4064,0.4102,1.465,62.13,10.44,63.0010357058,133.86,63.4864,10.770199999999999,64.3934794292,1.4064,0.4102,1.465,62.08,10.36,62.9385096741,133.75,65.0264,11.9702,66.1189714454,1.4064,0.4102,1.465,63.62,11.56,64.6617197421,133.94,65.1164,11.9402,66.2020688876,1.4064,0.4102,1.465,63.71,11.53,64.7449225808,133.66
2021-04-09 19:30:00,62.72056,11.01933,63.6811925168,1.30056,0.37933000000000006,1.3547500000000001,61.42,10.64,62.3347896443,132.99,62.67056,10.93933,63.6181423146,1.30056,0.37933000000000006,1.3547500000000001,61.37,10.56,62.2719077916,132.89,64.20056,12.13933,65.3381606503,1.30056,0.37933000000000006,1.3547500000000001,62.9,11.76,63.9899023284,133.07,64.30056,12.08933,65.4271649712,1.30056,0.37933000000000006,1.3547500000000001,63.0,11.71,64.079045717,132.76
2021-04-09 20:00:00,62.3592,10.94435,63.3123101897,1.2492,0.36435,1.30125,61.11,10.58,62.0190978651,132.99,62.3092,10.85435,63.2475558307,1.2492,0.36435,1.30125,61.06,10.49,61.9545292937,132.89,63.8392,12.04435,64.9654509995,1.2492,0.36435,1.30125,62.59,11.68,63.6704837425,133.07,63.9292,12.00435,65.0464989954,1.2492,0.36435,1.30125,62.68,11.64,63.7516431161,132.76
2021-04-09 20:30:00,62.66216,10.79813,63.585736666,1.26216,0.36813,1.31475,61.4,10.43,62.2795704866,132.25,62.59216,10.71813,63.5032031016,1.26216,0.36813,1.31475,61.33,10.35,62.1971976861,132.18,64.12216,11.88813,65.2148682277,1.26216,0.36813,1.31475,62.86,11.52,63.906885388,132.35,64.22216,11.84813,65.305926374,1.26216,0.36813,1.31475,62.96,11.48,63.9980624707,132.04
2021-04-09 21:00:00,61.19136,11.29498,62.2250681948,1.25136,0.36498,1.3035,59.94,10.93,60.9283882931,132.25,61.12136,11.21498,62.1417446219,1.25136,0.36498,1.3035,59.87,10.85,60.8452085213,132.18,62.63136,12.39498,63.8460866823,1.25136,0.36498,1.3035,61.38,12.03,62.5477841334,132.35,62.71136,12.36498,63.9187562727,1.25136,0.36498,1.3035,61.46,12.0,62.6205365675,132.04
2021-04-09 21:30:00,59.26072,11.92771,60.4491786608,1.26072,0.36771000000000004,1.31325,58.0,11.56,59.140794719,132.79,59.17072,11.84771,60.3451931604,1.26072,0.36771000000000004,1.31325,57.91,11.48,59.036924886,132.69,60.65072,13.03771,62.0362129612,1.26072,0.36771000000000004,1.31325,59.39,12.67,60.7264439927,132.88,60.74072,13.00771,62.1179167838,1.26072,0.36771000000000004,1.31325,59.48,12.64,60.8082231281,132.58
2021-04-09 22:00:00,56.6116,12.80505,58.0417311946,1.2516,0.36505000000000004,1.30375,55.36,12.44,56.7404899521,133.42,56.5316,12.71505,57.9438891952,1.2516,0.36505000000000004,1.30375,55.28,12.35,56.6427479912,133.32,57.9616,13.92505,59.6108554884,1.2516,0.36505000000000004,1.30375,56.71,13.56,58.3086417266,133.5,58.0316,13.90505,59.6742575493,1.2516,0.36505000000000004,1.30375,56.78,13.54,58.3720823682,133.22
2021-04-09 22:30:00,53.56512,13.98316,55.3601918729,1.24512,0.36316000000000004,1.297,52.32,13.62,54.0637290612,134.31,53.48512,13.91316,55.265125374,1.24512,0.36316000000000004,1.297,52.24,13.55,53.9686955558,134.2,54.86512,15.14316,56.9165765608,1.24512,0.36316000000000004,1.297,53.62,14.78,55.6197159288,134.38,54.94512,15.12316,56.9883863625,1.24512,0.36316000000000004,1.297,53.7,14.76,55.6915397525,134.1
2021-04-09 23:00:00,50.69864,14.42127,52.7098200174,1.23864,0.36127000000000004,1.29025,49.46,14.06,51.4195993761,135.01,50.62864,14.34127,52.6206348637,1.23864,0.36127000000000004,1.29025,49.39,13.98,51.3304247011,134.91,51.95864,15.59127,54.2474697185,1.23864,0.36127000000000004,1.29025,50.72,15.23,52.9572591813,135.07,52.03864,15.58127,54.3212299922,1.23864,0.36127000000000004,1.29025,50.8,15.22,53.0310135675,134.76
2021-04-09 23:30:00,47.48904,15.34847,49.9077594314,1.22904,0.35847,1.28025,46.26,14.99,48.6280546598,135.51,47.39904,15.26847,49.7975417974,1.22904,0.35847,1.28025,46.17,14.91,48.517800857,135.41,48.68904,16.53847,51.4212369169,1.22904,0.35847,1.28025,47.46,16.18,50.1422376844,135.58,48.74904,16.52847,51.4748406648,1.22904,0.35847,1.28025,47.52,16.17,50.1958095861,135.3
2021-04-10 00:00:00,45.298,15.70525,47.9433382397,1.218,0.35525,1.26875,44.08,15.35,46.6762134283,135.61,45.228,15.63525,47.8542895315,1.218,0.35525,1.26875,44.01,15.28,46.5871065854,135.5,46.458,16.90525,49.438175953,1.218,0.35525,1.26875,45.24,16.55,48.1721921859,135.67,46.528,16.89525,49.5005480431,1.218,0.35525,1.26875,45.31,16.54,48.2345073573,135.41
2021-04-10 00:30:00,43.036,16.3305,46.0302349141,1.236,0.36050000000000004,1.2875,41.8,15.97,44.7468535207,135.84,42.956,16.2405,45.9235427232,1.236,0.36050000000000004,1.2875,41.72,15.88,44.6400358423,135.75,44.156,17.5405,47.5123297287,1.236,0.36050000000000004,1.2875,42.92,17.18,46.2307127352,135.92,44.216,17.5305,47.5644098697,1.236,0.36050000000000004,1.2875,42.98,17.17,46.2827105948,135.64
2021-04-10 01:00:00,41.66496,16.54728,44.8305851757,1.22496,0.35728000000000004,1.276,40.44,16.19,43.560414369,135.97,41.59496,16.46728,44.7360258405,1.22496,0.35728000000000004,1.276,40.37,16.11,43.4657221268,135.84,42.76496,17.76728,46.3089412792,1.22496,0.35728000000000004,1.276,41.54,17.41,45.0408669988,136.05,42.83496,17.75728,46.3697616039,1.22496,0.35728000000000004,1.276,41.61,17.4,45.1015753605,135.78
2021-04-10 01:30:00,41.99624,16.82057,45.2395374563,1.23624,0.36057000000000006,1.28775,40.76,16.46,43.9580390827,135.97,41.90624,16.74057,45.1262632495,1.23624,0.36057000000000006,1.28775,40.67,16.38,43.8446496166,135.84,43.07624,18.04057,46.7014412889,1.23624,0.36057000000000006,1.28775,41.84,17.68,45.422109154,136.05,43.15624,18.03057,46.7713855414,1.23624,0.36057000000000006,1.28775,41.92,17.67,45.4919256572,135.78
2021-04-10 02:00:00,43.62472,16.52721,46.6504540756,1.22472,0.35721,1.27575,42.4,16.17,45.3787273951,135.54,43.54472,16.44721,46.54732384,1.22472,0.35721,1.27575,42.32,16.09,45.2754955798,135.49,44.74472,17.73721,48.1320951805,1.22472,0.35721,1.27575,43.52,17.38,46.8620827535,135.59,44.82472,17.72721,48.2027955358,1.22472,0.35721,1.27575,43.6,17.37,46.932684773,135.3
2021-04-10 02:30:00,43.4824,16.53945,46.5217424014,1.2324,0.35945000000000005,1.28375,42.25,16.18,45.2421805398,135.54,43.3924,16.44945,46.4056546453,1.2324,0.35945000000000005,1.28375,42.16,16.09,45.1259758897,135.49,44.6024,17.73945,48.0006476213,1.2324,0.35945000000000005,1.28375,43.37,17.38,46.7228134855,135.59,44.6624,17.73945,48.0564049848,1.2324,0.35945000000000005,1.28375,43.43,17.38,46.7785132299,135.3
2021-04-10 03:00:00,42.83496,16.58728,45.9344277857,1.22496,0.35728000000000004,1.276,41.61,16.23,44.6632399183,135.62,42.74496,16.50728,45.8216313372,1.22496,0.35728000000000004,1.276,41.52,16.15,44.5503411884,135.49,43.93496,17.79728,47.4027835216,1.22496,0.35728000000000004,1.276,42.71,17.44,46.1334769988,135.69,44.01496,17.78728,47.4731927892,1.22496,0.35728000000000004,1.276,42.79,17.43,46.2037769019,135.4
2021-04-10 03:30:00,42.09672,16.86071,45.3477383831,1.23672,0.36071000000000003,1.2882500000000001,40.86,16.5,44.0657417956,135.83,42.00672,16.77071,45.2307554554,1.23672,0.36071000000000003,1.2882500000000001,40.77,16.41,43.9486177257,135.72,43.18672,18.08071,46.8188515287,1.23672,0.36071000000000003,1.2882500000000001,41.95,17.72,45.5390041613,135.88,43.24672,18.07071,46.870346176,1.23672,0.36071000000000003,1.2882500000000001,42.01,17.71,45.5903959184,135.62
2021-04-10 04:00:00,41.39112,17.13491,44.7976556927,1.25112,0.36491,1.30325,40.14,16.77,43.5023275239,136.0,41.30112,17.04491,44.6801015013,1.25112,0.36491,1.30325,40.05,16.68,43.384615937,135.87,42.46112,18.34491,46.2545396103,1.25112,0.36491,1.30325,41.21,17.98,44.9615891623,136.07,42.54112,18.33491,46.3240306489,1.25112,0.36491,1.30325,41.29,17.97,45.0309338122,135.79
2021-04-10 04:30:00,41.15928,17.03729,44.5461062346,1.25928,0.36729,1.31175,39.9,16.67,43.2423276432,136.0,41.05928,16.94729,44.4193101304,1.25928,0.36729,1.31175,39.8,16.58,43.1153847252,135.87,42.22928,18.25729,46.0069639018,1.25928,0.36729,1.31175,40.97,17.89,44.7056260442,135.98,42.29928,18.24729,46.0672625718,1.25928,0.36729,1.31175,41.04,17.88,44.7657905102,135.79
2021-04-10 05:00:00,40.93872,17.03421,44.3412122699,1.24872,0.36421000000000003,1.30075,39.69,16.67,43.0486352862,136.13,40.84872,16.95421,44.2274028444,1.24872,0.36421000000000003,1.30075,39.6,16.59,42.93469576,136.07,41.99872,18.25421,45.7941990252,1.24872,0.36421000000000003,1.30075,40.75,17.89,44.5040964407,136.23,42.06872,18.25421,45.8584058288,1.24872,0.36421000000000003,1.30075,40.82,17.89,44.568200547000004,135.92
2021-04-10 05:30:00,41.21928,17.04729,44.6053712019,1.25928,0.36729,1.31175,39.96,16.68,43.3015473165,136.13,41.12928,16.96729,44.4916464436,1.25928,0.36729,1.31175,39.87,16.6,43.1876938491,136.07,42.29928,18.26729,46.0751882521,1.25928,0.36729,1.31175,41.04,17.9,44.7737825072,136.23,42.36928,18.25729,46.1355017948,1.25928,0.36729,1.31175,41.11,17.89,44.833962573,135.92
2021-04-10 06:00:00,41.65872,16.99421,44.9916895166,1.24872,0.36421000000000003,1.30075,40.41,16.63,43.6981120874,136.25,41.55872,16.89421,44.8613590918,1.24872,0.36421000000000003,1.30075,40.31,16.53,43.5676141187,136.16,42.72872,18.21421,46.4489069706,1.24872,0.36421000000000003,1.30075,41.48,17.85,45.1576449785,136.31,42.79872,18.19421,46.5054804422,1.24872,0.36421000000000003,1.30075,41.55,17.83,45.2140619719,136.03
2021-04-10 06:30:00,42.8804,16.6147,45.9867041682,1.2504,0.3647,1.3025,41.63,16.25,44.689141858,136.25,42.7804,16.5447,45.8681776644,1.2504,0.3647,1.3025,41.53,16.18,44.5705429628,136.16,43.9804,17.8347,47.4589518242,1.2504,0.3647,1.3025,42.73,17.47,46.1633382675,136.31,44.0604,17.8247,47.5293464951,1.2504,0.3647,1.3025,42.81,17.46,46.2336208835,136.03
2021-04-10 07:00:00,44.43536,15.90198,47.1950652743,1.27536,0.37198000000000003,1.3285,43.16,15.53,45.8690145959,135.72,44.34536,15.81198,47.0800346755,1.27536,0.37198000000000003,1.3285,43.07,15.44,45.753890545,135.6,45.55536,17.10198,48.6597219952,1.27536,0.37198000000000003,1.3285,44.28,16.73,47.3350958592,135.79,45.63536,17.08198,48.7276115057,1.27536,0.37198000000000003,1.3285,44.36,16.71,47.4028870429,135.52
2021-04-10 07:30:00,47.26408,14.97994,49.5811643737,1.47408,0.42994000000000004,1.5354999999999999,45.79,14.55,48.0460882903,135.03,47.15408,14.88994,49.4491412853,1.47408,0.42994000000000004,1.5354999999999999,45.68,14.46,47.9140271737,134.92,48.41408,16.14994,51.0366897854,1.47408,0.42994000000000004,1.5354999999999999,46.94,15.72,49.5023433789,135.12,48.50408,16.13994,51.1189146975,1.47408,0.42994000000000004,1.5354999999999999,47.03,15.71,49.5845237952,134.85
2021-04-10 08:00:00,49.59784,14.59312,51.7001439456,1.58784,0.46312000000000003,1.654,48.01,14.13,50.046148703,134.67,49.48784,14.50312,51.569242748,1.58784,0.46312000000000003,1.654,47.9,14.04,49.9152441645,134.6,50.78784,15.75312,53.1748576077,1.58784,0.46312000000000003,1.654,49.2,15.29,51.5211034432,134.75,50.88784,15.73312,53.2644658736,1.58784,0.46312000000000003,1.654,49.3,15.27,51.610685909,134.45
2021-04-10 08:30:00,52.61544,13.46367,54.3107257939,1.7954400000000001,0.5236700000000001,1.87025,50.82,12.94,52.4415484134,135.21,52.48544,13.39367,54.1674423253,1.7954400000000001,0.5236700000000001,1.87025,50.69,12.87,52.298307812,135.13,53.85544,14.63367,55.8081778529,1.7954400000000001,0.5236700000000001,1.87025,52.06,14.11,53.9382582218,135.27,53.93544,14.60367,55.8775345328,1.7954400000000001,0.5236700000000001,1.87025,52.14,14.08,54.0076476066,134.98
2021-04-10 09:00:00,54.82704,12.90122,56.3244688626,2.26704,0.66122,2.3615,52.56,12.24,53.9663895402,135.41,54.70704,12.83122,56.1916402346,2.26704,0.66122,2.3615,52.44,12.17,53.8336558298,135.32,56.08704,14.06122,57.8227806651,2.26704,0.66122,2.3615,53.82,13.4,55.4630723996,135.5,56.18704,14.04122,57.9149317797,2.26704,0.66122,2.3615,53.92,13.38,55.5552949772,135.2
2021-04-10 09:30:00,56.24624,12.54557,57.6283857206,2.79624,0.81557,2.91275,53.45,11.73,54.7219827857,134.84,56.10624,12.47557,57.4765170636,2.79624,0.81557,2.91275,53.31,11.66,54.5702455556,134.78,57.52624,13.69557,59.1340589353,2.79624,0.81557,2.91275,54.73,12.88,56.2251482879,134.91,57.61624,13.66557,59.2146849621,2.79624,0.81557,2.91275,54.82,12.85,56.3059046637,134.63
2021-04-10 10:00:00,57.08696,11.99703,58.3339500708,2.76696,0.80703,2.88225,54.32,11.19,55.4606031341,134.44,56.93696,11.92703,58.1727724856,2.76696,0.80703,2.88225,54.17,11.12,55.2995777561,134.3,58.36696,13.12703,59.8249190243,2.76696,0.80703,2.88225,55.6,12.32,56.9485943637,134.49,58.45696,13.09703,59.9061630157,2.76696,0.80703,2.88225,55.69,12.29,57.0299938629,134.21
2021-04-10 10:30:00,57.29216,12.34938,58.6080095537,3.63216,1.05938,3.7835,53.66,11.29,54.8348402022,134.44,57.14216,12.27938,58.4466391048,3.63216,1.05938,3.7835,53.51,11.22,54.6736545331,134.39,58.56216,13.48938,60.0956733605,3.63216,1.05938,3.7835,54.93,12.43,56.318822786,134.57,58.64216,13.45938,60.1669164861,3.63216,1.05938,3.7835,55.01,12.4,56.3902482704,134.21
2021-04-10 11:00:00,56.99208,12.44394,58.3347994378,4.40208,1.28394,4.5855,52.59,11.16,53.7610797883,134.44,56.84208,12.36394,58.1712048272,4.40208,1.28394,4.5855,52.44,11.08,53.5977611473,134.39,58.23208,13.56394,59.7909325019,4.40208,1.28394,4.5855,53.83,12.28,55.2129269284,134.46,58.32208,13.53394,59.8718009371,4.40208,1.28394,4.5855,53.92,12.25,55.2940222809,134.21
2021-04-10 11:30:00,56.98392,12.17906,58.2708901687,3.97392,1.15906,4.1395,53.01,11.02,54.1433329229,134.23,56.81392,12.10906,58.0900235828,3.97392,1.15906,4.1395,52.84,10.95,53.962654679,134.15,58.23392,13.30906,59.7354209548,3.97392,1.15906,4.1395,54.26,12.15,55.6036878273,134.31,58.31392,13.27906,59.806744605,3.97392,1.15906,4.1395,54.34,12.12,55.6752189039,134.02
2021-04-10 12:00:00,57.21896,12.04303,58.4725914858,3.91896,1.14303,4.08225,53.3,10.9,54.4031249102,134.23,57.04896,11.97303,58.2918286251,3.91896,1.14303,4.08225,53.13,10.83,54.2225580363,134.05,58.44896,13.15303,59.9106261298,3.91896,1.14303,4.08225,54.53,12.01,55.836914313,134.31,58.53896,13.13303,59.9940523291,3.91896,1.14303,4.08225,54.62,11.99,55.9205194897,134.02
2021-04-10 12:30:00,57.98368,11.84274,59.1807201464,2.68368,0.7827400000000001,2.7955,55.3,11.06,56.3951558203,134.43,57.80368,11.75274,58.9863740117,2.68368,0.7827400000000001,2.7955,55.12,10.97,56.2010257914,134.32,59.25368,12.96274,60.6550181094,2.68368,0.7827400000000001,2.7955,56.57,12.18,57.8663745192,134.47,59.35368,12.922740000000001,60.7441893406,2.68368,0.7827400000000001,2.7955,56.67,12.14,57.9557460482,134.2
2021-04-10 13:00:00,58.71536,12.12698,59.954625708500004,4.51536,1.31698,4.7035,54.2,10.81,55.2674958723,134.43,58.54536,12.05698,59.7739905331,4.51536,1.31698,4.7035,54.03,10.74,55.0870992157,134.4,59.98536,13.24698,61.4306592301,4.51536,1.31698,4.7035,55.47,11.93,56.738397933,134.57,60.06536,13.21698,61.5023254215,4.51536,1.31698,4.7035,55.55,11.9,56.8103203652,134.2
2021-04-10 13:30:00,57.58296,12.76503,58.9808720965,5.02296,1.46503,5.23225,52.56,11.3,53.7609858541,134.89,57.42296,12.69503,58.8095240744,5.02296,1.46503,5.23225,52.4,11.23,53.5898581823,134.81,58.82296,13.90503,60.4441104034,5.02296,1.46503,5.23225,53.8,12.44,55.2195038007,134.99,58.90296,13.88503,60.5173756442,5.02296,1.46503,5.23225,53.88,12.42,55.2929543432,134.7
2021-04-10 14:00:00,55.28472,13.53096,56.916492724,4.97472,1.45096,5.182,50.31,12.08,51.7399507151,135.36,55.13472,13.46096,56.7541610245,4.97472,1.45096,5.182,50.16,12.01,51.5777636196,135.28,56.50472,14.69096,58.3832826073,4.97472,1.45096,5.182,51.53,13.24,53.2037451689,135.42,56.57472,14.66096,58.443499991,4.97472,1.45096,5.182,51.6,13.21,53.2640976644,135.13
2021-04-10 14:30:00,54.46384,14.30737,56.3117279424,5.13384,1.49737,5.34775,49.33,12.81,50.966116195,135.7,54.33384,14.23737,56.1682194276,5.13384,1.49737,5.34775,49.2,12.74,50.8227075233,135.62,55.67384,15.47737,57.7851662839,5.13384,1.49737,5.34775,50.54,13.98,52.4378870665,135.79,55.76384,15.457370000000001,57.866537298,5.13384,1.49737,5.34775,50.63,13.96,52.5193154944,135.51
2021-04-10 15:00:00,53.90816,14.17738,55.7412577742,3.24816,0.9473800000000001,3.3835,50.66,13.23,52.3590345595,134.79,53.76816,14.10738,55.588067067,3.24816,0.9473800000000001,3.3835,50.52,13.16,52.2059000497,134.67,55.12816,15.33738,57.221929801900004,3.24816,0.9473800000000001,3.3835,51.88,14.39,53.838708194,134.87,55.21816,15.31738,57.3032924346,3.24816,0.9473800000000001,3.3835,51.97,14.37,53.9201057121,134.61
2021-04-10 15:30:00,53.60168,14.25674,55.4652570016,2.49168,0.72674,2.5955,51.11,13.53,52.870530544,134.48,53.47168,14.16674,55.3165172824,2.49168,0.72674,2.5955,50.98,13.44,52.7218550508,134.4,54.83168,15.40674,56.9550767627,2.49168,0.72674,2.5955,52.34,14.68,54.3597093443,134.6,54.91168,15.38674,57.0266987318,2.49168,0.72674,2.5955,52.42,14.66,54.4313512601,134.29
2021-04-10 16:00:00,53.83096,14.26153,55.6880911189,2.37096,0.6915300000000001,2.46975,51.46,13.57,53.2191365958,134.34,53.69096,14.16153,55.527183592,2.37096,0.6915300000000001,2.46975,51.32,13.47,53.0583009528,134.22,55.05096,15.41153,57.1675034776,2.37096,0.6915300000000001,2.46975,52.68,14.72,54.6979048959,134.4,55.15096,15.38153,57.2557407957,2.37096,0.6915300000000001,2.46975,52.78,14.69,54.7861707003,134.14
2021-04-10 16:30:00,55.34872,13.92296,57.0730200778,1.99872,0.58296,2.082,53.35,13.34,54.9925276742,134.08,55.20872,13.83296,56.9153190837,1.99872,0.58296,2.082,53.21,13.25,54.8349031184,133.98,56.62872,15.07296,58.6003929338,1.99872,0.58296,2.082,54.63,14.49,56.5189968064,134.19,56.71872,15.05296,58.6822358402,1.99872,0.58296,2.082,54.72,14.47,56.6008772017,133.91
2021-04-10 17:00:00,56.91992,13.61706,58.526076375,1.90992,0.55706,1.9895,55.01,13.06,56.5390458002,133.77,56.79992,13.52706,58.3884600264,1.90992,0.55706,1.9895,54.89,12.97,56.4015336671,133.7,58.21992,14.75706,60.0610514781,1.90992,0.55706,1.9895,56.31,14.2,58.0728516607,133.84,58.32992,14.72706,60.1603346355,1.90992,0.55706,1.9895,56.42,14.17,58.1722038434,133.55
2021-04-10 17:30:00,58.57888,13.46509,60.1065207009,1.86888,0.5450900000000001,1.9467500000000002,56.71,12.92,58.1631369512,133.59,58.45888,13.37509,59.9694395785,1.86888,0.5450900000000001,1.9467500000000002,56.59,12.83,58.0261751281,133.49,59.91888,14.59509,61.6708102149,1.86888,0.5450900000000001,1.9467500000000002,58.05,14.05,59.7260830793,133.67,60.01888,14.56509,61.7608921824,1.86888,0.5450900000000001,1.9467500000000002,58.15,14.02,59.8162427774,133.39
2021-04-10 18:00:00,59.78608,13.07094,61.1982420846,1.7860800000000001,0.5209400000000001,1.8605,58.0,12.55,59.342248862,133.37,59.66608,12.97094,61.0596952748,1.7860800000000001,0.5209400000000001,1.8605,57.88,12.45,59.2038588269,133.3,61.14608,14.19094,62.7712185436,1.7860800000000001,0.5209400000000001,1.8605,59.36,13.67,60.913697146,133.47,61.24608,14.16094,62.8618687047,1.7860800000000001,0.5209400000000001,1.8605,59.46,13.64,61.0044359043,133.16
2021-04-10 18:30:00,59.76872,13.10296,61.1881316204,1.51872,0.44296,1.5819999999999999,58.25,12.66,59.6098825699,133.37,59.65872,13.01296,61.0614444638,1.51872,0.44296,1.5819999999999999,58.14,12.57,59.483312786,133.3,61.15872,14.24296,62.7953098694,1.51872,0.44296,1.5819999999999999,59.64,13.8,61.215762676,133.47,61.24872,14.202960000000001,62.8739196679,1.51872,0.44296,1.5819999999999999,59.73,13.76,61.2944573351,133.16
2021-04-10 19:00:00,59.42336,13.17348,60.8660520241,1.3833600000000001,0.40348,1.441,58.04,12.77,59.4282298239,134.01,59.33336,13.10348,60.7630545397,1.3833600000000001,0.40348,1.441,57.95,12.7,59.3253107872,133.92,60.81336,14.34348,62.4819987917,1.3833600000000001,0.40348,1.441,59.43,13.94,61.0430053323,134.1,60.89336,14.31348,62.5529935479,1.3833600000000001,0.40348,1.441,59.51,13.91,61.114058939,133.81
2021-04-10 19:30:00,58.11704,13.38997,59.6395978773,1.33704,0.38997000000000004,1.39275,56.78,13.0,58.2491922691,134.01,58.02704,13.32997,59.5384369241,1.33704,0.38997000000000004,1.39275,56.69,12.94,58.1480842333,133.92,59.48704,14.54997,61.2405874805,1.33704,0.38997000000000004,1.39275,58.15,14.16,59.8492113565,134.02,59.57704,14.51997,61.320903646,1.33704,0.38997000000000004,1.39275,58.24,14.13,59.929579508,133.81
2021-04-10 20:00:00,58.05584,13.13337,59.5228188652,1.24584,0.36337,1.29775,56.81,12.77,58.2275622021,133.1,57.94584,13.04337,59.3957058571,1.24584,0.36337,1.29775,56.7,12.68,58.1005370027,133.01,59.39584,14.27337,61.0867817164,1.24584,0.36337,1.29775,58.15,13.91,59.7905561105,133.19,59.49584,14.23337,61.1746990092,1.24584,0.36337,1.29775,58.25,13.87,59.8785387263,132.88
2021-04-10 20:30:00,58.73664,12.91652,60.1400812055,1.25664,0.36652,1.309,57.48,12.55,58.8341134037,133.1,58.62664,12.82652,60.0133529558,1.25664,0.36652,1.309,57.37,12.46,58.7074824873,133.01,60.09664,14.03652,61.7140991427,1.25664,0.36652,1.309,58.84,13.67,60.4070732613,133.19,60.19664,14.01652,61.8069437863,1.25664,0.36652,1.309,58.94,13.65,60.4999677686,132.88
2021-04-10 21:00:00,57.54744,13.25092,59.053321087,1.23744,0.36092,1.289,56.31,12.89,57.7664972108,133.3,57.43744,13.15092,58.923732151,1.23744,0.36092,1.289,56.2,12.79,57.6370028714,133.21,58.88744,14.39092,60.6203692516,1.23744,0.36092,1.289,57.65,14.03,59.3326503706,133.4,58.96744,14.35092,60.6886141298,1.23744,0.36092,1.289,57.73,13.99,59.4009511708,133.1
2021-04-10 21:30:00,55.74504,13.84022,57.4374544548,1.2350400000000001,0.36022000000000004,1.2865,54.51,13.48,56.1520302393,133.3,55.635040000000004,13.75022,57.3090413971,1.2350400000000001,0.36022000000000004,1.2865,54.4,13.39,56.02367446,133.21,57.05504,14.97022,58.9863126178,1.2350400000000001,0.36022000000000004,1.2865,55.82,14.61,57.7002989594,133.4,57.14504,14.96022,59.0708369591,1.2350400000000001,0.36022000000000004,1.2865,55.91,14.6,57.7848431684,133.1
2021-04-10 22:00:00,53.85496,14.53853,55.7828429821,1.19496,0.34853,1.24475,52.66,14.19,54.5383507268,133.96,53.75496,14.44853,55.6628758129,1.19496,0.34853,1.24475,52.56,14.1,54.4184123252,133.88,55.14496,15.68853,57.3332066691,1.19496,0.34853,1.24475,53.95,15.34,56.0884845579,134.03,55.22496,15.66853,57.4046952728,1.19496,0.34853,1.24475,54.03,15.32,56.1599795228,133.75
2021-04-10 22:30:00,51.46216,15.05063,53.6178643296,1.2021600000000001,0.35063000000000005,1.25225,50.26,14.7,52.3656146722,134.52,51.36216,14.96063,53.4966534454,1.2021600000000001,0.35063000000000005,1.25225,50.16,14.61,52.244403528,134.4,52.71216,16.23063,55.1543757291,1.2021600000000001,0.35063000000000005,1.25225,51.51,15.88,53.9022680413,134.59,52.79216,16.22063,55.2279005129,1.2021600000000001,0.35063000000000005,1.25225,51.59,15.87,53.9757816062,134.31
2021-04-10 23:00:00,48.78208,15.74769,51.2609117112,1.19208,0.34769000000000005,1.2417500000000001,47.59,15.4,50.0196771281,134.86,48.69208,15.66769,51.1507103046,1.19208,0.34769000000000005,1.2417500000000001,47.5,15.32,49.9094419925,134.75,49.99208,16.93769,52.7834576857,1.19208,0.34769000000000005,1.2417500000000001,48.8,16.59,51.5428763264,134.93,50.05208,16.91769,52.8338806758,1.19208,0.34769000000000005,1.2417500000000001,48.86,16.57,51.5932602188,134.65
2021-04-10 23:30:00,45.98688,16.35909,48.8099678115,1.19688,0.34909,1.24675,44.79,16.01,47.5653676534,135.42,45.89688,16.27909,48.6983815436,1.19688,0.34909,1.24675,44.7,15.93,47.4537132372,135.31,47.14688,17.56909,50.314026048,1.19688,0.34909,1.24675,45.95,17.22,49.0706725041,135.51,47.21688,17.56909,50.3796256473,1.19688,0.34909,1.24675,46.02,17.22,49.1362269614,135.23
2021-04-11 00:00:00,43.88128,16.85454,47.0068319827,1.18128,0.34454,1.2305,42.7,16.51,45.7806738701,136.07,43.79128,16.774540000000002,46.8941509812,1.18128,0.34454,1.2305,42.61,16.43,45.6678990101,135.97,45.01128,18.08454,48.5084107578,1.18128,0.34454,1.2305,43.83,17.74,47.2839983504,136.14,45.08128,18.07454,48.5696489863,1.18128,0.34454,1.2305,43.9,17.73,47.3451465306,135.85
2021-04-11 00:30:00,42.0788,17.2409,45.4738830786,1.1688,0.34090000000000004,1.2175,40.91,16.9,44.2632816226,136.07,41.9988,17.1509,45.365764319,1.1688,0.34090000000000004,1.2175,40.83,16.81,44.1550110407,135.97,43.1788,18.4609,46.9597018544,1.1688,0.34090000000000004,1.2175,42.01,18.12,45.7512240273,136.14,43.2388,18.4509,47.0109512375,1.1688,0.34090000000000004,1.2175,42.07,18.11,45.8023689344,135.85
2021-04-11 01:00:00,41.1544,17.3967,44.6803067385,1.1544,0.3367,1.2025000000000001,40.0,17.06,43.4861311225,136.33,41.0644,17.3167,44.5662770068,1.1544,0.3367,1.2025000000000001,39.91,16.98,43.3719782809,136.23,42.2344,18.6367,46.1635259729,1.1544,0.3367,1.2025000000000001,41.08,18.3,44.9717288972,136.39,42.3144,18.6267,46.2326983882,1.1544,0.3367,1.2025000000000001,41.16,18.29,45.0407559883,136.12
2021-04-11 01:30:00,41.95832,17.17076,45.3358094248,1.16832,0.34076,1.217,40.79,16.83,44.1256501369,136.33,41.89832,17.10076,45.2537867079,1.16832,0.34076,1.217,40.73,16.76,44.0435068994,136.23,43.06832,18.41076,46.8384059443,1.16832,0.34076,1.217,41.9,18.07,45.6304163908,136.39,43.13832,18.40076,46.8988552206,1.16832,0.34076,1.217,41.97,18.06,45.6907485165,136.12
2021-04-11 02:00:00,43.99344,16.68642,47.0516670847,1.15344,0.33642000000000005,1.2015,42.84,16.35,45.8539867405,135.83,43.91344,16.59642,46.9449823671,1.15344,0.33642000000000005,1.2015,42.76,16.26,45.7471878917,135.75,45.12344,17.90642,48.5465211385,1.15344,0.33642000000000005,1.2015,43.97,17.57,47.3504572312,135.92,45.21344,17.88642,48.6228256794,1.15344,0.33642000000000005,1.2015,44.06,17.55,47.4266391388,135.64
2021-04-11 02:30:00,44.19208,16.54894,47.1890596415,1.16208,0.33894,1.2105000000000001,43.03,16.21,45.9820073507,135.83,44.12208,16.46894,47.0954767281,1.16208,0.33894,1.2105000000000001,42.96,16.13,45.8883264023,135.75,45.34208,17.75894,48.6958331754,1.16208,0.33894,1.2105000000000001,44.18,17.42,47.4903021679,135.92,45.41208,17.75894,48.7610188557,1.16208,0.33894,1.2105000000000001,44.25,17.42,47.5554297636,135.64
2021-04-11 03:00:00,43.3584,16.53495,46.404260818,1.1484,0.33495,1.19625,42.21,16.2,45.2119906662,135.83,43.2784,16.45495,46.3010289957,1.1484,0.33495,1.19625,42.13,16.12,45.1086610309,135.75,44.4784,17.75495,47.8911924686,1.1484,0.33495,1.19625,43.33,17.42,46.7005920733,135.92,44.5484,17.73495,47.9488101423,1.1484,0.33495,1.19625,43.4,17.4,46.7581009024,135.64
2021-04-11 03:30:00,42.65344,16.79642,45.8414187024,1.15344,0.33642000000000005,1.2015,41.5,16.46,44.645062437,135.83,42.56344,16.70642,45.7247295656,1.15344,0.33642000000000005,1.2015,41.41,16.37,44.5282494603,135.75,43.76344,18.01642,47.3268430201,1.15344,0.33642000000000005,1.2015,42.61,17.68,46.1323584916,135.92,43.83344,18.00642,47.3877792627,1.15344,0.33642000000000005,1.2015,42.68,17.67,46.1931953863,135.64
2021-04-11 04:00:00,42.18328,16.80929,45.4090447143,1.16328,0.33929000000000004,1.21175,41.02,16.47,44.2029557835,135.98,42.11328,16.72929,45.314429228,1.16328,0.33929000000000004,1.21175,40.95,16.39,44.1082146544,135.88,43.29328,18.01929,46.893527328,1.16328,0.33929000000000004,1.21175,42.13,17.68,45.6893784156,136.06,43.36328,18.01929,46.9581607866,1.16328,0.33929000000000004,1.21175,42.2,17.68,45.7539331643,135.78
2021-04-11 04:30:00,41.85464,16.84552,45.1174293771,1.18464,0.34552000000000005,1.234,40.67,16.5,43.8896217801,136.13,41.76464,16.76552,45.00408665,1.18464,0.34552000000000005,1.234,40.58,16.42,43.7761670318,136.03,42.94464,18.06552,46.5897533541,1.18464,0.34552000000000005,1.234,41.76,17.72,45.3640386209,136.19,43.01464,18.05552,46.6504132543,1.18464,0.34552000000000005,1.234,41.83,17.71,45.4245858539,135.9
2021-04-11 05:00:00,41.67392,16.79531,44.9310365578,1.18392,0.34531,1.23325,40.49,16.45,43.7040341387,136.21,41.59392,16.71531,44.8269536034,1.18392,0.34531,1.23325,40.41,16.37,43.5998279813,136.11,42.77392,18.01531,46.4129252101,1.18392,0.34531,1.23325,41.59,17.67,45.1880183234,136.3,42.84392,18.00531,46.4735695763,1.18392,0.34531,1.23325,41.66,17.66,45.248549148,136.03
2021-04-11 05:30:00,41.70664,16.85902,44.985223968,1.19664,0.34902000000000005,1.2465,40.51,16.51,43.7451734481,136.32,41.61664,16.77902,44.8718200773,1.19664,0.34902000000000005,1.2465,40.42,16.43,43.6316547933,136.21,42.79664,18.08902,46.4625121991,1.19664,0.34902000000000005,1.2465,41.6,17.74,45.2246348797,136.3,42.87664,18.07902,46.5323244836,1.19664,0.34902000000000005,1.2465,41.68,17.73,45.2943186283,136.03
2021-04-11 06:00:00,41.93016,16.45713,45.0441499583,1.19016,0.34713000000000005,1.23975,40.74,16.11,43.8095845678,136.11,41.85016,16.37713,44.9404748424,1.19016,0.34713000000000005,1.23975,40.66,16.03,43.7057948103,136.01,43.03016,17.66713,46.5158268986,1.19016,0.34713000000000005,1.23975,41.84,17.32,45.2831977669,136.17,43.10016,17.65713,46.576797140400004,1.19016,0.34713000000000005,1.23975,41.91,17.31,45.3440646612,135.88
2021-04-11 06:30:00,42.672,16.1335,45.620054869,1.212,0.35350000000000004,1.2625,41.46,15.78,44.3614697683,135.78,42.592,16.0435,45.5134305041,1.212,0.35350000000000004,1.2625,41.38,15.69,44.2547229118,135.66,43.782,17.3435,47.0920430248,1.212,0.35350000000000004,1.2625,42.57,16.99,45.8351939016,135.84,43.862,17.3335,47.1627529545,1.212,0.35350000000000004,1.2625,42.65,16.98,45.9058046439,135.57
2021-04-11 07:00:00,43.9144,15.7542,46.6547890897,1.2144,0.3542,1.2650000000000001,42.7,15.4,45.3921799432,135.78,43.8244,15.6842,46.5464516908,1.2144,0.3542,1.2650000000000001,42.61,15.33,45.2837829692,135.66,45.0444,16.9642,48.1329622296,1.2144,0.3542,1.2650000000000001,43.83,16.61,46.871750554,135.93,45.1244,16.9442,48.2008027838,1.2144,0.3542,1.2650000000000001,43.91,16.59,46.9394950974,135.65
2021-04-11 07:30:00,45.90224,15.26232,48.3730715254,1.24224,0.36232000000000003,1.294,44.66,14.9,47.0799915038,135.69,45.82224,15.18232,48.2719433957,1.24224,0.36232000000000003,1.294,44.58,14.82,46.9788122455,135.66,47.06224,16.45232,49.8551227779,1.24224,0.36232000000000003,1.294,45.82,16.09,48.5629539876,135.77,47.15224,16.44232,49.9367962929,1.24224,0.36232000000000003,1.294,45.91,16.08,48.6445731814,135.48
2021-04-11 08:00:00,48.40256,14.82408,50.6217459438,1.52256,0.44408000000000003,1.5859999999999999,46.88,14.38,49.0358929765,135.54,48.31256,14.73408,50.509371083,1.52256,0.44408000000000003,1.5859999999999999,46.79,14.29,48.923493334,135.43,49.60256,16.00408,52.1204809571,1.52256,0.44408000000000003,1.5859999999999999,48.08,15.56,50.5351362915,135.61,49.68256,15.98408,52.1904932109,1.52256,0.44408000000000003,1.5859999999999999,48.16,15.54,50.6051104139,135.32
2021-04-11 08:30:00,51.4372,14.03585,53.3178265598,1.5972,0.46585000000000004,1.66375,49.84,13.57,51.6543367008,135.11,51.3372,13.96585,53.2029423064,1.5972,0.46585000000000004,1.66375,49.74,13.5,51.5394761324,135.01,52.6772,15.21585,54.8307349127,1.5972,0.46585000000000004,1.66375,51.08,14.75,53.1669906991,135.23,52.7772,15.18585,54.9185112695,1.5972,0.46585000000000004,1.66375,51.18,14.72,53.2547725561,134.92
2021-04-11 09:00:00,53.4592,13.7106,55.1893705074,2.0592,0.6006,2.145,51.4,13.11,53.0455662615,134.94,53.3592,13.6206,55.0701822132,2.0592,0.6006,2.145,51.3,13.02,52.9264621905,134.87,54.7292,14.8606,56.7108699016,2.0592,0.6006,2.145,52.67,14.26,54.5662578889,135.02,54.8192,14.8406,56.7925003588,2.0592,0.6006,2.145,52.76,14.24,54.647920363,134.71
2021-04-11 09:30:00,55.90176,12.78093,57.3442145535,2.23176,0.65093,2.32475,53.67,12.13,55.0236839915,134.25,55.77176,12.69093,57.1974555183,2.23176,0.65093,2.32475,53.54,12.04,54.8770735371,134.16,57.18176,13.90093,58.8471709733,2.23176,0.65093,2.32475,54.95,13.25,56.524906015,134.36,57.28176,13.88093,58.9396322211,2.23176,0.65093,2.32475,55.05,13.23,56.6174478407,134.05
2021-04-11 10:00:00,56.95216,12.08438,58.2201062233,2.31216,0.6743800000000001,2.4085,54.64,11.41,55.8186142788,133.86,56.81216,11.99438,58.0645044364,2.31216,0.6743800000000001,2.4085,54.5,11.32,55.663205082,133.75,58.25216,13.19438,59.7277641324,2.31216,0.6743800000000001,2.4085,55.94,12.52,57.3239391529,133.94,58.34216,13.15438,59.8067332886,2.31216,0.6743800000000001,2.4085,56.03,12.48,57.403060023,133.66
2021-04-11 10:30:00,57.79888,12.12884,59.0577623095,3.69888,1.07884,3.8529999999999998,54.1,11.05,55.2169584458,133.59,57.65888,12.02884,58.9002498687,3.69888,1.07884,3.8529999999999998,53.96,10.95,55.0598229202,133.53,59.07888,13.21884,60.539671233,3.69888,1.07884,3.8529999999999998,55.38,12.14,56.6950085986,133.72,59.17888,13.18884,60.630729326,3.69888,1.07884,3.8529999999999998,55.48,12.11,56.7862879576,133.42
2021-04-11 11:00:00,57.91336,11.95473,59.1343625641,3.99336,1.16473,4.15975,53.92,10.79,54.9890034461,133.59,57.77336,11.87473,58.9811015348,3.99336,1.16473,4.15975,53.78,10.71,54.8360510978,133.53,59.19336,13.04473,60.6136853265,3.99336,1.16473,4.15975,55.2,11.88,56.4639212241,133.72,59.27336,13.02473,60.6875176396,3.99336,1.16473,4.15975,55.28,11.86,56.5379341681,133.42
2021-04-11 11:30:00,58.00008,11.90794,59.2098667035,4.69008,1.36794,4.8855,53.31,10.54,54.341951566,133.81,57.86008,11.80794,59.0526570499,4.69008,1.36794,4.8855,53.17,10.44,54.1852609111,133.72,59.27008,12.99794,60.6785697545,4.69008,1.36794,4.8855,54.58,11.63,55.805316055,133.89,59.35008,12.96794,60.7503042285,4.69008,1.36794,4.8855,54.66,11.6,55.8773263498,133.6
