Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-11 12:00:00,58.43184,11.91012,59.6333034822,4.25184,1.2401200000000001,4.429,54.18,10.67,55.220660083,133.81,58.28184,11.82012,59.4683790817,4.25184,1.2401200000000001,4.429,54.03,10.58,55.0561286325,133.72,59.70184,13.00012,61.1008413968,4.25184,1.2401200000000001,4.429,55.45,11.76,56.6833317652,133.89,59.80184,12.97012,61.1921896993,4.25184,1.2401200000000001,4.429,55.55,11.73,56.774953985,133.6
2021-04-11 12:30:00,59.44288,11.30959,60.5091960669,3.63288,1.05959,3.78425,55.81,10.25,56.7434454365,133.67,59.30288,11.21959,60.3548736728,3.63288,1.05959,3.78425,55.67,10.16,56.5895264161,133.55,60.75288,12.39959,62.0053405802,3.63288,1.05959,3.78425,57.12,11.34,58.2347834202,133.74,60.86288,12.35959,62.1051497612,3.63288,1.05959,3.78425,57.23,11.3,58.3349200737,133.47
2021-04-11 13:00:00,59.988,11.2065,61.0257796857,3.348,0.9765,3.4875,56.64,10.23,57.5564288329,133.56,59.848,11.1165,60.8716656274,3.348,0.9765,3.4875,56.5,10.14,57.4026968008,133.55,61.328,12.2865,62.5466359307,3.348,0.9765,3.4875,57.98,11.31,59.0728067727,133.74,61.398,12.2565,62.6093938339,3.348,0.9765,3.4875,58.05,11.28,59.1357835832,133.37
2021-04-11 13:30:00,59.54552,11.93036,60.7289259069,3.63552,1.06036,3.787,55.91,10.87,56.9568696471,133.93,59.40552,11.83036,60.5720498597,3.63552,1.06036,3.787,55.77,10.77,56.8004031676,133.82,60.85552,13.02036,62.2328216378,3.63552,1.06036,3.787,57.22,11.96,58.4565650719,133.95,60.95552,13.00036,62.3264372365,3.63552,1.06036,3.787,57.32,11.94,58.5503714762,133.69
2021-04-11 14:00:00,59.30112,11.68741,60.4418595492,2.39112,0.6974100000000001,2.4907500000000002,56.91,10.99,57.9614371802,134.16,59.16112,11.58741,60.2852070591,2.39112,0.6974100000000001,2.4907500000000002,56.77,10.89,57.8050603321,134.1,60.64112,12.78741,61.974698784,2.39112,0.6974100000000001,2.4907500000000002,58.25,12.09,59.4914329967,134.29,60.73112,12.74741,62.0545356776,2.39112,0.6974100000000001,2.4907500000000002,58.34,12.05,59.5714537342,133.99
2021-04-11 14:30:00,58.564,12.49575,59.8822666911,3.414,0.9957500000000001,3.55625,55.15,11.5,56.3362449938,134.56,58.404,12.40575,59.7070334974,3.414,0.9957500000000001,3.55625,54.99,11.41,56.1612695725,134.46,59.854,13.61575,61.3831407152,3.414,0.9957500000000001,3.55625,56.44,12.62,57.8337098931,134.61,59.944,13.59575,61.4664750418,3.414,0.9957500000000001,3.55625,56.53,12.6,57.9171900216,134.34
2021-04-11 15:00:00,57.52248,13.16489,59.0097452465,4.78248,1.39489,4.98175,52.74,11.77,54.0373990862,134.75,57.38248,13.08489,58.8554445847,4.78248,1.39489,4.98175,52.6,11.69,53.8833564285,134.67,58.79248,14.29489,60.5053682301,4.78248,1.39489,4.98175,54.01,12.9,55.5291824179,134.82,58.86248,14.26489,60.5663160384,4.78248,1.39489,4.98175,54.08,12.87,55.5903166028,134.53
2021-04-11 15:30:00,56.89952,13.06736,58.3807440309,3.41952,0.9973600000000001,3.5620000000000003,53.48,12.07,54.8251338348,134.75,56.76952,12.96736,58.2316994978,3.41952,0.9973600000000001,3.5620000000000003,53.35,11.97,54.6763513779,134.67,58.18952,14.18736,59.8940850302,3.41952,0.9973600000000001,3.5620000000000003,54.77,13.19,56.3358589177,134.93,58.28952,14.16736,59.9865170784,3.41952,0.9973600000000001,3.5620000000000003,54.87,13.17,56.4284130558,134.64
2021-04-11 16:00:00,57.31608,13.52594,58.890441325,3.58608,1.04594,3.7355,53.73,12.48,55.1603417321,134.96,57.19608,13.44594,58.7552965259,3.58608,1.04594,3.7355,53.61,12.4,55.0253768729,134.87,58.60608,14.68594,60.4181218398,3.58608,1.04594,3.7355,55.02,13.64,56.685536074,135.03,58.70608,14.65594,60.5078540873,3.58608,1.04594,3.7355,55.12,13.61,56.7754040056,134.75
2021-04-11 16:30:00,58.24352,13.44311,59.7747842193,3.47352,1.01311,3.61825,54.77,12.43,56.1627794896,134.56,58.12352,13.353110000000001,59.637648544,3.47352,1.01311,3.61825,54.65,12.34,56.0258699174,134.47,59.56352,14.57311,61.320375487,3.47352,1.01311,3.61825,56.09,13.56,57.7058203304,134.68,59.65352,14.55311,61.4030574081,3.47352,1.01311,3.61825,56.18,13.54,57.7886147956,134.38
2021-04-11 17:00:00,59.03184,13.46012,60.5469484301,3.29184,0.9601200000000001,3.429,55.74,12.5,57.1244045921,134.01,58.91184,13.38012,60.4121883679,3.29184,0.9601200000000001,3.429,55.62,12.42,56.9898306718,133.95,60.35184,14.61012,62.0950899653,3.29184,0.9601200000000001,3.429,57.06,13.65,58.6699761377,134.14,60.46184,14.58012,62.1949676051,3.29184,0.9601200000000001,3.429,57.17,13.62,58.7700034031,133.86
2021-04-11 17:30:00,60.76792,12.772310000000001,62.095668157,2.16792,0.63231,2.25825,58.6,12.14,59.844294632,133.49,60.65792,12.68231,61.9695428873,2.16792,0.63231,2.25825,58.49,12.05,59.7183606607,133.38,62.14792,13.89231,63.6817103842,2.16792,0.63231,2.25825,59.98,13.26,61.4282345506,133.58,62.24792,13.86231,63.7727777571,2.16792,0.63231,2.25825,60.08,13.23,61.5194221364,133.29
2021-04-11 18:00:00,60.66456,12.855080000000001,62.0116273113,2.07456,0.6050800000000001,2.161,58.59,12.25,59.8569177289,133.21,60.55456,12.76508,61.8853941104,2.07456,0.6050800000000001,2.161,58.48,12.16,59.7308630442,133.16,62.05456,13.97508,63.6087358607,2.07456,0.6050800000000001,2.161,59.98,13.37,61.4520731953,133.3,62.14456,13.93508,63.6877758459,2.07456,0.6050800000000001,2.161,60.07,13.33,61.5312424708,132.99
2021-04-11 18:30:00,59.73112,13.28741,61.1911918577,1.91112,0.5574100000000001,1.9907500000000002,57.82,12.73,59.2047743007,133.35,59.64112,13.19741,61.0838344046,1.91112,0.5574100000000001,1.9907500000000002,57.73,12.64,59.0975676318,133.26,61.12112,14.42741,62.8008078719,1.91112,0.5574100000000001,1.9907500000000002,59.21,13.87,60.8128358161,133.44,61.22112,14.39741,62.8912628969,1.91112,0.5574100000000001,1.9907500000000002,59.31,13.84,60.9033800376,133.14
2021-04-11 19:00:00,59.20368,13.17649,60.6522515185,1.39368,0.40649,1.45175,57.81,12.77,59.2036231999,133.23,59.12368,13.09649,60.5568128873,1.39368,0.40649,1.45175,57.73,12.69,59.1082819916,133.16,60.59368,14.30649,62.2596957274,1.39368,0.40649,1.45175,59.2,13.9,60.8099498438,133.32,60.68368,14.28649,62.3427045841,1.39368,0.40649,1.45175,59.29,13.88,60.8930086299,133.02
2021-04-11 19:30:00,58.08824,13.58657,59.6560014639,1.42824,0.41657000000000005,1.4877500000000001,56.66,13.17,58.1704779076,132.98,58.01824,13.49657,59.5673868359,1.42824,0.41657000000000005,1.4877500000000001,56.59,13.08,58.0819636376,132.93,59.46824,14.72657,61.2645365008,1.42824,0.41657000000000005,1.4877500000000001,58.04,14.31,59.7780703937,133.11,59.54824,14.68657,61.3326032829,1.42824,0.41657000000000005,1.4877500000000001,58.12,14.27,59.8461970387,132.79
2021-04-11 20:00:00,57.62664,13.54902,59.1980200737,1.19664,0.34902000000000005,1.2465,56.43,13.2,57.9532993021,133.09,57.54664,13.45902,59.0995854017,1.19664,0.34902000000000005,1.2465,56.35,13.11,57.8549444732,132.93,58.98664,14.68902,60.7880827716,1.19664,0.34902000000000005,1.2465,57.79,14.34,59.54258728,133.11,59.09664,14.66902,60.8900074483,1.19664,0.34902000000000005,1.2465,57.9,14.32,59.6445504636,132.88
2021-04-11 20:30:00,59.0936,13.00105,60.506866239,1.2036,0.35105000000000003,1.2537500000000001,57.89,12.65,59.256008978,132.53,59.0036,12.92105,60.4018074735,1.2036,0.35105000000000003,1.2537500000000001,57.8,12.57,59.1510346486,132.47,60.4736,14.13105,62.1026800634,1.2036,0.35105000000000003,1.2537500000000001,59.27,13.78,60.850811827,132.62,60.5736,14.09105,62.190985738,1.2036,0.35105000000000003,1.2537500000000001,59.37,13.74,60.9391868997,132.32
2021-04-11 21:00:00,58.88576,13.08168,60.3213319017,1.20576,0.35168000000000005,1.256,57.68,12.73,59.0680565111,132.83,58.79576,13.00168,60.2161529558,1.20576,0.35168000000000005,1.256,57.59,12.65,58.9629595594,132.74,60.26576,14.21168,61.9187667577,1.20576,0.35168000000000005,1.256,59.06,13.86,60.6645135149,132.93,60.35576,14.18168,61.9994984883,1.20576,0.35168000000000005,1.256,59.15,13.83,60.7452994066,132.61
2021-04-11 21:30:00,56.90024,13.76882,58.5424437161,1.23024,0.35882000000000003,1.2815,55.67,13.41,57.2623523792,133.44,56.81024,13.66882,58.4314984324,1.23024,0.35882000000000003,1.2815,55.58,13.31,57.1514872947,133.38,58.25024,14.90882,60.1278918128,1.23024,0.35882000000000003,1.2815,57.02,14.55,58.8471146277,133.54,58.33024,14.87882,60.1979749082,1.23024,0.35882000000000003,1.2815,57.1,14.52,58.917233472,133.24
2021-04-11 22:00:00,54.22944,14.48567,56.1308007966,1.21944,0.35567000000000004,1.27025,53.01,14.13,54.860887707,134.03,54.14944,14.40567,56.0328937363,1.21944,0.35567000000000004,1.27025,52.93,14.05,54.7630112393,133.97,55.53944,15.64567,57.7010951825,1.21944,0.35567000000000004,1.27025,54.32,15.29,56.4309002232,134.15,55.61944,15.63567,57.7753951286,1.21944,0.35567000000000004,1.27025,54.4,15.28,56.5052068397,133.83
2021-04-11 22:30:00,52.1804,14.84595,54.2512338621,1.2204,0.35595000000000004,1.27125,50.96,14.49,52.9800122688,134.5,52.1004,14.76595,54.1524233951,1.2204,0.35595000000000004,1.27125,50.88,14.41,52.8812112191,134.41,53.4604,16.02595,55.8108004025,1.2204,0.35595000000000004,1.27125,52.24,15.67,54.5395865404,134.61,53.5404,16.00595,55.8817042292,1.2204,0.35595000000000004,1.27125,52.32,15.65,54.6104834258,134.3
2021-04-11 23:00:00,49.41392,15.10406,51.6707665731,1.21392,0.35406000000000004,1.2645,48.2,14.75,50.4063736049,135.06,49.35392,15.03406,51.5929489315,1.21392,0.35406000000000004,1.2645,48.14,14.68,50.3285406107,134.99,50.66392,16.30406,53.2226940529,1.21392,0.35406000000000004,1.2645,49.45,15.95,51.9586855107,135.15,50.72392,16.28406,53.2736958569,1.21392,0.35406000000000004,1.2645,49.51,15.93,52.0096625638,134.85
2021-04-11 23:30:00,46.10384,15.95987,48.7881288139,1.23384,0.35987,1.28525,44.87,15.6,47.5044934717,135.78,46.04384,15.87987,48.7052920447,1.23384,0.35987,1.28525,44.81,15.52,47.4215826391,135.69,47.29384,17.15987,50.310718941,1.23384,0.35987,1.28525,46.06,16.8,49.02819189,135.87,47.36384,17.15987,50.3765270534,1.23384,0.35987,1.28525,46.13,16.8,49.0939599136,135.6
2021-04-12 00:00:00,43.9416,16.5063,46.9395584795,1.2216,0.3563,1.2725,42.72,16.15,45.6707882568,136.3,43.8716,16.4263,46.8459242437,1.2216,0.3563,1.2725,42.65,16.07,45.5770490488,136.21,45.0916,17.7363,48.4543984407,1.2216,0.3563,1.2725,43.87,17.38,47.1873001983,136.39,45.1516,17.7163,48.502930512,1.2216,0.3563,1.2725,43.93,17.36,47.2357332959,136.11
2021-04-12 00:30:00,42.1336,16.7098,45.3261256341,1.2336,0.3598,1.2850000000000001,40.9,16.35,44.0469351942,136.51,42.0636,16.6198,45.2279139139,1.2336,0.3598,1.2850000000000001,40.83,16.26,43.9485665295,136.41,43.2436,17.9198,46.809488066,1.2336,0.3598,1.2850000000000001,42.01,17.56,45.5323368607,136.58,43.3236,17.9298,46.8872268854,1.2336,0.3598,1.2850000000000001,42.09,17.57,45.6100098663,136.3
2021-04-12 01:00:00,41.69424,16.73707,44.9281555526,1.22424,0.35707000000000005,1.27525,40.47,16.38,43.6591949078,136.51,41.61424,16.65707,44.8241335863,1.22424,0.35707000000000005,1.27525,40.39,16.3,43.5550467799,136.41,42.79424,17.96707,46.4129570439,1.22424,0.35707000000000005,1.27525,41.57,17.61,45.1461737028,136.58,42.86424,17.94707,46.4697793449,1.22424,0.35707000000000005,1.27525,41.64,17.59,45.2028505738,136.3
2021-04-12 01:30:00,43.03432,16.26001,46.0037022756,1.23432,0.36001000000000005,1.28575,41.8,15.9,44.7219185635,136.33,42.96432,16.18001,45.9099718652,1.23432,0.36001000000000005,1.28575,41.73,15.82,44.6280774849,136.27,44.164320000000004,17.48001,47.4977674282,1.23432,0.36001000000000005,1.28575,42.93,17.12,46.2177379369,136.42,44.23432,17.47001,47.5591874958,1.23432,0.36001000000000005,1.28575,43.0,17.11,46.2790676224,136.12
2021-04-12 02:00:00,44.6568,16.0149,47.4416147306,1.2168,0.3549,1.2675,43.44,15.66,46.176500517,135.88,44.5768,15.9349,47.3393296979,1.2168,0.3549,1.2675,43.36,15.58,46.0741359116,135.81,45.7968,17.2149,48.9254501487,1.2168,0.3549,1.2675,44.58,16.86,47.6616827231,135.93,45.8768,17.2049,48.9968301245,1.2168,0.3549,1.2675,44.66,16.85,47.7329875453,135.65
2021-04-12 02:30:00,44.83856,15.83833,47.5536450765,1.22856,0.35833000000000004,1.27975,43.61,15.48,46.2759386723,135.68,44.76856,15.75833,47.4610253667,1.22856,0.35833000000000004,1.27975,43.54,15.4,46.183239384,135.6,45.99856,17.04833,49.0562236405,1.22856,0.35833000000000004,1.27975,44.77,16.69,47.7797969858,135.75,46.06856,17.02833,49.1149289225,1.22856,0.35833000000000004,1.27975,44.84,16.67,47.8384207515,135.47
2021-04-12 03:00:00,44.0816,15.9863,46.890822622900004,1.2216,0.3563,1.2725,42.86,15.63,45.6210094145,135.83,44.0016,15.8963,46.7849672037,1.2216,0.3563,1.2725,42.78,15.54,45.5150524552,135.74,45.2116,17.1763,48.3643883064,1.2216,0.3563,1.2725,43.99,16.82,47.0959923985,135.91,45.2916,17.1763,48.4391815811,1.2216,0.3563,1.2725,44.07,16.82,47.1707250315,135.64
2021-04-12 03:30:00,43.57528,15.88029,46.3787520052,1.23528,0.36029000000000005,1.28675,42.34,15.52,45.0948555824,135.93,43.49528,15.80029,46.2762200959,1.23528,0.36029000000000005,1.28675,42.26,15.44,44.9922348856,135.86,44.70528,17.09029,47.8606317568,1.23528,0.36029000000000005,1.28675,43.47,16.73,46.578254583,136.02,44.77528,17.07029,47.9188950182,1.23528,0.36029000000000005,1.28675,43.54,16.71,46.6364203172,135.75
2021-04-12 04:00:00,43.0808,16.01315,45.9605950958,1.2108,0.35315,1.26125,41.87,15.66,44.7027124457,136.07,43.0208,15.93315,45.876513616,1.2108,0.35315,1.26125,41.81,15.58,44.6185219388,136.0,44.2108,17.22315,47.4471467273,1.2108,0.35315,1.26125,43.0,16.87,46.1908746399,136.14,44.2808,17.21315,47.5087547886,1.2108,0.35315,1.26125,43.07,16.86,46.2523999377,135.86
2021-04-12 04:30:00,43.29208,15.84644,46.1011263572,1.22208,0.35644000000000003,1.2730000000000001,42.07,15.49,44.8310718141,136.07,43.21208,15.76644,45.9985270221,1.22208,0.35644000000000003,1.2730000000000001,41.99,15.41,44.7283824881,136.0,44.41208,17.05644,47.5747306393,1.22208,0.35644000000000003,1.2730000000000001,43.19,16.7,46.3062209644,136.14,44.49208,17.04644,47.6458424146,1.22208,0.35644000000000003,1.2730000000000001,43.27,16.69,46.3772465763,135.86
2021-04-12 05:00:00,43.878,15.65525,46.5871842524,1.218,0.35525,1.26875,42.66,15.3,45.3206972585,136.2,43.818,15.57525,46.5038228167,1.218,0.35525,1.26875,42.6,15.22,45.2372457163,136.0,45.028,16.85525,48.0793119394,1.218,0.35525,1.26875,43.81,16.5,46.8141655912,136.25,45.108,16.84525,48.1507436242,1.218,0.35525,1.26875,43.89,16.49,46.8855222857,135.98
2021-04-12 05:30:00,45.7164,14.9377,48.0949489058,1.2264,0.3577,1.2775,44.49,14.58,46.8181214916,135.56,45.6864,14.8577,48.0416318858,1.2264,0.3577,1.2775,44.46,14.5,46.7647474066,135.48,46.9264,16.1277,49.6204567114,1.2264,0.3577,1.2775,45.7,15.77,48.3444195332,135.62,47.0064,16.1077,49.6896331265,1.2264,0.3577,1.2775,45.78,15.75,48.4135404613,135.35
2021-04-12 06:00:00,47.82968,14.08574,49.8606694725,1.21968,0.35574000000000006,1.2705,46.61,13.73,48.5901739038,134.94,47.80968,14.01574,49.821746953,1.21968,0.35574000000000006,1.2705,46.59,13.66,48.5512481817,134.82,49.07968,15.25574,51.3960367329,1.21968,0.35574000000000006,1.2705,47.86,14.9,50.1257378998,135.03,49.16968,15.23574,51.4760643858,1.21968,0.35574000000000006,1.2705,47.95,14.88,50.2057456871,134.75
2021-04-12 06:30:00,51.85544,12.16742,53.2638035353,1.22544,0.35742,1.2765,50.63,11.81,51.9891623322,133.89,51.84544,12.09742,53.2381181058,1.22544,0.35742,1.2765,50.62,11.74,51.963564158,133.81,53.17544,13.29742,54.8128524878,1.22544,0.35742,1.2765,51.95,12.94,53.5373337028,133.96,53.27544,13.26742,54.9026132406,1.22544,0.35742,1.2765,52.05,12.91,53.6271442462,133.68
2021-04-12 07:00:00,55.90816,10.29863,56.8487830517,1.29816,0.37863,1.35225,54.61,9.92,55.5036800582,133.63,55.90816,10.21863,56.8343448424,1.29816,0.37863,1.35225,54.61,9.84,55.4894377337,133.54,57.29816,11.38863,58.4190040369,1.29816,0.37863,1.35225,56.0,11.01,57.0720605901,133.68,57.40816,11.34863,58.5191271078,1.29816,0.37863,1.35225,56.11,10.97,57.1723097312,133.4
2021-04-12 07:30:00,60.84768,8.74224,61.4724891443,1.44768,0.42224000000000006,1.508,59.4,8.32,59.9798499498,134.58,60.83768,8.69224,61.4554988915,1.44768,0.42224000000000006,1.508,59.39,8.27,59.963030277,134.5,62.33768,9.84224,63.10987273,1.44768,0.42224000000000006,1.508,60.89,9.42,61.6143530356,134.67,62.43768,9.80224,63.2024350227,1.44768,0.42224000000000006,1.508,60.99,9.38,61.707086303,134.38
2021-04-12 08:00:00,64.49144,7.38292,64.9126593277,1.6214400000000002,0.47292000000000006,1.689,62.87,6.91,63.2485968224,134.58,64.48144,7.31292,64.8947987392,1.6214400000000002,0.47292000000000006,1.689,62.86,6.84,63.231046172,134.5,66.04144,8.46292,66.5814749927,1.6214400000000002,0.47292000000000006,1.689,64.42,7.99,64.9136079724,134.67,66.16144,8.41292,66.6941779003,1.6214400000000002,0.47292000000000006,1.689,64.54,7.94,65.0265730298,134.38
2021-04-12 08:30:00,68.19656,6.27108,68.4842846221,2.02656,0.59108,2.111,66.17,5.68,66.413336763,134.26,68.17656,6.21108,68.4588989701,2.02656,0.59108,2.111,66.15,5.62,66.3883039398,134.18,69.81656,7.3110800000000005,70.198318648,2.02656,0.59108,2.111,67.79,6.72,68.1222614128,134.33,69.91656,7.26108,70.292593102,2.02656,0.59108,2.111,67.89,6.67,68.2168674156,134.04
2021-04-12 09:00:00,69.5792,6.00185,69.8375778221,2.7492,0.8018500000000001,2.86375,66.83,5.2,67.0319990751,134.06,69.5392,5.92185,69.7908922716,2.7492,0.8018500000000001,2.86375,66.79,5.12,66.9859574836,134.01,71.1992,7.03185,71.5456008086,2.7492,0.8018500000000001,2.86375,68.45,6.23,68.7329280622,134.12,71.2992,6.98185,71.6402271776,2.7492,0.8018500000000001,2.86375,68.55,6.18,68.8280095601,133.82
2021-04-12 09:30:00,70.4208,5.41565,70.6287359193,3.3108,0.9656500000000001,3.44875,67.11,4.45,67.2573758037,134.21,70.3608,5.34565,70.5635752394,3.3108,0.9656500000000001,3.44875,67.05,4.38,67.1929081079,134.17,72.0308,6.43565,72.3177276991,3.3108,0.9656500000000001,3.44875,68.72,5.47,68.9373577968,134.29,72.1308,6.38565,72.4129051659,3.3108,0.9656500000000001,3.44875,68.82,5.42,69.0330993075,133.98
2021-04-12 10:00:00,70.2624,5.06195,70.444504339,3.3324,0.9719500000000001,3.47125,66.93,4.09,67.0548506821,134.21,70.1924,5.00195,70.3703952068,3.3324,0.9719500000000001,3.47125,66.86,4.03,66.9813444177,134.06,71.8424,6.08195,72.099379703,3.3324,0.9719500000000001,3.47125,68.51,5.11,68.7003071318,134.29,71.9424,6.03195,72.1948290292,3.3324,0.9719500000000001,3.47125,68.61,5.06,68.7963349314,133.98
2021-04-12 10:30:00,69.98992,5.5095600000000005,70.2064395408,3.76992,1.09956,3.927,66.22,4.41,66.366682153,134.21,69.90992,5.43956,70.1212216622,3.76992,1.09956,3.927,66.14,4.34,66.2822389483,134.19,71.54992,6.52956,71.8472421586,3.76992,1.09956,3.927,67.78,5.43,67.9971565582,134.38,71.63992,6.47956,71.9323490191,3.76992,1.09956,3.927,67.87,5.38,68.0829002026,134.09
2021-04-12 11:00:00,69.65776,5.38143,69.8653227078,3.94776,1.15143,4.11225,65.71,4.23,65.84600975,134.42,69.57776,5.31143,69.7801975869,3.94776,1.15143,4.11225,65.63,4.16,65.7617099839,134.32,71.19776,6.40143,71.484958803,3.94776,1.15143,4.11225,67.25,5.25,67.4546143714,134.49,71.29776,6.35143,71.5801036885,3.94776,1.15143,4.11225,67.35,5.2,67.550444114,134.21
2021-04-12 11:30:00,68.88304,5.35047,69.0905256085,4.49304,1.31047,4.68025,64.39,4.04,64.5166156893,133.98,68.79304,5.29047,68.996169642,4.49304,1.31047,4.68025,64.3,3.98,64.4230579839,133.89,70.40304,6.37047,70.6906707371,4.49304,1.31047,4.68025,65.91,5.06,66.1039461757,134.08,70.49304,6.32047,70.775822351,4.49304,1.31047,4.68025,66.0,5.01,66.1898791357,133.79
2021-04-12 12:00:00,67.89008,5.69044,68.1281444764,4.87008,1.4204400000000001,5.073,63.02,4.27,63.164493982,133.98,67.80008,5.62044,68.0326406499,4.87008,1.4204400000000001,5.073,62.93,4.2,63.07,133.89,69.36008,6.70044,69.6829720506,4.87008,1.4204400000000001,5.073,64.49,5.28,64.7057841309,134.08,69.46008,6.66044,69.7786799431,4.87008,1.4204400000000001,5.073,64.59,5.24,64.8022044378,133.79
2021-04-12 12:30:00,67.67504,5.80647,67.9236787348,4.68504,1.36647,4.88025,62.99,4.44,63.1462880936,134.14,67.59504,5.73647,67.8380167801,4.68504,1.36647,4.88025,62.91,4.37,63.0615968716,134.03,69.17504,6.83647,69.5120383895,4.68504,1.36647,4.88025,64.49,5.47,64.721565185,134.24,69.26504,6.77647,69.5957348683,4.68504,1.36647,4.88025,64.58,5.41,64.8062072644,133.94
2021-04-12 13:00:00,67.3316,6.3413,67.629553039,4.9416,1.4413,5.1475,62.39,4.9,62.5821228467,134.47,67.2516,6.2713,67.5433705574,4.9416,1.4413,5.1475,62.31,4.83,62.4969199241,134.42,68.8116,7.3713,69.2052914035,4.9416,1.4413,5.1475,63.87,5.93,64.1446942467,134.6,68.9116,7.3413,69.3015389458,4.9416,1.4413,5.1475,63.97,5.9,64.2415044967,134.28
2021-04-12 13:30:00,66.51816,6.81113,66.865963701,4.35816,1.27113,4.53975,62.16,5.54,62.4063874936,134.93,66.43816,6.75113,66.7802879633,4.35816,1.27113,4.53975,62.08,5.48,62.3213992141,134.83,68.00816,7.87113,68.4621392747,4.35816,1.27113,4.53975,63.65,6.6,63.9912689357,135.01,68.08816,7.81113,68.5347450864,4.35816,1.27113,4.53975,63.73,6.54,64.0646899626,134.71
2021-04-12 14:00:00,65.99656,7.01358,66.3681869291,4.60656,1.34358,4.7985,61.39,5.67,61.6512854692,135.28,65.92656,6.94358,66.2912107044,4.60656,1.34358,4.7985,61.32,5.6,61.5751768166,135.2,67.47656,8.06358,67.9566587749,4.60656,1.34358,4.7985,62.87,6.72,63.2281211171,135.35,67.56656,8.02358,68.0412953011,4.60656,1.34358,4.7985,62.96,6.68,63.3133793127,135.08
2021-04-12 14:30:00,65.22144,7.54417,65.6563076685,5.19144,1.51417,5.40775,60.03,6.03,60.3320959357,135.5,65.14144,7.47417,65.5688220305,5.19144,1.51417,5.40775,59.95,5.96,60.2455317845,135.39,66.66144,8.62417,67.216991089,5.19144,1.51417,5.40775,61.47,7.11,61.8798270844,135.57,66.76144,8.57417,67.309778354,5.19144,1.51417,5.40775,61.57,7.06,61.9734499604,135.33
2021-04-12 15:00:00,64.70992,7.56831,65.1510020081,4.27992,1.24831,4.45825,60.43,6.32,60.759586075,134.89,64.62992,7.49831,65.0634399034,4.27992,1.24831,4.45825,60.35,6.25,60.6727698395,134.8,66.15992,8.62831,66.7201824627,4.27992,1.24831,4.45825,61.88,7.38,62.3185269402,135.01,66.24992,8.58831,66.8042735808,4.27992,1.24831,4.45825,61.97,7.34,62.4031770025,134.78
2021-04-12 15:30:00,64.84688,7.50659,65.2799106859,4.61688,1.34659,4.8092500000000005,60.23,6.16,60.5441863435,135.11,64.74688,7.4465900000000005,65.1736923334,4.61688,1.34659,4.8092500000000005,60.13,6.1,60.4386209307,135.04,66.27688,8.57659,66.8295048505,4.61688,1.34659,4.8092500000000005,61.66,7.23,62.0824331031,135.2,66.36688,8.52659,66.9123717855,4.61688,1.34659,4.8092500000000005,61.75,7.18,62.1660268957,134.99
2021-04-12 16:00:00,64.51816,7.77113,64.98448608140001,3.8781600000000003,1.13113,4.03975,60.64,6.64,61.0024524097,135.3,64.42816,7.70113,64.886787594,3.8781600000000003,1.13113,4.03975,60.55,6.57,60.9053971336,135.25,65.95816,8.84113,66.5480612059,3.8781600000000003,1.13113,4.03975,62.08,7.71,62.5569380645,135.4,66.06816,8.80113,66.6517940873,3.8781600000000003,1.13113,4.03975,62.19,7.67,62.6611921368,135.19
2021-04-12 16:30:00,65.352,8.01225,65.8413248201,3.882,1.13225,4.04375,61.47,6.88,61.8538220323,135.3,65.252,7.94225,65.7335746713,3.882,1.13225,4.04375,61.37,6.8100000000000005,61.7466841215,135.13,66.812,9.08225,67.4264829949,3.882,1.13225,4.04375,62.93,7.95,63.4301773606,135.4,66.912,9.04225,67.5202045988,3.882,1.13225,4.04375,63.03,7.91,63.5243968881,135.08
2021-04-12 17:00:00,66.38992,7.86581,66.8542627254,3.13992,0.9158100000000001,3.27075,63.25,6.95,63.6306922797,135.3,66.28992,7.78581,66.7455791117,3.13992,0.9158100000000001,3.27075,63.15,6.87,63.5225896827,135.13,67.88992,8.94581,68.4767752903,3.13992,0.9158100000000001,3.27075,64.75,8.03,65.246022101,135.31,67.98992,8.88581,68.5681182545,3.13992,0.9158100000000001,3.27075,64.85,7.97,65.3379170161,135.08
2021-04-12 17:30:00,67.8792,7.5731,68.3003487271,2.2392,0.6531,2.3325,65.64,6.92,66.0037574688,135.16,67.7892,7.5031,68.2031681541,2.2392,0.6531,2.3325,65.55,6.85,65.9069419712,135.13,69.4292,8.6431,69.9651126652,2.2392,0.6531,2.3325,67.19,7.99,67.663403698,135.31,69.5392,8.6031,70.0693489784,2.2392,0.6531,2.3325,67.3,7.95,67.7679312064,134.94
2021-04-12 18:00:00,67.93832,7.87701,68.393439824,1.73832,0.5070100000000001,1.81075,66.2,7.37,66.6089851296,135.01,67.85832,7.80701,68.3059367725,1.73832,0.5070100000000001,1.81075,66.12,7.3,66.5217588463,134.97,69.50832,8.96701,70.08433361,1.73832,0.5070100000000001,1.81075,67.77,8.46,68.2960064718,135.08,69.60832,8.91701,70.1771421516,1.73832,0.5070100000000001,1.81075,67.87,8.41,68.3890707643,134.8
2021-04-12 18:30:00,67.1676,8.5468,67.7091890366,1.7376,0.5068,1.81,65.43,8.04,65.9221245107,135.16,67.0876,8.4768,67.6210190104,1.7376,0.5068,1.81,65.35,7.97,65.8342114709,134.97,68.7276,9.636800000000001,69.3999345533,1.7376,0.5068,1.81,66.99,9.13,67.609296698,135.22,68.8276,9.5868,69.4920517469,1.7376,0.5068,1.81,67.09,9.08,67.7016580299,134.93
2021-04-12 19:00:00,67.19824,8.51532,67.7356193874,1.45824,0.42532000000000003,1.5190000000000001,65.74,8.09,66.235909445,135.35,67.10824,8.43532,67.63631051,1.45824,0.42532000000000003,1.5190000000000001,65.65,8.01,66.1368475209,135.21,68.74824,9.61532,69.4173961036,1.45824,0.42532000000000003,1.5190000000000001,67.29,9.19,67.9146537943,135.42,68.85824,9.56532,69.5194401776,1.45824,0.42532000000000003,1.5190000000000001,67.4,9.14,68.0169067218,135.14
2021-04-12 19:30:00,66.1092,8.62435,66.66937631,1.2492,0.36435,1.30125,64.86,8.26,65.3838450995,135.35,66.0392,8.55435,66.5909366248,1.2492,0.36435,1.30125,64.79,8.19,65.3055908786,135.21,67.6792,9.71435,68.3728214173,1.2492,0.36435,1.30125,66.43,9.35,67.084777707,135.42,67.7692,9.67435,68.4562452707,1.2492,0.36435,1.30125,66.52,9.31,67.1683444786,135.14
2021-04-12 20:00:00,65.53632,8.57851,66.09538617,1.12632,0.32851,1.17325,64.41,8.25,64.9362040775,134.85,65.46632,8.49851,66.0156324408,1.12632,0.32851,1.17325,64.34,8.17,64.8566457659,134.71,67.08632,9.66851,67.7794542377,1.12632,0.32851,1.17325,65.96,9.34,66.617994566,134.88,67.17632,9.61851,67.86143016,1.12632,0.32851,1.17325,66.05,9.29,66.7001244377,134.6
2021-04-12 20:30:00,67.16664,8.16277,67.660833153,1.10664,0.32277,1.15275,66.06,7.84,66.5235988203,134.47,67.10664,8.09277,67.5928550837,1.10664,0.32277,1.15275,66.0,7.77,66.4557965869,134.4,68.73664,9.24277,69.355277202,1.10664,0.32277,1.15275,67.63,8.92,68.2157115333,134.53,68.85664,9.20277,69.4688984205,1.10664,0.32277,1.15275,67.75,8.88,68.329473143,134.24
2021-04-12 21:00:00,66.78752,8.47011,67.3224746364,1.09752,0.32011,1.14325,65.69,8.15,66.19364471,134.27,66.70752,8.41011,67.2355796789,1.09752,0.32011,1.14325,65.61,8.09,66.1068846642,134.21,68.35752,9.56011,69.0227951025,1.09752,0.32011,1.14325,67.26,9.24,67.891716726,134.36,68.44752,9.510110000000001,69.105030109,1.09752,0.32011,1.14325,67.35,9.19,67.9741024214,134.06
2021-04-12 21:30:00,64.76224,9.28732,65.4247815633,1.1222400000000001,0.32732,1.169,63.64,8.96,64.2676528278,134.16,64.68224,9.21732,65.3356805995,1.1222400000000001,0.32732,1.169,63.56,8.89,64.1787012957,134.06,66.27224,10.37732,67.0797925235,1.1222400000000001,0.32732,1.169,65.15,10.05,65.9205961745,134.24,66.36224,10.34732,67.1640821347,1.1222400000000001,0.32732,1.169,65.24,10.02,66.0049846603,133.96
2021-04-12 22:00:00,61.5112,10.2541,62.3600376223,1.1112,0.3241,1.1575,60.4,9.93,61.2108233893,133.52,61.4312,10.1741,62.2680065864,1.1112,0.3241,1.1575,60.32,9.85,61.1189405995,133.41,62.9612,11.3441,63.9750053556,1.1112,0.3241,1.1575,61.85,11.02,62.824063065,133.61,63.0512,11.3041,64.0565101941,1.1112,0.3241,1.1575,61.94,10.98,62.9056754196,133.31
2021-04-12 22:30:00,57.69064,11.42977,58.8119850529,1.13064,0.32977,1.17775,56.56,11.1,57.6389069987,133.52,57.60064,11.33977,58.706252751,1.13064,0.32977,1.17775,56.47,11.01,57.533303399,133.41,59.07064,12.53977,60.3869716219,1.13064,0.32977,1.17775,57.94,12.21,59.2125637006,133.61,59.14064,12.50977,60.4492319642,1.13064,0.32977,1.17775,58.01,12.18,59.2748892871,133.31
2021-04-12 23:00:00,54.15184,12.15012,55.4981728654,1.13184,0.33012,1.179,53.02,11.82,54.3215684604,133.77,54.07184,12.07012,55.4026324086,1.13184,0.33012,1.179,52.94,11.74,54.2261117913,133.68,55.47184,13.27012,57.0370153304,1.13184,0.33012,1.179,54.34,12.94,55.8594593601,133.82,55.54184,13.25012,57.1004524553,1.13184,0.33012,1.179,54.41,12.92,55.9229335783,133.54
2021-04-12 23:30:00,50.55616,13.10138,52.22615697,1.13616,0.33138,1.1835,49.42,12.77,51.0432101263,134.24,50.48616,13.02138,52.1383610085,1.13616,0.33138,1.1835,49.35,12.69,50.9554570189,134.16,51.80616,14.23138,53.7253235509,1.13616,0.33138,1.1835,50.67,13.9,52.5419727456,134.34,51.87616,14.22138,53.7901814967,1.13616,0.33138,1.1835,50.74,13.89,52.6068408099,134.03
2021-04-13 00:00:00,47.85584,13.65837,49.7667810207,1.12584,0.32837000000000005,1.17275,46.73,13.33,48.5940510762,134.71,47.78584,13.58837,49.6802808342,1.12584,0.32837000000000005,1.17275,46.66,13.26,48.507558174,134.61,49.06584,14.82837,51.2575576063,1.12584,0.32837000000000005,1.17275,47.94,14.5,50.084863981,134.8,49.13584,14.80837,51.3187937754,1.12584,0.32837000000000005,1.17275,48.01,14.48,50.1460915725,134.52
2021-04-13 00:30:00,45.81064,14.21977,47.9668280801,1.13064,0.32977,1.17775,44.68,13.89,46.7892562454,134.88,45.75064,14.14977,47.88879881,1.13064,0.32977,1.17775,44.62,13.82,46.7112063642,134.78,46.99064,15.38977,49.446590057,1.13064,0.32977,1.17775,45.86,15.06,48.2694851847,134.98,47.06064,15.36977,49.5069052463,1.13064,0.32977,1.17775,45.93,15.04,48.3297682593,134.68
2021-04-13 01:00:00,45.03584,14.32837,47.2602271616,1.12584,0.32837000000000005,1.17275,43.91,14.0,46.0878302809,134.62,44.98584,14.25837,47.1913860314,1.12584,0.32837000000000005,1.17275,43.86,13.93,46.0189580499,134.52,46.21584,15.50837,48.7484708167,1.12584,0.32837000000000005,1.17275,45.09,15.18,47.5766802121,134.75,46.28584,15.49837,48.8116631264,1.12584,0.32837000000000005,1.17275,45.16,15.17,47.6398415195,134.45
2021-04-13 01:30:00,45.8236,14.06355,47.9331383863,1.1436,0.33355,1.19125,44.68,13.73,46.742007873,134.52,45.7736,13.99355,47.864829453,1.1436,0.33355,1.19125,44.63,13.66,46.6736810205,134.52,47.0236,15.22355,49.4264648904,1.1436,0.33355,1.19125,45.88,14.89,48.2357388251,134.62,47.0936,15.21355,49.4899915595,1.1436,0.33355,1.19125,45.95,14.88,48.2992432653,134.31
2021-04-13 02:00:00,47.4228,13.830400000000001,49.3984000146,1.1328,0.3304,1.18,46.29,13.5,48.2184000149,134.15,47.3928,13.7604,49.3500364742,1.1328,0.3304,1.18,46.26,13.43,48.1700373676,134.05,48.6328,15.0004,50.8936266737,1.1328,0.3304,1.18,47.5,14.67,49.7137697223,134.22,48.7128,14.9804,50.9641959419,1.1328,0.3304,1.18,47.58,14.65,49.7843238379,133.96
2021-04-13 02:30:00,47.65896,13.93928,49.6556139344,1.12896,0.32928,1.176,46.53,13.61,48.4796142724,134.29,47.59896,13.85928,49.5756052429,1.12896,0.32928,1.176,46.47,13.53,48.3996053703,134.19,48.86896,15.09928,51.1484458024,1.12896,0.32928,1.176,47.74,14.77,49.972597491,134.34,48.94896,15.06928,51.2160510465,1.12896,0.32928,1.176,47.82,14.74,50.0401838526,134.1
2021-04-13 03:00:00,47.48456,13.86508,49.467402214,1.11456,0.32508000000000004,1.161,46.37,13.54,48.3064022672,134.29,47.41456,13.79508,49.3806108933,1.11456,0.32508000000000004,1.161,46.3,13.47,48.2196111556,134.3,48.69456,15.02508,50.9599176079,1.11456,0.32508000000000004,1.161,47.58,14.7,49.7990602321,134.34,48.76456,15.01508,51.0238663706,1.11456,0.32508000000000004,1.161,47.65,14.69,49.8629983054,134.1
2021-04-13 03:30:00,46.95872,13.859210000000001,48.9611998001,1.12872,0.32921,1.17575,45.83,13.53,47.7854559463,134.4,46.89872,13.78921,48.8838649256,1.12872,0.32921,1.17575,45.77,13.46,47.7081177579,134.3,48.36872,15.09921,50.670693868,1.12872,0.32921,1.17575,47.24,14.77,49.4951563287,134.47,48.22872,15.00921,50.5102545793,1.12872,0.32921,1.17575,47.1,14.68,49.3346977289,134.21
2021-04-13 04:00:00,46.68576,13.86543,48.7012354655,1.11576,0.32543000000000005,1.16225,45.57,13.54,47.5389997791,134.4,46.62576,13.78543,48.6209787629,1.11576,0.32543000000000005,1.16225,45.51,13.46,47.4587368142,134.3,47.87576,15.02543,50.1782018636,1.11576,0.32543000000000005,1.16225,46.76,14.7,49.0161973229,134.47,47.95576,15.01543,50.2515477897,1.11576,0.32543000000000005,1.16225,46.84,14.69,49.0895273964,134.21
2021-04-13 04:30:00,47.5984,13.1362,49.3778030394,1.1184,0.3262,1.165,46.48,12.81,48.212928764,134.13,47.5484,13.0562,49.3083633981,1.1184,0.3262,1.165,46.43,12.73,48.1435125432,134.05,48.8184,14.2662,50.8602068517,1.1184,0.3262,1.165,47.7,13.94,49.6952070123,134.21,48.8984,14.2562,50.9342003078,1.1184,0.3262,1.165,47.78,13.93,49.7692003151,133.92
2021-04-13 05:00:00,47.57544,13.06242,49.3360852465,1.10544,0.32242000000000004,1.1515,46.47,12.74,48.1847330593,134.13,47.53544,13.00242,49.2816495447,1.10544,0.32242000000000004,1.1515,46.43,12.68,48.1303158103,134.05,48.80544,14.21242,50.8327045892,1.10544,0.32242000000000004,1.1515,47.7,13.89,49.6812046955,134.21,48.87544,14.19242,50.8943358405,1.10544,0.32242000000000004,1.1515,47.77,13.87,49.7428366702,133.92
2021-04-13 05:30:00,48.6908,12.6169,50.2989082411,1.1208,0.3269,1.1675,47.57,12.29,49.1319549784,133.96,48.6508,12.5369,50.2401652291,1.1208,0.3269,1.1675,47.53,12.21,49.0732615586,133.86,49.9408,13.7569,51.8009247239,1.1208,0.3269,1.1675,48.82,13.43,50.6335590296,134.03,50.0208,13.7269,51.8701090827,1.1208,0.3269,1.1675,48.9,13.4,50.702761266,133.73
2021-04-13 06:00:00,50.09792,12.27606,51.58006628,1.11792,0.32606,1.1645,48.98,11.95,50.4166926722,133.64,50.06792,12.20606,51.5343042434,1.11792,0.32606,1.1645,48.95,11.88,50.3709926446,133.58,51.38792,13.40606,53.1078220854,1.11792,0.32606,1.1645,50.27,13.08,51.9438090633,133.72,51.45792,13.38606,53.170519398,1.11792,0.32606,1.1645,50.34,13.06,52.0065303592,133.43
2021-04-13 06:30:00,53.83536,14.33823,55.7120348386,1.12536,0.32823,1.17225,52.71,14.01,54.5401155114,135.21,53.80536,14.12823,55.6293416073,1.12536,0.32823,1.17225,52.68,13.8,54.4575284052,135.13,54.57536,3.19823,54.6689911583,1.12536,0.32823,1.17225,53.45,2.87,53.5269969268,135.29,55.27536,15.24823,57.3399855359,1.12536,0.32823,1.17225,54.15,14.92,56.1678635876,134.99
2021-04-13 07:00:00,57.99344,13.53392,59.5517092416,1.21344,0.35392,1.264,56.78,13.18,58.28962858,136.05,57.97344,13.47392,59.5186211668,1.21344,0.35392,1.264,56.76,13.12,58.2566047758,135.95,58.63344,2.51392,58.6873076568,1.21344,0.35392,1.264,57.42,2.16,57.4606125968,136.11,59.53344,14.72392,61.3271905308,1.21344,0.35392,1.264,58.32,14.37,60.0642930534,135.83
2021-04-13 07:30:00,61.76528,12.72529,63.0625310233,1.59528,0.46529000000000004,1.66175,60.17,12.26,61.4063229643,137.03,61.72528,12.66529,63.0112669438,1.59528,0.46529000000000004,1.66175,60.13,12.2,61.3551701163,136.92,62.39528,3.75529,62.5081848182,1.59528,0.46529000000000004,1.66175,60.8,3.29,60.8889489152,137.11,63.36528,13.92529,64.8773643967,1.59528,0.46529000000000004,1.66175,61.77,13.46,63.2194946199,136.81
2021-04-13 08:00:00,65.12888,11.41759,66.1221019891,2.04888,0.5975900000000001,2.13425,63.08,10.82,64.001240613,136.36,65.08888,11.35759,66.0723629838,2.04888,0.5975900000000001,2.13425,63.04,10.76,63.95169427,136.29,65.73888,5.19759,65.944031462,2.04888,0.5975900000000001,2.13425,63.69,4.6,63.8559010586,136.45,66.76888,12.58759,67.9450569097,2.04888,0.5975900000000001,2.13425,64.72,11.99,65.8212617624,136.17
2021-04-13 08:30:00,67.6132,10.48385,68.4211657681,2.4132,0.7038500000000001,2.51375,65.2,9.78,65.9294198367,136.71,67.5532,10.42385,68.3526991352,2.4132,0.7038500000000001,2.51375,65.14,9.72,65.8612025399,136.63,68.2232,6.41385,68.5240285598,2.4132,0.7038500000000001,2.51375,65.81,5.71,66.0572494129,136.77,69.3032,11.63385,70.2728965965,2.4132,0.7038500000000001,2.51375,66.89,10.93,67.7771126561,136.48
2021-04-13 09:00:00,68.11024,10.50882,68.9161816314,2.91024,0.84882,3.0315,65.2,9.66,65.9117258157,136.92,68.03024,10.43882,68.8264666931,2.91024,0.84882,3.0315,65.12,9.59,65.8223556248,136.86,68.70024,6.72882,69.0289793829,2.91024,0.84882,3.0315,65.79,5.88,66.0522406887,137.01,69.77024,11.64882,70.7359978869,2.91024,0.84882,3.0315,66.86,10.8,67.726653542,136.72
2021-04-13 09:30:00,68.31736,10.41923,69.1073225582,3.35736,0.97923,3.49725,64.96,9.44,65.6423278076,136.92,68.20736,10.35923,68.9895470659,3.35736,0.97923,3.49725,64.85,9.38,65.5248571154,136.72,68.89736,7.04923,69.257041942,3.35736,0.97923,3.49725,65.54,6.07,65.8204869323,136.9,69.94736,11.56923,70.89767453,3.35736,0.97923,3.49725,66.59,10.59,67.4268210729,136.62
2021-04-13 10:00:00,68.364,10.372,69.146329476,3.984,1.162,4.15,64.38,9.21,65.0354403383,136.78,68.264,10.312,69.0384750701,3.984,1.162,4.15,64.28,9.15,64.9279670096,136.72,68.944,7.442,69.34449149,3.984,1.162,4.15,64.96,6.28,65.2628531402,136.9,69.994,11.512,70.9343793939,3.984,1.162,4.15,66.01,10.35,66.816484493,136.62
2021-04-13 10:30:00,67.77384,10.60362,68.5983246548,4.26384,1.24362,4.4415,63.51,9.36,64.1960255779,136.87,67.66384,10.53362,68.4788463239,4.26384,1.24362,4.4415,63.4,9.29,64.0770169406,136.83,68.32384,7.40362,68.7238001092,4.26384,1.24362,4.4415,64.06,6.16,64.3554908302,136.9,69.35384,11.74362,70.3410814066,4.26384,1.24362,4.4415,65.09,10.5,65.9314651741,136.62
2021-04-13 11:00:00,67.03952,10.66986,67.8833054164,4.55952,1.32986,4.7495,62.48,9.34,63.1742510838,136.65,66.91952,10.60986,67.7553782828,4.55952,1.32986,4.7495,62.36,9.28,63.0467128406,136.52,67.59952,7.41986,68.0055102668,4.55952,1.32986,4.7495,63.04,6.09,63.3334800875,136.71,68.60952,11.79986,69.6168293637,4.55952,1.32986,4.7495,64.05,10.47,64.9001032357,136.44
2021-04-13 11:30:00,66.38528,10.41529,67.1973486565,4.95528,1.44529,5.16175,61.43,8.97,62.081444893,136.41,66.26528,10.35529,67.0695114375,4.95528,1.44529,5.16175,61.31,8.91,61.9540491009,136.35,66.92528,7.86529,67.3858730734,4.95528,1.44529,5.16175,61.97,6.42,62.3016637017,136.56,67.92528,11.55529,68.9011494103,4.95528,1.44529,5.16175,62.97,10.11,63.7764298154,136.23
2021-04-13 12:00:00,65.46088,10.82984,66.350676295,5.21088,1.51984,5.428,60.25,9.31,60.9650604855,136.67,65.33088,10.76984,66.2126372772,5.21088,1.51984,5.428,60.12,9.25,60.8274354219,136.57,66.02088,7.64984,66.4625958566,5.21088,1.51984,5.428,60.81,6.13,61.1181887821,136.72,66.97088,11.96984,68.0321676679,5.21088,1.51984,5.428,61.76,10.45,62.6378487817,136.46
2021-04-13 12:30:00,65.26976,10.75368,66.1497029774,5.18976,1.51368,5.406,60.08,9.24,60.7863800534,136.67,65.15976,10.69368,66.0314252095,5.18976,1.51368,5.406,59.97,9.18,60.6685528095,136.47,65.81976,7.73368,66.2725479577,5.18976,1.51368,5.406,60.63,6.22,60.9482181856,136.72,66.79976,11.88368,67.8485798407,5.18976,1.51368,5.406,61.61,10.37,62.4766276299,136.46
2021-04-13 13:00:00,64.43328,11.08804,65.3803655741,5.27328,1.53804,5.493,59.16,9.55,59.925855021,136.75,64.32328,11.02804,65.2617959928,5.27328,1.53804,5.493,59.05,9.49,59.8077135493,136.67,64.99328,7.46804,65.4209298818,5.27328,1.53804,5.493,59.72,5.93,60.0136926043,136.86,65.94328,12.24804,67.0710866246,5.27328,1.53804,5.493,60.67,10.71,61.6080595377,136.65
2021-04-13 13:30:00,62.8856,12.2158,64.0610994052,5.2656,1.5358,5.485,57.62,10.68,58.6014231909,137.15,62.7756,12.1658,63.9435895536,5.2656,1.5358,5.485,57.51,10.63,58.4841602487,137.09,63.4456,6.4058,63.7681615934,5.2656,1.5358,5.485,58.18,4.87,58.3834676942,137.24,64.3656,13.3958,65.7447938699,5.2656,1.5358,5.485,59.1,11.86,60.2782680574,137.05
2021-04-13 14:00:00,61.428960000000004,12.57553,62.7029591125,5.05896,1.47553,5.26975,56.37,11.1,57.4524751425,137.29,61.33896,12.52553,62.6047675154,5.05896,1.47553,5.26975,56.28,11.05,57.3545194383,137.17,61.99896,5.94553,62.283387577,5.05896,1.47553,5.26975,56.94,4.47,57.1151862467,137.34,62.88896,13.76553,64.3778774585,5.05896,1.47553,5.26975,57.83,12.29,59.1215104678,137.05
2021-04-13 14:30:00,60.98288,12.56334,62.2635460366,4.74288,1.38334,4.9405,56.24,11.18,57.3404743615,137.29,60.87288,12.50334,62.1437127202,4.74288,1.38334,4.9405,56.13,11.12,57.2208991541,137.17,61.56288,5.78334,61.8339325569,4.74288,1.38334,4.9405,56.82,4.4,56.9901079136,137.34,62.44288,13.75334,63.9395622745,4.74288,1.38334,4.9405,57.7,12.37,59.0110743844,137.05
2021-04-13 15:00:00,61.38416,12.27538,62.5995211887,4.06416,1.18538,4.2335,57.32,11.09,58.3829641248,137.29,61.28416,12.21538,62.4897093564,4.06416,1.18538,4.2335,57.22,11.03,58.273401308,137.17,61.95416,5.69538,62.2153943542,4.06416,1.18538,4.2335,57.89,4.51,58.0654131131,137.34,62.87416,13.45538,64.2978012583,4.06416,1.18538,4.2335,58.81,12.27,60.0763597432,137.15
2021-04-13 15:30:00,61.60552,12.30911,62.823198609,3.66552,1.06911,3.81825,57.94,11.24,59.0201762112,137.38,61.50552,12.24911,62.7133931968,3.66552,1.06911,3.81825,57.84,11.18,58.9105932749,137.17,62.18552,5.45911,62.4246808535,3.66552,1.06911,3.81825,58.52,4.39,58.6844314959,137.34,63.09552,13.48911,64.5213199854,3.66552,1.06911,3.81825,59.43,12.42,60.7139300326,137.15
2021-04-13 16:00:00,62.28072,12.51271,63.5252390414,3.5407200000000003,1.03271,3.68825,58.74,11.48,59.8512990669,137.52,62.19072,12.45271,63.4251972048,3.5407200000000003,1.03271,3.68825,58.65,11.42,59.7514761324,137.42,62.88072,5.20271,63.0955873185,3.5407200000000003,1.03271,3.68825,59.34,4.17,59.4863387678,137.6,63.81072,13.71271,65.2674988219,3.5407200000000003,1.03271,3.68825,60.27,12.68,61.5894089921,137.38
2021-04-13 16:30:00,63.89568,12.63874,65.1336754026,3.35568,0.97874,3.4955,60.54,11.66,61.6526333582,137.65,63.80568,12.58874,65.0356915474,3.35568,0.97874,3.4955,60.45,11.61,61.5548097227,137.55,64.50568,4.99874,64.6990738253,3.35568,0.97874,3.4955,61.15,4.02,61.2819949088,137.71,65.47568,13.84874,66.9242278331,3.35568,0.97874,3.4955,62.12,12.87,63.4391937212,137.5
2021-04-13 17:00:00,65.846,12.33925,66.9921846678,2.946,0.8592500000000001,3.06875,62.9,11.48,63.9390365896,137.65,65.746,12.27925,66.8828565221,2.946,0.8592500000000001,3.06875,62.8,11.42,63.8299020836,137.55,66.436,5.09925,66.6314073584,2.946,0.8592500000000001,3.06875,63.49,4.24,63.6314206976,137.71,67.456,13.52925,68.799364398,2.946,0.8592500000000001,3.06875,64.51,12.67,65.7424444328,137.5
2021-04-13 17:30:00,67.17832,12.38951,68.3112482397,2.15832,0.62951,2.24825,65.02,11.76,66.0749423004,137.65,67.08832,12.32951,68.2118721137,2.15832,0.62951,2.24825,64.93,11.7,65.9757144713,137.55,67.78832,4.53951,67.9401463015,2.15832,0.62951,2.24825,65.63,3.91,65.746368721,137.71,68.84832,13.58951,70.176676673,2.15832,0.62951,2.24825,66.69,12.96,67.9376015179,137.5
2021-04-13 18:00:00,67.28896,12.680530000000001,68.4733523275,1.8189600000000001,0.5305300000000001,1.8947500000000002,65.47,12.15,66.5878622573,137.52,67.21896,12.62053,68.3934672389,1.8189600000000001,0.5305300000000001,1.8947500000000002,65.4,12.09,66.5081055211,137.4,67.90896,4.05053,68.0296526638,1.8189600000000001,0.5305300000000001,1.8947500000000002,66.09,3.52,66.1836724578,137.6,68.97896,13.89053,70.3636535888,1.8189600000000001,0.5305300000000001,1.8947500000000002,67.16,13.36,68.4759461417,137.36
2021-04-13 18:30:00,66.62408,13.02744,67.8858028516,1.77408,0.51744,1.8479999999999999,64.85,12.51,66.0456099979,137.52,66.56408,12.96744,67.8154204175,1.77408,0.51744,1.8479999999999999,64.79,12.45,65.9753484265,137.4,67.24408,3.68744,67.3451075343,1.77408,0.51744,1.8479999999999999,65.47,3.17,65.546699383,137.6,68.30408,14.24744,69.7741849913,1.77408,0.51744,1.8479999999999999,66.53,13.73,67.9319792145,137.36
2021-04-13 19:00:00,66.35528,13.35154,67.6852037321,1.44528,0.42154,1.5055,64.91,12.93,66.1852929283,137.14,66.30528,13.29154,67.6243683257,1.44528,0.42154,1.5055,64.86,12.87,66.1245529285,137.03,66.97528,3.07154,67.0456746483,1.44528,0.42154,1.5055,65.53,2.65,65.5835604401,137.24,68.03528,14.56154,69.576129325,1.44528,0.42154,1.5055,66.59,14.14,68.0747214464,136.99
2021-04-13 19:30:00,66.14216,13.15938,67.4385246832,1.23216,0.35938000000000003,1.2835,64.91,12.8,66.1600188936,136.51,66.09216,13.09938,67.3777958221,1.23216,0.35938000000000003,1.2835,64.86,12.74,66.0993736733,136.44,66.76216,3.01938,66.8304022392,1.23216,0.35938000000000003,1.2835,65.53,2.66,65.5839652659,136.58,67.83216,14.35938,69.3353713789,1.23216,0.35938000000000003,1.2835,66.6,14.0,68.0555655329,136.35
2021-04-13 20:00:00,66.26888,12.88759,67.5104024019,1.08888,0.31759000000000004,1.13425,65.18,12.57,66.381001047,136.3,66.22888,12.82759,67.4597036108,1.08888,0.31759000000000004,1.13425,65.14,12.51,66.3303829327,136.21,66.88888,3.14759,66.9628971182,1.08888,0.31759000000000004,1.13425,65.8,2.83,65.8608297852,136.37,67.95888,14.07759,69.4016419911,1.08888,0.31759000000000004,1.13425,66.87,13.76,68.2710370509,136.12
2021-04-13 20:30:00,66.90744,12.96717,68.1524249397,1.08744,0.31717,1.13275,65.82,12.65,67.0245842956,136.64,66.85744,12.91717,68.0938364624,1.08744,0.31717,1.13275,65.77,12.6,66.9660578204,136.55,67.52744,3.11717,67.5993483827,1.08744,0.31717,1.13275,66.44,2.8,66.4989744282,136.72,68.60744,14.16717,70.0549036768,1.08744,0.31717,1.13275,67.52,13.85,68.9258507383,136.49
2021-04-13 21:00:00,65.82984,13.16787,67.1339007861,1.08984,0.31787000000000004,1.13525,64.74,12.85,66.0029552369,136.06,65.76984,13.09787,67.0613603513,1.08984,0.31787000000000004,1.13525,64.68,12.78,65.9304997706,135.98,66.42984,2.8078700000000003,66.489155329,1.08984,0.31787000000000004,1.13525,65.34,2.49,65.3874276907,136.13,67.49984,14.35787,69.0099763148,1.08984,0.31787000000000004,1.13525,66.41,14.04,67.8779028845,135.92
2021-04-13 21:30:00,63.62688,14.18284,65.1884407621,1.10688,0.32284,1.153,62.52,13.86,64.0378794152,136.43,63.56688,14.13284,65.1190095087,1.10688,0.32284,1.153,62.46,13.81,63.9684898993,136.3,64.21688,1.85284,64.2436042965,1.10688,0.32284,1.153,63.11,1.53,63.1285434649,136.5,65.23688,15.40284,67.030575055,1.10688,0.32284,1.153,64.13,15.08,65.8791567948,136.26
2021-04-13 22:00:00,59.93464,15.36927,61.8738679271,1.09464,0.31927000000000005,1.14025,58.84,15.05,60.7342415775,135.8,59.87464,15.28927,61.795908378,1.09464,0.31927000000000005,1.14025,58.78,14.97,60.6563211875,135.71,60.52464,0.52927,60.5269541102,1.09464,0.31927000000000005,1.14025,59.43,0.21,59.4303710236,135.85,61.47464,16.59927,63.6762681669,1.09464,0.31927000000000005,1.14025,60.38,16.28,62.5362518864,135.64
2021-04-13 22:30:00,56.96424,16.02332,59.1749222441,1.07424,0.31332000000000004,1.119,55.89,15.71,58.0559747141,136.49,56.90424,15.95332,59.0982313526,1.07424,0.31332000000000004,1.119,55.83,15.64,57.9792937177,136.39,57.55424,0.7133200000000001,57.5586602294,1.07424,0.31332000000000004,1.119,56.48,0.4,56.4814164128,136.58,58.44424,17.27332,60.9433899041,1.07424,0.31332000000000004,1.119,57.37,16.96,59.8243971971,136.35
2021-04-13 23:00:00,52.74864,17.47877,55.5691139264,1.05864,0.30877000000000004,1.10275,51.69,17.17,54.4671001615,136.74,52.68864,17.39877,55.4870253533,1.05864,0.30877000000000004,1.10275,51.63,17.09,54.3849703503,136.63,53.34864,1.99877,53.3860700123,1.05864,0.30877000000000004,1.10275,52.29,1.69,52.317303065,136.83,54.14864,18.74877,57.3026316181,1.05864,0.30877000000000004,1.10275,53.09,18.44,56.201260662,136.59
2021-04-13 23:30:00,49.38424,18.17332,52.6219794402,1.07424,0.31332000000000004,1.119,48.31,17.86,51.5056860939,137.1,49.33424,18.10332,52.5509032406,1.07424,0.31332000000000004,1.119,48.26,17.79,51.4345380071,137.0,50.00424,2.60332,50.0719611459,1.07424,0.31332000000000004,1.119,48.93,2.29,48.9835584661,137.16,50.73424,19.46332,54.3395246004,1.07424,0.31332000000000004,1.119,49.66,19.15,53.2244126318,136.95
2021-04-14 00:00:00,46.84256,18.69283,50.4345845701,1.07256,0.31283000000000005,1.11725,45.77,18.38,49.3225840767,137.46,46.79256,18.62283,50.3622226333,1.07256,0.31283000000000005,1.11725,45.72,18.31,49.2501218273,137.33,47.44256,3.06283,47.5413233615,1.07256,0.31283000000000005,1.11725,46.37,2.75,46.4514736042,137.53,48.13256,20.01283,52.1273123877,1.07256,0.31283000000000005,1.11725,47.06,19.7,51.0169932473,137.32
2021-04-14 00:30:00,44.72888,19.17759,48.6667511168,1.08888,0.31759000000000004,1.13425,43.64,18.86,47.5410264929,137.82,44.66888,19.10759,48.5840389023,1.08888,0.31759000000000004,1.13425,43.58,18.79,47.4581973952,137.73,45.34888,3.45759,45.480499622,1.08888,0.31759000000000004,1.13425,44.26,3.14,44.3712429395,137.86,45.96888,20.51759,50.3399386955,1.08888,0.31759000000000004,1.13425,44.88,20.2,49.2164037695,137.68
