Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-14 01:00:00,43.7328,19.3829,47.8357043248,1.0728,0.3129,1.1175,42.66,19.07,46.7283693274,138.14,43.6728,19.3129,47.7525032459,1.0728,0.3129,1.1175,42.6,19.0,46.645042609,137.96,44.3428,3.6029,44.4889289627,1.0728,0.3129,1.1175,43.27,3.29,43.3948960132,138.17,44.9728,20.7229,49.5175860099,1.0728,0.3129,1.1175,43.9,20.41,48.4125820423,137.94
2021-04-14 01:30:00,44.30696,19.39703,48.3668427465,1.08696,0.31703000000000003,1.13225,43.22,19.08,47.2442038773,138.14,44.23696,19.32703,48.2746591771,1.08696,0.31703000000000003,1.13225,43.15,19.01,47.1519098235,137.96,44.92696,3.61703,45.0723267744,1.08696,0.31703000000000003,1.13225,43.84,3.3,43.9640262032,138.17,45.54696,20.73703,50.0454791011,1.08696,0.31703000000000003,1.13225,44.46,20.42,48.9251264689,137.94
2021-04-14 02:00:00,46.09352,19.13311,49.9067979765,1.07352,0.31311,1.11825,45.02,18.82,48.7954178177,137.79,46.03352,19.06311,49.8245634849,1.07352,0.31311,1.11825,44.96,18.75,48.7130793525,137.66,46.70352,3.40311,46.8273417787,1.07352,0.31311,1.11825,45.63,3.09,45.7345055729,137.88,47.37352,20.46311,51.6041594066,1.07352,0.31311,1.11825,46.3,20.15,50.4946779374,137.66
2021-04-14 02:30:00,45.92336,19.13598,49.7507861672,1.08336,0.31598000000000004,1.1285,44.84,18.82,48.629394403,137.79,45.86336,19.06598,49.6684948821,1.08336,0.31598000000000004,1.1285,44.78,18.75,48.5469968175,137.66,46.52336,3.40598,46.6478694631,1.08336,0.31598000000000004,1.1285,45.44,3.09,45.5449415413,137.88,47.18336,20.465980000000002,51.4307864829,1.08336,0.31598000000000004,1.1285,46.1,20.15,50.311355577,137.66
2021-04-14 03:00:00,45.26696,19.35703,49.2320249234,1.08696,0.31703000000000003,1.13225,44.18,19.04,48.1081489979,137.56,45.19696,19.28703,49.140153840400004,1.08696,0.31703000000000003,1.13225,44.11,18.97,48.0161743582,137.46,45.87696,3.6770300000000002,46.0240807454,1.08696,0.31703000000000003,1.13225,44.79,3.36,44.9158513222,137.64,46.52696,20.69703,50.9227361565,1.08696,0.31703000000000003,1.13225,45.44,20.38,49.800983926,137.43
2021-04-14 03:30:00,44.57712,19.57291,48.6848891686,1.10712,0.32291000000000003,1.15325,43.47,19.25,47.5415965235,137.56,44.52712,19.49291,48.6069743531,1.10712,0.32291000000000003,1.15325,43.42,19.17,47.4635154619,137.46,45.18712,3.91291,45.3562198443,1.10712,0.32291000000000003,1.15325,44.08,3.59,44.2259482657,137.64,45.81712,20.90291,50.3601045627,1.10712,0.32291000000000003,1.15325,44.71,20.58,49.2191070622,137.43
2021-04-14 04:00:00,44.57016,19.37088,48.5976352758,1.10016,0.32088,1.146,43.47,19.05,47.4609671204,137.44,44.50016,19.30088,48.505548227,1.10016,0.32088,1.146,43.4,18.98,47.3687703028,137.36,45.17016,3.71088,45.3223342823,1.10016,0.32088,1.146,44.07,3.39,44.2001923073,137.56,45.81016,20.69088,50.2661245214,1.10016,0.32088,1.146,44.71,20.37,49.1316700306,137.33
2021-04-14 04:30:00,45.39328,18.63179,49.0682531558,1.10328,0.32179,1.14925,44.29,18.31,47.9255693759,137.33,45.32328,18.55179,48.9731418449,1.10328,0.32179,1.14925,44.22,18.23,47.8303386984,137.21,45.99328,2.99179,46.0904828849,1.10328,0.32179,1.14925,44.89,2.67,44.9693339955,137.39,46.64328,19.94179,50.7274142606,1.10328,0.32179,1.14925,45.54,19.62,49.5866514296,137.17
2021-04-14 05:00:00,45.46664,18.25402,48.9941282099,1.07664,0.31402,1.1215,44.39,17.94,47.87813384,137.21,45.41664,18.18402,48.9216697615,1.07664,0.31402,1.1215,44.34,17.87,47.8055697592,137.1,46.08664,2.65402,46.162996097,1.07664,0.31402,1.1215,45.01,2.34,45.070785438,137.3,46.74664,19.56402,50.6754302384,1.07664,0.31402,1.1215,45.67,19.25,49.5611884442,137.09
2021-04-14 05:30:00,46.63888,17.81759,49.9264623327,1.08888,0.31759000000000004,1.13425,45.55,17.5,48.7960295516,136.84,46.60888,17.74759,49.8734863997,1.08888,0.31759000000000004,1.13425,45.52,17.43,48.7429512853,136.71,47.26888,2.29759,47.3246863303,1.08888,0.31759000000000004,1.13425,46.18,1.98,46.2224274568,136.89,47.94888,19.10759,51.6158414526,1.08888,0.31759000000000004,1.13425,46.86,18.79,50.486866609,136.67
2021-04-14 06:00:00,48.41984,17.36787,51.4404880805,1.08984,0.31787000000000004,1.13525,47.33,17.05,50.3073692415,136.47,48.38984,17.29787,51.3886458448,1.08984,0.31787000000000004,1.13525,47.3,16.98,50.2554514456,136.37,49.04984,1.94787,49.0885017246,1.08984,0.31787000000000004,1.13525,47.96,1.63,47.9876911301,136.53,49.75984,18.63787,53.1357871398,1.08984,0.31787000000000004,1.13525,48.67,18.32,52.0037623639,136.33
2021-04-14 06:30:00,51.75704,15.75997,54.1033071444,1.09704,0.31997000000000003,1.14275,50.66,15.44,52.9606382137,135.89,51.72704,15.67997,54.0513471281,1.09704,0.31997000000000003,1.14275,50.63,15.36,52.9086618617,135.81,52.38704,0.7199700000000001,52.3919871427,1.09704,0.31997000000000003,1.14275,51.29,0.4,51.2915597345,135.99,53.16704,16.98997,55.8157076723,1.09704,0.31997000000000003,1.14275,52.07,16.67,54.6733371947,135.78
2021-04-14 07:00:00,55.71024,14.04382,57.4531088893,1.1102400000000001,0.32382000000000005,1.1565,54.6,13.72,56.2974102424,135.79,55.66024,13.97382,57.3875418732,1.1102400000000001,0.32382000000000005,1.1565,54.55,13.65,56.2318859723,135.7,56.32024,1.90382,56.3524086819,1.1102400000000001,0.32382000000000005,1.1565,55.21,1.58,55.2326035961,135.88,57.19024,15.24382,59.1869715347,1.1102400000000001,0.32382000000000005,1.1565,56.08,14.92,58.0307918264,135.67
2021-04-14 07:30:00,60.50024,12.40882,61.7596782201,1.23024,0.35882000000000003,1.2815,59.27,12.05,60.4825214421,135.98,60.43024,12.33882,61.6770653116,1.23024,0.35882000000000003,1.2815,59.2,11.98,60.4000033113,135.92,61.12024,3.63882,61.2284635496,1.23024,0.35882000000000003,1.2815,59.89,3.2800000000000002,59.9797507497,136.07,62.08024,13.56882,63.5458029664,1.23024,0.35882000000000003,1.2815,60.85,13.21,62.2673799031,135.87
2021-04-14 08:00:00,64.21928,11.15479,65.1808657787,1.31928,0.38479,1.37425,62.9,10.77,63.8153813747,136.4,64.14928,11.08479,65.0999438852,1.31928,0.38479,1.37425,62.83,10.7,63.734597355,136.3,64.83928,5.03479,65.0344627199,1.31928,0.38479,1.37425,63.52,4.65,63.6899748783,136.49,65.85928,12.31479,67.0007374203,1.31928,0.38479,1.37425,64.54,11.93,65.6333489927,136.28
2021-04-14 08:30:00,67.14128,10.06954,67.8921727142,1.54128,0.44954000000000005,1.6055000000000001,65.6,9.62,66.3016168732,136.17,67.05128,10.00954,67.7942847197,1.54128,0.44954000000000005,1.6055000000000001,65.51,9.56,66.2038797957,136.05,67.73128,6.15954,68.0107802003,1.54128,0.44954000000000005,1.6055000000000001,66.19,5.71,66.4358352096,136.25,68.81128,11.19954,69.7167264826,1.54128,0.44954000000000005,1.6055000000000001,67.27,10.75,68.1235304429,136.02
2021-04-14 09:00:00,67.95896,9.73178,68.6522234618,1.78896,0.52178,1.8635000000000002,66.17,9.21,66.8078812716,136.09,67.84896,9.66178,68.533432468,1.78896,0.52178,1.8635000000000002,66.06,9.14,66.6893034901,136.05,68.52896,6.6517800000000005,68.8510314799,1.78896,0.52178,1.8635000000000002,66.74,6.13,67.0209258366,136.15,69.60896,10.85178,70.4497582782,1.78896,0.52178,1.8635000000000002,67.82,10.33,68.602196029,136.02
2021-04-14 09:30:00,68.51432,9.50001,69.1698072504,2.43432,0.71001,2.53575,66.08,8.79,66.6620619243,135.82,68.39432,9.42001,69.0399854915,2.43432,0.71001,2.53575,65.96,8.71,66.5325912617,135.74,69.06432,7.20001,69.4386091527,2.43432,0.71001,2.53575,66.63,6.49,66.9453284405,135.88,70.16432,10.60001,70.9604961444,2.43432,0.71001,2.53575,67.73,9.89,68.4482651351,135.69
2021-04-14 10:00:00,68.928,9.40525,69.5667155439,2.898,0.8452500000000001,3.01875,66.03,8.56,66.5825390024,135.98,68.798,9.33525,69.4284645989,2.898,0.8452500000000001,3.01875,65.9,8.49,66.4446393624,135.9,69.468,7.5752500000000005,69.879807073,2.898,0.8452500000000001,3.01875,66.57,6.73,66.9093252096,136.07,70.558,10.51525,71.3372402505,2.898,0.8452500000000001,3.01875,67.66,9.67,68.3475273876,135.85
2021-04-14 10:30:00,68.09624,10.00557,68.8273879583,3.27624,0.95557,3.41275,64.82,9.05,65.4487196208,135.98,67.94624,9.93557,68.668821756,3.27624,0.95557,3.41275,64.67,8.98,65.2904993089,135.9,68.61624,7.18557,68.991454601,3.27624,0.95557,3.41275,65.34,6.23,65.6363352115,136.07,69.67624,11.10557,70.5557375807,3.27624,0.95557,3.41275,66.4,10.15,67.1712922311,135.85
2021-04-14 11:00:00,66.74696,10.00453,67.4925721081,4.02696,1.17453,4.19475,62.72,8.83,63.3385135601,135.78,66.56696,9.91453,67.3012486419,4.02696,1.17453,4.19475,62.54,8.74,63.1477568881,135.67,67.24696,7.6045300000000005,67.6755680121,4.02696,1.17453,4.19475,63.22,6.43,63.5461509456,135.86,68.26696,11.10453,69.1642133922,4.02696,1.17453,4.19475,64.24,9.93,65.0029422411,135.62
2021-04-14 11:30:00,65.36,10.33375,66.1718670514,4.47,1.30375,4.65625,60.89,9.03,61.5559339138,135.95,65.2,10.26375,66.0029132998,4.47,1.30375,4.65625,60.73,8.96,61.387413205,135.8,65.86,7.58375,66.2951948791,4.47,1.30375,4.65625,61.39,6.28,61.7103759509,136.02,66.85,11.43375,67.8207426903,4.47,1.30375,4.65625,62.38,10.13,63.1971621198,135.77
2021-04-14 12:00:00,65.39584,9.89462,66.1401496389,3.61584,1.05462,3.7665,61.78,8.84,62.4092461099,136.03,65.23584,9.80462,65.9685182026,3.61584,1.05462,3.7665,61.62,8.75,62.2381466626,135.92,65.91584,7.55462,66.3473454348,3.61584,1.05462,3.7665,62.3,6.5,62.6381672784,136.11,66.92584,10.99462,67.8229292249,3.61584,1.05462,3.7665,63.31,9.94,64.0855654574,135.87
2021-04-14 12:30:00,66.06408,10.07494,66.8278914994,3.9940800000000003,1.16494,4.1605,62.07,8.91,62.7062437083,136.17,65.91408,10.00494,66.6690690399,3.9940800000000003,1.16494,4.1605,61.92,8.84,62.5478376924,136.07,66.59408,7.60494,67.0269095472,3.9940800000000003,1.16494,4.1605,62.6,6.44,62.9303869367,136.25,67.59408,11.18494,68.5132288967,3.9940800000000003,1.16494,4.1605,63.6,10.02,64.3844732835,136.01
2021-04-14 13:00:00,66.63368,9.86274,67.3596388845,2.92368,0.85274,3.0455,63.71,9.01,64.3439523188,136.3,66.48368,9.78274,67.1995662802,2.92368,0.85274,3.0455,63.56,8.93,64.1842542996,136.17,67.16368,7.22274,67.5509280784,2.92368,0.85274,3.0455,64.24,6.37,64.555050151,136.37,68.19368,10.97274,69.0708260777,2.92368,0.85274,3.0455,65.27,10.12,66.0498849356,136.12
2021-04-14 13:30:00,66.07752,10.21886,66.8630222847,2.32752,0.67886,2.4245,63.75,9.54,64.4598642568,136.44,65.92752,10.14886,66.7041022176,2.32752,0.67886,2.4245,63.6,9.47,64.3011733952,136.32,66.60752,6.54886,66.9286880781,2.32752,0.67886,2.4245,64.28,5.87,64.5474654808,136.49,67.64752,11.34886,68.5928829067,2.32752,0.67886,2.4245,65.32,10.67,66.185733357,136.26
2021-04-14 14:00:00,65.07624,10.81557,65.9688833236,3.27624,0.95557,3.41275,61.8,9.86,62.5816235008,136.63,64.94624,10.74557,65.8291832303,3.27624,0.95557,3.41275,61.67,9.79,62.4422373078,136.52,65.60624,6.55557,65.9329524969,3.27624,0.95557,3.41275,62.33,5.6,62.581058636,136.73,66.61624,11.95557,67.6805665296,3.27624,0.95557,3.41275,63.34,11.0,64.288067322,136.49
2021-04-14 14:30:00,64.12024,10.95632,65.0495666826,2.97024,0.8663200000000001,3.094,61.15,10.09,61.9768553575,136.78,63.99024,10.87632,64.907974487,2.97024,0.8663200000000001,3.094,61.02,10.01,61.8355925014,136.66,64.66024,6.25632,64.9622057569,2.97024,0.8663200000000001,3.094,61.69,5.39,61.9250207913,136.87,65.65024,12.09632,66.7553366376,2.97024,0.8663200000000001,3.094,62.68,11.23,63.6780598008,136.63
2021-04-14 15:00:00,63.09184,11.36012,64.1064162233,3.05184,0.89012,3.179,60.04,10.47,60.946062219,137.07,62.96184,11.29012,63.9660855907,3.05184,0.89012,3.179,59.91,10.4,60.8059873697,136.95,63.64184,5.95012,63.9193845918,3.05184,0.89012,3.179,60.59,5.06,60.8009185786,137.15,64.59184,12.52012,65.7940665972,3.05184,0.89012,3.179,61.54,11.63,62.6292942639,136.94
2021-04-14 15:30:00,62.94856,11.48583,63.9878542918,2.72856,0.79583,2.84225,60.22,10.69,61.1614625397,137.33,62.81856,11.41583,63.8474169803,2.72856,0.79583,2.84225,60.09,10.62,61.0212463,137.14,63.49856,5.69583,63.7535065817,2.72856,0.79583,2.84225,60.77,4.9,60.967228082,137.37,64.46856,12.64583,65.6971250883,2.72856,0.79583,2.84225,61.74,11.85,62.8669237358,137.12
2021-04-14 16:00:00,63.00392,11.85031,64.108687262,2.26392,0.6603100000000001,2.35825,60.74,11.19,61.7621542694,137.33,62.87392,11.78031,63.9680038759,2.26392,0.6603100000000001,2.35825,60.61,11.12,61.6216398678,137.24,63.54392,5.05031,63.7442970003,2.26392,0.6603100000000001,2.35825,61.28,4.39,61.4370450136,137.37,64.53392,13.03031,65.8362803419,2.26392,0.6603100000000001,2.35825,62.27,12.37,63.4867687003,137.21
2021-04-14 16:30:00,63.08672,12.41821,64.2973263827,2.49672,0.72821,2.60075,60.59,11.69,61.7074079832,137.16,62.97672,12.35821,64.1778202837,2.49672,0.72821,2.60075,60.48,11.63,61.5880451062,137.0,63.66672,4.59821,63.8325525948,2.49672,0.72821,2.60075,61.17,3.87,61.292298048,137.19,64.64672,13.59821,66.0614087192,2.49672,0.72821,2.60075,62.15,12.87,63.4685701745,136.95
2021-04-14 17:00:00,63.96656,12.95108,65.2644717392,2.74656,0.80108,2.8609999999999998,61.22,12.15,62.4140280706,137.47,63.85656,12.89108,65.1447634012,2.74656,0.80108,2.8609999999999998,61.11,12.09,62.2944636384,137.38,64.54656,4.29108,64.6890390669,2.74656,0.80108,2.8609999999999998,61.8,3.49,61.8984660553,137.55,65.52656,14.15108,67.0371772273,2.74656,0.80108,2.8609999999999998,62.78,13.35,64.1837276886,137.34
2021-04-14 17:30:00,65.15392,13.03781,66.4456001626,2.56392,0.7478100000000001,2.67075,62.59,12.29,63.7852036134,136.16,65.05392,12.95781,66.3318727865,2.56392,0.7478100000000001,2.67075,62.49,12.21,63.6716907267,136.05,65.72392,3.83781,65.8358750664,2.56392,0.7478100000000001,2.67075,63.16,3.09,63.2355414304,136.26,66.75392,14.19781,68.2470779167,2.56392,0.7478100000000001,2.67075,64.19,13.45,65.5839812759,136.03
2021-04-14 18:00:00,66.01856,12.84333,67.2562368109,2.30856,0.6733300000000001,2.40475,63.71,12.17,64.8619534088,135.85,65.92856,12.75333,67.1507442234,2.30856,0.6733300000000001,2.40475,63.62,12.08,64.7567046722,135.78,66.59856,3.8233300000000003,66.7082157336,2.30856,0.6733300000000001,2.40475,64.29,3.15,64.3671235958,135.97,67.63856,13.98333,69.0688664795,2.30856,0.6733300000000001,2.40475,65.33,13.31,66.6720706143,135.76
2021-04-14 18:30:00,66.37016,12.95213,67.6221547273,1.7901600000000002,0.5221300000000001,1.86475,64.58,12.43,65.7653502994,135.98,66.27016,12.86213,67.5068033206,1.7901600000000002,0.5221300000000001,1.86475,64.48,12.34,65.6501789792,135.88,66.96016,3.43213,67.0480614452,1.7901600000000002,0.5221300000000001,1.86475,65.17,2.91,65.2349369587,136.08,68.01016,14.09213,69.4548053857,1.7901600000000002,0.5221300000000001,1.86475,66.22,13.57,67.5961041777,135.87
2021-04-14 19:00:00,66.3428,12.6604,67.5400091797,1.3728,0.40040000000000003,1.43,64.97,12.26,66.1166280144,135.54,66.2528,12.5704,67.4347719207,1.3728,0.40040000000000003,1.43,64.88,12.17,66.0115391428,135.46,66.9128,3.4004,66.999145696,1.3728,0.40040000000000003,1.43,65.54,3.0,65.6086244331,135.62,67.9928,13.8104,69.3811790041,1.3728,0.40040000000000003,1.43,66.62,13.41,67.9562543111,135.41
2021-04-14 19:30:00,65.23816,13.05238,66.5310614965,1.20816,0.35238,1.2585,64.03,12.7,65.2773383342,135.32,65.16816,12.97238,66.4467585413,1.20816,0.35238,1.2585,63.96,12.62,65.1931438113,135.25,65.81816,2.84238,65.8795059928,1.20816,0.35238,1.2585,64.61,2.49,64.65796316,135.41,66.87816,14.20238,68.3695537696,1.20816,0.35238,1.2585,65.67,13.85,67.1146139079,135.22
2021-04-14 20:00:00,65.56784,12.74312,66.7946760573,1.10784,0.32312,1.154,64.46,12.42,65.6456243782,135.32,65.49784,12.66312,66.7107311667,1.10784,0.32312,1.154,64.39,12.34,65.5617853631,135.25,66.15784,3.09312,66.2301078423,1.10784,0.32312,1.154,65.05,2.77,65.1089502296,135.41,67.21784,13.89312,68.6385955392,1.10784,0.32312,1.154,66.11,13.57,67.4883471423,135.22
2021-04-14 20:30:00,66.17416,12.46913,67.3386861667,1.09416,0.31913,1.13975,65.08,12.15,66.2044477358,135.08,66.10416,12.38913,67.2551151323,1.09416,0.31913,1.13975,65.01,12.07,66.1209875909,134.99,66.76416,3.32913,66.8471103868,1.09416,0.31913,1.13975,65.67,3.01,65.7389458388,135.14,67.83416,13.60913,69.1858488584,1.09416,0.31913,1.13975,66.74,13.29,68.0503614979,134.94
2021-04-14 21:00:00,66.6388,12.27465,67.7598457647,1.0788,0.31465000000000004,1.12375,65.56,11.96,66.6419927673,135.08,66.5488,12.19465,67.6568715657,1.0788,0.31465000000000004,1.12375,65.47,11.88,66.5391260838,134.99,67.2088,3.47465,67.2985586032,1.0788,0.31465000000000004,1.12375,66.13,3.16,66.2054567237,135.14,68.3088,13.41465,69.6135402926,1.0788,0.31465000000000004,1.12375,67.23,13.1,68.4944005011,134.94
2021-04-14 21:30:00,64.26832,13.31451,65.6330186123,1.07832,0.31451,1.12325,63.19,13.0,64.5133792325,135.76,64.16832,13.22451,65.5168753556,1.07832,0.31451,1.12325,63.09,12.91,64.39733069,135.65,64.81832,2.59451,64.8702249862,1.07832,0.31451,1.12325,63.74,2.2800000000000002,63.7807651255,135.86,65.86832,14.47451,67.4399512112,1.07832,0.31451,1.12325,64.79,14.16,66.3193011121,135.64
2021-04-14 22:00:00,60.76944,14.84192,62.5556346559,1.06944,0.31192000000000003,1.114,59.7,14.53,61.4427448931,135.95,60.67944,14.76192,62.4492491612,1.06944,0.31192000000000003,1.114,59.61,14.45,61.3364051767,135.83,61.32944,1.09192,61.3391595965,1.06944,0.31192000000000003,1.114,60.26,0.78,60.2650479134,136.03,62.28944,16.04192,64.3219832779,1.06944,0.31192000000000003,1.114,61.22,15.73,63.2085540097,135.8
2021-04-14 22:30:00,57.87504,15.51647,59.9189543989,1.08504,0.31647000000000003,1.13025,56.79,15.2,58.7889794094,135.78,57.79504,15.43647,59.8209934276,1.08504,0.31647000000000003,1.13025,56.71,15.12,58.6910427578,135.69,58.43504,0.46647000000000005,58.4369018178,1.08504,0.31647000000000003,1.13025,57.35,0.15,57.3501961636,135.85,59.35504,16.73647,61.6695240898,1.08504,0.31647000000000003,1.13025,58.27,16.42,60.5393202803,135.64
2021-04-14 23:00:00,54.07168,16.72549,56.5993691993,1.08168,0.31549000000000005,1.12675,52.99,16.41,55.4727698966,136.61,53.99168,16.64549,56.4993260718,1.08168,0.31549000000000005,1.12675,52.91,16.33,55.3727098849,136.53,54.65168,1.25549,54.6660990191,1.08168,0.31549000000000005,1.12675,53.57,0.9400000000000001,53.5782465185,136.69,55.47168,17.97549,58.3114527581,1.08168,0.31549000000000005,1.12675,54.39,17.66,57.1852052545,136.5
2021-04-14 23:30:00,50.169200000000004,18.0906,53.3312144715,1.0992,0.3206,1.145,49.07,17.77,52.1884834039,136.91,50.0892,18.0206,53.2322269025,1.0992,0.3206,1.145,48.99,17.7,52.0894432683,136.8,50.7392,2.5806,50.8047823832,1.0992,0.3206,1.145,49.64,2.26,49.6914197825,136.97,51.4992,19.3806,55.0252238251,1.0992,0.3206,1.145,50.4,19.06,53.8836116087,136.76
2021-04-15 00:00:00,47.81872,18.44046,51.2511516695,1.09872,0.32046,1.1445,46.72,18.12,50.110805222,136.91,47.73872,18.35046,51.1441567479,1.09872,0.32046,1.1445,46.64,18.03,50.0037048627,136.8,48.39872,2.90046,48.4855521351,1.09872,0.32046,1.1445,47.3,2.58,47.3703113775,136.97,49.09872,19.72046,52.9110654613,1.09872,0.32046,1.1445,48.0,19.4,51.7721933088,136.76
2021-04-15 00:30:00,45.88456,18.78508,49.5809648656,1.11456,0.32508000000000004,1.161,44.77,18.46,48.4264855219,137.21,45.79456,18.71508,49.4711627618,1.11456,0.32508000000000004,1.161,44.68,18.39,48.3166068759,137.1,46.46456,3.19508,46.5742833783,1.11456,0.32508000000000004,1.161,45.35,2.87,45.4407240259,137.3,47.13456,20.08508,51.2355070727,1.11456,0.32508000000000004,1.161,46.02,19.76,50.0829112572,137.08
2021-04-15 01:00:00,45.19552,18.81536,48.9556207192,1.11552,0.32536000000000004,1.162,44.08,18.49,47.8009048032,137.42,45.11552,18.74536,48.8548735174,1.11552,0.32536000000000004,1.162,44.0,18.42,47.7000670859,137.32,45.78552,3.18536,45.8961911274,1.11552,0.32536000000000004,1.162,44.67,2.86,44.7614622192,137.49,46.43552,20.12536,50.6091655019,1.11552,0.32536000000000004,1.162,45.32,19.8,49.4564697487,137.28
2021-04-15 01:30:00,45.958,18.689,49.6126645626,1.1280000000000001,0.329,1.175,44.83,18.36,48.4439727933,137.27,45.878,18.609,49.5084413509,1.1280000000000001,0.329,1.175,44.75,18.28,48.3396410827,137.18,46.558,3.079,46.6597000098,1.1280000000000001,0.329,1.175,45.43,2.75,45.5131563397,137.33,47.228,19.989,51.2839556294,1.1280000000000001,0.329,1.175,46.1,19.66,50.1171188318,137.14
2021-04-15 02:00:00,47.40768,18.48599,50.8843782438,1.11768,0.32599,1.16425,46.29,18.16,49.7247393156,137.01,47.32768,18.40599,50.7808011168,1.11768,0.32599,1.16425,46.21,18.08,49.6210691138,136.86,47.98768,2.90599,48.0755885004,1.11768,0.32599,1.16425,46.87,2.58,46.9409554654,137.08,48.68768,19.77599,52.5507370478,1.11768,0.32599,1.16425,47.57,19.45,51.3926784669,136.85
2021-04-15 02:30:00,47.38608,18.68844,50.9381818227,1.12608,0.32844,1.173,46.26,18.36,49.7702441224,137.01,47.31608,18.60844,50.8437357577,1.12608,0.32844,1.173,46.19,18.28,49.6756932513,136.86,47.96608,3.11844,48.0673433695,1.12608,0.32844,1.173,46.84,2.79,46.9230188713,137.08,48.65608,19.97844,52.5980245428,1.12608,0.32844,1.173,47.53,19.65,51.4317353392,136.85
2021-04-15 03:00:00,46.70984,18.67662,50.3053206674,1.11984,0.32662,1.1665,45.59,18.35,49.1443852337,137.13,46.62984,18.59662,50.2013570917,1.11984,0.32662,1.1665,45.51,18.27,49.0403201458,137.05,47.29984,3.06662,47.3991457966,1.11984,0.32662,1.1665,46.18,2.74,46.2612148565,137.24,47.98984,19.97662,51.9816322353,1.11984,0.32662,1.1665,46.87,19.65,50.8224300875,137.04
2021-04-15 03:30:00,46.3116,19.01005,50.061425225,1.1316,0.33005,1.17875,45.18,18.68,48.8894139871,137.29,46.2216,18.94005,49.9515945748,1.1316,0.33005,1.17875,45.09,18.61,48.7795059426,137.18,46.8916,3.4000500000000002,47.014705046,1.1316,0.33005,1.17875,45.76,3.07,45.8628662427,137.37,47.5616,20.32005,51.7205010278,1.1316,0.33005,1.17875,46.43,19.99,50.5504203741,137.14
2021-04-15 04:00:00,46.52536,18.71823,50.1495888065,1.12536,0.32823,1.17225,45.4,18.39,48.9831818076,137.29,46.44536,18.63823,50.0455301007,1.12536,0.32823,1.17225,45.32,18.31,48.8790190163,137.18,47.10536,3.09823,47.2071389714,1.12536,0.32823,1.17225,45.98,2.77,46.0633617966,137.37,47.78536,20.00823,51.8051145937,1.12536,0.32823,1.17225,46.66,19.68,50.6404778808,137.14
2021-04-15 04:30:00,46.75208,18.39019,50.2389895655,1.13208,0.33019000000000004,1.1792500000000001,45.62,18.06,49.0647327517,137.14,46.68208,18.31019,50.1445874543,1.13208,0.33019000000000004,1.1792500000000001,45.55,17.98,48.9702246268,137.08,47.34208,2.79019,47.4242311373,1.13208,0.33019000000000004,1.1792500000000001,46.21,2.46,46.2754330072,137.21,48.02208,19.69019,51.9020592054,1.13208,0.33019000000000004,1.1792500000000001,46.89,19.36,50.7294953651,137.03
2021-04-15 05:00:00,47.17528,17.93529,50.4696113564,1.11528,0.32529,1.16175,46.06,17.61,49.3116183064,137.14,47.09528,17.86529,50.3699710647,1.11528,0.32529,1.16175,45.98,17.54,49.2119091278,136.96,47.76528,2.37529,47.8243031947,1.11528,0.32529,1.16175,46.65,2.05,46.6950211479,137.13,48.45528,19.22529,52.1298948346,1.11528,0.32529,1.16175,47.34,18.9,50.9733812887,136.9
2021-04-15 05:30:00,48.13776,17.49893,51.2196884895,1.12776,0.32893,1.17475,47.01,17.17,50.0474674684,136.68,48.10776,17.42893,51.1676086324,1.12776,0.32893,1.17475,46.98,17.1,49.9953037795,136.58,48.75776,1.99893,48.7987180299,1.12776,0.32893,1.17475,47.63,1.67,47.6592677241,136.75,49.46776,18.76893,52.9087139587,1.12776,0.32893,1.17475,48.34,18.44,51.7376961219,136.53
2021-04-15 06:00:00,49.53328,17.02179,52.376398906,1.10328,0.32179,1.14925,48.43,16.7,51.2284579116,136.3,49.50328,16.95179,52.325308551,1.10328,0.32179,1.14925,48.4,16.63,51.1773084482,136.21,50.15328,1.61179,50.1791725895,1.10328,0.32179,1.14925,49.05,1.29,49.0669603705,136.37,50.91328,18.28179,54.0960805046,1.10328,0.32179,1.14925,49.81,17.96,52.9490103779,136.15
2021-04-15 06:30:00,52.91712,15.37291,55.1048813715,1.10712,0.32291000000000003,1.15325,51.81,15.05,53.951632042,136.3,52.90712,15.30291,55.0757877943,1.10712,0.32291000000000003,1.15325,51.8,14.98,53.9225407413,136.21,53.56712,0.94291,53.5754180979,1.10712,0.32291000000000003,1.15325,52.46,0.62,52.4636636159,136.37,54.36712,16.59291,56.8428394731,1.10712,0.32291000000000003,1.15325,53.26,16.27,55.6896803726,136.15
2021-04-15 07:00:00,56.9748,13.92015,58.6506471496,1.2348,0.36015,1.28625,55.74,13.56,57.3656796351,136.16,56.9748,13.85015,58.634072774,1.2348,0.36015,1.28625,55.74,13.49,57.3491734901,136.07,57.6248,2.17015,57.6656494463,1.2348,0.36015,1.28625,56.39,1.81,56.419041112,136.22,58.5148,15.12015,60.4367500372,1.2348,0.36015,1.28625,57.28,14.76,59.1511284761,135.97
2021-04-15 07:30:00,61.18936,12.64648,62.4825674376,1.59936,0.46648000000000006,1.666,59.59,12.18,60.8220395909,136.16,61.15936,12.55648,62.4350262721,1.59936,0.46648000000000006,1.666,59.56,12.09,60.7746797606,136.07,61.82936,3.68648,61.9391628358,1.59936,0.46648000000000006,1.666,60.23,3.22,60.3160119703,136.31,62.78936,13.80648,64.2893662996,1.59936,0.46648000000000006,1.666,61.19,13.34,62.6272440716,136.07
2021-04-15 08:00:00,64.0128,11.58165,65.0520805245,2.0628,0.60165,2.14875,61.95,10.98,62.9155219322,135.51,63.9828,11.51165,65.0101282998,2.0628,0.60165,2.14875,61.92,10.91,62.8737981992,135.4,64.6328,4.85165,64.8146383432,2.0628,0.60165,2.14875,62.57,4.25,62.714172242000004,135.56,65.6528,12.71165,66.8720882997,2.0628,0.60165,2.14875,63.59,12.11,64.7328371076,135.32
2021-04-15 08:30:00,66.90088,10.61359,67.7375526386,2.48088,0.7235900000000001,2.58425,64.42,9.89,65.1747535477,136.36,66.81088,10.54359,67.637718593,2.48088,0.7235900000000001,2.58425,64.33,9.82,65.0751972721,136.25,67.48088,6.23359,67.7681843483,2.48088,0.7235900000000001,2.58425,65.0,5.51,65.2331211885,136.44,68.53088,11.74359,69.5298023848,2.48088,0.7235900000000001,2.58425,66.05,11.02,66.9629964981,136.17
2021-04-15 09:00:00,73.56008,9.71294,74.1985617991,2.65008,0.7729400000000001,2.7605,70.91,8.94,71.4713348133,136.28,73.47008,9.64294,74.100195324,2.65008,0.7729400000000001,2.7605,70.82,8.87,71.3733094371,136.25,74.62008,7.25294,74.9717378607,2.65008,0.7729400000000001,2.7605,71.97,6.48,72.2611327063,136.35,49.69008,8.42294,50.3989084073,2.65008,0.7729400000000001,2.7605,47.04,7.65,47.6579909354,136.07
2021-04-15 09:30:00,89.58768,7.66724,89.9151765666,3.00768,0.87724,3.133,86.58,6.79,86.8458433087,135.77,89.45768,7.57724,89.7780099857,3.00768,0.87724,3.133,86.45,6.7,86.7092411453,135.69,91.51768,8.75724,91.9357112606,3.00768,0.87724,3.133,88.51,7.88,88.8600838397,135.87,3.00768,0.87724,3.133,3.00768,0.87724,3.133,0.0,0.0,0.0,135.57
2021-04-15 10:00:00,89.46176,7.32218,89.7609092102,3.16176,0.9221800000000001,3.2935,86.3,6.4,86.5369863122,135.77,89.33176,7.22218,89.6232292916,3.16176,0.9221800000000001,3.2935,86.17,6.3,86.3999936343,135.6,91.39176,8.39218,91.7762631678,3.16176,0.9221800000000001,3.2935,88.23,7.47,88.545659408,135.87,3.16176,0.9221800000000001,3.2935,3.16176,0.9221800000000001,3.2935,0.0,0.0,0.0,135.57
2021-04-15 10:30:00,88.51128,7.84829,88.858552448,3.73128,1.08829,3.88675,84.78,6.76,85.049079948,135.89,88.37128,7.75829,88.7111841459,3.73128,1.08829,3.88675,84.64,6.67,84.9024057374,135.78,90.39128,8.93829,90.8321337862,3.73128,1.08829,3.88675,86.66,7.85,87.0148154052,135.96,3.73128,1.08829,3.88675,3.73128,1.08829,3.88675,0.0,0.0,0.0,135.69
2021-04-15 11:00:00,87.1256,8.12455,87.5035912867,4.3356,1.26455,4.51625,82.79,6.86,83.0737244861,135.89,86.9656,8.02455,87.3350387076,4.3356,1.26455,4.51625,82.63,6.76,82.9060582829,135.78,88.9556,9.21455,89.4315755372,4.3356,1.26455,4.51625,84.62,7.95,84.9926285039,135.96,4.3356,1.26455,4.51625,4.3356,1.26455,4.51625,0.0,0.0,0.0,135.69
2021-04-15 11:30:00,85.56552,8.30911,85.9680145279,4.62552,1.34911,4.81825,80.94,6.96,81.2386927517,135.99,85.40552,8.20911,85.7991394681,4.62552,1.34911,4.81825,80.78,6.86,81.0707592169,135.88,87.36552,9.38911,87.8685920649,4.62552,1.34911,4.81825,82.74,8.04,83.1297130995,136.09,4.62552,1.34911,4.81825,4.62552,1.34911,4.81825,0.0,0.0,0.0,135.8
2021-04-15 12:00:00,85.7852,8.08235,86.1651026841,4.2252,1.23235,4.40125,81.56,6.85,81.8471508362,135.99,85.6252,7.99235,85.9973984116,4.2252,1.23235,4.40125,81.4,6.76,81.6802154747,135.88,87.6052,9.17235,88.0840682051,4.2252,1.23235,4.40125,83.38,7.94,83.7571967057,136.09,4.2252,1.23235,4.40125,4.2252,1.23235,4.40125,0.0,0.0,0.0,135.8
2021-04-15 12:30:00,85.51928,8.23479,85.9148358438,4.43928,1.2947899999999999,4.62425,81.08,6.94,81.3764708008,135.99,85.35928,8.12479,85.7450808773,4.43928,1.2947899999999999,4.62425,80.92,6.83,81.2077293119,135.88,87.31928,9.31479,87.8147024846,4.43928,1.2947899999999999,4.62425,82.88,8.02,83.2671291687,136.09,4.43928,1.2947899999999999,4.62425,4.43928,1.2947899999999999,4.62425,0.0,0.0,0.0,135.8
2021-04-15 13:00:00,84.70592,8.84756,85.1667317736,5.06592,1.47756,5.277,79.64,7.37,79.9802881965,136.6,84.55592,8.75756,85.008225862,5.06592,1.47756,5.277,79.49,7.28,79.8226690859,136.5,86.49592,9.94756,87.0660561103,5.06592,1.47756,5.277,81.43,8.47,81.8693214825,136.7,5.06592,1.47756,5.277,5.06592,1.47756,5.277,0.0,0.0,0.0,136.41
2021-04-15 13:30:00,83.97,9.4575,84.5009183752,4.38,1.2775,4.5625,79.59,8.18,80.0092525899,137.09,83.8,9.3575,84.3208325756,4.38,1.2775,4.5625,79.42,8.08,79.8299617938,136.97,85.73,10.5775,86.3800694967,4.38,1.2775,4.5625,81.35,9.3,81.8798662676,137.15,4.38,1.2775,4.5625,4.38,1.2775,4.5625,0.0,0.0,0.0,136.87
2021-04-15 14:00:00,82.18736,9.82298,82.7722965723,4.94736,1.44298,5.1535,77.24,8.38,77.6932558206,137.22,82.04736,9.74298,82.6238158296,4.94736,1.44298,5.1535,77.1,8.3,77.5454705318,137.05,83.93736,10.96298,84.6502648209,4.94736,1.44298,5.1535,78.99,9.52,79.5616144884,137.24,4.94736,1.44298,5.1535,4.94736,1.44298,5.1535,0.0,0.0,0.0,136.97
2021-04-15 14:30:00,82.38216,9.90938,82.9759971212,4.59216,1.33938,4.7835,77.79,8.57,78.2606478379,137.43,82.24216,9.81938,82.8262826949,4.59216,1.33938,4.7835,77.65,8.48,78.1116694227,137.39,84.14216,11.04938,84.8645502424,4.59216,1.33938,4.7835,79.55,9.71,80.1404180174,137.5,4.59216,1.33938,4.7835,4.59216,1.33938,4.7835,0.0,0.0,0.0,137.22
2021-04-15 15:00:00,81.76864,10.22502,82.4054702156,4.26864,1.24502,4.4465,77.5,8.98,78.018526005,137.43,81.62864,10.13502,82.2554162268,4.26864,1.24502,4.4465,77.36,8.89,77.8691318816,137.39,83.52864,11.36502,84.2982643941,4.26864,1.24502,4.4465,79.26,10.12,79.9034542432,137.5,4.26864,1.24502,4.4465,4.26864,1.24502,4.4465,0.0,0.0,0.0,137.22
2021-04-15 15:30:00,81.06256,10.88158,81.7896534841,3.26256,0.9515800000000001,3.3985,77.8,9.93,78.4311475117,137.55,80.91256,10.79158,81.6290424092,3.26256,0.9515800000000001,3.3985,77.65,9.84,78.2709914336,137.39,82.82256,12.06158,83.6962254648,3.26256,0.9515800000000001,3.3985,79.56,11.11,80.3319718419,137.5,3.26256,0.9515800000000001,3.3985,3.26256,0.9515800000000001,3.3985,0.0,0.0,0.0,137.32
2021-04-15 16:00:00,82.37552,10.71786,83.0698430133,2.25552,0.65786,2.3495,80.12,10.06,80.7491052582,136.82,82.22552,10.62786,82.9095142155,2.25552,0.65786,2.3495,79.97,9.97,80.589092314,136.72,84.18552,11.86786,85.0179268075,2.25552,0.65786,2.3495,81.93,11.21,82.693343142,136.9,2.25552,0.65786,2.3495,2.25552,0.65786,2.3495,0.0,0.0,0.0,136.61
2021-04-15 16:30:00,85.16472,10.37471,85.7943129832,1.52472,0.44471000000000005,1.58825,83.64,9.93,84.2273975616,136.93,85.01472,10.28471,85.6345600588,1.52472,0.44471000000000005,1.58825,83.49,9.84,84.0678636579,136.85,87.04472,11.53471,87.80565366,1.52472,0.44471000000000005,1.58825,85.52,11.09,86.236062642,137.03,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,136.74
2021-04-15 17:00:00,87.926,10.303,88.5275848818,1.416,0.41300000000000003,1.475,86.51,9.89,87.0734873541,136.93,87.806,10.203,88.3968033641,1.416,0.41300000000000003,1.475,86.39,9.79,86.9429479601,136.85,89.886,11.463,90.6139799645,1.416,0.41300000000000003,1.475,88.47,11.05,89.1574079928,137.03,1.416,0.41300000000000003,1.475,1.416,0.41300000000000003,1.475,0.0,0.0,0.0,136.74
2021-04-15 17:30:00,90.67224,10.40732,91.2675594951,1.60224,0.46732,1.669,89.07,9.94,89.6229239648,136.7,90.56224,10.31732,91.1480466373,1.60224,0.46732,1.669,88.96,9.85,89.5036541153,136.58,92.68224,11.56732,93.4012874826,1.60224,0.46732,1.669,91.08,11.1,91.7538903807,136.76,1.60224,0.46732,1.669,1.60224,0.46732,1.669,0.0,0.0,0.0,136.48
2021-04-15 18:00:00,90.72312,10.81216,91.3651317867,1.65312,0.48216000000000003,1.722,89.07,10.33,89.6670162323,136.54,90.63312,10.72216,91.2651475428,1.65312,0.48216000000000003,1.722,88.98,10.24,89.5672819728,136.44,92.74312,11.98216,93.5139479736,1.65312,0.48216000000000003,1.722,91.09,11.5,91.8130606178,136.62,1.65312,0.48216000000000003,1.722,1.65312,0.48216000000000003,1.722,0.0,0.0,0.0,136.34
2021-04-15 18:30:00,78.72824,10.29532,79.3985477663,1.6982400000000002,0.49532000000000004,1.7690000000000001,77.03,9.8,77.6508911733,136.54,78.63824,10.21532,79.2989631269,1.6982400000000002,0.49532000000000004,1.7690000000000001,76.94,9.72,77.5515441497,136.44,80.46824,11.44532,81.2781212787,1.6982400000000002,0.49532000000000004,1.7690000000000001,78.77,10.95,79.5274506067,136.62,34.48824,5.21532,34.8803420425,1.6982400000000002,0.49532000000000004,1.7690000000000001,32.79,4.72,33.1279715648,136.34
2021-04-15 19:00:00,66.0172,9.00085,66.6279670751,1.4772,0.43085,1.53875,64.54,8.57,65.1065012115,135.29,65.9472,8.92085,66.5478380758,1.4772,0.43085,1.53875,64.47,8.49,65.0266176269,135.23,67.5572,10.12085,68.3111036111,1.4772,0.43085,1.53875,66.08,9.69,66.7866940341,135.41,67.6872,10.05085,68.4293550281,1.4772,0.43085,1.53875,66.21,9.62,66.9052202747,135.1
2021-04-15 19:30:00,65.36744,8.91717,65.9728590631,1.32744,0.38717,1.3827500000000001,64.04,8.53,64.6055918632,135.0,65.28744,8.82717,65.8814750287,1.32744,0.38717,1.3827500000000001,63.96,8.44,64.5144572945,134.89,66.88744,10.01717,67.6333743396,1.32744,0.38717,1.3827500000000001,65.56,9.63,66.2634929656,135.04,67.02744,9.96717,67.7644611191,1.32744,0.38717,1.3827500000000001,65.7,9.58,66.394776903,134.77
2021-04-15 20:00:00,65.74352,8.76811,66.3256373883,1.19352,0.34811000000000003,1.24325,64.55,8.42,65.0968424733,134.77,65.66352,8.68811,66.2357993397,1.19352,0.34811000000000003,1.24325,64.47,8.34,65.007203447,134.66,67.26352,9.86811,67.9835326955,1.19352,0.34811000000000003,1.24325,66.07,9.52,66.75234303,134.86,67.39352,9.81811,68.1049324349,1.19352,0.34811000000000003,1.24325,66.2,9.47,66.8739179352,134.57
2021-04-15 20:30:00,65.60568,8.66999,66.1760831031,1.16568,0.33999,1.21425,64.44,8.33,64.9761687082,134.87,65.53568,8.58999,66.0962425654,1.16568,0.33999,1.21425,64.37,8.25,64.8965284125,134.8,67.13568,9.75999,67.8414101701,1.16568,0.33999,1.21425,65.97,9.42,66.6391574076,134.97,67.26568,9.71999,67.9643282278,1.16568,0.33999,1.21425,66.1,9.38,66.762222851,134.67
2021-04-15 21:00:00,66.05984,8.51537,66.6064110057,1.14984,0.33537,1.19775,64.91,8.18,65.4233941339,135.0,65.97984,8.425370000000001,66.5156082891,1.14984,0.33537,1.19775,64.83,8.09,65.3328171748,134.89,67.57984,9.61537,68.2604579142,1.14984,0.33537,1.19775,66.43,9.28,67.0750572121,135.07,67.70984,9.56537,68.3821521748,1.14984,0.33537,1.19775,66.56,9.23,67.1969232927,134.79
2021-04-15 21:30:00,63.87344,9.41642,64.5638079968,1.15344,0.33642000000000005,1.2015,62.72,9.08,63.3738494965,135.54,63.78344,9.33642,64.4631364165,1.15344,0.33642000000000005,1.2015,62.63,9.0,63.2733506304,135.42,65.36344,10.54642,66.2088080504,1.15344,0.33642000000000005,1.2015,64.21,10.21,65.0166763223,135.62,65.48344,10.48642,66.317764729,1.15344,0.33642000000000005,1.2015,64.33,10.15,65.1258120871,135.34
2021-04-15 22:00:00,60.66744,10.68467,61.6011399989,1.14744,0.33467,1.19525,59.52,10.35,60.4131848192,135.86,60.58744,10.61467,61.5102357739,1.14744,0.33467,1.19525,59.44,10.28,60.3224004827,135.71,62.08744,11.83467,63.2052974027,1.14744,0.33467,1.19525,60.94,11.5,62.0155915879,135.93,62.20744,11.79467,63.3157155196,1.14744,0.33467,1.19525,61.06,11.46,62.1261233299,135.66
2021-04-15 22:30:00,56.75368,11.82649,57.9728044799,1.15368,0.33649,1.20175,55.6,11.49,56.7748192423,135.57,56.67368,11.73649,57.876171282,1.15368,0.33649,1.20175,55.52,11.4,56.6783062556,135.46,58.09368,12.98649,59.5275111059,1.15368,0.33649,1.20175,56.94,12.65,58.328261589,135.64,58.21368,12.95649,59.6381016823,1.15368,0.33649,1.20175,57.06,12.62,58.4389253837,135.37
2021-04-15 23:00:00,53.18224,13.03607,54.7566413548,1.15224,0.33607000000000004,1.20025,52.03,12.7,53.557547554,135.96,53.09224,12.95607,54.6502122417,1.15224,0.33607000000000004,1.20025,51.94,12.62,53.4511739815,135.88,54.46224,14.21607,56.2870520818,1.15224,0.33607000000000004,1.20025,53.31,13.88,55.0872988991,136.02,54.56224,14.19607,56.3787764789,1.15224,0.33607000000000004,1.20025,53.41,13.86,55.1790512785,135.75
2021-04-15 23:30:00,49.73712,14.03041,51.678172478,1.16712,0.34041000000000005,1.21575,48.57,13.69,50.4624712039,136.77,49.64712,13.96041,51.572566076,1.16712,0.34041000000000005,1.21575,48.48,13.62,50.3568744066,136.67,50.95712,15.25041,53.1902536548,1.16712,0.34041000000000005,1.21575,49.79,14.91,51.9745341489,136.82,51.04712,15.22041,53.2679016,1.16712,0.34041000000000005,1.21575,49.88,14.88,52.0521738259,136.55
2021-04-16 00:00:00,46.97944,14.67817,49.2190659934,1.15944,0.33817,1.20775,45.82,14.34,48.0115402794,137.06,46.87944,14.59817,49.0997806722,1.15944,0.33817,1.20775,45.72,14.26,47.8922331908,136.95,48.14944,15.89817,50.7062164006,1.15944,0.33817,1.20775,46.99,15.56,49.4992292869,137.15,48.23944,15.88817,50.7885569539,1.15944,0.33817,1.20775,47.08,15.55,49.5815378947,136.88
2021-04-16 00:30:00,44.83616,15.16013,47.3298086322,1.16616,0.34013000000000004,1.21475,43.67,14.82,46.1161717839,136.91,44.76616,15.08013,47.2379021757,1.16616,0.34013000000000004,1.21475,43.6,14.74,46.0242066743,136.78,45.98616,16.37013,48.8129907685,1.16616,0.34013000000000004,1.21475,44.82,16.03,47.6003497886,136.95,46.07616,16.37013,48.8977880539,1.16616,0.34013000000000004,1.21475,44.91,16.03,47.6851024954,136.69
2021-04-16 01:00:00,44.28344,15.22642,46.8280570198,1.15344,0.33642000000000005,1.2015,43.13,14.89,45.6279410011,136.91,44.20344,15.14642,46.7264180807,1.15344,0.33642000000000005,1.2015,43.05,14.81,45.5262407848,136.88,45.42344,16.45642,48.312551792,1.15344,0.33642000000000005,1.2015,44.27,16.12,47.1135574968,137.06,45.50344,16.44642,48.384375398,1.15344,0.33642000000000005,1.2015,44.35,16.11,47.1853218703,136.78
2021-04-16 01:30:00,45.6988,14.8109,48.0389745962,1.1688,0.34090000000000004,1.2175,44.53,14.47,46.8220225962,136.67,45.6188,14.7309,47.9382345133,1.1688,0.34090000000000004,1.2175,44.45,14.39,46.7212435622,136.57,46.8588,16.0309,49.525113753,1.1688,0.34090000000000004,1.2175,45.69,15.69,48.3089246413,136.72,46.9488,16.0009,49.6005909466,1.1688,0.34090000000000004,1.2175,45.78,15.66,48.3843363084,136.46
2021-04-16 02:00:00,47.08048,14.63139,49.3016142775,1.17048,0.34139,1.21925,45.91,14.29,48.0825560885,136.39,47.01048,14.56139,49.2140153672,1.17048,0.34139,1.21925,45.84,14.22,47.994937233,136.28,48.28048,15.85139,50.8160537032,1.17048,0.34139,1.21925,47.11,15.51,49.5975019532,136.47,48.37048,15.84139,50.8984574674,1.17048,0.34139,1.21925,47.2,15.5,49.6798752011,136.19
2021-04-16 02:30:00,46.78512,14.91566,49.1052376702,1.18512,0.34566,1.2345,45.6,14.57,47.8711280419,136.25,46.72512,14.83566,49.0238069375,1.18512,0.34566,1.2345,45.54,14.49,47.7896610157,136.15,47.96512,16.12566,50.6032572771,1.18512,0.34566,1.2345,46.78,15.78,49.3697964347,136.35,48.05512,16.10566,50.6822142595,1.18512,0.34566,1.2345,46.87,15.76,49.4487057465,136.07
2021-04-16 03:00:00,46.31176,14.84468,48.632742454,1.18176,0.34468000000000004,1.231,45.13,14.5,47.4021824392,136.35,46.23176,14.76468,48.5321687976,1.18176,0.34468000000000004,1.231,45.05,14.42,47.3015739696,136.24,47.47176,16.06468,50.1162841899,1.18176,0.34468000000000004,1.231,46.29,15.72,48.886424496000004,136.35,47.56176,16.05468,50.1983442376,1.18176,0.34468000000000004,1.231,46.38,15.71,48.9684439205,136.07
2021-04-16 03:30:00,45.47056,15.13433,47.9230609546,1.18056,0.34433,1.2297500000000001,44.29,14.79,46.6941987831,136.46,45.39056,15.05433,47.8219174528,1.18056,0.34433,1.2297500000000001,44.21,14.71,46.5930059129,136.33,46.62056,16.34433,49.4025681302,1.18056,0.34433,1.2297500000000001,45.44,16.0,48.1746157224,136.58,46.71056,16.33433,49.4842070974,1.18056,0.34433,1.2297500000000001,45.53,15.99,48.256201674,136.32
2021-04-16 04:00:00,45.71472,14.75971,48.038366583,1.16472,0.33971,1.21325,44.55,14.42,46.8256222596,136.35,45.63472,14.66971,47.934622779,1.16472,0.33971,1.21325,44.47,14.33,46.7218342962,136.33,46.87472,15.96971,49.5204100605,1.16472,0.33971,1.21325,45.71,15.63,48.3083947156,136.39,46.96472,15.95971,49.6023917565,1.16472,0.33971,1.21325,45.8,15.62,48.3903337455,136.12
2021-04-16 04:30:00,46.45712,14.12041,48.5556379555,1.16712,0.34041000000000005,1.21575,45.29,13.78,47.3399672581,136.35,46.36712,14.05041,48.4491882106,1.16712,0.34041000000000005,1.21575,45.2,13.71,47.2335061159,136.33,47.62712,15.32041,50.0305658779,1.16712,0.34041000000000005,1.21575,46.46,14.98,48.8152844916,136.39,47.70712,15.31041,50.1036720517,1.16712,0.34041000000000005,1.21575,46.54,14.97,48.8883677371,136.12
2021-04-16 05:00:00,46.49992,14.04831,48.5756891239,1.15992,0.33831000000000006,1.20825,45.34,13.71,47.3674962395,136.58,46.42992,13.96831,48.4855767777,1.15992,0.33831000000000006,1.20825,45.27,13.63,47.2773709083,136.47,47.67992,15.25831,50.0618696741,1.15992,0.33831000000000006,1.20825,46.52,14.92,48.8540356573,136.61,47.77992,15.23831,50.1510403368,1.15992,0.33831000000000006,1.20825,46.62,14.9,48.9431752137,136.34
2021-04-16 05:30:00,47.8164,13.5602,49.7019831898,1.1664,0.3402,1.215,46.65,13.22,48.4870178501,136.4,47.7664,13.4902,49.6348110201,1.1664,0.3402,1.215,46.6,13.15,48.4198564641,136.32,49.0464,14.7602,51.2192625581,1.1664,0.3402,1.215,47.88,14.42,50.0043078144,136.46,49.1364,14.7402,51.2997007886,1.1664,0.3402,1.215,47.97,14.4,50.0847371961,136.19
2021-04-16 06:00:00,49.04968,13.35824,50.8361454479,1.15968,0.33824000000000004,1.208,47.89,13.02,49.6283437161,136.32,49.01968,13.28824,50.788840798,1.15968,0.33824000000000004,1.208,47.86,12.95,49.5810659426,136.24,50.30968,14.55824,52.3737172024,1.15968,0.33824000000000004,1.208,49.15,14.22,51.1657199695,136.38,50.399680000000004,14.54824,52.457402063,1.15968,0.33824000000000004,1.208,49.24,14.21,51.2494068258,136.19
2021-04-16 06:30:00,52.26976,11.59118,53.5395485996,1.1697600000000001,0.34118000000000004,1.2185,51.1,11.25,52.3237278871,135.23,52.24976,11.53118,53.5070605832,1.1697600000000001,0.34118000000000004,1.2185,51.08,11.19,52.291323372,135.14,53.59976,12.75118,55.0956156463,1.1697600000000001,0.34118000000000004,1.2185,52.43,12.41,53.8786878088,135.31,53.69976,12.72118,55.1859823202,1.1697600000000001,0.34118000000000004,1.2185,52.53,12.38,53.9691143155,135.03
2021-04-16 07:00:00,55.9884,10.2087,56.9114969953,1.2984,0.37870000000000004,1.3525,54.69,9.83,55.566401719,134.9,55.9784,10.1387,56.8891422351,1.2984,0.37870000000000004,1.3525,54.68,9.76,55.5442166206,134.8,57.3984,11.3387,58.5076271972,1.2984,0.37870000000000004,1.3525,56.1,10.96,57.1605773239,134.99,57.4884,11.3087,58.590125706,1.2984,0.37870000000000004,1.3525,56.19,10.93,57.2431742656,134.71
2021-04-16 07:30:00,60.12632,8.85851,60.7753861046,1.6063200000000002,0.46851000000000004,1.67325,58.52,8.39,59.1183770075,135.65,60.09632,8.78851,60.7355380775,1.6063200000000002,0.46851000000000004,1.67325,58.49,8.32,59.0787821472,135.59,61.60632,9.96851,62.407610558,1.6063200000000002,0.46851000000000004,1.67325,60.0,9.5,60.7474279291,135.78,61.71632,9.93851,62.5114240388,1.6063200000000002,0.46851000000000004,1.67325,60.11,9.47,60.8514009699,135.46
2021-04-16 08:00:00,63.43328,7.61929,63.8892369,1.88328,0.5492900000000001,1.96175,61.55,7.07,61.9547205627,135.81,63.41328,7.55929,63.8622497698,1.88328,0.5492900000000001,1.96175,61.53,7.01,61.92803081,135.72,64.98328,8.71929,65.5656365611,1.88328,0.5492900000000001,1.96175,63.1,8.17,63.626715301,135.91,65.08328,8.66929,65.658129159,1.88328,0.5492900000000001,1.96175,63.2,8.12,63.7194978009,135.62
2021-04-16 08:30:00,66.28072,6.65896,66.6143797689,2.43072,0.70896,2.532,63.85,5.95,64.1266325328,135.93,66.24072,6.60896,66.5695977035,2.43072,0.70896,2.532,63.81,5.9,64.0821823911,135.85,67.84072,7.74896,68.2818399811,2.43072,0.70896,2.532,65.41,7.04,65.7877625399,136.02,67.95072,7.69896,68.3854833543,2.43072,0.70896,2.532,65.52,6.99,65.8918090509,135.72
2021-04-16 09:00:00,66.83088,6.47734,67.1440425879,2.87088,0.8373400000000001,2.9905,63.96,5.64,64.2081863939,135.93,66.77088,6.41734,67.0785559523,2.87088,0.8373400000000001,2.9905,63.9,5.58,64.1431711096,135.85,68.38088,7.56734,68.798323993,2.87088,0.8373400000000001,2.9905,65.51,6.73,65.8547872216,136.02,68.49088,7.51734,68.9021846087,2.87088,0.8373400000000001,2.9905,65.62,6.68,65.9591297699,135.72
2021-04-16 09:30:00,67.49704,5.95122,67.7588918759,2.98704,0.8712200000000001,3.1115,64.51,5.08,64.7097094724,135.93,67.41704,5.88122,67.6730820271,2.98704,0.8712200000000001,3.1115,64.43,5.01,64.6244922611,135.85,69.04704,7.01122,69.4020960681,2.98704,0.8712200000000001,3.1115,66.06,6.14,66.3447300092,136.02,69.16704,6.97122,69.5174606171,2.98704,0.8712200000000001,3.1115,66.18,6.1,66.4605326491,135.72
2021-04-16 10:00:00,67.42848,5.59789,67.660448473,2.59848,0.7578900000000001,2.70675,64.83,4.84,65.0104183958,135.93,67.32848,5.53789,67.5558468585,2.59848,0.7578900000000001,2.70675,64.73,4.78,64.9062500843,135.85,68.96848,6.66789,69.2900569387,2.59848,0.7578900000000001,2.70675,66.37,5.91,66.6326121355,136.02,69.06848,6.60789,69.3838535955,2.59848,0.7578900000000001,2.70675,66.47,5.85,66.7269315944,135.72
2021-04-16 10:30:00,66.92648,6.12189,67.2058871109,3.12648,0.9118900000000001,3.2567500000000003,63.8,5.21,64.0123745849,135.93,66.81648,6.05189,67.0899945757,3.12648,0.9118900000000001,3.2567500000000003,63.69,5.14,63.8970711379,135.85,68.42648,7.19189,68.8033897927,3.12648,0.9118900000000001,3.2567500000000003,65.3,6.28,65.601283524,136.02,68.53648,7.14189,68.907587997,3.12648,0.9118900000000001,3.2567500000000003,65.41,6.23,65.7060195112,135.72
2021-04-16 11:00:00,66.36424,6.00332,66.6352174289,3.47424,1.01332,3.6189999999999998,62.89,4.99,63.0876548938,135.64,66.26424,5.94332,66.5302379028,3.47424,1.01332,3.6189999999999998,62.79,4.93,62.9832438034,135.57,67.84424,7.07332,68.2119693089,3.47424,1.01332,3.6189999999999998,64.37,6.06,64.6546247379,135.76,67.95424,7.02332,68.3162188488,3.47424,1.01332,3.6189999999999998,64.48,6.01,64.7594819312,135.47
2021-04-16 11:30:00,66.19312,5.99216,66.4637880112,2.61312,0.7621600000000001,2.722,63.58,5.23,63.7947435139,135.76,66.10312,5.92216,66.3678721431,2.61312,0.7621600000000001,2.722,63.49,5.16,63.6993383011,135.66,67.68312,7.07216,68.0515993934,2.61312,0.7621600000000001,2.722,65.07,6.31,65.3752323132,135.76,67.80312,7.01216,68.1647523989,2.61312,0.7621600000000001,2.722,65.19,6.25,65.4889196735,135.47
2021-04-16 12:00:00,66.91864,5.87002,67.1756020758,2.22864,0.65002,2.3215,64.69,5.22,64.900265793,135.9,66.80864,5.81002,67.0607986163,2.22864,0.65002,2.3215,64.58,5.16,64.785816349,135.83,68.43864,6.95002,68.7906259824,2.22864,0.65002,2.3215,66.21,6.3,66.5090527673,135.97,68.53864,6.91002,68.8860911175,2.22864,0.65002,2.3215,66.31,6.26,66.6048324073,135.68
2021-04-16 12:30:00,66.96088,6.44734,67.2705555459,3.35088,0.9773400000000001,3.4905,63.61,5.47,63.8447570283,136.07,66.85088,6.37734,67.1543790251,3.35088,0.9773400000000001,3.4905,63.5,5.4,63.7291926828,136.0,68.45088,7.51734,68.8624235229,3.35088,0.9773400000000001,3.4905,65.1,6.54,65.4276822148,136.13,68.56088,7.46734,68.9663355054,3.35088,0.9773400000000001,3.4905,65.21,6.49,65.5321615697,135.85
2021-04-16 13:00:00,66.9228,6.7954,67.266920704,3.8928000000000003,1.1354,4.055,63.03,5.66,63.2836195235,136.23,66.8228,6.7354,67.1613893022,3.8928000000000003,1.1354,4.055,62.93,5.6,63.1786744084,136.16,68.4128,7.8954,68.8668900488,3.8928000000000003,1.1354,4.055,64.52,6.76,64.8731685676,136.33,68.5128,7.8354,68.9593884616,3.8928000000000003,1.1354,4.055,64.62,6.7,64.9664097823,136.04
2021-04-16 13:30:00,65.23704,7.57622,65.6754938881,3.10704,0.90622,3.2365,62.13,6.67,62.487005049,136.49,65.12704,7.51622,65.5593235341,3.10704,0.90622,3.2365,62.02,6.61,62.3712473821,136.39,66.69704,8.67622,67.2589915049,3.10704,0.90622,3.2365,63.59,7.77,64.0629456082,136.54,66.80704,8.64622,67.3642168651,3.10704,0.90622,3.2365,63.7,7.74,64.1685094108,136.26
