Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-16 14:00:00,64.43704,7.96622,64.9275964829,3.58704,1.04622,3.7365,60.85,6.92,61.2422150155,136.92,64.31704,7.8962200000000005,64.7999376902,3.58704,1.04622,3.7365,60.73,6.85,61.1150996072,136.78,65.86704,9.07622,66.4894332045,3.58704,1.04622,3.7365,62.28,8.03,62.7955356693,136.99,65.97704,9.03622,66.5929656875,3.58704,1.04622,3.7365,62.39,7.99,62.8995405389,136.69
2021-04-16 14:30:00,64.11608,7.85594,64.5955687942,2.86608,0.83594,2.9855,61.25,7.02,61.650976472400004,137.09,64.00608,7.79594,64.4791048127,2.86608,0.83594,2.9855,61.14,6.96,61.5348779149,136.91,65.56608,8.97594,66.1776272274,2.86608,0.83594,2.9855,62.7,8.14,63.2261781227,137.11,65.67608,8.92594,66.2798603578,2.86608,0.83594,2.9855,62.81,8.09,63.3288575611,136.85
2021-04-16 15:00:00,62.61968,8.57449,63.2040046363,3.16968,0.92449,3.30175,59.45,7.65,59.9401785116,137.26,62.51968,8.50449,63.0954573441,3.16968,0.92449,3.30175,59.35,7.58,59.8320892164,137.19,64.02968,9.70449,64.7609222221,3.16968,0.92449,3.30175,60.86,8.78,61.4900642381,137.33,64.12968,9.66449,64.853821968,3.16968,0.92449,3.30175,60.96,8.74,61.5833516464,137.05
2021-04-16 15:30:00,62.04568,9.20499,62.7247817658,2.96568,0.86499,3.08925,59.08,8.34,59.6657523207,137.61,61.93568,9.14499,62.6071824886,2.96568,0.86499,3.08925,58.97,8.28,59.5484617769,137.5,63.46568,10.35499,64.30488594,2.96568,0.86499,3.08925,60.5,9.49,61.2397754731,137.68,63.55568,10.32499,64.3888956169,2.96568,0.86499,3.08925,60.59,9.46,61.3240548235,137.4
2021-04-16 16:00:00,62.17296,9.25753,62.8584029137,2.56296,0.74753,2.66975,59.61,8.51,60.2143853244,137.37,62.06296,9.19753,62.7407806938,2.56296,0.74753,2.66975,59.5,8.45,60.0970257168,137.25,63.60296,10.40753,64.4488417387,2.56296,0.74753,2.66975,61.04,9.66,61.7996537207,137.45,63.71296,10.36753,64.5509639762,2.56296,0.74753,2.66975,61.15,9.62,61.902075086400004,137.18
2021-04-16 16:30:00,62.67856,9.04458,63.3277688779,2.03856,0.59458,2.1235,60.64,8.45,61.2259103648,137.14,62.57856,8.994580000000001,63.2216627514,2.03856,0.59458,2.1235,60.54,8.4,61.1199770942,137.05,64.12856,10.19458,64.9338253074,2.03856,0.59458,2.1235,62.09,9.6,62.827765359,137.27,64.22856,10.15458,65.0263286266,2.03856,0.59458,2.1235,62.19,9.56,62.9205030177,136.96
2021-04-16 17:00:00,63.34232,9.30026,64.0214365588,2.33232,0.6802600000000001,2.4295,61.01,8.62,61.6159435536,136.95,63.26232,9.24026,63.9335869215,2.33232,0.6802600000000001,2.4295,60.93,8.56,61.5283552519,136.86,64.81232,10.44026,65.6478168156,2.33232,0.6802600000000001,2.4295,62.48,9.76,63.2377102685,137.05,64.92232,10.40026,65.7500801692,2.33232,0.6802600000000001,2.4295,62.59,9.72,63.3402439212,136.76
2021-04-16 17:30:00,64.07912,9.496410000000001,64.7789736169,2.07912,0.60641,2.16575,62.0,8.89,62.6341129098,136.59,64.03912,9.43641,64.7306320382,2.07912,0.60641,2.16575,61.96,8.83,62.5860247979,136.49,65.60912,10.64641,66.4673052941,2.07912,0.60641,2.16575,63.53,10.04,64.3184460322,136.66,65.70912,10.60641,66.5596302894,2.07912,0.60641,2.16575,63.63,10.0,64.410999837,136.38
2021-04-16 18:00:00,64.13976,9.72118,64.872260277,1.6497600000000001,0.48118000000000005,1.7185000000000001,62.49,9.24,63.1694364388,136.48,64.08976,9.67118,64.8153458638,1.6497600000000001,0.48118000000000005,1.7185000000000001,62.44,9.19,63.1126746383,136.38,65.66976,10.87118,66.5635030107,1.6497600000000001,0.48118000000000005,1.7185000000000001,64.02,10.39,64.8576325501,136.56,65.78976,10.83118,66.6753851211,1.6497600000000001,0.48118000000000005,1.7185000000000001,64.14,10.35,64.9697014,136.28
2021-04-16 18:30:00,62.78096,10.50028,63.6530032174,1.68096,0.49028000000000005,1.751,61.1,10.01,61.9145386803,136.32,62.77096,10.43028,63.631628615,1.68096,0.49028000000000005,1.751,61.09,9.94,61.8933897924,136.23,64.32096,11.65028,65.3675371985,1.68096,0.49028000000000005,1.751,62.64,11.16,63.6263718909,136.4,64.42096,11.62028,65.4606064332,1.68096,0.49028000000000005,1.751,62.74,11.13,63.7195770545,136.11
2021-04-16 19:00:00,62.19344,10.83267,63.1297926368,1.48344,0.43267000000000005,1.54525,60.71,10.4,61.594351202,136.32,62.17344,10.78267,63.1015262396,1.48344,0.43267000000000005,1.54525,60.69,10.35,61.5662131368,136.23,63.73344,12.00267,64.8538006701,1.48344,0.43267000000000005,1.54525,62.25,11.57,63.3160911617,136.4,63.83344,11.96267,64.9446959787,1.48344,0.43267000000000005,1.54525,62.35,11.53,63.4071242054,136.11
2021-04-16 19:30:00,61.508,11.089,62.4995998787,1.3679999999999999,0.399,1.425,60.14,10.69,61.0826955856,136.48,61.508,11.029,62.4889822689,1.3679999999999999,0.399,1.425,60.14,10.63,61.0722236373,136.35,63.038,12.259,64.2189421043,1.3679999999999999,0.399,1.425,61.67,11.86,62.8000676751,136.56,63.138,12.219,64.3094938948,1.3679999999999999,0.399,1.425,61.77,11.82,62.8907409719,136.28
2021-04-16 20:00:00,61.6372,11.08335,62.6257540558,1.1772,0.34335000000000004,1.22625,60.46,10.74,61.4065077984,136.48,61.6172,11.02335,62.5954757236,1.1772,0.34335000000000004,1.22625,60.44,10.68,61.3763472357,136.35,63.1672,12.25335,64.3446947468,1.1772,0.34335000000000004,1.22625,61.99,11.91,63.123753057,136.56,63.2772,12.23335,64.4488858869,1.1772,0.34335000000000004,1.22625,62.1,11.89,63.2280167331,136.28
2021-04-16 20:30:00,61.68368,11.25649,62.7023519931,1.15368,0.33649,1.20175,60.53,10.92,61.5071321068,136.39,61.67368,11.20649,62.6835562398,1.15368,0.33649,1.20175,60.52,10.87,61.4884322454,136.25,63.22368,12.44649,64.4371696,1.15368,0.33649,1.20175,62.07,12.11,63.2403115109,136.43,63.31368,12.39649,64.5158510714,1.15368,0.33649,1.20175,62.16,12.06,63.3191061213,136.16
2021-04-16 21:00:00,61.72624,11.15432,62.725971967,1.14624,0.33432,1.194,60.58,10.82,61.5386772689,135.05,61.70624,11.07432,62.6921096981,1.14624,0.33432,1.194,60.56,10.74,61.504968905,134.99,63.23624,12.30432,64.4221882584,1.14624,0.33432,1.194,62.09,11.97,63.2332902829,135.13,63.34624,12.27432,64.5244531445,1.14624,0.33432,1.194,62.2,11.94,63.335642414,134.85
2021-04-16 21:30:00,59.98304,11.88922,61.149968437,1.16304,0.33922,1.2115,58.82,11.55,59.9432640086,135.36,59.93304,11.80922,61.0854071006,1.16304,0.33922,1.2115,58.77,11.47,59.8788259738,135.27,61.43304,13.05922,62.8057452042,1.16304,0.33922,1.2115,60.27,12.72,61.5976566113,135.46,61.54304,13.01922,62.9050543426,1.16304,0.33922,1.2115,60.38,12.68,61.6970566559,135.16
2021-04-16 22:00:00,57.0612,12.79285,58.4776671607,1.1412,0.33285000000000003,1.18875,55.92,12.46,57.2913431506,135.11,57.0312,12.732850000000001,58.4352910711,1.1412,0.33285000000000003,1.18875,55.89,12.4,57.2490357997,135.01,58.4612,13.982850000000001,60.110165526,1.1412,0.33285000000000003,1.18875,57.32,13.65,58.922872469,135.18,58.5612,13.96285,60.2027850316,1.1412,0.33285000000000003,1.18875,57.42,13.63,59.0155343956,134.9
2021-04-16 22:30:00,54.2548,13.5039,55.9100942429,1.1448,0.33390000000000003,1.1925,53.11,13.17,54.7185617501,135.6,54.2048,13.4339,55.844695471,1.1448,0.33390000000000003,1.1925,53.06,13.1,54.6532121654,135.51,55.5948,14.7039,57.506403663,1.1448,0.33390000000000003,1.1925,54.45,14.37,56.314291259,135.69,55.6948,14.6739,57.5954346129,1.1448,0.33390000000000003,1.1925,54.55,14.34,56.4033518508,135.41
2021-04-16 23:00:00,51.40752,14.28886,53.3563926128,1.12752,0.32886000000000004,1.1745,50.28,13.96,52.18198923,136.27,51.34752,14.20886,53.2771950524,1.12752,0.32886000000000004,1.1745,50.22,13.88,52.102809905,136.21,52.67752,15.49886,54.9102519995,1.12752,0.32886000000000004,1.1745,51.55,15.17,53.7357553218,136.37,52.76752,15.48886,54.9937810216,1.12752,0.32886000000000004,1.1745,51.64,15.16,53.8192827897,136.08
2021-04-16 23:30:00,47.61352,15.34061,50.0238103503,1.13352,0.33061,1.18075,46.48,15.01,48.8435307897,136.92,47.55352,15.26061,49.9422014129,1.13352,0.33061,1.18075,46.42,14.93,48.7618836798,136.81,48.82352,16.58061,51.5621249869,1.13352,0.33061,1.18075,47.69,16.25,50.3825227634,136.98,48.91352,16.56061,51.6409357231,1.13352,0.33061,1.18075,47.78,16.23,50.46128516,136.71
2021-04-17 00:00:00,44.60048,16.14264,47.4319264041,1.14048,0.33264000000000005,1.188,43.46,15.81,46.2463803989,137.52,44.54048,16.07264,47.3517065711,1.14048,0.33264000000000005,1.188,43.4,15.74,46.1660871203,137.44,45.76048,17.41264,48.9614293255,1.14048,0.33264000000000005,1.188,44.62,17.08,47.7773042354,137.6,45.84048,17.40264,49.0326573377,1.14048,0.33264000000000005,1.188,44.7,17.07,47.8484576554,137.32
2021-04-17 00:30:00,42.9632,16.52635,46.0321278952,1.1532,0.33635000000000004,1.20125,41.81,16.19,44.8351670009,137.88,42.9032,16.44635,45.9474373449,1.1532,0.33635000000000004,1.20125,41.75,16.11,44.7503586578,137.79,44.0832,17.78635,47.5361206722,1.1532,0.33635000000000004,1.20125,42.93,17.45,46.3409904944,137.95,44.1732,17.77635,47.6158609873,1.1532,0.33635000000000004,1.20125,43.02,17.44,46.4206204181,137.67
2021-04-17 01:00:00,41.59864,16.77502,44.8536302416,1.14864,0.33502000000000004,1.1965,40.45,16.44,43.6632122043,137.88,41.52864,16.70502,44.7625472181,1.14864,0.33502000000000004,1.1965,40.38,16.37,43.5720242816,137.79,42.70864,18.04502,46.3643254825,1.14864,0.33502000000000004,1.1965,41.56,17.71,45.17607442,137.95,42.77864,18.04502,46.4288141896,1.14864,0.33502000000000004,1.1965,41.63,17.71,45.2404796615,137.67
2021-04-17 01:30:00,41.91256,16.94908,45.2098882834,1.16256,0.33908000000000005,1.211,40.75,16.61,44.0051656059,137.78,41.85256,16.86908,45.1243020844,1.16256,0.33908000000000005,1.211,40.69,16.53,43.9194376102,137.66,43.02256,18.21908,46.7212536754,1.16256,0.33908000000000005,1.211,41.86,17.88,45.5187214232,137.87,43.10256,18.20908,46.7910383834,1.16256,0.33908000000000005,1.211,41.94,17.87,45.5883811952,137.67
2021-04-17 02:00:00,43.27328,16.64929,46.3656728568,1.16328,0.33929000000000004,1.21175,42.11,16.31,45.1582572737,137.34,43.21328,16.56929,46.2809781602,1.16328,0.33929000000000004,1.21175,42.05,16.23,45.07344451,137.24,44.41328,17.90929,47.8882251567,1.16328,0.33929000000000004,1.21175,43.25,17.57,46.6826241765,137.43,44.49328,17.90929,47.9624293949,1.16328,0.33929000000000004,1.21175,43.33,17.57,46.7567513842,137.14
2021-04-17 02:30:00,43.23248,16.73489,46.3584282549,1.18248,0.34489000000000003,1.23175,42.05,16.39,45.1313039918,137.34,43.17248,16.66489,46.2772253713,1.18248,0.34489000000000003,1.23175,41.99,16.32,45.05,137.32,44.36248,18.00489,47.876985031,1.18248,0.34489000000000003,1.23175,43.18,17.66,46.6517738141,137.43,44.44248,17.99489,47.9473679639,1.18248,0.34489000000000003,1.23175,43.26,17.65,46.7220515389,137.14
2021-04-17 03:00:00,42.61936,16.82398,45.8198226737,1.17936,0.34398,1.2285,41.44,16.48,44.5966814909,137.52,42.55936,16.74398,45.7346694516,1.17936,0.34398,1.2285,41.38,16.4,44.5113962935,137.42,43.73936,18.08398,47.3303490992,1.17936,0.34398,1.2285,42.56,17.74,46.1092311799,137.6,43.81936,18.08398,47.4042892938,1.17936,0.34398,1.2285,42.64,17.74,46.183083483,137.33
2021-04-17 03:30:00,42.20416,16.88538,45.456651648,1.18416,0.34538,1.2335,41.02,16.54,44.2290854529,137.52,42.14416,16.80538,45.3712576313,1.18416,0.34538,1.2335,40.96,16.46,44.1435521906,137.42,43.31416,18.15538,46.9652454422,1.18416,0.34538,1.2335,42.13,17.81,45.739840402,137.6,43.39416,18.14538,47.0351776594,1.18416,0.34538,1.2335,42.21,17.8,45.8096507299,137.24
2021-04-17 04:00:00,41.84264,16.97202,45.1536929282,1.17264,0.34202000000000005,1.2215,40.67,16.63,43.9386595153,137.69,41.77264,16.90202,45.0625313609,1.17264,0.34202000000000005,1.2215,40.6,16.56,43.8473898881,137.62,42.94264,18.25202,46.6605461204,1.17264,0.34202000000000005,1.2215,41.77,17.91,45.4477832243,137.75,43.03264,18.24202,46.7394843687,1.17264,0.34202000000000005,1.2215,41.86,17.9,45.5265812466,137.47
2021-04-17 04:30:00,41.54528,17.04279,44.905088589900004,1.17528,0.34279000000000004,1.22425,40.37,16.7,43.6878346911,137.87,41.48528,16.96279,44.8192447645,1.17528,0.34279000000000004,1.22425,40.31,16.62,43.6018405575,137.79,42.64528,18.31279,46.410970512,1.17528,0.34279000000000004,1.22425,41.47,17.97,45.1960374369,137.94,42.72528,18.31279,46.4844901947,1.17528,0.34279000000000004,1.22425,41.55,17.97,45.269453277,137.67
2021-04-17 05:00:00,41.29328,17.00929,44.6592758502,1.16328,0.33929000000000004,1.21175,40.13,16.67,43.4546407188,138.02,41.23328,16.92929,44.5733579559,1.16328,0.33929000000000004,1.21175,40.07,16.59,43.3685715697,137.91,42.39328,18.28929,46.1702102861,1.16328,0.33929000000000004,1.21175,41.23,17.95,44.9679374666,138.12,42.46328,18.27929,46.2305374321,1.16328,0.33929000000000004,1.21175,41.3,17.94,45.0281423112,137.84
2021-04-17 05:30:00,42.116,16.603,45.2704877928,1.176,0.343,1.225,40.94,16.26,44.0507797888,138.02,42.046,16.533,45.1797101031,1.176,0.343,1.225,40.87,16.19,43.9599021837,137.91,43.236,17.873,46.7845682357,1.176,0.343,1.225,42.06,17.53,45.5669233107,138.12,43.316,17.873,46.8585102729,1.176,0.343,1.225,42.14,17.53,45.6407767243,137.84
2021-04-17 06:00:00,42.51816,16.51363,45.6124314805,1.17816,0.34363000000000005,1.22725,41.34,16.17,44.3899143951,138.02,42.45816,16.44363,45.5311796263,1.17816,0.34363000000000005,1.22725,41.28,16.1,44.3085589926,137.91,43.63816,17.78363,47.1226750531,1.17816,0.34363000000000005,1.22725,42.46,17.44,45.9021263124,138.12,43.71816,17.78363,47.1967690606,1.17816,0.34363000000000005,1.22725,42.54,17.44,45.9761372888,137.84
2021-04-17 06:30:00,43.96264,16.14077,46.8320207973,1.20264,0.35077,1.25275,42.76,15.79,45.5822520286,137.9,43.90264,16.06077,46.7481564552,1.20264,0.35077,1.25275,42.7,15.71,45.4982867809,137.79,45.12264,17.40077,48.3615491601,1.20264,0.35077,1.25275,43.92,17.05,47.1133622235,137.99,45.20264,17.39077,48.4326082734,1.20264,0.35077,1.25275,44.0,17.04,47.184336384,137.73
2021-04-17 07:00:00,45.7988,15.5534,48.3677406233,1.3488,0.3934,1.405,44.45,15.16,46.9641150241,137.54,45.7288,15.4834,48.2789687649,1.3488,0.3934,1.405,44.38,15.09,46.8752866658,137.4,46.9788,16.8034,49.8935055994,1.3488,0.3934,1.405,45.63,16.41,48.4910816543,137.62,47.0588,16.7834,49.9621173791,1.3488,0.3934,1.405,45.71,16.39,48.5596149079,137.35
2021-04-17 07:30:00,48.1232,15.04385,50.4198353931,1.6932,0.49385000000000007,1.76375,46.43,14.55,48.6564219811,136.86,48.0732,14.95385,50.3453094942,1.6932,0.49385000000000007,1.76375,46.38,14.46,48.5818484622,136.72,49.3432,16.26385,51.9544435353,1.6932,0.49385000000000007,1.76375,47.65,15.77,50.1917861806,136.92,49.4332,16.25385,52.0368033421,1.6932,0.49385000000000007,1.76375,47.74,15.76,50.2741006881,136.66
2021-04-17 08:00:00,50.31232,14.52151,52.3660557658,2.06232,0.6015100000000001,2.14825,48.25,13.92,50.2178145681,136.48,50.24232,14.45151,52.2794114376,2.06232,0.6015100000000001,2.14825,48.18,13.85,50.1311769261,136.39,51.55232,15.73151,53.8991846345,2.06232,0.6015100000000001,2.14825,49.49,15.13,51.7511062684,136.55,51.65232,15.72151,53.9919256747,2.06232,0.6015100000000001,2.14825,49.59,15.12,51.8438279837,136.27
2021-04-17 08:30:00,52.71896,13.97928,54.5408930327,2.56896,0.7492800000000001,2.676,50.15,13.23,51.8657439935,136.17,52.63896,13.90928,54.4456442702,2.56896,0.7492800000000001,2.676,50.07,13.16,51.7705563038,136.09,53.97896,15.17928,56.0726195571,2.56896,0.7492800000000001,2.676,51.41,14.43,53.3967508375,136.24,54.06896,15.15928,56.1538618939,2.56896,0.7492800000000001,2.676,51.5,14.41,53.478015109,135.95
2021-04-17 09:00:00,54.05176,13.49593,55.7111558457,3.07176,0.8959300000000001,3.19975,50.98,12.6,52.5140019423,135.93,53.95176,13.41593,55.5947801944,3.07176,0.8959300000000001,3.19975,50.88,12.52,52.3977556771,135.87,55.31176,14.67593,57.2256386217,3.07176,0.8959300000000001,3.19975,52.24,13.78,54.026900707,136.02,55.41176,14.64593,57.314626509,3.07176,0.8959300000000001,3.19975,52.34,13.75,54.1159689925,135.73
2021-04-17 09:30:00,54.81248,13.27364,56.3967861017,3.61248,1.05364,3.763,51.2,12.22,52.6380888711,135.93,54.71248,13.19364,56.280792498,3.61248,1.05364,3.763,51.1,12.14,52.5222771784,135.78,56.07248,14.45364,57.9053600507,3.61248,1.05364,3.763,52.46,13.4,54.1443588936,136.02,56.16248,14.42364,57.9850459222,3.61248,1.05364,3.763,52.55,13.37,54.2241588224,135.73
2021-04-17 10:00:00,54.91496,13.09103,56.4537677951,4.01496,1.17103,4.18225,50.9,11.92,52.2771116264,135.78,54.79496,13.00103,56.3162003553,4.01496,1.17103,4.18225,50.78,11.83,52.1397861522,135.66,56.14496,14.26103,57.927830186,4.01496,1.17103,4.18225,52.13,13.09,53.7483488118,135.81,56.24496,14.23103,58.0173917051,4.01496,1.17103,4.18225,52.23,13.06,53.8380581002,135.55
2021-04-17 10:30:00,54.5084,13.223700000000001,56.0894991264,4.5384,1.3237,4.7275,49.97,11.9,51.367410875,135.55,54.3784,13.1537,55.9466729149,4.5384,1.3237,4.7275,49.84,11.83,51.2247449969,135.46,55.7184,14.3937,57.54753425,4.5384,1.3237,4.7275,51.18,13.07,52.8225075134,135.61,55.8084,14.3737,57.6296864667,4.5384,1.3237,4.7275,51.27,13.05,52.904776722,135.32
2021-04-17 11:00:00,54.00912,13.42141,55.6517680722,4.83912,1.41141,5.04075,49.17,12.01,50.6155015781,135.65,53.86912,13.34141,55.496624315,4.83912,1.41141,5.04075,49.03,11.93,50.4605370562,135.55,55.20912,14.58141,57.1022280543,4.83912,1.41141,5.04075,50.37,13.17,52.0632864887,135.76,55.29912,14.56141,57.1841528219,4.83912,1.41141,5.04075,50.46,13.15,52.1453171435,135.47
2021-04-17 11:30:00,53.30808,13.36569,54.9581027917,5.12808,1.49569,5.34175,48.18,11.87,49.6206539659,135.65,53.16808,13.26569,54.7980224284,5.12808,1.49569,5.34175,48.04,11.77,49.4608380439,135.55,54.47808,14.52569,56.3813521518,5.12808,1.49569,5.34175,49.35,13.03,51.0411931679,135.76,54.56808,14.49569,56.4606091312,5.12808,1.49569,5.34175,49.44,13.0,51.1205790265,135.47
2021-04-17 12:00:00,52.84208,13.32144,54.4953776242,5.18208,1.51144,5.398,47.66,11.81,49.1014429523,135.65,52.70208,13.24144,54.3400862127,5.18208,1.51144,5.398,47.52,11.73,48.9463308124,135.55,54.00208,14.47144,55.9074880495,5.18208,1.51144,5.398,48.82,12.96,50.5109295104,135.76,54.09208,14.45144,55.989260013,5.18208,1.51144,5.398,48.91,12.94,50.5928028478,135.47
2021-04-17 12:30:00,52.14328,13.66054,53.9029869511,5.21328,1.52054,5.4305,46.93,12.14,48.4747821037,136.02,51.99328,13.58054,53.7376239878,5.21328,1.52054,5.4305,46.78,12.06,48.3095435706,135.96,53.29328,14.84054,55.3210206038,5.21328,1.52054,5.4305,48.08,13.32,49.8909691227,136.12,53.39328,14.81054,55.4093353529,5.21328,1.52054,5.4305,48.18,13.29,49.9793607402,135.86
2021-04-17 13:00:00,51.56392,13.92406,53.4108349743,5.29392,1.54406,5.5145,46.27,12.38,47.8975709196,136.4,51.43392,13.834060000000001,53.2618939078,5.29392,1.54406,5.5145,46.14,12.29,47.7487560047,136.3,52.71392,15.09406,54.8323627892,5.29392,1.54406,5.5145,47.42,13.55,49.3179368993,136.49,52.79392,15.08406,54.9065283464,5.29392,1.54406,5.5145,47.5,13.54,49.3921208291,136.21
2021-04-17 13:30:00,50.69904,14.54472,52.7441137645,5.39904,1.5747200000000001,5.624,45.3,12.97,47.1201750846,136.86,50.54904,14.45472,52.5751307673,5.39904,1.5747200000000001,5.624,45.15,12.88,46.9512183016,136.77,51.81904,15.72472,54.1523750689,5.39904,1.5747200000000001,5.624,46.42,14.15,48.5287430293,136.95,51.89904,15.70472,54.2231369731,5.39904,1.5747200000000001,5.624,46.5,14.13,48.5994537006,136.68
2021-04-17 14:00:00,49.64984,14.50537,51.7253552029,5.22984,1.5253700000000001,5.44775,44.42,12.98,46.2776058153,137.15,49.51984,14.425370000000001,51.5781528679,5.22984,1.5253700000000001,5.44775,44.29,12.9,46.1304032066,137.05,50.77984,15.70537,53.1530883135,5.22984,1.5253700000000001,5.44775,45.55,14.18,47.7061306333,137.23,50.85984,15.68537,53.2236240486,5.22984,1.5253700000000001,5.44775,45.63,14.16,47.7765894555,136.94
2021-04-17 14:30:00,48.50456,15.09758,50.7998943173,5.37456,1.56758,5.5985,43.13,13.53,45.2024092278,137.6,48.36456,15.00758,50.6394917179,5.37456,1.56758,5.5985,42.99,13.44,45.0419104835,137.47,49.59456,16.29758,52.2037498217,5.37456,1.56758,5.5985,44.22,14.73,46.6088113987,137.67,49.68456,16.29758,52.2892590907,5.37456,1.56758,5.5985,44.31,14.73,46.6942073495,137.41
2021-04-17 15:00:00,46.35096,15.78278,48.9643506793,5.22096,1.52278,5.4385,41.13,14.26,43.5318791232,137.96,46.23096,15.71278,48.8282000267,5.22096,1.52278,5.4385,41.01,14.19,43.3955781157,137.8,47.42096,17.02278,50.383752205,5.22096,1.52278,5.4385,42.2,15.5,44.956534564,138.01,47.49096,17.00278,50.4428965212,5.22096,1.52278,5.4385,42.27,15.48,45.015367376,137.74
2021-04-17 15:30:00,45.79544,16.08367,48.537683973,4.91544,1.43367,5.12025,40.88,14.65,43.4257630906,137.7,45.66544,15.99367,48.3852238856,4.91544,1.43367,5.12025,40.75,14.56,43.2730412613,137.6,46.85544,17.30367,49.9484659731,4.91544,1.43367,5.12025,41.94,15.87,44.8421732301,137.76,46.93544,17.29367,50.020061476,4.91544,1.43367,5.12025,42.02,15.86,44.9134723663,137.5
2021-04-17 16:00:00,45.67232,16.04026,48.4071353733,4.25232,1.2402600000000001,4.4295,41.42,14.8,43.9847291682,137.7,45.55232,15.96026,48.2674192044,4.25232,1.2402600000000001,4.4295,41.3,14.72,43.8448218151,137.7,46.76232,17.28026,49.8530034948,4.25232,1.2402600000000001,4.4295,42.51,16.04,45.4354674236,137.87,46.84232,17.27026,49.9245913699,4.25232,1.2402600000000001,4.4295,42.59,16.03,45.5068016894,137.6
2021-04-17 16:30:00,47.12728,15.74754,49.6886861997,4.27728,1.24754,4.4555,42.85,14.5,45.2368489177,137.28,47.01728,15.66754,49.5590196458,4.27728,1.24754,4.4555,42.74,14.42,45.1070282772,137.23,48.23728,16.96754,51.1344560492,4.27728,1.24754,4.4555,43.96,15.72,46.6861863938,137.37,48.32728,16.95754,51.2160536849,4.27728,1.24754,4.4555,44.05,15.71,46.7675806516,137.07
2021-04-17 17:00:00,48.44776,15.46393,50.8558608231,3.88776,1.13393,4.04975,44.56,14.33,46.8075047402,137.12,48.34776,15.37393,50.7332595115,3.88776,1.13393,4.04975,44.46,14.24,46.6847855302,137.04,49.60776,16.68393,52.3381636329,3.88776,1.13393,4.04975,45.72,15.55,48.292037646,137.2,49.68776,16.67393,52.410814108,3.88776,1.13393,4.04975,45.8,15.54,48.3645696766,136.91
2021-04-17 17:30:00,49.98416,15.19663,52.2432178781,3.31416,0.9666300000000001,3.4522500000000003,46.67,14.23,48.7912061749,137.12,49.88416,15.11663,52.1242930068,3.31416,0.9666300000000001,3.4522500000000003,46.57,14.15,48.6722446575,137.04,51.18416,16.41663,53.7524322749,3.31416,0.9666300000000001,3.4522500000000003,47.87,15.45,50.3014850675,137.2,51.27416,16.396630000000002,53.83204398,3.31416,0.9666300000000001,3.4522500000000003,47.96,15.43,50.3810132887,136.91
2021-04-17 18:00:00,50.77088,15.27234,53.0181725925,2.75088,0.80234,2.8655,48.02,14.47,50.152779584,136.81,50.71088,15.19234,52.9377043802,2.75088,0.80234,2.8655,47.96,14.39,50.0722847492,136.72,52.01088,16.49234,54.5630728336,2.75088,0.80234,2.8655,49.26,15.69,51.6983916578,136.91,52.11088,16.48234,54.6553871659,2.75088,0.80234,2.8655,49.36,15.68,51.7906555278,136.63
2021-04-17 18:30:00,51.18352,15.28811,53.4179653952,2.15352,0.6281100000000001,2.24325,49.03,14.66,51.1747642887,136.64,51.12352,15.20811,53.3376124978,2.15352,0.6281100000000001,2.24325,48.97,14.58,51.0943959745,136.51,52.45352,16.52811,54.9959105804,2.15352,0.6281100000000001,2.24325,50.3,15.9,52.7531989551,136.71,52.54352,16.50811,55.0757586399,2.15352,0.6281100000000001,2.24325,50.39,15.88,52.8330057824,136.43
2021-04-17 19:00:00,51.74432,15.05376,53.8896125649,1.62432,0.47376,1.6920000000000002,50.12,14.58,52.1976129722,136.27,51.70432,14.97376,53.8288973991,1.62432,0.47376,1.6920000000000002,50.08,14.5,52.13690056,136.19,53.05432,16.27376,55.4941090135,1.62432,0.47376,1.6920000000000002,51.43,15.8,53.8022759742,136.35,53.14432,16.25376,55.5743057752,1.62432,0.47376,1.6920000000000002,51.52,15.78,53.8824535447,136.05
2021-04-17 19:30:00,52.05592,14.98381,54.1694874368,1.31592,0.38381000000000004,1.3707500000000001,50.74,14.6,52.7987461972,136.41,52.01592,14.90381,54.1089593872,1.31592,0.38381000000000004,1.3707500000000001,50.7,14.52,52.7382252261,136.33,53.38592,16.21381,55.7937638895,1.31592,0.38381000000000004,1.3707500000000001,52.07,15.83,54.423099875,136.51,53.46592,16.18381,55.8616174807,1.31592,0.38381000000000004,1.3707500000000001,52.15,15.8,54.4909396138,136.21
2021-04-17 20:00:00,52.84944,14.59817,54.8285498227,1.15944,0.33817,1.20775,51.69,14.26,53.6209259525,136.25,52.81944,14.52817,54.7810274225,1.15944,0.33817,1.20775,51.66,14.19,53.5734234486,136.16,54.17944,15.82817,56.4441554482,1.15944,0.33817,1.20775,53.02,15.49,55.2364055673,136.34,54.28944,15.80817,56.5441556154,1.15944,0.33817,1.20775,53.13,15.47,55.336405738,136.05
2021-04-17 20:30:00,53.52048,14.54264,55.4610688465,1.14048,0.33264000000000005,1.188,52.38,14.21,54.2732761127,136.12,53.48048,14.46264,55.4015315384,1.14048,0.33264000000000005,1.188,52.34,14.13,54.2137667018,136.04,54.87048,15.75264,57.0869095538,1.14048,0.33264000000000005,1.188,53.73,15.42,55.8989203831,136.21,54.96048,15.73264,57.167913406,1.14048,0.33264000000000005,1.188,53.82,15.4,55.9799285459,135.92
2021-04-17 21:00:00,54.38456,14.35383,56.246891488,1.14456,0.33383,1.19225,53.24,14.02,55.0550451821,136.12,54.36456,14.27383,56.2071846552,1.14456,0.33383,1.19225,53.22,13.94,55.0153796679,136.04,55.75456,15.573830000000001,57.8888170691,1.14456,0.33383,1.19225,54.61,15.24,56.6966462853,136.21,55.85456,15.54383,57.9770861967,1.14456,0.33383,1.19225,54.71,15.21,56.7849293387,135.92
2021-04-17 21:30:00,53.30184,14.80887,55.3207807073,1.16184,0.33887,1.21025,52.14,14.47,54.1106320421,136.91,53.25184,14.73887,55.2538935484,1.16184,0.33887,1.21025,52.09,14.4,54.043760972,136.81,54.65184,16.03887,56.9567288936,1.16184,0.33887,1.21025,53.49,15.7,55.7464806064,136.97,54.75184,16.01887,57.0470698587,1.16184,0.33887,1.21025,53.59,15.68,55.8368202891,136.69
2021-04-17 22:00:00,51.20368,15.40649,53.4712706008,1.15368,0.33649,1.20175,50.05,15.07,52.2695647581,137.2,51.16368,15.32649,53.4099564394,1.15368,0.33649,1.20175,50.01,14.99,52.2082388134,137.06,52.50368,16.65649,55.0824388772,1.15368,0.33649,1.20175,51.35,16.32,53.8810254171,137.27,52.60368,16.63649,55.1717314307,1.15368,0.33649,1.20175,51.45,16.3,53.9702927544,137.0
2021-04-17 22:30:00,48.87872,16.11796,51.4676393805,1.15872,0.33796000000000004,1.207,47.72,15.78,50.26138478,137.61,48.82872,16.03796,51.3951365189,1.15872,0.33796000000000004,1.207,47.67,15.7,50.1888324232,137.51,50.12872,17.36796,53.0521875458,1.15872,0.33796000000000004,1.207,48.97,17.03,51.8467144571,137.68,50.20872,17.35796,53.1245173098,1.15872,0.33796000000000004,1.207,49.05,17.02,51.9190032647,137.42
2021-04-17 23:00:00,46.08896,16.83803,49.0684367813,1.15896,0.33803000000000005,1.20725,44.93,16.5,47.8639206501,137.89,46.04896,16.76803,49.0068724483,1.15896,0.33803000000000005,1.20725,44.89,16.43,47.8022698206,137.79,47.28896,18.12803,50.6445575513,1.15896,0.33803000000000005,1.20725,46.13,17.79,49.4414906733,137.95,47.37896,18.11803,50.725031905,1.15896,0.33803000000000005,1.20725,46.22,17.78,49.5218820321,137.7
2021-04-17 23:30:00,43.3972,17.35335,46.7381613252,1.1772,0.34335000000000004,1.22625,42.22,17.01,45.5177822395,137.7,43.3572,17.28335,46.6750573547,1.1772,0.34335000000000004,1.22625,42.18,16.94,45.4545487273,137.61,44.5472,18.64335,48.2910708834,1.1772,0.34335000000000004,1.22625,43.37,18.3,47.0727830067,137.74,44.6272,18.63335,48.361024721,1.1772,0.34335000000000004,1.22625,43.45,18.29,47.142619783,137.51
2021-04-18 00:00:00,41.4736,17.4423,44.9921473843,1.1736,0.3423,1.2225,40.3,17.1,43.7778482797,138.18,41.4336,17.3723,44.9281650666,1.1736,0.3423,1.2225,40.26,17.03,43.7137106638,138.06,42.6036,18.7223,46.5359135534,1.1736,0.3423,1.2225,41.43,18.38,45.324047701,138.26,42.6836,18.7223,46.6091646165,1.1736,0.3423,1.2225,41.51,18.38,45.3971860361,138.0
2021-04-18 00:30:00,40.01608,17.50969,43.6792388036,1.09608,0.31969000000000003,1.14175,38.92,17.19,42.547179695,138.43,39.98608,17.44969,43.6277236956,1.09608,0.31969000000000003,1.14175,38.89,17.13,42.4955174107,138.32,41.11608,18.81969,45.2185002655,1.09608,0.31969000000000003,1.14175,40.02,18.5,44.089118839,138.52,41.19608,18.80969,45.2871002081,1.09608,0.31969000000000003,1.14175,40.1,18.49,44.1575599416,138.27
2021-04-18 01:00:00,39.06792,17.72731,42.9017469687,1.08792,0.31731000000000004,1.13325,37.98,17.41,41.780240545,138.66,39.02792,17.64731,42.8323019433,1.08792,0.31731000000000004,1.13325,37.94,17.33,41.7105801926,138.53,40.15792,19.02731,44.4375636659,1.08792,0.31731000000000004,1.13325,39.07,18.71,43.3189219626,138.7,40.22792,19.02731,44.5008322772,1.08792,0.31731000000000004,1.13325,39.14,18.71,43.3820665713,138.46
2021-04-18 01:30:00,39.32064,17.73102,43.1335345207,1.10064,0.32102,1.1465,38.22,17.41,41.9985297362,138.28,39.29064,17.67102,43.0815429093,1.10064,0.32102,1.1465,38.19,17.35,41.9463776744,138.18,40.43064,19.03102,44.6857513426,1.10064,0.32102,1.1465,39.33,18.71,43.5535647221,138.38,40.50064,19.03102,44.7490956629,1.10064,0.32102,1.1465,39.4,18.71,43.616786906,138.17
2021-04-18 02:00:00,40.59448,17.56214,44.23053886,1.10448,0.32214000000000004,1.1505,39.49,17.24,43.0891830974,137.98,40.57448,17.49214,44.1844247337,1.10448,0.32214000000000004,1.1505,39.47,17.17,43.0428832677,137.89,41.72448,18.85214,45.785755578,1.10448,0.32214000000000004,1.1505,40.62,18.53,44.6468957488,138.06,41.80448,18.84214,45.8545612546,1.10448,0.32214000000000004,1.1505,40.7,18.52,44.715549868,137.85
2021-04-18 02:30:00,40.62504,17.50522,44.2360328494,1.11504,0.32522,1.1615,39.51,17.18,43.0835525462,137.8,40.58504,17.43522,44.1716240164,1.11504,0.32522,1.1615,39.47,17.11,43.0189841814,137.67,41.73504,18.79522,45.7719767833,1.11504,0.32522,1.1615,40.62,18.47,44.6220270718,137.89,41.81504,18.79522,45.8449328176,1.11504,0.32522,1.1615,40.7,18.47,44.6948643582,137.66
2021-04-18 03:00:00,40.07304,17.60172,43.7683570836,1.10304,0.32172,1.149,38.97,17.28,42.6293244141,137.89,40.04304,17.53172,43.7127699717,1.10304,0.32172,1.149,38.94,17.21,42.5735563466,137.79,41.17304,18.89172,45.3002903677,1.10304,0.32172,1.149,40.07,18.57,44.1638970201,138.0,41.25304,18.89172,45.3730139378,1.10304,0.32172,1.149,40.15,18.57,44.236493984,137.77
2021-04-18 03:30:00,39.0312,18.0341,42.996085127,1.1112,0.3241,1.1575,37.92,17.71,41.8517681825,138.1,39.0012,17.9641,42.939521309,1.1112,0.3241,1.1575,37.89,17.64,41.794996112,138.03,40.1212,19.3341,44.5367052245,1.1112,0.3241,1.1575,39.01,19.01,43.3953937648,138.17,40.2012,19.3341,44.6087872986,1.1112,0.3241,1.1575,39.09,19.01,43.467323359,137.97
2021-04-18 04:00:00,38.60944,18.08067,42.6333142597,1.09944,0.32067,1.14525,37.51,17.76,41.5020204327,138.1,38.57944,18.01067,42.5764891056,1.09944,0.32067,1.14525,37.48,17.69,41.4449816021,138.03,39.68944,19.37067,44.164176702,1.09944,0.32067,1.14525,38.59,19.05,43.0359222046,138.17,39.75944,19.38067,44.2314756566,1.09944,0.32067,1.14525,38.66,19.06,43.1031228567,137.97
2021-04-18 04:30:00,38.73072,17.84396,42.643587797,1.11072,0.32396,1.157,37.62,17.52,41.4995759014,138.23,38.68072,17.77396,42.5689059502,1.11072,0.32396,1.157,37.57,17.45,41.4247196732,138.13,39.80072,19.15396,44.1698029903,1.11072,0.32396,1.157,38.69,18.83,43.0288856467,138.31,39.88072,19.14396,44.2375748906,1.11072,0.32396,1.157,38.77,18.82,43.0964650523,138.09
2021-04-18 05:00:00,38.44064,18.07102,42.4764001235,1.10064,0.32102,1.1465,37.34,17.75,41.3441422695,138.5,38.40064,18.00102,42.4104453343,1.10064,0.32102,1.1465,37.3,17.68,41.2779892921,138.4,39.51064,19.37102,44.003716764,1.10064,0.32102,1.1465,38.41,19.05,42.8745915432,138.59,39.58064,19.37102,44.0665800653,1.10064,0.32102,1.1465,38.48,19.05,42.9373136095,138.36
2021-04-18 05:30:00,38.37352,18.20186,42.471575726,1.10352,0.32186000000000003,1.1495,37.27,17.88,41.3369967463,138.62,38.33352,18.13186,42.4054607645,1.10352,0.32186000000000003,1.1495,37.23,17.81,41.2706796649,138.51,39.45352,19.50186,44.0102577117,1.10352,0.32186000000000003,1.1495,38.35,19.18,42.8788397698,138.59,39.53352,19.50186,44.0819889189,1.10352,0.32186000000000003,1.1495,38.43,19.18,42.9504051203,138.36
2021-04-18 06:00:00,38.0132,18.24885,42.1666206918,1.0932,0.31885,1.13875,36.92,17.93,41.0435293317,138.52,37.9732,18.18885,42.1046099918,1.0932,0.31885,1.13875,36.88,17.87,40.9813530767,138.43,39.0732,19.56885,43.699597807800004,1.0932,0.31885,1.13875,37.98,19.25,42.5798414746,138.59,39.1432,19.56885,43.7621982602,1.0932,0.31885,1.13875,38.05,19.25,42.6422912142,138.36
2021-04-18 06:30:00,38.49016,18.06963,42.5206296421,1.13016,0.32963000000000003,1.17725,37.36,17.74,41.3579158082,138.52,38.48016,17.989630000000002,42.4776353057,1.13016,0.32963000000000003,1.17725,37.35,17.66,41.3146233191,138.43,39.59016,19.36963,44.0745202488,1.13016,0.32963000000000003,1.17725,38.46,19.04,42.9149531049,138.59,39.66016,19.35963,44.1330212535,1.13016,0.32963000000000003,1.17725,38.53,19.03,42.9732684352,138.36
2021-04-18 07:00:00,39.76352,17.59561,43.4826748724,1.25352,0.36561000000000005,1.30575,38.51,17.23,42.1887781288,138.22,39.73352,17.53561,43.4309823705,1.25352,0.36561000000000005,1.30575,38.48,17.17,42.1369113723,138.12,40.86352,18.88561,45.0165917397,1.25352,0.36561000000000005,1.30575,39.61,18.52,43.725764716,138.29,40.95352,18.89561,45.1024930316,1.25352,0.36561000000000005,1.30575,39.7,18.53,43.8115384345,138.05
2021-04-18 07:30:00,41.66656,17.18233,45.0703304455,1.5165600000000001,0.44233000000000006,1.5797500000000002,40.15,16.74,43.5000011494,137.96,41.63656,17.11233,45.0159412504,1.5165600000000001,0.44233000000000006,1.5797500000000002,40.12,16.67,43.4454059712,137.86,42.80656,18.47233,46.622189509500004,1.5165600000000001,0.44233000000000006,1.5797500000000002,41.29,18.03,45.0549109421,138.05,42.88656,18.45233,46.6877447631,1.5165600000000001,0.44233000000000006,1.5797500000000002,41.37,18.01,45.1202504426,137.8
2021-04-18 08:00:00,43.51432,16.86126,46.6668847669,1.92432,0.5612600000000001,2.0045,41.59,16.3,44.6701029773,137.7,43.47432,16.79126,46.604322888,1.92432,0.5612600000000001,2.0045,41.55,16.23,44.6073469285,137.61,44.67432,18.13126,48.2134572153,1.92432,0.5612600000000001,2.0045,42.75,17.57,46.2197728251,137.81,44.74432,18.13126,48.2783260009,1.92432,0.5612600000000001,2.0045,42.82,17.57,46.2845254918,137.58
2021-04-18 08:30:00,45.84208,16.51144,48.7249828076,2.54208,0.7414400000000001,2.648,43.3,15.77,46.0823491155,137.51,45.80208,16.44144,48.6636566813,2.54208,0.7414400000000001,2.648,43.26,15.7,46.0208387581,137.43,47.02208,17.77144,50.2682811244,2.54208,0.7414400000000001,2.648,44.48,17.03,47.628681485,137.61,47.10208,17.76144,50.3395936734,2.54208,0.7414400000000001,2.648,44.56,17.02,47.6998322848,137.38
2021-04-18 09:00:00,47.71288,15.83959,50.273367992,2.43288,0.70959,2.53425,45.28,15.13,47.7409185081,137.38,47.66288,15.75959,50.2007450827,2.43288,0.70959,2.53425,45.23,15.05,47.6681801625,137.28,48.91288,17.07959,51.8090940324,2.43288,0.70959,2.53425,46.48,16.37,49.2784668999,137.43,49.00288,17.07959,51.8940713653,2.43288,0.70959,2.53425,46.57,16.37,49.3633649582,137.18
2021-04-18 09:30:00,49.52968,15.40199,51.8691671117,3.22968,0.9419900000000001,3.36425,46.3,14.46,48.5054801028,137.19,49.44968,15.32199,51.7690470229,3.22968,0.9419900000000001,3.36425,46.22,14.38,48.4052972308,137.1,50.73968,16.631990000000002,53.396050583,3.22968,0.9419900000000001,3.36425,47.51,15.69,50.033750609,137.28,50.81968,16.61199,53.4658590791,3.22968,0.9419900000000001,3.36425,47.59,15.67,50.1034629542,137.04
2021-04-18 10:00:00,50.88136,15.07748,53.0682880692,3.83136,1.11748,3.991,47.05,13.96,49.0773277594,137.19,50.80136,15.00748,52.971715413,3.83136,1.11748,3.991,46.97,13.89,48.9807411132,137.1,52.10136,16.29748,54.5908377679,3.83136,1.11748,3.991,48.27,15.18,50.6006452528,137.28,52.18136,16.27748,54.6612356849,3.83136,1.11748,3.991,48.35,15.16,50.6709788735,137.04
2021-04-18 10:30:00,51.48776,14.75768,53.5609797222,3.7977600000000002,1.10768,3.956,47.69,13.65,49.605025955,136.87,51.40776,14.67768,53.4620620478,3.7977600000000002,1.10768,3.956,47.61,13.57,49.5061309335,136.75,52.70776,15.96768,55.0733580672,3.7977600000000002,1.10768,3.956,48.91,14.86,51.1175869931,136.92,52.80776,15.95768,55.1661768405,3.7977600000000002,1.10768,3.956,49.01,14.85,51.2103759018,136.67
2021-04-18 11:00:00,51.95424,14.313320000000001,53.8898337667,3.47424,1.01332,3.6189999999999998,48.48,13.3,50.271268136,136.72,51.86424,14.23332,53.781844418,3.47424,1.01332,3.6189999999999998,48.39,13.22,50.1633382063,136.59,53.19424,15.51332,55.4102000231,3.47424,1.01332,3.6189999999999998,49.72,14.5,51.7912000247,136.81,53.27424,15.49332,55.4814168186,3.47424,1.01332,3.6189999999999998,49.8,14.48,51.8624179922,136.53
2021-04-18 11:30:00,52.1856,14.2833,54.1049859648,3.8856,1.1333,4.0475,48.3,13.15,50.0580912541,136.6,52.0756,14.2033,53.9777903054,3.8856,1.1333,4.0475,48.19,13.07,49.930962338,136.51,53.3956,15.4833,55.5951677599,3.8856,1.1333,4.0475,49.51,14.35,51.5476730804,136.67,53.4956,15.4633,55.6856612267,3.8856,1.1333,4.0475,49.61,14.33,51.6381738639,136.4
2021-04-18 12:00:00,52.2608,14.4469,54.2208828428,4.9608,1.4469,5.1675,47.3,13.0,49.0539498919,136.71,52.1608,14.3669,54.1032057484,4.9608,1.4469,5.1675,47.2,12.92,48.9363504974,136.61,53.4508,15.6369,55.6911183426,4.9608,1.4469,5.1675,48.49,14.19,50.5236202187,136.77,53.5408,15.6169,55.7719000057,4.9608,1.4469,5.1675,48.58,14.17,50.6044000063,136.51
2021-04-18 12:30:00,52.4104,14.41595,54.3568730021,4.5804,1.33595,4.77125,47.83,13.08,49.5862410352,136.71,52.3004,14.32595,54.2269737636,4.5804,1.33595,4.77125,47.72,12.99,49.45643032,136.61,53.620400000000004,15.60595,55.8452591682,4.5804,1.33595,4.77125,49.04,14.27,51.0740100247,136.77,53.7004,15.58595,55.916498438,4.5804,1.33595,4.77125,49.12,14.25,51.1452529567,136.51
2021-04-18 13:00:00,51.98528,14.37279,53.9355766546,4.53528,1.32279,4.72425,47.45,13.05,49.2118380067,136.79,51.86528,14.30279,53.8012738814,4.53528,1.32279,4.72425,47.33,12.98,49.0775844964,136.61,53.17528,15.57279,55.408683358,4.53528,1.32279,4.72425,48.64,14.25,50.6844364672,136.88,53.26528,15.55279,55.4894524235,4.53528,1.32279,4.72425,48.73,14.23,50.7652026491,136.63
2021-04-18 13:30:00,51.37168,14.66299,53.4233355544,4.98168,1.45299,5.18925,46.39,13.21,48.2341808265,137.06,51.25168,14.58299,53.2860047307,4.98168,1.45299,5.18925,46.27,13.13,48.0968793166,136.95,52.55168,15.87299,54.8965470896,4.98168,1.45299,5.18925,47.57,14.42,49.7075577755,137.14,52.63168,15.85299,54.967363331,4.98168,1.45299,5.18925,47.65,14.4,49.7783336402,136.88
2021-04-18 14:00:00,51.12928,14.46604,53.1363301951,4.40928,1.28604,4.593,46.72,13.18,48.5434938998,137.18,51.00928,14.38604,52.9991018131,4.40928,1.28604,4.593,46.6,13.1,48.4063012427,137.1,52.30928,15.65604,54.6019446778,4.40928,1.28604,4.593,47.9,14.37,50.0090681777,137.28,52.38928,15.64604,54.6757279476,4.40928,1.28604,4.593,47.98,14.36,50.0828313896,137.01
2021-04-18 14:30:00,50.38744,14.80842,52.5184102258,4.8974400000000005,1.42842,5.1015,45.49,13.38,47.4169220848,137.32,50.26744,14.72842,52.3807395886,4.8974400000000005,1.42842,5.1015,45.37,13.3,47.2792438603,137.22,51.54744,16.00842,53.9759954188,4.8974400000000005,1.42842,5.1015,46.65,14.58,48.875340408,137.28,51.62744,15.99842,54.049440362,4.8974400000000005,1.42842,5.1015,46.73,14.57,48.9487262347,137.09
2021-04-18 15:00:00,49.1512,15.14535,51.431722585,4.4412,1.29535,4.62625,44.71,13.85,46.8060530274,137.32,49.0312,15.06535,51.2935019672,4.4412,1.29535,4.62625,44.59,13.77,46.6677726059,137.36,50.2912,16.35535,52.8838564315,4.4412,1.29535,4.62625,45.85,15.06,48.2599844592,137.48,50.3712,16.34535,52.9568527772,4.4412,1.29535,4.62625,45.93,15.05,48.3328811473,137.24
2021-04-18 15:30:00,48.83344,15.37017,51.1951852039,4.66344,1.36017,4.85775,44.17,14.01,46.3386339894,137.42,48.70344,15.28017,51.0441834401,4.66344,1.36017,4.85775,44.04,13.92,46.1875307848,137.27,49.95344,16.59017,52.6362983925,4.66344,1.36017,4.85775,45.29,15.23,47.7821828719,137.48,50.03344,16.57017,52.7059356436,4.66344,1.36017,4.85775,45.37,15.21,47.8516561887,137.24
2021-04-18 16:00:00,49.26216,15.27438,51.5758382603,3.99216,1.16438,4.1585,45.27,14.11,47.4179818212,137.42,49.13216,15.20438,51.4309470791,3.99216,1.16438,4.1585,45.14,14.04,47.2730494045,137.27,50.42216,16.49438,53.05147303,3.99216,1.16438,4.1585,46.43,15.33,48.8953351558,137.48,50.50216,16.49438,53.1275139288,3.99216,1.16438,4.1585,46.51,15.33,48.9713079262,137.24
2021-04-18 16:30:00,50.51024,15.21007,52.7506452497,4.32024,1.26007,4.50025,46.19,13.95,48.2505813436,137.09,50.39024,15.12007,52.6098166131,4.32024,1.26007,4.50025,46.07,13.86,48.1097131565,136.97,51.69024,16.41007,54.232566864,4.32024,1.26007,4.50025,47.37,15.15,49.7336847619,137.17,51.77024,16.40007,54.3058012155,4.32024,1.26007,4.50025,47.45,15.14,49.8068479228,136.95
2021-04-18 17:00:00,52.0408,14.7469,54.089887449,3.0408,0.8869,3.1675,49.0,13.86,50.9224861923,136.84,51.9208,14.6669,53.952640605,3.0408,0.8869,3.1675,48.88,13.78,50.7852616415,136.77,53.2708,15.9669,55.612229125,3.0408,0.8869,3.1675,50.23,15.08,52.4448214793,136.93,53.3608,15.9469,55.6927158276,3.0408,0.8869,3.1675,50.32,15.06,52.5252891472,136.74
2021-04-18 17:30:00,53.10936,14.71023,55.1089374445,2.70936,0.7902300000000001,2.82225,50.4,13.92,52.286962046,136.67,53.00936,14.62023,54.9885749303,2.70936,0.7902300000000001,2.82225,50.3,13.83,52.1666454739,136.59,54.37936,15.91023,56.6590699947,2.70936,0.7902300000000001,2.82225,51.67,15.12,53.8368210429,136.79,54.46936,15.90023,56.7426514437,2.70936,0.7902300000000001,2.82225,51.76,15.11,53.9204015193,136.58
2021-04-18 18:00:00,54.13944,14.74317,56.1109617202,2.71944,0.79317,2.83275,51.42,13.95,53.2786908623,136.67,54.05944,14.67317,56.0153994091,2.71944,0.79317,2.83275,51.34,13.88,53.1831740309,136.48,55.44944,15.96317,57.7015007843,2.71944,0.79317,2.83275,52.73,15.17,54.8687688945,136.64,55.52944,15.94317,57.7728602058,2.71944,0.79317,2.83275,52.81,15.15,54.9401365124,136.43
2021-04-18 18:30:00,54.433840000000004,14.65862,56.3730261513,2.22384,0.6486200000000001,2.3165,52.21,14.01,54.0570457942,136.34,54.36384,14.56862,56.2820734182,2.22384,0.6486200000000001,2.3165,52.14,13.92,53.966156061,136.25,55.75384,15.85862,57.9653905624,2.22384,0.6486200000000001,2.3165,53.53,15.21,55.6489442847,136.42,55.85384,15.84862,58.0588511654,2.22384,0.6486200000000001,2.3165,53.63,15.2,55.7424156276,136.2
2021-04-18 19:00:00,54.19456,14.57508,56.1202573996,1.59456,0.46508000000000005,1.661,52.6,14.11,54.4596373473,136.34,54.14456,14.50508,56.0538198823,1.59456,0.46508000000000005,1.661,52.55,14.04,54.3932357927,136.25,55.54456,15.80508,57.7494476112,1.59456,0.46508000000000005,1.661,53.95,15.34,56.0884845579,136.42,55.63456,15.77508,57.8278256154,1.59456,0.46508000000000005,1.661,54.04,15.31,56.166873689,136.2
2021-04-18 19:30:00,54.15344,14.56142,56.0770007779,1.27344,0.37142000000000003,1.3265,52.88,14.19,54.7508036471,136.16,54.10344,14.48142,56.007979298,1.27344,0.37142000000000003,1.3265,52.83,14.11,54.6818159903,136.07,55.51344,15.77142,57.7103085198,1.27344,0.37142000000000003,1.3265,54.24,15.4,56.383841657,136.25,55.59344,15.76142,57.7845388616,1.27344,0.37142000000000003,1.3265,54.32,15.39,56.4580773672,136.05
2021-04-18 20:00:00,54.32408,14.43494,56.2091910692,1.11408,0.32494,1.1605,53.21,14.11,55.0490345056,136.07,54.27408,14.35494,56.140360368,1.11408,0.32494,1.1605,53.16,14.03,54.9802373585,136.07,55.674080000000004,15.64494,57.8305051979,1.11408,0.32494,1.1605,54.56,15.32,56.6700626433,136.12,55.77408,15.62494,57.921384219,1.11408,0.32494,1.1605,54.66,15.3,56.7609513662,135.97
2021-04-18 20:30:00,54.72424,14.30207,56.5622811586,1.10424,0.32207,1.15025,53.62,13.98,55.4124967855,136.07,54.67424,14.21207,56.4911980158,1.10424,0.32207,1.15025,53.57,13.89,55.3414582388,135.93,56.08424,15.51207,58.1899157248,1.10424,0.32207,1.15025,54.98,15.19,57.0397799785,136.12,56.18424,15.49207,58.2809836676,1.10424,0.32207,1.15025,55.08,15.17,57.1308611873,135.97
2021-04-18 21:00:00,55.24864,14.28627,57.0658368235,1.11864,0.32627,1.16525,54.13,13.96,55.9011493621,136.07,55.19864,14.20627,56.9974382333,1.11864,0.32627,1.16525,54.08,13.88,55.8327932312,135.93,56.61864,15.49627,58.7009776696,1.11864,0.32627,1.16525,55.5,15.17,57.535892276,136.12,56.70864,15.47627,58.7825210736,1.11864,0.32627,1.16525,55.59,15.15,57.6174504816,135.88
2021-04-18 21:30:00,53.58976,14.94243,55.6339697592,1.13976,0.33243,1.1872500000000001,52.45,14.61,54.4468052323,136.44,53.53976,14.85243,55.5616826398,1.13976,0.33243,1.1872500000000001,52.4,14.52,54.374538159,136.37,54.92976,16.16243,57.2582105655,1.13976,0.33243,1.1872500000000001,53.79,15.83,56.0709639653,136.53,55.00976,16.14243,57.3293270636,1.13976,0.33243,1.1872500000000001,53.87,15.81,56.1420786933,136.34
2021-04-18 22:00:00,50.65312,15.66341,53.0196282386,1.1431200000000001,0.33341000000000004,1.19075,49.51,15.33,51.8290362635,136.97,50.60312,15.59341,52.9512057385,1.1431200000000001,0.33341000000000004,1.19075,49.46,15.26,51.7605950507,136.91,51.93312,16.90341,54.6147802574,1.1431200000000001,0.33341000000000004,1.19075,50.79,16.57,53.4246104338,137.09,52.03312,16.89341,54.7067900572,1.1431200000000001,0.33341000000000004,1.19075,50.89,16.56,53.516592754,136.91
2021-04-18 22:30:00,48.07576,16.11418,50.7044918784,1.1457600000000001,0.33418000000000003,1.1935,46.93,15.78,49.5119510825,136.82,48.01576,16.03418,50.6222099147,1.1457600000000001,0.33418000000000003,1.1935,46.87,15.7,49.4296156166,136.73,49.30576,17.36418,52.274015689,1.1457600000000001,0.33418000000000003,1.1935,48.16,17.03,51.0823501809,136.91,49.37576,17.34418,52.3334143301,1.1457600000000001,0.33418000000000003,1.1935,48.23,17.01,51.141695318000004,136.72
2021-04-18 23:00:00,44.69112,16.91991,47.7868136756,1.1311200000000001,0.32991000000000004,1.17825,43.56,16.59,46.6122483903,137.18,44.63112,16.83991,47.7024049841,1.1311200000000001,0.32991000000000004,1.17825,43.5,16.51,46.5277347396,137.09,45.85112,18.17991,49.3237704648,1.1311200000000001,0.32991000000000004,1.17825,44.72,17.85,48.1508141157,137.23,45.93112,18.18991,49.4018280053,1.1311200000000001,0.32991000000000004,1.17825,44.8,17.86,48.2288254056,137.06
2021-04-18 23:30:00,41.74904,17.45222,45.2499980536,1.13904,0.33222,1.1865,40.61,17.12,44.0711526965,137.72,41.68904,17.38222,45.1676613104,1.13904,0.33222,1.1865,40.55,17.05,43.9886917287,137.63,42.85904,18.73222,46.7738535493,1.13904,0.33222,1.1865,41.72,18.4,45.5973508002,137.8,42.92904,18.73222,46.8380031753,1.13904,0.33222,1.1865,41.79,18.4,45.661407118,137.61
2021-04-19 00:00:00,39.66704,17.64872,43.4160267643,1.12704,0.32872,1.174,38.54,17.32,42.2529762265,137.94,39.60704,17.57872,43.3327706753,1.12704,0.32872,1.174,38.48,17.25,42.1695731541,137.82,40.74704,18.93872,44.9332436399,1.12704,0.32872,1.174,39.62,18.61,43.7730110913,138.02,40.81704,18.92872,44.9925237701,1.12704,0.32872,1.174,39.69,18.6,43.8321354716,137.8
2021-04-19 00:30:00,38.48272,17.81496,42.406279469,1.18272,0.34496000000000004,1.232,37.3,17.47,41.1884801856,137.94,38.42272,17.73496,42.318249236,1.18272,0.34496000000000004,1.232,37.24,17.39,41.1002396587,137.97,39.54272,19.09496,43.9117774908,1.18272,0.34496000000000004,1.232,38.36,18.75,42.6972141948,138.15,39.60272,19.10496,43.9701595176,1.18272,0.34496000000000004,1.232,38.42,18.76,42.7555142642,137.96
2021-04-19 01:00:00,38.40576,17.52293,42.2143989293,1.17576,0.34293,1.22475,37.23,17.18,41.0027474689,138.12,38.34576,17.44293,42.1266319205,1.17576,0.34293,1.22475,37.17,17.1,40.9147760595,137.97,39.45576,18.80293,43.7070609143,1.17576,0.34293,1.22475,38.28,18.46,42.4985882118,138.15,39.53576,18.80293,43.7792929975,1.17576,0.34293,1.22475,38.36,18.46,42.5706612587,137.96
2021-04-19 01:30:00,39.11632,17.29601,42.769597289000004,1.18632,0.34601000000000004,1.23575,37.93,16.95,41.5450045132,137.84,39.05632,17.22601,42.6864328852,1.18632,0.34601000000000004,1.23575,37.87,16.88,41.4616847222,137.69,40.19632,18.56601,44.2768660687,1.18632,0.34601000000000004,1.23575,39.01,18.22,43.0551797116,137.91,40.25632,18.57601,44.3355325609,1.18632,0.34601000000000004,1.23575,39.07,18.23,43.1137773803,137.66
2021-04-19 02:00:00,40.7668,17.01615,44.1755740547,1.1868,0.34615,1.23625,39.58,16.67,42.9472385608,137.39,40.7068,16.94615,44.0932598711,1.1868,0.34615,1.23625,39.52,16.6,42.8647920793,137.3,41.8668,18.28615,45.686017818,1.1868,0.34615,1.23625,40.68,17.94,44.460161943,137.47,41.9468,18.27615,45.7553460162,1.1868,0.34615,1.23625,40.76,17.93,44.5293442575,137.28
