Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-19 02:30:00,40.82656,16.83608,44.1617661694,1.18656,0.34608000000000005,1.236,39.64,16.49,42.9330839796,137.16,40.78656,16.75608,44.094327227,1.18656,0.34608000000000005,1.236,39.6,16.41,42.8654651205,137.09,41.94656,18.08608,45.6795379311,1.18656,0.34608000000000005,1.236,40.76,17.74,44.4531798638,137.28,42.00656,18.08608,45.7346408404,1.18656,0.34608000000000005,1.236,40.82,17.74,44.5082014914,137.08
2021-04-19 03:00:00,40.34144,16.80167,43.7004335912,1.17144,0.34167000000000003,1.22025,39.17,16.46,42.487886509,137.16,40.29144,16.73167,43.62738725,1.17144,0.34167000000000003,1.22025,39.12,16.39,42.4146967453,137.09,41.43144,18.06167,45.1972138927,1.17144,0.34167000000000003,1.22025,40.26,17.72,43.9871117488,137.28,41.51144,18.06167,45.2705596836,1.17144,0.34167000000000003,1.22025,40.34,17.72,44.0603449828,137.08
2021-04-19 03:30:00,40.3832,16.6951,43.6981602158,1.1832,0.3451,1.2325,39.2,16.35,42.4730797094,137.16,40.3432,16.6251,43.6344787553,1.1832,0.3451,1.2325,39.16,16.28,42.4092442753,137.09,41.4932,17.9551,45.211406329,1.1832,0.3451,1.2325,40.31,17.61,43.9887281016,137.28,41.5532,17.9551,45.2664781737,1.1832,0.3451,1.2325,40.37,17.61,44.0437169185,137.08
2021-04-19 04:00:00,40.61296,16.35503,43.7824111518,1.18296,0.34503,1.23225,39.43,16.01,42.5563743756,137.05,40.57296,16.28503,43.7191866949,1.18296,0.34503,1.23225,39.39,15.94,42.4930076601,136.91,41.71296,17.60503,45.2759109601,1.18296,0.34503,1.23225,40.53,17.26,44.0521111866,137.1,41.79296,17.60503,45.349626094,1.18296,0.34503,1.23225,40.61,17.26,44.1257260563,136.88
2021-04-19 04:30:00,40.83856,16.22958,43.9452756261,1.19856,0.34958,1.2485,39.64,15.88,42.7025057813,136.86,40.79856,16.14958,43.8785987954,1.19856,0.34958,1.2485,39.6,15.8,42.635665821,136.72,41.95856,17.46958,45.4500493141,1.19856,0.34958,1.2485,40.76,17.12,44.2094107629,136.89,42.01856,17.46958,45.5054459362,1.19856,0.34958,1.2485,40.82,17.12,44.2647353996,136.7
2021-04-19 05:00:00,41.45992,15.87706,44.3960133419,1.18992,0.34706000000000004,1.2395,40.27,15.53,43.1607900762,136.86,41.41992,15.80706,44.3336544698,1.18992,0.34706000000000004,1.2395,40.23,15.46,43.0983120319,136.72,42.58992,17.10706,45.8971980348,1.18992,0.34706000000000004,1.2395,41.4,16.76,44.6638287656,136.89,42.66992,17.10706,45.9714430342,1.18992,0.34706000000000004,1.2395,41.48,16.76,44.7379928025,136.7
2021-04-19 05:30:00,43.3888,15.07965,45.934560078,1.1988,0.34965,1.24875,42.19,14.73,44.6874590909,136.99,43.3788,15.01965,45.9054482122,1.1988,0.34965,1.24875,42.18,14.67,44.6582724699,136.88,44.5788,16.31965,47.4721011286,1.1988,0.34965,1.24875,43.38,15.97,46.2262403836,137.06,44.6588,16.31965,47.5472332903,1.1988,0.34965,1.24875,43.46,15.97,46.3013228753,136.86
2021-04-19 06:00:00,45.03728,14.82629,47.4149287141,1.18728,0.34629000000000004,1.23675,43.85,14.48,46.1789226812,136.99,45.02728,14.75629,47.3835840641,1.18728,0.34629000000000004,1.23675,43.84,14.41,46.1475210602,136.88,46.25728,16.04629,48.9614070035,1.18728,0.34629000000000004,1.23675,45.07,15.7,47.7262495908,137.06,46.33728,16.03629,49.0337242596,1.18728,0.34629000000000004,1.23675,45.15,15.69,47.7985208976,136.86
2021-04-19 06:30:00,50.02184,12.86637,51.6500527973,1.22184,0.35637,1.27275,48.8,12.51,50.3779723689,136.58,50.03184,12.80637,51.6448267144,1.22184,0.35637,1.27275,48.81,12.45,50.3727962297,136.49,51.36184,14.06637,53.2531818126,1.22184,0.35637,1.27275,50.14,13.71,51.9806088845,136.67,51.44184,14.04637,53.3250730216,1.22184,0.35637,1.27275,50.22,13.69,52.0525167499,136.48
2021-04-19 07:00:00,54.7984,11.1262,55.9165178547,1.3584,0.3962,1.415,53.44,10.73,54.5065729981,136.58,54.8084,11.0862,55.9183739123,1.3584,0.3962,1.415,53.45,10.69,54.5085186003,136.49,56.2084,12.3062,57.5397844018,1.3584,0.3962,1.415,54.85,11.91,56.1281622717,136.67,56.3084,12.286200000000001,57.6332076237,1.3584,0.3962,1.415,54.95,11.89,56.2216559699,136.48
2021-04-19 07:30:00,60.22416,9.56413,60.9788654401,1.69416,0.49413,1.76475,58.53,9.07,59.2285893805,136.81,60.21416,9.50413,60.9596059006,1.69416,0.49413,1.76475,58.52,9.01,59.209547372,136.7,61.74416,10.71413,62.6668482993,1.69416,0.49413,1.76475,60.05,10.22,60.9134705956,136.87,61.83416,10.68413,62.7504101721,1.69416,0.49413,1.76475,60.14,10.19,60.9971778036,136.67
2021-04-19 08:00:00,63.54176,8.08718,64.0543343128,2.08176,0.60718,2.1685,61.46,7.48,61.9135041812,136.06,63.51176,8.02718,64.0170233379,2.08176,0.60718,2.1685,61.43,7.42,61.8765003858,135.96,65.08176,9.19718,65.7284078968,2.08176,0.60718,2.1685,63.0,8.59,63.5829230218,136.13,65.18176,9.15718,65.8218488213,2.08176,0.60718,2.1685,63.1,8.55,63.6766244394,135.93
2021-04-19 08:30:00,65.19144,6.81167,65.5463400768,2.61144,0.7616700000000001,2.72025,62.58,6.05,62.8717655232,135.63,65.14144,6.7616700000000005,65.4914298703,2.61144,0.7616700000000001,2.72025,62.53,6.0,62.8172022618,135.51,66.72144,7.90167,67.1876993538,2.61144,0.7616700000000001,2.72025,64.11,7.14,64.5063694529,135.72,66.81144,7.86167,67.272389359,2.61144,0.7616700000000001,2.72025,64.2,7.1,64.5914080974,135.5
2021-04-19 09:00:00,65.24144,6.63042,65.5774958553,3.12144,0.9104200000000001,3.2515,62.12,5.72,62.3827924992,136.04,65.19144,6.58042,65.5227119146,3.12144,0.9104200000000001,3.2515,62.07,5.67,62.3284349234,135.89,66.75144,7.72042,67.1964257014,3.12144,0.9104200000000001,3.2515,63.63,6.8100000000000005,63.9933824704,136.11,66.85144,7.68042,67.2911872495,3.12144,0.9104200000000001,3.2515,63.73,6.77,64.0885777655,135.88
2021-04-19 09:30:00,65.5748,6.41015,65.8873615959,3.6348000000000003,1.06015,3.78625,61.94,5.35,62.1706208751,136.23,65.5048,6.34015,65.8109134191,3.6348000000000003,1.06015,3.78625,61.87,5.28,62.0948894838,136.11,67.0648,7.49015,67.481773436,3.6348000000000003,1.06015,3.78625,63.43,6.43,63.7550766606,136.3,67.1748,7.45015,67.5866739089,3.6348000000000003,1.06015,3.78625,63.54,6.39,63.8605018771,136.09
2021-04-19 10:00:00,65.12944,6.42567,65.445650655,4.09944,1.19567,4.27025,61.03,5.23,61.2536839708,136.41,65.03944,6.36567,65.3502143077,4.09944,1.19567,4.27025,60.94,5.17,61.1589118608,136.31,66.59944,7.4956700000000005,67.0199259703,4.09944,1.19567,4.27025,62.5,6.3,62.8167175201,136.49,66.70944,7.45567,67.1247823107,4.09944,1.19567,4.27025,62.61,6.26,62.922171768,136.27
2021-04-19 10:30:00,64.6108,6.7069,64.9579709062,4.4808,1.3069,4.6675,60.13,5.4,60.3719877095,136.41,64.5308,6.6469000000000005,64.8722238577,4.4808,1.3069,4.6675,60.05,5.34,60.2869645943,136.31,66.0708,7.7969,66.5292586931,4.4808,1.3069,4.6675,61.59,6.49,61.9309954708,136.49,66.1608,7.7569,66.6139696629,4.4808,1.3069,4.6675,61.68,6.45,62.0163276888,136.27
2021-04-19 11:00:00,64.0672,6.63335,64.4096844276,4.7772,1.39335,4.97625,59.29,5.24,59.5211029804,136.55,63.9972,6.56335,64.33287783910001,4.7772,1.39335,4.97625,59.22,5.17,59.4452462355,136.45,65.5072,7.70335,65.9585843773,4.7772,1.39335,4.97625,60.73,6.31,61.0569324483,136.63,65.6072,7.67335,66.054409331,4.7772,1.39335,4.97625,60.83,6.28,61.1533098041,136.44
2021-04-19 11:30:00,63.22544,6.84867,63.5952871207,5.03544,1.46867,5.24525,58.19,5.38,58.438176734,136.55,63.13544,6.78867,63.4993686926,5.03544,1.46867,5.24525,58.1,5.32,58.3430578561,136.45,64.64544,7.92867,65.1298450847,5.03544,1.46867,5.24525,59.61,6.46,59.9590168365,136.63,64.73544,7.88867,65.2143259289,5.03544,1.46867,5.24525,59.7,6.42,60.0442037169,136.44
2021-04-19 12:00:00,62.6772,6.91585,63.0575957444,5.1972,1.51585,5.41375,57.48,5.4,57.7330962274,136.55,62.5972,6.85585,62.9715183798,5.1972,1.51585,5.41375,57.4,5.34,57.6478585899,136.45,64.0872,7.99585,64.5840755997,5.1972,1.51585,5.41375,58.89,6.48,59.2454428627,136.63,64.1772,7.96585,64.6696819697,5.1972,1.51585,5.41375,58.98,6.45,59.3316349008,136.44
2021-04-19 12:30:00,62.60488,6.88434,62.9822604949,5.29488,1.54434,5.5155,57.31,5.34,57.5582461512,136.71,62.51488,6.82434,62.8862611216,5.29488,1.54434,5.5155,57.22,5.28,57.4630907627,136.59,64.00488,7.96434,64.4984912649,5.29488,1.54434,5.5155,58.71,6.42,59.0599737555,136.78,64.09488,7.91434,64.5816569921,5.29488,1.54434,5.5155,58.8,6.37,59.1440352022,136.56
2021-04-19 13:00:00,61.7548,7.1889,62.1718232502,5.3448,1.5589,5.5675,56.41,5.63,56.6902548945,137.03,61.644800000000004,7.1189,62.0544930223,5.3448,1.5589,5.5675,56.3,5.5600000000000005,56.573877364,136.88,63.1148,8.2689,63.6541647204,5.3448,1.5589,5.5675,57.77,6.71,58.1583785881,137.07,63.2048,8.2389,63.7395184815,5.3448,1.5589,5.5675,57.86,6.68,58.2443301962,136.84
2021-04-19 13:30:00,59.90736,8.01548,60.4412086395,5.36736,1.56548,5.591,54.54,6.45,54.9200701019,137.03,59.79736,7.95548,60.3242399455,5.36736,1.56548,5.591,54.43,6.39,54.8038046125,137.0,61.23736,9.12548,61.9135578448,5.36736,1.56548,5.591,55.87,7.5600000000000005,56.3791672517,137.19,61.32736,9.09548,61.9981680455,5.36736,1.56548,5.591,55.96,7.53,56.4643471582,136.97
2021-04-19 14:00:00,58.70672,8.17946,59.2737930206,5.34672,1.55946,5.5695,53.36,6.62,53.7690803343,137.21,58.59672,8.12946,59.1579556328,5.34672,1.55946,5.5695,53.25,6.57,53.6537733995,137.16,60.01672,9.28946,60.7313818931,5.34672,1.55946,5.5695,54.67,7.73,55.2137826996,137.28,60.08672,9.25946,60.7959827608,5.34672,1.55946,5.5695,54.74,7.7,55.2789073698,137.14
2021-04-19 14:30:00,58.1864,8.3202,58.7782517008,5.2464,1.5302,5.465,52.94,6.79,53.3736611073,137.37,58.0864,8.2602,58.6707829247,5.2464,1.5302,5.465,52.84,6.73,53.2668611803,137.24,59.4964,9.4402,60.2406755357,5.2464,1.5302,5.465,54.25,7.91,54.8236317659,137.4,59.5864,9.4102,60.324878193,5.2464,1.5302,5.465,54.34,7.88,54.9083782314,137.14
2021-04-19 15:00:00,57.21456,8.84008,57.8934615514,5.07456,1.48008,5.286,52.14,7.36,52.6569007823,137.54,57.11456,8.79008,57.7870095298,5.07456,1.48008,5.286,52.04,7.31,52.5509057962,137.42,58.50456,9.980080000000001,59.3496886058,5.07456,1.48008,5.286,53.43,8.5,54.1018936822,137.6,58.59456,9.95008,59.4333791198,5.07456,1.48008,5.286,53.52,8.47,54.1860803159,137.41
2021-04-19 15:30:00,57.18736,9.06673,57.9016384627,4.85736,1.41673,5.05975,52.33,7.65,52.8862118137,137.72,57.08736,9.01673,57.7950524843,4.85736,1.41673,5.05975,52.23,7.6,52.7800426298,137.64,58.49736,10.20673,59.3811288564,4.85736,1.41673,5.05975,53.64,8.79,54.3554385503,137.81,58.58736,10.18673,59.466362087,4.85736,1.41673,5.05975,53.73,8.77,54.4410304825,137.63
2021-04-19 16:00:00,58.55384,8.78237,59.2088017238,4.53384,1.32237,4.7227500000000004,54.02,7.46,54.5326691076,137.64,58.44384,8.72237,59.091134465,4.53384,1.32237,4.7227500000000004,53.91,7.4,54.415513413,137.55,59.88384,9.91237,60.6986768568,4.53384,1.32237,4.7227500000000004,55.35,8.59,56.0125932269,137.71,59.97384,9.88237,60.7825856736,4.53384,1.32237,4.7227500000000004,55.44,8.56,56.0969446583,137.53
2021-04-19 16:30:00,59.39064,9.34352,60.1211234559,4.16064,1.21352,4.334,55.23,8.13,55.8251717418,137.73,59.31064,9.30352,60.0358851155,4.16064,1.21352,4.334,55.15,8.09,55.7402063147,137.63,60.77064,10.50352,61.6716678743,4.16064,1.21352,4.334,56.61,9.29,57.3672049171,137.81,60.860640000000004,10.47352,61.7552598764,4.16064,1.21352,4.334,56.7,9.26,57.451175793,137.62
2021-04-19 17:00:00,70.12536,10.17073,70.8590845542,3.70536,1.08073,3.85975,66.42,9.09,67.0391266351,137.32,32.09536,5.24073,32.5204148876,3.70536,1.08073,3.85975,28.39,4.16,28.6931646913,137.23,71.78536,11.34073,72.6756497547,3.70536,1.08073,3.85975,68.08,10.26,68.8487763145,137.36,71.91536,11.30073,72.7978399574,3.70536,1.08073,3.85975,68.21,10.22,68.9713889957,137.19
2021-04-19 17:30:00,81.58168,11.63674,82.4074282419,3.21168,0.9367400000000001,3.3455,78.37,10.7,79.0970726386,137.1,3.21168,1.28674,3.4598537903,3.21168,0.9367400000000001,3.3455,0.0,0.35000000000000003,0.35000000000000003,137.0,83.41168,12.826740000000001,84.3921419295,3.21168,0.9367400000000001,3.3455,80.2,11.89,81.076581699,137.17,83.56168,12.77674,84.5328306012,3.21168,0.9367400000000001,3.3455,80.35,11.84,81.2176587941,136.99
2021-04-19 18:00:00,82.80056,11.37183,83.5778155605,2.68056,0.78183,2.79225,80.12,10.59,80.8168453975,136.97,2.68056,0.78183,2.79225,2.68056,0.78183,2.79225,0.0,0.0,0.0,136.86,84.67056,12.55183,85.595865362,2.68056,0.78183,2.79225,81.99,11.77,82.8305076647,137.06,84.83056,12.51183,85.7482932767,2.68056,0.78183,2.79225,82.15,11.73,82.9832236057,136.84
2021-04-19 18:30:00,82.81144,11.71167,83.6355056723,2.13144,0.6216700000000001,2.22025,80.68,11.09,81.4386302684,136.7,2.13144,0.6216700000000001,2.22025,2.13144,0.6216700000000001,2.22025,0.0,0.0,0.0,136.58,84.71144,12.91167,85.6897852084,2.13144,0.6216700000000001,2.22025,82.58,12.29,83.4895232948,136.77,84.87144,12.85167,85.8389582268,2.13144,0.6216700000000001,2.22025,82.74,12.23,83.6389891139,136.55
2021-04-19 19:00:00,65.2968,9.2349,65.9466107412,1.6968,0.4949,1.7675,63.6,8.74,64.197722701,136.3,54.4968,7.7349,55.0429821889,1.6968,0.4949,1.7675,52.8,7.24,53.294067212,136.21,66.8268,10.3749,67.6273594653,1.6968,0.4949,1.7675,65.13,9.88,65.8751189752,136.39,66.9268,10.3349,67.7200614017,1.6968,0.4949,1.7675,65.23,9.84,65.9680111872,136.2
2021-04-19 19:30:00,62.53912,8.92391,63.1726024481,1.41912,0.41391000000000006,1.47825,61.12,8.51,61.7095981189,136.54,62.51912,8.86391,63.1443526063,1.41912,0.41391000000000006,1.47825,61.1,8.45,61.6815409989,136.49,64.07912,10.07391,64.8661489736,1.41912,0.41391000000000006,1.47825,62.66,9.66,63.4002460563,136.64,64.17912,10.03391,64.9587468619,1.41912,0.41391000000000006,1.47825,62.76,9.62,63.493007489,136.48
2021-04-19 20:00:00,62.55848,8.68289,63.1581823572,1.27848,0.37289000000000005,1.33175,61.28,8.31,61.8408804918,136.54,62.53848,8.63289,63.1315156674,1.27848,0.37289000000000005,1.33175,61.26,8.26,61.814360791,136.49,64.10848,9.83289,64.8581755345,1.27848,0.37289000000000005,1.33175,62.83,9.46,63.5381814345,136.64,64.19848,9.80289,64.9426014775,1.27848,0.37289000000000005,1.33175,62.92,9.43,63.6227262855,136.48
2021-04-19 20:30:00,62.86992,8.96456,63.5058278963,1.24992,0.36456000000000005,1.302,61.62,8.6,62.2172355541,136.29,62.84992,8.90456,63.4775837032,1.24992,0.36456000000000005,1.302,61.6,8.54,62.1891598271,136.21,64.40992,10.12456,65.2008014491,1.24992,0.36456000000000005,1.302,63.16,9.76,63.9096487238,136.35,64.51992,10.07456,65.3017368529,1.24992,0.36456000000000005,1.302,63.27,9.71,64.0107569085,136.19
2021-04-19 21:00:00,63.21936,9.02148,63.859804104,1.23936,0.36148,1.291,61.98,8.66,62.5820741107,136.04,63.19936,8.96148,63.8315535468,1.23936,0.36148,1.291,61.96,8.6,62.5539894811,135.97,64.75936,10.17148,65.5532891089,1.23936,0.36148,1.291,63.52,9.81,64.2730620089,136.1,64.84936,10.13148,65.6360143473,1.23936,0.36148,1.291,63.61,9.77,64.3559243582,135.96
2021-04-19 21:30:00,61.11488,9.85309,61.9040543096,1.24488,0.36309,1.29675,59.87,9.49,60.6174644801,136.3,61.07488,9.79309,61.85503681,1.24488,0.36309,1.29675,59.83,9.43,60.5685875681,136.18,62.58488,11.02309,63.548215693,1.24488,0.36309,1.29675,61.34,10.66,62.2593864409,136.37,62.68488,10.99309,63.641513247,1.24488,0.36309,1.29675,61.44,10.63,62.3527906352,136.17
2021-04-19 22:00:00,57.76472,10.84721,58.7743553045,1.22472,0.35721,1.27575,56.54,10.49,57.5048841404,135.68,57.72472,10.78721,58.7239916786,1.22472,0.35721,1.27575,56.5,10.43,57.4546334076,135.59,59.17472,12.02721,60.3846111809,1.22472,0.35721,1.27575,57.95,11.67,59.1133775046,135.74,59.26472,11.98721,60.4648678181,1.22472,0.35721,1.27575,58.04,11.63,59.1937369998,135.57
2021-04-19 22:30:00,53.95256,11.75533,55.2183530537,1.25256,0.36533000000000004,1.30475,52.7,11.39,53.9168072126,135.83,53.92256,11.67533,55.1720564014,1.25256,0.36533000000000004,1.30475,52.67,11.31,53.8706320735,135.75,55.29256,12.92533,56.7831959911,1.25256,0.36533000000000004,1.30475,54.04,12.56,55.4804037476,135.91,55.38256,12.90533,56.8662948904,1.25256,0.36533000000000004,1.30475,54.13,12.54,55.563553702,135.74
2021-04-19 23:00:00,50.89344,12.42267,52.387641338,1.24344,0.36267000000000005,1.29525,49.65,12.06,51.0936992202,135.83,50.85344,12.35267,52.3322158518,1.24344,0.36267000000000005,1.29525,49.61,11.99,51.0383404903,135.75,52.17344,13.61267,53.9200577333,1.24344,0.36267000000000005,1.29525,50.93,13.25,52.625349405,135.91,52.26344,13.58267,53.9995933778,1.24344,0.36267000000000005,1.29525,51.02,13.22,52.7049219713,135.74
2021-04-19 23:30:00,47.70424,13.22582,49.5037052012,1.25424,0.36582000000000003,1.3065,46.45,12.86,48.1973246145,136.39,47.65424,13.15582,49.4368505252,1.25424,0.36582000000000003,1.3065,46.4,12.79,48.1304903362,136.31,48.92424,14.42582,51.0067205596,1.25424,0.36582000000000003,1.3065,47.67,14.06,49.7002263576,136.48,49.00424,14.41582,51.0806362945,1.25424,0.36582000000000003,1.3065,47.75,14.05,49.774139872,136.3
2021-04-20 00:00:00,45.2444,13.75295,47.2884696841,1.2444,0.36295000000000005,1.2962500000000001,44.0,13.39,45.9923047911,137.0,45.1944,13.67295,47.217405192,1.2444,0.36295000000000005,1.2962500000000001,43.95,13.31,45.9212216736,136.9,46.4344,14.96295,48.7856882299,1.2444,0.36295000000000005,1.2962500000000001,45.19,14.6,47.4899578859,137.06,46.5044,14.95295,48.8492572417,1.2444,0.36295000000000005,1.2962500000000001,45.26,14.59,47.5535035513,136.87
2021-04-20 00:30:00,43.56632,14.32351,45.8605187178,1.24632,0.36351000000000006,1.29825,42.32,13.96,44.563034008,137.53,43.50632,14.26351,45.7847965755,1.24632,0.36351000000000006,1.29825,42.26,13.9,44.487274585,137.42,44.70632,15.56351,47.3379117776,1.24632,0.36351000000000006,1.29825,43.46,15.2,46.0414117942,137.55,44.77632,15.54351,47.3974633906,1.24632,0.36351000000000006,1.29825,43.53,15.18,46.1009034619,137.41
2021-04-20 01:00:00,43.13984,14.20162,45.4173073382,1.23984,0.36162000000000005,1.2915,41.9,13.84,44.1265860905,137.65,43.08984,14.13162,45.3479546953,1.23984,0.36162000000000005,1.2915,41.85,13.77,44.0571832963,137.42,44.28984,15.43162,46.9012241104,1.23984,0.36162000000000005,1.2915,43.05,15.07,45.6114832032,137.67,44.35984,15.42162,46.9640476136,1.23984,0.36162000000000005,1.2915,43.12,15.06,45.6742597094,137.41
2021-04-20 01:30:00,43.6616,14.24505,45.9266454693,1.2516,0.36505000000000004,1.30375,42.41,13.88,44.6235644027,137.55,43.6216,14.17505,45.8669383005,1.2516,0.36505000000000004,1.30375,42.37,13.81,44.5638081856,137.42,44.8316,15.47505,47.4273078623,1.2516,0.36505000000000004,1.30375,43.58,15.11,46.1251395662,137.67,44.9016,15.47505,47.4934822377,1.2516,0.36505000000000004,1.30375,43.65,15.11,46.1912827274,137.41
2021-04-20 02:00:00,44.71352,14.00686,46.8560668201,1.22352,0.35686,1.2745,43.49,13.65,45.5818231316,137.35,44.66352,13.93686,46.7874564969,1.22352,0.35686,1.2745,43.44,13.58,45.5131849028,137.24,45.89352,15.22686,48.3536187214,1.22352,0.35686,1.2745,44.67,14.87,47.0799936279,137.42,45.96352,15.20686,48.4137765708,1.22352,0.35686,1.2745,44.74,14.85,47.1401113703,137.23
2021-04-20 02:30:00,44.69336,14.20973,46.8978981913,1.23336,0.35973000000000005,1.28475,43.46,13.85,45.6135297911,137.35,44.63336,14.12973,46.8165151924,1.23336,0.35973000000000005,1.28475,43.4,13.77,45.5321084511,137.24,45.86336,15.42973,48.38930004,1.23336,0.35973000000000005,1.28475,44.63,15.07,47.105645097,137.42,45.94336,15.42973,48.4651307226,1.23336,0.35973000000000005,1.28475,44.71,15.07,47.1814476251,137.23
2021-04-20 03:00:00,44.03752,14.34511,46.3150661088,1.21752,0.35511000000000004,1.26825,42.82,13.99,45.0474472085,137.35,43.96752,14.26511,46.2237620522,1.21752,0.35511000000000004,1.26825,42.75,13.91,44.9560963608,137.24,45.17752,15.56511,47.7836892952,1.21752,0.35511000000000004,1.26825,43.96,15.21,46.5169399251,137.42,45.25752,15.555109999999999,47.8560817834,1.21752,0.35511000000000004,1.26825,44.04,15.2,46.5892863221,137.23
2021-04-20 03:30:00,43.11736,14.63798,45.5343517781,1.22736,0.35798,1.2785,41.89,14.28,44.2570954763,137.35,43.05736,14.57798,45.4582638367,1.22736,0.35798,1.2785,41.83,14.22,44.1809608316,137.35,44.25736,15.87798,47.0194019852,1.22736,0.35798,1.2785,43.03,15.52,45.7433197309,137.42,44.32736,15.86798,47.0819247042,1.22736,0.35798,1.2785,43.1,15.51,45.8057867523,137.33
2021-04-20 04:00:00,42.73848,14.66539,45.1846360676,1.21848,0.35539000000000004,1.26925,41.52,14.31,43.916813409,137.35,42.66848,14.58539,45.0924914699,1.21848,0.35539000000000004,1.26925,41.45,14.23,43.8245981157,137.35,43.85848,15.89539,46.6500770756,1.21848,0.35539000000000004,1.26925,42.64,15.54,45.3834903902,137.42,43.92848,15.885390000000001,46.7124926606,1.21848,0.35539000000000004,1.26925,42.71,15.53,45.445846895,137.33
2021-04-20 04:30:00,43.0628,14.44665,45.4214755381,1.2227999999999999,0.35665,1.2737500000000002,41.84,14.09,44.1487678197,137.35,43.0128,14.37665,45.3518360054,1.2227999999999999,0.35665,1.2737500000000002,41.79,14.02,44.0790709975,137.23,44.2128,15.66665,46.9064559103,1.2227999999999999,0.35665,1.2737500000000002,42.99,15.31,45.6348134652,137.42,44.2828,15.66665,46.9724419001,1.2227999999999999,0.35665,1.2737500000000002,43.06,15.31,45.7007625757,137.22
2021-04-20 05:00:00,43.44032,14.04301,45.6537789407,1.21032,0.35301000000000005,1.26075,42.23,13.69,44.3935693541,137.23,43.40032,13.97301,45.5942187625,1.21032,0.35301000000000005,1.26075,42.19,13.62,44.3339655343,137.14,44.60032,15.27301,47.1429037986,1.21032,0.35301000000000005,1.26075,43.39,14.92,45.8835319042,137.28,44.68032,15.25301,47.2121309555,1.21032,0.35301000000000005,1.26075,43.47,14.9,45.9527028585,137.12
2021-04-20 05:30:00,44.77832,13.47826,46.7628210724,1.22832,0.35826,1.2795,43.55,13.12,45.4833694882,136.58,44.74832,13.40826,46.7139548642,1.22832,0.35826,1.2795,43.52,13.05,45.4344902029,136.47,45.96832,14.67826,48.2549247254,1.22832,0.35826,1.2795,44.74,14.32,46.9758448567,136.66,46.03832,14.66826,48.3185757225,1.22832,0.35826,1.2795,44.81,14.31,47.039474912,136.46
2021-04-20 06:00:00,45.9404,13.10595,47.773279954,1.2204,0.35595000000000004,1.27125,44.72,12.75,46.5020526429,136.07,45.9304,13.03595,47.744503731500004,1.2204,0.35595000000000004,1.27125,44.71,12.68,46.4732880266,135.97,47.1704,14.29595,49.2891552227,1.2204,0.35595000000000004,1.27125,45.95,13.94,48.017976842,136.12,47.2504,14.28595,49.3628267785,1.2204,0.35595000000000004,1.27125,46.03,13.93,48.0916396061,135.96
2021-04-20 06:30:00,50.19544,11.756170000000001,51.5537557299,1.2554400000000001,0.36617000000000005,1.30775,48.94,11.39,50.2479422464,136.3,50.18544,11.69617,51.530367558,1.2554400000000001,0.36617000000000005,1.30775,48.93,11.33,50.2246333984,136.25,51.49544,12.94617,53.097868681,1.2554400000000001,0.36617000000000005,1.30775,50.24,12.58,51.7910610048,136.42,51.58544,12.91617,53.1778625695,1.2554400000000001,0.36617000000000005,1.30775,50.33,12.55,51.8711037091,136.25
2021-04-20 07:00:00,54.91896,10.15928,55.8507219076,1.36896,0.39928,1.426,53.55,9.76,54.4321605303,136.59,54.91896,10.10928,55.8416485215,1.36896,0.39928,1.426,53.55,9.71,54.423217472,136.49,56.32896,11.31928,57.4550070438,1.36896,0.39928,1.426,54.96,10.92,56.0343466099,136.66,56.41896,11.28928,57.5373521323,1.36896,0.39928,1.426,55.05,10.89,56.1167942776,136.48
2021-04-20 07:30:00,60.36408,8.30369,60.9325317204,1.6240800000000002,0.47369000000000006,1.69175,58.74,7.83,59.2595688476,136.39,60.33408,8.24369,60.8946601457,1.6240800000000002,0.47369000000000006,1.69175,58.71,7.77,59.2219300597,136.28,61.85408,9.43369,62.5693352982,1.6240800000000002,0.47369000000000006,1.69175,60.23,8.96,60.8928115626,136.45,61.95408,9.39369,62.6621850917,1.6240800000000002,0.47369000000000006,1.69175,60.33,8.92,60.9858614762,136.25
2021-04-20 08:00:00,63.35968,7.18324,63.7655705424,1.9996800000000001,0.5832400000000001,2.083,61.36,6.6,61.7139335969,135.78,63.31968,7.12324,63.7190899449,1.9996800000000001,0.5832400000000001,2.083,61.32,6.54,61.6677711613,135.68,64.88968,8.28324,65.4162260865,1.9996800000000001,0.5832400000000001,2.083,62.89,7.7,63.3596251567,135.85,64.97968,8.24324,65.5004566289,1.9996800000000001,0.5832400000000001,2.083,62.98,7.66,63.4441171426,135.66
2021-04-20 08:30:00,64.35664,6.57652,64.6917902628,2.45664,0.71652,2.559,61.9,5.86,62.176760932,135.78,64.27664,6.51652,64.6061257359,2.45664,0.71652,2.559,61.82,5.8,62.0914841182,135.68,65.84664,7.67652,66.2926010849,2.45664,0.71652,2.559,63.39,6.96,63.7709471468,135.85,65.94664,7.62652,66.3861667413,2.45664,0.71652,2.559,63.49,6.91,63.8649215141,135.66
2021-04-20 09:00:00,63.87504,6.43897,64.1987622129,2.94504,0.8589700000000001,3.06775,60.93,5.58,61.1849760971,135.9,63.79504,6.37897,64.1131685917,2.94504,0.8589700000000001,3.06775,60.85,5.52,61.0998600653,135.78,65.33504,7.52897,65.767414736,2.94504,0.8589700000000001,3.06775,62.39,6.67,62.7455257369,135.96,65.44504,7.48897,65.8721331996,2.94504,0.8589700000000001,3.06775,62.5,6.63,62.8506714363,135.76
2021-04-20 09:30:00,64.13408,6.13744,64.4270780588,3.4540800000000003,1.00744,3.598,60.68,5.13,60.8964637725,136.21,64.02408,6.07744,64.311881459,3.4540800000000003,1.00744,3.598,60.57,5.07,60.7818212955,136.11,65.56408,7.21744,65.9601396784,3.4540800000000003,1.00744,3.598,62.11,6.21,62.419677987,136.32,65.66408,7.16744,66.0540960002,3.4540800000000003,1.00744,3.598,62.21,6.16,62.5142359787,136.11
2021-04-20 10:00:00,64.35008,6.32044,64.6597305732,3.9100800000000002,1.14044,4.073,60.44,5.18,60.6615693829,136.38,64.24008,6.25044,64.5434417939,3.9100800000000002,1.14044,4.073,60.33,5.11,60.5460238166,136.28,65.78008,7.38044,66.1928230203,3.9100800000000002,1.14044,4.073,61.87,6.24,62.1838765276,136.46,65.87008,7.34044,66.2778205631,3.9100800000000002,1.14044,4.073,61.96,6.2,62.2694274905,136.26
2021-04-20 10:30:00,64.11984,6.39162,64.4376185768,4.35984,1.27162,4.5415,59.76,5.12,59.9789296337,136.38,63.98984,6.33162,64.3023252694,4.35984,1.27162,4.5415,59.63,5.06,59.8443021515,136.28,65.51984,7.47162,65.9444807323,4.35984,1.27162,4.5415,61.16,6.2,61.4734544336,136.46,65.61984,7.43162,66.0393244775,4.35984,1.27162,4.5415,61.26,6.16,61.5689304763,136.26
2021-04-20 11:00:00,62.88384,6.46362,63.2151541693,4.50384,1.31362,4.6915,58.38,5.15,58.6067137792,136.06,62.75384,6.39362,63.0787033114,4.50384,1.31362,4.6915,58.25,5.08,58.4710945682,135.9,64.26384,7.52362,64.7027510192,4.50384,1.31362,4.6915,59.76,6.21,60.0817917509,136.07,64.35384,7.48362,64.7875087579,4.50384,1.31362,4.6915,59.85,6.17,60.1671953809,135.87
2021-04-20 11:30:00,62.28448,6.40589,62.6130327932,4.85448,1.41589,5.05675,57.43,4.99,57.6463788976,136.06,62.14448,6.33589,62.4666302642,4.85448,1.41589,5.05675,57.29,4.92,57.5008739064,135.9,63.62448,7.46589,64.0610175439,4.85448,1.41589,5.05675,58.77,6.05,59.0805839511,136.07,63.72448,7.42589,64.1556949426,4.85448,1.41589,5.05675,58.87,6.01,59.175983304,135.97
2021-04-20 12:00:00,61.61784,6.66687,61.9774584979,5.09784,1.4868700000000001,5.31025,56.52,5.18,56.7568744735,136.21,61.47784,6.60687,61.8318327584,5.09784,1.4868700000000001,5.31025,56.38,5.12,56.612002261,136.08,62.94784,7.73687,63.4215240913,5.09784,1.4868700000000001,5.31025,57.85,6.25,58.1866393599,136.3,63.03784,7.6968700000000005,63.5059924705,5.09784,1.4868700000000001,5.31025,57.94,6.21,58.2718431148,136.07
2021-04-20 12:30:00,61.71136,6.68248,62.0721152531,5.15136,1.50248,5.366,56.56,5.18,56.7967076511,136.07,61.57136,6.61248,61.9254169465,5.15136,1.50248,5.366,56.42,5.11,56.6509355616,136.08,63.05136,7.7424800000000005,63.524955682,5.15136,1.50248,5.366,57.9,6.24,58.2352779679,136.12,63.14136,7.70248,63.6094296532,5.15136,1.50248,5.366,57.99,6.2,58.3204946824,135.98
2021-04-20 13:00:00,61.64208,6.58644,61.9929610408,5.06208,1.47644,5.273,56.58,5.11,56.8102851603,136.4,61.52208,6.52644,61.8672833297,5.06208,1.47644,5.273,56.46,5.05,56.6853958264,136.31,62.99208,7.65644,63.4556791485,5.06208,1.47644,5.273,57.93,6.18,58.2587100784,136.45,63.09208,7.62644,63.5513425964,5.06208,1.47644,5.273,58.03,6.15,58.3549775083,136.29
2021-04-20 13:30:00,60.88416,7.26538,61.3161209263,4.54416,1.32538,4.7335,56.34,5.94,56.6522656211,136.72,60.73416,7.19538,61.1589051917,4.54416,1.32538,4.7335,56.19,5.87,56.4957786034,136.66,62.20416,8.36538,62.764138676900004,4.54416,1.32538,4.7335,57.66,7.04,58.088184685,136.81,62.29416,8.31538,62.8467017006,4.54416,1.32538,4.7335,57.75,6.99,58.1714930185,136.64
2021-04-20 14:00:00,59.59464,7.42427,60.0553153498,4.81464,1.40427,5.01525,54.78,6.02,55.1097886042,136.83,59.41464,7.36427,59.8692902828,4.81464,1.40427,5.01525,54.6,5.96,54.9243261224,136.66,60.88464,8.52427,61.4784723864,4.81464,1.40427,5.01525,56.07,7.12,56.5202556611,136.81,60.96464,8.48427,61.5521743545,4.81464,1.40427,5.01525,56.15,7.08,56.5946013326,136.64
2021-04-20 14:30:00,59.62872,7.39546,60.0855812775,5.05872,1.47546,5.2695,54.57,5.92,54.890174895,136.83,59.45872,7.32546,59.9082777941,5.05872,1.47546,5.2695,54.4,5.85,54.7136408951,136.66,60.89872,8.48546,61.4870484659,5.05872,1.47546,5.2695,55.84,7.01,56.2782879981,136.9,60.99872,8.45546,61.5819668852,5.05872,1.47546,5.2695,55.94,6.98,56.3737882353,136.64
2021-04-20 15:00:00,59.61936,6.92648,60.0203649772,3.03936,0.88648,3.166,56.58,6.04,56.901476255,136.83,59.44936,6.85648,59.843443437,3.03936,0.88648,3.166,56.41,5.97,56.7250297488,136.66,60.93936,8.02648,61.4656813059,3.03936,0.88648,3.166,57.9,7.14,58.3385772881,136.9,61.01936,7.98648,61.5397932853,3.03936,0.88648,3.166,57.98,7.1,58.4131012702,136.64
2021-04-20 15:30:00,59.3832,6.96885,59.7907125945,2.5332,0.73885,2.63875,56.85,6.23,57.1903435905,136.63,59.2332,6.90885,59.634756565,2.5332,0.73885,2.63875,56.7,6.17,57.0347166207,136.49,60.7132,8.06885,61.2470325368,2.5332,0.73885,2.63875,58.18,7.33,58.6399292292,136.68,60.8132,8.03885,61.3422236601,2.5332,0.73885,2.63875,58.28,7.3,58.7354101033,136.47
2021-04-20 16:00:00,60.57904,6.94972,60.9763781755,2.63904,0.7697200000000001,2.749,57.94,6.18,58.2686536656,136.34,60.43904,6.87972,60.8293358783,2.63904,0.7697200000000001,2.749,57.8,6.11,58.1220448711,136.18,61.94904,8.04972,62.4698451175,2.63904,0.7697200000000001,2.749,59.31,7.28,59.7551211194,136.37,62.04904,7.99972,62.5625997302,2.63904,0.7697200000000001,2.749,59.41,7.23,59.8483166012,136.16
2021-04-20 16:30:00,62.02608,7.30344,62.4545821858,2.4460800000000003,0.7134400000000001,2.548,59.58,6.59,59.9433440842,136.46,61.89608,7.24344,62.3184735243,2.4460800000000003,0.7134400000000001,2.548,59.45,6.53,59.8075530347,136.34,63.43608,8.41344,63.9915792773,2.4460800000000003,0.7134400000000001,2.548,60.99,7.7,61.4741417183,136.53,63.53608,8.37344,64.0854738548,2.4460800000000003,0.7134400000000001,2.548,61.09,7.66,61.5683660657,136.32
2021-04-20 17:00:00,63.55392,7.83781,64.0353965629,3.04392,0.8878100000000001,3.17075,60.51,6.95,60.9078205159,136.46,63.46392,7.76781,63.9375321229,3.04392,0.8878100000000001,3.17075,60.42,6.88,60.8104497599,136.34,65.01392,8.94781,65.6267711956,3.04392,0.8878100000000001,3.17075,61.97,8.06,62.4919554823,136.53,65.10392,8.90781,65.7104974746,3.04392,0.8878100000000001,3.17075,62.06,8.02,62.5760657121,136.32
2021-04-20 17:30:00,65.16528,8.01279,65.6560623329,2.85528,0.83279,2.97425,62.31,7.18,62.7223126168,136.6,65.06528,7.95279,65.5495044242,2.85528,0.83279,2.97425,62.21,7.12,62.6161201289,136.51,66.64528,9.14279,67.2694875502,2.85528,0.83279,2.97425,63.79,8.31,64.3289996813,136.65,66.75528,9.10279,67.3730524295,2.85528,0.83279,2.97425,63.9,8.27,64.4329333493,136.48
2021-04-20 18:00:00,65.6672,8.12835,66.1683551977,2.4972,0.72835,2.6012500000000003,63.17,7.4,63.6019567309,136.6,65.5772,8.05835,66.0704636321,2.4972,0.72835,2.6012500000000003,63.08,7.33,63.5044510251,136.51,67.1772,9.24835,67.8108264038,2.4972,0.72835,2.6012500000000003,64.68,8.52,65.238736959,136.65,67.2872,9.20835,67.9143651488,2.4972,0.72835,2.6012500000000003,64.79,8.48,65.3425933064,136.48
2021-04-20 18:30:00,65.16344,8.41267,65.7042382892,1.72344,0.5026700000000001,1.79525,63.44,7.91,63.9312263295,136.77,65.08344,8.35267,65.6172329374,1.72344,0.5026700000000001,1.79525,63.36,7.85,63.8444367193,136.72,66.70344,9.552669999999999,67.3839922531,1.72344,0.5026700000000001,1.79525,64.98,9.05,65.6071863442,136.81,66.79344,9.51267,67.4674330145,1.72344,0.5026700000000001,1.79525,65.07,9.01,65.6908288881,136.63
2021-04-20 19:00:00,64.2212,8.67285,64.8041731416,1.3812,0.40285000000000004,1.43875,62.84,8.27,63.3818467702,136.49,64.1512,8.61285,64.7267923395,1.3812,0.40285000000000004,1.43875,62.77,8.21,63.3046364811,136.45,65.7312,9.812850000000001,66.4596319472,1.3812,0.40285000000000004,1.43875,64.35,9.41,65.0343801385,136.54,65.8412,9.77285,66.5625436305,1.3812,0.40285000000000004,1.43875,64.46,9.37,65.1374585012,136.36
2021-04-20 19:30:00,63.68752,8.54261,64.2578897052,1.27752,0.37261000000000005,1.33075,62.41,8.17,62.9424896235,136.34,63.62752,8.48261,64.1904663775,1.27752,0.37261000000000005,1.33075,62.35,8.11,62.8752304171,136.29,65.20752,9.68261,65.9224817567,1.27752,0.37261000000000005,1.33075,63.93,9.31,64.6043419593,136.39,65.31752,9.63261,66.02397742,1.27752,0.37261000000000005,1.33075,64.04,9.26,64.7060213581,136.19
2021-04-20 20:00:00,63.7816,8.35505,64.3265058826,1.2516,0.36505000000000004,1.30375,62.53,7.99,63.0384089266,136.34,63.7316,8.28505,64.2678682707,1.2516,0.36505000000000004,1.30375,62.48,7.92,62.9799714195,136.29,65.3116,9.48505,65.9967519509,1.2516,0.36505000000000004,1.30375,64.06,9.12,64.7059348128,136.39,65.4016,9.44505,66.0800896796,1.2516,0.36505000000000004,1.30375,64.15,9.08,64.7894196609,136.19
2021-04-20 20:30:00,64.174,8.29575,64.7079728014,1.254,0.36575,1.30625,62.92,7.93,63.4177522465,136.21,64.104,8.23575,64.6308780233,1.254,0.36575,1.30625,62.85,7.87,63.3408193821,136.16,65.694,9.42575,66.3667567315,1.254,0.36575,1.30625,64.44,9.06,65.0737827393,136.27,65.804,9.38575,66.4699835946,1.254,0.36575,1.30625,64.55,9.02,65.1771654799,136.05
2021-04-20 21:00:00,63.47656,8.50358,64.0436143753,1.2465600000000001,0.36358,1.2985,62.23,8.14,62.7601187061,136.38,63.40656,8.44358,63.9662871695,1.2465600000000001,0.36358,1.2985,62.16,8.08,62.6829482395,136.33,64.97656,9.65358,65.6897629487,1.2465600000000001,0.36358,1.2985,63.73,9.29,64.4035480389,136.43,65.07656,9.61358,65.7828213278,1.2465600000000001,0.36358,1.2985,63.83,9.25,64.4967549571,136.23
2021-04-20 21:30:00,60.78832,9.62701,61.5459110743,1.2583199999999999,0.36701,1.31075,59.53,9.26,60.2459002755,136.26,60.71832,9.57701,61.4689637473,1.2583199999999999,0.36701,1.31075,59.46,9.21,60.1690593245,136.22,62.23832,10.79701,63.1679024613,1.2583199999999999,0.36701,1.31075,60.98,10.43,61.8655421054,136.34,62.33832,10.74701,63.2579193806,1.2583199999999999,0.36701,1.31075,61.08,10.38,61.9557164433,136.13
2021-04-20 22:00:00,57.51768,10.71099,58.5064852761,1.2376800000000001,0.36099000000000003,1.28925,56.28,10.35,57.2237791482,135.29,57.45768,10.64099,58.4347127927,1.2376800000000001,0.36099000000000003,1.28925,56.22,10.28,57.1521373179,135.27,58.89768,11.85099,60.078138065,1.2376800000000001,0.36099000000000003,1.28925,57.66,11.49,58.7936705777,135.36,58.98768,11.83099,60.162436089,1.2376800000000001,0.36099000000000003,1.28925,57.75,11.47,58.8780383505,135.14
2021-04-20 22:30:00,54.23424,11.43707,55.4270634128,1.22424,0.35707000000000005,1.27525,53.01,11.08,54.1555768135,135.76,54.17424,11.35707,55.3518863144,1.22424,0.35707000000000005,1.27525,52.95,11.0,54.0805186735,135.74,55.57424,12.59707,56.9840532444,1.22424,0.35707000000000005,1.27525,54.35,12.24,55.7112205933,135.83,55.66424,12.57707,57.0674189408,1.22424,0.35707000000000005,1.27525,54.44,12.22,55.7946413198,135.65
2021-04-20 23:00:00,51.1644,12.1442,52.5859051553,1.2144,0.3542,1.2650000000000001,49.95,11.79,51.3225739807,135.98,51.1144,12.0742,52.5211213989,1.2144,0.3542,1.2650000000000001,49.9,11.72,51.257861836000004,135.92,52.4344,13.3242,54.100837415,1.2144,0.3542,1.2650000000000001,51.22,12.97,52.8366283936,136.02,52.5244,13.2942,54.1807008906,1.2144,0.3542,1.2650000000000001,51.31,12.94,52.9165352229,135.81
2021-04-20 23:30:00,47.75712,13.20791,49.5498879642,1.22712,0.35791,1.2782499999999999,46.53,12.85,48.271766075,136.65,47.72712,13.13791,49.5023500721,1.22712,0.35791,1.2782499999999999,46.5,12.78,48.2242511606,136.62,48.99712,14.417910000000001,51.0743957092,1.22712,0.35791,1.2782499999999999,47.77,14.06,49.7961494495,136.7,49.07712,14.40791,51.1483291815,1.22712,0.35791,1.2782499999999999,47.85,14.05,49.8700812111,136.53
2021-04-21 00:00:00,45.44376,13.87693,47.515308156,1.22376,0.35693,1.27475,44.22,13.52,46.24066176,137.27,45.41376,13.81693,47.4691178764,1.22376,0.35693,1.27475,44.19,13.46,46.194455295,137.24,46.65376,15.09693,49.0356056102,1.22376,0.35693,1.27475,45.43,14.74,47.7614122488,137.3,46.72376,15.08693,49.0991365032,1.22376,0.35693,1.27475,45.5,14.73,47.8249192367,137.14
2021-04-21 00:30:00,43.54888,14.04134,45.7565752461,1.23888,0.36134000000000005,1.2905,42.31,13.68,44.466599825,137.27,43.51888,13.98134,45.7096355777,1.23888,0.36134000000000005,1.2905,42.28,13.62,44.4196217904,137.24,44.71888,15.27134,47.2545453248,1.23888,0.36134000000000005,1.2905,43.48,14.91,45.9654054698,137.3,44.78888,15.26134,47.3175683045,1.23888,0.36134000000000005,1.2905,43.55,14.9,46.0283879796,137.14
2021-04-21 01:00:00,42.95168,14.25924,45.2567424833,1.23168,0.35924,1.283,41.72,13.9,43.9746335971,137.56,42.93168,14.19924,45.2188850393,1.23168,0.35924,1.283,41.7,13.84,43.9367226816,137.54,44.12168,15.48924,46.7615141094,1.23168,0.35924,1.283,42.89,15.13,45.4804243604,137.61,44.20168,15.47924,46.8336992538,1.23168,0.35924,1.283,42.97,15.12,45.5525553619,137.45
2021-04-21 01:30:00,43.30192,14.19806,45.5701786638,1.26192,0.36806000000000005,1.3145,42.04,13.83,44.2564176137,137.32,43.28192,14.12806,45.5294045453,1.26192,0.36806000000000005,1.3145,42.02,13.76,44.2155854875,137.27,44.48192,15.41806,47.0782091954,1.26192,0.36806000000000005,1.3145,43.22,15.05,45.7653897613,137.37,44.55192,15.41806,47.1443543794,1.26192,0.36806000000000005,1.3145,43.29,15.05,45.8315022665,137.15
2021-04-21 02:00:00,44.48328,13.94554,46.6180253277,1.25328,0.36554000000000003,1.3054999999999999,43.23,13.58,45.312793999,136.91,44.46328,13.88554,46.5810207,1.25328,0.36554000000000003,1.3054999999999999,43.21,13.52,45.2757606231,136.89,45.68328,15.16554,48.1347657629,1.25328,0.36554000000000003,1.3054999999999999,44.43,14.8,46.8301708304,136.95,45.75328,15.15554,48.1980603702,1.25328,0.36554000000000003,1.3054999999999999,44.5,14.79,46.8934334422,136.77
2021-04-21 02:30:00,44.27072,14.22771,46.5007997906,1.26072,0.36771000000000004,1.31325,43.01,13.86,45.1880481986,137.1,44.25072,14.15771,46.4603806803,1.26072,0.36771000000000004,1.31325,42.99,13.79,45.147582438,137.06,45.46072,15.44771,48.0136314723,1.26072,0.36771000000000004,1.31325,44.2,15.08,46.7016744882,137.14,45.53072,15.42771,48.0734926915,1.26072,0.36771000000000004,1.31325,44.27,15.06,46.7614852202,136.97
2021-04-21 03:00:00,43.46304,14.46547,45.8070482389,1.25304,0.36547,1.30525,42.21,14.1,44.5027426121,137.28,43.44304,14.40547,45.76915217,1.25304,0.36547,1.30525,42.19,14.04,44.4647916896,137.22,44.64304,15.69547,47.3217581981,1.25304,0.36547,1.30525,43.39,15.33,46.0184854162,137.35,44.71304,15.69547,47.387801432,1.25304,0.36547,1.30525,43.46,15.33,46.0844930535,137.16
2021-04-21 03:30:00,42.62384,14.54862,45.0383623176,1.26384,0.36862,1.3165,41.36,14.18,43.7232432466,137.06,42.59384,14.47862,44.9873942683,1.26384,0.36862,1.3165,41.33,14.11,43.672199395,137.0,43.77384,15.77862,46.530784621,1.26384,0.36862,1.3165,42.51,15.41,45.2169017072,137.13,43.85384,15.76862,46.6026679435,1.26384,0.36862,1.3165,42.59,15.4,45.288719346,136.93
2021-04-21 04:00:00,42.66424,14.50582,45.0628027163,1.25424,0.36582000000000003,1.3065,41.41,14.14,43.7576016253,137.06,42.65424,14.44582,45.0340527318,1.25424,0.36582000000000003,1.3065,41.4,14.08,43.7287822835,137.0,43.83424,15.73582,46.5731320339,1.25424,0.36582000000000003,1.3065,42.58,15.37,45.269120822,137.13,43.90424,15.72582,46.6356484318,1.25424,0.36582000000000003,1.3065,42.65,15.36,45.3315795004,136.93
2021-04-21 04:30:00,42.87384,14.06862,45.12307863,1.26384,0.36862,1.3165,41.61,13.7,43.8073292955,136.66,42.87384,13.99862,45.1013028443,1.26384,0.36862,1.3165,41.61,13.63,43.7854884636,136.59,44.06384,15.27862,46.637519495,1.26384,0.36862,1.3165,42.8,14.91,45.3227106427,136.71,44.13384,15.26862,46.7003917526,1.26384,0.36862,1.3165,42.87,14.9,45.3855362423,136.49
2021-04-21 05:00:00,42.92328,13.64554,45.0400791279,1.25328,0.36554000000000003,1.3054999999999999,41.67,13.28,43.73496656,136.39,42.92328,13.59554,45.0249561227,1.25328,0.36554000000000003,1.3054999999999999,41.67,13.23,43.7198101551,136.36,44.10328,14.85554,46.5380100074,1.25328,0.36554000000000003,1.3054999999999999,42.85,14.49,45.233644558,136.45,44.18328,14.84554,46.6106456665,1.25328,0.36554000000000003,1.3054999999999999,42.93,14.48,45.3062390847,136.3
2021-04-21 05:30:00,44.33408,13.27869,46.2799552459,1.26408,0.36869,1.31675,43.07,12.91,44.9632405416,136.1,44.33408,13.20869,46.2599193791,1.26408,0.36869,1.31675,43.07,12.84,44.9431919205,136.07,45.54408,14.46869,47.7870925393,1.26408,0.36869,1.31675,44.28,14.1,46.4707262693,136.16,45.61408,14.45869,47.8507890297,1.26408,0.36869,1.31675,44.35,14.09,46.5344023277,136.02
2021-04-21 06:00:00,46.02208,12.91519,47.799937032,1.25208,0.36519,1.3042500000000001,44.77,12.55,46.4957567956,136.35,46.03208,12.85519,47.7933917928,1.25208,0.36519,1.3042500000000001,44.78,12.49,46.4892299355,136.29,47.27208,14.11519,49.3344518188,1.25208,0.36519,1.3042500000000001,46.02,13.75,48.030229023,136.39,47.35208,14.09519,49.4054031606,1.25208,0.36519,1.3042500000000001,46.1,13.73,48.1011735824,136.2
2021-04-21 06:30:00,49.87064,11.36477,51.1491811387,1.25064,0.36477000000000004,1.30275,48.62,11.0,49.8488154323,136.05,49.88064,11.28477,51.1412189996,1.25064,0.36477000000000004,1.30275,48.63,10.92,49.8409801268,136.01,51.19064,12.51477,52.6982076713,1.25064,0.36477000000000004,1.30275,49.94,12.15,51.3967518429,136.11,51.28064,12.49477,52.7808991602,1.25064,0.36477000000000004,1.30275,50.03,12.13,51.4794891195,135.93
2021-04-21 07:00:00,54.96896,9.33428,55.755854819,1.24896,0.36428000000000005,1.301,53.72,8.97,54.4637429856,136.67,54.96896,9.28428,55.7475059406,1.24896,0.36428000000000005,1.301,53.72,8.92,54.4555304813,136.59,56.38896,10.48428,57.3553392196,1.24896,0.36428000000000005,1.301,55.14,10.12,56.0609846506,136.72,56.47896,10.45428,57.438357332,1.24896,0.36428000000000005,1.301,55.23,10.09,56.144109219,136.53
2021-04-21 07:30:00,60.33256,7.92408,60.8507094453,1.2825600000000001,0.37408,1.336,59.05,7.55,59.5307063623,136.17,60.33256,7.86408,60.8429252288,1.2825600000000001,0.37408,1.336,59.05,7.49,59.523126598,136.08,61.84256,9.04408,62.500380882,1.2825600000000001,0.37408,1.336,60.56,8.67,61.1774672572,136.23,61.94256,9.00408,62.5935635349,1.2825600000000001,0.37408,1.336,60.66,8.63,61.2708127904,136.04
2021-04-21 08:00:00,64.13392,6.60781,64.4734274532,1.36392,0.39781000000000005,1.42075,62.77,6.21,63.0764377561,135.88,64.11392,6.54781,64.4474092075,1.36392,0.39781000000000005,1.42075,62.75,6.15,63.0506542393,135.79,65.69392,7.70781,66.1445497374,1.36392,0.39781000000000005,1.42075,64.33,7.31,64.7439958606,135.92,65.79392,7.65781,66.2380703445,1.36392,0.39781000000000005,1.42075,64.43,7.26,64.8377397817,135.74
2021-04-21 08:30:00,65.82328,5.72429,66.0717162329,1.5232800000000002,0.44429,1.5867499999999999,64.3,5.28,64.5164196155,135.54,65.75328,5.65429,65.9959455282,1.5232800000000002,0.44429,1.5867499999999999,64.23,5.21,64.4409574727,135.46,67.37328,6.80429,67.7160041671,1.5232800000000002,0.44429,1.5867499999999999,65.85,6.36,66.156421457,135.6,67.47328,6.75429,67.8105002736,1.5232800000000002,0.44429,1.5867499999999999,65.95,6.31,66.2511781027,135.43
2021-04-21 09:00:00,65.80584,5.48712,66.034211315,1.8758400000000002,0.54712,1.9540000000000002,63.93,4.94,64.1205778202,135.44,65.73584,5.42712,65.9594897797,1.8758400000000002,0.54712,1.9540000000000002,63.86,4.88,64.0461864595,135.32,67.32584,6.56712,67.6453678887,1.8758400000000002,0.54712,1.9540000000000002,65.45,6.02,65.7262725248,135.51,67.43584,6.5071200000000005,67.7490599728,1.8758400000000002,0.54712,1.9540000000000002,65.56,5.96,65.8303516624,135.28
2021-04-21 09:30:00,66.91008,4.59919,67.0679607135,1.78008,0.51919,1.85425,65.13,4.08,65.2576685149,135.26,66.82008,4.53919,66.974079591,1.78008,0.51919,1.85425,65.04,4.02,65.1641158921,135.13,68.45008,5.64919,68.6827984263,1.78008,0.51919,1.85425,66.67,5.13,66.8670756053,135.32,68.56008,5.59919,68.7883383886,1.78008,0.51919,1.85425,66.78,5.08,66.9729408045,135.09
2021-04-21 10:00:00,66.7728,4.6704,66.9359354607,2.0928,0.6104,2.18,64.68,4.06,64.8072989716,135.63,66.6828,4.6104,66.8419898268,2.0928,0.6104,2.18,64.59,4.0,64.713739654,135.5,68.2928,5.7304,68.532795186,2.0928,0.6104,2.18,66.2,5.12,66.3976987553,135.66,68.4028,5.6804,68.63825458150001,2.0928,0.6104,2.18,66.31,5.07,66.5035412591,135.46
2021-04-21 10:30:00,66.4612,4.86285,66.6388656533,1.8612000000000002,0.54285,1.9387500000000002,64.6,4.32,64.7442846898,135.88,66.3512,4.79285,66.5240794943,1.8612000000000002,0.54285,1.9387500000000002,64.49,4.25,64.6298893702,135.79,67.9712,5.92285,68.228763594,1.8612000000000002,0.54285,1.9387500000000002,66.11,5.38,66.32854966,135.94,68.0712,5.87285,68.3240706967,1.8612000000000002,0.54285,1.9387500000000002,66.21,5.33,66.4241898709,135.75
2021-04-21 11:00:00,66.54656,4.66733,66.7100338567,2.35656,0.6873300000000001,2.45475,64.19,3.98,64.3132684599,135.88,66.44656,4.60733,66.6061020145,2.35656,0.6873300000000001,2.45475,64.09,3.92,64.2097695059,135.79,68.04656,5.72733,68.2871630452,2.35656,0.6873300000000001,2.45475,65.69,5.04,65.8830607971,135.94,68.15656,5.67733,68.3926073999,2.35656,0.6873300000000001,2.45475,65.8,4.99,65.9889392247,135.75
2021-04-21 11:30:00,66.77728,4.72254,66.9440625317,2.95728,0.8625400000000001,3.0805,63.82,3.86,63.9366248718,135.88,66.68728,4.66254,66.8500754902,2.95728,0.8625400000000001,3.0805,63.73,3.8,63.8431899266,135.88,68.28728,5.78254,68.5316742729,2.95728,0.8625400000000001,3.0805,65.33,4.92,65.5150005724,135.94,68.39728,5.72254,68.6362540896,2.95728,0.8625400000000001,3.0805,65.44,4.86,65.6202194449,135.85
2021-04-21 12:00:00,66.44232,4.87401,66.6208515441,3.44232,1.00401,3.58575,63.0,3.87,63.1187523641,135.88,66.34232,4.80401,66.5160276555,3.44232,1.00401,3.58575,62.9,3.8,63.0146808292,135.88,67.92232,5.92401,68.1801690278,3.44232,1.00401,3.58575,64.48,4.92,64.6674322979,135.94,68.02232,5.88401,68.2763325894,3.44232,1.00401,3.58575,64.58,4.88,64.7641166079,135.85
2021-04-21 12:30:00,64.86048,5.22389,65.070507087,4.47048,1.30389,4.65675,60.39,3.92,60.5170926268,135.61,64.76048,5.17389,64.9668292867,4.47048,1.30389,4.65675,60.29,3.87,60.4140794848,135.49,66.29048,6.29389,66.5885935425,4.47048,1.30389,4.65675,61.82,4.99,62.0210649699,135.67,66.39048,6.23389,66.6825105943,4.47048,1.30389,4.65675,61.92,4.93,62.1159504475,135.46
2021-04-21 13:00:00,63.8596,5.92905,64.1342509589,4.4196,1.28905,4.60375,59.44,4.64,59.6208285753,135.44,63.7496,5.86905,64.0191943722,4.4196,1.28905,4.60375,59.33,4.58,59.5065147694,135.32,65.2596,6.98905,65.6327830589,4.4196,1.28905,4.60375,60.84,5.7,61.1064284671,135.47,65.3696,6.94905,65.7379182821,4.4196,1.28905,4.60375,60.95,5.66,61.2122381555,135.27
2021-04-21 13:30:00,62.9108,5.7519,63.1731993036,3.1608,0.9219,3.2925,59.75,4.83,59.944903036,135.44,62.7908,5.7019,63.0491572366,3.1608,0.9219,3.2925,59.63,4.78,59.821277987,135.32,64.3208,6.8219,64.68155558,3.1608,0.9219,3.2925,61.16,5.9,61.4439224008,135.56,64.4108,6.7719000000000005,64.7658072307,3.1608,0.9219,3.2925,61.25,5.85,61.5287331253,135.36
2021-04-21 14:00:00,61.7856,6.22455,62.0983525551,3.6156,1.05455,3.7662500000000003,58.17,5.17,58.3992962286,135.64,61.6756,6.16455,61.982911452,3.6156,1.05455,3.7662500000000003,58.06,5.11,58.2844378887,135.58,63.1556,7.29455,63.5754690982,3.6156,1.05455,3.7662500000000003,59.54,6.24,59.8660939097,135.73,63.2556,7.25455,63.6702397283,3.6156,1.05455,3.7662500000000003,59.64,6.2,59.9614009176,135.56
2021-04-21 14:30:00,60.53648,6.58689,60.8937807224,4.44648,1.29689,4.63175,56.09,5.29,56.3389048527,135.9,60.41648,6.53689,60.769087425,4.44648,1.29689,4.63175,55.97,5.24,56.2147534016,135.8,61.87648,7.66689,62.3496590164,4.44648,1.29689,4.63175,57.43,6.37,57.7821927587,135.95,61.95648,7.62689,62.4241528982,4.44648,1.29689,4.63175,57.51,6.33,57.8573158728,135.78
