Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-21 15:00:00,59.31328,6.95554,59.7197180255,4.37328,1.27554,4.5555,54.94,5.68,55.2328344375,136.29,59.19328,6.8955400000000004,59.5935639902,4.37328,1.27554,4.5555,54.82,5.62,55.1073207478,136.2,60.63328,8.03554,61.1634249094,4.37328,1.27554,4.5555,56.26,6.76,56.6646732983,136.38,60.73328,7.99554,61.2573257615,4.37328,1.27554,4.5555,56.36,6.72,56.7592107063,136.18
2021-04-21 15:30:00,59.23344,7.23767,59.6739832864,4.00344,1.16767,4.17025,55.23,6.07,55.5625575365,136.65,59.12344,7.17767,59.5575360812,4.00344,1.16767,4.17025,55.12,6.01,55.4466815959,136.57,60.57344,8.33767,61.1445694601,4.00344,1.16767,4.17025,56.57,7.17,57.0225727234,136.76,60.66344,8.29767,61.2282964001,4.00344,1.16767,4.17025,56.66,7.13,57.1068516029,136.56
2021-04-21 16:00:00,60.11992,7.33081,60.5652173781,3.73992,1.09081,3.89575,56.38,6.24,56.7242628864,136.65,60.00992,7.28081,60.449985051,3.73992,1.09081,3.89575,56.27,6.19,56.6094426752,136.57,61.46992,8.43081,62.0453835677,3.73992,1.09081,3.89575,57.73,7.34,58.1947463265,136.67,61.56992,8.40081,62.1403947321,3.73992,1.09081,3.89575,57.83,7.31,58.2901792758,136.56
2021-04-21 16:30:00,60.9964,7.7589500000000005,61.487902209,3.8364000000000003,1.1189500000000001,3.99625,57.16,6.64,57.5443759198,136.65,60.8764,7.70895,61.3625617707,3.8364000000000003,1.1189500000000001,3.99625,57.04,6.59,57.419419189,136.57,62.3764,8.86895,63.0037582297,3.8364000000000003,1.1189500000000001,3.99625,58.54,7.75,59.0507756088,136.67,62.4664,8.818950000000001,63.0858542628,3.8364000000000003,1.1189500000000001,3.99625,58.63,7.7,59.1334668356,136.56
2021-04-21 17:00:00,62.47488,7.55684,62.9302507686,3.31488,0.96684,3.453,59.16,6.59,59.5259078049,136.47,62.36488,7.49684,62.81385888,3.31488,0.96684,3.453,59.05,6.53,59.4099604444,136.38,63.89488,8.65684,64.4786520408,3.31488,0.96684,3.453,60.58,7.69,61.0661321847,136.53,64.00488,8.62684,64.5836436894,3.31488,0.96684,3.453,60.69,7.66,61.1714941783,136.37
2021-04-21 17:30:00,63.60272,7.92371,64.0943926686,2.65272,0.77371,2.76325,60.95,7.15,61.36794766,136.39,63.49272,7.86371,63.9778354429,2.65272,0.77371,2.76325,60.84,7.09,61.2517240574,136.26,65.05272,9.03371,65.6769692949,2.65272,0.77371,2.76325,62.4,8.26,62.9443214278,136.44,65.16272,8.99371,65.7804446425,2.65272,0.77371,2.76325,62.51,8.22,63.0481443026,136.24
2021-04-21 18:00:00,64.68272,7.81371,65.1529610268,2.41272,0.7037100000000001,2.51325,62.27,7.11,62.6745961295,136.53,64.58272,7.74371,65.0453131837,2.41272,0.7037100000000001,2.51325,62.17,7.04,62.5673277358,136.45,66.17272,8.92371,66.7717116177,2.41272,0.7037100000000001,2.51325,63.76,8.22,64.2876815572,136.6,66.26272,8.87371,66.8542503582,2.41272,0.7037100000000001,2.51325,63.85,8.17,64.3705786831,136.43
2021-04-21 18:30:00,64.47528,8.34779,65.0134396026,2.01528,0.58779,2.09925,62.46,7.76,62.940203368,136.91,64.38528,8.28779,64.9164982401,2.01528,0.58779,2.09925,62.37,7.7,62.8435112004,136.81,65.97528,9.46779,66.6511561682,2.01528,0.58779,2.09925,63.96,8.88,64.5734930138,136.96,66.07528,9.43779,66.7458950585,2.01528,0.58779,2.09925,64.06,8.85,64.6684320206,136.8
2021-04-21 19:00:00,63.782,8.30975,64.3210344216,1.782,0.51975,1.8562500000000002,62.0,7.79,62.4874715443,136.41,63.702,8.24975,64.233972157,1.782,0.51975,1.8562500000000002,61.92,7.73,62.4006354134,136.36,65.272,9.43975,65.9510641617,1.782,0.51975,1.8562500000000002,63.49,8.92,64.113543811,136.53,65.382,9.38975,66.0528071248,1.782,0.51975,1.8562500000000002,63.6,8.87,64.2155502974,136.35
2021-04-21 19:30:00,63.27344,8.56267,63.8501959822,1.48344,0.43267000000000005,1.54525,61.79,8.13,62.3225561093,136.31,63.18344,8.50267,63.7529802234,1.48344,0.43267000000000005,1.54525,61.7,8.07,62.2255164703,136.19,64.76344,9.69267,65.4847387745,1.48344,0.43267000000000005,1.54525,63.28,9.26,63.9539365481,136.37,64.86344,9.66267,65.5792119514,1.48344,0.43267000000000005,1.54525,63.38,9.23,64.0485542382,136.16
2021-04-21 20:00:00,63.2712,8.64535,63.859117016,1.3212000000000002,0.38535,1.37625,61.95,8.26,62.4982407752,136.58,63.2012,8.57535,63.7803128643,1.3212000000000002,0.38535,1.37625,61.88,8.19,62.4196323283,136.5,64.7612,9.77535,65.4948127187,1.3212000000000002,0.38535,1.37625,63.44,9.39,64.131160133,136.65,64.8712,9.73535,65.5976343252,1.3212000000000002,0.38535,1.37625,63.55,9.35,64.2341420119,136.49
2021-04-21 20:30:00,63.27616,8.61638,63.8601161027,1.25616,0.36638000000000004,1.3085,62.02,8.25,62.566308026,136.58,63.19616,8.56638,63.7741131263,1.25616,0.36638000000000004,1.3085,61.94,8.2,62.4804257348,136.5,64.77616,9.75638,65.5067771689,1.25616,0.36638000000000004,1.3085,63.52,9.39,64.2102990181,136.65,64.86616,9.716380000000001,65.5898372726,1.25616,0.36638000000000004,1.3085,63.61,9.35,64.2935035598,136.49
2021-04-21 21:00:00,63.26472,8.545960000000001,63.8393156997,1.25472,0.36596,1.307,62.01,8.18,62.5472021756,136.58,63.18472,8.48596,63.7520223883,1.25472,0.36596,1.307,61.93,8.12,62.4600616394,136.5,64.75472,9.68596,65.4751218662,1.25472,0.36596,1.307,63.5,9.32,64.1803116228,136.65,64.86472,9.63596,65.5765478338,1.25472,0.36596,1.307,63.61,9.27,64.2819181419,136.49
2021-04-21 21:30:00,64.48864,8.91127,65.101424117,1.23864,0.36127000000000004,1.29025,63.25,8.55,63.8252692905,135.38,64.40864,8.84127,65.0126215581,1.23864,0.36127000000000004,1.29025,63.17,8.48,63.7366401687,135.27,65.99864,10.04127,66.7581274832,1.23864,0.36127000000000004,1.29025,64.76,9.68,65.4794624291,135.48,66.10864,10.00127,66.8608830652,1.23864,0.36127000000000004,1.29025,64.87,9.64,65.5823642453,135.26
2021-04-21 22:00:00,61.2512,10.0691,62.0733137206,1.2312,0.35910000000000003,1.2825,60.02,9.71,60.8003659528,135.15,61.1712,9.9891,61.9814313182,1.2312,0.35910000000000003,1.2825,59.94,9.63,60.7086525958,135.08,62.6912,11.1991,63.6836430981,1.2312,0.35910000000000003,1.2825,61.46,10.84,62.4086308134,135.23,62.7912,11.1591,63.7750759329,1.2312,0.35910000000000003,1.2825,61.56,10.8,62.5001887997,135.04
2021-04-21 22:30:00,58.09712,10.997910000000001,59.1289216599,1.22712,0.35791,1.2782499999999999,56.87,10.64,57.8567757484,135.46,58.02712,10.92791,59.047149571,1.22712,0.35791,1.2782499999999999,56.8,10.57,57.7751235395,135.33,59.48712,12.14791,60.714818317,1.22712,0.35791,1.2782499999999999,58.26,11.79,59.4409934305,135.52,59.58712,12.11791,60.8068138671,1.22712,0.35791,1.2782499999999999,58.36,11.76,59.5330765205,135.3
2021-04-21 23:00:00,54.38656,11.74483,55.6402636619,1.21656,0.35483000000000003,1.26725,53.17,11.39,54.3762907893,135.81,54.32656,11.66483,55.5647674373,1.21656,0.35483000000000003,1.26725,53.11,11.31,54.3009042282,135.7,55.71656,12.91483,57.1937749424,1.21656,0.35483000000000003,1.26725,54.5,12.56,55.9285580004,135.88,55.80656,12.884830000000001,57.2746975825,1.21656,0.35483000000000003,1.26725,54.59,12.53,56.0095438296,135.68
2021-04-21 23:30:00,50.01872,12.99546,51.679341434,1.21872,0.35546000000000005,1.2695,48.8,12.64,50.410411623,136.58,49.94872,12.92546,51.5940126938,1.21872,0.35546000000000005,1.2695,48.73,12.57,50.3251209636,136.44,51.26872,14.18546,53.1950084674,1.21872,0.35546000000000005,1.2695,50.05,13.83,51.9256333616,136.63,51.33872,14.17546,53.2598144707,1.21872,0.35546000000000005,1.2695,50.12,13.82,51.9904491229,136.43
2021-04-22 00:00:00,46.79248,13.63364,48.7382018975,1.21248,0.35364,1.263,45.58,13.28,47.475201948,136.92,46.71248,13.56364,48.6418350579,1.21248,0.35364,1.263,45.5,13.21,47.3788359925,136.85,47.97248,14.84364,50.2164563246,1.21248,0.35364,1.263,46.76,14.49,48.9536280576,137.0,48.05248,14.82364,50.2869877503,1.21248,0.35364,1.263,46.84,14.47,49.0241420119,136.83
2021-04-22 00:30:00,43.7436,14.0698,45.9506454035,1.2336,0.3598,1.2850000000000001,42.51,13.71,44.6661415392,137.24,43.6636,13.9898,45.8500214722,1.2336,0.3598,1.2850000000000001,42.43,13.63,44.5654776705,137.18,44.8736,15.2798,47.4037157299,1.2336,0.3598,1.2850000000000001,43.64,14.92,46.1200173461,137.32,44.9536,15.2698,47.4762355816,1.2336,0.3598,1.2850000000000001,43.72,14.91,46.192493979,137.15
2021-04-22 01:00:00,43.21528,14.16029,45.4760842461,1.23528,0.36029000000000005,1.28675,41.98,13.8,44.1900486535,137.52,43.12528,14.09029,45.3687783323,1.23528,0.36029000000000005,1.28675,41.89,13.73,44.0827063598,137.42,44.32528,15.38029,46.9178406106,1.23528,0.36029000000000005,1.28675,43.09,15.02,45.6327568749,137.61,44.39528,15.37029,46.9807056244,1.23528,0.36029000000000005,1.28675,43.16,15.01,45.6955763723,137.42
2021-04-22 01:30:00,43.58768,14.26099,45.8613310269,1.2376800000000001,0.36099000000000003,1.28925,42.35,13.9,44.5727775666,137.52,43.51768,14.19099,45.7730561549,1.2376800000000001,0.36099000000000003,1.28925,42.28,13.83,44.484461332,137.42,44.72768,15.49099,47.3343018261,1.2376800000000001,0.36099000000000003,1.28925,43.49,15.13,46.0466828338,137.61,44.79768,15.48099,47.3971854097,1.2376800000000001,0.36099000000000003,1.28925,43.56,15.12,46.1095217932,137.42
2021-04-22 02:00:00,44.65072,14.17896,46.8479423582,1.23072,0.35896000000000006,1.282,43.42,13.82,45.5663121176,137.32,44.59072,14.09896,46.766579768,1.23072,0.35896000000000006,1.282,43.36,13.74,45.484911784,137.2,45.81072,15.38896,48.3264126208,1.23072,0.35896000000000006,1.282,44.58,15.03,47.0454811858,137.4,45.90072,15.37896,48.408558202,1.23072,0.35896000000000006,1.282,44.67,15.02,47.1275853402,137.19
2021-04-22 02:30:00,44.6272,14.14085,46.814000241,1.2372,0.36085,1.28875,43.39,13.78,45.5256026868,137.32,44.5472,14.08085,46.7196250473,1.2372,0.36085,1.28875,43.31,13.72,45.4312062354,137.2,45.7772,15.37085,48.2888710736,1.2372,0.36085,1.28875,44.54,15.01,47.0011882829,137.4,45.8472,15.36085,48.3520574595,1.2372,0.36085,1.28875,44.61,15.0,47.0643400039,137.19
2021-04-22 03:00:00,43.80688,14.32784,46.0904516619,1.22688,0.35784000000000005,1.278,42.58,13.97,44.8131375826,137.24,43.72688,14.24784,45.9895746795,1.22688,0.35784000000000005,1.278,42.5,13.89,44.7122142149,137.2,44.93688,15.54784,47.5505889848,1.22688,0.35784000000000005,1.278,43.71,15.19,46.2741850279,137.4,45.00688,15.52784,47.6102201465,1.22688,0.35784000000000005,1.278,43.78,15.17,46.3337598302,137.19
2021-04-22 03:30:00,43.32344,14.47267,45.6768938344,1.24344,0.36267000000000005,1.29525,42.08,14.11,44.3826373709,137.24,43.24344,14.40267,45.5788548141,1.24344,0.36267000000000005,1.29525,42.0,14.04,44.2845526115,137.2,44.43344,15.69267,47.1231416818,1.24344,0.36267000000000005,1.29525,43.19,15.33,45.8299574514,137.4,44.52344,15.69267,47.2080141625,1.24344,0.36267000000000005,1.29525,43.28,15.33,45.9147830225,137.19
2021-04-22 04:00:00,43.0944,14.6042,45.5017578671,1.2144,0.3542,1.2650000000000001,41.88,14.25,44.2379576834,137.32,43.0044,14.5242,45.3908669778,1.2144,0.3542,1.2650000000000001,41.79,14.17,44.1270098692,137.2,44.2044,15.8242,46.9514034402,1.2144,0.3542,1.2650000000000001,42.99,15.47,45.6887404072,137.4,44.2744,15.8142,47.0139491747,1.2144,0.3542,1.2650000000000001,43.06,15.46,45.7512316774,137.19
2021-04-22 04:30:00,43.75592,14.23756,46.0140049311,1.22592,0.35756000000000004,1.2770000000000001,42.53,13.88,44.7376273399,137.48,43.67592,14.16756,45.9162906189,1.22592,0.35756000000000004,1.2770000000000001,42.45,13.81,44.6398767919,137.42,44.89592,15.45756,47.4824156273,1.22592,0.35756000000000004,1.2770000000000001,43.67,15.1,46.2069139848,137.54,44.96592,15.44756,47.5453580426,1.22592,0.35756000000000004,1.2770000000000001,43.74,15.09,46.2698141341,137.38
2021-04-22 05:00:00,43.76688,13.87784,45.9144228756,1.22688,0.35784000000000005,1.278,42.54,13.52,44.6367785576,137.19,43.70688,13.81784,45.8391106109,1.22688,0.35784000000000005,1.278,42.48,13.46,44.5614407307,137.13,44.90688,15.09784,47.3769210059,1.22688,0.35784000000000005,1.278,43.68,14.74,46.1,137.29,44.98688,15.08784,47.4495762679,1.22688,0.35784000000000005,1.278,43.76,14.73,46.1726163435,137.11
2021-04-22 05:30:00,45.16152,13.28211,47.0741684447,1.24152,0.36211000000000004,1.29325,43.92,12.92,45.7809217906,136.75,45.10152,13.20211,46.9940721236,1.24152,0.36211000000000004,1.29325,43.86,12.84,45.7008227497,136.66,46.33152,14.47211,48.5391770981,1.24152,0.36211000000000004,1.29325,45.09,14.11,47.246165982,136.81,46.41152,14.45211,48.6095944456,1.24152,0.36211000000000004,1.29325,45.17,14.09,47.3165615826,136.62
2021-04-22 06:00:00,46.21456,13.12008,48.0408373699,1.23456,0.36008,1.286,44.98,12.76,46.754871404,136.63,46.15456,13.06008,47.9667499253,1.23456,0.36008,1.286,44.92,12.7,46.6807926239,136.53,47.41456,14.32008,49.5298414211,1.23456,0.36008,1.286,46.18,13.96,48.243901169,136.67,47.49456,14.31008,49.6035444217,1.23456,0.36008,1.286,46.26,13.95,48.3175961737,136.51
2021-04-22 06:30:00,50.97512,11.33191,52.2194891134,1.27512,0.37191,1.3282500000000002,49.7,10.96,50.894121468,137.05,50.91512,11.27191,52.1479184595,1.27512,0.37191,1.3282500000000002,49.64,10.9,50.8226288183,136.95,52.25512,12.51191,53.7321640925,1.27512,0.37191,1.3282500000000002,50.98,12.14,52.4055340589,137.11,52.35512,12.49191,53.8247750173,1.27512,0.37191,1.3282500000000002,51.08,12.12,52.4981980643,136.91
2021-04-22 07:00:00,56.09184,9.55762,56.9002865955,1.43184,0.41762000000000005,1.4915,54.66,9.14,55.4189065212,137.34,56.04184,9.48762,56.839271317,1.43184,0.41762000000000005,1.4915,54.61,9.07,55.3580798077,137.26,57.47184,10.72762,58.464469756,1.43184,0.41762000000000005,1.4915,56.04,10.31,56.9805028058,137.41,57.57184,10.68762,58.5554607381,1.43184,0.41762000000000005,1.4915,56.14,10.27,57.0716435719,137.2
2021-04-22 07:30:00,61.10528,7.98654,61.6249954568,1.8052800000000002,0.52654,1.8805,59.3,7.46,59.767395794,136.31,61.01528,7.92654,61.527997122,1.8052800000000002,0.52654,1.8805,59.21,7.4,59.6706301291,136.21,62.54528,9.10654,63.2047555256,1.8052800000000002,0.52654,1.8805,60.74,8.58,61.343002861,136.38,62.63528,9.07654,63.2895084437,1.8052800000000002,0.52654,1.8805,60.83,8.55,61.4279366412,136.13
2021-04-22 08:00:00,63.9432,6.8526,64.3093379922,2.2032,0.6426000000000001,2.295,61.74,6.21,62.0515245582,135.81,63.8532,6.7826,64.2124194607,2.2032,0.6426000000000001,2.295,61.65,6.14,61.9550006053,135.73,65.4132,7.9526,65.8948448742,2.2032,0.6426000000000001,2.295,63.21,7.31,63.6312831868,135.88,65.5232,7.9026,65.9980365238,2.2032,0.6426000000000001,2.295,63.32,7.26,63.734841335,135.64
2021-04-22 08:30:00,65.35888,5.99009,65.6327995218,2.70888,0.7900900000000001,2.82175,62.65,5.2,62.8654316775,135.43,65.23888,5.93009,65.5078425157,2.70888,0.7900900000000001,2.82175,62.53,5.14,62.7408997385,135.33,66.81888000000001,7.06009,67.1908296962,2.70888,0.7900900000000001,2.82175,64.11,6.27,64.4158753725,135.54,66.91888,7.01009,67.285049322,2.70888,0.7900900000000001,2.82175,64.21,6.22,64.5105611509,135.29
2021-04-22 09:00:00,66.64256,5.81158,66.8954801571,3.26256,0.9515800000000001,3.3985,63.38,4.86,63.5660601265,135.67,66.51256,5.74158,66.7599159575,3.26256,0.9515800000000001,3.3985,63.25,4.79,63.4311169695,135.61,68.11256,6.88158,68.4593088853,3.26256,0.9515800000000001,3.3985,64.85,5.93,65.1205605013,135.79,68.22256,6.83158,68.5637526558,3.26256,0.9515800000000001,3.3985,64.96,5.88,65.225577805,135.51
2021-04-22 09:30:00,67.16976,5.54118,67.397932715,3.80976,1.11118,3.9685,63.36,4.43,63.5146794056,135.67,67.01976,5.47118,67.2427099473,3.80976,1.11118,3.9685,63.21,4.36,63.3601901828,135.61,68.63976,6.58118,68.9545399742,3.80976,1.11118,3.9685,64.83,5.47,65.0603550559,135.79,68.72976,6.53118,69.0393816734,3.80976,1.11118,3.9685,64.92,5.42,65.1458578883,135.51
2021-04-22 10:00:00,66.63296,5.52503,66.86162812,4.30296,1.25503,4.48225,62.33,4.27,62.4760898264,135.55,66.48296,5.45503,66.7063814238,4.30296,1.25503,4.48225,62.18,4.2,62.3216848296,135.43,68.06296,6.56503,68.3788428014,4.30296,1.25503,4.48225,63.76,5.31,63.9807291299,135.62,68.17296,6.51503,68.4835607359,4.30296,1.25503,4.48225,63.87,5.26,64.0862270695,135.34
2021-04-22 10:30:00,64.80072,5.64396,65.0460421317,4.71072,1.37396,4.907,60.09,4.27,60.2415222251,136.28,64.66072,5.57396,64.9005218854,4.71072,1.37396,4.907,59.95,4.2,60.0969425179,136.19,66.22072,6.69396,66.5581915154,4.71072,1.37396,4.907,61.51,5.32,61.7396347576,136.37,66.32072,6.65396,66.653680206,4.71072,1.37396,4.907,61.61,5.28,61.8358350797,136.09
2021-04-22 11:00:00,63.68328,5.82929,63.9495173826,5.00328,1.45929,5.21175,58.68,4.37,58.8424956983,136.2,63.54328,5.74929,63.8028429513,5.00328,1.45929,5.21175,58.54,4.29,58.6969820349,136.06,65.06328,6.87929,65.4259507784,5.00328,1.45929,5.21175,60.06,5.42,60.3040628814,136.24,65.15328,6.82929,65.5102213144,5.00328,1.45929,5.21175,60.15,5.37,60.3892324839,135.97
2021-04-22 11:30:00,62.55288,6.27209,62.8665404588,5.25288,1.5320900000000002,5.47175,57.3,4.74,57.4957181014,136.04,62.39288,6.20209,62.7003779499,5.25288,1.5320900000000002,5.47175,57.14,4.67,57.3305197953,135.95,63.88288,7.33209,64.3022697956,5.25288,1.5320900000000002,5.47175,58.63,5.8,58.9161853823,136.08,63.98288,7.29209,64.397076872,5.25288,1.5320900000000002,5.47175,58.73,5.76,59.0117827218,135.81
2021-04-22 12:00:00,62.19904,6.18472,62.5057704408,5.39904,1.5747200000000001,5.624,56.8,4.61,56.9867712719,135.88,62.04904,6.11472,62.349604374,5.39904,1.5747200000000001,5.624,56.65,4.54,56.8316293977,135.81,63.51904,7.23472,63.9297240413,5.39904,1.5747200000000001,5.624,58.12,5.66,58.3949484117,135.96,63.60904,7.19472,64.0146386821,5.39904,1.5747200000000001,5.624,58.21,5.62,58.4806677458,135.69
2021-04-22 12:30:00,61.72656,6.39858,62.0573125059,5.44656,1.58858,5.6735,56.28,4.8100000000000005,56.4851706203,136.03,61.57656,6.32858,61.9009181374,5.44656,1.58858,5.6735,56.13,4.74,56.3297834187,135.91,63.04656,7.45858,63.4862122311,5.44656,1.58858,5.6735,57.6,5.87,57.8983324458,136.12,63.14656,7.40858,63.5796751914,5.44656,1.58858,5.6735,57.7,5.82,57.9927788608,135.83
2021-04-22 13:00:00,61.27032,6.59801,61.6245555673,5.4103200000000005,1.57801,5.63575,55.86,5.02,56.0851138895,136.34,61.11032,6.52801,61.4580029375,5.4103200000000005,1.57801,5.63575,55.7,4.95,55.9195180594,136.27,62.57032,7.65801,63.037211725,5.4103200000000005,1.57801,5.63575,57.16,6.08,57.4824494955,136.4,62.66032,7.61801,63.1217060833,5.4103200000000005,1.57801,5.63575,57.25,6.04,57.5677348868,136.11
2021-04-22 13:30:00,60.01688,7.11659,60.4373372855,5.33688,1.55659,5.5592500000000005,54.68,5.5600000000000005,54.9619504749,136.18,59.84688,7.03659,60.2591291388,5.33688,1.55659,5.5592500000000005,54.51,5.48,54.7847652181,136.12,61.29688,8.16659,61.8385049137,5.33688,1.55659,5.5592500000000005,55.96,6.61,56.3490345969,136.26,61.37688,8.13659,61.9138554393,5.33688,1.55659,5.5592500000000005,56.04,6.58,56.424976739,135.97
2021-04-22 14:00:00,58.80632,7.40976,59.2713068457,5.41632,1.57976,5.642,53.39,5.83,53.7073644857,136.18,58.63632,7.33976,59.0939091616,5.41632,1.57976,5.642,53.22,5.76,53.5307948755,136.12,60.05632,8.47976,60.6520230627,5.41632,1.57976,5.642,54.64,6.9,55.0739466536,136.26,60.14632,8.44976,60.7369595354,5.41632,1.57976,5.642,54.73,6.87,55.1594941964,135.97
2021-04-22 14:30:00,58.24632,7.6010100000000005,58.7401834059,5.38632,1.57101,5.61075,52.86,6.03,53.2028241732,136.41,58.08632,7.53101,58.572490836200004,5.38632,1.57101,5.61075,52.7,5.96,53.0359463006,136.33,59.48632,8.67101,60.1149622104,5.38632,1.57101,5.61075,54.1,7.1,54.5639074847,136.53,59.56632,8.63101,60.188377715,5.38632,1.57101,5.61075,54.18,7.06,54.638045353,136.24
2021-04-22 15:00:00,57.6816,7.6088000000000005,58.1812754759,5.2416,1.5288,5.46,52.44,6.08,52.7912871599,136.73,57.5216,7.5288,58.0122167823,5.2416,1.5288,5.46,52.28,6.0,52.6231736025,136.63,58.9316,8.6788,59.5672313273,5.2416,1.5288,5.46,53.69,7.15,54.1639972676,136.85,59.0116,8.6488,59.642021059,5.2416,1.5288,5.46,53.77,7.12,54.2393519504,136.56
2021-04-22 15:30:00,57.24968,7.7994900000000005,57.7785245949,4.96968,1.44949,5.17675,52.28,6.35,52.6642278971,136.99,57.07968,7.72949,57.6006500359,4.96968,1.44949,5.17675,52.11,6.28,52.487050784,136.91,58.48968,8.88949,59.161353086,4.96968,1.44949,5.17675,53.52,7.44,54.0346555462,137.04,58.57968,8.859490000000001,59.2458392798,4.96968,1.44949,5.17675,53.61,7.41,54.1196840346,136.76
2021-04-22 16:00:00,58.05752,7.93136,58.5967755086,4.66752,1.36136,4.862,53.39,6.57,53.7927225561,136.99,57.90752,7.86136,58.4387016762,4.66752,1.36136,4.862,53.24,6.5,53.6353204521,136.91,59.32752,9.03136,60.010999765,4.66752,1.36136,4.862,54.66,7.67,55.1955115929,137.04,59.42752,8.99136,60.1038658324,4.66752,1.36136,4.862,54.76,7.63,55.2890088535,136.76
2021-04-22 16:30:00,58.81352,8.56811,59.4343557529,4.3135200000000005,1.25811,4.49325,54.5,7.31,54.9880541572,137.37,58.66352,8.49811,59.2758504989,4.3135200000000005,1.25811,4.49325,54.35,7.24,54.8301021338,137.27,60.11352,9.67811,60.8876103979,4.3135200000000005,1.25811,4.49325,55.8,8.42,56.431696767,137.39,60.19352,9.64811,60.961839511,4.3135200000000005,1.25811,4.49325,55.88,8.39,56.5063403522,137.12
2021-04-22 17:00:00,60.03864,8.74252,60.671821705,3.84864,1.12252,4.009,56.19,7.62,56.7043252319,137.47,59.89864,8.67252,60.5232160167,3.84864,1.12252,4.009,56.05,7.55,56.5562109763,137.4,61.37864,9.85252,62.1643756391,3.84864,1.12252,4.009,57.53,8.73,58.1886054138,137.56,61.47864,9.82252,62.2583735364,3.84864,1.12252,4.009,57.63,8.7,58.2829897998,137.28
2021-04-22 17:30:00,60.91424,8.90957,61.5623673388,3.32424,0.96957,3.46275,57.59,7.94,58.1347718668,135.53,60.78424,8.82957,61.4221876748,3.32424,0.96957,3.46275,57.46,7.86,57.9950963444,135.46,62.28424,10.00957,63.0834213083,3.32424,0.96957,3.46275,58.96,9.04,59.6489999916,135.61,62.38424,9.969570000000001,63.1758318217,3.32424,0.96957,3.46275,59.06,9.0,59.7418078066,135.32
2021-04-22 18:00:00,61.85976,8.68493,62.4664543284,2.75976,0.80493,2.87475,59.1,7.88,59.6230190447,135.53,61.73976,8.60493,62.3365284978,2.75976,0.80493,2.87475,58.98,7.8,59.4935324216,135.34,63.25976,9.77493,64.0105186025,2.75976,0.80493,2.87475,60.5,8.97,61.1613513585,135.53,63.35976,9.73493,64.1032608325,2.75976,0.80493,2.87475,60.6,8.93,61.2544275951,135.32
2021-04-22 18:30:00,61.86328,8.78554,62.4840069574,2.21328,0.64554,2.3055,59.65,8.14,60.2028412951,135.38,61.77328,8.70554,62.3836881617,2.21328,0.64554,2.3055,59.56,8.06,60.1028884497,135.34,63.30328,9.87554,64.0689593255,2.21328,0.64554,2.3055,61.09,9.23,61.7833391781,135.53,63.40328,9.84554,64.1631558813,2.21328,0.64554,2.3055,61.19,9.2,61.877751252,135.18
2021-04-22 19:00:00,61.8572,8.79085,62.4787342666,1.7172,0.50085,1.78875,60.14,8.29,60.7086789512,135.38,61.7672,8.71085,62.3784089534,1.7172,0.50085,1.78875,60.05,8.21,60.6086346984,135.26,63.2972,9.89085,64.0653138723,1.7172,0.50085,1.78875,61.58,9.39,62.2918012262,135.53,63.3972,9.85085,64.1579629786,1.7172,0.50085,1.78875,61.68,9.35,62.3846527601,135.18
2021-04-22 19:30:00,61.5208,8.925650000000001,62.1649102031,1.3908,0.40565,1.44875,60.13,8.52,60.7306125443,135.19,61.4408,8.83565,62.0728653726,1.3908,0.40565,1.44875,60.05,8.43,60.6388274953,135.14,62.9708,10.01565,63.7623313373,1.3908,0.40565,1.44875,61.58,9.61,62.3253439621,135.3,63.0708,9.98565,63.8563937172,1.3908,0.40565,1.44875,61.68,9.58,62.4195386077,134.99
2021-04-22 20:00:00,61.6036,8.5898,62.1995835758,1.2336,0.3598,1.2850000000000001,60.37,8.23,60.9283989614,135.07,61.5236,8.5098,62.109339499,1.2336,0.3598,1.2850000000000001,60.29,8.15,60.8383645408,134.97,63.0636,9.6898,63.8036822527,1.2336,0.3598,1.2850000000000001,61.83,9.33,62.5299752119,135.13,63.1636,9.6598,63.8979819791,1.2336,0.3598,1.2850000000000001,61.93,9.3,62.6243954063,134.84
2021-04-22 20:30:00,61.55824,8.876570000000001,62.194938756,1.18824,0.34657000000000004,1.2377500000000001,60.37,8.53,60.9696465465,135.07,61.48824,8.796570000000001,62.1142761534,1.18824,0.34657000000000004,1.2377500000000001,60.3,8.45,60.8891821262,134.97,63.02824,9.97657,63.8129374536,1.18824,0.34657000000000004,1.2377500000000001,61.84,9.63,62.5853217616,135.13,63.11824,9.93657,63.8955995673,1.18824,0.34657000000000004,1.2377500000000001,61.93,9.59,62.668117891,134.84
2021-04-22 21:00:00,62.13544,8.48867,62.7126017828,1.19544,0.34867000000000004,1.24525,60.94,8.14,61.481242668,134.87,62.05544,8.40867,62.6225467764,1.19544,0.34867000000000004,1.24525,60.86,8.06,61.3913935336,134.8,63.59544,9.57867,64.3127585146,1.19544,0.34867000000000004,1.24525,62.4,9.23,63.078941811,134.95,63.69544,9.53867,64.4057086147,1.19544,0.34867000000000004,1.24525,62.5,9.19,63.1720357437,134.66
2021-04-22 21:30:00,60.99816,9.08238,61.6706182055,1.20816,0.35238,1.2585,59.79,8.73,60.423977029,135.21,60.90816,9.01238,61.5713159503,1.20816,0.35238,1.2585,59.7,8.66,60.3248340238,135.14,62.42816,10.20238,63.2563334272,1.20816,0.35238,1.2585,61.22,9.85,62.0073455326,135.29,62.52816,10.17238,63.3502021137,1.20816,0.35238,1.2585,61.32,9.82,62.1013268779,134.99
2021-04-22 22:00:00,57.82312,10.340910000000001,58.7405109457,1.20312,0.35091000000000006,1.25325,56.62,9.99,57.4945606123,135.47,57.74312,10.26091,58.647712499,1.20312,0.35091000000000006,1.25325,56.54,9.91,57.4019137312,135.39,59.20312,11.47091,60.304155694,1.20312,0.35091000000000006,1.25325,58.0,11.12,59.0563662953,135.55,59.29312,11.45091,60.3887193039,1.20312,0.35091000000000006,1.25325,58.09,11.1,59.1410018515,135.27
2021-04-22 22:30:00,54.35032,11.39426,55.531850726,1.18032,0.34426,1.2295,53.17,11.05,54.3060898979,135.88,54.30032,11.32426,55.4685822484,1.18032,0.34426,1.2295,53.12,10.98,54.2429239625,135.81,55.69032,12.55426,57.0878374599,1.18032,0.34426,1.2295,54.51,12.21,55.8607572451,135.98,55.78032,12.52426,57.1690579584,1.18032,0.34426,1.2295,54.6,12.18,55.9420450109,135.7
2021-04-22 23:00:00,50.90992,12.53831,52.4311851102,1.15992,0.33831000000000006,1.20825,49.75,12.2,51.2240422068,136.53,50.82992,12.46831,52.3367893691,1.15992,0.33831000000000006,1.20825,49.67,12.13,51.1296958724,136.45,52.16992,13.71831,53.9434201925,1.15992,0.33831000000000006,1.20825,51.01,13.38,52.7356094115,136.6,52.24992,13.70831,54.018255276,1.15992,0.33831000000000006,1.20825,51.09,13.37,52.8104629785,136.31
2021-04-22 23:30:00,47.376,13.453,49.249046539,1.176,0.343,1.225,46.2,13.11,48.0240783358,136.79,47.296,13.373,49.1502669881,1.176,0.343,1.225,46.12,13.03,47.9253095973,136.68,48.566,14.653,50.7283625302,1.176,0.343,1.225,47.39,14.31,49.5034160437,136.86,48.646,14.643,50.8020744163,1.176,0.343,1.225,47.47,14.3,49.5771207312,136.58
2021-04-23 00:00:00,45.01864,13.74377,47.0698328153,1.1786400000000001,0.34377,1.22775,43.84,13.4,45.842181449,136.79,44.92864,13.66377,46.9604227287,1.1786400000000001,0.34377,1.22775,43.75,13.32,45.7327552199,136.79,46.15864,14.94377,48.5173815087,1.1786400000000001,0.34377,1.22775,44.98,14.6,47.2901723406,136.96,46.22864,14.93377,48.5809082116,1.1786400000000001,0.34377,1.22775,45.05,14.59,47.3536756757,136.68
2021-04-23 00:30:00,42.83824,14.38657,45.1894700418,1.18824,0.34657000000000004,1.2377500000000001,41.65,14.04,43.952748492,137.15,42.73824,14.30657,45.0692256808,1.18824,0.34657000000000004,1.2377500000000001,41.55,13.96,43.8324548708,137.09,43.93824,15.60657,46.6276094333,1.18824,0.34657000000000004,1.2377500000000001,42.75,15.26,45.391960742,137.24,44.01824,15.59657,46.6996621879,1.18824,0.34657000000000004,1.2377500000000001,42.83,15.25,45.4639571529,136.96
2021-04-23 01:00:00,42.03592,14.53881,44.4791587877,1.19592,0.34881,1.2457500000000001,40.84,14.19,43.2349592344,137.29,41.94592,14.45881,44.3679770923,1.19592,0.34881,1.2457500000000001,40.75,14.11,43.1237127344,137.19,43.12592,15.74881,45.9115453047,1.19592,0.34881,1.2457500000000001,41.93,15.4,44.6686120223,137.35,43.19592,15.73881,45.9738800284,1.19592,0.34881,1.2457500000000001,42.0,15.39,44.7308853031,137.08
2021-04-23 01:30:00,42.1972,14.7221,44.691653765,1.2072,0.3521,1.2575,40.99,14.37,43.4358952941,137.2,42.1072,14.6521,44.5836329414,1.2072,0.3521,1.2575,40.9,14.3,43.3278201621,137.1,43.2972,15.9421,46.1388998596,1.2072,0.3521,1.2575,42.09,15.59,44.8844761582,137.35,43.3672,15.9421,46.2045948824,1.2072,0.3521,1.2575,42.16,15.59,44.9501245827,137.08
2021-04-23 02:00:00,43.41336,14.50098,45.7711508207,1.20336,0.35098,1.2535,42.21,14.15,44.5186095919,136.88,43.31336,14.42098,45.650978288,1.20336,0.35098,1.2535,42.11,14.07,44.3983896104,136.77,44.52336,15.71098,47.2140284052,1.20336,0.35098,1.2535,43.32,15.36,45.9625064591,136.95,44.60336,15.70098,47.2861554395,1.20336,0.35098,1.2535,43.4,15.35,46.0345793942,136.68
2021-04-23 02:30:00,43.40032,14.57301,45.7816600459,1.21032,0.35301000000000005,1.26075,42.19,14.22,44.5219552581,136.88,43.30032,14.48301,45.6582444994,1.21032,0.35301000000000005,1.26075,42.09,14.13,44.3984797037,136.77,44.51032,15.77301,47.2224144974,1.21032,0.35301000000000005,1.26075,43.3,15.42,45.9637509348,136.95,44.57032,15.77301,47.2789728036,1.21032,0.35301000000000005,1.26075,43.36,15.42,46.0202781391,136.68
2021-04-23 03:00:00,42.69104,14.63322,45.1293255417,1.2110400000000001,0.35322000000000003,1.2615,41.48,14.28,43.8692238363,136.88,42.59104,14.56322,45.0120435556,1.2110400000000001,0.35322000000000003,1.2615,41.38,14.21,43.7518971017,136.77,43.77104,15.85322,46.55350177,1.2110400000000001,0.35322000000000003,1.2615,42.56,15.5,45.2946310284,136.95,43.85104,15.84322,46.6253292648,1.2110400000000001,0.35322000000000003,1.2615,42.64,15.49,45.3663939497,136.68
2021-04-23 03:30:00,42.23536,14.99448,44.8180774331,1.21536,0.35448,1.266,41.02,14.64,43.5542190838,136.96,42.13536,14.91448,44.6970947154,1.21536,0.35448,1.266,40.92,14.56,43.4331670501,136.9,43.32536,16.214480000000002,46.2600927453,1.21536,0.35448,1.266,42.11,15.86,44.997685496,137.04,43.39536,16.20448,46.3221592934,1.21536,0.35448,1.266,42.18,15.85,45.0596815346,136.77
2021-04-23 04:00:00,42.55152,14.62336,44.9941608656,1.21152,0.35336,1.262,41.34,14.27,43.7336083579,136.86,42.45152,14.54336,44.8736099551,1.21152,0.35336,1.262,41.24,14.19,43.612999209,136.76,43.64152,15.823360000000001,46.4215573802,1.21152,0.35336,1.262,42.43,15.47,45.1622165089,136.92,43.71152,15.823360000000001,46.4873714292,1.21152,0.35336,1.262,42.5,15.47,45.2279880163,136.63
2021-04-23 04:30:00,42.71488,14.36434,45.0654550299,1.21488,0.35434000000000004,1.2655,41.5,14.01,43.8010285267,137.05,42.62488,14.28434,44.9546745539,1.21488,0.35434000000000004,1.2655,41.41,13.93,43.6901934077,136.99,43.81488,15.57434,46.5005782314,1.21488,0.35434000000000004,1.2655,42.6,15.22,45.2372457163,137.11,43.89488,15.56434,46.5726225357,1.21488,0.35434000000000004,1.2655,42.68,15.21,45.3092319511,136.84
2021-04-23 05:00:00,43.28936,13.99273,45.4946720184,1.20936,0.35273000000000004,1.25975,42.08,13.64,44.2354608883,137.22,43.18936,13.91273,45.3749366199,1.20936,0.35273000000000004,1.25975,41.98,13.56,44.1156888193,137.12,44.40936,15.20273,46.9394743799,1.20936,0.35273000000000004,1.25975,43.2,14.85,45.6810956524,137.27,44.47936,15.19273,47.0024734547,1.20936,0.35273000000000004,1.25975,43.27,14.84,45.7440542584,137.0
2021-04-23 05:30:00,44.71112,13.47616,46.6978708294,1.22112,0.35616000000000003,1.272,43.49,13.12,45.4259232157,137.22,44.62112,13.39616,46.588640813,1.22112,0.35616000000000003,1.272,43.4,13.04,45.3166812554,137.12,45.85112,14.66616,48.1396038039,1.22112,0.35616000000000003,1.272,44.63,14.31,46.8680381497,137.27,45.93112,14.66616,48.2158068853,1.22112,0.35616000000000003,1.272,44.71,14.31,46.9442243519,137.0
2021-04-23 06:00:00,45.3316,13.4263,47.2781079386,1.2216,0.3563,1.2725,44.11,13.07,46.005619222,137.06,45.2416,13.3463,47.1691222544,1.2216,0.3563,1.2725,44.02,12.99,45.8966284165,136.97,46.4916,14.6263,48.7380500456,1.2216,0.3563,1.2725,45.27,14.27,47.4658382418,137.12,46.5616,14.606300000000001,48.798838042,1.2216,0.3563,1.2725,45.34,14.25,47.5266041286,136.85
2021-04-23 06:30:00,49.76336,11.77848,51.1382888803,1.26336,0.36848000000000003,1.316,48.5,11.41,49.8240714916,137.3,49.68336,11.72848,51.0489324472,1.26336,0.36848000000000003,1.316,48.42,11.36,49.7347564586,137.23,51.01336,12.96848,52.6359608253,1.26336,0.36848000000000003,1.316,49.75,12.6,51.3207803916,137.37,51.10336,12.95848,52.7207322332,1.26336,0.36848000000000003,1.316,49.84,12.59,51.4055804364,137.1
2021-04-23 07:00:00,54.48256,10.03658,55.3992985718,1.46256,0.42658,1.5235,53.02,9.61,53.8838797786,137.3,54.40256,9.96658,55.3079673415,1.46256,0.42658,1.5235,52.94,9.54,53.7927058252,137.23,55.81256,11.20658,56.9265253555,1.46256,0.42658,1.5235,54.35,10.78,55.4087619425,137.37,55.91256,11.17658,57.0186838348,1.46256,0.42658,1.5235,54.45,10.75,55.5010360264,137.1
2021-04-23 07:30:00,59.55304,8.39422,60.1417284641,1.7630400000000002,0.51422,1.8365,57.79,7.88,58.3247674663,136.24,59.46304,8.34422,60.0456420854,1.7630400000000002,0.51422,1.8365,57.7,7.83,58.228849379,136.12,60.96304,9.52422,61.7025365171,1.7630400000000002,0.51422,1.8365,59.2,9.01,59.8817175772,136.3,61.06304,9.48422,61.7951881869,1.7630400000000002,0.51422,1.8365,59.3,8.97,59.9745854508,136.02
2021-04-23 08:00:00,62.23688,7.37784,62.6726555621,2.18688,0.6378400000000001,2.278,60.05,6.74,60.4270643007,135.94,62.14688,7.30784,62.5750686712,2.18688,0.6378400000000001,2.278,59.96,6.67,60.3298475052,135.83,63.67688,8.46784,64.2374451609,2.18688,0.6378400000000001,2.278,61.49,7.83,61.9865227287,135.97,63.77688,8.42784,64.331321373,2.18688,0.6378400000000001,2.278,61.59,7.79,62.08069104,135.74
2021-04-23 08:30:00,63.399680000000004,6.7232400000000005,63.7551674784,2.7196800000000003,0.7932400000000001,2.833,60.68,5.93,60.9690683872,135.73,63.30968,6.65324,63.6583159077,2.7196800000000003,0.7932400000000001,2.833,60.59,5.86,60.8727172057,135.61,64.84968,7.80324,65.3174674233,2.7196800000000003,0.7932400000000001,2.833,62.13,7.01,62.5242113105,135.81,64.93968,7.76324,65.4020636815,2.7196800000000003,0.7932400000000001,2.833,62.22,6.97,62.6091790395,135.55
2021-04-23 09:00:00,63.0012,6.7541,63.3622053613,3.2712,0.9541000000000001,3.4075,59.73,5.8,60.010939836,135.73,62.8912,6.6941,63.2464545429,3.2712,0.9541000000000001,3.4075,59.62,5.74,59.8956759708,135.72,64.4112,7.8341,64.8858675541,3.2712,0.9541000000000001,3.4075,61.14,6.88,61.5258807332,135.81,64.5112,7.7941,64.9803271787,3.2712,0.9541000000000001,3.4075,61.24,6.84,61.6208016825,135.55
2021-04-23 09:30:00,63.39728,6.25754,63.7053523517,3.79728,1.10754,3.9555,59.6,5.15,59.8220904015,135.64,63.25728,6.19754,63.5601524153,3.79728,1.10754,3.9555,59.46,5.09,59.6774639206,135.54,64.79728,7.32754,65.2102778544,3.79728,1.10754,3.9555,61.0,6.22,61.3162979965,135.72,64.87728,7.27754,65.2841791604,3.79728,1.10754,3.9555,61.08,6.17,61.390840522,135.46
2021-04-23 10:00:00,62.72136,6.47998,63.0552070891,4.25136,1.23998,4.4285,58.47,5.24,58.704331186,135.75,62.56136,6.40998,62.8888830291,4.25136,1.23998,4.4285,58.31,5.17,58.5387478513,135.69,64.06136,7.53998,64.5035591534,4.25136,1.23998,4.4285,59.81,6.3,60.1408854275,135.86,64.17136,7.50998,64.6093123617,4.25136,1.23998,4.4285,59.92,6.27,60.2471517999,135.61
2021-04-23 10:30:00,61.93912,6.5789100000000005,62.2875320041,4.65912,1.35891,4.85325,57.28,5.22,57.5173608574,135.75,61.77912,6.50891,62.1210558294,4.65912,1.35891,4.85325,57.12,5.15,57.3516948311,135.69,63.26912,7.63891,63.7286002636,4.65912,1.35891,4.85325,58.61,6.28,58.9454875287,135.76,63.35912,7.59891,63.8131766986,4.65912,1.35891,4.85325,58.7,6.24,59.0307343678,135.53
2021-04-23 11:00:00,61.48976,6.39243,61.8211431968,4.97976,1.45243,5.18725,56.51,4.94,56.7255118972,135.6,61.32976,6.32243,61.6547855625,4.97976,1.45243,5.18725,56.35,4.87,56.560051273,135.55,62.79976,7.44243,63.2392253302,4.97976,1.45243,5.18725,57.82,5.99,58.1294460665,135.76,62.88976,7.40243,63.3239124088,4.97976,1.45243,5.18725,57.91,5.95,58.214865799,135.53
2021-04-23 11:30:00,60.76544,6.68117,61.1316344536,5.21544,1.5211700000000001,5.43275,55.55,5.16,55.7891396241,135.8,60.60544,6.61117,60.964964745,5.21544,1.5211700000000001,5.43275,55.39,5.09,55.6233781786,135.69,62.05544,7.74117,62.5364161634,5.21544,1.5211700000000001,5.43275,56.84,6.22,57.1793144415,135.84,62.14544,7.70117,62.6207931295,5.21544,1.5211700000000001,5.43275,56.93,6.18,57.264450578,135.62
2021-04-23 12:00:00,59.64024,7.15757,60.0682031991,5.34024,1.5575700000000001,5.56275,54.3,5.6,54.5880023448,135.98,59.47024,7.08757,59.891093613,5.34024,1.5575700000000001,5.56275,54.13,5.53,54.4117432178,135.83,60.91024,8.21757,61.4620679246,5.34024,1.5575700000000001,5.56275,55.57,6.66,55.9676737055,136.06,61.00024,8.187570000000001,61.5472629981,5.34024,1.5575700000000001,5.56275,55.66,6.63,56.0534789286,135.81
2021-04-23 12:30:00,58.96736,7.48423,59.4404175966,5.39736,1.57423,5.62225,53.57,5.91,53.8950183227,136.12,58.79736,7.40423,59.2617259693,5.39736,1.57423,5.62225,53.4,5.83,53.7173054052,136.0,60.21736,8.55423,60.8219146054,5.39736,1.57423,5.62225,54.82,6.98,55.2625804682,136.16,60.29736,8.51423,60.8955149043,5.39736,1.57423,5.62225,54.9,6.94,55.3369099246,135.94
2021-04-23 13:00:00,58.3908,7.6194,58.8858283545,5.3808,1.5694,5.605,53.01,6.05,53.3541244891,136.04,58.2108,7.5494,58.6983021645,5.3808,1.5694,5.605,52.83,5.98,53.1673706327,136.0,59.6208,8.6894,60.2506885023,5.3808,1.5694,5.605,54.24,7.12,54.7053196682,136.16,59.7108,8.6594,60.3354360637,5.3808,1.5694,5.605,54.33,7.09,54.7906652633,135.94
2021-04-23 13:30:00,57.02,8.45,57.6427176667,5.28,1.54,5.5,51.74,6.91,52.199384096,136.47,56.84,8.38,57.4544167145,5.28,1.54,5.5,51.56,6.84,52.0117217558,136.39,58.23,9.54,59.0063089847,5.28,1.54,5.5,52.95,8.0,53.5509336987,136.55,58.32,9.52,59.0919013064,5.28,1.54,5.5,53.04,7.98,53.6369462218,136.3
2021-04-23 14:00:00,56.35768,8.55599,57.0034477893,5.19768,1.51599,5.41425,51.16,7.04,51.6421068509,136.47,56.18768,8.48599,56.8248837224,5.19768,1.51599,5.41425,50.99,6.97,51.4641720034,136.39,57.56768,9.65599,58.3718761345,5.19768,1.51599,5.41425,52.37,8.14,52.9988348929,136.55,57.64768,9.61599,58.4441808315,5.19768,1.51599,5.41425,52.45,8.1,53.0717674475,136.3
2021-04-23 14:30:00,55.29008,8.67294,55.9661758087,5.29008,1.5429400000000002,5.5105,50.0,7.13,50.5058105568,136.3,55.12008,8.60294,55.7873981814,5.29008,1.5429400000000002,5.5105,49.83,7.06,50.3276514453,136.2,56.47008,9.76294,57.3078086534,5.29008,1.5429400000000002,5.5105,51.18,8.22,51.8359026159,136.35,56.56008,9.73294,57.391399796900004,5.29008,1.5429400000000002,5.5105,51.27,8.19,51.9200250385,136.11
2021-04-23 15:00:00,54.1668,9.1674,54.9370862442,4.7568,1.3874,4.955,49.41,7.78,50.0187614801,136.51,53.9868,9.0974,54.7479429842,4.7568,1.3874,4.955,49.23,7.71,49.8300812763,136.41,55.3568,10.2774,56.3027553233,4.7568,1.3874,4.955,50.6,8.89,51.3750143552,136.58,55.4268,10.2474,56.3661189457,4.7568,1.3874,4.955,50.67,8.86,51.4387840058,136.32
2021-04-23 15:30:00,53.23488,9.79309,54.1281540454,4.60488,1.3430900000000001,4.79675,48.63,8.45,49.3586811007,136.51,53.07488,9.72309,53.9581445767,4.60488,1.3430900000000001,4.79675,48.47,8.38,49.1890770395,136.41,54.40488,10.90309,55.4866501004,4.60488,1.3430900000000001,4.79675,49.8,9.56,50.7093048661,136.58,54.48488,10.88309,55.561171663,4.60488,1.3430900000000001,4.79675,49.88,9.54,50.7841116886,136.32
2021-04-23 16:00:00,54.19392,9.80781,55.0742598857,4.48392,1.30781,4.67075,49.71,8.5,50.4314792565,135.61,54.03392,9.72781,54.9025937271,4.48392,1.30781,4.67075,49.55,8.42,50.2603113799,135.5,55.39392,10.91781,56.4595868579,4.48392,1.30781,4.67075,50.91,9.61,51.8090744947,135.66,55.47392,10.88781,56.5322934858,4.48392,1.30781,4.67075,50.99,9.58,51.8821404724,135.4
2021-04-23 16:30:00,55.0752,9.9686,55.9700870198,4.0752,1.1886,4.245,51.0,8.78,51.7502502409,135.61,54.9152,9.8786,55.7966480086,4.0752,1.1886,4.245,50.84,8.69,51.5773370774,135.5,56.2952,11.0686,57.3730202186,4.0752,1.1886,4.245,52.22,9.88,53.1464279138,135.66,56.3852,11.0486,57.4574828982,4.0752,1.1886,4.245,52.31,9.86,53.2311534724,135.4
2021-04-23 17:00:00,56.15864,9.77627,57.0032306257,3.75864,1.09627,3.9152500000000003,52.4,8.68,53.1140508717,135.61,56.01864,9.69627,56.8516110534,3.75864,1.09627,3.9152500000000003,52.26,8.6,52.962888894,135.59,57.41864,10.89627,58.4433821691,3.75864,1.09627,3.9152500000000003,53.66,9.8,54.5475535657,135.77,57.50864,10.86627,58.5262291487,3.75864,1.09627,3.9152500000000003,53.75,9.77,54.630718465,135.53
2021-04-23 17:30:00,57.19616,9.69263,58.0116177594,3.26616,0.9526300000000001,3.40225,53.93,8.74,54.6336206012,135.61,57.07616,9.61263,57.8799680016,3.26616,0.9526300000000001,3.40225,53.81,8.66,54.5024008645,135.59,58.49616,10.81263,59.4870885341,3.26616,0.9526300000000001,3.40225,55.23,9.86,56.1032307448,135.69,58.59616,10.77263,59.5781799308,3.26616,0.9526300000000001,3.40225,55.33,9.82,56.1946732351,135.45
2021-04-23 18:00:00,57.17664,10.15527,58.0714875861,2.72664,0.79527,2.84025,54.45,9.36,55.2486388973,135.61,57.07664,10.08527,57.960810076,2.72664,0.79527,2.84025,54.35,9.29,55.1382498815,135.5,58.51664,11.28527,59.594919883,2.72664,0.79527,2.84025,55.79,10.49,56.7676333838,135.69,58.60664,11.26527,59.6795154158,2.72664,0.79527,2.84025,55.88,10.47,56.8523992458,135.45
2021-04-23 18:30:00,56.919200000000004,10.41435,57.8640995313,1.9692,0.57435,2.05125,54.95,9.84,55.8240817211,135.61,56.8192,10.33435,57.751366032,1.9692,0.57435,2.05125,54.85,9.76,55.7115795863,135.5,58.2592,11.55435,59.3939171007,1.9692,0.57435,2.05125,56.29,10.98,57.3508892695,135.69,58.3492,11.52435,59.4763800476,1.9692,0.57435,2.05125,56.38,10.95,57.4334998063,135.45
2021-04-23 19:00:00,56.24904,10.66847,57.2518187751,1.70904,0.49847,1.78025,54.54,10.17,55.4800910237,135.61,56.15904,10.59847,57.1503748025,1.70904,0.49847,1.78025,54.45,10.1,55.3788091241,135.5,57.58904,11.81847,58.7892316778,1.70904,0.49847,1.78025,55.88,11.32,57.0150576602,135.69,57.68904,11.78847,58.8811800244,1.70904,0.49847,1.78025,55.98,11.29,57.1071317788,135.45
2021-04-23 19:30:00,55.76008,11.15294,56.8645284184,1.45008,0.42294000000000004,1.5105,54.31,10.73,55.3598139448,135.61,55.68008,11.07294,56.7704263596,1.45008,0.42294000000000004,1.5105,54.23,10.65,55.2658610717,135.5,57.11008,12.31294,58.422339298,1.45008,0.42294000000000004,1.5105,55.66,11.89,56.9157948201,135.69,57.20008,12.28294,58.5040149652,1.45008,0.42294000000000004,1.5105,55.75,11.86,56.9975622286,135.45
2021-04-23 20:00:00,55.75464,11.19427,56.8673154137,1.21464,0.35427000000000003,1.26525,54.54,10.84,55.6068089356,135.72,55.67464,11.12427,56.7751259106,1.21464,0.35427000000000003,1.26525,54.46,10.77,55.5147232723,135.61,57.09464,12.36427,58.4180887171,1.21464,0.35427000000000003,1.26525,55.88,12.01,57.1560539226,135.78,57.18464,12.33427,58.4997202417,1.21464,0.35427000000000003,1.26525,55.97,11.98,57.2377611372,135.55
2021-04-23 20:30:00,56.38216,11.36313,57.5158125185,1.14216,0.33313000000000004,1.18975,55.24,11.03,56.330440261,135.91,56.29216,11.29313,57.4137793797,1.14216,0.33313000000000004,1.18975,55.15,10.96,56.2284990018,135.83,57.73216,12.53313,59.0769129683,1.14216,0.33313000000000004,1.18975,56.59,12.2,57.890138193,136.0,57.83216,12.50313,59.1682937904,1.14216,0.33313000000000004,1.18975,56.69,12.17,57.9815919064,135.79
2021-04-23 21:00:00,57.13888,10.98509,58.1852542313,1.1488800000000001,0.33509000000000005,1.19675,55.99,10.65,56.9938821278,135.63,57.04888,10.90509,58.0818017727,1.1488800000000001,0.33509000000000005,1.19675,55.9,10.57,56.8905519397,135.5,58.50888,12.14509,59.7561063822,1.1488800000000001,0.33509000000000005,1.19675,57.36,11.81,58.5631769972,135.68,58.58888,12.11509,59.8283566995,1.1488800000000001,0.33509000000000005,1.19675,57.44,11.78,58.6355011917,135.45
2021-04-23 21:30:00,55.69528,11.58279,56.8869513901,1.17528,0.34279000000000004,1.22425,54.52,11.24,55.6665788422,135.85,55.59528,11.49279,56.7707616671,1.17528,0.34279000000000004,1.22425,54.42,11.15,55.5505076484,135.77,57.02528,12.74279,58.4316802434,1.17528,0.34279000000000004,1.22425,55.85,12.4,57.2099860164,135.93,57.11528,12.72279,58.5151655117,1.17528,0.34279000000000004,1.22425,55.94,12.38,57.2935249396,135.74
2021-04-23 22:00:00,52.73632,12.87726,54.285755703,1.15632,0.33726,1.2045,51.58,12.54,53.0824641478,135.85,52.65632,12.80726,54.1914563806,1.15632,0.33726,1.2045,51.5,12.47,52.9882147274,135.77,54.01632,14.06726,55.8180134925,1.15632,0.33726,1.2045,52.86,13.73,54.6140320797,135.93,54.11632,14.04726,55.9097630459,1.15632,0.33726,1.2045,52.96,13.71,54.7058104775,135.74
2021-04-23 22:30:00,50.42992,13.35831,52.1691602124,1.15992,0.33831000000000006,1.20825,49.27,13.02,50.9612921736,135.85,50.34992,13.27831,52.071373714,1.15992,0.33831000000000006,1.20825,49.19,12.94,50.8635399869,135.69,51.67992,14.53831,53.6859067993,1.15992,0.33831000000000006,1.20825,50.52,14.2,52.4777133648,135.85,51.74992,14.52831,53.7505908011,1.15992,0.33831000000000006,1.20825,50.59,14.19,52.5424038278,135.65
2021-04-23 23:00:00,47.28056,14.23558,49.3771515162,1.15056,0.33558000000000004,1.1985000000000001,46.13,13.9,48.1786975748,136.59,47.19056,14.15558,49.2679347878,1.15056,0.33558000000000004,1.1985000000000001,46.04,13.82,48.0694705608,136.49,48.46056,15.45558,50.8655170882,1.15056,0.33558000000000004,1.1985000000000001,47.31,15.12,49.6673987642,136.66,48.54056,15.43558,50.9356760537,1.15056,0.33558000000000004,1.1985000000000001,47.39,15.1,49.737532106,136.46
2021-04-23 23:30:00,43.85464,15.17677,46.4065059788,1.15464,0.33677,1.20275,42.7,14.84,45.2052607558,137.3,43.77464,15.09677,46.3047683458,1.15464,0.33677,1.20275,42.62,14.76,45.1034588474,137.2,44.97464,16.40677,47.873796015799996,1.15464,0.33677,1.20275,43.82,16.07,46.6737324413,137.38,45.05464,16.40677,47.948959189600004,1.15464,0.33677,1.20275,43.9,16.07,46.7488491837,137.16
2021-04-24 00:00:00,41.08624,15.86432,44.0426584847,1.14624,0.33432,1.194,39.94,15.53,42.8530570671,137.96,41.01624,15.78432,43.9485688231,1.14624,0.33432,1.194,39.87,15.45,42.7588517152,137.85,42.17624,17.11432,45.5163176191,1.14624,0.33432,1.194,41.03,16.78,44.3286510059,138.03,42.24624,17.11432,45.5811884795,1.14624,0.33432,1.194,41.1,16.78,44.3934499673,137.84
2021-04-24 00:30:00,39.15968,16.35824,42.4390451542,1.15968,0.33824000000000004,1.208,38.0,16.02,41.2388215157,138.07,39.06968,16.28824,42.3290285454,1.15968,0.33824000000000004,1.208,37.91,15.95,41.1287077356,137.98,40.19968,17.62824,43.8949782731,1.15968,0.33824000000000004,1.208,39.04,17.29,42.6973734555,138.13,40.25968,17.61824,43.9459237518,1.15968,0.33824000000000004,1.208,39.1,17.28,42.7481976228,137.94
2021-04-24 01:00:00,37.8044,16.6667,41.3152701583,1.1544,0.3367,1.2025000000000001,36.65,16.33,40.1234519951,137.59,37.7344,16.5867,41.2189708781,1.1544,0.3367,1.2025000000000001,36.58,16.25,40.0269771529,137.52,38.8344,17.9267,42.7723882458,1.1544,0.3367,1.2025000000000001,37.68,17.59,41.5835364056,137.65,38.9044,17.9267,42.8359535,1.1544,0.3367,1.2025000000000001,37.75,17.59,41.6469758806,137.47
2021-04-24 01:30:00,37.7904,16.71845,41.3233699323,1.1604,0.33845000000000003,1.20875,36.63,16.38,40.1255691548,137.59,37.7204,16.64845,41.2310497509,1.1604,0.33845000000000003,1.20875,36.56,16.31,40.0331075486,137.52,38.8204,17.97845,42.7813992357,1.1604,0.33845000000000003,1.20875,37.66,17.64,41.586598803,137.65,38.8804,17.98845,42.840049458,1.1604,0.33845000000000003,1.20875,37.72,17.65,41.6451785925,137.47
2021-04-24 02:00:00,38.75296,16.59628,42.1571870338,1.15296,0.33628,1.201,37.6,16.26,40.9651998653,137.41,38.69296,16.50628,42.0666427588,1.15296,0.33628,1.201,37.54,16.17,40.8744480085,137.34,39.81296,17.84628,43.6298234445,1.15296,0.33628,1.201,38.66,17.51,42.4404959914,137.49,39.88296,17.83628,43.6896255718,1.15296,0.33628,1.201,38.73,17.5,42.5001517644,137.32
2021-04-24 02:30:00,38.65496,16.56978,42.0566705987,1.16496,0.33978,1.2135,37.49,16.23,40.8523316348,137.41,38.59496,16.48978,41.9700343322,1.16496,0.33978,1.2135,37.43,16.15,40.765517291,137.34,39.69496,17.81978,43.5113135707,1.16496,0.33978,1.2135,38.53,17.48,42.3097069241,137.49,39.76496,17.82978,43.5792737279,1.16496,0.33978,1.2135,38.6,17.49,42.3775895964,137.32
2021-04-24 03:00:00,37.93248,16.79489,41.484230366,1.18248,0.34489000000000003,1.23175,36.75,16.45,40.2636933229,137.62,37.85248,16.72489,41.3827522969,1.18248,0.34489000000000003,1.23175,36.67,16.38,40.1620878441,137.55,38.96248,18.06489,42.9466541009,1.18248,0.34489000000000003,1.23175,37.78,17.72,41.7292079963,137.67,39.03248,18.06489,43.0101702585,1.18248,0.34489000000000003,1.23175,37.85,17.72,41.7925938415,137.51
