Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-24 03:30:00,37.04352,17.11811,40.8075000945,1.19352,0.34811000000000003,1.24325,35.85,16.77,39.5784714207,137.76,36.97352,17.03811,40.7104209455,1.19352,0.34811000000000003,1.24325,35.78,16.69,39.4811917247,137.55,38.06352,18.38811,42.2723803939,1.19352,0.34811000000000003,1.24325,36.87,18.04,41.0467842833,137.8,38.11352,18.37811,42.3130633961,1.19352,0.34811000000000003,1.24325,36.92,18.03,41.087313127,137.51
2021-04-24 04:00:00,36.55256,17.25783,40.42180524,1.19256,0.34783000000000003,1.24225,35.36,16.91,39.1953785541,137.9,36.48256,17.17783,40.3243726258,1.19256,0.34783000000000003,1.24225,35.29,16.83,39.0977365074,137.78,37.55256,18.52783,41.8745178726,1.19256,0.34783000000000003,1.24225,36.36,18.18,40.6517158309,137.94,37.62256,18.53783,41.9417234036,1.19256,0.34783000000000003,1.24225,36.43,18.19,40.7188040099,137.75
2021-04-24 04:30:00,36.20504,17.27147,40.1136958826,1.2050400000000001,0.35147,1.25525,35.0,16.92,38.8752672017,138.03,36.12504,17.21147,40.0156621158,1.2050400000000001,0.35147,1.25525,34.92,16.86,38.7771324365,137.94,37.19504,18.55147,41.5647451545,1.2050400000000001,0.35147,1.25525,35.99,18.2,40.3301388542,138.12,37.26504,18.56147,41.6318552885,1.2050400000000001,0.35147,1.25525,36.06,18.21,40.3971248977,137.93
2021-04-24 05:00:00,35.9908,17.20315,39.8909269705,1.2108,0.35315,1.26125,34.78,16.85,38.6467450117,138.18,35.9308,17.12315,39.8023197133,1.2108,0.35315,1.26125,34.72,16.77,38.5578954301,138.12,37.0008,18.48315,41.3604404542,1.2108,0.35315,1.26125,35.79,18.13,40.1200822532,138.23,37.0608,18.48315,41.4141247712,1.2108,0.35315,1.26125,35.85,18.13,40.1736157198,138.09
2021-04-24 05:30:00,36.47592,17.04756,40.2630356754,1.22592,0.35756000000000004,1.2770000000000001,35.25,16.69,39.0015204832,137.98,36.40592,16.97756,40.1699957008,1.22592,0.35756000000000004,1.2770000000000001,35.18,16.62,38.9083127365,137.89,37.47592,18.32756,41.7174308341,1.22592,0.35756000000000004,1.2770000000000001,36.25,17.97,40.4596515062,138.08,37.54592,18.31756,41.775939403,1.22592,0.35756000000000004,1.2770000000000001,36.32,17.96,40.517946641,137.89
2021-04-24 06:00:00,36.32152,17.10336,40.1469517946,1.21152,0.35336,1.262,35.11,16.75,38.9008303253,137.98,36.26152,17.03336,40.0628654192,1.21152,0.35336,1.262,35.05,16.68,38.8165544581,137.89,37.34152,18.37336,41.6169373405,1.21152,0.35336,1.262,36.13,18.02,40.3744634639,138.08,37.40152,18.38336,41.6751919396,1.21152,0.35336,1.262,36.19,18.03,40.4326229671,137.89
2021-04-24 06:30:00,38.03064,16.63477,41.5095790362,1.25064,0.36477000000000004,1.30275,36.78,16.27,40.2179226216,137.76,37.97064,16.56477,41.4265748906,1.25064,0.36477000000000004,1.30275,36.72,16.2,40.1347530203,137.69,39.07064,17.90477,42.9778512581,1.25064,0.36477000000000004,1.30275,37.82,17.54,41.6893751452,137.84,39.14064,17.90477,43.041497283,1.25064,0.36477000000000004,1.30275,37.89,17.54,41.7528885228,137.67
2021-04-24 07:00:00,40.2704,15.76845,43.2475332425,1.4004,0.40845000000000004,1.45875,38.87,15.36,41.7948142716,137.6,40.2104,15.68845,43.1625269367,1.4004,0.40845000000000004,1.45875,38.81,15.28,41.7096451675,137.51,41.3604,17.01845,44.7248289942,1.4004,0.40845000000000004,1.45875,39.96,16.61,43.2746311365,137.66,41.4204,17.00845,44.7765218341,1.4004,0.40845000000000004,1.45875,40.02,16.6,43.326209158,137.47
2021-04-24 07:30:00,42.44488,15.59059,45.2176330071,1.78488,0.52059,1.85925,40.66,15.07,43.362893123,137.02,42.38488,15.52059,45.1371993655,1.78488,0.52059,1.85925,40.6,15.0,43.2823289577,136.93,43.54488,16.82059,46.6807114573,1.78488,0.52059,1.85925,41.76,16.3,44.8284240187,137.1,43.63488,16.82059,46.7646768466,1.78488,0.52059,1.85925,41.85,16.3,44.9122756048,136.9
2021-04-24 08:00:00,44.62496,15.14478,47.1248492438,2.24496,0.65478,2.3385,42.38,14.49,44.7886648607,136.58,44.54496,15.06478,47.0234096791,2.24496,0.65478,2.3385,42.3,14.41,44.687113355,136.45,45.75496,16.36478,48.5934397738,2.24496,0.65478,2.3385,43.51,15.71,46.2593147377,136.63,45.82496,16.36478,48.6593565869,2.24496,0.65478,2.3385,43.58,15.71,46.3251605502,136.44
2021-04-24 08:30:00,47.48304,14.19922,49.5606389815,2.60304,0.7592200000000001,2.7115,44.88,13.44,46.8492049025,136.0,47.39304,14.11922,49.4515178114,2.60304,0.7592200000000001,2.7115,44.79,13.36,46.7400652546,135.88,48.63304,15.38922,51.0098095649,2.60304,0.7592200000000001,2.7115,46.03,14.63,48.2990455392,136.1,48.72304,15.36922,51.0896031522,2.60304,0.7592200000000001,2.7115,46.12,14.61,48.3787815059,135.86
2021-04-24 09:00:00,48.9596,13.72905,50.8480997291,3.2196,0.93905,3.35375,45.74,12.79,47.4945438972,136.89,48.8596,13.65905,50.7329297307,3.2196,0.93905,3.35375,45.64,12.72,47.3794048084,136.77,50.1396,14.92905,52.314969388,3.2196,0.93905,3.35375,46.92,13.99,48.9612755144,136.94,50.2096,14.91905,52.3792132917,3.2196,0.93905,3.35375,46.99,13.98,49.0255086664,136.72
2021-04-24 09:30:00,50.31064,13.07102,51.9808816879,3.26064,0.9510200000000001,3.3965,47.05,12.12,48.5859743136,136.62,50.19064,13.01102,51.849657521,3.26064,0.9510200000000001,3.3965,46.93,12.06,48.4548088429,136.53,51.48064,14.27102,53.4220769593,3.26064,0.9510200000000001,3.3965,48.22,13.32,50.0259012912,136.67,51.56064,14.24102,53.4911791593,3.26064,0.9510200000000001,3.3965,48.3,13.29,50.0950506537,136.49
2021-04-24 10:00:00,50.62176,13.07468,52.2829785169,3.58176,1.04468,3.731,47.04,12.03,48.5539133335,136.73,50.48176,13.00468,52.1299318492,3.58176,1.04468,3.731,46.9,11.96,48.4009462717,136.62,51.78176,14.26468,53.7106298995,3.58176,1.04468,3.731,48.2,13.22,49.9800800319,136.81,51.87176,14.24468,53.7921034521,3.58176,1.04468,3.731,48.29,13.2,50.0616030506,136.58
2021-04-24 10:30:00,50.56552,13.07161,52.227758911,4.08552,1.19161,4.25575,46.48,11.88,47.9742097381,136.63,50.42552,13.00161,52.0747052787,4.08552,1.19161,4.25575,46.34,11.81,47.8212473698,136.52,51.71552,14.25161,53.6432977777,4.08552,1.19161,4.25575,47.63,13.06,49.388060298,136.73,51.78552,14.24161,53.7081328763,4.08552,1.19161,4.25575,47.7,13.05,49.4529321679,136.58
2021-04-24 11:00:00,49.69912,13.04641,51.382986899,4.23912,1.23641,4.41575,45.46,11.81,46.9690078669,136.63,49.54912,12.97641,51.2201377318,4.23912,1.23641,4.41575,45.31,11.74,46.8062356957,136.52,50.81912,14.22641,52.7728500184,4.23912,1.23641,4.41575,46.58,12.99,48.3573830971,136.63,50.89912,14.20641,52.8445125047,4.23912,1.23641,4.41575,46.66,12.97,48.429087334,136.42
2021-04-24 11:30:00,49.4528,13.11915,51.1633806991,4.2828,1.24915,4.46125,45.17,11.87,46.7035951507,136.63,49.2728,13.03915,50.9688949514,4.2828,1.24915,4.46125,44.99,11.79,46.5091840393,136.44,50.5528,14.28915,52.5334692892,4.2828,1.24915,4.46125,46.27,13.04,48.0723881246,136.63,50.6228,14.26915,52.5954039966,4.2828,1.24915,4.46125,46.34,13.02,48.1343536365,136.42
2021-04-24 12:00:00,48.82752,13.50511,50.6607807427,4.57752,1.33511,4.76825,44.25,12.17,45.8930430458,136.89,48.66752,13.42511,50.48525608,4.57752,1.33511,4.76825,44.09,12.09,45.7175699267,136.8,49.91752,14.68511,52.0327902256,4.57752,1.33511,4.76825,45.34,13.35,47.2645543722,136.96,49.99752,14.67511,52.1067256663,4.57752,1.33511,4.76825,45.42,13.34,47.3384832879,136.75
2021-04-24 12:30:00,48.5692,13.5731,50.4301123561,4.6392,1.3531,4.8325,43.93,12.22,45.5979528049,137.09,48.3892,13.5031,50.2379178136,4.6392,1.3531,4.8325,43.75,12.15,45.4057815702,137.03,49.6392,14.7631,51.7880227297,4.6392,1.3531,4.8325,45.0,13.41,46.9555971105,137.16,49.7192,14.7531,51.8618627534,4.6392,1.3531,4.8325,45.08,13.4,47.029420579,136.97
2021-04-24 13:00:00,47.78928,13.62354,49.6932201115,4.94928,1.44354,5.1555,42.84,12.18,44.5378266196,137.28,47.62928,13.54354,49.5174291442,4.94928,1.44354,5.1555,42.68,12.1,44.3620603669,137.19,48.85928,14.81354,51.0555600248,4.94928,1.44354,5.1555,43.91,13.37,45.900381262,137.38,48.92928,14.80354,51.1196560811,4.94928,1.44354,5.1555,43.98,13.36,45.9644427792,137.17
2021-04-24 13:30:00,47.0348,14.08265,49.0977946762,4.7748,1.3926500000000002,4.97375,42.26,12.69,44.1241849783,137.55,46.8548,14.00265,48.902418039,4.7748,1.3926500000000002,4.97375,42.08,12.61,43.9287889658,137.45,48.0848,15.28265,50.4550035384,4.7748,1.3926500000000002,4.97375,43.31,13.89,45.4828341245,137.61,48.1648,15.27265,50.5282277253,4.7748,1.3926500000000002,4.97375,43.39,13.88,45.5559710686,137.4
2021-04-24 14:00:00,46.34312,14.15966,48.4580307343,3.87312,1.1296599999999999,4.0345,42.47,13.03,44.4238877182,138.06,46.18312,14.09966,48.2874826953,3.87312,1.1296599999999999,4.0345,42.31,12.97,44.2533275585,137.96,47.41312,15.37966,49.8451390795,3.87312,1.1296599999999999,4.0345,43.54,14.25,45.8125976124,138.12,47.48312,15.36966,49.9086478824,3.87312,1.1296599999999999,4.0345,43.61,14.24,45.8760253291,137.91
2021-04-24 14:30:00,45.29248,14.81864,47.6550190012,5.17248,1.5086400000000002,5.388,40.12,13.31,42.270208185,138.64,45.13248,14.74864,47.4811871461,5.17248,1.5086400000000002,5.388,39.96,13.24,42.0963086268,138.55,46.31248,16.05864,49.0176062492,5.17248,1.5086400000000002,5.388,41.14,14.55,43.6371642067,138.7,46.38248,16.04864,49.0804777564,5.17248,1.5086400000000002,5.388,41.21,14.54,43.6998363841,138.48
2021-04-24 15:00:00,43.93888,15.10634,46.4631755679,4.47888,1.30634,4.6655,39.46,13.8,41.8034878928,138.34,43.78888,15.03634,46.2985694406,4.47888,1.30634,4.6655,39.31,13.73,41.6387920094,138.25,44.96888,16.33634,47.8442909139,4.47888,1.30634,4.6655,40.49,15.03,43.189593654,138.42,45.02888,16.31634,47.8938721033,4.47888,1.30634,4.6655,40.55,15.01,43.2389014662,138.2
2021-04-24 15:30:00,43.12904,15.52972,45.8397894258,5.03904,1.4697200000000001,5.249,38.09,14.06,40.602114477,137.47,42.98904,15.44972,45.680974247500004,5.03904,1.4697200000000001,5.249,37.95,13.98,40.4430822268,137.38,44.13904,16.73972,47.2067058563,5.03904,1.4697200000000001,5.249,39.1,15.27,41.9759800362,137.53,44.19904,16.73972,47.2628116239,5.03904,1.4697200000000001,5.249,39.16,15.27,42.0318748095,137.31
2021-04-24 16:00:00,42.84344,15.72017,45.6364338644,4.66344,1.36017,4.85775,38.18,14.36,40.7912000314,137.47,42.70344,15.64017,45.4774527152,4.66344,1.36017,4.85775,38.04,14.28,40.632007088,137.38,43.84344,16.95017,47.0059091398,4.66344,1.36017,4.85775,39.18,15.59,42.1677661253,137.62,43.92344,16.94017,47.0769364027,4.66344,1.36017,4.85775,39.26,15.58,42.238418531,137.41
2021-04-24 16:30:00,43.9612,15.41535,46.5856213983,3.7212,1.08535,3.87625,40.24,14.33,42.7154129092,137.47,43.8212,15.32535,46.4237430854,3.7212,1.08535,3.87625,40.1,14.24,42.5533500444,137.38,45.0012,16.62535,47.9740582405,3.7212,1.08535,3.87625,41.28,15.54,44.1081625099,137.47,45.0712,16.61535,48.0362667686,3.7212,1.08535,3.87625,41.35,15.53,44.1701641383,137.25
2021-04-24 17:00:00,45.08024,15.54382,47.6847814156,3.99024,1.16382,4.1565,41.09,14.38,43.5335789937,137.47,44.94024,15.45382,47.5231072622,3.99024,1.16382,4.1565,40.95,14.29,43.371725813,137.38,46.15024,16.76382,49.100614182,3.99024,1.16382,4.1565,42.16,15.6,44.9535938497,137.47,46.22024,16.75382,49.1630050978,3.99024,1.16382,4.1565,42.23,15.59,45.01578612,137.25
2021-04-24 17:30:00,46.87248,15.47114,49.3597564241,3.43248,1.00114,3.5755,43.44,14.47,45.7866192244,137.33,46.76248,15.38114,49.2271165462,3.43248,1.00114,3.5755,43.33,14.38,45.6538421165,137.23,47.99248,16.68114,50.8088434059,3.43248,1.00114,3.5755,44.56,15.68,47.2382895541,137.47,48.08248,16.68114,50.8938632317,3.43248,1.00114,3.5755,44.65,15.68,47.323196215,137.25
2021-04-24 18:00:00,47.95672,15.13446,50.288158374,2.82672,0.8244600000000001,2.9445,45.13,14.31,47.3444083288,136.96,47.84672,15.05446,50.159200359,2.82672,0.8244600000000001,2.9445,45.02,14.23,47.2153926172,136.87,49.11672,16.35446,51.7679490172,2.82672,0.8244600000000001,2.9445,46.29,15.53,48.8256592377,137.06,49.19672,16.33446,51.8375524331,2.82672,0.8244600000000001,2.9445,46.37,15.51,48.89516336,136.86
2021-04-24 18:30:00,47.74512,15.05191,50.061526929,2.23512,0.6519100000000001,2.32825,45.51,14.4,47.7338464823,136.83,47.65512,14.98191,49.9546603378,2.23512,0.6519100000000001,2.32825,45.42,14.33,47.6269388057,136.72,48.92512,16.27191,51.5600855513,2.23512,0.6519100000000001,2.32825,46.69,15.62,49.2335302411,136.88,49.00512,16.27191,51.6360033432,2.23512,0.6519100000000001,2.32825,46.77,15.62,49.3094037684,136.68
2021-04-24 19:00:00,48.10864,14.91002,50.3661586688,1.74864,0.51002,1.8215,46.36,14.4,48.5449235245,136.63,48.03864,14.82002,50.2726956294,1.74864,0.51002,1.8215,46.29,14.31,48.4514210318,136.56,49.31864,16.130020000000002,51.8893611124,1.74864,0.51002,1.8215,47.57,15.62,50.0688456028,136.72,49.40864,16.11002,51.9687064593,1.74864,0.51002,1.8215,47.66,15.6,50.1481365556,136.53
2021-04-24 19:30:00,48.27912,14.933910000000001,50.5360771713,1.41912,0.41391000000000006,1.47825,46.86,14.52,49.0580268662,136.28,48.20912,14.86391,50.4485388457,1.41912,0.41391000000000006,1.47825,46.79,14.45,48.97046661,136.16,49.48912,16.16391,52.0619341253,1.41912,0.41391000000000006,1.47825,48.07,15.75,50.5844580874,136.34,49.56912,16.14391,52.1317896073,1.41912,0.41391000000000006,1.47825,48.15,15.73,50.6542732649,136.12
2021-04-24 20:00:00,47.84576,14.87918,50.1059552094,1.26576,0.36918,1.3185,46.58,14.51,48.7876674991,136.28,47.78576,14.80918,50.027898927,1.26576,0.36918,1.3185,46.52,14.44,48.7095883785,136.16,49.07576,16.10918,51.6520657849,1.26576,0.36918,1.3185,47.81,15.74,50.334319306,136.34,49.15576,16.09918,51.7249682247,1.26576,0.36918,1.3185,47.89,15.73,50.4071919472,136.12
2021-04-24 20:30:00,48.41712,14.98916,50.6842423895,1.19712,0.34916,1.2469999999999999,47.22,14.64,49.437414981,136.61,48.36712,14.91916,50.6158041742,1.19712,0.34916,1.2469999999999999,47.17,14.57,49.3689558326,136.57,49.66712,16.21916,52.2482914572,1.19712,0.34916,1.2469999999999999,48.47,15.87,51.0019391788,136.72,49.74712,16.19916,52.3181491741,1.19712,0.34916,1.2469999999999999,48.55,15.85,51.0717632357,136.55
2021-04-24 21:00:00,49.12696,14.77328,51.3001754461,1.17696,0.34328000000000003,1.226,47.95,14.43,50.0742189155,136.38,49.07696,14.69328,51.2292931827,1.17696,0.34328000000000003,1.226,47.9,14.35,50.0033248895,136.26,50.39696,16.00328,52.8768242995,1.17696,0.34328000000000003,1.226,49.22,15.66,51.6511761725,136.44,50.47696,15.98328,52.9470370314,1.17696,0.34328000000000003,1.226,49.3,15.64,51.7213650245,136.24
2021-04-24 21:30:00,49.36208,15.03769,51.6018125889,1.19208,0.34769000000000005,1.2417500000000001,48.17,14.69,50.3601528989,136.7,49.31208,14.95769,51.5307066133,1.19208,0.34769000000000005,1.2417500000000001,48.12,14.61,50.2890296188,136.58,50.63208,16.25769,53.1781911056,1.19208,0.34769000000000005,1.2417500000000001,49.44,15.91,51.9369011397,136.75,50.72208,16.24769,53.2608376752,1.19208,0.34769000000000005,1.2417500000000001,49.53,15.9,52.0195242193,136.55
2021-04-24 22:00:00,47.88032,15.36426,50.2850427926,1.18032,0.34426,1.2295,46.7,15.02,49.0559924984,136.95,47.82032,15.30426,50.209594492,1.18032,0.34426,1.2295,46.64,14.96,48.9805185763,136.85,49.10032,16.61426,51.835075571,1.18032,0.34426,1.2295,47.92,16.27,50.6067120054,137.02,49.18032,16.60426,51.9076615294,1.18032,0.34426,1.2295,48.0,16.26,50.6792620309,136.82
2021-04-24 22:30:00,45.6708,16.0744,48.4170249809,1.1808,0.34440000000000004,1.23,44.49,15.73,47.1889075949,137.55,45.6008,16.0044,48.327774416,1.1808,0.34440000000000004,1.23,44.42,15.66,47.0995966012,137.47,46.8408,17.3344,49.9453898573,1.1808,0.34440000000000004,1.23,45.66,16.99,48.718535487,137.65,46.9208,17.3344,50.0204247883,1.1808,0.34440000000000004,1.23,45.74,16.99,48.7935210863,137.46
2021-04-24 23:00:00,43.06624,16.65307,46.1738645574,1.17624,0.34307000000000004,1.22525,41.89,16.31,44.9531778632,137.8,43.01624,16.58307,46.1020077042,1.17624,0.34307000000000004,1.22525,41.84,16.24,44.8812121048,137.72,44.21624,17.93307,47.7144724309,1.17624,0.34307000000000004,1.22525,43.04,17.59,46.4956954997,137.88,44.27624,17.92307,47.7663256569,1.17624,0.34307000000000004,1.22525,43.1,17.58,46.5474639481,137.7
2021-04-24 23:30:00,40.55992,16.93706,43.9541933364,1.18992,0.34706000000000004,1.2395,39.37,16.59,42.7226520712,137.8,40.49992,16.85706,43.8680292679,1.18992,0.34706000000000004,1.2395,39.31,16.51,42.6363248885,137.72,41.64992,18.20706,45.4556142831,1.18992,0.34706000000000004,1.2395,40.46,17.86,44.2265892874,137.88,41.72992,18.20706,45.5289276949,1.18992,0.34706000000000004,1.2395,40.54,17.86,44.2997878099,137.7
2021-04-25 00:00:00,38.70128,17.19454,42.3490410688,1.18128,0.34454,1.2305,37.52,16.85,41.1299513737,138.27,38.64128,17.12454,42.2658063954,1.18128,0.34454,1.2305,37.46,16.78,41.0465589301,138.13,39.75128,18.47454,43.8346083574,1.18128,0.34454,1.2305,38.57,18.13,42.6185616838,138.33,39.82128,18.47454,43.8980975562,1.18128,0.34454,1.2305,38.64,18.13,42.6819224028,138.12
2021-04-25 00:30:00,37.10256,17.597830000000002,41.064383342,1.19256,0.34783000000000003,1.24225,35.91,17.25,39.8383056869,138.78,37.03256,17.51783,40.9668752538,1.19256,0.34783000000000003,1.24225,35.84,17.17,39.7405900812,138.71,38.13256,18.89783,42.5584317247,1.19256,0.34783000000000003,1.24225,36.94,18.55,41.3360145636,138.84,38.18256,18.89783,42.6032377509,1.19256,0.34783000000000003,1.24225,36.99,18.55,41.3807032323,138.69
2021-04-25 01:00:00,36.08232,17.71776,40.1976720221,1.19232,0.34776,1.242,34.89,17.37,38.9747225776,138.95,36.01232,17.64776,40.1039976162,1.19232,0.34776,1.242,34.82,17.3,38.8808744758,138.85,37.09232,19.01776,41.6835147079,1.19232,0.34776,1.242,35.9,18.67,40.4645387963,139.02,37.16232,19.01776,41.7458168347,1.19232,0.34776,1.242,35.97,18.67,40.5266554258,138.83
2021-04-25 01:30:00,36.33384,17.80112,40.4602002269,1.20384,0.35112000000000004,1.254,35.13,17.45,39.2252393237,139.07,36.28384,17.73112,40.3845225501,1.20384,0.35112000000000004,1.254,35.08,17.38,39.1493397135,138.98,37.36384,19.11112,41.9677429367,1.20384,0.35112000000000004,1.254,36.16,18.76,40.7367549027,139.15,37.433840000000004,19.10112,42.0255298884,1.20384,0.35112000000000004,1.254,36.23,18.75,40.7943059752,138.97
2021-04-25 02:00:00,37.15736,17.55923,41.097396029,1.19736,0.34923000000000004,1.24725,35.96,17.21,39.8660971253,138.88,37.08736,17.47923,40.9999482093,1.19736,0.34923000000000004,1.24725,35.89,17.13,39.7684422627,138.75,38.18736,18.84923,42.5860063326,1.19736,0.34923000000000004,1.24725,36.99,18.5,41.3583135536,138.95,38.24736,18.84923,42.6398172904,1.19736,0.34923000000000004,1.24725,37.05,18.5,41.4119849802,138.74
2021-04-25 02:30:00,36.94304,17.53672,40.8940674524,1.2230400000000001,0.35672000000000004,1.274,35.72,17.18,39.6367354862,138.88,36.87304,17.45672,40.7965458342,1.2230400000000001,0.35672000000000004,1.274,35.65,17.1,39.5389997344,138.75,37.95304,18.83672,42.3704527424,1.2230400000000001,0.35672000000000004,1.274,36.73,18.48,41.1169466279,138.95,38.03304,18.83672,42.4421270909,1.2230400000000001,0.35672000000000004,1.274,36.81,18.48,41.1884267726,138.74
2021-04-25 03:00:00,36.18216,18.19938,40.5014337357,1.23216,0.35938000000000003,1.2835,34.95,17.84,39.2398789499,139.11,36.12216,17.90938,40.318188638,1.23216,0.35938000000000003,1.2835,34.89,17.55,39.0552762121,139.0,37.18216,18.54938,41.5522865875,1.23216,0.35938000000000003,1.2835,35.95,18.19,40.2899317448,139.18,37.26216,19.13938,41.8901472264,1.23216,0.35938000000000003,1.2835,36.03,18.78,40.6306448386,138.98
2021-04-25 03:30:00,35.61872,17.69421,39.7715763072,1.24872,0.36421000000000003,1.30075,34.37,17.33,38.4918926529,137.19,35.53872,17.62421,39.6687962681,1.24872,0.36421000000000003,1.30075,34.29,17.26,38.388952838,137.07,36.60872,18.94421,41.2199159699,1.24872,0.36421000000000003,1.30075,35.36,18.58,39.9442861997,137.26,36.66872,18.94421,41.2732130923,1.24872,0.36421000000000003,1.30075,35.42,18.58,39.9974099161,137.05
2021-04-25 04:00:00,35.27656,17.74358,39.4875969977,1.2465600000000001,0.36358,1.2985,34.03,17.38,38.2113242377,137.19,35.20656,17.66358,39.3891346116,1.2465600000000001,0.36358,1.2985,33.96,17.3,38.1126173334,137.17,36.26656,18.99358,40.9392165955,1.2465600000000001,0.36358,1.2985,35.02,18.63,39.6670808102,137.37,36.32656,18.99358,40.9923778604,1.2465600000000001,0.36358,1.2985,35.08,18.63,39.7200616817,137.15
2021-04-25 04:30:00,35.15208,17.79519,39.3997146622,1.25208,0.36519,1.3042500000000001,33.9,17.43,38.1184325491,137.42,35.08208,17.71519,39.3011487601,1.25208,0.36519,1.3042500000000001,33.83,17.35,38.0196186199,137.35,36.15208,19.04519,40.8618667031,1.25208,0.36519,1.3042500000000001,34.9,18.68,39.5847495887,137.52,36.20208,19.04519,40.9061102827,1.25208,0.36519,1.3042500000000001,34.95,18.68,39.6288392462,137.34
2021-04-25 05:00:00,34.84152,17.85211,39.1488102931,1.24152,0.36211000000000004,1.29325,33.6,17.49,37.8795472518,137.6,34.76152,17.76211,39.0365959628,1.24152,0.36211000000000004,1.29325,33.52,17.4,37.7670544258,137.45,35.82152,19.09211,40.5917474293,1.24152,0.36211000000000004,1.29325,34.58,18.73,39.3266995818,137.63,35.89152,19.09211,40.6535345593,1.24152,0.36211000000000004,1.29325,34.65,18.73,39.3882647498,137.34
2021-04-25 05:30:00,35.25488,17.68309,39.441072954,1.24488,0.36309,1.29675,34.01,17.32,38.1662481782,137.52,35.17488,17.61309,39.3381891088,1.24488,0.36309,1.29675,33.93,17.25,38.0632027029,137.45,36.23488,18.94309,40.887738839,1.24488,0.36309,1.29675,34.99,18.58,39.6171238229,137.63,36.29488,18.94309,40.9409205192,1.24488,0.36309,1.29675,35.05,18.58,39.6701260396,137.34
2021-04-25 06:00:00,34.63768,18.11099,39.0867859329,1.2376800000000001,0.36099000000000003,1.28925,33.4,17.75,37.8235706934,137.69,34.56768,18.03099,38.9877044844,1.2376800000000001,0.36099000000000003,1.28925,33.33,17.67,37.7242335906,137.56,35.62768,19.36099,40.5484835224,1.2376800000000001,0.36099000000000003,1.28925,34.39,19.0,39.2895927696,137.75,35.68768,19.36099,40.6012122672,1.2376800000000001,0.36099000000000003,1.28925,34.45,19.0,39.3421211934,137.53
2021-04-25 06:30:00,35.74192,17.79681,39.9275755771,1.29192,0.37681000000000003,1.34575,34.45,17.42,38.6038715675,137.3,35.66192,17.70681,39.8158719415,1.29192,0.37681000000000003,1.34575,34.37,17.33,38.4918926529,137.24,36.73192,19.03681,41.3718996647,1.29192,0.37681000000000003,1.34575,35.44,18.66,40.0523307686,137.37,36.80192,19.04681,41.4386569143,1.29192,0.37681000000000003,1.34575,35.51,18.67,40.1189356788,137.2
2021-04-25 07:00:00,36.84856,17.37833,40.7409220276,1.46856,0.42833000000000004,1.52975,35.38,16.95,39.2306882428,137.3,36.76856,17.29833,40.6344585944,1.46856,0.42833000000000004,1.52975,35.3,16.87,39.1239939168,137.24,37.86856,18.61833,42.1979863081,1.46856,0.42833000000000004,1.52975,36.4,18.19,40.6919660375,137.37,37.92856,18.60833,42.2474331654,1.46856,0.42833000000000004,1.52975,36.46,18.18,40.7411830952,137.2
2021-04-25 07:30:00,38.47576,17.29668,42.1848224673,1.80576,0.52668,1.881,36.67,16.77,40.3227206423,137.09,38.40576,17.21668,42.0881987189,1.80576,0.52668,1.881,36.6,16.69,40.2258138513,137.0,39.51576,18.52668,43.6432487356,1.80576,0.52668,1.881,37.71,18.0,41.7856925275,137.17,39.58576,18.52668,43.7066387017,1.80576,0.52668,1.881,37.78,18.0,41.8488757316,136.96
2021-04-25 08:00:00,40.43424,16.78832,43.780994196099996,2.15424,0.6283200000000001,2.2439999999999998,38.28,16.16,41.551221402,136.69,40.34424,16.70832,43.6672149146,2.15424,0.6283200000000001,2.2439999999999998,38.19,16.08,41.4372115375,136.59,41.49424,18.00832,45.2335223302,2.15424,0.6283200000000001,2.2439999999999998,39.34,17.38,43.0081387647,136.77,41.56424,17.99832,45.2937696554,2.15424,0.6283200000000001,2.2439999999999998,39.41,17.37,43.0681436795,136.57
2021-04-25 08:30:00,43.49296,15.95878,46.3283954897,2.7729600000000003,0.80878,2.8885,40.72,15.15,43.446989539,136.07,43.39296,15.87878,46.2069760085,2.7729600000000003,0.80878,2.8885,40.62,15.07,43.3253886307,135.96,44.57296,17.15878,47.7616215622,2.7729600000000003,0.80878,2.8885,41.8,16.35,44.8838779519,136.13,44.65296,17.14878,47.832703166900004,2.7729600000000003,0.80878,2.8885,41.88,16.34,44.9547550321,135.91
2021-04-25 09:00:00,45.71632,15.04351,48.1278412924,2.92632,0.8535100000000001,3.04825,42.79,14.19,45.081484004,135.47,45.60632,14.96351,47.9983651332,2.92632,0.8535100000000001,3.04825,42.68,14.11,44.9519131962,135.38,46.82632,16.21351,49.5538308435,2.92632,0.8535100000000001,3.04825,43.9,15.36,46.5095646077,135.56,46.90632,16.20351,49.6261684221,2.92632,0.8535100000000001,3.04825,43.98,15.35,46.5817872135,135.33
2021-04-25 09:30:00,48.22656,14.17108,50.2655010698,2.98656,0.8710800000000001,3.111,45.24,13.3,47.1545077379,134.94,48.07656,14.07108,50.0934218616,2.98656,0.8710800000000001,3.111,45.09,13.2,46.9824233091,134.88,49.35656,15.31108,51.676872833,2.98656,0.8710800000000001,3.111,46.37,14.44,48.5663515204,135.07,49.42656,15.291080000000001,51.7378194457,2.98656,0.8710800000000001,3.111,46.44,14.42,48.627255731700004,134.84
2021-04-25 10:00:00,49.45288,13.72209,51.3213707364,3.81288,1.11209,3.97175,45.64,12.61,47.3499915523,134.53,49.29288,13.63209,51.143151022,3.81288,1.11209,3.97175,45.48,12.52,47.1718220975,134.4,50.57288,14.85209,52.7086403625,3.81288,1.11209,3.97175,46.76,13.74,48.7368977265,134.61,50.65288,14.83209,52.7797797084,3.81288,1.11209,3.97175,46.84,13.72,48.8080321259,134.35
2021-04-25 10:30:00,50.4156,13.3808,52.1610825424,3.7056,1.0808,3.86,46.71,12.3,48.3023198201,134.24,50.2556,13.2808,51.9808135758,3.7056,1.0808,3.86,46.55,12.2,48.122162254,134.18,51.5456,14.4808,53.5410351786,3.7056,1.0808,3.86,47.84,13.4,49.6812399201,134.35,51.6256,14.4708,53.6153581355,3.7056,1.0808,3.86,47.92,13.39,49.7555876259,134.09
2021-04-25 11:00:00,50.77624,13.00057,52.4141332931,3.15624,0.9205700000000001,3.28775,47.62,12.08,49.1283095577,134.01,50.586240000000004,12.90057,52.2052907631,3.15624,0.9205700000000001,3.28775,47.43,11.98,48.9195799246,133.93,51.91624,14.11057,53.7996669271,3.15624,0.9205700000000001,3.28775,48.76,13.19,50.5125103316,134.12,51.99624,14.08057,53.8690210201,3.15624,0.9205700000000001,3.28775,48.84,13.16,50.5819256257,133.86
2021-04-25 11:30:00,51.38128,12.67079,52.9205522804,2.95128,0.86079,3.07425,48.43,11.81,49.8491825409,133.82,51.20128,12.57079,52.7218724522,2.95128,0.86079,3.07425,48.25,11.71,49.6506455144,133.72,52.53128,13.76079,54.3037265744,2.95128,0.86079,3.07425,49.58,12.9,51.2307173481,133.91,52.61128,13.74079,54.3760617649,2.95128,0.86079,3.07425,49.66,12.88,51.3031188136,133.63
2021-04-25 12:00:00,51.3852,12.8261,52.9617562044,3.4152,0.9961000000000001,3.5575,47.97,11.83,49.4071836882,133.82,51.1952,12.7361,52.7556323652,3.4152,0.9961000000000001,3.5575,47.78,11.74,49.2011788477,133.72,52.5152,13.9261,54.3303091492,3.4152,0.9961000000000001,3.5575,49.1,12.93,50.7739588766,133.91,52.5952,13.9061,54.4025245761,3.4152,0.9961000000000001,3.5575,49.18,12.91,50.8462437157,133.63
2021-04-25 12:30:00,51.2536,13.0298,52.8839030424,4.3536,1.2698,4.535,46.9,11.76,48.3519141296,133.82,51.0736,12.9298,52.6848398024,4.3536,1.2698,4.535,46.72,11.66,48.1530269038,133.72,52.3736,14.1298,54.2461540111,4.3536,1.2698,4.535,48.02,12.86,49.7121715478,133.91,52.4536,14.1098,54.3181977702,4.3536,1.2698,4.535,48.1,12.84,49.784290695,133.63
2021-04-25 13:00:00,50.7052,13.41735,52.4503821536,5.3052,1.54735,5.52625,45.4,11.87,46.9260791032,134.1,50.5252,13.31735,52.2508147885,5.3052,1.54735,5.52625,45.22,11.77,46.7266658344,133.98,51.8052,14.51735,53.8008568525,5.3052,1.54735,5.52625,46.5,12.97,48.2749510616,134.16,51.8752,14.49735,53.8628771239,5.3052,1.54735,5.52625,46.57,12.95,48.3370189399,133.89
2021-04-25 13:30:00,49.59928,13.63479,51.4392464453,4.9192800000000005,1.43479,5.12425,44.68,12.2,46.3156820094,134.26,49.41928,13.534790000000001,51.2392015557,4.9192800000000005,1.43479,5.12425,44.5,12.1,46.1157239995,134.18,50.67928,14.74479,52.7806617376,4.9192800000000005,1.43479,5.12425,45.76,13.31,47.6564129997,134.36,50.75928,14.72479,52.8519057997,4.9192800000000005,1.43479,5.12425,45.84,13.29,47.7276617906,134.08
2021-04-25 14:00:00,48.46152,13.95461,50.4306460494,5.50152,1.60461,5.7307500000000005,42.96,12.35,44.6999340044,134.55,48.29152,13.87461,50.2451560507,5.50152,1.60461,5.7307500000000005,42.79,12.27,44.5144583254,134.47,49.53152,15.06461,51.7717485504,5.50152,1.60461,5.7307500000000005,44.03,13.46,46.041421568,134.62,49.60152,15.05461,51.8358183939,5.50152,1.60461,5.7307500000000005,44.1,13.45,46.1054497863,134.36
2021-04-25 14:30:00,47.86528,14.08529,49.8946933437,5.43528,1.58529,5.66175,42.43,12.5,44.2329616915,134.55,47.68528,13.98529,49.6938050974,5.43528,1.58529,5.66175,42.25,12.4,44.032062182,134.57,48.90528,15.20529,51.2145219236,5.43528,1.58529,5.66175,43.47,13.62,45.5537627425,134.72,48.97528,15.19529,51.2784056818,5.43528,1.58529,5.66175,43.54,13.61,45.6175810406,134.36
2021-04-25 15:00:00,47.16776,14.35893,49.3049333654,5.44776,1.58893,5.67475,41.72,12.77,43.6306234198,134.92,46.98776,14.26893,49.1065367661,5.44776,1.58893,5.67475,41.54,12.68,43.432177012,134.86,48.19776,15.47893,50.6223403545,5.44776,1.58893,5.67475,42.75,13.89,44.9499121245,135.03,48.25776,15.46893,50.676416562,5.44776,1.58893,5.67475,42.81,13.88,45.0038942759,134.72
2021-04-25 15:30:00,46.81648,14.76439,49.089408345,5.2264800000000005,1.52439,5.44425,41.59,13.24,43.6466000967,135.22,46.63648,14.67439,48.8906840683,5.2264800000000005,1.52439,5.44425,41.41,13.15,43.4477916585,135.13,47.85648,15.914390000000001,50.4332280056,5.2264800000000005,1.52439,5.44425,42.63,14.39,44.9932105989,135.3,47.92648,15.89439,50.4933571736,5.2264800000000005,1.52439,5.44425,42.7,14.37,45.0531563822,135.02
2021-04-25 16:00:00,47.01608,14.69719,49.2597114533,4.99608,1.45719,5.20425,42.02,13.24,44.0565318653,135.22,46.85608,14.60719,49.0801612942,4.99608,1.45719,5.20425,41.86,13.15,43.87689711,135.13,48.07608,15.83719,50.6174481307,4.99608,1.45719,5.20425,43.08,14.38,45.4166357186,135.3,48.14608,15.81719,50.6776925171,4.99608,1.45719,5.20425,43.15,14.36,45.4767204183,135.02
2021-04-25 16:30:00,48.4236,14.51605,50.5525542833,4.6836,1.36605,4.87875,43.74,13.15,45.6739542847,135.32,48.2636,14.43605,50.3763300029,4.6836,1.36605,4.87875,43.58,13.07,45.4977065356,135.26,49.5136,15.66605,51.9328576872,4.6836,1.36605,4.87875,44.83,14.3,47.055487459,135.41,49.6036,15.65605,52.0156614354,4.6836,1.36605,4.87875,44.92,14.29,47.1382063723,135.12
2021-04-25 17:00:00,49.55312,14.33091,51.5837831412,4.08312,1.1909100000000001,4.25325,45.47,13.14,47.3305451057,135.13,49.40312,14.25091,51.4174746712,4.08312,1.1909100000000001,4.25325,45.32,13.06,47.1642449319,135.07,50.69312,15.49091,53.0071760044,4.08312,1.1909100000000001,4.25325,46.61,14.3,48.7543033998,135.21,50.77312,15.47091,53.0778557476,4.08312,1.1909100000000001,4.25325,46.69,14.28,48.8249372759,134.91
2021-04-25 17:30:00,51.0712,13.7916,52.9006209793,2.8512,0.8316,2.9699999999999998,48.22,12.96,49.9312527381,134.51,50.9312,13.7016,52.742022866,2.8512,0.8316,2.9699999999999998,48.08,12.87,49.7727164218,134.41,52.2612,14.9216,54.3496749944,2.8512,0.8316,2.9699999999999998,49.41,14.09,51.3797255734,134.6,52.3412,14.9016,54.4211254937,2.8512,0.8316,2.9699999999999998,49.49,14.07,51.4511904624,134.32
2021-04-25 18:00:00,51.62584,13.66587,53.4039638844,2.14584,0.62587,2.23525,49.48,13.04,51.1694440071,134.32,51.50584,13.58587,53.2675080867,2.14584,0.62587,2.23525,49.36,12.96,51.0330402778,134.25,52.85584,14.80587,54.8903781055,2.14584,0.62587,2.23525,50.71,14.18,52.6552608958,134.38,52.93584,14.78587,54.9620333336,2.14584,0.62587,2.23525,50.79,14.16,52.7269352419,134.1
2021-04-25 18:30:00,52.41848,13.82039,54.2097797935,2.29848,0.67039,2.39425,50.12,13.15,51.8163767548,134.32,52.29848,13.73039,54.0708296576,2.29848,0.67039,2.39425,50.0,13.06,51.6774960694,134.25,53.65848,14.96039,55.7049885097,2.29848,0.67039,2.39425,51.36,14.29,53.3109153926,134.38,53.74848,14.94039,55.7863276768,2.29848,0.67039,2.39425,51.45,14.27,53.392278468,134.1
2021-04-25 19:00:00,52.26952,13.821110000000001,54.065939395,1.88952,0.5511100000000001,1.96825,50.38,13.27,52.098342584,134.32,52.16952,13.74111,53.9488361419,1.88952,0.5511100000000001,1.96825,50.28,13.19,51.9812899032,134.25,53.52952,14.98111,55.5863577532,1.88952,0.5511100000000001,1.96825,51.64,14.43,53.6182291763,134.38,53.60952,14.96111,55.6580223064,1.88952,0.5511100000000001,1.96825,51.72,14.41,53.6899105978,134.1
2021-04-25 19:30:00,51.79328,14.10554,53.6796992526,1.49328,0.43554000000000004,1.5554999999999999,50.3,13.67,52.1244558725,134.32,51.70328,14.02554,53.5718670111,1.49328,0.43554000000000004,1.5554999999999999,50.21,13.59,52.0166531026,134.25,53.05328,15.25554,55.2030979153,1.49328,0.43554000000000004,1.5554999999999999,51.56,14.82,53.6476094528,134.38,53.13328,15.23554,55.2744708039,1.49328,0.43554000000000004,1.5554999999999999,51.64,14.8,53.7189873322,134.1
2021-04-25 20:00:00,51.18904,14.21597,53.1263740449,1.28904,0.37597,1.34275,49.9,13.84,51.7837387603,134.32,51.08904,14.12597,53.0059717066,1.28904,0.37597,1.34275,49.8,13.75,51.6633574209,134.25,52.44904,15.37597,54.6564017327,1.28904,0.37597,1.34275,51.16,15.0,53.3136530356,134.38,52.52904,15.34597,54.7247552627,1.28904,0.37597,1.34275,51.24,14.97,53.3820053951,134.1
2021-04-25 20:30:00,51.4964,14.2277,53.4257116027,1.2264,0.3577,1.2775,50.27,13.87,52.1483441731,134.16,51.3964,14.1577,53.3106968839,1.2264,0.3577,1.2775,50.17,13.8,52.033344117,134.13,52.7364,15.3877,54.9355003277,1.2264,0.3577,1.2775,51.51,15.03,53.6580003355,134.25,52.8264,15.3677,55.0163134011,1.2264,0.3577,1.2775,51.6,15.01,53.7388137197,133.96
2021-04-25 21:00:00,51.50216,14.03063,53.3791257222,1.2021600000000001,0.35063000000000005,1.25225,50.3,13.68,52.127079335,133.96,51.41216,13.95063,53.2712893899,1.2021600000000001,0.35063000000000005,1.25225,50.21,13.6,52.0192666231,133.88,52.76216,15.19063,54.905380134,1.2021600000000001,0.35063000000000005,1.25225,51.56,14.84,53.6531378393,134.05,52.85216,15.17063,54.986351318,1.2021600000000001,0.35063000000000005,1.25225,51.65,14.82,53.734113001,133.77
2021-04-25 21:30:00,51.27528,14.12029,53.1839912827,0.99528,0.29029000000000005,1.03675,50.28,13.83,52.1473613906,134.2,51.18528,14.04029,53.0760080636,0.99528,0.29029000000000005,1.03675,50.19,13.75,52.0393946929,134.1,52.53528,15.28029,54.7123652127,0.99528,0.29029000000000005,1.03675,51.54,14.99,53.6756155065,134.29,52.60528,15.26029,54.7740078391,0.99528,0.29029000000000005,1.03675,51.61,14.97,53.737258955,134.0
2021-04-25 22:00:00,48.794,14.93825,51.0294596195,1.194,0.34825,1.24375,47.6,14.59,49.785822279,135.04,48.684,14.85825,50.9008786669,1.194,0.34825,1.24375,47.49,14.51,49.6572270672,134.92,49.994,16.12825,52.5311382331,1.194,0.34825,1.24375,48.8,15.78,51.2878972078,135.1,50.064,16.10825,52.591632548,1.194,0.34825,1.24375,48.87,15.76,51.3483641414,134.83
2021-04-25 22:30:00,46.2964,15.46895,48.812345437,1.1964000000000001,0.34895000000000004,1.24625,45.1,15.12,47.5670516219,135.61,46.1964,15.39895,48.6953286678,1.1964000000000001,0.34895000000000004,1.24625,45.0,15.05,47.45,135.46,47.4464,16.66895,50.289310664,1.1964000000000001,0.34895000000000004,1.24625,46.25,16.32,49.0449273626,135.66,47.5264,16.65895,50.3614863965,1.1964000000000001,0.34895000000000004,1.24625,46.33,16.31,49.1170540648,135.39
2021-04-25 23:00:00,43.06992,16.00706,45.9482750345,1.18992,0.34706000000000004,1.2395,41.88,15.66,44.7120789049,135.37,42.97992,15.92706,45.8360640048,1.18992,0.34706000000000004,1.2395,41.79,15.58,44.5997813896,135.26,44.16992,17.20706,47.4032145181,1.18992,0.34706000000000004,1.2395,42.98,16.86,46.1686040508,135.44,44.23992,17.19706,47.4648227032,1.18992,0.34706000000000004,1.2395,43.05,16.85,46.2301308672,135.17
2021-04-25 23:30:00,40.1972,16.4221,43.4223474291,1.2072,0.3521,1.2575,38.99,16.07,42.1718508012,135.74,40.0972,16.3321,43.2957612042,1.2072,0.3521,1.2575,38.89,15.98,42.0451245687,135.66,41.2472,17.6221,44.8538729236,1.2072,0.3521,1.2575,40.04,17.27,43.6056705028,135.82,41.3172,17.6121,44.914330477600004,1.2072,0.3521,1.2575,40.11,17.26,43.6660016489,135.54
2021-04-26 00:00:00,38.1572,16.8321,41.7048138978,1.2072,0.3521,1.2575,36.95,16.48,40.4585330925,136.44,38.0572,16.7521,41.5810452761,1.2072,0.3521,1.2575,36.85,16.4,40.3346315218,136.34,39.1672,18.0621,43.1312996819,1.2072,0.3521,1.2575,37.96,17.71,41.8880137987,136.53,39.2272,18.0521,43.1816110659,1.2072,0.3521,1.2575,38.02,17.7,41.9381735415,136.26
2021-04-26 00:30:00,37.38624,16.80182,40.988194601000004,1.20624,0.35182,1.2565,36.18,16.45,39.7441178038,136.3,37.29624,16.72182,40.8733260483,1.20624,0.35182,1.2565,36.09,16.37,39.6290928486,136.21,38.39624,18.01182,42.4110469789,1.20624,0.35182,1.2565,37.19,17.66,41.1700340053,136.33,38.46624,18.01182,42.4744308902,1.20624,0.35182,1.2565,37.26,17.66,41.2332778227,136.06
2021-04-26 01:00:00,37.05976,16.54993,40.5872639416,1.19976,0.34993,1.2497500000000001,35.86,16.2,39.3494548882,136.3,36.95976,16.46993,40.4633470373,1.19976,0.34993,1.2497500000000001,35.76,16.12,39.2253999342,136.21,38.06976,17.75993,42.0085912649,1.19976,0.34993,1.2497500000000001,36.87,17.41,40.7738273896,136.33,38.12976,17.75993,42.0629731624,1.19976,0.34993,1.2497500000000001,36.93,17.41,40.8280908199,136.06
2021-04-26 01:30:00,37.58264,16.57077,41.073656372,1.20264,0.35077,1.25275,36.38,16.22,39.8320574412,136.53,37.49264,16.48077,40.9550220848,1.20264,0.35077,1.25275,36.29,16.13,39.7132345699,136.49,38.60264,17.78077,42.5008187776,1.20264,0.35077,1.25275,37.4,17.43,41.2621485141,136.6,38.66264,17.77077,42.5511456739,1.20264,0.35077,1.25275,37.46,17.42,41.3123226169,136.3
2021-04-26 02:00:00,38.76664,16.09902,41.976550857,1.19664,0.34902000000000005,1.2465,37.57,15.75,40.7377883543,136.19,38.67664,16.02902,41.8665972328,1.19664,0.34902000000000005,1.2465,37.48,15.68,40.6277343695,136.11,39.80664,17.31902,43.4110244276,1.19664,0.34902000000000005,1.2465,38.61,16.97,42.1747910487,136.25,39.87664,17.30902,43.4712386648,1.19664,0.34902000000000005,1.2465,38.68,16.96,42.2348671124,135.97
2021-04-26 02:30:00,39.10224,16.20357,42.3265974744,1.21224,0.35357000000000005,1.26275,37.89,15.85,41.0715789811,136.19,38.84224,16.04357,42.0251799111,1.21224,0.35357000000000005,1.26275,37.63,15.69,40.7700012264,136.11,39.96224,17.33357,43.5595371275,1.21224,0.35357000000000005,1.26275,38.75,16.98,42.3070076938,136.25,40.04224,17.32357,43.6289704412,1.21224,0.35357000000000005,1.26275,38.83,16.97,42.376288181,135.97
2021-04-26 03:00:00,38.63408,16.01994,41.8238044067,1.23408,0.35994000000000004,1.2855,37.4,15.66,40.5462156064,136.31,38.54408,15.94994,41.7138668676,1.23408,0.35994000000000004,1.2855,37.31,15.59,40.4361743987,136.23,39.674080000000004,17.22994,43.2539415112,1.23408,0.35994000000000004,1.2855,38.44,16.87,41.9789292384,136.37,39.73408,17.21994,43.305004873,1.23408,0.35994000000000004,1.2855,38.5,16.86,42.029865572,136.08
2021-04-26 03:30:00,38.39416,16.12288,41.6420314298,1.24416,0.36288000000000004,1.296,37.15,15.76,40.354678787,136.31,38.31416,16.03288,41.5334575686,1.24416,0.36288000000000004,1.296,37.07,15.67,40.2459165631,136.23,39.43416,17.33288,43.0753027151,1.24416,0.36288000000000004,1.296,38.19,16.97,41.7906329217,136.37,39.49416,17.32288,43.1262199317,1.24416,0.36288000000000004,1.296,38.25,16.96,41.841416085,136.18
2021-04-26 04:00:00,38.55872,15.76421,41.6567546139,1.24872,0.36421000000000003,1.30075,37.31,15.4,40.3633014011,136.2,38.45872,15.68421,41.5339329628,1.24872,0.36421000000000003,1.30075,37.21,15.32,40.2403590938,136.12,39.58872,16.95421,43.0663672483,1.24872,0.36421000000000003,1.30075,38.34,16.59,41.7753958689,136.27,39.65872,16.95421,43.1307234899,1.24872,0.36421000000000003,1.30075,38.41,16.59,41.8396486601,135.98
2021-04-26 04:30:00,38.27888,15.61134,41.3398910334,1.23888,0.36134000000000005,1.2905,37.04,15.25,40.0565113309,136.09,38.18888,15.54134,41.2301322415,1.23888,0.36134000000000005,1.2905,36.95,15.18,39.9466506731,136.04,39.29888,16.81134,42.7436910181,1.23888,0.36134000000000005,1.2905,38.06,16.45,41.4628279306,136.15,39.35888,16.80134,42.7949349883,1.23888,0.36134000000000005,1.2905,38.12,16.44,41.5139494628,135.87
2021-04-26 05:00:00,38.5472,15.56085,41.5695402977,1.2372,0.36085,1.28875,37.31,15.2,40.2874186316,136.09,38.4372,15.48085,41.437604426,1.2372,0.36085,1.28875,37.2,15.12,40.1553782201,136.04,39.5572,16.76085,42.9615894092,1.2372,0.36085,1.28875,38.32,16.4,41.6819193416,136.15,39.6372,16.75085,43.0313676237,1.2372,0.36085,1.28875,38.4,16.39,41.751552067,135.87
2021-04-26 05:30:00,40.07912,14.98141,42.7875975671,1.23912,0.36141,1.29075,38.84,14.62,41.5004819249,135.81,39.98912,14.91141,42.6787987947,1.23912,0.36141,1.29075,38.75,14.55,41.3916054291,135.7,41.13912,16.17141,44.2034127162,1.23912,0.36141,1.29075,39.9,15.81,42.9181325316,135.92,41.20912,16.16141,44.2649155016,1.23912,0.36141,1.29075,39.97,15.8,42.9795404815,135.63
2021-04-26 06:00:00,41.78648,14.320640000000001,44.1722836267,1.23648,0.36064,1.288,40.55,13.96,42.8857097411,135.42,41.68648,14.25064,44.0550037476,1.23648,0.36064,1.288,40.45,13.89,42.768383182,135.34,42.86648,15.49064,45.5795462373,1.23648,0.36064,1.288,41.63,15.13,44.2941734317,135.49,42.94648,15.48064,45.6514004079,1.23648,0.36064,1.288,41.71,15.12,44.3659610512,135.21
2021-04-26 06:30:00,47.62104,11.80947,49.0635000011,1.30104,0.37947000000000003,1.35525,46.32,11.43,47.7094047332,134.29,47.50104,11.72947,48.9277964716,1.30104,0.37947000000000003,1.35525,46.2,11.35,47.573758523,134.2,48.79104,12.91947,50.4725498599,1.30104,0.37947000000000003,1.35525,47.49,12.54,49.1177330503,134.35,48.87104,12.89947,50.5447809073,1.30104,0.37947000000000003,1.35525,47.57,12.52,49.1899918683,134.07
2021-04-26 07:00:00,51.7888,10.55715,52.8538855862,1.4988000000000001,0.43715000000000004,1.56125,50.29,10.12,51.298133494300004,133.73,51.6788,10.49715,52.7341305756,1.4988000000000001,0.43715000000000004,1.56125,50.18,10.06,51.1784720366,133.63,53.0388,11.65715,54.3047277091,1.4988000000000001,0.43715000000000004,1.56125,51.54,11.22,52.7471326235,133.83,53.1288,11.62715,54.3862115482,1.4988000000000001,0.43715000000000004,1.56125,51.63,11.19,52.8287137833,133.53
2021-04-26 07:30:00,57.41968,8.78199,58.0873738403,1.7896800000000002,0.5219900000000001,1.8642500000000002,55.63,8.26,56.2398835347,134.51,57.28968,8.71199,57.9483063106,1.7896800000000002,0.5219900000000001,1.8642500000000002,55.5,8.19,56.1010347498,134.43,58.75968,9.86199,59.5815310349,1.7896800000000002,0.5219900000000001,1.8642500000000002,56.97,9.34,57.7305508375,134.59,58.84968,9.82199,59.6636935134,1.7896800000000002,0.5219900000000001,1.8642500000000002,57.06,9.3,57.8129189715,134.3
2021-04-26 08:00:00,60.58784,7.70937,61.0763517383,2.15784,0.6293700000000001,2.24775,58.43,7.08,58.8573810155,134.51,60.46784,7.65937,60.951010025,2.15784,0.6293700000000001,2.24775,58.31,7.03,58.732248382,134.43,61.98784,8.77937,62.6064664828,2.15784,0.6293700000000001,2.24775,59.83,8.15,60.382542179,134.59,62.07784,8.74937,62.6913845314,2.15784,0.6293700000000001,2.24775,59.92,8.12,60.4676839312,134.22
2021-04-26 08:30:00,62.6532,6.5126,62.9907725703,2.6832000000000003,0.7826000000000001,2.795,59.97,5.73,60.243122429,133.98,62.5232,6.4526,62.8552828726,2.6832000000000003,0.7826000000000001,2.795,59.84,5.67,60.1080235909,133.91,64.0632,7.5426,64.5056928418,2.6832000000000003,0.7826000000000001,2.795,61.38,6.76,61.7511295443,134.04,64.1632,7.4926,64.5991895383,2.6832000000000003,0.7826000000000001,2.795,61.48,6.71,61.8450846875,133.76
2021-04-26 09:00:00,62.772,6.28475,63.0858309493,3.102,0.90475,3.23125,59.67,5.38,59.912046368,134.11,62.622,6.21475,62.929627375,3.102,0.90475,3.23125,59.52,5.31,59.7563929634,134.02,64.162,7.30475,64.5764788182,3.102,0.90475,3.23125,61.06,6.4,61.3944916096,134.18,64.252,7.26475,64.6613957208,3.102,0.90475,3.23125,61.15,6.36,61.4798511709,133.9
2021-04-26 09:30:00,63.54648,5.77939,63.8087491584,3.66648,1.06939,3.8192500000000003,59.88,4.71,60.0649523433,133.56,63.38648,5.71939,63.6439884731,3.66648,1.06939,3.8192500000000003,59.72,4.65,59.9007587598,133.48,64.91648,6.78939,65.2705537908,3.66648,1.06939,3.8192500000000003,61.25,5.72,61.5165091662,133.64,65.00648,6.73939,65.3548913209,3.66648,1.06939,3.8192500000000003,61.34,5.67,61.6014975467,133.35
2021-04-26 10:00:00,63.3324,5.6382,63.5828765392,4.1424,1.2082,4.315,59.19,4.43,59.3555473397,133.35,63.1724,5.5782,63.418202726,4.1424,1.2082,4.315,59.03,4.37,59.1915348677,133.26,64.6824,6.6282,65.0211189153,4.1424,1.2082,4.315,60.54,5.42,60.7821355334,133.45,64.7724,6.5982,65.1076035882,4.1424,1.2082,4.315,60.63,5.39,60.8691136784,133.16
2021-04-26 10:30:00,62.59088,5.82359,62.8612158621,4.16088,1.21359,4.33425,58.43,4.61,58.6115773546,133.46,62.41088,5.75359,62.675527443,4.16088,1.21359,4.33425,58.25,4.54,58.4266557318,133.4,63.89088,6.83359,64.2552916067,4.16088,1.21359,4.33425,59.73,5.62,59.9938105141,133.45,63.98088,6.78359,64.3394909745,4.16088,1.21359,4.33425,59.82,5.57,60.0787591416,133.16
2021-04-26 11:00:00,62.02536,5.50823,62.2694618642,3.52536,1.02823,3.67225,58.5,4.48,58.6712911056,133.17,61.80536,5.42823,62.0432768772,3.52536,1.02823,3.67225,58.28,4.4,58.445858707,133.07,63.29536,6.49823,63.6280566312,3.52536,1.02823,3.67225,59.77,5.47,60.0197784068,133.23,63.39536,6.44823,63.722455537,3.52536,1.02823,3.67225,59.87,5.42,60.1148342757,132.94
2021-04-26 11:30:00,62.06032,5.64301,62.3163452102,4.09032,1.1930100000000001,4.26075,57.97,4.45,58.140548673,133.01,61.87032,5.57301,62.1208092137,4.09032,1.1930100000000001,4.26075,57.78,4.38,57.9457746518,132.94,63.34032,6.6330100000000005,63.686678036800004,4.09032,1.1930100000000001,4.26075,59.25,5.44,59.4992109191,133.12,63.42032,6.59301,63.7620950861,4.09032,1.1930100000000001,4.26075,59.33,5.4,59.5752373054,132.8
2021-04-26 12:00:00,62.02768,5.83849,62.3018543196,4.65768,1.35849,4.85175,57.37,4.48,57.5446548343,133.13,61.82768,5.76849,62.0961954637,4.65768,1.35849,4.85175,57.17,4.41,57.3398378093,133.02,63.27768,6.83849,63.6461289605,4.65768,1.35849,4.85175,58.62,5.48,58.8755874705,133.2,63.37768,6.79849,63.7412722532,4.65768,1.35849,4.85175,58.72,5.44,58.9714507198,132.9
2021-04-26 12:30:00,61.38296,5.89753,61.6656195822,4.96296,1.44753,5.16975,56.42,4.45,56.5952197628,133.13,61.19296,5.82753,61.4698174673,4.96296,1.44753,5.16975,56.23,4.38,56.4003306728,133.02,62.63296,6.88753,63.0105209299,4.96296,1.44753,5.16975,57.67,5.44,57.9260088389,133.2,62.72296,6.83753,63.0945443574,4.96296,1.44753,5.16975,57.76,5.39,58.010944657,132.9
2021-04-26 13:00:00,60.61808,6.24444,60.9388599647,5.15808,1.50444,5.373,55.46,4.74,55.662188243,133.57,60.40808,6.17444,60.7228115176,5.15808,1.50444,5.373,55.25,4.67,55.447014347,133.42,61.83808,7.24444,62.2609833604,5.15808,1.50444,5.373,56.68,5.74,56.9699043355,133.63,61.92808,7.21444,62.3468943653,5.15808,1.50444,5.373,56.77,5.71,57.0564369725,133.35
2021-04-26 13:30:00,59.4732,6.81885,59.8628284795,5.4132,1.57885,5.63875,54.06,5.24,54.3133611554,133.78,59.2832,6.73885,59.6649805293,5.4132,1.57885,5.63875,53.87,5.16,54.1165640077,133.7,60.6832,7.82885,61.1861230555,5.4132,1.57885,5.63875,55.27,6.25,55.6222563368,133.88,60.7732,7.78885,61.2702866205,5.4132,1.57885,5.63875,55.36,6.21,55.707214075,133.61
2021-04-26 14:00:00,58.19784,7.21937,58.6439074744,5.27784,1.53937,5.49775,52.92,5.68,53.2239494964,134.31,57.98784,7.14937,58.4269037282,5.27784,1.53937,5.49775,52.71,5.61,53.0076994407,134.26,59.37784,8.23937,59.9467688959,5.27784,1.53937,5.49775,54.1,6.7,54.5133011292,134.4,59.44784,8.19937,60.0106269678,5.27784,1.53937,5.49775,54.17,6.66,54.5778755541,134.1
2021-04-26 14:30:00,57.53936,7.21398,57.9898220091,5.01936,1.46398,5.2285,52.52,5.75,52.8338234467,134.31,57.33936,7.14398,57.7826847373,5.01936,1.46398,5.2285,52.32,5.68,52.627414909,134.26,58.71936,8.23398,59.2938585812,5.01936,1.46398,5.2285,53.7,6.77,54.1250672055,134.4,58.80936,8.20398,59.3788355515,5.01936,1.46398,5.2285,53.79,6.74,54.2106234976,134.1
2021-04-26 15:00:00,56.69568,7.37874,57.1738221099,4.79568,1.39874,4.9955,51.9,5.98,52.2433766137,134.56,56.50568,7.30874,56.9763946968,4.79568,1.39874,4.9955,51.71,5.91,52.0466348576,134.43,57.86568,8.41874,58.4748843954,4.79568,1.39874,4.9955,53.07,7.02,53.5322827834,134.65,57.96568,8.37874,58.5681085733,4.79568,1.39874,4.9955,53.17,6.98,53.6261997535,134.36
