Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-26 15:30:00,56.59416,7.48663,57.0872014979,4.99416,1.45663,5.20225,51.6,6.03,51.9511395448,134.75,56.42416,7.42663,56.9108132508,4.99416,1.45663,5.20225,51.43,5.97,51.7753396899,134.63,57.80416,8.52663,58.4296528525,4.99416,1.45663,5.20225,52.81,7.07,53.2811505131,134.78,57.87416,8.49663,58.4945392072,4.99416,1.45663,5.20225,52.88,7.04,53.3465650253,134.53
2021-04-26 16:00:00,57.58672,7.35571,58.0546017983,4.47672,1.30571,4.66325,53.11,6.05,53.4534807099,134.75,57.45672,7.29571,57.9180633098,4.47672,1.30571,4.66325,52.98,5.99,53.317544017,134.63,58.86672,8.40571,59.4638266862,4.47672,1.30571,4.66325,54.39,7.1,54.8514548576,134.78,58.94672,8.36571,59.537390794,4.47672,1.30571,4.66325,54.47,7.06,54.9256269878,134.53
2021-04-26 16:30:00,58.73888,7.62759,59.2320534243,3.72888,1.08759,3.88425,55.01,6.54,55.3973979533,134.75,58.61888,7.56759,59.10534249,3.72888,1.08759,3.88425,54.89,6.48,55.2711724138,134.63,60.04888,8.67759,60.6726343376,3.72888,1.08759,3.88425,56.32,7.59,56.8291342535,134.78,60.14888,8.64759,60.7673315036,3.72888,1.08759,3.88425,56.42,7.5600000000000005,56.924247909,134.53
2021-04-26 17:00:00,60.60024,7.79007,61.0988893407,3.36024,0.9800700000000001,3.5002500000000003,57.24,6.8100000000000005,57.6436787514,134.92,60.48024,7.74007,60.973503377,3.36024,0.9800700000000001,3.5002500000000003,57.12,6.76,57.5186230711,134.84,61.96024,8.86007,62.5905119109,3.36024,0.9800700000000001,3.5002500000000003,58.6,7.88,59.1274420215,134.99,62.06024,8.82007,62.6838657364,3.36024,0.9800700000000001,3.5002500000000003,58.7,7.84,59.2212428103,134.71
2021-04-26 17:30:00,62.5404,7.74845,63.0185695614,3.3204000000000002,0.96845,3.45875,59.22,6.78,59.6068519551,134.92,62.4204,7.67845,62.8908970405,3.3204000000000002,0.96845,3.45875,59.1,6.71,59.4796948546,134.84,63.9304,8.80845,64.5343694132,3.3204000000000002,0.96845,3.45875,60.61,7.84,61.1149547983,134.99,64.0204,8.76845,64.6180882692,3.3204000000000002,0.96845,3.45875,60.7,7.8,61.1991013006,134.71
2021-04-26 18:00:00,63.81176,7.71968,64.2770112373,2.74176,0.7996800000000001,2.856,61.07,6.92,61.4608110913,135.04,63.69176,7.65968,64.1506897048,2.74176,0.7996800000000001,2.856,60.95,6.86,61.3348359417,134.94,65.24176,8.78968,65.8311911057,2.74176,0.7996800000000001,2.856,62.5,7.99,63.0086509933,135.08,65.34176,8.73968,65.9236498261,2.74176,0.7996800000000001,2.856,62.6,7.94,63.1015340543,134.82
2021-04-26 18:30:00,63.6836,7.9748,64.1809811704,2.0736,0.6048,2.16,61.61,7.37,62.0492465708,135.04,63.5536,7.9048,64.0433129686,2.0736,0.6048,2.16,61.48,7.3,61.9118760821,134.94,65.1236,9.0448,65.7487010062,2.0736,0.6048,2.16,63.05,8.44,63.6123895165,135.08,65.2236,8.9948,65.8409023632,2.0736,0.6048,2.16,63.15,8.39,63.7049024801,134.82
2021-04-26 19:00:00,63.00224,8.06982,63.5169602535,1.78224,0.5198200000000001,1.8565,61.22,7.55,61.6837977106,134.91,62.89224,8.00982,63.4002450204,1.78224,0.5198200000000001,1.8565,61.11,7.49,61.5672981379,134.82,64.43224,9.15982,65.0800726325,1.78224,0.5198200000000001,1.8565,62.65,8.64,63.2429608731,134.99,64.53224,9.11982,65.1734694201,1.78224,0.5198200000000001,1.8565,62.75,8.6,63.3365810571,134.71
2021-04-26 19:30:00,61.47736,8.71923,62.0925983058,1.43736,0.41923000000000005,1.49725,60.04,8.3,60.6109858029,134.35,61.38736,8.65923,61.9950823208,1.43736,0.41923000000000005,1.49725,59.95,8.24,60.5136356535,134.28,62.90736,9.81923,63.6690915591,1.43736,0.41923000000000005,1.49725,61.47,9.4,62.1845712376,134.44,63.00736,9.77923,63.7617499255,1.43736,0.41923000000000005,1.49725,61.57,9.36,62.2773995925,134.16
2021-04-26 20:00:00,60.88472,8.49596,61.4746327016,1.25472,0.36596,1.307,59.63,8.13,60.1816732901,133.91,60.77472,8.44596,61.3587877276,1.25472,0.36596,1.307,59.52,8.08,60.0659371025,133.83,62.28472,9.57596,63.0165482663,1.25472,0.36596,1.307,61.03,9.21,61.721025591,134.01,62.37472,9.53596,63.0994471307,1.25472,0.36596,1.307,61.12,9.17,61.8040718723,133.7
2021-04-26 20:30:00,61.39176,8.29468,61.9495755611,1.18176,0.34468000000000004,1.231,60.21,7.95,60.7325826884,133.74,61.30176,8.23468,61.8523704784,1.18176,0.34468000000000004,1.231,60.12,7.89,60.6355217674,133.67,62.81176,9.37468,63.5074941987,1.18176,0.34468000000000004,1.231,61.63,9.03,62.2880229258,133.82,62.91176,9.33468,63.6005172699,1.18176,0.34468000000000004,1.231,61.73,8.99,62.3811910755,133.54
2021-04-26 21:00:00,61.52936,8.26398,62.0818452323,1.17936,0.34398,1.2285,60.35,7.92,60.8674699655,133.94,61.41936,8.19398,61.9635303308,1.17936,0.34398,1.2285,60.24,7.85,60.7493218069,133.86,62.93936,9.33398,63.6277158151,1.17936,0.34398,1.2285,61.76,8.99,62.4108780582,134.01,63.03936,9.30398,63.7222484934,1.17936,0.34398,1.2285,61.86,8.96,62.5055293554,133.72
2021-04-26 21:30:00,60.13864,8.84252,60.785246409,1.20864,0.35252000000000006,1.259,58.93,8.49,59.5384329656,134.79,60.03864,8.79252,60.6790466389,1.20864,0.35252000000000006,1.259,58.83,8.44,59.4323354749,134.71,61.53864,9.95252,62.3382456234,1.20864,0.35252000000000006,1.259,60.33,9.6,61.0890243825,134.85,61.61864,9.91252,62.4108552113,1.20864,0.35252000000000006,1.259,60.41,9.56,61.1617666521,134.57
2021-04-26 22:00:00,57.0884,9.74245,57.9137353878,1.2084,0.35245000000000004,1.25875,55.88,9.39,56.6634494185,135.42,56.9984,9.67245,57.8132674354,1.2084,0.35245000000000004,1.25875,55.79,9.32,56.5631196099,135.36,58.4484,10.86245,59.4492075857,1.2084,0.35245000000000004,1.25875,57.24,10.51,58.1968873738,135.5,58.5284,10.82245,59.5205765308,1.2084,0.35245000000000004,1.25875,57.32,10.47,58.2683730681,135.22
2021-04-26 22:30:00,53.19984,10.862870000000001,54.2975590673,1.20984,0.35287,1.26025,51.99,10.51,53.0416836083,135.81,53.11984,10.81287,54.209183348,1.20984,0.35287,1.26025,51.91,10.46,52.953372886,135.72,54.48984,12.01287,55.7983127779,1.20984,0.35287,1.26025,53.28,11.66,54.5409387525,135.87,54.56984,11.98287,55.8699974142,1.20984,0.35287,1.26025,53.36,11.63,54.6126954105,135.6
2021-04-26 23:00:00,49.38024,11.70007,50.7474111701,1.20024,0.35007000000000005,1.25025,48.18,11.35,49.4988373601,134.91,49.30024,11.62007,50.6511568561,1.20024,0.35007000000000005,1.25025,48.1,11.27,49.4026608595,134.8,50.59024,12.82007,52.1893339492,1.20024,0.35007000000000005,1.25025,49.39,12.47,50.9398959559,134.96,50.67024,12.81007,52.2644345139,1.20024,0.35007000000000005,1.25025,49.47,12.46,51.0150222974,134.68
2021-04-26 23:30:00,46.74904,12.17847,48.3092938518,1.22904,0.35847,1.28025,45.52,11.82,47.0295949377,134.71,46.67904,12.10847,48.2239341102,1.22904,0.35847,1.28025,45.45,11.75,46.9442754764,134.61,47.91904,13.31847,49.7354605655,1.22904,0.35847,1.28025,46.69,12.96,48.4553165298,134.8,47.98904,13.29847,49.7975628366,1.22904,0.35847,1.28025,46.76,12.94,48.5174319188,134.52
2021-04-27 00:00:00,44.3268,12.5649,46.0732233542,1.2168,0.3549,1.2675,43.11,12.21,44.8057607903,135.41,44.2668,12.4849,45.993720335,1.2168,0.3549,1.2675,43.05,12.13,44.7262719215,135.32,45.4668,13.6949,47.4845257768,1.2168,0.3549,1.2675,44.25,13.34,46.2170758487,135.49,45.5368,13.6949,47.5515556028,1.2168,0.3549,1.2675,44.32,13.34,46.2841009419,135.2
2021-04-27 00:30:00,41.38,12.62,43.2616319618,0.0,0.0,0.0,41.38,12.62,43.2616319618,135.94,41.3,12.54,43.1618071911,0.0,0.0,0.0,41.3,12.54,43.1618071911,135.83,42.48,13.78,44.6591401619,0.0,0.0,0.0,42.48,13.78,44.6591401619,136.02,42.55,13.76,44.7195717779,0.0,0.0,0.0,42.55,13.76,44.7195717779,135.74
2021-04-27 01:00:00,40.4,12.74,42.3611567359,0.0,0.0,0.0,40.4,12.74,42.3611567359,136.1,40.33,12.67,42.273369868,0.0,0.0,0.0,40.33,12.67,42.273369868,135.99,41.49,13.9,43.7564863763,0.0,0.0,0.0,41.49,13.9,43.7564863763,136.12,41.55,13.89,43.8102111385,0.0,0.0,0.0,41.55,13.89,43.8102111385,135.86
2021-04-27 01:30:00,40.54,13.21,42.6379607861,0.0,0.0,0.0,40.54,13.21,42.6379607861,136.25,40.46,13.13,42.5371425933,0.0,0.0,0.0,40.46,13.13,42.5371425933,136.12,41.63,14.37,44.0403655752,0.0,0.0,0.0,41.63,14.37,44.0403655752,136.33,41.7,14.37,44.1065403313,0.0,0.0,0.0,41.7,14.37,44.1065403313,136.05
2021-04-27 02:00:00,41.59,12.69,43.4829184853,0.0,0.0,0.0,41.59,12.69,43.4829184853,135.88,41.52,12.61,43.3926549084,0.0,0.0,0.0,41.52,12.61,43.3926549084,135.81,42.71,13.85,44.8995167012,0.0,0.0,0.0,42.71,13.85,44.8995167012,135.95,42.78,13.83,44.9599521797,0.0,0.0,0.0,42.78,13.83,44.9599521797,135.67
2021-04-27 02:30:00,41.6,12.72,43.5012459592,0.0,0.0,0.0,41.6,12.72,43.5012459592,135.88,41.53,12.65,43.4138618416,0.0,0.0,0.0,41.53,12.65,43.4138618416,135.81,42.71,13.88,44.9087797652,0.0,0.0,0.0,42.71,13.88,44.9087797652,135.95,42.78,13.87,44.9722725688,0.0,0.0,0.0,42.78,13.87,44.9722725688,135.67
2021-04-27 03:00:00,40.96,13.12,43.0099523366,0.0,0.0,0.0,40.96,13.12,43.0099523366,136.12,40.89,13.04,42.9189200703,0.0,0.0,0.0,40.89,13.04,42.9189200703,136.07,42.06,14.28,44.4180368769,0.0,0.0,0.0,42.06,14.28,44.4180368769,136.23,42.12,14.27,44.4716460231,0.0,0.0,0.0,42.12,14.27,44.4716460231,135.97
2021-04-27 03:30:00,40.15,13.49,42.3556678616,0.0,0.0,0.0,40.15,13.49,42.3556678616,136.12,40.08,13.41,42.2638675466,0.0,0.0,0.0,40.08,13.41,42.2638675466,136.07,41.24,14.66,43.7681756531,0.0,0.0,0.0,41.24,14.66,43.7681756531,136.23,41.31,14.66,43.8341385224,0.0,0.0,0.0,41.31,14.66,43.8341385224,135.97
2021-04-27 04:00:00,39.67,13.5,41.9041632777,0.0,0.0,0.0,39.67,13.5,41.9041632777,136.12,39.59,13.42,41.8026853204,0.0,0.0,0.0,39.59,13.42,41.8026853204,136.07,40.75,14.67,43.3101766332,0.0,0.0,0.0,40.75,14.67,43.3101766332,136.23,40.81,14.66,43.3632528761,0.0,0.0,0.0,40.81,14.66,43.3632528761,135.97
2021-04-27 04:30:00,39.73,13.4,41.9289029191,0.0,0.0,0.0,39.73,13.4,41.9289029191,136.12,39.66,13.33,41.8402258598,0.0,0.0,0.0,39.66,13.33,41.8402258598,136.07,40.8,14.58,43.3268554132,0.0,0.0,0.0,40.8,14.58,43.3268554132,136.23,40.87,14.56,43.3860634306,0.0,0.0,0.0,40.87,14.56,43.3860634306,135.97
2021-04-27 05:00:00,39.71,13.16,41.8338343927,0.0,0.0,0.0,39.71,13.16,41.8338343927,136.01,39.64,13.09,41.7453913624,0.0,0.0,0.0,39.64,13.09,41.7453913624,135.91,40.8,14.33,43.2433682777,0.0,0.0,0.0,40.8,14.33,43.2433682777,136.08,40.87,14.32,43.3061115779,0.0,0.0,0.0,40.87,14.32,43.3061115779,135.83
2021-04-27 05:30:00,40.87,12.64,42.7799777934,0.0,0.0,0.0,40.87,12.64,42.7799777934,135.09,40.83,12.57,42.7211165584,0.0,0.0,0.0,40.83,12.57,42.7211165584,134.99,41.98,13.78,44.1838069885,0.0,0.0,0.0,41.98,13.78,44.1838069885,135.16,42.05,13.78,44.2503209028,0.0,0.0,0.0,42.05,13.78,44.2503209028,134.89
2021-04-27 06:00:00,41.92,12.42,43.7211939453,0.0,0.0,0.0,41.92,12.42,43.7211939453,134.71,41.87,12.36,43.6562309413,0.0,0.0,0.0,41.87,12.36,43.6562309413,134.61,43.05,13.57,45.1380925605,0.0,0.0,0.0,43.05,13.57,45.1380925605,134.77,43.12,13.56,45.2018583689,0.0,0.0,0.0,43.12,13.56,45.2018583689,134.49
2021-04-27 06:30:00,46.59,10.68,47.7984361669,0.0,0.0,0.0,46.59,10.68,47.7984361669,135.18,46.52,10.64,47.7212740819,0.0,0.0,0.0,46.52,10.64,47.7212740819,135.09,47.8,11.83,49.2421455666,0.0,0.0,0.0,47.8,11.83,49.2421455666,135.27,47.88,11.81,49.3150129271,0.0,0.0,0.0,47.88,11.81,49.3150129271,134.99
2021-04-27 07:00:00,51.12,8.87,51.8838250325,0.0,0.0,0.0,51.12,8.87,51.8838250325,134.03,51.04,8.83,51.7981708171,0.0,0.0,0.0,51.04,8.83,51.7981708171,133.94,52.39,9.97,53.3302259511,0.0,0.0,0.0,52.39,9.97,53.3302259511,134.1,52.48,9.95,53.4149127117,0.0,0.0,0.0,52.48,9.95,53.4149127117,133.82
2021-04-27 07:30:00,56.14,7.45,56.6321648889,0.0,0.0,0.0,56.14,7.45,56.6321648889,133.87,56.06,7.4,56.5462960768,0.0,0.0,0.0,56.06,7.4,56.5462960768,133.81,57.5,8.53,58.129260274,0.0,0.0,0.0,57.5,8.53,58.129260274,133.97,57.6,8.5,58.2237923876,0.0,0.0,0.0,57.6,8.5,58.2237923876,133.68
2021-04-27 08:00:00,59.39,6.4,59.7338438408,0.0,0.0,0.0,59.39,6.4,59.7338438408,134.21,59.29,6.35,59.6290751228,0.0,0.0,0.0,59.29,6.35,59.6290751228,134.13,60.79,7.46,61.2460259935,0.0,0.0,0.0,60.79,7.46,61.2460259935,134.31,60.88,7.42,61.3305046449,0.0,0.0,0.0,60.88,7.42,61.3305046449,134.02
2021-04-27 08:30:00,62.06,5.23,62.2799847463,0.0,0.0,0.0,62.06,5.23,62.2799847463,133.5,61.95,5.17,62.1653553034,0.0,0.0,0.0,61.95,5.17,62.1653553034,133.41,63.5,6.26,63.8078177028,0.0,0.0,0.0,63.5,6.26,63.8078177028,133.6,63.6,6.22,63.9034302679,0.0,0.0,0.0,63.6,6.22,63.9034302679,133.32
2021-04-27 09:00:00,62.32,4.85,62.5084386303,0.0,0.0,0.0,62.32,4.85,62.5084386303,133.6,62.21,4.79,62.3941359424,0.0,0.0,0.0,62.21,4.79,62.3941359424,133.41,63.76,5.88,64.0305552061,0.0,0.0,0.0,63.76,5.88,64.0305552061,133.6,63.85,5.84,64.1165197122,0.0,0.0,0.0,63.85,5.84,64.1165197122,133.32
2021-04-27 09:30:00,63.33,4.13,63.4645239484,0.0,0.0,0.0,63.33,4.13,63.4645239484,133.6,63.21,4.06,63.3402533939,0.0,0.0,0.0,63.21,4.06,63.3402533939,133.58,64.78,5.14,64.9835979306,0.0,0.0,0.0,64.78,5.14,64.9835979306,133.77,64.88,5.1,65.0801382912,0.0,0.0,0.0,64.88,5.1,65.0801382912,133.49
2021-04-27 10:00:00,64.04,3.68,64.1456467736,0.0,0.0,0.0,64.04,3.68,64.1456467736,133.5,63.91,3.62,64.0124401972,0.0,0.0,0.0,63.91,3.62,64.0124401972,133.42,65.5,4.68,65.6669810483,0.0,0.0,0.0,65.5,4.68,65.6669810483,133.59,65.6,4.64,65.7638928288,0.0,0.0,0.0,65.6,4.64,65.7638928288,133.31
2021-04-27 10:30:00,63.81,4.05,63.9383969145,0.0,0.0,0.0,63.81,4.05,63.9383969145,133.82,63.67,3.9699999999999998,63.7936501542,0.0,0.0,0.0,63.67,3.9699999999999998,63.7936501542,133.7,65.26,5.05,65.4550998777,0.0,0.0,0.0,65.26,5.05,65.4550998777,133.88,65.35,5.02,65.5425274154,0.0,0.0,0.0,65.35,5.02,65.5425274154,133.61
2021-04-27 11:00:00,61.67,4.0,61.7995865682,0.0,0.0,0.0,61.67,4.0,61.7995865682,133.71,61.55,3.93,61.6753386695,0.0,0.0,0.0,61.55,3.93,61.6753386695,133.7,63.09,5.01,63.2886103497,0.0,0.0,0.0,63.09,5.01,63.2886103497,133.75,63.17,4.96,63.3644261396,0.0,0.0,0.0,63.17,4.96,63.3644261396,133.47
2021-04-27 11:30:00,59.85,4.08,59.9889064744,0.0,0.0,0.0,59.85,4.08,59.9889064744,133.47,59.73,4.02,59.8651259082,0.0,0.0,0.0,59.73,4.02,59.8651259082,133.41,61.22,5.1,61.4320632895,0.0,0.0,0.0,61.22,5.1,61.4320632895,133.55,61.3,5.06,61.5084839677,0.0,0.0,0.0,61.3,5.06,61.5084839677,133.26
2021-04-27 12:00:00,58.17,4.37,58.333916378,0.0,0.0,0.0,58.17,4.37,58.333916378,133.63,58.05,4.3,58.2090413939,0.0,0.0,0.0,58.05,4.3,58.2090413939,133.53,59.52,5.38,59.7626538902,0.0,0.0,0.0,59.52,5.38,59.7626538902,133.68,59.61,5.34,59.8487067529,0.0,0.0,0.0,59.61,5.34,59.8487067529,133.4
2021-04-27 12:30:00,60.47,4.25,60.6191669359,0.0,0.0,0.0,60.47,4.25,60.6191669359,133.49,60.32,4.19,60.4653495814,0.0,0.0,0.0,60.32,4.19,60.4653495814,133.44,61.84,5.26,62.0632999445,0.0,0.0,0.0,61.84,5.26,62.0632999445,133.58,61.94,5.23,62.1604094259,0.0,0.0,0.0,61.94,5.23,62.1604094259,133.26
2021-04-27 13:00:00,62.81,4.09,62.9430234418,0.0,0.0,0.0,62.81,4.09,62.9430234418,133.77,62.69,4.03,62.8193998698,0.0,0.0,0.0,62.69,4.03,62.8193998698,133.68,64.25,5.11,64.4528866693,0.0,0.0,0.0,64.25,5.11,64.4528866693,133.84,64.35,5.06,64.5486336029,0.0,0.0,0.0,64.35,5.06,64.5486336029,133.56
2021-04-27 13:30:00,62.58,4.49,62.7408678614,0.0,0.0,0.0,62.58,4.49,62.7408678614,133.94,62.45,4.42,62.6062209369,0.0,0.0,0.0,62.45,4.42,62.6062209369,133.86,64.0,5.51,64.2367503848,0.0,0.0,0.0,64.0,5.51,64.2367503848,134.01,64.1,5.48,64.3338200327,0.0,0.0,0.0,64.1,5.48,64.3338200327,133.72
2021-04-27 14:00:00,62.57,4.55,62.7352165853,0.0,0.0,0.0,62.57,4.55,62.7352165853,134.03,62.43,4.48,62.5905368247,0.0,0.0,0.0,62.43,4.48,62.5905368247,133.96,64.0,5.58,64.2427925919,0.0,0.0,0.0,64.0,5.58,64.2427925919,134.16,64.1,5.53,64.3380983555,0.0,0.0,0.0,64.1,5.53,64.3380983555,133.85
2021-04-27 14:30:00,62.7,4.47,62.8591353743,0.0,0.0,0.0,62.7,4.47,62.8591353743,134.11,62.57,4.41,62.725218214,0.0,0.0,0.0,62.57,4.41,62.725218214,133.96,64.14,5.49,64.3745267944,0.0,0.0,0.0,64.14,5.49,64.3745267944,134.16,64.24,5.46,64.4716154598,0.0,0.0,0.0,64.24,5.46,64.4716154598,133.85
2021-04-27 15:00:00,62.38,4.62,62.5508497145,0.0,0.0,0.0,62.38,4.62,62.5508497145,134.62,62.27,4.55,62.4360104427,0.0,0.0,0.0,62.27,4.55,62.4360104427,134.5,63.84,5.65,64.0895319065,0.0,0.0,0.0,63.84,5.65,64.0895319065,134.68,63.93,5.61,64.175672961,0.0,0.0,0.0,63.93,5.61,64.175672961,134.4
2021-04-27 15:30:00,62.62,4.94,62.814552454,0.0,0.0,0.0,62.62,4.94,62.814552454,134.32,62.51,4.89,62.7009744741,0.0,0.0,0.0,62.51,4.89,62.7009744741,134.23,64.07,5.99,64.3493978216,0.0,0.0,0.0,64.07,5.99,64.3493978216,134.41,64.17,5.94,64.4443364463,0.0,0.0,0.0,64.17,5.94,64.4443364463,134.13
2021-04-27 16:00:00,64.05,4.85,64.2333636049,0.0,0.0,0.0,64.05,4.85,64.2333636049,133.87,63.94,4.77,64.1176769698,0.0,0.0,0.0,63.94,4.77,64.1176769698,133.82,65.53,5.87,65.7923840577,0.0,0.0,0.0,65.53,5.87,65.7923840577,133.93,65.62,5.84,65.8793594383,0.0,0.0,0.0,65.62,5.84,65.8793594383,133.64
2021-04-27 16:30:00,64.79,5.29,65.0056012971,0.0,0.0,0.0,64.79,5.29,65.0056012971,133.87,64.7,5.23,64.9110383525,0.0,0.0,0.0,64.7,5.23,64.9110383525,133.82,66.29,6.33,66.5915385015,0.0,0.0,0.0,66.29,6.33,66.5915385015,133.93,66.39,6.28,66.6863591749,0.0,0.0,0.0,66.39,6.28,66.6863591749,133.64
2021-04-27 17:00:00,65.6,5.53,65.8326734988,0.0,0.0,0.0,65.6,5.53,65.8326734988,133.58,65.52,5.47,65.7479376102,0.0,0.0,0.0,65.52,5.47,65.7479376102,133.47,67.13,6.57,67.4507360968,0.0,0.0,0.0,67.13,6.57,67.4507360968,133.68,67.23,6.53,67.5463825826,0.0,0.0,0.0,67.23,6.53,67.5463825826,133.41
2021-04-27 17:30:00,67.33,5.42,67.5478001122,0.0,0.0,0.0,67.33,5.42,67.5478001122,133.58,67.24,5.35,67.4525025481,0.0,0.0,0.0,67.24,5.35,67.4525025481,133.47,68.88,6.45,69.181333465,0.0,0.0,0.0,68.88,6.45,69.181333465,133.58,68.98,6.41,69.2771859994,0.0,0.0,0.0,68.98,6.41,69.2771859994,133.32
2021-04-27 18:00:00,67.9,5.58,68.128895485,0.0,0.0,0.0,67.9,5.58,68.128895485,133.58,67.81,5.51,68.0334932221,0.0,0.0,0.0,67.81,5.51,68.0334932221,133.47,69.47,6.61,69.7837588555,0.0,0.0,0.0,69.47,6.61,69.7837588555,133.58,69.58,6.5600000000000005,69.8885541416,0.0,0.0,0.0,69.58,6.5600000000000005,69.8885541416,133.32
2021-04-27 18:30:00,67.13,6.21,67.4166225793,0.0,0.0,0.0,67.13,6.21,67.4166225793,133.32,67.07,6.14,67.3504602805,0.0,0.0,0.0,67.07,6.14,67.3504602805,133.2,68.7,7.25,69.0814917326,0.0,0.0,0.0,68.7,7.25,69.0814917326,133.36,68.8,7.21,69.1767598258,0.0,0.0,0.0,68.8,7.21,69.1767598258,133.1
2021-04-27 19:00:00,65.7,6.62,66.0326767593,0.0,0.0,0.0,65.7,6.62,66.0326767593,133.32,65.63,6.55,65.9560414215,0.0,0.0,0.0,65.63,6.55,65.9560414215,133.28,67.24,7.66,67.6749082009,0.0,0.0,0.0,67.24,7.66,67.6749082009,133.46,67.34,7.62,67.7697572668,0.0,0.0,0.0,67.34,7.62,67.7697572668,133.18
2021-04-27 19:30:00,64.13,7.21,64.5340297827,0.0,0.0,0.0,64.13,7.21,64.5340297827,133.5,64.08,7.14,64.4765538781,0.0,0.0,0.0,64.08,7.14,64.4765538781,133.4,65.65,8.28,66.1700906755,0.0,0.0,0.0,65.65,8.28,66.1700906755,133.58,65.75,8.23,66.2630771999,0.0,0.0,0.0,65.75,8.23,66.2630771999,133.3
2021-04-27 20:00:00,63.41,7.36,63.835708659,0.0,0.0,0.0,63.41,7.36,63.835708659,133.65,63.38,7.3,63.7990156664,0.0,0.0,0.0,63.38,7.3,63.7990156664,133.55,64.94,8.42,65.4835857296,0.0,0.0,0.0,64.94,8.42,65.4835857296,133.74,65.03,8.39,65.568994197,0.0,0.0,0.0,65.03,8.39,65.568994197,133.48
2021-04-27 20:30:00,63.24,7.4,63.6714818423,0.0,0.0,0.0,63.24,7.4,63.6714818423,134.05,63.19,7.33,63.6137170742,0.0,0.0,0.0,63.19,7.33,63.6137170742,133.99,64.76,8.47,65.3115495146,0.0,0.0,0.0,64.76,8.47,65.3115495146,134.15,64.85,8.43,65.3956221776,0.0,0.0,0.0,64.85,8.43,65.3956221776,133.9
2021-04-27 21:00:00,62.35,7.5600000000000005,62.8066564944,0.0,0.0,0.0,62.35,7.5600000000000005,62.8066564944,133.83,62.31,7.51,62.7609448622,0.0,0.0,0.0,62.31,7.51,62.7609448622,133.75,63.85,8.63,64.4305781442,0.0,0.0,0.0,63.85,8.63,64.4305781442,133.94,63.95,8.59,64.5243411435,0.0,0.0,0.0,63.95,8.59,64.5243411435,133.65
2021-04-27 21:30:00,59.67,8.39,60.2569581044,0.0,0.0,0.0,59.67,8.39,60.2569581044,133.34,59.65,8.3,60.2246834778,0.0,0.0,0.0,59.65,8.3,60.2246834778,133.26,61.15,9.44,61.8743573704,0.0,0.0,0.0,61.15,9.44,61.8743573704,133.42,61.23,9.41,61.9488579394,0.0,0.0,0.0,61.23,9.41,61.9488579394,133.15
2021-04-27 22:00:00,56.08,9.54,56.8856572433,0.0,0.0,0.0,56.08,9.54,56.8856572433,134.1,56.07,9.45,56.8607720665,0.0,0.0,0.0,56.07,9.45,56.8607720665,134.01,57.5,10.62,58.4725097802,0.0,0.0,0.0,57.5,10.62,58.4725097802,134.21,57.58,10.58,58.5439390544,0.0,0.0,0.0,57.58,10.58,58.5439390544,133.92
2021-04-27 22:30:00,52.88,10.4,53.8929902678,0.0,0.0,0.0,52.88,10.4,53.8929902678,133.96,52.87,10.32,53.8677946458,0.0,0.0,0.0,52.87,10.32,53.8677946458,133.87,54.23,11.49,55.4338614928,0.0,0.0,0.0,54.23,11.49,55.4338614928,134.04,54.31,11.47,55.5079904158,0.0,0.0,0.0,54.31,11.47,55.5079904158,133.76
2021-04-27 23:00:00,49.16,11.09,50.3953737956,0.0,0.0,0.0,49.16,11.09,50.3953737956,134.08,49.15,11.01,50.3680712357,0.0,0.0,0.0,49.15,11.01,50.3680712357,133.99,50.45,12.18,51.8994691688,0.0,0.0,0.0,50.45,12.18,51.8994691688,134.15,50.53,12.17,51.9748958633,0.0,0.0,0.0,50.53,12.17,51.9748958633,133.86
2021-04-27 23:30:00,45.57,11.86,47.0880505012,0.0,0.0,0.0,45.57,11.86,47.0880505012,134.08,45.54,11.79,47.0414253611,0.0,0.0,0.0,45.54,11.79,47.0414253611,133.99,46.78,12.97,48.5447144394,0.0,0.0,0.0,46.78,12.97,48.5447144394,134.15,46.84,12.96,48.5998683126,0.0,0.0,0.0,46.84,12.96,48.5998683126,133.86
2021-04-28 00:00:00,43.28,12.15,44.9530966675,0.0,0.0,0.0,43.28,12.15,44.9530966675,134.29,43.25,12.08,44.9053326455,0.0,0.0,0.0,43.25,12.08,44.9053326455,134.18,44.44,13.28,46.3818067781,0.0,0.0,0.0,44.44,13.28,46.3818067781,134.34,44.51,13.26,46.4431663434,0.0,0.0,0.0,44.51,13.26,46.4431663434,134.08
2021-04-28 00:30:00,42.79168,12.97674,44.7160335702,1.29168,0.37674,1.3455,41.5,12.6,43.37061217,135.09,42.75168,12.90674,44.657475077,1.29168,0.37674,1.3455,41.46,12.53,43.3120364333,134.99,43.92168,14.11674,46.1345458659,1.29168,0.37674,1.3455,42.63,13.74,44.7895579349,135.14,43.99168,14.10674,46.1981387358,1.29168,0.37674,1.3455,42.7,13.73,44.8531258665,134.88
2021-04-28 01:00:00,42.41968,12.86324,44.3271045141,1.27968,0.37324,1.333,41.14,12.49,42.9941821646,135.27,42.36968,12.80324,44.2618655029,1.27968,0.37324,1.333,41.09,12.43,42.9289296396,135.15,43.54968,14.01324,45.7487215494,1.27968,0.37324,1.333,42.27,13.64,44.4162413988,135.38,43.60968,14.00324,45.8027828871,1.27968,0.37324,1.333,42.33,13.63,44.4702799631,135.11
2021-04-28 01:30:00,42.63312,12.98716,44.5673562801,1.29312,0.37716000000000005,1.347,41.34,12.61,43.2204546482,135.27,42.59312,12.91716,44.5087282878,1.29312,0.37716000000000005,1.347,41.3,12.54,43.1618071911,135.15,43.76312,14.13716,45.9898898129,1.29312,0.37716000000000005,1.347,42.47,13.76,44.6434597674,135.38,43.84312,14.11716,46.0598890337,1.29312,0.37716000000000005,1.347,42.55,13.74,44.7134219223,135.11
2021-04-28 02:00:00,43.99664,12.63527,45.7750410078,1.28664,0.37527000000000005,1.3402500000000002,42.71,12.26,44.4348028014,134.96,43.94664,12.56527,45.7076927602,1.28664,0.37527000000000005,1.3402500000000002,42.66,12.19,44.3674621767,134.89,45.14664,13.765270000000001,47.198535586,1.28664,0.37527000000000005,1.3402500000000002,43.86,13.39,45.8583874553,135.04,45.20664,13.765270000000001,47.2559304031,1.28664,0.37527000000000005,1.3402500000000002,43.92,13.39,45.9157761559,134.78
2021-04-28 02:30:00,43.5436,12.9873,45.4391358,1.2936,0.3773,1.3475000000000001,42.25,12.61,44.0916613432,135.15,43.4936,12.917300000000001,45.3712450815,1.2936,0.3773,1.3475000000000001,42.2,12.54,44.0237617657,135.05,44.6836,14.1373,46.8666977741,1.2936,0.3773,1.3475000000000001,43.39,13.76,45.5195529416,135.23,44.7536,14.1173,46.9274213254,1.2936,0.3773,1.3475000000000001,43.46,13.74,45.580250109,134.96
2021-04-28 03:00:00,43.06016,12.99338,44.97783124,1.28016,0.37338000000000005,1.3335,41.78,12.62,43.6443902466,135.46,43.01016,12.91338,44.9068953085,1.28016,0.37338000000000005,1.3335,41.73,12.54,43.5734380099,135.38,44.19016,14.14338,46.3983344383,1.28016,0.37338000000000005,1.3335,42.91,13.77,45.0652970699,135.53,44.26016,14.13338,46.4619650192,1.28016,0.37338000000000005,1.3335,42.98,13.76,45.1289042632,135.27
2021-04-28 03:30:00,42.81336,13.12723,44.780665046,1.29336,0.37723,1.34725,41.52,12.75,43.4335457912,135.6,42.76336,13.06723,44.7152933387,1.29336,0.37723,1.34725,41.47,12.69,43.3681565207,135.49,43.93336,14.28723,46.1981066924,1.29336,0.37723,1.34725,42.64,13.91,44.8515072211,135.64,44.01336,14.27723,46.271104968,1.29336,0.37723,1.34725,42.72,13.9,44.9244743987,135.37
2021-04-28 04:00:00,42.38064,13.38352,44.443641327,1.28064,0.37352,1.334,41.1,13.01,43.1099768035,135.96,42.33064,13.31352,44.3749129306,1.28064,0.37352,1.334,41.05,12.94,43.0412139699,135.83,43.50064,14.543520000000001,45.8674138621,1.28064,0.37352,1.334,42.22,14.17,44.5344507095,136.02,43.57064,14.52352,45.9274787377,1.28064,0.37352,1.334,42.29,14.15,44.5944682668,135.75
2021-04-28 04:30:00,42.2448,13.53765,44.3609185496,1.2948,0.37765000000000004,1.34875,40.95,13.16,43.0126504647,135.96,42.1948,13.46765,44.2919715475,1.2948,0.37765000000000004,1.34875,40.9,13.09,42.9436619305,135.83,43.3648,14.707650000000001,45.7910564146,1.2948,0.37765000000000004,1.34875,42.07,14.33,44.4436024642,136.02,43.4348,14.69765,45.854146667,1.2948,0.37765000000000004,1.34875,42.14,14.32,44.5066511883,135.75
2021-04-28 05:00:00,42.05016,13.29338,44.1013594785,1.28016,0.37338000000000005,1.3335,40.77,12.92,42.7682043111,135.75,41.99016,13.21338,44.0200743735,1.28016,0.37338000000000005,1.3335,40.71,12.84,42.6868797173,135.63,43.16016,14.44338,45.5127524662,1.28016,0.37338000000000005,1.3335,41.88,14.07,44.1803044353,135.81,43.23016,14.43338,45.5759716501,1.28016,0.37338000000000005,1.3335,41.95,14.06,44.2434865263,135.55
2021-04-28 05:30:00,42.9312,12.8866,44.8235696147,1.2912,0.3766,1.345,41.64,12.51,43.4786119834,134.76,42.9012,12.8266,44.7776130337,1.2912,0.3766,1.345,41.61,12.45,43.4326444049,134.71,44.0712,14.0366,46.2525330009,1.2912,0.3766,1.345,42.78,13.66,44.9079502984,134.85,44.1412,14.0166,46.31317969,1.2912,0.3766,1.345,42.85,13.64,44.9685679114,134.57
2021-04-28 06:00:00,44.26776,12.75268,46.0680520817,1.27776,0.37268,1.331,42.99,12.38,44.7370595815,134.76,44.22776,12.68268,46.0102719683,1.27776,0.37268,1.331,42.95,12.31,44.6792860283,134.71,45.42776,13.88268,47.5016861027,1.27776,0.37268,1.331,44.15,13.51,46.1707981304,134.85,45.49776,13.87268,47.5657168074,1.27776,0.37268,1.331,44.22,13.5,46.2348180487,134.57
2021-04-28 06:30:00,49.1968,10.84115,50.3771343326,1.3068,0.38115000000000004,1.36125,47.89,10.46,49.019013658,134.54,49.1268,10.78115,50.2958812783,1.3068,0.38115000000000004,1.36125,47.82,10.4,48.9378422083,134.45,50.4868,11.94115,51.8797459281,1.3068,0.38115000000000004,1.36125,49.18,11.56,50.520352334500004,134.63,50.5468,11.93115,51.935838595,1.3068,0.38115000000000004,1.36125,49.24,11.55,50.5764777342,134.36
2021-04-28 07:00:00,53.96544,9.34492,54.7685698572,1.28544,0.37492000000000003,1.339,52.68,8.97,53.4382194688,134.72,53.91544,9.30492,54.7124867521,1.28544,0.37492000000000003,1.339,52.63,8.93,53.382223633,134.63,55.37544,10.45492,56.3537461701,1.28544,0.37492000000000003,1.339,54.09,10.08,55.0212186343,134.8,55.42544,10.42492,56.3973257894,1.28544,0.37492000000000003,1.339,54.14,10.05,55.0648899027,134.53
2021-04-28 07:30:00,59.47008,7.78669,59.9776871542,1.36008,0.39669000000000004,1.41675,58.11,7.39,58.5780180614,134.56,59.40008,7.73669,59.9018019442,1.36008,0.39669000000000004,1.41675,58.04,7.34,58.5022837161,134.46,60.96008,8.86669,61.6015384967,1.36008,0.39669000000000004,1.41675,59.6,8.47,60.1988446733,134.62,61.02008,8.82669,61.6551751239,1.36008,0.39669000000000004,1.41675,59.66,8.43,60.2526389464,134.37
2021-04-28 08:00:00,64.12992,6.16081,64.4251675905,1.33992,0.39081000000000005,1.39575,62.79,5.77,63.0545557434,134.32,64.04992,6.11081,64.3407666325,1.33992,0.39081000000000005,1.39575,62.71,5.72,62.9703303152,134.22,65.71992,7.21081,66.1143226968,1.33992,0.39081000000000005,1.39575,64.38,6.82,64.7402255171,134.38,65.77992,7.16081,66.1685353855,1.33992,0.39081000000000005,1.39575,64.44,6.77,64.7946486988,134.14
2021-04-28 08:30:00,66.7408,5.2094,66.9437990631,1.5408,0.4494,1.605,65.2,4.76,65.3735236927,134.23,66.6508,5.1394,66.8486542348,1.5408,0.4494,1.605,65.11,4.69,65.2786963718,134.12,68.3608,6.2394,68.6449494792,1.5408,0.4494,1.605,66.82,5.79,67.0703846716,134.3,68.4108,6.1894,68.690219311,1.5408,0.4494,1.605,66.87,5.74,67.1159034805,134.03
2021-04-28 09:00:00,66.53232,5.17026,66.7329093705,2.09232,0.61026,2.1795,64.44,4.5600000000000005,64.6011393088,134.54,66.45232,5.11026,66.6485227942,2.09232,0.61026,2.1795,64.36,4.5,64.5171264084,134.47,68.16232,6.20026,68.4437366882,2.09232,0.61026,2.1795,66.07,5.59,66.3060555304,134.64,68.21232,6.15026,68.4890231924,2.09232,0.61026,2.1795,66.12,5.54,66.3516842288,134.35
2021-04-28 09:30:00,67.13928,4.74229,67.3065541635,2.57928,0.75229,2.68675,64.56,3.99,64.6831794209,133.92,67.04928,4.68229,67.2125716526,2.57928,0.75229,2.68675,64.47,3.93,64.5896725491,133.84,68.73928,5.75229,68.9795437442,2.57928,0.75229,2.68675,66.16,5.0,66.3486669045,134.01,68.78928,5.70229,69.0252211453,2.57928,0.75229,2.68675,66.21,4.95,66.3947784091,133.73
2021-04-28 10:00:00,67.75816,4.88363,67.9339244307,3.57816,1.04363,3.72725,64.18,3.84,64.2947742822,134.31,67.66816,4.81363,67.8391547085,3.57816,1.04363,3.72725,64.09,3.77,64.2007865995,134.22,69.36816,5.89363,69.6180759312,3.57816,1.04363,3.72725,65.79,4.85,65.9685273445,134.39,69.40816,5.83363,69.6528815884,3.57816,1.04363,3.72725,65.83,4.79,66.0040377553,134.12
2021-04-28 10:30:00,66.10488,5.18184,66.3076664165,3.43488,1.00184,3.578,62.67,4.18,62.8092453386,134.66,66.02488,5.12184,66.2232438348,3.43488,1.00184,3.578,62.59,4.12,62.7254533662,134.57,67.68488,6.20184,67.9684176659,3.43488,1.00184,3.578,64.25,5.2,64.4600845485,134.74,67.73488,6.15184,68.0136685086,3.43488,1.00184,3.578,64.3,5.15,64.5059105819,134.47
2021-04-28 11:00:00,65.76096,5.18278,65.9648775384,3.54096,1.03278,3.6885,62.22,4.15,62.3582464474,134.66,65.67096,5.11278,65.8696857944,3.54096,1.03278,3.6885,62.13,4.08,62.2638201526,134.57,67.33096,6.19278,67.6151513986,3.54096,1.03278,3.6885,63.79,5.16,63.9983570102,134.83,67.38096,6.16278,67.6622023574,3.54096,1.03278,3.6885,63.84,5.13,64.0457844046,134.57
2021-04-28 11:30:00,65.37088,5.30609,65.5858715202,4.5808800000000005,1.33609,4.77175,60.79,3.9699999999999998,60.9194960583,134.79,65.30088,5.25609,65.5120707264,4.5808800000000005,1.33609,4.77175,60.72,3.92,60.8464033448,134.68,66.92088,6.33609,67.2201622764,4.5808800000000005,1.33609,4.77175,62.34,5.0,62.5401918769,134.83,66.96088,6.27609,67.2543586399,4.5808800000000005,1.33609,4.77175,62.38,4.94,62.5752986409,134.57
2021-04-28 12:00:00,64.87776,5.15643,65.0823517781,3.5877600000000003,1.04643,3.73725,61.29,4.11,61.427650126,135.02,64.77776,5.08643,64.9771495278,3.5877600000000003,1.04643,3.73725,61.19,4.04,61.3232231703,134.95,66.42776,6.17643,66.7142832245,3.5877600000000003,1.04643,3.73725,62.84,5.13,63.0490483671,135.09,66.47776,6.13643,66.760380075,3.5877600000000003,1.04643,3.73725,62.89,5.09,63.0956432727,134.81
2021-04-28 12:30:00,65.16832,5.59576,65.4081222907,4.40832,1.28576,4.592,60.76,4.31,60.9126727373,135.02,65.07832,5.53576,65.3133399299,4.40832,1.28576,4.592,60.67,4.25,60.8186764078,134.95,66.69832,6.62576,67.0266110317,4.40832,1.28576,4.592,62.29,5.34,62.5184748694,135.09,66.75832,6.57576,67.081397636,4.40832,1.28576,4.592,62.35,5.29,62.5740089814,134.81
2021-04-28 13:00:00,64.30096,5.63778,64.5476414771,4.14096,1.20778,4.3135,60.16,4.43,60.3228853753,135.24,64.22096,5.56778,64.4618637448,4.14096,1.20778,4.3135,60.08,4.36,60.2379946545,135.13,65.85096,6.6677800000000005,66.1876742532,4.14096,1.20778,4.3135,61.71,5.46,61.9510750512,135.32,65.88096,6.61778,66.2125056364,4.14096,1.20778,4.3135,61.74,5.41,61.9765738001,135.04
2021-04-28 13:30:00,53.12928,5.85729,53.4511762215,4.13928,1.20729,4.31175,48.99,4.65,49.2101879696,135.5,65.27928,6.95729,65.648977764,4.13928,1.20729,4.31175,61.14,5.75,61.4097883077,135.37,66.93928,8.07729,67.4248457222,4.13928,1.20729,4.31175,62.8,6.87,63.1746539365,135.58,67.02928,8.03729,67.5094245855,4.13928,1.20729,4.31175,62.89,6.83,63.2597897562,135.29
2021-04-28 14:00:00,3.5484,1.03495,3.69625,3.5484,1.03495,3.69625,0.0,0.0,0.0,134.87,81.2884,7.96495,81.677686078,3.5484,1.03495,3.69625,77.74,6.93,78.0482703204,134.77,83.2284,9.11495,83.726034661,3.5484,1.03495,3.69625,79.68,8.08,80.0886309035,134.96,83.33840000000001,9.05495,83.8288794752,3.5484,1.03495,3.69625,79.79,8.02,80.1920476107,134.67
2021-04-28 14:30:00,3.29688,0.9615900000000001,3.43425,3.29688,0.9615900000000001,3.43425,0.0,0.0,0.0,134.75,80.62688,7.901590000000001,81.0131403111,3.29688,0.9615900000000001,3.43425,77.33,6.94,77.6407914694,134.66,82.57688,9.06159,83.0725798556,3.29688,0.9615900000000001,3.43425,79.28,8.1,79.6927123393,134.81,82.67688,9.00159,83.1654682489,3.29688,0.9615900000000001,3.43425,79.38,8.04,79.7861266136,134.54
2021-04-28 15:00:00,30.63576,3.43918,30.8281973176,2.70576,0.7891800000000001,2.8185000000000002,27.93,2.65,28.0554344112,135.22,71.78576,7.04918,72.1310354664,2.70576,0.7891800000000001,2.8185000000000002,69.08,6.26,69.3630593328,135.17,73.54576,8.17918,73.999174316,2.70576,0.7891800000000001,2.8185000000000002,70.84,7.39,71.2244178635,135.32,73.58576,8.11918,74.0323250928,2.70576,0.7891800000000001,2.8185000000000002,70.88,7.33,71.2580051643,135.04
2021-04-28 15:30:00,62.06288,6.11084,62.3629973574,3.12288,0.9108400000000001,3.253,58.94,5.2,59.1689411769,135.22,61.95288,6.05084,62.2476666631,3.12288,0.9108400000000001,3.253,58.83,5.14,59.0541150133,135.08,63.54288,7.16084,63.9450954194,3.12288,0.9108400000000001,3.253,60.42,6.25,60.7423978783,135.32,63.60288,7.11084,63.9991436646,3.12288,0.9108400000000001,3.253,60.48,6.2,60.7969604503,135.04
2021-04-28 16:00:00,63.29024,6.02132,63.5760235765,2.61024,0.7613200000000001,2.719,60.68,5.26,60.9075528978,135.12,63.17024,5.96132,63.4508987943,2.61024,0.7613200000000001,2.719,60.56,5.2,60.7828396836,135.08,64.81024,7.07132,65.1948677075,2.61024,0.7613200000000001,2.719,62.2,6.31,62.5192458368,135.19,64.85024,7.02132,65.2292308908,2.61024,0.7613200000000001,2.719,62.24,6.26,62.5540182562,134.9
2021-04-28 16:30:00,64.58824,6.56032,64.9205556415,2.29824,0.67032,2.394,62.29,5.89,62.567852768,135.27,64.46824,6.50032,64.7951242672,2.29824,0.67032,2.394,62.17,5.83,62.4427561852,135.08,66.13824,7.62032,66.5757919007,2.29824,0.67032,2.394,63.84,6.95,64.2171947379,135.35,66.18824,7.58032,66.6209003662,2.29824,0.67032,2.394,63.89,6.91,64.2625878719,135.07
2021-04-28 17:00:00,66.4088,6.5459,66.7306340765,2.0088,0.5859,2.0925,64.4,5.96,64.6752008114,135.27,66.2888,6.4759,66.6043713749,2.0088,0.5859,2.0925,64.28,5.89,64.5492873702,135.22,67.9988,7.6059,68.422850834,2.0088,0.5859,2.0925,65.99,7.02,66.3623424843,135.35,68.0688,7.5459,68.4857805698,2.0088,0.5859,2.0925,66.06,6.96,66.4256366172,135.07
2021-04-28 17:30:00,68.12832,6.24826,68.4142436854,1.70832,0.49826000000000004,1.7795,66.42,5.75,66.6684250601,135.11,68.00832,6.17826,68.2883773848,1.70832,0.49826000000000004,1.7795,66.3,5.68,66.5428613752,135.01,69.74832,7.30826,70.1301561887,1.70832,0.49826000000000004,1.7795,68.04,6.8100000000000005,68.379951009,135.2,69.80832,7.24826,70.1836078743,1.70832,0.49826000000000004,1.7795,68.1,6.75,68.4337087991,134.91
2021-04-28 18:00:00,69.1456,6.62705,69.4624487839,1.8756,0.54705,1.95375,67.27,6.08,67.544202564,135.31,69.0556,6.55705,69.366207883,1.8756,0.54705,1.95375,67.18,6.01,67.4482950118,135.2,70.8056,7.69705,71.222732116,1.8756,0.54705,1.95375,68.93,7.15,69.2998369406,135.41,70.8656,7.63705,71.2759271849,1.8756,0.54705,1.95375,68.99,7.09,69.3533575251,135.13
2021-04-28 18:30:00,68.05392,7.09906,68.4231881766,2.05392,0.59906,2.1395,66.0,6.5,66.3193033739,135.5,67.96392,7.02906,68.3264378279,2.05392,0.59906,2.1395,65.91,6.43,66.2229038928,135.41,69.69392,8.15906,70.169884887,2.05392,0.59906,2.1395,67.64,7.5600000000000005,68.0611724848,135.58,69.75392,8.11906,70.2248424039,2.05392,0.59906,2.1395,67.7,7.52,68.1163739493,135.3
2021-04-28 19:00:00,66.71048,7.23264,67.1014099941,1.6204800000000001,0.47264000000000006,1.6880000000000002,65.09,6.76,65.440092451,135.6,66.61048,7.16264,66.9944733362,1.6204800000000001,0.47264000000000006,1.6880000000000002,64.99,6.69,65.3334232993,135.51,68.33048,8.30264,68.8330467726,1.6204800000000001,0.47264000000000006,1.6880000000000002,66.71,7.83,67.1679462244,135.69,68.38048,8.25264,68.8766732065,1.6204800000000001,0.47264000000000006,1.6880000000000002,66.76,7.78,67.2117995593,135.41
2021-04-28 19:30:00,64.77224,8.07982,65.2742412124,1.54224,0.44982000000000005,1.6065,63.23,7.63,63.6886944441,135.86,64.68224,8.00982,65.1762946772,1.54224,0.44982000000000005,1.6065,63.14,7.5600000000000005,63.5909836376,135.75,66.35224,9.16982,66.9828735712,1.54224,0.44982000000000005,1.6065,64.81,8.72,65.3939943726,135.92,66.41224,9.11982,67.0354886508,1.54224,0.44982000000000005,1.6065,64.87,8.67,65.4468165765,135.66
2021-04-28 20:00:00,63.3672,8.4846,63.9327026881,1.3872,0.4046,1.445,61.98,8.08,62.5044542413,135.41,63.2572,8.4146,63.8144093838,1.3872,0.4046,1.445,61.87,8.01,62.3863526743,135.29,64.9072,9.5846,65.6110445657,1.3872,0.4046,1.445,63.52,9.18,64.1799252103,135.49,64.9572,9.5346,65.6532286259,1.3872,0.4046,1.445,63.57,9.13,64.2222842945,135.21
2021-04-28 20:30:00,63.53752,8.02136,64.0418508789,1.30752,0.38136000000000003,1.362,62.23,7.64,62.6972288064,135.06,63.41752,7.95136,63.9140514191,1.30752,0.38136000000000003,1.362,62.11,7.57,62.5696172275,134.97,65.07752,9.11136,65.7122552527,1.30752,0.38136000000000003,1.362,63.77,8.73,64.3647869568,135.13,65.12752,9.06136,65.7548637471,1.30752,0.38136000000000003,1.362,63.82,8.68,64.4075678783,134.86
2021-04-28 21:00:00,63.66568,7.91499,64.155793788,1.2856800000000002,0.37499000000000005,1.33925,62.38,7.54,62.834035363,135.16,63.54568,7.84499,64.0280978537,1.2856800000000002,0.37499000000000005,1.33925,62.26,7.47,62.7065267735,135.08,65.20568,8.99499,65.8231763846,1.2856800000000002,0.37499000000000005,1.33925,63.92,8.62,64.4986108378,135.23,65.26568,8.94499,65.87580612,1.2856800000000002,0.37499000000000005,1.33925,63.98,8.57,64.5514159411,134.96
2021-04-28 21:30:00,62.65336,8.24723,63.1938313601,1.29336,0.37723,1.34725,61.36,7.87,61.8626422003,135.46,62.56336,8.17723,63.0954919544,1.29336,0.37723,1.34725,61.27,7.8,61.7644954646,135.38,64.20336,9.33723,64.8787738738,1.29336,0.37723,1.34725,62.91,8.96,63.5448636791,135.54,64.25336,9.29723,64.9225134831,1.29336,0.37723,1.34725,62.96,8.92,63.5887411418,135.25
2021-04-28 22:00:00,59.48448,9.41464,60.2249018862,1.28448,0.37464000000000003,1.338,58.2,9.04,58.8978913035,135.7,59.38448,9.34464,60.1152123975,1.28448,0.37464000000000003,1.338,58.1,8.97,58.7883568404,135.6,60.97448,10.53464,61.877830046,1.28448,0.37464000000000003,1.338,59.69,10.16,60.5485070006,135.78,61.02448,10.49464,61.9203086879,1.28448,0.37464000000000003,1.338,59.74,10.12,60.5911049577,135.5
2021-04-28 22:30:00,55.63,10.69625,56.6489776083,1.29,0.37625000000000003,1.34375,54.34,10.32,55.311282755,135.1,55.55,10.62625,56.557224906,1.29,0.37625000000000003,1.34375,54.26,10.25,55.2196532043,135.03,57.0,11.81625,58.2118867935,1.29,0.37625000000000003,1.34375,55.71,11.44,56.872468734899996,135.15,57.05,11.78625,58.2547696679,1.29,0.37625000000000003,1.34375,55.76,11.41,56.9154258528,134.88
2021-04-28 23:00:00,52.06304,11.18422,53.2507925861,1.28304,0.37422000000000005,1.3365,50.78,10.81,51.9178630146,134.67,51.97304,11.10422,53.1460307892,1.28304,0.37422000000000005,1.3365,50.69,10.73,51.8132126006,134.6,53.32304,12.29422,54.7219740164,1.28304,0.37422000000000005,1.3365,52.04,11.92,53.3877139424,134.76,53.40304,12.27422,54.7954483315,1.28304,0.37422000000000005,1.3365,52.12,11.9,53.4612420357,134.49
2021-04-28 23:30:00,48.70496,12.04478,50.1722020032,1.28496,0.37478000000000006,1.3385,47.42,11.67,48.834877905,135.12,48.61496,11.96478,50.0656598503,1.28496,0.37478000000000006,1.3385,47.33,11.59,48.7284003431,135.03,49.89496,13.16478,51.6025044533,1.28496,0.37478000000000006,1.3385,48.61,12.79,50.2644625954,135.18,49.97496,13.14478,51.6747701325,1.28496,0.37478000000000006,1.3385,48.69,12.77,50.3367559543,134.92
2021-04-29 00:00:00,45.99056,12.41058,47.6356390222,1.2705600000000001,0.37058,1.3235000000000001,44.72,12.04,46.3124173414,135.77,45.89056,12.33058,47.5182775388,1.2705600000000001,0.37058,1.3235000000000001,44.62,11.96,46.1950863188,135.65,47.13056,13.55058,49.0398603612,1.2705600000000001,0.37058,1.3235000000000001,45.86,13.18,47.7163703565,135.83,47.20056,13.53058,49.1016237965,1.2705600000000001,0.37058,1.3235000000000001,45.93,13.16,47.7781383061,135.56
2021-04-29 00:30:00,44.36088,12.97359,46.2190622131,1.28088,0.37359000000000003,1.33425,43.08,12.6,44.8848125762,136.08,44.26088,12.88359,46.097856671,1.28088,0.37359000000000003,1.33425,42.98,12.51,44.7636068699,136.02,45.47088,14.11359,47.6108637882,1.28088,0.37359000000000003,1.33425,44.19,13.74,46.2768160097,136.15,45.54088,14.09359,47.6718054018,1.28088,0.37359000000000003,1.33425,44.26,13.72,46.3377383997,135.89
2021-04-29 01:00:00,43.43232,12.89401,45.3058706402,1.28232,0.37401,1.33575,42.15,12.52,43.9701364565,135.85,43.32232,12.82401,45.1805117574,1.28232,0.37401,1.33575,42.04,12.45,43.8447727785,135.76,44.52232,14.04401,46.6848068976,1.28232,0.37401,1.33575,43.24,13.67,45.3493825757,135.92,44.60232,14.02401,46.7551045969,1.28232,0.37401,1.33575,43.32,13.65,45.4196532351,135.66
2021-04-29 01:30:00,43.95072,12.85646,45.7925141508,1.29072,0.37646,1.3445,42.66,12.48,44.4480145788,135.69,43.84072,12.76646,45.6617042066,1.29072,0.37646,1.3445,42.55,12.39,44.3172043342,135.59,45.05072,13.986460000000001,47.171903034,1.29072,0.37646,1.3445,43.76,13.61,45.827608491,135.78,45.12072,13.97646,47.2358000615,1.29072,0.37646,1.3445,43.83,13.6,45.8914904966,135.55
2021-04-29 02:00:00,45.24424,12.49457,46.937783636,1.28424,0.37457,1.33775,43.96,12.12,45.6001754383,135.35,45.14424,12.40457,46.8174728287,1.28424,0.37457,1.33775,43.86,12.03,45.4798911608,135.22,46.36424,13.61457,48.3218301295,1.28424,0.37457,1.33775,45.08,13.24,46.984082411,135.42,46.44424,13.594570000000001,48.3929722446,1.28424,0.37457,1.33775,45.16,13.22,47.055222877,135.17
2021-04-29 02:30:00,45.08072,12.64646,46.8209810475,1.29072,0.37646,1.3445,43.79,12.27,45.4765543989,135.26,44.97072,12.56646,46.6934853513,1.29072,0.37646,1.3445,43.68,12.19,45.3490738604,135.22,46.19072,13.78646,48.2042435212,1.29072,0.37646,1.3445,44.9,13.41,46.8597705927,135.42,46.28072,13.76646,48.2847850223,1.29072,0.37646,1.3445,44.99,13.39,46.9403046432,135.17
2021-04-29 03:00:00,44.4404,12.97345,46.2953513548,1.2804,0.37345,1.33375,43.16,12.6,44.961601395,135.4,44.3504,12.88345,46.1837770658,1.2804,0.37345,1.33375,43.07,12.51,44.8500278707,135.22,45.5604,14.10345,47.6933679882,1.2804,0.37345,1.33375,44.28,13.73,46.3598026312,135.42,45.620400000000004,14.09345,47.7477353291,1.2804,0.37345,1.33375,44.34,13.72,46.414157323,135.17
2021-04-29 03:30:00,43.77192,13.27681,45.7411703421,1.29192,0.37681000000000003,1.34575,42.48,12.9,44.3954997719,135.54,43.67192,13.19681,45.6222795426,1.29192,0.37681000000000003,1.34575,42.38,12.82,44.2765942683,135.48,44.87192,14.41681,47.1310260345,1.29192,0.37681000000000003,1.34575,43.58,14.04,45.7857838199,135.58,44.95192,14.40681,47.2041447975,1.29192,0.37681000000000003,1.34575,43.66,14.03,45.858875913,135.3
2021-04-29 04:00:00,43.64136,13.20373,45.5950303055,1.28136,0.37373,1.33475,42.36,12.83,44.2603490723,135.54,43.53136,13.12373,45.4665986474,1.28136,0.37373,1.33475,42.25,12.75,44.1319045589,135.48,44.72136,14.35373,46.9683894248,1.28136,0.37373,1.33475,43.44,13.98,45.6341319628,135.58,44.80136,14.33373,47.0384701448,1.28136,0.37373,1.33475,43.52,13.96,45.70417924,135.3
2021-04-29 04:30:00,43.64592,13.06506,45.559435087,1.28592,0.37506,1.3395000000000001,42.36,12.69,44.2199694708,135.54,43.55592,12.97506,45.4474460124,1.28592,0.37506,1.3395000000000001,42.27,12.6,44.1079686678,135.48,44.74592,14.20506,46.9465769386,1.28592,0.37506,1.3395000000000001,43.46,13.83,45.6074610124,135.69,44.81592,14.18506,47.0072612758,1.28592,0.37506,1.3395000000000001,43.53,13.81,45.6681179818,135.4
2021-04-29 05:00:00,43.95224,12.99107,45.8319462904,1.27224,0.37107,1.32525,42.68,12.62,44.5067051128,135.75,43.84224,12.91107,45.7038044014,1.27224,0.37107,1.32525,42.57,12.54,44.3785590122,135.69,45.05224,14.12107,47.2134403212,1.27224,0.37107,1.32525,43.78,13.75,45.8884615127,135.81,45.12224,14.11107,47.2772549876,1.27224,0.37107,1.32525,43.85,13.74,45.9522589216,135.54
2021-04-29 05:30:00,44.69752,12.55886,46.4283669608,1.12752,0.32886000000000004,1.1745,43.57,12.23,45.2539257966,135.64,44.60752,12.478860000000001,46.3201121269,1.12752,0.32886000000000004,1.1745,43.48,12.15,45.1456852866,135.54,45.81752,13.70886,47.8244496199,1.12752,0.32886000000000004,1.1745,44.69,13.38,46.6499785638,135.72,45.90752,13.68886,47.904960919,1.12752,0.32886000000000004,1.1745,44.78,13.36,46.7304825569,135.45
2021-04-29 06:00:00,45.57264,12.44452,47.241206532,1.11264,0.32452000000000003,1.159,44.46,12.12,46.0823827509,135.46,45.49264,12.36452,47.1429915152,1.11264,0.32452000000000003,1.159,44.38,12.04,45.9841929363,135.38,46.72264,13.57452,48.65462652,1.11264,0.32452000000000003,1.159,45.61,13.25,47.4956271671,135.52,46.80264,13.56452,48.7286703471,1.11264,0.32452000000000003,1.159,45.69,13.24,47.5696720611,135.24
2021-04-29 06:30:00,49.82408,10.88369,50.9989573998,1.14408,0.33369000000000004,1.19175,48.68,10.55,49.8100883356,134.41,49.73408,10.81369,50.8961158131,1.14408,0.33369000000000004,1.19175,48.59,10.48,49.7073284335,134.33,51.05408,11.98369,52.4416619746,1.14408,0.33369000000000004,1.19175,49.91,11.65,51.2516399738,134.49,51.13408,11.95369,52.5127112427,1.14408,0.33369000000000004,1.19175,49.99,11.62,51.3227483676,134.2
2021-04-29 07:00:00,54.9652,8.8736,55.6768712124,1.3152,0.3836,1.37,53.65,8.49,54.317608563,134.52,54.8852,8.8136,55.5883506141,1.3152,0.3836,1.37,53.57,8.43,54.2292338135,134.44,56.2852,9.9536,57.1585329763,1.3152,0.3836,1.37,54.97,9.57,55.7968260746,134.6,56.3952,9.9136,57.2599165909,1.3152,0.3836,1.37,55.08,9.53,55.898365808,134.31
2021-04-29 07:30:00,60.08256,7.5153300000000005,60.5507572303,1.49256,0.43533000000000005,1.55475,58.59,7.08,59.0162223461,134.63,59.97256,7.46533,60.4354126731,1.49256,0.43533000000000005,1.55475,58.48,7.03,58.9010297024,134.52,61.48256,8.59533,62.0804710192,1.49256,0.43533000000000005,1.55475,59.99,8.16,60.5424289239,134.72,61.58256,8.55533,62.1739926944,1.49256,0.43533000000000005,1.55475,60.09,8.12,60.6361484595,134.45
2021-04-29 08:00:00,63.26344,6.17517,63.564105949500004,1.42344,0.41517000000000004,1.48275,61.84,5.76,62.107674244,134.5,63.15344,6.11517,63.448816285,1.42344,0.41517000000000004,1.48275,61.73,5.7,61.9926035911,134.42,64.72344,7.22517,65.1254694184,1.42344,0.41517000000000004,1.48275,63.3,6.8100000000000005,63.6652660404,134.57,64.82344,7.18517,65.2204342316,1.42344,0.41517000000000004,1.48275,63.4,6.77,63.760433656000004,134.29
2021-04-29 08:30:00,64.35464,5.08052,64.5548710246,1.54464,0.45052000000000003,1.609,62.81,4.63,62.9804175915,133.87,64.25464,5.02052,64.4504800804,1.54464,0.45052000000000003,1.609,62.71,4.57,62.8762991913,133.81,65.82464,6.10052,66.1067286696,1.54464,0.45052000000000003,1.609,64.28,5.65,64.52783043,133.94,65.91464,6.05052,66.1917559716,1.54464,0.45052000000000003,1.609,64.37,5.6,64.6131325661,133.64
2021-04-29 09:00:00,63.36416,5.82913,63.6317179484,3.01416,0.8791300000000001,3.13975,60.35,4.95,60.5526630298,133.96,63.24416,5.7691300000000005,63.5067447998,3.01416,0.8791300000000001,3.13975,60.23,4.89,60.4281805121,133.91,64.77416,6.85913,65.1363145109,3.01416,0.8791300000000001,3.13975,61.76,5.98,62.0488356055,134.11,64.86416,6.80913,65.2205757707,3.01416,0.8791300000000001,3.13975,61.85,5.93,62.133625357,133.81
