Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-04-29 09:30:00,65.19272,5.17246,65.3975923368,3.40272,0.9924600000000001,3.5445,61.79,4.18,61.9312239504,133.57,65.04272,5.1124600000000004,65.2433343128,3.40272,0.9924600000000001,3.5445,61.64,4.12,61.7775363704,133.49,66.59272,6.18246,66.879093659,3.40272,0.9924600000000001,3.5445,63.19,5.19,63.4027775417,133.67,66.70272,6.13246,66.9840273576,3.40272,0.9924600000000001,3.5445,63.3,5.14,63.508342759,133.38
2021-04-29 10:00:00,65.79616,4.80763,65.9715694596,3.3861600000000003,0.9876300000000001,3.52725,62.41,3.8200000000000003,62.5267982548,133.73,65.65616,4.74763,65.8275879595,3.3861600000000003,0.9876300000000001,3.52725,62.27,3.76,62.383415264,133.68,67.21616,5.81763,67.4674512929,3.3861600000000003,0.9876300000000001,3.52725,63.83,4.83,64.0124815954,133.82,67.30616,5.7676300000000005,67.5528291766,3.3861600000000003,0.9876300000000001,3.52725,63.92,4.78,64.098477361,133.53
2021-04-29 10:30:00,65.93168,5.08924,66.1278064917,2.6716800000000003,0.77924,2.783,63.26,4.31,63.4066534364,134.32,65.78168,5.02924,65.9736513966,2.6716800000000003,0.77924,2.783,63.11,4.25,63.2529414336,134.22,67.36168,6.11924,67.6390495986,2.6716800000000003,0.77924,2.783,64.69,5.34,64.9100277307,134.38,67.47168,6.07924,67.7449980515,2.6716800000000003,0.77924,2.783,64.8,5.3,65.0163825509,134.11
2021-04-29 11:00:00,66.64512,4.33691,66.7860824436,2.83512,0.82691,2.95325,63.81,3.51,63.9064644617,133.93,66.50512,4.25691,66.6412204942,2.83512,0.82691,2.95325,63.67,3.43,63.7623227306,133.8,68.08512,5.33691,68.2939687949,2.83512,0.82691,2.95325,65.25,4.51,65.4056771236,134.0,68.17512,5.28691,68.3798099176,2.83512,0.82691,2.95325,65.34,4.46,65.4920392109,133.72
2021-04-29 11:30:00,66.74208,4.11394,66.8687501382,2.48208,0.72394,2.5855,64.26,3.39,64.3493566401,133.93,66.61208,4.05394,66.7353252142,2.48208,0.72394,2.5855,64.13,3.33,64.2163982173,133.95,68.20208,5.13394,68.3950367808,2.48208,0.72394,2.5855,65.72,4.41,65.8677956212,134.15,68.31208,5.07394,68.5002565035,2.48208,0.72394,2.5855,65.83,4.35,65.9735659185,133.84
2021-04-29 12:00:00,65.99368,4.82399,66.1697565317,3.13368,0.9139900000000001,3.26425,62.86,3.91,62.9814869624,134.29,65.87368,4.77399,66.0464434869,3.13368,0.9139900000000001,3.26425,62.74,3.86,62.8586286837,134.18,67.43368,5.85399,67.6872986406,3.13368,0.9139900000000001,3.26425,64.3,4.94,64.4894844141,134.36,67.53368,5.80399,67.78262487,3.13368,0.9139900000000001,3.26425,64.4,4.89,64.5853861179,134.09
2021-04-29 12:30:00,66.1384,4.7661999999999995,66.3099134142,3.7584,1.0962,3.915,62.38,3.67,62.487865222,133.93,66.0084,4.6962,66.1752458628,3.7584,1.0962,3.915,62.25,3.6,62.3540094942,133.8,67.5584,5.7762,67.8048810706,3.7584,1.0962,3.915,63.8,4.68,63.971418618,134.0,67.6484,5.7262,67.8903188165,3.7584,1.0962,3.915,63.89,4.63,64.0575444425,133.72
2021-04-29 13:00:00,66.1316,4.85755,66.3097602964,3.1116,0.9075500000000001,3.24125,63.02,3.95,63.1436687246,134.38,65.9916,4.79755,66.1657596991,3.1116,0.9075500000000001,3.24125,62.88,3.89,63.0002103171,134.29,67.5716,5.87755,67.8267404536,3.1116,0.9075500000000001,3.24125,64.46,4.97,64.6513147585,134.46,67.6816,5.8275500000000005,67.9320198254,3.1116,0.9075500000000001,3.24125,64.57,4.92,64.7571718036,134.17
2021-04-29 13:30:00,79.35272,5.91246,79.5726797001,2.68272,0.78246,2.7945,76.67,5.13,76.8414328341,134.51,79.14272,5.81246,79.3558745163,2.68272,0.78246,2.7945,76.46,5.03,76.6252732458,134.41,25.80272,2.55246,25.9286600396,2.68272,0.78246,2.7945,23.12,1.77,23.1876540426,134.59,81.17272,6.88246,81.4639719622,2.68272,0.78246,2.7945,78.49,6.1,78.7266797217,134.31
2021-04-29 14:00:00,84.14696,7.44078,84.4752986633,4.11696,1.20078,4.2885,80.03,6.24,80.2729001594,134.15,83.98696,7.35078,84.3080270001,4.11696,1.20078,4.2885,79.87,6.15,80.1064254601,134.08,4.11696,1.20078,4.2885,4.11696,1.20078,4.2885,0.0,0.0,0.0,134.22,86.05696,8.42078,86.467970372,4.11696,1.20078,4.2885,81.94,7.22,82.2574738246,133.93
2021-04-29 14:30:00,84.54384,7.62862,84.8873178104,3.66384,1.06862,3.8165,80.88,6.5600000000000005,81.1455975392,134.15,84.40384,7.53862,84.739831238,3.66384,1.06862,3.8165,80.74,6.47,80.9988178926,134.08,3.66384,1.06862,3.8165,3.66384,1.06862,3.8165,0.0,0.0,0.0,134.22,86.47384,8.62862,86.903268566,3.66384,1.06862,3.8165,82.81,7.5600000000000005,83.1543727052,133.93
2021-04-29 15:00:00,70.17176,6.11093,70.4373435541,2.47176,0.7209300000000001,2.57475,67.7,5.39,67.9142260502,134.56,70.09176,6.05093,70.3524596142,2.47176,0.7209300000000001,2.57475,67.62,5.33,67.8297375787,134.48,45.29176,4.76093,45.5412997,2.47176,0.7209300000000001,2.57475,42.82,4.04,43.01016159,134.66,71.82176,7.10093,72.1719364875,2.47176,0.7209300000000001,2.57475,69.35,6.38,69.6428524689,134.36
2021-04-29 15:30:00,62.5028,6.2529,62.814797351,2.7528,0.8029000000000001,2.8675,59.75,5.45,59.9980416347,134.92,62.3728,6.1929,62.6794877951,2.7528,0.8029000000000001,2.8675,59.62,5.39,59.8631480963,134.83,63.8928,7.3129,64.3099401201,2.7528,0.8029000000000001,2.8675,61.14,6.51,61.4856056325,134.96,63.9728,7.2629,64.3837623648,2.7528,0.8029000000000001,2.8675,61.22,6.46,61.5598895386,134.68
2021-04-29 16:00:00,63.48208,6.15144,63.7794221924,2.54208,0.7414400000000001,2.648,60.94,5.41,61.1796673741,134.47,63.34208,6.08144,63.6333482633,2.54208,0.7414400000000001,2.648,60.8,5.34,61.0340527902,134.34,64.88208,7.19144,65.2794080427,2.54208,0.7414400000000001,2.648,62.34,6.45,62.6727859601,134.55,64.97208,7.13144,65.3622874141,2.54208,0.7414400000000001,2.648,62.43,6.39,62.7561710113,134.27
2021-04-29 16:30:00,64.02784,6.47937,64.3548485404,2.63784,0.7693700000000001,2.74775,61.39,5.71,61.6549770903,134.47,63.89784,6.41937,64.2194851105,2.63784,0.7693700000000001,2.74775,61.26,5.65,61.5199975618,134.34,65.44784,7.52937,65.8795201353,2.63784,0.7693700000000001,2.74775,62.81,6.76,63.1727290846,134.55,65.52784,7.47937,65.9533076552,2.63784,0.7693700000000001,2.74775,62.89,6.71,63.2469461713,134.27
2021-04-29 17:00:00,65.05112,7.18991,65.4472537167,3.53112,1.02991,3.6782500000000002,61.52,6.16,61.8276313633,134.47,64.90112,7.11991,65.2904931492,3.53112,1.02991,3.6782500000000002,61.37,6.09,61.6714277441,134.44,66.47112,8.23991,66.9798918397,3.53112,1.02991,3.6782500000000002,62.94,7.21,63.3516195531,134.66,66.56112,8.18991,67.0630846402,3.53112,1.02991,3.6782500000000002,63.03,7.16,63.4353726244,134.27
2021-04-29 17:30:00,66.6552,7.02985,67.0248795453,2.1252,0.61985,2.21375,64.53,6.41,64.8475828385,134.6,66.5352,6.96985,66.8992649292,2.1252,0.61985,2.21375,64.41,6.35,64.7222573772,134.44,68.1552,8.09985,68.6348224815,2.1252,0.61985,2.21375,66.03,7.48,66.4523235109,134.66,68.2452,8.03985,68.7171485953,2.1252,0.61985,2.21375,66.12,7.42,66.5350343804,134.42
2021-04-29 18:00:00,68.69328,6.47429,68.997703934,1.28328,0.37429,1.33675,67.41,6.1,67.6854349177,134.74,68.58328,6.40429,68.8816465102,1.28328,0.37429,1.33675,67.3,6.03,67.5696004132,134.67,70.26328,7.52429,70.6650087127,1.28328,0.37429,1.33675,68.98,7.15,69.3495702943,134.79,70.36328,7.47429,70.759142048,1.28328,0.37429,1.33675,69.08,7.1,69.4439083002,134.51
2021-04-29 18:30:00,69.2616,6.4338,69.5597801679,1.2816,0.3738,1.335,67.98,6.06,68.2495714272,134.6,69.1616,6.3638,69.4537606253,1.2816,0.3738,1.335,67.88,5.99,68.1437781459,134.53,70.8416,7.4738,71.2347525931,1.2816,0.3738,1.335,69.56,7.1,69.9214101688,134.71,70.9316,7.4238,71.3190345209,1.2816,0.3738,1.335,69.65,7.05,70.0058926091,134.39
2021-04-29 19:00:00,68.62456,6.53633,68.9351423083,1.32456,0.38633,1.37975,67.3,6.15,67.5804150624,134.88,68.54456,6.45633,68.8479549635,1.32456,0.38633,1.37975,67.22,6.07,67.4935056135,134.8,70.21456,7.59633,70.6242781589,1.32456,0.38633,1.37975,68.89,7.21,69.2662702908,134.94,70.31456,7.52633,70.7162144862,1.32456,0.38633,1.37975,68.99,7.14,69.3584868635,134.65
2021-04-29 19:30:00,66.7356,7.54205,67.1604260377,1.2756,0.37205000000000005,1.32875,65.46,7.17,65.8515033997,135.16,66.6456,7.47205,67.0631607558,1.2756,0.37205000000000005,1.32875,65.37,7.1,65.7544439563,135.06,68.2756,8.62205,68.8178559791,1.2756,0.37205000000000005,1.32875,67.0,8.25,67.5060182502,135.24,68.3656,8.57205,68.9009093159,1.2756,0.37205000000000005,1.32875,67.09,8.2,67.5892602416,134.96
2021-04-29 20:00:00,65.98776,7.76518,66.4430770679,1.21776,0.35518000000000005,1.2685,64.77,7.41,65.192491899,135.16,65.89776,7.69518,66.3455391737,1.21776,0.35518000000000005,1.2685,64.68,7.34,65.0951457484,135.06,67.50776,8.84518,68.0847623881,1.21776,0.35518000000000005,1.2685,66.29,8.49,66.8314611542,135.24,67.60776,8.79518,68.1774479095,1.21776,0.35518000000000005,1.2685,66.39,8.44,66.9243281625,134.96
2021-04-29 20:30:00,64.79344,8.01142,65.2868494986,1.27344,0.37142000000000003,1.3265,63.52,7.64,63.9778086527,134.22,64.71344,7.95142,65.2001104037,1.27344,0.37142000000000003,1.3265,63.44,7.58,63.8912357057,134.18,66.29344,9.08142,66.9125726321,1.27344,0.37142000000000003,1.3265,65.02,8.71,65.6007964891,134.32,66.39344,9.03142,67.0048910323,1.27344,0.37142000000000003,1.3265,65.12,8.66,65.6933025506,134.01
2021-04-29 21:00:00,64.50328,7.75554,64.9678499833,1.25328,0.36554000000000003,1.3054999999999999,63.25,7.39,63.6802528261,133.03,64.40328,7.66554,64.8578675124,1.25328,0.36554000000000003,1.3054999999999999,63.15,7.3,63.5705316951,132.98,65.97328,8.79554,66.5570071281,1.25328,0.36554000000000003,1.3054999999999999,64.72,8.43,65.2667089717,133.14,66.06328,8.74554,66.6396386113,1.25328,0.36554000000000003,1.3054999999999999,64.81,8.38,65.3495256295,132.8
2021-04-29 21:30:00,63.09504,8.368970000000001,63.6476529926,1.26504,0.36897,1.31775,61.83,8.0,62.3453999907,133.5,63.02504,8.26897,63.5651754647,1.26504,0.36897,1.31775,61.76,7.9,62.2632122525,133.4,64.56504,9.40897,65.2470160748,1.26504,0.36897,1.31775,63.3,9.04,63.9422520717,133.59,64.65504,9.368970000000001,65.3303283036,1.26504,0.36897,1.31775,63.39,9.0,64.0257143654,133.31
2021-04-29 22:00:00,60.07592,9.34631,60.7985992804,1.2559200000000001,0.36631,1.3082500000000001,58.82,8.98,59.5015361146,134.19,59.99592,9.26631,60.7072888347,1.2559200000000001,0.36631,1.3082500000000001,58.74,8.9,59.4104165951,134.1,61.49592,10.42631,62.3735209593,1.2559200000000001,0.36631,1.3082500000000001,60.24,10.06,61.0742269701,134.29,61.57592,10.38631,62.4457313134,1.2559200000000001,0.36631,1.3082500000000001,60.32,10.02,61.1465681784,134.01
2021-04-29 22:30:00,56.42184,10.47512,57.3859927857,1.25184,0.36512000000000006,1.304,55.17,10.11,56.0886886992,134.97,56.35184,10.39512,57.3026037035,1.25184,0.36512000000000006,1.304,55.1,10.03,56.0054541987,134.89,57.78184,11.57512,58.9298263768,1.25184,0.36512000000000006,1.304,56.53,11.21,57.630764353800004,135.06,57.85184,11.55512,58.9945437274,1.25184,0.36512000000000006,1.304,56.6,11.19,57.6955466219,134.77
2021-04-29 23:00:00,52.47536,11.25323,53.6684133598,1.24536,0.36323000000000005,1.29725,51.23,10.89,52.3746599034,135.39,52.39536,11.17323,53.5734525503,1.24536,0.36323000000000005,1.29725,51.15,10.81,52.2798106347,135.3,53.75536,12.37323,55.1609966313,1.24536,0.36323000000000005,1.29725,52.51,12.01,53.8659465711,135.47,53.82536,12.34323,55.2225018083,1.24536,0.36323000000000005,1.29725,52.58,11.98,53.9275143132,135.21
2021-04-29 23:30:00,48.5248,12.1289,50.0176611833,1.2648000000000001,0.3689,1.3175,47.26,11.76,48.7011827372,135.5,48.4348,12.0389,49.9085660408,1.2648000000000001,0.3689,1.3175,47.17,11.67,48.5921578035,135.41,49.7348,13.2589,51.4718249166,1.2648000000000001,0.3689,1.3175,48.47,12.89,50.1546907078,135.57,49.7948,13.2389,51.5246599237,1.2648000000000001,0.3689,1.3175,48.53,12.87,50.2075472414,135.29
2021-04-30 00:00:00,45.95136,12.67498,47.6674165846,1.25136,0.36498,1.3035,44.7,12.31,46.3640604348,135.37,45.85136,12.59498,47.5497711356,1.25136,0.36498,1.3035,44.6,12.23,46.2464366195,135.31,47.09136,13.81498,49.075960093,1.25136,0.36498,1.3035,45.84,13.45,47.7724617327,135.46,47.16136,13.80498,49.140323054,1.25136,0.36498,1.3035,45.91,13.44,47.8368236822,135.17
2021-04-30 00:30:00,43.86864,13.27002,45.8317685263,1.26864,0.37002,1.3215,42.6,12.9,44.5103358783,135.48,43.77864,13.19002,45.7224884258,1.26864,0.37002,1.3215,42.51,12.82,44.4010416544,135.39,44.97864,14.41002,47.2305698955,1.26864,0.37002,1.3215,43.71,14.04,45.9095382246,135.57,45.03864,14.39002,47.2816218911,1.26864,0.37002,1.3215,43.77,14.02,45.9605624422,135.28
2021-04-30 01:00:00,42.89592,13.18631,44.8769286389,1.2559200000000001,0.36631,1.3082500000000001,41.64,12.82,43.5688191256,135.48,42.78592,13.10631,44.7482995438,1.2559200000000001,0.36631,1.3082500000000001,41.53,12.74,43.4401715006,135.39,43.97592,14.32631,46.2506724066,1.2559200000000001,0.36631,1.3082500000000001,42.72,13.96,44.9430751062,135.57,44.05592,14.31631,46.3236529115,1.2559200000000001,0.36631,1.3082500000000001,42.8,13.95,45.0160249245,135.28
2021-04-30 01:30:00,43.25192,13.31806,45.2559311676,1.26192,0.36806000000000005,1.3145,41.99,12.95,43.941581673900004,135.48,43.15192,13.23806,45.136841186,1.26192,0.36806000000000005,1.3145,41.89,12.87,43.8224714045,135.49,44.35192,14.46806,46.6520907125,1.26192,0.36806000000000005,1.3145,43.09,14.1,45.3382630898,135.66,44.41192,14.45806,46.7060396207,1.26192,0.36806000000000005,1.3145,43.15,14.09,45.3921865523,135.37
2021-04-30 02:00:00,45.22992,13.06456,47.0789591134,1.24992,0.36456000000000005,1.302,43.98,12.7,45.7769636389,135.27,45.11992,12.98456,46.951102002,1.24992,0.36456000000000005,1.302,43.87,12.62,45.6491106157,135.18,46.35992,14.20456,48.4872324143,1.24992,0.36456000000000005,1.302,45.11,13.84,47.1853547194,135.34,46.42992,14.18456,48.5483183396,1.24992,0.36456000000000005,1.302,45.18,13.82,47.2464263199,135.07
2021-04-30 02:30:00,45.09912,13.18016,46.9856067578,1.26912,0.37016000000000004,1.322,43.83,12.81,45.6636069535,135.27,44.99912,13.09016,46.8644117599,1.26912,0.37016000000000004,1.322,43.73,12.72,45.5424121012,135.3,46.22912,14.31016,48.3933075456,1.26912,0.37016000000000004,1.322,44.96,13.94,47.07149031,135.45,46.29912,14.30016,48.4572294792,1.26912,0.37016000000000004,1.322,45.03,13.93,47.1353985875,135.17
2021-04-30 03:00:00,44.14944,13.37317,46.1304100151,1.2794400000000001,0.37317000000000006,1.33275,42.87,13.0,44.7977332016,135.58,44.05944,13.28317,46.0182231117,1.2794400000000001,0.37317000000000006,1.33275,42.78,12.91,44.6855289775,135.46,45.25944,14.51317,47.5294541581,1.2794400000000001,0.37317000000000006,1.33275,43.98,14.14,46.1971860615,135.64,45.32944,14.50317,47.5930674654,1.2794400000000001,0.37317000000000006,1.33275,44.05,14.13,46.2607760419,135.37
2021-04-30 03:30:00,43.2376,13.48555,45.2918327357,1.2876,0.37555000000000005,1.34125,41.95,13.11,43.9508202426,135.58,43.1376,13.39555,45.1696058602,1.2876,0.37555000000000005,1.34125,41.85,13.02,43.8285626048,135.46,44.3376,14.63555,46.690706758,1.2876,0.37555000000000005,1.34125,43.05,14.26,45.3503042989,135.64,44.3876,14.61555,46.7319305782,1.2876,0.37555000000000005,1.34125,43.1,14.24,45.391492595,135.37
2021-04-30 04:00:00,42.93312,13.53841,45.0171227231,1.26312,0.36841,1.31575,41.67,13.17,43.7016910428,135.76,42.82312,13.46841,44.8911759087,1.26312,0.36841,1.31575,41.56,13.1,43.5757225987,135.64,44.01312,14.69841,46.4025644621,1.26312,0.36841,1.31575,42.75,14.33,45.0878187541,135.83,44.08312,14.67841,46.462642941,1.26312,0.36841,1.31575,42.82,14.31,45.1478515546,135.58
2021-04-30 04:30:00,43.1384,13.32995,45.1509592541,1.2684,0.36995000000000006,1.32125,41.87,12.96,43.8298813596,135.87,43.0384,13.22995,45.0259419842,1.2684,0.36995000000000006,1.32125,41.77,12.86,43.7048338288,135.79,44.2284,14.46995,46.535264258,1.2684,0.36995000000000006,1.32125,42.96,14.1,45.2147276891,136.0,44.2984,14.45995,46.5986952238,1.2684,0.36995000000000006,1.32125,43.03,14.09,45.2781293783,135.75
2021-04-30 05:00:00,43.1464,13.23645,45.1310917391,1.2564,0.36645000000000005,1.30875,41.89,12.87,43.8224714045,135.87,43.0464,13.15645,45.0120509371,1.2564,0.36645000000000005,1.30875,41.79,12.79,43.7034117661,135.79,44.2564,14.38645,46.5359955794,1.2564,0.36645000000000005,1.30875,43.0,14.02,45.2278719376,135.87,44.3164,14.36645,46.5868886551,1.2564,0.36645000000000005,1.30875,43.06,14.0,45.2787323144,135.61
2021-04-30 05:30:00,43.9248,12.9889,45.805016955,1.2648000000000001,0.3689,1.3175,42.66,12.62,44.4875263417,135.78,43.8348,12.9089,45.696054427600004,1.2648000000000001,0.3689,1.3175,42.57,12.54,44.3785590122,135.67,45.0448,14.1389,47.2116775835,1.2648000000000001,0.3689,1.3175,43.78,13.77,45.8944582711,135.87,45.1148,14.1189,47.272492173,1.2648000000000001,0.3689,1.3175,43.85,13.75,45.9552499721,135.61
2021-04-30 06:00:00,44.73832,12.89701,46.560177656,1.2583199999999999,0.36701,1.31075,43.48,12.53,45.2494342506,135.78,44.64832,12.82701,46.4543288011,1.2583199999999999,0.36701,1.31075,43.39,12.46,45.1435897997,135.67,45.86832,14.04701,47.9710461587,1.2583199999999999,0.36701,1.31075,44.61,13.68,46.6604168434,135.87,45.94832,14.03701,48.0446225978,1.2583199999999999,0.36701,1.31075,44.69,13.67,46.7339812128,135.61
2021-04-30 06:30:00,49.10376,11.40193,50.4101503059,1.34376,0.39193000000000006,1.39975,47.76,11.01,49.0126279646,134.85,49.02376,11.33193,50.316415632100004,1.34376,0.39193000000000006,1.39975,47.68,10.94,48.9189738241,134.76,50.32376,12.52193,51.8582640614,1.34376,0.39193000000000006,1.39975,48.98,12.13,50.4596601257,134.99,50.40376,12.49193,51.9286754815,1.34376,0.39193000000000006,1.39975,49.06,12.1,50.5301256678,134.67
2021-04-30 07:00:00,53.46824,9.782820000000001,54.3558300079,1.51824,0.44282000000000005,1.5815000000000001,51.95,9.34,52.7829337949,134.41,53.37824,9.702820000000001,54.2529374454,1.51824,0.44282000000000005,1.5815000000000001,51.86,9.26,52.6802353829,134.33,54.76824,10.86282,55.8351230951,1.51824,0.44282000000000005,1.5815000000000001,53.25,10.42,54.2599198304,134.52,54.84824,10.83282,55.9077760267,1.51824,0.44282000000000005,1.5815000000000001,53.33,10.39,54.3326881352,134.23
2021-04-30 07:30:00,58.0556,8.67955,58.7008286105,2.0556,0.59955,2.14125,56.0,8.08,56.5799116295,134.41,57.9556,8.62955,58.5945450069,2.0556,0.59955,2.14125,55.9,8.03,56.473807203,134.33,59.4156,9.75955,60.2118122926,2.0556,0.59955,2.14125,57.36,9.16,58.0867902367,134.52,59.5056,9.72955,60.2957757605,2.0556,0.59955,2.14125,57.45,9.13,58.1709497945,134.23
2021-04-30 08:00:00,61.75136,7.42373,62.1959984964,2.48136,0.7237300000000001,2.58475,59.27,6.7,59.6474886311,133.5,61.63136,7.36373,62.0697112524,2.48136,0.7237300000000001,2.58475,59.15,6.64,59.5215263581,133.41,63.15136,8.47373,63.7173317863,2.48136,0.7237300000000001,2.58475,60.67,7.75,61.1629904436,133.6,63.24136,8.42373,63.7999125529,2.48136,0.7237300000000001,2.58475,60.76,7.7,61.2459598668,133.31
2021-04-30 08:30:00,64.26448,6.16714,64.5597165843,2.90448,0.8471400000000001,3.0255,61.36,5.32,61.5901940247,133.5,64.13448,6.10714,64.4245968854,2.90448,0.8471400000000001,3.0255,61.23,5.26,61.4555164326,133.41,65.67448,7.19714,66.0676634024,2.90448,0.8471400000000001,3.0255,62.77,6.35,63.0903748602,133.6,65.77448,7.14714,66.1616492347,2.90448,0.8471400000000001,3.0255,62.87,6.3,63.1848629024,133.31
2021-04-30 09:00:00,64.12824,5.76782,64.3871020706,2.83824,0.8278200000000001,2.9565,61.29,4.94,61.4887607616,134.02,64.01824,5.69782,64.2713015696,2.83824,0.8278200000000001,2.9565,61.18,4.87,61.3735227928,133.96,65.54824,6.79782,65.8997884962,2.83824,0.8278200000000001,2.9565,62.71,5.97,62.9935314139,134.17,65.63824,6.75782,65.9852004729,2.83824,0.8278200000000001,2.9565,62.8,5.93,63.0793539916,133.91
2021-04-30 09:30:00,64.41224,5.36482,64.6352686654,3.82224,1.11482,3.9815,60.59,4.25,60.7388722319,133.78,64.29224,5.30482,64.5107218953,3.82224,1.11482,3.9815,60.47,4.19,60.6149898952,133.7,65.82224,6.37482,66.1302170619,3.82224,1.11482,3.9815,62.0,5.26,62.2227257519,133.86,65.90224,6.32482,66.2050495434,3.82224,1.11482,3.9815,62.08,5.21,62.2982383379,133.65
2021-04-30 10:00:00,64.22816,5.32113,64.4482037101,4.11816,1.20113,4.28975,60.11,4.12,60.2510290369,133.78,64.09816,5.24113,64.312079418,4.11816,1.20113,4.28975,59.98,4.04,60.1159047175,133.7,65.60816,6.32113,65.911966615,4.11816,1.20113,4.28975,61.49,5.12,61.702791671,133.86,65.70816,6.28113,66.0076880724,4.11816,1.20113,4.28975,61.59,5.08,61.7991464342,133.65
2021-04-30 10:30:00,63.97664,5.55652,64.2174850037,4.61664,1.34652,4.809,59.36,4.21,59.5091060259,133.94,63.84664,5.49652,64.0827993412,4.61664,1.34652,4.809,59.23,4.15,59.3752086312,133.88,65.36664,6.56652,65.6956376771,4.61664,1.34652,4.809,60.75,5.22,60.9738542328,134.02,65.44664,6.52652,65.7712562644,4.61664,1.34652,4.809,60.83,5.18,61.050153972,133.82
2021-04-30 11:00:00,63.98648,5.26064,64.2023672149,4.11648,1.20064,4.288,59.87,4.06,60.0075036975,134.2,63.85648,5.20064,64.0679068989,4.11648,1.20064,4.288,59.74,4.0,59.8737638703,134.12,65.38648,6.27064,65.6864726774,4.11648,1.20064,4.288,61.27,5.07,61.4794095613,134.31,65.47648,6.22064,65.7713143794,4.11648,1.20064,4.288,61.36,5.02,61.5650062942,134.09
2021-04-30 11:30:00,62.93912,5.47516,63.1768169774,3.30912,0.9651600000000001,3.447,59.63,4.51,59.8003093637,134.34,62.79912,5.39516,63.0304468031,3.30912,0.9651600000000001,3.447,59.49,4.43,59.6547148179,134.29,64.32912,6.4851600000000005,64.6551852538,3.30912,0.9651600000000001,3.447,61.02,5.52,61.269166797,134.46,64.40912,6.4451600000000004,64.7307873164,3.30912,0.9651600000000001,3.447,61.1,5.48,61.3452557253,134.25
2021-04-30 12:00:00,63.33256,5.56033,63.5761781319,3.05256,0.8903300000000001,3.17975,60.28,4.67,60.4606260305,134.51,63.20256,5.49033,63.440580972,3.05256,0.8903300000000001,3.17975,60.15,4.6,60.3256371703,134.42,64.74256,6.57033,65.0750974772,3.05256,0.8903300000000001,3.17975,61.69,5.68,61.9509362318,134.62,64.83256,6.53033,65.1606172934,3.05256,0.8903300000000001,3.17975,61.78,5.64,62.0369083691,134.4
2021-04-30 12:30:00,63.7816,5.7738,64.0424020864,3.2016,0.9338000000000001,3.335,60.58,4.84,60.7730367844,134.06,63.6416,5.7138,63.8975802437,3.2016,0.9338000000000001,3.335,60.44,4.78,60.6287225661,133.98,65.2016,6.7938,65.5545906936,3.2016,0.9338000000000001,3.335,62.0,5.86,62.2763165256,134.18,65.2816,6.7538,65.6300320966,3.2016,0.9338000000000001,3.335,62.08,5.82,62.3522156784,133.96
2021-04-30 13:00:00,63.37816,6.22488,63.6831241068,4.26816,1.24488,4.446,59.11,4.98,59.3194108197,134.43,63.25816,6.15488,63.5568828248,4.26816,1.24488,4.446,58.99,4.91,59.1939878704,134.33,64.76816,7.24488,65.1721016693,4.26816,1.24488,4.446,60.5,6.0,60.7967926786,134.49,64.85816,7.20488,65.2571161974,4.26816,1.24488,4.446,60.59,5.96,60.8824252145,134.26
2021-04-30 13:30:00,62.54104,7.09822,62.9425643857,4.69104,1.36822,4.8865,57.85,5.73,58.1330835239,134.43,62.40104,7.03822,62.7967063933,4.69104,1.36822,4.8865,57.71,5.67,57.9878694211,134.33,63.91104,8.13822,64.4271034476,4.69104,1.36822,4.8865,59.22,6.77,59.60571533,134.49,63.99104,8.09822,64.5014291892,4.69104,1.36822,4.8865,59.3,6.73,59.6806744265,134.26
2021-04-30 14:00:00,62.18048,6.23264,62.4920626512,2.10048,0.6126400000000001,2.188,60.08,5.62,60.3422803679,134.33,62.05048,6.17264,62.3567442447,2.10048,0.6126400000000001,2.188,59.95,5.5600000000000005,60.2072761384,134.33,63.59048,7.27264,64.0050032357,2.10048,0.6126400000000001,2.188,61.49,6.66,61.8496216642,134.41,63.68048,7.22264,64.088767047,2.10048,0.6126400000000001,2.188,61.58,6.61,61.9337428225,134.26
2021-04-30 14:30:00,61.40648,7.10064,61.8156523415,3.39648,0.9906400000000001,3.5380000000000003,58.01,6.11,58.3308854724,134.71,61.28648,7.04064,61.6895715855,3.39648,0.9906400000000001,3.5380000000000003,57.89,6.05,58.2052798292,134.61,62.78648,8.15064,63.313308263,3.39648,0.9906400000000001,3.5380000000000003,59.39,7.16,59.8200442995,134.77,62.87648,8.11064,63.3974306924,3.39648,0.9906400000000001,3.5380000000000003,59.48,7.12,59.9046308727,134.56
2021-04-30 15:00:00,60.68024,7.76632,61.1752176359,4.89024,1.42632,5.094,55.79,6.34,56.1490845874,135.04,60.57024,7.70632,61.0585075284,4.89024,1.42632,5.094,55.68,6.28,56.0330331144,134.94,62.02024,8.81632,62.6437360636,4.89024,1.42632,5.094,57.13,7.39,57.6059805923,135.13,62.09024,8.78632,62.7088297004,4.89024,1.42632,5.094,57.2,7.36,57.6715666512,134.9
2021-04-30 15:30:00,59.102,8.6035,59.7249245814,4.332,1.2635,4.5125,54.77,7.34,55.2596462167,135.37,58.982,8.5435,59.5975479047,4.332,1.2635,4.5125,54.65,7.28,55.1327570506,135.31,60.432,9.6835,61.2029149326,4.332,1.2635,4.5125,56.1,8.42,56.7283562251,135.49,60.512,9.6435,61.2756006601,4.332,1.2635,4.5125,56.18,8.38,56.8015563167,135.27
2021-04-30 16:00:00,59.63488,8.63059,60.2561697784,3.70488,1.08059,3.8592500000000003,55.93,7.55,56.4372873196,135.37,59.50488,8.57059,60.1189301033,3.70488,1.08059,3.8592500000000003,55.8,7.49,56.3004449361,135.31,60.97488,9.71059,61.7432712865,3.70488,1.08059,3.8592500000000003,57.27,8.63,57.916576211,135.49,61.06488,9.67059,61.8258835793,3.70488,1.08059,3.8592500000000003,57.36,8.59,57.9996353437,135.27
2021-04-30 16:30:00,59.811840000000004,8.94012,60.4762924608,4.25184,1.2401200000000001,4.429,55.56,7.7,56.0910295858,135.37,59.70184,8.88012,60.3586466929,4.25184,1.2401200000000001,4.429,55.45,7.64,55.9738519311,135.31,61.16184,10.02012,61.9772012679,4.25184,1.2401200000000001,4.429,56.91,8.78,57.5833005306,135.49,61.25184,9.990120000000001,62.0611827232,4.25184,1.2401200000000001,4.429,57.0,8.75,57.6676902607,135.27
2021-04-30 17:00:00,59.90552,8.66411,60.5288206441,2.82552,0.8241100000000001,2.94325,57.08,7.84,57.6159005831,135.37,59.79552,8.60411,60.4113807239,2.82552,0.8241100000000001,2.94325,56.97,7.78,57.4987765087,135.31,61.29552,9.75411,62.0667659377,2.82552,0.8241100000000001,2.94325,58.47,8.93,59.1479991208,135.49,61.37552,9.71411,62.139507468,2.82552,0.8241100000000001,2.94325,58.55,8.89,59.2210655088,135.27
2021-04-30 17:30:00,60.7432,8.6251,61.3524954362,1.9032,0.5551,1.9825,58.84,8.07,59.3908284165,135.37,60.6432,8.5551,61.2436726711,1.9032,0.5551,1.9825,58.74,8.0,59.2822705368,135.16,62.1632,9.7151,62.9177765202,1.9032,0.5551,1.9825,60.26,9.16,60.9522206322,135.37,62.2532,9.6651,62.9990084704,1.9032,0.5551,1.9825,60.35,9.11,61.0337169112,135.14
2021-04-30 18:00:00,60.698,8.94025,61.3528750269,1.818,0.53025,1.89375,58.88,8.41,59.4775798095,133.93,60.608,8.86025,61.2522137891,1.818,0.53025,1.89375,58.79,8.33,59.3772094326,133.82,62.128,9.99025,62.9260953744,1.818,0.53025,1.89375,60.31,9.46,61.047421731,134.01,62.208,9.96025,63.0003320949,1.818,0.53025,1.89375,60.39,9.43,61.1218209807,133.8
2021-04-30 18:30:00,60.29456,9.25133,61.000172724,2.16456,0.6313300000000001,2.25475,58.13,8.62,58.765647278,133.24,60.21456,9.17133,60.9090020437,2.16456,0.6313300000000001,2.25475,58.05,8.54,58.6748165741,133.17,61.70456,10.30133,62.5585335871,2.16456,0.6313300000000001,2.25475,59.54,9.67,60.320150033,133.3,61.78456,10.25133,62.6292393468,2.16456,0.6313300000000001,2.25475,59.62,9.62,60.3911317993,133.12
2021-04-30 19:00:00,59.95944,9.41817,60.6946156695,1.8794400000000002,0.54817,1.95775,58.08,8.87,58.7534109648,132.82,59.86944,9.32817,60.5917865842,1.8794400000000002,0.54817,1.95775,57.99,8.78,58.6509036589,132.72,61.34944,10.45817,62.2344527417,1.8794400000000002,0.54817,1.95775,59.47,9.91,60.2900406369,132.88,61.43944,10.42817,62.3181475741,1.8794400000000002,0.54817,1.95775,59.56,9.88,60.3739016463,132.66
2021-04-30 19:30:00,59.16736,9.76298,59.9674267236,1.3473600000000001,0.39298000000000005,1.4035,57.82,9.37,58.5743058004,133.01,59.08736,9.68298,59.8755059557,1.3473600000000001,0.39298000000000005,1.4035,57.74,9.29,58.4825760377,132.97,60.55736,10.83298,61.5186744481,1.3473600000000001,0.39298000000000005,1.4035,59.21,10.44,60.1233540315,133.12,60.65736,10.79298,61.6100944606,1.3473600000000001,0.39298000000000005,1.4035,59.31,10.4,60.2149159262,132.92
2021-04-30 20:00:00,58.4652,10.18485,59.3456888119,1.2852000000000001,0.37485,1.33875,57.18,9.81,58.0154160547,133.48,58.4052,10.10485,59.2728890857,1.2852000000000001,0.37485,1.33875,57.12,9.73,57.9427933396,133.4,59.8552,11.25485,60.9041592632,1.2852000000000001,0.37485,1.33875,58.57,10.88,59.5719674008,133.58,59.9452,11.23485,60.9889240564,1.2852000000000001,0.37485,1.33875,58.66,10.86,59.6568118491,133.38
2021-04-30 20:30:00,58.26976,10.13618,59.1447975349,1.28976,0.37618,1.3435000000000001,56.98,9.76,57.8098434525,133.48,58.18976,10.04618,59.0506045816,1.28976,0.37618,1.3435000000000001,56.9,9.67,57.7158461776,133.4,59.64976,11.20618,60.6932643565,1.28976,0.37618,1.3435000000000001,58.36,10.83,59.3563686558,133.58,59.73976,11.17618,60.7761953749,1.28976,0.37618,1.3435000000000001,58.45,10.8,59.4394019149,133.38
2021-04-30 21:00:00,57.56488,10.32184,58.4829529897,1.27488,0.37184,1.328,56.29,9.95,57.1626328995,133.83,57.49488,10.25184,58.4017247143,1.27488,0.37184,1.328,56.22,9.88,57.0815451788,133.71,58.93488,11.40184,60.0276772497,1.27488,0.37184,1.328,57.66,11.03,58.705506556,133.91,59.01488,11.37184,60.1005391523,1.27488,0.37184,1.328,57.74,11.0,58.7784620418,133.68
2021-04-30 21:30:00,56.38784,10.93562,57.4384564961,1.28784,0.37562,1.3415,55.1,10.56,56.1027949393,134.32,56.32784,10.84562,57.3624705905,1.28784,0.37562,1.3415,55.04,10.47,56.0269801078,134.2,57.74784,12.03562,58.9887207307,1.28784,0.37562,1.3415,56.46,11.66,57.6514284298,134.39,57.82784,12.00562,59.0609345562,1.28784,0.37562,1.3415,56.54,11.63,57.7237256247,134.18
2021-04-30 22:00:00,53.24536,12.19198,54.6233717181,1.27536,0.37198000000000003,1.3285,51.97,11.82,53.2972166253,134.57,53.17536,12.11198,54.53731723,1.27536,0.37198000000000003,1.3285,51.9,11.74,53.2112544487,134.47,54.54536,13.30198,56.1439130223,1.27536,0.37198000000000003,1.3285,53.27,12.93,54.8167656835,134.66,54.61536,13.28198,56.2071929618,1.27536,0.37198000000000003,1.3285,53.34,12.91,54.8800847303,134.43
2021-04-30 22:30:00,50.4948,12.7689,52.0842551473,1.2648000000000001,0.3689,1.3175,49.23,12.4,50.7676363444,134.46,50.4148,12.6789,51.9846762445,1.2648000000000001,0.3689,1.3175,49.15,12.31,50.6681221282,134.38,51.7348,13.8989,53.5692911307,1.2648000000000001,0.3689,1.3175,50.47,13.53,52.2520985225,134.54,51.8048,13.8689,53.6291309854,1.2648000000000001,0.3689,1.3175,50.54,13.5,52.3119642147,134.34
2021-04-30 23:00:00,47.36128,13.30204,49.1938523741,1.24128,0.36204000000000003,1.293,46.12,12.94,47.9009185716,135.08,47.30128,13.22204,49.1144930891,1.24128,0.36204000000000003,1.293,46.06,12.86,47.8215767201,134.98,48.57128,14.43204,50.6700406493,1.24128,0.36204000000000003,1.293,47.33,14.07,49.3770574255,135.15,48.64128,14.41204,50.7314598351,1.24128,0.36204000000000003,1.293,47.4,14.05,49.4384718615,134.94
2021-04-30 23:30:00,43.831360000000004,14.37498,46.1283878913,1.25136,0.36498,1.3035,42.58,14.01,44.8256232528,135.6,43.76136,14.29498,46.036975164,1.25136,0.36498,1.3035,42.51,13.93,44.7341592075,135.53,44.97136,15.534980000000001,47.5789745986,1.25136,0.36498,1.3035,43.72,15.17,46.2770709963,135.69,45.02136,15.534980000000001,47.6262370952,1.25136,0.36498,1.3035,43.77,15.17,46.324311112,135.51
2021-05-01 00:00:00,41.16872,15.234210000000001,43.896977809,1.24872,0.36421000000000003,1.30075,39.92,14.87,42.5995692466,136.11,41.10872,15.15421,43.8129768535,1.24872,0.36421000000000003,1.30075,39.86,14.79,42.5154524849,136.04,42.25872,16.41421,45.3345972295,1.24872,0.36421000000000003,1.30075,41.01,16.05,44.0388760075,136.22,42.32872,16.40421,45.396240401200004,1.24872,0.36421000000000003,1.30075,41.08,16.04,44.1004308369,136.03
2021-05-01 00:30:00,39.6612,15.49785,42.581617396,1.2612,0.36785,1.31375,38.4,15.13,41.2731983253,136.29,39.5912,15.40785,42.4837022758,1.2612,0.36785,1.31375,38.33,15.04,41.1751199148,136.18,40.7212,16.67785,44.0041680987,1.2612,0.36785,1.31375,39.46,16.31,42.6978652862,136.38,40.7912,16.66785,44.0651701581,1.2612,0.36785,1.31375,39.53,16.3,42.7587523204,136.16
2021-05-01 01:00:00,38.35392,15.93156,41.5311664103,1.27392,0.37156000000000006,1.327,37.08,15.56,40.2124358874,136.44,38.28392,15.85156,41.4358598921,1.27392,0.37156000000000006,1.327,37.01,15.48,40.1169602537,136.3,39.38392,17.12156,42.9446268048,1.27392,0.37156000000000006,1.327,38.11,16.75,41.6285310815,136.47,39.45392,17.11156,43.0048519239,1.27392,0.37156000000000006,1.327,38.18,16.74,41.6886075565,136.25
2021-05-01 01:30:00,38.31544,16.07492,41.5508844118,1.28544,0.37492000000000003,1.339,37.03,15.7,40.2207769691,136.44,38.24544,15.99492,41.4554115478,1.28544,0.37492000000000003,1.339,36.96,15.62,40.1251292833,136.3,39.36544,17.26492,42.9850593695,1.28544,0.37492000000000003,1.339,38.08,16.89,41.6576343543,136.47,39.41544,17.26492,43.0308537331,1.28544,0.37492000000000003,1.339,38.13,16.89,41.7033451896,136.25
2021-05-01 02:00:00,40.64224,16.01107,43.6823309218,1.27224,0.37107,1.32525,39.37,15.64,42.3627961778,136.07,40.55224,15.92107,43.5656359871,1.27224,0.37107,1.32525,39.28,15.55,42.245957203,135.97,41.70224,17.20107,45.1104603187,1.27224,0.37107,1.32525,40.43,16.83,43.7930793619,136.15,41.78224,17.19107,45.1806204823,1.27224,0.37107,1.32525,40.51,16.82,43.8631109248,135.94
2021-05-01 02:30:00,41.7428,16.29415,44.8102742244,1.2828,0.37415000000000004,1.3362500000000002,40.46,15.92,43.4793974199,135.99,41.6828,16.20415,44.7216982354,1.2828,0.37415000000000004,1.3362500000000002,40.4,15.83,43.3906545238,135.97,42.8428,17.48415,46.2731132847,1.2828,0.37415000000000004,1.3362500000000002,41.56,17.11,44.9442510228,136.15,42.9028,17.46415,46.3211267465,1.2828,0.37415000000000004,1.3362500000000002,41.62,17.09,44.9921382021,135.94
2021-05-01 03:00:00,41.05528,16.46904,44.2353398811,1.26528,0.36904000000000003,1.318,39.79,16.1,42.9238173978,136.14,40.98528,16.38904,44.140614051,1.26528,0.36904000000000003,1.318,39.72,16.02,42.8289481543,135.97,42.13528,17.66904,45.6900076078,1.26528,0.36904000000000003,1.318,40.87,17.3,44.3807041404,136.23,42.20528,17.65904,45.750708777,1.26528,0.36904000000000003,1.318,40.94,17.29,44.4412837348,136.02
2021-05-01 03:30:00,40.46912,16.60016,43.741456144,1.26912,0.37016000000000004,1.322,39.2,16.23,42.4270302991,136.14,40.38912,16.52016,43.6371023419,1.26912,0.37016000000000004,1.322,39.12,16.15,42.3225341869,136.06,41.54912,17.80016,45.2014940992,1.26912,0.37016000000000004,1.322,40.28,17.43,43.8894440612,136.23,41.60912,17.79016,45.2527199183,1.26912,0.37016000000000004,1.322,40.34,17.42,43.9405507476,136.02
2021-05-01 04:00:00,40.14784,16.69687,43.4814273508,1.25784,0.36687000000000003,1.31025,38.89,16.33,42.1793907021,136.36,40.07784,16.60687,43.38227046,1.25784,0.36687000000000003,1.31025,38.82,16.24,42.0800427756,136.25,41.21784,17.89687,44.9356015879,1.25784,0.36687000000000003,1.31025,39.96,17.53,43.6360229627,136.44,41.28784,17.886870000000002,44.9958425886,1.25784,0.36687000000000003,1.31025,40.03,17.52,43.6961245421,136.21
2021-05-01 04:30:00,39.67888,16.54009,42.9882320556,1.26888,0.37009000000000003,1.32175,38.41,16.17,41.6748965206,136.36,39.59888,16.46009,42.88363161,1.26888,0.37009000000000003,1.32175,38.33,16.09,41.5701455374,136.25,40.73888,17.74009,44.4338512495,1.26888,0.37009000000000003,1.32175,39.47,17.37,43.123054159,136.44,40.80888,17.75009,44.5020267163,1.26888,0.37009000000000003,1.32175,39.54,17.38,43.1911565022,136.31
2021-05-01 05:00:00,38.85816,16.74988,42.3144783567,1.26816,0.36988000000000004,1.321,37.59,16.38,41.0038107985,136.58,38.78816,16.64988,42.2106605042,1.26816,0.36988000000000004,1.321,37.52,16.28,40.8997408305,136.44,39.90816,17.94988,43.7591067848,1.26816,0.36988000000000004,1.321,38.64,17.58,42.4512190638,136.61,39.96816,17.93988,43.8097375957,1.26816,0.36988000000000004,1.321,38.7,17.57,42.5017046717,136.4
2021-05-01 05:30:00,38.52256,16.73408,42.0002031233,1.2825600000000001,0.37408,1.336,37.24,16.36,40.6751422862,136.58,38.44256,16.65408,41.8949734455,1.2825600000000001,0.37408,1.336,37.16,16.28,40.5697424197,136.44,39.57256,17.93408,43.4467344043,1.2825600000000001,0.37408,1.336,38.29,17.56,42.1245498492,136.61,39.62256,17.93408,43.492280768,1.2825600000000001,0.37408,1.336,38.34,17.56,42.170003557,136.4
2021-05-01 06:00:00,38.40624,16.89932,41.959817533,1.26624,0.36932000000000004,1.319,37.14,16.53,40.6524353514,136.74,38.33624,16.80932,41.8595333968,1.26624,0.36932000000000004,1.319,37.07,16.44,40.5519235056,136.6,39.44624,18.10932,43.4045311114,1.26624,0.36932000000000004,1.319,38.18,17.74,42.1001187647,136.78,39.51624,18.08932,43.4598288285,1.26624,0.36932000000000004,1.319,38.25,17.72,42.1552001537,136.58
2021-05-01 06:30:00,40.2024,16.19695,43.3425213279,1.2924,0.37695,1.34625,38.91,15.82,42.003101076,136.09,40.1324,16.12695,43.2514513752,1.2924,0.37695,1.34625,38.84,15.75,41.9119088088,135.97,41.2724,17.39695,44.7891155423,1.2924,0.37695,1.34625,39.98,17.02,43.4520517352,136.16,41.3524,17.39695,44.8628449283,1.2924,0.37695,1.34625,40.06,17.02,43.5256705864,135.95
2021-05-01 07:00:00,42.11976,15.66993,44.9401923523,1.4397600000000002,0.41993,1.4997500000000001,40.68,15.25,43.44450368,135.95,42.02976,15.58993,44.8279671975,1.4397600000000002,0.41993,1.4997500000000001,40.59,15.17,43.3321704972,135.86,43.21976,16.84993,46.3882290615,1.4397600000000002,0.41993,1.4997500000000001,41.78,16.43,44.8944684789,136.03,43.27976,16.82993,46.4368837183,1.4397600000000002,0.41993,1.4997500000000001,41.84,16.41,44.9430050175,135.83
2021-05-01 07:30:00,44.44832,15.34326,47.0220031289,1.58832,0.46326000000000006,1.6545,42.86,14.88,45.3695272182,135.6,44.36832,15.26326,46.9203039787,1.58832,0.46326000000000006,1.6545,42.78,14.8,45.2677412734,135.52,45.57832,16.53326,48.4843473737,1.58832,0.46326000000000006,1.6545,43.99,16.07,46.8333748517,135.69,45.65832,16.51326,48.5527542066,1.58832,0.46326000000000006,1.6545,44.07,16.05,46.9016780084,135.48
2021-05-01 08:00:00,47.0748,14.83015,49.3555482602,1.7147999999999999,0.5001500000000001,1.7862500000000001,45.36,14.33,47.5697225134,135.6,46.9848,14.75015,49.2456937819,1.7147999999999999,0.5001500000000001,1.7862500000000001,45.27,14.25,47.4598293297,135.52,48.2448,16.00015,50.8287864016,1.7147999999999999,0.5001500000000001,1.7862500000000001,46.53,15.5,49.0437651491,135.69,48.3248,15.99015,50.9015833945,1.7147999999999999,0.5001500000000001,1.7862500000000001,46.61,15.49,49.1165165703,135.48
2021-05-01 08:30:00,50.1608,13.75065,52.0114048269,1.9908000000000001,0.58065,2.07375,48.17,13.17,49.9379394849,134.96,50.0608,13.67065,51.8938374767,1.9908000000000001,0.58065,2.07375,48.07,13.09,49.8204074652,134.85,51.3608,14.90065,53.4786045729,1.9908000000000001,0.58065,2.07375,49.37,14.32,51.4048567744,135.05,51.4508,14.87065,53.5567087493,1.9908000000000001,0.58065,2.07375,49.46,14.29,51.4829651438,134.81
2021-05-01 09:00:00,51.72008,13.58794,53.4752165835,3.01008,0.87794,3.1355,48.71,12.71,50.3409197373,134.85,51.62008,13.527940000000001,53.3632628299,3.01008,0.87794,3.1355,48.61,12.65,50.2290214916,134.76,52.93008,14.73794,54.9436096762,3.01008,0.87794,3.1355,49.92,13.86,51.808358399,134.92,53.01008,14.71794,55.0153282227,3.01008,0.87794,3.1355,50.0,13.84,51.8801079413,134.73
2021-05-01 09:30:00,53.72464,12.85052,55.2401376483,3.94464,1.15052,4.109,49.78,11.7,51.1364683959,134.38,53.59464,12.77052,55.0951142825,3.94464,1.15052,4.109,49.65,11.62,50.9916355886,134.29,54.93464,13.96052,56.6807797282,3.94464,1.15052,4.109,50.99,12.81,52.5744824035,134.47,55.01464,13.94052,56.7534026487,3.94464,1.15052,4.109,51.07,12.79,52.6472126518,134.25
2021-05-01 10:00:00,54.84624,12.29057,56.2064778568,3.39624,0.9905700000000001,3.53775,51.45,11.3,52.6762992246,134.21,54.70624,12.21057,56.0523925864,3.39624,0.9905700000000001,3.53775,51.31,11.22,52.5224190227,134.13,56.07624,13.40057,57.6551816306,3.39624,0.9905700000000001,3.53775,52.68,12.41,54.1219964525,134.3,56.16624,13.37057,57.7357658463,3.39624,0.9905700000000001,3.53775,52.77,12.38,54.2027425505,134.09
2021-05-01 10:30:00,55.35136,12.31998,56.7058635509,4.25136,1.23998,4.4285,51.1,11.08,52.2874401745,134.09,55.23136,12.23998,56.5713729536,4.25136,1.23998,4.4285,50.98,11.0,52.1532395926,133.96,56.59136,13.41998,58.160793408,4.25136,1.23998,4.4285,52.34,12.18,53.7385150521,134.18,56.66136,13.39998,58.2243006059,4.25136,1.23998,4.4285,52.41,12.16,53.8021718892,133.94
2021-05-01 11:00:00,55.6412,11.8066,56.8800399174,2.4912,0.7266,2.5949999999999998,53.15,11.08,54.2926228875,134.09,55.5012,11.7266,56.7265048192,2.4912,0.7266,2.5949999999999998,53.01,11.0,54.1392657874,134.07,56.9012,12.9166,58.3488227559,2.4912,0.7266,2.5949999999999998,54.41,12.19,55.7588037892,134.18,56.9912,12.8866,58.4299695105,2.4912,0.7266,2.5949999999999998,54.5,12.16,55.8400895415,133.94
2021-05-01 11:30:00,55.62112,11.56366,56.8104499423,1.76112,0.51366,1.8345,53.86,11.05,54.9818342728,134.27,55.48112,11.48366,56.6571189124,1.76112,0.51366,1.8345,53.72,10.97,54.8286357664,134.07,56.90112,12.67366,58.295446778,1.76112,0.51366,1.8345,55.14,12.16,56.4649023731,134.35,56.98112,12.64366,58.3670298598,1.76112,0.51366,1.8345,55.22,12.13,56.5365837312,134.11
2021-05-01 12:00:00,55.03024,11.92257,56.3069710592,2.10024,0.6125700000000001,2.18775,52.93,11.31,54.1248648959,134.27,54.90024,11.84257,56.1630022013,2.10024,0.6125700000000001,2.18775,52.8,11.23,53.9810420426,134.15,56.29024,13.02257,57.7769716121,2.10024,0.6125700000000001,2.18775,54.19,12.41,55.5928430646,134.35,56.37024,13.00257,57.8504173214,2.10024,0.6125700000000001,2.18775,54.27,12.39,55.6663722547,134.11
2021-05-01 12:30:00,54.12696,12.24453,55.4946512176,2.58696,0.75453,2.69475,51.54,11.49,52.8052241734,134.37,54.00696,12.16453,55.3599812009,2.58696,0.75453,2.69475,51.42,11.41,52.6707176712,134.28,55.37696,13.35453,56.9644728788,2.58696,0.75453,2.69475,52.79,12.6,54.27286707,134.47,55.45696,13.33453,57.0375674688,2.58696,0.75453,2.69475,52.87,12.58,54.3460513745,134.24
2021-05-01 13:00:00,53.2952,12.6361,54.7727063988,3.1752,0.9261,3.3075,50.12,11.71,51.4697823971,134.68,53.1752,12.5561,54.6375103958,3.1752,0.9261,3.3075,50.0,11.63,51.3347533353,134.6,54.5152,13.7661,56.2264398682,3.1752,0.9261,3.3075,51.34,12.84,52.9212736052,134.78,54.5952,13.7361,56.29668113,3.1752,0.9261,3.3075,51.42,12.81,52.9916266971,134.58
2021-05-01 13:30:00,52.31728,12.90254,53.8848153476,2.95728,0.8625400000000001,3.0805,49.36,12.04,50.8071963407,134.91,52.19728,12.82254,53.7491727513,2.95728,0.8625400000000001,3.0805,49.24,11.96,50.6716804537,134.85,53.51728,14.02254,55.323872665,2.95728,0.8625400000000001,3.0805,50.56,13.16,52.2446092913,135.0,53.60728,14.00254,55.4058805133,2.95728,0.8625400000000001,3.0805,50.65,13.14,52.3266863082,134.8
2021-05-01 14:00:00,52.20368,12.84899,53.761703373,2.29368,0.6689900000000001,2.38925,49.91,12.18,51.3747068118,135.18,52.06368,12.76899,53.6066589218,2.29368,0.6689900000000001,2.38925,49.77,12.1,51.2197510732,135.06,53.41368,13.98899,55.2151523801,2.29368,0.6689900000000001,2.38925,51.12,13.32,52.826856806,135.23,53.48368,13.95899,55.2752876805,2.29368,0.6689900000000001,2.38925,51.19,13.29,52.8870513453,135.0
2021-05-01 14:30:00,52.1404,13.45345,53.8480884439,3.4404,1.00345,3.58375,48.7,12.45,50.2662162889,135.5,52.0304,13.37345,53.7216128673,3.4404,1.00345,3.58375,48.59,12.37,50.1398544074,135.41,53.3504,14.59345,55.3103422794,3.4404,1.00345,3.58375,49.91,13.59,51.7271321455,135.6,53.4304,14.58345,55.3848775214,3.4404,1.00345,3.58375,49.99,13.58,51.8017036399,135.37
2021-05-01 15:00:00,52.30552,13.85411,54.1091839373,3.54552,1.03411,3.69325,48.76,12.82,50.4171597772,135.72,52.18552,13.77411,53.9727209242,3.54552,1.03411,3.69325,48.64,12.74,50.2807836057,135.64,53.50552,15.00411,55.5694519261,3.54552,1.03411,3.69325,49.96,13.97,51.8764156433,135.81,53.58552,14.97411,55.6384033197,3.54552,1.03411,3.69325,50.04,13.94,51.9454059566,135.6
2021-05-01 15:30:00,51.58336,14.20098,53.5024379057,3.36336,0.9809800000000001,3.5035,48.22,13.22,49.999367996,135.72,51.47336,14.12098,53.3751708742,3.36336,0.9809800000000001,3.5035,48.11,13.14,49.8721535529,135.64,52.79336,15.36098,54.9827115251,3.36336,0.9809800000000001,3.5035,49.43,14.38,51.4792123094,135.81,52.86336,15.33098,55.0415640971,3.36336,0.9809800000000001,3.5035,49.5,14.35,51.5380684543,135.6
2021-05-01 16:00:00,50.52488,14.67309,52.6123851309,4.36488,1.27309,4.54675,46.16,13.4,48.0656384541,135.98,50.41488,14.59309,52.4844586631,4.36488,1.27309,4.54675,46.05,13.32,47.9377189695,135.9,51.68488,15.83309,54.0556524293,4.36488,1.27309,4.54675,47.32,14.56,49.5093526518,136.09,51.76488,15.81309,54.1263024486,4.36488,1.27309,4.54675,47.4,14.54,49.5799515934,135.87
2021-05-01 16:30:00,50.40856,14.82833,52.5442888606,4.10856,1.19833,4.27975,46.3,13.63,48.2645511737,136.11,50.29856,14.73833,52.413390553,4.10856,1.19833,4.27975,46.19,13.54,48.1336441587,136.07,51.57856,15.98833,53.9997643315,4.10856,1.19833,4.27975,47.47,14.79,49.7206697461,136.27,51.64856,15.97833,54.063673383,4.10856,1.19833,4.27975,47.54,14.78,49.7845357516,136.05
2021-05-01 17:00:00,51.75896,14.40928,53.7272490492,3.52896,1.02928,3.676,48.23,13.38,50.0515464297,135.94,51.63896,14.33928,53.5928833037,3.52896,1.02928,3.676,48.11,13.31,49.9172134639,135.87,52.95896,15.57928,55.202947472,3.52896,1.02928,3.676,49.43,14.55,51.5269579929,136.07,53.04896,15.54928,55.2808489949,3.52896,1.02928,3.676,49.52,14.52,51.604852485,135.85
2021-05-01 17:30:00,54.20744,13.96342,55.9769921436,3.09744,0.9034200000000001,3.2265,51.11,13.06,52.7522103802,135.53,54.10744,13.883420000000001,55.8602221106,3.09744,0.9034200000000001,3.2265,51.01,12.98,52.6355440743,135.45,55.47744,15.12342,57.5018624172,3.09744,0.9034200000000001,3.2265,52.38,14.22,54.2758952022,135.64,55.55744,15.09342,57.571177395,3.09744,0.9034200000000001,3.2265,52.46,14.19,54.3452638231,135.44
2021-05-01 18:00:00,55.10984,13.76162,56.8020831471,2.19984,0.6416200000000001,2.2915,52.91,13.12,54.5124068447,135.53,54.99984,13.67162,56.6735881469,2.19984,0.6416200000000001,2.2915,52.8,13.03,54.384013276,135.45,56.40984,14.92162,58.3500196422,2.19984,0.6416200000000001,2.2915,54.21,14.28,56.0592766632,135.56,56.49984,14.89162,58.4293784517,2.19984,0.6416200000000001,2.2915,54.3,14.25,56.1386898671,135.35
2021-05-01 18:30:00,54.94984,13.79787,56.6556804969,1.8098400000000001,0.5278700000000001,1.88525,53.14,13.27,54.7718221351,135.33,54.85984,13.71787,56.5489345803,1.8098400000000001,0.5278700000000001,1.88525,53.05,13.19,54.6651497757,135.26,56.25984,14.94787,58.21175495,1.8098400000000001,0.5278700000000001,1.88525,54.45,14.42,56.3270707564,135.45,56.34984,14.92787,58.2936168955,1.8098400000000001,0.5278700000000001,1.88525,54.54,14.4,56.4089673722,135.23
2021-05-01 19:00:00,54.74824,13.99782,56.5093686733,2.11824,0.61782,2.2065,52.63,13.38,54.3041554579,135.33,54.66824,13.91782,56.4120747558,2.11824,0.61782,2.2065,52.55,13.3,54.2069414374,135.26,56.05824,15.16782,58.073996207,2.11824,0.61782,2.2065,53.94,14.55,55.8679344526,135.45,56.14824,15.13782,58.1530605338,2.11824,0.61782,2.2065,54.03,14.52,55.9470401362,135.23
2021-05-01 19:30:00,54.47784,14.20937,56.3004551213,1.6778400000000002,0.48937,1.74775,52.8,13.72,54.5534453541,135.45,54.40784,14.11937,56.2100494811,1.6778400000000002,0.48937,1.74775,52.73,13.63,54.4631049427,135.26,55.79784,15.37937,57.8785277133,1.6778400000000002,0.48937,1.74775,54.12,14.89,56.1309762965,135.54,55.87784,15.34937,57.9477019602,1.6778400000000002,0.48937,1.74775,54.2,14.86,56.200174377,135.23
2021-05-01 20:00:00,54.1436,14.1748,55.9683336897,1.3536000000000001,0.39480000000000004,1.4100000000000001,52.79,13.78,54.5588902013,135.6,54.0636,14.0948,55.8707099651,1.3536000000000001,0.39480000000000004,1.4100000000000001,52.71,13.7,54.461308284,135.5,55.4636,15.3448,57.5471442558,1.3536000000000001,0.39480000000000004,1.4100000000000001,54.11,14.95,56.137283511,135.72,55.5436,15.3148,57.6162702715,1.3536000000000001,0.39480000000000004,1.4100000000000001,54.19,14.92,56.2064275684,135.49
2021-05-01 20:30:00,54.1976,13.91555,55.9555392929,1.2876,0.37555000000000005,1.34125,52.91,13.54,54.6150135036,135.06,54.1276,13.83555,55.8678756135,1.2876,0.37555000000000005,1.34125,52.84,13.46,54.5273986176,134.97,55.5076,15.07555,57.5183958883,1.2876,0.37555000000000005,1.34125,54.22,14.7,56.1773833495,135.16,55.6076,15.04555,57.6070633912,1.2876,0.37555000000000005,1.34125,54.32,14.67,56.266075925,134.94
