Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-01 21:00:00,54.15392,13.75156,55.8726449508,1.27392,0.37156000000000006,1.327,52.88,13.38,54.5464829297,134.24,54.08392,13.66156,55.7826910807,1.27392,0.37156000000000006,1.327,52.81,13.29,54.4565900512,134.16,55.47392,14.88156,57.4353256124,1.27392,0.37156000000000006,1.327,54.2,14.51,56.1086455014,134.33,55.55392,14.86156,57.5074255466,1.27392,0.37156000000000006,1.327,54.28,14.49,56.1807662817,134.12
2021-05-01 21:30:00,53.55472,14.09471,55.3784153282,1.28472,0.37471000000000004,1.33825,52.27,13.72,54.0406448888,134.43,53.49472,14.00471,55.2975313198,1.28472,0.37471000000000004,1.33825,52.21,13.63,53.9598091175,134.36,54.86472,15.24471,56.9432935793,1.28472,0.37471000000000004,1.33825,53.58,14.87,55.6051553365,134.56,54.94472,15.22471,57.0150335479,1.28472,0.37471000000000004,1.33825,53.66,14.85,55.676908139700004,134.33
2021-05-01 22:00:00,51.80792,14.56981,53.8176545212,1.2679200000000002,0.36981,1.32075,50.54,14.2,52.4969675315,134.93,51.71792,14.48981,53.7093831929,1.2679200000000002,0.36981,1.32075,50.45,14.12,52.3887096615,134.84,53.07792,15.73981,55.3625072622,1.2679200000000002,0.36981,1.32075,51.81,15.37,54.0417708814,135.03,53.14792,15.71981,55.4239463297,1.2679200000000002,0.36981,1.32075,51.88,15.35,54.1032060048,134.8
2021-05-01 22:30:00,49.762,15.061,51.9912527739,1.272,0.371,1.325,48.49,14.69,50.666322148,135.18,49.702,14.981,51.9106844975,1.272,0.371,1.325,48.43,14.61,50.5857390971,135.1,51.002,16.231,53.5224192745,1.272,0.371,1.325,49.73,15.86,52.1978208357,135.27,51.082,16.221,53.5956300924,1.272,0.371,1.325,49.81,15.85,52.2710110865,135.06
2021-05-01 23:00:00,46.74048,15.83764,49.3508187511,1.26048,0.36764,1.313,45.48,15.47,48.039060149,135.18,46.67048,15.74764,49.2556785457,1.26048,0.36764,1.313,45.41,15.38,47.9438473633,135.18,47.94048,17.01764,50.8713052103,1.26048,0.36764,1.313,46.68,16.65,49.5605175518,135.35,48.00048,16.99764,50.9211728636,1.26048,0.36764,1.313,46.74,16.63,49.610326546,135.16
2021-05-01 23:30:00,43.94464,16.74177,47.025719,1.27464,0.37177000000000004,1.32775,42.67,16.37,45.7023609893,135.93,43.88464,16.65177,46.9376509006,1.27464,0.37177000000000004,1.32775,42.61,16.28,45.6141480245,135.84,45.07464,17.95177,48.5179267618,1.27464,0.37177000000000004,1.32775,43.8,17.58,47.1963600291,136.03,45.15464,17.94177,48.5885647479,1.27464,0.37177000000000004,1.32775,43.88,17.57,47.2668943342,135.83
2021-05-02 00:00:00,41.75392,17.08156,45.1128532394,1.27392,0.37156000000000006,1.327,40.48,16.71,43.7933157,136.5,41.66392,16.99156,44.9955035642,1.27392,0.37156000000000006,1.327,40.39,16.62,43.6758113834,136.41,42.84392,18.28156,46.5812936381,1.27392,0.37156000000000006,1.327,41.57,17.91,45.264036497,136.59,42.90392,18.27156,46.6325664767,1.27392,0.37156000000000006,1.327,41.63,17.9,45.3151950233,136.39
2021-05-02 00:30:00,40.02376,17.51443,43.6881748619,1.28376,0.37443000000000004,1.33725,38.74,17.14,42.3623323248,136.92,39.94376,17.43443,43.5828327712,1.28376,0.37443000000000004,1.33725,38.66,17.06,42.2568243009,136.84,41.09376,18.74443,45.1669211588,1.28376,0.37443000000000004,1.33725,39.81,18.37,43.843961956,137.01,41.15376,18.73443,45.2173730944,1.28376,0.37443000000000004,1.33725,39.87,18.36,43.8942650013,136.81
2021-05-02 01:00:00,39.1768,17.8824,43.0650889701,1.2768,0.3724,1.33,37.9,17.51,41.7493724504,137.31,39.0968,17.7924,42.9549679083,1.2768,0.3724,1.33,37.82,17.42,41.6390297678,137.23,40.2268,19.1024,44.531978667,1.2768,0.3724,1.33,38.95,18.73,43.2193868536,137.41,40.2868,19.1124,44.5904708206,1.2768,0.3724,1.33,39.01,18.74,43.2777968478,137.2
2021-05-02 01:30:00,39.57352,17.96436,43.4601163758,1.28352,0.37436,1.337,38.29,17.59,42.1370644445,137.31,39.49352,17.87436,43.3500965097,1.28352,0.37436,1.337,38.21,17.5,42.0268259568,137.23,40.63352,19.20436,44.9431907034,1.28352,0.37436,1.337,39.35,18.83,43.6232896513,137.41,40.69352,19.19436,44.9931775473,1.28352,0.37436,1.337,39.41,18.82,43.6731095756,137.2
2021-05-02 02:00:00,40.6344,17.6117,44.2868653243,1.2744,0.37170000000000003,1.3275000000000001,39.36,17.24,42.9700733069,136.92,40.5544,17.5217,44.1777017312,1.2744,0.37170000000000003,1.3275000000000001,39.28,17.15,42.860715113,136.86,41.7044,18.8317,45.7590417759,1.2744,0.37170000000000003,1.3275000000000001,40.43,18.46,44.444982844,137.03,41.7844,18.8317,45.8319649181,1.2744,0.37170000000000003,1.3275000000000001,40.51,18.46,44.5177683628,136.84
2021-05-02 02:30:00,40.38328,17.79429,44.1298771827,1.28328,0.37429,1.33675,39.1,17.42,42.8049810186,136.92,40.49328,17.79429,44.2305604957,1.28328,0.37429,1.33675,39.21,17.42,42.9054833326,136.86,41.47328,19.02429,45.6284622134,1.28328,0.37429,1.33675,40.19,18.65,44.3064171424,137.03,41.53328,19.01429,45.678841620200004,1.28328,0.37429,1.33675,40.25,18.64,44.3566466271,136.84
2021-05-02 03:00:00,39.9132,17.94135,43.7602053704,1.2732,0.37135,1.32625,38.64,17.57,42.4470788159,137.12,39.8332,17.85135,43.6503667689,1.2732,0.37135,1.32625,38.56,17.48,42.3370287101,137.03,40.9732,19.17135,45.2365314659,1.2732,0.37135,1.32625,39.7,18.8,43.9264157427,137.18,41.0432,19.17135,45.2999440073,1.2732,0.37135,1.32625,39.77,18.8,43.9896908377,137.0
2021-05-02 03:30:00,39.11352,18.03436,43.0709366905,1.28352,0.37436,1.337,37.83,17.66,41.7490658578,136.73,39.03352,17.93436,42.956454139,1.28352,0.37436,1.337,37.75,17.56,41.634313973,136.67,40.16352,19.25436,44.5403044197,1.28352,0.37436,1.337,38.88,18.88,43.2216242175,136.86,40.22352,19.25436,44.5944160204,1.28352,0.37436,1.337,38.94,18.88,43.2756051373,136.66
2021-05-02 04:00:00,38.6408,18.07065,42.6574708118,1.2708,0.37065000000000003,1.32375,37.37,17.7,41.349811366,136.84,38.5708,17.98065,42.5559677021,1.2708,0.37065000000000003,1.32375,37.3,17.61,41.2480557118,136.75,39.6808,19.30065,44.1257405497,1.2708,0.37065000000000003,1.32375,38.41,18.93,42.8214081973,136.86,39.7408,19.29065,44.1753365812,1.2708,0.37065000000000003,1.32375,38.47,18.92,42.8708210791,136.66
2021-05-02 04:30:00,38.45376,18.02443,42.4684793107,1.28376,0.37443000000000004,1.33725,37.17,17.65,41.1476779418,136.84,38.37376,17.94443,42.3621059977,1.28376,0.37443000000000004,1.33725,37.09,17.57,41.0411135327,136.75,39.48376,19.25443,43.928355061,1.28376,0.37443000000000004,1.33725,38.2,18.88,42.6109657248,136.98,39.55376,19.25443,43.9912832816,1.28376,0.37443000000000004,1.33725,38.27,18.88,42.6737307954,136.77
2021-05-02 05:00:00,38.0544,18.0117,42.1017659517,1.2744,0.37170000000000003,1.3275000000000001,36.78,17.64,40.7913961516,136.95,37.9744,17.9217,41.9909798201,1.2744,0.37170000000000003,1.3275000000000001,36.7,17.55,40.680369959000004,136.86,39.0944,19.2417,43.5731009942,1.2744,0.37170000000000003,1.3275000000000001,37.82,18.87,42.2661720528,137.07,39.1444,19.2317,43.6135567943,1.2744,0.37170000000000003,1.3275000000000001,37.87,18.86,42.3064593177,136.85
2021-05-02 05:30:00,37.58208,18.08394,41.7066136608,1.28208,0.37394000000000005,1.3355000000000001,36.3,17.71,40.389777172,137.05,37.50208,17.99394,41.595527176,1.28208,0.37394000000000005,1.3355000000000001,36.22,17.62,40.2784408834,136.86,38.61208,19.31394,43.173151382,1.28208,0.37394000000000005,1.3355000000000001,37.33,18.94,41.8599151934,137.07,38.67208,19.31394,43.2268209547,1.28208,0.37394000000000005,1.3355000000000001,37.39,18.94,41.9134310216,136.85
2021-05-02 06:00:00,36.7204,18.54345,41.1369336979,1.2804,0.37345,1.33375,35.44,18.17,39.8264045578,137.33,36.6504,18.46345,41.0384064757,1.2804,0.37345,1.33375,35.37,18.09,39.7276352178,137.2,37.7404,19.78345,42.6112976341,1.2804,0.37345,1.33375,36.46,19.41,41.3047176482,137.36,37.8004,19.79345,42.669086035,1.2804,0.37345,1.33375,36.52,19.42,41.3623838771,137.15
2021-05-02 06:30:00,38.32384,17.98362,42.3335245479,1.38384,0.40362000000000003,1.4415,36.94,17.58,40.9099010021,137.22,38.25384,17.89362,42.2319536779,1.38384,0.40362000000000003,1.4415,36.87,17.49,40.8080506763,137.2,39.36384,19.21362,43.8026836284,1.38384,0.40362000000000003,1.4415,37.98,18.81,42.3827382315,137.36,39.42384,19.20362,43.8522312026,1.38384,0.40362000000000003,1.4415,38.04,18.8,42.432082202,137.15
2021-05-02 07:00:00,39.41968,17.87824,43.2844387373,1.63968,0.47824000000000005,1.708,37.78,17.4,41.5943313445,137.22,39.33968,17.79824,43.1785568263,1.63968,0.47824000000000005,1.708,37.7,17.32,41.4882200148,137.2,40.45968,19.10824,44.7449499005,1.63968,0.47824000000000005,1.708,38.82,18.63,43.0589050023,137.36,40.52968,19.10824,44.8082559,1.63968,0.47824000000000005,1.708,38.89,18.63,43.122024535,137.15
2021-05-02 07:30:00,40.72152,17.63336,44.3754163473,1.9315200000000001,0.5633600000000001,2.012,38.79,17.07,42.3798183101,137.06,40.65152,17.55336,44.2794142418,1.9315200000000001,0.5633600000000001,2.012,38.72,16.99,42.2835488104,136.97,41.80152,18.86336,45.8605868344,1.9315200000000001,0.5633600000000001,2.012,39.87,18.3,43.869202181,137.14,41.87152,18.85336,45.9202936663,1.9315200000000001,0.5633600000000001,2.012,39.94,18.29,43.9286660394,136.95
2021-05-02 08:00:00,42.49768,17.32349,45.8928764751,2.37768,0.69349,2.47675,40.12,16.63,43.4300736817,136.86,42.40768,17.23349,45.7755884786,2.37768,0.69349,2.47675,40.03,16.54,43.3124981962,136.72,43.57768,18.53349,47.3550889109,2.37768,0.69349,2.47675,41.2,17.84,44.896610117,136.94,43.64768,18.53349,47.4195130823,2.37768,0.69349,2.47675,41.27,17.84,44.9608551965,136.7
2021-05-02 08:30:00,44.9668,16.71365,47.9724837648,2.9268,0.85365,3.04875,42.04,15.86,44.9321844561,136.22,44.8768,16.62365,47.8567959392,2.9268,0.85365,3.04875,41.95,15.77,44.8162403599,136.12,46.0668,17.90365,49.4235849121,2.9268,0.85365,3.04875,43.14,17.05,46.3870897988,136.28,46.1468,17.89365,49.4945437454,2.9268,0.85365,3.04875,43.22,17.04,46.4578303411,136.11
2021-05-02 09:00:00,46.84672,16.13071,49.5460894508,3.39672,0.9907100000000001,3.53825,43.45,15.14,46.0121951226,135.76,46.74672,16.04071,49.4222642952,3.39672,0.9907100000000001,3.53825,43.35,15.05,45.8881793058,135.68,47.96672,17.32071,50.9981688148,3.39672,0.9907100000000001,3.53825,44.57,16.33,47.4673972322,135.85,48.03672,17.29071,51.0538453073,3.39672,0.9907100000000001,3.53825,44.64,16.3,47.5228324072,135.64
2021-05-02 09:30:00,48.78808,15.46694,51.1810803232,3.89808,1.13694,4.0605,44.89,14.33,47.1217677937,135.1,48.65808,15.38694,51.0329959129,3.89808,1.13694,4.0605,44.76,14.25,46.9736106766,135.03,49.90808,16.62694,52.604862732,3.89808,1.13694,4.0605,46.01,15.49,48.5475045703,135.18,49.97808,16.61694,52.6681229535,3.89808,1.13694,4.0605,46.08,15.48,48.6106654964,134.99
2021-05-02 10:00:00,49.48808,14.77694,51.6471491745,4.37808,1.27694,4.5605,45.11,13.5,47.0867507904,134.57,49.35808,14.68694,51.4968568735,4.37808,1.27694,4.5605,44.98,13.41,46.9364304139,134.48,50.60808,15.90694,53.0491140496,4.37808,1.27694,4.5605,46.23,14.63,48.4896875634,134.66,50.68808,15.89694,53.122444931,4.37808,1.27694,4.5605,46.31,14.62,48.5629539876,134.44
2021-05-02 10:30:00,50.4024,14.34695,52.4045503755,4.8924,1.4269500000000002,5.09625,45.51,12.92,47.3084189125,134.24,50.2524,14.25695,52.2356614686,4.8924,1.4269500000000002,5.09625,45.36,12.83,47.1395640625,134.19,51.5224,15.46695,53.7939052687,4.8924,1.4269500000000002,5.09625,46.63,14.04,48.6978284937,134.33,51.5924,15.43695,53.8523459383,4.8924,1.4269500000000002,5.09625,46.7,14.01,48.7562313966,134.13
2021-05-02 11:00:00,50.49992,14.13956,52.4420544697,4.48992,1.30956,4.677,46.01,12.83,47.7653535525,134.24,50.35992,14.04956,52.2829960752,4.48992,1.30956,4.677,45.87,12.74,47.6063493664,134.08,51.61992,15.24956,53.8253213739,4.48992,1.30956,4.677,47.13,13.94,49.1483519561,134.33,51.69992,15.23956,53.8992200036,4.48992,1.30956,4.677,47.21,13.93,49.2222409079,134.13
2021-05-02 11:30:00,50.874,13.69825,52.6859177491,3.594,1.04825,3.74375,47.28,12.65,48.9430372985,134.44,50.734,13.60825,52.5273569111,3.594,1.04825,3.74375,47.14,12.56,48.7845590325,134.34,52.034,14.81825,54.1028436319,3.594,1.04825,3.74375,48.44,13.77,50.3591749337,134.54,52.104,14.79825,54.1647027045,3.594,1.04825,3.74375,48.51,13.75,50.4210531425,134.32
2021-05-02 12:00:00,51.51192,13.79306,53.3266013004,4.26192,1.24306,4.4395,47.25,12.55,48.8882910317,134.85,51.36192,13.70306,53.1584488059,4.26192,1.24306,4.4395,47.1,12.46,48.7202380947,134.76,52.67192,14.92306,54.7451265068,4.26192,1.24306,4.4395,48.41,13.68,50.3057700468,134.94,52.74192,14.90306,54.8070371636,4.26192,1.24306,4.4395,48.48,13.66,50.3677079089,134.71
2021-05-02 12:30:00,51.7832,13.5901,53.5368155595,4.1832,1.2201,4.3575,47.6,12.37,49.1810624123,134.85,51.6332,13.5201,53.3739678706,4.1832,1.2201,4.3575,47.45,12.3,49.0182874038,134.76,52.9332,14.7101,54.9391545644,4.1832,1.2201,4.3575,48.75,13.49,50.582038314,134.94,53.0132,14.7001,55.0135648204,4.1832,1.2201,4.3575,48.83,13.48,50.6564832968,134.71
2021-05-02 13:00:00,51.67432,13.80876,53.4875424767,4.38432,1.2787600000000001,4.567,47.29,12.53,48.9218253952,134.97,51.53432,13.71876,53.3290775637,4.38432,1.2787600000000001,4.567,47.15,12.44,48.7634709593,134.76,52.82432,14.93876,54.8960411487,4.38432,1.2787600000000001,4.567,48.44,13.66,50.3292082195,135.03,52.90432,14.908760000000001,54.9648815099,4.38432,1.2787600000000001,4.567,48.52,13.63,50.3980882574,134.71
2021-05-02 13:30:00,51.84208,13.62394,53.6023600213,2.9620800000000003,0.86394,3.0855,48.88,12.76,50.5180363831,134.97,51.68208,13.54394,53.4272936227,2.9620800000000003,0.86394,3.0855,48.72,12.68,50.3430312953,134.86,53.01208,14.75394,55.0268968001,2.9620800000000003,0.86394,3.0855,50.05,13.89,51.9416461041,135.03,53.09208,14.74394,55.1012951341,2.9620800000000003,0.86394,3.0855,50.13,13.88,52.0160677099,134.81
2021-05-02 14:00:00,51.18896,13.94303,53.0539132531,3.43896,1.00303,3.58225,47.75,12.94,49.4722760746,135.25,51.04896,13.85303,52.8952054279,3.43896,1.00303,3.58225,47.61,12.85,49.3136350313,135.14,52.35896,15.08303,54.4881499618,3.43896,1.00303,3.58225,48.92,14.08,50.9059210701,135.32,52.428960000000004,15.05303,54.5471315365,3.43896,1.00303,3.58225,48.99,14.05,50.964915383,135.09
2021-05-02 14:30:00,49.9472,14.56585,52.0277500384,4.2372,1.2358500000000001,4.41375,45.71,13.33,47.614000042,135.66,49.7972,14.48585,51.8613630563,4.2372,1.2358500000000001,4.41375,45.56,13.25,47.4476142709,135.58,51.0872,15.72585,53.4528237052,4.2372,1.2358500000000001,4.41375,46.85,14.49,49.0396023638,135.74,51.1572,15.70585,53.5138564865,4.2372,1.2358500000000001,4.41375,46.92,14.47,49.1005834996,135.55
2021-05-02 15:00:00,48.19304,14.80547,50.4159800694,2.93304,0.8554700000000001,3.05525,45.26,13.95,47.3610610101,135.85,48.06304,14.72547,50.2682333165,2.93304,0.8554700000000001,3.05525,45.13,13.87,47.2132799115,135.77,49.32304,15.97547,51.8457126151,2.93304,0.8554700000000001,3.05525,46.39,15.12,48.7918691997,135.92,49.40304,15.95547,51.9156757075,2.93304,0.8554700000000001,3.05525,46.47,15.1,48.8617529362,135.74
2021-05-02 15:30:00,48.1068,15.14115,50.4333087311,2.9868,0.8711500000000001,3.11125,45.12,14.27,47.3227989451,136.15,47.9568,15.06115,50.266220323,2.9868,0.8711500000000001,3.11125,44.97,14.19,47.1556677399,136.06,49.2168,16.31115,51.8492720929,2.9868,0.8711500000000001,3.11125,46.23,15.44,48.7401938855,136.21,49.2968,16.31115,51.9252164614,2.9868,0.8711500000000001,3.11125,46.31,15.44,48.8160803424,136.02
2021-05-02 16:00:00,49.2892,14.94935,51.5063908856,3.0492,0.8893500000000001,3.17625,46.24,14.06,48.3303341598,136.15,49.1492,14.86935,51.349210608,3.0492,0.8893500000000001,3.17625,46.1,13.98,48.1731294396,136.06,50.4292,16.12935,52.9458227253,3.0492,0.8893500000000001,3.17625,47.38,15.24,49.7706941884,136.21,50.5092,16.09935,53.0129074383,3.0492,0.8893500000000001,3.17625,47.46,15.21,49.8376935662,136.02
2021-05-02 16:30:00,51.1056,14.4758,53.1162040907,2.3856,0.6958000000000001,2.485,48.72,13.78,50.63128282,135.71,50.9456,14.3858,52.937750245,2.3856,0.6958000000000001,2.485,48.56,13.69,50.4528463023,135.65,52.2856,15.6358,54.5734570006,2.3856,0.6958000000000001,2.485,49.9,14.94,52.0885169687,135.83,52.3556,15.6158,54.6348063143,2.3856,0.6958000000000001,2.485,49.97,14.92,52.1498542663,135.64
2021-05-02 17:00:00,52.9492,13.8331,54.7263413381,1.5192,0.4431,1.5825,51.43,13.39,53.1444917183,135.53,52.8092,13.7431,54.5681628997,1.5192,0.4431,1.5825,51.29,13.3,52.9863576782,135.37,54.1792,14.9931,56.2154672688,1.5192,0.4431,1.5825,52.66,14.55,54.633122737,135.56,54.2792,14.9631,56.303871219,1.5192,0.4431,1.5825,52.76,14.52,54.7215496857,135.32
2021-05-02 17:30:00,54.12752,13.80011,55.8590320124,1.57752,0.46011,1.64325,52.55,13.34,54.216769546,135.53,53.98752,13.71011,55.7011618547,1.57752,0.46011,1.64325,52.41,13.25,54.0589548549,135.47,55.38752,14.95011,57.3697059498,1.57752,0.46011,1.64325,53.81,14.49,55.7267996569,135.65,55.46752,14.93011,57.4417440505,1.57752,0.46011,1.64325,53.89,14.47,55.7988619956,135.45
2021-05-02 18:00:00,53.76304,14.19797,55.6061761153,1.91304,0.5579700000000001,1.99275,51.85,13.64,53.6141035549,135.69,53.64304,14.11797,55.4697468659,1.91304,0.5579700000000001,1.99275,51.73,13.56,53.4777196597,135.57,55.03304,15.36797,57.1385158502,1.91304,0.5579700000000001,1.99275,53.12,14.81,55.145901933,135.78,55.10304,15.33797,57.1978875568,1.91304,0.5579700000000001,1.99275,53.19,14.78,55.2052941302,135.55
2021-05-02 18:30:00,52.5488,14.70465,54.5674180538,2.0388,0.59465,2.12375,50.51,14.11,52.4438003962,135.69,52.4388,14.62465,54.4399497893,2.0388,0.59465,2.12375,50.4,14.03,52.3163540396,135.57,53.7988,15.88465,56.0948570465,2.0388,0.59465,2.12375,51.76,15.29,53.9711191287,135.78,53.8788,15.86465,56.1659345962,2.0388,0.59465,2.12375,51.84,15.27,54.0421918504,135.55
2021-05-02 19:00:00,52.3456,14.59205,54.3414184813,1.7556,0.51205,1.82875,50.59,14.08,52.5128032007,135.69,52.2456,14.51205,54.2236324361,1.7556,0.51205,1.82875,50.49,14.0,52.3950388873,135.57,53.6056,15.76205,55.8748831906,1.7556,0.51205,1.82875,51.85,15.25,54.0461376973,135.78,53.6856,15.74205,55.9460077714,1.7556,0.51205,1.82875,51.93,15.23,54.1172597237,135.55
2021-05-02 19:30:00,53.03648,14.70939,55.0384807654,1.50648,0.43939000000000006,1.56925,51.53,14.27,53.4693725417,135.83,52.93648,14.61939,54.9180979165,1.50648,0.43939000000000006,1.56925,51.43,14.18,53.349014049,135.74,54.30648,15.88939,56.5832703594,1.50648,0.43939000000000006,1.56925,52.8,15.45,55.0140209401,135.94,54.38648,15.85939,56.6516500904,1.50648,0.43939000000000006,1.56925,52.88,15.42,55.082400093,135.72
2021-05-02 20:00:00,52.6756,14.6433,54.673074454,1.2456,0.3633,1.2974999999999999,51.43,14.28,53.3756807919,135.83,52.5756,14.5633,54.5553244171,1.2456,0.3633,1.2974999999999999,51.33,14.2,53.2579468249,135.74,53.9356,15.8233,56.2087695138,1.2456,0.3633,1.2974999999999999,52.69,15.46,54.9112711563,135.94,54.0256,15.8033,56.2895171968,1.2456,0.3633,1.2974999999999999,52.78,15.44,54.9920176026,135.72
2021-05-02 20:30:00,52.44512,14.71316,54.4698787313,1.24512,0.36316000000000004,1.297,51.2,14.35,53.1729489496,135.66,52.33512,14.63316,54.3423790149,1.24512,0.36316000000000004,1.297,51.09,14.27,53.0454616343,135.58,53.71512,15.90316,56.0198591091,1.24512,0.36316000000000004,1.297,52.47,15.54,54.7228699905,135.74,53.79512,15.88316,56.0909057459,1.24512,0.36316000000000004,1.297,52.55,15.52,54.7939129831,135.55
2021-05-02 21:00:00,52.46312,14.77966,54.505204429,1.23312,0.35966000000000004,1.2845,51.23,14.42,53.2207600472,135.76,52.37312,14.69966,54.3969089439,1.23312,0.35966000000000004,1.2845,51.14,14.34,53.1124768769,135.58,53.74312,15.95966,56.0627656707,1.23312,0.35966000000000004,1.2845,52.51,15.6,54.7782812801,135.82,53.82312,15.92966,56.1309390109,1.23312,0.35966000000000004,1.2845,52.59,15.57,54.8464492925,135.55
2021-05-02 21:30:00,51.35392,15.19281,53.5541461986,1.2439200000000001,0.36281,1.29575,50.11,14.83,52.2584060224,135.76,51.26392,15.11281,53.4451730268,1.2439200000000001,0.36281,1.29575,50.02,14.75,52.1494285683,135.68,52.61392,16.38281,55.1055445601,1.2439200000000001,0.36281,1.29575,51.37,16.02,53.8100111503,135.82,52.69392,16.36281,55.1759980069,1.2439200000000001,0.36281,1.29575,51.45,16.0,53.8804463604,135.66
2021-05-02 22:00:00,49.05352,15.64686,51.488562344,1.22352,0.35686,1.2745,47.83,15.29,50.2144700261,135.92,48.96352,15.56686,51.3785307405,1.22352,0.35686,1.2745,47.74,15.21,50.1044079897,135.84,50.27352,16.83686,53.0179843812,1.22352,0.35686,1.2745,49.05,16.48,51.7444963257,136.01,50.35352,16.82686,53.0906789733,1.22352,0.35686,1.2745,49.13,16.47,51.8171573902,135.82
2021-05-02 22:30:00,47.32184,15.92637,49.9300090363,1.22184,0.35637,1.27275,46.1,15.57,48.6583487184,136.13,47.22184,15.83637,49.8065536628,1.22184,0.35637,1.27275,46.0,15.48,48.534836973,136.02,48.51184,17.11637,51.4428687202,1.22184,0.35637,1.27275,47.29,16.76,50.1721207445,136.21,48.58184,17.10637,51.5055635088,1.22184,0.35637,1.27275,47.36,16.75,50.2347698313,136.02
2021-05-02 23:00:00,44.7676,16.7893,47.8123269069,1.1976,0.3493,1.2475,43.57,16.44,46.5684281461,136.53,44.6776,16.7093,47.6999858307,1.1976,0.3493,1.2475,43.48,16.36,46.4560006888,136.42,45.9276,17.9993,49.3286857949,1.1976,0.3493,1.2475,44.73,17.65,48.0863327776,136.62,45.9876,17.9893,49.3809099577,1.1976,0.3493,1.2475,44.79,17.64,48.1384846043,136.4
2021-05-02 23:30:00,42.1384,17.36245,45.5752062482,1.2084,0.35245000000000004,1.25875,40.93,17.01,44.3238649037,137.0,42.0384,17.28245,45.4522843492,1.2084,0.35245000000000004,1.25875,40.83,16.93,44.2008348337,136.9,43.2484,18.59245,47.0755063654,1.2084,0.35245000000000004,1.25875,42.04,18.24,45.82640287,137.06,43.2984,18.58245,47.1175008947,1.2084,0.35245000000000004,1.25875,42.09,18.23,45.8683006007,136.87
2021-05-03 00:00:00,39.7212,17.74035,43.5028016059,1.2012,0.35035000000000005,1.25125,38.52,17.39,42.263488971,137.38,39.6412,17.65035,43.3930823123,1.2012,0.35035000000000005,1.25125,38.44,17.3,42.1535716162,137.3,40.8012,18.97035,44.9956897998,1.2012,0.35035000000000005,1.25125,39.6,18.62,43.7591636118,137.49,40.8612,18.97035,45.0501037131,1.2012,0.35035000000000005,1.25125,39.66,18.62,43.8134682489,137.28
2021-05-03 00:30:00,38.27616,17.92763,42.2665865875,1.2261600000000001,0.35763,1.27725,37.05,17.57,41.0049679917,137.55,38.19616,17.85763,42.1644588245,1.2261600000000001,0.35763,1.27725,36.97,17.5,40.9027003999,137.47,39.32616,19.17763,43.7530382118,1.2261600000000001,0.35763,1.27725,38.1,18.82,42.4947337914,137.64,39.37616,19.16763,43.7936070239,1.2261600000000001,0.35763,1.27725,38.15,18.81,42.5351454682,137.45
2021-05-03 01:00:00,37.47384,18.08987,41.6116820252,1.23384,0.35987,1.28525,36.24,17.73,40.344646485,137.75,37.40384,18.00987,41.5138851972,1.23384,0.35987,1.28525,36.17,17.65,40.2466321572,137.62,38.50384,19.33987,43.0880060616,1.23384,0.35987,1.28525,37.27,18.98,41.8245537932,137.8,38.57384,19.33987,43.1505701464,1.23384,0.35987,1.28525,37.34,18.98,41.886943073,137.61
2021-05-03 01:30:00,38.02584,18.14337,42.1324860727,1.24584,0.36337,1.29775,36.78,17.78,40.8521333592,137.89,37.95584,18.07337,42.0391780755,1.24584,0.36337,1.29775,36.71,17.71,40.7586579759,137.76,39.07584,19.39337,43.6236641247,1.24584,0.36337,1.29775,37.83,19.03,42.346780279,137.94,39.13584,19.39337,43.6774171908,1.24584,0.36337,1.29775,37.89,19.03,42.4003891492,137.75
2021-05-03 02:00:00,38.9548,18.06015,42.9376927776,1.2348,0.36015,1.28625,37.72,17.7,41.6663941324,137.75,38.894800000000004,17.99015,42.8538325481,1.2348,0.36015,1.28625,37.66,17.63,41.582358038,137.64,40.0248,19.32015,44.4438163422,1.2348,0.36015,1.28625,38.79,18.96,43.1757536124,137.81,40.0848,19.31015,44.4935173263,1.2348,0.36015,1.28625,38.85,18.95,43.225281954,137.62
2021-05-03 02:30:00,38.73344,18.02267,42.7211424024,1.24344,0.36267000000000005,1.29525,37.49,17.66,41.4412318832,137.56,38.67344,17.94267,42.6330196932,1.24344,0.36267000000000005,1.29525,37.43,17.58,41.3528874445,137.44,39.80344,19.27267,44.2238583206,1.24344,0.36267000000000005,1.29525,38.56,18.91,42.9471966489,137.65,39.86344,19.27267,44.2778687107,1.24344,0.36267000000000005,1.29525,38.62,18.91,43.0010755679,137.43
2021-05-03 03:00:00,38.04552,18.25036,42.1964125513,1.23552,0.36036,1.287,36.81,17.89,40.9271083757,137.88,37.97552,18.18036,42.1030356269,1.23552,0.36036,1.287,36.74,17.82,40.8335646252,137.77,39.10552,19.51036,43.7023551059,1.23552,0.36036,1.287,37.87,19.15,42.4365337887,137.98,39.16552,19.51036,43.7560522008,1.23552,0.36036,1.287,37.93,19.15,42.4900859025,137.76
2021-05-03 03:30:00,37.45344,18.07267,41.585833751,1.24344,0.36267000000000005,1.29525,36.21,17.71,40.3089096851,137.75,37.39344,17.99267,41.4970544589,1.24344,0.36267000000000005,1.29525,36.15,17.63,40.2198881152,137.62,38.50344,19.32267,43.0799311485,1.24344,0.36267000000000005,1.29525,37.26,18.96,41.8065688618,137.82,38.56344,19.32267,43.1335655906,1.24344,0.36267000000000005,1.29525,37.32,18.96,41.8600525561,137.61
2021-05-03 04:00:00,37.0172,18.23085,41.2630220362,1.2372,0.36085,1.28875,35.78,17.87,39.9943158461,138.12,36.9472,18.16085,41.1693096926,1.2372,0.36085,1.28875,35.71,17.8,39.900427316,138.03,38.0472,19.490850000000002,42.7490662069,1.2372,0.36085,1.28875,36.81,19.13,41.4841294955,138.22,38.0972,19.490850000000002,42.7935729002,1.2372,0.36085,1.28875,36.86,19.13,41.5285022605,138.02
2021-05-03 04:30:00,36.67512,18.24316,40.9619007591,1.24512,0.36316000000000004,1.297,35.43,17.88,39.6860088696,137.94,36.61512,18.17316,40.8770199134,1.24512,0.36316000000000004,1.297,35.37,17.81,39.6009217064,137.84,37.71512,19.49316,42.4548414601,1.24512,0.36316000000000004,1.297,36.47,19.13,41.1827366745,138.02,37.77512,19.49316,42.5081518982,1.24512,0.36316000000000004,1.297,36.53,19.13,41.2358800076,137.8
2021-05-03 05:00:00,36.21696,18.31078,40.5826669386,1.23696,0.36078000000000005,1.2885,34.98,17.95,39.3167000141,137.94,36.14696,18.24078,40.4886252205,1.23696,0.36078000000000005,1.2885,34.91,17.88,39.2224744247,137.84,37.23696,19.58078,42.0713457765,1.23696,0.36078000000000005,1.2885,36.0,19.22,40.8094155802,138.02,37.29696,19.58078,42.124460479,1.23696,0.36078000000000005,1.2885,36.06,19.22,40.862354313,137.8
2021-05-03 05:30:00,36.34584,18.39337,40.7349499234,1.24584,0.36337,1.29775,35.1,18.03,39.4599911303,137.84,36.30584,18.32337,40.6676764306,1.24584,0.36337,1.29775,35.06,17.96,39.3924510535,137.84,37.40584,19.65337,42.2546070679,1.24584,0.36337,1.29775,36.16,19.29,40.9835296186,137.93,37.44584,19.64337,42.2853747561,1.24584,0.36337,1.29775,36.2,19.28,41.0141243964,137.8
2021-05-03 06:00:00,35.99864,18.68127,40.5572672978,1.23864,0.36127000000000004,1.29025,34.76,18.32,39.2922384193,137.84,35.95864,18.61127,40.4895438559,1.23864,0.36127000000000004,1.29025,34.72,18.25,39.2242386797,137.84,37.03864,19.94127,42.0656047414,1.23864,0.36127000000000004,1.29025,35.8,19.58,40.8046124844,137.93,37.09864,19.95127,42.1231796576,1.23864,0.36127000000000004,1.29025,35.86,19.59,40.8620569722,137.8
2021-05-03 06:30:00,37.51728,18.24004,41.7162481271,1.33728,0.39004000000000005,1.393,36.18,17.85,40.3437095468,137.0,37.48728,18.16004,41.6543300822,1.33728,0.39004000000000005,1.393,36.15,17.77,40.2814523075,136.9,38.57728,19.48004,43.2166459897,1.33728,0.39004000000000005,1.393,37.24,19.09,41.8478876408,137.05,38.63728,19.48004,43.2702133598,1.33728,0.39004000000000005,1.393,37.3,19.09,41.9012899563,136.86
2021-05-03 07:00:00,39.40664,17.82777,43.2517359104,1.46664,0.42777000000000004,1.5277500000000002,37.94,17.4,41.739712505,136.61,39.37664,17.74777,43.1914704272,1.46664,0.42777000000000004,1.5277500000000002,37.91,17.32,41.6791374671,136.51,40.49664,19.05777,44.7568592359,1.46664,0.42777000000000004,1.5277500000000002,39.03,18.63,43.2483271353,136.72,40.56664,19.05777,44.8202061381,1.46664,0.42777000000000004,1.5277500000000002,39.1,18.63,43.3115100175,136.49
2021-05-03 07:30:00,41.0224,17.6407,44.6545809324,1.6824,0.4907,1.7525,39.34,17.15,42.915709245,136.32,40.9724,17.5607,44.5770764659,1.6824,0.4907,1.7525,39.29,17.07,42.8379387926,136.25,42.1124,18.8707,46.1471294042,1.6824,0.4907,1.7525,40.43,18.38,44.4118148695,136.39,42.1824,18.8607,46.206935348,1.6824,0.4907,1.7525,40.5,18.37,44.4714166628,136.23
2021-05-03 08:00:00,42.43152,17.34086,45.8381862103,1.99152,0.58086,2.0745,40.44,16.76,43.775463447,136.02,42.38152,17.26086,45.7616709207,1.99152,0.58086,2.0745,40.39,16.68,43.6986784697,135.93,43.55152,18.55086,47.3378210425,1.99152,0.58086,2.0745,41.56,17.97,45.2786318256,136.09,43.61152,18.54086,47.3891144278,1.99152,0.58086,2.0745,41.62,17.96,45.3297474072,135.91
2021-05-03 08:30:00,44.74464,16.58177,47.7183183386,1.99464,0.58177,2.07775,42.75,16.0,45.6460567848,135.34,44.69464,16.50177,47.6436696515,1.99464,0.58177,2.07775,42.7,15.92,45.5712233762,135.27,45.88464,17.78177,49.2096690932,1.99464,0.58177,2.07775,43.89,17.2,47.1399204497,135.45,45.96464,17.77177,49.2806649637,1.99464,0.58177,2.07775,43.97,17.19,47.2107720759,135.23
2021-05-03 09:00:00,46.84632,15.90476,49.4726094743,2.41632,0.70476,2.517,44.43,15.2,46.9581185739,135.12,46.78632,15.83476,49.3933129421,2.41632,0.70476,2.517,44.37,15.13,46.8787137196,135.0,48.02632,17.09476,50.9780171466,2.41632,0.70476,2.517,45.61,16.39,48.4654949423,135.18,48.09632,17.07476,51.0372748744,2.41632,0.70476,2.517,45.68,16.37,48.524625707,134.98
2021-05-03 09:30:00,49.26272,15.06746,51.5154727499,2.08272,0.60746,2.1695,47.18,14.46,49.3461649979,134.84,49.19272,14.98746,51.4251656123,2.08272,0.60746,2.1695,47.11,14.38,49.2558270664,134.75,50.47272,16.23746,53.0202845282,2.08272,0.60746,2.1695,48.39,15.63,50.8516371418,134.91,50.55272,16.22746,53.0933890183,2.08272,0.60746,2.1695,48.47,15.62,50.9247022574,134.72
2021-05-03 10:00:00,49.94672,14.89321,52.1198862514,3.09672,0.9032100000000001,3.22575,46.85,13.99,48.8941980198,134.29,49.86672,14.82321,52.0232382524,3.09672,0.9032100000000001,3.22575,46.77,13.92,48.7975337492,134.15,51.14672,16.05321,53.6068327554,3.09672,0.9032100000000001,3.22575,48.05,15.15,50.381792346,134.37,51.20672,16.03321,53.6581027997,3.09672,0.9032100000000001,3.22575,48.11,15.13,50.4330149803,134.13
2021-05-03 10:30:00,51.3476,14.0193,53.2270307104,2.3976,0.6993,2.4975,48.95,13.32,50.7299211511,133.67,51.2876,13.9393,53.1481137789,2.3976,0.6993,2.4975,48.89,13.24,50.6510582318,133.59,52.5776,15.1493,54.7165908318,2.3976,0.6993,2.4975,50.18,14.45,52.2191047415,133.76,52.6676,15.1293,54.7975529403,2.3976,0.6993,2.4975,50.27,14.43,52.3000745697,133.56
2021-05-03 11:00:00,52.81056,13.23058,54.44266245,1.99056,0.5805800000000001,2.0735,50.82,12.65,52.3707446959,133.41,52.76056,13.16058,54.3771786455,1.99056,0.5805800000000001,2.0735,50.77,12.58,52.305346763,133.34,54.10056,14.35058,55.9715082756,1.99056,0.5805800000000001,2.0735,52.11,13.77,53.8986548997,133.54,54.18056,14.34058,56.0462783479,1.99056,0.5805800000000001,2.0735,52.19,13.76,53.9734536601,133.32
2021-05-03 11:30:00,53.91848,12.66914,55.3869081449,1.8484800000000001,0.5391400000000001,1.9255,52.07,12.13,53.464210459,133.77,53.84848,12.59914,55.3027768476,1.8484800000000001,0.5391400000000001,1.9255,52.0,12.06,53.3801798423,133.67,55.21848,13.79914,56.9165775346,1.8484800000000001,0.5391400000000001,1.9255,53.37,13.26,54.9925858639,133.85,55.29848,13.76914,56.9869380354,1.8484800000000001,0.5391400000000001,1.9255,53.45,13.23,55.0630129942,133.64
2021-05-03 12:00:00,54.57416,12.65288,56.0217307123,1.9641600000000001,0.5728800000000001,2.046,52.61,12.08,53.9790561236,135.07,54.51416,12.60288,55.9519992923,1.9641600000000001,0.5728800000000001,2.046,52.55,12.03,53.9093999225,134.97,55.89416,13.81288,57.5756265793,1.9641600000000001,0.5728800000000001,2.046,53.93,13.24,55.5314550503,135.14,55.97416,13.79288,57.6485049797,1.9641600000000001,0.5728800000000001,2.046,54.01,13.22,55.6043928121,134.94
2021-05-03 12:30:00,55.855760000000004,12.31293,57.1968020991,1.8957600000000001,0.55293,1.9747500000000002,53.96,11.76,55.2266167713,134.71,55.78576,12.24293,57.1133990738,1.8957600000000001,0.55293,1.9747500000000002,53.89,11.69,55.1433422999,134.61,57.18576,13.46293,58.7491415338,1.8957600000000001,0.55293,1.9747500000000002,55.29,12.91,56.7772155006,134.79,57.26576,13.43293,58.8201570617,1.8957600000000001,0.55293,1.9747500000000002,55.37,12.88,56.8483183568,134.58
2021-05-03 13:00:00,56.73736,12.25548,58.0458853822,1.76736,0.51548,1.841,54.97,11.74,56.2096833295,134.71,56.65736,12.20548,57.957140925,1.76736,0.51548,1.841,54.89,11.69,56.1210138896,134.61,58.08736,13.40548,59.614161789,1.76736,0.51548,1.841,56.32,12.89,57.7762451186,134.79,58.17736,13.37548,59.6951311398,1.76736,0.51548,1.841,56.41,12.86,57.8573046382,134.58
2021-05-03 13:30:00,56.63928,12.34854,57.9697721149,1.7092800000000001,0.49854000000000004,1.7805,54.93,11.85,56.1936597847,134.71,56.55928,12.27854,57.8767198332,1.7092800000000001,0.49854000000000004,1.7805,54.85,11.78,56.1007210292,134.61,57.97928,13.48854,59.5276206534,1.7092800000000001,0.49854000000000004,1.7805,56.27,12.99,57.7499177489,134.79,58.04928,13.46854,59.5912785418,1.7092800000000001,0.49854000000000004,1.7805,56.34,12.97,57.8136359348,134.58
2021-05-03 14:00:00,55.61024,12.42507,56.9814106298,1.80024,0.52507,1.87525,53.81,11.9,55.1101270185,134.8,55.54024,12.375070000000001,56.9022022136,1.80024,0.52507,1.87525,53.74,11.85,55.0309921771,134.69,56.94024,13.58507,58.5384066931,1.80024,0.52507,1.87525,55.14,13.06,56.665538028,134.79,57.02024,13.55507,58.6092799168,1.80024,0.52507,1.87525,55.22,13.03,56.7364900219,134.66
2021-05-03 14:30:00,55.1828,12.77915,56.643164552900004,2.1228,0.6191500000000001,2.21125,53.06,12.16,54.4355508836,134.8,55.1328,12.72915,56.5831856258,2.1228,0.6191500000000001,2.21125,53.01,12.11,54.3756581569,134.69,56.5228,13.93915,58.2162075591,2.1228,0.6191500000000001,2.21125,54.4,13.32,56.0069852786,134.79,56.6028,13.91915,58.2891045099,2.1228,0.6191500000000001,2.21125,54.48,13.3,56.079946505,134.66
2021-05-03 15:00:00,54.63416,12.73413,56.0985695518,1.69416,0.49413,1.76475,52.94,12.24,54.3365549147,134.5,54.58416,12.67413,56.0362748063,1.69416,0.49413,1.76475,52.89,12.18,54.274344768,134.39,55.96416,13.89413,57.6631082492,1.69416,0.49413,1.76475,54.27,13.4,55.8998470481,134.59,56.03416,13.86413,57.723835523700004,1.69416,0.49413,1.76475,54.34,13.37,55.9606334846,134.38
2021-05-03 15:30:00,55.00216,12.76563,56.4641383,1.8021600000000002,0.52563,1.87725,53.2,12.24,54.5899038285,134.3,54.97216,12.70563,56.4213736873,1.8021600000000002,0.52563,1.87725,53.17,12.18,54.5472391602,134.21,56.35216,13.90563,58.0425058243,1.8021600000000002,0.52563,1.87725,54.55,13.38,56.1669555878,134.39,56.43216,13.88563,58.1153972951,1.8021600000000002,0.52563,1.87725,54.63,13.36,56.2399013157,134.19
2021-05-03 16:00:00,56.10008,12.55544,57.4878948093,1.63008,0.47544000000000003,1.698,54.47,12.08,55.7934342015,134.75,56.04008,12.48544,57.4140817082,1.63008,0.47544000000000003,1.698,54.41,12.01,55.7197290015,134.68,57.45008,13.70544,59.0622618734,1.63008,0.47544000000000003,1.698,55.82,13.23,57.3664126471,134.89,57.54008,13.67544,59.1428648748,1.63008,0.47544000000000003,1.698,55.91,13.2,57.4470895694,134.66
2021-05-03 16:30:00,57.30032,12.17926,58.5803810695,1.54032,0.44926000000000005,1.6045,55.76,11.73,56.9804396262,134.26,57.25032,12.10926,58.5169489793,1.54032,0.44926000000000005,1.6045,55.71,11.66,56.9171301104,134.17,58.67032,13.31926,60.1631875473,1.54032,0.44926000000000005,1.6045,57.13,12.87,58.561709333,134.35,58.76032,13.28926,60.2443328277,1.54032,0.44926000000000005,1.6045,57.22,12.84,58.6429364885,134.14
2021-05-03 17:00:00,59.3164,11.59395,60.438853278,1.5564,0.45395,1.62125,57.76,11.14,58.8244608985,134.26,59.2764,11.52395,60.3861989246,1.5564,0.45395,1.62125,57.72,11.07,58.771960151100004,134.17,60.7464,12.71395,62.0626267375,1.5564,0.45395,1.62125,59.19,12.26,60.4463704452,134.35,60.8264,12.68395,62.1348012354,1.5564,0.45395,1.62125,59.27,12.23,60.5186401037,134.14
2021-05-03 17:30:00,61.0588,11.30965,62.0973851347,1.4388,0.41965,1.49875,59.62,10.89,60.606406427,133.97,61.0088,11.23965,62.0355012034,1.4388,0.41965,1.49875,59.57,10.82,60.5446719373,133.88,62.5188,12.43965,63.7443742268,1.4388,0.41965,1.49875,61.08,12.02,62.2514803037,134.05,62.6088,12.39965,63.8248631613,1.4388,0.41965,1.49875,61.17,11.98,62.3320888468,133.84
2021-05-03 18:00:00,61.23568,11.48749,62.3038596843,1.46568,0.42749000000000004,1.52675,59.77,11.06,60.7846732326,134.08,61.19568,11.40749,62.2498359738,1.46568,0.42749000000000004,1.52675,59.73,10.98,60.730826604,133.98,62.71568,12.58749,63.9664085467,1.46568,0.42749000000000004,1.52675,61.25,12.16,62.4454009516,134.15,62.79568,12.56749,64.040918416,1.46568,0.42749000000000004,1.52675,61.33,12.14,62.5199848049,133.94
2021-05-03 18:30:00,60.36632,11.89601,61.5272918652,1.42632,0.41601000000000005,1.48575,58.94,11.48,60.0475977871,134.5,60.32632,11.82601,61.4745426763,1.42632,0.41601000000000005,1.48575,58.9,11.41,59.994983957,134.42,61.84632,13.02601,63.2031979734,1.42632,0.41601000000000005,1.48575,60.42,12.61,61.7218640354,134.6,61.92632,12.99601,63.2753141807,1.42632,0.41601000000000005,1.48575,60.5,12.58,61.7940644399,134.38
2021-05-03 19:00:00,58.92664,12.51152,60.2402443089,1.37664,0.40152000000000004,1.434,57.55,12.11,58.8103273244,135.28,58.87664,12.42152,60.1726922848,1.37664,0.40152000000000004,1.434,57.5,12.02,58.742917871,135.18,60.37664,13.64152,61.8985438084,1.37664,0.40152000000000004,1.434,59.0,13.24,60.4673267145,135.36,60.45664,13.61152,61.9699830305,1.37664,0.40152000000000004,1.434,59.08,13.21,60.5388346436,135.15
2021-05-03 19:30:00,57.12272,13.29871,58.6503267498,1.3327200000000001,0.38871000000000006,1.38825,55.79,12.91,57.2642314189,135.53,57.06272,13.22871,58.5760427313,1.3327200000000001,0.38871000000000006,1.38825,55.73,12.84,57.1900209827,135.43,58.52272,14.45871,60.2823610276,1.3327200000000001,0.38871000000000006,1.38825,57.19,14.07,58.8953393742,135.62,58.60272,14.43871,60.3552411797,1.3327200000000001,0.38871000000000006,1.38825,57.27,14.05,58.9682575629,135.41
2021-05-03 20:00:00,55.79776,13.47393,57.4015401419,1.24776,0.36393000000000003,1.29975,54.55,13.11,56.1032494603,135.13,55.76776,13.39393,57.3536434437,1.24776,0.36393000000000003,1.29975,54.52,13.03,56.0554306022,135.06,57.18776,14.63393,59.0304311441,1.24776,0.36393000000000003,1.29975,55.94,14.27,57.7314169235,135.24,57.26776,14.59393,59.0980467381,1.24776,0.36393000000000003,1.29975,56.02,14.23,57.7990769822,135.04
2021-05-03 20:30:00,53.89536,13.71948,55.6141525243,1.33536,0.38948000000000005,1.391,52.56,13.33,54.2240029876,134.45,53.81536,13.61948,55.5120095781,1.33536,0.38948000000000005,1.391,52.48,13.23,54.121929936,134.34,55.22536,14.83948,57.1843558484,1.33536,0.38948000000000005,1.391,53.89,14.45,55.7936788534,134.53,55.29536,14.82948,57.2493695564,1.33536,0.38948000000000005,1.391,53.96,14.44,55.858707468,134.31
2021-05-03 21:00:00,52.48416,14.14288,54.3563069533,1.24416,0.36288000000000004,1.296,51.24,13.78,53.0605880103,135.16,52.42416,14.04288,54.2724150043,1.24416,0.36288000000000004,1.296,51.18,13.68,52.9767382914,135.08,53.79416,15.28288,55.9229655079,1.24416,0.36288000000000004,1.296,52.55,14.92,54.626997904,135.26,53.87416,15.26288,55.9944695626,1.24416,0.36288000000000004,1.296,52.63,14.9,54.6985091205,135.05
2021-05-03 21:30:00,52.21944,14.27442,54.1352840599,1.24944,0.36442,1.3014999999999999,50.97,13.91,52.833975811,135.42,52.14944,14.18442,54.0440733388,1.24944,0.36442,1.3014999999999999,50.9,13.82,52.7427947686,135.36,53.51944,15.42442,55.6977844286,1.24944,0.36442,1.3014999999999999,52.27,15.06,54.3962912339,135.53,53.57944,15.41442,55.7526746861,1.24944,0.36442,1.3014999999999999,52.33,15.05,54.4511836419,135.32
2021-05-03 22:00:00,49.92184,14.89512,52.096590184,1.25184,0.36512000000000006,1.304,48.67,14.53,50.792615605,136.04,49.85184,14.80512,52.0038222595,1.25184,0.36512000000000006,1.304,48.6,14.44,50.699838264,135.92,51.17184,16.06512,53.6343666841,1.25184,0.36512000000000006,1.304,49.92,15.7,52.3306449416,136.12,51.25184,16.04512,53.7047202693,1.25184,0.36512000000000006,1.304,50.0,15.68,52.4009770901,135.88
2021-05-03 22:30:00,47.10968,15.50449,49.5954751955,1.2496800000000001,0.36449000000000004,1.30175,45.86,15.14,48.2945048634,135.92,47.03968,15.42449,49.5040037397,1.2496800000000001,0.36449000000000004,1.30175,45.79,15.06,48.2029843474,135.83,48.32968,16.68449,51.1285651614,1.2496800000000001,0.36449000000000004,1.30175,47.08,16.32,49.8283935121,136.01,48.37968,16.68449,51.1758306573,1.2496800000000001,0.36449000000000004,1.30175,47.13,16.32,49.8756383418,135.8
2021-05-03 23:00:00,43.78744,16.17092,46.6780307575,1.23744,0.36092,1.289,42.55,15.81,45.3922746731,136.24,43.74744,16.08092,46.6093820448,1.23744,0.36092,1.289,42.51,15.72,45.3234872886,136.15,44.95744,17.36092,48.1930799452,1.23744,0.36092,1.289,43.72,17.0,46.9088307251,136.33,45.01744,17.36092,48.2490564405,1.23744,0.36092,1.289,43.78,17.0,46.9647569993,136.13
2021-05-03 23:30:00,41.13272,16.29246,44.2418908666,1.24272,0.36246,1.2945,39.89,15.93,42.9531954574,136.0,41.11272,16.22246,44.197555976,1.24272,0.36246,1.2945,39.87,15.86,42.9086995841,135.89,42.29272,17.50246,45.7712821652,1.24272,0.36246,1.2945,41.05,17.14,44.4846276819,136.09,42.33272,17.48246,45.8006068764,1.24272,0.36246,1.2945,41.09,17.12,44.5138461605,135.88
2021-05-04 00:00:00,38.90016,16.64588,42.3120286562,1.22016,0.35588000000000003,1.271,37.68,16.29,41.0505359283,136.1,38.880160000000004,16.57588,42.2661405785,1.22016,0.35588000000000003,1.271,37.66,16.22,41.0044387841,136.02,40.00016,17.85588,43.8046259041,1.22016,0.35588000000000003,1.271,38.78,17.5,42.545721289,136.19,40.06016,17.85588,43.8594216765,1.22016,0.35588000000000003,1.271,38.84,17.5,42.6004178383,135.98
2021-05-04 00:30:00,37.27288,16.82959,40.8962428967,1.23288,0.35959,1.2842500000000001,36.04,16.47,39.6250236593,135.8,37.28288,16.75959,40.8766069784,1.23288,0.35959,1.2842500000000001,36.05,16.4,39.6050817446,135.72,38.36288,18.02959,42.3884026293,1.23288,0.35959,1.2842500000000001,37.13,17.67,41.1201386184,135.88,38.42288,18.02959,42.4427122491,1.23288,0.35959,1.2842500000000001,37.19,17.67,41.1743245239,135.69
2021-05-04 01:00:00,36.5816,16.9163,40.3035316598,1.2216,0.3563,1.2725,35.36,16.56,39.0456553281,136.08,36.5816,16.8363,40.2700193227,1.2216,0.3563,1.2725,35.36,16.48,39.0117930888,135.96,37.6516,18.1163,41.7832898208,1.2216,0.3563,1.2725,36.43,17.76,40.5285393272,136.16,37.7016,18.1163,41.8283512495,1.2216,0.3563,1.2725,36.48,17.76,40.5734888813,135.93
2021-05-04 01:30:00,37.28912,16.75141,40.8789457712,1.23912,0.36141,1.29075,36.05,16.39,39.600941908,136.26,37.28912,16.69141,40.8543955795,1.23912,0.36141,1.29075,36.05,16.33,39.5761468564,136.16,38.38912,17.96141,42.3832134643,1.23912,0.36141,1.29075,37.15,17.6,41.1081804511,136.35,38.43912,17.96141,42.4285068741,1.23912,0.36141,1.29075,37.2,17.6,41.1533716723,136.14
2021-05-04 02:00:00,38.77968,16.27449,42.056183917,1.2496800000000001,0.36449000000000004,1.30175,37.53,15.91,40.7630837891,135.86,38.77968,16.19449,42.0252910432,1.2496800000000001,0.36449000000000004,1.30175,37.53,15.83,40.7319260532,135.76,39.88968,17.46449,43.5453210054,1.2496800000000001,0.36449000000000004,1.30175,38.64,17.1,42.254699147,135.97,39.94968,17.46449,43.6002906305,1.2496800000000001,0.36449000000000004,1.30175,38.7,17.1,42.3095733848,135.74
2021-05-04 02:30:00,38.97536,16.37323,42.2748311382,1.24536,0.36323000000000005,1.29725,37.73,16.01,40.9862537932,136.11,38.97536,16.30323,42.2477691194,1.24536,0.36323000000000005,1.29725,37.73,15.94,40.9589611685,136.02,40.08536,17.57323,43.7681904922,1.24536,0.36323000000000005,1.29725,38.84,17.21,42.4821103525,136.16,40.15536,17.57323,43.8323094231,1.24536,0.36323000000000005,1.29725,38.91,17.21,42.5461185069,135.97
2021-05-04 03:00:00,38.42104,16.60197,41.8545304903,1.24104,0.36197,1.29275,37.18,16.24,40.5720347037,136.47,38.43104,16.52197,41.8320490553,1.24104,0.36197,1.29275,37.19,16.16,40.5492503013,136.36,39.54104,17.80197,43.363625081,1.24104,0.36197,1.29275,38.3,17.44,42.0837688426,136.58,39.59104,17.80197,43.40922234,1.24104,0.36197,1.29275,38.35,17.44,42.1292784177,136.35
2021-05-04 03:30:00,38.31472,16.37596,41.6676113378,1.25472,0.36596,1.307,37.06,16.01,40.3703319283,136.3,38.31472,16.30596,41.6401500982,1.25472,0.36596,1.307,37.06,15.94,40.3426226217,136.2,39.43472,17.58596,43.1782715101,1.25472,0.36596,1.307,38.18,17.22,41.8836579109,136.41,39.48472,17.58596,43.2239413127,1.25472,0.36596,1.307,38.23,17.22,41.9292415863,136.17
2021-05-04 04:00:00,37.77704,16.62372,41.2729065829,1.24704,0.36372000000000004,1.299,36.53,16.26,39.9853535685,136.65,37.77704,16.55372,41.2447620553,1.24704,0.36372000000000004,1.299,36.53,16.19,39.9569393222,136.52,38.87704,17.83372,42.7722551217,1.24704,0.36372000000000004,1.299,37.63,17.47,41.4875619915,136.72,38.93704,17.83372,42.8267983043,1.24704,0.36372000000000004,1.299,37.69,17.47,41.5419908045,136.51
2021-05-04 04:30:00,38.06592,16.13631,41.3448275587,1.2559200000000001,0.36631,1.3082500000000001,36.81,15.77,40.045836238,136.05,38.07592,16.05631,41.3228843943,1.2559200000000001,0.36631,1.3082500000000001,36.82,15.69,40.0235992884,135.93,39.18592,17.32631,42.845505534,1.2559200000000001,0.36631,1.3082500000000001,37.93,16.96,41.5490854292,136.12,39.23592,17.32631,42.8912396238,1.2559200000000001,0.36631,1.3082500000000001,37.98,16.96,41.5947352438,135.91
2021-05-04 05:00:00,38.30816,15.85113,41.4580926342,1.23816,0.36113,1.28975,37.07,15.49,40.1761745317,135.9,38.30816,15.79113,41.435189263,1.23816,0.36113,1.28975,37.07,15.43,40.153079583,135.8,39.40816,17.05113,42.9388414942,1.23816,0.36113,1.28975,38.17,16.69,41.6593926984,135.97,39.46816,17.04113,42.9899495866,1.23816,0.36113,1.28975,38.23,16.68,41.7103740094,135.77
2021-05-04 05:30:00,39.18656,15.56358,42.1641021136,1.2465600000000001,0.36358,1.2985,37.94,15.2,40.8715500073,135.53,39.18656,15.49358,42.1383139892,1.2465600000000001,0.36358,1.2985,37.94,15.13,40.8455689151,135.38,40.31656,16.74358,43.6551541224,1.2465600000000001,0.36358,1.2985,39.07,16.38,42.3647176315,135.58,40.36656,16.73358,43.6975041147,1.2465600000000001,0.36358,1.2985,39.12,16.37,42.4069723041,135.35
2021-05-04 06:00:00,41.7604,14.6847,44.2670466854,1.2504,0.3647,1.3025,40.51,14.32,42.9665276698,134.8,41.7604,14.6147,44.2438748783,1.2504,0.3647,1.3025,40.51,14.25,42.9432485963,134.7,42.9104,15.8447,45.7422883801,1.2504,0.3647,1.3025,41.66,15.48,44.4430647008,134.87,42.9804,15.8447,45.807961123,1.2504,0.3647,1.3025,41.73,15.48,44.508687916,134.66
2021-05-04 06:30:00,47.82752,12.34261,49.3944500016,1.27752,0.37261000000000005,1.33075,46.55,11.97,48.0643672589,134.06,47.81752,12.27261,49.3673188979,1.27752,0.37261000000000005,1.33075,46.54,11.9,48.0372938455,133.96,49.06752,13.47261,50.8835212929,1.27752,0.37261000000000005,1.33075,47.79,13.1,49.552942395,134.14,49.15752,13.44261,50.962393352,1.27752,0.37261000000000005,1.33075,47.88,13.07,49.6318375642,133.93
2021-05-04 07:00:00,53.35336,10.47348,54.3716360486,1.3833600000000001,0.40348,1.441,51.97,10.07,52.9366205948,135.22,53.34336,10.41348,54.3502955079,1.3833600000000001,0.40348,1.441,51.96,10.01,52.9154202478,135.11,54.70336,11.59348,55.9183903005,1.3833600000000001,0.40348,1.441,53.32,11.19,54.4815427461,135.29,54.78336,11.57348,55.992517109,1.3833600000000001,0.40348,1.441,53.4,11.17,54.5557412194,135.08
2021-05-04 07:30:00,58.6416,9.1038,59.3440513026,1.5216,0.44380000000000003,1.585,57.12,8.66,57.7727444389,134.59,58.6016,9.0438,59.2953441764,1.5216,0.44380000000000003,1.585,57.08,8.6,57.7242271494,134.5,60.0516,10.2038,60.9123320601,1.5216,0.44380000000000003,1.585,58.53,9.76,59.338170683,134.67,60.1516,10.1638,61.0042442212,1.5216,0.44380000000000003,1.585,58.63,9.72,59.4302557625,134.47
2021-05-04 08:00:00,62.92048,6.97764,63.3061945105,1.98048,0.57764,2.063,60.94,6.4,61.2751466747,133.72,62.86048,6.90764,63.2388759878,1.98048,0.57764,2.063,60.88,6.33,61.2081963466,133.63,64.38048,8.01764,64.8777986387,1.98048,0.57764,2.063,62.4,7.44,62.8419732345,133.82,64.47048,7.98764,64.9634141975,1.98048,0.57764,2.063,62.49,7.41,62.9278014871,133.59
