Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-04 08:30:00,65.95136,5.48748,66.1792590061,1.67136,0.48748,1.741,64.28,5.0,64.4741684708,133.52,65.87136,5.41748,66.0937603545,1.67136,0.48748,1.741,64.2,4.93,64.3890122614,133.44,67.46136,6.51748,67.7754574946,1.67136,0.48748,1.741,65.79,6.03,66.0657626914,133.6,67.56136,6.46748,67.8702118945,1.67136,0.48748,1.741,65.89,5.98,66.160807885,133.41
2021-05-04 09:00:00,66.85032,5.03551,67.0397020061,1.6303200000000002,0.47551000000000004,1.69825,65.22,4.5600000000000005,65.3792168812,133.91,66.75032,4.96551,66.9347556182,1.6303200000000002,0.47551000000000004,1.69825,65.12,4.49,65.2746083864,133.82,68.36032,6.04551,68.6271195787,1.6303200000000002,0.47551000000000004,1.69825,66.73,5.57,66.9620623936,133.98,68.46032,6.00551,68.7232243486,1.6303200000000002,0.47551000000000004,1.69825,66.83,5.53,67.0584058862,133.79
2021-05-04 09:30:00,68.66088,4.30859,68.7959329478,2.36088,0.68859,2.45925,66.3,3.62,66.3987530003,133.47,68.56088,4.23859,68.6917747009,2.36088,0.68859,2.45925,66.2,3.55,66.2951167131,133.39,70.19088,5.30859,70.3913401134,2.36088,0.68859,2.45925,67.83,4.62,67.9871554045,133.55,70.28088,5.25859,70.4773358064,2.36088,0.68859,2.45925,67.92,4.57,68.073572699,133.36
2021-05-04 10:00:00,69.08616,4.26888,69.2179228235,2.6361600000000003,0.76888,2.746,66.45,3.5,66.542110727,134.01,68.96616,4.19888,69.0938623787,2.6361600000000003,0.76888,2.746,66.33,3.43,66.4186253998,133.91,70.60616,5.26888,70.8024782504,2.6361600000000003,0.76888,2.746,67.97,4.5,68.1187999013,134.1,70.70616,5.22888,70.8992401088,2.6361600000000003,0.76888,2.746,68.07,4.46,68.2159548786,133.87
2021-05-04 10:30:00,69.77944,4.27692,69.9103875787,2.1494400000000002,0.62692,2.239,67.63,3.65,67.7284238706,133.88,69.64944,4.19692,69.7757739463,2.1494400000000002,0.62692,2.239,67.5,3.5700000000000003,67.5943407394,133.79,71.30944,5.27692,71.5044202676,2.1494400000000002,0.62692,2.239,69.16,4.65,69.3161460267,133.97,71.40944,5.22692,71.6004805417,2.1494400000000002,0.62692,2.239,69.26,4.6,69.4125896362,133.77
2021-05-04 11:00:00,70.18432,4.36501,70.3199266649,3.51432,1.02501,3.66075,66.67,3.34,66.7536103893,133.5,70.04432,4.29501,70.1758781574,3.51432,1.02501,3.66075,66.53,3.27,66.6103130153,133.44,71.68432,5.35501,71.8840584967,3.51432,1.02501,3.66075,68.17,4.33,68.3073773468,133.63,71.78432,5.30501,71.9800786952,3.51432,1.02501,3.66075,68.27,4.28,68.404029852,133.43
2021-05-04 11:30:00,71.67544,3.64117,71.7678675882,3.29544,0.9611700000000001,3.43275,68.38,2.68,68.4324981277,133.35,71.53544,3.57117,71.6245239507,3.29544,0.9611700000000001,3.43275,68.24,2.61,68.2898945672,133.24,73.19544,4.62117,73.3411729451,3.29544,0.9611700000000001,3.43275,69.9,3.66,69.9957541569,133.43,73.29544,4.57117,73.437845284,3.29544,0.9611700000000001,3.43275,70.0,3.61,70.0930246173,133.22
2021-05-04 12:00:00,72.07792,3.26856,72.151992599,2.49792,0.7285600000000001,2.602,69.58,2.54,69.6263455884,133.22,71.93792,3.17856,72.0081077213,2.49792,0.7285600000000001,2.602,69.44,2.45,69.4832073238,133.15,73.64792,4.21856,73.7686408225,2.49792,0.7285600000000001,2.602,71.15,3.49,71.2355430947,133.31,73.73792,4.16856,73.855654749,2.49792,0.7285600000000001,2.602,71.24,3.44,71.323006106,133.12
2021-05-04 12:30:00,71.82544,3.55992,71.9136069294,3.08544,0.89992,3.214,68.74,2.66,68.7914471428,133.44,71.67544,3.48992,71.7603528475,3.08544,0.89992,3.214,68.59,2.59,68.6388825667,133.34,73.36544,4.53992,73.5057729706,3.08544,0.89992,3.214,70.28,3.64,70.3741998178,133.52,73.46544,4.47992,73.6019059373,3.08544,0.89992,3.214,70.38,3.58,70.470992614,133.33
2021-05-04 13:00:00,70.79608,4.05594,70.9121681565,3.58608,1.04594,3.7355,67.21,3.01,67.2773676655,133.91,70.65608,3.9859400000000003,70.7684206313,3.58608,1.04594,3.7355,67.07,2.94,67.1344062311,133.79,72.30608,5.03594,72.4812382389,3.58608,1.04594,3.7355,68.72,3.99,68.835735632,134.01,72.40608,4.99594,72.5782325319,3.58608,1.04594,3.7355,68.82,3.95,68.9332641038,133.77
2021-05-04 13:30:00,69.97664,4.64027,70.1303233371,3.56664,1.04027,3.71525,66.41,3.6,66.5075040879,134.42,69.81664,4.56027,69.9654149088,3.56664,1.04027,3.71525,66.25,3.52,66.343446549,134.31,71.48664,5.64027,71.7088024176,3.56664,1.04027,3.71525,67.92,4.6,68.0755932769,134.49,71.56664,5.59027,71.7846437587,3.56664,1.04027,3.71525,68.0,4.55,68.152054261,134.29
2021-05-04 14:00:00,68.14208,5.54769,68.3675356515,4.79208,1.39769,4.99175,63.35,4.15,63.4857858107,134.42,68.01208,5.47769,68.2323098954,4.79208,1.39769,4.99175,63.22,4.08,63.3515177403,134.31,69.59208,6.55769,69.9003640682,4.79208,1.39769,4.99175,64.8,5.16,65.0051197984,134.49,69.68208,6.51769,69.9862311892,4.79208,1.39769,4.99175,64.89,5.12,65.0916776554,134.29
2021-05-04 14:30:00,67.94872,5.43546,68.1657742203,3.85872,1.12546,4.0195,64.09,4.31,64.2347585035,134.57,67.80872,5.36546,68.0206635446,3.85872,1.12546,4.0195,63.95,4.24,64.0904056782,134.49,69.39872,6.45546,69.6983163459,3.85872,1.12546,4.0195,65.54,5.33,65.7563723148,134.68,69.50872,6.41546,69.8041566316,3.85872,1.12546,4.0195,65.65,5.29,65.8627861542,134.47
2021-05-04 15:00:00,67.396,5.23925,67.5993384329,2.946,0.8592500000000001,3.06875,64.45,4.38,64.5986602028,134.94,67.256,5.16925,67.4543599893,2.946,0.8592500000000001,3.06875,64.31,4.31,64.4542644051,134.85,68.886,6.26925,69.1706909866,2.946,0.8592500000000001,3.06875,65.94,5.41,66.1615575693,135.04,68.966,6.21925,69.2458534972,2.946,0.8592500000000001,3.06875,66.02,5.36,66.2372251834,134.85
2021-05-04 15:30:00,67.49456,5.63133,67.729074312,3.60456,1.05133,3.75475,63.89,4.58,64.0539499172,134.94,67.34456,5.56133,67.5737978285,3.60456,1.05133,3.75475,63.74,4.51,63.8993560218,134.85,68.93456,6.66133,69.2556631602,3.60456,1.05133,3.75475,65.33,5.61,65.5704277857,135.04,69.03456,6.61133,69.3504157072,3.60456,1.05133,3.75475,65.43,5.5600000000000005,65.6658092161,134.85
2021-05-04 16:00:00,68.05216,5.5793800000000005,68.2804947393,3.63216,1.05938,3.7835,64.42,4.52,64.5783771862,134.61,67.91216,5.50938,68.1352679884,3.63216,1.05938,3.7835,64.28,4.45,64.4338490236,134.52,69.52216,6.59938,69.8346801199,3.63216,1.05938,3.7835,65.89,5.54,66.1224901225,134.71,69.61216,6.55938,69.920514056,3.63216,1.05938,3.7835,65.98,5.5,66.208839289,134.52
2021-05-04 16:30:00,68.6408,5.9369,68.8970696492,3.5208,1.0269,3.6675,65.12,4.91,65.3048428526,134.71,68.5108,5.8669,68.7615461741,3.5208,1.0269,3.6675,64.99,4.84,65.1699754488,134.62,70.1308,6.9669,70.4760016193,3.5208,1.0269,3.6675,66.61,5.94,66.8743276602,134.8,70.2308,6.9169,70.5705942603,3.5208,1.0269,3.6675,66.71,5.89,66.9695169461,134.61
2021-05-04 17:00:00,70.14144,5.44542,70.3524996304,2.28144,0.66542,2.3765,67.86,4.78,68.0281412358,134.45,70.00144,5.36542,70.2067613115,2.28144,0.66542,2.3765,67.72,4.7,67.8829021183,134.38,71.67144,6.46542,71.9624691589,2.28144,0.66542,2.3765,69.39,5.8,69.6319761317,134.56,71.77144,6.40542,72.0567068707,2.28144,0.66542,2.3765,69.49,5.74,69.7266641967,134.37
2021-05-04 17:30:00,70.64424,5.71957,70.8753985961,3.08424,0.8995700000000001,3.21275,67.56,4.82,67.7317207813,134.85,70.50424,5.63957,70.729432401,3.08424,0.8995700000000001,3.21275,67.42,4.74,67.5864187541,134.78,72.17424,6.7395700000000005,72.4882247221,3.08424,0.8995700000000001,3.21275,69.09,5.84,69.3363807824,134.97,72.27424,6.69957,72.5840892053,3.08424,0.8995700000000001,3.21275,69.19,5.8,69.4326731446,134.76
2021-05-04 18:00:00,71.1472,5.48585,71.3583815544,2.3172,0.6758500000000001,2.41375,68.83,4.8100000000000005,68.9978622857,134.61,71.0072,5.40585,71.2126791103,2.3172,0.6758500000000001,2.41375,68.69,4.73,68.8526615317,134.5,72.7072,6.51585,72.9985837744,2.3172,0.6758500000000001,2.41375,70.39,5.84,70.6318462168,134.68,72.8072,6.45585,73.0928612866,2.3172,0.6758500000000001,2.41375,70.49,5.78,70.7265756276,134.47
2021-05-04 18:30:00,70.68872,5.68546,70.916990846,1.93872,0.5654600000000001,2.0195,68.75,5.12,68.9403865669,134.48,70.56872,5.60546,70.7909981866,1.93872,0.5654600000000001,2.0195,68.63,5.04,68.8148130856,134.5,72.25872,6.69546,72.56825615,1.93872,0.5654600000000001,2.0195,70.32,6.13,70.5866793382,134.68,72.34872,6.65546,72.6541976313,1.93872,0.5654600000000001,2.0195,70.41,6.09,70.6728816449,134.47
2021-05-04 19:00:00,69.20032,6.2717600000000004,69.483949669,1.96032,0.57176,2.042,67.24,5.7,67.4811647795,134.89,69.08032,6.19176,69.357252708,1.96032,0.57176,2.042,67.12,5.62,67.3548721326,134.77,70.76032000000001,7.31176,71.1370840055,1.96032,0.57176,2.042,68.8,6.74,69.1293541124,134.96,70.86032,7.26176,71.2314404515,1.96032,0.57176,2.042,68.9,6.69,69.2240283428,134.74
2021-05-04 19:30:00,67.2064,7.2127,67.5923312385,1.5864,0.4627,1.6525,65.62,6.75,65.9662557676,135.2,67.0964,7.1227,67.4734003015,1.5864,0.4627,1.6525,65.51,6.66,65.847670422,135.09,68.7464,8.2527,69.2399781214,1.5864,0.4627,1.6525,67.16,7.79,67.6102780648,135.26,68.8464,8.2127,69.3345169036,1.5864,0.4627,1.6525,67.26,7.75,67.7050227088,135.06
2021-05-04 20:00:00,66.362,7.1585,66.746978705,1.332,0.3885,1.3875,65.03,6.77,65.3814484391,134.31,66.252,7.0885,66.6301308437,1.332,0.3885,1.3875,64.92,6.7,65.2648174747,134.21,67.892,8.2085,68.3864250875,1.332,0.3885,1.3875,66.56,7.82,67.0178036047,134.4,67.982,8.1585,68.4697995196,1.332,0.3885,1.3875,66.65,7.77,67.1013815059,134.18
2021-05-04 20:30:00,65.99792,7.19231,66.3886644501,1.20792,0.35231,1.25825,64.79,6.84,65.15005525710001,134.47,65.90792,7.12231,66.2916376209,1.20792,0.35231,1.25825,64.7,6.77,65.0532312802,134.42,67.53792,8.23231,68.0377951279,1.20792,0.35231,1.25825,66.33,7.88,66.7964317909,134.58,67.62792,8.19231,68.1223128399,1.20792,0.35231,1.25825,66.42,7.84,66.8811034598,134.4
2021-05-04 21:00:00,65.84744,7.04342,66.2230709032,1.17744,0.34342,1.2265,64.67,6.7,65.0161433799,133.8,65.73744,6.95342,66.1041683062,1.17744,0.34342,1.2265,64.56,6.61,64.8975014927,133.71,67.36744,8.06342,67.8482919037,1.17744,0.34342,1.2265,66.19,7.72,66.6386862115,133.87,67.45744,8.02342,67.9329189705,1.17744,0.34342,1.2265,66.28,7.68,66.7234651378,133.68
2021-05-04 21:30:00,65.63136,6.90748,65.9938534668,1.19136,0.34748,1.241,64.44,6.5600000000000005,64.7730437759,132.34,65.53136,6.82748,65.8860654964,1.19136,0.34748,1.241,64.34,6.48,64.6654931165,132.24,67.14136,7.90748,67.605402614,1.19136,0.34748,1.241,65.95,7.5600000000000005,66.3818958753,132.43,67.23136,7.8674800000000005,67.6901249002,1.19136,0.34748,1.241,66.04,7.52,66.4667736542,132.22
2021-05-04 22:00:00,62.62664,8.25027,63.1677369609,1.1666400000000001,0.34027,1.21525,61.46,7.91,61.9669242419,133.36,62.49664,8.16027,63.0271371535,1.1666400000000001,0.34027,1.21525,61.33,7.82,61.826542035,133.28,64.07664,9.28027,64.745186732,1.1666400000000001,0.34027,1.21525,62.91,8.94,63.5420467092,133.49,64.15664,9.25027,64.8200736745,1.1666400000000001,0.34027,1.21525,62.99,8.91,63.6170433139,133.26
2021-05-04 22:30:00,58.95176,9.36468,59.6909309577,1.18176,0.34468000000000004,1.231,57.77,9.02,58.4699350094,133.56,58.85176,9.27468,59.5780944996,1.18176,0.34468000000000004,1.231,57.67,8.93,58.357294317,133.48,60.34176,10.40468,61.232224896700004,1.18176,0.34468000000000004,1.231,59.16,10.06,60.0092426214,133.67,60.41176,10.37468,61.2961232983,1.18176,0.34468000000000004,1.231,59.23,10.03,60.0732369696,133.46
2021-05-04 23:00:00,54.85712,10.40041,55.8343276387,1.16712,0.34041000000000005,1.21575,53.69,10.06,54.6243507971,134.68,54.76712,10.32041,55.7310353005,1.16712,0.34041000000000005,1.21575,53.6,9.98,54.52119221,134.61,56.18712,11.480410000000001,57.3479927082,1.16712,0.34041000000000005,1.21575,55.02,11.14,56.1364409274,134.77,56.25712,11.47041,57.4145787781,1.16712,0.34041000000000005,1.21575,55.09,11.13,56.2030693112,134.59
2021-05-04 23:30:00,50.92112,11.748660000000001,52.2588889458,1.16112,0.33866,1.2095,49.76,11.41,51.0514025273,135.04,50.86112,11.67866,52.1847164125,1.16112,0.33866,1.2095,49.7,11.34,50.9773047542,134.96,52.21112,12.86866,53.7736316595,1.16112,0.33866,1.2095,51.05,12.53,52.5652299529,135.12,52.28112,12.85866,53.8392110404,1.16112,0.33866,1.2095,51.12,12.52,52.6308350684,134.94
2021-05-05 00:00:00,48.0748,12.02265,49.5553277465,1.1748,0.34265,1.22375,46.9,11.68,48.3325190736,134.82,48.0448,11.94265,49.5068651407,1.1748,0.34265,1.22375,46.87,11.6,48.2841267913,134.69,49.3448,13.14265,51.0650422115,1.1748,0.34265,1.22375,48.17,12.8,49.8416382155,134.89,49.4048,13.12265,51.1178853833,1.1748,0.34265,1.22375,48.23,12.78,49.8945017011,134.67
2021-05-05 00:30:00,46.04624,12.56307,47.7293090874,1.17624,0.34307000000000004,1.22525,44.87,12.22,46.5042503434,134.5,46.01624,12.50307,47.6846002727,1.17624,0.34307000000000004,1.22525,44.84,12.16,46.4595652154,134.42,47.26624,13.69307,49.2097308442,1.17624,0.34307000000000004,1.22525,46.09,13.35,47.9844829085,134.61,47.32624,13.68307,49.2645856286,1.17624,0.34307000000000004,1.22525,46.15,13.34,48.0393390879,134.4
2021-05-05 01:00:00,45.15224,12.54482,46.8625360587,1.18224,0.34482,1.2315,43.97,12.2,45.6311395869,134.38,45.14224,12.47482,46.8342072235,1.18224,0.34482,1.2315,43.96,12.13,45.6028343417,134.3,46.36224,13.66482,48.3340935929,1.18224,0.34482,1.2315,45.18,13.32,47.1025986544,134.45,46.42224,13.65482,48.38882594,1.18224,0.34482,1.2315,45.24,13.31,47.1573292289,134.29
2021-05-05 01:30:00,45.8744,12.40545,47.522160778599996,1.1844000000000001,0.34545000000000003,1.2337500000000001,44.69,12.06,46.2886562778,134.22,45.8644,12.33545,47.4942787508,1.1844000000000001,0.34545000000000003,1.2337500000000001,44.68,11.99,46.2608095476,134.12,47.0944,13.52545,48.9981663847,1.1844000000000001,0.34545000000000003,1.2337500000000001,45.91,13.18,47.7644271399,134.29,47.1644,13.51545,49.0626947493,1.1844000000000001,0.34545000000000003,1.2337500000000001,45.98,13.17,47.8289588011,134.1
2021-05-05 02:00:00,47.4976,12.05055,49.0024260732,1.1676,0.34055,1.21625,46.33,11.71,47.7869542867,133.77,47.4876,11.980550000000001,48.975562600800004,1.1676,0.34055,1.21625,46.32,11.64,47.7601507535,133.71,48.7376,13.16055,50.4832024545,1.1676,0.34055,1.21625,47.57,12.82,49.2672030868,133.89,48.8076,13.14055,50.5455821221,1.1676,0.34055,1.21625,47.64,12.8,49.3296016607,133.7
2021-05-05 02:30:00,47.51128,12.23454,49.0612443406,1.18128,0.34454,1.2305,46.33,11.89,47.8313809125,134.0,47.48128,12.17454,49.0172558866,1.18128,0.34454,1.2305,46.3,11.83,47.7874345409,133.94,48.75128,13.36454,50.549957775,1.18128,0.34454,1.2305,47.57,13.02,49.3196238834,134.09,48.82128,13.35454,50.6148310226,1.18128,0.34454,1.2305,47.64,13.01,49.3845087047,133.91
2021-05-05 03:00:00,47.0804,12.2372,48.6447646515,1.1904,0.3472,1.24,45.89,11.89,47.405318267,134.11,47.0604,12.1672,48.6078389151,1.1904,0.3472,1.24,45.87,11.82,47.3684420263,134.02,48.3204,13.3572,50.1325826983,1.1904,0.3472,1.24,47.13,13.01,48.8927090679,134.21,48.3804,13.3472,50.1877559969,1.1904,0.3472,1.24,47.19,13.0,48.9478916808,133.99
2021-05-05 03:30:00,46.52424,12.40832,48.15050688,1.19424,0.34832,1.244,45.33,12.06,46.9068491801,134.25,46.51424,12.33832,48.1228496995,1.19424,0.34832,1.244,45.32,11.99,46.8792331422,134.15,47.75424,13.53832,49.6362120473,1.19424,0.34832,1.244,46.56,13.19,48.3922483462,134.33,47.82424,13.51832,49.698117743,1.19424,0.34832,1.244,46.63,13.17,48.454161844,134.11
2021-05-05 04:00:00,46.11064,12.33727,47.7325816635,1.19064,0.34727,1.24025,44.92,11.99,46.4926499567,134.25,46.10064,12.26727,47.7048731438,1.19064,0.34727,1.24025,44.91,11.92,46.4649814376,134.15,47.33064,13.45727,49.2065808471,1.19064,0.34727,1.24025,46.14,13.11,47.966360087,134.33,47.40064,13.45727,49.2739159014,1.19064,0.34727,1.24025,46.21,13.11,48.0336985876,134.19
2021-05-05 04:30:00,45.6412,12.52035,47.3273525729,1.2012,0.35035000000000005,1.25125,44.44,12.17,46.0762682951,134.48,45.6212,12.45035,47.2895876971,1.2012,0.35035000000000005,1.25125,44.42,12.1,46.0385316881,134.41,46.8612,13.65035,48.8088528913,1.2012,0.35035000000000005,1.25125,45.66,13.3,47.5576029673,134.57,46.9212,13.64035,48.8636690964,1.2012,0.35035000000000005,1.25125,45.72,13.29,47.6124195983,134.38
2021-05-05 05:00:00,45.69616,12.08888,47.2681717269,1.1961600000000001,0.34888,1.246,44.5,11.74,46.0225770682,134.28,45.67616,12.02888,47.2335214271,1.1961600000000001,0.34888,1.246,44.48,11.68,45.9879636427,134.22,46.90616,13.21888,48.7332190031,1.1961600000000001,0.34888,1.246,45.71,12.87,47.4872719789,134.39,46.98616,13.19888,48.8048119021,1.1961600000000001,0.34888,1.246,45.79,12.85,47.5588750918,134.2
2021-05-05 05:30:00,46.19752,12.25511,47.7953823634,1.21752,0.35511000000000004,1.26825,44.98,11.9,46.5275230374,134.28,46.19752,12.18511,47.7774817237,1.21752,0.35511000000000004,1.26825,44.98,11.83,46.5096688872,134.1,47.43752,13.37511,49.2870355293,1.21752,0.35511000000000004,1.26825,46.22,13.02,48.0188379701,134.29,47.49752,13.36511,49.3420770891,1.21752,0.35511000000000004,1.26825,46.28,13.01,48.0738858425,134.1
2021-05-05 06:00:00,47.548,11.84525,49.001247449,1.218,0.35525,1.26875,46.33,11.49,47.7335207166,134.01,47.548,11.78525,48.986778028,1.218,0.35525,1.26875,46.33,11.43,47.719113571,133.91,48.798,12.96525,50.4910141665,1.218,0.35525,1.26875,47.58,12.61,49.2226421477,134.08,48.868,12.94525,50.5535450939,1.218,0.35525,1.26875,47.65,12.59,49.2851965604,133.88
2021-05-05 06:30:00,52.26464,9.98052,53.2090534947,1.30464,0.38052,1.359,50.96,9.6,51.8563554446,133.44,52.23464,9.90052,53.1646302743,1.30464,0.38052,1.359,50.93,9.52,51.8121153785,133.36,53.56464,11.04052,54.6906183929,1.30464,0.38052,1.359,52.26,10.66,53.3361340931,133.53,53.65464,11.02052,54.7747410272,1.30464,0.38052,1.359,52.35,10.64,53.4203341435,133.34
2021-05-05 07:00:00,57.43624,8.38932,58.0456919625,1.50624,0.43932000000000004,1.569,55.93,7.95,56.4921888406,134.84,57.36624,8.32932,57.9677760777,1.50624,0.43932000000000004,1.569,55.86,7.89,56.414463571,134.77,58.80624,9.47932,59.5653537772,1.50624,0.43932000000000004,1.569,57.3,9.04,58.0087200341,134.94,58.89624,9.44932,59.6494487368,1.50624,0.43932000000000004,1.569,57.39,9.01,58.0929617079,134.75
2021-05-05 07:30:00,62.30512,6.99816,62.696907592,1.84512,0.5381600000000001,1.9220000000000002,60.46,6.46,60.8041380171,134.34,62.21512,6.92816,62.5996849641,1.84512,0.5381600000000001,1.9220000000000002,60.37,6.39,60.7072400954,134.26,63.72512,8.04816,64.231330349,1.84512,0.5381600000000001,1.9220000000000002,61.88,7.51,62.3340556999,134.44,63.83512,8.00816,64.3354736673,1.84512,0.5381600000000001,1.9220000000000002,61.99,7.47,62.4384577004,134.25
2021-05-05 08:00:00,65.24656,5.94983,65.5172806889,2.29656,0.66983,2.39225,62.95,5.28,63.1710447911,134.52,65.13656,5.87983,65.4014055618,2.29656,0.66983,2.39225,62.84,5.21,63.055607998,134.42,66.70656,6.98983,67.071774022,2.29656,0.66983,2.39225,64.41,6.32,64.7193209173,134.6,66.79656,6.93983,67.1560992633,2.29656,0.66983,2.39225,64.5,6.27,64.8040345966,134.39
2021-05-05 08:30:00,67.08568,4.83124,67.2594182327,2.57568,0.75124,2.683,64.51,4.08,64.6388930908,134.24,66.96568,4.75124,67.1340195385,2.57568,0.75124,2.683,64.39,4.0,64.5141232599,134.15,68.58568,5.83124,68.8331232838,2.57568,0.75124,2.683,66.01,5.08,66.2051848423,134.34,68.68568,5.79124,68.9293921183,2.57568,0.75124,2.683,66.11,5.04,66.3018378327,134.15
2021-05-05 09:00:00,66.92904,4.45847,67.0773758436,2.90904,0.8484700000000001,3.03025,64.02,3.61,64.1217006949,134.24,66.78904,4.38847,66.9330600904,2.90904,0.8484700000000001,3.03025,63.88,3.54,63.9780118478,134.15,68.39904,5.45847,68.6164963231,2.90904,0.8484700000000001,3.03025,65.49,4.61,65.6520540425,134.34,68.49904,5.40847,68.7122261949,2.90904,0.8484700000000001,3.03025,65.59,4.5600000000000005,65.7483208911,134.15
2021-05-05 09:30:00,67.68216,4.49188,67.8310531261,3.33216,0.9718800000000001,3.471,64.35,3.52,64.4462015948,135.13,67.53216,4.47188,67.6800586953,3.33216,0.9718800000000001,3.471,64.2,3.5,64.2953342009,135.07,69.14216,5.55188,69.3647003958,3.33216,0.9718800000000001,3.471,65.81,4.58,65.9691784093,135.23,69.23216,5.50188,69.450433129,3.33216,0.9718800000000001,3.471,65.9,4.53,66.0555137744,135.05
2021-05-05 10:00:00,67.92024,4.23007,68.0518368148,3.36024,0.9800700000000001,3.5002500000000003,64.56,3.25,64.6417519874,135.13,67.78024,4.19007,67.9096283384,3.36024,0.9800700000000001,3.5002500000000003,64.42,3.21,64.4999263565,135.07,69.39024,5.28007,69.5908366559,3.36024,0.9800700000000001,3.5002500000000003,66.03,4.3,66.1698639866,135.23,69.49024,5.24007,69.687529651,3.36024,0.9800700000000001,3.5002500000000003,66.13,4.26,66.2670694991,135.05
2021-05-05 10:30:00,67.1076,4.8818,67.2849310693,3.2976,0.9618000000000001,3.435,63.81,3.92,63.930294071,135.53,66.9476,4.8518,67.1231786271,3.2976,0.9618000000000001,3.435,63.65,3.89,63.7687588087,135.44,68.5576,5.9418,68.8146024111,3.2976,0.9618000000000001,3.435,65.26,4.98,65.4497364395,135.64,68.6476,5.8918,68.8999730987,3.2976,0.9618000000000001,3.435,65.35,4.93,65.535695617,135.44
2021-05-05 11:00:00,66.93312,4.6421600000000005,67.0939058514,3.5731200000000003,1.04216,3.722,63.36,3.6,63.4621903183,134.94,66.78312,4.60216,66.9415042675,3.5731200000000003,1.04216,3.722,63.21,3.56,63.3101705889,134.85,68.36312,5.69216,68.5996855795,3.5731200000000003,1.04216,3.722,64.79,4.65,64.9566516994,135.02,68.45312,5.6421600000000005,68.6852502885,3.5731200000000003,1.04216,3.722,64.88,4.6,65.0428658655,134.83
2021-05-05 11:30:00,69.71544,3.39867,69.7982344487,1.43544,0.41867000000000004,1.49525,68.28,2.98,68.3449983539,134.65,69.54544,3.35867,69.6264955959,1.43544,0.41867000000000004,1.49525,68.11,2.94,68.1734237075,134.56,71.22544,4.43867,71.363611838,1.43544,0.41867000000000004,1.49525,69.79,4.02,69.9056828877,134.74,71.34544,4.38867,71.4802926209,1.43544,0.41867000000000004,1.49525,69.91,3.9699999999999998,70.0226320556,134.53
2021-05-05 12:00:00,68.15992,4.44956,68.3050018564,4.24992,1.23956,4.427,63.91,3.21,63.990563366800004,134.65,67.99992,4.40956,68.1427423824,4.24992,1.23956,4.427,63.75,3.17,63.8287662422,134.56,69.61992,5.48956,69.8360116974,4.24992,1.23956,4.427,65.37,4.25,65.5080101972,134.74,69.68992,5.43956,69.9018866884,4.24992,1.23956,4.427,65.44,4.2,65.5746414401,134.53
2021-05-05 12:30:00,70.23384,3.70487,70.3314889851,2.55384,0.74487,2.66025,67.68,2.96,67.7446972094,134.47,70.07384,3.66487,70.1696111181,2.55384,0.74487,2.66025,67.52,2.92,67.5831103161,134.38,71.72384,4.74487,71.8806164113,2.55384,0.74487,2.66025,69.17,4.0,69.2855605447,134.56,71.83384,4.69487,71.9870986598,2.55384,0.74487,2.66025,69.28,3.95,69.3925132849,134.37
2021-05-05 13:00:00,70.66536,3.79698,70.7672958438,2.35536,0.68698,2.4535,68.31,3.11,68.3807589896,134.83,70.50536,3.75698,70.6053870994,2.35536,0.68698,2.4535,68.15,3.07,68.2191131575,134.74,72.18536,4.8369800000000005,72.3472361176,2.35536,0.68698,2.4535,69.83,4.15,69.9532086469,134.91,72.29536,4.78698,72.4536697142,2.35536,0.68698,2.4535,69.94,4.1,70.0600713674,134.71
2021-05-05 13:30:00,69.7164,4.48895,69.8607693993,3.1164,0.90895,3.24625,66.6,3.58,66.6961498139,134.98,69.5464,4.44895,69.6885565144,3.1164,0.90895,3.24625,66.43,3.54,66.5242549752,134.87,71.2064,5.53895,71.4215049412,3.1164,0.90895,3.24625,68.09,4.63,68.2472343762,135.04,71.2964,5.48895,71.5073788155,3.1164,0.90895,3.24625,68.18,4.58,68.3336578854,134.85
2021-05-05 14:00:00,69.89016,4.22338,70.0176506565,2.96016,0.86338,3.0835,66.93,3.36,67.0142857904,135.36,69.71016,4.18338,69.8355717056,2.96016,0.86338,3.0835,66.75,3.32,66.8325137938,135.24,71.36016,5.27338,71.5547410858,2.96016,0.86338,3.0835,68.4,4.41,68.5420170406,135.42,71.46016,5.21338,71.6500788433,2.96016,0.86338,3.0835,68.5,4.35,68.637981468,135.22
2021-05-05 14:30:00,67.05736,5.14048,67.2541007285,3.56736,1.04048,3.716,63.49,4.1,63.6222453235,135.99,66.88736,5.10048,67.0815460764,3.56736,1.04048,3.716,63.32,4.06,63.4500275808,135.86,68.50736,6.20048,68.7873849365,3.56736,1.04048,3.716,64.94,5.16,65.1446789845,136.06,68.58736,6.16048,68.863469747,3.56736,1.04048,3.716,65.02,5.12,65.2212756698,135.85
2021-05-05 15:00:00,66.00232,5.36401,66.2199278817,4.16232,1.21401,4.33575,61.84,4.15,61.979094056,136.16,65.85232,5.32401,66.0671864988,4.16232,1.21401,4.33575,61.69,4.11,61.8267595787,136.05,67.39232,6.43401,67.6987539004,4.16232,1.21401,4.33575,63.23,5.22,63.4451046181,136.21,67.49232,6.39401,67.7945176461,4.16232,1.21401,4.33575,63.33,5.18,63.5414927429,136.03
2021-05-05 15:30:00,67.67272,4.18621,67.8020750889,2.35272,0.6862100000000001,2.45075,65.32,3.5,65.4137019286,136.32,67.51272,4.14621,67.6399173504,2.35272,0.6862100000000001,2.45075,65.16,3.46,65.2517984426,136.25,69.15272,5.24621,69.3514340354,2.35272,0.6862100000000001,2.45075,66.8,4.5600000000000005,66.9554598222,136.44,69.24272,5.19621,69.4374169405,2.35272,0.6862100000000001,2.45075,66.89,4.51,67.0418690074,136.25
2021-05-05 16:00:00,66.43176,5.51843,66.6605716024,4.69176,1.36843,4.88725,61.74,4.15,61.8793188392,136.32,66.29176,5.47843,66.5177467986,4.69176,1.36843,4.88725,61.6,4.11,61.7369589468,136.25,67.85176,6.58843,68.1708790098,4.69176,1.36843,4.88725,63.16,5.22,63.3753422081,136.44,67.94176,6.53843,68.255650453,4.69176,1.36843,4.88725,63.25,5.17,63.4609438947,136.25
2021-05-05 16:30:00,67.2348,5.36265,67.448323523,3.5747999999999998,1.04265,3.72375,63.66,4.32,63.8064103363,135.09,67.0948,5.29265,67.3032267507,3.5747999999999998,1.04265,3.72375,63.52,4.25,63.6620208602,134.99,68.6848,6.39265,68.981647741,3.5747999999999998,1.04265,3.72375,65.11,5.35,65.3294313461,135.15,68.7848,6.35265,69.0775279889,3.5747999999999998,1.04265,3.72375,65.21,5.31,65.4258374039,134.97
2021-05-05 17:00:00,68.15456,5.35633,68.3647154595,4.20456,1.22633,4.37975,63.95,4.13,64.0832224533,134.77,68.00456,5.27633,68.2089425154,4.20456,1.22633,4.37975,63.8,4.05,63.928416999,134.73,69.59456,6.34633,69.883321945,4.20456,1.22633,4.37975,65.39,5.12,65.5901402651,134.91,69.69456,6.30633,69.9792933064,4.20456,1.22633,4.37975,65.49,5.08,65.6867300145,134.72
2021-05-05 17:30:00,68.88616,5.17888,69.0805604899,3.5961600000000002,1.04888,3.746,65.29,4.13,65.4204937309,134.88,68.76616,5.09888,68.9549370125,3.5961600000000002,1.04888,3.746,65.17,4.05,65.2957226777,134.73,70.36616,6.19888,70.6386762787,3.5961600000000002,1.04888,3.746,66.77,5.15,66.9683163892,134.91,70.47616,6.14888,70.7438891608,3.5961600000000002,1.04888,3.746,66.88,5.1,67.0741708857,134.72
2021-05-05 18:00:00,70.36808,4.40069,70.5055512379,1.88808,0.55069,1.9667500000000002,68.48,3.85,68.5881396453,134.98,70.23808,4.32069,70.370847971,1.88808,0.55069,1.9667500000000002,68.35,3.77,68.4538925117,134.88,71.93808,5.40069,72.1405212524,1.88808,0.55069,1.9667500000000002,70.05,4.85,70.2176971995,135.05,72.02808,5.35069,72.2265476952,1.88808,0.55069,1.9667500000000002,70.14,4.8,70.3040510924,134.85
2021-05-05 18:30:00,69.94408,4.39494,70.0820221216,2.07408,0.60494,2.1605,67.87,3.79,67.9757383189,133.35,69.81408,4.33494,69.9485344453,2.07408,0.60494,2.1605,67.74,3.73,67.842615663,133.28,71.48408,5.39494,71.6873703734,2.07408,0.60494,2.1605,69.41,4.79,69.5750831836,133.43,71.58408,5.34494,71.7833469062,2.07408,0.60494,2.1605,69.51,4.74,69.6714267114,133.24
2021-05-05 19:00:00,68.53288,4.75209,68.6974380924,1.8928800000000001,0.5520900000000001,1.9717500000000001,66.64,4.2,66.7722217692,133.07,68.41288,4.6820900000000005,68.5729109537,1.8928800000000001,0.5520900000000001,1.9717500000000001,66.52,4.13,66.6480854939,133.0,70.06288,5.74209,70.2977862487,1.8928800000000001,0.5520900000000001,1.9717500000000001,68.17,5.19,68.3672801858,133.16,70.15288,5.69209,70.3834246173,1.8928800000000001,0.5520900000000001,1.9717500000000001,68.26,5.14,68.4532482794,132.96
2021-05-05 19:30:00,67.20112,5.34366,67.4132422559,1.52112,0.44366000000000005,1.5845,65.68,4.9,65.8625265231,133.45,67.10112,5.27366,67.3080366305,1.52112,0.44366000000000005,1.5845,65.58,4.83,65.7576254133,133.35,68.72112,6.34366,69.0132911565,1.52112,0.44366000000000005,1.5845,67.2,5.9,67.4585057647,133.54,68.82112,6.30366,69.1092084128,1.52112,0.44366000000000005,1.5845,67.3,5.86,67.5546415874,133.34
2021-05-05 20:00:00,66.35184,5.49387,66.5788951468,1.28184,0.37387000000000004,1.33525,65.07,5.12,65.2711214857,133.69,66.24184,5.43387,66.4643386318,1.28184,0.37387000000000004,1.33525,64.96,5.06,65.1567740147,133.59,67.85184,6.51387,68.1637931292,1.28184,0.37387000000000004,1.33525,66.57,6.14,66.8525579167,133.77,67.95184,6.47387,68.2595308522,1.28184,0.37387000000000004,1.33525,66.67,6.1,66.948479445,133.57
2021-05-05 20:30:00,66.24208,5.38519,66.4606156612,1.25208,0.36519,1.3042500000000001,64.99,5.02,65.1835907265,133.54,66.13208,5.31519,66.3453332938,1.25208,0.36519,1.3042500000000001,64.88,4.95,65.0685553858,133.45,67.75208,6.38519,68.0522960352,1.25208,0.36519,1.3042500000000001,66.5,6.02,66.7719282334,133.62,67.84208,6.34519,68.1381629842,1.25208,0.36519,1.3042500000000001,66.59,5.98,66.8579725986,133.44
2021-05-05 21:00:00,65.90472,5.65721,66.1470796276,1.22472,0.35721,1.27575,64.68,5.3,64.8967826629,133.54,65.79472,5.5972100000000005,66.0323703926,1.22472,0.35721,1.27575,64.57,5.24,64.782269951,133.45,67.39472,6.6772100000000005,67.7246883881,1.22472,0.35721,1.27575,66.17,6.32,66.4711313278,133.62,67.49472,6.63721,67.8202756148,1.22472,0.35721,1.27575,66.27,6.28,66.5668934231,133.44
2021-05-05 21:30:00,66.19976,5.70868,66.4454456784,1.22976,0.35868000000000005,1.2810000000000001,64.97,5.35,65.1899025923,133.37,66.08976,5.63868,66.3298657393,1.22976,0.35868000000000005,1.2810000000000001,64.86,5.28,65.0745572401,133.3,67.70976,6.71868,68.042282885,1.22976,0.35868000000000005,1.2810000000000001,66.48,6.36,66.783530904,133.45,67.79976,6.66868,68.1269311579,1.22976,0.35868000000000005,1.2810000000000001,66.57,6.31,66.8683856542,133.26
2021-05-05 22:00:00,62.95928,6.92854,63.3393685211,1.22928,0.35854,1.2805,61.73,6.57,62.0786420599,133.72,62.85928,6.85854,63.232338665,1.22928,0.35854,1.2805,61.63,6.5,61.9718234361,133.63,64.41928,7.94854,64.9078032585,1.22928,0.35854,1.2805,63.19,7.59,63.64420005,133.83,64.49928,7.92854,64.9847587289,1.22928,0.35854,1.2805,63.27,7.57,63.7212507724,133.61
2021-05-05 22:30:00,59.0572,8.1096,59.6113955884,1.2671999999999999,0.36960000000000004,1.32,57.79,7.74,58.3060176997,133.08,58.9372,8.0496,59.4843643658,1.2671999999999999,0.36960000000000004,1.32,57.67,7.68,58.1791311382,132.98,60.4272,9.1596,61.1174669959,1.2671999999999999,0.36960000000000004,1.32,59.16,8.79,59.8094449063,133.16,60.5172,9.1196,61.2004787563,1.2671999999999999,0.36960000000000004,1.32,59.25,8.75,59.8926122322,132.95
2021-05-05 23:00:00,55.21392,9.26156,55.9852967787,1.27392,0.37156000000000006,1.327,53.94,8.89,54.6676842385,133.18,55.10392,9.18156,55.8636110845,1.27392,0.37156000000000006,1.327,53.83,8.81,54.5461731013,133.08,56.52392,10.31156,57.4567820348,1.27392,0.37156000000000006,1.327,55.25,9.94,56.1370296685,133.26,56.58392,10.28156,57.5104379969,1.27392,0.37156000000000006,1.327,55.31,9.91,56.1907839419,133.03
2021-05-05 23:30:00,51.55712,10.27541,52.5711011237,1.28712,0.37541,1.34075,50.27,9.9,51.2355628446,133.9,51.43712,10.18541,52.4358645467,1.28712,0.37541,1.34075,50.15,9.81,51.1004755359,133.82,52.79712,11.34541,54.0023537298,1.28712,0.37541,1.34075,51.51,10.97,52.665178249,133.95,52.86712,11.32541,54.066600492,1.28712,0.37541,1.34075,51.58,10.95,52.729487955,133.78
2021-05-06 00:00:00,48.96776,10.91268,50.1689954474,1.27776,0.37268,1.331,47.69,10.54,48.8408404924,134.01,48.84776,10.83268,50.0344942315,1.27776,0.37268,1.331,47.57,10.46,48.706431813500004,133.91,50.15776,11.99268,51.5715547739,1.27776,0.37268,1.331,48.88,11.62,50.2422013849,134.1,50.21776,11.99268,51.6299118051,1.27776,0.37268,1.331,48.94,11.62,50.3005765375,133.87
2021-05-06 00:30:00,46.92568,11.36499,48.2823201717,1.2856800000000002,0.37499000000000005,1.33925,45.64,10.99,46.9445385535,134.18,46.81568,11.28499,48.1566079906,1.2856800000000002,0.37499000000000005,1.33925,45.53,10.91,46.818895758,134.1,48.08568,12.46499,49.675029912,1.2856800000000002,0.37499000000000005,1.33925,46.8,12.09,48.3364055345,134.25,48.14568,12.43499,49.7256018462,1.2856800000000002,0.37499000000000005,1.33925,46.86,12.06,48.387014787,134.06
2021-05-06 01:00:00,46.04464,11.54177,47.4691618576,1.27464,0.37177000000000004,1.32775,44.77,11.17,46.1424078262,134.18,45.94464,11.46177,47.3527413806,1.27464,0.37177000000000004,1.32775,44.67,11.09,46.0260469734,134.1,47.18464,12.63177,48.8462062525,1.27464,0.37177000000000004,1.32775,45.91,12.26,47.5187931244,134.25,47.25464,12.62177,48.9112469629,1.27464,0.37177000000000004,1.32775,45.98,12.25,47.5838512523,134.06
2021-05-06 01:30:00,46.09904,11.60597,47.5375643945,1.28904,0.37597,1.34275,44.81,11.23,46.1957682045,134.26,45.99904,11.525970000000001,47.4210888251,1.28904,0.37597,1.34275,44.71,11.15,46.0793511239,134.1,47.23904,12.70597,48.917978022,1.28904,0.37597,1.34275,45.95,12.33,47.5755336281,134.25,47.30904,12.69597,48.9829860254,1.28904,0.37597,1.34275,46.02,12.32,47.6405583511,134.06
2021-05-06 02:00:00,47.6716,11.1638,48.9613304251,1.2816,0.3738,1.335,46.39,10.79,47.6283130081,133.99,47.5716,11.0838,48.8457546671,1.2816,0.3738,1.335,46.29,10.71,47.5128214275,133.92,48.8316,12.2538,50.3456132448,1.2816,0.3738,1.335,47.55,11.88,49.0115996474,134.09,48.9116,12.2438,50.4207819555,1.2816,0.3738,1.335,47.63,11.87,49.0867986326,133.9
2021-05-06 02:30:00,47.91928,11.04604,49.1759330913,1.28928,0.37604000000000004,1.343,46.63,10.67,47.8351941566,133.99,47.82928,10.96604,49.0702971114,1.28928,0.37604000000000004,1.343,46.54,10.59,47.7296522091,133.92,49.09928,12.14604,50.5792999576,1.28928,0.37604000000000004,1.343,47.81,11.77,49.2374755649,134.19,49.17928,12.11604,50.6497779521,1.28928,0.37604000000000004,1.343,47.89,11.74,49.3080084773,133.98
2021-05-06 03:00:00,47.4028,11.00415,48.6632999812,1.2828,0.37415000000000004,1.3362500000000002,46.12,10.63,47.3291802169,134.1,47.3028,10.924150000000001,48.5478314764,1.2828,0.37415000000000004,1.3362500000000002,46.02,10.55,47.2137998894,134.01,48.5728,12.09415,50.0558224791,1.2828,0.37415000000000004,1.3362500000000002,47.29,11.72,48.7206578363,134.19,48.6328,12.08415,50.1116345479,1.2828,0.37415000000000004,1.3362500000000002,47.35,11.71,48.776496389100004,133.98
2021-05-06 03:30:00,46.72664,11.40527,48.0984310499,1.28664,0.37527000000000005,1.3402500000000002,45.44,11.03,46.7595391337,134.2,46.61664,11.32527,47.9726262098,1.28664,0.37527000000000005,1.3402500000000002,45.33,10.95,46.633801046,134.13,47.87664,12.49527,49.4803438758,1.28664,0.37527000000000005,1.3402500000000002,46.59,12.12,48.1406532984,134.3,47.94664,12.48527,49.5455573615,1.28664,0.37527000000000005,1.3402500000000002,46.66,12.11,48.2058886444,134.1
2021-05-06 04:00:00,46.07088,11.50359,47.4853510765,1.28088,0.37359000000000003,1.33425,44.79,11.13,46.1521505458,134.33,45.97088,11.43359,47.371392087,1.28088,0.37359000000000003,1.33425,44.69,11.06,46.0382417127,134.13,47.21088,12.61359,48.8668583302,1.28088,0.37359000000000003,1.33425,45.93,12.24,47.5329622473,134.38,47.28088,12.59359,48.9293380567,1.28088,0.37359000000000003,1.33425,46.0,12.22,47.5954661706,134.18
2021-05-06 04:30:00,45.77712,11.58541,47.2204027975,1.28712,0.37541,1.34075,44.49,11.21,45.8805427169,134.43,45.68712,11.49541,47.1111174243,1.28712,0.37541,1.34075,44.4,11.12,45.7713272694,134.34,46.92712,12.685410000000001,48.6114618003,1.28712,0.37541,1.34075,45.64,12.31,47.2709815849,134.52,46.99712,12.67541,48.6764348218,1.28712,0.37541,1.34075,45.71,12.3,47.3359704664,134.33
2021-05-06 05:00:00,45.7868,11.4024,47.1852284089,1.2768,0.3724,1.33,44.51,11.03,45.8563081811,134.29,45.6968,11.3424,47.0834107516,1.2768,0.3724,1.33,44.42,10.97,45.7545331088,134.24,46.9168,12.5124,48.5566295783,1.2768,0.3724,1.33,45.64,12.14,47.2269965168,134.44,46.9968,12.4924,48.6287905258,1.2768,0.3724,1.33,45.72,12.12,47.2991839253,134.21
2021-05-06 05:30:00,46.47376,11.35443,47.8407091206,1.28376,0.37443000000000004,1.33725,45.19,10.98,46.5048008274,134.17,46.38376,11.27443,47.7343268892,1.28376,0.37443000000000004,1.33725,45.1,10.9,46.3984913548,134.11,47.63376,12.45443,49.2350273521,1.28376,0.37443000000000004,1.33725,46.35,12.08,47.8983183421,134.28,47.69376,12.44443,49.2905526543,1.28376,0.37443000000000004,1.33725,46.41,12.07,47.9538632437,134.09
2021-05-06 06:00:00,47.36256,11.14408,48.6559616984,1.2825600000000001,0.37408,1.336,46.08,10.77,47.3218691516,134.08,47.28256,11.06408,48.5598017541,1.2825600000000001,0.37408,1.336,46.0,10.69,47.2257990933,133.98,48.54256,12.23408,50.0604918554,1.2825600000000001,0.37408,1.336,47.26,11.86,48.7254266272,134.14,48.62256,12.21408,50.1331935069,1.2825600000000001,0.37408,1.336,47.34,11.84,48.7981679984,133.92
2021-05-06 06:30:00,52.03584,9.37087,52.8728838731,1.30584,0.38087000000000004,1.36025,50.73,8.99,51.52041343,133.82,51.96584,9.30087,52.7916159031,1.30584,0.38087000000000004,1.36025,50.66,8.92,51.4393040388,133.73,53.28584,10.45087,54.3010260332,1.30584,0.38087000000000004,1.36025,51.98,10.07,52.9464380294,133.91,53.37584,10.42087,54.3835896872,1.30584,0.38087000000000004,1.36025,52.07,10.04,53.0291099303,133.72
2021-05-06 07:00:00,57.14928,7.56229,57.6474495061,1.37928,0.40229000000000004,1.43675,55.77,7.16,56.2277378168,134.71,57.06928,7.50229,57.5602907825,1.37928,0.40229000000000004,1.43675,55.69,7.1,56.1407703902,134.62,58.48928,8.63229,59.1228577249,1.37928,0.40229000000000004,1.43675,57.11,8.23,57.6999566724,134.81,58.58928,8.60229,59.2174224715,1.37928,0.40229000000000004,1.43675,57.21,8.2,57.7946718998,134.6
2021-05-06 07:30:00,62.78656,5.40983,63.0191905475,1.33656,0.38983,1.39225,61.45,5.02,61.6547070385,133.71,62.69656,5.33983,62.9235442443,1.33656,0.38983,1.39225,61.36,4.95,61.5593380406,133.65,64.22656,6.42983,64.5476081916,1.33656,0.38983,1.39225,62.89,6.04,63.1793771733,133.82,64.33656,6.37983,64.6521088864,1.33656,0.38983,1.39225,63.0,5.99,63.2841220212,133.63
2021-05-06 08:00:00,66.20736,4.13673,66.3364685016,1.49736,0.43673000000000006,1.5597500000000002,64.71,3.7,64.8156933157,133.22,66.10736,4.06673,66.232328504,1.49736,0.43673000000000006,1.5597500000000002,64.61,3.63,64.711892261,133.15,67.69736,5.13673,67.8919623082,1.49736,0.43673000000000006,1.5597500000000002,66.2,4.7,66.3666331826,133.32,67.79736,5.08673,67.9879169049,1.49736,0.43673000000000006,1.5597500000000002,66.3,4.65,66.4628655717,133.11
2021-05-06 08:30:00,67.47616,3.68138,67.5765101722,2.81616,0.8213800000000001,2.9335,64.66,2.86,64.7232199446,133.02,67.35616,3.6213800000000003,67.453440854,2.81616,0.8213800000000001,2.9335,64.54,2.8,64.6007089744,132.95,68.95616,4.66138,69.113533157,2.81616,0.8213800000000001,2.9335,66.14,3.84,66.2513788536,133.16,69.04616,4.6113800000000005,69.1999785856,2.81616,0.8213800000000001,2.9335,66.23,3.79,66.3383524064,132.94
2021-05-06 09:00:00,67.92968,3.00949,67.9963120688,3.04968,0.8894900000000001,3.17675,64.88,2.12,64.9146270112,132.87,67.80968,2.93949,67.8733622503,3.04968,0.8894900000000001,3.17675,64.76,2.05,64.792438602,132.79,69.39968,3.96949,69.5131098064,3.04968,0.8894900000000001,3.17675,66.35,3.08,66.4214490959,132.94,69.50968,3.91949,69.6200977848,3.04968,0.8894900000000001,3.17675,66.46,3.03,66.5290350148,132.74
2021-05-06 09:30:00,69.11744,2.31092,69.1560616533,3.39744,0.9909200000000001,3.539,65.72,1.32,65.7332549019,132.41,68.98744,2.24092,69.0238263225,3.39744,0.9909200000000001,3.539,65.59,1.25,65.6019100332,132.32,70.60744,3.26092,70.6827007308,3.39744,0.9909200000000001,3.539,67.21,2.27,67.2483233992,132.46,70.69744,3.20092,70.7698658427,3.39744,0.9909200000000001,3.539,67.3,2.21,67.3362762558,132.26
2021-05-06 10:00:00,69.70168,2.21299,69.7368017589,4.02168,1.17299,4.18925,65.68,1.04,65.6882333451,133.36,69.55168,2.13299,69.5843792612,4.02168,1.17299,4.18925,65.53,0.96,65.5370315165,133.26,71.18168,3.15299,71.2514765711,4.02168,1.17299,4.18925,67.16,1.98,67.1891806767,133.45,71.28168,3.10299,71.3491867547,4.02168,1.17299,4.18925,67.26,1.9300000000000002,67.2876846087,133.25
2021-05-06 10:30:00,68.9416,2.8638,69.0010547818,4.6416,1.3538000000000001,4.835,64.3,1.51,64.3177277273,133.72,68.8016,2.7938,68.8583000153,4.6416,1.3538000000000001,4.835,64.16,1.44,64.1761575665,133.65,70.4016,3.8238000000000003,70.5053666681,4.6416,1.3538000000000001,4.835,65.76,2.47,65.8063712721,133.84,70.4916,3.7838000000000003,70.593079073,4.6416,1.3538000000000001,4.835,65.85,2.43,65.8948207373,133.64
2021-05-06 11:00:00,68.90808,2.42694,68.9508051226,4.13808,1.20694,4.3105,64.77,1.22,64.7814888683,133.58,68.76808,2.35694,68.8084587318,4.13808,1.20694,4.3105,64.63,1.15,64.640230507,133.45,70.36808,3.38694,70.4495425496,4.13808,1.20694,4.3105,66.23,2.18,66.2658682883,133.61,70.46808,3.32694,70.5465720546,4.13808,1.20694,4.3105,66.33,2.12,66.3638704417,133.4
2021-05-06 11:30:00,67.69744,3.24717,67.7752720066,4.92744,1.43717,5.13275,62.77,1.81,62.7960906427,133.58,67.55744,3.18717,67.6325790722,4.92744,1.43717,5.13275,62.63,1.75,62.6544443755,133.45,69.11744,4.19717,69.2447597163,4.92744,1.43717,5.13275,64.19,2.76,64.2493089457,133.61,69.19744,4.15717,69.3222025398,4.92744,1.43717,5.13275,64.27,2.7199999999999998,64.327531431,133.4
2021-05-06 12:00:00,66.4364,3.6577,66.5370123634,4.5864,1.3377,4.7775,61.85,2.32,61.8934964273,134.03,66.2964,3.5777,66.3928655071,4.5864,1.3377,4.7775,61.71,2.24,61.7506412922,133.95,67.8364,4.6277,67.9940642428,4.5864,1.3377,4.7775,63.25,3.29,63.3355082083,134.14,67.9464,4.5877,68.1011032528,4.5864,1.3377,4.7775,63.36,3.25,63.4432983064,133.92
2021-05-06 12:30:00,67.2764,3.23145,67.353962512,4.4964,1.31145,4.68375,62.78,1.92,62.8093528067,133.93,67.1164,3.16145,67.190817193,4.4964,1.31145,4.68375,62.62,1.85,62.6473215708,133.86,68.7064,4.20145,68.8347411055,4.4964,1.31145,4.68375,64.21,2.89,64.275004473,134.02,68.7864,4.14145,68.91096018100001,4.4964,1.31145,4.68375,64.29,2.83,64.3522571477,133.82
2021-05-06 13:00:00,66.76296,2.98753,66.829770039,4.00296,1.16753,4.16975,62.76,1.82,62.7863838742,133.93,66.58296,2.91753,66.6468494654,4.00296,1.16753,4.16975,62.58,1.75,62.6044638984,133.77,68.16296,3.94753,68.2771712146,4.00296,1.16753,4.16975,64.16,2.7800000000000002,64.2201993145,134.02,68.25296,3.90753,68.3647229166,4.00296,1.16753,4.16975,64.25,2.74,64.3083983629,133.73
2021-05-06 13:30:00,65.23616,4.09763,65.3647239967,5.06616,1.47763,5.27725,60.17,2.62,60.227014702700004,134.24,65.07616,4.01763,65.2000609751,5.06616,1.47763,5.27725,60.01,2.54,60.0637303204,134.18,66.60616,5.07763,66.7994227248,5.06616,1.47763,5.27725,61.54,3.6,61.6452074374,134.36,66.68616,5.02763,66.8754140097,5.06616,1.47763,5.27725,61.62,3.55,61.7221751075,134.15
2021-05-06 14:00:00,62.95704,4.86622,63.1448254622,4.54704,1.32622,4.7365,58.41,3.54,58.5171744021,134.8,62.76704,4.78622,62.9492590286,4.54704,1.32622,4.7365,58.22,3.46,58.3227228445,134.75,64.27704,5.84622,64.5423594196,4.54704,1.32622,4.7365,59.73,4.52,59.9007787929,134.92,64.35704,5.81622,64.6193238331,4.54704,1.32622,4.7365,59.81,4.49,59.9782977418,134.72
2021-05-06 14:30:00,61.44272,5.58871,61.6963655369,5.17272,1.50871,5.38825,56.27,4.08,56.4177215066,135.41,61.28272,5.50871,61.52981112,5.17272,1.50871,5.38825,56.11,4.0,56.2523963934,135.34,62.73272,6.5987100000000005,63.0788168267,5.17272,1.50871,5.38825,57.56,5.09,57.7846147344,135.55,62.82272,6.55871,63.1641577563,5.17272,1.50871,5.38825,57.65,5.05,57.8707611839,135.33
2021-05-06 15:00:00,60.888,6.014,61.1842850739,4.848,1.4140000000000001,5.05,56.04,4.6,56.2284767711,135.69,60.728,5.944,61.0182031856,4.848,1.4140000000000001,5.05,55.88,4.53,56.0633151,135.59,62.178,7.024,62.5734788868,4.848,1.4140000000000001,5.05,57.33,5.61,57.6038279978,135.74,62.268,6.994,62.6595552171,4.848,1.4140000000000001,5.05,57.42,5.58,57.6904914176,135.55
2021-05-06 15:30:00,60.27024,6.24257,60.5926687798,4.50024,1.31257,4.68775,55.77,4.93,55.9874789574,135.31,60.10024,6.16257,60.4153632536,4.50024,1.31257,4.68775,55.6,4.85,55.8111324021,135.26,61.55024,7.28257,61.9795762317,4.50024,1.31257,4.68775,57.05,5.97,57.361514973,135.42,61.63024,7.23257,62.0531751908,4.50024,1.31257,4.68775,57.13,5.92,57.4359060171,135.25
2021-05-06 16:00:00,61.19736,5.76048,61.4678777965,4.04736,1.18048,4.216,57.15,4.58,57.333226841,135.16,61.04736,5.69048,61.312003112,4.04736,1.18048,4.216,57.0,4.51,57.1781435515,135.08,62.50736,6.77048,62.8729628187,4.04736,1.18048,4.216,58.46,5.59,58.726652382,135.27,62.59736,6.73048,62.9581514976,4.04736,1.18048,4.216,58.55,5.55,58.8124561636,135.05
2021-05-06 16:30:00,62.34616,5.94013,62.6284983946,3.32616,0.97013,3.46475,59.02,4.97,59.2288890661,134.49,62.19616,5.86013,62.471621096,3.32616,0.97013,3.46475,58.87,4.89,59.0727432916,134.4,63.68616,6.96013,64.0653602594,3.32616,0.97013,3.46475,60.36,5.99,60.6564893478,134.58,63.78616,6.92013,64.1604426946,3.32616,0.97013,3.46475,60.46,5.95,60.7520707466,134.36
2021-05-06 17:00:00,64.0276,6.0868,64.3162708496,3.6576,1.0668,3.81,60.37,5.02,60.5783566961,133.96,63.8776,6.0168,64.1603433906,3.6576,1.0668,3.81,60.22,4.95,60.4230990599,133.86,65.3976,7.1068,65.782616944,3.6576,1.0668,3.81,61.74,6.04,62.034741879,134.04,65.4976,7.0668,65.8777296816,3.6576,1.0668,3.81,61.84,6.0,62.1303919189,133.82
2021-05-06 17:30:00,65.74528,5.70654,65.992472609,2.76528,0.80654,2.8805,62.98,4.9,63.1703284779,133.96,65.59528,5.63654,65.8370058664,2.76528,0.80654,2.8805,62.83,4.83,63.0153774884,133.86,67.17528,6.72654,67.5112182045,2.76528,0.80654,2.8805,64.41,5.92,64.681484986,134.04,67.26528,6.67654,67.5958140705,2.76528,0.80654,2.8805,64.5,5.87,64.7665569565,133.91
2021-05-06 18:00:00,67.34824,4.98782,67.5326867483,1.87824,0.5478200000000001,1.9565000000000001,65.47,4.44,65.6203817423,133.96,67.21824,4.91782,67.3978986486,1.87824,0.5478200000000001,1.9565000000000001,65.34,4.37,65.4859717802,133.86,68.82824,5.99782,69.0890763164,1.87824,0.5478200000000001,1.9565000000000001,66.95,5.45,67.1714597132,134.14,68.93824,5.94782,69.194345846,1.87824,0.5478200000000001,1.9565000000000001,67.06,5.4,67.2770659289,133.91
2021-05-06 18:30:00,67.71312,4.99591,67.8971703156,1.56312,0.45591000000000004,1.62825,66.15,4.54,66.3056113764,134.27,67.58312,4.92591,67.7623988526,1.56312,0.45591000000000004,1.62825,66.02,4.47,66.1711515692,134.16,69.25312,6.01591,69.5139252442,1.56312,0.45591000000000004,1.62825,67.69,5.5600000000000005,67.9179630142,134.33,69.34312,5.96591,69.5992842884,1.56312,0.45591000000000004,1.62825,67.78,5.51,68.0035918169,134.12
2021-05-06 19:00:00,67.33232,4.9440100000000005,67.5135879025,1.5223200000000001,0.44401,1.58575,65.81,4.5,65.9636725782,133.66,67.23232,4.87401,67.4087592681,1.5223200000000001,0.44401,1.58575,65.71,4.43,65.8591603348,133.59,68.86232,5.9440100000000005,69.1183793984,1.5223200000000001,0.44401,1.58575,67.34,5.5,67.5642331415,133.75,68.96232,5.90401,69.2145859907,1.5223200000000001,0.44401,1.58575,67.44,5.46,67.660662131,133.56
2021-05-06 19:30:00,65.22296,6.14003,65.511330925,1.5429599999999999,0.45003000000000004,1.60725,63.68,5.69,63.933703944,133.85,65.11296,6.08003,65.3962103242,1.5429599999999999,0.45003000000000004,1.60725,63.57,5.63,63.8188201082,133.75,66.71296,7.18003,67.0982254815,1.5429599999999999,0.45003000000000004,1.60725,65.17,6.73,65.5165765284,133.93,66.80296,7.14003,67.183446571,1.5429599999999999,0.45003000000000004,1.60725,65.26,6.69,65.6020098777,133.72
2021-05-06 20:00:00,63.62152,6.63586,63.9666510383,1.39152,0.40586000000000005,1.4495,62.23,6.23,62.5410729041,133.85,63.52152,6.56586,63.8599563158,1.39152,0.40586000000000005,1.4495,62.13,6.16,62.4346258097,133.75,65.07152,7.67586,65.5226795991,1.39152,0.40586000000000005,1.4495,63.68,7.27,64.0936447708,133.93,65.16152,7.62586,65.6062301116,1.39152,0.40586000000000005,1.4495,63.77,7.22,64.1774204842,133.72
2021-05-06 20:30:00,63.06096,6.71403,63.4173704513,1.3509600000000002,0.39403000000000005,1.4072500000000001,61.71,6.32,62.0327856863,133.64,62.96096,6.64403,63.3105490322,1.3509600000000002,0.39403000000000005,1.4072500000000001,61.61,6.25,61.9262028547,133.54,64.50096,7.76403,64.9665606506,1.3509600000000002,0.39403000000000005,1.4072500000000001,63.15,7.37,63.5786080376,133.72,64.60096,7.72403,65.0610841622,1.3509600000000002,0.39403000000000005,1.4072500000000001,63.25,7.33,63.6733178027,133.52
