Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-05-06 21:00:00,63.54072,6.44646,63.8668923986,1.29072,0.37646,1.3445,62.25,6.07,62.5452428247,133.48,63.45072,6.38646,63.7713159645,1.29072,0.37646,1.3445,62.16,6.01,62.4498654922,133.4,65.00072,7.47646,65.4292828529,1.29072,0.37646,1.3445,63.71,7.1,64.104400005,133.59,65.10072,7.44646,65.525212789,1.29072,0.37646,1.3445,63.81,7.07,64.2004750761,133.39
2021-05-06 21:30:00,63.12248,6.67989,63.4749431805,1.30248,0.37989,1.35675,61.82,6.3,62.1401834564,133.48,63.02248,6.60989,63.3681594428,1.30248,0.37989,1.35675,61.72,6.23,62.0336303951,133.4,64.59248,7.70989,65.050986744,1.30248,0.37989,1.35675,63.29,7.33,63.713052038,133.59,64.67248,7.6698900000000005,65.1257006255,1.30248,0.37989,1.35675,63.37,7.29,63.7879377312,133.39
2021-05-06 22:00:00,59.99928,7.92604,60.5205395762,1.28928,0.37604000000000004,1.343,58.71,7.55,59.193467545,133.91,59.89928,7.85604,60.4122595919,1.28928,0.37604000000000004,1.343,58.61,7.48,59.0853831332,133.79,61.39928,8.97604,62.0519208293,1.28928,0.37604000000000004,1.343,60.11,8.6,60.7220890616,133.99,61.47928,8.94604,62.1267535044,1.28928,0.37604000000000004,1.343,60.19,8.57,60.7970476257,133.77
2021-05-06 22:30:00,56.27424,9.03457,56.9948554052,1.28424,0.37457,1.33775,54.99,8.66,55.6677258382,133.1,56.17424,8.95457,56.8834735531,1.28424,0.37457,1.33775,54.89,8.58,55.5565342692,133.01,57.61424,10.08457,58.4901633,1.28424,0.37457,1.33775,56.33,9.71,57.1607645155,133.18,57.69424,10.05457,58.5638088504,1.28424,0.37457,1.33775,56.41,9.68,57.2345219251,132.98
2021-05-06 23:00:00,52.7836,9.83855,53.6926949879,1.2636,0.36855000000000004,1.3162500000000001,51.52,9.47,52.3831203729,133.66,52.6836,9.74855,53.5779426263,1.2636,0.36855000000000004,1.3162500000000001,51.42,9.38,52.2685450343,133.56,54.0636,10.89855,55.1511671414,1.2636,0.36855000000000004,1.3162500000000001,52.8,10.53,53.8397706162,133.73,54.1236,10.87855,55.2060406755,1.2636,0.36855000000000004,1.3162500000000001,52.86,10.51,53.8947093878,133.53
2021-05-06 23:30:00,48.91328,10.78429,50.0880212342,1.28328,0.37429,1.33675,47.63,10.41,48.7543331408,133.99,48.81328,10.71429,49.9753170531,1.28328,0.37429,1.33675,47.53,10.34,48.6417156359,133.91,50.10328,11.87429,51.4911393325,1.28328,0.37429,1.33675,48.82,11.5,50.1561800778,134.09,50.17328,11.85429,51.5546527227,1.28328,0.37429,1.33675,48.89,11.48,50.2197421339,133.88
2021-05-07 00:00:00,46.09728,11.35254,47.4746183539,1.27728,0.37254000000000004,1.3305,44.82,10.98,46.1453442939,134.27,46.00728,11.27254,47.3681324421,1.27728,0.37254000000000004,1.3305,44.73,10.9,46.0389280935,134.19,47.26728,12.44254,48.8775261265,1.27728,0.37254000000000004,1.3305,45.99,12.07,47.5475025632,134.37,47.31728,12.43254,48.9233383719,1.27728,0.37254000000000004,1.3305,46.04,12.06,47.5933314657,134.16
2021-05-07 00:30:00,44.34952,11.87611,45.9121107439,1.28952,0.37611000000000006,1.34325,43.06,11.5,44.5692001274,134.7,44.24952,11.79611,45.7948493977,1.28952,0.37611000000000006,1.34325,42.96,11.42,44.4519740844,134.63,45.46952,12.98611,47.2875914164,1.28952,0.37611000000000006,1.34325,44.18,12.61,45.9443630928,134.83,45.53952,12.96611,47.3494233372,1.28952,0.37611000000000006,1.34325,44.25,12.59,46.0062017559,134.61
2021-05-07 01:00:00,43.53424,11.61457,45.0569449548,1.28424,0.37457,1.33775,42.25,11.24,43.7195619832,134.7,43.44424,11.53457,44.94939704,1.28424,0.37457,1.33775,42.16,11.16,43.6120533798,134.52,44.64424,12.72457,46.4222236312,1.28424,0.37457,1.33775,43.36,12.35,45.0844995536,134.74,44.71424,12.71457,46.4868104849,1.28424,0.37457,1.33775,43.43,12.34,45.1490919067,134.5
2021-05-07 01:30:00,43.84432,11.68751,45.3753488831,1.29432,0.37751,1.34825,42.55,11.31,44.0274755125,134.58,43.76432,11.60751,45.2774777728,1.29432,0.37751,1.34825,42.47,11.23,43.9296460263,134.52,44.95432,12.79751,46.7404230711,1.29432,0.37751,1.34825,43.66,12.42,45.3922019735,134.74,45.02432,12.77751,46.8022879063,1.29432,0.37751,1.34825,43.73,12.4,45.4540746248,134.5
2021-05-07 02:00:00,45.3724,11.56695,46.8235946299,1.2924,0.37695,1.34625,44.08,11.19,45.4781540962,134.34,45.2724,11.48695,46.7069611735,1.2924,0.37695,1.34625,43.98,11.11,45.361575149,134.22,46.5024,12.65695,48.1941032603,1.2924,0.37695,1.34625,45.21,12.28,46.8480789361,134.44,46.5724,12.65695,48.2616496306,1.2924,0.37695,1.34625,45.28,12.28,46.9156349206,134.19
2021-05-07 02:30:00,45.396,11.578,46.8491931627,1.296,0.378,1.35,44.1,11.2,45.5,134.34,45.306,11.508,46.7447077218,1.296,0.378,1.35,44.01,11.13,45.395561457,134.22,46.536,12.688,48.2346829574,1.296,0.378,1.35,45.24,12.31,46.8848984216,134.44,46.596,12.668,48.2873217315,1.296,0.378,1.35,45.3,12.29,46.9375553262,134.19
2021-05-07 03:00:00,44.45904,11.775970000000001,45.9921700636,1.28904,0.37597,1.34275,43.17,11.4,44.6498477041,134.47,44.37904,11.69597,45.8943886065,1.28904,0.37597,1.34275,43.09,11.32,44.5521099388,134.4,45.58904,12.88597,47.3751917248,1.28904,0.37597,1.34275,44.3,12.51,46.0324896133,134.52,45.65904,12.87597,47.439841243000004,1.28904,0.37597,1.34275,44.37,12.5,46.0971463325,134.38
2021-05-07 03:30:00,43.96288,12.10709,45.5995224335,1.29288,0.37709000000000004,1.3467500000000001,42.67,11.73,44.2529298465,134.61,43.86288,12.02709,45.4818989903,1.29288,0.37709000000000004,1.3467500000000001,42.57,11.65,44.1353305188,134.51,45.07288,13.21709,46.9707992221,1.29288,0.37709000000000004,1.3467500000000001,43.78,12.84,45.6240506751,134.71,45.13288,13.20709,47.0255684002,1.29288,0.37709000000000004,1.3467500000000001,43.84,12.83,45.6788189427,134.49
2021-05-07 04:00:00,43.00688,12.35534,44.7464652665,1.28688,0.37534,1.3405,41.72,11.98,43.405976547,134.73,42.91688,12.27534,44.6379049805,1.28688,0.37534,1.3405,41.63,11.9,43.2974237109,134.65,44.10688,13.48534,46.1223509619,1.28688,0.37534,1.3405,42.82,13.11,44.7819662364,134.82,44.17688,13.46534,46.1834614104,1.28688,0.37534,1.3405,42.89,13.09,44.8430618937,134.63
2021-05-07 04:30:00,43.4048,11.87765,45.000613691,1.2948,0.37765000000000004,1.34875,42.11,11.5,43.6520572253,134.73,43.3248,11.79765,44.9023700996,1.2948,0.37765000000000004,1.34875,42.03,11.42,43.553843688,134.57,44.5148,12.98765,46.3707501725,1.2948,0.37765000000000004,1.34875,43.22,12.61,45.0220001777,134.82,44.5748,12.97765,46.4255554039,1.2948,0.37765000000000004,1.34875,43.28,12.6,45.0768055656,134.63
2021-05-07 05:00:00,43.73208,11.70394,45.2711501141,1.28208,0.37394000000000005,1.3355000000000001,42.45,11.33,43.9359920794,134.61,43.64208,11.63394,45.1661345108,1.28208,0.37394000000000005,1.3355000000000001,42.36,11.26,43.8310072894,134.57,44.84208,12.81394,46.6369938681,1.28208,0.37394000000000005,1.3355000000000001,43.56,12.44,45.3015143235,134.67,44.92208,12.80394,46.7111780097,1.28208,0.37394000000000005,1.3355000000000001,43.64,12.43,45.3757038513,134.49
2021-05-07 05:30:00,43.55864,11.86877,45.1466811622,1.29864,0.37877000000000005,1.35275,42.26,11.49,43.794151436,134.8,43.46864,11.79877,45.0414657506,1.29864,0.37877000000000005,1.35275,42.17,11.42,43.6889608483,134.68,44.66864,12.98877,46.5187655206,1.29864,0.37877000000000005,1.35275,43.37,12.61,45.1660159855,134.87,44.72864,12.97877,46.5735945248,1.29864,0.37877000000000005,1.35275,43.43,12.6,45.2208458568,134.66
2021-05-07 06:00:00,45.06584,11.40087,46.4855867088,1.30584,0.38087000000000004,1.36025,43.76,11.02,45.1262451352,134.5,45.00584,11.32087,46.4078412735,1.30584,0.38087000000000004,1.36025,43.7,10.94,45.0485693447,134.42,46.20584,12.50087,47.8670178814,1.30584,0.38087000000000004,1.36025,44.9,12.12,46.5070360268,134.58,46.28584,12.49087,47.9416397077,1.30584,0.38087000000000004,1.36025,44.98,12.11,46.5816755817,134.38
2021-05-07 06:30:00,49.728,9.62775,50.6514319054,1.3980000000000001,0.40775000000000006,1.45625,48.33,9.22,49.2015985513,134.04,49.648,9.54775,50.5577237824,1.3980000000000001,0.40775000000000006,1.45625,48.25,9.14,49.108065529,133.96,50.938,10.69775,52.0492238085,1.3980000000000001,0.40775000000000006,1.45625,49.54,10.29,50.5973882725,134.13,51.028,10.66775,52.1311583802,1.3980000000000001,0.40775000000000006,1.45625,49.63,10.26,50.6794287655,133.95
2021-05-07 07:00:00,54.38424,8.282070000000001,55.0112556107,1.58424,0.46207000000000004,1.6502500000000002,52.8,7.82,53.3759533873,134.81,54.30424,8.21207,54.9216585298,1.58424,0.46207000000000004,1.6502500000000002,52.72,7.75,53.2865921222,134.71,55.68424,9.35207,56.4641107046,1.58424,0.46207000000000004,1.6502500000000002,54.1,8.89,54.8255606446,134.88,55.76424,9.32207,56.5380531312,1.58424,0.46207000000000004,1.6502500000000002,54.18,8.86,54.899653915100004,134.68
2021-05-07 07:30:00,58.9152,6.9461,59.3232593192,1.9752,0.5761000000000001,2.0575,56.94,6.37,57.2952048604,134.35,58.8252,6.8861,59.2268733621,1.9752,0.5761000000000001,2.0575,56.85,6.31,57.1991136295,134.27,60.2852,7.9961,60.8131807608,1.9752,0.5761000000000001,2.0575,58.31,7.42,58.7802050013,134.45,60.3752,7.9561,60.8971616929,1.9752,0.5761000000000001,2.0575,58.4,7.38,58.8644578672,134.24
2021-05-07 08:00:00,61.79784,5.9156200000000005,62.0803317376,2.4878400000000003,0.72562,2.5915,59.31,5.19,59.5366458578,134.05,61.68784,5.84562,61.96419028,2.4878400000000003,0.72562,2.5915,59.2,5.12,59.4209929234,133.97,63.18784,6.94562,63.5684258186,2.4878400000000003,0.72562,2.5915,60.7,6.22,61.0178531251,134.12,63.28784,6.90562,63.6634768093,2.4878400000000003,0.72562,2.5915,60.8,6.18,61.1132751536,133.93
2021-05-07 08:30:00,63.79136,4.83998,63.9747060724,3.05136,0.8899800000000001,3.1785,60.74,3.95,60.8683012741,134.05,63.66136,4.77998,63.8405589406,3.05136,0.8899800000000001,3.1785,60.61,3.89,60.734703424,133.97,65.20136,5.83998,65.4623763107,3.05136,0.8899800000000001,3.1785,62.15,4.95,62.3468122682,134.12,65.29136,5.79998,65.5484664859,3.05136,0.8899800000000001,3.1785,62.24,4.91,62.4333700836,133.93
2021-05-07 09:00:00,62.83336,4.96223,63.0290001147,3.57336,1.04223,3.72225,59.26,3.92,59.3895108584,134.05,62.70336,4.90223,62.8946994131,3.57336,1.04223,3.72225,59.13,3.86,59.2558562507,133.97,64.21336,5.97223,64.490488707,3.57336,1.04223,3.72225,60.64,4.93,60.8400731426,134.21,64.29336,5.932230000000001,64.5664579551,3.57336,1.04223,3.72225,60.72,4.89,60.9165864113,133.93
2021-05-07 09:30:00,63.54256,4.17908,63.6798370051,4.04256,1.17908,4.211,59.5,3.0,59.5755822464,133.74,63.39256,4.09908,63.5249488012,4.04256,1.17908,4.211,59.35,2.92,59.4217880916,133.64,64.90256,5.14908,65.1064921448,4.04256,1.17908,4.211,60.86,3.9699999999999998,60.9893474305,133.78,65.00256,5.09908,65.2022501406,4.04256,1.17908,4.211,60.96,3.92,61.0859067216,133.59
2021-05-07 10:00:00,64.19976,3.9536800000000003,64.3213865647,4.46976,1.30368,4.656,59.73,2.65,59.7887564681,133.74,64.02976,3.88368,64.1474328091,4.46976,1.30368,4.656,59.56,2.58,59.6158535962,133.64,65.55976,4.92368,65.7443895401,4.46976,1.30368,4.656,61.09,3.62,61.1971608819,133.78,65.63976,4.88368,65.8211852157,4.46976,1.30368,4.656,61.17,3.58,61.2746709497,133.59
2021-05-07 10:30:00,63.5496,4.40155,63.7018469321,4.8396,1.41155,5.04125,58.71,2.99,58.7860884904,133.91,63.3996,4.32155,63.5467156867,4.8396,1.41155,5.04125,58.56,2.91,58.6322581861,133.82,64.8996,5.38155,65.12233995,4.8396,1.41155,5.04125,60.06,3.9699999999999998,60.1910666129,133.98,64.9896,5.34155,65.2087437738,4.8396,1.41155,5.04125,60.15,3.93,60.2782498087,133.77
2021-05-07 11:00:00,63.66768,3.8872400000000003,63.7862376332,3.96768,1.15724,4.133,59.7,2.73,59.7623870005,133.68,63.50768,3.81724,63.622297508,3.96768,1.15724,4.133,59.54,2.66,59.5993892586,133.63,65.01768,4.84724,65.1981169069,3.96768,1.15724,4.133,61.05,3.69,61.1614143067,133.82,65.10768,4.80724,65.284910595,3.96768,1.15724,4.133,61.14,3.65,61.2488538668,133.62
2021-05-07 11:30:00,63.79896,3.62678,63.9019626479,3.58896,1.04678,3.7385,60.21,2.58,60.2652511818,133.31,63.60896,3.55678,63.7083234456,3.58896,1.04678,3.7385,60.02,2.51,60.0724604124,133.22,65.14896,4.58678,65.3102253851,3.58896,1.04678,3.7385,61.56,3.54,61.6616996198,133.38,65.22896,4.54678,65.3872344655,3.58896,1.04678,3.7385,61.64,3.5,61.7392873299,133.18
2021-05-07 12:00:00,63.49504,3.9214700000000002,63.616020243,3.36504,0.9814700000000001,3.50525,60.13,2.94,60.2018313675,133.49,63.30504,3.84147,63.4214867467,3.36504,0.9814700000000001,3.50525,59.94,2.86,60.008192774,133.38,64.81504,4.88147,64.9986012124,3.36504,0.9814700000000001,3.50525,61.45,3.9,61.5736347798,133.57,64.92504,4.84147,65.1053043212,3.36504,0.9814700000000001,3.50525,61.56,3.86,61.6808981776,133.35
2021-05-07 12:30:00,63.56416,4.64038,63.7333159584,4.42416,1.29038,4.6085,59.14,3.35,59.2348048026,133.7,63.38416,4.5503800000000005,63.5472870943,4.42416,1.29038,4.6085,58.96,3.26,59.0500567316,133.63,64.91416,5.61038,65.1561549836,4.42416,1.29038,4.6085,60.49,4.32,60.6440640129,133.82,64.98416,5.56038,65.2216135698,4.42416,1.29038,4.6085,60.56,4.27,60.7103492001,133.62
2021-05-07 13:00:00,62.33808,4.84194,62.525839467,3.77808,1.10194,3.9355,58.56,3.74,58.6793081077,134.01,62.14808,4.76194,62.3302488383,3.77808,1.10194,3.9355,58.37,3.66,58.4846347343,133.95,63.65808,5.82194,63.9237525076,3.77808,1.10194,3.9355,59.88,4.72,60.0657373217,134.1,63.72808,5.7819400000000005,63.9898352135,3.77808,1.10194,3.9355,59.95,4.68,60.1323947636,133.92
2021-05-07 13:30:00,60.52016,5.86963,60.8041308034,4.25016,1.23963,4.42725,56.27,4.63,56.4601611758,134.24,60.33016,5.78963,60.6073264644,4.25016,1.23963,4.42725,56.08,4.55,56.2642772992,134.14,61.80016,6.85963,62.1796936287,4.25016,1.23963,4.42725,57.55,5.62,57.8237572283,134.34,61.880160000000004,6.83963,62.2570055509,4.25016,1.23963,4.42725,57.63,5.6,57.9014412601,134.11
2021-05-07 14:00:00,59.62808,6.07944,59.9371964243,4.55808,1.32944,4.748,55.07,4.75,55.2744733127,133.96,59.44808,6.00944,59.7510467256,4.55808,1.32944,4.748,54.89,4.68,55.0891504745,133.88,60.86808,7.07944,61.278394509,4.55808,1.32944,4.748,56.31,5.75,56.6028144177,134.03,60.95808,7.03944,61.3631911882,4.55808,1.32944,4.748,56.4,5.71,56.6883065544,133.85
2021-05-07 14:30:00,58.56232,6.27026,58.8970413879,4.01232,1.17026,4.1795,54.55,5.1,54.7878864349,133.83,58.37232,6.19026,58.6996342497,4.01232,1.17026,4.1795,54.36,5.02,54.591299673099996,133.77,59.79232,7.26026,60.2314943053,4.01232,1.17026,4.1795,55.78,6.09,56.1114649604,133.94,59.88232,7.23026,60.317235582,4.01232,1.17026,4.1795,55.87,6.06,56.1976912337,133.73
2021-05-07 15:00:00,57.38024,7.11382,57.8195328367,4.71024,1.37382,4.9065,52.67,5.74,52.9818506661,134.34,57.20024,7.04382,57.6323074,4.71024,1.37382,4.9065,52.49,5.67,52.795350174,134.24,58.60024,8.12382,59.1606675034,4.71024,1.37382,4.9065,53.89,6.75,54.3110909484,134.42,58.67024,8.093820000000001,59.2258979151,4.71024,1.37382,4.9065,53.96,6.72,54.3768333024,134.21
2021-05-07 15:30:00,57.30304,7.13297,57.7452825282,3.95304,1.15297,4.11775,53.35,5.98,53.6841028611,134.59,57.12304,7.06297,57.5580337057,3.95304,1.15297,4.11775,53.17,5.91,53.4974485373,134.53,58.52304,8.15297,59.0882148204,3.95304,1.15297,4.11775,54.57,7.0,55.0171327861,134.7,58.61304,8.13297,59.1746031593,3.95304,1.15297,4.11775,54.66,6.98,55.1038655631,134.52
2021-05-07 16:00:00,58.20552,6.68911,58.5886230514,2.46552,0.71911,2.56825,55.74,5.97,56.0587950281,134.22,58.02552,6.61911,58.4018286397,2.46552,0.71911,2.56825,55.56,5.9,55.8723867398,134.15,59.46552,7.71911,59.9644288563,2.46552,0.71911,2.56825,57.0,7.0,57.4282160614,134.29,59.55552,7.67911,60.0485527957,2.46552,0.71911,2.56825,57.09,6.96,57.5126916428,134.1
2021-05-07 16:30:00,59.0108,7.11315,59.4379627811,2.6508000000000003,0.7731500000000001,2.76125,56.36,6.34,56.7154758421,134.32,58.8308,7.04315,59.2508986477,2.6508000000000003,0.7731500000000001,2.76125,56.18,6.27,56.5288006241,134.26,60.2908,8.14315,60.8382400844,2.6508000000000003,0.7731500000000001,2.76125,57.64,7.37,58.1092634612,134.44,60.3708,8.12315,60.9148508868,2.6508000000000003,0.7731500000000001,2.76125,57.72,7.35,58.1860885436,134.24
2021-05-07 17:00:00,59.3632,7.4026,59.8229721846,2.6832000000000003,0.7826000000000001,2.795,56.68,6.62,57.0652854194,134.44,59.2132,7.3426,59.6667145819,2.6832000000000003,0.7826000000000001,2.795,56.53,6.5600000000000005,56.9093533613,134.38,60.6632,8.4526,61.2492471872,2.6832000000000003,0.7826000000000001,2.795,57.98,7.67,58.4851203299,134.44,60.7632,8.4126,61.3427934887,2.6832000000000003,0.7826000000000001,2.795,58.08,7.63,58.5790346455,134.34
2021-05-07 17:30:00,60.08408,7.62619,60.5661245529,2.76408,0.8061900000000001,2.87925,57.32,6.82,57.7242999091,134.28,59.924080000000004,7.54619,60.3973538109,2.76408,0.8061900000000001,2.87925,57.16,6.74,57.556000556,134.19,61.39408,8.66619,62.0027088776,2.76408,0.8061900000000001,2.87925,58.63,7.86,59.1545137754,134.36,61.48408,8.63619,62.0876466873,2.76408,0.8061900000000001,2.87925,58.72,7.83,59.2397442601,134.17
2021-05-07 18:00:00,60.11344,7.76767,60.6132193986,1.8434400000000002,0.5376700000000001,1.9202500000000002,58.27,7.23,58.7168272304,134.62,59.96344,7.6976700000000005,60.4555064495,1.8434400000000002,0.5376700000000001,1.9202500000000002,58.12,7.16,58.5593715813,134.58,61.46344,8.81767,62.0927190648,1.8434400000000002,0.5376700000000001,1.9202500000000002,59.62,8.28,60.1922154435,134.75,61.54344,8.78767,62.1676616181,1.8434400000000002,0.5376700000000001,1.9202500000000002,59.7,8.25,60.2673419026,134.57
2021-05-07 18:30:00,59.18664,8.34402,59.7719083203,1.55664,0.45402000000000003,1.6215000000000002,57.63,7.89,58.1675940709,134.92,59.05664,8.28402,59.6348196564,1.55664,0.45402000000000003,1.6215000000000002,57.5,7.83,58.0306720623,134.82,60.55664,9.41402,61.2840143973,1.55664,0.45402000000000003,1.6215000000000002,59.0,8.96,59.6764744267,134.97,60.62664,9.38402,61.3485884846,1.55664,0.45402000000000003,1.6215000000000002,59.07,8.93,59.7411901455,134.8
2021-05-07 19:00:00,58.07768,9.44599,58.8408331116,1.59768,0.46599,1.66425,56.48,8.98,57.1894290931,134.0,57.94768,9.36599,58.6997051616,1.59768,0.46599,1.66425,56.35,8.9,57.0485100594,133.86,59.39768,10.51599,60.3213928475,1.59768,0.46599,1.66425,57.8,10.05,58.6672182739,134.05,59.49768,10.47599,60.4129149426,1.59768,0.46599,1.66425,57.9,10.01,58.7589150683,133.84
2021-05-07 19:30:00,56.94296,9.80378,57.7807476228,1.45296,0.42378000000000005,1.5135,55.49,9.38,56.277211196,133.4,56.85296,9.71378,57.6768288193,1.45296,0.42378000000000005,1.5135,55.4,9.29,56.173517782,133.3,58.28296,10.86378,59.2868041157,1.45296,0.42378000000000005,1.5135,56.83,10.44,57.7809873574,133.47,58.36296,10.83378,59.359968742,1.45296,0.42378000000000005,1.5135,56.91,10.41,57.854266912599996,133.29
2021-05-07 20:00:00,55.70096,10.27028,56.6398763787,1.44096,0.42028000000000004,1.501,54.26,9.85,55.1468049845,133.49,55.60096,10.19028,56.5270604171,1.44096,0.42028000000000004,1.501,54.16,9.77,55.0341575751,133.42,57.01096,11.34028,58.1278892667,1.44096,0.42028000000000004,1.501,55.57,10.92,56.6327758458,133.59,57.09096,11.32028,58.2024608844,1.44096,0.42028000000000004,1.501,55.65,10.9,56.7074289666,133.42
2021-05-07 20:30:00,55.04384,10.61612,56.0582404808,1.3238400000000001,0.38612,1.379,53.72,10.23,54.6853847019,133.65,54.933840000000004,10.52612,55.933227865,1.3238400000000001,0.38612,1.379,53.61,10.14,54.5605324388,133.57,56.33384,11.69612,57.5352131499,1.3238400000000001,0.38612,1.379,55.01,11.31,56.1606285577,133.72,56.41384,11.676120000000001,57.6094881231,1.3238400000000001,0.38612,1.379,55.09,11.29,56.2349731039,133.54
2021-05-07 21:00:00,54.56112,10.80366,55.6204538371,1.28112,0.37366000000000005,1.3345,53.28,10.43,54.2912819889,133.65,54.46112,10.71366,55.504919622,1.28112,0.37366000000000005,1.3345,53.18,10.34,54.1758987004,133.57,55.841120000000004,11.88366,57.0916110987,1.28112,0.37366000000000005,1.3345,54.56,11.51,55.7608617222,133.72,55.93112,11.86366,57.1754896179,1.28112,0.37366000000000005,1.3345,54.65,11.49,55.8448081741,133.54
2021-05-07 21:30:00,54.8924,10.88695,55.9616052134,1.2924,0.37695,1.34625,53.6,10.51,54.6206929652,133.51,54.8024,10.80695,55.8577945686,1.2924,0.37695,1.34625,53.51,10.43,54.5170156924,133.44,56.2024,11.97695,57.4643985182,1.2924,0.37695,1.34625,54.91,11.6,56.1219039235,133.6,56.2724,11.94695,57.5266252796,1.2924,0.37695,1.34625,54.98,11.57,56.1842086355,133.43
2021-05-07 22:00:00,52.58896,14.23303,54.4809861958,1.27896,0.37303000000000003,1.3322500000000002,51.31,13.86,53.1489952868,133.91,52.48896,14.16303,54.3661874759,1.27896,0.37303000000000003,1.3322500000000002,51.21,13.79,53.0342172564,133.84,53.46896,6.30303,53.8391852712,1.27896,0.37303000000000003,1.3322500000000002,52.19,5.93,52.5258127019,134.01,53.91896,15.39303,56.0731631002,1.27896,0.37303000000000003,1.3322500000000002,52.64,15.02,54.7409353227,133.82
2021-05-07 22:30:00,50.4028,17.14415,53.2387464828,1.2828,0.37415000000000004,1.3362500000000002,49.12,16.77,51.9038274119,135.04,50.3128,17.06415,53.1277993057,1.2828,0.37415000000000004,1.3362500000000002,49.03,16.69,51.7928276888,134.94,50.9728,0.9641500000000001,50.9819176283,1.2828,0.37415000000000004,1.3362500000000002,49.69,0.59,49.6935025934,135.12,51.7128,18.36415,54.8767317637,1.2828,0.37415000000000004,1.3362500000000002,50.43,17.99,53.5427399374,134.91
2021-05-07 23:00:00,47.4992,17.9131,50.7646841047,1.2792,0.37310000000000004,1.3325,46.22,17.54,49.4362215385,135.44,47.4092,17.8331,50.6522625383,1.2792,0.37310000000000004,1.3325,46.13,17.46,49.3237113364,135.32,48.0692,1.6431,48.0972740002,1.2792,0.37310000000000004,1.3325,46.79,1.27,46.8072323471,135.5,48.7592,19.1431,52.3824194005,1.2792,0.37310000000000004,1.3325,47.48,18.77,51.0554923588,135.3
2021-05-07 23:30:00,43.8128,19.16415,47.8207704775,1.2828,0.37415000000000004,1.3362500000000002,42.53,18.79,46.4958600308,136.35,43.7028,19.08415,47.6879388217,1.2828,0.37415000000000004,1.3362500000000002,42.42,18.71,46.3629216077,136.21,44.3928,2.67415,44.4732702875,1.2828,0.37415000000000004,1.3362500000000002,43.11,2.3,43.1713110758,136.41,44.9828,20.43415,49.4065459435,1.2828,0.37415000000000004,1.3362500000000002,43.7,20.06,48.0842344225,136.2
2021-05-08 00:00:00,40.52256,20.10408,45.2355159316,1.2825600000000001,0.37408,1.336,39.24,19.73,43.9209574122,136.53,40.41256,20.01408,45.0969888574,1.2825600000000001,0.37408,1.336,39.13,19.64,43.7822623902,136.49,41.08256,3.56408,41.2368694544,1.2825600000000001,0.37408,1.336,39.8,3.19,39.9276357928,136.66,41.62256,21.38408,46.7944054177,1.2825600000000001,0.37408,1.336,40.34,21.01,45.4833562966,136.48
2021-05-08 00:30:00,38.98728,20.36254,43.9845545283,1.27728,0.37254000000000004,1.3305,37.71,19.99,42.6807239864,136.8,38.88728,20.27254,43.8542634626,1.27728,0.37254000000000004,1.3305,37.61,19.9,42.5502303167,136.7,39.57728,3.78254,39.7576244392,1.27728,0.37254000000000004,1.3305,38.3,3.41,38.4515032216,136.86,40.07728,21.65254,45.5523968705,1.27728,0.37254000000000004,1.3305,38.8,21.28,44.2524394808,136.68
2021-05-08 01:00:00,37.81016,20.78338,43.1457655332,1.28016,0.37338000000000005,1.3335,36.53,20.41,41.8450594455,137.11,37.70016,20.69338,43.0060232973,1.28016,0.37338000000000005,1.3335,36.42,20.32,41.7051411699,137.06,38.380160000000004,4.11338,38.5999556561,1.28016,0.37338000000000005,1.3335,37.1,3.74,37.2880356147,137.21,38.86016,22.08338,44.6966185237,1.28016,0.37338000000000005,1.3335,37.58,21.71,43.4002361745,137.05
2021-05-08 01:30:00,37.88976,20.87618,43.2602450785,1.28976,0.37618,1.3435000000000001,36.6,20.5,41.950089392,136.89,37.77976,20.79618,43.1252984714,1.28976,0.37618,1.3435000000000001,36.49,20.42,41.8150272031,136.77,38.43976,4.28618,38.6779845371,1.28976,0.37618,1.3435000000000001,37.15,3.91,37.3551950872,136.95,38.93976,22.18618,44.816643023,1.28976,0.37618,1.3435000000000001,37.65,21.81,43.5109020821,136.75
2021-05-08 02:00:00,38.88632,20.77226,44.0866495512,1.2763200000000001,0.37226000000000004,1.3295,37.61,20.4,42.7863541331,136.63,38.78632,20.68226,43.9560518911,1.2763200000000001,0.37226000000000004,1.3295,37.51,20.31,42.6555529797,136.58,39.45632,4.22226,39.6815910398,1.2763200000000001,0.37226000000000004,1.3295,38.18,3.85,38.3736224508,136.71,39.96632,22.06226,45.6513970285,1.2763200000000001,0.37226000000000004,1.3295,38.69,21.69,44.3550696088,136.58
2021-05-08 02:30:00,38.4024,20.78695,43.6673976333,1.2924,0.37695,1.34625,37.11,20.41,42.3523340561,136.78,38.2924,20.69695,43.5278260089,1.2924,0.37695,1.34625,37.0,20.32,42.2125858009,136.67,38.9724,4.18695,39.1966645528,1.2924,0.37695,1.34625,37.68,3.81,37.8721335549,136.89,39.4624,22.07695,45.2180576215,1.2924,0.37695,1.34625,38.17,21.7,43.9071622859,136.66
2021-05-08 03:00:00,37.72968,20.90324,43.1332145266,1.27968,0.37324,1.333,36.45,20.53,41.8339981355,137.03,37.63968,20.81324,43.0108878053,1.27968,0.37324,1.333,36.36,20.44,41.7114276907,136.93,38.30968,4.25324,38.5450597639,1.27968,0.37324,1.333,37.03,3.88,37.2327181388,137.12,38.79968,22.21324,44.7084242554,1.27968,0.37324,1.333,37.52,21.84,43.413546273,136.91
2021-05-08 03:30:00,37.09168,21.09674,42.6715966874,1.29168,0.37674,1.3455,35.8,20.72,41.363732907,137.13,36.99168,21.00674,42.5401870547,1.29168,0.37674,1.3455,35.7,20.63,41.23211006,137.05,37.67168,4.39674,37.9273884765,1.29168,0.37674,1.3455,36.38,4.02,36.601431666,137.21,38.13168,22.40674,44.2276725258,1.29168,0.37674,1.3455,36.84,22.03,42.9244277772,137.04
2021-05-08 04:00:00,36.399680000000004,21.39324,42.2209358234,1.27968,0.37324,1.333,35.12,21.02,40.9298766184,137.33,36.29968,21.31324,42.0941916112,1.27968,0.37324,1.333,35.02,20.94,40.8029900865,137.22,36.97968,4.68324,37.2750515734,1.27968,0.37324,1.333,35.7,4.31,35.959228301,137.4,37.43968,22.71324,43.790648657,1.27968,0.37324,1.333,36.16,22.34,42.5043668345,137.2
2021-05-08 04:30:00,36.09664,21.38527,41.9558957986,1.28664,0.37527000000000005,1.3402500000000002,34.81,21.01,40.6590235987,137.41,36.01664,21.30527,41.8463007524,1.28664,0.37527000000000005,1.3402500000000002,34.73,20.93,40.5492022116,137.22,36.68664,4.67527,36.9833436031,1.28664,0.37527000000000005,1.3402500000000002,35.4,4.3,35.6602019063,137.4,37.13664,22.71527,43.5329015994,1.28664,0.37527000000000005,1.3402500000000002,35.85,22.34,42.2409528775,137.2
2021-05-08 05:00:00,36.058,21.36275,41.9111733499,1.278,0.37275,1.33125,34.78,20.99,40.6230045664,137.41,35.978,21.27275,41.7964876104,1.278,0.37275,1.33125,34.7,20.9,40.5080238965,137.37,36.658,4.63275,36.9495783002,1.278,0.37275,1.33125,35.38,4.26,35.6355440537,137.52,37.118,22.68275,43.5000353053,1.278,0.37275,1.33125,35.84,22.31,42.2166045532,137.34
2021-05-08 05:30:00,36.591120000000004,21.29366,42.3359187812,1.28112,0.37366000000000005,1.3345,35.31,20.92,41.0419602358,137.56,36.52112,21.22366,42.2402172088,1.28112,0.37366000000000005,1.3345,35.24,20.85,40.9460633028,137.47,37.20112,4.5636600000000005,37.4799989574,1.28112,0.37366000000000005,1.3345,35.92,4.19,36.1635520932,137.61,37.65112,22.61366,43.9202055534,1.28112,0.37366000000000005,1.3345,36.37,22.24,42.6309101475,137.47
2021-05-08 06:00:00,36.51,21.08625,42.1617129522,1.29,0.37625000000000003,1.34375,35.22,20.71,40.8577104106,137.46,36.44,21.00625,42.0611000696,1.29,0.37625000000000003,1.34375,35.15,20.63,40.756832556,137.33,37.12,4.32625,37.3712568569,1.29,0.37625000000000003,1.34375,35.83,3.95,36.0470720031,137.52,37.59,22.40625,43.7612629967,1.29,0.37625000000000003,1.34375,36.3,22.03,42.4618758417,137.32
2021-05-08 06:30:00,38.47064,20.50352,43.5933994362,1.28064,0.37352,1.334,37.19,20.13,42.2884499598,136.81,38.41064,20.42352,43.5028439806,1.28064,0.37352,1.334,37.13,20.05,42.1976231558,136.7,39.08064,3.93352,39.2780982534,1.28064,0.37352,1.334,37.8,3.56,37.9672701152,136.86,39.58064,21.81352,45.1935473005,1.28064,0.37352,1.334,38.3,21.44,43.8926371958,136.68
2021-05-08 07:00:00,40.6132,19.59135,45.0916068583,1.2732,0.37135,1.32625,39.34,19.22,43.7840610268,136.23,40.5732,19.51135,45.0208544684,1.2732,0.37135,1.32625,39.3,19.14,43.713036957,136.11,41.2232,3.15135,41.343478628,1.2732,0.37135,1.32625,39.95,2.7800000000000002,40.0466090949,136.3,41.7732,20.86135,46.6925707374,1.2732,0.37135,1.32625,40.5,20.49,45.3882154309,136.1
2021-05-08 07:30:00,43.10832,18.96451,47.0954338844,1.31832,0.38451,1.37325,41.79,18.58,45.7342377219,135.12,43.07832,18.89451,47.0398146485,1.31832,0.38451,1.37325,41.76,18.51,45.6784161284,135.02,43.71832,2.79451,43.8075426127,1.31832,0.38451,1.37325,42.4,2.41,42.4684365147,135.19,44.31832,20.22451,48.7149288449,1.31832,0.38451,1.37325,43.0,19.84,47.356368104,134.99
2021-05-08 08:00:00,45.47016,18.51088,49.093666891,1.34016,0.39088,1.396,44.13,18.12,47.7052544276,135.31,45.45016,18.44088,49.0487828514,1.34016,0.39088,1.396,44.11,18.05,47.6601993282,135.22,46.07016,2.32088,46.1285825319,1.34016,0.39088,1.396,44.73,1.9300000000000002,44.7716182419,135.34,46.74016,19.77088,50.7496822926,1.34016,0.39088,1.396,45.4,19.38,49.3633912935,135.18
2021-05-08 08:30:00,49.20272,17.47496,52.2138093075,1.42272,0.41496000000000005,1.482,47.78,17.06,50.7343276293,135.31,49.18272,17.42496,52.178244294,1.42272,0.41496000000000005,1.482,47.76,17.01,50.6986952495,135.22,49.82272,1.26496,49.8387755869,1.42272,0.41496000000000005,1.482,48.4,0.85,48.4074632676,135.49,50.54272,18.73496,53.9032955505,1.42272,0.41496000000000005,1.482,49.12,18.32,52.4251542678,135.18
2021-05-08 09:00:00,52.09792,16.65231,54.6945399164,1.44792,0.42231,1.50825,50.65,16.23,53.1867972339,135.44,52.05792,16.59231,54.6381898114,1.44792,0.42231,1.50825,50.61,16.17,53.1304150181,135.32,52.68792,0.5423100000000001,52.6907108897,1.44792,0.42231,1.50825,51.24,0.12,51.240140515,135.49,53.46792,17.88231,56.3790340469,1.44792,0.42231,1.50825,52.02,17.46,54.8719600525,135.3
2021-05-08 09:30:00,54.82088,15.40484,56.9441654553,1.49088,0.43484000000000006,1.553,53.33,14.97,55.3912429902,134.42,54.79088,15.33484,56.8963781712,1.49088,0.43484000000000006,1.553,53.3,14.9,55.3434729666,134.33,55.41088,1.49484,55.4310397611,1.49088,0.43484000000000006,1.553,53.92,1.06,53.930418133,134.49,56.26088,16.60484,58.6600999812,1.49088,0.43484000000000006,1.553,54.77,16.17,57.107108139,134.29
2021-05-08 10:00:00,56.2428,14.81665,58.1617199631,1.7027999999999999,0.49665000000000004,1.7737500000000002,54.54,14.32,56.3885981383,133.98,56.2128,14.76665,58.1199865456,1.7027999999999999,0.49665000000000004,1.7737500000000002,54.51,14.27,56.3468987612,133.92,56.8328,2.12665,56.8725750785,1.7027999999999999,0.49665000000000004,1.7737500000000002,55.13,1.63,55.1540914167,134.08,57.6928,16.00665,59.8721305455,1.7027999999999999,0.49665000000000004,1.7737500000000002,55.99,15.51,58.098538708,133.88
2021-05-08 10:30:00,56.71968,14.87074,58.636686532,2.05968,0.60074,2.1455,54.66,14.27,56.4920215606,134.57,56.68968,14.80074,58.5899455799,2.05968,0.60074,2.1455,54.63,14.2,56.4453443607,134.5,57.32968,2.41074,57.3803439886,2.05968,0.60074,2.1455,55.27,1.81,55.2996292935,134.66,58.18968,16.05074,60.3627792025,2.05968,0.60074,2.1455,56.13,15.45,58.2175179821,134.47
2021-05-08 11:00:00,57.08,14.555,58.9064888191,2.04,0.595,2.125,55.04,13.96,56.7827720352,134.49,57.05,14.495,58.8626156826,2.04,0.595,2.125,55.01,13.9,56.7389645658,134.4,57.68,2.6950000000000003,57.7429253242,2.04,0.595,2.125,55.64,2.1,55.6796156596,134.57,58.54,15.745,60.6204307556,2.04,0.595,2.125,56.5,15.15,58.495918661,134.36
2021-05-08 11:30:00,57.48736,14.36048,59.2538601747,1.64736,0.48048,1.716,55.84,13.88,57.5392040265,134.15,57.45736,14.29048,59.2078207402,1.64736,0.48048,1.716,55.81,13.81,57.4932361239,134.02,58.08736,2.58048,58.1446495286,1.64736,0.48048,1.716,56.44,2.1,56.4790545247,134.22,58.97736,15.53048,60.9879070111,1.64736,0.48048,1.716,57.33,15.05,59.2725180838,134.0
2021-05-08 12:00:00,57.66544,14.28242,59.4078319033,1.5854400000000002,0.46242000000000005,1.6515,56.08,13.82,57.7577596518,134.5,57.62544,14.21242,59.3522048238,1.5854400000000002,0.46242000000000005,1.6515,56.04,13.75,57.7022018644,134.38,58.26544,2.6924200000000003,58.3276145908,1.5854400000000002,0.46242000000000005,1.6515,56.68,2.23,56.7238512444,134.54,59.14544,15.45242,61.1306826123,1.5854400000000002,0.46242000000000005,1.6515,57.56,14.99,59.4798596165,134.33
2021-05-08 12:30:00,58.25312,14.32216,59.9879175901,1.65312,0.48216000000000003,1.722,56.6,13.84,58.2675346999,134.89,58.22312,14.26216,59.9444819012,1.65312,0.48216000000000003,1.722,56.57,13.78,58.2241642276,134.79,58.86312,2.78216,58.9288325898,1.65312,0.48216000000000003,1.722,57.21,2.3,57.2562145099,134.95,59.76312,15.51216,61.7434824091,1.65312,0.48216000000000003,1.722,58.11,15.03,60.0222708667,134.76
2021-05-08 13:00:00,57.76368,14.84399,59.6404792592,2.17368,0.63399,2.26425,55.59,14.21,57.3774537602,135.84,57.72368,14.78399,59.5868239887,2.17368,0.63399,2.26425,55.55,14.15,57.3238606516,135.73,58.39368,2.79399,58.4604844665,2.17368,0.63399,2.26425,56.22,2.16,56.2614788288,135.9,59.25368,16.03399,61.3847491553,2.17368,0.63399,2.26425,57.08,15.4,59.1209472184,135.7
2021-05-08 13:30:00,56.34408,15.43869,58.4209594235,2.22408,0.6486900000000001,2.31675,54.12,14.79,56.1045319025,134.91,56.31408,15.35869,58.3709256802,2.22408,0.6486900000000001,2.31675,54.09,14.71,56.0545466488,134.8,56.95408,2.01869,56.9898441651,2.22408,0.6486900000000001,2.31675,54.73,1.37,54.7471442178,134.98,57.79408,16.61869,60.1359837399,2.22408,0.6486900000000001,2.31675,55.57,15.97,57.8192511193,134.77
2021-05-08 14:00:00,55.4224,15.59695,57.5752314026,2.2524,0.65695,2.34625,53.17,14.94,55.2290910662,135.41,55.3924,15.50695,57.522026008,2.2524,0.65695,2.34625,53.14,14.85,55.1759195664,135.32,56.0524,2.00695,56.0883178038,2.2524,0.65695,2.34625,53.8,1.35,53.8169350669,135.49,56.8724,16.78695,59.2981582519,2.2524,0.65695,2.34625,54.62,16.13,56.9519209509,135.29
2021-05-08 14:30:00,54.6416,15.9463,56.9209006802,2.1816,0.6363,2.2725,52.46,15.31,54.6484007085,136.13,54.6016,15.8663,56.86012837,2.1816,0.6363,2.2725,52.42,15.23,54.587629551,136.02,55.2716,1.7763,55.3001356983,2.1816,0.6363,2.2725,53.09,1.1400000000000001,53.1022381826,136.19,56.0816,17.1463,58.6441937642,2.1816,0.6363,2.2725,53.9,16.51,56.3718910451,136.01
2021-05-08 15:00:00,53.27664,16.34027,55.7261589683,2.12664,0.6202700000000001,2.21525,51.15,15.72,53.5111287491,135.32,53.23664,16.27027,55.6674188764,2.12664,0.6202700000000001,2.21525,51.11,15.65,53.4523582267,135.23,53.88664,1.15027,53.8989154952,2.12664,0.6202700000000001,2.21525,51.76,0.53,51.7627134142,135.42,54.66664,17.56027,57.4178074413,2.12664,0.6202700000000001,2.21525,52.54,16.94,55.2033984461,135.21
2021-05-08 15:30:00,52.97832,16.49201,55.4859332071,2.09832,0.61201,2.18575,50.88,15.88,53.3005515919,135.22,52.93832,16.41201,55.4240001864,2.09832,0.61201,2.18575,50.84,15.8,53.2385724827,135.14,53.59832,0.9220100000000001,53.606249722,2.09832,0.61201,2.18575,51.5,0.31,51.5009330013,135.31,54.37832,17.70201,57.18708634,2.09832,0.61201,2.18575,52.28,17.09,55.0024226739,135.1
2021-05-08 16:00:00,52.56544,16.84117,55.1973775587,2.09544,0.6111700000000001,2.18275,50.47,16.23,53.015410967,135.5,52.53544,16.77117,55.1474804426,2.09544,0.6111700000000001,2.18275,50.44,16.16,52.9654528915,135.38,53.18544,0.66117,53.1895494788,2.09544,0.6111700000000001,2.18275,51.09,0.05,51.0900244666,135.55,53.96544,18.05117,56.9044238418,2.09544,0.6111700000000001,2.18275,51.87,17.44,54.7233999309,135.33
2021-05-08 16:30:00,52.7924,16.89445,55.4297748377,2.3124000000000002,0.6744500000000001,2.40875,50.48,16.22,53.0218709591,135.61,52.7624,16.81445,55.3768596307,2.3124000000000002,0.6744500000000001,2.40875,50.45,16.14,52.9688785987,135.51,53.4124,0.72445,53.4173127512,2.3124000000000002,0.6744500000000001,2.40875,51.1,0.05,51.1000244618,135.69,54.1824,18.12445,57.1334241715,2.3124000000000002,0.6744500000000001,2.40875,51.87,17.45,54.7265876883,135.47
2021-05-08 17:00:00,53.64992,16.52206,56.1363730807,2.02992,0.59206,2.1145,51.62,15.93,54.0221186182,135.18,53.60992,16.46206,56.0805041155,2.02992,0.59206,2.1145,51.58,15.87,53.9662236959,135.11,54.25992,0.85206,54.2666096661,2.02992,0.59206,2.1145,52.23,0.26,52.2306471337,135.25,55.05992,17.74206,57.8478649861,2.02992,0.59206,2.1145,53.03,17.15,55.7342210854,135.05
2021-05-08 17:30:00,55.2812,16.3991,57.6623061822,1.7112,0.49910000000000004,1.7825000000000002,53.57,15.9,55.8798255187,134.55,55.2412,16.3091,57.5984107441,1.7112,0.49910000000000004,1.7825000000000002,53.53,15.81,55.8159206679,134.47,55.8812,0.6391,55.8848544979,1.7112,0.49910000000000004,1.7825000000000002,54.17,0.14,54.1701809116,134.62,56.7212,17.5991,59.3887434641,1.7112,0.49910000000000004,1.7825000000000002,55.01,17.1,57.6065109167,134.43
2021-05-08 18:00:00,55.70872,16.19046,58.0137266434,1.8187200000000001,0.53046,1.8945,53.89,15.66,56.1192275428,133.91,55.65872,16.12046,57.9462021417,1.8187200000000001,0.53046,1.8945,53.84,15.59,56.051705594,133.87,56.28872,0.7304600000000001,56.2934593985,1.8187200000000001,0.53046,1.8945,54.47,0.2,54.4703671734,134.01,57.12872,17.38046,59.7140773909,1.8187200000000001,0.53046,1.8945,55.31,16.85,57.8197077129,133.82
2021-05-08 18:30:00,55.83632,16.04101,58.0948244938,1.5463200000000001,0.45101,1.61075,54.29,15.59,56.4840880249,133.55,55.78632,15.96101,58.0247131778,1.5463200000000001,0.45101,1.61075,54.24,15.51,56.4139849683,133.48,56.42632,0.6210100000000001,56.4297372151,1.5463200000000001,0.45101,1.61075,54.88,0.17,54.8802633011,133.62,57.28632,17.22101,59.8187733455,1.5463200000000001,0.45101,1.61075,55.74,16.77,58.2080793361,133.4
2021-05-08 19:00:00,55.304,16.34075,57.6676037872,1.6139999999999999,0.47075000000000006,1.68125,53.69,15.87,55.9863644113,133.77,55.244,16.26075,57.5874250732,1.6139999999999999,0.47075000000000006,1.68125,53.63,15.79,55.9061803381,133.72,55.884,0.5607500000000001,55.8868132618,1.6139999999999999,0.47075000000000006,1.68125,54.27,0.09,54.2700746268,133.82,56.724,17.53075,59.3711998494,1.6139999999999999,0.47075000000000006,1.68125,55.11,17.06,57.6901698732,133.63
2021-05-08 19:30:00,54.18264,16.74202,56.7102610737,1.4126400000000001,0.41202000000000005,1.4715,52.77,16.33,55.2389518365,134.42,54.13264,17.10202,56.7699022498,1.4126400000000001,0.41202000000000005,1.4715,52.72,16.69,55.2987748508,134.36,54.76264,0.91202,54.7702338889,1.4126400000000001,0.41202000000000005,1.4715,53.35,0.5,53.3523429664,134.51,55.58264,17.93202,58.4036575109,1.4126400000000001,0.41202000000000005,1.4715,54.17,17.52,56.9327612188,134.3
2021-05-08 20:00:00,53.06672,12.45821,54.5094832847,1.29672,0.37821000000000005,1.3507500000000001,51.77,12.08,53.1606931858,134.02,53.69672,30.54821,61.7780776082,1.29672,0.37821000000000005,1.3507500000000001,52.4,30.17,60.4647740424,133.99,53.62672,4.22821,53.7931487995,1.29672,0.37821000000000005,1.3507500000000001,52.33,3.85,52.4714341333,134.12,54.42672,13.56821,56.0924609245,1.29672,0.37821000000000005,1.3507500000000001,53.13,13.19,54.7427894795,133.91
2021-05-08 20:30:00,52.54152,12.38961,53.9825319883,1.30152,0.37961000000000006,1.35575,51.24,12.01,52.6286775437,134.43,53.16152,30.59961,61.3390849366,1.30152,0.37961000000000006,1.35575,51.86,30.22,60.0225624245,134.39,53.12152,4.4196100000000005,53.3050545414,1.30152,0.37961000000000006,1.35575,51.82,4.04,51.9772450213,134.5,53.90152,13.50961,55.5687270024,1.30152,0.37961000000000006,1.35575,52.6,13.13,54.2139917365,134.3
2021-05-08 21:00:00,51.88432,12.52751,53.3752861225,1.29432,0.37751,1.34825,50.59,12.15,52.0285556209,134.57,52.48432,30.75751,60.8327894089,1.29432,0.37751,1.34825,51.19,30.38,59.5261329166,134.54,52.44432,4.27751,52.6184738667,1.29432,0.37751,1.34825,51.15,3.9,51.2984648893,134.63,53.21432,13.64751,54.9364940842,1.29432,0.37751,1.34825,51.92,13.27,53.5889848756,134.42
2021-05-08 21:30:00,51.07648,12.86814,52.6725339836,1.29648,0.37814000000000003,1.3505,49.78,12.49,51.3229821815,134.32,51.66648,31.03814,60.2726413081,1.29648,0.37814000000000003,1.3505,50.37,30.66,58.9675546381,134.28,51.65648,3.88814,51.8026018521,1.29648,0.37814000000000003,1.3505,50.36,3.51,50.4821721007,134.38,52.41648,13.97814,54.2482789907,1.29648,0.37814000000000003,1.3505,51.12,13.6,52.8981511964,134.18
2021-05-08 22:00:00,48.92568,13.49499,50.7527035591,1.2856800000000002,0.37499000000000005,1.33925,47.64,13.12,49.4136013664,134.7,49.47568,31.75499,58.7896445079,1.2856800000000002,0.37499000000000005,1.33925,48.19,31.38,57.5063518231,134.66,49.50568,3.32499,49.6172138553,1.2856800000000002,0.37499000000000005,1.33925,48.22,2.95,48.3101531772,134.77,50.21568,14.63499,52.304851115,1.2856800000000002,0.37499000000000005,1.33925,48.93,14.26,50.9656011443,134.56
2021-05-08 22:30:00,46.45432,14.03751,48.5289144084,1.29432,0.37751,1.34825,45.16,13.66,47.1807291169,134.86,46.95432,32.37751,57.0351761675,1.29432,0.37751,1.34825,45.66,32.0,55.7569332012,134.84,47.04432,2.85751,47.1310238342,1.29432,0.37751,1.34825,45.75,2.48,45.8171681796,134.94,47.69432,15.17751,50.0510236665,1.29432,0.37751,1.34825,46.4,14.8,48.7031826475,134.72
2021-05-08 23:00:00,43.79608,14.78219,46.2234763358,1.27608,0.37219,1.32925,42.52,14.41,44.8954173608,135.6,44.26608,33.32219,55.406264853,1.27608,0.37219,1.32925,42.99,32.95,54.1649573064,135.58,44.41608,2.27219,44.4741611496,1.27608,0.37219,1.32925,43.14,1.9,43.1818202488,135.67,45.01608,15.95219,47.7589763747,1.27608,0.37219,1.32925,43.74,15.58,46.4319286698,135.47
2021-05-08 23:30:00,41.28912,15.50891,44.1057560842,1.29912,0.37891,1.35325,39.99,15.13,42.7564848883,136.18,41.70912,34.23891,53.9625207821,1.29912,0.37891,1.35325,40.41,33.86,52.7206572417,136.16,41.91912,1.68891,41.9531290676,1.29912,0.37891,1.35325,40.62,1.31,40.6411183409,136.22,42.46912,16.70891,45.6378551968,1.29912,0.37891,1.35325,41.17,16.33,44.2903804454,136.07
2021-05-09 00:00:00,38.92528,16.11779,42.130281005,1.29528,0.37779,1.34925,37.63,15.74,40.7892694222,136.44,39.31528,34.86779,52.5495387322,1.29528,0.37779,1.34925,38.02,34.49,51.3330351723,136.4,39.56528,1.10779,39.580785492,1.29528,0.37779,1.34925,38.27,0.73,38.2769617394,136.48,40.05528,17.32779,43.642614062,1.29528,0.37779,1.34925,38.76,16.95,42.3041380955,136.29
2021-05-09 00:30:00,37.28696,16.26828,40.6813755938,1.29696,0.37828,1.351,35.99,15.89,39.3417361081,136.44,37.65696,35.06828,51.4570782167,1.29696,0.37828,1.351,36.36,34.69,50.2538127907,136.4,37.93696,0.97828,37.949571352,1.29696,0.37828,1.351,36.64,0.6000000000000001,36.6449123345,136.57,38.41696,17.48828,42.2102209542,1.29696,0.37828,1.351,37.12,17.11,40.8735427875,136.29
2021-05-09 01:00:00,36.42096,16.35653,39.9252100929,1.29096,0.37653000000000003,1.34475,35.13,15.98,38.5937469028,136.52,36.78096,35.15653,50.8804542055,1.29096,0.37653000000000003,1.34475,35.49,34.78,49.6909297558,136.4,37.08096,0.9065300000000001,37.0920394581,1.29096,0.37653000000000003,1.34475,35.79,0.53,35.7939240654,136.57,37.53096,17.57653,41.442820432,1.29096,0.37653000000000003,1.34475,36.24,17.2,40.1145559616,136.4
2021-05-09 01:30:00,36.53632,16.28101,39.9996745707,1.30632,0.38101,1.36075,35.23,15.9,38.6518162575,136.44,36.90632,35.08101,50.9190899228,1.30632,0.38101,1.36075,35.6,34.7,49.7136802098,136.4,37.20632,0.98101,37.2192507792,1.30632,0.38101,1.36075,35.9,0.6000000000000001,35.9050135775,136.57,37.65632,17.49101,41.5202825949,1.30632,0.38101,1.36075,36.35,17.11,40.1755472894,136.4
2021-05-09 02:00:00,37.38264,16.24702,40.7606112841,1.29264,0.37702,1.3465,36.09,15.87,39.4251823078,136.25,37.76264,34.99702,51.4860018709,1.29264,0.37702,1.3465,36.47,34.62,50.2852393849,136.22,38.03264,0.9470200000000001,38.0444286624,1.29264,0.37702,1.3465,36.74,0.5700000000000001,36.7444213453,136.29,38.51264,17.46702,42.2885354139,1.29264,0.37702,1.3465,37.22,17.09,40.9560313019,136.11
2021-05-09 02:30:00,37.29248,16.22989,40.6711002305,1.30248,0.37989,1.35675,35.99,15.85,39.3255972618,136.25,37.67248,34.96989,51.4014489675,1.30248,0.37989,1.35675,36.37,34.59,50.1920810487,136.22,37.94248,0.98989,37.9553905363,1.30248,0.37989,1.35675,36.64,0.61,36.645077432,136.29,38.41248,17.43989,42.1861159976,1.30248,0.37989,1.35675,37.11,17.06,40.8435515106,136.11
2021-05-09 03:00:00,36.83216,16.29688,40.2764982093,1.29216,0.37688000000000005,1.346,35.54,15.92,38.942752856,136.49,37.19216,35.09688,51.1375375942,1.29216,0.37688000000000005,1.346,35.9,34.72,49.9428513403,136.46,37.48216,0.9668800000000001,37.494628618,1.29216,0.37688000000000005,1.346,36.19,0.59,36.1948090201,136.58,37.95216,17.50688,41.7954219503,1.29216,0.37688000000000005,1.346,36.66,17.13,40.4647068444,136.39
2021-05-09 03:30:00,36.2172,16.40835,39.7607787344,1.2972000000000001,0.37835,1.35125,34.92,16.03,38.4235253458,136.49,36.5672,35.20835,50.7620727075,1.2972000000000001,0.37835,1.35125,35.27,34.83,49.5691617843,136.46,36.8772,0.83835,36.8867281087,1.2972000000000001,0.37835,1.35125,35.58,0.46,35.5829734564,136.58,37.3172,17.62835,41.2714446023,1.2972000000000001,0.37835,1.35125,36.02,17.25,39.9374874022,136.39
2021-05-09 04:00:00,35.1628,16.73415,38.9416779308,1.2828,0.37415000000000004,1.3362500000000002,33.88,16.36,37.6231843416,136.72,35.5128,35.58415,50.2731607825,1.2828,0.37415000000000004,1.3362500000000002,34.23,35.21,49.1063845136,136.65,35.8228,0.53415,35.8267821059,1.2828,0.37415000000000004,1.3362500000000002,34.54,0.16,34.5403705828,136.79,36.2628,17.95415,40.464084891,1.2828,0.37415000000000004,1.3362500000000002,34.98,17.58,39.1491609105,136.58
2021-05-09 04:30:00,34.47264,16.84702,38.3690629472,1.29264,0.37702,1.3465,33.18,16.47,37.0428576112,136.72,34.80264,35.73702,49.88344765,1.29264,0.37702,1.3465,33.51,35.36,48.7160107152,136.65,35.15264,0.47702000000000006,35.1558764227,1.29264,0.37702,1.3465,33.86,0.1,33.8601476665,136.79,35.56264,18.08702,39.8978903734,1.29264,0.37702,1.3465,34.27,17.71,38.5756010971,136.58
2021-05-09 05:00:00,33.85376,16.99443,37.8799117893,1.28376,0.37443000000000004,1.33725,32.57,16.62,36.5654112516,136.88,34.16376,35.89443,49.5537344946,1.28376,0.37443000000000004,1.33725,32.88,35.52,48.4021156562,136.76,34.52376,0.45443000000000006,34.5267506604,1.28376,0.37443000000000004,1.33725,33.24,0.08,33.2400962694,136.92,34.92376,18.22443,39.3928783077,1.28376,0.37443000000000004,1.33725,33.64,17.85,38.0824382098,136.71
2021-05-09 05:30:00,33.36944,17.11317,37.5017348047,1.2794400000000001,0.37317000000000006,1.33275,32.09,16.74,36.1938627394,136.56,33.68944,35.94317,49.2634736611,1.2794400000000001,0.37317000000000006,1.33275,32.41,35.57,48.1210245111,136.47,34.03944,0.5931700000000001,34.0446078867,1.2794400000000001,0.37317000000000006,1.33275,32.76,0.22,32.7607386974,136.61,34.43944,18.35317,39.0245291652,1.2794400000000001,0.37317000000000006,1.33275,33.16,17.98,37.7208960657,136.44
2021-05-09 06:00:00,32.71824,17.25282,36.9884174661,1.27824,0.37282000000000004,1.3315000000000001,31.44,16.88,35.6848427207,136.56,33.03824,36.07282,48.9159855778,1.27824,0.37282000000000004,1.3315000000000001,31.76,35.7,47.782712355,136.39,33.40824,0.73282,33.4162763493,1.27824,0.37282000000000004,1.3315000000000001,32.13,0.36,32.1320167434,136.61,33.77824,18.48282,38.5043391405,1.27824,0.37282000000000004,1.3315000000000001,32.5,18.11,37.2051353982,136.44
2021-05-09 06:30:00,33.84176,17.02718,37.8838960331,1.36176,0.39718000000000003,1.4185,32.48,16.63,36.4898246091,136.8,34.16176,35.90718,49.5615922045,1.36176,0.39718000000000003,1.4185,32.8,35.51,48.3404602791,136.71,34.51176,0.5271800000000001,34.5157862007,1.36176,0.39718000000000003,1.4185,33.15,0.13,33.150254901,136.86,34.92176,18.25718,39.4062678143,1.36176,0.39718000000000003,1.4185,33.56,17.86,38.0164858976,136.69
2021-05-09 07:00:00,35.389920000000004,16.45456,39.0281818998,1.4899200000000001,0.43456000000000006,1.552,33.9,16.02,37.4946716214,136.58,35.73992,35.29456,50.2299497033,1.4899200000000001,0.43456000000000006,1.552,34.25,34.86,48.8700532023,136.51,36.05992,0.9345600000000001,36.0720283987,1.4899200000000001,0.43456000000000006,1.552,34.57,0.5,34.5736156628,136.67,36.48992,17.67456,40.5450901195,1.4899200000000001,0.43456000000000006,1.552,35.0,17.24,39.0156071336,136.49
